Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-04 13:30:00,65.1911,-4.950060000000001,65.3787627079,9.6411,-2.36006,9.9257590346,55.55,-2.59,55.6103461597,131.72,65.2711,-5.10006,65.470047405,9.6411,-2.36006,9.9257590346,55.63,-2.74,55.6974371044,131.64
2019-04-04 14:00:00,61.24478,-5.09676,61.4564889962,9.38478,-2.7767600000000003,9.7869551826,51.86,-2.32,51.911867622,131.46,61.34478,-5.25676,61.569599308,9.38478,-2.7767600000000003,9.7869551826,51.96,-2.48,52.0191503199,131.69
2019-04-04 14:30:00,64.55802,-4.97698,64.7495812824,10.81802,-2.97698,11.2201589401,53.74,-2.0,53.7772033486,131.39,64.62802,-5.14698,64.8326489683,10.81802,-2.97698,11.2201589401,53.81,-2.17,53.8537371034,131.46
2019-04-04 15:00:00,63.97284,-5.3208400000000005,64.1937348654,10.54284,-2.65084,10.870990202,53.43,-2.67,53.4966709245,131.73,64.06284,-5.48084,64.2968667664,10.54284,-2.65084,10.870990202,53.52,-2.83,53.5947693343,131.79
2019-04-04 15:30:00,64.29696,-5.63602,64.5435030556,11.91696,-2.89602,12.263803141,52.38,-2.74,52.4516157997,131.85,64.39696,-5.79602,64.6572679989,11.91696,-2.89602,12.263803141,52.48,-2.9,52.5600646879,131.85
2019-04-04 16:00:00,55.79046,-4.7175,55.98955468,7.97046,-2.0875,8.239289342,47.82,-2.63,47.8922676431,131.57,55.85046,-4.8875,56.0639058438,7.97046,-2.0875,8.239289342,47.88,-2.8,47.9618014674,131.85
2019-04-04 16:30:00,57.13716,-4.7333,57.3328804593,7.7671600000000005,-2.1633,8.0627936446,49.37,-2.5700000000000003,49.4368465823,131.5,57.22716,-4.9033,57.4368365473,7.7671600000000005,-2.1633,8.0627936446,49.46,-2.74,49.535837532,131.58
2019-04-04 17:00:00,58.56404,-5.28762,58.8022593646,7.48404,-1.65762,7.6654131517,51.08,-3.63,51.2088205293,131.77,58.62404,-5.44762,58.876605112600004,7.48404,-1.65762,7.6654131517,51.14,-3.79,51.2802466843,131.81
2019-04-04 17:30:00,62.0286,-6.30898,62.3486202462,13.8786,-2.40898,14.0861180813,48.15,-3.9,48.3076857239,132.4,62.1186,-6.47898,62.4555653869,13.8786,-2.40898,14.0861180813,48.24,-4.07,48.411388123,132.44
2019-04-04 18:00:00,61.72338,-6.54942,62.0698843318,12.99338,-2.04942,13.154012549800001,48.73,-4.5,48.9373364621,131.85,61.81338,-6.71942,62.1775244937,12.99338,-2.04942,13.154012549800001,48.82,-4.67,49.0428516708,131.85
2019-04-04 18:30:00,63.33516,-6.64964,63.6832804145,13.50516,-2.19964,13.683119628,49.83,-4.45,50.0283059877,131.66,63.42516,-6.80964,63.7896709347,13.50516,-2.19964,13.683119628,49.92,-4.61,50.1324096768,131.72
2019-04-04 19:00:00,64.02132,-6.95082,64.3975412047,15.81132,-3.03082,16.0991835201,48.21,-3.92,48.3691068762,131.47,64.09132,-7.11082,64.4845800205,15.81132,-3.03082,16.0991835201,48.28,-4.08,48.4520876743,131.46
2019-04-04 19:30:00,62.2077,-7.04604,62.6054679638,15.5777,-3.14604,15.8922089393,46.63,-3.9,46.7928082081,131.56,62.2677,-7.20604,62.6832790764,15.5777,-3.14604,15.8922089393,46.69,-4.06,46.8661893053,131.64
2019-04-04 20:00:00,57.9337,-6.60198,58.3086591821,16.4137,-3.65198,16.8150678146,41.52,-2.95,41.6246669656,131.25,58.0237,-6.77198,58.4175442381,16.4137,-3.65198,16.8150678146,41.61,-3.12,41.7268079297,131.27
2019-04-04 20:30:00,57.41926,-6.85402,57.8268882883,10.82926,-2.34402,11.0800406997,46.59,-4.51,46.807779268,130.45,57.50926,-7.02402,57.936619186,10.82926,-2.34402,11.0800406997,46.68,-4.68,46.9140149635,130.5
2019-04-04 21:00:00,62.06944,-7.60388,62.5334660239,8.69944,-2.45388,9.0389038809,53.37,-5.15,53.6179018612,128.32,62.35944,-2.10388,62.3949202112,8.69944,-2.45388,9.0389038809,53.66,0.35000000000000003,53.661141434,128.37
2019-04-04 21:30:00,58.79676,-14.21724,60.4912299405,6.98676,-2.30724,7.3578646165,51.81,-11.91,53.1613035958,129.8,59.47676,4.68276,59.6608181415,6.98676,-2.30724,7.3578646165,52.49,6.99,52.9533776071,129.86
2019-04-04 22:00:00,55.1124,-15.47478,57.2437372104,6.7424,-2.15478,7.0783497094,48.37,-13.32,50.1705022897,130.19,55.7624,3.5152200000000002,55.8730885616,6.7424,-2.15478,7.0783497094,49.02,5.67,49.3468266457,130.3
2019-04-04 22:30:00,51.2028,-17.74032,54.188981182,6.1528,-2.04032,6.4822722515,45.05,-15.7,47.7073631634,131.7,51.8328,1.63968,51.8587283525,6.1528,-2.04032,6.4822722515,45.68,3.68,45.8279914463,131.75
2019-04-04 23:00:00,47.38042,-18.70196,50.9378789038,4.9804200000000005,-1.66196,5.2503994532,42.4,-17.04,45.6959691877,132.08,47.98042,0.7980400000000001,47.9870562883,4.9804200000000005,-1.66196,5.2503994532,43.0,2.46,43.0703099594,132.17
2019-04-04 23:30:00,43.70098,-19.64984,47.9154658225,3.97098,-1.34984,4.1941328288,39.73,-18.3,43.7420038407,132.38,44.28098,-0.09984000000000001,44.2810925541,3.97098,-1.34984,4.1941328288,40.31,1.25,40.3293763899,132.53
2019-04-05 00:00:00,41.92118,-21.8182,47.2590645679,5.19118,-1.5882,5.4286949659,36.73,-20.23,41.9326340694,133.35,42.48118,-1.9682,42.5267499985,5.19118,-1.5882,5.4286949659,37.29,-0.38,37.2919361257,133.49
2019-04-05 00:30:00,41.08238,-20.92302,46.1035216918,6.93238,-2.04302,7.2271587214,34.15,-18.88,39.0214927956,133.54,41.63238,-1.02302,41.6449472852,6.93238,-2.04302,7.2271587214,34.7,1.02,34.7149881175,133.76
2019-04-05 01:00:00,40.26016,-20.22774,45.0559868245,7.72016,-2.22774,8.0351537592,32.54,-18.0,37.1867126807,132.59,40.78016,-0.48774000000000006,40.7830766364,7.72016,-2.22774,8.0351537592,33.06,1.74,33.1057578074,133.11
2019-04-05 01:30:00,38.72628,-21.69924,44.3912353874,6.21628,-1.7992400000000002,6.4714296424,32.51,-19.9,38.1170578613,132.21,39.25628,-2.10924,39.312903897,6.21628,-1.7992400000000002,6.4714296424,33.04,-0.31,33.0414542658,132.69
2019-04-05 02:00:00,37.56324,-21.78466,43.4231322064,4.15324,-1.17466,4.3161590116,33.41,-20.61,39.2555754002,132.28,38.10324,-2.21466,38.1675466517,4.15324,-1.17466,4.3161590116,33.95,-1.04,33.9659255725,132.64
2019-04-05 02:30:00,36.9307,-21.9437,42.9581490777,2.8407,-0.5337000000000001,2.8904000035,34.09,-21.41,40.2556356303,133.15,37.4707,-2.1637,37.5331181249,2.8407,-0.5337000000000001,2.8904000035,34.63,-1.63,34.6683400237,133.37
2019-04-05 03:00:00,36.893,-22.33536,43.1272739149,4.223,-1.11536,4.3678091682,32.67,-21.22,38.9566079119,133.47,37.423,-2.4753600000000002,37.5047775107,4.223,-1.11536,4.3678091682,33.2,-1.3599999999999999,33.2278437459,133.69
2019-04-05 03:30:00,37.3112,-22.5351,43.5884890476,6.1112,-1.7251,6.3500185393,31.2,-20.81,37.5032811898,134.3,37.8312,-2.4551,37.9107795943,6.1112,-1.7251,6.3500185393,31.72,-0.73,31.7283989511,134.43
2019-04-05 04:00:00,38.77006,-22.82172,44.9883146624,9.82006,-2.77172,10.203725308,28.95,-20.05,35.2151245916,134.48,39.27006,-2.65172,39.3594871837,9.82006,-2.77172,10.203725308,29.45,0.12,29.4502444812,134.78
2019-04-05 04:30:00,39.5641,-23.10674,45.8174578326,11.7641,-3.34674,12.2308919314,27.8,-19.76,34.1071488108,134.22,40.0541,-2.97674,40.1645603466,11.7641,-3.34674,12.2308919314,28.29,0.37,28.2924194794,134.55
2019-04-05 05:00:00,39.11796,-22.88986,45.322847278,9.70796,-2.8198600000000003,10.1092085635,29.41,-20.07,35.6055192351,134.56,39.62796,-2.65986,39.7171256385,9.70796,-2.8198600000000003,10.1092085635,29.92,0.16,29.9204278044,134.92
2019-04-05 05:30:00,40.804,-7.21986,41.4378184081,10.924,-3.12986,11.3635293646,29.88,-4.09,30.158622316,132.56,40.544,-19.55986,45.0155979547,10.924,-3.12986,11.3635293646,29.62,-16.43,33.8716592449,132.85
2019-04-05 06:00:00,42.5106,-2.86248,42.6068645186,10.8806,-2.99248,11.2846086733,31.63,0.13,31.6302671503,132.47,42.0706,-23.33248,48.1075878351,10.8806,-2.99248,11.2846086733,31.19,-20.34,37.2361611877,132.76
2019-04-05 06:30:00,40.3608,-0.06716000000000001,40.3608558768,11.2308,-3.11716,11.6553659362,29.13,3.05,29.289236931,131.0,39.9108,-20.15716,44.7122249044,11.2308,-3.11716,11.6553659362,28.68,-17.04,33.3602158266,131.46
2019-04-05 07:00:00,43.89864,1.05462,43.911306257,12.76864,-3.86538,13.3408894004,31.13,4.92,31.5163973195,130.18,43.44864,-18.865380000000002,47.367572034,12.76864,-3.86538,13.3408894004,30.68,-15.0,34.1505841824,130.63
2019-04-05 07:30:00,50.05312,2.76738,50.129564269,14.38312,-4.52262,15.0774080199,35.67,7.29,36.4073206924,129.19,49.57312,-16.78262,52.3368948315,14.38312,-4.52262,15.0774080199,35.19,-12.26,37.2645099257,129.4
2019-04-05 08:00:00,53.08082,1.4819200000000001,53.101502227,17.77082,-4.93808,18.444150226,35.31,6.42,35.8888910389,130.73,52.60082,-18.53808,55.7719165419,17.77082,-4.93808,18.444150226,34.83,-13.6,37.3910269985,130.98
2019-04-05 08:30:00,56.3385,2.33772,56.3869800313,16.0885,-4.86228,16.8071889098,40.25,7.2,40.8889043629,130.41,55.8285,-17.59228,58.5346882442,16.0885,-4.86228,16.8071889098,39.74,-12.73,41.7291325096,130.7
2019-04-05 09:00:00,58.2361,2.25816,58.279864703,17.7661,-5.35184,18.5546894503,40.47,7.61,41.1792787698,130.7,57.7161,-17.68184,60.3638605872,17.7661,-5.35184,18.5546894503,39.95,-12.33,41.8094654355,130.81
2019-04-05 09:30:00,66.2513,2.45452,66.2967527117,18.9613,-5.55548,19.7583970939,47.29,8.01,47.9635715934,130.19,65.7013,-17.32548,67.9472816154,18.9613,-5.55548,19.7583970939,46.74,-11.77,48.1991753041,130.29
2019-04-05 10:00:00,68.30174,2.53838,68.348892164,18.43174,-5.33162,19.1873711397,49.87,7.87,50.4871647055,130.38,67.70174,-17.27162,69.8701256364,18.43174,-5.33162,19.1873711397,49.27,-11.94,50.6961191809,130.4
2019-04-05 10:30:00,67.338,2.6893000000000002,67.3916803359,18.048,-5.0407,18.7387022093,49.29,7.73,49.8924543393,130.44,66.758,-17.1507,68.9258810208,18.048,-5.0407,18.7387022093,48.71,-12.11,50.1927903189,130.44
2019-04-05 11:00:00,65.912,3.06184,65.9830781957,17.052,-4.34816,17.5976475526,48.86,7.41,49.4186978784,130.36,65.322,-16.77816,67.4423482464,17.052,-4.34816,17.5976475526,48.27,-12.43,49.8447369338,130.39
2019-04-05 11:30:00,61.4882,3.3391,61.5787977152,14.3982,-3.5009,14.8177077866,47.09,6.84,47.5841748904,130.85,60.9182,-16.6109,63.1422924041,14.3982,-3.5009,14.8177077866,46.52,-13.11,48.3320028553,130.86
2019-04-05 12:00:00,64.48036,3.35196,64.5674257004,12.37036,-3.05804,12.7427397043,52.11,6.41,52.5027637368,131.05,63.88036,-16.67804,66.0216435116,12.37036,-3.05804,12.7427397043,51.51,-13.62,53.2802449319,131.07
2019-04-05 12:30:00,64.6049,2.91362,64.670567382,10.9949,-3.2063800000000002,11.4528904087,53.61,6.12,53.9581921491,130.66,63.9949,-16.97638,66.2083431594,10.9949,-3.2063800000000002,11.4528904087,53.0,-13.77,54.7595918538,130.71
2019-04-05 13:00:00,64.57524,2.6880800000000002,64.6311642719,11.11524,-3.39192,11.6212598949,53.46,6.08,53.8046280537,130.84,63.95524,-17.31192,66.2568886799,11.11524,-3.39192,11.6212598949,52.84,-13.92,54.6427671334,130.96
2019-04-05 13:30:00,65.2268,2.51682,65.2753385372,11.636800000000001,-3.58318,12.1759719592,53.59,6.1,53.9360556585,131.06,64.6068,-17.58318,66.9567533947,11.636800000000001,-3.58318,12.1759719592,52.97,-14.0,54.7888756957,131.32
2019-04-05 14:00:00,65.22262,1.94808,65.2517063022,15.59262,-4.72192,16.291909862,49.63,6.67,50.0761999357,131.25,64.62262,-18.22192,67.1425452612,15.59262,-4.72192,16.291909862,49.03,-13.5,50.8546054945,131.56
2019-04-05 14:30:00,64.27172,1.5819,64.2911844608,15.98172,-4.6981,16.6579565904,48.29,6.28,48.6966374609,131.59,63.69172,-18.6681,66.3711771341,15.98172,-4.6981,16.6579565904,47.71,-13.97,49.713227616,131.79
2019-04-05 15:00:00,63.2122,3.14862,63.290568308,13.9922,-4.10138,14.5809114511,49.22,7.25,49.7510894353,130.73,62.6222,-16.82138,64.8421063657,13.9922,-4.10138,14.5809114511,48.63,-12.72,50.2660451995,130.88
2019-04-05 15:30:00,57.07496,4.49104,57.2513798898,12.68496,-3.55896,13.174764001,44.39,8.05,45.1140177772,130.0,56.52496,-15.22896,58.540518666,12.68496,-3.55896,13.174764001,43.84,-11.67,45.366667279,130.08
2019-04-05 16:00:00,54.65428,5.10102,54.8918092921,11.18428,-2.94898,11.5665293913,43.47,8.05,44.2090873011,130.06,54.13428,-14.62898,56.0760851608,11.18428,-2.94898,11.5665293913,42.95,-11.68,44.5098292515,130.14
2019-04-05 16:30:00,62.95418,4.227,63.0959294129,10.37418,-2.903,10.7726978827,52.58,7.13,53.0612221872,130.31,62.36418,-15.583,64.2815746235,10.37418,-2.903,10.7726978827,51.99,-12.68,53.5139467803,130.4
2019-04-05 17:00:00,56.56508,4.2435,56.7240298961,11.94508,-3.3165,12.3969394794,44.62,7.5600000000000005,45.2559167402,130.17,55.98508,-15.5465,58.1035527731,11.94508,-3.3165,12.3969394794,44.04,-12.23,45.706613307,130.28
2019-04-05 17:30:00,61.5923,3.85274,61.7126812316,15.5223,-3.81726,15.9847824883,46.07,7.67,46.7041090269,129.85,61.0523,-15.88726,63.0855638447,15.5223,-3.81726,15.9847824883,45.53,-12.07,47.1027154207,129.98
2019-04-05 18:00:00,55.04782,3.4465,55.1556057804,17.40782,-4.4735,17.9734359376,37.64,7.92,38.4642171375,129.97,54.51782,-16.3035,56.9033989301,17.40782,-4.4735,17.9734359376,37.11,-11.83,38.9499807445,130.05
2019-04-05 18:30:00,51.73166,3.4809,51.8486384697,19.45166,-4.5991,19.9879663189,32.28,8.08,33.2758891692,129.97,51.28166,-16.2591,53.7974626276,19.45166,-4.5991,19.9879663189,31.83,-11.66,33.8984439171,130.05
2019-04-05 19:00:00,50.81826,3.7117,50.9536285883,16.29826,-3.6383,16.6994163346,34.52,7.35,35.2938082388,129.63,50.32826,-15.9183,52.7856612113,16.29826,-3.6383,16.6994163346,34.03,-12.28,36.1778841283,129.69
2019-04-05 19:30:00,49.38196,3.22876,49.4874010692,17.06196,-3.25124,17.3689677465,32.32,6.48,32.9632037278,130.08,48.94196,-16.52124,51.6552690418,17.06196,-3.25124,17.3689677465,31.88,-13.27,34.5315406549,130.13
2019-04-05 20:00:00,48.69794,3.3737,48.8146618541,15.02794,-2.4563,15.227356643,33.67,5.83,34.1710081794,129.89,48.22794,-16.3063,50.9100148923,15.02794,-2.4563,15.227356643,33.2,-13.85,35.9730802128,129.97
2019-04-05 20:30:00,51.4122,2.5979200000000002,51.4777961569,16.1722,-2.74208,16.4030197088,35.24,5.34,35.6422951001,130.08,50.9422,-17.15208,53.7522240393,16.1722,-2.74208,16.4030197088,34.77,-14.41,37.6377602947,130.18
2019-04-05 21:00:00,53.05528,1.9445999999999999,53.0909051066,9.82528,-2.6354,10.1725837543,43.23,4.58,43.4719369249,128.9,52.54528,-17.4654,55.3718940207,9.82528,-2.6354,10.1725837543,42.72,-14.83,45.2208723932,129.06
2019-04-05 21:30:00,55.14182,1.17412,55.1543186948,10.20182,-3.40588,10.7553312309,44.94,4.58,45.1727794142,129.12,54.58182,-18.28588,57.563430074,10.20182,-3.40588,10.7553312309,44.38,-14.88,46.8081061356,129.2
2019-04-05 22:00:00,48.31904,-0.27340000000000003,48.3198134732,11.13904,-3.5034,11.6769869265,37.18,3.23,37.3200388531,128.16,47.81904,-19.4334,51.617028412,11.13904,-3.5034,11.6769869265,36.68,-15.93,39.9898399597,128.23
2019-04-05 22:30:00,41.64102,-0.7518,41.6478060632,11.11102,-3.4918,11.646777781,30.53,2.74,30.6527078739,129.05,41.16102,-20.1818,45.8424979542,11.11102,-3.4918,11.646777781,30.05,-16.69,34.3738068884,129.07
2019-04-05 23:00:00,46.93172,-1.93148,46.9714483186,12.64172,-3.97148,13.2508768747,34.29,2.04,34.3506288152,129.68,46.47172,-21.54148,51.2216372283,12.64172,-3.97148,13.2508768747,33.83,-17.57,38.1205167856,129.74
2019-04-05 23:30:00,45.53304,-2.5062800000000003,45.6019645529,12.48304,-3.93628,13.0889490747,33.05,1.43,33.0809219944,130.2,45.06304,-22.28628,50.2728142268,12.48304,-3.93628,13.0889490747,32.58,-18.35,37.3922304764,130.23
2019-04-06 00:00:00,44.02986,-2.5001800000000003,44.1007876534,10.87986,-3.24018,11.3520976058,33.15,0.74,33.1582583982,130.88,43.54986,-22.48018,49.0096806647,10.87986,-3.24018,11.3520976058,32.67,-19.24,37.9144629396,130.9
2019-04-06 00:30:00,41.7384,-1.48126,41.7646760522,10.1884,-3.09126,10.6470363457,31.55,1.6099999999999999,31.5910525307,131.1,41.2584,-21.49126,46.5202088016,10.1884,-3.09126,10.6470363457,31.07,-18.4,36.1096233711,131.11
2019-04-06 01:00:00,40.37804,-1.82048,40.4190581492,11.36804,-3.49048,11.891836867,29.01,1.67,29.0580281506,130.98,39.92804,-21.80048,45.4918597825,11.36804,-3.49048,11.891836867,28.56,-18.31,33.925354825,131.02
2019-04-06 01:30:00,39.7012,-2.28988,39.7671828504,10.911200000000001,-3.31988,11.4050817031,28.79,1.03,28.8084189084,130.58,39.2612,-22.11988,45.0636318627,10.911200000000001,-3.31988,11.4050817031,28.35,-18.8,34.0170912925,130.56
2019-04-06 02:00:00,39.4479,-2.08472,39.5029476354,10.3779,-3.13472,10.8409998565,29.07,1.05,29.0889566674,129.98,39.0079,-21.78472,44.6787453706,10.3779,-3.13472,10.8409998565,28.63,-18.65,34.1686903466,130.02
2019-04-06 02:30:00,38.67276,-2.17486,38.7338660869,9.84276,-2.87486,10.2540111389,28.83,0.7000000000000001,28.8384968402,130.94,38.22276,-22.14486,44.1743614152,9.84276,-2.87486,10.2540111389,28.38,-19.27,34.3038962802,130.99
2019-04-06 03:00:00,37.68274,-2.25326,37.7500473448,8.72274,-2.55326,9.0887474239,28.96,0.30000000000000004,28.9615538257,131.44,37.24274,-22.29326,43.4051969715,8.72274,-2.55326,9.0887474239,28.52,-19.74,34.6851264954,131.44
2019-04-06 03:30:00,38.01974,-2.20026,38.0833529739,9.19974,-2.67026,9.5794313263,28.82,0.47000000000000003,28.8238321533,131.11,37.56974,-22.25026,43.6641664725,9.19974,-2.67026,9.5794313263,28.37,-19.58,34.4707600729,131.24
2019-04-06 04:00:00,37.89762,-2.21058,37.9620371635,7.63762,-2.13058,7.929225082,30.26,-0.08,30.26010575,130.97,37.44762,-22.21058,43.5388804128,7.63762,-2.13058,7.929225082,29.81,-20.08,35.9422105608,131.02
2019-04-06 04:30:00,37.68344,-2.25702,37.7509707096,6.79344,-1.87702,7.0479806409,30.89,-0.38,30.8923372376,131.32,37.23344,-22.34702,43.424858746,6.79344,-1.87702,7.0479806409,30.44,-20.47,36.6826184998,131.34
2019-04-06 05:00:00,36.70104,-2.0,36.7554939714,6.01104,-1.6800000000000002,6.2413942258,30.69,-0.32,30.6916682505,131.5,36.24104,-22.13,42.4635123404,6.01104,-1.6800000000000002,6.2413942258,30.23,-20.45,36.4973341492,131.55
2019-04-06 05:30:00,37.14258,-2.05012,37.1991161329,6.87258,-1.98012,7.1521487031,30.27,-0.07,30.2700809381,131.55,36.68258,-22.21012,42.8824102153,6.87258,-1.98012,7.1521487031,29.81,-20.23,36.0262265579,131.58
2019-04-06 06:00:00,38.36728,-1.92806,38.4156945787,7.96728,-2.33806,8.3032569009,30.4,0.41000000000000003,30.4027646769,131.16,37.91728,-21.97806,43.8264217563,7.96728,-2.33806,8.3032569009,29.95,-19.64,35.8152495454,131.24
2019-04-06 06:30:00,39.9887,-0.9815800000000001,40.0007453304,6.3286999999999995,-1.68158,6.5482940516,33.66,0.7000000000000001,33.6672778822,131.1,39.5187,-21.01158,44.7572803439,6.3286999999999995,-1.68158,6.5482940516,33.19,-19.33,38.4086578781,131.15
2019-04-06 07:00:00,39.99142,-0.37666000000000005,39.9931937506,7.5414200000000005,-2.24666,7.8689577945,32.45,1.87,32.5038366966,130.6,39.50142,-20.26666,44.3970684795,7.5414200000000005,-2.24666,7.8689577945,31.96,-18.02,36.6900804033,130.69
2019-04-06 07:30:00,35.95466,1.24338,35.9761527896,9.92466,-2.9866200000000003,10.3643029259,26.03,4.23,26.371458056,131.1,35.53466,-18.79662,40.1998132426,9.92466,-2.9866200000000003,10.3643029259,25.61,-15.81,30.0969799149,131.11
2019-04-06 08:00:00,36.92578,1.89036,36.974135413,11.58578,-2.69964,11.8961487187,25.34,4.59,25.7523532905,130.95,36.51578,-18.07964,40.7464792533,11.58578,-2.69964,11.8961487187,24.93,-15.38,29.2924785568,130.95
2019-04-06 08:30:00,39.49002,2.73556,39.5846557155,9.65002,-1.77444,9.8118053035,29.84,4.51,30.1788949433,130.64,39.06002,-17.13444,42.6529506191,9.65002,-1.77444,9.8118053035,29.41,-15.36,33.1794770905,130.64
2019-04-06 09:00:00,42.22832,2.9779,42.3331890889,9.98832,-1.4821,10.097680765,32.24,4.46,32.5470305865,130.34,41.76832,-16.7821,45.0136805431,9.98832,-1.4821,10.097680765,31.78,-15.3,35.2712120574,130.33
2019-04-06 09:30:00,43.24512,2.77426,43.3340157655,11.23512,-1.33574,11.3142442418,32.01,4.11,32.2727780025,130.49,42.78512,-17.03574,46.0519590328,11.23512,-1.33574,11.3142442418,31.55,-15.7,35.2404951725,130.45
2019-04-06 10:00:00,43.82606,2.91028,43.922582629,14.59606,-2.24972,14.7684192655,29.23,5.16,29.6819557981,130.18,43.38606,-16.81972,46.5322810875,14.59606,-2.24972,14.7684192655,28.79,-14.57,32.2668405643,130.17
2019-04-06 10:30:00,44.92368,3.05838,45.0276660839,16.20368,-2.72162,16.4306561332,28.72,5.78,29.2958495354,130.37,44.47368,-16.72162,47.5133748345,16.20368,-2.72162,16.4306561332,28.27,-14.0,31.5466781136,130.34
2019-04-06 11:00:00,44.94216,2.93596,45.037957398,17.09216,-2.84404,17.327160673,27.85,5.78,28.4434684945,130.33,44.52216,-16.84404,47.6019370886,17.09216,-2.84404,17.327160673,27.43,-14.0,30.7961832051,130.3
2019-04-06 11:30:00,44.27108,2.83552,44.3617932239,16.72108,-2.62448,16.9257913149,27.55,5.46,28.0858345078,130.24,43.84108,-16.91448,46.9908494203,16.72108,-2.62448,16.9257913149,27.12,-14.29,30.6545021163,130.22
2019-04-06 12:00:00,52.66726,1.52586,52.689358742,19.41726,-3.25414,19.6880525458,33.25,4.78,33.5918278752,129.9,52.20726,-18.12414,55.2637534687,19.41726,-3.25414,19.6880525458,32.79,-14.87,36.0041803128,129.87
2019-04-06 12:30:00,52.30028,1.19734,52.3139838968,18.99028,-3.16266,19.251835049,33.31,4.36,33.5941319281,130.03,51.84028,-18.46266,55.0298504882,18.99028,-3.16266,19.251835049,32.85,-15.3,36.2382739655,129.97
2019-04-06 13:00:00,52.31586,1.34424,52.333127068,16.06586,-2.6357600000000003,16.2806353782,36.25,3.98,36.4678337717,130.32,51.82586,-18.44576,55.0105974037,16.06586,-2.6357600000000003,16.2806353782,35.76,-15.81,39.0990242845,130.3
2019-04-06 13:30:00,51.2602,1.00168,51.2699860236,16.6002,-2.65832,16.8117014387,34.66,3.66,34.8527072119,130.77,50.7802,-18.87832,54.1758218956,16.6002,-2.65832,16.8117014387,34.18,-16.22,37.8333292217,130.71
2019-04-06 14:00:00,49.89312,0.7646000000000001,49.8989783111,15.62312,-2.1354,15.7683801227,34.27,2.9,34.3924831904,131.5,49.40312,-19.3254,53.0484622859,15.62312,-2.1354,15.7683801227,33.78,-17.19,37.9023020409,131.42
2019-04-06 14:30:00,49.00944,0.22776000000000002,49.009969228,19.20944,-3.25224,19.4828039597,29.8,3.48,30.002506562,131.43,48.55944,-19.852240000000002,52.4607533889,19.20944,-3.25224,19.4828039597,29.35,-16.6,33.7191711049,131.37
2019-04-06 15:00:00,48.44208,-0.007520000000000001,48.4420805837,18.71208,-2.99752,18.9506481176,29.73,2.99,29.8799765729,131.65,47.99208,-20.15752,52.0534855248,18.71208,-2.99752,18.9506481176,29.28,-17.16,33.9379433673,131.56
2019-04-06 15:30:00,48.74154,-0.16738,48.7418273933,16.93154,-2.9273800000000003,17.1827413539,31.81,2.76,31.9295114275,131.93,48.28154,-20.37738,52.4055790965,16.93154,-2.9273800000000003,17.1827413539,31.35,-17.45,35.8793115876,131.79
2019-04-06 16:00:00,49.30554,-1.55226,49.329968435,14.44554,-2.71226,14.6979583684,34.86,1.16,34.8792947176,131.89,48.81554,-21.78226,53.4548762621,14.44554,-2.71226,14.6979583684,34.37,-19.07,39.3060020862,131.87
2019-04-06 16:30:00,50.12882,-1.8947,50.1646138496,14.33882,-2.7047,14.5916812288,35.79,0.81,35.7991647947,131.68,49.62882,-22.0447,54.3045907146,14.33882,-2.7047,14.5916812288,35.29,-19.34,40.2420141146,131.63
2019-04-06 17:00:00,50.47528,-2.11526,50.5195824997,21.31528,-3.9652600000000002,21.680969728,29.16,1.85,29.2186259088,131.41,50.02528,-22.20526,54.7320948872,21.31528,-3.9652600000000002,21.680969728,28.71,-18.24,34.0141397069,131.32
2019-04-06 17:30:00,51.27868,-2.0906,51.3212785392,19.82868,-3.9606,20.2203586245,31.45,1.87,31.5055455436,131.29,50.80868,-22.1206,55.4151866161,19.82868,-3.9606,20.2203586245,30.98,-18.16,35.9102492333,131.21
2019-04-06 18:00:00,51.1683,-2.18578,51.2149642107,21.0983,-4.04578,21.4827046411,30.07,1.8599999999999999,30.127470853,131.12,50.7283,-22.20578,55.3756000988,21.0983,-4.04578,21.4827046411,29.63,-18.16,34.752302082,131.16
2019-04-06 18:30:00,46.20496,-1.88692,46.2434730063,22.444960000000002,-4.76692,22.9455824874,23.76,2.88,23.9339089996,130.58,45.77496,-21.75692,50.6824479567,22.444960000000002,-4.76692,22.9455824874,23.33,-16.99,28.8608558432,130.58
2019-04-06 19:00:00,42.58456,-2.01022,42.6319801891,24.17456,-4.76022,24.6387711877,18.41,2.75,18.6142579761,130.51,42.23456,-21.86022,47.5565692291,24.17456,-4.76022,24.6387711877,18.06,-17.1,24.8711399015,130.52
2019-04-06 19:30:00,41.79662,-1.95886,41.8424972477,22.47662,-4.52886,22.928345329,19.32,2.5700000000000003,19.4901847092,130.68,41.42662,-21.85886,46.8398826335,22.47662,-4.52886,22.928345329,18.95,-17.33,25.6793964104,130.68
2019-04-06 20:00:00,40.97112,-1.45452,40.9969304032,18.01112,-3.04452,18.2666238174,22.96,1.5899999999999999,23.0149885944,130.72,40.591120000000004,-21.36452,45.8702707392,18.01112,-3.04452,18.2666238174,22.58,-18.32,29.0771181516,130.71
2019-04-06 20:30:00,40.90344,-1.21198,40.9213917084,15.37344,-2.08198,15.513777688,25.53,0.87,25.5448194357,130.62,40.48344,-21.05198,45.6299767275,15.37344,-2.08198,15.513777688,25.11,-18.97,31.470192246,130.6
2019-04-06 21:00:00,45.548140000000004,-1.01742,45.5595017633,14.17814,-2.78742,14.449545464,31.37,1.77,31.4198949712,130.3,45.11814,-20.77742,49.6724041991,14.17814,-2.78742,14.449545464,30.94,-17.99,35.7899944118,130.34
2019-04-06 21:30:00,49.14068,-1.5162,49.1640650608,9.71068,-2.0162,9.9177804222,39.43,0.5,39.4331700476,130.52,48.64068,-21.3962,53.1386217859,9.71068,-2.0162,9.9177804222,38.93,-19.38,43.4871164829,130.59
2019-04-06 22:00:00,49.50828,-2.03642,49.5501442478,8.46828,-2.12642,8.7311756468,41.04,0.09,41.0400986841,130.9,48.97828,-21.97642,53.6827248542,8.46828,-2.12642,8.7311756468,40.51,-19.85,45.1118897853,131.02
2019-04-06 22:30:00,46.57768,-2.32456,46.6356500263,8.31768,-2.55456,8.7011250638,38.26,0.23,38.2606913163,131.02,46.05768,-22.29456,51.1698865797,8.31768,-2.55456,8.7011250638,37.74,-19.74,42.5907877363,131.11
2019-04-06 23:00:00,44.84854,-2.9864800000000002,44.9478653878,8.40854,-2.59648,8.8002984791,36.44,-0.39,36.4420869326,130.94,44.34854,-22.95648,49.9378911661,8.40854,-2.59648,8.8002984791,35.94,-20.36,41.3063336548,131.01
2019-04-06 23:30:00,42.53048,-3.97018,42.7153843277,9.14048,-2.7101800000000003,9.5338056548,33.39,-1.26,33.4137651276,130.61,42.05048,-23.80018,48.3186448099,9.14048,-2.7101800000000003,9.5338056548,32.91,-21.09,39.0878011661,130.64
2019-04-07 00:00:00,40.89502,-4.15496,41.1055513696,9.40502,-2.65496,9.7725745739,31.49,-1.5,31.5257053847,130.38,40.42502,-23.944960000000002,46.9845011829,9.40502,-2.65496,9.7725745739,31.02,-21.29,37.6231909864,130.47
2019-04-07 00:30:00,39.37582,-4.39678,39.6205360267,9.15582,-2.59678,9.5169483681,30.22,-1.8,30.2735594207,130.67,38.92582,-24.29678,45.8863049399,9.15582,-2.59678,9.5169483681,29.77,-21.7,36.8394204623,130.77
2019-04-07 01:00:00,38.20228,-4.65748,38.4851441098,9.42228,-2.81748,9.8345083227,28.78,-1.8399999999999999,28.8387586418,130.78,37.77228,-24.55748,45.0534677949,9.42228,-2.81748,9.8345083227,28.35,-21.74,35.7260423221,130.81
2019-04-07 01:30:00,37.60758,-4.79422,37.9119324074,8.87758,-2.59422,9.2488596089,28.73,-2.2,28.8141093911,130.78,37.15758,-24.68422,44.6093764635,8.87758,-2.59422,9.2488596089,28.28,-22.09,35.8849062978,130.81
2019-04-07 02:00:00,37.11002,-4.87366,37.4286807969,9.44002,-2.73366,9.827862158,27.67,-2.14,27.752630506,130.54,36.67002,-24.71366,44.2205309488,9.44002,-2.73366,9.827862158,27.23,-21.98,34.9941895177,130.69
2019-04-07 02:30:00,36.71838,-4.97586,37.0539959055,9.20838,-2.5258599999999998,9.5485198311,27.51,-2.45,27.6188812228,130.48,36.29838,-24.79586,43.9591522184,9.20838,-2.5258599999999998,9.5485198311,27.09,-22.27,35.0688038005,130.58
2019-04-07 03:00:00,35.27342,-4.8379,35.6036435622,7.55342,-2.0179,7.8183165775,27.72,-2.8200000000000003,27.863072336000002,130.82,34.83342,-24.7179,42.712313556,7.55342,-2.0179,7.8183165775,27.28,-22.7,35.4892716183,130.83
2019-04-07 03:30:00,35.78994,-5.05342,36.1449423696,9.30994,-2.67342,9.6861838358,26.48,-2.38,26.5867410564,130.63,35.36994,-24.88342,43.2460084459,9.30994,-2.67342,9.6861838358,26.06,-22.21,34.2404395416,130.7
2019-04-07 04:00:00,35.06074,-5.08424,35.4274608986,8.53074,-2.40424,8.8630635181,26.53,-2.68,26.6650201575,131.01,34.64074,-25.06424,42.7574203446,8.53074,-2.40424,8.8630635181,26.11,-22.66,34.5717760608,131.09
2019-04-07 04:30:00,35.61644,-5.17108,35.989871723,8.78644,-2.45108,9.1219143298,26.83,-2.7199999999999998,26.9675230602,131.34,35.18644,-25.21108,43.286072987,8.78644,-2.45108,9.1219143298,26.4,-22.76,34.8565288002,131.4
2019-04-07 05:00:00,36.02262,-5.19368,36.3951021926,9.83262,-2.94368,10.2638037787,26.19,-2.25,26.2864718059,131.49,35.59262,-25.31368,43.6762749511,9.83262,-2.94368,10.2638037787,25.76,-22.37,34.1173636144,131.57
2019-04-07 05:30:00,36.096,-5.20578,36.4694579259,9.566,-2.76578,9.9578057326,26.53,-2.44,26.6419687711,131.59,35.666,-25.33578,43.7488891769,9.566,-2.76578,9.9578057326,26.1,-22.57,34.5052880005,131.66
2019-04-07 06:00:00,36.4471,-5.05266,36.7956583239,8.7371,-2.49266,9.085717929,27.71,-2.56,27.8280020842,131.62,36.0171,-25.17266,43.9419424228,8.7371,-2.49266,9.085717929,27.28,-22.68,35.476482351,131.66
2019-04-07 06:30:00,38.65054,-4.807840000000001,38.9484218905,9.52054,-2.65784,9.8845736052,29.13,-2.15,29.2092348411,131.42,38.20054,-24.89784,45.5980667678,9.52054,-2.65784,9.8845736052,28.68,-22.24,36.2926989903,131.47
2019-04-07 07:00:00,38.3548,-4.23176,38.5875430124,9.4948,-2.74176,9.882736207,28.86,-1.49,28.898437674,131.37,37.9148,-24.32176,45.0453112825,9.4948,-2.74176,9.882736207,28.42,-21.58,35.6846297445,131.43
2019-04-07 07:30:00,40.72004,-3.83832,40.9005422705,9.12004,-2.35832,9.4200213813,31.6,-1.48,31.6346392425,130.98,40.27004,-23.81832,46.7866272478,9.12004,-2.35832,9.4200213813,31.15,-21.46,37.8266321525,131.03
2019-04-07 08:00:00,42.99468,-3.32974,43.1234237598,10.32468,-2.51974,10.6277046802,32.67,-0.81,32.6800397797,130.35,42.524680000000004,-23.13974,48.4127666672,10.32468,-2.51974,10.6277046802,32.2,-20.62,38.2364276574,130.44
2019-04-07 08:30:00,46.2134,-2.71396,46.2930223516,10.3334,-2.52396,10.6371767703,35.88,-0.19,35.8805030622,130.3,45.7334,-22.50396,50.9703059756,10.3334,-2.52396,10.6371767703,35.4,-19.98,40.6492361552,130.38
2019-04-07 09:00:00,49.2844,-2.33692,49.3397737981,11.3744,-2.85692,11.7277008508,37.91,0.52,37.9135661736,129.63,48.7844,-21.89692,53.4732904247,11.3744,-2.85692,11.7277008508,37.41,-19.04,41.9765374942,129.72
2019-04-07 09:30:00,45.72326,0.6397600000000001,45.7277355429,11.41326,-2.80024,11.7517593528,34.31,3.44,34.4820199524,129.99,45.24326,-19.02024,49.0787337356,11.41326,-2.80024,11.7517593528,33.83,-16.22,37.5174266175,130.0
2019-04-07 10:00:00,45.72244,1.5232999999999999,45.7478082802,12.41244,-2.6567,12.6935700905,33.31,4.18,33.5712451363,129.77,45.25244,-18.1067,48.740495595,12.41244,-2.6567,12.6935700905,32.84,-15.45,36.2928105828,129.79
2019-04-07 10:30:00,46.3353,1.6167,46.3634958235,14.1753,-3.2033,14.5327306787,32.16,4.82,32.519194332,129.43,45.8753,-17.9033,49.2450129554,14.1753,-3.2033,14.5327306787,31.7,-14.7,34.9425242362,129.43
2019-04-07 11:00:00,46.38276,1.9851800000000002,46.4252233689,15.44276,-2.63482,15.6659220236,30.94,4.62,31.2830305437,129.62,45.92276,-17.61482,49.1851783533,15.44276,-2.63482,15.6659220236,30.48,-14.98,33.962196631,129.62
2019-04-07 11:30:00,46.43944,2.62456,46.5135453681,17.11944,-2.63544,17.3211076409,29.32,5.26,29.7880848663,129.67,45.99944,-16.97544,49.0317656577,17.11944,-2.63544,17.3211076409,28.88,-14.34,32.244224289,129.65
2019-04-07 12:00:00,46.38532,2.5475,46.4552221796,16.88532,-2.7425,17.1065875543,29.5,5.29,29.9705538821,129.64,45.94532,-17.0125,48.9938525343,16.88532,-2.7425,17.1065875543,29.06,-14.27,32.374627411,129.57
2019-04-07 12:30:00,46.34142,2.46904,46.4071477915,17.65142,-3.06096,17.9148570784,28.69,5.53,29.2180937092,129.83,45.90142,-17.16096,49.0044784294,17.65142,-3.06096,17.9148570784,28.25,-14.1,31.5732877604,129.75
2019-04-07 13:00:00,52.58466,1.57034,52.6081023706,18.16466,-3.16966,18.4391327733,34.42,4.74,34.7448413437,129.88,52.11466,-18.08966,55.1649670156,18.16466,-3.16966,18.4391327733,33.95,-14.92,37.0838091355,129.84
2019-04-07 13:30:00,44.25352,2.32798,44.31471001,16.05352,-2.59202,16.2614289677,28.2,4.92,28.6259742192,130.5,43.82352,-17.49202,47.1855027405,16.05352,-2.59202,16.2614289677,27.77,-14.9,31.5148044576,130.39
2019-04-07 14:00:00,51.40648,0.63726,51.4104297424,17.21648,-2.60274,17.4121061075,34.19,3.24,34.3431754502,130.44,50.93648,-19.14274,54.4147910912,17.21648,-2.60274,17.4121061075,33.72,-16.54,37.5580883433,130.34
2019-04-07 14:30:00,50.10146,0.010960000000000001,50.1014611988,16.08146,-2.42904,16.2638738022,34.02,2.44,34.1073892287,129.74,49.63146,-19.57904,53.3537311634,16.08146,-2.42904,16.2638738022,33.55,-17.15,37.679238315,129.68
2019-04-07 15:00:00,50.0373,-0.10534,50.0374108823,15.667300000000001,-2.62534,15.8857388687,34.37,2.52,34.462259067,129.87,49.5673,-19.72534,53.3479734142,15.667300000000001,-2.62534,15.8857388687,33.9,-17.1,37.9686712962,129.85
2019-04-07 15:30:00,49.70236,0.11816000000000002,49.7025004538,16.19236,-2.60184,16.4000638339,33.51,2.7199999999999998,33.620209696,129.75,49.23236,-19.48184,52.9468352308,16.19236,-2.60184,16.4000638339,33.04,-16.88,37.1022371293,129.72
2019-04-07 16:00:00,44.0757,1.06136,44.0884771288,15.1757,-2.17864,15.331286402,28.9,3.24,29.0810522506,129.34,43.6257,-18.40864,47.3506042954,15.1757,-2.17864,15.331286402,28.45,-16.23,32.7538608411,129.26
2019-04-07 16:30:00,41.80846,1.245,41.8269931094,13.50846,-1.7850000000000001,13.6258840657,28.3,3.03,28.4617445003,129.45,41.37846,-18.285,45.2384590473,13.50846,-1.7850000000000001,13.6258840657,27.87,-16.5,32.3880672471,129.43
2019-04-07 17:00:00,41.1843,0.81644,41.1923917825,15.2343,-2.08356,15.3761217075,25.95,2.9,26.1115395946,128.79,40.7743,-18.55356,44.7970772391,15.2343,-2.08356,15.3761217075,25.54,-16.47,30.3900065811,128.82
2019-04-07 17:30:00,41.05808,-0.8978400000000001,41.0678956114,13.77808,-2.06784,13.9323885516,27.28,1.17,27.3050782823,129.41,40.64808,-20.42784,45.4924505248,13.77808,-2.06784,13.9323885516,26.87,-18.36,32.5436092037,129.47
2019-04-07 18:00:00,42.16842,-0.6286200000000001,42.1731052734,17.00842,-2.85862,17.2469724648,25.16,2.23,25.2586321878,130.15,41.75842,-20.36862,46.4612346112,17.00842,-2.85862,17.2469724648,24.75,-17.51,30.3176945034,130.16
2019-04-07 18:30:00,42.57252,-1.5015,42.5989901453,15.66252,-2.7315,15.8989189884,26.91,1.23,26.9380957011,130.96,42.16252,-21.4915,47.3240178451,15.66252,-2.7315,15.8989189884,26.5,-18.76,32.4682552657,130.96
2019-04-07 19:00:00,43.15144,-1.66954,43.1837253822,13.901440000000001,-2.35954,14.1002646459,29.25,0.6900000000000001,29.2581373296,130.86,42.71144,-21.61954,47.871407089,13.901440000000001,-2.35954,14.1002646459,28.81,-19.26,34.6549231712,130.9
2019-04-07 19:30:00,46.73518,-1.67832,46.7653055978,12.65518,-2.09832,12.8279588265,34.08,0.42,34.0825879299,130.41,46.28518,-21.49832,51.0342595758,12.65518,-2.09832,12.8279588265,33.63,-19.4,38.8244368922,130.45
2019-04-07 20:00:00,44.65352,-1.66534,44.6845633939,12.08352,-2.11534,12.2672783822,32.57,0.45,32.5731085406,130.67,44.17352,-21.54534,49.1477521857,12.08352,-2.11534,12.2672783822,32.09,-19.43,37.513904089,130.7
2019-04-07 20:30:00,47.67434,-1.27284,47.691328521,11.93434,-2.15284,12.1269613383,35.74,0.88,35.7508321581,130.03,47.21434,-20.96284,51.6588285049,11.93434,-2.15284,12.1269613383,35.28,-18.81,39.9811768211,130.07
2019-04-07 21:00:00,52.64174,-1.66614,52.6681005233,6.75174,-1.14614,6.8483304482000005,45.89,-0.52,45.8929460811,130.54,52.09174,-21.50614,56.3565740081,6.75174,-1.14614,6.8483304482000005,45.34,-20.36,49.7015613437,130.58
2019-04-07 21:30:00,50.22206,-2.0723,50.264796209,5.79206,-0.8323,5.8515538392,44.43,-1.24,44.4473002555,131.05,49.67206,-22.0523,54.3471938552,5.79206,-0.8323,5.8515538392,43.88,-21.22,48.7415920955,131.1
2019-04-07 22:00:00,48.5691,-1.04576,48.5803570261,3.5091,-0.6057600000000001,3.5610009811000003,45.06,-0.44,45.0621481956,131.2,48.0191,-21.13576,52.4647911993,3.5091,-0.6057600000000001,3.5610009811000003,44.51,-20.53,49.0165380254,131.32
2019-04-07 22:30:00,46.53448,-0.9284800000000001,46.5437418348,3.71448,-0.8284800000000001,3.805751014,42.82,-0.1,42.8201167677,130.72,45.99448,-20.86848,50.5072831182,3.71448,-0.8284800000000001,3.805751014,42.28,-20.04,46.7888875696,130.82
2019-04-07 23:00:00,43.37922,-1.5937000000000001,43.408485432,3.79922,-0.9037000000000001,3.9052203905000002,39.58,-0.6900000000000001,39.5860139443,130.19,42.84922,-21.3537,47.8752144465,3.79922,-0.9037000000000001,3.9052203905000002,39.05,-20.45,44.0806646955,130.29
2019-04-07 23:30:00,40.65138,-1.78532,40.6905647959,3.30138,-0.66532,3.3677530502,37.35,-1.12,37.3667887301,130.24,40.15138,-21.56532,45.5762695117,3.30138,-0.66532,3.3677530502,36.85,-20.9,42.3642833056,130.37
2019-04-08 00:00:00,38.2888,-2.15778,38.3495530609,3.0987999999999998,-0.52778,3.1434237971,35.19,-1.63,35.2277305542,130.24,37.8088,-21.90778,43.6973246546,3.0987999999999998,-0.52778,3.1434237971,34.71,-21.38,40.766266692,130.33
2019-04-08 00:30:00,37.17376,-2.49938,37.2576882391,3.35376,-0.57938,3.4034375743,33.82,-1.92,33.8744564532,130.85,36.69376,-22.41938,43.0007049073,3.35376,-0.57938,3.4034375743,33.34,-21.84,39.8565076242,130.93
2019-04-08 01:00:00,35.86954,-2.59524,35.9633031084,3.06954,-0.49524,3.1092343863,32.8,-2.1,32.8671568591,130.76,35.39954,-22.49524,41.9423801765,3.06954,-0.49524,3.1092343863,32.33,-22.0,39.1053564106,130.82
2019-04-08 01:30:00,35.2384,-2.72346,35.3434869379,3.1784,-0.5934600000000001,3.2333297592,32.06,-2.13,32.1306784865,130.76,34.7784,-22.64346,41.5001612928,3.1784,-0.5934600000000001,3.2333297592,31.6,-22.05,38.5326160545,130.89
2019-04-08 02:00:00,34.8005,-2.66728,34.9025669951,2.5105,-0.24728000000000003,2.5226489348,32.29,-2.42,32.3805574381,130.31,34.3405,-22.45728,41.0316873312,2.5105,-0.24728000000000003,2.5226489348,31.83,-22.21,38.8127942823,130.42
2019-04-08 02:30:00,34.47562,-2.77046,34.5867579139,2.38562,-0.12046000000000001,2.3886593303,32.09,-2.65,32.1992329101,130.5,34.01562,-22.59046,40.8337028323,2.38562,-0.12046000000000001,2.3886593303,31.63,-22.47,38.7989407072,130.63
2019-04-08 03:00:00,34.0236,-2.80762,34.1392455544,2.3936,-0.29762000000000005,2.4120320529,31.63,-2.51,31.7294342843,130.55,33.5636,-22.65762,40.4954687468,2.3936,-0.29762000000000005,2.4120320529,31.17,-22.36,38.3606373774,130.67
2019-04-08 03:30:00,33.9105,-2.78454,34.0246333303,2.3805,-0.20454000000000003,2.3892711988,31.53,-2.58,31.6353805098,130.85,33.4505,-22.72454,40.4393455494,2.3805,-0.20454000000000003,2.3892711988,31.07,-22.52,38.3731064679,130.93
2019-04-08 04:00:00,33.4885,-2.80422,33.605703118,2.1385,-0.054220000000000004,2.1391872425,31.35,-2.75,31.470382902,130.95,33.0285,-22.75422,40.1078089661,2.1385,-0.054220000000000004,2.1391872425,30.89,-22.7,38.3338244896,131.03
2019-04-08 04:30:00,33.44014,-2.9116,33.5666557432,2.08014,-0.10160000000000001,2.0826197396,31.36,-2.81,31.4856427598,130.98,32.99014,-22.8816,40.1486856046,2.08014,-0.10160000000000001,2.0826197396,30.91,-22.78,38.397350169,131.07
2019-04-08 05:00:00,33.95024,-2.89736,34.073648044,1.9002400000000002,-0.14736000000000002,1.9059451795000002,32.05,-2.75,32.1677633665,131.15,33.48024,-22.87736,40.5499700496,1.9002400000000002,-0.14736000000000002,1.9059451795000002,31.58,-22.73,38.9095014103,131.18
2019-04-08 05:30:00,35.00688,-2.63034,35.1055598994,1.74688,-0.060340000000000005,1.7479218089000002,33.26,-2.5700000000000003,33.3591441737,130.81,34.54688,-22.55034,41.2553602802,1.74688,-0.060340000000000005,1.7479218089000002,32.8,-22.49,39.7698390744,130.91
2019-04-08 06:00:00,37.37494,-1.90834,37.4236275842,1.85494,-0.018340000000000002,1.8550306626,35.52,-1.8900000000000001,35.5702473986,130.4,36.89494,-21.69834,42.8025064261,1.85494,-0.018340000000000002,1.8550306626,35.04,-21.68,41.2046599306,130.44
2019-04-08 06:30:00,38.33034,0.49344000000000005,38.3335159821,1.78034,-0.29656000000000005,1.8048707292000001,36.55,0.79,36.5585366228,130.66,37.86034,-19.40656,42.5443288342,1.78034,-0.29656000000000005,1.8048707292000001,36.08,-19.11,40.8284031037,130.74
2019-04-08 07:00:00,47.12142,1.4298,47.1431071405,1.98142,-0.4702,2.0364462321,45.14,1.9,45.1799690128,131.44,46.57142,-18.7402,50.2005204839,1.98142,-0.4702,2.0364462321,44.59,-18.27,48.1877681575,131.58
2019-04-08 07:30:00,51.84654,2.3812,51.9011928901,2.18654,-0.5488000000000001,2.2543599117,49.66,2.93,49.746361676,130.63,51.26654,-17.5688,54.1933654335,2.18654,-0.5488000000000001,2.2543599117,49.08,-17.02,51.9473464192,130.82
2019-04-08 08:00:00,48.21574,3.55966,48.3469622941,3.23574,-1.00034,3.386841222,44.98,4.5600000000000005,45.2105518657,130.63,47.64574,-16.37034,50.3796047212,3.23574,-1.00034,3.386841222,44.41,-15.37,46.9945209572,130.75
2019-04-08 08:30:00,53.85754,3.90326,53.9987967781,10.32754,-2.16674,10.552385734,43.53,6.07,43.9511751834,130.12,53.29754,-15.89674,55.6177499786,10.32754,-2.16674,10.552385734,42.97,-13.73,45.1102405225,130.32
2019-04-08 09:00:00,49.77198,4.49758,49.9747758272,10.441980000000001,-2.02242,10.6360297563,39.33,6.52,39.86676937,129.87,49.27198,-15.21242,51.5669054276,10.441980000000001,-2.02242,10.6360297563,38.83,-13.19,41.0090843594,130.02
2019-04-08 09:30:00,58.66816,4.36182,58.8300813487,12.99816,-1.78818,13.1205850136,45.67,6.15,46.0822243387,129.54,58.12816,-15.26818,60.0999193469,12.99816,-1.78818,13.1205850136,45.13,-13.48,47.1001836514,129.66
2019-04-08 10:00:00,62.44714,4.46684,62.6066925637,12.46714,-1.99316,12.6254610437,49.98,6.46,50.3957537894,130.5,61.86714,-15.42316,63.7606216733,12.46714,-1.99316,12.6254610437,49.4,-13.43,51.1930161252,130.56
2019-04-08 10:30:00,62.16006,4.18998,62.3011154925,14.57006,-2.04002,14.7121830468,47.59,6.23,47.996051921,130.86,61.58006,-15.76002,63.5647860061,14.57006,-2.04002,14.7121830468,47.01,-13.72,48.9712007204,130.89
2019-04-08 11:00:00,70.48202,4.6907,70.6379346369,12.85202,-2.4793,13.0889780568,57.63,7.17,58.0743127381,130.52,69.88202,-15.1593,71.5073499423,12.85202,-2.4793,13.0889780568,57.03,-12.68,58.4226266099,130.53
2019-04-08 11:30:00,71.67574,5.25832,71.8683632329,7.22574,-1.39168,7.358538698,64.45,6.65,64.7921677365,130.43,70.99574,-14.56168,72.4737029727,7.22574,-1.39168,7.358538698,63.77,-13.17,65.1157569256,130.49
2019-04-08 12:00:00,66.04626,4.99924,66.2351935195,6.60626,-1.03076,6.6861900485,59.44,6.03,59.7450792953,130.77,65.36626,-14.89076,67.0409030351,6.60626,-1.03076,6.6861900485,58.76,-13.86,60.3724871113,130.78
2019-04-08 12:30:00,71.26232,4.7722,71.4219304179,8.22232,-0.9578000000000001,8.277918036700001,63.04,5.73,63.299877567,130.74,70.59232,-15.1078,72.1908669003,8.22232,-0.9578000000000001,8.277918036700001,62.37,-14.15,63.9549794778,130.74
2019-04-08 13:00:00,71.19154,4.42386,71.3288574482,6.50154,-0.6561400000000001,6.5345651784,64.69,5.08,64.8891554884,129.34,70.52154,-15.03614,72.1066786787,6.50154,-0.6561400000000001,6.5345651784,64.02,-14.38,65.6151263048,129.32
2019-04-08 13:30:00,70.76712,6.0746,71.0273611945,6.81712,-0.8454,6.8693395792,63.95,6.92,64.3233153685,129.13,70.07712,-13.3354,71.3346734811,6.81712,-0.8454,6.8693395792,63.26,-12.49,64.4812197465,129.13
2019-04-08 14:00:00,69.894,5.9067,70.1431417951,7.374,-0.9133,7.4303427169,62.52,6.82,62.890880102,128.99,69.204,-13.5033,70.5090967669,7.374,-0.9133,7.4303427169,61.83,-12.59,63.098787627,128.99
2019-04-08 14:30:00,60.36418,5.29662,60.5961088726,11.27418,-1.13338,11.3310054672,49.09,6.43,49.5093223545,129.32,59.77418,-14.21338,61.4408070072,11.27418,-1.13338,11.3310054672,48.5,-13.08,50.2328219394,129.33
2019-04-08 15:00:00,58.27348,4.54304,58.4503009723,7.58348,-0.97696,7.6461506493,50.69,5.52,50.9896705226,128.49,57.67348,-14.68696,59.5141755328,7.58348,-0.97696,7.6461506493,50.09,-13.71,51.9323810353,128.5
2019-04-08 15:30:00,56.77842,3.8598600000000003,56.9094675508,8.54842,-0.9801400000000001,8.6044267047,48.23,4.84,48.4722446355,128.76,56.20842,-15.46014,58.295818098,8.54842,-0.9801400000000001,8.6044267047,47.66,-14.48,49.8111031799,128.76
2019-04-08 16:00:00,57.59486,4.02346,57.7352243331,9.414860000000001,-1.04654,9.4728472378,48.18,5.07,48.4460246047,128.66,57.03486,-15.266539999999999,59.0427175763,9.414860000000001,-1.04654,9.4728472378,47.62,-14.22,49.6978148413,128.67
2019-04-08 16:30:00,58.10534,3.8109,58.2301768444,7.83534,-1.0591,7.9065950779000005,50.27,4.87,50.5053442717,128.89,57.53534,-15.5591,59.6020212889,7.83534,-1.0591,7.9065950779000005,49.7,-14.5,51.7720001545,128.88
2019-04-08 17:00:00,58.6201,3.84922,58.7463413211,7.2701,-0.92078,7.3281777966,51.35,4.77,51.5710713482,128.89,58.0201,-15.53078,60.0627765877,7.2701,-0.92078,7.3281777966,50.75,-14.61,52.8111219347,128.88
2019-04-08 17:30:00,58.84244,3.13958,58.9261377296,13.98244,-1.86042,14.1056652069,44.86,5.0,45.1377846156,128.89,58.28244,-16.27042,60.510902979,13.98244,-1.86042,14.1056652069,44.3,-14.41,46.584741064,128.88
2019-04-08 18:00:00,58.34572,2.79728,58.4127367765,11.14572,-1.71272,11.2765457529,47.2,4.51,47.4149775915,129.02,57.78572,-16.65272,60.1373637543,11.14572,-1.71272,11.2765457529,46.64,-14.94,48.974413728,129.03
2019-04-08 18:30:00,58.84896,3.11732,58.9314667819,9.72896,-1.52268,9.8473964612,49.12,4.64,49.3386663784,128.87,58.27896,-16.30268,60.5162338044,9.72896,-1.52268,9.8473964612,48.55,-14.78,50.7498857142,128.91
2019-04-08 19:00:00,53.93382,3.15374,54.0259476158,8.97382,-1.41626,9.0848906312,44.96,4.57,45.1916640543,128.82,53.38382,-16.24626,55.8011935516,8.97382,-1.41626,9.0848906312,44.41,-14.83,46.820689871,128.82
2019-04-08 19:30:00,53.2763,3.6841,53.4035273601,8.0663,-1.2559,8.1634845807,45.21,4.94,45.4790908001,130.18,52.7163,-16.1159,55.1246815728,8.0663,-1.2559,8.1634845807,44.65,-14.86,47.0578590673,130.22
2019-04-08 20:00:00,50.3041,3.8761,50.4532122666,7.6341,-1.2839,7.7413100971,42.67,5.16,42.9808620202,130.23,49.7741,-15.9239,52.2592730721,7.6341,-1.2839,7.7413100971,42.14,-14.64,44.6106399864,130.22
2019-04-08 20:30:00,51.21518,3.88596,51.3623923465,7.36518,-1.25404,7.4711774677000005,43.85,5.14,44.15022197,130.23,50.68518,-15.91404,53.1247977949,7.36518,-1.25404,7.4711774677000005,43.32,-14.66,45.7333357629,130.26
2019-04-08 21:00:00,57.99472,3.32102,58.089729916,1.8447200000000001,-0.14898,1.8507260518000002,56.15,3.47,56.2571186607,130.3,57.37472,-16.50898,59.7026374268,1.8447200000000001,-0.14898,1.8507260518000002,55.53,-16.36,57.889813439,130.34
2019-04-08 21:30:00,55.27668,2.1449,55.3182786051,1.52668,-0.0751,1.5285260325999999,53.75,2.22,53.7958260463,130.21,54.65668,-17.615099999999998,57.4251200837,1.52668,-0.0751,1.5285260325999999,53.13,-17.54,55.9504110798,130.25
2019-04-08 22:00:00,51.67884,0.80764,51.6851505378,1.57884,-0.07236000000000001,1.5804973,50.1,0.88,50.1077279469,129.34,51.09884,-18.71236,54.4173121912,1.57884,-0.07236000000000001,1.5804973,49.52,-18.64,52.9120024191,129.42
2019-04-08 22:30:00,48.88524,0.4425,48.8872426724,1.7352400000000001,-0.11750000000000001,1.7392136463,47.15,0.56,47.1533254395,130.61,48.30524,-19.4175,52.0618432031,1.7352400000000001,-0.11750000000000001,1.7392136463,46.57,-19.3,50.4108609329,130.66
2019-04-08 23:00:00,45.61062,1.57728,45.6378841423,1.71062,-0.19272,1.7214417744000001,43.9,1.77,43.9356677427,130.61,45.07062,-18.45272,48.7017829508,1.71062,-0.19272,1.7214417744000001,43.36,-18.26,47.0480307771,130.66
2019-04-08 23:30:00,42.23008,0.77732,42.2372333752,1.78008,-0.15268,1.7866157922,40.45,0.93,40.4606895641,130.61,41.71008,-19.07268,45.8639062443,1.78008,-0.15268,1.7866157922,39.93,-18.92,44.1856458593,130.66
2019-04-09 00:00:00,39.8217,0.40464000000000006,39.8237557799,1.7517,-0.16536,1.7594876582999999,38.07,0.5700000000000001,38.0742669004,130.82,39.3117,-19.52536,43.8936150256,1.7517,-0.16536,1.7594876582999999,37.56,-19.36,42.2559250283,130.91
2019-04-09 00:30:00,38.56324,0.32126000000000005,38.5645781422,1.91324,-0.17874,1.9215710461,36.65,0.5,36.6534104825,131.44,38.07324,-19.78874,42.9088083601,1.91324,-0.17874,1.9215710461,36.16,-19.61,41.1351151694,131.5
2019-04-09 01:00:00,37.41758,-0.025,37.4175883517,2.26758,-0.28500000000000003,2.2854198862,35.15,0.26,35.15096158,131.73,36.93758,-20.185,42.0929809025,2.26758,-0.28500000000000003,2.2854198862,34.67,-19.9,39.9752285797,131.79
2019-04-09 01:30:00,36.9781,-0.15432,36.978422009,2.3181,-0.33432,2.342084002,34.66,0.18,34.6604673944,130.91,36.5081,-20.07432,41.6631694554,2.3181,-0.33432,2.342084002,34.19,-19.74,39.4794085569,130.99
