Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-09 02:00:00,36.84598,-0.17232,36.8463829479,2.18598,-0.23232000000000003,2.1982905046,34.66,0.06,34.660051933,131.07,36.36598,-20.13232,41.5667512556,2.18598,-0.23232000000000003,2.1982905046,34.18,-19.9,39.5510101009,131.16
2019-04-09 02:30:00,36.71882,-0.20564000000000002,36.7193958284,2.31882,-0.23564000000000002,2.3307621934,34.4,0.03,34.4000130814,130.56,36.24882,-20.05564,41.4271124652,2.31882,-0.23564000000000002,2.3307621934,33.93,-19.82,39.2947490131,130.67
2019-04-09 03:00:00,36.0808,-0.22754000000000002,36.0815174721,2.0208,-0.18754,2.0294836515,34.06,-0.04,34.060023488,131.46,35.6108,-20.35754,41.0190018344,2.0208,-0.18754,2.0294836515,33.59,-20.17,39.1805691638,131.58
2019-04-09 03:30:00,36.13384,-0.19258000000000003,36.1343531864,2.65384,-0.42258,2.6872738234,33.48,0.23,33.4807900146,131.65,35.66384,-20.38258,41.0774762005,2.65384,-0.42258,2.6872738234,33.01,-19.96,38.5754027847,131.91
2019-04-09 04:00:00,36.0097,-0.13648000000000002,36.0099586348,2.7497,-0.5664800000000001,2.8074454011,33.26,0.43,33.262779499,131.78,35.5397,-20.41648,40.9866189345,2.7497,-0.5664800000000001,2.8074454011,32.79,-19.85,38.3302308889,132.1
2019-04-09 04:30:00,36.0325,-0.0505,36.0325353882,2.6325000000000003,-0.5705,2.6936084534,33.4,0.52,33.4040476589,131.65,35.5625,-20.2905,40.9438126766,2.6325000000000003,-0.5705,2.6936084534,32.93,-19.72,38.3831121719,131.95
2019-04-09 05:00:00,36.58442,-0.1164,36.5846051734,2.80442,-0.5964,2.8671352421,33.78,0.48,33.783410129800004,131.61,36.11442,-20.3164,41.4367884964,2.80442,-0.5964,2.8671352421,33.31,-19.72,38.709617668,131.91
2019-04-09 05:30:00,37.45506,0.09516000000000001,37.4551808837,3.47506,-1.01484,3.6202130088,33.98,1.11,33.9981249483,131.41,36.98506,-20.05484,42.0724526339,3.47506,-1.01484,3.6202130088,33.51,-19.04,38.5414283596,131.67
2019-04-09 06:00:00,39.7463,-1.01778,39.759328965899996,4.9863,-1.65778,5.2546571932,34.76,0.64,34.7658913304,132.38,39.2663,-21.47778,44.7564224377,4.9863,-1.65778,5.2546571932,34.28,-19.82,39.5973584978,132.67
2019-04-09 06:30:00,45.34902,-0.018940000000000002,45.3490239551,6.31902,-1.9789400000000001,6.6216476261,39.03,1.96,39.0791824377,131.31,44.84902,-20.14894,49.1672083617,6.31902,-1.9789400000000001,6.6216476261,38.53,-18.17,42.599410794,131.47
2019-04-09 07:00:00,50.42488,1.3468200000000001,50.4428631932,7.86488,-2.47318,8.2445713489,42.56,3.8200000000000003,42.7310893847,130.21,49.91488,-18.48318,53.227090737,7.86488,-2.47318,8.2445713489,42.05,-16.01,44.9946952429,130.31
2019-04-09 07:30:00,55.45088,2.77766,55.520406049,6.91088,-2.28234,7.278003727,48.54,5.06,48.8030244964,130.86,54.88088,-17.24234,57.5257270988,6.91088,-2.28234,7.278003727,47.97,-14.96,50.2486069459,131.04
2019-04-09 08:00:00,59.02638,4.62852,59.2075732765,8.216380000000001,-2.92148,8.7203179813,50.81,7.55,51.3678751751,130.02,58.42638,-15.19148,60.3690561836,8.216380000000001,-2.92148,8.7203179813,50.21,-12.27,51.6874936518,130.22
2019-04-09 08:30:00,60.30524,5.70294,60.5742973224,9.57524,-2.39706,9.870720222,50.73,8.1,51.3725889945,130.38,59.69524,-14.21706,61.3648635108,9.57524,-2.39706,9.870720222,50.12,-11.82,51.4949201378,130.59
2019-04-09 09:00:00,60.628,5.35582,60.864104297,16.268,-2.47418,16.4550718829,44.36,7.83,45.0457378672,130.7,60.068,-14.63418,61.8249451943,16.268,-2.47418,16.4550718829,43.8,-12.16,45.4566342793,130.83
2019-04-09 09:30:00,62.13582,5.6789000000000005,62.394791708,17.00582,-2.8711,17.2464816436,45.13,8.55,45.9327704368,130.7,61.58582,-14.3111,63.2267412436,17.00582,-2.8711,17.2464816436,44.58,-11.44,46.0244500239,130.73
2019-04-09 10:00:00,62.35974,5.4991200000000005,62.6017371456,17.53974,-3.09088,17.8099977103,44.82,8.59,45.6357370928,130.7,61.79974,-14.46088,63.4690862896,17.53974,-3.09088,17.8099977103,44.26,-11.37,45.6970950937,130.73
2019-04-09 10:30:00,63.29874,6.10004,63.5919882815,12.83874,-3.17996,13.226692345,50.46,9.28,51.3062374376,130.7,62.72874,-13.82996,64.2352132058,12.83874,-3.17996,13.226692345,49.89,-10.65,51.014062767,130.73
2019-04-09 11:00:00,65.57598,6.82394,65.930078948,10.94598,-3.46606,11.4816396949,54.63,10.29,55.5906556896,130.34,64.95598,-13.00606,66.2452785826,10.94598,-3.46606,11.4816396949,54.01,-9.54,54.8460727856,130.37
2019-04-09 11:30:00,65.06756,7.03444,65.4467012955,9.69756,-3.02556,10.1585768328,55.37,10.06,56.2764648854,129.98,64.43756,-12.77556,65.6918113015,9.69756,-3.02556,10.1585768328,54.74,-9.75,55.6015296552,130.16
2019-04-09 12:00:00,65.19112,7.41454,65.6114131098,8.66112,-2.47546,9.0079354941,56.53,9.89,57.3886138533,129.98,64.54112,-12.35546,65.7131156061,8.66112,-2.47546,9.0079354941,55.88,-9.88,56.7467073935,130.08
2019-04-09 12:30:00,65.64534,7.2934,66.0492569775,9.35534,-2.8266,9.7730268635,56.29,10.12,57.1924689098,130.03,65.00534,-12.4666,66.1899565197,9.35534,-2.8266,9.7730268635,55.65,-9.64,56.4787756595,130.08
2019-04-09 13:00:00,65.89856,6.9773,66.2669067134,10.18856,-3.1827,10.6740964097,55.71,10.16,56.6288769092,130.16,65.26856,-12.8227,66.5162127587,10.18856,-3.1827,10.6740964097,55.08,-9.64,55.9172245377,130.25
2019-04-09 13:30:00,66.2803,6.43164,66.5916223048,11.5803,-3.82836,12.196708096,54.7,10.26,55.653909117,130.16,65.6503,-13.38836,67.0015676949,11.5803,-3.82836,12.196708096,54.07,-9.56,54.908637754,130.25
2019-04-09 14:00:00,64.93694,6.60474,65.2719600367,10.88694,-2.9652600000000002,11.2835379838,54.05,9.57,54.890685913,130.48,64.32694,-13.29526,65.6865218156,10.88694,-2.9652600000000002,11.2835379838,53.44,-10.33,54.4292430592,130.54
2019-04-09 14:30:00,62.54826,6.53152,62.8883580843,9.66826,-2.54848,9.9984999744,52.88,9.08,53.653898274,130.48,61.92826,-13.39848,63.3610973148,9.66826,-2.54848,9.9984999744,52.26,-10.85,53.3744330181,130.66
2019-04-09 15:00:00,61.7446,6.19178,62.0542808252,9.7746,-2.3982200000000002,10.0645051706,51.97,8.59,52.6751269576,130.78,61.1346,-13.79822,62.6724037542,9.7746,-2.3982200000000002,10.0645051706,51.36,-11.4,52.6099762403,130.83
2019-04-09 15:30:00,62.52414,6.54204,62.8654624583,9.59414,-2.15796,9.8338351471,52.93,8.7,53.640235831,130.73,61.91414,-13.43796,63.3556587915,9.59414,-2.15796,9.8338351471,52.32,-11.28,53.5221524231,130.83
2019-04-09 16:00:00,63.8751,6.66344,64.2217239931,8.8451,-2.29656,9.1383796071,55.03,8.96,55.7546634821,130.79,63.2551,-13.31656,64.6416154365,8.8451,-2.29656,9.1383796071,54.41,-11.02,55.5147592988,130.83
2019-04-09 16:30:00,64.60672,6.53468,64.936355856,7.7967200000000005,-2.15532,8.089143778,56.81,8.69,57.470794322,130.79,63.96672,-13.46532,65.3686171665,7.7967200000000005,-2.15532,8.089143778,56.17,-11.31,57.2973385071,130.89
2019-04-09 17:00:00,64.00312,6.39368,64.3216799662,6.90312,-1.68632,7.106105887,57.1,8.08,57.668851211,130.99,63.35312,-13.66632,64.8103858658,6.90312,-1.68632,7.106105887,56.45,-11.98,57.707217053,131.13
2019-04-09 17:30:00,63.95838,5.6618,64.2084912723,12.22838,-2.5982000000000003,12.5013567529,51.73,8.26,52.3853080548,131.1,63.34838,-14.4382,64.9729087225,12.22838,-2.5982000000000003,12.5013567529,51.12,-11.84,52.4732312708,131.18
2019-04-09 18:00:00,62.84238,5.00708,63.0415384821,12.93238,-3.01292,13.2787100048,49.91,8.02,50.5502571705,131.39,62.26238,-15.13292,64.0750281388,12.93238,-3.01292,13.2787100048,49.33,-12.12,50.7970796405,131.43
2019-04-09 18:30:00,63.68392,5.03018,63.8822696638,13.68392,-3.35982,14.0903533312,50.0,8.39,50.6990345076,131.34,63.08392,-15.12982,64.8728943072,13.68392,-3.35982,14.0903533312,49.4,-11.77,50.7828012225,131.43
2019-04-09 19:00:00,63.23906,4.80594,63.4214141199,13.62906,-3.43406,14.0550362706,49.61,8.24,50.2896579825,131.4,62.65906,-15.36406,64.5152085928,13.62906,-3.43406,14.0550362706,49.03,-11.93,50.4605370562,131.43
2019-04-09 19:30:00,62.7299,4.10088,62.8638017526,13.6999,-3.59912,14.1647776115,49.03,7.7,49.6309469988,130.62,62.1299,-15.86912,64.1245151528,13.6999,-3.59912,14.1647776115,48.43,-12.27,49.9601621294,130.7
2019-04-09 20:00:00,62.35138,3.90662,62.473644585,12.70138,-3.20338,13.0991105549,49.65,7.11,50.1565010741,130.11,61.77138,-15.89338,63.7832494855,12.70138,-3.20338,13.0991105549,49.07,-12.69,50.684326966,130.15
2019-04-09 20:30:00,62.4382,3.96338,62.5638649722,10.7282,-2.72662,11.0692697078,51.71,6.69,52.1409647015,130.19,61.8482,-15.84662,63.8460273523,10.7282,-2.72662,11.0692697078,51.12,-13.12,52.7767827742,130.23
2019-04-09 21:00:00,60.81896,3.49034,60.9190312529,8.59896,-2.70966,9.0157845137,52.22,6.2,52.5867701994,129.97,60.19896,-16.24966,62.3535583203,8.59896,-2.70966,9.0157845137,51.6,-13.54,53.3468986915,130.02
2019-04-09 21:30:00,58.12776,2.86484,58.1983143299,9.02776,-2.8251600000000003,9.4594915108,49.1,5.69,49.4285959744,130.37,57.53776,-16.97516,59.9895814525,9.02776,-2.8251600000000003,9.4594915108,48.51,-14.15,50.5316000142,130.39
2019-04-09 22:00:00,55.18192,1.9483800000000002,55.2163062828,7.92192,-2.29162,8.2467168443,47.26,4.24,47.4498177025,130.21,54.60192,-17.81162,57.4336441009,7.92192,-2.29162,8.2467168443,46.68,-15.52,49.192405918,130.21
2019-04-09 22:30:00,54.026,0.7721800000000001,54.0315180053,10.956,-3.30782,11.4444575735,43.07,4.08,43.2628165981,129.76,53.476,-18.88782,56.7135990778,10.956,-3.30782,11.4444575735,42.52,-15.58,45.2845094928,129.76
2019-04-09 23:00:00,50.2836,0.12758,50.2837618483,12.4936,-3.78242,13.0536103058,37.79,3.91,37.9917385756,130.13,49.7736,-19.62242,53.5018749542,12.4936,-3.78242,13.0536103058,37.28,-15.84,40.5056045505,130.16
2019-04-09 23:30:00,46.5298,-0.18654,46.530173922,10.1798,-3.08654,10.6374365903,36.35,2.9,36.4654973914,129.76,46.0498,-19.81654,50.1326175021,10.1798,-3.08654,10.6374365903,35.87,-16.73,39.5796639703,129.78
2019-04-10 00:00:00,43.81522,-0.7588800000000001,43.8217914114,9.525220000000001,-2.83888,9.9392683686,34.29,2.08,34.3530275231,129.97,43.33522,-20.42888,47.9090850518,9.525220000000001,-2.83888,9.9392683686,33.81,-17.59,38.111995487,129.96
2019-04-10 00:30:00,41.89,-0.9732200000000001,41.9013037645,8.85,-2.50322,9.1972066612,33.04,1.53,33.0754062711,130.22,41.42,-20.71322,46.3104079314,8.85,-2.50322,9.1972066612,32.57,-18.21,37.3149969851,130.26
2019-04-10 01:00:00,40.65704,-1.17916,40.6741357605,9.23704,-2.59916,9.5957563885,31.42,1.42,31.4520714739,130.34,40.19704,-20.96916,45.3377072189,9.23704,-2.59916,9.5957563885,30.96,-18.37,35.9997013877,130.35
2019-04-10 01:30:00,39.58014,-1.2122,39.5986983531,8.52014,-2.6922,8.9353638124,31.06,1.48,31.0952407934,130.73,39.13014,-21.1122,44.4622631594,8.52014,-2.6922,8.9353638124,30.61,-18.42,35.7249002798,130.75
2019-04-10 02:00:00,39.54194,-1.46424,39.5690411527,9.37194,-3.00424,9.8416826479,30.17,1.54,30.209278376,130.68,39.10194,-21.35424,44.5529491475,9.37194,-3.00424,9.8416826479,29.73,-18.35,34.9370204797,130.72
2019-04-10 02:30:00,39.1625,-1.6373199999999999,39.1967118906,9.1625,-2.93732,9.6218114216,30.0,1.3,30.0281534564,131.09,38.7225,-21.62732,44.3528237729,9.1625,-2.93732,9.6218114216,29.56,-18.69,34.9729852886,131.1
2019-04-10 03:00:00,38.71514,-1.7488800000000002,38.7546209693,8.97514,-2.85888,9.4194656363,29.74,1.11,29.7607073169,131.04,38.26514,-21.72888,44.0041494097,8.97514,-2.85888,9.4194656363,29.29,-18.87,34.8422301238,131.05
2019-04-10 03:30:00,38.03744,-1.93436,38.0865933153,8.32744,-2.71436,8.7586532734,29.71,0.78,29.7202372131,130.34,37.59744,-21.71436,43.4175186389,8.32744,-2.71436,8.7586532734,29.27,-19.0,34.8960298601,130.37
2019-04-10 04:00:00,38.53766,-1.81254,38.5802610091,8.01766,-2.47254,8.3902518393,30.52,0.66,30.5271354699,130.78,38.09766,-21.74254,43.8653592613,8.01766,-2.47254,8.3902518393,30.08,-19.27,35.7230919714,130.8
2019-04-10 04:30:00,37.90248,-1.7138200000000001,37.9412067434,7.35248,-2.25382,7.6901668865,30.55,0.54,30.5547721314,130.95,37.45248,-21.68382,43.276740958,7.35248,-2.25382,7.6901668865,30.1,-19.43,35.8264553089,131.01
2019-04-10 05:00:00,38.71836,-1.78214,38.7593527303,8.48836,-2.63214,8.8870926894,30.23,0.85,30.2419476886,130.82,38.27836,-21.72214,44.012318849,8.48836,-2.63214,8.8870926894,29.79,-19.09,35.381806059,130.83
2019-04-10 05:30:00,38.33216,-2.42416,38.4087365318,8.91216,-2.3541600000000003,9.217844931,29.42,-0.07,29.4200832766,132.3,37.88216,-22.78416,44.2060628554,8.91216,-2.3541600000000003,9.217844931,28.97,-20.43,35.4492002731,132.31
2019-04-10 06:00:00,39.63706,-2.80594,39.7362532799,11.18706,-2.26594,11.4142365284,28.45,-0.54,28.4551243188,132.13,39.18706,-23.13594,45.5071136321,11.18706,-2.26594,11.4142365284,28.0,-20.87,34.9221548591,132.13
2019-04-10 06:30:00,45.27688,-1.64944,45.3069146472,15.50688,-2.66944,15.7349686129,29.77,1.02,29.7874688418,131.4,44.83688,-21.74944,49.83356247,15.50688,-2.66944,15.7349686129,29.33,-19.08,34.9899314089,131.41
2019-04-10 07:00:00,49.55674,0.36782000000000004,49.5581049979,12.83674,-2.9521800000000002,13.1718358849,36.72,3.32,36.8697816647,131.86,49.08674,-19.90218,52.9679602456,12.83674,-2.9521800000000002,13.1718358849,36.25,-16.95,40.0170588624,131.86
2019-04-10 07:30:00,56.00814,1.8902,56.0400267871,9.64814,-3.4798,10.256491286,46.36,5.37,46.6699742875,130.52,55.45814,-17.9898,58.3029861697,9.64814,-3.4798,10.256491286,45.81,-14.51,48.0530560943,130.53
2019-04-10 08:00:00,54.0377,4.51918,54.2263405474,11.6177,-3.54082,12.1453019544,42.42,8.06,43.178930047,130.4,53.4577,-15.37082,55.6236262461,11.6177,-3.54082,12.1453019544,41.84,-11.83,43.480277138,130.42
2019-04-10 08:30:00,51.21904,4.80322,51.4437652285,20.95904,-4.47678,21.4318201954,30.26,9.28,31.6510031437,130.49,50.76904,-15.10678,52.9689552898,20.95904,-4.47678,21.4318201954,29.81,-10.63,31.6485860664,130.47
2019-04-10 09:00:00,52.44638,4.98266,52.682536725,22.08638,-4.80734,22.6035107755,30.36,9.79,31.8994310294,130.19,51.98638,-14.83734,54.0622822657,22.08638,-4.80734,22.6035107755,29.9,-10.03,31.5374523384,130.16
2019-04-10 09:30:00,53.46834,5.1678,53.7174975143,22.77834,-4.9622,23.312576048,30.69,10.13,32.3186169259,130.24,53.01834,-14.6622,55.0084037688,22.77834,-4.9622,23.312576048,30.24,-9.7,31.757638451200002,130.21
2019-04-10 10:00:00,53.44268,5.20474,53.6955246184,23.31268,-5.08526,23.8608658278,30.13,10.29,31.8386714547,130.07,52.99268,-14.55526,54.9552520443,23.31268,-5.08526,23.8608658278,29.68,-9.47,31.1541859146,130.02
2019-04-10 10:30:00,54.55504,6.0702,54.8917090046,14.94504,-4.1298,15.5051432964,39.61,10.2,40.9022261008,130.3,54.06504,-13.7498,55.7860694998,14.94504,-4.1298,15.5051432964,39.12,-9.62,40.285466362,130.21
2019-04-10 11:00:00,53.45504,6.27196,53.8217315184,15.88504,-4.36804,16.4746553604,37.57,10.64,39.0475927555,130.19,52.94504,-13.49804,54.6385792682,15.88504,-4.36804,16.4746553604,37.06,-9.13,38.1680560155,130.06
2019-04-10 11:30:00,56.6925,5.77338,56.9857128838,16.7825,-4.49662,17.3744610758,39.91,10.27,41.2102050468,130.19,56.1625,-14.01662,57.8851625417,16.7825,-4.49662,17.3744610758,39.38,-9.52,40.5143776948,130.1
2019-04-10 12:00:00,53.36742,6.13544,53.7189458334,15.04742,-3.75456,15.5087578307,38.32,9.89,39.5756806638,130.27,52.89742,-13.64456,54.628848242,15.04742,-3.75456,15.5087578307,37.85,-9.89,39.1207694198,130.21
2019-04-10 12:30:00,59.56326,5.62716,59.8284787663,14.74326,-3.78284,15.220827635,44.82,9.41,45.7971669429,130.62,58.99326,-14.22284,60.6835554586,14.74326,-3.78284,15.220827635,44.25,-10.44,45.4648886505,130.43
2019-04-10 13:00:00,58.70138,5.4908,58.9576195122,14.78138,-3.8492,15.2743423866,43.92,9.34,44.9021380337,130.57,58.16138,-14.3692,59.9100995838,14.78138,-3.8492,15.2743423866,43.38,-10.52,44.6373699942,130.43
2019-04-10 13:30:00,57.19034,5.1466,57.4214461754,13.770340000000001,-3.3534,14.1727751438,43.42,8.5,44.2441679773,130.91,56.63034,-14.8034,58.5332047651,13.770340000000001,-3.3534,14.1727751438,42.86,-11.45,44.3630713544,130.85
2019-04-10 14:00:00,56.14394,5.1100200000000005,56.3760082227,13.31394,-3.16998,13.6861160131,42.83,8.28,43.6230134218,131.11,55.59394,-14.909980000000001,57.5586107227,13.31394,-3.16998,13.6861160131,42.28,-11.74,43.879676389,131.08
2019-04-10 14:30:00,55.27442,4.89674,55.490896271,12.91442,-2.9932600000000003,13.2567661729,42.36,7.89,43.0885332774,131.21,54.72442,-15.13326,56.7783207093,12.91442,-2.9932600000000003,13.2567661729,41.81,-12.14,43.5368315338,131.11
2019-04-10 15:00:00,54.5451,4.8215,54.7577829743,15.2051,-3.1085,15.5195952995,39.34,7.93,40.1312907841,131.4,54.0151,-15.2785,56.134335217,15.2051,-3.1085,15.5195952995,38.81,-12.17,40.6733942523,131.27
2019-04-10 15:30:00,54.70222,5.14008,54.943182428200004,16.33222,-2.58992,16.5362963125,38.37,7.73,39.1408967705,131.59,54.19222,-15.03992,56.240518331,16.33222,-2.58992,16.5362963125,37.86,-12.45,39.8545116643,131.48
2019-04-10 16:00:00,55.70804,5.32972,55.9624127064,14.75804,-2.09028,14.9053351227,40.95,7.42,41.6168103055,131.5,55.17804,-14.84028,57.1388660083,14.75804,-2.09028,14.9053351227,40.42,-12.75,42.3832384322,131.48
2019-04-10 16:30:00,56.33362,5.25872,56.5785372588,13.01362,-1.54128,13.1045736116,43.32,6.8,43.8504549577,131.5,55.79362,-14.931280000000001,57.7570009189,13.01362,-1.54128,13.1045736116,42.78,-13.39,44.8265602071,131.48
2019-04-10 17:00:00,56.56862,4.89018,56.7795969441,11.38862,-1.10982,11.442568153,45.18,6.0,45.576665082,131.6,55.97862,-15.28982,58.0291693266,11.38862,-1.10982,11.442568153,44.59,-14.18,46.7903889704,131.51
2019-04-10 17:30:00,56.77244,4.2105,56.9283607159,15.42244,-2.0695,15.5606711232,41.35,6.28,41.8241664591,131.46,56.21244,-15.9495,58.4313696656,15.42244,-2.0695,15.5606711232,40.79,-13.88,43.0868715504,131.46
2019-04-10 18:00:00,50.63422,4.17072,50.8056998803,13.50422,-1.90928,13.6385229379,37.13,6.08,37.6245039834,131.35,50.12422,-15.95928,52.6035744862,13.50422,-1.90928,13.6385229379,36.62,-14.05,39.2227854697,131.29
2019-04-10 18:30:00,57.28438,4.03038,57.4259884976,12.44438,-1.9396200000000001,12.5946305753,44.84,5.97,45.2356772913,131.04,56.70438,-16.01962,58.9238061918,12.44438,-1.9396200000000001,12.5946305753,44.26,-14.08,46.4456025906,131.05
2019-04-10 19:00:00,52.54374,3.5233600000000003,52.661738282,13.47374,-1.63664,13.5727764322,39.07,5.16,39.4092692142,131.21,52.00374,-16.58664,54.5848477187,13.47374,-1.63664,13.5727764322,38.53,-14.95,41.3287236677,131.14
2019-04-10 19:30:00,50.46006,3.5016,50.5814082224,14.24006,-1.6984,14.340985718,36.22,5.2,36.5913705674,131.21,49.93006,-16.5984,52.6167062269,14.24006,-1.6984,14.340985718,35.69,-14.9,38.6753939864,131.14
2019-04-10 20:00:00,46.78178,3.72974,46.9302237416,13.69178,-1.56026,13.7803937112,33.09,5.29,33.5101805426,131.15,46.30178,-16.34026,49.1004982463,13.69178,-1.56026,13.7803937112,32.61,-14.78,35.8030794765,131.08
2019-04-10 20:30:00,48.47322,3.57396,48.6047965457,13.87322,-1.65604,13.9717107632,34.6,5.23,34.9930407367,130.92,47.97322,-16.41604,50.7042030452,13.87322,-1.65604,13.9717107632,34.1,-14.76,37.1573357495,130.9
2019-04-10 21:00:00,47.9538,3.69634,48.0960483183,13.3538,-1.4336600000000002,13.4305381663,34.6,5.13,34.978234661,130.97,47.4538,-16.34366,50.189424749,13.3538,-1.4336600000000002,13.4305381663,34.1,-14.91,37.2171747987,131.0
2019-04-10 21:30:00,49.70784,2.9748,49.7967749207,12.88784,-1.1952,12.943141925599999,36.82,4.17,37.0553815255,130.94,49.19784,-17.0552,52.0702151686,12.88784,-1.1952,12.943141925599999,36.31,-15.86,39.6226664928,131.0
2019-04-10 22:00:00,46.9447,2.3174,47.0018638019,11.0747,-1.6626,11.1988043491,35.87,3.98,36.0901274589,130.54,46.4447,-17.552599999999998,49.6508199816,11.0747,-1.6626,11.1988043491,35.37,-15.89,38.7753658912,130.56
2019-04-10 22:30:00,50.85622,2.10132,50.8996135391,4.01622,-0.76868,4.0891187352,46.84,2.87,46.9278435473,130.54,50.27622,-17.78868,53.3304362783,4.01622,-0.76868,4.0891187352,46.26,-17.02,49.291662581,130.62
2019-04-10 23:00:00,47.8943,1.15998,47.908345056900004,3.9743,-1.00002,4.0981825838,43.92,2.16,43.9730826757,131.03,47.3243,-18.83002,50.932887447,3.9743,-1.00002,4.0981825838,43.35,-17.83,46.8735682448,131.09
2019-04-10 23:30:00,44.51942,0.30912,44.5204931724,4.10942,-0.9708800000000001,4.2225514456,40.41,1.28,40.4302671275,129.35,43.97942,-19.18088,47.9801577854,4.10942,-0.9708800000000001,4.2225514456,39.87,-18.21,43.8317350786,129.4
2019-04-11 00:00:00,42.23276,-0.1467,42.2330147883,3.9227600000000002,-0.8867,4.0217263591,38.31,0.74,38.3171462925,129.57,41.71276,-19.686700000000002,46.1250528857,3.9227600000000002,-0.8867,4.0217263591,37.79,-18.8,42.208104672,129.6
2019-04-11 00:30:00,40.32826,-0.20158,40.3287637936,3.47826,-0.64158,3.5369361775,36.85,0.44,36.852626772,130.42,39.81826,-20.01158,44.5640792963,3.47826,-0.64158,3.5369361775,36.34,-19.37,41.1800012142,130.47
2019-04-11 01:00:00,38.79058,-0.38892000000000004,38.7925296353,3.61058,-0.86892,3.7136652922,35.18,0.48,35.1832744354,130.52,38.30058,-20.21892,43.3098043669,3.61058,-0.86892,3.7136652922,34.69,-19.35,39.7217648148,130.57
2019-04-11 01:30:00,38.02024,-0.6882400000000001,38.0264687284,3.22024,-0.62824,3.2809497337,34.8,-0.06,34.8000517241,130.8,37.52024,-20.57824,42.7929009434,3.22024,-0.62824,3.2809497337,34.3,-19.95,39.6798752518,130.82
2019-04-11 02:00:00,37.6305,-0.7202400000000001,37.6373919913,2.7505,-0.42024000000000006,2.782418356,34.88,-0.30000000000000004,34.8812901138,130.46,37.1405,-20.54024,42.4419391582,2.7505,-0.42024000000000006,2.782418356,34.39,-20.12,39.8432742128,130.49
2019-04-11 02:30:00,37.60024,-0.7564400000000001,37.6078482438,2.51024,-0.27644,2.5254155957,35.09,-0.48,35.093282833,130.37,37.11024,-20.53644,42.4136214055,2.51024,-0.27644,2.5254155957,34.6,-20.26,40.0952316367,130.38
2019-04-11 03:00:00,36.77418,-0.68008,36.7804679617,2.37418,-0.15008000000000002,2.3789188046,34.4,-0.53,34.4040826066,130.03,36.29418,-20.35008,41.6100139135,2.37418,-0.15008000000000002,2.3789188046,33.92,-20.2,39.4791894547,130.05
2019-04-11 03:30:00,36.60418,-0.35814,36.605932002,2.05418,-0.06814,2.0553098384,34.55,-0.29,34.5512170553,130.47,36.11418,-20.19814,41.3787246847,2.05418,-0.06814,2.0553098384,34.06,-20.13,39.563878728,130.5
2019-04-11 04:00:00,36.81112,-0.8239000000000001,36.8203390379,2.26112,-0.1439,2.2656943449,34.55,-0.68,34.5566911032,130.69,36.30112,-20.7139,41.7951787466,2.26112,-0.1439,2.2656943449,34.04,-20.57,39.772433921,130.69
2019-04-11 04:30:00,36.68162,-1.0902,36.6978171267,2.59162,-0.2102,2.6001304322000003,34.09,-0.88,34.101356278,130.69,36.19162,-21.0002,41.8430610528,2.59162,-0.2102,2.6001304322000003,33.6,-20.79,39.5118222814,130.69
2019-04-11 05:00:00,37.21216,-1.05286,37.2270515357,2.72216,-0.33286000000000004,2.7424352035,34.49,-0.72,34.4975144032,130.37,36.71216,-20.84286,42.2161995547,2.72216,-0.33286000000000004,2.7424352035,33.99,-20.51,39.6986171044,130.4
2019-04-11 05:30:00,38.27118,-0.8464200000000001,38.2805387293,2.77118,-0.37642000000000003,2.7966284359999998,35.5,-0.47000000000000003,35.5031111313,129.92,37.78118,-20.50642,42.9875659163,2.77118,-0.37642000000000003,2.7966284359999998,35.01,-20.13,40.3846134066,129.95
2019-04-11 06:00:00,40.53426,-0.23538,40.534943413,2.64426,-0.30538000000000004,2.6618354367,37.89,0.07,37.8900646608,129.92,40.02426,-19.92538,44.7097546034,2.64426,-0.30538000000000004,2.6618354367,37.38,-19.62,42.2162148943,129.95
2019-04-11 06:30:00,45.32342,1.22388,45.3399413625,2.75342,-0.49612000000000006,2.7977592375,42.57,1.72,42.6047333051,131.49,44.76342,-18.91612,48.5961250096,2.75342,-0.49612000000000006,2.7977592375,42.01,-18.42,45.8708676613,131.52
2019-04-11 07:00:00,49.15844,2.62392,49.2284184125,3.22844,-0.6060800000000001,3.2848375606999998,45.93,3.23,46.0434338424,131.16,48.58844,-17.45608,51.6289766565,3.22844,-0.6060800000000001,3.2848375606999998,45.36,-16.85,48.3885533985,131.21
2019-04-11 07:30:00,53.7677,4.24258,53.9348222241,3.5177,-0.55742,3.5615909853,50.25,4.8,50.4787331458,130.94,53.1677,-15.787420000000001,55.4621217909,3.5177,-0.55742,3.5615909853,49.65,-15.23,51.9333746256,130.96
2019-04-11 08:00:00,56.43516,5.38796,56.6917753928,4.00516,-0.62204,4.0531765798,52.43,6.01,52.7733360704,130.44,55.80516,-14.52204,57.6637280133,4.00516,-0.62204,4.0531765798,51.8,-13.9,53.6325460891,130.47
2019-04-11 08:30:00,58.49598,6.0907,58.8122121897,5.83598,-0.7893,5.8891134350000005,52.66,6.88,53.1075324224,130.3,57.84598,-13.7293,59.4529316405,5.83598,-0.7893,5.8891134350000005,52.01,-12.94,53.5955567188,130.3
2019-04-11 09:00:00,57.72648,6.09458,58.0473117256,10.31648,-1.4054200000000001,10.4117705011,47.41,7.5,47.9995635397,130.21,57.12648,-13.71542,58.7498720251,10.31648,-1.4054200000000001,10.4117705011,46.81,-12.31,48.4015722885,130.21
2019-04-11 09:30:00,58.96834,6.37644,59.3120907525,11.15834,-1.68356,11.284632286,47.81,8.06,48.4846336482,129.91,58.37834,-13.35356,59.8861264888,11.15834,-1.68356,11.284632286,47.22,-11.67,48.6406959243,129.91
2019-04-11 10:00:00,53.59082,6.42712,53.9748446942,11.21082,-1.55288,11.3178585151,42.38,7.98,43.12475855,130.11,53.03082,-13.35288,54.6860793454,11.21082,-1.55288,11.3178585151,41.82,-11.8,43.4528756241,130.05
2019-04-11 10:30:00,58.3957,6.22522,58.7265795236,12.3857,-1.39478,12.4639871525,46.01,7.62,46.6367290877,130.3,57.7957,-13.61478,59.3776487657,12.3857,-1.39478,12.4639871525,45.41,-12.22,47.0254877699,130.3
2019-04-11 11:00:00,57.99528,6.37394,58.3444908573,13.41528,-1.74606,13.5284316534,44.58,8.12,45.3134726103,130.03,57.41528,-13.40606,58.9596202685,13.41528,-1.74606,13.5284316534,44.0,-11.66,45.5187389984,129.97
2019-04-11 11:30:00,57.64172,6.25906,57.9805460188,14.16172,-1.87094,14.2847726563,43.48,8.13,44.233554006,129.98,57.08172,-13.49094,58.6543111821,14.16172,-1.87094,14.2847726563,42.92,-11.62,44.4651638926,129.92
2019-04-11 12:00:00,57.04666,6.08286,57.3700497031,14.30666,-1.87714,14.4292818579,42.74,7.96,43.4749261069,130.21,56.48666,-13.67714,58.1189032634,14.30666,-1.87714,14.4292818579,42.18,-11.8,43.7994566176,129.92
2019-04-11 12:30:00,56.936,6.19356,57.2718803731,14.576,-1.8964400000000001,14.6988523591,42.36,8.09,43.1256037639,130.14,56.356,-13.60644,57.9752873686,14.576,-1.8964400000000001,14.6988523591,41.78,-11.71,43.3900046094,130.1
2019-04-11 13:00:00,55.98508,5.85742,56.2906613184,14.35508,-1.81258,14.4690624459,41.63,7.67,42.3306720948,130.63,55.43508,-14.06258,57.1909455322,14.35508,-1.81258,14.4690624459,41.08,-12.25,42.8675739925,130.6
2019-04-11 13:30:00,54.58366,5.4044,54.8505558619,13.77366,-1.6556000000000002,13.8728050933,40.81,7.06,41.4161767912,130.85,54.03366,-14.5456,55.9572237728,13.77366,-1.6556000000000002,13.8728050933,40.26,-12.89,42.2731557847,130.77
2019-04-11 14:00:00,54.27558,5.5711200000000005,54.5607547821,13.82558,-1.6688800000000001,13.9259406429,40.45,7.24,41.0928229743,131.05,53.72558,-14.45888,55.6371922116,13.82558,-1.6688800000000001,13.9259406429,39.9,-12.79,41.8998102621,131.0
2019-04-11 14:30:00,53.61202,5.43624,53.886931568,13.62202,-1.58376,13.7137786411,39.99,7.02,40.601483963,131.19,53.06202,-14.61376,55.0376230211,13.62202,-1.58376,13.7137786411,39.44,-13.03,41.5366645267,131.08
2019-04-11 15:00:00,53.06598,5.21454,53.3215684388,13.48598,-1.6054599999999999,13.5812060721,39.58,6.82,40.1632767588,131.31,52.53598,-14.88546,54.60408514,13.48598,-1.6054599999999999,13.5812060721,39.05,-13.28,41.2463440804,131.23
2019-04-11 15:30:00,53.13392,5.5295,53.4208650699,12.913920000000001,-1.3905,12.9885649714,40.22,6.92,40.8109642131,131.94,52.59392,-14.8005,54.6367570525,12.913920000000001,-1.3905,12.9885649714,39.68,-13.41,41.8847287206,131.94
2019-04-11 16:00:00,53.77002,5.02118,54.0039563309,12.12002,-1.24882,12.1841879579,41.65,6.27,42.1192996143,131.68,53.22002,-15.19882,55.3477610947,12.12002,-1.24882,12.1841879579,41.1,-13.95,43.4029088887,131.67
2019-04-11 16:30:00,54.65358,4.58212,54.8453246003,11.07358,-1.10788,11.1288621211,43.58,5.69,43.9498862342,130.78,54.08358,-15.35788,56.2218649967,11.07358,-1.10788,11.1288621211,43.01,-14.25,45.3091889135,130.76
2019-04-11 17:00:00,55.10418,4.48392,55.2863110728,9.91418,-0.8760800000000001,9.95281273,45.19,5.36,45.5067654311,130.34,54.52418,-15.34608,56.6426374389,9.91418,-0.8760800000000001,9.95281273,44.61,-14.47,46.8981129684,130.38
2019-04-11 17:30:00,55.5665,3.70766,55.6900589417,13.9165,-1.79234,14.0314452187,41.65,5.5,42.0115757857,129.8,55.0165,-15.95234,57.2825664904,13.9165,-1.79234,14.0314452187,41.1,-14.16,43.4708592048,129.78
2019-04-11 18:00:00,55.50546,4.64002,55.6990653011,12.44546,-1.6299800000000002,12.5517452735,43.06,6.27,43.5140954175,128.52,54.96546,-14.69998,56.8971985691,12.44546,-1.6299800000000002,12.5517452735,42.52,-13.07,44.4834272511,128.52
2019-04-11 18:30:00,56.58906,5.62148,56.867589619,10.709060000000001,-1.44852,10.8065802303,45.88,7.07,46.4215391817,129.01,56.00906,-13.85852,57.6981228349,10.709060000000001,-1.44852,10.8065802303,45.3,-12.41,46.9691185781,129.04
2019-04-11 19:00:00,57.18428,5.75704,57.4733450278,9.01428,-1.41296,9.1243465454,48.17,7.17,48.7006960936,128.93,56.59428,-13.71296,58.231931109,9.01428,-1.41296,9.1243465454,47.58,-12.3,49.1441390198,129.04
2019-04-11 19:30:00,48.44898,5.96806,48.8151759518,7.99898,-1.3419400000000001,8.1107634662,40.45,7.31,41.1052137812,129.11,47.87898,-13.52194,49.7517797391,7.99898,-1.3419400000000001,8.1107634662,39.88,-12.18,41.6985227556,129.11
2019-04-11 20:00:00,52.13882,5.67434,52.4466842177,9.53882,-1.28566,9.6250718765,42.6,6.96,43.1648190081,128.97,51.60882,-13.76566,53.4131416135,9.53882,-1.28566,9.6250718765,42.07,-12.48,43.8820612551,128.97
2019-04-11 20:30:00,48.04156,5.25054,48.3276283044,9.38156,-1.1094600000000001,9.4469343983,38.66,6.36,39.1796528826,128.43,47.50156,-14.02946,49.5300307927,9.38156,-1.1094600000000001,9.4469343983,38.12,-12.92,40.249978882,128.44
2019-04-11 21:00:00,47.11156,-2.14194,47.1602268082,3.92156,0.08806000000000001,3.9225485844,43.19,-2.23,43.2475317215,128.66,46.99156,-7.40194,47.570951504,3.92156,0.08806000000000001,3.9225485844,43.07,-7.49,43.7164156811,128.76
2019-04-11 21:30:00,44.32892,-15.54524,46.9756068085,3.61892,0.12476000000000001,3.6210698728,40.71,-15.67,43.6217033138,130.9,44.88892,3.59476,45.0326263749,3.61892,0.12476000000000001,3.6210698728,41.27,3.47,41.4156226562,130.95
2019-04-11 22:00:00,48.64022,-16.95488,51.5105713176,1.67022,0.15512,1.6774078403,46.97,-17.11,49.9893288613,131.19,49.29022,2.30512,49.344091499,1.67022,0.15512,1.6774078403,47.62,2.15,47.6685105704,131.33
2019-04-11 22:30:00,48.43172,-18.19166,51.73555833,1.58172,0.08834,1.5841849999000002,46.85,-18.28,50.2899681845,131.74,49.05172,1.20834,49.0666008657,1.58172,0.08834,1.5841849999000002,47.47,1.12,47.4832107171,131.83
2019-04-11 23:00:00,44.7569,-19.29102,48.7372911665,1.6269,-0.14102,1.6330003829000002,43.13,-19.15,47.1902468737,131.49,45.3469,0.028980000000000002,45.3469092602,1.6269,-0.14102,1.6330003829000002,43.72,0.17,43.7203305111,131.58
2019-04-11 23:30:00,41.82164,-20.8954,46.751120986000004,1.6216400000000002,-0.1254,1.6264813093,40.2,-20.77,45.2485679331,132.41,42.38164,-1.3054000000000001,42.4017390946,1.6216400000000002,-0.1254,1.6264813093,40.76,-1.18,40.7770768938,132.52
2019-04-12 00:00:00,40.17052,-20.54372,45.1188996819,1.62052,-0.08372,1.6226811481999999,38.55,-20.46,43.6430303714,133.2,40.72052,-0.7937200000000001,40.7282548179,1.62052,-0.08372,1.6226811481999999,39.1,-0.71,39.1064457603,133.22
2019-04-12 00:30:00,38.55312,-21.06078,43.9306216203,1.6231200000000001,-0.030780000000000002,1.6234118217,36.93,-21.03,42.4980681914,133.57,39.10312,-1.22078,39.1221714318,1.6231200000000001,-0.030780000000000002,1.6234118217,37.48,-1.19,37.4988866501,133.66
2019-04-12 01:00:00,37.29832,-21.20768,42.9060644409,1.68832,-0.08768000000000001,1.690595222,35.61,-21.12,41.4020108207,133.57,37.83832,-1.32768,37.8616058112,1.68832,-0.08768000000000001,1.690595222,36.15,-1.24,36.1712606913,133.69
2019-04-12 01:30:00,36.86268,-21.33818,42.5931344526,1.79268,-0.13818000000000003,1.7979975792,35.07,-21.2,40.9798108829,133.46,37.39268,-1.51818,37.4234871183,1.79268,-0.13818000000000003,1.7979975792,35.6,-1.38,35.6267371506,133.5
2019-04-12 02:00:00,36.62304,-21.17148,42.3022295421,1.90304,-0.16148,1.9098788003,34.72,-21.01,40.5819972402,132.32,37.14304,-1.67148,37.1806302506,1.90304,-0.16148,1.9098788003,35.24,-1.51,35.2723361857,132.44
2019-04-12 02:30:00,36.60156,-21.22976,42.3128456156,2.10156,-0.21976,2.1130189046,34.5,-21.01,40.3939364262,132.21,37.13156,-1.75976,37.1732363844,2.10156,-0.21976,2.1130189046,35.03,-1.54,35.0638346448,132.28
2019-04-12 03:00:00,36.27318,-21.46518,42.1485176459,2.19318,-0.29518,2.2129549803,34.08,-21.17,40.1200112163,132.54,36.79318,-1.9351800000000001,36.8440363715,2.19318,-0.29518,2.2129549803,34.6,-1.6400000000000001,34.6388452463,132.57
2019-04-12 03:30:00,36.22606,-21.3391,42.0438415459,2.41606,-0.30910000000000004,2.4357521905,33.81,-21.03,39.8167929397,132.47,36.74606,-1.8091,36.7905662954,2.41606,-0.30910000000000004,2.4357521905,34.33,-1.5,34.3627545462,132.53
2019-04-12 04:00:00,36.23916,-21.46258,42.117918488,2.87916,-0.45258000000000004,2.9145138466000002,33.36,-21.01,39.4247346218,132.86,36.76916,-1.76258,36.8113816008,2.87916,-0.45258000000000004,2.9145138466000002,33.89,-1.31,33.9153092275,132.97
2019-04-12 04:30:00,36.9087,-21.48822,42.70826307,3.5787,-0.5782200000000001,3.6251113167,33.33,-20.91,39.3461179788,132.67,37.4287,-1.8782200000000002,37.4757961097,3.5787,-0.5782200000000001,3.6251113167,33.85,-1.3,33.8749538745,132.76
2019-04-12 05:00:00,37.27292,-21.59396,43.0763238196,4.36292,-0.9339600000000001,4.4617655931,32.91,-20.66,38.8574793315,132.76,37.79292,-1.9339600000000001,37.8423704782,4.36292,-0.9339600000000001,4.4617655931,33.43,-1.0,33.4449532815,132.82
2019-04-12 05:30:00,38.39718,-21.20906,43.8653354944,3.73718,-0.69906,3.8019993735,34.66,-20.51,40.2737594471,132.49,38.92718,-1.6390600000000002,38.9616716843,3.73718,-0.69906,3.8019993735,35.19,-0.9400000000000001,35.2025524643,132.59
2019-04-12 06:00:00,39.59918,-20.73882,44.7011600707,2.68918,-0.46882,2.729740146,36.91,-20.27,42.1096307274,132.73,40.14918,-1.11882,40.1647658136,2.68918,-0.46882,2.729740146,37.46,-0.65,37.4656389242,132.77
2019-04-12 06:30:00,44.42176,-18.62906,48.1698519614,2.26176,-0.26906,2.2777075276,42.16,-18.36,45.9842929705,133.43,45.02176,1.25094,45.0391354755,2.26176,-0.26906,2.2777075276,42.76,1.52,42.7870073737,133.55
2019-04-12 07:00:00,41.8172,-17.41366,45.2980548196,2.6272,-0.47366,2.6695568238,39.19,-16.94,42.694492619100004,133.05,42.3872,2.35634,42.4526449357,2.6272,-0.47366,2.6695568238,39.76,2.83,39.8605883047,133.08
2019-04-12 07:30:00,52.55552,-16.65474,55.1313254597,3.12552,-0.60474,3.1834864124,49.43,-16.05,51.9704473716,132.64,53.21552,3.03526,53.3020109577,3.12552,-0.60474,3.1834864124,50.09,3.64,50.2220837879,132.7
2019-04-12 08:00:00,55.24616,-15.72702,57.4410772255,10.74616,-1.51702,10.8527095431,44.5,-14.21,46.7137463708,133.36,55.84616,4.18298,56.0025973364,10.74616,-1.51702,10.8527095431,45.1,5.7,45.4587725307,133.39
2019-04-12 08:30:00,56.39232,-15.56124,58.4999653446,13.53232,-1.2712400000000001,13.5918996362,42.86,-14.29,45.1794610415,133.77,56.98232,4.46876,57.1572795759,13.53232,-1.2712400000000001,13.5918996362,43.45,5.74,43.8275039216,133.77
2019-04-12 09:00:00,53.7426,-14.56356,55.6809153538,11.3926,-1.6935600000000002,11.5177897287,42.35,-12.87,44.262392615,133.53,54.3326,5.40644,54.6009250492,11.3926,-1.6935600000000002,11.5177897287,42.94,7.1,43.523023792000004,133.55
2019-04-12 09:30:00,60.08394,-13.90034,61.6708950644,5.10394,-0.67034,5.1477722598,54.98,-13.23,56.5493881488,133.44,60.81394,5.99966,61.1091745848,5.10394,-0.67034,5.1477722598,55.71,6.67,56.1078693233,133.45
2019-04-12 10:00:00,60.81344,-13.8412,62.3686884749,6.05344,-0.8212,6.1088874006,54.76,-13.02,56.2865703343,133.66,61.51344,6.1288,61.8180029609,6.05344,-0.8212,6.1088874006,55.46,6.95,55.8937751454,133.65
2019-04-12 10:30:00,61.11612,-13.49074,62.5873804341,6.81612,-1.08074,6.901267333,54.3,-12.41,55.7000727109,132.86,61.79612,6.23926,62.1102955427,6.81612,-1.08074,6.901267333,54.98,7.32,55.4651494184,132.91
2019-04-12 11:00:00,60.61742,-13.79582,62.1674855284,8.44742,-1.00582,8.5070898978,52.17,-12.79,53.7149234385,132.58,61.29742,5.84418,61.5753858171,8.44742,-1.00582,8.5070898978,52.85,6.85,53.2920725812,132.59
2019-04-12 11:30:00,59.1356,-13.99918,60.7700273822,12.2756,-1.35918,12.350616407,46.86,-12.64,48.5348246108,132.35,59.7456,5.62082,60.0094187343,12.2756,-1.35918,12.350616407,47.47,6.98,47.9804262174,132.35
2019-04-12 12:00:00,57.88252,-14.0202,59.5562937866,12.482520000000001,-1.2702,12.5469802578,45.4,-12.75,47.1563622431,132.46,58.50252,5.5998,58.7699124246,12.482520000000001,-1.2702,12.5469802578,46.02,6.87,46.5299613153,132.47
2019-04-12 12:30:00,57.49118,-13.97942,59.1663752593,11.30118,-0.9994200000000001,11.3452857932,46.19,-12.98,47.9791256694,132.21,58.10118,5.59058,58.3695271707,11.30118,-0.9994200000000001,11.3452857932,46.8,6.59,47.2616980228,132.21
2019-04-12 13:00:00,56.96792,-14.343,58.7457705552,13.57792,-1.263,13.6365347697,43.39,-13.08,45.3186330332,132.74,57.54792,5.3870000000000005,57.7995057533,13.57792,-1.263,13.6365347697,43.97,6.65,44.4700281088,132.75
2019-04-12 13:30:00,52.53692,-15.10026,54.663935233,15.00692,-1.77026,15.1109717872,37.53,-13.33,39.8269983805,133.33,53.05692,4.74974,53.2690978894,15.00692,-1.77026,15.1109717872,38.05,6.52,38.6045709729,133.29
2019-04-12 14:00:00,51.64992,-15.35132,53.8829960354,16.75992,-2.13132,16.8948940023,34.89,-13.22,37.31059501,133.33,52.18992,4.50868,52.3843101028,16.75992,-2.13132,16.8948940023,35.43,6.64,36.0468375867,133.33
2019-04-12 14:30:00,53.45596,-16.2223,55.8632497874,17.32596,-2.3723,17.4876155382,36.13,-13.85,38.6936609795,133.37,53.97596,3.6777,54.1011065988,17.32596,-2.3723,17.4876155382,36.65,6.05,37.1459957465,133.38
2019-04-12 15:00:00,52.33172,-16.74316,54.9449026293,16.86172,-2.35316,17.0251274105,35.47,-14.39,38.277839542,133.47,52.86172,3.16684,52.9564945681,16.86172,-2.35316,17.0251274105,36.0,5.52,36.4207413434,133.47
2019-04-12 15:30:00,51.3696,-17.431,54.2464336631,13.9596,-2.111,14.1183126881,37.41,-15.32,40.4253695098,132.74,51.9196,2.279,51.9695940446,13.9596,-2.111,14.1183126881,37.96,4.39,38.213004331,132.75
2019-04-12 16:00:00,51.57784,-17.77532,54.5548859422,13.03784,-2.22532,13.2263872984,38.54,-15.55,41.5588029183,133.44,52.12784,2.12468,52.1711219754,13.03784,-2.22532,13.2263872984,39.09,4.35,39.3312928849,133.39
2019-04-12 16:30:00,52.726,-17.74738,55.6327293314,11.776,-1.86738,11.9231406963,40.95,-15.88,43.921257951,133.44,53.316,2.13262,53.3586349532,11.776,-1.86738,11.9231406963,41.54,4.0,41.7321410905,133.44
2019-04-12 17:00:00,53.71728,-17.1663,56.393510498,9.30728,-1.7063000000000001,9.462395082,44.41,-15.46,47.0240332171,132.52,54.31728,2.4637000000000002,54.3731250186,9.30728,-1.7063000000000001,9.462395082,45.01,4.17,45.2027543409,132.52
2019-04-12 17:30:00,54.56374,-17.22028,57.2166039368,15.16374,-3.90028,15.6573048404,39.4,-13.32,41.590652796,131.75,55.12374,2.19972,55.1676125971,15.16374,-3.90028,15.6573048404,39.96,6.1,40.4229093461,131.74
2019-04-12 18:00:00,54.90598,-17.09786,57.506551421,13.46598,-3.64786,13.9513260997,41.44,-13.45,43.5680628442,131.15,55.48598,2.17214,55.528480699,13.46598,-3.64786,13.9513260997,42.02,5.82,42.4211362413,131.15
2019-04-12 18:30:00,54.95472,-17.8002,57.7656331249,12.744720000000001,-3.5402,13.2272787798,42.21,-14.26,44.5536945718,130.96,55.53472,1.4298,55.5531228062,12.744720000000001,-3.5402,13.2272787798,42.79,4.97,43.077662425,130.98
2019-04-12 19:00:00,48.21304,-18.6327,51.6882456206,12.51304,-3.6927,13.0465398988,35.7,-14.94,38.7000465116,130.48,48.73304,0.44730000000000003,48.7350927457,12.51304,-3.6927,13.0465398988,36.22,4.14,36.4558362954,130.55
2019-04-12 19:30:00,52.83198,-19.21736,56.2185470827,14.17198,-3.77736,14.6667469362,38.66,-15.44,41.6291868765,130.66,53.38198,-0.08736000000000001,53.3820514826,14.17198,-3.77736,14.6667469362,39.21,3.69,39.3832477076,130.74
2019-04-12 20:00:00,52.88156,-19.11634,56.2307197449,6.98156,-1.60634,7.1639729361,45.9,-17.51,49.1264704615,130.95,53.54156,0.07366,53.541610669,6.98156,-1.60634,7.1639729361,46.56,1.6800000000000002,46.5902994195,131.01
2019-04-12 20:30:00,50.51134,-19.07558,53.9932701448,4.63134,-1.5055800000000001,4.8699159471,45.88,-17.57,49.1292102522,131.01,51.121340000000004,0.09442,51.1214271958,4.63134,-1.5055800000000001,4.8699159471,46.49,1.6,46.5175246547,131.07
2019-04-12 21:00:00,53.08902,-19.89712,56.6951446674,4.94902,-1.56712,5.1912102688,48.14,-18.33,51.5116346081,131.21,53.71902,-0.64712,53.722917587,4.94902,-1.56712,5.1912102688,48.77,0.92,48.7786766938,131.26
2019-04-12 21:30:00,44.04298,-20.16618,48.4402611788,4.33298,-1.27618,4.5170068709999995,39.71,-18.89,43.9740400691,132.09,44.58298,-0.67618,44.5881074399,4.33298,-1.27618,4.5170068709999995,40.25,0.6000000000000001,40.2544718013,132.13
2019-04-12 22:00:00,46.81822,-21.11062,51.3576089859,4.70822,-1.41062,4.914995865,42.11,-19.7,46.4902366094,132.09,47.43822,-1.61062,47.4655539687,4.70822,-1.41062,4.914995865,42.73,-0.2,42.7304680527,132.21
2019-04-12 22:30:00,46.33418,-21.94374,51.2677672759,4.61418,-1.42374,4.8288396805,41.72,-20.52,46.4933199503,132.74,46.92418,-2.27374,46.9792354372,4.61418,-1.42374,4.8288396805,42.31,-0.85,42.3185373093,132.83
2019-04-12 23:00:00,44.1685,-21.37496,49.0687813915,5.3585,-1.57496,5.585160808,38.81,-19.8,43.5689809383,133.22,44.7285,-1.57496,44.7562198052,5.3585,-1.57496,5.585160808,39.37,0.0,39.37,133.31
2019-04-12 23:30:00,42.00706,-22.29858,47.558592913,5.90706,-1.74858,6.1604293568,36.1,-20.55,41.5392886314,133.79,42.56706,-2.31858,42.6301584592,5.90706,-1.74858,6.1604293568,36.66,-0.5700000000000001,36.6644309924,133.86
2019-04-13 00:00:00,39.76432,-23.86344,46.375261872,5.8943200000000004,-1.7834400000000001,6.1582194258,33.87,-22.08,40.4314642327,133.95,40.29432,-3.83344,40.4762583065,5.8943200000000004,-1.7834400000000001,6.1582194258,34.4,-2.05,34.4610287136,134.08
2019-04-13 00:30:00,36.586,-23.67298,43.5768904132,4.106,-1.23298,4.287129072,32.48,-22.44,39.4778925476,134.25,37.116,-3.59298,37.2895020251,4.106,-1.23298,4.287129072,33.01,-2.36,33.0942547884,134.31
2019-04-13 01:00:00,35.002,-23.95648,42.4152441699,3.902,-1.19648,4.0813194423,31.1,-22.76,38.5386507288,134.19,35.522,-3.89648,35.7350673763,3.902,-1.19648,4.0813194423,31.62,-2.7,31.735065779,134.31
2019-04-13 01:30:00,34.331,-24.30084,42.0612456509,3.251,-0.8708400000000001,3.3656148481,31.08,-23.43,38.9221183904,134.6,34.841,-4.16084,35.0885717935,3.251,-0.8708400000000001,3.3656148481,31.59,-3.29,31.7608595602,134.62
2019-04-13 02:00:00,33.84,-24.29884,41.6602835486,3.2,-0.81884,3.3031044406,30.64,-23.48,38.6020724832,134.07,34.36,-4.30884,34.6291163928,3.2,-0.81884,3.3031044406,31.16,-3.49,31.3548353528,134.1
2019-04-13 02:30:00,33.6925,-24.20198,41.4839775356,3.2025,-0.7819800000000001,3.2965889902,30.49,-23.42,38.4465408067,133.84,34.2225,-4.26198,34.4868667723,3.2025,-0.7819800000000001,3.2965889902,31.02,-3.48,31.2145927412,133.91
2019-04-13 03:00:00,33.082,-24.59398,41.2223552971,2.722,-0.6139800000000001,2.7903862529,30.36,-23.98,38.6881118692,134.47,33.592,-4.49398,33.8912720363,2.722,-0.6139800000000001,2.7903862529,30.87,-3.88,31.1128799696,134.49
2019-04-13 03:30:00,32.842,-24.41848,40.9250428162,2.7119999999999997,-0.58848,2.7751130987,30.13,-23.83,38.4146560573,134.26,33.352,-4.35848,33.6355801483,2.7119999999999997,-0.58848,2.7751130987,30.64,-3.77,30.871062502,134.32
2019-04-13 04:00:00,32.251,-24.63348,40.5824511077,2.6109999999999998,-0.5334800000000001,2.6649431346,29.64,-24.1,38.2013036427,134.64,32.761,-4.45348,33.0623139709,2.6109999999999998,-0.5334800000000001,2.6649431346,30.15,-3.92,30.4037645695,134.68
2019-04-13 04:30:00,32.2005,-24.64148,40.5471914791,2.8305,-0.6514800000000001,2.9045062301,29.37,-23.99,37.9225131024,134.68,32.7005,-4.48148,33.0061564445,2.8305,-0.6514800000000001,2.9045062301,29.87,-3.83,30.1145446587,134.68
2019-04-13 05:00:00,32.0545,-25.02334,40.6652002947,3.3245,-0.8533400000000001,3.4322717558,28.73,-24.17,37.5446640683,134.95,32.5645,-4.79334,32.9153880215,3.3245,-0.8533400000000001,3.4322717558,29.24,-3.94,29.5042573199,134.93
2019-04-13 05:30:00,32.603,-24.87498,41.0087824618,3.903,-1.08498,4.0509987164,28.7,-23.79,37.2780645957,134.63,33.093,-4.73498,33.4300266916,3.903,-1.08498,4.0509987164,29.19,-3.65,29.4173180287,134.64
2019-04-13 06:00:00,33.175,-24.57898,41.2880961397,3.345,-0.8889800000000001,3.4611140461,29.83,-23.69,38.0925845802,134.57,33.695,-4.43898,33.9861378865,3.345,-0.8889800000000001,3.4611140461,30.35,-3.55,30.5569141112,134.57
2019-04-13 06:30:00,34.8985,-23.70944,42.1905540064,3.3585000000000003,-0.8294400000000001,3.4594064467,31.54,-22.88,38.9649329526,133.88,35.4185,-3.73944,35.6153555895,3.3585000000000003,-0.8294400000000001,3.4594064467,32.06,-2.91,32.1917955386,133.93
2019-04-13 07:00:00,35.6975,-23.52334,42.7511290027,4.0775,-1.08334,4.2189609865,31.62,-22.44,38.7734187298,134.26,36.2275,-3.44334,36.3907728223,4.0775,-1.08334,4.2189609865,32.15,-2.36,32.2365026019,134.27
2019-04-13 07:30:00,38.39096,-22.80402,44.6529857667,4.32096,-1.08402,4.454861915,34.07,-21.72,40.404496037,133.82,38.94096,-2.83402,39.0439500446,4.32096,-1.08402,4.454861915,34.62,-1.75,34.6642019957,133.86
2019-04-13 08:00:00,33.44516,-21.82846,39.9382071881,5.57516,-1.2884600000000002,5.7221095933,27.87,-20.54,34.6212145945,134.32,33.90516,-1.72846,33.9491892186,5.57516,-1.2884600000000002,5.7221095933,28.33,-0.44,28.3334166665,134.25
2019-04-13 08:30:00,38.34056,-21.23002,43.8259317107,6.4005600000000005,-1.47002,6.5672008584,31.94,-19.76,37.5582374453,134.01,38.87056,-1.21002,38.8893890813,6.4005600000000005,-1.47002,6.5672008584,32.47,0.26,32.4710409442,133.97
2019-04-13 09:00:00,43.2933,-20.95824,48.0994558055,9.7833,-2.33824,10.0588431337,33.51,-18.62,38.3356818121,133.57,43.8333,-1.01824,43.8451251747,9.7833,-2.33824,10.0588431337,34.05,1.32,34.0755762974,133.57
2019-04-13 09:30:00,44.59212,-20.22334,48.9636665993,11.33212,-2.59334,11.6250744535,33.26,-17.63,37.6436515232,133.28,45.12212,-0.41334000000000004,45.1240131554,11.33212,-2.59334,11.6250744535,33.79,2.18,33.8602495561,133.25
2019-04-13 10:00:00,44.43936,-19.5993,48.5694273973,13.20936,-2.9093,13.5259461074,31.23,-16.69,35.4100127083,132.98,44.93936,0.17070000000000002,44.9396841967,13.20936,-2.9093,13.5259461074,31.73,3.08,31.8791358101,132.98
2019-04-13 10:30:00,43.73222,-19.35748,47.8248794884,13.66222,-2.81748,13.9497114264,30.07,-16.54,34.3187485203,132.86,44.22222,0.39252000000000004,44.2239619853,13.66222,-2.81748,13.9497114264,30.56,3.21,30.728125553,132.86
2019-04-13 11:00:00,42.459,-19.5207,46.7314070994,15.349,-3.1907,15.6771288025,27.11,-16.33,31.6483964839,132.86,42.919,0.2293,42.9196125273,15.349,-3.1907,15.6771288025,27.57,3.42,27.781312064,132.86
2019-04-13 11:30:00,37.81032,-19.04928,42.3378715457,16.48032,-3.65928,16.8816846737,21.33,-15.39,26.3024903764,132.69,38.21032,0.6507200000000001,38.2158604642,16.48032,-3.65928,16.8816846737,21.73,4.31,22.1533067509,132.66
2019-04-13 12:00:00,40.57898,-19.2073,44.8951444048,15.10898,-2.9873000000000003,15.4014686939,25.47,-16.22,30.196180222,132.76,41.04898,0.4827,41.0518179662,15.10898,-2.9873000000000003,15.4014686939,25.94,3.47,26.1710622635,132.71
2019-04-13 12:30:00,41.1673,-19.61778,45.60267406,15.4073,-2.9677800000000003,15.6905261677,25.76,-16.65,30.6724648504,132.82,41.6273,0.11222000000000001,41.6274512626,15.4073,-2.9677800000000003,15.6905261677,26.22,3.08,26.4002803015,132.8
2019-04-13 13:00:00,40.75068,-20.07598,45.4275565425,15.72068,-3.08598,16.0207069826,25.03,-16.99,30.2516280554,133.47,41.20068,-0.15598,41.2009752582,15.72068,-3.08598,16.0207069826,25.48,2.93,25.6479102463,133.46
2019-04-13 13:30:00,39.46964,-20.79498,44.612595474,14.45964,-2.63498,14.6977654264,25.01,-18.16,30.9076964525,133.92,39.91964,-0.78498,39.9273571794,14.45964,-2.63498,14.6977654264,25.46,1.85,25.5271247891,133.88
