Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-13 14:00:00,38.653620000000004,-20.75772,43.8746541719,13.16362,-2.18772,13.3441751451,25.49,-18.57,31.5370417129,135.33,39.12362,-0.33772,39.1250775936,13.16362,-2.18772,13.3441751451,25.96,1.85,26.0258352412,135.29
2019-04-13 14:30:00,37.84528,-19.81346,42.7181274806,13.29528,-2.24346,13.4832334049,24.55,-17.57,30.1895246733,135.48,38.29528,0.6365400000000001,38.3005698841,13.29528,-2.24346,13.4832334049,25.0,2.88,25.1653412455,135.44
2019-04-13 15:00:00,37.80716,-20.11088,42.8232278284,14.84716,-2.8408800000000003,15.116506185,22.96,-17.27,28.7300278454,135.37,38.24716,0.33912000000000003,38.2486633811,14.84716,-2.8408800000000003,15.116506185,23.4,3.18,23.615088397,135.36
2019-04-13 15:30:00,37.87496,-19.8221,42.7484297187,14.04496,-2.4821,14.2625987047,23.83,-17.34,29.4710790437,134.17,38.33496,0.2879,38.336041066,14.04496,-2.4821,14.2625987047,24.29,2.77,24.4474334031,134.2
2019-04-13 16:00:00,39.0147,-20.04918,43.8647516209,13.1647,-2.33918,13.3709045753,25.85,-17.71,31.3347506772,134.91,39.4847,0.25082000000000004,39.4854966382,13.1647,-2.33918,13.3709045753,26.32,2.59,26.447126498,134.87
2019-04-13 16:30:00,40.32624,-20.16794,45.0882627341,12.70624,-2.31794,12.915935149300001,27.62,-17.85,32.8859681323,134.67,40.82624,0.09206,40.8263437939,12.70624,-2.31794,12.915935149300001,28.12,2.41,28.2230845231,134.69
2019-04-13 17:00:00,41.87262,-20.28574,46.527707369,11.24262,-2.30574,11.4766258723,30.63,-17.98,35.517281709,134.4,42.38262,-0.12574000000000002,42.3828065212,11.24262,-2.30574,11.4766258723,31.14,2.18,31.2162137358,134.42
2019-04-13 17:30:00,45.27066,-19.88772,49.4464767565,9.16066,-1.9777200000000001,9.3717163868,36.11,-17.91,40.3075700086,133.7,45.83066,0.10228000000000001,45.8307741287,9.16066,-1.9777200000000001,9.3717163868,36.67,2.08,36.7289436276,133.78
2019-04-13 18:00:00,47.39956,-19.9397,51.4228541048,7.46956,-1.9297,7.7147954402,39.93,-18.01,43.8037098885,133.56,47.98956,-0.0397,47.9895764212,7.46956,-1.9297,7.7147954402,40.52,1.8900000000000001,40.5640542846,133.58
2019-04-13 18:30:00,48.02348,-20.61938,52.2629262757,7.55348,-2.00938,7.8161798914,40.47,-18.61,44.5438323452,133.02,48.61348,-0.86938,48.6212531646,7.55348,-2.00938,7.8161798914,41.06,1.1400000000000001,41.0758225724,133.09
2019-04-13 19:00:00,47.79738,-21.48994,52.4061738354,7.3773800000000005,-2.20994,7.7012707048,40.42,-19.28,44.7827511437,133.09,48.38738,-1.72994,48.4182944316,7.3773800000000005,-2.20994,7.7012707048,41.01,0.48,41.0128089748,133.13
2019-04-13 19:30:00,48.16434,-21.33042,52.6762799086,6.24434,-1.8104200000000001,6.5014923373,41.92,-19.52,46.2419376757,132.73,48.75434,-1.67042,48.7829475515,6.24434,-1.8104200000000001,6.5014923373,42.51,0.14,42.5102305334,132.8
2019-04-13 20:00:00,46.87312,-21.71876,51.6603708317,7.71312,-1.80876,7.9223628339,39.16,-19.91,43.930783057,132.73,47.45312,-2.03876,47.4968961099,7.71312,-1.80876,7.9223628339,39.74,-0.23,39.7406655707,132.8
2019-04-13 20:30:00,41.90008,-21.29292,47.0000547461,7.94008,-1.79292,8.1399897133,33.96,-19.5,39.16033197,132.58,42.41008,-1.71292,42.4446578562,7.94008,-1.79292,8.1399897133,34.47,0.08,34.4700928342,132.63
2019-04-13 21:00:00,39.5552,-20.98406,44.776607968,6.4652,-1.9440600000000001,6.7511614054999995,33.09,-19.04,38.1768215021,132.66,40.0752,-1.33406,40.0973985581,6.4652,-1.9440600000000001,6.7511614054999995,33.61,0.61,33.6155350991,132.73
2019-04-13 21:30:00,46.046,-21.97184,51.0195635907,7.896,-2.62184,8.3199075106,38.15,-19.35,42.7766875763,132.52,46.636,-2.35184,46.6952636505,7.896,-2.62184,8.3199075106,38.74,0.27,38.7409408765,132.67
2019-04-13 22:00:00,44.511,-22.53448,49.8901985351,9.121,-3.02448,9.6093766848,35.39,-19.51,40.4115354818,132.52,45.041,-2.91448,45.1351955205,9.121,-3.02448,9.6093766848,35.92,0.11,35.9201684294,132.62
2019-04-13 22:30:00,42.933,-22.93884,48.6768206598,8.543,-2.8388400000000003,9.002325341,34.39,-20.1,39.8331783818,132.88,43.463,-3.20884,43.5812921234,8.543,-2.8388400000000003,9.002325341,34.92,-0.37,34.9219601397,132.99
2019-04-13 23:00:00,40.902,-23.44384,47.1443234965,7.482,-2.43384,7.8679032242,33.42,-21.01,39.4755177293,133.25,41.432,-3.62384,41.5901772098,7.482,-2.43384,7.8679032242,33.95,-1.19,33.9708492682,133.38
2019-04-13 23:30:00,38.815,-23.78598,45.5233683899,7.155,-2.35598,7.5329055988,31.66,-21.43,38.2308841122,133.45,39.325,-3.90598,39.5185058518,7.155,-2.35598,7.5329055988,32.17,-1.55,32.207319044,133.55
2019-04-14 00:00:00,37.1115,-24.02184,44.2076037491,7.8915,-2.63184,8.3187952274,29.22,-21.39,36.2124357093,133.64,37.6215,-4.09184,37.8433668803,7.8915,-2.63184,8.3187952274,29.73,-1.46,29.7658277224,133.71
2019-04-14 00:30:00,38.41122,-25.04144,45.8529774296,11.49122,-3.54144,12.0245554746,26.92,-21.5,34.4519433414,133.76,38.87122,-5.05144,39.1980712582,11.49122,-3.54144,12.0245554746,27.38,-1.51,27.4216064446,133.84
2019-04-14 01:00:00,37.48588,-25.3268,45.2397833507,11.77588,-3.5568,12.3013078985,25.71,-21.77,33.6888260407,134.08,37.94588,-5.2668,38.3096461901,11.77588,-3.5568,12.3013078985,26.17,-1.71,26.2258078999,134.16
2019-04-14 01:30:00,36.55376,-25.3107,44.4613191958,10.60376,-3.1407,11.0591013481,25.95,-22.17,34.1307984085,134.14,37.03376,-5.2507,37.4041338655,10.60376,-3.1407,11.0591013481,26.43,-2.11,26.5140905935,134.22
2019-04-14 02:00:00,36.54696,-25.5805,44.6098897722,11.75696,-3.4805,12.261320838,24.79,-22.1,33.2107527768,134.18,36.99696,-5.4805,37.4006808694,11.75696,-3.4805,12.261320838,25.24,-2.0,25.3191153084,134.22
2019-04-14 02:30:00,36.614,-25.57214,44.6600418739,13.064,-3.8521400000000003,13.6200983322,23.55,-21.72,32.0368678244,133.95,37.064,-5.55214,37.4775446712,13.064,-3.8521400000000003,13.6200983322,24.0,-1.7000000000000002,24.0601330005,134.03
2019-04-14 03:00:00,37.16592,-26.0951,45.4121113081,14.72592,-4.4451,15.3821856008,22.44,-21.65,31.1813421777,134.02,37.59592,-6.0751,38.0835928013,14.72592,-4.4451,15.3821856008,22.87,-1.63,22.9280134334,134.06
2019-04-14 03:30:00,36.86954,-26.03496,45.1351539491,15.14954,-4.66496,15.851511411,21.72,-21.37,30.4702362971,133.76,37.30954,-6.06496,37.7992792896,15.14954,-4.66496,15.851511411,22.16,-1.4,22.2041797867,133.84
2019-04-14 04:00:00,36.68994,-26.0501,44.9973266674,15.22994,-4.7101,15.9416471675,21.46,-21.34,30.2642891871,133.92,37.11994,-6.0401,37.6081474366,15.22994,-4.7101,15.9416471675,21.89,-1.33,21.930367074,134.0
2019-04-14 04:30:00,36.03264,-26.1151,44.5011190127,13.69264,-4.2151,14.3267392724,22.34,-21.9,31.2839511571,134.2,36.46264,-6.0551,36.9619852251,13.69264,-4.2151,14.3267392724,22.77,-1.8399999999999999,22.8442224643,134.24
2019-04-14 05:00:00,35.6376,-26.07642,44.1590105616,12.9276,-4.03642,13.5430989133,22.71,-22.04,31.6465748542,134.31,36.0876,-5.98642,36.5807613121,12.9276,-4.03642,13.5430989133,23.16,-1.9500000000000002,23.2419469925,134.36
2019-04-14 05:30:00,35.61186,-26.0575,44.1270651518,11.84186,-3.6875,12.4027135946,23.77,-22.37,32.6409221683,134.31,36.05186,-5.9975000000000005,36.5473202261,11.84186,-3.6875,12.4027135946,24.21,-2.31,24.3199547697,134.36
2019-04-14 06:00:00,36.60116,-26.1233,44.9674517427,13.09116,-4.0633,13.707256364300001,23.51,-22.06,32.239164071,134.31,37.05116,-6.0633,37.5440017078,13.09116,-4.0633,13.707256364300001,23.96,-2.0,24.0433275567,134.33
2019-04-14 06:30:00,37.22296,-25.53842,45.1415512279,12.42296,-3.78842,12.9877658301,24.8,-21.75,32.9863987122,134.19,37.69296,-5.47842,38.089005228,12.42296,-3.78842,12.9877658301,25.27,-1.69,25.3264486259,134.22
2019-04-14 07:00:00,38.6061,-25.62042,46.3339711031,13.7161,-4.02042,14.2931863553,24.89,-21.6,32.9556080205,134.69,39.0561,-5.39042,39.4263309856,13.7161,-4.02042,14.2931863553,25.34,-1.37,25.3770073098,134.69
2019-04-14 07:30:00,40.35486,-25.16028,47.5558031716,14.60486,-4.10028,15.1695165282,25.75,-21.06,33.26538892,134.47,40.82486,-5.01028,41.1311572861,14.60486,-4.10028,15.1695165282,26.22,-0.91,26.2357866282,134.47
2019-04-14 08:00:00,42.51484,-24.46126,49.0496163187,15.02484,-3.95126,15.5357095948,27.49,-20.51,34.2981078195,133.73,42.99484,-4.51126,43.2308655177,15.02484,-3.95126,15.5357095948,27.97,-0.56,27.9756054447,133.73
2019-04-14 08:30:00,44.98648,-23.83018,50.9083574831,17.31648,-4.34018,17.8521046945,27.67,-19.49,33.8450734967,133.12,45.45648,-4.07018,45.6383384801,17.31648,-4.34018,17.8521046945,28.14,0.27,28.1412952794,133.11
2019-04-14 09:00:00,47.55322,-23.4884,53.0378512661,20.69322,-4.9084,21.2673868759,26.86,-18.58,32.6600061237,133.18,48.03322,-3.6984,48.1753919146,20.69322,-4.9084,21.2673868759,27.34,1.21,27.3667626876,133.15
2019-04-14 09:30:00,51.32158,-22.58986,56.0732230973,19.37158,-4.76986,19.9501798517,31.95,-17.82,36.5835331809,133.03,51.85158,-2.82986,51.928744026,19.37158,-4.76986,19.9501798517,32.48,1.94,32.5378856105,133.04
2019-04-14 10:00:00,52.99762,-22.20954,57.4631307246,19.49762,-4.84954,20.0916705098,33.5,-17.36,37.7308839017,132.96,53.51762,-2.47954,53.5750293427,19.49762,-4.84954,20.0916705098,34.02,2.37,34.102452991,132.92
2019-04-14 10:30:00,54.51738,-22.08026,58.8190666683,22.12738,-5.52026,22.8055742338,32.39,-16.56,36.3778187911,132.56,55.02738,-2.45026,55.0819055928,22.12738,-5.52026,22.8055742338,32.9,3.07,33.0429251126,132.52
2019-04-14 11:00:00,54.6162,-22.12144,58.9261182339,25.8362,-5.84144,26.4883304818,28.78,-16.28,33.0654925867,132.8,55.1062,-2.44144,55.1602565958,25.8362,-5.84144,26.4883304818,29.27,3.4,29.466810142900002,132.73
2019-04-14 11:30:00,55.25852,-21.77946,59.3956977439,28.52852,-6.09946,29.1732731397,26.73,-15.68,30.9895998683,132.52,55.72852,-2.16946,55.7707315541,28.52852,-6.09946,29.1732731397,27.2,3.93,27.4824471254,132.46
2019-04-14 12:00:00,56.35326,-21.53566,60.3280578526,26.22326,-5.86566,26.8712733651,30.13,-15.67,33.9612396711,132.52,56.85326,-1.8856600000000001,56.8845223788,26.22326,-5.86566,26.8712733651,30.63,3.98,30.8874942331,132.52
2019-04-14 12:30:00,54.88122,-21.13318,58.8095196852,22.68122,-4.76318,23.1759708405,32.2,-16.37,36.1222493763,132.38,55.40122,-1.54318,55.42270818,22.68122,-4.76318,23.1759708405,32.72,3.22,32.8780595534,132.35
2019-04-14 13:00:00,53.8882,-20.82304,57.7714210841,17.5582,-3.53304,17.9101300632,36.33,-17.29,40.2344752669,132.67,54.4482,-1.18304,54.4610509161,17.5582,-3.53304,17.9101300632,36.89,2.35,36.9647751244,132.63
2019-04-14 13:30:00,52.77026,-21.07626,56.8234905304,17.22026,-3.34626,17.5423718594,35.55,-17.73,39.7260040779,132.87,53.32026,-1.35626,53.337506200199996,17.22026,-3.34626,17.5423718594,36.1,1.99,36.1548074258,132.84
2019-04-14 14:00:00,51.65352,-21.43486,55.9244074766,17.31352,-3.30486,17.6261190967,34.34,-18.13,38.8321065615,133.48,52.18352,-1.5548600000000001,52.2066791628,17.31352,-3.30486,17.6261190967,34.87,1.75,34.9138854899,133.46
2019-04-14 14:30:00,50.80286,-21.3892,55.1219417367,16.27286,-3.1992,16.584355677,34.53,-18.19,39.0281565027,133.69,51.34286,-1.4092,51.3621954128,16.27286,-3.1992,16.584355677,35.07,1.79,35.1156517809,133.69
2019-04-14 15:00:00,48.67946,-21.89992,53.378800304,17.70946,-3.21992,17.9998016183,30.97,-18.68,36.1674342468,134.04,49.16946,-1.8399200000000002,49.2038728384,17.70946,-3.21992,17.9998016183,31.46,1.38,31.4902524601,134.02
2019-04-14 15:30:00,42.17706,-21.57838,47.3764801739,17.71706,-3.33838,18.0288379012,24.46,-18.24,30.5121156264,134.44,42.62706,-1.44838,42.6516593917,17.71706,-3.33838,18.0288379012,24.91,1.8900000000000001,24.9815972268,134.4
2019-04-14 16:00:00,41.93362,-21.68862,47.2104302438,16.16362,-3.34862,16.5068430479,25.77,-18.34,31.6298672144,134.47,42.40362,-1.53862,42.4315253156,16.16362,-3.34862,16.5068430479,26.24,1.81,26.3023516059,134.4
2019-04-14 16:30:00,42.8091,-21.69818,47.9940627382,14.0191,-3.09818,14.3573634112,28.79,-18.6,34.2757071408,134.23,43.3091,-1.5981800000000002,43.3385777584,14.0191,-3.09818,14.3573634112,29.29,1.5,29.3283838627,134.2
2019-04-14 17:00:00,45.7651,-21.71802,50.6568531467,16.2051,-3.80802,16.646509614,29.56,-17.91,34.5624319168,133.31,46.2751,-1.88802,46.3135995095,16.2051,-3.80802,16.646509614,30.07,1.92,30.1312346246,133.29
2019-04-14 17:30:00,51.97426,-21.99356,56.4361620242,14.35426,-3.5035600000000002,14.7756459358,37.62,-18.49,41.9183074563,132.88,52.55426,-2.28356,52.6038486275,14.35426,-3.5035600000000002,14.7756459358,38.2,1.22,38.2194767102,132.9
2019-04-14 18:00:00,52.45424,-21.7681,56.7917024889,14.12424,-3.3581,14.5179540979,38.33,-18.41,42.521959033,132.38,53.02424,-2.1981,53.0697811489,14.12424,-3.3581,14.5179540979,38.9,1.16,38.9172917866,132.4
2019-04-14 18:30:00,49.0067,-21.77014,53.6245805626,13.1467,-3.37014,13.5717929733,35.86,-18.4,40.3050815655,132.89,49.5567,-2.05014,49.5990885895,13.1467,-3.37014,13.5717929733,36.41,1.32,36.4339196354,132.89
2019-04-14 19:00:00,52.37988,-21.54658,56.6383874992,11.47988,-2.87658,11.8347943502,40.9,-18.67,44.9597475527,132.53,52.96988,-1.9165800000000002,53.0045419385,11.47988,-2.87658,11.8347943502,41.49,0.96,41.5011048046,132.57
2019-04-14 19:30:00,49.5685,-21.74482,54.1283048791,13.8385,-3.85482,14.3653652749,35.73,-17.89,39.9585410144,132.53,50.1085,-2.13482,50.1539552646,13.8385,-3.85482,14.3653652749,36.27,1.72,36.3107601132,132.57
2019-04-14 20:00:00,48.22118,-21.72998,52.8911545666,11.96118,-3.42998,12.443254791,36.26,-18.3,40.6162233596,132.63,48.74118,-2.08998,48.7859676976,11.96118,-3.42998,12.443254791,36.78,1.34,36.8044019106,132.64
2019-04-14 20:30:00,42.76858,-21.46262,47.8518076198,21.53858,-4.76262,22.0588525921,21.23,-16.7,27.0111625074,131.7,43.17858,-2.07262,43.2282954149,21.53858,-4.76262,22.0588525921,21.64,2.69,21.8065517678,131.69
2019-04-14 21:00:00,48.55492,-21.8063,53.2268257169,22.33492,-4.9663,22.8804018124,26.22,-16.84,31.1620602656,131.56,49.02492,-2.4463,49.0859161542,22.33492,-4.9663,22.8804018124,26.69,2.52,26.8087019455,131.59
2019-04-14 21:30:00,52.21406,-22.2307,56.749555806000004,14.32406,-3.9807,14.8668983777,37.89,-18.25,42.0560887387,131.8,52.81406,-2.8207,52.8893305136,14.32406,-3.9807,14.8668983777,38.49,1.16,38.5074758975,131.85
2019-04-14 22:00:00,44.23112,-22.19724,49.4884778516,13.27112,-3.9272400000000003,13.8400086731,30.96,-18.27,35.9487760571,132.29,44.72112,-2.66724,44.8005886487,13.27112,-3.9272400000000003,13.8400086731,31.45,1.26,31.4752299436,132.29
2019-04-14 22:30:00,48.81588,-23.04578,53.9823870904,14.51588,-4.29578,15.138180141,34.3,-18.75,39.090312099,132.13,49.33588,-3.52578,49.4617041759,14.51588,-4.29578,15.138180141,34.82,0.77,34.8285127446,132.2
2019-04-14 23:00:00,45.48372,-23.53368,51.2113549848,14.89372,-4.45368,15.5453581812,30.59,-19.08,36.0526628698,132.41,45.98372,-3.98368,46.1559553187,14.89372,-4.45368,15.5453581812,31.09,0.47000000000000003,31.0935523863,132.48
2019-04-14 23:30:00,43.0368,-23.8321,49.1948690887,15.386800000000001,-4.5821000000000005,16.054571145,27.65,-19.25,33.6910225431,132.77,43.5068,-4.1921,43.7082983957,15.386800000000001,-4.5821000000000005,16.054571145,28.12,0.39,28.1227043508,132.82
2019-04-15 00:00:00,41.6124,-24.73696,48.4098029721,17.2024,-5.16696,17.961626914100002,24.41,-19.57,31.2863069089,133.65,42.0524,-4.84696,42.3308087213,17.2024,-5.16696,17.961626914100002,24.85,0.32,24.8520602768,133.66
2019-04-15 00:30:00,40.39098,-24.82978,47.4125430684,18.35098,-5.43978,19.1402631489,22.04,-19.39,29.3553010545,133.32,40.81098,-5.01978,41.1185393686,18.35098,-5.43978,19.1402631489,22.46,0.42,22.4639266381,133.37
2019-04-15 01:00:00,38.79424,-24.9936,46.1483813165,16.33424,-4.8536,17.0400947573,22.46,-20.14,30.1673863634,133.52,39.22424,-5.0936,39.5535809319,16.33424,-4.8536,17.0400947573,22.89,-0.24,22.8912581568,133.54
2019-04-15 01:30:00,38.63134,-25.23278,46.1418857084,16.97134,-5.07278,17.7132571348,21.66,-20.16,29.5902213577,133.2,39.06134,-5.44278,39.4387136799,16.97134,-5.07278,17.7132571348,22.09,-0.37,22.0930984699,133.21
2019-04-15 02:00:00,38.71022,-25.08128,46.1253914768,16.31022,-4.85128,17.0164095533,22.4,-20.23,30.1829902429,132.89,39.14022,-5.35128,39.5043417777,16.31022,-4.85128,17.0164095533,22.83,-0.5,22.8354745955,132.95
2019-04-15 02:30:00,38.56988,-25.14658,46.043307102200004,15.57988,-4.64658,16.2580246805,22.99,-20.5,30.8024365919,132.95,38.99988,-5.45658,39.379752479,15.57988,-4.64658,16.2580246805,23.42,-0.81,23.4340030725,132.98
2019-04-15 03:00:00,37.94042,-25.33454,45.6214246466,14.79042,-4.41454,15.4351769406,23.15,-20.92,31.2020656367,133.53,38.38042,-5.49454,38.7717243515,14.79042,-4.41454,15.4351769406,23.59,-1.08,23.614709399,133.55
2019-04-15 03:30:00,37.69364,-25.60928,45.5702284235,15.98364,-4.80928,16.6914924967,21.71,-20.8,30.0659957427,133.53,38.11364,-5.74928,38.544828117,15.98364,-4.80928,16.6914924967,22.13,-0.9400000000000001,22.1499548532,133.55
2019-04-15 04:00:00,37.8006,-25.56712,45.6351069403,16.8006,-5.06712,17.5481014772,21.0,-20.5,29.3470611817,133.53,38.2206,-5.68712,38.6413974677,16.8006,-5.06712,17.5481014772,21.42,-0.62,21.4289710439,133.55
2019-04-15 04:30:00,38.11302,-25.75238,45.9976887374,17.33302,-5.24238,18.1084546658,20.78,-20.51,29.1970632085,133.49,38.53302,-5.91238,38.9839693667,17.33302,-5.24238,18.1084546658,21.2,-0.67,21.2105846218,133.49
2019-04-15 05:00:00,38.81888,-25.72592,46.5696081613,18.16888,-5.45592,18.9703785809,20.65,-20.27,28.9360570915,133.71,39.22888,-5.78592,39.6532709408,18.16888,-5.45592,18.9703785809,21.06,-0.33,21.0625853114,133.72
2019-04-15 05:30:00,39.90498,-25.1621,47.1756155785,18.50498,-5.5321,19.3142024223,21.4,-19.63,29.0395747214,132.78,40.32498,-5.5321,40.702679794,18.50498,-5.5321,19.3142024223,21.82,0.0,21.82,132.76
2019-04-15 06:00:00,40.64754,-24.83014,47.6314849703,16.23754,-4.93014,16.969501633,24.41,-19.9,31.4937787507,133.67,41.10754,-4.92014,41.4009374588,16.23754,-4.93014,16.969501633,24.87,0.01,24.8700020105,133.64
2019-04-15 06:30:00,45.73426,-23.26352,51.310953027,17.16426,-5.32352,17.9708565889,28.57,-17.94,33.7355672844,133.12,46.22426,-3.48352,46.3553354441,17.16426,-5.32352,17.9708565889,29.06,1.8399999999999999,29.1181936253,133.08
2019-04-15 07:00:00,48.28208,-22.19854,53.1407040531,16.12208,-5.00854,16.882148455,32.16,-17.19,36.4658977676,133.68,48.82208,-2.24854,48.8738317268,16.12208,-5.00854,16.882148455,32.7,2.76,32.8162703548,133.63
2019-04-15 07:30:00,52.01094,-21.08276,56.1214811717,16.51094,-4.92276,17.2291818059,35.5,-16.16,39.0050714651,132.76,52.55094,-1.37276,52.5688668786,16.51094,-4.92276,17.2291818059,36.04,3.55,36.2144183993,132.73
2019-04-15 08:00:00,52.17204,-19.66204,55.7540812383,25.78204,-7.78204,26.9309066525,26.39,-11.88,28.9407411792,131.79,52.62204,-0.21204,52.6224672048,25.78204,-7.78204,26.9309066525,26.84,7.57,27.8871027538,131.7
2019-04-15 08:30:00,55.73968,-17.04964,58.2889539332,27.59968,-8.25964,28.8090955955,28.14,-8.79,29.4809039889,130.97,56.22968,2.21036,56.2731072914,27.59968,-8.25964,28.8090955955,28.63,10.47,30.4843861673,130.92
2019-04-15 09:00:00,62.52858,-16.0168,64.5473562515,22.75858,-6.2168,23.5924048341,39.77,-9.8,40.9596496567,131.36,63.11858,3.3032,63.204954485,22.75858,-6.2168,23.5924048341,40.36,9.52,41.4675776963,131.3
2019-04-15 09:30:00,64.64508000000001,-15.84678,66.5590475035,25.11508,-6.54678,25.9543362808,39.53,-9.3,40.609246484,131.3,65.22508,3.44322,65.3159002462,25.11508,-6.54678,25.9543362808,40.11,9.99,41.3353625846,131.23
2019-04-15 10:00:00,64.57992,-15.71652,66.4648408417,26.31992,-6.41652,27.0907718184,38.26,-9.3,39.374072687500004,131.64,65.13992,3.6834800000000003,65.2439821173,26.31992,-6.41652,27.0907718184,38.82,10.1,40.1123721562,131.57
2019-04-15 10:30:00,64.46932,-16.148,66.460899221,26.99932,-7.068,27.9091365768,37.47,-9.08,38.5544718548,131.96,65.01932,3.352,65.1056670134,26.99932,-7.068,27.9091365768,38.02,10.42,39.4220344478,131.89
2019-04-15 11:00:00,64.82818,-16.1262,66.8037966627,29.30818,-7.2162,30.1834881575,35.52,-8.91,36.6204655896,131.73,65.36818,3.3038,65.4516161065,29.30818,-7.2162,30.1834881575,36.06,10.52,37.5632000767,131.63
2019-04-15 11:30:00,63.98178,-16.37088,66.0429699812,30.08178,-7.04088,30.8947807751,33.9,-9.33,35.1604735463,132.24,64.49178,3.18912,64.5705828837,30.08178,-7.04088,30.8947807751,34.41,10.23,35.8984818621,132.09
2019-04-15 12:00:00,64.52334,-15.97336,66.4711187994,31.52334,-7.31336,32.3605654964,33.0,-8.66,34.1173797353,131.98,65.05334,3.5366400000000002,65.1494042002,31.52334,-7.31336,32.3605654964,33.53,10.85,35.2417848583,131.88
2019-04-15 12:30:00,64.62902,-16.02016,66.5849513973,31.53902,-7.37016,32.388717804,33.09,-8.65,34.2019093034,131.77,65.14902,3.44984,65.240295853,31.53902,-7.37016,32.388717804,33.61,10.82,35.3087028932,131.73
2019-04-15 13:00:00,64.67574,-16.007,66.6271370655,31.18574,-7.397,32.0509904425,33.49,-8.61,34.5790717053,132.23,65.19574,3.583,65.2941222711,31.18574,-7.397,32.0509904425,34.01,10.98,35.7385016474,132.16
2019-04-15 13:30:00,64.11094,-16.48832,66.1972606994,29.62094,-7.07832,30.4549290018,34.49,-9.41,35.750639155100004,133.31,64.65094,3.39168,64.7398450423,29.62094,-7.07832,30.4549290018,35.03,10.47,36.5612062164,133.23
2019-04-15 14:00:00,62.61434,-16.3474,64.7131598703,28.75434,-6.9574,29.5840748308,33.86,-9.39,35.1378954976,133.35,63.13434,3.5326,63.2330937879,28.75434,-6.9574,29.5840748308,34.38,10.49,35.9447423137,133.28
2019-04-15 14:30:00,62.23842,-16.03408,64.2706203918,30.16842,-6.9840800000000005,30.966287132,32.07,-9.05,33.3224758984,132.52,62.74842,3.62592,62.85309466,30.16842,-6.9840800000000005,30.966287132,32.58,10.61,34.2640992877,132.48
2019-04-15 15:00:00,62.51722,-16.5186,64.6627167886,28.05722,-6.9086,28.89526515,34.46,-9.61,35.7749032144,132.84,63.04722,3.2214,63.1294651307,28.05722,-6.9086,28.89526515,34.99,10.13,36.4268719492,132.78
2019-04-15 15:30:00,62.79258,-16.4368,64.908215946,29.00258,-7.0568,29.8487532888,33.79,-9.38,35.067770103,132.4,63.33258,3.2032,63.4135330958,29.00258,-7.0568,29.8487532888,34.33,10.26,35.83038515,132.38
2019-04-15 16:00:00,62.75,-16.41564,64.8616661566,25.34,-6.74564,26.2224952857,37.41,-9.67,38.639578155,131.86,63.32,3.08436,63.3950761228,25.34,-6.74564,26.2224952857,37.98,9.83,39.2314835305,131.86
2019-04-15 16:30:00,63.09648,-17.07,65.3647511155,24.70648,-6.79,25.6225341056,38.39,-10.28,39.7425527615,132.19,63.66648,2.45,63.7136027516,24.70648,-6.79,25.6225341056,38.96,9.24,40.0407192743,132.14
2019-04-15 17:00:00,63.9242,-17.34268,66.2349748639,24.5142,-6.81268,25.4432429227,39.41,-10.53,40.7925115677,132.34,64.4842,2.25732,64.5236975322,24.5142,-6.81268,25.4432429227,39.97,9.07,40.9861659588,132.29
2019-04-15 17:30:00,64.457,-17.83676,66.8794053225,31.167,-8.88676,32.409202278,33.29,-8.95,34.4721133672,131.49,64.967,1.56324,64.98580466760001,31.167,-8.88676,32.409202278,33.8,10.45,35.3785598916,131.48
2019-04-15 18:00:00,62.82434,-18.47136,65.483500492,32.00434,-8.89136,33.216472743,30.82,-9.58,32.274584428,131.81,63.32434,1.05864,63.3331884172,32.00434,-8.89136,33.216472743,31.32,9.95,32.8625151198,131.85
2019-04-15 18:30:00,60.90852,-18.48586,63.6519821257,32.00852,-7.99586,32.9921070823,28.9,-10.49,30.7449199056,131.67,61.39852,0.9941400000000001,61.4065678289,32.00852,-7.99586,32.9921070823,29.39,8.99,30.7342187147,131.7
2019-04-15 19:00:00,59.82162,-18.33502,62.5683560422,29.97162,-7.2350200000000005,30.8325075176,29.85,-11.1,31.8470171288,131.59,60.31162,1.13498,60.3222984196,29.97162,-7.2350200000000005,30.8325075176,30.34,8.37,31.4733617524,131.63
2019-04-15 19:30:00,53.97934,-17.7343,56.8179068897,27.13934,-6.7043,27.9551679323,26.84,-11.03,29.0180374939,131.25,54.43934,1.6057000000000001,54.4630150848,27.13934,-6.7043,27.9551679323,27.3,8.31,28.5367499901,131.26
2019-04-15 20:00:00,57.6478,-18.11108,60.4258228211,25.9278,-6.20108,26.6590361042,31.72,-11.91,33.8822446128,131.57,58.1878,1.31892,58.2027458013,25.9278,-6.20108,26.6590361042,32.26,7.52,33.1248849055,131.58
2019-04-15 20:30:00,57.8053,-18.03122,60.5522716566,23.8953,-5.48122,24.5158955533,33.91,-12.55,36.1578566843,131.67,58.3353,1.3887800000000001,58.3518289,23.8953,-5.48122,24.5158955533,34.44,6.87,35.1185207547,131.66
2019-04-15 21:00:00,56.96764,-18.57632,59.9198771019,21.437640000000002,-4.82632,21.9742070053,35.53,-13.75,38.0978135856,132.2,57.52764,0.9736800000000001,57.5358793859,21.437640000000002,-4.82632,21.9742070053,36.09,5.8,36.553086053,132.2
2019-04-15 21:30:00,56.0569,-18.41362,59.0037069947,18.1169,-5.36362,18.8941918354,37.94,-13.05,40.1216412924,131.78,56.6269,1.04638,56.6365669397,18.1169,-5.36362,18.8941918354,38.51,6.41,39.0398283808,131.81
2019-04-15 22:00:00,52.47166,-18.76776,55.7270483569,10.47166,-3.12776,10.9287943422,42.0,-15.64,44.8175144335,131.09,53.08166,0.47224000000000005,53.0837605956,10.47166,-3.12776,10.9287943422,42.61,3.6,42.7618065568,131.14
2019-04-15 22:30:00,49.05338,-19.15096,52.6592191202,8.71338,-2.60096,9.0932933498,40.34,-16.55,43.6029597619,130.94,49.63338,0.04904000000000001,49.6334042269,8.71338,-2.60096,9.0932933498,40.92,2.65,41.005717894,131.03
2019-04-15 23:00:00,45.65582,-20.21676,49.9316661526,7.80582,-2.29676,8.1367027947,37.85,-17.92,41.8777852805,132.4,46.21582,-0.6267600000000001,46.2200697357,7.80582,-2.29676,8.1367027947,38.41,1.67,38.446287207,132.45
2019-04-15 23:30:00,42.60838,-21.94068,47.92564538,6.29838,-1.81068,6.5534840113,36.31,-20.13,41.5166593068,133.66,43.17838,-2.02068,43.2256364567,6.29838,-1.81068,6.5534840113,36.88,-0.21,36.8805978802,133.72
2019-04-16 00:00:00,39.88254,-23.1115,46.0951020077,4.87254,-1.2915,5.0407954037,35.01,-21.82,41.2530301917,134.37,40.43254,-2.9815,40.5423190395,4.87254,-1.2915,5.0407954037,35.56,-1.69,35.6001362357,134.45
2019-04-16 00:30:00,37.2685,-22.99384,43.7910695256,3.1585,-0.7938400000000001,3.2567321345,34.11,-22.2,40.6980601503,133.95,37.8085,-3.01384,37.9284313385,3.1585,-0.7938400000000001,3.2567321345,34.65,-2.22,34.7210440511,134.03
2019-04-16 01:00:00,35.865,-23.00462,42.6088109004,3.175,-0.8046200000000001,3.2753684288000002,32.69,-22.2,39.5155172053,133.22,36.385,-3.23462,36.5284956102,3.175,-0.8046200000000001,3.2753684288000002,33.21,-2.43,33.2987837616,133.33
2019-04-16 01:30:00,35.1435,-23.21298,42.1177876049,2.2635,-0.34298,2.289337793,32.88,-22.87,40.0516079577,133.18,35.6735,-3.44298,35.8392621789,2.2635,-0.34298,2.289337793,33.41,-3.1,33.5535109936,133.28
2019-04-16 02:00:00,34.9495,-23.01948,41.8493011856,2.1095,-0.28948,2.1292695744,32.84,-22.73,39.9389346378,132.57,35.4695,-3.41948,35.6339483319,2.1095,-0.28948,2.1292695744,33.36,-3.13,33.506514292,132.69
2019-04-16 02:30:00,35.109,-23.08598,42.0190951064,2.039,-0.21598,2.0504068768,33.07,-22.87,40.2077330871,133.26,35.659,-3.27598,35.8091653904,2.039,-0.21598,2.0504068768,33.62,-3.06,33.7589691786,133.41
2019-04-16 03:00:00,34.9485,-23.28048,41.9925993632,1.5885,-0.010480000000000001,1.5885345701,33.36,-23.27,40.6741010964,133.94,35.4885,-3.29048,35.6407195618,1.5885,-0.010480000000000001,1.5885345701,33.9,-3.2800000000000002,34.0583088247,134.09
2019-04-16 03:30:00,34.9675,-23.58034,42.1753303575,1.4475,-0.00034,1.4475000399,33.52,-23.58,40.9830062343,134.51,35.4975,-3.45034,35.6647914948,1.4475,-0.00034,1.4475000399,34.05,-3.45,34.2243334486,134.64
2019-04-16 04:00:00,34.8575,-23.68898,42.1451430142,1.4275,0.00102,1.4275003644,33.43,-23.69,40.972930088,134.82,35.4075,-3.45898,35.5760537285,1.4275,0.00102,1.4275003644,33.98,-3.46,34.1557023058,134.99
2019-04-16 04:30:00,34.5615,-25.07748,42.7010220651,1.4315,0.04252,1.4321313489,33.13,-25.12,41.5765715277,136.11,35.1015,-4.45748,35.3833920109,1.4315,0.04252,1.4321313489,33.67,-4.5,33.9693818019,136.29
2019-04-16 05:00:00,35.1715,-25.06898,43.191297393,1.4315,0.04102,1.4320875987,33.74,-25.11,42.0582893138,135.7,35.7215,-4.56898,36.0125136653,1.4315,0.04102,1.4320875987,34.29,-4.61,34.5984999675,135.88
2019-04-16 05:30:00,36.4345,-24.86084,44.1082096186,1.5245000000000002,-0.060840000000000005,1.5257135233999999,34.91,-24.8,42.8222850862,135.84,36.9945,-4.34084,37.2483009298,1.5245000000000002,-0.060840000000000005,1.5257135233999999,35.47,-4.28,35.7272906893,136.02
2019-04-16 06:00:00,38.2885,-24.50448,45.4585390474,1.5585,-0.07448,1.5602786675,36.73,-24.43,44.1125583026,135.6,38.8585,-4.01448,39.0653180189,1.5585,-0.07448,1.5602786675,37.3,-3.94,37.5075139139,135.97
2019-04-16 06:30:00,35.728,-22.63206,42.2930268938,1.458,-0.04206,1.4586065417,34.27,-22.59,41.045596597,135.33,36.268,-2.19206,36.3341843316,1.458,-0.04206,1.4586065417,34.81,-2.15,34.8763329494,135.65
2019-04-16 07:00:00,35.0604,-21.2921,41.0193267932,1.4804,-0.042100000000000005,1.4809985044,33.58,-21.25,39.7388839803,134.93,35.6004,-1.0021,35.6145010434,1.4804,-0.042100000000000005,1.4809985044,34.12,-0.96,34.1335026037,135.08
2019-04-16 07:30:00,38.63664,-19.57026,43.3103339511,1.9266400000000001,-0.050260000000000006,1.9272954515,36.71,-19.52,41.5770910478,133.62,39.18664,0.38974000000000003,39.1885780778,1.9266400000000001,-0.050260000000000006,1.9272954515,37.26,0.44,37.2625978697,133.89
2019-04-16 08:00:00,42.74772,-16.57356,45.8481238032,4.47772,-0.39356,4.4949822994,38.27,-16.18,41.5497930199,132.39,43.32772,3.10644,43.4389374855,4.47772,-0.39356,4.4949822994,38.85,3.5,39.0073390531,132.56
2019-04-16 08:30:00,46.51592,-16.36146,49.3095141608,4.68592,-0.30146,4.6956069233,41.83,-16.06,44.8070585957,132.15,47.11592,3.16854,47.2223417799,4.68592,-0.30146,4.6956069233,42.43,3.47,42.5716548891,132.28
2019-04-16 09:00:00,50.7248,-15.62482,53.0767400569,4.7248,-0.0048200000000000005,4.7248024586,46.0,-15.62,48.5796706452,131.66,51.3748,3.79518,51.5147888113,4.7248,-0.0048200000000000005,4.7248024586,46.65,3.8,46.8045136712,131.82
2019-04-16 09:30:00,49.92284,-15.03296,52.1371253525,4.83284,-0.042960000000000005,4.8330309359,45.09,-14.99,47.5163992744,131.56,50.52284,4.34704,50.7095071799,4.83284,-0.042960000000000005,4.8330309359,45.69,4.39,45.9004161201,131.73
2019-04-16 10:00:00,48.01668,-14.83874,50.2572359269,4.65668,-0.048740000000000006,4.6569350661,43.36,-14.79,45.8130298059,131.63,48.62668,4.54126,48.8382744393,4.65668,-0.048740000000000006,4.6569350661,43.97,4.59,44.2089244384,131.81
2019-04-16 10:30:00,48.06136,-14.7248,50.2664307475,4.8113600000000005,-0.1348,4.8132479772,43.25,-14.59,45.6446119493,131.63,48.67136,4.6452,48.8925267018,4.8113600000000005,-0.1348,4.8132479772,43.86,4.78,44.1197008149,131.76
2019-04-16 11:00:00,57.12128,-13.66002,58.7319059391,3.42128,-0.18002,3.4260128486,53.7,-13.48,55.3660581945,131.36,57.83128,5.62998,58.1046781356,3.42128,-0.18002,3.4260128486,54.41,5.8100000000000005,54.7193219987,131.48
2019-04-16 11:30:00,56.83674,-13.63254,58.4487909257,3.34674,-0.18254,3.351714409,53.49,-13.45,55.1550777354,131.25,57.52674,5.64746,57.8032838122,3.34674,-0.18254,3.351714409,54.18,5.83,54.4927637398,131.43
2019-04-16 12:00:00,56.34676,-13.52188,57.9465150051,3.84676,-0.18188000000000001,3.8510573655,52.5,-13.34,54.1683080777,131.31,57.02676,5.76812,57.3177334202,3.84676,-0.18188000000000001,3.8510573655,53.18,5.95,53.5118201896,131.43
2019-04-16 12:30:00,51.95616,-13.55612,53.6955393995,4.52616,-0.19612000000000002,4.5304069795,47.43,-13.36,49.2756988789,131.53,52.57616,5.7538800000000005,52.8900721818,4.52616,-0.19612000000000002,4.5304069795,48.05,5.95,48.4169908193,131.5
2019-04-16 13:00:00,54.92976,-13.55404,56.5772969837,5.66976,-0.29404,5.6773794993,49.26,-13.26,51.0134805713,131.68,55.59976,5.84596,55.9062479548,5.66976,-0.29404,5.6773794993,49.93,6.14,50.3061079791,131.7
2019-04-16 13:30:00,56.3059,-13.72988,57.9557070496,6.2259,-0.37988000000000005,6.2374786272,50.08,-13.35,51.8288423564,131.86,56.9659,5.6801200000000005,57.248384484,6.2259,-0.37988000000000005,6.2374786272,50.74,6.06,51.1005988223,131.85
2019-04-16 14:00:00,57.53558,-13.5976,59.1205352792,4.07558,-0.2876,4.0857148819,53.46,-13.31,55.0919930661,131.93,58.24558,5.8624,58.5398609778,4.07558,-0.2876,4.0857148819,54.17,6.15,54.5179915257,131.91
2019-04-16 14:30:00,57.56974,-13.4901,59.1291616859,2.68974,-0.2001,2.6971728305,54.88,-13.29,56.4662598372,131.85,58.28974,5.9399,58.5916052116,2.68974,-0.2001,2.6971728305,55.6,6.14,55.937997819,131.84
2019-04-16 15:00:00,56.75688,-13.72396,58.3925552225,2.8168800000000003,-0.20396000000000003,2.8242543469,53.94,-13.52,55.6085784749,131.85,57.44688,5.66604,57.72562716,2.8168800000000003,-0.20396000000000003,2.8242543469,54.63,5.87,54.9444610493,131.84
2019-04-16 15:30:00,55.95694,-14.1196,57.7108502651,2.26694,-0.18960000000000002,2.2748549676,53.69,-13.93,55.4676572428,131.85,56.65694,5.3304,56.9071350036,2.26694,-0.18960000000000002,2.2748549676,54.39,5.52,54.6693927166,131.84
2019-04-16 16:00:00,55.82344,-14.8421,57.7628287556,2.23344,-0.1421,2.2379559074,53.59,-14.7,55.5695789079,131.85,56.52344,4.6279,56.7125799787,2.23344,-0.1421,2.2379559074,54.29,4.77,54.4991467823,131.88
2019-04-16 16:30:00,55.79238,-15.54528,57.917574158,2.99238,-0.19528,2.998745128,52.8,-15.35,54.9860209508,132.14,56.47238,3.9647200000000002,56.6113831976,2.99238,-0.19528,2.998745128,53.48,4.16,53.6415510589,132.22
2019-04-16 17:00:00,52.42376,-15.91414,54.7860426065,4.58376,-0.0041400000000000005,4.5837618696,47.84,-15.91,50.4162047362,132.24,53.04376,3.64586,53.1689079263,4.58376,-0.0041400000000000005,4.5837618696,48.46,3.65,48.5972643263,132.26
2019-04-16 17:30:00,46.16142,-14.5155,48.389838155,4.64142,-0.0055000000000000005,4.6414232587,41.52,-14.51,43.9823885209,132.32,46.76142,5.0545,47.0338003001,4.64142,-0.0055000000000000005,4.6414232587,42.12,5.06,42.4228476178,132.3
2019-04-16 18:00:00,44.3513,-14.58368,46.6874879816,4.0713,-0.07368000000000001,4.0719666541,40.28,-14.51,42.8137653098,132.27,44.9213,5.00632,45.1994074478,4.0713,-0.07368000000000001,4.0719666541,40.85,5.08,41.1646559563,132.3
2019-04-16 18:30:00,46.52934,-14.3275,48.6852825512,3.80934,-0.0175,3.8093801970000003,42.72,-14.31,45.0530187668,132.05,47.15934,5.2025,47.4454355601,3.80934,-0.0175,3.8093801970000003,43.35,5.22,43.6631526576,132.08
2019-04-16 19:00:00,46.23622,-14.895620000000001,48.5764092443,3.64622,0.07438,3.6469785676,42.59,-14.97,45.1443130416,132.05,46.81622,4.61438,47.0430755571,3.64622,0.07438,3.6469785676,43.17,4.54,43.4080695263,132.16
2019-04-16 19:30:00,46.39378,-15.03104,48.7679709048,3.55378,0.07896,3.5546570819000003,42.84,-15.11,45.4266188484,132.05,47.02378,4.45896,47.2347140329,3.55378,0.07896,3.5546570819000003,43.47,4.38,43.6901052871,132.08
2019-04-16 20:00:00,51.16516,-16.72334,53.828837054,1.56516,0.06666000000000001,1.5665788781,49.6,-16.79,52.3647219032,132.05,51.85516,2.75666,51.9283813823,1.56516,0.06666000000000001,1.5665788781,50.29,2.69,50.3618923393,132.11
2019-04-16 20:30:00,50.732,-16.97998,53.4981826308,1.412,0.04002,1.4125670251,49.32,-17.02,52.1741583545,131.94,51.402,2.49002,51.4622755385,1.412,0.04002,1.4125670251,49.99,2.45,50.050000999,132.05
2019-04-16 21:00:00,51.858,-17.43962,54.7119046437,1.408,0.040380000000000006,1.4085789095,50.45,-17.48,53.3924423491,131.84,52.538,1.98038,52.5753112111,1.408,0.040380000000000006,1.4085789095,51.13,1.94,51.1667909879,131.93
2019-04-16 21:30:00,47.332,-18.06284,50.66146872,1.412,0.027160000000000004,1.4122611889,45.92,-18.09,49.3547819365,131.93,47.932,1.3671600000000002,47.9514937251,1.412,0.027160000000000004,1.4122611889,46.52,1.34,46.5392952246,132.0
2019-04-16 22:00:00,48.323,-18.88448,51.8819420788,1.413,0.03552,1.4134463804,46.91,-18.92,50.581760546699996,131.42,48.993,0.41552000000000006,48.9947620248,1.413,0.03552,1.4134463804,47.58,0.38,47.5815174201,131.61
2019-04-16 22:30:00,46.976,-19.76198,50.9635205762,1.4060000000000001,0.038020000000000005,1.4065139603,45.57,-19.8,49.6856609094,131.91,47.606,-0.35198,47.6073011829,1.4060000000000001,0.038020000000000005,1.4065139603,46.2,-0.39,46.2016460746,131.97
2019-04-16 23:00:00,43.862,-20.58884,48.4538479024,1.412,0.051160000000000004,1.4129265181,42.45,-20.64,47.201823058,132.5,44.462,-0.98884,44.4729945984,1.412,0.051160000000000004,1.4129265181,43.05,-1.04,43.0625603047,132.65
2019-04-16 23:30:00,41.068,-21.22612,46.2290903464,1.418,0.023880000000000002,1.4182010628000001,39.65,-21.25,44.9853865161,133.08,41.648,-1.41612,41.6720685814,1.418,0.023880000000000002,1.4182010628000001,40.23,-1.44,40.2557635625,133.25
2019-04-17 00:00:00,38.379,-23.34048,44.9191011445,1.419,0.04952,1.419863807,36.96,-23.39,43.7393838548,133.95,38.939,-3.32048,39.0803186838,1.419,0.04952,1.419863807,37.52,-3.37,37.6710406015,134.06
2019-04-17 00:30:00,37.0019,-23.54276,43.8566089892,1.4519,0.27724000000000004,1.4781324797,35.55,-23.82,42.7924631214,134.33,37.5619,-3.44276,37.7193442152,1.4519,0.27724000000000004,1.4781324797,36.11,-3.7199999999999998,36.3011087985,134.43
2019-04-17 01:00:00,36.0334,-23.83466,43.2029736578,1.4534,0.30534,1.4851276294,34.58,-24.14,42.1724554656,134.48,36.5834,-3.70466,36.770499878,1.4534,0.30534,1.4851276294,35.13,-4.01,35.3581249503,134.56
2019-04-17 01:30:00,35.5014,-24.24216,42.9887394957,1.4514,0.22784000000000001,1.4691742666,34.05,-24.47,41.9306975854,134.96,36.0514,-3.98216,36.2706636309,1.4514,0.22784000000000001,1.4691742666,34.6,-4.21,34.8551875623,135.02
2019-04-17 02:00:00,35.2854,-24.31142,42.8497910797,1.4554,0.20858000000000002,1.4702703073,33.83,-24.52,41.7815665096,135.11,35.8254,-3.97142,36.0448534742,1.4554,0.20858000000000002,1.4702703073,34.37,-4.18,34.6232479701,135.27
2019-04-17 02:30:00,34.6534,-24.45394,42.4128908834,1.4534,0.35606000000000004,1.4963790575,33.2,-24.81,41.4460625392,134.95,35.2034,-4.18394,35.4511597199,1.4534,0.35606000000000004,1.4963790575,33.75,-4.54,34.053988019,135.05
2019-04-17 03:00:00,34.57512,-24.35698,42.2930419541,1.45512,0.34302000000000005,1.4950039916,33.12,-24.7,41.3161518053,134.92,35.11512,-4.06698,35.3498511869,1.45512,0.34302000000000005,1.4950039916,33.66,-4.41,33.947661186,135.05
2019-04-17 03:30:00,34.5237,-24.49828,42.332630259,1.4537,0.31172000000000005,1.4867457915,33.07,-24.81,41.3420004354,135.19,35.0637,-4.15828,35.3094088063,1.4537,0.31172000000000005,1.4867457915,33.61,-4.47,33.9059434318,135.31
2019-04-17 04:00:00,34.32598,-24.74076,42.3128598459,1.45598,0.32924000000000003,1.49274135,32.87,-25.07,41.3393492934,135.22,34.73598,-4.29076,34.9999846848,1.45598,0.32924000000000003,1.49274135,33.28,-4.62,33.5991487987,135.31
2019-04-17 04:30:00,34.52798,-24.74662,42.48030843,1.45798,0.25338,1.4798334720000001,33.07,-25.0,41.4563010892,135.35,35.07798,-4.36662,35.3487206431,1.45798,0.25338,1.4798334720000001,33.62,-4.62,33.935951438000004,135.46
2019-04-17 05:00:00,34.6939,-24.5459,42.499034154,1.4639,0.2541,1.4857893592,33.23,-24.8,41.4641158111,135.09,35.2239,-4.2159,35.4753004782,1.4639,0.2541,1.4857893592,33.76,-4.47,34.0546399188,135.21
2019-04-17 05:30:00,35.59794,-24.4272,43.1729247571,1.54794,0.1628,1.55647746,34.05,-24.59,42.0008404678,134.75,36.15794,-4.2172,36.4030410939,1.54794,0.1628,1.55647746,34.61,-4.38,34.8860502207,134.83
2019-04-17 06:00:00,37.3046,-24.11284,44.4191651658,1.7246000000000001,-0.07284,1.7261375453999999,35.58,-24.04,42.9401676755,134.53,37.8546,-3.95284,38.0604215061,1.7246000000000001,-0.07284,1.7261375453999999,36.13,-3.88,36.3377393353,134.61
2019-04-17 06:30:00,40.90298,-22.88062,46.8676492313,2.06298,-0.27062,2.0806541435,38.84,-22.61,44.9417144755,134.32,41.49298,-2.78062,41.5860461798,2.06298,-0.27062,2.0806541435,39.43,-2.51,39.5098089087,134.38
2019-04-17 07:00:00,42.67106,-21.4756,47.7705009068,2.54106,-0.4056,2.5732270175,40.13,-21.07,45.3250681191,133.55,43.28106,-1.5455999999999999,43.3086484906,2.54106,-0.4056,2.5732270175,40.74,-1.1400000000000001,40.7559468053,133.66
2019-04-17 07:30:00,39.13546,-18.37728,43.2355021899,3.63546,-0.6272800000000001,3.6891800729,35.5,-17.75,39.6902066006,132.67,39.68546,1.25272,39.7052268953,3.63546,-0.6272800000000001,3.6891800729,36.05,1.88,36.0989875204,132.71
2019-04-17 08:00:00,43.09824,-16.51944,46.1557167533,11.45824,-3.05944,11.8596558555,31.64,-13.46,34.3840253606,132.84,43.60824,3.24056,43.7284784209,11.45824,-3.05944,11.8596558555,32.15,6.3,32.7614483807,132.89
2019-04-17 08:30:00,46.49284,-17.12824,49.5475607549,13.44284,-3.83824,13.9800584249,33.05,-13.29,35.6219960137,132.63,47.01284,2.56176,47.0825842447,13.44284,-3.83824,13.9800584249,33.57,6.4,34.1746236263,132.66
2019-04-17 09:00:00,48.0431,-17.15984,51.0156796136,15.0931,-4.09984,15.640024157100001,32.95,-13.06,35.4438443175,132.73,48.5631,2.54016,48.6294879105,15.0931,-4.09984,15.640024157100001,33.47,6.64,34.122287438,132.75
2019-04-17 09:30:00,49.65292,-16.60656,52.3563778308,15.77292,-4.08656,16.2937097667,33.88,-12.52,36.1193133933,132.27,50.19292,2.94344,50.279151317,15.77292,-4.08656,16.2937097667,34.42,7.03,35.1305750024,132.27
2019-04-17 10:00:00,49.16238,-16.70888,51.9242359416,18.28238,-4.16888,18.7516660305,30.88,-12.54,33.3290563923,132.7,49.67238,2.94112,49.7593762191,18.28238,-4.16888,18.7516660305,31.39,7.11,32.1851549631,132.71
2019-04-17 10:30:00,47.84888,-16.49722,50.6129784243,18.09888,-3.66722,18.4666715946,29.75,-12.83,32.3986326872,132.61,48.33888,3.17278,48.4428926942,18.09888,-3.66722,18.4666715946,30.24,6.84,31.0039223325,132.66
2019-04-17 11:00:00,54.31768,-16.5266,56.7762174519,10.43768,-1.1066,10.4961767965,43.88,-15.42,46.5105450409,132.71,54.90768,3.1534,54.9981568286,10.43768,-1.1066,10.4961767965,44.47,4.26,44.6735772017,132.76
2019-04-17 11:30:00,55.03876,-16.6675,57.5071357189,9.58876,-0.8775000000000001,9.6288277889,45.45,-15.79,48.1147233183,132.71,55.67876,2.9725,55.7580493865,9.58876,-0.8775000000000001,9.6288277889,46.09,3.85,46.2505199971,132.7
2019-04-17 12:00:00,55.04612,-16.81286,57.5564730368,9.50612,-0.8728600000000001,9.5461092616,45.54,-15.94,48.2490953283,132.98,55.68612,2.90714,55.7619531906,9.50612,-0.8728600000000001,9.5461092616,46.18,3.7800000000000002,46.3344450706,132.92
2019-04-17 12:30:00,54.9776,-16.71668,57.4628914342,8.9976,-0.9766800000000001,9.0504535567,45.98,-15.74,48.5994650176,132.56,55.6176,2.89332,55.6928068101,8.9976,-0.9766800000000001,9.0504535567,46.62,3.87,46.7803516447,132.55
2019-04-17 13:00:00,54.27676,-17.26144,56.9554561651,9.17676,-1.01144,9.2323309609,45.1,-16.25,47.9382154445,132.44,54.90676,2.28856,54.9544338573,9.17676,-1.01144,9.2323309609,45.73,3.3,45.8489138366,132.38
2019-04-17 13:30:00,54.37998,-17.10288,57.0060587051,10.68998,-1.16288,10.7530443268,43.69,-15.94,46.5069854968,131.87,55.00998,2.2671200000000002,55.0566774578,10.68998,-1.16288,10.7530443268,44.32,3.43,44.452528612,131.81
2019-04-17 14:00:00,53.48032,-17.29564,56.2075065299,11.60032,-1.21564,11.6638417647,41.88,-16.08,44.8609050288,132.45,54.09032,2.26436,54.1376952216,11.60032,-1.21564,11.6638417647,42.49,3.48,42.6322706409,132.37
2019-04-17 14:30:00,52.71866,-17.40298,55.5168517216,12.54866,-1.38298,12.6246386671,40.17,-16.02,43.2466102718,132.37,53.30866,2.13702,53.3514768819,12.54866,-1.38298,12.6246386671,40.76,3.52,40.9117098152,132.31
2019-04-17 15:00:00,52.18538,-17.47386,55.0331688079,13.43538,-1.69386,13.5417353926,38.75,-15.78,41.8398243304,131.96,52.75538,1.93614,52.7908965357,13.43538,-1.69386,13.5417353926,39.32,3.63,39.4872042566,131.88
2019-04-17 15:30:00,51.73088,-18.10616,54.8080010174,14.30088,-1.92616,14.4300125128,37.43,-16.18,40.7774116393,132.48,52.30088,1.47384,52.3216423014,14.30088,-1.92616,14.4300125128,38.0,3.4,38.1518020544,132.45
2019-04-17 16:00:00,51.74078,-18.37832,54.9078406153,13.91078,-2.07832,14.0651773622,37.83,-16.3,41.1922189254,132.79,52.32078,1.25168,52.3357499481,13.91078,-2.07832,14.0651773622,38.41,3.33,38.5540789022,132.66
2019-04-17 16:30:00,52.25524,-18.65156,55.4841490688,13.24524,-2.05156,13.4031817525,39.01,-16.6,42.3950480599,133.0,52.83524,1.08844,52.8464500936,13.24524,-2.05156,13.4031817525,39.59,3.14,39.7143261305,132.99
2019-04-17 17:00:00,53.3698,-18.75816,56.570346637,12.5998,-2.07816,12.7700316768,40.77,-16.68,44.0501452892,133.0,53.9698,0.99184,53.9789130923,12.5998,-2.07816,12.7700316768,41.37,3.07,41.4837534464,132.99
2019-04-17 17:30:00,54.6188,-19.47174,57.9858773502,18.2688,-4.14174,18.7324067772,36.35,-15.33,39.4503662847,133.33,55.1688,0.36826000000000003,55.1700290816,18.2688,-4.14174,18.7324067772,36.9,4.51,37.1745894396,133.32
2019-04-17 18:00:00,46.66008,-19.0923,50.4150670425,16.63008,-4.1023,17.1285850582,30.03,-14.99,33.5633877909,133.52,47.17008,0.8177000000000001,47.1771669401,16.63008,-4.1023,17.1285850582,30.54,4.92,30.9337679567,133.45
2019-04-17 18:30:00,46.51208,-18.74748,50.1481963013,14.22208,-3.36748,14.6153166602,32.29,-15.38,35.7657447846,133.14,47.03208,1.09252,47.0447674994,14.22208,-3.36748,14.6153166602,32.81,4.46,33.1117456501,133.14
2019-04-17 19:00:00,46.97952,-18.72756,50.574665624,12.62952,-3.15756,13.0182548978,34.35,-15.57,37.7140212653,133.11,47.51952,1.06244,47.5313955169,12.62952,-3.15756,13.0182548978,34.89,4.22,35.1442811849,133.1
2019-04-17 19:30:00,47.10366,-18.7426,50.6955603594,12.04366,-2.9426,12.3979288978,35.06,-15.8,38.455735593,132.95,47.64366,1.0274,47.6547362699,12.04366,-2.9426,12.3979288978,35.6,3.9699999999999998,35.8206769897,132.99
2019-04-17 20:00:00,49.07096,-19.0253,52.6300404276,11.47096,-2.7753,11.801915667,37.6,-16.25,40.9612316709,132.95,49.62096,0.7547,49.626698897,11.47096,-2.7753,11.801915667,38.15,3.5300000000000002,38.3129664735,133.03
2019-04-17 20:30:00,52.75382,-19.36826,56.1969306993,11.47382,-2.93826,11.8440667518,41.28,-16.43,44.4295318454,132.86,53.35382,0.38174,53.3551856338,11.47382,-2.93826,11.8440667518,41.88,3.32,42.0113889321,132.9
2019-04-17 21:00:00,53.28266,-19.4809,56.7322423449,11.85266,-3.1409,12.2617617774,41.43,-16.34,44.5358338869,131.95,53.90266,-0.020900000000000002,53.9026640518,11.85266,-3.1409,12.2617617774,42.05,3.12,42.1655890508,132.02
2019-04-17 21:30:00,44.21124,-20.33786,48.6647951986,14.28124,-2.75786,14.5450887834,29.93,-17.58,34.7111120536,132.35,44.711240000000004,-0.7578600000000001,44.7176624402,14.28124,-2.75786,14.5450887834,30.43,2.0,30.4956537887,132.39
2019-04-17 22:00:00,47.8021,-20.691580000000002,52.0882160119,6.5021,-1.61158,6.6988427737,41.3,-19.08,45.4943556939,132.23,48.3721,-1.13158,48.3853338493,6.5021,-1.61158,6.6988427737,41.87,0.48,41.8727512829,132.35
2019-04-17 22:30:00,47.90078,-21.46604,52.4907191596,5.83078,-1.76604,6.0923634732,42.07,-19.7,46.4540084385,132.32,48.52078,-1.8760400000000002,48.55703469,5.83078,-1.76604,6.0923634732,42.69,-0.11,42.6901417191,132.5
2019-04-17 23:00:00,44.9605,-22.12456,50.1093076728,5.8905,-1.7545600000000001,6.1462566692,39.07,-20.37,44.0613413323,132.21,45.5405,-2.58456,45.613781806,5.8905,-1.7545600000000001,6.1462566692,39.65,-0.8300000000000001,39.6586863121,132.33
2019-04-17 23:30:00,42.81294,-22.81002,48.5102550379,6.25294,-1.90002,6.5352379179,36.56,-20.91,42.1172375637,132.84,43.38294,-3.11002,43.4942721222,6.25294,-1.90002,6.5352379179,37.13,-1.21,37.1497106314,132.9
2019-04-18 00:00:00,39.80234,-23.63688,46.2917742759,5.61234,-1.70688,5.8661571416000005,34.19,-21.93,40.618727208,133.84,40.34234,-3.66688,40.5086460599,5.61234,-1.70688,5.8661571416000005,34.73,-1.96,34.7852626841,133.89
2019-04-18 00:30:00,39.08524,-22.6801,45.1889690286,5.96524,-1.8101,6.233823086,33.12,-20.87,39.1470471428,134.51,39.62524,-2.4901,39.7034034192,5.96524,-1.8101,6.233823086,33.66,-0.68,33.6668679862,134.55
2019-04-18 01:00:00,38.26784,-22.35442,44.3187056648,7.89784,-2.39442,8.2528252012,30.37,-19.96,36.3419660998,134.72,38.77784,-2.08442,38.8338213649,7.89784,-2.39442,8.2528252012,30.88,0.31,30.8815559841,134.79
2019-04-18 01:30:00,37.27562,-22.70864,43.6480718593,7.95562,-2.55864,8.3569449103,29.32,-20.15,35.5764655355,134.03,37.77562,-2.62864,37.8669673282,7.95562,-2.55864,8.3569449103,29.82,-0.07,29.8200821595,134.12
2019-04-18 02:00:00,37.60078,-22.69714,43.9201414022,8.37078,-2.5871399999999998,8.7614639866,29.23,-20.11,35.4796420501,133.65,38.11078,-2.6871400000000003,38.2053958701,8.37078,-2.5871399999999998,8.7614639866,29.74,-0.1,29.7401681233,133.73
