Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-18 02:30:00,37.28768,-22.76114,43.6857021677,9.03768,-2.82114,9.4677605949,28.25,-19.94,34.5784051107,133.78,37.76768,-2.78114,37.8699404843,9.03768,-2.82114,9.4677605949,28.73,0.04,28.7300278454,133.88
2019-04-18 03:00:00,37.08832,-22.7581,43.5140735399,9.01832,-2.7580999999999998,9.4306527469,28.07,-20.0,34.466286426,133.66,37.57832,-2.7781000000000002,37.6808701284,9.01832,-2.7580999999999998,9.4306527469,28.56,-0.02,28.5600070028,133.84
2019-04-18 03:30:00,36.88804,-22.74262,43.3353696131,9.20804,-2.88262,9.6487045092,27.68,-19.86,34.0676092498,134.02,37.36804,-2.73262,37.4678212004,9.20804,-2.88262,9.6487045092,28.16,0.15,28.1603995,134.07
2019-04-18 04:00:00,36.3564,-22.5693,42.7920684643,9.0064,-2.7293000000000003,9.4108617804,27.35,-19.84,33.7882834722,133.95,36.8364,-2.5093,36.9217679892,9.0064,-2.7293000000000003,9.4108617804,27.83,0.22,27.8308695516,134.07
2019-04-18 04:30:00,36.63556,-22.6545,43.0742455159,8.00556,-2.3645,8.3474457868,28.63,-20.29,35.0907537679,134.18,37.12556,-2.5045,37.2099412196,8.00556,-2.3645,8.3474457868,29.12,-0.14,29.1203365365,134.32
2019-04-18 05:00:00,36.62168,-22.46942,42.9653614108,6.90168,-1.98942,7.1826860407,29.72,-20.48,36.0930575042,134.08,37.12168,-2.37942,37.1978596906,6.90168,-1.98942,7.1826860407,30.22,-0.39,30.2225164406,134.17
2019-04-18 05:30:00,37.76876,-22.51128,43.968590598,7.38876,-2.20128,7.7096957123,30.38,-20.31,36.543679344,134.56,38.26876,-2.28128,38.3366956111,7.38876,-2.20128,7.7096957123,30.88,-0.08,30.8801036268,134.7
2019-04-18 06:00:00,39.2274,-22.36382,45.154505376,8.2674,-2.60382,8.667743729,30.96,-19.76,36.7284521863,135.15,39.7474,-2.02382,39.7988901121,8.2674,-2.60382,8.667743729,31.48,0.58,31.4853426216,135.16
2019-04-18 06:30:00,34.0629,-20.08104,39.5414886403,7.1529,-2.3510400000000002,7.5293670047,26.91,-17.73,32.2257816042,133.51,34.5429,-0.17104000000000003,34.5433234517,7.1529,-2.3510400000000002,7.5293670047,27.39,2.18,27.4766173318,133.59
2019-04-18 07:00:00,45.3952,-19.3256,49.3376428136,7.5152,-2.5056000000000003,7.9218850282,37.88,-16.82,41.4464328984,132.76,45.9352,0.3844,45.9368083611,7.5152,-2.5056000000000003,7.9218850282,38.42,2.89,38.5285413687,132.85
2019-04-18 07:30:00,49.05006,-19.97446,52.961188037,7.15006,-2.12446,7.459000489,41.9,-17.85,45.5437427096,132.08,49.67006,-0.44446,49.6720485293,7.15006,-2.12446,7.459000489,42.52,1.6800000000000002,42.5531761447,132.23
2019-04-18 08:00:00,42.62974,-19.20254,46.7550240607,17.49974,-4.21254,17.9996220327,25.13,-14.99,29.2611858953,131.73,43.09974,0.18746000000000002,43.1001476717,17.49974,-4.21254,17.9996220327,25.6,4.4,25.9753729521,131.82
2019-04-18 08:30:00,44.43688,-18.76978,48.2383762722,22.04688,-4.09978,22.4248325252,22.39,-14.67,26.7679098923,132.19,44.86688,0.77022,44.8734906129,22.04688,-4.09978,22.4248325252,22.82,4.87,23.3338659463,132.23
2019-04-18 09:00:00,45.76324,-18.5174,49.3676841472,22.55324,-3.9874,22.903012755,23.21,-14.53,27.3829326406,132.61,46.21324,1.1026,46.2263915751,22.55324,-3.9874,22.903012755,23.66,5.09,24.2013160799,132.6
2019-04-18 09:30:00,46.69944,-17.62804,49.9157839822,23.81944,-4.14804,24.1779229413,22.88,-13.48,26.5556924218,132.18,47.13944,1.89196,47.1773920025,23.81944,-4.14804,24.1779229413,23.32,6.04,24.0894997873,132.18
2019-04-18 10:00:00,48.4586,-17.1583,51.4066452207,22.7686,-4.7883,23.2666491539,25.69,-12.37,28.5130321081,131.5,48.9086,2.1317,48.9550334373,22.7686,-4.7883,23.2666491539,26.14,6.92,27.0404511797,131.46
2019-04-18 10:30:00,57.0172,-18.00704,59.7930981419,19.9772,-3.88704,20.3518451203,37.04,-14.12,39.6400807265,131.78,57.5572,1.35296,57.5730993833,19.9772,-3.88704,20.3518451203,37.58,5.24,37.943563354,131.76
2019-04-18 11:00:00,58.21046,-18.18126,60.9837344593,24.15046,-4.84126,24.6309260199,34.06,-13.34,36.5792181436,131.75,58.74046,1.1887400000000001,58.7524871286,24.15046,-4.84126,24.6309260199,34.59,6.03,35.1116647284,131.76
2019-04-18 11:30:00,59.326,-17.97014,61.9879037202,24.816,-5.39014,25.3946345754,34.51,-12.58,36.7314102642,132.04,59.856,1.48986,59.8745389863,24.816,-5.39014,25.3946345754,35.04,6.88,35.7090464728,132.02
2019-04-18 12:00:00,58.93718,-17.88702,61.5916931967,24.27718,-5.40702,24.8720190984,34.66,-12.48,36.8383767286,132.92,59.46718,1.85298,59.4960421544,24.27718,-5.40702,24.8720190984,35.19,7.26,35.9310965599,132.9
2019-04-18 12:30:00,58.08018,-18.00848,60.8079983287,23.09018,-5.21848,23.6725356889,34.99,-12.79,37.2543178706,132.86,58.63018,1.7115200000000002,58.6551558479,23.09018,-5.21848,23.6725356889,35.54,6.93,36.209342717,132.81
2019-04-18 13:00:00,56.37912,-18.22042,59.2502225899,22.16912,-4.59042,22.639386859,34.21,-13.63,36.8252766453,133.35,56.91912,1.64958,56.9430183232,22.16912,-4.59042,22.639386859,34.75,6.24,35.305808304,133.27
2019-04-18 13:30:00,54.37348,-18.11376,57.3112870964,20.20348,-3.91376,20.579069985,34.17,-14.2,37.003093114,133.05,54.90348,1.65624,54.928455713299996,20.20348,-3.91376,20.579069985,34.7,5.57,35.1442015132,132.99
2019-04-18 14:00:00,52.96406,-18.29754,56.0356281462,19.06406,-3.56754,19.3949922747,33.9,-14.73,36.9619114765,133.31,53.49406,1.51246,53.5154369368,19.06406,-3.56754,19.3949922747,34.43,5.08,34.8027484547,133.24
2019-04-18 14:30:00,51.59308,-18.12842,54.6853318138,17.21308,-3.04842,17.4809321142,34.38,-15.08,37.5418539766,133.17,52.12308,1.70158,52.1508470035,17.21308,-3.04842,17.4809321142,34.91,4.75,35.2316704117,133.18
2019-04-18 15:00:00,51.5232,-18.01586,54.5821523007,16.2032,-2.7958600000000002,16.4426434426,35.32,-15.22,38.4597295882,133.05,52.0832,1.76414,52.1130685354,16.2032,-2.7958600000000002,16.4426434426,35.88,4.5600000000000005,36.1686051708,133.04
2019-04-18 15:30:00,51.9287,-18.48842,55.1217884124,15.4587,-2.56842,15.6706153991,36.47,-15.92,39.7933072262,133.45,52.4687,1.36158,52.4863637508,15.4587,-2.56842,15.6706153991,37.01,3.93,37.2180735665,133.41
2019-04-18 16:00:00,51.2663,-18.91592,54.6447211095,14.7263,-2.23592,14.8950746872,36.54,-16.68,40.1670760698,133.82,51.8363,1.10408,51.8480567653,14.7263,-2.23592,14.8950746872,37.11,3.34,37.2600013419,133.85
2019-04-18 16:30:00,50.9799,-19.3107,54.514707543,13.2499,-2.0407,13.4061294377,37.73,-17.27,41.4946478476,134.28,51.5499,0.8193,51.5564102949,13.2499,-2.0407,13.4061294377,38.3,2.86,38.4066348435,134.29
2019-04-18 17:00:00,43.51888,-18.83234,47.4188775313,10.82888,-1.47234,10.9285144064,32.69,-17.36,37.0135880455,134.16,44.06888,1.26766,44.0871086184,10.82888,-1.47234,10.9285144064,33.24,2.74,33.352739018,134.21
2019-04-18 17:30:00,43.01112,-19.80158,47.3503855755,18.70112,-3.78158,19.0796288368,24.31,-16.02,29.1138540904,134.55,43.47112,0.42842,43.473231048,18.70112,-3.78158,19.0796288368,24.77,4.21,25.1252263671,134.57
2019-04-18 18:00:00,41.67058,-22.98984,47.5917007551,19.62058,-3.40984,19.9146721882,22.05,-19.58,29.48862323,134.87,42.12058,-2.66984,42.2051099414,19.62058,-3.40984,19.9146721882,22.5,0.74,22.5121656,134.94
2019-04-18 18:30:00,42.02312,-23.13706,47.9715140472,18.90312,-3.31706,19.1919470815,23.12,-19.82,30.4526977458,134.92,42.46312,-2.79706,42.5551419311,18.90312,-3.31706,19.1919470815,23.56,0.52,23.5657378412,134.94
2019-04-18 19:00:00,41.71928,-22.93906,47.609860296,16.93928,-3.02906,17.2079752267,24.78,-19.91,31.7876784305,135.11,42.18928,-2.59906,42.2692614059,16.93928,-3.02906,17.2079752267,25.25,0.43,25.2536611207,135.18
2019-04-18 19:30:00,41.90002,-7.73296,42.6076324895,16.00002,-3.00296,16.2793860069,25.9,-4.73,26.3283668312,134.11,41.73002,-16.17296,44.7544322315,16.00002,-3.00296,16.2793860069,25.73,-13.17,28.9047020396,134.17
2019-04-18 20:00:00,41.02628,-3.89718,41.2109653198,14.69628,-2.74718,14.9508409058,26.33,-1.15,26.355101972900002,131.68,40.60628,-24.05718,47.1976470281,14.69628,-2.74718,14.9508409058,25.91,-21.31,33.5476407516,131.72
2019-04-18 20:30:00,41.44716,-3.9538200000000003,41.6353187169,14.75716,-2.82382,15.0249036822,26.69,-1.13,26.7139102342,130.78,41.01716,-23.90382,47.4742037854,14.75716,-2.82382,15.0249036822,26.26,-21.08,33.6742334731,130.84
2019-04-18 21:00:00,42.7806,-2.06858,42.8305820597,16.2806,-3.23858,16.599588452,26.5,1.17,26.5258157273,129.44,42.3706,-21.59858,47.5580319439,16.2806,-3.23858,16.599588452,26.09,-18.36,31.9026284184,129.5
2019-04-18 21:30:00,47.17466,-2.70894,47.2523745651,15.01466,-3.30894,15.3749503687,32.16,0.6000000000000001,32.165596528,129.31,46.72466,-22.22894,51.7428219721,15.01466,-3.30894,15.3749503687,31.71,-18.92,36.925472238,129.43
2019-04-18 22:00:00,45.79426,-2.50996,45.8629932315,5.98426,-1.4799600000000002,6.1645477814,39.81,-1.03,39.8233223124,130.44,45.24426,-22.35996,50.4679192572,5.98426,-1.4799600000000002,6.1645477814,39.26,-20.88,44.4670889535,130.56
2019-04-18 22:30:00,46.4709,-3.34454,46.5910988776,4.5409,-1.25454,4.7110129931,41.93,-2.09,41.9820556905,131.06,45.9409,-23.33454,51.5273427398,4.5409,-1.25454,4.7110129931,41.4,-22.08,46.92,131.15
2019-04-18 23:00:00,43.38802,-4.1946200000000005,43.5903098918,4.91802,-1.24462,5.073066101,38.47,-2.95,38.5829418267,131.88,42.86802,-24.44462,49.3478123696,4.91802,-1.24462,5.073066101,37.95,-23.2,44.4796863748,132.02
2019-04-18 23:30:00,41.24262,-4.63156,41.5018680603,6.27262,-1.67156,6.4915232802,34.97,-2.96,35.0950495084,132.29,40.76262,-25.00156,47.8191299764,6.27262,-1.67156,6.4915232802,34.49,-23.33,41.6395124851,132.39
2019-04-19 00:00:00,39.521,-3.99592,39.722497626,6.5809999999999995,-1.76592,6.8138120349,32.94,-2.23,33.0153979228,132.85,39.041,-24.52592,46.1055358156,6.5809999999999995,-1.76592,6.8138120349,32.46,-22.76,39.6442833205,132.92
2019-04-19 00:30:00,38.39986,-3.02706,38.5189867502,6.26986,-1.5670600000000001,6.4627255445,32.13,-1.46,32.1631543851,133.18,37.91986,-23.64706,44.6889161769,6.26986,-1.5670600000000001,6.4627255445,31.65,-22.08,38.5907877608,133.27
2019-04-19 01:00:00,37.15692,-3.22124,37.2962878987,5.81692,-1.41124,5.9856625886,31.34,-1.81,31.3922235593,133.45,36.68692,-23.93124,43.8022185171,5.81692,-1.41124,5.9856625886,30.87,-22.52,38.211350408,133.51
2019-04-19 01:30:00,35.92762,-3.64658,36.1122060329,5.42762,-1.24658,5.568933521,30.5,-2.4,30.5942805112,132.92,35.46762,-24.16658,42.9182438755,5.42762,-1.24658,5.568933521,30.04,-22.92,37.7852881423,132.98
2019-04-19 02:00:00,35.04152,-3.71062,35.2374349903,5.77152,-1.44062,5.9485989186,29.27,-2.27,29.3578916137,132.02,34.59152,-23.99062,42.0965925449,5.77152,-1.44062,5.9485989186,28.82,-22.55,36.5936456232,132.13
2019-04-19 02:30:00,34.33836,-3.56346,34.522763717,4.76836,-1.08346,4.8899021116,29.57,-2.48,29.6738150564,132.21,33.88836,-23.89346,41.4646641643,4.76836,-1.08346,4.8899021116,29.12,-22.81,36.9901405783,132.24
2019-04-19 03:00:00,33.89618,-3.62632,34.0896056788,4.21618,-0.8963200000000001,4.3104017602999996,29.68,-2.73,29.805289799,132.52,33.43618,-24.01632,41.1674842483,4.21618,-0.8963200000000001,4.3104017602999996,29.22,-23.12,37.2604723534,132.56
2019-04-19 03:30:00,33.60108,-3.5808400000000002,33.7913449314,4.14108,-0.84084,4.2255834475,29.46,-2.74,29.5871458576,132.6,33.15108,-24.03084,40.9447844819,4.14108,-0.84084,4.2255834475,29.01,-23.19,37.1396849744,132.62
2019-04-19 04:00:00,33.39584,-3.62264,33.5917497293,3.80584,-0.7826400000000001,3.8854785388,29.59,-2.84,29.7259768553,132.8,32.94584,-24.13264,40.8388624557,3.80584,-0.7826400000000001,3.8854785388,29.14,-23.35,37.3411582573,132.91
2019-04-19 04:30:00,33.53684,-3.58512,33.7279220024,3.68684,-0.78512,3.7695095968,29.85,-2.8,29.9810356726,132.8,33.07684,-24.12512,40.9401851413,3.68684,-0.78512,3.7695095968,29.39,-23.34,37.530357046,132.97
2019-04-19 05:00:00,33.67394,-3.49938,33.8552786949,3.5339400000000003,-0.70938,3.6044350331,30.14,-2.79,30.2688569325,133.49,33.21394,-24.21938,41.106498001,3.5339400000000003,-0.70938,3.6044350331,29.68,-23.51,37.8632077352,133.57
2019-04-19 05:30:00,34.36884,-3.5755,34.5543248117,4.39884,-1.0755,4.52840961,29.97,-2.5,30.0740901774,134.01,33.90884,-24.4755,41.8193678861,4.39884,-1.0755,4.52840961,29.51,-23.4,37.6616529112,134.1
2019-04-19 06:00:00,34.95068,-3.41068,35.116702159,3.40068,-0.7306800000000001,3.4782923576,31.55,-2.68,31.6636210816,134.11,34.47068,-24.290680000000002,42.1694784711,3.40068,-0.7306800000000001,3.4782923576,31.07,-23.56,38.9925441591,134.17
2019-04-19 06:30:00,36.46638,-2.9405,36.5847428658,3.56638,-0.8005,3.6551151218999998,32.9,-2.14,32.9695253226,133.4,35.98638,-23.6505,43.0623466123,3.56638,-0.8005,3.6551151218999998,32.42,-22.85,39.6633193266,133.52
2019-04-19 07:00:00,38.25934,-2.72906,38.3565491894,4.29934,-0.95906,4.4050108421,33.96,-1.77,34.0060950419,132.21,37.77934,-23.09906,44.2814306874,4.29934,-0.95906,4.4050108421,33.48,-22.14,40.1383856178,132.34
2019-04-19 07:30:00,40.73302,-2.12524,40.7884243797,5.17302,-1.16524,5.3026333249,35.56,-0.96,35.57295602,133.08,40.24302,-22.75524,46.2309593906,5.17302,-1.16524,5.3026333249,35.07,-21.59,41.1829212174,133.13
2019-04-19 08:00:00,37.1748,-1.02664,37.1889734294,5.7148,-1.09664,5.8190685105,31.46,0.07,31.4600778766,132.4,36.7048,-21.45664,42.5162291735,5.7148,-1.09664,5.8190685105,30.99,-20.36,37.0797748105,132.47
2019-04-19 08:30:00,37.532,-0.56154,37.5362005426,7.852,-0.82154,7.8948611116,29.68,0.26,29.6811387922,132.21,37.102,-20.93154,42.5991522307,7.852,-0.82154,7.8948611116,29.25,-20.11,35.4961209148,132.23
2019-04-19 09:00:00,40.49682,-0.1708,40.4971801827,9.10682,-0.7508,9.1377169551,31.39,0.58,31.395357937100002,131.95,40.04682,-20.4608,44.9710143176,9.10682,-0.7508,9.1377169551,30.94,-19.71,36.6847066228,131.96
2019-04-19 09:30:00,37.5094,0.8020200000000001,37.517973352,11.3094,-0.8579800000000001,11.3418983438,26.2,1.6600000000000001,26.2525351157,131.63,37.0894,-19.40798,41.8604022919,11.3094,-0.8579800000000001,11.3418983438,25.78,-18.55,31.7602093822,131.65
2019-04-19 10:00:00,37.89298,0.9255,37.9042805436,12.25298,-1.0145,12.2949066337,25.64,1.94,25.7132883934,131.59,37.48298,-19.2745,42.1483112346,12.25298,-1.0145,12.2949066337,25.23,-18.26,31.1445099496,131.58
2019-04-19 10:30:00,43.55776,1.13462,43.5725351427,10.20776,-1.13538,10.270708445,33.35,2.27,33.4271655993,131.05,43.05776,-18.87538,47.0133030786,10.20776,-1.13538,10.270708445,32.85,-17.74,37.3340340708,131.06
2019-04-19 11:00:00,47.83678,0.05038,47.8368065292,10.77678,-1.15962,10.8389900689,37.06,1.21,37.0797478416,130.94,47.35678,-19.92962,51.3795130895,10.77678,-1.15962,10.8389900689,36.58,-18.77,41.1145874356,130.93
2019-04-19 11:30:00,47.65454,-0.20434000000000002,47.6549780972,12.86454,-1.54434,12.9569045473,34.79,1.34,34.8157967021,130.55,47.17454,-20.01434,51.244619521,12.86454,-1.54434,12.9569045473,34.31,-18.47,38.9655873817,130.49
2019-04-19 12:00:00,47.66666,-0.5964400000000001,47.6703914,13.27666,-2.34644,13.4824137835,34.39,1.75,34.4344972375,129.68,47.19666,-20.14644,51.3167005938,13.27666,-2.34644,13.4824137835,33.92,-17.8,38.3067409211,129.61
2019-04-19 12:30:00,47.5372,-0.68408,47.5421218425,14.9472,-2.39408,15.1377147181,32.59,1.71,32.6348310858,129.28,47.0772,-20.13408,51.2019915363,14.9472,-2.39408,15.1377147181,32.13,-17.74,36.7021048443,129.23
2019-04-19 13:00:00,46.26596,-0.7323400000000001,46.2717557112,14.80596,-2.13234,14.9587207139,31.46,1.4,31.4911352606,129.66,45.83596,-20.28234,50.1229343215,14.80596,-2.13234,14.9587207139,31.03,-18.15,35.9483434945,129.56
2019-04-19 13:30:00,42.85852,-1.8474,42.8983172555,15.82852,-2.1074,15.9681927641,27.03,0.26,27.0312504335,130.44,42.43852,-21.6174,47.6270927367,15.82852,-2.1074,15.9681927641,26.61,-19.51,32.9959421748,130.29
2019-04-19 14:00:00,42.6242,-1.29412,42.6438409646,15.1242,-1.79412,15.230242684,27.5,0.5,27.504545079,129.82,42.1942,-20.91412,47.093002973,15.1242,-1.79412,15.230242684,27.07,-19.12,33.1415041904,129.8
2019-04-19 14:30:00,42.41832,-1.11826,42.4330575972,15.04832,-1.84826,15.1613983474,27.37,0.73,27.3797333807,129.63,42.00832,-20.67826,46.8218900286,15.04832,-1.84826,15.1613983474,26.96,-18.83,32.8848065222,129.6
2019-04-19 15:00:00,42.13024,-1.04568,42.1432149832,14.63024,-1.7856800000000002,14.7388118761,27.5,0.74,27.5099545619,129.66,41.70024,-20.61568,46.5179135164,14.63024,-1.7856800000000002,14.7388118761,27.07,-18.83,32.9750481425,129.6
2019-04-19 15:30:00,41.96354,-1.05234,41.9767329458,13.59354,-1.49234,13.6752114575,28.37,0.44,28.3734118498,129.76,41.53354,-20.67234,46.3937558946,13.59354,-1.49234,13.6752114575,27.94,-19.18,33.889762466,129.75
2019-04-19 16:00:00,41.95324,-0.9456800000000001,41.9638970683,12.03324,-0.9756800000000001,12.0727302778,29.92,0.03,29.9200150401,129.67,41.50324,-20.52568,46.301430539,12.03324,-0.9756800000000001,12.0727302778,29.47,-19.55,35.3650024742,129.71
2019-04-19 16:30:00,42.71246,-1.01604,42.7245430231,10.68246,-0.88604,10.7191426212,32.03,-0.13,32.0302638141,129.84,42.25246,-20.62604,47.0181231243,10.68246,-0.88604,10.7191426212,31.57,-19.74,37.2334862724,129.85
2019-04-19 17:00:00,43.36716,-0.9436,43.3774243982,9.03716,-0.7036,9.0645084713,34.33,-0.24,34.3308389061,130.01,42.87716,-20.6336,47.5835717304,9.03716,-0.7036,9.0645084713,33.84,-19.93,39.272770465,130.05
2019-04-19 17:30:00,42.35748,-0.66646,42.3627227747,7.07748,-0.51646,7.0962986184,35.28,-0.15,35.2803188761,130.12,41.86748,-20.42646,46.5846127995,7.07748,-0.51646,7.0962986184,34.79,-19.91,40.0843136401,130.14
2019-04-19 18:00:00,41.93634,-0.6960000000000001,41.9421152137,6.27634,-0.706,6.3159227193,35.66,0.01,35.6600014021,129.95,41.44634,-20.356,46.1753812696,6.27634,-0.706,6.3159227193,35.17,-19.65,40.2871120831,129.97
2019-04-19 18:30:00,39.44968,-0.9318200000000001,39.4606834788,8.16968,-0.8918200000000001,8.2182123491,31.28,-0.04,31.2800255754,130.01,38.99968,-20.63182,44.1208231634,8.16968,-0.8918200000000001,8.2182123491,30.83,-19.74,36.6081480001,130.04
2019-04-19 19:00:00,35.6761,-0.7176600000000001,35.6833174899,6.4661,-0.48766000000000004,6.4844630838,29.21,-0.23,29.2109054978,130.21,35.2361,-20.47766,40.7543531698,6.4661,-0.48766000000000004,6.4844630838,28.77,-19.99,35.0330272743,130.24
2019-04-19 19:30:00,34.41022,-1.526,34.4440403618,14.38022,-2.286,14.5607871782,20.03,0.76,20.0444131867,130.13,34.03022,-21.286,40.139128905,14.38022,-2.286,14.5607871782,19.65,-19.0,27.3335416659,130.21
2019-04-19 20:00:00,38.58516,-1.7258,38.6237356798,13.965160000000001,-2.2358000000000002,14.1430016427,24.62,0.51,24.6252817243,130.09,38.15516,-21.4558,43.7740515404,13.965160000000001,-2.2358000000000002,14.1430016427,24.19,-19.22,30.8960272527,130.15
2019-04-19 20:30:00,38.15968,-1.8513600000000001,38.2045640147,14.10968,-2.36136,14.3059110424,24.05,0.51,24.0554068766,130.13,37.76968,-21.61136,43.5155099746,14.10968,-2.36136,14.3059110424,23.66,-19.25,30.5017720797,130.24
2019-04-19 21:00:00,36.4544,-1.98622,36.508469555,14.5244,-2.49622,14.73734405,21.93,0.51,21.935929431,130.28,36.0644,-21.77622,42.1289058112,14.5244,-2.49622,14.73734405,21.54,-19.28,28.9083033055,130.33
2019-04-19 21:30:00,36.20974,-1.59876,36.2450176494,5.23974,-0.44876000000000005,5.2589220193,30.97,-1.15,30.9913439528,130.28,35.72974,-21.34876,41.6219157897,5.23974,-0.44876000000000005,5.2589220193,30.49,-20.9,36.9655258315,130.37
2019-04-19 22:00:00,37.87624,-2.01838,37.9299804161,4.24624,-0.42838000000000004,4.2677937581,33.63,-1.5899999999999999,33.6675659946,129.27,37.38624,-21.51838,43.1366621236,4.24624,-0.42838000000000004,4.2677937581,33.14,-21.09,39.2816458413,129.34
2019-04-19 22:30:00,42.3416,-2.62598,42.4229520604,2.5716,-0.38598000000000005,2.6004051839,39.77,-2.24,39.8330327743,129.39,41.8316,-22.13598,47.3274166749,2.5716,-0.38598000000000005,2.6004051839,39.26,-21.75,44.8821802055,129.54
2019-04-19 23:00:00,40.13302,-2.97224,40.2429311176,2.49302,-0.35224000000000005,2.517781114,37.64,-2.62,37.7310747263,130.09,39.61302,-22.71224,45.6622075609,2.49302,-0.35224000000000005,2.517781114,37.12,-22.36,43.3343281937,130.27
2019-04-19 23:30:00,38.35364,-3.222,38.4887384211,2.32364,-0.372,2.3532290262,36.03,-2.85,36.1425427993,130.82,37.86364,-23.142,44.375752366,2.32364,-0.372,2.3532290262,35.54,-22.77,42.2085832503,130.98
2019-04-20 00:00:00,36.07222,-3.5793600000000003,36.2493706668,1.98222,-0.22936,1.9954453483,34.09,-3.35,34.2542055812,131.27,35.59222,-23.65936,42.7384070847,1.98222,-0.22936,1.9954453483,33.61,-23.43,40.9706846416,131.47
2019-04-20 00:30:00,34.51,-3.64384,34.7018395758,1.5899999999999999,-0.09384,1.5927667581,32.92,-3.55,33.1108577358,131.4,34.03,-23.75384,41.5004315007,1.5899999999999999,-0.09384,1.5927667581,32.44,-23.66,40.1515778021,131.61
2019-04-20 01:00:00,33.179,-3.88734,33.4059493695,1.619,-0.12734,1.6240001464,31.56,-3.76,31.7831905258,131.8,32.719,-24.07734,40.6232847327,1.619,-0.12734,1.6240001464,31.1,-23.95,39.2531845842,131.92
2019-04-20 01:30:00,32.555,-4.0447,32.8052987045,1.665,-0.1047,1.6682886711,30.89,-3.94,31.1402585089,131.8,32.095,-24.2147,40.2049837842,1.665,-0.1047,1.6682886711,30.43,-24.11,38.8236654632,131.89
2019-04-20 02:00:00,31.9985,-4.11798,32.2623892719,1.6985000000000001,-0.11798000000000002,1.7025925908000001,30.3,-4.0,30.5628859894,131.95,31.5285,-24.38798,39.8600035215,1.6985000000000001,-0.11798000000000002,1.7025925908000001,29.83,-24.27,38.455972228,132.18
2019-04-20 02:30:00,31.625,-4.16234,31.897738153,1.545,-0.022340000000000002,1.5451615047,30.08,-4.14,30.3635636907,131.82,31.175,-24.39234,39.5836693054,1.545,-0.022340000000000002,1.5451615047,29.63,-24.37,38.3644861819,131.98
2019-04-20 03:00:00,31.611,-2.43798,31.7048745066,1.521,-0.007980000000000001,1.5210209336,30.09,-2.43,30.1879611766,131.82,31.161,-22.67798,38.5395731409,1.521,-0.007980000000000001,1.5210209336,29.64,-22.67,37.3156602514,131.98
2019-04-20 03:30:00,31.093,-2.41248,31.1864507238,1.483,0.027520000000000003,1.4832553221,29.61,-2.44,29.7103635117,132.24,30.653,-22.78248,38.1922479562,1.483,0.027520000000000003,1.4832553221,29.17,-22.81,37.0295152547,132.4
2019-04-20 04:00:00,30.9,-2.67448,31.0155258422,1.6,0.005520000000000001,1.6000095220000001,29.3,-2.68,29.422311262,132.57,30.45,-23.13448,38.2414260308,1.6,0.005520000000000001,1.6000095220000001,28.85,-23.14,36.9835382299,132.71
2019-04-20 04:30:00,31.102,-2.63234,31.2131962137,1.6520000000000001,-0.04234,1.6525424883,29.45,-2.59,29.5636702728,132.81,30.652,-23.15234,38.4132262571,1.6520000000000001,-0.04234,1.6525424883,29.0,-23.11,37.0819646189,132.9
2019-04-20 05:00:00,30.8775,-2.71362,30.9965117353,1.5675,-0.043620000000000006,1.5681068058,29.31,-2.67,29.4313608248,132.91,30.4375,-23.28362,38.3219045267,1.5675,-0.043620000000000006,1.5681068058,28.87,-23.24,37.061766013,133.02
2019-04-20 05:30:00,31.1365,-2.6421200000000002,31.2483988445,1.5265,-0.042120000000000005,1.5270809882,29.61,-2.6,29.7239314358,132.54,30.6865,-23.11212,38.416550771,1.5265,-0.042120000000000005,1.5270809882,29.16,-23.07,37.1823950278,132.69
2019-04-20 06:00:00,31.429,-2.82778,31.5559563431,1.5390000000000001,-0.06778,1.5404918463000001,29.89,-2.76,30.0171567608,133.09,30.979,-23.39778,38.8220884282,1.5390000000000001,-0.06778,1.5404918463000001,29.44,-23.33,37.5633132192,133.14
2019-04-20 06:30:00,32.4658,-2.50378,32.5622033027,1.5558,0.026220000000000004,1.5560209280000001,30.91,-2.5300000000000002,31.0133680854,132.45,32.0058,-22.89378,39.350938951,1.5558,0.026220000000000004,1.5560209280000001,30.45,-22.92,38.1120571473,132.54
2019-04-20 07:00:00,33.79988,-2.04332,33.8615865641,1.64988,0.05668,1.6508533057,32.15,-2.1,32.2185117595,132.21,33.33988,-22.37332,40.1511275836,1.64988,0.05668,1.6508533057,31.69,-22.43,38.8247472625,132.29
2019-04-20 07:30:00,35.45616,-1.79566,35.5016010453,1.91616,0.06434000000000001,1.9172398862,33.54,-1.8599999999999999,33.5915346479,131.58,34.98616,-21.91566,41.2835020896,1.91616,0.06434000000000001,1.9172398862,33.07,-21.98,39.7082522909,131.68
2019-04-20 08:00:00,36.996340000000004,-1.2033800000000001,37.0159059976,2.44634,0.11662000000000002,2.4491181311,34.55,-1.32,34.5752064347,131.58,36.50634,-21.34338,42.2877373481,2.44634,0.11662000000000002,2.4491181311,34.06,-21.46,40.256865253,131.68
2019-04-20 08:30:00,39.0409,-0.5418400000000001,39.0446598576,3.3409,0.07816000000000001,3.3418141474,35.7,-0.62,35.7053833476,130.79,38.5509,-20.46184,43.6446879585,3.3409,0.07816000000000001,3.3418141474,35.21,-20.54,40.7631659713,130.89
2019-04-20 09:00:00,40.35886,-0.29336,40.3599261718,4.34886,0.036640000000000006,4.3490143469,36.01,-0.33,36.0115120482,130.85,39.86886,-20.20336,44.6956569813,4.34886,0.036640000000000006,4.3490143469,35.52,-20.24,40.8818786261,130.89
2019-04-20 09:30:00,41.00002,-0.60958,41.0045513056,5.44002,0.00042,5.4400200162,35.56,-0.61,35.5652316174,130.85,40.52002,-20.50958,45.414919273,5.44002,0.00042,5.4400200162,35.08,-20.51,40.6357785701,130.89
2019-04-20 10:00:00,37.71908,-0.19384,37.7195780728,6.53908,-0.11384000000000001,6.5400708553,31.18,-0.08,31.1801026297,130.7,37.26908,-20.05384,42.3218716835,6.53908,-0.11384000000000001,6.5400708553,30.73,-19.94,36.6324514604,130.76
2019-04-20 10:30:00,35.38124,0.30932000000000004,35.3825920871,7.48124,-0.27068000000000003,7.4861351577,27.9,0.58,27.9060280226,130.61,34.961240000000004,-19.50068,40.032047447,7.48124,-0.27068000000000003,7.4861351577,27.48,-19.23,33.5401744182,130.62
2019-04-20 11:00:00,35.63336,0.5479,35.6375720175,8.17336,-0.36210000000000003,8.1813770295,27.46,0.91,27.4750741582,130.18,35.19336,-19.1421,40.0623586487,8.17336,-0.36210000000000003,8.1813770295,27.02,-18.78,32.9054524357,130.18
2019-04-20 11:30:00,38.82396,0.20916,38.8245234097,8.62396,-0.39084,8.6328119398,30.2,0.6000000000000001,30.2059596769,130.25,38.37396,-19.50084,43.0446694352,8.62396,-0.39084,8.6328119398,29.75,-19.11,35.3589394637,130.25
2019-04-20 12:00:00,37.80856,-0.06788000000000001,37.8086209345,9.15856,-0.52788,9.1737603287,28.65,0.46,28.6536926067,130.34,37.37856,-19.74788,42.27452557,9.15856,-0.52788,9.1737603287,28.22,-19.22,34.1434737541,130.3
2019-04-20 12:30:00,37.32504,0.08378000000000001,37.3251340264,9.10504,-0.40622,9.1140972175,28.22,0.49,28.2242537545,130.69,36.89504,-19.73622,41.8421122374,9.10504,-0.40622,9.1140972175,27.79,-19.33,33.8516321615,130.67
2019-04-20 13:00:00,36.69696,-0.05806000000000001,36.6970059297,9.09696,-0.44806,9.1079876485,27.6,0.39,27.6027552973,130.86,36.25696,-19.91806,41.3678167493,9.09696,-0.44806,9.1079876485,27.16,-19.47,33.4177572557,130.86
2019-04-20 13:30:00,35.86598,-0.14212000000000002,35.8662615762,9.06598,-0.43212000000000006,9.0762724207,26.8,0.29,26.8015689839,131.12,35.42598,-20.10212,40.7319934137,9.06598,-0.43212000000000006,9.0762724207,26.36,-19.67,32.8900972939,131.11
2019-04-20 14:00:00,35.25276,-0.41776,35.2552352288,9.22276,-0.47776,9.2351262382,26.03,0.06,26.0300691509,131.23,34.82276,-20.34776,40.3318230562,9.22276,-0.47776,9.2351262382,25.6,-19.87,32.4064330033,131.24
2019-04-20 14:30:00,34.9389,-0.382,34.9409882117,9.2189,-0.47200000000000003,9.2309750953,25.72,0.09,25.7201574645,131.18,34.5189,-20.342,40.0668369254,9.2189,-0.47200000000000003,9.2309750953,25.3,-19.87,32.1699689151,131.24
2019-04-20 15:00:00,35.02984,-0.33724000000000004,35.0314633043,8.87984,-0.42724,8.8901120602,26.15,0.09,26.1501548753,131.14,34.58984,-20.27724,40.0951804241,8.87984,-0.42724,8.8901120602,25.71,-19.85,32.4811730084,131.2
2019-04-20 15:30:00,35.20354,-0.42966000000000004,35.2061619074,8.50354,-0.28966000000000003,8.5084719807,26.7,-0.14,26.7003670387,131.31,34.77354,-20.48966,40.3611849559,8.50354,-0.28966000000000003,8.5084719807,26.27,-20.2,33.1383901238,131.39
2019-04-20 16:00:00,32.93824,-0.22446000000000002,32.9390047905,7.99824,-0.12446000000000002,7.9992082977,24.94,-0.1,24.9402004803,131.27,32.52824,-20.26446,38.3240751563,7.99824,-0.12446000000000002,7.9992082977,24.53,-20.14,31.7386278846,131.39
2019-04-20 16:30:00,36.92042,-0.47912000000000005,36.9235286633,7.40042,-0.08912,7.400956597,29.52,-0.39,29.5225761071,131.44,36.46042,-20.57912,41.8671996502,7.40042,-0.08912,7.400956597,29.06,-20.49,35.5573297648,131.54
2019-04-20 17:00:00,38.46692,-0.60492,38.4716761071,6.63692,0.00508,6.6369219442,31.83,-0.61,31.8358445781,131.5,37.98692,-20.70492,43.2631460171,6.63692,0.00508,6.6369219442,31.35,-20.71,37.5729503766,131.59
2019-04-20 17:30:00,40.12172,-0.72392,40.1282503472,5.6717200000000005,0.03608,5.6718347582,34.45,-0.76,34.4583821443,131.26,39.64172,-20.74392,44.7412134561,5.6717200000000005,0.03608,5.6718347582,33.97,-20.78,39.8217189483,131.38
2019-04-20 18:00:00,32.49958,-0.6601600000000001,32.5062841832,6.55958,0.06984,6.5599517835,25.94,-0.73,25.9502697481,131.5,32.08958,-20.79016,38.2357410992,6.55958,0.06984,6.5599517835,25.53,-20.86,32.9684773685,131.54
2019-04-20 18:30:00,26.62456,1.6772200000000002,26.6773361137,5.53456,0.17722000000000002,5.5373966195,21.09,1.5,21.1432755267,131.04,26.21456,-18.35278,32.000432649,5.53456,0.17722000000000002,5.5373966195,20.68,-18.53,27.7673063152,131.14
2019-04-20 19:00:00,26.15284,0.97996,26.1711933558,6.52284,0.55996,6.5468310553,19.63,0.42,19.6344926087,130.97,25.79284,-19.00004,32.0354821295,6.52284,0.55996,6.5468310553,19.27,-19.56,27.4577220468,131.07
2019-04-20 19:30:00,27.18846,0.9202800000000001,27.204030445,5.98846,0.5302800000000001,6.0118923851,21.2,0.39,21.2035869607,130.72,26.77846,-18.98972,32.828271134,5.98846,0.5302800000000001,6.0118923851,20.79,-19.52,28.5176173619,130.74
2019-04-20 20:00:00,30.58278,0.61694,30.5890020676,5.8727800000000006,0.5069400000000001,5.8946189946,24.71,0.11,24.7102448389,130.76,30.16278,-19.33306,35.8268126728,5.8727800000000006,0.5069400000000001,5.8946189946,24.29,-19.84,31.3628713609,130.88
2019-04-20 20:30:00,29.73054,0.55608,29.7357400052,5.81054,0.52608,5.8343067504,23.92,0.03,23.9200188127,130.43,29.31054,-19.31392,35.1017842974,5.81054,0.52608,5.8343067504,23.5,-19.84,30.7550906355,130.58
2019-04-20 21:00:00,27.3717,0.5240400000000001,27.3767159976,5.7317,0.50404,5.7538197062,21.64,0.02,21.6400092421,130.61,26.9817,-19.29596,33.171466763,5.7317,0.50404,5.7538197062,21.25,-19.8,29.0448360298,130.73
2019-04-20 21:30:00,27.11182,0.5236000000000001,27.1168755699,5.74182,0.5136000000000001,5.7647447361,21.37,0.01,21.3700023397,130.74,26.71182,-19.3764,32.9994879456,5.74182,0.5136000000000001,5.7647447361,20.97,-19.89,28.9024739426,130.82
2019-04-20 22:00:00,34.83622,0.45434,34.8391826644,2.70622,0.24434000000000003,2.7172281325,32.13,0.21,32.1306862672,130.45,34.35622,-19.38566,39.4481135965,2.70622,0.24434000000000003,2.7172281325,31.65,-19.63,37.2432463676,130.61
2019-04-20 22:30:00,41.0785,-1.69312,41.1133775988,1.4385,0.15688000000000002,1.4470292272,39.64,-1.85,39.6831462966,130.79,40.5385,-21.65312,45.9589772295,1.4385,0.15688000000000002,1.4470292272,39.1,-21.81,44.7714875786,131.01
2019-04-20 23:00:00,39.338,-2.36648,39.409116605,1.438,0.16352000000000003,1.4472673528,37.9,-2.5300000000000002,37.984350725,130.66,38.828,-22.24648,44.7495190632,1.438,0.16352000000000003,1.4472673528,37.39,-22.41,43.5915152295,130.82
2019-04-20 23:30:00,37.513,-2.6594800000000003,37.607153613,1.433,0.19052000000000002,1.4456095152000001,36.08,-2.85,36.1923873211,131.19,37.023,-22.65948,43.4068492622,1.433,0.19052000000000002,1.4456095152000001,35.59,-22.85,42.2938600745,131.25
2019-04-21 00:00:00,35.361,-3.10134,35.4967411292,1.431,0.12866000000000002,1.4367722142,33.93,-3.23,34.083394784,131.44,34.871,-23.18134,41.8731556632,1.431,0.12866000000000002,1.4367722142,33.44,-23.31,40.7626017325,131.58
2019-04-21 00:30:00,34.68016,-3.16926,34.8246709471,1.58016,0.06074,1.5813269659,33.1,-3.23,33.2572232756,131.7,34.21016,-23.34926,41.4188723865,1.58016,0.06074,1.5813269659,32.63,-23.41,40.1589965014,131.89
2019-04-21 01:00:00,33.32218,-3.40308,33.4955016896,1.57218,0.01692,1.572271045,31.75,-3.42,31.9336640554,132.01,32.85218,-23.66308,40.4871224692,1.57218,0.01692,1.572271045,31.28,-23.68,39.2323947778,132.15
2019-04-21 01:30:00,32.40766,-3.63722,32.6111299406,1.54766,0.13278,1.5533454233000001,30.86,-3.77,31.0894274634,132.71,31.94766,-24.08722,40.0105879337,1.54766,0.13278,1.5533454233000001,30.4,-24.22,38.868604297,132.83
2019-04-21 02:00:00,31.50336,-3.75342,31.7261698442,1.50336,0.23658,1.5218611586000002,30.0,-3.99,30.2641718869,131.74,31.06336,-23.92342,39.2079374488,1.50336,0.23658,1.5218611586000002,29.56,-24.16,38.1772078602,131.89
2019-04-21 02:30:00,31.21858,-3.9583,31.468521988,1.48858,0.2217,1.5049987729,29.73,-4.18,30.0224132941,132.08,30.77858,-24.1783,39.1396369133,1.48858,0.2217,1.5049987729,29.29,-24.4,38.1217011688,132.16
2019-04-21 03:00:00,30.75506,-3.81188,30.9903879411,1.48506,0.26812,1.5090697592,29.27,-4.08,29.5529913884,131.82,30.31506,-23.991880000000002,38.6602272205,1.48506,0.26812,1.5090697592,28.83,-24.26,37.6791255206,131.96
2019-04-21 03:30:00,30.41156,-3.90714,30.6615186286,1.49156,0.21286000000000002,1.5066720324,28.92,-4.12,29.2119975353,132.21,29.96156,-24.22714,38.5311483116,1.49156,0.21286000000000002,1.5066720324,28.47,-24.44,37.5213872345,132.33
2019-04-21 04:00:00,29.9982,-3.95844,30.2582426865,1.4882,0.24156000000000002,1.5076771782,28.51,-4.2,28.8177046275,131.87,29.5582,-24.18844,38.1938190925,1.4882,0.24156000000000002,1.5076771782,28.07,-24.43,37.2122264854,132.03
2019-04-21 04:30:00,30.26642,-3.838,30.5087925624,1.48642,0.322,1.5208972406,28.78,-4.16,29.0790990232,132.1,29.82642,-24.098,38.3448684183,1.48642,0.322,1.5208972406,28.34,-24.42,37.4097848163,132.24
2019-04-21 05:00:00,30.15556,-3.83806,30.3988240476,1.48556,0.36194000000000004,1.5290157217,28.67,-4.2,28.9760055908,132.2,29.71556,-24.11806,38.2713381563,1.48556,0.36194000000000004,1.5290157217,28.23,-24.48,37.3658038854,132.3
2019-04-21 05:30:00,30.13992,-3.87862,30.3884594988,1.4899200000000001,0.29138000000000003,1.5181448912,28.65,-4.17,28.9518807679,132.32,29.68992,-24.23862,38.327562525,1.4899200000000001,0.29138000000000003,1.5181448912,28.2,-24.53,37.375940122,132.45
2019-04-21 06:00:00,30.07942,-4.20574,30.3720225946,1.48942,0.17426000000000003,1.4995794357,28.59,-4.38,28.9235630585,132.14,29.63942,-24.49574,38.4517424324,1.48942,0.17426000000000003,1.4995794357,28.15,-24.67,37.4303539924,132.28
2019-04-21 06:30:00,30.6157,-3.9922,30.8748886205,1.5457,0.1578,1.5537339959,29.07,-4.15,29.3647305453,132.09,30.1857,-24.2722,38.7339150788,1.5457,0.1578,1.5537339959,28.64,-24.43,37.6440499947,132.19
2019-04-21 07:00:00,31.54832,-3.78234,31.7742441405,1.92832,0.14766,1.9339652267,29.62,-3.93,29.8795799837,131.81,31.09832,-23.99234,39.2777021413,1.92832,0.14766,1.9339652267,29.17,-24.14,37.8632869677,131.89
2019-04-21 07:30:00,33.03494,-3.47664,33.2173792839,2.51494,0.15336000000000002,2.5196115759,30.52,-3.63,30.7351150966,131.55,32.57494,-23.626640000000002,40.2410839031,2.51494,0.15336000000000002,2.5196115759,30.06,-23.78,38.3287359562,131.67
2019-04-21 08:00:00,34.87294,-3.1717,35.0168762903,3.52294,0.0683,3.5236020112,31.35,-3.24,31.5169811372,132.08,34.41294,-23.4517,41.6441193007,3.52294,0.0683,3.5236020112,30.89,-23.52,38.8250241468,132.12
2019-04-21 08:30:00,33.97298,-2.44634,34.0609446357,4.97298,0.13366,4.974775882,29.0,-2.58,29.1145393232,131.72,33.54298,-22.58634,40.438524477,4.97298,0.13366,4.974775882,28.57,-22.72,36.5026478492,131.74
2019-04-21 09:00:00,34.09686,-1.85834,34.1474638797,6.64686,0.03166,6.6469354003,27.45,-1.8900000000000001,27.5149886426,131.29,33.66686,-21.89834,40.1621059833,6.64686,0.03166,6.6469354003,27.02,-21.93,34.7995014332,131.31
2019-04-21 09:30:00,33.92546,-0.83262,33.935675804,8.29546,0.02738,8.2955051851,25.63,-0.86,25.6444243453,131.72,33.51546,-21.02262,39.5630712998,8.29546,0.02738,8.2955051851,25.22,-21.05,32.850432265,131.73
2019-04-21 10:00:00,33.27038,-0.30686,33.2717950884,9.75038,-0.036860000000000004,9.7504496719,23.52,-0.27,23.5215496938,131.83,32.86038,-20.53686,38.7500605471,9.75038,-0.036860000000000004,9.7504496719,23.11,-20.5,30.8921041692,131.81
2019-04-21 10:30:00,38.97076,-0.32224,38.9720922404,10.940760000000001,-0.11224,10.9413357135,28.03,-0.21,28.0307866461,131.57,38.53076,-20.44224,43.617710192,10.940760000000001,-0.11224,10.9413357135,27.59,-20.33,34.2712269988,131.55
2019-04-21 11:00:00,42.9496,-0.6941400000000001,42.9552088867,11.9096,-0.18414000000000003,11.9110234531,31.04,-0.51,31.0441894724,131.65,42.4996,-20.814140000000002,47.3227685591,11.9096,-0.18414000000000003,11.9110234531,30.59,-20.63,36.8964090394,131.55
2019-04-21 11:30:00,43.16188,-0.5687800000000001,43.1656274809,12.61188,-0.48878000000000005,12.6213479083,30.55,-0.08,30.5501047461,132.05,42.70188,-20.828780000000002,47.5109317086,12.61188,-0.48878000000000005,12.6213479083,30.09,-20.34,36.3197425652,131.97
2019-04-21 12:00:00,42.9546,-0.6074400000000001,42.9588948242,13.0346,-0.45744,13.0426242955,29.92,-0.15,29.9203760003,131.84,42.4946,-20.79744,47.3109346739,13.0346,-0.45744,13.0426242955,29.46,-20.34,35.7995418965,131.71
2019-04-21 12:30:00,42.8942,-0.6797000000000001,42.899584913300004,13.2342,-0.44970000000000004,13.241838230799999,29.66,-0.23,29.66089176,131.84,42.4442,-20.8597,47.2930988383,13.2342,-0.44970000000000004,13.241838230799999,29.21,-20.41,35.6341437388,131.71
2019-04-21 13:00:00,42.16348,-0.86792,42.1724119637,13.28348,-0.45792000000000005,13.2913705703,28.88,-0.41000000000000003,28.8829101719,131.75,41.71348,-20.98792,46.6959013152,13.28348,-0.45792000000000005,13.2913705703,28.43,-20.53,35.0677316061,131.63
2019-04-21 13:30:00,40.80012,-1.06416,40.8139954981,13.40012,-0.58416,13.4128467866,27.4,-0.48,27.404204057,132.23,40.37012,-21.36416,45.6746529414,13.40012,-0.58416,13.4128467866,26.97,-20.78,34.0468691659,132.18
2019-04-21 14:00:00,39.38706,-1.4493,39.4137154546,13.50706,-0.6693,13.523632364600001,25.88,-0.78,25.8917515823,132.29,38.95706,-21.6993,44.5927364526,13.50706,-0.6693,13.523632364600001,25.45,-21.03,33.0145937428,132.18
2019-04-21 14:30:00,38.6606,-1.49332,38.6894300421,13.6506,-0.7533200000000001,13.6713705012,25.01,-0.74,25.020945226,132.29,38.2306,-21.81332,44.0159028736,13.6506,-0.7533200000000001,13.6713705012,24.58,-21.06,32.3681942654,132.25
2019-04-21 15:00:00,37.85868,-1.7317200000000001,37.8982652044,13.76868,-0.9517200000000001,13.8015332446,24.09,-0.78,24.1026243384,132.29,37.45868,-22.03172,43.4574434764,13.76868,-0.9517200000000001,13.8015332446,23.69,-21.08,31.7109208318,132.25
2019-04-21 15:30:00,37.26816,-1.7998,37.3115937723,13.72816,-1.0798,13.7705608101,23.54,-0.72,23.551008471,132.49,36.83816,-22.1798,42.9999251188,13.72816,-1.0798,13.7705608101,23.11,-21.1,31.2934833472,132.49
2019-04-21 16:00:00,37.44822,-1.68986,37.486328281,12.61822,-0.6398600000000001,12.6344329824,24.83,-1.05,24.8521910503,132.54,37.02822,-22.08986,43.1167135945,12.61822,-0.6398600000000001,12.6344329824,24.41,-21.45,32.4953935197,132.54
2019-04-21 16:30:00,37.4878,-1.90456,37.5361492116,11.5478,-0.53456,11.5601660556,25.94,-1.37,25.976152525,131.2,37.0678,-21.92456,43.0663224345,11.5478,-0.53456,11.5601660556,25.52,-21.39,33.2986861603,131.26
2019-04-21 17:00:00,37.94246,-1.79474,37.9848833422,10.22246,-0.31474,10.2273041276,27.72,-1.48,27.7594812632,131.06,37.50246,-21.81474,43.3856818238,10.22246,-0.31474,10.2273041276,27.28,-21.5,34.7339660851,131.17
2019-04-21 17:30:00,38.63046,-1.8603800000000001,38.6752304913,8.75046,-0.22038000000000002,8.753234691,29.88,-1.6400000000000001,29.9249728488,131.06,38.18046,-21.86038,43.9957241054,8.75046,-0.22038000000000002,8.753234691,29.43,-21.64,36.5296386514,131.17
2019-04-21 18:00:00,38.79178,-1.90948,38.8387475266,7.00178,-0.07948000000000001,7.0022310901,31.79,-1.83,31.8426286603,130.9,38.32178,-21.87948,44.1278876385,7.00178,-0.07948000000000001,7.0022310901,31.32,-21.8,38.1599580713,131.02
2019-04-21 18:30:00,38.55398,-1.86392,38.5990099822,7.80398,0.15608000000000002,7.805540648,30.75,-2.02,30.8162765434,130.79,38.09398,-21.81392,43.8975901162,7.80398,0.15608000000000002,7.805540648,30.29,-21.97,37.418778708,130.91
2019-04-21 19:00:00,38.24448,-2.2109,38.308332374,7.89448,0.3191,7.9009264824,30.35,-2.5300000000000002,30.4552688381,130.93,37.78448,-22.2009,43.8240446522,7.89448,0.3191,7.9009264824,29.89,-22.52,37.4240898353,131.05
2019-04-21 19:30:00,38.77644,-2.1051,38.8335389204,6.92644,0.47490000000000004,6.9427012815,31.85,-2.58,31.9543252158,130.37,38.30644,-21.9551,44.1521206907,6.92644,0.47490000000000004,6.9427012815,31.38,-22.43,38.5721311312,130.51
2019-04-21 20:00:00,38.87172,-2.22126,38.9351333855,6.33172,0.48874000000000006,6.3505546959,32.54,-2.71,32.6526522659,130.69,38.39172,-22.16126,44.3288349649,6.33172,0.48874000000000006,6.3505546959,32.06,-22.65,39.2538673254,130.79
2019-04-21 20:30:00,31.46334,-1.6831,31.5083257182,6.31334,0.45690000000000003,6.3298514647,25.15,-2.14,25.2408815218,130.49,31.06334,-21.5531,37.808295539,6.31334,0.45690000000000003,6.3298514647,24.75,-22.01,33.1210295734,130.62
2019-04-21 21:00:00,33.2246,-1.39688,33.253951929,11.8346,-2.02688,12.0069146617,21.39,0.63,21.3992756887,129.46,32.8346,-20.99688,38.9740930221,11.8346,-2.02688,12.0069146617,21.0,-18.97,28.2994858611,129.58
2019-04-21 21:30:00,33.56892,-1.63538,33.608731867,3.88892,-0.09538,3.8900894733999998,29.68,-1.54,29.7199259757,130.02,33.09892,-21.32538,39.3739804606,3.88892,-0.09538,3.8900894733999998,29.21,-21.23,36.1100678482,130.14
2019-04-21 22:00:00,37.40978,-2.193,37.4740028373,2.10978,-0.17300000000000001,2.1168610366,35.3,-2.02,35.3577487971,130.24,36.90978,-21.983,42.9602624369,2.10978,-0.17300000000000001,2.1168610366,34.8,-21.81,41.0696493776,130.34
2019-04-21 22:30:00,39.3184,-2.79386,39.4175371156,2.5484,-0.37386,2.5756773594,36.77,-2.42,36.8495495223,129.82,38.8284,-22.44386,44.8483165599,2.5484,-0.37386,2.5756773594,36.28,-22.07,42.4655542764,129.94
2019-04-21 23:00:00,37.251,-3.05886,37.3763779077,2.821,-0.6288600000000001,2.890243225,34.43,-2.43,34.5156457277,129.57,36.781,-22.62886,43.1845720819,2.821,-0.6288600000000001,2.890243225,33.96,-22.0,40.4633364912,129.7
2019-04-21 23:30:00,35.30288,-3.2233,35.4497249522,2.22288,-0.4133,2.2609759805,33.08,-2.81,33.1991340249,130.11,34.81288,-22.9533,41.6988080739,2.22288,-0.4133,2.2609759805,32.59,-22.54,39.6252406933,130.27
2019-04-22 00:00:00,33.6209,-3.31716,33.7841452056,1.8009,-0.0071600000000000006,1.8009142333,31.82,-3.31,31.9916942346,130.92,33.1609,-23.26716,40.5093325454,1.8009,-0.0071600000000000006,1.8009142333,31.36,-23.26,39.0445540377,131.04
2019-04-22 00:30:00,32.61516,-3.4674,32.7989561509,1.90516,-0.0074,1.9051743714,30.71,-3.46,30.9042990537,131.46,32.15516,-23.5674,39.8669870618,1.90516,-0.0074,1.9051743714,30.25,-23.56,38.3423538662,131.62
2019-04-22 01:00:00,31.29196,-3.87634,31.5311397263,2.16196,-0.12634,2.1656483642,29.13,-3.75,29.3703830414,132.61,30.85196,-24.32634,39.2888566089,2.16196,-0.12634,2.1656483642,28.69,-24.2,37.5333997927,132.76
2019-04-22 01:30:00,30.79774,-3.95132,31.0501806573,2.07774,-0.04132,2.0781508247,28.72,-3.91,28.9849357426,132.45,30.34774,-24.33132,38.8972808311,2.07774,-0.04132,2.0781508247,28.27,-24.29,37.2719331401,132.61
2019-04-22 02:00:00,30.0376,-5.48886,30.534979906,2.0776,-0.12886,2.0815923375,27.96,-5.36,28.469127138,133.12,29.5976,-26.11886,39.474203899,2.0776,-0.12886,2.0815923375,27.52,-25.99,37.8527475885,133.26
2019-04-22 02:30:00,30.07552,-5.78742,30.6272939309,3.14552,-0.57742,3.1980790995,26.93,-5.21,27.4293455992,132.93,29.64552,-26.30742,39.6350501845,3.14552,-0.57742,3.1980790995,26.5,-25.73,36.9362004001,133.07
2019-04-22 03:00:00,29.7175,-5.59166,30.2389891995,3.8375,-1.02166,3.9711705334,25.88,-4.57,26.2803976378,133.35,29.2775,-26.29166,39.3500113317,3.8375,-1.02166,3.9711705334,25.44,-25.27,35.8575863661,133.48
2019-04-22 03:30:00,29.51764,-3.92498,29.7774501791,3.10764,-0.68498,3.1822356874,26.41,-3.24,26.6080006765,133.58,29.08764,-24.68498,38.1502167539,3.10764,-0.68498,3.1822356874,25.98,-24.0,35.3689185585,133.71
2019-04-22 04:00:00,29.16778,-3.9988200000000003,29.4406173767,2.86778,-0.5488200000000001,2.9198228578,26.3,-3.45,26.5253180942,134.15,28.72778,-24.90882,38.0228175905,2.86778,-0.5488200000000001,2.9198228578,25.86,-24.36,35.5267392255,134.24
2019-04-22 04:30:00,29.60008,-4.08852,29.8811099492,3.40008,-0.7385200000000001,3.4793614065,26.2,-3.35,26.4133015733,134.05,29.17008,-24.97852,38.4033856398,3.40008,-0.7385200000000001,3.4793614065,25.77,-24.24,35.3789556092,134.15
2019-04-22 05:00:00,29.56484,-4.1336,29.8524105088,4.04484,-0.9636,4.1580350631,25.52,-3.17,25.71612918,134.53,29.13484,-25.2036,38.5235039266,4.04484,-0.9636,4.1580350631,25.09,-24.24,34.8867553665,134.65
2019-04-22 05:30:00,30.19666,-4.1262,30.477266964000002,4.36666,-1.0762,4.4973243151,25.83,-3.05,26.0094482833,134.21,29.76666,-25.0962,38.934217624,4.36666,-1.0762,4.4973243151,25.4,-24.02,34.9588386535,134.3
2019-04-22 06:00:00,30.677,-4.13792,30.9548172491,4.347,-0.9579200000000001,4.4512941631,26.33,-3.18,26.5213366933,134.05,30.247,-25.05792,39.2782428798,4.347,-0.9579200000000001,4.4512941631,25.9,-24.1,35.3782419009,134.14
2019-04-22 06:30:00,27.65656,-3.50794,27.8781447388,4.13656,-0.97794,4.250587639,23.52,-2.5300000000000002,23.6556821927,133.4,27.25656,-24.24794,36.4812644693,4.13656,-0.97794,4.250587639,23.12,-23.27,32.8028550587,133.48
2019-04-22 07:00:00,23.57482,-2.9521,23.7589358441,3.93482,-0.6521,3.9884887918,19.64,-2.3,19.7742155344,133.66,23.19482,-23.7421,33.1916704497,3.93482,-0.6521,3.9884887918,19.26,-23.09,30.068184182,133.66
2019-04-22 07:30:00,32.8746,-3.4344200000000003,33.0535106441,4.0946,-0.46442000000000005,4.1208536854,28.78,-2.9699999999999998,28.9328412017,133.03,32.4246,-24.06442,40.3788434096,4.0946,-0.46442000000000005,4.1208536854,28.33,-23.6,36.8720612388,133.07
2019-04-22 08:00:00,35.09722,-2.90248,35.2170305659,5.09722,-0.47248,5.1190711148,30.0,-2.43,30.0982541022,131.93,34.64722,-23.20248,41.6987401714,5.09722,-0.47248,5.1190711148,29.55,-22.73,37.2807644771,131.98
2019-04-22 08:30:00,34.09704,-3.94064,34.3239971503,7.76704,-0.6406400000000001,7.793415809,26.33,-3.3,26.5359925384,131.13,33.68704,-23.99064,41.3565892159,7.76704,-0.6406400000000001,7.793415809,25.92,-23.35,34.8865145866,131.15
2019-04-22 09:00:00,30.27134,-3.24592,30.4448685667,10.12134,-0.8559200000000001,10.157466339700001,20.15,-2.39,20.2912444172,130.53,29.91134,-23.11592,37.8025662891,10.12134,-0.8559200000000001,10.157466339700001,19.79,-22.26,29.7850919085,130.5
2019-04-22 09:30:00,32.68034,-2.87232,32.8063232426,12.51034,-1.5223200000000001,12.6026213582,20.17,-1.35,20.2151279986,129.95,32.31034,-22.57232,39.4140546138,12.51034,-1.5223200000000001,12.6026213582,19.8,-21.05,28.8988321563,129.95
2019-04-22 10:00:00,38.35132,-2.2716,38.418536051,13.68132,-1.6316000000000002,13.7782667815,24.67,-0.64,24.6783001846,129.55,37.94132,-21.8616,43.7889634258,13.68132,-1.6316000000000002,13.7782667815,24.26,-20.23,31.587980309,129.54
2019-04-22 10:30:00,42.6101,-1.2429000000000001,42.6282233083,14.0801,-1.8929,14.2067690352,28.53,0.65,28.5374035259,130.11,42.1801,-21.0029,47.119875259,14.0801,-1.8929,14.2067690352,28.1,-19.11,33.9823792575,130.08
2019-04-22 11:00:00,42.92436,-0.8746600000000001,42.9332704499,12.69436,-2.12466,12.8709345397,30.23,1.25,30.2558324956,130.57,42.48436,-20.76466,47.2873339228,12.69436,-2.12466,12.8709345397,29.79,-18.64,35.1410543382,130.49
2019-04-22 11:30:00,42.25298,-0.8230200000000001,42.2609947919,14.41298,-2.15302,14.5729025112,27.84,1.33,27.8717509317,129.99,41.83298,-20.55302,46.6092785484,14.41298,-2.15302,14.5729025112,27.42,-18.4,33.0214536324,129.98
2019-04-22 12:00:00,41.46224,-0.9072800000000001,41.4721653982,15.85224,-1.90728,15.9665660058,25.61,1.0,25.6295161874,130.68,41.05224,-20.827280000000002,46.03327059,15.85224,-1.90728,15.9665660058,25.2,-18.92,31.5120040619,130.63
2019-04-22 12:30:00,41.34588,-0.8143600000000001,41.3538991533,17.34588,-1.5643600000000002,17.4162790281,24.0,0.75,24.0117158904,130.84,40.95588,-20.77436,45.9233942559,17.34588,-1.5643600000000002,17.4162790281,23.61,-19.21,30.4377430175,130.76
