Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-22 13:00:00,40.61662,-1.04104,40.6299591989,18.65662,-1.58104,18.7234921237,21.96,0.54,21.9666383409,130.84,40.22662,-21.00104,45.3786804315,18.65662,-1.58104,18.7234921237,21.57,-19.42,29.024150289,130.76
2019-04-22 13:30:00,40.58678,-1.4972,40.6143856116,17.85678,-1.4672,17.9169547582,22.73,-0.03,22.7300197976,130.08,40.19678,-21.2072,45.4480632614,17.85678,-1.4672,17.9169547582,22.34,-19.74,29.8117963229,129.98
2019-04-22 14:00:00,39.79322,-1.66548,39.8280577181,17.69322,-1.4754800000000001,17.7546353158,22.1,-0.19,22.100816727,130.05,39.41322,-21.40548,44.8508247951,17.69322,-1.4754800000000001,17.7546353158,21.72,-19.93,29.4781834583,129.98
2019-04-22 14:30:00,39.24814,-1.9656,39.2973291309,18.16814,-1.7556,18.2527653362,21.08,-0.21,21.0810459892,130.25,38.86814,-21.7756,44.5523182609,18.16814,-1.7556,18.2527653362,20.7,-20.02,28.7974026607,130.19
2019-04-22 15:00:00,39.58332,-2.07388,39.637610933,15.563320000000001,-1.69388,15.6552278449,24.02,-0.38,24.0230056404,130.67,39.17332,-21.97388,44.9154806506,15.563320000000001,-1.69388,15.6552278449,23.61,-20.28,31.1241144452,130.55
2019-04-22 15:30:00,40.51488,-1.51286,40.5431158989,13.77488,-1.80286,13.8923584461,26.74,0.29,26.7415725042,130.38,40.09488,-21.37286,45.4356528158,13.77488,-1.80286,13.8923584461,26.32,-19.57,32.7982819672,130.33
2019-04-22 16:00:00,38.76612,-1.53766,38.7966036932,10.77612,-1.7476600000000002,10.9169170433,27.99,0.21,27.9907877703,130.27,38.33612,-21.35766,43.8840259927,10.77612,-1.7476600000000002,10.9169170433,27.56,-19.61,33.8246315575,130.27
2019-04-22 16:30:00,42.1678,-1.50166,42.1945297354,12.3778,-1.57166,12.4771810917,29.79,0.07,29.7900822422,130.34,41.7278,-21.38166,46.8869350373,12.3778,-1.57166,12.4771810917,29.35,-19.81,35.4098658568,130.31
2019-04-22 17:00:00,42.51734,-2.2862,42.578761268,21.98734,-3.9562,22.3404261086,20.53,1.67,20.5978105633,130.26,42.14734,-22.1262,47.602174273,21.98734,-3.9562,22.3404261086,20.16,-18.17,27.1399060426,130.26
2019-04-22 17:30:00,43.68446,-2.18404,43.7390223509,19.20446,-2.75404,19.4009283338,24.48,0.5700000000000001,24.4866351302,130.11,43.28446,-21.97404,48.5427946395,19.20446,-2.75404,19.4009283338,24.08,-19.22,30.8099789029,130.12
2019-04-22 18:00:00,38.66622,-1.867,38.711267844,18.58622,-3.267,18.8711648525,20.08,1.4,20.1287456142,129.79,38.29622,-21.576999999999998,43.9564260978,18.58622,-3.267,18.8711648525,19.71,-18.31,26.902419965500002,129.84
2019-04-22 18:30:00,35.39008,-1.61182,35.426765674,15.50008,-2.47182,15.6959349552,19.89,0.86,19.9085835759,129.79,35.02008,-21.26182,40.9691468415,15.50008,-2.47182,15.6959349552,19.52,-18.79,27.0941783415,129.75
2019-04-22 19:00:00,38.99426,-1.4965600000000001,39.0229676573,7.79426,-1.2465600000000001,7.8933136756,31.2,-0.25,31.2010015865,129.58,38.53426,-21.11656,43.9408500143,7.79426,-1.2465600000000001,7.8933136756,30.74,-19.87,36.6027936092,129.57
2019-04-22 19:30:00,41.87118,-1.59028,41.9013687732,5.13118,-0.7602800000000001,5.1871990391,36.74,-0.8300000000000001,36.7493741443,129.47,41.38118,-21.22028,46.5048636324,5.13118,-0.7602800000000001,5.1871990391,36.25,-20.46,41.6254021002,129.57
2019-04-22 20:00:00,35.9782,-1.21834,35.9988225862,3.0482,-0.33834000000000003,3.0669198222,32.93,-0.88,32.9417561766,129.64,35.5282,-20.85834,41.1985842329,3.0482,-0.33834000000000003,3.0669198222,32.48,-20.52,38.4190161248,129.67
2019-04-22 20:30:00,34.77142,-1.36232,34.7980971405,4.05142,-0.03232,4.0515489135,30.72,-1.33,30.7487772115,129.83,34.33142,-21.04232,40.2669297339,4.05142,-0.03232,4.0515489135,30.28,-21.01,36.8551014108,129.87
2019-04-22 21:00:00,36.19232,-1.5198200000000002,36.2242167592,11.25232,-2.47982,11.5223353802,24.94,0.96,24.9584695044,129.58,35.79232,-21.12982,41.5639202219,11.25232,-2.47982,11.5223353802,24.54,-18.65,30.8226231849,129.63
2019-04-22 21:30:00,36.3143,-1.39618,36.3411296341,4.1343,0.12382000000000001,4.1361537547000005,32.18,-1.52,32.2158780728,130.7,35.8443,-21.30618,41.6985269366,4.1343,0.12382000000000001,4.1361537547000005,31.71,-21.43,38.2723006886,130.77
2019-04-22 22:00:00,41.87788,-2.01602,41.926377973,1.82788,0.14398000000000002,1.8335418007,40.05,-2.16,40.1082048963,131.26,41.34788,-22.08602,46.8768542026,1.82788,0.14398000000000002,1.8335418007,39.52,-22.23,45.3431725842,131.35
2019-04-22 22:30:00,39.69608,-2.38674,39.7677670381,1.9260800000000002,0.08326,1.9278787291000001,37.77,-2.47,37.850677669,131.59,39.20608,-22.59674,45.2518438033,1.9260800000000002,0.08326,1.9278787291000001,37.28,-22.68,43.636920148,131.7
2019-04-22 23:00:00,37.49344,-2.84526,37.6012439622,1.92344,-0.04526,1.9239724273,35.57,-2.8,35.6800350336,131.82,37.01344,-23.08526,43.6225167763,1.92344,-0.04526,1.9239724273,35.09,-23.04,41.9779668398,131.92
2019-04-22 23:30:00,35.18164,-3.08628,35.3167512284,2.04164,-0.06628,2.0427155769,33.14,-3.02,33.2773196036,131.04,34.71164,-23.11628,41.7044404414,2.04164,-0.06628,2.0427155769,32.67,-23.05,39.9828888401,131.18
2019-04-23 00:00:00,33.35796,-3.51864,33.543021969,1.99796,-0.18864,2.0068455873,31.36,-3.33,31.536304476,132.04,32.89796,-23.82864,40.6211749758,1.99796,-0.18864,2.0068455873,30.9,-23.64,38.9057784911,132.14
2019-04-23 00:30:00,32.14088,-3.75834,32.35987155,1.51088,0.051660000000000005,1.5117629211999999,30.63,-3.81,30.8660493099,132.23,31.69088,-24.12834,39.8307502607,1.51088,0.051660000000000005,1.5117629211999999,30.18,-24.18,38.6717571362,132.36
2019-04-23 01:00:00,30.75798,-5.05298,31.1702733475,1.54798,0.09702000000000001,1.5510173954000002,29.21,-5.15,29.6605225847,133.07,30.30798,-25.66298,39.713501409,1.54798,0.09702000000000001,1.5510173954000002,28.76,-25.76,38.6097811442,133.12
2019-04-23 01:30:00,30.27284,-4.08938,30.5477964909,1.5328400000000002,0.12062,1.5375785021000001,28.74,-4.21,29.0467158212,132.76,29.83284,-24.62938,38.6859755163,1.5328400000000002,0.12062,1.5375785021000001,28.3,-24.75,37.5959106819,132.89
2019-04-23 02:00:00,29.6358,-4.26674,29.9413712423,1.7158,0.013260000000000001,1.715851237,27.92,-4.28,28.2461466399,132.35,29.1958,-24.68674,38.2338837874,1.7158,0.013260000000000001,1.715851237,27.48,-24.7,36.9491596657,132.49
2019-04-23 02:30:00,29.81404,-4.45762,30.1454367556,2.21404,-0.12762,2.2177150371,27.6,-4.33,27.9375893735,132.91,29.37404,-24.98762,38.5644315294,2.21404,-0.12762,2.2177150371,27.16,-24.86,36.8196306337,132.99
2019-04-23 03:00:00,29.37992,-4.44712,29.7145852318,2.01992,-0.06712,2.0210348589,27.36,-4.38,27.7083741854,132.86,28.94992,-24.95712,38.2224502969,2.01992,-0.06712,2.0210348589,26.93,-24.89,36.6706558436,132.92
2019-04-23 03:30:00,28.83224,-4.48278,29.1786459581,1.8722400000000001,-0.06278,1.8732922746,26.96,-4.42,27.3199194728,132.33,28.41224,-24.84278,37.7414771829,1.8722400000000001,-0.06278,1.8732922746,26.54,-24.78,36.3100537042,132.42
2019-04-23 04:00:00,29.39346,-4.45424,29.7290387458,2.54346,-0.30424,2.5615914484999998,26.85,-4.15,27.1688240452,132.33,28.96346,-24.83424,38.1526079259,2.54346,-0.30424,2.5615914484999998,26.42,-24.53,36.051869577,132.42
2019-04-23 04:30:00,30.0828,-4.3783,30.3997428728,2.9328000000000003,-0.4083,2.9610850596000002,27.15,-3.9699999999999998,27.4387208157,132.17,29.6428,-24.7283,38.6029067912,2.9328000000000003,-0.4083,2.9610850596000002,26.71,-24.32,36.1232127586,132.28
2019-04-23 05:00:00,30.16248,-4.36244,30.4763200289,2.94248,-0.36244000000000004,2.9647177444,27.22,-4.0,27.5123317805,132.09,29.73248,-24.69244,38.6488933878,2.94248,-0.36244000000000004,2.9647177444,26.79,-24.33,36.1891282017,132.18
2019-04-23 05:30:00,32.1241,-4.5157,32.4399344528,5.9341,-1.6057000000000001,6.1475048028,26.19,-2.91,26.351170752,131.78,31.7041,-24.7457,40.218150446,5.9341,-1.6057000000000001,6.1475048028,25.77,-23.14,34.634556443,131.88
2019-04-23 06:00:00,33.1061,-4.18972,33.3701604864,5.1761,-1.37972,5.3568310117,27.93,-2.81,28.0709992697,132.28,32.6661,-24.55972,40.8687403242,5.1761,-1.37972,5.3568310117,27.49,-23.18,35.9584830047,132.31
2019-04-23 06:30:00,36.8005,-3.01308,36.9236435274,6.6405,-2.07308,6.9565724992,30.16,-0.9400000000000001,30.1746449855,131.87,36.3505,-23.31308,43.1840080277,6.6405,-2.07308,6.9565724992,29.71,-21.24,36.5215237908,131.95
2019-04-23 07:00:00,39.27938,-2.39366,39.3522464591,8.50938,-2.73366,8.9376979687,30.77,0.34,30.7718783957,131.69,38.81938,-22.60366,44.9207046804,8.50938,-2.73366,8.9376979687,30.31,-19.87,36.2424198971,131.71
2019-04-23 07:30:00,42.56488,-1.23456,42.5827799446,9.42488,-3.12456,9.9293120712,33.14,1.8900000000000001,33.1938503341,130.8,42.08488,-21.19456,47.1205528215,9.42488,-3.12456,9.9293120712,32.66,-18.07,37.3256011338,130.84
2019-04-23 08:00:00,39.32688,-0.70438,39.3331875357,9.93688,-3.13438,10.4194972105,29.39,2.43,29.4902865364,131.08,38.90688,-20.73438,44.0869575421,9.93688,-3.13438,10.4194972105,28.97,-17.6,33.8972107997,131.08
2019-04-23 08:30:00,37.80004,0.011040000000000001,37.8000416122,17.27004,-3.9589600000000003,17.7180034395,20.53,3.9699999999999998,20.9103275919,130.46,37.43004,-19.85896,42.3719976716,17.27004,-3.9589600000000003,17.7180034395,20.16,-15.9,25.6755837324,130.46
2019-04-23 09:00:00,38.55582,0.40076,38.5579027496,17.20582,-2.49924,17.3863866991,21.35,2.9,21.5460553234,131.28,38.17582,-19.69924,42.9587393815,17.20582,-2.49924,17.3863866991,20.97,-17.2,27.1215947171,131.27
2019-04-23 09:30:00,39.819,0.6992600000000001,39.8251393663,18.449,-2.48074,18.6150388651,21.37,3.18,21.6053072184,130.53,39.439,-19.17074,43.8514765219,18.449,-2.48074,18.6150388651,20.99,-16.69,26.8167149368,130.49
2019-04-23 10:00:00,39.574,0.62882,39.5789955733,20.994,-3.10118,21.2218131504,18.58,3.73,18.9507071108,131.03,39.214,-19.38118,43.7420613848,20.994,-3.10118,21.2218131504,18.22,-16.28,24.4337225981,130.96
2019-04-23 10:30:00,40.3874,1.1463,40.4036642206,18.5574,-2.7837,18.7650227938,21.83,3.93,22.1809332536,130.55,39.9974,-18.7237,44.1629816526,18.5574,-2.7837,18.7650227938,21.44,-15.94,26.7162347647,130.49
2019-04-23 11:00:00,41.86844,2.10154,41.9211490587,13.69844,-2.54846,13.9334815034,28.17,4.65,28.5512066295,130.43,41.42844,-17.73846,45.0662690269,13.69844,-2.54846,13.9334815034,27.73,-15.19,31.6178588775,130.35
2019-04-23 11:30:00,46.29048,2.14284,46.3400507326,11.74048,-2.25716,11.9554858494,34.55,4.4,34.8290467857,130.67,45.82048,-17.75716,49.1409515445,11.74048,-2.25716,11.9554858494,34.08,-15.5,37.4392361033,130.57
2019-04-23 12:00:00,47.07136,2.40848,47.1329365535,11.92136,-2.22152,12.126581355,35.15,4.63,35.4536232281,130.75,46.57136,-17.52152,49.7583684958,11.92136,-2.22152,12.126581355,34.65,-15.3,37.8775989207,130.68
2019-04-23 12:30:00,42.4063,2.68874,42.4914532874,12.4363,-2.28126,12.6438010455,29.97,4.97,30.3792988728,130.67,41.9763,-17.22126,45.3715941717,12.4363,-2.28126,12.6438010455,29.54,-14.94,33.1030995528,130.61
2019-04-23 13:00:00,48.07026,2.10288,48.1162342745,13.33026,-2.44712,13.5530154564,34.74,4.55,35.0366964767,130.77,47.58026,-17.82712,50.810307509,13.33026,-2.44712,13.5530154564,34.25,-15.38,37.5447319873,130.69
2019-04-23 13:30:00,45.82082,1.8941400000000002,45.8599532469,12.00082,-1.9658600000000002,12.1607683233,33.82,3.86,34.0395652146,131.18,45.35082,-18.13586,48.8426687704,12.00082,-1.9658600000000002,12.1607683233,33.35,-16.17,37.0633430764,131.08
2019-04-23 14:00:00,47.21506,2.03,47.2586795288,9.10506,-1.18,9.1812045835,38.11,3.21,38.2449499934,131.11,46.70506,-17.98,50.0464087583,9.10506,-1.18,9.1812045835,37.6,-16.8,41.1825205639,131.03
2019-04-23 14:30:00,47.60638,1.67886,47.6359736712,7.54638,-0.8011400000000001,7.5887862273,40.06,2.48,40.1366914431,130.66,47.08638,-18.23114,50.4925900227,7.54638,-0.8011400000000001,7.5887862273,39.54,-17.43,43.2113006053,130.65
2019-04-23 15:00:00,48.12906,1.7242600000000001,48.1599365555,6.15906,-0.83574,6.2155033128,41.97,2.56,42.0480023307,130.52,47.59906,-18.13574,50.9369765321,6.15906,-0.83574,6.2155033128,41.44,-17.3,44.9061643875,130.48
2019-04-23 15:30:00,48.24398,1.65446,48.2723403631,5.50398,-0.7355400000000001,5.5529104920000005,42.74,2.39,42.8067716606,130.69,47.71398,-18.26554,51.0906433599,5.50398,-0.7355400000000001,5.5529104920000005,42.21,-17.53,45.7054154341,130.68
2019-04-23 16:00:00,44.59306,1.29562,44.6118776936,6.03306,-0.7643800000000001,6.0812901384,38.56,2.06,38.614986728,130.45,44.09306,-18.50438,47.8185112624,6.03306,-0.7643800000000001,6.0812901384,38.06,-17.74,41.9913229132,130.38
2019-04-23 16:30:00,40.41476,1.227,40.4333816896,5.50476,-0.593,5.5366083172,34.91,1.82,34.9574098011,130.72,39.93476,-18.653,44.0762914191,5.50476,-0.593,5.5366083172,34.43,-18.06,38.8791525113,130.68
2019-04-23 17:00:00,41.21876,1.26086,41.2380400101,4.23876,-0.44914000000000004,4.2624890706,36.98,1.71,37.0195151238,130.26,40.73876,-18.52914,44.7546153539,4.23876,-0.44914000000000004,4.2624890706,36.5,-18.08,40.732498082,130.25
2019-04-23 17:30:00,41.30112,0.7495200000000001,41.3079204691,4.37112,-0.58048,4.4094951054,36.93,1.33,36.953941603,130.88,40.81112,-19.22048,45.1106901641,4.37112,-0.58048,4.4094951054,36.44,-18.64,40.9307121854,130.87
2019-04-23 18:00:00,46.96992,-0.357,46.9712766891,7.74992,-0.767,7.7877820338,39.22,0.41000000000000003,39.2221429807,131.09,46.45992,-20.387,50.7361206184,7.74992,-0.767,7.7877820338,38.71,-19.62,43.3982545732,131.08
2019-04-23 18:30:00,49.9109,-0.62446,49.9148063114,13.5009,-2.24446,13.6861938281,36.41,1.62,36.4460217308,130.52,49.4209,-20.50446,53.5056841532,13.5009,-2.24446,13.6861938281,35.92,-18.26,40.2948383791,130.54
2019-04-23 19:00:00,49.65684,-0.8558,49.6642140019,13.18684,-2.2058,13.3700524616,36.47,1.35,36.4949777367,130.76,49.16684,-20.8058,53.3878213568,13.18684,-2.2058,13.3700524616,35.98,-18.6,40.503338134,130.77
2019-04-23 19:30:00,49.37796,-0.8254400000000001,49.3848588634,12.83796,-2.23544,13.0311322975,36.54,1.4100000000000001,36.567194314,130.76,48.88796,-20.79544,53.1270454454,12.83796,-2.23544,13.0311322975,36.05,-18.56,40.5472082886,130.82
2019-04-23 20:00:00,45.72216,-0.0495,45.722186795,5.10216,-1.2995,5.2650486147,40.62,1.25,40.6392285852,130.98,45.19216,-20.0895,49.4562365705,5.10216,-1.2995,5.2650486147,40.09,-18.79,44.2749613213,131.02
2019-04-23 20:30:00,50.13096,-0.6379400000000001,50.1350188787,3.91096,-1.03794,4.0463474351,46.22,0.4,46.22173082,129.73,49.57096,-20.25794,53.5505761721,3.91096,-1.03794,4.0463474351,45.66,-19.22,49.5403270074,129.78
2019-04-23 21:00:00,50.10904,-1.0671,50.1204009574,3.9390400000000003,-1.0571,4.078418386,46.17,-0.01,46.170001083,129.23,49.54904,-20.5571,53.6442142764,3.9390400000000003,-1.0571,4.078418386,45.61,-19.5,49.6036500673,129.34
2019-04-23 21:30:00,44.78152,-1.11208,44.7953262678,2.65152,-0.45208000000000004,2.689783381,42.13,-0.66,42.1351693956,129.74,44.26152,-20.75208,48.8848747266,2.65152,-0.45208000000000004,2.689783381,41.61,-20.3,46.2977548052,129.82
2019-04-23 22:00:00,45.36456,-1.64132,45.3942423148,2.99456,-0.55132,3.0448880663,42.37,-1.09,42.3840182144,130.07,44.83456,-21.38132,49.671909721,2.99456,-0.55132,3.0448880663,41.84,-20.83,46.7383621878,130.15
2019-04-23 22:30:00,42.4387,-2.04038,42.4877206759,2.5587,-0.47038,2.6015770283,39.88,-1.57,39.910891997,130.02,41.9387,-21.78038,47.2571635907,2.5587,-0.47038,2.6015770283,39.38,-21.31,44.7761152848,130.11
2019-04-23 23:00:00,39.65098,-2.63902,39.7387045778,2.66098,-0.49902,2.7073668981,36.99,-2.14,37.0518515057,130.98,39.14098,-22.66902,45.2316347606,2.66098,-0.49902,2.7073668981,36.48,-22.17,42.6883977212,131.1
2019-04-23 23:30:00,37.19916,-3.04962,37.3239559378,3.14916,-0.6396200000000001,3.2134595765,34.05,-2.41,34.1351812651,131.33,36.72916,-23.19962,43.4425317224,3.14916,-0.6396200000000001,3.2134595765,33.58,-22.56,40.4545423902,131.42
2019-04-24 00:00:00,35.98288,-2.3830400000000003,36.0617045179,3.36288,-0.60304,3.4165214965,32.62,-1.78,32.6685291986,132.05,35.52288,-22.69304,42.1526875529,3.36288,-0.60304,3.4165214965,32.16,-22.09,39.0158134607,132.1
2019-04-24 00:30:00,35.1686,-2.42522,35.2521221774,4.0686,-0.8752200000000001,4.1616722611,31.1,-1.55,31.1386014458,132.08,34.7086,-22.78522,41.519310741,4.0686,-0.8752200000000001,4.1616722611,30.64,-21.91,37.6677275662,132.17
2019-04-24 01:00:00,34.76528,-2.69994,34.869963715,5.62528,-1.43994,5.8066515551,29.14,-1.26,29.1672281851,132.44,34.31528,-23.14994,41.3939387288,5.62528,-1.43994,5.8066515551,28.69,-21.71,35.9783295888,132.51
2019-04-24 01:30:00,33.12166,-2.8755800000000002,33.2462527436,3.86166,-0.8155800000000001,3.9468454102,29.26,-2.06,29.3324257435,132.09,32.67166,-23.16558,40.0509858042,3.86166,-0.8155800000000001,3.9468454102,28.81,-22.35,36.4628386169,132.12
2019-04-24 02:00:00,33.05376,-2.85792,33.1770818015,4.21376,-1.04792,4.3421088959,28.84,-1.81,28.8967420309,132.21,32.60376,-23.19792,40.0143556547,4.21376,-1.04792,4.3421088959,28.39,-22.15,36.0085350993,132.25
2019-04-24 02:30:00,33.08628,-3.18508,33.2392337283,5.62628,-1.55508,5.8372339721,27.46,-1.63,27.5083351005,133.33,32.64628,-23.82508,40.4155172532,5.62628,-1.55508,5.8372339721,27.02,-22.27,35.014758317,133.3
2019-04-24 03:00:00,32.05496,-2.93344,32.1889038464,4.89496,-1.35344,5.0786251324,27.16,-1.58,27.2059184737,132.52,31.61496,-23.38344,39.3229063274,4.89496,-1.35344,5.0786251324,26.72,-22.03,34.6306121806,132.54
2019-04-24 03:30:00,32.39888,-2.96686,32.5344384232,5.41888,-1.46686,5.6139058341,26.98,-1.5,27.0216653817,132.1,31.95888,-23.27686,39.5370993159,5.41888,-1.46686,5.6139058341,26.54,-21.81,34.351822368,132.15
2019-04-24 04:00:00,31.5233,-2.81708,31.6489238777,3.0733,-0.48708,3.1116586921,28.45,-2.33,28.5452517943,131.65,31.0933,-22.99708,38.6737507027,3.0733,-0.48708,3.1116586921,28.02,-22.51,35.9419045127,131.72
2019-04-24 04:30:00,31.8429,-2.952,31.9794400265,3.9029,-0.812,3.9864736811,27.94,-2.14,28.021834344,131.47,31.4029,-23.072,38.9674134683,3.9029,-0.812,3.9864736811,27.5,-22.26,35.3801865456,131.53
2019-04-24 05:00:00,31.55324,-2.46244,31.6491795352,2.42324,-0.25244,2.4363534331,29.13,-2.21,29.2137125337,131.28,31.10324,-22.54244,38.4131896573,2.42324,-0.25244,2.4363534331,28.68,-22.29,36.323360252,131.36
2019-04-24 05:30:00,33.22014,-2.48408,33.3128857211,3.89014,-0.83408,3.9785523329,29.33,-1.65,29.3763748614,131.47,32.78014,-22.64408,39.8408325398,3.89014,-0.83408,3.9785523329,28.89,-21.81,36.1981795122,131.56
2019-04-24 06:00:00,34.0447,-2.26612,34.1200366053,3.0247,-0.5761200000000001,3.0790784895,31.02,-1.69,31.0660023176,131.73,33.5747,-22.45612,40.3922988396,3.0247,-0.5761200000000001,3.0790784895,30.55,-21.88,37.5770794501,131.72
2019-04-24 06:30:00,37.1776,-1.0335,37.1919623576,2.6576,-0.42350000000000004,2.691131734,34.52,-0.61,34.5253892085,131.22,36.6976,-21.1135,42.3378521894,2.6576,-0.42350000000000004,2.691131734,34.04,-20.69,39.8346294071,131.26
2019-04-24 07:00:00,39.91594,-0.36672000000000005,39.9176245491,2.9459400000000002,-0.69672,3.0272068383,36.97,0.33,36.9714727865,130.89,39.40594,-20.33672,44.3442249638,2.9459400000000002,-0.69672,3.0272068383,36.46,-19.64,41.4132973814,130.92
2019-04-24 07:30:00,43.32874,-0.05552000000000001,43.3287755707,3.5987400000000003,-0.9155200000000001,3.7133686133,39.73,0.86,39.7393067378,129.88,42.82874,-19.72552,47.1529119913,3.5987400000000003,-0.9155200000000001,3.7133686133,39.23,-18.81,43.5064248129,129.89
2019-04-24 08:00:00,40.701,1.2573,40.72041508,4.671,-1.1527,4.811128588,36.03,2.41,36.1105109352,130.46,40.221,-18.5927,44.3104652908,4.671,-1.1527,4.811128588,35.55,-17.44,39.5974254214,130.47
2019-04-24 08:30:00,39.68974,2.0801600000000002,39.7442137536,12.169740000000001,-1.90984,12.3186874501,27.52,3.99,27.8077417278,130.46,39.27974,-17.79984,43.1246133721,12.169740000000001,-1.90984,12.3186874501,27.11,-15.89,31.4236248705,130.47
2019-04-24 09:00:00,41.00422,2.67364,41.0912935871,13.52422,-2.05636,13.6796616573,27.48,4.73,27.8841047911,130.69,40.57422,-17.23636,44.0835506131,13.52422,-2.05636,13.6796616573,27.05,-15.18,31.0182994376,130.63
2019-04-24 09:30:00,41.33964,2.07146,41.391506156,7.43964,-0.92854,7.4973615266,33.9,3.0,34.0324844817,129.27,40.86964,-17.37854,44.4110473448,7.43964,-0.92854,7.4973615266,33.43,-16.45,37.2581185784,129.23
2019-04-24 10:00:00,41.59758,1.9708800000000002,41.6442436578,6.89758,-0.90912,6.9572342947,34.7,2.88,34.8193107341,129.66,41.11758,-17.61912,44.7335307642,6.89758,-0.90912,6.9572342947,34.22,-16.71,38.0819182815,129.61
2019-04-24 10:30:00,42.37988,2.0211,42.4280458426,6.07988,-0.4989,6.1003149119,36.3,2.52,36.3873659393,129.61,41.87988,-17.5589,45.4118852067,6.07988,-0.4989,6.1003149119,35.8,-17.06,39.6570750308,129.61
2019-04-24 11:00:00,52.7289,3.7288,52.8605793068,3.3689,-0.31120000000000003,3.3832429192,49.36,4.04,49.5250562847,128.98,52.1489,-15.6812,54.4555580694,3.3689,-0.31120000000000003,3.3832429192,48.78,-15.37,51.1441619347,129.0
2019-04-24 11:30:00,53.88236,4.4926,54.0693274781,3.15236,-0.34740000000000004,3.1714445178,50.73,4.84,50.9603620474,129.67,53.30236,-15.1174,55.4046691564,3.15236,-0.34740000000000004,3.1714445178,50.15,-14.77,52.2797800301,129.73
2019-04-24 12:00:00,48.0834,4.38198,48.2826584218,7.8734,-0.31802,7.8798200665,40.21,4.7,40.4837510614,129.92,47.5734,-15.36802,49.9940439081,7.8734,-0.31802,7.8798200665,39.7,-15.05,42.4569487834,130.2
2019-04-24 12:30:00,47.6897,4.33618,47.8864275456,7.6997,-0.06382,7.6999644858,39.99,4.4,40.231332317,129.62,47.1697,-15.37382,49.6118427342,7.6997,-0.06382,7.6999644858,39.47,-15.31,42.3352926056,130.1
2019-04-24 13:00:00,48.83666,4.26116,49.0222076665,6.57666,-0.73884,6.6180315277,42.26,5.0,42.5547600158,129.66,48.30666,-15.47884,50.7260080048,6.57666,-0.73884,6.6180315277,41.73,-14.74,44.2567565463,130.22
2019-04-24 13:30:00,54.06664,3.67794,54.1915934766,8.78664,-2.22206,9.0632551069,45.28,5.9,45.6627682034,130.6,53.51664,-16.25206,55.9299580827,8.78664,-2.22206,9.0632551069,44.73,-14.03,46.8787137196,130.86
2019-04-24 14:00:00,58.35066,3.31256,58.4446111818,12.65066,-3.27744,13.0683132572,45.7,6.59,46.1726986432,130.51,57.78066,-16.57744,60.1116975886,12.65066,-3.27744,13.0683132572,45.13,-13.3,47.0489840485,130.64
2019-04-24 14:30:00,58.32636,3.0891,58.4081056846,11.20636,-3.5609,11.7585081222,47.12,6.65,47.5869404354,129.94,57.75636,-16.7509,60.136426326,11.20636,-3.5609,11.7585081222,46.55,-13.19,48.3826270473,130.5
2019-04-24 15:00:00,55.9002,2.60256,55.9607512333,9.9502,-3.20744,10.4543843144,45.95,5.8100000000000005,46.3158568959,129.29,55.3502,-16.97744,57.8954066312,9.9502,-3.20744,10.4543843144,45.4,-13.77,47.4423112843,129.61
2019-04-24 15:30:00,54.71092,1.95002,54.7456605152,12.70092,-3.7299800000000003,13.2373003157,42.01,5.68,42.3922457532,128.5,54.18092,-17.28998,56.8728010603,12.70092,-3.7299800000000003,13.2373003157,41.48,-13.56,43.6401649859,128.56
2019-04-24 16:00:00,53.51792,1.95166,53.5534941706,11.70792,-3.07834,12.1058484991,41.81,5.03,42.1114829945,128.57,52.99792,-17.32834,55.758863793,11.70792,-3.07834,12.1058484991,41.29,-14.25,43.6798191388,128.6
2019-04-24 16:30:00,52.72882,1.74464,52.7576745822,8.52882,-2.00536,8.7614062411,44.2,3.75,44.358792815,128.61,52.18882,-17.50536,55.0464400459,8.52882,-2.00536,8.7614062411,43.66,-15.5,46.3297485424,128.6
2019-04-24 17:00:00,52.7822,1.40366,52.8008607717,8.7622,-2.12634,9.0165110012,44.02,3.5300000000000002,44.1613099896,128.98,52.2422,-17.93634,55.2354936018,8.7622,-2.12634,9.0165110012,43.48,-15.81,46.2651758886,128.96
2019-04-24 17:30:00,50.214,1.2677,50.2299995948,14.164,-3.1023,14.4997641805,36.05,4.37,36.3139009196,128.73,49.754,-18.0623,52.9311552612,14.164,-3.1023,14.4997641805,35.59,-14.96,38.6063427431,128.72
2019-04-24 18:00:00,50.1408,1.35364,50.1590686306,13.0308,-2.76636,13.3212047612,37.11,4.12,37.3380034281,129.21,49.6308,-18.10636,52.8304512671,13.0308,-2.76636,13.3212047612,36.6,-15.34,39.6847023423,129.22
2019-04-24 18:30:00,46.95136,1.02544,46.9625567132,13.72136,-2.58456,13.962652708,33.23,3.61,33.425514207,129.15,46.51136,-18.40456,50.0203402412,13.72136,-2.58456,13.962652708,32.79,-15.82,36.4068194161,129.13
2019-04-24 19:00:00,44.64606,1.13874,44.6605799594,12.866060000000001,-2.56126,13.1185194558,31.78,3.7,31.9946620548,129.5,44.18606,-18.42126,47.8722332706,12.866060000000001,-2.56126,13.1185194558,31.32,-15.86,35.1067230029,129.5
2019-04-24 19:30:00,48.25918,0.60904,48.2630229471,12.64918,-2.56096,12.9058231351,35.61,3.17,35.7508181725,129.0,47.78918,-18.81096,51.3581341288,12.64918,-2.56096,12.9058231351,35.14,-16.25,38.7153987452,128.98
2019-04-24 20:00:00,45.03498,0.5593800000000001,45.0384538987,13.41498,-2.94062,13.7334968011,31.62,3.5,31.8131167917,128.71,44.58498,-18.75062,48.3674083654,13.41498,-2.94062,13.7334968011,31.17,-15.81,34.9503218869,128.67
2019-04-24 20:30:00,44.97358,0.6256,44.9779309593,10.68358,-2.7344,11.0279565186,34.29,3.36,34.4542261559,128.5,44.50358,-18.6444,48.2512412708,10.68358,-2.7344,11.0279565186,33.82,-15.91,37.3753996634,128.47
2019-04-24 21:00:00,45.01118,0.50658,45.0140305715,12.79118,-3.59342,13.2863446097,32.22,4.1,32.4798152704,128.4,44.56118,-18.73342,48.3388020941,12.79118,-3.59342,13.2863446097,31.77,-15.14,35.1930746028,128.4
2019-04-24 21:30:00,42.58138,0.43338000000000004,42.5835853461,9.45138,-2.45662,9.7654270633,33.13,2.89,33.2558115222,129.08,42.12138,-18.97662,46.1987311485,9.45138,-2.45662,9.7654270633,32.67,-16.52,36.6092788784,129.08
2019-04-24 22:00:00,40.09092,-0.16724000000000003,40.0912688208,9.20092,-2.27724,9.4785416001,30.89,2.11,30.9619799109,129.83,39.65092,-19.76724,44.3050700718,9.20092,-2.27724,9.4785416001,30.45,-17.49,35.1155606534,129.81
2019-04-24 22:30:00,45.08106,-0.54554,45.0843607542,6.83106,-2.11554,7.151146077,38.25,1.57,38.2822073554,130.6,44.56106,-20.42554,49.0192895972,6.83106,-2.11554,7.151146077,37.73,-18.31,41.9381568503,130.6
2019-04-24 23:00:00,42.6849,-1.34826,42.7061879947,6.9749,-2.14826,7.2982361593,35.71,0.8,35.7189599513,130.6,42.2049,-21.19826,47.2294379708,6.9749,-2.14826,7.2982361593,35.23,-19.05,40.050660419,130.6
2019-04-24 23:30:00,40.0038,-1.87508,40.0477207772,7.1538,-2.22508,7.4918512696,32.85,0.35000000000000003,32.8518644829,130.72,39.5238,-21.78508,45.1300396305,7.1538,-2.22508,7.4918512696,32.37,-19.56,37.8207681043,130.74
2019-04-25 00:00:00,37.99016,-3.63848,38.1639986576,6.47016,-1.8784800000000001,6.7373331175,31.52,-1.76,31.5690988151,131.44,37.53016,-23.75848,44.4182201527,6.47016,-1.8784800000000001,6.7373331175,31.06,-21.88,37.9928677517,131.47
2019-04-25 00:30:00,37.1111,-2.32218,37.1836827542,6.0011,-1.67218,6.2297180644,31.11,-0.65,31.1167896802,132.24,36.6511,-22.68218,43.1020233952,6.0011,-1.67218,6.2297180644,30.65,-21.01,37.1596905262,132.22
2019-04-25 01:00:00,35.39622,-2.23462,35.466687424,5.16622,-1.40462,5.3537637633,30.23,-0.8300000000000001,30.2413921637,131.96,34.94622,-22.46462,41.5439218663,5.16622,-1.40462,5.3537637633,29.78,-21.06,36.4742649001,131.94
2019-04-25 01:30:00,34.62022,-2.39046,34.7026502138,6.10022,-1.7604600000000001,6.3491655719,28.52,-0.63,28.5269574263,131.58,34.19022,-22.52046,40.9407164356,6.10022,-1.7604600000000001,6.3491655719,28.09,-20.76,34.9288662856,131.55
2019-04-25 02:00:00,33.70246,-2.4616,33.7922370466,6.15246,-1.7616,6.3996873839,27.55,-0.7000000000000001,27.5588914871,131.32,33.26246,-22.4916,40.1529988396,6.15246,-1.7616,6.3996873839,27.11,-20.73,34.1274815948,131.27
2019-04-25 02:30:00,33.4197,-2.4347,33.5082693104,6.0697,-1.7147000000000001,6.3072540919,27.35,-0.72,27.3594755067,131.19,32.9897,-22.4647,39.9121917737,6.0697,-1.7147000000000001,6.3072540919,26.92,-20.75,33.988952617,131.17
2019-04-25 03:00:00,33.18728,-2.5632,33.2861164457,6.43728,-1.7332,6.6665250347,26.75,-0.8300000000000001,26.7628735378,131.5,32.75728,-22.6732,39.8385917326,6.43728,-1.7332,6.6665250347,26.32,-20.94,33.6337033346,131.46
2019-04-25 03:30:00,33.18034,-2.7696,33.2957301568,7.46034,-2.1096,7.7528759229,25.72,-0.66,25.7284667246,131.43,32.77034,-22.8596,39.955681647,7.46034,-2.1096,7.7528759229,25.31,-20.75,32.7285593939,131.38
2019-04-25 04:00:00,33.13424,-2.84434,33.2560991461,8.70424,-2.51434,9.060115872,24.43,-0.33,24.4322287154,130.86,32.72424,-22.81434,39.8919790586,8.70424,-2.51434,9.060115872,24.02,-20.3,31.4491716902,131.02
2019-04-25 04:30:00,33.27702,-2.83578,33.3976302795,8.68702,-2.62578,9.0751879919,24.59,-0.21,24.5908966896,131.0,32.85702,-22.81578,40.0017947133,8.68702,-2.62578,9.0751879919,24.17,-20.19,31.4932532457,131.02
2019-04-25 05:00:00,34.01036,-2.72666,34.1194850794,10.37036,-3.09666,10.822830946,23.64,0.37,23.6428953388,131.13,33.60036,-22.72666,40.5645814336,10.37036,-3.09666,10.822830946,23.23,-19.63,30.4133161625,131.14
2019-04-25 05:30:00,36.34918,-2.91238,36.465666646,11.68918,-3.35238,12.1604021618,24.66,0.44,24.6639250729,131.06,35.93918,-22.91238,42.6216120805,11.68918,-3.35238,12.1604021618,24.25,-19.56,31.155354275,131.14
2019-04-25 06:00:00,37.794200000000004,-2.6371,37.8860904561,12.4642,-3.6571,12.9896367174,25.33,1.02,25.3505285941,130.94,37.3742,-22.6071,43.6796496787,12.4642,-3.6571,12.9896367174,24.91,-18.95,31.2987316037,130.96
2019-04-25 06:30:00,35.77284,-2.17824,35.8390961265,13.20284,-4.13824,13.8361849642,22.57,1.96,22.6549442727,130.07,35.38284,-21.92824,41.6268312025,13.20284,-4.13824,13.8361849642,22.18,-17.79,28.4330177786,130.13
2019-04-25 07:00:00,38.3346,-2.2591200000000002,38.4011091029,17.9446,-5.60912,18.8008216931,20.39,3.35,20.6633637146,129.69,37.9346,-21.95912,43.8319156361,17.9446,-5.60912,18.8008216931,19.99,-16.35,25.8248446268,129.88
2019-04-25 07:30:00,49.682,-1.8936600000000001,49.71807591,19.052,-5.88366,19.9398134143,30.63,3.99,30.8887843723,130.02,49.212,-21.64366,53.7612217327,19.052,-5.88366,19.9398134143,30.16,-15.76,34.0294460725,130.13
2019-04-25 08:00:00,49.24272,-0.9944400000000001,49.2527601654,21.82272,-6.45444,22.7572165238,27.42,5.46,27.9583261302,130.23,48.80272,-20.82444,53.0599922796,21.82272,-6.45444,22.7572165238,26.98,-14.37,30.568240054,130.32
2019-04-25 08:30:00,54.3098,-0.10598,54.3099034044,20.6898,-6.06598,21.560703546,33.62,5.96,34.1441942356,129.73,53.8198,-19.75598,57.3312272483,20.6898,-6.06598,21.560703546,33.13,-13.69,35.8470779841,129.77
2019-04-25 09:00:00,53.19362,0.5117400000000001,53.196081496,19.80362,-5.55826,20.5688507052,33.39,6.07,33.9372509199,129.54,52.71362,-19.09826,56.0666502346,19.80362,-5.55826,20.5688507052,32.91,-13.54,35.5865100846,129.54
2019-04-25 09:30:00,56.28806,0.8706,56.2947923251,22.07806,-5.8894,22.8500714599,34.21,6.76,34.871502692,129.49,55.80806,-18.6794,58.8511643498,22.07806,-5.8894,22.8500714599,33.73,-12.79,36.0734944246,129.51
2019-04-25 10:00:00,55.7252,1.09838,55.7360238415,19.2852,-5.44162,20.0382176669,36.44,6.54,37.022225757,129.56,55.2152,-18.49162,58.2293596158,19.2852,-5.44162,20.0382176669,35.93,-13.05,38.2265274384,129.51
2019-04-25 10:30:00,55.83532,1.34178,55.8514398478,18.28532,-4.57822,18.8497486952,37.55,5.92,38.0137988104,129.72,55.32532,-18.27822,58.2664943125,18.28532,-4.57822,18.8497486952,37.04,-13.7,39.49242459,129.65
2019-04-25 11:00:00,58.03022,1.42156,58.0476292891,21.29022,-4.91844,21.8509615276,36.74,6.34,37.2830148995,129.52,57.52022,-18.12844,60.3093363061,21.29022,-4.91844,21.8509615276,36.23,-13.21,38.5631559912,129.46
2019-04-25 11:30:00,56.88692,1.04782,56.8965692625,25.14692,-5.58218,25.7590434418,31.74,6.63,32.4250597532,129.4,56.41692,-18.49218,59.3702752515,25.14692,-5.58218,25.7590434418,31.27,-12.91,33.8301788349,129.39
2019-04-25 12:00:00,57.58356,1.19132,57.5958820196,24.41356,-5.65868,25.0607775461,33.17,6.85,33.8699188071,129.47,57.09356,-18.39868,59.9848815887,24.41356,-5.65868,25.0607775461,32.68,-12.74,35.075490018,129.43
2019-04-25 12:30:00,57.95344,2.01282,57.9883837694,17.22344,-4.41718,17.7808426287,40.73,6.43,41.2344249384,129.67,57.41344,-17.61718,60.0555419906,17.22344,-4.41718,17.7808426287,40.19,-13.2,42.3021997064,129.54
2019-04-25 13:00:00,55.76702,2.07526,55.8056200015,14.03702,-3.43474,14.4511373029,41.73,5.51,42.0921964264,129.9,55.22702,-17.56474,57.9529449584,14.03702,-3.43474,14.4511373029,41.19,-14.13,43.5462168276,129.77
2019-04-25 13:30:00,55.68154,1.0504,55.6914467125,20.09154,-4.2096,20.527803383,35.59,5.26,35.976599339,128.95,55.19154,-18.2996,58.1462075094,20.09154,-4.2096,20.527803383,35.1,-14.09,37.8224549706,128.75
2019-04-25 14:00:00,55.34088,2.5270200000000003,55.3985453713,12.82088,-3.14298,13.2005032955,42.52,5.67,42.896378635,128.77,54.78088,-16.79298,57.2970242757,12.82088,-3.14298,13.2005032955,41.96,-13.65,44.1244161434,128.72
2019-04-25 14:30:00,55.17508,3.58394,55.2913562768,10.34508,-2.20606,10.5776831551,44.83,5.79,45.2023561333,128.93,54.63508,-15.78606,56.869953903,10.34508,-2.20606,10.5776831551,44.29,-13.58,46.3251605502,128.84
2019-04-25 15:00:00,55.51608,3.48142,55.6251330226,10.49608,-2.64858,10.8250945207,45.02,6.13,45.4354190032,128.79,54.94608,-15.85858,57.1888648863,10.49608,-2.64858,10.8250945207,44.45,-13.21,46.3713985124,128.77
2019-04-25 15:30:00,54.5686,3.99722,54.7148048858,6.1286,-1.76278,6.3770785857,48.44,5.76,48.7812586963,128.79,53.9886,-15.38278,56.137321369,6.1286,-1.76278,6.3770785857,47.86,-13.62,49.7602652726,128.81
2019-04-25 16:00:00,55.03886,4.29456,55.2061532412,5.32886,-0.78544,5.3864334112,49.71,5.08,49.968895325,128.6,54.44886,-15.00544,56.4786825704,5.32886,-0.78544,5.3864334112,49.12,-14.22,51.1369025265,128.62
2019-04-25 16:30:00,54.9629,3.64138,55.0833915506,5.7229,-1.24862,5.8575281744000005,49.24,4.89,49.4822159973,128.43,54.3829,-15.66862,56.5951010699,5.7229,-1.24862,5.8575281744000005,48.66,-14.42,50.7516699233,128.69
2019-04-25 17:00:00,54.11644,3.15372,54.2082560881,7.24644,-0.69628,7.2798144559,46.87,3.85,47.0278577016,128.84,53.54644,-16.23628,55.953891955,7.24644,-0.69628,7.2798144559,46.3,-15.54,48.8383210195,128.9
2019-04-25 17:30:00,49.06838,2.62684,49.1386426777,12.94838,-1.76316,13.0678719695,36.12,4.39,36.385800802,129.11,48.56838,-16.79316,51.3896658737,12.94838,-1.76316,13.0678719695,35.62,-15.03,38.6611600964,129.13
2019-04-25 18:00:00,48.7787,2.5402,48.8447969566,10.3087,-1.6698,10.4430612241,38.47,4.21,38.6996770012,129.19,48.2787,-16.9198,51.1577218583,10.3087,-1.6698,10.4430612241,37.97,-15.25,40.9180082604,129.13
2019-04-25 18:30:00,50.76078,2.25564,50.8108718486,11.83078,-2.20436,12.0343906542,38.93,4.46,39.1846462278,129.14,50.23078,-17.17436,53.0856845187,11.83078,-2.20436,12.0343906542,38.4,-14.97,41.2148140843,129.13
2019-04-25 19:00:00,49.97496,2.18478,50.0226937564,12.734960000000001,-2.46522,12.9713729362,37.24,4.65,37.5291899726,128.9,49.47496,-17.24522,52.3943630541,12.734960000000001,-2.46522,12.9713729362,36.74,-14.78,39.6014646194,128.93
2019-04-25 19:30:00,49.10308,2.04236,49.1455359097,10.19308,-1.94764,10.377484351,38.91,3.99,39.1140409572,128.9,48.57308,-17.35764,51.5813121882,10.19308,-1.94764,10.377484351,38.38,-15.41,41.3581007784,128.93
2019-04-25 20:00:00,49.0845,2.57992,49.1522545511,4.5045,-1.26008,4.6774268414,44.58,3.84,44.7450779416,128.75,48.5345,-16.78008,51.3533716036,4.5045,-1.26008,4.6774268414,44.03,-15.52,46.6852364244,128.77
2019-04-25 20:30:00,54.09558,1.69798,54.122221976,5.97558,-1.85202,6.2559998735,48.12,3.55,48.2507709783,129.1,53.51558,-17.74202,56.3799306173,5.97558,-1.85202,6.2559998735,47.54,-15.89,50.1252800491,129.11
2019-04-25 21:00:00,47.18676,1.83778,47.2225343944,6.59676,-2.17222,6.9451985016,40.59,4.01,40.7875986055,128.69,46.66676,-17.52222,49.8479155294,6.59676,-2.17222,6.9451985016,40.07,-15.35,42.909525749,128.73
2019-04-25 21:30:00,43.69564,1.58518,43.7243839367,5.39564,-1.75482,5.673828006,38.3,3.34,38.4453586275,128.97,43.18564,-17.83482,46.7234449355,5.39564,-1.75482,5.673828006,37.79,-16.08,41.0688507266,128.99
2019-04-25 22:00:00,41.4128,0.79756,41.4204793042,6.2728,-2.13244,6.6253543448,35.14,2.93,35.2619412398,129.55,40.9328,-18.75244,45.0238616935,6.2728,-2.13244,6.6253543448,34.66,-16.62,38.4387824989,129.55
2019-04-25 22:30:00,44.20438,-0.17456000000000002,44.2047246613,6.71438,-2.29456,7.0956257214,37.49,2.12,37.5498934752,129.97,43.68438,-19.87456,47.9929493903,6.71438,-2.29456,7.0956257214,36.97,-17.58,40.9369918289,130.0
2019-04-25 23:00:00,43.83276,-0.8431000000000001,43.8408675419,5.31276,-1.8531,5.6266685017,38.52,1.01,38.5332388984,129.39,43.32276,-20.3631,47.8697960684,5.31276,-1.8531,5.6266685017,38.01,-18.51,42.277419505,129.41
2019-04-25 23:30:00,41.64908,-1.2883200000000001,41.6690008672,5.55908,-1.8883200000000002,5.8710410378999995,36.09,0.6000000000000001,36.0949871866,130.12,41.15908,-21.01832,46.215145159,5.55908,-1.8883200000000002,5.8710410378999995,35.6,-19.13,40.414315533,130.12
2019-04-26 00:00:00,39.62864,-1.86026,39.6722784261,5.56864,-1.79026,5.8493403318,34.06,-0.07,34.0600719318,130.84,39.14864,-21.81026,44.8140988431,5.56864,-1.79026,5.8493403318,33.58,-20.02,39.0949715437,130.86
2019-04-26 00:30:00,37.869460000000004,-2.88864,37.9794713199,5.29946,-1.72864,5.5742687898,32.57,-1.16,32.5906504998,131.6,37.39946,-23.04864,43.9313033513,5.29946,-1.72864,5.5742687898,32.1,-21.32,38.5350801219,131.6
2019-04-26 01:00:00,36.43556,-1.79516,36.4797564677,4.73556,-1.51516,4.9720456896,31.7,-0.28,31.7012365689,131.63,35.97556,-21.98516,42.1614536934,4.73556,-1.51516,4.9720456896,31.24,-20.47,37.3491432298,131.65
2019-04-26 01:30:00,35.5961,-1.93002,35.6483844292,4.0161,-1.13002,4.1720503845,31.58,-0.8,31.5901313704,131.21,35.1261,-21.97002,41.4309628178,4.0161,-1.13002,4.1720503845,31.11,-20.84,37.4451291893,131.25
2019-04-26 02:00:00,35.35154,-2.05428,35.4111768611,4.79154,-1.44428,5.0044780237,30.56,-0.61,30.5660874173,130.76,34.90154,-22.01428,41.2643431826,4.79154,-1.44428,5.0044780237,30.11,-20.57,36.4655590935,130.88
2019-04-26 02:30:00,35.35768,-2.41312,35.4399306308,5.74768,-1.82312,6.0298915344,29.61,-0.59,29.6158774984,130.76,34.91768,-22.33312,41.4489158545,5.74768,-1.82312,6.0298915344,29.17,-20.51,35.6587857337,130.81
2019-04-26 03:00:00,35.17262,-2.50514,35.261720379,6.82262,-2.18514,7.1640058964,28.35,-0.32,28.351805939,131.03,34.74262,-22.53514,41.4111359333,6.82262,-2.18514,7.1640058964,27.92,-20.35,34.5492243039,131.08
2019-04-26 03:30:00,34.94088,-2.4578800000000003,35.027221832,7.02088,-2.29788,7.3873546327,27.92,-0.16,27.920458449,130.99,34.49088,-22.46788,41.1634113609,7.02088,-2.29788,7.3873546327,27.47,-20.17,34.0797564545,131.04
2019-04-26 04:00:00,34.89926,-2.5130600000000003,34.9896244494,7.03926,-2.29306,7.4033307039,27.86,-0.22,27.8608686153,131.4,34.45926,-22.65306,41.2383526236,7.03926,-2.29306,7.4033307039,27.42,-20.36,34.1523937668,131.41
2019-04-26 04:30:00,35.14988,-2.54652,35.2420037473,7.20988,-2.4165200000000002,7.6040738111,27.94,-0.13,27.9403024321,130.96,34.71988,-22.57652,41.4146027691,7.20988,-2.4165200000000002,7.6040738111,27.51,-20.16,34.1060947633,130.98
2019-04-26 05:00:00,35.27434,-2.65172,35.373870037,7.90434,-2.6017200000000003,8.3215105476,27.37,-0.05,27.3700456704,130.79,34.84434,-22.64172,41.5544885012,7.90434,-2.6017200000000003,8.3215105476,26.94,-20.04,33.57625947,130.82
2019-04-26 05:30:00,36.51636,-2.76692,36.6210375868,9.03636,-3.03692,9.5330312669,27.48,0.27,27.4813263872,130.79,36.08636,-22.64692,42.6040885777,9.03636,-3.03692,9.5330312669,27.05,-19.61,33.4103965855,130.79
2019-04-26 06:00:00,38.13892,-2.43138,38.2163424136,9.84892,-3.35138,10.4035077292,28.29,0.92,28.3049553965,130.52,37.69892,-22.32138,43.8115575422,9.84892,-3.35138,10.4035077292,27.85,-18.97,33.6969345787,130.55
2019-04-26 06:30:00,41.62616,-1.24874,41.6448862159,9.84616,-3.31874,10.3904235685,31.78,2.07,31.8473436883,130.38,41.15616,-21.10874,46.25373942,9.84616,-3.31874,10.3904235685,31.31,-17.79,36.0111121739,130.41
2019-04-26 07:00:00,44.73668,-1.03236,44.7485899732,11.71668,-3.77236,12.3089922492,33.02,2.74,33.1334875919,130.12,44.26668,-20.79236,48.9066579577,11.71668,-3.77236,12.3089922492,32.55,-17.02,36.7312251361,130.16
2019-04-26 07:30:00,47.0698,-0.72804,47.0754300488,10.9098,-3.41804,11.4327045567,36.16,2.69,36.259918643,130.33,46.5798,-20.55804,50.9147402692,10.9098,-3.41804,11.4327045567,35.67,-17.14,39.5743414348,130.38
2019-04-26 08:00:00,50.54506,0.69052,50.5497765403,10.62506,-3.44948,11.1709808107,39.92,4.14,40.1341002142,130.17,50.03506,-19.11948,53.5636233341,10.62506,-3.44948,11.1709808107,39.41,-15.67,42.4110480889,130.23
2019-04-26 08:30:00,54.081,1.33806,54.0975504581,11.131,-3.5419400000000003,11.6809460218,42.95,4.88,43.2263449762,130.09,53.521,-18.40194,56.5961910093,11.131,-3.5419400000000003,11.6809460218,42.39,-14.86,44.9191685141,130.11
2019-04-26 09:00:00,55.3848,1.68152,55.4103201629,11.7348,-3.42848,12.2253836811,43.65,5.11,43.9480898333,130.97,54.8448,-18.32848,57.8263371324,11.7348,-3.42848,12.2253836811,43.11,-14.9,45.6123020686,131.01
2019-04-26 09:30:00,57.00428,1.3452600000000001,57.0201513746,13.40428,-3.85474,13.947535366,43.6,5.2,43.9089968002,130.5,56.46428,-18.51474,59.4223065287,13.40428,-3.85474,13.947535366,43.06,-14.66,45.4871322464,130.53
2019-04-26 10:00:00,57.601,1.5292400000000002,57.6212962018,13.161,-3.67076,13.6633231674,44.44,5.2,44.7431961308,130.18,57.041,-18.27076,59.8957123004,13.161,-3.67076,13.6633231674,43.88,-14.6,46.2451554219,130.3
2019-04-26 10:30:00,58.37272,1.5142600000000002,58.3923575782,12.34272,-3.5057400000000003,12.830937220100001,46.03,5.02,46.3029297129,130.46,57.82272,-18.33574,60.6602531279,12.34272,-3.5057400000000003,12.830937220100001,45.48,-14.83,47.8367985969,130.57
2019-04-26 11:00:00,59.10542,1.12258,59.116079532,14.44542,-4.09742,15.0152925257,44.66,5.22,44.9640300685,130.14,58.54542,-18.72742,61.4677351367,14.44542,-4.09742,15.0152925257,44.1,-14.63,46.4633931176,130.38
2019-04-26 11:30:00,59.04266,1.0977000000000001,59.0528631411,17.01266,-4.3023,17.5482302688,42.03,5.4,42.3754752186,129.64,58.52266,-18.5423,61.3898902326,17.01266,-4.3023,17.5482302688,41.51,-14.24,43.8845952471,129.77
2019-04-26 12:00:00,58.82938,1.01722,58.8381737286,16.65938,-4.09278,17.1547599841,42.17,5.11,42.478476903,129.64,58.28938,-18.62278,61.1919909442,16.65938,-4.09278,17.1547599841,41.63,-14.53,44.0928316169,129.74
2019-04-26 12:30:00,59.8804,0.98094,59.8884341709,18.1804,-4.50906,18.7312190272,41.7,5.49,42.0598395147,129.91,59.3504,-18.71906,62.2324126757,18.1804,-4.50906,18.7312190272,41.17,-14.21,43.5533351191,129.94
2019-04-26 13:00:00,61.03418,1.03458,61.042947865,19.69418,-5.41542,20.4251682894,41.34,6.45,41.8401493783,129.27,60.51418,-18.50542,63.2804594677,19.69418,-5.41542,20.4251682894,40.82,-13.09,42.8674760162,129.34
2019-04-26 13:30:00,60.59524,1.6301999999999999,60.617164753,20.22524,-5.4998000000000005,20.9596787451,40.37,7.13,40.9948021095,129.96,60.07524,-18.0798,62.7368602107,20.22524,-5.4998000000000005,20.9596787451,39.85,-12.58,41.7885020071,129.97
2019-04-26 14:00:00,59.7515,1.30078,59.7656572026,20.5215,-5.31922,21.1996713102,39.23,6.62,39.7846364819,129.84,59.2515,-18.36922,62.0336077917,20.5215,-5.31922,21.1996713102,38.73,-13.05,40.8694922895,129.84
2019-04-26 14:30:00,59.25716,0.7822600000000001,59.2623231233,22.207160000000002,-5.70774,22.9289391637,37.05,6.49,37.614127665,130.21,58.75716,-18.97774,61.7459186244,22.207160000000002,-5.70774,22.9289391637,36.55,-13.27,38.8843850408,130.18
2019-04-26 15:00:00,58.99614,0.68962,59.0001704289,22.00614,-5.62038,22.7125266988,36.99,6.31,37.5243414333,130.07,58.50614,-19.05038,61.5295489651,22.00614,-5.62038,22.7125266988,36.5,-13.43,38.8923501476,130.03
2019-04-26 15:30:00,58.55654,0.58494,58.5594615035,20.55654,-5.34506,21.2400801123,38.0,5.93,38.4599128964,129.83,58.04654,-19.04506,61.0910395752,20.55654,-5.34506,21.2400801123,37.49,-13.7,39.9147854811,129.77
2019-04-26 16:00:00,58.36272,0.58884,58.3656904212,23.86272,-6.07116,24.6229240657,34.5,6.66,35.1369549051,130.03,57.88272,-19.13116,60.9623700125,23.86272,-6.07116,24.6229240657,34.02,-13.06,36.4406915412,129.98
2019-04-26 16:30:00,58.17562,0.27196000000000004,58.1762556773,25.50562,-5.89804,26.1786846008,32.67,6.17,33.247523216,130.33,57.71562,-19.51804,60.9265679111,25.50562,-5.89804,26.1786846008,32.21,-13.62,34.9712524797,130.24
2019-04-26 17:00:00,58.60868,0.17798000000000003,58.6089502399,24.33868,-5.87202,25.0370118629,34.27,6.05,34.799933908,130.05,58.11868,-19.53202,61.3129739144,24.33868,-5.87202,25.0370118629,33.78,-13.66,36.4373983704,129.98
2019-04-26 17:30:00,57.5873,0.33024000000000003,57.588246889,22.5873,-5.61976,23.2759065075,35.0,5.95,35.5021478224,130.11,57.1073,-19.44976,60.3285743023,22.5873,-5.61976,23.2759065075,34.52,-13.83,37.1873540333,130.06
2019-04-26 18:00:00,58.25482,0.0379,58.2548323287,24.08482,-6.0621,24.8360143913,34.17,6.1,34.7102131944,129.95,57.77482,-19.6521,61.0256901677,24.08482,-6.0621,24.8360143913,33.69,-13.59,36.3277332076,129.89
2019-04-26 18:30:00,57.72852,0.5223800000000001,57.7308834356,22.92852,-5.87762,23.669884796,34.8,6.4,35.3836120259,130.07,57.23852,-19.25762,60.3912584722,22.92852,-5.87762,23.669884796,34.31,-13.38,36.8266275947,130.04
2019-04-26 19:00:00,56.31494,0.40752000000000005,56.3164144789,20.71494,-5.52248,21.4384356835,35.6,5.93,36.0905098329,130.07,55.83494,-19.31248,59.0805586344,20.71494,-5.52248,21.4384356835,35.12,-13.79,37.7303392511,130.01
2019-04-26 19:30:00,56.00202,0.5504800000000001,56.0047254463,20.83202,-5.44952,21.5330054918,35.17,6.0,35.678129155,130.07,55.50202,-19.25952,58.7486453862,20.83202,-5.44952,21.5330054918,34.67,-13.81,37.3192309674,130.18
2019-04-26 20:00:00,56.98458,0.09534000000000001,56.9846597559,17.54458,-4.94466,18.228053925,39.44,5.04,39.7607243395,130.48,56.45458,-19.78466,59.8210027857,17.54458,-4.94466,18.228053925,38.91,-14.84,41.6438915088,130.58
2019-04-26 20:30:00,57.05384,-0.9251800000000001,57.0613408253,19.70384,-5.63518,20.4938177112,37.35,4.71,37.6458045471,129.79,56.54384,-20.61518,60.1846449552,19.70384,-5.63518,20.4938177112,36.84,-14.98,39.7691589049,129.91
2019-04-26 21:00:00,57.44514,-1.71724,57.4708014807,22.19514,-6.42724,23.107004428,35.25,4.71,35.5632760021,129.22,56.96514,-21.28724,60.8126118666,22.19514,-6.42724,23.107004428,34.77,-14.86,37.8123326443,129.5
2019-04-26 21:30:00,55.55298,-2.1688,55.5952990847,21.81298,-6.3088,22.7069824926,33.74,4.14,33.9930463477,129.41,55.07298,-21.7788,59.2228778051,21.81298,-6.3088,22.7069824926,33.26,-15.47,36.6817188801,129.68
2019-04-26 22:00:00,53.8064,-2.847,53.8816674757,22.7764,-6.587,23.7097652025,31.03,3.74,31.254575665,129.79,53.3464,-22.517,57.9038313237,22.7764,-6.587,23.7097652025,30.57,-15.93,34.4715795983,129.85
2019-04-26 22:30:00,44.6476,-2.6427,44.7257425768,23.0476,-6.7427,24.0136600511,21.6,4.1,21.9856771558,130.27,44.2676,-22.4527,49.6361173648,23.0476,-6.7427,24.0136600511,21.22,-15.71,26.4025093504,130.31
2019-04-26 23:00:00,46.11808,-4.39688,46.3272042824,21.34808,-6.18688,22.2265157823,24.77,1.79,24.8345928092,131.84,45.68808,-24.64688,51.9121310275,21.34808,-6.18688,22.2265157823,24.34,-18.46,30.548440222,131.89
2019-04-26 23:30:00,46.18252,-5.76796,46.5413205239,21.30252,-6.17796,22.1802738511,24.88,0.41000000000000003,24.8833779861,132.08,45.75252,-26.06796,52.6576834366,21.30252,-6.17796,22.1802738511,24.45,-19.89,31.5184802933,132.11
2019-04-27 00:00:00,44.11352,-6.14682,44.539713098600004,21.48352,-6.23682,22.3705063712,22.63,0.09,22.6301789653,130.66,43.71352,-26.02682,50.8750153818,21.48352,-6.23682,22.3705063712,22.23,-19.79,29.7626779709,130.73
2019-04-27 00:30:00,43.09006,-6.4093,43.5641182316,22.96006,-6.7093,23.920264666,20.13,0.30000000000000004,20.1322353453,131.03,42.70006,-26.3393,50.1702486389,22.96006,-6.7093,23.920264666,19.74,-19.63,27.8389026364,131.05
2019-04-27 01:00:00,41.53784,-6.38868,42.0262701653,22.11784,-6.39868,23.0248116606,19.42,0.01,19.4200025747,129.92,41.15784,-26.07868,48.7243814123,22.11784,-6.39868,23.0248116606,19.04,-19.68,27.3829143811,130.02
2019-04-27 01:30:00,40.6312,-6.58316,41.1610545179,22.1812,-6.36316,23.0758626843,18.45,-0.22,18.4513116065,129.32,40.2712,-26.08316,47.980212432100004,22.1812,-6.36316,23.0758626843,18.09,-19.72,26.7605399796,129.4
