Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-04-27 02:00:00,39.14414,-6.19918,39.6319760927,20.22414,-5.75918,21.0281714139,18.92,-0.44,18.9251155875,129.62,38.76414,-25.79918,46.5645384237,20.22414,-5.75918,21.0281714139,18.54,-20.04,27.3007911973,129.74
2019-04-27 02:30:00,38.62206,-6.2295,39.1212242765,19.11206,-5.3895,19.8574305411,19.51,-0.84,19.5280746619,129.83,38.25206,-25.8795,46.1840731692,19.11206,-5.3895,19.8574305411,19.14,-20.49,28.038896198,129.94
2019-04-27 03:00:00,35.35004,-5.4666,35.7702256571,12.99004,-3.4966,13.452410593,22.36,-1.97,22.4466144441,130.83,34.94004,-25.3366,43.159584043,12.99004,-3.4966,13.452410593,21.95,-21.84,30.9643036415,130.67
2019-04-27 03:30:00,36.07752,-5.91144,36.558618303,14.86752,-4.07144,15.4149205195,21.21,-1.8399999999999999,21.2896618104,130.56,35.68752,-25.70144,43.9791212034,14.86752,-4.07144,15.4149205195,20.82,-21.63,30.0221468253,130.38
2019-04-27 04:00:00,37.41516,-6.54924,37.9840327296,15.00516,-4.06924,15.5471393125,22.41,-2.48,22.5468068693,131.21,37.01516,-26.47924,45.5112318093,15.00516,-4.06924,15.5471393125,22.01,-22.41,31.4109566871,130.84
2019-04-27 04:30:00,35.48046,-5.94544,35.9751483472,15.78046,-4.41544,16.3865502228,19.7,-1.53,19.7593243812,131.01,35.11046,-25.85544,43.6033046799,15.78046,-4.41544,16.3865502228,19.33,-21.44,28.86732582,130.69
2019-04-27 05:00:00,33.86648,-5.45918,34.3036603566,14.05648,-3.80918,14.5634639514,19.81,-1.65,19.8785965299,131.54,33.47648,-25.53918,42.1061091561,14.05648,-3.80918,14.5634639514,19.42,-21.73,29.1432547942,131.34
2019-04-27 05:30:00,35.40016,-5.82666,35.8764727193,16.33016,-4.55666,16.9539752265,19.07,-1.27,19.11224215,131.07,35.03016,-25.81666,43.5156528525,16.33016,-4.55666,16.9539752265,18.7,-21.26,28.313911775,131.15
2019-04-27 06:00:00,39.34902,-6.52256,39.885951962,21.21902,-6.14256,22.0902207575,18.13,-0.38,18.1339819124,130.69,38.96902,-26.51256,47.1327949258,21.21902,-6.14256,22.0902207575,17.75,-20.37,27.0185010687,131.04
2019-04-27 06:30:00,41.0933,-5.86986,41.5104150944,20.7633,-6.02986,21.6211433211,20.33,0.16,20.3306296017,130.08,40.7033,-25.66986,48.1217242346,20.7633,-6.02986,21.6211433211,19.94,-19.64,27.9880903243,130.43
2019-04-27 07:00:00,42.35632,-5.73998,42.7434815421,22.05632,-6.41998,22.9716650494,20.3,0.68,20.3113859695,131.85,41.96632,-26.03998,49.3887899502,22.05632,-6.41998,22.9716650494,19.91,-19.62,27.9526832344,132.05
2019-04-27 07:30:00,44.8566,-5.29362,45.1678754898,22.7866,-6.67362,23.743764307,22.07,1.38,22.1131024508,131.31,44.4466,-25.37362,51.1793009279,22.7866,-6.67362,23.743764307,21.66,-18.7,28.615478329,131.32
2019-04-27 08:00:00,47.44204,-4.81248,47.6855022319,23.86204,-6.58248,24.7533027274,23.58,1.77,23.6463379829,131.08,47.04204,-24.82248,53.1893696213,23.86204,-6.58248,24.7533027274,23.18,-18.24,29.4959319229,131.02
2019-04-27 08:30:00,50.01764,-3.9037,50.1697437193,24.16764,-6.6737,25.0721577623,25.85,2.77,25.9979883837,130.98,49.59764,-23.8437,55.0313358302,24.16764,-6.6737,25.0721577623,25.43,-17.17,30.6837709547,130.88
2019-04-27 09:00:00,47.69862,-2.82582,47.782252025,24.98862,-6.67582,25.8649898932,22.71,3.85,23.0340313449,130.79,47.28862,-22.69582,52.4529677614,24.98862,-6.67582,25.8649898932,22.3,-16.02,27.457793065,130.58
2019-04-27 09:30:00,54.60504,-2.8493,54.6793279393,26.00504,-6.6993,26.8541007277,28.6,3.85,28.8579711692,130.6,54.16504,-22.6693,58.7175333328,26.00504,-6.6993,26.8541007277,28.16,-15.97,32.3732374038,130.5
2019-04-27 10:00:00,54.44712,-2.97784,54.5284917026,31.91712,-6.64784,32.6020908188,22.53,3.67,22.8269533666,130.73,54.04712,-22.88784,58.6936487208,31.91712,-6.64784,32.6020908188,22.13,-16.24,27.449489977,130.78
2019-04-27 10:30:00,54.37426,-3.14808,54.4653151853,36.59426,-7.35808,37.3266822291,17.78,4.21,18.2716310164,130.43,54.02426,-22.94808,58.69612461,36.59426,-7.35808,37.3266822291,17.43,-15.59,23.3848882828,130.47
2019-04-27 11:00:00,54.59168,-2.94126,54.6708563643,34.23168,-7.11126,34.9625218543,20.36,4.17,20.7826490131,130.43,54.21168,-22.73126,58.7844914039,34.23168,-7.11126,34.9625218543,19.98,-15.62,25.3610883047,130.42
2019-04-27 11:30:00,56.546,-2.1001,56.5849850756,30.656,-7.0801,31.4629647683,25.89,4.98,26.3646069571,131.14,56.116,-22.1301,60.3220256789,30.656,-7.0801,31.4629647683,25.46,-15.05,29.5755659287,131.13
2019-04-27 12:00:00,55.68276,-2.39794,55.734368907,31.46276,-7.03794,32.2403143015,24.22,4.64,24.6604541726,131.9,55.26276,-22.63794,59.7197536018,31.46276,-7.03794,32.2403143015,23.8,-15.6,28.4569850828,131.86
2019-04-27 12:30:00,54.6081,-3.00138,54.6905189911,31.6181,-7.05138,32.3948484719,22.99,4.05,23.3440056546,130.81,54.2181,-22.92138,58.864182902,31.6181,-7.05138,32.3948484719,22.6,-15.87,27.6155191876,130.76
2019-04-27 13:00:00,54.24334,-3.07144,54.3302280322,32.52334,-7.26144,33.3241077244,21.72,4.19,22.1204543353,131.11,53.84334,-23.09144,58.586003991,32.52334,-7.26144,33.3241077244,21.32,-15.83,26.5543085016,131.07
2019-04-27 13:30:00,49.13404,-3.1341,49.2338955348,34.75404,-7.4041,35.5339836372,14.38,4.27,15.0005766556,131.07,48.80404,-23.1441,54.0137360783,34.75404,-7.4041,35.5339836372,14.05,-15.74,21.098580521,130.97
2019-04-27 14:00:00,42.65146,-3.29976,42.7789136864,38.34146,-7.92976,39.1528881258,4.31,4.63,6.3255829771,130.3,42.39146,-23.04976,48.2527441395,38.34146,-7.92976,39.1528881258,4.05,-15.12,15.6530156839,130.19
2019-04-27 14:30:00,41.46366,-3.67774,41.6264443846,35.79366,-7.37774,36.5460961486,5.67,3.7,6.770443117,130.42,41.19366,-23.44774,47.3995161927,35.79366,-7.37774,36.5460961486,5.4,-16.07,16.9530203799,130.31
2019-04-27 15:00:00,47.93948,-4.1967,48.1228223773,29.25948,-6.8967,30.0612980551,18.68,2.7,18.874119847,131.17,47.54948,-24.2167,53.361049532,29.25948,-6.8967,30.0612980551,18.29,-17.32,25.1894124584,131.08
2019-04-27 15:30:00,51.14056,-4.27234,51.3187077603,28.50056,-6.86234,29.3150751421,22.64,2.59,22.7876655233,131.34,50.75056,-24.37234,56.2994697789,28.50056,-6.86234,29.3150751421,22.25,-17.51,28.3136468863,131.27
2019-04-27 16:00:00,50.91598,-4.45644,51.1106336963,27.83598,-6.74644,28.6418615881,23.08,2.29,23.1933287822,131.42,50.49598,-24.56644,56.1547323957,27.83598,-6.74644,28.6418615881,22.66,-17.82,28.8275562613,131.36
2019-04-27 16:30:00,51.10144,-4.51622,51.3006180583,28.05144,-6.47622,28.7893159273,23.05,1.96,23.1331817959,131.89,50.69144,-24.77622,56.4223640657,28.05144,-6.47622,28.7893159273,22.64,-18.3,29.1111593723,131.81
2019-04-27 17:00:00,44.78336,-3.77938,44.9425527321,26.14336,-6.55938,26.9536776354,18.64,2.7800000000000002,18.846166719,132.01,44.42336,-24.01938,50.5011438412,26.14336,-6.55938,26.9536776354,18.28,-17.46,25.2786471157,131.94
2019-04-27 17:30:00,44.31618,-3.37936,44.4448409132,25.23618,-6.16936,25.9793337829,19.08,2.79,19.2829069385,131.57,43.93618,-23.55936,49.8541007,25.23618,-6.16936,25.9793337829,18.7,-17.39,25.5362898636,131.65
2019-04-27 18:00:00,43.86598,-3.43554,44.0003083677,25.43598,-5.90554,26.112534945,18.43,2.47,18.5947788371,131.22,43.49598,-23.52554,49.4504935107,25.43598,-5.90554,26.112534945,18.06,-17.62,25.2314882637,131.32
2019-04-27 18:30:00,50.20078,-4.36194,50.3899278941,24.67078,-6.12194,25.418999492,25.53,1.76,25.5905939751,130.81,49.77078,-24.30194,55.3869554098,24.67078,-6.12194,25.418999492,25.1,-18.18,30.9922958169,130.86
2019-04-27 19:00:00,48.51328,-3.95254,48.6740270453,24.74328,-6.34254,25.5432519232,23.77,2.39,23.8898514018,130.05,48.12328,-23.68254,53.6349958405,24.74328,-6.34254,25.5432519232,23.38,-17.34,29.1084180264,130.07
2019-04-27 19:30:00,42.92376,-3.35698,43.0548311721,21.72376,-5.66698,22.4507552403,21.2,2.31,21.3254800649,129.98,42.54376,-23.04698,48.3852746407,21.72376,-5.66698,22.4507552403,20.82,-17.38,27.1207816996,129.98
2019-04-27 20:00:00,43.50926,-3.3719,43.6397229065,21.27926,-6.0119,22.112210377,22.23,2.64,22.3862122745,130.37,43.10926,-23.2019,48.9564751729,21.27926,-6.0119,22.112210377,21.83,-17.19,27.7856977598,130.36
2019-04-27 20:30:00,41.01972,-2.75544,41.1121621722,15.72972,-4.79544,16.4444621703,25.29,2.04,25.3721441743,129.99,40.59972,-22.44544,46.3911095025,15.72972,-4.79544,16.4444621703,24.87,-17.65,30.4965473456,130.0
2019-04-27 21:00:00,41.50262,-2.757,41.5940923193,15.46262,-4.797,16.1896209426,26.04,2.04,26.119785604,130.3,41.09262,-22.537,46.8670437244,15.46262,-4.797,16.1896209426,25.63,-17.74,31.1705710567,130.33
2019-04-27 21:30:00,47.2587,-3.5721,47.3935082485,15.6087,-4.9221,16.3663857983,31.65,1.35,31.6787783855,129.98,46.7887,-23.2321,52.238998058,15.6087,-4.9221,16.3663857983,31.18,-18.31,36.1586573313,130.0
2019-04-27 22:00:00,49.142,-4.42206,49.3405591643,16.532,-5.12206,17.3072968035,32.61,0.7000000000000001,32.6175121675,130.21,48.672,-24.17206,54.3438319282,16.532,-5.12206,17.3072968035,32.14,-19.05,37.3615055906,130.26
2019-04-27 22:30:00,46.29956,-4.43286,46.5112836199,15.65956,-4.81286,16.3824735853,30.64,0.38,30.6423563063,129.33,45.84956,-23.93286,51.7200535573,15.65956,-4.81286,16.3824735853,30.19,-19.12,35.7352836843,129.45
2019-04-27 23:00:00,44.32048,-4.7621400000000005,44.5755866457,15.93048,-4.80214,16.6385318346,28.39,0.04,28.3900281789,129.94,43.89048,-24.49214,50.2617066603,15.93048,-4.80214,16.6385318346,27.96,-19.69,34.1973346915,130.03
2019-04-27 23:30:00,41.8061,-5.04056,42.1088736767,16.0661,-5.01056,16.8292982838,25.74,-0.03,25.7400174825,130.33,41.3861,-24.88056,48.2892486908,16.0661,-5.01056,16.8292982838,25.32,-19.87,32.1857002409,130.41
2019-04-28 00:00:00,41.10486,-5.74238,41.5040292464,18.66486,-5.56238,19.4760640296,22.44,-0.18,22.4407219135,130.08,40.70486,-25.48238,48.0232997417,18.66486,-5.56238,19.4760640296,22.04,-19.92,29.7080460482,130.14
2019-04-28 00:30:00,39.34458,-5.74488,39.7617859457,18.79458,-5.45488,19.5701802033,20.55,-0.29,20.5520461268,130.04,38.96458,-25.50488,46.5697047273,18.79458,-5.45488,19.5701802033,20.17,-20.05,28.4399613221,130.14
2019-04-28 01:00:00,39.42268,-6.1895,39.9056087365,20.11268,-5.8995,20.960057181,19.31,-0.29,19.3121775054,130.6,39.04268,-26.1195,46.9740262468,20.11268,-5.8995,20.960057181,18.93,-20.22,27.6982544576,130.71
2019-04-28 01:30:00,39.31582,-6.6886,39.8807105282,21.34582,-6.2086,22.2304013781,17.97,-0.48,17.9764095414,130.5,38.95582,-26.5486,47.1421687434,21.34582,-6.2086,22.2304013781,17.61,-20.34,26.9040461641,130.56
2019-04-28 02:00:00,38.11358,-6.7564,38.7078018153,20.86358,-6.1564,21.7529361553,17.25,-0.6000000000000001,17.2604316284,131.01,37.74358,-26.7964,46.2884962402,20.86358,-6.1564,21.7529361553,16.88,-20.64,26.6635331492,131.07
2019-04-28 02:30:00,36.48772,-6.368,37.0392377729,18.84772,-5.808,19.7223075019,17.64,-0.56,17.6488866504,130.76,36.11772,-26.328,44.6951147442,18.84772,-5.808,19.7223075019,17.27,-20.52,26.8202032058,130.82
2019-04-28 03:00:00,34.73558,-5.06172,35.1024433237,16.67558,-5.27172,17.4890251328,18.06,0.21,18.061220889,131.75,34.36558,-25.29172,42.6692417239,16.67558,-5.27172,17.4890251328,17.69,-20.02,26.715847357,131.77
2019-04-28 03:30:00,33.60424,-4.03662,33.8458157976,16.27424,-4.87662,16.9891821522,17.33,0.84,17.3503458179,131.38,33.24424,-24.16662,41.0999393601,16.27424,-4.87662,16.9891821522,16.97,-19.29,25.6921194143,131.46
2019-04-28 04:00:00,32.4256,-3.7184600000000003,32.6381139181,14.9456,-4.40846,15.5822167528,17.48,0.6900000000000001,17.4936131202,132.1,32.0456,-24.07846,40.0835716389,14.9456,-4.40846,15.5822167528,17.1,-19.67,26.0637468527,132.18
2019-04-28 04:30:00,32.22642,-3.82252,32.4523312748,13.54642,-4.02252,14.1310354174,18.68,0.2,18.6810706331,132.92,31.83642,-24.43252,40.1311060397,13.54642,-4.02252,14.1310354174,18.29,-20.41,27.4060613734,132.95
2019-04-28 05:00:00,31.22342,-4.64862,31.5675723552,9.44342,-2.6886200000000002,9.8186994455,21.78,-1.96,21.8680131699,133.38,30.82342,-25.35862,39.9141933252,9.44342,-2.6886200000000002,9.8186994455,21.38,-22.67,31.1614072211,133.44
2019-04-28 05:30:00,31.28044,-5.36902,31.7378685856,10.20044,-2.91902,10.6098847286,21.08,-2.45,21.2218967107,133.23,30.87044,-26.02902,40.3793752794,10.20044,-2.91902,10.6098847286,20.67,-23.11,31.0051769871,133.27
2019-04-28 06:00:00,31.61328,-5.30952,32.0560520805,11.01328,-3.32952,11.5055656006,20.6,-1.98,20.6949365788,132.24,31.21328,-25.69952,40.4318460695,11.01328,-3.32952,11.5055656006,20.2,-22.37,30.1406187727,132.35
2019-04-28 06:30:00,32.03684,-4.88324,32.4068688719,9.04684,-2.55324,9.4002312995,22.99,-2.33,23.1077692562,132.4,31.62684,-25.32324,40.5157190789,9.04684,-2.55324,9.4002312995,22.58,-22.77,32.067573965,132.49
2019-04-28 07:00:00,33.43756,-4.74254,33.7722090543,10.08756,-2.57254,10.4104192425,23.35,-2.17,23.4506161966,133.15,33.00756,-25.38254,41.6385921232,10.08756,-2.57254,10.4104192425,22.92,-22.81,32.3360866525,133.2
2019-04-28 07:30:00,35.4058,-4.10824,35.6433487419,7.9058,-1.77824,8.1033209944,27.5,-2.33,27.598530758,133.04,34.9558,-24.69824,42.80082958,7.9058,-1.77824,8.1033209944,27.05,-22.92,35.4546033683,133.07
2019-04-28 08:00:00,37.14746,-3.75672,37.336935193,5.93746,-1.01672,6.0238817062,31.21,-2.74,31.3300446856,132.64,36.65746,-24.22672,43.9397694078,5.93746,-1.01672,6.0238817062,30.72,-23.21,38.5022401946,132.66
2019-04-28 08:30:00,40.69468,-3.04794,40.8086622979,6.10468,-0.87794,6.1674870528,34.59,-2.17,34.6580005194,132.07,40.18468,-23.34794,46.475098805100004,6.10468,-0.87794,6.1674870528,34.08,-22.47,40.8209174321,132.07
2019-04-28 09:00:00,41.98002,-2.6163,42.0614681733,7.47002,-0.8763000000000001,7.5212432809,34.51,-1.74,34.5538377029,131.78,41.49002,-22.8363,47.3594590055,7.47002,-0.8763000000000001,7.5212432809,34.02,-21.96,40.4919992097,131.81
2019-04-28 09:30:00,43.39112,-2.5629,43.4667430487,11.17112,-0.7529,11.196462855,32.22,-1.81,32.2707994943,131.43,42.91112,-22.6629,48.5280460771,11.17112,-0.7529,11.196462855,31.74,-21.91,38.5678065231,131.44
2019-04-28 10:00:00,42.7279,-2.25372,42.7872959212,15.7079,-1.13372,15.7487600607,27.02,-1.12,27.0432024731,131.1,42.2979,-22.28372,47.8087494236,15.7079,-1.13372,15.7487600607,26.59,-21.15,33.9757354593,131.13
2019-04-28 10:30:00,36.95352,-3.14858,37.0874129107,18.18352,-1.95858,18.2886969248,18.77,-1.19,18.8076845997,130.97,36.57352,-23.09858,43.2569851377,18.18352,-1.95858,18.2886969248,18.39,-21.14,28.0194878611,130.96
2019-04-28 11:00:00,38.88562,-3.09046,39.0082348459,19.70562,-2.65046,19.8830681183,19.18,-0.44,19.18504626,130.74,38.49562,-22.97046,44.8280580864,19.70562,-2.65046,19.8830681183,18.79,-20.32,27.6760997975,130.68
2019-04-28 11:30:00,39.25996,-2.86344,39.3642445353,21.70996,-2.66344,21.8727290441,17.55,-0.2,17.5511395641,130.36,38.89996,-22.62344,45.0002991705,21.70996,-2.66344,21.8727290441,17.19,-19.96,26.3419380456,130.32
2019-04-28 12:00:00,39.11994,-3.17778,39.2487960495,21.24994,-2.43778,21.3893132506,17.87,-0.74,17.8853152055,130.61,38.73994,-23.01778,45.0621919943,21.24994,-2.43778,21.3893132506,17.49,-20.58,27.0080821237,130.48
2019-04-28 12:30:00,40.24808,-2.6470000000000002,40.3350288544,16.80808,-1.557,16.8800415369,23.44,-1.09,23.4653297441,130.61,39.82808,-22.447,45.7180901338,16.80808,-1.557,16.8800415369,23.02,-20.89,31.0855673907,130.48
2019-04-28 13:00:00,40.0862,-2.7064,40.1774567562,16.1462,-1.7664,16.2425350053,23.94,-0.9400000000000001,23.958447362,130.61,39.6662,-22.4764,45.5916218115,16.1462,-1.7664,16.2425350053,23.52,-20.71,31.3383870038,130.43
2019-04-28 13:30:00,40.2397,-1.99906,40.2893248513,14.1797,-1.83906,14.2984626367,26.06,-0.16,26.0604911696,130.36,39.8097,-21.78906,45.3825445493,14.1797,-1.83906,14.2984626367,25.63,-19.95,32.479214892,130.31
2019-04-28 14:00:00,38.71714,-2.33322,38.7873799753,14.27714,-1.80322,14.3905638857,24.44,-0.53,24.4457460512,130.88,38.29714,-22.20322,44.2679783879,14.27714,-1.80322,14.3905638857,24.02,-20.4,31.5138128445,130.81
2019-04-28 14:30:00,45.9287,-2.9568000000000003,46.0237780927,12.2587,-1.4768,12.3473342844,33.67,-1.48,33.7025117758,130.71,45.4187,-22.7968,50.8188193481,12.2587,-1.4768,12.3473342844,33.16,-21.32,39.4224301636,130.65
2019-04-28 15:00:00,46.3126,-3.39804,46.4370928741,10.7226,-1.3480400000000001,10.8070052559,35.59,-2.05,35.6489915706,131.39,45.8026,-23.41804,51.4420330489,10.7226,-1.3480400000000001,10.8070052559,35.08,-22.07,41.4450395102,131.29
2019-04-28 15:30:00,46.4974,-3.26044,46.6115723373,9.4774,-0.8704400000000001,9.5172882983,37.02,-2.39,37.0970686173,131.39,45.9674,-23.28044,51.526505309,9.4774,-0.8704400000000001,9.5172882983,36.49,-22.41,42.8220527299,131.33
2019-04-28 16:00:00,46.25338,-3.2063,46.3643777173,7.49338,-0.6363,7.5203471671,38.76,-2.5700000000000003,38.8451090872,130.98,45.73338,-23.1263,51.2481004323,7.49338,-0.6363,7.5203471671,38.24,-22.49,44.363247176,130.91
2019-04-28 16:30:00,47.2931,-3.37472,47.4133529999,9.1231,-0.9647200000000001,9.1739652435,38.17,-2.41,38.2460063275,130.81,46.7531,-23.23472,52.2082806946,9.1231,-0.9647200000000001,9.1739652435,37.63,-22.27,43.7260768878,130.79
2019-04-28 17:00:00,43.31578,-3.25094,43.4376036159,7.49578,-0.33094,7.5030819729000005,35.82,-2.92,35.9388202366,130.76,42.83578,-23.07094,48.6535951466,7.49578,-0.33094,7.5030819729000005,35.34,-22.74,42.024078812,130.72
2019-04-28 17:30:00,42.4049,-3.31068,42.5339411067,12.3449,-1.3606800000000001,12.4196620756,30.06,-1.9500000000000002,30.1231821028,130.64,41.9249,-23.15068,47.8920789325,12.3449,-1.3606800000000001,12.4196620756,29.58,-21.79,36.7393590037,130.64
2019-04-28 18:00:00,45.87576,-3.91922,46.0428674279,12.70576,-1.21922,12.7641229462,33.17,-2.7,33.27970703,130.54,45.38576,-23.69922,51.2007835818,12.70576,-1.21922,12.7641229462,32.68,-22.48,39.6652593588,130.48
2019-04-28 18:30:00,45.63822,-3.89636,45.8042437556,11.94822,-0.6763600000000001,11.967348245,33.69,-3.22,33.8435296623,130.58,45.15822,-23.70636,51.0025130559,11.94822,-0.6763600000000001,11.967348245,33.21,-23.03,40.4139208689,130.58
2019-04-28 19:00:00,45.67718,-4.0777,45.8588313201,12.76718,-0.8077000000000001,12.7927035627,32.91,-3.27,33.0720576923,130.36,45.18718,-23.8177,51.0799771891,12.76718,-0.8077000000000001,12.7927035627,32.42,-23.01,39.7557102817,130.36
2019-04-28 19:30:00,40.9348,-3.57114,41.0902773407,10.4848,-0.30114,10.4891237165,30.45,-3.27,30.6250779591,130.62,40.4748,-23.36114,46.7327754059,10.4848,-0.30114,10.4891237165,29.99,-23.06,37.830724286,130.62
2019-04-28 20:00:00,37.28496,-3.1922,37.4213626561,11.68496,-0.5322,11.6970734392,25.6,-2.66,25.7378243059,129.76,36.87496,-22.7522,43.3292658586,11.68496,-0.5322,11.6970734392,25.19,-22.22,33.5896487031,129.76
2019-04-28 20:30:00,37.28772,-3.30586,37.433978858,11.41772,-0.41586,11.4252907857,25.87,-2.89,26.0309239175,129.79,36.84772,-22.85586,43.3606365906,11.41772,-0.41586,11.4252907857,25.43,-22.44,33.915166224000004,129.76
2019-04-28 21:00:00,38.12292,-3.04076,38.2439962701,10.69292,-0.52076,10.705593356,27.43,-2.52,27.5455132463,129.46,37.68292,-22.52076,43.8997390733,10.69292,-0.52076,10.705593356,26.99,-22.0,34.8203977576,129.5
2019-04-28 21:30:00,37.5237,-3.17736,37.6579829287,9.8737,-0.72736,9.9004547501,27.65,-2.45,27.7583320825,129.85,37.0837,-22.74736,43.5045192211,9.8737,-0.72736,9.9004547501,27.21,-22.02,35.0037783675,129.86
2019-04-28 22:00:00,36.4527,-2.1591,36.516585959,8.9527,-1.1491,9.0261435896,27.5,-1.01,27.5185410224,129.45,36.0127,-21.6091,41.9984257336,8.9527,-1.1491,9.0261435896,27.06,-20.46,33.9242568084,129.49
2019-04-28 22:30:00,41.54242,-2.63784,41.6260838816,2.57242,-0.14784,2.5766647671,38.97,-2.49,39.0494686263,129.69,41.00242,-22.17784,46.6160383658,2.57242,-0.14784,2.5766647671,38.43,-22.03,44.2965664584,129.78
2019-04-28 23:00:00,39.994,-3.3224,40.1317627044,1.424,0.0076,1.4240202808,38.57,-3.33,38.7134834392,130.39,39.484,-23.0524,45.7208858374,1.424,0.0076,1.4240202808,38.06,-23.06,44.5008674073,130.49
2019-04-28 23:30:00,37.33934,-3.4751,37.5007017487,1.41934,0.1549,1.427767504,35.92,-3.63,36.1029541728,131.27,36.82934,-23.5151,43.6962265287,1.41934,0.1549,1.427767504,35.41,-23.67,42.5926871658,131.36
2019-04-29 00:00:00,35.65538,-3.22648,35.8010655726,1.4553800000000001,0.26352000000000003,1.4790448725,34.2,-3.49,34.3776104463,132.04,35.15538,-23.48648,42.279019451,1.4553800000000001,0.26352000000000003,1.4790448725,33.7,-23.75,41.2280547686,132.11
2019-04-29 00:30:00,34.5336,-2.21592,34.604621518,1.5236,0.26408000000000004,1.5463166579,33.01,-2.48,33.1030285624,131.41,34.0636,-22.33592,40.7335508789,1.5236,0.26408000000000004,1.5463166579,32.54,-22.6,39.6183240433,131.58
2019-04-29 01:00:00,33.37788,-2.4338,33.4664945241,1.51788,0.2762,1.5428046326,31.86,-2.71,31.9750480844,131.9,32.91788,-22.6538,39.9597482241,1.51788,0.2762,1.5428046326,31.4,-22.93,38.88116382,132.0
2019-04-29 01:30:00,32.75192,-2.52972,32.8494710302,1.49192,0.30028000000000005,1.5218388104,31.26,-2.83,31.3878400021,131.56,32.28192,-22.65972,39.4409085768,1.49192,0.30028000000000005,1.5218388104,30.79,-22.96,38.4081462713,131.67
2019-04-29 02:00:00,32.35448,-2.63922,32.4619447704,1.57448,0.18078000000000002,1.5848244945999999,30.78,-2.8200000000000003,30.9089113364,131.48,31.89448,-22.78922,39.1995714604,1.57448,0.18078000000000002,1.5848244945999999,30.32,-22.97,38.0384450261,131.67
2019-04-29 02:30:00,31.8853,-2.824,32.0101129659,1.5853000000000002,0.166,1.5939674056,30.3,-2.99,30.4471689981,131.26,31.4253,-22.904,38.8862790209,1.5853000000000002,0.166,1.5939674056,29.84,-23.07,37.7180394506,131.5
2019-04-29 03:00:00,31.62058,-3.04962,31.7672986211,1.47058,0.06038,1.4718190381,30.15,-3.11,30.3099752557,131.53,31.16058,-23.21962,38.8604232978,1.47058,0.06038,1.4718190381,29.69,-23.28,37.7286959753,131.77
2019-04-29 03:30:00,31.46682,-2.9322600000000003,31.6031471474,1.43682,0.08774000000000001,1.4394964467,30.03,-3.02,30.1814727938,131.46,31.01682,-23.08226,38.6630812225,1.43682,0.08774000000000001,1.4394964467,29.58,-23.17,37.5742637985,131.7
2019-04-29 04:00:00,31.29772,-2.76624,31.4197288489,1.4577200000000001,0.23376000000000002,1.4763439084,29.84,-3.0,29.9904251387,131.79,30.84772,-23.02624,38.4940197659,1.4577200000000001,0.23376000000000002,1.4763439084,29.39,-23.26,37.4806576783,132.09
2019-04-29 04:30:00,31.62396,-2.69438,31.7385338298,1.51396,0.09562000000000001,1.5169766201,30.11,-2.79,30.2389847713,131.42,31.16396,-22.86438,38.6519375409,1.51396,0.09562000000000001,1.5169766201,29.65,-22.96,37.5004546639,131.68
2019-04-29 05:00:00,32.00472,-2.76666,32.1240799064,1.44472,0.12334,1.4499753908000002,30.56,-2.89,30.6963466882,132.07,31.54472,-23.09666,39.096356135,1.44472,0.12334,1.4499753908000002,30.1,-23.22,38.0155021011,132.27
2019-04-29 05:30:00,32.92818,-2.34984,33.0119188497,1.42818,0.29016000000000003,1.4573575189,31.5,-2.64,31.6104349859,132.8,32.44818,-22.93984,39.7381509955,1.42818,0.29016000000000003,1.4573575189,31.02,-23.23,38.7540101151,133.05
2019-04-29 06:00:00,34.79704,-1.93198,34.8506318376,1.42704,0.27802000000000004,1.4538701049,33.37,-2.21,33.4431009328,132.66,34.30704,-22.46198,41.0062621935,1.42704,0.27802000000000004,1.4538701049,32.88,-22.74,39.9775186824,132.93
2019-04-29 06:30:00,39.15766,-0.7336600000000001,39.1645323433,1.50766,0.13634000000000002,1.5138121651,37.65,-0.87,37.6600504514,131.6,38.63766,-20.93366,43.9441337527,1.50766,0.13634000000000002,1.5138121651,37.13,-21.07,42.6917064545,131.87
2019-04-29 07:00:00,35.4333,0.7482200000000001,35.4411989365,1.9833,-0.09178000000000001,1.9854224886,33.45,0.84,33.4605454229,131.37,34.9633,-19.40178,39.9857651428,1.9833,-0.09178000000000001,1.9854224886,32.98,-19.31,38.2172277906,131.6
2019-04-29 07:30:00,45.47244,0.96852,45.4827531109,2.63244,-0.26148000000000005,2.6453945158,42.84,1.23,42.8576539255,130.61,44.91244,-18.96148,48.7510511737,2.63244,-0.26148000000000005,2.6453945158,42.28,-18.7,46.2308165621,130.87
2019-04-29 08:00:00,43.97908,1.0999,43.9928318895,9.70908,-1.3901,9.8080891338,34.27,2.49,34.3603405105,131.21,43.48908,-19.0001,47.4584437087,9.70908,-1.3901,9.8080891338,33.78,-17.61,38.0946256052,131.47
2019-04-29 08:30:00,43.30478,1.9477200000000001,43.3485591923,11.31478,-1.56228,11.4221261264,31.99,3.51,32.1819856441,130.78,42.82478,-18.05228,46.4741497528,11.31478,-1.56228,11.4221261264,31.51,-16.49,35.5640295805,131.03
2019-04-29 09:00:00,50.0099,2.2889,50.062252858,10.5299,-1.6511,10.6585611233,39.48,3.94,39.676113721,130.01,49.4799,-17.4611,52.470472813,10.5299,-1.6511,10.6585611233,38.95,-15.81,42.0363961348,130.12
2019-04-29 09:30:00,47.33762,2.98366,47.4315558912,6.44762,-0.5963400000000001,6.4751389993,40.89,3.58,41.046418845,129.25,46.79762,-16.54634,49.6366659342,6.44762,-0.5963400000000001,6.4751389993,40.35,-15.95,43.3880743984,129.36
2019-04-29 10:00:00,46.81382,4.99718,47.0797785779,5.6938200000000005,-0.63282,5.7288783671,41.12,5.63,41.5036299617,129.5,46.28382,-14.56282,48.5207967798,5.6938200000000005,-0.63282,5.7288783671,40.59,-13.93,42.9137856638,129.53
2019-04-29 10:30:00,54.163,4.8877,54.3830872633,6.533,-0.7223,6.5728080978,47.63,5.61,47.9592431133,130.02,53.563,-14.8423,55.5813713243,6.533,-0.7223,6.5728080978,47.03,-14.12,49.1039234685,130.06
2019-04-29 11:00:00,55.46688,5.04534,55.6958726716,7.80688,-0.79466,7.8472198803,47.66,5.84,48.0164680084,129.92,54.88688,-14.63466,56.8044264952,7.80688,-0.79466,7.8472198803,47.08,-13.84,49.0721102053,129.92
2019-04-29 11:30:00,55.22864,4.73188,55.4309783838,8.80864,-1.29812,8.9037775233,46.42,6.03,46.8100128178,130.49,54.64864,-15.11812,56.7012469544,8.80864,-1.29812,8.9037775233,45.84,-13.82,47.8779489953,130.42
2019-04-29 12:00:00,55.70758,4.77628,55.9119604387,8.92758,-1.32372,9.0251825076,46.78,6.1,47.1760362896,130.38,55.12758,-15.05372,57.1459934072,8.92758,-1.32372,9.0251825076,46.2,-13.73,48.1970216922,130.36
2019-04-29 12:30:00,55.95434,4.86436,56.1653822478,8.48434,-1.18564,8.5667827943,47.47,6.05,47.8539799808,130.52,55.36434,-15.00564,57.3618285574,8.48434,-1.18564,8.5667827943,46.88,-13.82,48.8746028117,130.47
2019-04-29 13:00:00,55.22896,4.53046,55.414466437,9.64896,-1.3095400000000001,9.7374187593,45.58,5.84,45.9526060197,130.73,54.65896,-15.37954,56.781442029,9.64896,-1.3095400000000001,9.7374187593,45.01,-14.07,47.1578731497,130.59
2019-04-29 13:30:00,54.02744,4.04128,54.1783740711,10.56744,-1.39872,10.6596062682,43.46,5.44,43.7991461104,131.05,53.47744,-15.95872,55.807860853,10.56744,-1.39872,10.6596062682,42.91,-14.56,45.3129308255,130.98
2019-04-29 14:00:00,53.1612,4.03908,53.3144197444,10.0712,-1.25092,10.1485895713,43.09,5.29,43.4135025079,130.87,52.6012,-15.92092,54.9578195991,10.0712,-1.25092,10.1485895713,42.53,-14.67,44.9889964325,130.78
2019-04-29 14:30:00,52.95662,4.07634,53.1132765852,10.35662,-1.16366,10.4217888301,42.6,5.24,42.9210624286,130.9,52.40662,-15.90366,54.766597678,10.35662,-1.16366,10.4217888301,42.05,-14.74,44.5586142065,130.83
2019-04-29 15:00:00,52.3488,4.20496,52.5174118749,10.3288,-0.9150400000000001,10.3692529934,42.02,5.12,42.3307784006,131.13,51.7988,-15.82504,54.1622338206,10.3288,-0.9150400000000001,10.3692529934,41.47,-14.91,44.0689119448,131.04
2019-04-29 15:30:00,52.45492,3.84258,52.5954755969,9.21492,-1.00742,9.2698244677,43.24,4.85,43.5111491459,131.55,51.89492,-16.26742,54.3848478463,9.21492,-1.00742,9.2698244677,42.68,-15.26,45.3260410802,131.42
2019-04-29 16:00:00,53.31002,3.77476,53.4434939488,9.59002,-1.05524,9.6479021066,43.72,4.83,43.9859898149,131.15,52.75002,-16.24524,55.194858752,9.59002,-1.05524,9.6479021066,43.16,-15.19,45.755018304000004,131.04
2019-04-29 16:30:00,54.13652,3.27614,54.2355592855,7.97652,-1.1838600000000001,8.0638945808,46.16,4.46,46.3749630728,131.02,53.55652,-16.71386,56.1039566395,7.97652,-1.1838600000000001,8.0638945808,45.58,-15.53,48.1530611696,130.98
2019-04-29 17:00:00,54.79328,3.08674,54.8801557668,8.98328,-0.9332600000000001,9.0316274163,45.81,4.02,45.9860467968,130.95,54.21328,-16.90326,56.787321886,8.98328,-0.9332600000000001,9.0316274163,45.23,-15.97,47.9665904563,130.87
2019-04-29 17:30:00,55.16344,2.63838,55.2264987271,12.62344,-1.7016200000000001,12.7376115523,42.54,4.34,42.760813837,131.24,54.62344,-17.45162,57.3435195821,12.62344,-1.7016200000000001,12.7376115523,42.0,-15.75,44.8560196629,131.2
2019-04-29 18:00:00,55.00514,2.52278,55.0629625551,12.04514,-1.60722,12.1518950682,42.96,4.13,43.1580641364,131.35,54.43514,-17.60722,57.2118751917,12.04514,-1.60722,12.1518950682,42.39,-16.0,45.3090730428,131.32
2019-04-29 18:30:00,51.86264,2.6187,51.9287109166,9.74264,-1.4513,9.8501424284,42.12,4.07,42.3161824838,131.35,51.32264,-17.5113,54.227843441,9.74264,-1.4513,9.8501424284,41.58,-16.06,44.5737590966,131.32
2019-04-29 19:00:00,49.05258,2.63478,49.1232905077,9.63258,-1.30522,9.7206068074,39.42,3.94,39.616410741,131.25,48.54258,-17.46522,51.5889133701,9.63258,-1.30522,9.7206068074,38.91,-16.16,42.1323355631,131.17
2019-04-29 19:30:00,53.16934,2.42468,53.2245975949,8.67934,-1.1553200000000001,8.7558955646,44.49,3.58,44.6338044536,131.07,52.58934,-17.62532,55.46431814,8.67934,-1.1553200000000001,8.7558955646,43.91,-16.47,46.8972174015,131.05
2019-04-29 20:00:00,53.3494,2.55064,53.4103383697,2.4394,0.07064000000000001,2.4404225801,50.91,2.48,50.9703688431,131.21,52.7394,-17.51936,55.573125584,2.4394,0.07064000000000001,2.4404225801,50.3,-17.59,53.286941177,131.19
2019-04-29 20:30:00,51.61026,2.43056,51.6674613193,1.54026,0.09056,1.5429199529000002,50.07,2.34,50.1246496247,130.37,51.01026,-17.40944,53.8993063627,1.54026,0.09056,1.5429199529000002,49.47,-17.5,52.4740974196,130.39
2019-04-29 21:00:00,43.5007,2.33236,43.563181744,1.4107,0.14236000000000001,1.4178648947,42.09,2.19,42.1469358317,129.1,42.9707,-17.12764,46.2583734091,1.4107,0.14236000000000001,1.4178648947,41.56,-17.27,45.0054052309,129.14
2019-04-29 21:30:00,51.20322,1.4794,51.2245874823,1.41322,0.0994,1.4167113779,49.79,1.38,49.8091206507,129.1,50.59322,-17.9706,53.6900025547,1.41322,0.0994,1.4167113779,49.18,-18.07,52.3946304501,129.17
2019-04-29 22:00:00,49.131,0.72484,49.1363465677,1.431,-0.0051600000000000005,1.4310093031,47.7,0.73,47.7055856268,129.21,48.551,-18.75516,52.0476284534,1.431,-0.0051600000000000005,1.4310093031,47.12,-18.75,50.7134784845,129.33
2019-04-29 22:30:00,46.24312,-0.11532,46.2432637909,1.46312,-0.11532,1.467657602,44.78,0.0,44.78,129.47,45.69312,-19.66532,49.7452110865,1.46312,-0.11532,1.467657602,44.23,-19.55,48.3579921006,129.66
2019-04-29 23:00:00,43.17614,-0.47504,43.1787532046,1.5961400000000001,-0.08504,1.5984037979,41.58,-0.39,41.5818289641,129.57,42.63614,-20.10504,47.1386578882,1.5961400000000001,-0.08504,1.5984037979,41.04,-20.02,45.6626981244,129.81
2019-04-29 23:30:00,40.3111,-1.14706,40.3274166028,1.7911000000000001,-0.10706,1.7942968130999999,38.52,-1.04,38.5340369025,129.84,39.8011,-20.81706,44.9163394351,1.7911000000000001,-0.10706,1.7942968130999999,38.01,-20.71,43.2858429512,130.0
2019-04-30 00:00:00,38.55344,-1.62466,38.5876567823,2.09344,-0.28466,2.1127049839,36.46,-1.34,36.484615936,129.84,38.04344,-21.25466,43.5782502947,2.09344,-0.28466,2.1127049839,35.95,-20.97,41.6190268988,129.96
2019-04-30 00:30:00,36.6985,-1.54812,36.7311390755,1.7185000000000001,-0.06812,1.7198495819000001,34.98,-1.48,35.0112953202,130.1,36.2185,-21.26812,42.0013412951,1.7185000000000001,-0.06812,1.7198495819000001,34.5,-21.2,40.4930858296,130.25
2019-04-30 01:00:00,35.197,-3.40876,35.3616805842,1.7570000000000001,-0.06876,1.7583449427,33.44,-3.34,33.6063862978,131.27,34.717,-23.44876,41.8940859136,1.7570000000000001,-0.06876,1.7583449427,32.96,-23.38,40.4102214792,131.41
2019-04-30 01:30:00,34.775,-3.34198,34.9352179801,1.705,-0.07198,1.7065187138,33.07,-3.27,33.2312774356,130.82,34.295,-23.26198,41.4399172118,1.705,-0.07198,1.7065187138,32.59,-23.19,39.9985524738,131.01
2019-04-30 02:00:00,34.696,-3.26276,34.8490748632,1.686,-0.10276,1.6891286562999999,33.01,-3.16,33.1609061999,130.95,34.226,-23.22276,41.360798566,1.686,-0.10276,1.6891286562999999,32.54,-23.12,39.9172393835,131.06
2019-04-30 02:30:00,34.3995,-3.36212,34.5634120298,1.7195,-0.11212000000000001,1.7231515152,32.68,-3.25,32.8412073469,131.45,33.9195,-23.49212,41.2602978945,1.7195,-0.11212000000000001,1.7231515152,32.2,-23.38,39.7927681872,131.57
2019-04-30 03:00:00,33.961,-3.38776,34.1295537448,1.751,-0.08776,1.7531978832,32.21,-3.3,32.3786055907,131.62,33.491,-23.59776,40.9695174248,1.751,-0.08776,1.7531978832,31.74,-23.51,39.4987050421,131.83
2019-04-30 03:30:00,33.574,-3.39926,33.7456433417,1.654,-0.049260000000000005,1.6547333765999999,31.92,-3.35,32.0953096262,131.17,33.104,-23.43926,40.5619738838,1.654,-0.049260000000000005,1.6547333765999999,31.45,-23.39,39.1943184658,131.33
2019-04-30 04:00:00,33.4905,-3.52026,33.675002906,1.6005,-0.030260000000000002,1.6007860312000002,31.89,-3.49,32.0804021172,131.4,33.0205,-23.63026,40.6047116468,1.6005,-0.030260000000000002,1.6007860312000002,31.42,-23.6,39.2960099756,131.61
2019-04-30 04:30:00,33.6635,-3.52598,33.847655269,1.6935,-0.09598000000000001,1.6962176778,31.97,-3.43,32.1534725963,131.32,33.1935,-23.60598,40.7314465003,1.6935,-0.09598000000000001,1.6962176778,31.5,-23.51,39.3061076679,131.5
2019-04-30 05:00:00,33.9235,-3.56126,34.1099168137,2.2035,-0.42126,2.2434063915,31.72,-3.14,31.8750372549,131.32,33.4535,-23.59126,40.9351219693,2.2035,-0.42126,2.2434063915,31.25,-23.17,38.9025886028,131.37
2019-04-30 05:30:00,35.023,-3.3296200000000002,35.1809166786,2.463,-0.60962,2.5373225149,32.56,-2.7199999999999998,32.6734142691,130.93,34.543,-23.30962,41.672019792,2.463,-0.60962,2.5373225149,32.08,-22.7,39.2990636021,131.06
2019-04-30 06:00:00,36.2537,-2.84632,36.3652622874,2.5837,-0.64632,2.6633128303999998,33.67,-2.2,33.7417975218,132.11,35.7637,-23.17632,42.6167108824,2.5837,-0.64632,2.6633128303999998,33.18,-22.53,40.1062750701,132.16
2019-04-30 06:30:00,35.92176,-1.10754,35.9388297855,2.7817600000000002,-0.7075400000000001,2.8703312612,33.14,-0.4,33.1424139133,131.58,35.44176,-21.28754,41.3434119437,2.7817600000000002,-0.7075400000000001,2.8703312612,32.66,-20.58,38.6032641107,131.64
2019-04-30 07:00:00,35.64214,0.7187,35.6493853169,2.80214,-0.6313000000000001,2.8723732817,32.84,1.35,32.8677364599,130.61,35.16214,-19.2213,40.0728644231,2.80214,-0.6313000000000001,2.8723732817,32.36,-18.59,37.3196690768,130.65
2019-04-30 07:30:00,39.4289,2.00644,39.4799183976,3.6089,-0.52356,3.6466798987,35.82,2.5300000000000002,35.9092369732,129.47,38.9189,-17.58356,42.7067015758,3.6089,-0.52356,3.6466798987,35.31,-17.06,39.2152993103,129.53
2019-04-30 08:00:00,35.40094,3.93586,35.6190615657,5.54094,-0.34414,5.5516167396,29.86,4.28,30.1651786005,129.93,34.93094,-15.80414,38.3398149503,5.54094,-0.34414,5.5516167396,29.39,-15.46,33.2081872435,129.94
2019-04-30 08:30:00,39.39186,3.5296000000000003,39.549673961,6.91186,-0.3904,6.9228766289,32.48,3.92,32.7156965385,130.5,38.90186,-16.3504,42.1982261667,6.91186,-0.3904,6.9228766289,31.99,-15.96,35.7502685305,130.49
2019-04-30 09:00:00,39.44226,4.0294,39.6475464344,8.01226,-0.5506,8.0311562472,31.43,4.58,31.7619473584,130.5,38.97226,-15.8506,42.0723016944,8.01226,-0.5506,8.0311562472,30.96,-15.3,34.5342091266,130.49
2019-04-30 09:30:00,44.50896,4.12432,44.6996368637,8.88896,-0.66568,8.9138510053,35.62,4.79,35.9406246468,130.05,43.97896,-15.63568,46.6757261512,8.88896,-0.66568,8.9138510053,35.09,-14.97,38.1498230664,130.02
2019-04-30 10:00:00,45.47422,4.17338,45.6653236628,7.57422,-0.81662,7.6181150446,37.9,4.99,38.227085947,130.33,44.95422,-15.60662,47.5862215734,7.57422,-0.81662,7.6181150446,37.38,-14.79,40.199608207,130.24
2019-04-30 10:30:00,49.00806,4.29222,49.1956613686,7.74806,-0.7077800000000001,7.7803204491999995,41.26,5.0,41.5618527017,130.43,48.44806,-15.52778,50.8755979768,7.74806,-0.7077800000000001,7.7803204491999995,40.7,-14.82,43.3142286091,130.41
2019-04-30 11:00:00,50.524,4.16672,50.6955237823,7.034,-0.57328,7.0573228606,43.49,4.74,43.747545074,130.53,49.954,-15.68328,52.3580689823,7.034,-0.57328,7.0573228606,42.92,-15.11,45.5020713814,130.47
2019-04-30 11:30:00,50.931,4.30704,51.1127905182,7.941,-0.43296,7.9527941858,42.99,4.74,43.2505225402,130.29,50.361,-15.48296,52.6873074977,7.941,-0.43296,7.9527941858,42.42,-15.05,45.0106531834,130.25
2019-04-30 12:00:00,49.53466,3.74646,49.6761361606,6.48466,-0.56354,6.5091007556000005,43.05,4.31,43.2652123536,130.52,48.97466,-16.07354,51.5448931539,6.48466,-0.56354,6.5091007556000005,42.49,-15.51,45.2322915626,130.45
2019-04-30 12:30:00,41.202,4.43576,41.4400865199,7.482,-0.5542400000000001,7.5024999818,33.72,4.99,34.0872190124,130.21,40.702,-15.29424,43.4806460529,7.482,-0.5542400000000001,7.5024999818,33.22,-14.74,36.3433074995,130.12
2019-04-30 13:00:00,45.54846,3.6501,45.6944792987,8.57846,-0.7299,8.609455847,36.97,4.38,37.2285549008,130.43,45.01846,-16.1599,47.8309952727,8.57846,-0.7299,8.609455847,36.44,-15.43,39.5721935202,130.34
2019-04-30 13:30:00,47.55048,3.3252,47.6666036473,9.01048,-0.6448,9.033521842,38.54,3.9699999999999998,38.7439350092,130.71,47.02048,-16.5748,49.8562888157,9.01048,-0.6448,9.033521842,38.01,-15.93,41.2131653722,130.68
2019-04-30 14:00:00,47.1067,3.36328,47.2266115368,8.8267,-0.59672,8.8468473282,38.28,3.96,38.484282506,130.94,46.5867,-16.57672,49.4480359858,8.8267,-0.59672,8.8468473282,37.76,-15.98,41.0021706742,130.86
2019-04-30 14:30:00,47.05824,3.17786,47.1654189643,8.95824,-0.6621400000000001,8.9826774003,38.1,3.84,38.2930228632,130.64,46.52824,-16.70214,49.4351959446,8.95824,-0.6621400000000001,8.9826774003,37.57,-16.04,40.850783346200004,130.59
2019-04-30 15:00:00,46.84226,2.9441,46.9346891618,9.10226,-0.7459,9.1327708784,37.74,3.69,37.9199643987,130.51,46.30226,-16.9259,49.2989388518,9.10226,-0.7459,9.1327708784,37.2,-16.18,40.5663949594,130.48
2019-04-30 15:30:00,46.94444,2.8777,47.03255898,8.76444,-0.6223000000000001,8.7865047547,38.18,3.5,38.3400886801,130.99,46.42444,-17.0923,49.4709545956,8.76444,-0.6223000000000001,8.7865047547,37.66,-16.47,41.1039718275,130.91
2019-04-30 16:00:00,50.15418,3.14546,50.2527182358,8.47418,-0.6245400000000001,8.4971628726,41.68,3.77,41.8501529268,130.8,49.58418,-16.774540000000002,52.3447810052,8.47418,-0.6245400000000001,8.4971628726,41.11,-16.15,44.1684797112,130.78
2019-04-30 16:30:00,53.3224,2.7195400000000003,53.3917057189,5.5224,-0.46046000000000004,5.541563423,47.8,3.18,47.9056614608,130.96,52.7224,-17.21046,55.4603587725,5.5224,-0.46046000000000004,5.541563423,47.2,-16.75,50.0839545164,130.86
2019-04-30 17:00:00,53.36388,2.38834,53.4172992261,3.79388,-0.39166,3.8140428694,49.57,2.7800000000000002,49.6478932081,130.82,52.75388,-17.55166,55.5970558916,3.79388,-0.39166,3.8140428694,48.96,-17.16,51.8801233615,130.86
2019-04-30 17:30:00,48.74792,2.60858,48.8176647736,3.94792,-0.37142000000000003,3.9653530918,44.8,2.98,44.8990022161,130.99,48.17792,-17.35142,51.2072626836,3.94792,-0.37142000000000003,3.9653530918,44.23,-16.98,47.3773500736,131.01
2019-04-30 18:00:00,45.5905,2.38026,45.6525938794,4.5605,-0.38974000000000003,4.5771232797,41.03,2.77,41.1233972332,131.11,45.0605,-17.62974,48.3865311085,4.5605,-0.38974000000000003,4.5771232797,40.5,-17.24,44.0166741133,131.13
2019-04-30 18:30:00,47.56456,2.73762,47.6432779231,4.17456,-0.23238000000000003,4.1810228005,43.39,2.9699999999999998,43.4915279106,130.71,46.98456,-17.23238,50.0450177226,4.17456,-0.23238000000000003,4.1810228005,42.81,-17.0,46.0618725195,130.85
2019-04-30 19:00:00,42.06704,2.98286,42.1726606718,3.93704,-0.22714,3.943586761,38.13,3.21,38.2648794588,130.62,41.55704,-16.88714,44.8571406907,3.93704,-0.22714,3.943586761,37.62,-16.66,41.1438938361,130.67
2019-04-30 19:30:00,44.41992,2.4395,44.4868570822,3.57992,-0.1505,3.5830821169,40.84,2.59,40.9220441816,130.69,43.86992,-17.4905,47.2280369172,3.57992,-0.1505,3.5830821169,40.29,-17.34,43.8629650161,130.78
2019-04-30 20:00:00,44.97504,2.17616,45.0276570049,3.39504,-0.053840000000000006,3.3954668821,41.58,2.23,41.6397562433,130.51,44.43504,-17.69384,47.8282840352,3.39504,-0.053840000000000006,3.3954668821,41.04,-17.64,44.6704734696,130.65
2019-04-30 20:30:00,37.16194,2.53226,37.2481157278,3.25194,-0.017740000000000002,3.2519883873,33.91,2.55,34.0057436325,129.61,36.67194,-17.08774,40.4576573923,3.25194,-0.017740000000000002,3.2519883873,33.42,-17.07,37.5270742265,129.74
2019-04-30 21:00:00,37.87464,1.90456,37.9224960139,3.26464,-0.07544000000000001,3.2655115255,34.61,1.98,34.6665905448,128.77,37.38464,-17.46544,41.2632148811,3.26464,-0.07544000000000001,3.2655115255,34.12,-17.39,38.296037654,128.92
2019-04-30 21:30:00,35.46234,1.24708,35.4842608321,3.7523400000000002,0.14708000000000002,3.7552214318,31.71,1.1,31.7290734186,129.04,34.98234,-18.15292,39.4118334565,3.7523400000000002,0.14708000000000002,3.7552214318,31.23,-18.3,36.19672499,129.13
2019-04-30 22:00:00,47.811,-0.72938,47.8165631992,1.9609999999999999,0.14062000000000002,1.9660353467,45.85,-0.87,45.8582533466,129.4,47.211,-20.25938,51.3743223701,1.9609999999999999,0.14062000000000002,1.9660353467,45.25,-20.4,49.6358993069,129.6
2019-04-30 22:30:00,45.968,-1.1224,45.9817007706,1.418,0.0176,1.4181092201,44.55,-1.1400000000000001,44.5645834716,129.62,45.398,-20.7324,49.9080235409,1.418,0.0176,1.4181092201,43.98,-20.75,48.6292391468,129.79
2019-04-30 23:00:00,42.794,-1.9609800000000002,42.8389061317,1.4140000000000001,0.04902,1.414849448,41.38,-2.01,41.4287882999,130.19,42.254,-21.74098,47.5191616862,1.4140000000000001,0.04902,1.414849448,40.84,-21.79,46.2894123964,130.38
2019-04-30 23:30:00,39.893,-2.42184,39.9664454009,1.423,0.04816,1.4238147301000001,38.47,-2.47,38.5492127027,130.37,39.373,-22.26184,45.2307710435,1.423,0.04816,1.4238147301000001,37.95,-22.31,44.0220240334,130.52
2019-05-01 00:00:00,37.723,-2.8388400000000003,37.8296674787,1.423,0.04116,1.4235951481,36.3,-2.88,36.4140687098,131.14,37.213,-22.86884,43.6782693332,1.423,0.04116,1.4235951481,35.79,-22.91,42.4946137763,131.3
2019-05-01 00:30:00,36.39224,-2.68566,36.4912030749,1.46224,0.35434000000000004,1.5045606180000002,34.93,-3.04,35.0620378757,131.52,35.89224,-22.81566,42.5300744586,1.46224,0.35434000000000004,1.5045606180000002,34.43,-23.17,41.500286746,131.7
2019-05-01 01:00:00,35.28738,-2.88546,35.4051559335,1.46738,0.37454000000000004,1.5144253947,33.82,-3.26,33.9767567611,131.52,34.80738,-23.00546,41.7229540214,1.46738,0.37454000000000004,1.5144253947,33.34,-23.38,40.720756378,131.7
2019-05-01 01:30:00,34.34096,-3.2148,34.4911071548,1.47096,0.3252,1.5064787956,32.87,-3.54,33.0600741076,131.25,33.85096,-23.2448,41.0634657568,1.47096,0.3252,1.5064787956,32.38,-23.57,40.0500848938,131.45
2019-05-01 02:00:00,34.23724,-3.24994,34.3911429415,1.46724,0.31006,1.4996434314,32.77,-3.56,32.9628047957,131.38,33.76724,-23.30994,41.0314489145,1.46724,0.31006,1.4996434314,32.3,-23.62,40.0149272147,131.56
2019-05-01 02:30:00,34.2271,-3.16648,34.3732595196,1.4771,0.32352000000000003,1.5121142815000002,32.75,-3.49,32.9354307699,131.33,33.7471,-23.22648,40.9675009196,1.4771,0.32352000000000003,1.5121142815000002,32.27,-23.55,39.9494105088,131.51
2019-05-01 03:00:00,33.8081,-3.1358800000000002,33.9532232488,1.4781,0.28412000000000004,1.5051590562000001,32.33,-3.42,32.5103875707,131.29,33.3381,-23.17588,40.602343841,1.4781,0.28412000000000004,1.5051590562000001,31.86,-23.46,39.5655304527,131.48
2019-05-01 03:30:00,33.69096,-3.30048,33.8522370598,1.48096,0.28952,1.5089944838,32.21,-3.59,32.4094461539,131.81,33.22096,-23.47048,40.6754915736,1.48096,0.28952,1.5089944838,31.74,-23.76,39.6480163438,131.95
2019-05-01 04:00:00,33.3621,-3.31304,33.5261979719,1.4721,0.35696000000000006,1.5147603281,31.89,-3.67,32.1004828624,131.68,32.8821,-23.47304,40.4006943907,1.4721,0.35696000000000006,1.5147603281,31.41,-23.83,39.4266026941,131.89
2019-05-01 04:30:00,33.20382,-3.51354,33.3891992405,1.4838200000000001,0.33646000000000004,1.5214884567,31.72,-3.85,31.9527917403,131.9,32.73382,-23.70354,40.4148584103,1.4838200000000001,0.33646000000000004,1.5214884567,31.25,-24.04,39.4269463692,132.02
2019-05-01 05:00:00,33.71396,-3.2580999999999998,33.8710247039,1.4839600000000002,0.3819,1.5323135747999999,32.23,-3.64,32.434896331,131.79,33.24396,-23.4481,40.6813749779,1.4839600000000002,0.3819,1.5323135747999999,31.76,-23.83,39.7060008059,131.93
2019-05-01 05:30:00,34.80418,-3.07558,34.9398073522,1.48418,0.35442,1.5259108128999999,33.32,-3.43,33.496078875,131.88,34.31418,-23.30558,41.4802725185,1.48418,0.35442,1.5259108128999999,32.83,-23.66,40.4673263263,132.02
2019-05-01 06:00:00,36.09146,-2.8341600000000002,36.2025682492,1.49146,0.29584000000000005,1.520517753,34.6,-3.13,34.7412852382,131.88,35.59146,-23.04416,42.4002987612,1.49146,0.29584000000000005,1.520517753,34.1,-23.34,41.322700783,131.94
2019-05-01 06:30:00,40.09354,-1.5297200000000002,40.1227116857,1.6235400000000002,0.30028000000000005,1.6510754707,38.47,-1.83,38.5135015287,131.23,39.55354,-21.579720000000002,45.0573727797,1.6235400000000002,0.30028000000000005,1.6510754707,37.93,-21.88,43.7883466233,131.37
2019-05-01 07:00:00,43.85912,-0.45442000000000005,43.8614740371,1.93912,0.27558000000000005,1.9586042762,41.92,-0.73,41.9263556728,131.07,43.30912,-20.46442,47.9006509466,1.93912,0.27558000000000005,1.9586042762,41.37,-20.74,46.2776890089,131.16
2019-05-01 07:30:00,48.43488,0.8192,48.441807246,2.31488,0.1192,2.3179469481,46.12,0.7000000000000001,46.1253119231,129.99,47.84488,-18.8908,51.4392347032,2.31488,0.1192,2.3179469481,45.53,-19.01,49.3392440153,130.05
2019-05-01 08:00:00,51.9433,2.45744,52.0013983105,3.7533000000000003,-0.30256000000000005,3.7654751949,48.19,2.76,48.2689724357,129.79,51.3433,-17.22256,54.1548800003,3.7533000000000003,-0.30256000000000005,3.7654751949,47.59,-16.92,50.508360694,129.82
2019-05-01 08:30:00,53.08858,3.40654,53.1977616182,4.34858,-0.18346,4.3524482292,48.74,3.59,48.8720339253,130.14,52.46858,-16.37346,54.9640071282,4.34858,-0.18346,4.3524482292,48.12,-16.19,50.770567261,130.29
2019-05-01 09:00:00,53.79364,3.59408,53.9135707916,4.49364,-0.12592,4.495403908,49.3,3.7199999999999998,49.4401496761,130.3,53.18364,-16.19592,55.5950302482,4.49364,-0.12592,4.495403908,48.69,-16.07,51.2733946604,130.29
2019-05-01 09:30:00,54.93818,3.9974,55.0834170007,5.32818,-0.1326,5.3298297225999995,49.61,4.13,49.7816130715,130.3,54.30818,-15.7526,56.546642886,5.32818,-0.1326,5.3298297225999995,48.98,-15.62,51.4103569332,130.29
2019-05-01 10:00:00,55.17492,4.07156,55.324943722,4.70492,-0.11844,4.7064105473,50.47,4.19,50.6436274372,130.3,54.55492,-15.69844,56.7686560933,4.70492,-0.11844,4.7064105473,49.85,-15.58,52.2279513288,130.29
2019-05-01 10:30:00,55.41008,4.16242,55.5662011106,4.80008,-0.21758000000000002,4.8050087474000005,50.61,4.38,50.799178143,130.05,54.79008,-15.53758,56.9505861134,4.80008,-0.21758000000000002,4.8050087474000005,49.99,-15.32,52.284820933,130.04
2019-05-01 11:00:00,55.95738,5.15754,56.1945601933,5.43738,-0.5924600000000001,5.4695621503,50.52,5.75,50.8461689806,129.92,55.32738,-14.51246,57.1990425874,5.43738,-0.5924600000000001,5.4695621503,49.89,-13.92,51.7955451752,129.92
2019-05-01 11:30:00,55.34784,5.2001,55.5915859881,6.55784,-0.4499,6.5732545573,48.79,5.65,49.1160523658,130.14,54.73784,-14.549900000000001,56.6385974215,6.55784,-0.4499,6.5732545573,48.18,-14.1,50.2008207104,130.12
2019-05-01 12:00:00,55.8373,5.25254,56.0838055747,7.1773,-0.48746000000000006,7.1938343421,48.66,5.74,48.9973795218,130.3,55.2173,-14.52746,57.0963861671,7.1773,-0.48746000000000006,7.1938343421,48.04,-14.04,50.0496073911,130.3
2019-05-01 12:30:00,56.44874,5.16748,56.6847695341,10.96874,-0.9925200000000001,11.0135531568,45.48,6.16,45.8952720877,129.9,55.86874,-14.52252,57.725381734,10.96874,-0.9925200000000001,11.0135531568,44.9,-13.53,46.8942523131,129.87
2019-05-01 13:00:00,55.0583,4.91618,55.277348206,10.4083,-0.9138200000000001,10.4483384269,44.65,5.83,45.0290062071,130.1,54.4683,-14.80382,56.4442095479,10.4083,-0.9138200000000001,10.4483384269,44.06,-13.89,46.197572447,130.06
2019-05-01 13:30:00,54.64744,4.59282,54.8401011497,10.59744,-1.23718,10.6694118351,44.05,5.83,44.434124274,130.31,54.06744,-15.20718,56.1653486743,10.59744,-1.23718,10.6694118351,43.47,-13.97,45.6596298715,130.3
