Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-01 14:00:00,54.1299,4.71078,54.3344966133,8.9499,-1.35922,9.0525239032,45.18,6.07,45.5859331373,130.41,53.5499,-15.11922,55.6433518349,8.9499,-1.35922,9.0525239032,44.6,-13.76,46.6743784104,130.35
2019-05-01 14:30:00,54.78368,4.61546,54.9777597339,10.97368,-1.58454,11.087489335,43.81,6.2,44.2465377177,130.49,54.20368,-15.25454,56.3093235278,10.97368,-1.58454,11.087489335,43.23,-13.67,45.3398478162,130.39
2019-05-01 15:00:00,54.08804,4.52808,54.2772473466,7.88804,-1.19192,7.977584116,46.2,5.72,46.5527485762,130.69,53.49804,-15.381920000000001,55.6654627819,7.88804,-1.19192,7.977584116,45.61,-14.19,47.7663919508,130.69
2019-05-01 15:30:00,54.25076,4.21578,54.414315778,7.15076,-1.22422,7.2547972533,47.1,5.44,47.4131163287,130.69,53.65076,-15.69422,55.8991287051,7.15076,-1.22422,7.2547972533,46.5,-14.47,48.69939322,130.69
2019-05-01 16:00:00,47.02066,4.58904,47.2440658174,6.87066,-1.06096,6.9520935665,40.15,5.65,40.5455916223,130.69,46.47066,-15.36096,48.9436546751,6.87066,-1.06096,6.9520935665,39.6,-14.3,42.1028502598,130.69
2019-05-01 16:30:00,45.64964,4.18318,45.8409056089,6.66964,-0.87682,6.7270283961,38.98,5.06,39.3070477141,130.89,45.10964,-15.79682,47.7955975278,6.66964,-0.87682,6.7270283961,38.44,-14.92,41.233966581,130.76
2019-05-01 17:00:00,46.46268,3.53826,46.5972093221,12.72268,-2.04174,12.8854681176,33.74,5.58,34.1983040515,130.98,45.96268,-16.45174,48.8183131807,12.72268,-2.04174,12.8854681176,33.24,-14.41,36.2290725799,130.85
2019-05-01 17:30:00,44.68828,1.8368,44.7260126056,16.69828,-2.2532,16.8496132062,27.99,4.09,28.2872444752,131.31,44.22828,-18.2432,47.8430255941,16.69828,-2.2532,16.8496132062,27.53,-15.99,31.8367868982,131.26
2019-05-01 18:00:00,47.14756,-0.17244,47.1478753446,19.35756,-2.43244,19.5097896838,27.79,2.26,27.8817449239,131.54,46.68756,-20.34244,50.9268408986,19.35756,-2.43244,19.5097896838,27.33,-17.91,32.6756331232,131.55
2019-05-01 18:30:00,49.60006,-0.026180000000000002,49.6000669092,15.82006,-2.33618,15.9916239137,33.78,2.31,33.8588910037,131.5,49.09006,-20.18618,53.0783934741,15.82006,-2.33618,15.9916239137,33.27,-17.85,37.755998199,131.45
2019-05-01 19:00:00,46.28688,0.24814000000000003,46.2875451239,14.22688,-2.50186,14.4451866722,32.06,2.75,32.1777267687,131.03,45.80688,-19.76186,49.8878879689,14.22688,-2.50186,14.4451866722,31.58,-17.26,35.9889427463,131.01
2019-05-01 19:30:00,43.85586,0.47096000000000005,43.8583887034,13.17586,-2.53904,13.4182715303,30.68,3.01,30.8273012118,129.58,43.37586,-19.11904,47.4025623913,13.17586,-2.53904,13.4182715303,30.2,-16.58,34.4519433414,129.59
2019-05-01 20:00:00,47.10212,0.26698,47.1028766299,11.50212,-2.19302,11.7093168552,35.6,2.46,35.6848931622,129.72,46.60212,-19.37302,50.468519816,11.50212,-2.19302,11.7093168552,35.1,-17.18,39.0789252667,129.74
2019-05-01 20:30:00,49.57684,0.39984000000000003,49.5784523398,5.18684,-1.22016,5.3284237455,44.39,1.62,44.4195508757,129.62,48.98684,-19.24016,52.6297848182,5.18684,-1.22016,5.3284237455,43.8,-18.02,47.3620143153,129.74
2019-05-01 21:00:00,52.99442,0.18232,52.9947336225,4.26442,-1.18768,4.4267213283,48.73,1.37,48.7492543533,129.68,52.39442,-19.42768,55.8803185148,4.26442,-1.18768,4.4267213283,48.13,-18.24,51.4703264027,129.74
2019-05-01 21:30:00,48.29982,0.037840000000000006,48.2998348227,4.13982,-1.10216,4.2840245445,44.16,1.1400000000000001,44.1747122232,129.78,47.72982,-19.63216,51.6096640514,4.13982,-1.10216,4.2840245445,43.59,-18.53,47.3650609627,129.96
2019-05-01 22:00:00,49.6691,-0.9302800000000001,49.6778111,4.4291,-1.14028,4.5735287567,45.24,0.21,45.2404873979,130.3,49.0991,-20.69028,53.2804777314,4.4291,-1.14028,4.5735287567,44.67,-19.55,48.760756762,130.3
2019-05-01 22:30:00,44.71424,-1.23322,44.7312428885,4.45424,-1.26322,4.6299005115,40.26,0.03,40.2600111773,130.43,44.17424,-21.07322,48.9432741114,4.45424,-1.26322,4.6299005115,39.72,-19.81,44.385971883,130.56
2019-05-01 23:00:00,43.83094,-1.6953200000000002,43.8637140606,3.78094,-0.9553200000000001,3.8997619909,40.05,-0.74,40.056835871,130.95,43.29094,-21.73532,48.4409911293,3.78094,-0.9553200000000001,3.8997619909,39.51,-20.78,44.6413317454,131.17
2019-05-01 23:30:00,40.80562,-2.52028,40.8833760209,4.00562,-1.00028,4.1286258807,36.8,-1.52,36.831377927,130.81,40.28562,-22.47028,46.1285666595,4.00562,-1.00028,4.1286258807,36.28,-21.47,42.1568416749,130.9
2019-05-02 00:00:00,39.47184,-3.33732,39.612672944,6.12184,-1.6373199999999999,6.3370136317,33.35,-1.7000000000000002,33.3933002262,130.37,38.98184,-23.13732,45.3312191163,6.12184,-1.6373199999999999,6.3370136317,32.86,-21.5,39.2686847246,130.5
2019-05-02 00:30:00,37.4925,-3.4318,37.6492338234,5.4525,-1.4718,5.6476500857000005,32.04,-1.96,32.0998940808,130.02,37.0125,-23.1618,43.6622735951,5.4525,-1.4718,5.6476500857000005,31.56,-21.69,38.2947737949,130.17
2019-05-02 01:00:00,35.90486,-3.5268800000000002,36.0776642004,4.10486,-1.02688,4.231354175,31.8,-2.5,31.8981190668,130.42,35.41486,-23.32688,42.4070234673,4.10486,-1.02688,4.231354175,31.31,-22.3,38.439642298,130.46
2019-05-02 01:30:00,35.55816,-3.6451000000000002,35.7445030263,4.0781600000000005,-1.0451,4.2099433483,31.48,-2.6,31.5871872759,130.33,35.07816,-23.4351,42.1862681568,4.0781600000000005,-1.0451,4.2099433483,31.0,-22.39,38.2401895916,130.42
2019-05-02 02:00:00,35.22392,-3.63476,35.4109590441,4.06392,-1.19476,4.2359057147,31.16,-2.44,31.2553867357,130.68,34.74392,-23.53476,41.9645672589,4.06392,-1.19476,4.2359057147,30.68,-22.34,37.9517852018,130.77
2019-05-02 02:30:00,34.52704,-3.54822,34.7088800789,3.06704,-0.7582200000000001,3.1593720784,31.46,-2.79,31.5834719434,130.68,34.04704,-23.45822,41.3459673769,3.06704,-0.7582200000000001,3.1593720784,30.98,-22.7,38.4063848858,130.85
2019-05-02 03:00:00,34.24548,-3.70046,34.4448298681,2.69548,-0.63046,2.7682290805000003,31.55,-3.07,31.6990126029,130.75,33.76548,-23.58046,41.1842898863,2.69548,-0.63046,2.7682290805000003,31.07,-22.95,38.6270293965,130.85
2019-05-02 03:30:00,33.96996,-3.76022,34.1774404666,2.56996,-0.53022,2.6240860598999998,31.4,-3.23,31.5656918188,131.14,33.49996,-23.73022,41.0532661459,2.56996,-0.53022,2.6240860598999998,30.93,-23.2,38.6640000517,131.19
2019-05-02 04:00:00,33.79738,-3.7599,34.0058780636,2.89738,-0.6299,2.9650606865,30.9,-3.13,31.0581213212,131.24,33.32738,-23.7999,40.9530157336,2.89738,-0.6299,2.9650606865,30.43,-23.17,38.2470103407,131.33
2019-05-02 04:30:00,33.92334,-3.6882200000000003,34.1232466733,2.6433400000000002,-0.5682200000000001,2.7037234185,31.28,-3.12,31.435215921,131.14,33.45334,-23.69822,40.9967265562,2.6433400000000002,-0.5682200000000001,2.7037234185,30.81,-23.13,38.526004205,131.19
2019-05-02 05:00:00,34.44214,-3.47074,34.6165718107,2.62214,-0.53074,2.6753136502,31.82,-2.94,31.9555316025,131.02,33.97214,-23.50074,41.3084867397,2.62214,-0.53074,2.6753136502,31.35,-22.97,38.86442332,131.24
2019-05-02 05:30:00,35.29564,-3.44854,35.463708649,2.69564,-0.6385400000000001,2.7702361526,32.6,-2.81,32.7208817118,130.96,34.80564,-23.42854,41.9562756014,2.69564,-0.6385400000000001,2.7702361526,32.11,-22.79,39.3755787259,131.07
2019-05-02 06:00:00,36.62344,-2.95898,36.7427805164,2.6334400000000002,-0.54898,2.6900530244,33.99,-2.41,34.075331253,131.78,36.13344,-23.14898,42.9127109523,2.6334400000000002,-0.54898,2.6900530244,33.5,-22.6,40.4105184327,131.84
2019-05-02 06:30:00,41.1971,0.16918000000000002,41.1974473758,2.5871,-0.41082,2.6195151235000003,38.61,0.58,38.6143561386,131.57,40.6671,-19.99082,45.3149633861,2.5871,-0.41082,2.6195151235000003,38.08,-19.58,42.8189537471,131.61
2019-05-02 07:00:00,45.2187,0.79456,45.2256802634,3.2887,-0.62544,3.3476443783,41.93,1.42,41.9540379463,130.42,44.6787,-19.02544,48.5608237253,3.2887,-0.62544,3.3476443783,41.39,-18.4,45.2956079549,130.46
2019-05-02 07:30:00,40.89164,1.61184,40.9233948992,3.32164,-0.7981600000000001,3.4161896427,37.57,2.41,37.6472176927,129.81,40.38164,-18.03816,44.2272773894,3.32164,-0.7981600000000001,3.4161896427,37.06,-17.24,40.87372261,129.9
2019-05-02 08:00:00,44.01822,3.2709799999999998,44.1395854322,3.76822,-1.04902,3.9115118469,40.25,4.32,40.4811672263,129.91,43.47822,-16.39902,46.468090894,3.76822,-1.04902,3.9115118469,39.71,-15.35,42.5735434278,129.98
2019-05-02 08:30:00,53.1569,4.25794,53.3271607218,4.0569,-0.84206,4.1433685153,49.1,5.1,49.3641570373,129.73,52.5669,-15.39206,54.7740311339,4.0569,-0.84206,4.1433685153,48.51,-14.55,50.6450649126,129.81
2019-05-02 09:00:00,51.5538,4.29062,51.7320376017,5.7938,-1.11938,5.900943147,45.76,5.41,46.0786903026,130.06,50.9838,-15.43938,53.2702761136,5.7938,-1.11938,5.900943147,45.19,-14.32,47.4046253018,130.14
2019-05-02 09:30:00,50.32248,4.62446,50.5345191294,10.70248,-1.81554,10.8553794794,39.62,6.44,40.1399800698,129.92,49.79248,-15.03554,52.0130611255,10.70248,-1.81554,10.8553794794,39.09,-13.22,41.2649548649,129.93
2019-05-02 10:00:00,57.47092,4.54734,57.6505415996,10.47092,-2.44266,10.7520581063,47.0,6.99,47.5169453985,129.76,56.89092,-15.09266,58.8588579937,10.47092,-2.44266,10.7520581063,46.42,-12.65,48.1127727324,129.77
2019-05-02 10:30:00,57.18744,4.34214,57.3520485557,10.95744,-2.22786,11.1816300928,46.23,6.57,46.6945157379,129.89,56.61744,-15.30786,58.6503630844,10.95744,-2.22786,11.1816300928,45.66,-13.08,47.4965472429,129.88
2019-05-02 11:00:00,47.99296,4.74404,48.2268610329,12.07296,-2.33596,12.2968724594,35.92,7.08,36.6111021413,129.93,47.50296,-14.91596,49.7897285741,12.07296,-2.33596,12.2968724594,35.43,-12.58,37.5970916428,129.84
2019-05-02 11:30:00,46.83786,5.24202,47.1302864733,11.98786,-2.1579800000000002,12.1805445305,34.85,7.4,35.6269911724,129.93,46.33786,-14.40798,48.5261492091,11.98786,-2.1579800000000002,12.1805445305,34.35,-12.25,36.4689594039,129.76
2019-05-02 12:00:00,48.23488,5.55358,48.5535364256,10.50488,-1.81642,10.6607638296,37.73,7.37,38.4430721977,129.89,47.72488,-14.08642,49.7603396233,10.50488,-1.81642,10.6607638296,37.22,-12.27,39.1903215093,129.76
2019-05-02 12:30:00,48.98352,5.0338,49.2414903717,15.90352,-2.7262,16.135492395,33.08,7.76,33.9779928777,129.56,48.51352,-14.5262,50.6416045286,15.90352,-2.7262,16.135492395,32.61,-11.8,34.6792747906,129.51
2019-05-02 13:00:00,48.4803,4.37868,48.6776368226,17.7503,-3.18132,18.0331346979,30.73,7.5600000000000005,31.6462715023,130.24,48.0203,-15.37132,50.4204987146,17.7503,-3.18132,18.0331346979,30.27,-12.19,32.6323305941,130.17
2019-05-02 13:30:00,50.89534,4.5305800000000005,51.0965927323,10.94534,-1.69942,11.076483921,39.95,6.23,40.4328505055,130.49,50.35534,-15.28942,52.6253420934,10.94534,-1.69942,11.076483921,39.41,-13.59,41.6873625935,130.45
2019-05-02 14:00:00,53.58196,4.8469999999999995,53.8007420622,9.06196,-1.933,9.2658301324,44.52,6.78,45.0333076733,130.4,53.01196,-14.973,55.085920452,9.06196,-1.933,9.2658301324,43.95,-13.04,45.8436920415,130.38
2019-05-02 14:30:00,57.42516,4.22116,57.5800937197,13.00516,-2.71884,13.2863191882,44.42,6.94,44.9588700926,130.43,56.85516,-15.60884,58.958842464599996,13.00516,-2.71884,13.2863191882,43.85,-12.89,45.7053016618,130.45
2019-05-02 15:00:00,56.72884,3.3702,56.8288618203,13.76884,-3.1998,14.135758734,42.96,6.57,43.459481129,130.5,56.18884,-16.4798,58.5556961242,13.76884,-3.1998,14.135758734,42.42,-13.28,44.4501383575,130.45
2019-05-02 15:30:00,55.92266,3.3756,56.024446243,14.22266,-3.0644,14.5490413717,41.7,6.44,42.1943550727,130.44,55.37266,-16.4544,57.7657230097,14.22266,-3.0644,14.5490413717,41.15,-13.39,43.2737171965,130.45
2019-05-02 16:00:00,57.11364,3.03588,57.1942693058,14.27364,-3.70412,14.7464335968,42.84,6.74,43.3669597735,130.44,56.55364,-16.80412,58.9973952495,14.27364,-3.70412,14.7464335968,42.28,-13.1,44.2629461288,130.45
2019-05-02 16:30:00,58.44594,2.73314,58.5098107734,17.00594,-4.12686,17.4995133859,41.44,6.86,42.0039664794,130.44,57.91594,-17.06686,60.3782561552,17.00594,-4.12686,17.4995133859,40.91,-12.94,42.9077114281,130.41
2019-05-02 17:00:00,51.87894,2.84136,51.9566910241,14.59894,-3.11864,14.928327588,37.28,5.96,37.753410442,130.61,51.36894,-16.99864,54.108425948,14.59894,-3.11864,14.928327588,36.77,-13.88,39.302510098,130.57
2019-05-02 17:30:00,53.83364,2.04974,53.8726482523,17.80364,-3.6502600000000003,18.1739922779,36.03,5.7,36.4780879433,130.75,53.31364,-17.83026,56.2162110224,17.80364,-3.6502600000000003,18.1739922779,35.51,-14.18,38.2365335772,130.69
2019-05-02 18:00:00,52.43886,1.49608,52.4601972305,17.87886,-3.83392,18.2853104285,34.56,5.33,34.9685930515,130.9,51.95886,-18.43392,55.1319556978,17.87886,-3.83392,18.2853104285,34.08,-14.6,37.0756847543,130.84
2019-05-02 18:30:00,54.95684,1.5781200000000002,54.9794936819,16.59684,-3.6318799999999998,16.9895747539,38.36,5.21,38.7121905864,131.11,54.42684,-18.40188,57.4535473223,16.59684,-3.6318799999999998,16.9895747539,37.83,-14.77,40.6111043928,131.03
2019-05-02 19:00:00,54.91136,2.0075,54.9480437623,13.61136,-2.7225,13.8809627656,41.3,4.73,41.5699759442,130.94,54.37136,-17.9625,57.2616468022,13.61136,-2.7225,13.8809627656,40.76,-15.24,43.5159189263,130.93
2019-05-02 19:30:00,54.28688,2.14302,54.3291622874,8.91688,-1.7269800000000002,9.0825772144,45.37,3.87,45.5347537602,131.2,53.70688,-17.89698,56.6103422747,8.91688,-1.7269800000000002,9.0825772144,44.79,-16.17,47.6194603077,131.2
2019-05-02 20:00:00,47.3683,2.41078,47.4296078953,7.6683,-1.67922,7.8500066687,39.7,4.09,39.9101252817,131.2,46.8483,-17.60922,50.0484549402,7.6683,-1.67922,7.8500066687,39.18,-15.93,42.2946485977,131.2
2019-05-02 20:30:00,44.40584,2.54934,44.478958627,5.02584,-1.06066,5.1365423527,39.38,3.61,39.5451198,130.85,43.86584,-17.40066,47.1910466862,5.02584,-1.06066,5.1365423527,38.84,-16.34,42.1371712387,130.87
2019-05-02 21:00:00,45.20382,2.75036,45.2874135133,3.74382,-1.09964,3.9019733882,41.46,3.85,41.6383729269,130.14,44.66382,-16.98964,47.7860302214,3.74382,-1.09964,3.9019733882,40.92,-15.89,43.896907636,130.17
2019-05-02 21:30:00,45.35064,2.49652,45.4193038313,3.90064,-1.11348,4.056455364,41.45,3.61,41.6069056768,130.01,44.80064,-17.21348,47.9937624918,3.90064,-1.11348,4.056455364,40.9,-16.1,43.954749459,130.1
2019-05-02 22:00:00,50.16182,0.7367,50.1672294691,4.21182,-1.2033,4.380337727,45.95,1.94,45.9909349764,129.58,49.59182,-18.8333,53.0475428253,4.21182,-1.2033,4.380337727,45.38,-17.63,48.6843023982,129.69
2019-05-02 22:30:00,47.23136,-0.08802,47.2314420166,3.7413600000000002,-1.04802,3.8853726424,43.49,0.96,43.5005942488,130.01,46.68136,-19.76802,50.6944177022,3.7413600000000002,-1.04802,3.8853726424,42.94,-18.72,46.8431638556,130.1
2019-05-02 23:00:00,44.06482,-0.5851000000000001,44.0687043563,2.82482,-0.7251000000000001,2.9163981282,41.24,0.14,41.2402376327,129.15,43.53482,-20.0151,47.9153918949,2.82482,-0.7251000000000001,2.9163981282,40.71,-19.29,45.048953373,129.24
2019-05-02 23:30:00,41.37488,-0.94086,41.3855761414,2.47488,-0.6508600000000001,2.5590329724,38.9,-0.29,38.9010809618,130.16,40.85488,-20.720860000000002,45.80911764,2.47488,-0.6508600000000001,2.5590329724,38.38,-20.07,43.3108450622,130.32
2019-05-03 00:00:00,39.07512,-1.32326,39.0975193592,2.19512,-0.19326000000000002,2.2036109552,36.88,-1.13,36.8973074898,130.61,38.57512,-21.18326,44.0087535297,2.19512,-0.19326000000000002,2.2036109552,36.38,-20.99,42.0010059403,130.73
2019-05-03 00:30:00,37.2811,-1.5342600000000002,37.3126569807,1.8711000000000002,0.08574000000000001,1.8730634152999999,35.41,-1.62,35.4470379581,130.56,36.7911,-21.37426,42.5493129176,1.8711000000000002,0.08574000000000001,1.8730634152999999,34.92,-21.46,40.9870467343,130.69
2019-05-03 01:00:00,36.13722,-1.6829,36.1763848628,1.7172200000000002,0.2371,1.733511159,34.42,-1.92,34.4735086697,130.73,35.64722,-21.5629,41.6615284182,1.7172200000000002,0.2371,1.733511159,33.93,-21.8,40.3297024537,130.87
2019-05-03 01:30:00,35.18382,-3.11102,35.3210933471,1.88382,0.13898000000000002,1.8889397113,33.3,-3.25,33.4582202157,131.66,34.70382,-23.28102,41.7894845007,1.88382,0.13898000000000002,1.8889397113,32.82,-23.42,40.319335312,131.74
2019-05-03 02:00:00,34.63822,-3.65274,34.8302855899,1.90822,-0.09274,1.9104722652000001,32.73,-3.56,32.9230390456,131.85,34.16822,-23.92274,41.7104872553,1.90822,-0.09274,1.9104722652000001,32.26,-23.83,40.107062969,132.04
2019-05-03 02:30:00,34.59426,-3.75758,34.7977331504,2.17426,-0.29758,2.1945296544,32.42,-3.46,32.6041101703,131.74,34.11426,-23.96758,41.6920571141,2.17426,-0.29758,2.1945296544,31.94,-23.67,39.7546538156,131.84
2019-05-03 03:00:00,34.17006,-3.7671,34.377086014,2.23006,-0.36710000000000004,2.2600730107,31.94,-3.4,32.1204545422,131.38,33.70006,-23.8671,41.2956717637,2.23006,-0.36710000000000004,2.2600730107,31.47,-23.5,39.2760855993,131.52
2019-05-03 03:30:00,33.85688,-3.8842,34.078957334,1.79688,-0.1442,1.8026567545,32.06,-3.74,32.2774100572,131.87,33.38688,-24.0942,41.1729793648,1.79688,-0.1442,1.8026567545,31.59,-23.95,39.6425352368,131.92
2019-05-03 04:00:00,33.90252,-3.73112,34.107215055,1.59252,0.08888,1.5949983087000001,32.31,-3.8200000000000003,32.5350349623,131.94,33.42252,-23.98112,41.1358597771,1.59252,0.08888,1.5949983087000001,31.83,-24.07,39.9063127838,132.06
2019-05-03 04:30:00,33.9401,-3.60008,34.1304990297,1.4801,0.08992000000000001,1.4828289235,32.46,-3.69,32.6690633475,131.52,33.4701,-23.75008,41.0403934437,1.4801,0.08992000000000001,1.4828289235,31.99,-23.84,39.8961865346,131.66
2019-05-03 05:00:00,33.97052,-3.8088800000000003,34.1833847933,1.46052,0.27112,1.485471213,32.51,-4.08,32.7650194567,131.74,33.50052,-23.96888,41.1921357631,1.46052,0.27112,1.485471213,32.04,-24.24,40.1763512529,131.82
2019-05-03 05:30:00,35.0865,-3.54896,35.2655299029,1.4565000000000001,0.36104,1.5005805982,33.63,-3.91,33.8565355581,131.5,34.5965,-23.64896,41.9069340483,1.4565000000000001,0.36104,1.5005805982,33.14,-24.01,40.9235836652,131.57
2019-05-03 06:00:00,36.21104,-3.29372,36.3605281771,1.47104,0.35628000000000004,1.5135699918,34.74,-3.65,34.9312195607,131.99,35.71104,-23.53372,42.7681464985,1.47104,0.35628000000000004,1.5135699918,34.24,-23.89,41.7505652656,132.04
2019-05-03 06:30:00,40.69596,-2.03034,40.7465758173,1.67596,-0.04034,1.6764454173,39.02,-1.99,39.0707115369,130.91,40.16596,-21.99034,45.7916957104,1.67596,-0.04034,1.6764454173,38.49,-21.95,44.3089449209,130.97
2019-05-03 07:00:00,42.94562,-0.7536,42.952231492,2.21562,-0.1236,2.2190648806,40.73,-0.63,40.7348720386,130.7,42.40562,-20.6836,47.1810122459,2.21562,-0.1236,2.2190648806,40.19,-20.56,45.1436562542,130.79
2019-05-03 07:30:00,40.83078,0.8918,40.8405179038,9.72078,-1.3282,9.8110997879,31.11,2.22,31.1891086759,129.82,40.36078,-18.7882,44.5195352789,9.72078,-1.3282,9.8110997879,30.64,-17.46,35.2655809537,129.87
2019-05-03 08:00:00,42.84976,2.11404,42.9018775484,12.74976,-0.9859600000000001,12.7878261319,30.1,3.1,30.2592134729,130.69,42.36976,-17.81596,45.9630829381,12.74976,-0.9859600000000001,12.7878261319,29.62,-16.83,34.0674815623,130.74
2019-05-03 08:30:00,44.58822,2.86692,44.6802931174,13.84822,-0.9230800000000001,13.8789507476,30.74,3.79,30.9727573845,131.13,44.11822,-17.19308,47.3499665877,13.84822,-0.9230800000000001,13.8789507476,30.27,-16.27,34.3654739528,131.15
2019-05-03 09:00:00,46.40342,3.74658,46.5544224472,11.81342,-1.32342,11.8873181413,34.59,5.07,34.9595909587,130.46,45.89342,-16.15342,48.6532524811,11.81342,-1.32342,11.8873181413,34.08,-14.83,37.1668575481,130.52
2019-05-03 09:30:00,47.15166,4.2136,47.3395549801,11.98166,-1.3864,12.0616035964,35.17,5.6,35.6130439586,130.33,46.64166,-15.6364,49.192900428,11.98166,-1.3864,12.0616035964,34.66,-14.25,37.475033022,130.38
2019-05-03 10:00:00,46.91782,3.9898800000000003,47.0871636008,12.19782,-1.56012,12.2971861483,34.72,5.55,35.1607863962,130.27,46.41782,-15.82012,49.0396799578,12.19782,-1.56012,12.2971861483,34.22,-14.26,37.0723077242,130.33
2019-05-03 10:30:00,45.95368,3.67316,46.1002473955,14.50368,-1.87684,14.6246115137,31.45,5.55,31.935951528,130.37,45.48368,-16.14684,48.2647447764,14.50368,-1.87684,14.6246115137,30.98,-14.27,34.1085517136,130.37
2019-05-03 11:00:00,45.53958,3.51662,45.6751569543,14.32958,-1.85338,14.4489404595,31.21,5.37,31.668612220900002,130.55,45.05958,-16.35338,47.9353605098,14.32958,-1.85338,14.4489404595,30.73,-14.5,33.9791539035,130.51
2019-05-03 11:30:00,45.45568,3.51172,45.5911287601,10.955680000000001,-0.9282800000000001,10.994936471900001,34.5,4.44,34.7845310447,130.51,44.94568,-16.33828,47.8231486209,10.955680000000001,-0.9282800000000001,10.994936471900001,33.99,-15.41,37.3200777062,130.48
2019-05-03 12:00:00,54.53464,3.06594,54.6207556522,10.00464,-1.17406,10.0732933251,44.53,4.24,44.7314039574,130.62,53.96464,-16.81406,56.5234020916,10.00464,-1.17406,10.0732933251,43.96,-15.64,46.6593098963,130.57
2019-05-03 12:30:00,47.77776,2.61856,47.8494640209,15.35776,-1.7714400000000001,15.4595857607,32.42,4.39,32.7158753513,130.75,47.30776,-17.30144,50.3722540918,15.35776,-1.7714400000000001,15.4595857607,31.95,-15.53,35.5244056952,130.7
2019-05-03 13:00:00,44.1718,2.22802,44.227954829,14.5418,-1.75198,14.6469580856,29.63,3.98,29.8961084424,131.35,43.7018,-17.80198,47.1885347851,14.5418,-1.75198,14.6469580856,29.16,-16.05,33.2852534916,131.18
2019-05-03 13:30:00,48.58508,1.92414,48.6231664266,12.39508,-2.78586,12.7042915641,36.19,4.71,36.4952079046,131.81,48.05508,-18.30586,51.4236834945,12.39508,-2.78586,12.7042915641,35.66,-15.52,38.8909501041,131.76
2019-05-03 14:00:00,56.45706,1.6127,56.4800887493,11.55706,-2.8973,11.9146960991,44.9,4.51,45.1259360014,131.77,55.88706,-18.6273,58.9095898877,11.55706,-2.8973,11.9146960991,44.33,-15.73,47.0380888217,131.76
2019-05-03 14:30:00,55.64356,0.8379200000000001,55.6498686378,11.13356,-2.72208,11.4614954434,44.51,3.56,44.6521410461,130.91,55.07356,-19.15208,58.3086544125,11.13356,-2.72208,11.4614954434,43.94,-16.43,46.9112832909,130.92
2019-05-03 15:00:00,53.77824,0.96408,53.7868808144,8.28824,-2.18592,8.5716491146,45.49,3.15,45.598932005,130.28,53.20824,-18.86592,56.4538726869,8.28824,-2.18592,8.5716491146,44.92,-16.68,47.9168947241,130.39
2019-05-03 15:30:00,52.32156,0.7107,52.3263866068,9.68156,-2.1493,9.917262451100001,42.64,2.86,42.7358070007,130.81,51.76156,-19.2193,55.2144961593,9.68156,-2.1493,9.917262451100001,42.08,-17.07,45.4104756637,130.8
2019-05-03 16:00:00,53.3467,0.5337000000000001,53.3493695987,11.3267,-2.8363,11.6764177118,42.02,3.37,42.1549202348,130.81,52.7867,-19.4263,56.2478162117,11.3267,-2.8363,11.6764177118,41.46,-16.59,44.6560152723,130.8
2019-05-03 16:30:00,54.82076,0.5589000000000001,54.8236089307,10.18076,-2.6811,10.52787592,44.64,3.24,44.7574261995,130.55,54.26076,-19.3511,57.6081170235,10.18076,-2.6811,10.52787592,44.08,-16.67,47.1268002309,130.6
2019-05-03 17:00:00,52.7603,0.45098000000000005,52.762227389,12.5703,-2.71902,12.8610074197,40.19,3.17,40.3148235764,130.5,52.2203,-19.47902,55.7350154952,12.5703,-2.71902,12.8610074197,39.65,-16.76,43.046719968,130.6
2019-05-03 17:30:00,54.33382,-0.28392,54.3345618033,18.29382,-3.87392,18.6994948156,36.04,3.59,36.2183613655,130.57,53.83382,-20.17392,57.4897140709,18.29382,-3.87392,18.6994948156,35.54,-16.3,39.099636827,130.57
2019-05-03 18:00:00,53.85778,-1.20944,53.8713579896,20.24778,-4.54944,20.7525901815,33.61,3.34,33.7755488482,130.9,53.35778,-21.21944,57.4222719896,20.24778,-4.54944,20.7525901815,33.11,-16.67,37.0696776355,130.88
2019-05-03 18:30:00,54.26996,-1.62716,54.2943478464,20.04996,-4.37716,20.5221934906,34.22,2.75,34.330320418,130.82,53.77996,-21.61716,57.9619332327,20.04996,-4.37716,20.5221934906,33.73,-17.24,37.8804765018,130.81
2019-05-03 19:00:00,50.51588,-1.69672,50.5443665598,18.29588,-4.14672,18.7599176899,32.22,2.45,32.313014406,131.06,50.04588,-21.69672,54.5466567604,18.29588,-4.14672,18.7599176899,31.75,-17.55,36.2776101749,130.95
2019-05-03 19:30:00,43.8627,-0.8865600000000001,43.8716587323,16.5027,-4.02656,16.9868270352,27.36,3.14,27.5395933158,130.64,43.4127,-20.78656,48.1325627608,16.5027,-4.02656,16.9868270352,26.91,-16.76,31.7024557408,130.56
2019-05-03 20:00:00,42.2471,-0.9048600000000001,42.256789159,12.7571,-3.17486,13.1462289813,29.49,2.27,29.5772378697,130.05,41.7871,-20.59486,46.5865858894,12.7571,-3.17486,13.1462289813,29.03,-17.42,33.8555357364,130.0
2019-05-03 20:30:00,39.28262,-1.19278,39.3007246523,7.82262,-1.53278,7.9713736704,31.46,0.34,31.4618372,130.58,38.81262,-20.98278,44.1213840195,7.82262,-1.53278,7.9713736704,30.99,-19.45,36.5880116978,130.5
2019-05-03 21:00:00,48.22874,-1.92744,48.267239272,7.68874,-2.4074400000000002,8.0568287894,40.54,0.48,40.5428415383,130.03,47.67874,-21.67744,52.3753153016,7.68874,-2.4074400000000002,8.0568287894,39.99,-19.27,44.39068596,130.03
2019-05-03 21:30:00,49.08548,-2.0296,49.1274223117,6.49548,-1.9696,6.7875315535,42.59,-0.06,42.5900422634,130.21,48.53548,-21.7696,53.1940626667,6.49548,-1.9696,6.7875315535,42.04,-19.8,46.4693619496,130.2
2019-05-03 22:00:00,48.5916,-2.3941,48.6505427038,6.7416,-1.9541,7.0190937713,41.85,-0.44,41.8523129588,130.5,48.0516,-22.2441,52.950507527,6.7416,-1.9541,7.0190937713,41.31,-20.29,46.0239090039,130.55
2019-05-03 22:30:00,45.56304,-2.93006,45.6571556894,5.77304,-1.89006,6.074563165,39.79,-1.04,39.8035890342,131.06,45.03304,-22.93006,50.5347637102,5.77304,-1.89006,6.074563165,39.26,-21.04,44.5424426811,131.11
2019-05-03 23:00:00,42.70522,-3.1216,42.8191569488,4.61522,-1.4316,4.832156269,38.09,-1.69,38.1274730345,131.21,42.19522,-23.1816,48.1437760194,4.61522,-1.4316,4.832156269,37.58,-21.75,43.4202590964,131.33
2019-05-03 23:30:00,40.81484,-1.88232,40.8582218508,4.62484,-1.37232,4.8241483402,36.19,-0.51,36.1935933557,132.54,40.29484,-22.31232,46.059893122,4.62484,-1.37232,4.8241483402,35.67,-20.94,41.3622110144,132.61
2019-05-04 00:00:00,38.77326,-1.97736,38.8236479945,4.31326,-1.11736,4.4556374625,34.46,-0.86,34.4707296122,131.98,38.28326,-22.23736,44.2731089489,4.31326,-1.11736,4.4556374625,33.97,-21.12,40.0001912495,132.08
2019-05-04 00:30:00,37.04622,-2.16828,37.1096194328,4.53622,-1.14828,4.6792989696,32.51,-1.02,32.5259972945,132.52,36.55622,-22.61828,42.9877169764,4.53622,-1.14828,4.6792989696,32.02,-21.47,38.5518002174,132.61
2019-05-04 01:00:00,36.14098,-2.62254,36.236006284,7.36098,-2.07254,7.6471856661,28.78,-0.55,28.7852549059,130.68,35.70098,-22.53254,42.2170028758,7.36098,-2.07254,7.6471856661,28.34,-20.46,34.9537866332,130.84
2019-05-04 01:30:00,35.80486,-3.14472,35.9426941603,7.74486,-2.14472,8.0363350041,28.06,-1.0,28.0778133052,131.36,35.36486,-23.22472,42.309111807,7.74486,-2.14472,8.0363350041,27.62,-21.08,34.7452270103,131.4
2019-05-04 02:00:00,35.63118,-3.18696,35.7734217295,7.65118,-2.01696,7.9125648834,27.98,-1.17,28.0044514319,130.97,35.19118,-23.15696,42.1267604526,7.65118,-2.01696,7.9125648834,27.54,-21.14,34.7181681544,131.05
2019-05-04 02:30:00,35.3861,-3.16148,35.5270464435,8.2761,-2.22148,8.5690608937,27.11,-0.9400000000000001,27.1262916743,131.62,34.9461,-23.32148,42.0133471007,8.2761,-2.22148,8.5690608937,26.67,-21.1,34.0073359733,131.69
2019-05-04 03:00:00,35.03,-3.1593,35.172177591,6.54,-1.5993,6.7327082582,28.49,-1.56,28.5326777573,131.87,34.58,-23.4093,41.7584928666,6.54,-1.5993,6.7327082582,28.04,-21.81,35.5234809668,131.96
2019-05-04 03:30:00,34.21936,-3.36736,34.3846435517,5.78936,-1.33736,5.941819669,28.43,-2.03,28.5023823566,131.72,33.77936,-23.52736,41.1652988642,5.78936,-1.33736,5.941819669,27.99,-22.19,35.7188493656,131.76
2019-05-04 04:00:00,33.77584,-3.25908,33.9327123901,4.23584,-0.7490800000000001,4.3015649887,29.54,-2.51,29.6464449808,131.63,33.32584,-23.35908,40.697152605,4.23584,-0.7490800000000001,4.3015649887,29.09,-22.61,36.8434553211,131.65
2019-05-04 04:30:00,32.5387,-2.9787600000000003,32.674761037,2.5787,-0.37876000000000004,2.606367746,29.96,-2.6,30.0726054741,131.95,32.0787,-23.20876,39.5940593325,2.5787,-0.37876000000000004,2.606367746,29.5,-22.83,37.3022640064,131.97
2019-05-04 05:00:00,32.71096,-2.9832400000000003,32.8467140673,3.36096,-0.61324,3.4164477779,29.35,-2.37,29.4455327681,131.64,32.25096,-23.13324,39.6896864918,3.36096,-0.61324,3.4164477779,28.89,-22.52,36.6303494387,131.68
2019-05-04 05:30:00,33.50346,-3.1146,33.6479206658,4.62346,-1.1046,4.7535800752,28.88,-2.01,28.9498618304,131.64,33.06346,-23.2646,40.4281337726,4.62346,-1.1046,4.7535800752,28.44,-22.16,36.054114883,131.65
2019-05-04 06:00:00,33.72392,-2.7225800000000002,33.8336403897,3.77392,-0.76258,3.8501948552,29.95,-1.96,30.0140650362,131.47,33.26392,-22.86258,40.3631755196,3.77392,-0.76258,3.8501948552,29.49,-22.1,36.8520026593,131.57
2019-05-04 06:30:00,35.98404,-2.14568,36.0479552455,4.10404,-0.8356800000000001,4.1882580369,31.88,-1.31,31.9069036417,131.91,35.51404,-22.40568,41.9912078105,4.10404,-0.8356800000000001,4.1882580369,31.41,-21.57,38.1031888429,131.96
2019-05-04 07:00:00,38.03184,-1.88918,38.0787323168,6.08184,-1.35918,6.2318655359,31.95,-0.53,31.9543956288,131.95,37.56184,-22.20918,43.6364469275,6.08184,-1.35918,6.2318655359,31.48,-20.85,37.7586135868,132.01
2019-05-04 07:30:00,40.9301,-1.88632,40.973543771,8.4501,-2.15632,8.720889057499999,32.48,0.27,32.4811222097,132.91,40.4501,-22.43632,46.2558001244,8.4501,-2.15632,8.720889057499999,32.0,-20.28,37.8850682987,132.91
2019-05-04 08:00:00,43.49644,-1.51638,43.5228641174,11.39644,-2.66638,11.7042055253,32.1,1.15,32.1205930829,132.53,43.02644,-21.96638,48.3093820016,11.39644,-2.66638,11.7042055253,31.63,-19.3,37.0532980988,132.49
2019-05-04 08:30:00,46.31998,-1.24558,46.3367242772,13.36998,-2.79558,13.6591226928,32.95,1.55,32.9864366066,132.16,45.84998,-21.57558,50.6727374269,13.36998,-2.79558,13.6591226928,32.48,-18.78,37.5185127637,132.12
2019-05-04 09:00:00,50.0961,-1.10062,50.1081889475,20.0961,-4.63062,20.6227029459,30.0,3.5300000000000002,30.2069677392,131.37,49.6461,-21.16062,53.9676484942,20.0961,-4.63062,20.6227029459,29.55,-16.53,33.8591701021,131.27
2019-05-04 09:30:00,53.76772,-1.6658400000000002,53.7935194694,24.23772,-5.63584,24.8843276643,29.53,3.9699999999999998,29.7956674703,130.56,53.31772,-21.56584,57.5140393374,24.23772,-5.63584,24.8843276643,29.08,-15.93,33.1573717294,130.55
2019-05-04 10:00:00,53.72566,-1.4758200000000001,53.7459262373,25.72566,-5.66582,26.3421923672,28.0,4.19,28.3117661053,130.4,53.30566,-21.30582,57.4058477327,25.72566,-5.66582,26.3421923672,27.58,-15.64,31.7059300447,130.37
2019-05-04 10:30:00,53.548,-1.272,53.5631056605,26.458,-5.622,27.0487088047,27.09,4.35,27.4370297226,130.56,53.118,-21.142,57.1708499849,26.458,-5.622,27.0487088047,26.66,-15.52,30.8484359409,130.54
2019-05-04 11:00:00,51.97632,-0.8984200000000001,51.9840840954,25.12632,-5.17842,25.6543951486,26.85,4.28,27.188984902,130.34,51.55632,-20.69842,55.5560862772,25.12632,-5.17842,25.6543951486,26.43,-15.52,30.6498825446,130.3
2019-05-04 11:30:00,51.53952,-1.20426,51.5535873046,25.60952,-5.55426,26.2049102036,25.93,4.35,26.2923448935,130.34,51.11952,-21.04426,55.2816986351,25.60952,-5.55426,26.2049102036,25.51,-15.49,29.8446008517,130.3
2019-05-04 12:00:00,46.22658,-0.92098,46.2357535102,25.86658,-5.33098,26.4102122039,20.36,4.41,20.832131432,130.34,45.85658,-20.75098,50.3331809074,25.86658,-5.33098,26.4102122039,19.99,-15.42,25.246316563,130.3
2019-05-04 12:30:00,41.42558,-0.42710000000000004,41.4277816537,25.54558,-5.1571,26.0609350935,15.88,4.73,16.5694689112,130.74,41.08558,-20.3271,45.8390213502,25.54558,-5.1571,26.0609350935,15.54,-15.17,21.7168252744,130.63
2019-05-04 13:00:00,40.19464,-0.6784600000000001,40.2003655792,26.29464,-5.36846,26.8370724093,13.9,4.69,14.6699045668,131.11,39.86464,-20.66846,44.9040617439,26.29464,-5.36846,26.8370724093,13.57,-15.3,20.4507921607,131.0
2019-05-04 13:30:00,38.803020000000004,-0.9291800000000001,38.8141435123,26.22302,-5.19918,26.7334668645,12.58,4.27,13.2849275497,131.11,38.47302,-20.99918,43.830797718,26.22302,-5.19918,26.7334668645,12.25,-15.8,19.9925611166,131.08
2019-05-04 14:00:00,42.65844,-1.89506,42.700512358,24.78844,-4.77506,25.2441667646,17.87,2.88,18.1005883882,131.37,42.28844,-22.01506,47.6757278333,24.78844,-4.77506,25.2441667646,17.5,-17.24,24.5655775426,131.31
2019-05-04 14:30:00,40.69788,-2.28056,40.7617270293,24.677880000000002,-4.69056,25.1196957467,16.02,2.41,16.2002623436,132.0,40.34788,-22.58056,46.2367073915,24.677880000000002,-4.69056,25.1196957467,15.67,-17.89,23.7823674179,131.93
2019-05-04 15:00:00,38.82744,-2.25402,38.8928104296,24.02744,-4.46402,24.4386036327,14.8,2.21,14.9640936912,132.68,38.48744,-22.74402,44.7054077659,24.02744,-4.46402,24.4386036327,14.46,-18.28,23.3077240416,132.57
2019-05-04 15:30:00,40.66312,-2.48396,40.7389173324,22.21312,-4.06396,22.5818172656,18.45,1.58,18.5175295329,132.92,40.27312,-23.04396,46.3998737823,22.21312,-4.06396,22.5818172656,18.06,-18.98,26.1993129681,132.84
2019-05-04 16:00:00,43.35292,-2.73082,43.4388426457,20.53292,-3.45082,20.820878041,22.82,0.72,22.8313556321,132.74,42.95292,-23.23082,48.8326154778,20.53292,-3.45082,20.820878041,22.42,-19.78,29.8982407509,132.63
2019-05-04 16:30:00,43.70728,-2.71948,43.7918017038,17.79728,-3.15948,18.0755494873,25.91,0.44,25.91373574,132.68,43.26728,-23.18948,49.0898105646,17.79728,-3.15948,18.0755494873,25.47,-20.03,32.4024968174,132.63
2019-05-04 17:00:00,44.95794,-2.67918,45.0376994807,19.37794,-3.47918,19.687794496,25.58,0.8,25.5925067158,132.08,44.53794,-22.98918,50.1211581721,19.37794,-3.47918,19.687794496,25.16,-19.51,31.8381170926,132.06
2019-05-04 17:30:00,46.44968,-2.6356,46.524393166,17.74968,-3.2956,18.0530362948,28.7,0.66,28.7075878471,132.31,45.99968,-22.9856,51.4228389674,17.74968,-3.2956,18.0530362948,28.25,-19.69,34.4348457235,132.26
2019-05-04 18:00:00,47.05434,-2.9831000000000003,47.1488048464,16.39434,-3.2631,16.7159267062,30.66,0.28,30.6612785122,131.92,46.59434,-23.2631,52.0788281516,16.39434,-3.2631,16.7159267062,30.2,-20.0,36.222092706,131.93
2019-05-04 18:30:00,47.00156,-1.76604,47.0347269548,14.17156,-2.87604,14.4604536207,32.83,1.11,32.8487594895,130.74,46.54156,-21.67604,51.3416742746,14.17156,-2.87604,14.4604536207,32.37,-18.8,37.4333661324,130.73
2019-05-04 19:00:00,41.42992,-2.82242,41.5259476215,11.50992,-2.58242,11.7960650839,29.92,-0.24,29.9209625514,130.6,40.97992,-22.69242,46.8433535164,11.50992,-2.58242,11.7960650839,29.47,-20.11,35.6776260421,130.6
2019-05-04 19:30:00,46.40198,-3.11218,46.5062298222,9.79198,-2.43218,10.0895179207,36.61,-0.68,36.6163146698,129.78,45.91198,-22.792180000000002,51.2581054729,9.79198,-2.43218,10.0895179207,36.12,-20.36,41.463043786,129.82
2019-05-04 20:00:00,39.69032,-2.82212,39.7905247892,10.03032,-2.49212,10.3352784867,29.66,-0.33,29.661835749,129.4,39.26032,-22.36212,45.18226574,10.03032,-2.49212,10.3352784867,29.23,-19.87,35.3441621771,129.41
2019-05-04 20:30:00,44.81396,-3.37628,44.940964359,12.10396,-2.55628,12.3709504534,32.71,-0.8200000000000001,32.7202765881,129.73,44.35396,-23.00628,49.965615048000004,12.10396,-2.55628,12.3709504534,32.25,-20.45,38.1872360875,129.75
2019-05-04 21:00:00,36.49952,-2.84076,36.6099013603,13.69952,-2.77076,13.9769080704,22.8,-0.07,22.8001074559,129.89,36.12952,-22.52076,42.5737812087,13.69952,-2.77076,13.9769080704,22.43,-19.75,29.8859063774,129.91
2019-05-04 21:30:00,37.49802,-2.89122,37.6093160933,13.25802,-2.40122,13.4737133638,24.24,-0.49,24.2449520519,130.21,37.07802,-22.63122,43.4390571469,13.25802,-2.40122,13.4737133638,23.82,-20.23,31.2513247719,130.23
2019-05-04 22:00:00,44.27476,-3.45434,44.4093102614,11.93476,-2.07434,12.11368576,32.34,-1.38,32.3694300228,130.41,43.82476,-23.28434,49.6263042982,11.93476,-2.07434,12.11368576,31.89,-21.21,38.2992976437,130.47
2019-05-04 22:30:00,37.4436,-3.1336,37.5744944067,6.5836,-0.7836000000000001,6.6300692244,30.86,-2.35,30.9493473275,131.04,36.9936,-23.1636,43.6472084551,6.5836,-0.7836000000000001,6.6300692244,30.41,-22.38,37.7575489141,131.14
2019-05-04 23:00:00,41.81488,-3.94922,42.000958656,4.78488,-0.9992200000000001,4.8880995512,37.03,-2.95,37.1473202264,131.61,41.30488,-24.10922,47.8262229412,4.78488,-0.9992200000000001,4.8880995512,36.52,-23.11,43.2178493218,131.7
2019-05-04 23:30:00,40.69684,-3.27396,40.8283186045,6.36684,-1.59396,6.5633345235,34.33,-1.6800000000000002,34.3710823222,132.27,40.20684,-23.64396,46.643615075,6.36684,-1.59396,6.5633345235,33.84,-22.05,40.3899504828,132.33
2019-05-05 00:00:00,38.37026,-2.80268,38.4724819533,5.78026,-1.57268,5.9903863022,32.59,-1.23,32.6132028479,132.35,37.90026,-23.18268,44.4282158099,5.78026,-1.57268,5.9903863022,32.12,-21.61,38.7128725361,132.43
2019-05-05 00:30:00,36.79624,-2.76134,36.8997056456,5.19624,-1.45134,5.3951179720999995,31.6,-1.31,31.6271418247,132.26,36.33624,-23.14134,43.0795073595,5.19624,-1.45134,5.3951179720999995,31.14,-21.69,37.9493833942,132.38
2019-05-05 01:00:00,35.4794,-3.00002,35.6060099472,4.0094,-0.8300200000000001,4.0944134574,31.47,-2.17,31.5447269762,132.59,35.0094,-23.44002,42.1318481194,4.0094,-0.8300200000000001,4.0944134574,31.0,-22.61,38.3694162061,132.68
2019-05-05 01:30:00,34.55806,-3.14466,34.700841452,4.13806,-0.93466,4.2423024267,30.42,-2.21,30.5001721307,132.65,34.09806,-23.65466,41.4996462091,4.13806,-0.93466,4.2423024267,29.96,-22.72,37.6005319111,132.74
2019-05-05 02:00:00,34.10674,-3.45314,34.2811010513,5.14674,-1.2731400000000002,5.3018693012,28.96,-2.18,29.0419351972,131.78,33.66674,-23.67314,41.1566147744,5.14674,-1.2731400000000002,5.3018693012,28.52,-22.4,36.2650024128,131.89
2019-05-05 02:30:00,33.64012,-3.3503600000000002,33.8065464924,4.17012,-0.9403600000000001,4.2748307269,29.47,-2.41,29.5683783796,132.07,33.19012,-23.63036,40.7428273362,4.17012,-0.9403600000000001,4.2748307269,29.02,-22.69,36.8374334068,132.12
2019-05-05 03:00:00,33.05396,-3.35588,33.22388,3.78396,-0.69588,3.8474150096,29.27,-2.66,29.3906192517,132.16,32.61396,-23.67588,40.3015840961,3.78396,-0.69588,3.8474150096,28.83,-22.98,36.8679983183,132.27
2019-05-05 03:30:00,32.41034,-3.48388,32.5970483138,3.20034,-0.50388,3.2397640609,29.21,-2.98,29.3616160999,132.81,31.95034,-23.98388,39.9506035745,3.20034,-0.50388,3.2397640609,28.75,-23.48,37.1197103976,132.96
2019-05-05 04:00:00,32.15376,-3.26294,32.3188963237,2.47376,-0.23294,2.4847031173,29.68,-3.03,29.8342638589,132.37,31.69376,-23.66294,39.5528652866,2.47376,-0.23294,2.4847031173,29.22,-23.43,37.4536153128,132.53
2019-05-05 04:30:00,32.05252,-3.23032,32.2148879503,2.10252,-0.12032000000000001,2.1059599362,29.95,-3.11,30.1110378433,132.68,31.60252,-23.70032,39.50220802,2.10252,-0.12032000000000001,2.1059599362,29.5,-23.58,37.765942329,132.75
2019-05-05 05:00:00,31.87468,-3.30604,32.0456724939,1.94468,-0.016040000000000002,1.9447461490000002,29.93,-3.29,30.1102806364,132.33,31.42468,-23.64604,39.3274169096,1.94468,-0.016040000000000002,1.9447461490000002,29.48,-23.63,37.7815735511,132.4
2019-05-05 05:30:00,31.8615,-3.2892200000000003,32.0308312483,1.7115,0.08078,1.7134052814,30.15,-3.37,30.3377553553,132.6,31.4015,-23.68922,39.3348871418,1.7115,0.08078,1.7134052814,29.69,-23.77,38.03299883,132.64
2019-05-05 06:00:00,31.59844,-3.06068,31.7463253385,1.56844,0.22932000000000002,1.5851156728,30.03,-3.29,30.2096838779,132.54,31.14844,-23.49068,39.0132972369,1.56844,0.22932000000000002,1.5851156728,29.58,-23.72,37.9158911276,132.64
2019-05-05 06:30:00,32.99556,-2.53482,33.0927830825,1.69556,0.41518000000000005,1.7456512097,31.3,-2.95,31.4387102153,132.17,32.52556,-22.84482,39.7466709819,1.69556,0.41518000000000005,1.7456512097,30.83,-23.26,38.6201566543,132.25
2019-05-05 07:00:00,33.83482,-2.33248,33.9151221048,1.96482,0.35752,1.9970824176000002,31.87,-2.69,31.9833237797,132.39,33.36482,-22.71248,40.3617140541,1.96482,0.35752,1.9970824176000002,31.4,-23.07,38.9638922594,132.45
2019-05-05 07:30:00,35.30944,-2.11198,35.3725460299,2.58944,0.30802,2.6076955025,32.72,-2.42,32.8093706127,132.22,34.83944,-22.401980000000002,41.4202279983,2.58944,0.30802,2.6076955025,32.25,-22.71,39.4437143281,132.23
2019-05-05 08:00:00,35.86434,-1.67462,35.9034153776,5.67434,0.34538,5.6848414032,30.19,-2.02,30.2575032017,132.57,35.41434,-22.10462,41.746732842,5.67434,0.34538,5.6848414032,29.74,-22.45,37.2621805588,132.56
2019-05-05 08:30:00,38.67808,-1.30964,38.7002458573,5.52808,0.24036000000000002,5.5333029391,33.15,-1.55,33.1862170185,131.77,38.20808,-21.48964,43.8367654443,5.52808,0.24036000000000002,5.5333029391,32.68,-21.73,39.245067206,131.75
2019-05-05 09:00:00,37.88484,-0.7089200000000001,37.8914722516,6.70484,0.07108,6.7052167595,31.18,-0.78,31.1897547281,131.27,37.42484,-20.71892,42.7772403854,6.70484,0.07108,6.7052167595,30.72,-20.79,37.0936989258,131.24
2019-05-05 09:30:00,42.67772,-0.14086,42.6779524572,8.21772,-0.13086,8.2187618495,34.46,-0.01,34.460001451,130.92,42.20772,-20.05086,46.728242149,8.21772,-0.13086,8.2187618495,33.99,-19.92,39.3970366906,130.88
2019-05-05 10:00:00,44.7589,-0.18610000000000002,44.7592868846,8.5689,-0.0061,8.5689021712,36.19,-0.18,36.1904476347,130.75,44.2689,-20.0461,48.5961071735,8.5689,-0.0061,8.5689021712,35.7,-20.04,40.9400977038,130.72
2019-05-05 10:30:00,46.45788,-0.9784200000000001,46.4681817999,7.68788,-0.11842000000000001,7.6887919851,38.77,-0.86,38.7795371298,130.42,45.93788,-20.74842,50.4062074688,7.68788,-0.11842000000000001,7.6887919851,38.25,-20.63,43.4587091387,130.39
2019-05-05 11:00:00,46.40064,-0.8423400000000001,46.4082851341,8.40064,-0.33234,8.4072113263,38.0,-0.51,38.0034222143,130.2,45.90064,-20.55234,50.2918227139,8.40064,-0.33234,8.4072113263,37.5,-20.22,42.6039716458,130.17
2019-05-05 11:30:00,39.46662,-0.5605800000000001,39.4706010109,9.86662,-0.6605800000000001,9.8887085183,29.6,0.1,29.6001689184,130.24,39.04662,-20.25058,43.9855035638,9.86662,-0.6605800000000001,9.8887085183,29.18,-19.59,35.1459883913,130.17
2019-05-05 12:00:00,39.33714,-0.22510000000000002,39.3377840427,10.77714,-0.2851,10.7809103785,28.56,0.06,28.5600630251,130.37,38.89714,-19.9651,43.721764811,10.77714,-0.2851,10.7809103785,28.12,-19.68,34.3225406985,130.25
2019-05-05 12:30:00,38.92628,-0.66468,38.9319544095,13.36628,-0.44468,13.3736749378,25.56,-0.22,25.5609467743,130.05,38.52628,-20.31468,43.5541097273,13.36628,-0.44468,13.3736749378,25.16,-19.87,32.0599828447,129.96
2019-05-05 13:00:00,39.14684,-1.1066,39.1624775205,14.33684,-1.0966,14.378717354,24.81,-0.01,24.8100020153,130.23,38.74684,-20.7966,43.9751768791,14.33684,-1.0966,14.378717354,24.41,-19.7,31.3677876172,130.14
2019-05-05 13:30:00,41.88862,-1.40908,41.9123131305,12.09862,-1.54908,12.19738721,29.79,0.14,29.7903289676,130.23,41.43862,-21.10908,46.5054027609,12.09862,-1.54908,12.19738721,29.34,-19.56,35.262291474,130.14
2019-05-05 14:00:00,48.05824,-2.03498,48.1013053409,11.96824,-1.89498,12.1173313026,36.09,-0.14,36.0902715423,130.27,47.56824,-21.77498,52.3152674723,11.96824,-1.89498,12.1173313026,35.6,-19.88,40.7746784169,130.23
2019-05-05 14:30:00,46.5409,-2.1727,46.5915872031,10.6509,-1.6227,10.7738027688,35.89,-0.55,35.8942140184,130.5,46.0409,-21.9827,51.0196390824,10.6509,-1.6227,10.7738027688,35.39,-20.36,40.8286872187,130.46
2019-05-05 15:00:00,46.16872,-2.48592,46.2355978082,12.38872,-1.74592,12.5111398316,33.78,-0.74,33.7881044156,130.41,45.70872,-22.24592,50.8347129498,12.38872,-1.74592,12.5111398316,33.32,-20.5,39.1212525362,130.38
2019-05-05 15:30:00,45.6276,-2.44516,45.6930704723,12.3976,-1.17516,12.453171756,33.23,-1.27,33.2542598775,131.1,45.1476,-22.37516,50.3880300348,12.3976,-1.17516,12.453171756,32.75,-21.2,39.012850447,131.02
2019-05-05 16:00:00,45.72234,-2.35616,45.783008475,12.18234,-1.43616,12.2667014075,33.54,-0.92,33.5526153973,130.67,45.25234,-22.20616,50.4072198938,12.18234,-1.43616,12.2667014075,33.07,-20.77,39.0514762845,130.65
2019-05-05 16:30:00,46.77766,-2.64222,46.8522230167,12.05766,-1.60222,12.1636455721,34.72,-1.04,34.7355725446,130.91,46.30766,-22.55222,51.507300469,12.05766,-1.60222,12.1636455721,34.25,-20.95,40.1492839289,130.84
2019-05-05 17:00:00,46.70502,-2.55574,46.7748939085,8.99502,-1.23574,9.0795064925,37.71,-1.32,37.7330955528,130.53,46.19502,-22.38574,51.3332370706,8.99502,-1.23574,9.0795064925,37.2,-21.15,42.7920845484,130.52
2019-05-05 17:30:00,46.41676,-2.6494,46.4923104315,8.31676,-1.0493999999999999,8.3827046505,38.1,-1.6,38.1335810015,130.62,45.916760000000004,-22.4994,51.1328842259,8.31676,-1.0493999999999999,8.3827046505,37.6,-21.45,43.2881334779,130.64
2019-05-05 18:00:00,39.2456,-2.13572,39.3036692852,6.0856,-0.97572,6.1633235254,33.16,-1.16,33.180283302,130.43,38.7856,-21.90572,44.5441728633,6.0856,-0.97572,6.1633235254,32.7,-20.93,38.8246687043,130.4
2019-05-05 18:30:00,44.62202,-2.61322,44.6984741087,6.53202,-1.12322,6.6278886871000005,38.09,-1.49,38.1191316795,130.39,44.11202,-22.37322,49.4614120467,6.53202,-1.12322,6.6278886871000005,37.58,-21.25,43.171968915,130.37
2019-05-05 19:00:00,46.43964,-2.7196800000000003,46.5192091789,5.70964,-1.09968,5.8145752237,40.73,-1.62,40.7622043074,130.49,45.90964,-22.55968,51.1530468949,5.70964,-1.09968,5.8145752237,40.2,-21.46,45.5694151817,130.53
2019-05-05 19:30:00,45.6373,-2.63966,45.7135751851,4.0573,-0.7096600000000001,4.1188955565,41.58,-1.9300000000000002,41.6247678672,130.32,45.1073,-22.44966,50.3850746492,4.0573,-0.7096600000000001,4.1188955565,41.05,-21.74,46.4513734996,130.36
2019-05-05 20:00:00,44.11946,-2.76462,44.2059936483,3.79946,-0.61462,3.8488510021,40.32,-2.15,40.3772819789,130.36,43.61946,-22.57462,49.1148730919,3.79946,-0.61462,3.8488510021,39.82,-21.96,45.4738826141,130.36
2019-05-05 20:30:00,40.55424,-2.7874600000000003,40.6499239265,4.46424,-1.14746,4.6093495451,36.09,-1.6400000000000001,36.1272431829,130.5,40.06424,-22.61746,46.0075300753,4.46424,-1.14746,4.6093495451,35.6,-21.47,41.5730790296,130.52
2019-05-05 21:00:00,40.75974,-2.83286,40.8580653072,5.69974,-1.01286,5.7890345868,35.06,-1.82,35.1072072373,130.62,40.27974,-22.71286,46.2420962311,5.69974,-1.01286,5.7890345868,34.58,-21.7,40.8248257804,130.65
2019-05-05 21:30:00,42.32996,-3.1312,42.4456113991,5.67996,-0.8112,5.7375945344,36.65,-2.32,36.7233563281,130.57,41.82996,-22.9912,47.7319686483,5.67996,-0.8112,5.7375945344,36.15,-22.18,42.4119664717,130.61
2019-05-05 22:00:00,44.91652,-3.18642,45.029401965,3.68652,-0.8564200000000001,3.7846908627999998,41.23,-2.33,41.2957842885,130.39,44.39652,-22.98642,49.9942645963,3.68652,-0.8564200000000001,3.7846908627999998,40.71,-22.13,46.3361737738,130.44
2019-05-05 22:30:00,41.51,-3.46612,41.6544605997,3.84,-0.92612,3.9501010436,37.67,-2.54,37.7555360179,130.95,41.01,-23.40612,47.2193451189,3.84,-0.92612,3.9501010436,37.17,-22.48,43.439144789,131.01
2019-05-05 23:00:00,41.32492,-3.83838,41.5027971832,3.53492,-0.87838,3.6424182669,37.79,-2.96,37.9057475853,131.26,40.81492,-23.90838,47.3018850452,3.53492,-0.87838,3.6424182669,37.28,-23.03,43.8198505246,131.32
2019-05-05 23:30:00,39.18418,-4.3612,39.4261338164,4.04418,-1.1512,4.2048368949,35.14,-3.21,35.2863103767,131.3,38.70418,-24.4112,45.7593731919,4.04418,-1.1512,4.2048368949,34.66,-23.26,41.7413847398,131.32
2019-05-06 00:00:00,37.64522,-3.4872,37.8063903684,4.14522,-1.1772,4.309135492,33.5,-2.31,33.5795488356,131.92,37.17522,-23.7372,44.1072742967,4.14522,-1.1772,4.309135492,33.03,-22.56,39.9991812416,131.94
2019-05-06 00:30:00,36.30532,-2.866,36.4182676181,4.14532,-1.176,4.3089040257,32.16,-1.69,32.2043739265,131.45,35.83532,-22.996,42.5791753737,4.14532,-1.176,4.3089040257,31.69,-21.82,38.475557176,131.52
2019-05-06 01:00:00,34.87408,-2.85394,34.990662031,3.05408,-0.40394,3.0806772259,31.82,-2.45,31.9141802339,132.38,34.424080000000004,-23.25394,41.5423038525,3.05408,-0.40394,3.0806772259,31.37,-22.85,38.8097848487,132.47
2019-05-06 01:30:00,34.46286,-2.92084,34.5864138888,2.80286,-0.35084000000000004,2.8247323564,31.66,-2.5700000000000003,31.7641385843,131.85,33.99286,-23.15084,41.1275567434,2.80286,-0.35084000000000004,2.8247323564,31.19,-22.8,38.6349077908,131.95
2019-05-06 02:00:00,34.30286,-2.95616,34.430002703,2.7028600000000003,-0.32616,2.7224680944,31.6,-2.63,31.7092557465,131.85,33.84286,-23.20616,41.0349245756,2.7028600000000003,-0.32616,2.7224680944,31.14,-22.88,38.6418684848,131.95
