Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-06 02:30:00,34.1236,-3.04118,34.2588507214,2.8036000000000003,-0.37118,2.8280642766,31.32,-2.67,31.4336014481,131.95,33.6636,-23.30118,40.9412133962,2.8036000000000003,-0.37118,2.8280642766,30.86,-22.93,38.4463847455,132.07
2019-05-06 03:00:00,33.31558,-3.18094,33.4670920461,2.45558,-0.18094000000000002,2.4622372794,30.86,-3.0,31.0054769355,131.78,32.85558,-23.37094,40.3198459027,2.45558,-0.18094000000000002,2.4622372794,30.4,-23.19,38.2352729819,131.85
2019-05-06 03:30:00,33.0345,-3.137,33.1831125612,2.5145,-0.167,2.5200395334,30.52,-2.9699999999999998,30.6641696447,131.71,32.5945,-23.337,40.0876165324,2.5145,-0.167,2.5200395334,30.08,-23.17,37.9691361503,131.77
2019-05-06 04:00:00,32.78,-3.2829,32.9439802151,2.3,-0.12290000000000001,2.3032812269000003,30.48,-3.16,30.6433679611,132.29,32.32,-23.6129,40.0268840457,2.3,-0.12290000000000001,2.3032812269000003,30.02,-23.49,38.1179813212,132.34
2019-05-06 04:30:00,32.19212,-3.45324,32.3768042986,1.98212,-0.02324,1.9822562377000001,30.21,-3.43,30.4040951189,132.47,31.74212,-23.85324,39.7056575388,1.98212,-0.02324,1.9822562377000001,29.76,-23.83,38.1251426227,132.53
2019-05-06 05:00:00,31.87792,-3.40022,32.0587473176,1.66792,0.13978000000000002,1.6737668819,30.21,-3.54,30.4167010045,132.54,31.42792,-23.81022,39.4289326761,1.66792,0.13978000000000002,1.6737668819,29.76,-23.95,38.2002630881,132.61
2019-05-06 05:30:00,32.03006,-3.31006,32.2006403788,1.5100600000000002,0.16994,1.5195923161,30.52,-3.48,30.717760335,132.4,31.56006,-23.72006,39.4801042755,1.5100600000000002,0.16994,1.5195923161,30.05,-23.89,38.3892510998,132.45
2019-05-06 06:00:00,32.14524,-3.05696,32.2902687988,1.4852400000000001,0.26304,1.5083527105,30.66,-3.32,30.8392282653,132.67,31.69524,-23.56696,39.4967067273,1.4852400000000001,0.26304,1.5083527105,30.21,-23.83,38.4774349457,132.8
2019-05-06 06:30:00,28.98688,-2.27466,29.0759916469,1.72688,0.40534000000000003,1.7738137022,27.26,-2.68,27.3914220149,131.97,28.54688,-22.61466,36.419050024,1.72688,0.40534000000000003,1.7738137022,26.82,-23.02,35.344487547599996,132.06
2019-05-06 07:00:00,34.00306,-2.44088,34.0905556502,2.15306,0.18912,2.1613499805,31.85,-2.63,31.9584010864,131.86,33.54306,-22.72088,40.5138897434,2.15306,0.18912,2.1613499805,31.39,-22.91,38.8612943686,131.98
2019-05-06 07:30:00,26.83926,-1.5190000000000001,26.8822104439,3.72926,0.371,3.7476687617,23.11,-1.8900000000000001,23.1871559274,131.31,26.43926,-21.599,34.1401709185,3.72926,0.371,3.7476687617,22.71,-21.97,31.5978638518,131.31
2019-05-06 08:00:00,28.34834,-1.26984,28.3767664539,4.5083400000000005,0.25016,4.515275139,23.84,-1.52,23.8884072303,131.27,27.93834,-21.32984,35.1498636751,4.5083400000000005,0.25016,4.515275139,23.43,-21.58,31.853748602,131.26
2019-05-06 08:30:00,36.68464,-1.091,36.7008595666,3.35464,0.379,3.3759814172000002,33.33,-1.47,33.3624009927,131.01,36.19464,-21.051,41.8711901638,3.35464,0.379,3.3759814172000002,32.84,-21.43,39.2136519595,130.99
2019-05-06 09:00:00,39.25854,-0.5469200000000001,39.2623494511,3.89854,0.23308,3.9055013018,35.36,-0.78,35.3686018949,130.55,38.76854,-20.38692,43.8021255285,3.89854,0.23308,3.9055013018,34.87,-20.62,40.5105085132,130.55
2019-05-06 09:30:00,44.62834,-0.36108,44.6298006933,4.34834,0.05892000000000001,4.3487391646,40.28,-0.42,40.2821896128,130.82,44.09834,-20.24108,48.5217983006,4.34834,0.05892000000000001,4.3487391646,39.75,-20.3,44.6335355982,130.77
2019-05-06 10:00:00,45.41706,-1.09236,45.4301946883,5.41706,-0.04236,5.4172256196,40.0,-1.05,40.0137788768,129.74,44.89706,-20.70236,49.4402033391,5.41706,-0.04236,5.4172256196,39.48,-20.66,44.5590170448,129.75
2019-05-06 10:30:00,45.9844,-1.27066,46.001952352,8.0244,-0.36066000000000004,8.0325009179,37.96,-0.91,37.9709059676,129.32,45.4744,-20.71066,49.9685150169,8.0244,-0.36066000000000004,8.0325009179,37.45,-20.35,42.6218840503,129.31
2019-05-06 11:00:00,46.86958,-0.54996,46.8728064594,6.69958,-0.56996,6.7237806759000005,40.17,0.02,40.1700049788,130.17,46.34958,-20.22996,50.5720757709,6.69958,-0.56996,6.7237806759000005,39.65,-19.66,44.2565034769,130.16
2019-05-06 11:30:00,48.05718,-0.49702,48.0597500871,8.00718,-0.9370200000000001,8.0618197718,40.05,0.44,40.0524169058,130.38,47.52718,-20.24702,51.6601844522,8.00718,-0.9370200000000001,8.0618197718,39.52,-19.31,43.9852986804,130.36
2019-05-06 12:00:00,47.43374,-0.8787400000000001,47.4418789086,10.27374,-1.4187400000000001,10.3712369935,37.16,0.54,37.1639233666,130.12,46.93374,-20.57874,51.2470534799,10.27374,-1.4187400000000001,10.3712369935,36.66,-19.16,41.3649755228,130.08
2019-05-06 12:30:00,47.62666,-1.20242,47.6418362011,12.07666,-1.72242,12.1988707433,35.55,0.52,35.5538028908,130.06,47.12666,-20.85242,51.5339257442,12.07666,-1.72242,12.1988707433,35.05,-19.13,39.9306824384,129.97
2019-05-06 13:00:00,47.0083,-1.1183,47.0215999704,9.9483,-1.5883,10.0742925201,37.06,0.47000000000000003,37.0629801824,130.1,46.4983,-20.8083,50.9419007476,9.9483,-1.5883,10.0742925201,36.55,-19.22,41.2954101566,130.08
2019-05-06 13:30:00,47.86836,-1.06736,47.880258421,9.41836,-1.57736,9.5495324314,38.45,0.51,38.4533821659,130.33,47.34836,-20.81736,51.7226224399,9.41836,-1.57736,9.5495324314,37.93,-19.24,42.5307241885,130.28
2019-05-06 14:00:00,48.32488,-1.05442,48.3363820383,8.24488,-1.44442,8.370447739,40.08,0.39,40.0818974102,130.8,47.79488,-20.92442,52.1745331225,8.24488,-1.44442,8.370447739,39.55,-19.48,44.0871058247,130.65
2019-05-06 14:30:00,48.17446,-1.14642,48.1880988949,8.06446,-1.3264200000000002,8.1728150051,40.11,0.18,40.1104038873,130.61,47.64446,-20.97642,52.057706103,8.06446,-1.3264200000000002,8.1728150051,39.58,-19.65,44.18935279,130.56
2019-05-06 15:00:00,46.87808,-1.10856,46.8911856297,9.54808,-1.17856,9.6205423631,37.33,0.07,37.3300656308,130.87,46.37808,-21.00856,50.9144959492,9.54808,-1.17856,9.6205423631,36.83,-19.83,41.8291501229,130.85
2019-05-06 15:30:00,47.0162,-1.05938,47.0281335843,11.3462,-1.29938,11.4203608885,35.67,0.24,35.670807392,130.71,46.5162,-20.88938,50.9914018166,11.3462,-1.29938,11.4203608885,35.17,-19.59,40.257881216,130.67
2019-05-06 16:00:00,42.9289,-1.10264,42.9430584633,10.4889,-1.53264,10.6002834198,32.44,0.43,32.4428497515,130.71,42.4589,-20.95264,47.3473474672,10.4889,-1.53264,10.6002834198,31.97,-19.42,37.4061131368,130.67
2019-05-06 16:30:00,47.91526,-1.4273,47.9365134961,8.86526,-1.4673,8.9858669119,39.05,0.04,39.0500204866,130.92,47.38526,-21.3473,51.9718200812,8.86526,-1.4673,8.9858669119,38.52,-19.88,43.34748897,130.82
2019-05-06 17:00:00,49.36138,-0.9355,49.3702440317,7.06138,-0.7455,7.1006237581,42.3,-0.19,42.3004267118,130.81,48.81138,-20.8655,53.0840833749,7.06138,-0.7455,7.1006237581,41.75,-20.12,46.3451928467,130.82
2019-05-06 17:30:00,48.2298,-0.77878,48.2360871789,6.1098,-0.89878,6.1755535402,42.12,0.12,42.1201709398,130.55,47.6798,-20.60878,51.9430952209,6.1098,-0.89878,6.1755535402,41.57,-19.71,46.0059670043,130.55
2019-05-06 18:00:00,43.08434,-0.31894,43.0855204908,8.60434,-1.21894,8.6902520999,34.48,0.9,34.4917439397,130.66,42.59434,-20.16894,47.1281650477,8.60434,-1.21894,8.6902520999,33.99,-18.95,38.915582997,130.64
2019-05-06 18:30:00,44.99918,-0.34514,45.0005035782,13.87918,-2.57514,14.1160541049,31.12,2.23,31.1997964737,130.33,44.53918,-20.14514,48.8831793227,13.87918,-2.57514,14.1160541049,30.66,-17.57,35.3375225504,130.31
2019-05-06 19:00:00,47.83492,-0.9920200000000001,47.8452053511,12.54492,-2.18202,12.7332725207,35.29,1.19,35.3100580572,130.45,47.34492,-20.79202,51.7092791043,12.54492,-2.18202,12.7332725207,34.8,-18.61,39.4635540721,130.47
2019-05-06 19:30:00,48.41976,-1.00032,48.4300918702,7.24976,-0.9903200000000001,7.3170864256,41.17,-0.01,41.1700012145,130.53,47.86976,-20.83032,52.2055184225,7.24976,-0.9903200000000001,7.3170864256,40.62,-19.84,45.20630487,130.56
2019-05-06 20:00:00,43.3741,-0.47140000000000004,43.3766615678,5.0241,-0.1014,5.0251231597,38.35,-0.37,38.3517848346,130.8,42.8741,-20.3914,47.4762850776,5.0241,-0.1014,5.0251231597,37.85,-20.29,42.9453909052,130.83
2019-05-06 20:30:00,40.72796,-0.8071600000000001,40.7359574949,10.26796,-1.42716,10.3666671707,30.46,0.62,30.4663092612,130.95,40.25796,-20.74716,45.2896013609,10.26796,-1.42716,10.3666671707,29.99,-19.32,35.67439558,130.95
2019-05-06 21:00:00,44.23694,-1.39948,44.2590714412,11.16694,-1.7494800000000001,11.3031512966,33.07,0.35000000000000003,33.07185208,130.65,43.74694,-21.26948,48.643453196,11.16694,-1.7494800000000001,11.3031512966,32.58,-19.52,37.9800842548,130.71
2019-05-06 21:30:00,44.7134,-1.31502,44.7327331734,5.3534,-0.35502,5.3651589688,39.36,-0.96,39.3717055765,130.54,44.1934,-21.09502,48.9699547923,5.3534,-0.35502,5.3651589688,38.84,-20.74,44.0305939092,130.63
2019-05-06 22:00:00,46.69086,-1.78638,46.7250207174,2.12086,0.10362,2.1233898003,44.57,-1.8900000000000001,44.6100549204,130.77,46.13086,-21.63638,50.9528133065,2.12086,0.10362,2.1233898003,44.01,-21.74,49.0867364978,130.82
2019-05-06 22:30:00,41.36074,-2.65154,41.4456448583,2.45074,-0.30154000000000003,2.4692211159,38.91,-2.35,38.9809004514,130.18,40.84074,-22.32154,46.5426384267,2.45074,-0.30154000000000003,2.4692211159,38.39,-22.02,44.2568921186,130.24
2019-05-06 23:00:00,40.96168,-3.11316,41.0798124826,1.71168,0.006840000000000001,1.7116936665,39.25,-3.12,39.3738098233,130.71,40.44168,-22.97316,46.5112412392,1.71168,0.006840000000000001,1.7116936665,38.73,-22.98,45.0343568845,130.82
2019-05-06 23:30:00,38.17732,-3.65586,38.3519631143,1.55732,0.08414,1.5595913317,36.62,-3.74,36.810487636,131.14,37.66732,-23.60586,44.4529371619,1.55732,0.08414,1.5595913317,36.11,-23.69,43.1873615772,131.22
2019-05-07 00:00:00,36.31894,-3.77372,36.514467891,1.46894,0.18628000000000003,1.4807042115,34.85,-3.96,35.0742654948,131.65,35.82894,-23.88372,43.0597842837,1.46894,0.18628000000000003,1.4807042115,34.36,-24.07,41.9520500095,131.81
2019-05-07 00:30:00,34.81098,-3.95798,35.0352670068,1.4609800000000002,0.26202000000000003,1.4842900797,33.35,-4.22,33.6159322346,131.55,34.33098,-24.03798,41.9099113605,1.4609800000000002,0.26202000000000003,1.4842900797,32.87,-24.3,40.8769727353,131.69
2019-05-07 01:00:00,33.615,-4.0904,33.8629531666,1.465,0.1996,1.4785348018,32.15,-4.29,32.4349595344,131.36,33.135,-24.1504,41.002073669,1.465,0.1996,1.4785348018,31.67,-24.35,39.9488598085,131.54
2019-05-07 01:30:00,33.0553,-4.29036,33.3325673632,1.4653,0.25964000000000004,1.4881253373,31.59,-4.55,31.9159928562,131.45,32.6053,-24.33036,40.6825761945,1.4653,0.25964000000000004,1.4881253373,31.14,-24.59,39.6783026351,131.5
2019-05-07 02:00:00,32.7339,-4.39328,33.0273995096,1.4639,0.20672000000000001,1.4784236093,31.27,-4.6,31.6065325526,131.34,32.2639,-24.41328,40.4594548106,1.4639,0.20672000000000001,1.4784236093,30.8,-24.62,39.4307544944,131.46
2019-05-07 02:30:00,32.49834,-4.29936,32.7814978176,1.46834,0.24064000000000002,1.487928078,31.03,-4.54,31.3603651127,131.2,32.03834,-24.30936,40.2169145207,1.46834,0.24064000000000002,1.487928078,30.57,-24.55,39.2074916311,131.39
2019-05-07 03:00:00,32.01978,-4.44002,32.3261517792,1.46978,0.32998000000000005,1.5063665055,30.55,-4.77,30.9201455365,131.56,31.54978,-24.50002,39.94545779,1.46978,0.32998000000000005,1.5063665055,30.08,-24.83,39.0042984811,131.62
2019-05-07 03:30:00,31.92992,-4.43702,32.236732739,1.4699200000000001,0.30298,1.5008203379,30.46,-4.74,30.8265989042,131.46,31.46992,-24.45702,39.8560119943,1.4699200000000001,0.30298,1.5008203379,30.0,-24.76,38.8980410818,131.52
2019-05-07 04:00:00,31.95078,-4.36158,32.247104098,1.47078,0.35842,1.5138225473,30.48,-4.72,30.8432942469,131.57,31.48078,-24.45158,39.8612502803,1.47078,0.35842,1.5138225473,30.01,-24.81,38.9375936596,131.69
2019-05-07 04:30:00,32.08278,-4.26618,32.3651829026,1.47278,0.31382000000000004,1.5058432590000002,30.61,-4.58,30.9507431252,132.07,31.62278,-24.50618,40.0069128167,1.47278,0.31382000000000004,1.5058432590000002,30.15,-24.82,39.0519512957,132.18
2019-05-07 05:00:00,32.38978,-4.1443,32.6538370018,1.47978,0.3257,1.5151994385,30.91,-4.47,31.2315385468,132.21,31.91978,-24.4543,40.2105103641,1.47978,0.3257,1.5151994385,30.44,-24.78,39.2510127258,132.31
2019-05-07 05:30:00,33.32114,-4.04246,33.5654562572,1.48114,0.31754000000000004,1.5147961418,31.84,-4.36,32.1371311725,131.94,32.83114,-24.24246,40.8115255847,1.48114,0.31754000000000004,1.5147961418,31.35,-24.56,39.8248176393,131.98
2019-05-07 06:00:00,35.08134,-3.3932,35.2450595465,1.5113400000000001,0.3168,1.5441861402,33.57,-3.71,33.7743837842,131.89,34.58134,-23.6632,41.9024594796,1.5113400000000001,0.3168,1.5441861402,33.07,-23.98,40.8492998716,132.17
2019-05-07 06:30:00,39.78704,-2.11942,39.8434498142,1.69704,0.27058000000000004,1.7184755739000002,38.09,-2.39,38.1649079653,131.45,39.24704,-22.20942,45.0953266481,1.69704,0.27058000000000004,1.7184755739000002,37.55,-22.48,43.7647449438,131.5
2019-05-07 07:00:00,38.60652,-0.57786,38.6108444441,2.56652,0.20214000000000001,2.5744680014,36.04,-0.78,36.0484396334,130.41,38.10652,-20.35786,43.2035800633,2.56652,0.20214000000000001,2.5744680014,35.54,-20.56,41.0585581822,130.44
2019-05-07 07:30:00,44.41472,-0.03304,44.4147322892,12.89472,-1.05304,12.9376465062,31.52,1.02,31.5364994887,130.95,43.92472,-19.99304,48.2607778172,12.89472,-1.05304,12.9376465062,31.03,-18.94,36.3536036728,130.96
2019-05-07 08:00:00,44.80918,0.87558,44.8177336844,14.33918,-1.67442,14.4366119782,30.47,2.55,30.5765171333,130.52,44.32918,-18.95442,48.2114741219,14.33918,-1.67442,14.4366119782,29.99,-17.28,34.612114931,130.49
2019-05-07 08:30:00,52.65064,1.81,52.681742496,12.10064,-0.99,12.1410703157,40.55,2.8,40.6465558197,130.18,52.10064,-17.93,55.0995606916,12.10064,-0.99,12.1410703157,40.0,-16.94,43.4391942835,130.26
2019-05-07 09:00:00,55.11174,2.71284,55.1784685062,10.24174,-1.49716,10.3505906253,44.87,4.21,45.0670722368,129.74,54.53174,-16.90716,57.0925803121,10.24174,-1.49716,10.3505906253,44.29,-15.41,46.894266174,129.8
2019-05-07 09:30:00,56.8333,3.24186,56.9256852848,8.2233,-1.17814,8.3072665029,48.61,4.42,48.8105367723,129.77,56.2233,-16.35814,58.5546599952,8.2233,-1.17814,8.3072665029,48.0,-15.18,50.3431465048,129.8
2019-05-07 10:00:00,56.30138,2.9474400000000003,56.3784780963,7.62138,-1.31256,7.7335791751,48.68,4.26,48.8660413784,129.73,55.69138,-16.61256,58.1163226302,7.62138,-1.31256,7.7335791751,48.07,-15.3,50.4461584266,129.68
2019-05-07 10:30:00,55.36676,2.82214,55.4386380341,9.51676,-1.48786,9.6323646254,45.85,4.31,46.0521291582,129.85,54.77676,-16.78786,57.2915847178,9.51676,-1.48786,9.6323646254,45.26,-15.3,47.7761195578,129.88
2019-05-07 11:00:00,54.98266,2.98966,55.0638807894,10.37266,-1.21034,10.44303588,44.61,4.2,44.8072773107,129.5,54.41266,-16.49034,56.8565641029,10.37266,-1.21034,10.44303588,44.04,-15.28,46.6154480832,129.53
2019-05-07 11:30:00,54.78586,2.79426,54.8570719679,11.72586,-1.43574,11.8134305808,43.06,4.23,43.267268229,129.27,54.22586,-16.66574,56.7290999619,11.72586,-1.43574,11.8134305808,42.5,-15.23,45.1464605479,129.31
2019-05-07 12:00:00,54.59586,3.32336,54.6969162826,13.35586,-1.77664,13.4735090466,41.24,5.1,41.554152620400004,129.1,54.04586,-16.11664,56.3977044571,13.35586,-1.77664,13.4735090466,40.69,-14.34,43.1429217833,129.14
2019-05-07 12:30:00,55.65332,3.81442,55.7838850113,14.48332,-2.28558,14.6625521025,41.17,6.1,41.6194533842,129.04,55.10332,-15.58558,57.265051986,14.48332,-2.28558,14.6625521025,40.62,-13.3,42.7419512891,129.1
2019-05-07 13:00:00,54.58646,3.89978,54.7255872456,15.04646,-2.42022,15.2398629712,39.54,6.32,40.0419030517,128.85,54.04646,-15.49022,56.2224755252,15.04646,-2.42022,15.2398629712,39.0,-13.07,41.131799134,128.94
2019-05-07 13:30:00,54.9314,3.87628,55.0679966278,14.8914,-2.3437200000000002,15.0747078711,40.04,6.22,40.5202418552,129.36,54.3814,-15.60372,56.575725747,14.8914,-2.3437200000000002,15.0747078711,39.49,-13.26,41.6567845615,129.38
2019-05-07 14:00:00,54.85494,3.76416,54.9839371354,14.14494,-2.10584,14.3008352801,40.71,5.87,41.1310223554,129.5,54.31494,-15.76584,56.556824682,14.14494,-2.10584,14.3008352801,40.17,-13.66,42.4290525466,129.52
2019-05-07 14:30:00,54.1058,3.43988,54.2150382095,12.7558,-2.12012,12.9307904806,41.35,5.5600000000000005,41.7221296197,129.54,53.5458,-16.13012,55.9225667227,12.7558,-2.12012,12.9307904806,40.79,-14.01,43.1289253286,129.52
2019-05-07 15:00:00,53.93652,3.04968,54.0226687402,12.57652,-2.09032,12.749050671,41.36,5.14,41.6781621476,129.89,53.38652,-16.55032,55.8930551125,12.57652,-2.09032,12.749050671,40.81,-14.46,43.2960471637,129.89
2019-05-07 15:30:00,53.56708,3.3304,53.6705098158,12.15708,-1.8796,12.301523901,41.41,5.21,41.7364612779,129.89,53.00708,-16.2896,55.4535986054,12.15708,-1.8796,12.301523901,40.85,-14.41,43.3170936236,129.89
2019-05-07 16:00:00,55.6975,3.37598,55.7997199564,13.0475,-2.50402,13.285607717,42.65,5.88,43.0534191441,129.77,55.1375,-16.27402,57.4890218495,13.0475,-2.50402,13.285607717,42.09,-13.77,44.2852232692,129.83
2019-05-07 16:30:00,56.78262,3.21242,56.8734171324,12.43262,-2.41758,12.665493797,44.35,5.63,44.705921308,129.62,56.20262,-16.39758,58.5458378087,12.43262,-2.41758,12.665493797,43.77,-13.98,45.9483764675,129.63
2019-05-07 17:00:00,49.06168,3.15036,49.1627217773,11.55168,-1.7896400000000001,11.6894876771,37.51,4.94,37.8338961779,129.91,48.55168,-16.52964,51.2883478906,11.55168,-1.7896400000000001,11.6894876771,37.0,-14.74,39.8279750929,129.92
2019-05-07 17:30:00,45.76682,2.1565,45.8175982038,18.10682,-2.5735,18.2887898113,27.66,4.73,28.0615127889,130.26,45.30682,-17.6235,48.6137397323,18.10682,-2.5735,18.2887898113,27.2,-15.05,31.086049926,130.3
2019-05-07 18:00:00,49.73122,1.56206,49.7557461418,18.90122,-3.39794,19.2042212477,30.83,4.96,31.2264391182,130.3,49.24122,-18.26794,52.5206186077,18.90122,-3.39794,19.2042212477,30.34,-14.87,33.7880526222,130.3
2019-05-07 18:30:00,46.38784,1.22908,46.4041198334,21.67784,-3.42092,21.9461030872,24.71,4.65,25.1437188976,129.97,45.94784,-18.50092,49.5326966913,21.67784,-3.42092,21.9461030872,24.27,-15.08,28.5734019676,129.98
2019-05-07 19:00:00,47.45784,1.61386,47.4852726808,17.76784,-3.71614,18.1522955784,29.69,5.33,30.1646316072,129.88,46.98784,-18.06614,50.3412606354,17.76784,-3.71614,18.1522955784,29.22,-14.35,32.5535082595,129.92
2019-05-07 19:30:00,46.28178,1.33976,46.3011675536,18.26178,-3.10024,18.5230693144,28.02,4.44,28.3695964018,130.04,45.82178,-18.41024,49.3819041677,18.26178,-3.10024,18.5230693144,27.56,-15.31,31.5269678212,130.23
2019-05-07 20:00:00,45.7326,0.7896400000000001,45.7394166348,17.4526,-2.94036,17.6985582376,28.28,3.73,28.5249241892,129.27,45.2626,-18.71036,48.9773471116,17.4526,-2.94036,17.6985582376,27.81,-15.77,31.970126681,129.31
2019-05-07 20:30:00,45.11798,1.16742,45.1330808691,9.56798,-1.98258,9.7712263681,35.55,3.15,35.689284106,128.64,44.61798,-18.17258,48.1768284877,9.56798,-1.98258,9.7712263681,35.05,-16.19,38.6085301456,128.8
2019-05-07 21:00:00,44.82972,0.60906,44.8338571769,13.50972,-2.88094,13.813484345500001,31.32,3.49,31.5138461632,128.73,44.35972,-18.71094,48.1444081297,13.50972,-2.88094,13.813484345500001,30.85,-15.83,34.6743622869,128.76
2019-05-07 21:30:00,43.72264,0.33222,43.723902144,13.95264,-2.94778,14.2606300667,29.77,3.2800000000000002,29.9501469112,128.81,43.26264,-19.01778,47.2581419006,13.95264,-2.94778,14.2606300667,29.31,-16.07,33.4263518799,128.89
2019-05-07 22:00:00,45.91222,-0.47234000000000004,45.9146496274,12.05222,-2.89234,12.3944196155,33.86,2.42,33.9463694671,129.14,45.42222,-19.93234,49.6031878774,12.05222,-2.89234,12.3944196155,33.37,-17.04,37.4689004376,129.31
2019-05-07 22:30:00,47.69492,-0.6548600000000001,47.6994154621,6.73492,-1.8848600000000002,6.9937003529,40.96,1.23,40.978463856,129.22,47.14492,-20.13486,51.2645693342,6.73492,-1.8848600000000002,6.9937003529,40.41,-18.25,44.3399436175,129.35
2019-05-07 23:00:00,44.31222,-0.9163600000000001,44.3216939769,5.82222,-1.71636,6.0699371807,38.49,0.8,38.4983129501,130.05,43.79222,-20.64636,48.4151909402,5.82222,-1.71636,6.0699371807,37.97,-18.93,42.4271823245,130.21
2019-05-07 23:30:00,42.2862,-1.9813,42.3325909924,8.1862,-2.3813,8.5255181737,34.1,0.4,34.1023459604,131.0,41.7962,-21.9313,47.2006806532,8.1862,-2.3813,8.5255181737,33.61,-19.55,38.8823173178,131.14
2019-05-08 00:00:00,39.20276,-2.59056,39.2882602406,8.41276,-2.35056,8.734967838,30.79,-0.24,30.7909353544,130.67,38.73276,-22.51056,44.7990179438,8.41276,-2.35056,8.734967838,30.32,-20.16,36.4105479223,130.98
2019-05-08 00:30:00,37.5914,-2.64894,37.6846153899,6.3314,-1.7689400000000002,6.5738706014,31.26,-0.88,31.2723839833,131.2,37.1014,-22.76894,43.5308914529,6.3314,-1.7689400000000002,6.5738706014,30.77,-21.0,37.2530924891,131.64
2019-05-08 01:00:00,36.36308,-3.96938,36.5790864384,6.64308,-1.88938,6.9065381104,29.72,-2.08,29.7926970917,131.81,35.90308,-24.22938,43.3139008711,6.64308,-1.88938,6.9065381104,29.26,-22.34,36.8133562719,132.23
2019-05-08 01:30:00,35.9311,-3.7263,36.1238046017,7.0911,-2.0263,7.3749298912,28.84,-1.7000000000000002,28.8900605745,132.88,35.4611,-24.3063,42.9916949294,7.0911,-2.0263,7.3749298912,28.37,-22.28,36.0729164332,133.31
2019-05-08 02:00:00,35.82582,-3.15034,35.9640656877,8.875820000000001,-2.53034,9.2294529192,26.95,-0.62,26.957130782,132.66,35.38582,-23.74034,42.6117354773,8.875820000000001,-2.53034,9.2294529192,26.51,-21.21,33.9506141329,133.2
2019-05-08 02:30:00,35.54538,-3.37574,35.7053169695,10.02538,-2.94574,10.4491927101,25.52,-0.43,25.5236223918,131.72,35.10538,-23.67574,42.3429848911,10.02538,-2.94574,10.4491927101,25.08,-20.73,32.5382743857,132.31
2019-05-08 03:00:00,35.3778,-3.5934,35.5598264394,10.7478,-3.1134,11.1896588152,24.63,-0.48,24.6346767789,131.88,34.9578,-23.9334,42.3657339887,10.7478,-3.1134,11.1896588152,24.21,-20.82,31.9311211829,132.4
2019-05-08 03:30:00,35.52444,-3.67736,35.7142662515,12.15444,-3.62736,12.6841693572,23.37,-0.05,23.3700534873,131.92,35.10444,-24.06736,42.5624191639,12.15444,-3.62736,12.6841693572,22.95,-20.44,30.7326552709,132.51
2019-05-08 04:00:00,35.83846,-3.84646,36.0442848411,13.32846,-4.01646,13.9204812023,22.51,0.17,22.510641927800002,131.82,35.42846,-24.23646,42.9253045569,13.32846,-4.01646,13.9204812023,22.1,-20.22,29.9542718156,132.47
2019-05-08 04:30:00,35.3343,-3.5866800000000003,35.5158701134,11.8843,-3.57668,12.4108511518,23.45,-0.01,23.4500021322,131.7,34.9143,-23.96668,42.3486728802,11.8843,-3.57668,12.4108511518,23.03,-20.39,30.759275024,132.38
2019-05-08 05:00:00,35.88998,-3.59,36.069083221,11.13998,-3.35,11.632783605,24.75,-0.24,24.751163609,131.67,35.45998,-23.93,42.7791430676,11.13998,-3.35,11.632783605,24.32,-20.58,31.8590458112,132.38
2019-05-08 05:30:00,37.10016,-2.72278,37.1999382117,10.92016,-3.17278,11.3717380973,26.18,0.45,26.1838671705,131.17,36.66016,-22.91278,43.2315026174,10.92016,-3.17278,11.3717380973,25.74,-19.74,32.4378667609,131.83
2019-05-08 06:00:00,38.72384,-1.14116,38.7406508785,9.57384,-2.86116,9.9922294255,29.15,1.72,29.2007003341,131.61,38.26384,-21.49116,43.8861186446,9.57384,-2.86116,9.9922294255,28.69,-18.63,34.2080838399,132.27
2019-05-08 06:30:00,42.28258,-1.09524,42.2967625489,8.22258,-2.69524,8.6530422693,34.06,1.6,34.09756003,131.09,41.79258,-21.18524,46.8554600544,8.22258,-2.69524,8.6530422693,33.57,-18.49,38.3252527715,131.38
2019-05-08 07:00:00,42.40586,-0.37092,42.4074821698,7.07586,-2.5209200000000003,7.511513322,35.33,2.15,35.3953584528,131.58,41.91586,-20.55092,46.6827551927,7.07586,-2.5209200000000003,7.511513322,34.84,-18.03,39.2288987865,131.7
2019-05-08 07:30:00,42.33628,1.74248,42.3721233925,6.24628,-2.10752,6.592241985,36.09,3.85,36.2947737285,130.55,41.84628,-18.17752,45.6238247321,6.24628,-2.10752,6.592241985,35.6,-16.07,39.0589925625,130.74
2019-05-08 08:00:00,46.37852,2.66224,46.4548666902,10.80852,-2.96776,11.2085549474,35.57,5.63,36.012800502,129.95,45.88852,-17.12776,48.9807761311,10.80852,-2.96776,11.2085549474,35.08,-14.16,37.8300409728,130.21
2019-05-08 08:30:00,48.54524,4.25358,48.7312350498,9.79524,-2.59642,10.1335148628,38.75,6.85,39.350794147,129.28,48.03524,-15.35642,50.4301885489,9.79524,-2.59642,10.1335148628,38.24,-12.76,40.3127175963,129.65
2019-05-08 09:00:00,49.09646,4.97692,49.3480710587,11.88646,-2.52308,12.1512906318,37.21,7.5,37.9583205635,128.95,48.60646,-14.573080000000001,50.744089453,11.88646,-2.52308,12.1512906318,36.72,-12.05,38.6466156345,129.47
2019-05-08 09:30:00,50.69744,5.4356,50.9880002541,12.92744,-2.6344000000000003,13.1931333774,37.77,8.07,38.6225038028,128.62,50.20744,-14.0344,52.1320574571,12.92744,-2.6344000000000003,13.1931333774,37.28,-11.4,38.9840788015,129.15
2019-05-08 10:00:00,52.33332,4.89172,52.5614431573,18.33332,-4.46828,18.8699800843,34.0,9.36,35.2648493546,128.68,51.87332,-14.54828,53.8747972505,18.33332,-4.46828,18.8699800843,33.54,-10.08,35.0219645366,129.05
2019-05-08 10:30:00,52.6802,4.77996,52.8966113247,18.7902,-4.72004,19.3739617436,33.89,9.5,35.1963364571,128.9,52.2102,-14.70004,54.2401710916,18.7902,-4.72004,19.3739617436,33.42,-9.98,34.8783141794,129.16
2019-05-08 11:00:00,59.8496,4.263,60.0012315637,22.7596,-5.717,23.4666461421,37.09,9.98,38.4092241525,128.79,59.3496,-15.197,61.26437651,22.7596,-5.717,23.4666461421,36.59,-9.48,37.7981282605,129.09
2019-05-08 11:30:00,60.24858,3.46752,60.3482815577,27.79858,-6.66248,28.585830227,32.45,10.13,33.9944024804,129.07,59.79858,-16.05248,61.9156868989,27.79858,-6.66248,28.585830227,32.0,-9.39,33.3492443693,129.18
2019-05-08 12:00:00,55.93008,3.72126,56.0537387227,27.91008,-6.6287400000000005,28.6864560306,28.02,10.35,29.8704352161,129.35,55.49008,-15.858740000000001,57.7117718736,27.91008,-6.6287400000000005,28.6864560306,27.58,-9.23,29.0834884428,129.43
2019-05-08 12:30:00,58.76688,3.7859,58.8887020042,24.67688,-5.3541,25.2510354905,34.09,9.14,35.2940179067,129.35,58.29688,-15.7741,60.3932814851,24.67688,-5.3541,25.2510354905,33.62,-10.42,35.1977385637,129.43
2019-05-08 13:00:00,60.53674,2.8810000000000002,60.605255967,28.50674,-6.739,29.29246228,32.03,9.62,33.4434642344,129.57,60.08674,-16.719,62.3693938148,28.50674,-6.739,29.29246228,31.58,-9.98,33.1194323623,129.56
2019-05-08 13:30:00,61.14464,2.6346600000000002,61.2013760797,29.83464,-7.36534,30.7303429406,31.31,10.0,32.8681624068,129.54,60.68464,-16.98534,63.016881126,29.83464,-7.36534,30.7303429406,30.85,-9.62,32.3151187527,129.56
2019-05-08 14:00:00,61.1422,2.48004,61.192476819,25.8622,-6.94996,26.7797560266,35.28,9.43,36.5185336507,129.27,60.6622,-17.05996,63.0154325863,25.8622,-6.94996,26.7797560266,34.8,-10.11,36.238820345,129.27
2019-05-08 14:30:00,58.32168,3.42246,58.422012893,18.62168,-4.87754,19.2498665573,39.7,8.3,40.5583530238,129.19,57.80168,-16.09754,60.0013750249,18.62168,-4.87754,19.2498665573,39.18,-11.22,40.7548868235,129.24
2019-05-08 15:00:00,56.21,3.8282,56.3402095775,11.92,-3.1618,12.332209017,44.29,6.99,44.8382002315,129.34,55.67,-15.7118,57.8447020845,11.92,-3.1618,12.332209017,43.75,-12.55,45.5144482555,129.4
2019-05-08 15:30:00,57.04278,3.70022,57.1626659471,11.37278,-3.53978,11.9109263862,45.67,7.24,46.2403124989,129.45,56.48278,-15.90978,58.6807083817,11.37278,-3.53978,11.9109263862,45.11,-12.37,46.7753033128,129.67
2019-05-08 16:00:00,58.63082,3.4549,58.7325241062,12.53082,-3.7351,13.0756423124,46.1,7.19,46.6573263272,129.36,58.07082,-16.1351,60.270735747,12.53082,-3.7351,13.0756423124,45.54,-12.4,47.1980041951,129.57
2019-05-08 16:30:00,54.980760000000004,3.56018,55.0959059442,11.38076,-3.26982,11.8411748154,43.6,6.83,44.1317221509,129.76,54.44076,-16.08982,56.7686414934,11.38076,-3.26982,11.8411748154,43.06,-12.82,44.9278977919,129.8
2019-05-08 17:00:00,58.47826,3.6532,58.5922585575,7.978260000000001,-2.6668000000000003,8.4121611294,50.5,6.32,50.8939328408,129.51,57.88826,-15.9768,60.0525501879,7.978260000000001,-2.6668000000000003,8.4121611294,49.91,-13.31,51.6542757185,129.61
2019-05-08 17:30:00,59.90092,2.91968,59.97203305,13.33092,-3.70032,13.8349483609,46.57,6.62,47.0381685443,129.6,59.35092,-16.75032,61.6693191543,13.33092,-3.70032,13.8349483609,46.02,-13.05,47.8345366864,129.9
2019-05-08 18:00:00,59.40838,2.7673,59.4727968362,13.54838,-3.4827,13.9888455533,45.86,6.25,46.2839291763,129.18,58.85838,-16.8527,61.2235444377,13.54838,-3.4827,13.9888455533,45.31,-13.37,47.2414330858,129.64
2019-05-08 18:30:00,56.9413,2.92808,57.0165353049,14.0113,-3.56192,14.4569637814,42.93,6.49,43.4177958906,129.18,56.4013,-16.67192,58.8137701408,14.0113,-3.56192,14.4569637814,42.39,-13.11,44.3709837619,129.64
2019-05-08 19:00:00,51.0458,2.92206,51.1293666329,15.6258,-3.52794,16.0191131553,35.42,6.45,36.0024846365,129.24,50.5758,-16.72794,53.2704000575,15.6258,-3.52794,16.0191131553,34.95,-13.2,37.3596373109,129.74
2019-05-08 19:30:00,49.10048,3.02072,49.1933113904,13.55048,-2.93928,13.8656004251,35.55,5.96,36.0461384894,129.73,48.62048,-16.68928,51.4050886815,13.55048,-2.93928,13.8656004251,35.07,-13.75,37.6691836917,129.98
2019-05-08 20:00:00,53.93814,2.5432,53.9980630477,12.49814,-2.7668,12.8007298893,41.44,5.31,41.7788187961,129.73,53.42814,-17.1768,56.1213738437,12.49814,-2.7668,12.8007298893,40.93,-14.41,43.3925454427,129.98
2019-05-08 20:30:00,46.08724,2.35074,46.147152343,11.26724,-2.29926,11.4994475417,34.82,4.65,35.1291175523,129.29,45.61724,-17.18926,48.7483665836,11.26724,-2.29926,11.4994475417,34.35,-14.89,37.4384107569,129.46
2019-05-08 21:00:00,45.29824,1.70668,45.3303794791,11.25824,-2.3033200000000003,11.4914425082,34.04,4.01,34.2753803772,128.99,44.83824,-17.71332,48.2102631368,11.25824,-2.3033200000000003,11.4914425082,33.58,-15.41,36.9470499499,129.11
2019-05-08 21:30:00,44.00014,1.44736,44.0239386129,10.49014,-1.6626400000000001,10.6210832305,33.51,3.11,33.6540071908,128.95,43.54014,-17.97264,47.1037108919,10.49014,-1.6626400000000001,10.6210832305,33.05,-16.31,36.8553740993,129.11
2019-05-08 22:00:00,45.90814,1.2117,45.9241280282,2.66814,-0.2883,2.6836706112,43.24,1.5,43.2660097536,129.4,45.36814,-18.3183,48.9267640658,2.66814,-0.2883,2.6836706112,42.7,-18.03,46.3505221114,129.57
2019-05-08 22:30:00,46.5054,0.60648,46.5093544048,2.2654,-0.23352,2.2774039498,44.24,0.84,44.2479739649,129.63,45.9654,-19.06352,49.7617904818,2.2654,-0.23352,2.2774039498,43.7,-18.83,47.5842295304,129.9
2019-05-08 23:00:00,43.77576,-0.13152,43.7759575691,3.5957600000000003,-0.9015200000000001,3.707051158,40.18,0.77,40.1873773715,130.47,43.26576,-20.03152,47.6779590785,3.5957600000000003,-0.9015200000000001,3.707051158,39.67,-19.13,44.0416371176,130.71
2019-05-08 23:30:00,40.26902,-0.8000200000000001,40.2769661688,3.43902,-0.9400200000000001,3.565178279,36.83,0.14,36.830266086500004,131.39,39.76902,-20.96002,44.9543923345,3.43902,-0.9400200000000001,3.565178279,36.33,-20.02,41.4809510498,131.65
2019-05-09 00:00:00,37.78186,-1.248,37.802466177,2.95186,-0.628,3.0179233687,34.83,-0.62,34.8355177943,131.45,37.30186,-21.418,43.0134802528,2.95186,-0.628,3.0179233687,34.35,-20.79,40.1515454248,131.68
2019-05-09 00:30:00,36.19712,-1.5598800000000002,36.2307151725,2.60712,-0.40988,2.6391431012,33.59,-1.15,33.6096801532,131.6,35.71712,-21.76988,41.8287023025,2.60712,-0.40988,2.6391431012,33.11,-21.36,39.402051977,131.88
2019-05-09 01:00:00,34.8735,-3.04356,35.0060603285,2.7235,-0.42356000000000005,2.7562393444,32.15,-2.62,32.2565791739,131.95,34.4035,-23.37356,41.5923565012,2.7235,-0.42356000000000005,2.7562393444,31.68,-22.95,39.1193673262,132.21
2019-05-09 01:30:00,34.14016,-3.3419600000000003,34.3033412581,2.32016,-0.25196,2.33380082,31.82,-3.09,31.9696809493,131.99,33.68016,-23.66196,41.1611652977,2.32016,-0.25196,2.33380082,31.36,-23.41,39.134098942,132.21
2019-05-09 02:00:00,33.77788,-3.18356,33.9275733227,1.78788,-0.07356,1.7893926254,31.99,-3.11,32.1408182845,131.85,33.30788,-23.46356,40.7425271426,1.78788,-0.07356,1.7893926254,31.52,-23.39,39.2505095508,132.16
2019-05-09 02:30:00,33.20502,-3.3511800000000003,33.3736986352,1.63502,-0.08118,1.6370340842000002,31.57,-3.27,31.738900422,132.21,32.73502,-23.74118,40.437917382,1.63502,-0.08118,1.6370340842000002,31.1,-23.66,39.0769190188,132.5
2019-05-09 03:00:00,32.37258,-3.60706,32.5729154007,1.6225800000000001,-0.047060000000000005,1.6232623017,30.75,-3.56,30.955388868500002,131.04,31.92258,-23.61706,39.7091505437,1.6225800000000001,-0.047060000000000005,1.6232623017,30.3,-23.57,38.3879525372,131.24
2019-05-09 03:30:00,32.1536,-3.51738,32.3454162908,1.5436,0.06262000000000001,1.5448696464,30.61,-3.58,30.8186388408,131.04,31.6936,-23.50738,39.4598681628,1.5436,0.06262000000000001,1.5448696464,30.15,-23.57,38.2696668394,131.28
2019-05-09 04:00:00,32.21882,-3.273,32.3846397416,1.54882,0.257,1.5699975772,30.67,-3.5300000000000002,30.8724764151,131.17,31.75882,-23.323,39.402854932,1.54882,0.257,1.5699975772,30.21,-23.58,38.3231066069,131.41
2019-05-09 04:30:00,32.3944,-3.2147,32.5535166679,1.5444,0.2853,1.5705309453,30.85,-3.5,31.0479065317,131.71,31.9444,-23.4147,39.6067275529,1.5444,0.2853,1.5705309453,30.4,-23.7,38.5467248933,131.84
2019-05-09 05:00:00,32.6726,-3.38916,32.8479100745,1.5526,0.05084,1.5534321567,31.12,-3.44,31.3095512584,131.78,32.2026,-23.58916,39.9181151392,1.5526,0.05084,1.5534321567,30.65,-23.64,38.7075199412,131.84
2019-05-09 05:30:00,33.42372,-3.16528,33.5732640075,1.8037200000000002,-0.08528000000000001,1.8057348966000002,31.62,-3.08,31.7696521857,131.49,32.95372,-23.31528,40.3676843938,1.8037200000000002,-0.08528000000000001,1.8057348966000002,31.15,-23.23,38.8581445774,131.69
2019-05-09 06:00:00,34.76858,-2.8758,34.8873097395,2.37858,-0.44580000000000003,2.4199959621,32.39,-2.43,32.4810252301,131.87,34.28858,-23.1358,41.363896819,2.37858,-0.44580000000000003,2.4199959621,31.91,-22.69,39.15461914,132.07
2019-05-09 06:30:00,39.28428,-1.5842,39.3162096947,2.64428,-0.7542,2.7497335068,36.64,-0.8300000000000001,36.6493997222,131.94,38.77428,-21.8842,44.5237352337,2.64428,-0.7542,2.7497335068,36.13,-21.13,41.8551526099,132.11
2019-05-09 07:00:00,41.1154,-0.0478,41.1154277857,2.8254,-0.5378000000000001,2.8761283003,38.29,0.49,38.293135155,131.44,40.5954,-20.2478,45.364742984,2.8254,-0.5378000000000001,2.8761283003,37.77,-19.71,42.6034857729,131.57
2019-05-09 07:30:00,41.03464,1.49756,41.061957648,2.97464,-0.46244,3.0103710541,38.06,1.96,38.1104342667,129.9,40.51464,-18.25244,44.4363322101,2.97464,-0.46244,3.0103710541,37.54,-17.79,41.5419751577,130.05
2019-05-09 08:00:00,44.13926,3.10386,44.2482566916,5.71926,-0.87614,5.7859792816,38.42,3.98,38.62559773,128.73,43.61926,-16.30614,46.5674784012,5.71926,-0.87614,5.7859792816,37.9,-15.43,40.9205926155,128.95
2019-05-09 08:30:00,45.82146,3.40386,45.9477144092,7.88146,-1.3461400000000001,7.9955928255,37.94,4.75,38.2361883561,128.07,45.30146,-15.79614,47.9764558615,7.88146,-1.3461400000000001,7.9955928255,37.42,-14.45,40.1130764215,128.2
2019-05-09 09:00:00,47.19186,2.6353,47.2653832773,8.14186,-1.5447000000000002,8.2870973416,39.05,4.18,39.2730811116,127.96,46.67186,-16.5247,49.5108899733,8.14186,-1.5447000000000002,8.2870973416,38.53,-14.98,41.3395851455,128.07
2019-05-09 09:30:00,49.35428,3.37028,49.4692201434,10.38428,-2.26972,10.6294355446,38.97,5.64,39.3760142727,128.64,48.82428,-15.99972,51.378997242,10.38428,-2.26972,10.6294355446,38.44,-13.73,40.8184578347,128.78
2019-05-09 10:00:00,49.94872,3.24844,50.0542405004,14.12872,-3.46156,14.5465847013,35.82,6.71,36.4430583239,128.76,49.43872,-16.15156,52.0101905945,14.12872,-3.46156,14.5465847013,35.31,-12.69,37.5210900695,128.86
2019-05-09 10:30:00,49.50148,2.98578,49.5914448711,17.45148,-3.88422,17.8785155759,32.05,6.87,32.7780322777,128.76,49.03148,-16.42422,51.709196799,17.45148,-3.88422,17.8785155759,31.58,-12.54,33.9786403495,128.98
2019-05-09 11:00:00,49.53238,2.62594,49.601937758,17.41238,-3.69406,17.7999173186,32.12,6.32,32.7358641248,128.76,49.05238,-16.77406,51.8411523073,17.41238,-3.69406,17.7999173186,31.64,-13.08,34.2370559482,128.9
2019-05-09 11:30:00,50.01004,2.71038,50.0834329948,17.27004,-3.79962,17.6830821337,32.74,6.51,33.3809481591,128.9,49.52004,-16.70962,52.263235282,17.27004,-3.79962,17.6830821337,32.25,-12.91,34.7380281536,129.06
2019-05-09 12:00:00,50.80046,2.59226,50.8665562833,20.85046,-4.88774,21.4156878134,29.95,7.48,30.8699352121,128.79,50.34046,-16.79774,53.0690680351,20.85046,-4.88774,21.4156878134,29.49,-11.91,31.8042167016,128.84
2019-05-09 12:30:00,52.0289,2.60616,52.0941311969,19.1789,-4.97384,19.8133613896,32.85,7.58,33.7131858477,128.79,51.5489,-16.78384,54.2124190233,19.1789,-4.97384,19.8133613896,32.37,-11.81,34.4571182777,128.84
2019-05-09 13:00:00,50.58128,2.5512,50.6455773773,19.36128,-4.4388,19.8635875078,31.22,6.99,31.9929445347,129.44,50.10128,-17.0188,52.9129266917,19.36128,-4.4388,19.8635875078,30.74,-12.58,33.2145148994,129.53
2019-05-09 13:30:00,50.14524,1.93166,50.1824312386,21.91524,-4.89834,22.4559898248,28.23,6.83,29.044479682,129.32,49.69524,-17.62834,52.729263695,21.91524,-4.89834,22.4559898248,27.78,-12.73,30.5578353291,129.48
2019-05-09 14:00:00,48.35556,1.8655,48.3915310066,23.42556,-5.0545,23.9646579688,24.93,6.92,25.872597473,129.46,47.93556,-17.7045,51.1005600044,23.42556,-5.0545,23.9646579688,24.51,-12.65,27.581925241,129.48
2019-05-09 14:30:00,46.42344,2.0773,46.4698930139,23.91344,-3.7927,24.2123354083,22.51,5.87,23.262781433,129.7,46.00344,-17.5827,49.2490388853,23.91344,-3.7927,24.2123354083,22.09,-13.79,26.0409715641,129.84
2019-05-09 15:00:00,44.8753,1.38076,44.8965371523,23.7253,-3.81924,24.0307397778,21.15,5.2,21.7798645542,129.84,44.4753,-18.29924,48.0927696714,23.7253,-3.81924,24.0307397778,20.75,-14.48,25.3028239531,129.92
2019-05-09 15:30:00,49.74246,-0.56354,49.7456521134,25.79246,-4.67354,26.2124582781,23.95,4.11,24.30009465,130.3,49.31246,-20.39354,53.3630507466,25.79246,-4.67354,26.2124582781,23.52,-15.72,28.2897295851,130.43
2019-05-09 16:00:00,53.93336,-1.15718,53.9457726466,30.99336,-5.61718,31.4982709881,22.94,4.46,23.369535725,129.98,53.51336,-20.88718,57.4452259708,30.99336,-5.61718,31.4982709881,22.52,-15.27,27.2088827408,130.03
2019-05-09 16:30:00,49.40434,-1.33552,49.4223878875,32.41434,-6.17552,32.9973708787,16.99,4.84,17.6659474696,129.72,49.03434,-20.97552,53.332344206,32.41434,-6.17552,32.9973708787,16.62,-14.8,22.2545366162,129.76
2019-05-09 17:00:00,48.44128,-1.58522,48.46721088,29.81128,-5.83522,30.3770012952,18.63,4.25,19.108621091,129.8,48.03128,-21.24522,52.5201221561,29.81128,-5.83522,30.3770012952,18.22,-15.41,23.8628686457,129.87
2019-05-09 17:30:00,49.6403,-2.25078,49.6913009962,30.3503,-5.79078,30.8977967353,19.29,3.54,19.6121314497,130.09,49.2503,-21.98078,53.9327983652,30.3503,-5.79078,30.8977967353,18.9,-16.19,24.8862632792,130.11
2019-05-09 18:00:00,56.82048,-3.05626,56.9026156922,28.42048,-5.5762599999999996,28.9623610746,28.4,2.52,28.5115836109,130.3,56.34048,-22.85626,60.8001505575,28.42048,-5.5762599999999996,28.9623610746,27.92,-17.28,32.8348107959,130.3
2019-05-09 18:30:00,57.81194,-2.77114,57.8783173862,25.53194,-4.81114,25.9812822675,32.28,2.04,32.3443967327,130.34,57.31194,-22.63114,61.6183979365,25.53194,-4.81114,25.9812822675,31.78,-17.82,36.4351588442,130.42
2019-05-09 19:00:00,57.4528,-2.79042,57.5205239164,24.7728,-4.55042,25.1872575327,32.68,1.76,32.7273585857,130.47,56.9628,-22.66042,61.3046100911,24.7728,-4.55042,25.1872575327,32.19,-18.11,36.9346476902,130.65
2019-05-09 19:30:00,55.9086,-2.5213,55.9654224289,21.4786,-3.7913,21.8106445033,34.43,1.27,34.4534149251,130.68,55.3886,-22.4213,59.7545956697,21.4786,-3.7913,21.8106445033,33.91,-18.63,38.6906319411,130.72
2019-05-09 20:00:00,54.01732,-2.41472,54.071265314,18.39732,-2.9647200000000002,18.6346705863,35.62,0.55,35.6242459569,130.77,53.49732,-22.36472,57.9839973429,18.39732,-2.9647200000000002,18.6346705863,35.1,-19.4,40.1044885268,130.92
2019-05-09 20:30:00,53.0939,-1.3208600000000001,53.1103275112,17.2239,-2.58086,17.416186998,35.87,1.26,35.8921230913,130.87,52.5739,-21.27086,56.7138823072,17.2239,-2.58086,17.416186998,35.35,-18.69,39.9867302989,130.89
2019-05-09 21:00:00,53.80542,-0.7093,53.8100950368,14.13542,-2.8593,14.421709159,39.67,2.15,39.7282191899,129.1,53.26542,-20.1693,56.9561728899,14.13542,-2.8593,14.421709159,39.13,-17.31,42.7877669434,129.21
2019-05-09 21:30:00,54.13048,-0.014640000000000002,54.1304819797,7.45048,-1.78464,7.6612395968,46.68,1.77,46.7135451449,129.1,53.53048,-19.46464,56.9594987632,7.45048,-1.78464,7.6612395968,46.08,-17.68,49.3553320321,129.14
2019-05-09 22:00:00,51.73604,0.6410800000000001,51.7400117747,4.55604,-1.23892,4.7214852798999996,47.18,1.88,47.2174416927,129.1,51.14604,-18.81892,54.4983408706,4.55604,-1.23892,4.7214852798999996,46.59,-17.58,49.796430595,129.22
2019-05-09 22:30:00,48.07816,0.39236000000000004,48.0797609744,2.96816,-0.65764,3.0401421275,45.11,1.05,45.1222184738,129.14,47.50816,-19.08764,51.1992506523,2.96816,-0.65764,3.0401421275,44.54,-18.43,48.2024532571,129.22
2019-05-09 23:00:00,44.45114,-0.3005,44.4521557132,2.53114,-0.47050000000000003,2.5744979995,41.92,0.17,41.9203447028,129.6,43.90114,-19.8805,48.1927834177,2.53114,-0.47050000000000003,2.5744979995,41.37,-19.41,45.6971005645,129.65
2019-05-09 23:30:00,42.13902,-0.54434,42.1425356688,3.20902,-0.8743400000000001,3.3260005706999998,38.93,0.33,38.9313986391,130.24,41.60902,-20.34434,46.3163331385,3.20902,-0.8743400000000001,3.3260005706999998,38.4,-19.47,43.0539301342,130.42
2019-05-10 00:00:00,39.8613,-1.1516,39.8779314941,3.9513,-1.1116,4.1046834531,35.91,-0.04,35.9100222779,130.8,39.3613,-21.1316,44.6750093033,3.9513,-1.1116,4.1046834531,35.41,-20.02,40.6776166952,131.02
2019-05-10 00:30:00,38.33972,-1.5699,38.3718479577,4.44972,-1.2499,4.6219322895,33.89,-0.32,33.8915107365,131.16,37.84972,-21.6399,43.5991579745,4.44972,-1.2499,4.6219322895,33.4,-20.39,39.1319830829,131.43
2019-05-10 01:00:00,36.91284,-1.68208,36.951145449,3.49284,-0.84208,3.5929138581,33.42,-0.84,33.4305548862,131.46,36.42284,-21.80208,42.4494283353,3.49284,-0.84208,3.5929138581,32.93,-20.96,39.0346832958,131.56
2019-05-10 01:30:00,36.23094,-1.8893,36.280166314,3.98094,-1.0693,4.122048735,32.25,-0.8200000000000001,32.2604231218,131.79,35.74094,-22.0693,42.005580517,3.98094,-1.0693,4.122048735,31.76,-21.0,38.0748946157,131.85
2019-05-10 02:00:00,35.84778,-1.72218,35.8891241866,3.9677800000000003,-1.09218,4.1153536034,31.88,-0.63,31.8862242983,131.46,35.37778,-21.90218,41.608806838,3.9677800000000003,-1.09218,4.1153536034,31.41,-20.81,37.6781660913,131.74
2019-05-10 02:30:00,35.16436,-1.5946600000000002,35.2004993534,2.75436,-0.56466,2.8116436341,32.41,-1.03,32.4263627316,131.53,34.67436,-21.75466,40.933805993600004,2.75436,-0.56466,2.8116436341,31.92,-21.19,38.3132157356,131.74
2019-05-10 03:00:00,34.41998,-1.5983800000000001,34.45707245,2.15998,-0.37838000000000005,2.1928714109,32.26,-1.22,32.2830605736,131.69,33.94998,-21.80838,40.3510418729,2.15998,-0.37838000000000005,2.1928714109,31.79,-21.43,38.3386097818,131.88
2019-05-10 03:30:00,34.11872,-1.5815000000000001,34.155353851,2.15872,-0.36150000000000004,2.1887791776,31.96,-1.22,31.9832768803,131.86,33.62872,-21.8115,40.0828185272,2.15872,-0.36150000000000004,2.1887791776,31.47,-21.45,38.0849497833,131.93
2019-05-10 04:00:00,33.88734,-1.5344,33.9220606042,1.78734,-0.0044,1.7873454159,32.1,-1.53,32.1364419312,131.86,33.41734,-21.7844,39.8908347373,1.78734,-0.0044,1.7873454159,31.63,-21.78,38.4034542717,132.19
2019-05-10 04:30:00,34.1222,-1.36322,34.1494202236,1.6322,0.11678000000000001,1.6363723318,32.49,-1.48,32.5236913649,131.86,33.6322,-21.62322,39.9836031394,1.6322,0.11678000000000001,1.6363723318,32.0,-21.74,38.6862714668,132.13
2019-05-10 05:00:00,34.23226,-2.36002,34.3135151086,1.59226,0.09998000000000001,1.5953958468,32.64,-2.46,32.7325709348,132.3,33.75226,-22.70002,40.6756187797,1.59226,0.09998000000000001,1.5953958468,32.16,-22.8,39.4221460603,132.34
2019-05-10 05:30:00,34.85362,-2.80572,34.9663680102,1.59362,0.06428,1.594915867,33.26,-2.87,33.3835962712,132.61,34.36362,-23.26572,41.498820545,1.59362,0.06428,1.594915867,32.77,-23.33,40.2263818905,132.62
2019-05-10 06:00:00,36.14292,-2.4339,36.2247779198,1.57292,0.0961,1.5758529552,34.57,-2.5300000000000002,34.6624551929,132.25,35.63292,-22.8539,42.3320886909,1.57292,0.0961,1.5758529552,34.06,-22.95,41.0705015796,132.54
2019-05-10 06:30:00,40.37508,-1.4576,40.4013821888,2.09508,0.0224,2.0951997438,38.28,-1.48,38.3085995568,132.14,39.83508,-21.7976,45.4089084252,2.09508,0.0224,2.0951997438,37.74,-21.82,43.5938068996,132.24
2019-05-10 07:00:00,44.60028,-0.07674,44.60034602,2.37028,-0.056740000000000006,2.3709590266,42.23,-0.02,42.230004736,131.27,44.03028,-20.18674,48.4372793281,2.37028,-0.056740000000000006,2.3709590266,41.66,-20.13,46.2684827934,131.45
2019-05-10 07:30:00,48.87316,1.47194,48.8953205915,4.10316,0.11194000000000001,4.1046866566,44.77,1.3599999999999999,44.7906519265,130.66,48.28316,-18.48806,51.7017591785,4.10316,0.11194000000000001,4.1046866566,44.18,-18.6,47.9357111139,130.79
2019-05-10 08:00:00,44.17118,1.9479600000000001,44.214111896,13.28118,-1.48204,13.36361421,30.89,3.43,31.079848777,130.32,43.69118,-17.88204,47.208966991,13.28118,-1.48204,13.36361421,30.41,-16.4,34.5503704756,130.37
2019-05-10 08:30:00,49.5219,2.3367,49.5769981594,15.2419,-1.9933,15.3716869764,34.28,4.33,34.552384867,129.71,49.0219,-17.3233,51.9927245151,15.2419,-1.9933,15.3716869764,33.78,-15.33,37.0957854749,129.78
2019-05-10 09:00:00,51.57082,2.89604,51.6520718186,14.82082,-1.64396,14.9117172034,36.75,4.54,37.0293680745,129.9,51.02082,-16.83396,53.7262159728,14.82082,-1.64396,14.9117172034,36.2,-15.19,39.2578157823,129.95
2019-05-10 09:30:00,48.3417,3.4973,48.4680416995,15.5917,-1.6327,15.676951814,32.75,5.13,33.1493499182,129.9,47.8617,-16.1827,50.5234807409,15.5917,-1.6327,15.676951814,32.27,-14.55,35.398522568,129.98
2019-05-10 10:00:00,51.73326,3.52434,51.8531692634,16.64326,-1.77566,16.7377140573,35.09,5.3,35.4879993801,129.82,51.20326,-16.13566,53.6855041726,16.64326,-1.77566,16.7377140573,34.56,-14.36,37.4246335987,129.9
2019-05-10 10:30:00,53.40606,4.38772,53.5859993984,8.55606,-0.8022800000000001,8.5935915613,44.85,5.19,45.1492923533,129.49,52.80606,-15.18228,54.9452600205,8.55606,-0.8022800000000001,8.5935915613,44.25,-14.38,46.5279152767,129.59
2019-05-10 11:00:00,54.01038,4.75382,54.219184357,10.63038,-1.45618,10.7296523307,43.38,6.21,43.8222375056,129.49,53.44038,-14.83618,55.4615763528,10.63038,-1.45618,10.7296523307,42.81,-13.38,44.8522073035,129.56
2019-05-10 11:30:00,48.256,4.99894,48.5142343764,16.676,-2.84106,16.9162820361,31.58,7.84,32.5386232038,130.23,47.776,-14.76106,50.004350494,16.676,-2.84106,16.9162820361,31.1,-11.92,33.3061015431,130.16
2019-05-10 12:00:00,54.33506,4.4204,54.51457311,15.75506,-3.0396,16.045593905,38.58,7.46,39.2946306765,130.37,53.78506,-15.4096,55.9489807893,15.75506,-3.0396,16.045593905,38.03,-12.37,39.9912215367,130.39
2019-05-10 12:30:00,54.23812,4.47066,54.4220585973,11.74812,-2.05934,11.9272463197,42.49,6.53,42.9888473909,130.24,53.66812,-15.33934,55.8172236498,11.74812,-2.05934,11.9272463197,41.92,-13.28,43.973228219,130.3
2019-05-10 13:00:00,53.53334,3.84582,53.6713035339,13.06334,-2.50418,13.3011942858,40.47,6.35,40.9651486022,130.32,52.97334,-15.94418,55.3208064532,13.06334,-2.50418,13.3011942858,39.91,-13.44,42.1122511866,130.3
2019-05-10 13:30:00,52.2019,3.7493,52.336369898,11.6319,-1.9607,11.7959926289,40.57,5.71,40.9698547715,130.63,51.6419,-16.1307,54.1025444697,11.6319,-1.9607,11.7959926289,40.01,-14.17,42.4451292848,130.6
2019-05-10 14:00:00,50.9546,3.70084,51.0888194996,11.8146,-1.67916,11.9333294376,39.14,5.38,39.5080245014,130.68,50.4046,-16.19916,52.9437105412,11.8146,-1.67916,11.9333294376,38.59,-14.52,41.231280601,130.68
2019-05-10 14:30:00,50.86332,3.7176,50.9989987273,11.00332,-1.4524,11.0987619482,39.86,5.17,40.193886351,130.68,50.31332,-16.1924,52.8547442259,11.00332,-1.4524,11.0987619482,39.31,-14.74,41.9826595156,130.68
2019-05-10 15:00:00,50.02118,3.3336,50.132138769,10.20118,-1.4964,10.3103485078,39.82,4.83,40.1118598422,130.75,49.46118,-16.6264,52.1808921345,10.20118,-1.4964,10.3103485078,39.26,-15.13,42.0745112865,130.68
