Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-10 15:30:00,49.20908,3.0271,49.3020982196,12.14908,-1.1729,12.205565913,37.06,4.2,37.2972331413,131.06,48.67908,-17.0129,51.5663804824,12.14908,-1.1729,12.205565913,36.53,-15.84,39.8164099336,131.08
2019-05-10 16:00:00,41.05964,3.36584,41.1973653992,12.70964,-1.11416,12.758381615,28.35,4.48,28.7017926269,131.06,40.58964,-16.67416,43.8810492928,12.70964,-1.11416,12.758381615,27.88,-15.56,31.928169380699998,131.08
2019-05-10 16:30:00,42.55338,3.06296,42.663472355,16.17338,-2.31704,16.3385095705,26.38,5.38,26.9230161758,131.0,42.11338,-16.97704,45.406570694,16.17338,-2.31704,16.3385095705,25.94,-14.66,29.7959594576,131.08
2019-05-10 17:00:00,42.20402,3.05248,42.3142640053,18.694020000000002,-2.07752,18.8091061221,23.51,5.13,24.0631876525,131.08,41.76402,-17.01752,45.0979972228,18.694020000000002,-2.07752,18.8091061221,23.07,-14.94,27.4850595779,131.08
2019-05-10 17:30:00,49.53438,2.18676,49.5826251955,16.09438,-2.07324,16.2273655188,33.44,4.26,33.710253633,131.28,49.02438,-17.96324,52.2117594578,16.09438,-2.07324,16.2273655188,32.93,-15.89,36.5633286231,131.39
2019-05-10 18:00:00,42.71984,1.79336,42.7574656606,16.34984,-2.05664,16.4786842956,26.37,3.85,26.6495666006,131.56,42.26984,-18.40664,46.1036199199,16.34984,-2.05664,16.4786842956,25.92,-16.35,30.6458626898,131.56
2019-05-10 18:30:00,43.22074,-0.29860000000000003,43.2217714596,17.17074,-1.8386,17.2688957987,26.05,1.54,26.0954804516,131.85,42.76074,-20.6086,47.4678341544,17.17074,-1.8386,17.2688957987,25.59,-18.77,31.7357999742,131.85
2019-05-10 19:00:00,41.46412,-0.46252000000000004,41.4666995567,15.87412,-1.43252,15.9386260175,25.59,0.97,25.6083775355,132.13,41.02412,-20.81252,46.0015153068,15.87412,-1.43252,15.9386260175,25.15,-19.38,31.7506992049,132.17
2019-05-10 19:30:00,39.1435,-0.45784,39.1461774598,14.1235,-1.02784,14.1608512214,25.02,0.5700000000000001,25.0264919635,132.13,38.6935,-20.77784,43.9193075687,14.1235,-1.02784,14.1608512214,24.57,-19.75,31.5237592936,132.17
2019-05-10 20:00:00,41.87394,-1.07524,41.8877427439,12.50394,-0.78524,12.5285720408,29.37,-0.29,29.3714316982,131.01,41.39394,-21.13524,46.4774852868,12.50394,-0.78524,12.5285720408,28.89,-20.35,35.3377220545,131.13
2019-05-10 20:30:00,46.46958,-0.6173200000000001,46.4736801788,2.87958,-0.05732,2.8801504403,43.59,-0.56,43.5935970069,130.29,45.88958,-20.45732,50.2429646235,2.87958,-0.05732,2.8801504403,43.01,-20.4,47.6027320645,130.5
2019-05-10 21:00:00,40.4386,-0.29828000000000005,40.4397000597,1.9485999999999999,-0.01828,1.9486857413,38.49,-0.28,38.4910184329,129.83,39.9086,-19.95828,44.6209512955,1.9485999999999999,-0.01828,1.9486857413,37.96,-19.94,42.8784934437,129.91
2019-05-10 21:30:00,47.92156,-0.0937,47.9216516047,7.56156,-1.2237,7.6599367702,40.36,1.13,40.375815781200004,129.13,47.37156,-19.5737,51.2561647856,7.56156,-1.2237,7.6599367702,39.81,-18.35,43.8355860004,129.34
2019-05-10 22:00:00,46.66714,0.32954,46.6683035088,1.99714,-0.01046,1.9971673919000001,44.67,0.34,44.6712939145,129.13,46.08714,-19.13046,49.8998895108,1.99714,-0.01046,1.9971673919000001,44.09,-19.12,48.0572835271,129.26
2019-05-10 22:30:00,44.3084,-0.19574000000000003,44.3088323555,1.4984,0.04426,1.4990535373,42.81,-0.24,42.8106727347,129.05,43.7484,-19.62574,47.9488495494,1.4984,0.04426,1.4990535373,42.25,-19.67,46.604413954,129.2
2019-05-10 23:00:00,42.01988,-0.57596,42.023827112,1.62988,0.14404,1.6362323600000002,40.39,-0.72,40.3964169203,129.41,41.47988,-20.09596,46.0915182342,1.62988,0.14404,1.6362323600000002,39.85,-20.24,44.6954147536,129.6
2019-05-10 23:30:00,39.50948,-0.9007200000000001,39.5197457784,1.67948,0.049280000000000004,1.6802028415999999,37.83,-0.9500000000000001,37.8419264837,129.54,38.98948,-20.48072,44.0413378815,1.67948,0.049280000000000004,1.6802028415999999,37.31,-20.53,42.5854082991,129.73
2019-05-11 00:00:00,37.33812,-1.32246,37.3615324309,1.52812,0.17754,1.5383989034,35.81,-1.5,35.8414020373,129.8,36.83812,-20.93246,42.3699771865,1.52812,0.17754,1.5383989034,35.31,-21.11,41.1391322223,129.89
2019-05-11 00:30:00,35.70542,-1.4529400000000001,35.7349695959,1.51542,0.22706,1.5323361315000001,34.19,-1.6800000000000002,34.2312503423,129.89,35.22542,-21.08294,41.0526561043,1.51542,0.22706,1.5323361315000001,33.71,-21.31,39.8808249664,129.95
2019-05-11 01:00:00,34.47116,-1.78936,34.517570612,1.53116,0.050640000000000004,1.5319971786000002,32.94,-1.8399999999999999,32.9913503816,130.01,34.00116,-21.45936,40.2067533252,1.53116,0.050640000000000004,1.5319971786000002,32.47,-21.51,38.9484402769,130.1
2019-05-11 01:30:00,33.61784,-1.89094,33.6709789039,1.5978400000000001,0.21906,1.6127863929,32.02,-2.11,32.0894453053,130.33,33.14784,-21.65094,39.5922025094,1.5978400000000001,0.21906,1.6127863929,31.55,-21.87,38.3887926354,130.46
2019-05-11 02:00:00,33.19442,-2.02706,33.2562549211,2.08442,-0.16706000000000001,2.091103962,31.11,-1.8599999999999999,31.1655530995,130.33,32.72442,-21.80706,39.3247445024,2.08442,-0.16706000000000001,2.091103962,30.64,-21.64,37.5113209578,130.4
2019-05-11 02:30:00,32.83798,-2.08886,32.9043502683,2.04798,-0.14886000000000002,2.0533829112,30.79,-1.94,30.851056708,130.28,32.38798,-21.86886,39.0797682462,2.04798,-0.14886000000000002,2.0533829112,30.34,-21.72,37.3131880171,130.54
2019-05-11 03:00:00,32.5196,-2.19398,32.5935259277,2.2096,-0.26398000000000005,2.2253129219,30.31,-1.9300000000000002,30.3713845585,130.32,32.0696,-22.00398,38.8926005816,2.2096,-0.26398000000000005,2.2253129219,29.86,-21.74,36.9357171313,130.57
2019-05-11 03:30:00,31.94916,-2.22336,32.0264289985,2.15916,-0.16336,2.1653310128,29.79,-2.06,29.8611402997,130.53,31.49916,-22.07336,38.4633631186,2.15916,-0.16336,2.1653310128,29.34,-21.91,36.6180788682,130.69
2019-05-11 04:00:00,31.37548,-2.5341,31.4776493411,2.20548,-0.2541,2.2200695576,29.17,-2.2800000000000002,29.2589695649,130.8,30.92548,-22.4441,38.211555033,2.20548,-0.2541,2.2200695576,28.72,-22.19,36.293725353,130.81
2019-05-11 04:30:00,31.4302,-2.64208,31.5410535456,2.7902,-0.6020800000000001,2.8544204957,28.64,-2.04,28.7125617109,130.97,30.9902,-22.58208,38.3450496566,2.7902,-0.6020800000000001,2.8544204957,28.2,-21.98,35.7541661908,131.08
2019-05-11 05:00:00,31.73394,-2.71624,31.8499750025,3.42394,-0.8362400000000001,3.5245797567,28.31,-1.88,28.3723545022,131.14,31.28394,-22.69624,38.6497634153,3.42394,-0.8362400000000001,3.5245797567,27.86,-21.86,35.4124159018,131.14
2019-05-11 05:30:00,31.9769,-2.7846200000000003,32.0979164768,4.1969,-1.0646200000000001,4.3298250951,27.78,-1.72,27.8331960076,131.36,31.5369,-22.84462,38.9416579585,4.1969,-1.0646200000000001,4.3298250951,27.34,-21.78,34.9548852094,131.46
2019-05-11 06:00:00,32.97618,-2.72142,33.0882845462,5.4261800000000004,-1.39142,5.6017389271999996,27.55,-1.33,27.5820847653,131.08,32.53618,-22.74142,39.6960349734,5.4261800000000004,-1.39142,5.6017389271999996,27.11,-21.35,34.507602061,131.26
2019-05-11 06:30:00,35.33998,-2.2119400000000002,35.4091353321,7.64998,-2.16194,7.9496024155,27.69,-0.05,27.6900451426,130.64,34.88998,-22.08194,41.2907105602,7.64998,-2.16194,7.9496024155,27.24,-19.92,33.7464664817,130.74
2019-05-11 07:00:00,35.87194,-1.29604,35.8953450888,5.4519400000000005,-1.31604,5.6085302036,30.42,0.02,30.4200065746,130.25,35.40194,-21.06604,41.1955749692,5.4519400000000005,-1.31604,5.6085302036,29.95,-19.75,35.8756881467,130.41
2019-05-11 07:30:00,38.10172,-0.7759800000000001,38.1096209889,5.75172,-1.12598,5.8608970234,32.35,0.35000000000000003,32.3518932985,130.82,37.62172,-20.73598,42.9578244598,5.75172,-1.12598,5.8608970234,31.87,-19.61,37.4199011223,130.89
2019-05-11 08:00:00,40.36928,-0.59214,40.3736225461,8.18928,-1.4021400000000002,8.3084477189,32.18,0.81,32.1901926058,130.82,39.87928,-20.57214,44.872819362,8.18928,-1.4021400000000002,8.3084477189,31.69,-19.17,37.0370760185,130.89
2019-05-11 08:30:00,43.33436,-0.08308,43.3344396398,10.18436,-1.57308,10.3051331528,33.15,1.49,33.1834687759,130.27,42.84436,-19.91308,47.2458457316,10.18436,-1.57308,10.3051331528,32.66,-18.34,37.4570580799,130.38
2019-05-11 09:00:00,46.01824,0.79022,46.025024284,11.94824,-1.62978,12.058881455,34.07,2.42,34.1558384467,130.52,45.51824,-19.08978,49.3591923875,11.94824,-1.62978,12.058881455,33.57,-17.46,37.839086934,130.55
2019-05-11 09:30:00,41.04126,0.8212200000000001,41.0494753277,18.66126,-2.74878,18.8626195497,22.38,3.5700000000000003,22.6629499404,130.47,43.66126,-18.13878,47.2791810914,18.66126,-2.74878,18.8626195497,25.0,-15.39,29.3573176568,130.4
2019-05-11 10:00:00,19.85968,-3.06336,20.0945530976,19.85968,-2.91336,20.072233463,0.0,-0.15,0.15,130.37,31.78968,-21.09336,38.1511938292,19.85968,-2.91336,20.072233463,11.93,-18.18,21.7448223722,129.97
2019-05-11 10:30:00,14.8181,-1.8937,14.9386139685,14.8181,-1.8937,14.9386139685,0.0,0.0,0.0,92.4,38.0781,-21.5837,43.7698275676,14.8181,-1.8937,14.9386139685,23.26,-19.69,30.4749684167,129.94
2019-05-11 11:00:00,15.17004,-2.09736,15.3143407488,15.17004,-2.09736,15.3143407488,0.0,0.0,0.0,92.4,35.22004,-21.79736,41.4195137655,15.17004,-2.09736,15.3143407488,20.05,-19.7,28.1085840981,129.94
2019-05-11 11:30:00,11.56398,-1.22464,11.6286446575,11.56398,-1.22464,11.6286446575,0.0,0.0,0.0,92.4,32.31398,-21.58464,38.859876317,11.56398,-1.22464,11.6286446575,20.75,-20.36,29.0704678325,130.13
2019-05-11 12:00:00,12.50466,-0.9439600000000001,12.5402385223,12.50466,-0.9439600000000001,12.5402385223,0.0,0.0,0.0,92.4,36.56466,-21.96396,42.6543069314,12.50466,-0.9439600000000001,12.5402385223,24.06,-21.02,31.9487714944,130.3
2019-05-11 12:30:00,10.88218,-1.24124,10.9527402183,10.88218,-0.66124,10.9022511386,0.0,-0.58,0.58,130.83,42.43218,-19.81124,46.8292123561,10.88218,-0.66124,10.9022511386,31.55,-19.15,36.9069776601,130.51
2019-05-11 13:00:00,27.55414,-0.53488,27.5593310469,10.89414,-1.05488,10.9450928801,16.66,0.52,16.6681132706,131.08,38.44414,-19.54488,43.127186722,10.89414,-1.05488,10.9450928801,27.55,-18.49,33.1795509313,130.96
2019-05-11 13:30:00,34.21958,-0.25014000000000003,34.2204942307,10.949580000000001,-0.9801400000000001,10.9933605688,23.27,0.73,23.2814475495,131.29,33.81958,-20.29014,39.4392415317,10.949580000000001,-0.9801400000000001,10.9933605688,22.87,-19.31,29.9318058259,131.14
2019-05-11 14:00:00,33.44236,-0.21274,33.4430366545,10.40236,-0.71274,10.4267488642,23.04,0.5,23.0454247086,131.6,33.02236,-20.32274,38.7748632632,10.40236,-0.71274,10.4267488642,22.62,-19.61,29.9368752544,131.49
2019-05-11 14:30:00,33.308840000000004,-0.38512,33.3110663228,10.53884,-0.6051200000000001,10.5561981205,22.77,0.22,22.7710627771,131.84,32.88884,-20.57512,38.7944758897,10.53884,-0.6051200000000001,10.5561981205,22.35,-19.97,29.9720436407,131.76
2019-05-11 15:00:00,32.60244,-0.5519400000000001,32.6071116739,10.55244,-0.5219400000000001,10.5653400947,22.05,-0.03,22.0500204082,132.27,32.20244,-20.86194,38.369488953,10.55244,-0.5219400000000001,10.5653400947,21.65,-20.34,29.7058596913,132.13
2019-05-11 15:30:00,32.28226,-1.1831800000000001,32.3039351414,8.57226,-0.31318,8.5779789706,23.71,-0.87,23.7259562505,132.86,31.84226,-21.63318,38.4957659856,8.57226,-0.31318,8.5779789706,23.27,-21.32,31.5600269328,132.76
2019-05-11 16:00:00,32.22094,-0.9705800000000001,32.2355549048,7.22094,-0.29058,7.2267842932,25.0,-0.68,25.0092462901,132.91,31.79094,-21.49058,38.3732836075,7.22094,-0.29058,7.2267842932,24.57,-21.2,32.4518859236,132.86
2019-05-11 16:30:00,32.804,-1.5326,32.8397819536,8.414,-0.8326,8.455094249,24.39,-0.7000000000000001,24.4000430327,132.73,32.374,-22.0326,39.1600732732,8.414,-0.8326,8.455094249,23.96,-21.2,31.9925241267,132.67
2019-05-11 17:00:00,33.64178,-1.7094200000000002,33.6851818802,9.93178,-1.21942,10.0063599328,23.71,-0.49,23.7150627239,132.48,33.21178,-22.12942,39.9090661417,9.93178,-1.21942,10.0063599328,23.28,-20.91,31.2919558353,132.49
2019-05-11 17:30:00,35.60704,-1.9317000000000002,35.6593993563,12.31704,-1.3517000000000001,12.3909873397,23.29,-0.58,23.2972208643,131.99,35.18704,-22.2217,41.6164839319,12.31704,-1.3517000000000001,12.3909873397,22.87,-20.87,30.9611659987,131.98
2019-05-11 18:00:00,36.88106,-2.50062,36.9657366639,13.01106,-1.97062,13.1594462463,23.87,-0.53,23.8758832297,131.83,36.46106,-22.730620000000002,42.9661492562,13.01106,-1.97062,13.1594462463,23.45,-20.76,31.319005412,131.85
2019-05-11 18:30:00,35.80412,-2.27828,35.8765322841,10.78412,-1.8582800000000002,10.9430548172,25.02,-0.42,25.0235249316,131.52,35.37412,-22.46828,41.9064669464,10.78412,-1.8582800000000002,10.9430548172,24.59,-20.61,32.084890525,131.56
2019-05-11 19:00:00,35.447540000000004,-2.35342,35.5255777961,9.98754,-1.88342,10.163573493,25.46,-0.47000000000000003,25.464337808,131.52,35.01754,-22.55342,41.6519490702,9.98754,-1.88342,10.163573493,25.03,-20.67,32.4615125957,131.61
2019-05-11 19:30:00,34.83148,-2.27316,34.9055762791,7.55148,-1.66316,7.7324608875,27.28,-0.61,27.2868191624,131.43,34.37148,-22.42316,41.0389661392,7.55148,-1.66316,7.7324608875,26.82,-20.76,33.9159254628,131.45
2019-05-11 20:00:00,33.95056,-2.3503,34.0318150325,7.35056,-1.9403000000000001,7.602334931,26.6,-0.41000000000000003,26.6031595868,131.34,33.52056,-22.5103,40.3774881438,7.35056,-1.9403000000000001,7.602334931,26.17,-20.57,33.2865408236,131.45
2019-05-11 20:30:00,28.50434,-2.2191,28.5905894246,7.01434,-1.3991,7.1525132957,21.49,-0.8200000000000001,21.5056387954,131.66,28.09434,-22.4091,35.9368849909,7.01434,-1.3991,7.1525132957,21.08,-21.01,29.7621655798,131.7
2019-05-11 21:00:00,26.62872,-2.10536,26.711818911599998,6.17872,-1.04536,6.2665268186,20.45,-1.06,20.477453455,130.14,26.22872,-21.85536,34.1409213931,6.17872,-1.04536,6.2665268186,20.05,-20.81,28.8973805041,130.18
2019-05-11 21:30:00,27.00582,-1.9671600000000002,27.0773712228,5.98582,-0.85716,6.046880546,21.02,-1.11,21.0492873989,128.86,26.62582,-21.34716,34.1267568154,5.98582,-0.85716,6.046880546,20.64,-20.49,29.0834953195,128.92
2019-05-11 22:00:00,26.8168,-2.03368,26.8938025683,5.8468,-1.05368,5.9409857585,20.97,-0.98,20.9928868906,128.91,26.4168,-21.42368,34.0120770754,5.8468,-1.05368,5.9409857585,20.57,-20.37,28.9492970554,128.95
2019-05-11 22:30:00,30.82386,-2.5165800000000003,30.92642107,4.73386,-1.04658,4.8481708093,26.09,-1.47,26.1313796038,129.2,30.39386,-21.99658,37.518478879,4.73386,-1.04658,4.8481708093,25.66,-20.95,33.1260939442,129.34
2019-05-11 23:00:00,30.085,-2.57384,30.1948982006,4.115,-0.9038400000000001,4.2130928954,25.97,-1.67,26.0236392536,129.76,29.655,-22.22384,37.0583066174,4.115,-0.9038400000000001,4.2130928954,25.54,-21.32,33.2691148064,129.91
2019-05-11 23:30:00,28.70826,-3.09696,28.8748221374,5.10826,-1.3269600000000001,5.2777971796,23.6,-1.77,23.6662819218,130.31,28.28826,-22.90696,36.3999240421,5.10826,-1.3269600000000001,5.2777971796,23.18,-21.58,31.6703141759,130.43
2019-05-12 00:00:00,27.12946,-3.3514,27.3356814777,5.12946,-1.3714,5.3096231365,22.0,-1.98,22.0889202996,130.02,26.71946,-23.0614,35.2952930665,5.12946,-1.3714,5.3096231365,21.59,-21.69,30.6036631794,130.18
2019-05-12 00:30:00,27.2332,-3.2114,27.4218940301,4.5632,-1.0014,4.6717872597,22.67,-2.21,22.7774669355,130.6,26.8332,-23.0914,35.4010363718,4.5632,-1.0014,4.6717872597,22.27,-22.09,31.3675150434,130.69
2019-05-12 01:00:00,26.70258,-3.41534,26.9201100661,4.11258,-0.8553400000000001,4.2005857653,22.59,-2.56,22.7345925849,130.74,26.30258,-23.33534,35.1619653542,4.11258,-0.8553400000000001,4.2005857653,22.19,-22.48,31.5871255419,130.83
2019-05-12 01:30:00,26.10182,-3.65782,26.3568711054,3.77182,-0.62782,3.8237133869,22.33,-3.03,22.5346355639,131.09,25.70182,-23.67782,34.9459970707,3.77182,-0.62782,3.8237133869,21.93,-23.05,31.8155213693,131.18
2019-05-12 02:00:00,25.62674,-3.7521,25.8999624988,3.48674,-0.5621,3.5317576697,22.14,-3.19,22.3686320547,131.09,25.23674,-23.7421,34.6493918884,3.48674,-0.5621,3.5317576697,21.75,-23.18,31.7863948884,131.08
2019-05-12 02:30:00,25.58518,-3.97394,25.8919608133,3.6651800000000003,-0.6739400000000001,3.7266257601,21.92,-3.3,22.1670115261,131.03,25.18518,-23.94394,34.7506194816,3.6651800000000003,-0.6739400000000001,3.7266257601,21.52,-23.27,31.6954775954,131.08
2019-05-12 03:00:00,24.75584,-3.89168,25.0598640724,3.37584,-0.51168,3.4143977694,21.38,-3.38,21.6455260966,131.15,24.36584,-23.92168,34.1458772464,3.37584,-0.51168,3.4143977694,20.99,-23.41,31.4421405124,131.25
2019-05-12 03:30:00,24.63804,-4.00604,24.9615979361,3.47804,-0.59604,3.5287428247,21.16,-3.41,21.4330049223,131.67,24.25804,-24.14604,34.2269448289,3.47804,-0.59604,3.5287428247,20.78,-23.55,31.4071791156,131.73
2019-05-12 04:00:00,24.32308,-4.0518,24.6582502203,3.19308,-0.4818,3.2292245395,21.13,-3.5700000000000003,21.4294610292,131.85,23.92308,-24.2118,34.0371123324,3.19308,-0.4818,3.2292245395,20.73,-23.73,31.5094557236,131.85
2019-05-12 04:30:00,24.3079,-4.07756,24.6475251894,3.3779,-0.5575600000000001,3.4236065141,20.93,-3.52,21.2239322464,131.85,23.9179,-24.25756,34.0660411196,3.3779,-0.5575600000000001,3.4236065141,20.54,-23.7,31.3621045212,131.85
2019-05-12 05:00:00,23.91766,-3.92658,24.2378318001,2.81766,-0.35658,2.8401333018,21.1,-3.5700000000000003,21.3998808408,131.91,23.52766,-24.13658,33.7064575293,2.81766,-0.35658,2.8401333018,20.71,-23.78,31.5339895985,131.91
2019-05-12 05:30:00,23.42986,-4.05194,23.7776482728,2.54986,-0.27194,2.5643200626000002,20.88,-3.7800000000000002,21.2193967869,131.91,23.04986,-24.27194,33.4727219895,2.54986,-0.27194,2.5643200626000002,20.5,-24.0,31.5634282042,131.91
2019-05-12 06:00:00,23.73634,-3.8657,24.0490638713,2.47634,-0.16570000000000001,2.4818775726,21.26,-3.7,21.5795644071,131.84,23.33634,-24.0757,33.5294511599,2.47634,-0.16570000000000001,2.4818775726,20.86,-23.91,31.7305483722,131.84
2019-05-12 06:30:00,24.96502,-3.48688,25.2073512241,2.66502,-0.14688,2.6690645055999997,22.3,-3.34,22.5487383239,131.46,24.56502,-23.59688,34.0624860123,2.66502,-0.14688,2.6690645055999997,21.9,-23.45,32.0860172038,131.46
2019-05-12 07:00:00,25.7779,-3.34368,25.9938516644,3.0979,-0.17368,3.1027647594,22.68,-3.17,22.9004650608,132.23,25.3779,-23.64368,34.6851756858,3.0979,-0.17368,3.1027647594,22.28,-23.47,32.3610769289,132.23
2019-05-12 07:30:00,26.9996,-3.00466,27.1662728742,3.9896000000000003,-0.24466000000000002,3.9970947794000002,23.01,-2.76,23.1749368931,132.95,26.5896,-23.51466,35.4957189401,3.9896000000000003,-0.24466000000000002,3.9970947794000002,22.6,-23.27,32.4384478667,132.98
2019-05-12 08:00:00,28.46732,-2.58184,28.5841600501,5.20732,-0.20184000000000002,5.2112302739,23.26,-2.38,23.3814456354,132.73,28.05732,-23.05184,36.3125396106,5.20732,-0.20184000000000002,5.2112302739,22.85,-22.85,32.3147799002,132.76
2019-05-12 08:30:00,30.75036,-2.25102,30.8326406779,6.81036,-0.20102,6.8133260872,23.94,-2.05,24.0276112005,132.37,30.34036,-22.60102,37.8331012471,6.81036,-0.20102,6.8133260872,23.53,-22.4,32.4872421113,132.37
2019-05-12 09:00:00,32.54478,-2.27074,32.62390175,8.72478,-0.35074000000000005,8.7318271053,23.82,-1.92,23.8972550725,132.02,32.13478,-22.50074,39.2291649949,8.72478,-0.35074000000000005,8.7318271053,23.41,-22.15,32.2281026435,131.96
2019-05-12 09:30:00,33.85516,-1.00454,33.8700599237,9.98516,-0.34454,9.9911024435,23.87,-0.66,23.8791226807,131.63,33.00516,-20.91454,39.0737580741,9.98516,-0.34454,9.9911024435,23.02,-20.57,30.8714317776,131.65
2019-05-12 10:00:00,46.21244,-8.55192,46.9970738072,11.18244,-0.51192,11.194151439,35.03,-8.04,35.9408194119,132.84,15.52244,-4.81192,16.2511758848,11.18244,-0.51192,11.194151439,4.34,-4.3,6.109468062,130.52
2019-05-12 10:30:00,49.2729,-8.96998,50.082723724,12.1029,-0.56998,12.1163140274,37.17,-8.4,38.1073339398,133.07,12.1029,-0.56998,12.1163140274,12.1029,-0.56998,12.1163140274,0.0,0.0,0.0,92.4
2019-05-12 11:00:00,49.78966,-8.72946,50.5491218006,12.81966,-0.51946,12.830180092500001,36.97,-8.21,37.870635062,132.97,12.81966,-0.51946,12.830180092500001,12.81966,-0.51946,12.830180092500001,0.0,0.0,0.0,92.4
2019-05-12 11:30:00,50.06238,-8.40444,50.7629441914,13.28238,-0.55444,13.2939468247,36.78,-7.85,37.6083886919,132.62,13.28238,-0.55444,13.2939468247,13.28238,-0.55444,13.2939468247,0.0,0.0,0.0,92.4
2019-05-12 12:00:00,49.98822,-8.24352,50.6633769182,13.47822,-0.5235200000000001,13.4883834302,36.51,-7.72,37.3172681208,132.62,13.47822,-0.5235200000000001,13.4883834302,13.47822,-0.5235200000000001,13.4883834302,0.0,0.0,0.0,92.4
2019-05-12 12:30:00,50.16262,-8.71712,50.9144049004,15.00262,-1.19712,15.0503057497,35.16,-7.52,35.9551943396,132.81,15.00262,-1.24712,15.054365319,15.00262,-1.19712,15.0503057497,0.0,-0.05,0.05,129.11
2019-05-12 13:00:00,45.73408,-10.44344,46.9113153992,13.56408,-0.80344,13.5878542118,32.17,-9.64,33.5833068652,131.4,29.91408,-6.31344,30.5730552428,13.56408,-0.80344,13.5878542118,16.35,-5.51,17.2534808082,130.04
2019-05-12 13:30:00,44.01806,-9.9912,45.1377190784,13.13806,-0.6312,13.1532138279,30.88,-9.36,32.2673829122,131.78,44.05806,-10.1712,45.2168769422,13.13806,-0.6312,13.1532138279,30.92,-9.54,32.358275603,131.76
2019-05-12 14:00:00,43.31608,-10.02748,44.4615917587,12.83608,-0.5274800000000001,12.8469134393,30.48,-9.5,31.9261710827,132.14,43.35608,-10.20748,44.5414674311,12.83608,-0.5274800000000001,12.8469134393,30.52,-9.68,32.018319756,132.14
2019-05-12 14:30:00,42.2931,-10.40096,43.5532579325,12.0231,-0.55096,12.0357172836,30.27,-9.85,31.8323012049,132.45,42.3331,-10.58096,43.6353992778,12.0231,-0.55096,12.0357172836,30.31,-10.03,31.9264310564,132.42
2019-05-12 15:00:00,41.6874,-10.61058,43.016551776,12.0074,-0.5605800000000001,12.0204785552,29.68,-10.05,31.3353618138,132.65,41.7274,-10.78058,43.0975267956,12.0074,-0.5605800000000001,12.0204785552,29.72,-10.22,31.4281211656,132.64
2019-05-12 15:30:00,41.1835,-10.8177,42.5805507895,11.9435,-0.44770000000000004,11.9518880324,29.24,-10.37,31.0244178028,133.11,41.2135,-11.0077,42.6582001676,11.9435,-0.44770000000000004,11.9518880324,29.27,-10.56,31.1166595251,133.06
2019-05-12 16:00:00,41.51716,-10.7681,42.8908679333,11.71716,-0.5081,11.7281713867,29.8,-10.26,31.5167828307,133.21,41.56716,-10.9581,42.9873091281,11.71716,-0.5081,11.7281713867,29.85,-10.45,31.626333964,133.23
2019-05-12 16:30:00,41.87994,-10.96462,43.2914802952,11.31994,-0.6346200000000001,11.3377151203,30.56,-10.33,32.2586810022,133.01,41.91994,-11.14462,43.3760754858,11.31994,-0.6346200000000001,11.3377151203,30.6,-10.51,32.3545993639,133.01
2019-05-12 17:00:00,42.28528,-10.8811,43.662835935,10.11528,-0.3911,10.122837976,32.17,-10.49,33.837095029,132.67,42.32528,-11.0611,43.7467399961,10.11528,-0.3911,10.122837976,32.21,-10.67,33.9312982363,132.72
2019-05-12 17:30:00,43.34062,-10.85968,44.6804430561,8.50062,-0.19968000000000002,8.5029649233,34.84,-10.66,36.4343409437,132.34,43.38062,-11.03968,44.7632966401,8.50062,-0.19968000000000002,8.5029649233,34.88,-10.84,36.5256074556,132.37
2019-05-12 18:00:00,44.23124,-10.79778,45.5301509427,7.3612400000000004,-0.26778,7.3661089095,36.87,-10.53,38.3442016477,132.08,44.27124,-10.97778,45.6119978171,7.3612400000000004,-0.26778,7.3661089095,36.91,-10.71,38.432436821,132.16
2019-05-12 18:30:00,41.09876,-10.5161,42.422829146,6.18876,-0.6061000000000001,6.21836856,34.91,-9.91,36.2893400326,131.87,41.14876,-10.6961,42.5161969695,6.18876,-0.6061000000000001,6.21836856,34.96,-10.09,36.3869440871,131.91
2019-05-12 19:00:00,41.11864,-10.41718,42.4176872849,4.24864,0.03282,4.2487667625,36.87,-10.45,38.3223094294,131.87,41.15864,-10.59718,42.5009867015,4.24864,0.03282,4.2487667625,36.91,-10.63,38.4102199942,131.91
2019-05-12 19:30:00,44.9446,-11.05236,46.2836010994,10.9046,-1.23236,10.9740153239,34.04,-9.82,35.4281526473,131.87,45.0046,-11.24236,46.3875487553,10.9046,-1.23236,10.9740153239,34.1,-10.01,35.5388533861,131.85
2019-05-12 20:00:00,40.53038,-11.47136,42.1224857196,12.41038,-0.8313600000000001,12.4381948527,28.12,-10.64,30.0656614762,132.13,40.55038,-11.64136,42.1883228014,12.41038,-0.8313600000000001,12.4381948527,28.14,-10.81,30.1449116768,132.16
2019-05-12 20:30:00,43.43876,-11.70826,44.9889900149,11.82876,-0.8082600000000001,11.8563420736,31.61,-10.9,33.4365383974,131.99,43.48876,-11.89826,45.0870362451,11.82876,-0.8082600000000001,11.8563420736,31.66,-11.09,33.5461428483,132.08
2019-05-12 21:00:00,39.89982,-11.78336,41.6034038141,11.52982,-0.8233600000000001,11.559181239299999,28.37,-10.96,30.4134591916,131.17,39.93982,-11.95336,41.6901911356,11.52982,-0.8233600000000001,11.559181239299999,28.41,-11.13,30.5123745389,131.3
2019-05-12 21:30:00,41.46846,-11.01458,42.906341575,9.47846,-0.9545800000000001,9.5264068225,31.99,-10.06,33.5345150554,131.08,41.49846,-11.19458,42.9818659873,9.47846,-0.9545800000000001,9.5264068225,32.02,-10.24,33.6175251915,131.08
2019-05-12 22:00:00,44.07366,-11.35182,45.5121008426,8.45366,-1.09182,8.5238746065,35.62,-10.26,37.068207402,131.12,44.12366,-11.53182,45.6057040764,8.45366,-1.09182,8.5238746065,35.67,-10.44,37.1664162921,131.22
2019-05-12 22:30:00,42.4025,-11.34858,43.8949003219,1.8025,0.11142,1.8059403828,40.6,-11.46,42.1863911706,130.21,42.4425,-11.52858,43.9803815703,1.8025,0.11142,1.8059403828,40.64,-11.64,42.2740960873,130.36
2019-05-12 23:00:00,39.6489,-11.80952,41.3702795959,1.4389,0.10048000000000001,1.4424040489,38.21,-11.91,40.0231458034,130.06,39.7089,-11.97952,41.476567344,1.4389,0.10048000000000001,1.4424040489,38.27,-12.08,40.1312758332,130.19
2019-05-12 23:30:00,37.19102,-11.8923,39.0461107914,1.44102,0.2877,1.4694590605,35.75,-12.18,37.767908335,130.69,37.25102,-12.0723,39.1583824785,1.44102,0.2877,1.4694590605,35.81,-12.36,37.8830529393,130.85
2019-05-13 00:00:00,35.20516,-12.34524,37.3069462873,1.44516,0.20476000000000003,1.4595938076000001,33.76,-12.55,36.0172194929,130.86,35.25516,-12.52524,37.4140073192,1.44516,0.20476000000000003,1.4595938076000001,33.81,-12.73,36.127122775,130.96
2019-05-13 00:30:00,34.07456,-12.58996,36.3260613334,1.70456,0.11004000000000001,1.7081081919,32.37,-12.7,34.7722144823,131.08,34.12456,-12.76996,36.4356621128,1.70456,0.11004000000000001,1.7081081919,32.42,-12.88,34.8848219144,131.11
2019-05-13 01:00:00,33.23702,-12.941840000000001,35.6677826766,2.61702,-0.33184,2.6379748796999998,30.62,-12.61,33.1148984598,131.32,33.29702,-13.12184,35.789303232500004,2.61702,-0.33184,2.6379748796999998,30.68,-12.79,33.2392313389,131.41
2019-05-13 01:30:00,32.39296,-12.96708,34.8919621301,2.47296,-0.41708000000000006,2.5078849431,29.92,-12.55,32.4454758017,131.46,32.44296,-13.14708,35.0055904976,2.47296,-0.41708000000000006,2.5078849431,29.97,-12.73,32.5615386614,131.71
2019-05-13 02:00:00,32.06802,-13.1722,34.6679211889,2.50802,-0.5022,2.5578055361,29.56,-12.67,32.1608846271,131.46,32.11802,-13.3522,34.7828758667,2.50802,-0.5022,2.5578055361,29.61,-12.85,32.278082347,131.5
2019-05-13 02:30:00,31.93922,-13.19282,34.5566820421,2.44922,-0.35282,2.4745020834,29.49,-12.84,32.1640435891,131.68,31.98922,-13.37282,34.6719268423,2.44922,-0.35282,2.4745020834,29.54,-13.02,32.2820693265,131.73
2019-05-13 03:00:00,31.5694,-13.23482,34.2313814619,2.2594,-0.29482,2.2785537502,29.31,-12.94,32.0393461232,131.81,31.6294,-13.42482,34.3605112941,2.2594,-0.29482,2.2785537502,29.37,-13.13,32.1713195253,131.85
2019-05-13 03:30:00,31.41058,-13.16526,34.0580182454,2.17058,-0.24526000000000003,2.1843923649,29.24,-12.92,31.967233224,131.85,31.59058,-13.40526,34.317134793,2.17058,-0.24526000000000003,2.1843923649,29.42,-13.16,32.2292103533,131.85
2019-05-13 04:00:00,31.50234,-13.31814,34.2019046039,2.32234,-0.16814,2.3284188058,29.18,-13.15,32.0061697177,131.85,31.54234,-13.49814,34.3091678147,2.32234,-0.16814,2.3284188058,29.22,-13.33,32.1169316716,131.96
2019-05-13 04:30:00,31.37722,-13.24498,34.0581771404,2.80722,-0.65498,2.8826173747,28.57,-12.59,31.2210345761,131.85,31.43722,-13.42498,34.1837518322,2.80722,-0.65498,2.8826173747,28.63,-12.77,31.3488404889,131.85
2019-05-13 05:00:00,31.74352,-13.08308,34.3339197337,2.60352,-0.58308,2.6680139949,29.14,-12.5,31.707879147,131.82,31.79352,-13.26308,34.4490523103,2.60352,-0.58308,2.6680139949,29.19,-12.68,31.8251237232,131.85
2019-05-13 05:30:00,32.2227,-12.97774,34.7379350393,1.8327,-0.08774000000000001,1.8347990619,30.39,-12.89,33.0106679726,131.85,32.2727,-13.16774,34.8556529418,1.8327,-0.08774000000000001,1.8347990619,30.44,-13.08,33.1312541266,131.85
2019-05-13 06:00:00,33.93532,-12.52526,36.1730297538,1.82532,0.014740000000000001,1.8253795140000002,32.11,-12.54,34.471781213,131.5,34.00532,-12.70526,36.3013143009,1.82532,0.014740000000000001,1.8253795140000002,32.18,-12.72,34.6027571156,131.56
2019-05-13 06:30:00,38.69726,-10.98518,40.2262614611,1.99726,-0.22518000000000002,2.0099138141,36.7,-10.76,38.2448375601,131.17,38.77726,-11.15518,40.3498938529,1.99726,-0.22518000000000002,2.0099138141,36.78,-10.93,38.3696924668,131.21
2019-05-13 07:00:00,43.0716,-9.76798,44.1653275754,2.3916,-0.38798000000000005,2.4228658734,40.68,-9.38,41.7474166865,132.01,43.1416,-9.93798,44.271447876,2.3916,-0.38798000000000005,2.4228658734,40.75,-9.55,41.8540917952,132.06
2019-05-13 07:30:00,42.95332,-8.3861,43.7643047726,3.71332,-0.5661,3.7562234535,39.24,-7.82,40.0116233112,130.92,42.96332,-8.5561,43.8070052918,3.71332,-0.5661,3.7562234535,39.25,-7.99,40.0549946948,130.92
2019-05-13 08:00:00,43.53914,-7.54918,44.1887636239,14.74914,-2.8191800000000002,15.0161548544,28.79,-4.73,29.1759661365,130.92,43.56914,-7.69918,44.2441785212,14.74914,-2.8191800000000002,15.0161548544,28.82,-4.88,29.2302377684,130.92
2019-05-13 08:30:00,47.23336,-6.71994,47.7089917153,14.56336,-2.29994,14.7438522271,32.67,-4.42,32.9676401946,131.05,47.26336,-6.89994,47.7643629759,14.56336,-2.29994,14.7438522271,32.7,-4.6,33.0219623887,131.03
2019-05-13 09:00:00,50.87996,-6.16832,51.2524975121,11.06996,-1.65832,11.1934820152,39.81,-4.51,40.0646502543,130.69,50.97996,-6.32832,51.3712366566,11.06996,-1.65832,11.1934820152,39.91,-4.67,40.1822970971,130.69
2019-05-13 09:30:00,53.11794,-5.57148,53.4093338213,10.14794,-1.17148,10.2153341421,42.97,-4.4,43.1946860158,130.41,53.16794,-5.73148,53.4759731733,10.14794,-1.17148,10.2153341421,43.02,-4.5600000000000005,43.2609986015,130.35
2019-05-13 10:00:00,53.73774,-5.11334,53.9804681923,11.90774,-1.6033400000000002,12.0151975041,41.83,-3.51,41.9770056102,131.34,53.78774,-5.28334,54.0465970794,11.90774,-1.6033400000000002,12.0151975041,41.88,-3.68,42.0413701014,131.26
2019-05-13 10:30:00,53.89802,-5.41622,54.1694747899,14.03802,-2.30622,14.2261961258,39.86,-3.11,39.9811418046,131.95,53.928020000000004,-5.55622,54.2134939089,14.03802,-2.30622,14.2261961258,39.89,-3.25,40.0221763526,131.89
2019-05-13 11:00:00,53.82146,-5.38538,54.0902197655,15.76146,-2.67538,15.9869096287,38.06,-2.71,38.1563585789,131.95,53.87146,-5.54538,54.156121001,15.76146,-2.67538,15.9869096287,38.11,-2.87,38.2179146475,131.82
2019-05-13 11:30:00,53.39082,-5.43064,53.666297721,16.08082,-2.73064,16.311013662,37.31,-2.7,37.4075674162,131.85,53.43082,-5.5906400000000005,53.7225072152,16.08082,-2.73064,16.311013662,37.35,-2.86,37.4593392894,131.71
2019-05-13 12:00:00,53.12164,-5.89088,53.4472740508,17.43164,-3.03088,17.6931711873,35.69,-2.86,35.8044089464,131.93,53.15164,-6.06088,53.4960849134,17.43164,-3.03088,17.6931711873,35.72,-3.03,35.8482816882,131.78
2019-05-13 12:30:00,53.01162,-6.83632,53.4506045444,19.68162,-3.77632,20.0406276989,33.33,-3.06,33.4701732891,131.16,53.04162,-6.99632,53.5010462119,19.68162,-3.77632,20.0406276989,33.36,-3.22,33.5150413993,131.09
2019-05-13 13:00:00,52.10544,-6.67322,52.5310264773,19.07544,-3.71322,19.4334869224,33.03,-2.96,33.1623657178,131.08,52.14544,-6.8432200000000005,52.5925524458,19.07544,-3.71322,19.4334869224,33.07,-3.13,33.2177934246,131.09
2019-05-13 13:30:00,51.71802,-6.7083,52.1512692234,17.91802,-3.2083,18.2029840853,33.8,-3.5,33.9807298332,131.08,51.74802,-6.8783,52.2031472692,17.91802,-3.2083,18.2029840853,33.83,-3.67,34.0284851264,131.09
2019-05-13 14:00:00,51.77046,-6.63602,52.1940350045,16.51046,-2.84602,16.7539583159,35.26,-3.79,35.4631033611,131.41,51.81046,-6.79602,52.2542788033,16.51046,-2.84602,16.7539583159,35.3,-3.95,35.520311091,131.25
2019-05-13 14:30:00,51.3077,-6.62658,51.7338539236,15.7677,-2.60658,15.9816964865,35.54,-4.02,35.7666324945,131.7,51.3577,-6.7965800000000005,51.8054712264,15.7677,-2.60658,15.9816964865,35.59,-4.19,35.8357949542,131.48
2019-05-13 15:00:00,51.23898,-6.89638,51.7009973651,16.56898,-2.89638,16.8202293488,34.67,-4.0,34.8999842407,131.79,51.28898,-7.05638,51.7721157395,16.56898,-2.89638,16.8202293488,34.72,-4.16,34.9683285274,131.72
2019-05-13 15:30:00,50.9358,-6.75878,51.3822618102,15.7858,-2.70878,16.0165218049,35.15,-4.05,35.3825521974,132.79,50.9958,-6.92878,51.4643528078,15.7858,-2.70878,16.0165218049,35.21,-4.22,35.46198669,132.74
2019-05-13 16:00:00,51.43104,-6.92818,51.89558318,12.76104,-2.39818,12.9844294905,38.67,-4.53,38.9344294937,132.9,51.48104,-7.09818,51.9680828855,12.76104,-2.39818,12.9844294905,38.72,-4.7,39.0042100292,132.85
2019-05-13 16:30:00,51.90732,-7.18962,52.4028673388,14.32732,-2.10962,14.4818021989,37.58,-5.08,37.9217984806,131.84,51.96732,-7.37962,52.4886762962,14.32732,-2.10962,14.4818021989,37.64,-5.27,38.0071374876,131.83
2019-05-13 17:00:00,51.87566,-7.53214,52.4196264143,12.32566,-1.74214,12.4481703963,39.55,-5.79,39.9715723984,131.38,51.93566,-7.71214,52.5051414912,12.32566,-1.74214,12.4481703963,39.61,-5.97,40.0573713566,131.36
2019-05-13 17:30:00,53.1795,-8.09976,53.7928000043,17.9095,-3.21976,18.1966217938,35.27,-4.88,35.6060008987,130.8,53.2395,-8.26976,53.877948093,17.9095,-3.21976,18.1966217938,35.33,-5.05,35.6890935721,130.88
2019-05-13 18:00:00,52.6444,-8.17468,53.2753061414,15.3944,-2.74468,15.6371614963,37.25,-5.43,37.6436900423,130.69,52.7044,-8.35468,53.3624817382,15.3944,-2.74468,15.6371614963,37.31,-5.61,37.7294076285,130.69
2019-05-13 18:30:00,49.78282,-8.42754,50.491114046,15.11282,-3.02754,15.4130894633,34.67,-5.4,35.0880164729,130.8,49.79282,-8.60754,50.531323636,15.11282,-3.02754,15.4130894633,34.68,-5.58,35.1260416216,130.89
2019-05-13 19:00:00,43.16492,-8.34316,43.9638332882,15.03492,-2.64316,15.2654876827,28.13,-5.7,28.7016881037,131.08,43.21492,-8.52316,44.0474013648,15.03492,-2.64316,15.2654876827,28.18,-5.88,28.7869206412,131.08
2019-05-13 19:30:00,46.03504,-8.52546,46.817821137,14.30504,-2.77546,14.5717997383,31.73,-5.75,32.2467889874,131.33,46.10504,-8.70546,46.9197159754,14.30504,-2.77546,14.5717997383,31.8,-5.93,32.3481823292,131.39
2019-05-13 20:00:00,50.87362,-9.2962,51.7159989398,14.87362,-2.9162,15.156806865,36.0,-6.38,36.5609682585,131.58,50.92362,-9.4862,51.799643477000004,14.87362,-2.9162,15.156806865,36.05,-6.57,36.6437907428,131.6
2019-05-13 20:30:00,43.04612,-9.35274,44.0504505376,14.65612,-2.42274,14.8550167473,28.39,-6.93,29.223569255,131.38,43.04612,-9.53274,44.0890188024,14.65612,-2.42274,14.8550167473,28.39,-7.11,29.2667763855,131.46
2019-05-13 21:00:00,40.67024,-9.28752,41.7172200585,13.77024,-2.18752,13.9429105071,26.9,-7.1,27.8212149267,131.49,40.70024,-9.46752,41.786881566,13.77024,-2.18752,13.9429105071,26.93,-7.28,27.8966539212,131.5
2019-05-13 21:30:00,44.16846,-9.74324,45.2303392036,13.71846,-2.21324,13.8958474398,30.45,-7.53,31.3672344972,131.4,44.21846,-9.93324,45.3204309519,13.71846,-2.21324,13.8958474398,30.5,-7.72,31.4618562707,131.5
2019-05-13 22:00:00,46.54942,-9.5568,47.5203212171,6.13942,-1.8368,6.4083002564000004,40.41,-7.72,41.1408130693,131.44,46.65942,-9.7368,47.6645229597,6.13942,-1.8368,6.4083002564000004,40.52,-7.9,41.2829310975,131.57
2019-05-13 22:30:00,46.02872,-10.45708,47.2016269525,5.32872,-1.70708,5.5954784393,40.7,-8.75,41.6299471535,131.98,46.06872,-10.64708,47.2830548396,5.32872,-1.70708,5.5954784393,40.74,-8.94,41.7093658547,132.02
2019-05-13 23:00:00,43.59342,-10.86956,44.9280936819,5.65342,-1.83956,5.9451777677,37.94,-9.03,38.9998012815,131.31,43.62342,-11.04956,45.0010616396,5.65342,-1.83956,5.9451777677,37.97,-9.21,39.0710250697,131.39
2019-05-13 23:30:00,40.77168,-11.2997,42.3085465375,5.73168,-1.8296999999999999,6.0166400684,35.04,-9.47,36.2971417608,131.11,40.81168,-11.4897,42.3981890004,5.73168,-1.8296999999999999,6.0166400684,35.08,-9.66,36.3857389646,131.21
2019-05-14 00:00:00,38.34242,-11.69022,40.0849400038,5.4324200000000005,-1.63022,5.6717549581,32.91,-10.06,34.4132489021,130.73,38.38242,-11.87022,40.176016327,5.4324200000000005,-1.63022,5.6717549581,32.95,-10.24,34.5044939102,130.81
2019-05-14 00:30:00,36.89814,-11.70946,38.711551105,4.21814,-1.31946,4.4196922688,32.68,-10.39,34.2919013763,131.42,36.95814,-11.88946,38.823489943,4.21814,-1.31946,4.4196922688,32.74,-10.57,34.4039605278,131.46
2019-05-14 01:00:00,35.69154,-11.78804,37.5878160394,3.7515400000000003,-1.14804,3.9232700918,31.94,-10.64,33.6656085642,131.54,35.74154,-11.98804,37.6984188609,3.7515400000000003,-1.14804,3.9232700918,31.99,-10.84,33.77670351,131.64
2019-05-14 01:30:00,35.37602,-12.18874,37.4169503545,3.91602,-1.13874,4.0782277313,31.46,-11.05,33.3441764031,131.63,35.42602,-12.36874,37.523174469,3.91602,-1.13874,4.0782277313,31.51,-11.23,33.451352738,131.64
2019-05-14 02:00:00,35.58676,-12.4673,37.7074403346,5.21676,-1.6173000000000002,5.4617070763,30.37,-10.85,32.2499519379,131.8,35.62676,-12.6473,37.8050291018,5.21676,-1.6173000000000002,5.4617070763,30.41,-11.03,32.3485548363,131.85
2019-05-14 02:30:00,35.58084,-12.85488,37.8317870966,5.49084,-1.60488,5.720573723,30.09,-11.25,32.1242992141,131.8,35.63084,-13.05488,37.947156032,5.49084,-1.60488,5.720573723,30.14,-11.45,32.2416206168,131.85
2019-05-14 03:00:00,35.11414,-12.88394,37.4031915465,5.34414,-1.53394,5.5599284405,29.77,-11.35,31.8602479589,132.13,35.15414,-13.06394,37.5030677074,5.34414,-1.53394,5.5599284405,29.81,-11.53,31.9621182026,132.26
2019-05-14 03:30:00,34.87832,-13.00432,37.2237766043,6.13832,-1.83432,6.4065359037,28.74,-11.17,30.8343396232,132.22,34.91832,-13.19432,37.3279942119,6.13832,-1.83432,6.4065359037,28.78,-11.36,30.9408791084,132.26
2019-05-14 04:00:00,34.54164,-12.8613,36.8583495504,5.14164,-1.5213,5.3619787,29.4,-11.34,31.5111980096,132.37,34.58164,-13.0413,36.958968205,5.14164,-1.5213,5.3619787,29.44,-11.52,31.6136679302,132.47
2019-05-14 04:30:00,34.66948,-12.6113,36.8919738041,5.26948,-1.5613000000000001,5.4959145882,29.4,-11.05,31.4080005731,132.23,34.70948,-12.8013,36.9948818563,5.26948,-1.5613000000000001,5.4959145882,29.44,-11.24,31.5127148942,132.26
2019-05-14 05:00:00,34.98952,-12.80876,37.2603118957,5.52952,-1.5687600000000002,5.7477473299,29.46,-11.24,31.5314002226,131.9,35.04952,-12.99876,37.382303484,5.52952,-1.5687600000000002,5.7477473299,29.52,-11.43,31.6555729691,131.93
2019-05-14 05:30:00,35.91306,-12.83698,38.1383787553,5.59306,-1.53698,5.8003989246,30.32,-11.3,32.3572619361,132.04,35.96306,-13.02698,38.2497567637,5.59306,-1.53698,5.8003989246,30.37,-11.49,32.4708638629,132.07
2019-05-14 06:00:00,37.7514,-12.62274,39.8058006711,6.6914,-1.9827400000000002,6.9789749869,31.06,-10.64,32.831893031,132.13,37.8014,-12.81274,39.9138089922,6.6914,-1.9827400000000002,6.9789749869,31.11,-10.83,32.9411748424,132.16
2019-05-14 06:30:00,42.05978,-11.07152,43.4925700409,6.91978,-2.21152,7.2645836742,35.14,-8.86,36.239746136,132.25,42.12978,-11.24152,43.6037857847,6.91978,-2.21152,7.2645836742,35.21,-9.03,36.3494841779,132.21
2019-05-14 07:00:00,45.11184,-9.58088,46.1180156746,5.86184,-1.83088,6.1411147001,39.25,-7.75,40.0078117372,132.05,45.18184,-9.76088,46.2241651537,5.86184,-1.83088,6.1411147001,39.32,-7.93,40.1116853298,132.08
2019-05-14 07:30:00,49.01142,-8.20562,49.693575943,5.03142,-1.28562,5.1930728861,43.98,-6.92,44.5210826463,131.2,49.07142,-8.37562,49.7810734235,5.03142,-1.28562,5.1930728861,44.04,-7.09,44.6070588584,131.24
2019-05-14 08:00:00,51.25192,-7.12948,51.7454228774,7.55192,-1.8094800000000002,7.7656753445,43.7,-5.32,44.022635087,130.68,51.31192,-7.30948,51.8299298857,7.55192,-1.8094800000000002,7.7656753445,43.76,-5.5,44.1042809714,130.69
2019-05-14 08:30:00,52.00738,-6.10252,52.364189336,7.71738,-1.23252,7.8151813552,44.29,-4.87,44.5569410979,130.64,52.05738,-6.26252,52.4327184992,7.71738,-1.23252,7.8151813552,44.34,-5.03,44.6243935533,130.69
2019-05-14 09:00:00,52.6846,-5.95816,53.0204370761,9.7446,-1.7781600000000002,9.9055076672,42.94,-4.18,43.1429716176,130.5,52.7346,-6.12816,53.0894752484,9.7446,-1.7781600000000002,9.9055076672,42.99,-4.35,43.2095197844,130.44
2019-05-14 09:30:00,53.13744,-5.62978,53.4348383791,11.76744,-2.06978,11.9480807414,41.37,-3.56,41.522891277,130.4,53.17744,-5.80978,53.49386571,11.76744,-2.06978,11.9480807414,41.41,-3.74,41.5785485557,130.37
2019-05-14 10:00:00,53.37818,-5.42034,53.6526810684,12.52818,-2.06034,12.696467817,40.85,-3.36,40.9879506685,131.6,53.43818,-5.58034,53.7287565111,12.52818,-2.06034,12.696467817,40.91,-3.52,41.0611556097,131.58
2019-05-14 10:30:00,53.0753,-5.43972,53.35333189,14.3953,-2.46972,14.6056214852,38.68,-2.9699999999999998,38.7938564724,131.85,53.0953,-5.60972,53.3908216885,14.3953,-2.46972,14.6056214852,38.7,-3.14,38.8271760498,131.85
2019-05-14 11:00:00,52.75468,-5.35216,53.0254832941,15.26468,-2.33216,15.4418077234,37.49,-3.02,37.6114410785,131.81,52.80468,-5.52216,53.0926405537,15.26468,-2.33216,15.4418077234,37.54,-3.19,37.675292965,131.57
2019-05-14 11:30:00,52.76562,-5.25772,53.0269202725,15.16562,-2.33772,15.3447373644,37.6,-2.92,37.7132125388,131.48,52.81562,-5.41772,53.0927622749,15.16562,-2.33772,15.3447373644,37.65,-3.08,37.7757713356,131.46
2019-05-14 12:00:00,52.5235,-5.41774,52.8021775967,15.6735,-2.61774,15.8905998929,36.85,-2.8,36.9562241037,131.48,52.5635,-5.57774,52.8586106113,15.6735,-2.61774,15.8905998929,36.89,-2.96,37.0085625227,131.46
2019-05-14 12:30:00,52.19244,-5.68186,52.5008031006,16.72244,-3.12186,17.0113494295,35.47,-2.56,35.5622623015,131.43,52.23244,-5.85186,52.5592242505,16.72244,-3.12186,17.0113494295,35.51,-2.73,35.6147862551,131.38
2019-05-14 13:00:00,51.4774,-6.04708,51.8313600756,17.9274,-3.51708,18.269141263,33.55,-2.5300000000000002,33.6452582097,131.5,51.5074,-6.21708,51.8812522833,17.9274,-3.51708,18.269141263,33.58,-2.7,33.6883718811,131.48
2019-05-14 13:30:00,50.94756,-6.14982,51.3173864883,17.73756,-3.39982,18.060448798,33.21,-2.75,33.3236642643,132.16,50.98756,-6.30982,51.3765034153,17.73756,-3.39982,18.060448798,33.25,-2.91,33.3770969379,132.07
2019-05-14 14:00:00,50.45322,-6.05784,50.815596364,16.86322,-3.01784,17.1311280141,33.59,-3.04,33.7272842073,130.62,50.48322,-6.23784,50.8671421394,16.86322,-3.01784,17.1311280141,33.62,-3.22,33.7738478708,130.61
2019-05-14 14:30:00,50.9974,-11.15618,52.2034017948,20.9174,-3.41618,21.1945254382,30.08,-7.74,31.05984546,132.22,51.2774,0.7838200000000001,51.2833903379,20.9174,-3.41618,21.1945254382,30.36,4.2,30.6491370188,132.19
2019-05-14 15:00:00,50.58542,-14.5416,52.6340464636,15.76542,-2.2916,15.9310984661,34.82,-12.25,36.9119885674,133.65,51.07542,4.8684,51.3069181177,15.76542,-2.2916,15.9310984661,35.31,7.16,36.0286233431,133.64
2019-05-14 15:30:00,50.27046,-14.46564,52.3103612033,16.74046,-2.29564,16.8971288692,33.53,-12.17,35.6702929621,133.73,50.75046,4.95436,50.9917137702,16.74046,-2.29564,16.8971288692,34.01,7.25,34.7741656981,133.72
2019-05-14 16:00:00,50.79886,-14.61556,52.8596138031,15.99886,-1.9755600000000002,16.1203709205,34.8,-12.64,37.0244459783,133.55,51.29886,4.79444,51.5224193164,15.99886,-1.9755600000000002,16.1203709205,35.3,6.77,35.9433290055,133.53
2019-05-14 16:30:00,51.89122,-14.80884,53.962954471,14.46122,-1.92884,14.5892874272,37.43,-12.88,39.5840788702,133.4,52.42122,4.54116,52.6175487878,14.46122,-1.92884,14.5892874272,37.96,6.47,38.5074343471,133.4
2019-05-14 17:00:00,52.22532,-15.2886,54.4171419597,13.48532,-1.7486000000000002,13.5982152308,38.74,-13.54,41.0380213948,133.56,52.74532,4.1414,52.9076551726,13.48532,-1.7486000000000002,13.5982152308,39.26,5.89,39.6993664937,133.54
2019-05-14 17:30:00,52.29084,-15.81196,54.6292048903,17.99084,-2.5519600000000002,18.1709334859,34.3,-13.26,36.7738711587,133.44,52.77084,3.62804,52.8954083881,17.99084,-2.5519600000000002,18.1709334859,34.78,6.18,35.3247901622,133.54
2019-05-14 18:00:00,52.32024,-16.02746,54.7200784695,16.89024,-2.41746,17.0623656071,35.43,-13.61,37.9541433838,133.4,52.83024,3.41254,52.9403408348,16.89024,-2.41746,17.0623656071,35.94,5.83,36.4097857725,133.44
2019-05-14 18:30:00,52.56148,-15.99934,54.9425887652,14.82148,-2.13934,14.975080802,37.74,-13.86,40.2045669048,133.51,53.09148,3.47066,53.2047998721,14.82148,-2.13934,14.975080802,38.27,5.61,38.67899947,133.76
2019-05-14 19:00:00,45.3915,-15.63502,48.0087713095,14.3915,-1.9950200000000002,14.5291216889,31.0,-13.64,33.8681207037,133.55,45.8215,3.84498,45.9825372663,14.3915,-1.9950200000000002,14.5291216889,31.43,5.84,31.967960523,133.68
2019-05-14 19:30:00,43.49662,-15.58736,46.2052133768,14.26662,-2.09736,14.419964119,29.23,-13.49,32.1927476305,133.08,43.94662,3.74264,44.1056998992,14.26662,-2.09736,14.419964119,29.68,5.84,30.2490991601,133.15
2019-05-14 20:00:00,42.64716,-16.1874,45.6159201905,14.03716,-1.8474,14.1582042514,28.61,-14.34,32.0026202052,133.03,43.08716,3.1126,43.1994402235,14.03716,-1.8474,14.1582042514,29.05,4.96,29.470393618,133.09
2019-05-14 20:30:00,42.15686,-16.65402,45.3272239082,14.47686,-2.05402,14.6218491861,27.68,-14.6,31.2944467917,133.26,42.59686,2.68598,42.6814593286,14.47686,-2.05402,14.6218491861,28.12,4.74,28.5166968634,133.32
2019-05-14 21:00:00,44.20976,-16.910800000000002,47.3336881713,15.89976,-2.5008,16.0952281344,28.31,-14.41,31.7664004886,133.16,44.67976,2.4492000000000003,44.7468382603,15.89976,-2.5008,16.0952281344,28.78,4.95,29.2025837898,133.27
2019-05-14 21:30:00,49.22754,-17.62568,52.287812059,15.81754,-2.43568,16.0039716544,33.41,-15.19,36.7010108853,133.39,49.70754,1.76432,49.7388415417,15.81754,-2.43568,16.0039716544,33.89,4.2,34.1492620711,133.45
2019-05-14 22:00:00,48.23326,-17.6602,51.3646769119,8.42326,-1.2602,8.5170072835,39.81,-16.4,43.0557324871,133.82,48.80326,1.8098,48.8368054101,8.42326,-1.2602,8.5170072835,40.38,3.07,40.4965344196,133.82
2019-05-14 22:30:00,46.30196,-17.75898,49.590854706100004,4.78196,-0.9989800000000001,4.8851921643,41.52,-16.76,44.7750823561,133.59,46.84196,1.6810200000000002,46.8721137232,4.78196,-0.9989800000000001,4.8851921643,42.06,2.68,42.1452962975,133.66
2019-05-14 23:00:00,42.916,-18.29298,46.652075766,4.686,-0.94298,4.7799379995999995,38.23,-17.35,41.9827988586,133.5,43.426,1.18702,43.4422201606,4.686,-0.94298,4.7799379995999995,38.74,2.13,38.7985115694,133.63
2019-05-14 23:30:00,40.06504,-18.88782,44.2939857605,5.19504,-1.04782,5.2996572865000005,34.87,-17.84,39.1686417942,133.63,40.54504,0.57218,40.5490771603,5.19504,-1.04782,5.2996572865000005,35.35,1.62,35.3871007572,133.67
2019-05-15 00:00:00,37.76146,-19.2981,42.4068924226,4.29146,-0.7781,4.3614296442,33.47,-18.52,38.2522064723,133.88,38.25146,0.22190000000000001,38.2521036251,4.29146,-0.7781,4.3614296442,33.96,1.0,33.9747200136,133.92
2019-05-15 00:30:00,36.29976,-19.58578,41.2465192988,3.37976,-0.5657800000000001,3.4267892649,32.92,-19.02,38.0195581247,134.26,36.79976,0.09422000000000001,36.7998806176,3.37976,-0.5657800000000001,3.4267892649,33.42,0.66,33.4265164204,134.41
2019-05-15 01:00:00,35.28992,-19.88468,40.506529749,4.81992,-1.1246800000000001,4.9493973278,30.47,-18.76,35.782097479,134.22,35.75992,-0.27468000000000004,35.7609749239,4.81992,-1.1246800000000001,4.9493973278,30.94,0.85,30.951673622,134.26
2019-05-15 01:30:00,34.52438,-20.18616,39.992672703,5.54438,-1.25616,5.6848999578,28.98,-18.93,34.614813303,134.42,34.98438,-0.47616,34.9876202725,5.54438,-1.25616,5.6848999578,29.44,0.78,29.4503310677,134.57
2019-05-15 02:00:00,34.14656,-20.43686,39.7951354627,4.96656,-1.05686,5.0777624298,29.18,-19.38,35.0293705339,134.67,34.61656,-0.68686,34.6233736498,4.96656,-1.05686,5.0777624298,29.65,0.37,29.6523085105,134.83
2019-05-15 02:30:00,34.058840000000004,-20.43906,39.7210241035,5.82884,-1.27906,5.9675263074,28.23,-19.16,34.1180084413,134.67,34.51884,-0.6690600000000001,34.525323405099996,5.82884,-1.27906,5.9675263074,28.69,0.61,28.6964841052,134.91
