Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-15 03:00:00,33.39524,-21.7047,39.8288344889,5.82524,-1.1447,5.9366454457,27.57,-20.56,34.3921284599,135.34,33.84524,-1.7947000000000002,33.8927900703,5.82524,-1.1447,5.9366454457,28.02,-0.65,28.0275382437,135.38
2019-05-15 03:30:00,33.40478,-22.44108,40.2427806993,5.41478,-0.9810800000000001,5.5029410695,27.99,-21.46,35.2699829884,135.52,33.74478,-2.36108,33.8272800564,5.41478,-0.9810800000000001,5.5029410695,28.33,-1.38,28.3635910984,135.7
2019-05-15 04:00:00,33.21496,-22.19004,39.9453557126,5.55496,-1.02004,5.6478369491,27.66,-21.17,34.8316594494,135.44,33.66496,-2.19004,33.7361202127,5.55496,-1.02004,5.6478369491,28.11,-1.17,28.1343384497,135.7
2019-05-15 04:30:00,33.25452,-22.22704,39.9988050771,6.20452,-1.2070400000000001,6.3208396588,27.05,-21.02,34.2570124208,135.0,33.70452,-2.33704,33.785446932,6.20452,-1.2070400000000001,6.3208396588,27.5,-1.13,27.5232065719,135.07
2019-05-15 05:00:00,33.58392,-22.19972,40.2580085281,7.08392,-1.28972,7.2003680631,26.5,-20.91,33.7561564755,134.78,34.03392,-2.38972,34.1177149329,7.08392,-1.28972,7.2003680631,26.95,-1.1,26.9724396375,134.9
2019-05-15 05:30:00,33.8021,-22.1658,40.4215864861,5.6321,-0.7858,5.6866538535,28.17,-21.38,35.3645769097,135.04,34.2621,-2.2658,34.3369385072,5.6321,-0.7858,5.6866538535,28.63,-1.48,28.6682280583,135.16
2019-05-15 06:00:00,35.46122,-22.09026,41.778914667,5.5612200000000005,-0.7102600000000001,5.6063925260000005,29.9,-21.38,36.7575080766,136.1,35.94122,-1.92026,35.9924810697,5.5612200000000005,-0.7102600000000001,5.6063925260000005,30.38,-1.21,30.4040868963,136.1
2019-05-15 06:30:00,39.75778,-20.54028,44.7502421558,5.50778,-0.8002800000000001,5.5656166421,34.25,-19.74,39.5313812053,135.09,40.27778,-0.69028,40.28369457,5.50778,-0.8002800000000001,5.5656166421,34.77,0.11,34.7701740001,135.11
2019-05-15 07:00:00,43.7117,-19.2697,47.7706400939,5.8217,-1.0797,5.9209748336,37.89,-18.19,42.0300868426,135.09,44.2417,0.6603,44.2466271594,5.8217,-1.0797,5.9209748336,38.42,1.74,38.4593811703,135.2
2019-05-15 07:30:00,47.61596,-17.9217,50.876978857,6.16596,-1.2017,6.2819698831,41.45,-16.72,44.695199966,134.28,48.17596,1.7483,48.2076723646,6.16596,-1.2017,6.2819698831,42.01,2.95,42.1134491582,134.32
2019-05-15 08:00:00,50.44566,-16.66178,53.1260719949,5.94566,-1.19178,6.0639271437,44.5,-15.47,47.1123221673,133.79,51.02566,2.85822,51.1056493942,5.94566,-1.19178,6.0639271437,45.08,4.05,45.2615609541,133.84
2019-05-15 08:30:00,46.54202,-15.66878,49.1087598333,7.49202,-1.1387800000000001,7.5780725497,39.05,-14.53,41.66561412,133.46,47.07202,3.75122,47.2212528251,7.49202,-1.1387800000000001,7.5780725497,39.58,4.89,39.8809290263,133.44
2019-05-15 09:00:00,47.5157,-15.38888,49.9455641088,8.6957,-1.21888,8.780709934,38.82,-14.17,41.3253106461,133.37,48.0357,4.00112,48.2020480451,8.6957,-1.21888,8.780709934,39.34,5.22,39.6848081764,133.39
2019-05-15 09:30:00,52.44744,-15.29292,54.6315601524,10.56744,-1.63292,10.6928581717,41.88,-13.66,44.0514471953,133.37,53.00744,4.07708,53.1640035802,10.56744,-1.63292,10.6928581717,42.44,5.71,42.8223971772,133.39
2019-05-15 10:00:00,52.20998,-15.27516,54.3986445109,11.92998,-1.72516,12.0540698449,40.28,-13.55,42.4980105417,133.63,52.74998,4.15484,52.9133545093,11.92998,-1.72516,12.0540698449,40.82,5.88,41.2413239361,133.63
2019-05-15 10:30:00,52.14068,-15.32166,54.3452277207,13.24068,-1.95166,13.3837432588,38.9,-13.37,41.1335252562,133.76,52.66068,4.15834,52.8246061,13.24068,-1.95166,13.3837432588,39.42,6.11,39.8907069378,133.74
2019-05-15 11:00:00,52.2018,-15.13146,54.3506118178,13.6618,-1.89146,13.7921136948,38.54,-13.24,40.7508183967,133.47,52.7318,4.25854,52.9034771463,13.6618,-1.89146,13.7921136948,39.07,6.15,39.5510733103,133.42
2019-05-15 11:30:00,51.63368,-15.15254,53.8111176133,13.87368,-1.85254,13.9968175381,37.76,-13.3,40.0338306936,133.39,52.14368,4.21746,52.3139592537,13.87368,-1.85254,13.9968175381,38.27,6.07,38.7483909343,133.38
2019-05-15 12:00:00,51.78344,-15.23334,53.9775815111,13.95344,-1.80334,14.0694890806,37.83,-13.43,40.1431662927,133.39,52.31344,4.08666,52.4728195792,13.95344,-1.80334,14.0694890806,38.36,5.89,38.8095568127,133.33
2019-05-15 12:30:00,51.72998,-15.38868,53.9703835723,14.17998,-1.83868,14.2986914416,37.55,-13.55,39.9199824649,133.39,52.24998,3.99132,52.4022045848,14.17998,-1.83868,14.2986914416,38.07,5.83,38.5138131065,133.4
2019-05-15 13:00:00,51.12232,-15.66328,53.4680272924,14.26232,-2.05328,14.4093626001,36.86,-13.61,39.2923873034,133.51,51.63232,3.73672,51.7673598413,14.26232,-2.05328,14.4093626001,37.37,5.79,37.8158829065,133.46
2019-05-15 13:30:00,50.30832,-16.03424,52.8017415773,14.67832,-2.26424,14.8519312145,35.63,-13.77,38.1982957735,133.84,50.81832,3.43576,50.9343311962,14.67832,-2.26424,14.8519312145,36.14,5.7,36.5867407677,133.78
2019-05-15 14:00:00,50.77032,-15.63086,53.1220215847,14.11032,-2.19086,14.2793906747,36.66,-13.44,39.0459882702,133.79,51.29032,3.86914,51.4360493238,14.11032,-2.19086,14.2793906747,37.18,6.06,37.6706251607,133.78
2019-05-15 14:30:00,50.20084,-15.56764,52.5592594304,13.29084,-1.85764,13.4200318284,36.91,-13.71,39.3740041144,133.79,50.73084,3.93236,50.8830186042,13.29084,-1.85764,13.4200318284,37.44,5.79,37.8850590603,133.78
2019-05-15 15:00:00,50.33632,-15.7825,52.7525583967,10.37632,-1.4825,10.481689892,39.96,-14.3,42.4416257936,133.79,50.86632,3.6875,50.9998055545,10.37632,-1.4825,10.481689892,40.49,5.17,40.8187334443,133.78
2019-05-15 15:30:00,50.05422,-16.09292,52.5776284548,10.94422,-1.41292,11.0350484519,39.11,-14.68,41.7743282412,133.79,50.60422,3.38708,50.7174466307,10.94422,-1.41292,11.0350484519,39.66,4.8,39.949413012,133.78
2019-05-15 16:00:00,50.47288,-16.2374,53.0204184655,10.26288,-1.2474,10.3384095805,40.21,-14.99,42.9132170782,133.89,51.00288,3.2926,51.1090499134,10.26288,-1.2474,10.3384095805,40.74,4.54,40.992184621,133.93
2019-05-15 16:30:00,50.8655,-16.76922,53.5584337865,8.8355,-1.10922,8.9048542525,42.03,-15.66,44.8526086198,134.14,51.4355,2.82078,51.5127892863,8.8355,-1.10922,8.9048542525,42.6,3.93,42.7808941001,134.27
2019-05-15 17:00:00,50.91956,-17.13318,53.7247377612,9.24956,-0.9931800000000001,9.3027289924,41.67,-16.14,44.6865583817,134.53,51.46956,2.57682,51.5340237892,9.24956,-0.9931800000000001,9.3027289924,42.22,3.5700000000000003,42.37066556,134.56
2019-05-15 17:30:00,43.12596,-17.2124,46.4339869027,14.34596,-1.9524,14.4782054855,28.78,-15.26,32.5753894835,134.57,43.58596,2.5076,43.658034391,14.34596,-1.9524,14.4782054855,29.24,4.46,29.5781879093,134.56
2019-05-15 18:00:00,43.6392,-17.2577,46.927688904600004,13.3092,-1.9977,13.458291493699999,30.33,-15.26,33.9525624953,134.35,44.1092,2.3923,44.1740265759,13.3092,-1.9977,13.458291493699999,30.8,4.39,31.1112857336,134.35
2019-05-15 18:30:00,51.17034,-17.45266,54.0647670557,12.06034,-1.7926600000000001,12.1928434252,39.11,-15.66,42.1287039915,133.82,51.70034,2.11734,51.743678694,12.06034,-1.7926600000000001,12.1928434252,39.64,3.91,39.8323700023,133.91
2019-05-15 19:00:00,51.36444,-17.66166,54.3161111501,10.71444,-1.72166,10.8518817571,40.65,-15.94,43.6635557416,133.82,51.90444,1.9183400000000002,51.9398779366,10.71444,-1.72166,10.8518817571,41.19,3.64,41.3505223667,133.95
2019-05-15 19:30:00,51.09872,-17.95098,54.1601040305,9.51872,-1.7509800000000002,9.6784276305,41.58,-16.2,44.6243924328,133.99,51.64872,1.6490200000000002,51.6750379255,9.51872,-1.7509800000000002,9.6784276305,42.13,3.4,42.2669717392,134.14
2019-05-15 20:00:00,50.91772,-17.76808,53.9288315921,2.87772,-0.45808000000000004,2.9139508721,48.04,-17.31,51.0634673715,134.1,51.52772,1.8319200000000002,51.560274042,2.87772,-0.45808000000000004,2.9139508721,48.65,2.29,48.7038663763,134.2
2019-05-15 20:30:00,50.5486,-17.95958,53.644267874,2.4486,-0.64958,2.5332974828,48.1,-17.31,51.1199188184,134.2,51.1586,1.69042,51.1865204301,2.4486,-0.64958,2.5332974828,48.71,2.34,48.7661737273,134.28
2019-05-15 21:00:00,44.23666,-18.13174,47.8083892574,2.10666,-0.45174000000000003,2.1545499259,42.13,-17.68,45.6893784156,134.47,44.79666,1.54826,44.8234074584,2.10666,-0.45174000000000003,2.1545499259,42.69,2.0,42.7368237004,134.52
2019-05-15 21:30:00,46.69832,-18.44688,50.2097647132,1.96832,-0.33688,1.9969405992,44.73,-18.11,48.2570720206,134.4,47.27832,1.21312,47.2938812338,1.96832,-0.33688,1.9969405992,45.31,1.55,45.3365040558,134.52
2019-05-15 22:00:00,47.92358,-18.87956,51.5083226849,2.29358,-0.39956,2.3281231518,45.63,-18.48,49.2301462521,133.39,48.50358,0.50044,48.5061615984,2.29358,-0.39956,2.3281231518,46.21,0.9,46.2187635057,133.46
2019-05-15 22:30:00,45.538380000000004,-19.50882,49.5412768388,2.7783800000000003,-0.6988200000000001,2.8649161972,42.76,-18.81,46.7143842943,133.73,46.10838,0.01118,46.1083813554,2.7783800000000003,-0.6988200000000001,2.8649161972,43.33,0.71,43.3358165955,133.86
2019-05-15 23:00:00,42.57666,-20.33534,47.1836627412,2.83666,-0.67534,2.9159430844000003,39.74,-19.66,44.3371537201,134.24,43.11666,-0.7153400000000001,43.1225936241,2.83666,-0.67534,2.9159430844000003,40.28,-0.04,40.280019861,134.32
2019-05-15 23:30:00,39.8962,-20.73518,44.9628120125,3.1962,-0.8651800000000001,3.3112280007,36.7,-19.87,41.7337621117,134.67,40.4162,-1.00518,40.4286978429,3.1962,-0.8651800000000001,3.3112280007,37.22,-0.14,37.2202632984,134.79
2019-05-16 00:00:00,37.83532,-21.32136,43.4293890327,3.72532,-0.9513600000000001,3.8448790556,34.11,-20.37,39.7294475169,135.34,38.33532,-1.4113600000000002,38.3612916434,3.72532,-0.9513600000000001,3.8448790556,34.61,-0.46,34.613056785,135.44
2019-05-16 00:30:00,36.5779,-21.68822,42.5243654295,3.9579,-1.10822,4.1101245697,32.62,-20.58,38.5694283079,135.54,37.0679,-1.71822,37.1077012274,3.9579,-1.10822,4.1101245697,33.11,-0.61,33.1156186716,135.65
2019-05-16 01:00:00,35.2494,-21.87738,41.4866238205,3.3994,-0.9173800000000001,3.5210092906,31.85,-20.96,38.1279962757,135.79,35.7294,-1.86738,35.7781655822,3.3994,-0.9173800000000001,3.5210092906,32.33,-0.9500000000000001,32.3439546129,135.87
2019-05-16 01:30:00,34.5658,-21.13532,40.5153832654,2.5458,-0.53532,2.6014736482,32.02,-20.6,38.0741434572,135.56,35.0258,-2.77532,35.1355812068,2.5458,-0.53532,2.6014736482,32.48,-2.24,32.5571497524,135.78
2019-05-16 02:00:00,33.70602,-13.55792,36.3306066419,2.17602,-0.36792,2.2069046574,31.53,-13.19,34.1777266652,133.16,33.74602,-13.74792,36.4389787201,2.17602,-0.36792,2.2069046574,31.57,-13.38,34.2883260017,133.3
2019-05-16 02:30:00,33.43862,-13.765320000000001,36.1611026133,2.17862,-0.43532000000000004,2.2216859829,31.26,-13.33,33.9834739248,133.73,33.48862,-13.96532,36.2838508459,2.17862,-0.43532000000000004,2.2216859829,31.31,-13.53,34.1083127698,133.79
2019-05-16 03:00:00,33.0342,-13.81056,35.8048870568,2.3842,-0.53056,2.4425199188,30.65,-13.28,33.4033067225,133.84,33.0842,-14.00056,35.9246429343,2.3842,-0.53056,2.4425199188,30.7,-13.47,33.5250786725,133.97
2019-05-16 03:30:00,32.49394,-14.02114,35.3899491893,1.96394,-0.31114,1.9884336607000002,30.53,-13.71,33.4670733707,133.74,32.54394,-14.22114,35.5154734394,1.96394,-0.31114,1.9884336607000002,30.58,-13.91,33.5950070695,133.88
2019-05-16 04:00:00,32.46144,-13.93088,35.3244179633,1.63144,-0.01088,1.6314762787000001,30.83,-13.92,33.8268428914,133.91,32.52144,-14.12088,35.4548066085,1.63144,-0.01088,1.6314762787000001,30.89,-14.11,33.9600382803,134.03
2019-05-16 04:30:00,32.68508,-13.8878,35.5131728158,1.67508,-0.0178,1.6751745719,31.01,-13.87,33.970531347,134.13,32.73508,-14.0878,35.6377829199,1.67508,-0.0178,1.6751745719,31.06,-14.07,34.0982184285,134.19
2019-05-16 05:00:00,33.0725,-13.90174,35.8754600149,1.7225000000000001,-0.09174,1.7249412969,31.35,-13.81,34.2569496599,134.04,33.1125,-14.10174,35.9902309978,1.7225000000000001,-0.09174,1.7249412969,31.39,-14.01,34.374586543,134.16
2019-05-16 05:30:00,33.29814,-13.82592,36.054433726,1.9381400000000002,-0.17592000000000002,1.9461075268,31.36,-13.65,34.201931232,133.77,33.34814,-14.01592,36.1738089632,1.9381400000000002,-0.17592000000000002,1.9461075268,31.41,-13.84,34.3239522783,133.89
2019-05-16 06:00:00,35.14756,-13.44692,37.6320426158,2.68756,-0.41692,2.7197060576,32.46,-13.03,34.9775999748,133.9,35.20756,-13.64692,37.7599087213,2.68756,-0.41692,2.7197060576,32.52,-13.23,35.1081657168,133.95
2019-05-16 06:30:00,39.27228,-12.08686,41.0901954371,3.47228,-0.68686,3.5395628343,35.8,-11.4,37.5712656162,132.9,39.32228,-12.27686,41.194210708,3.47228,-0.68686,3.5395628343,35.85,-11.59,37.6769239721,132.95
2019-05-16 07:00:00,42.82386,-10.63886,44.1255971903,3.40386,-0.35886,3.4227245579,39.42,-10.28,40.7383701196,131.85,42.88386,-10.81886,44.227516098,3.40386,-0.35886,3.4227245579,39.48,-10.46,40.8421595903,131.97
2019-05-16 07:30:00,47.2786,-9.21168,48.1676350508,4.4186,-0.34168000000000004,4.4317909678,42.86,-8.87,43.7682133517,131.85,47.3386,-9.40168,48.263180964200004,4.4186,-0.34168000000000004,4.4317909678,42.92,-9.06,43.8658181276,131.97
2019-05-16 08:00:00,49.72732,-8.50432,50.4492796088,7.93732,-0.9843200000000001,7.9981206946,41.79,-7.52,42.4612117114,131.1,49.79732,-8.67432,50.547175061,7.93732,-0.9843200000000001,7.9981206946,41.86,-7.69,42.560494593,131.15
2019-05-16 08:30:00,52.1489,3.25108,52.2501415536,8.2689,-0.9289200000000001,8.3209133859,43.88,4.18,44.0786433548,133.36,51.7389,-15.41892,53.9875621526,8.2689,-0.9289200000000001,8.3209133859,43.47,-14.49,45.8214032958,133.36
2019-05-16 09:00:00,52.26744,4.06012,52.4248973158,10.28744,-1.39988,10.3822485892,41.98,5.46,42.3335800518,133.36,51.83744,-15.68988,54.1598792481,10.28744,-1.39988,10.3822485892,41.55,-14.29,43.9386686189,133.36
2019-05-16 09:30:00,53.05798,4.22868,53.226224516,12.72798,-2.11132,12.9019047827,40.33,6.34,40.8252924056,133.5,52.64798,-15.54132,54.8939197491,12.72798,-2.11132,12.9019047827,39.92,-13.43,42.1185386736,133.49
2019-05-16 10:00:00,52.74794,4.12834,52.9092465019,13.01794,-2.22166,13.2061551937,39.73,6.35,40.2342565484,133.81,52.32794,-15.69166,54.6300420849,13.01794,-2.22166,13.2061551937,39.31,-13.47,41.5537844245,133.79
2019-05-16 10:30:00,52.53564,4.10458,52.695740313499996,13.445640000000001,-2.29542,13.6401681803,39.09,6.4,39.6104544281,134.26,52.11564,-15.85542,54.4741615446,13.445640000000001,-2.29542,13.6401681803,38.67,-13.56,40.9785614682,134.17
2019-05-16 11:00:00,52.8726,4.30844,53.0478509083,13.0626,-2.17156,13.2418726619,39.81,6.48,40.3339373233,134.04,52.4626,-15.55156,54.719058994,13.0626,-2.17156,13.2418726619,39.4,-13.38,41.6099074741,133.9
2019-05-16 11:30:00,52.83514,4.55492,53.0311164792,12.34514,-1.88508,12.4882347922,40.49,6.44,40.9989475475,133.79,52.43514,-15.24508,54.6063766517,12.34514,-1.88508,12.4882347922,40.09,-13.36,42.2575164912,133.71
2019-05-16 12:00:00,52.46626,4.26052,52.6389634117,14.26626,-2.18948,14.433294740200001,38.2,6.45,38.7407085635,133.4,52.07626,-15.42948,54.3139550084,14.26626,-2.18948,14.433294740200001,37.81,-13.24,40.0611245474,133.36
2019-05-16 12:30:00,52.47854,4.11286,52.6394602737,15.42854,-2.25714,15.592771643,37.05,6.37,37.5936084993,133.45,52.07854,-15.59714,54.3640055985,15.42854,-2.25714,15.592771643,36.65,-13.34,39.0022832665,133.36
2019-05-16 13:00:00,51.93292,4.0497,52.0905773611,16.89292,-2.7003,17.1073775377,35.04,6.75,35.6842276083,133.34,51.55292,-15.6203,53.8674051038,16.89292,-2.7003,17.1073775377,34.66,-12.92,36.9897553385,133.25
2019-05-16 13:30:00,51.42376,3.89812,51.5712946519,15.54376,-2.4018800000000002,15.7282390137,35.88,6.3,36.4288951246,133.6,51.04376,-15.83188,53.442622122,15.54376,-2.4018800000000002,15.7282390137,35.5,-13.43,37.9554330762,133.45
2019-05-16 14:00:00,50.61614,3.69714,50.7509849429,13.98614,-2.17286,14.1539193399,36.63,5.87,37.0973557009,133.79,50.22614,-16.08286,52.7382548543,13.98614,-2.17286,14.1539193399,36.24,-13.91,38.8178528515,133.71
2019-05-16 14:30:00,50.6277,3.74324,50.7658926149,13.8877,-2.03676,14.0362602779,36.74,5.78,37.1918808344,133.73,50.2377,-15.99676,52.7230768429,13.8877,-2.03676,14.0362602779,36.35,-13.96,38.9384655579,133.47
2019-05-16 15:00:00,50.55068,3.6078200000000002,50.6792621653,11.65068,-1.69218,11.7729273171,38.9,5.3,39.2593937803,133.54,50.16068,-16.09218,52.678763038,11.65068,-1.69218,11.7729273171,38.51,-14.4,41.114232329,133.43
2019-05-16 15:30:00,50.34966,3.47812,50.4696500964,9.61966,-1.34188,9.7128008551,40.73,4.82,41.0142085136,133.36,49.94966,-16.15188,52.4962071168,9.61966,-1.34188,9.7128008551,40.33,-14.81,42.9632982905,133.25
2019-05-16 16:00:00,51.17606,3.52532,51.297339095,10.29606,-1.34468,10.383497283,40.88,4.87,41.1690575554,133.2,50.77606,-16.08468,53.2627937666,10.29606,-1.34468,10.383497283,40.48,-14.74,43.080134633,133.11
2019-05-16 16:30:00,52.45702,3.30462,52.5610070359,8.66702,-1.17538,8.7463566029,43.79,4.48,44.018569945,133.34,52.02702,-16.31538,54.5252458465,8.66702,-1.17538,8.7463566029,43.36,-15.14,45.9272163319,133.25
2019-05-16 17:00:00,53.07984,3.11638,53.1712444723,7.13984,-1.14362,7.2308493229,45.94,4.26,46.1370913691,133.0,52.65984,-16.46362,55.1734495236,7.13984,-1.14362,7.2308493229,45.52,-15.32,48.0288746485,133.01
2019-05-16 17:30:00,53.67472,2.3652,53.7268065133,12.77472,-2.5248,13.0218311354,40.9,4.89,41.1912867,132.89,53.27472,-17.1848,55.977791508,12.77472,-2.5248,13.0218311354,40.5,-14.66,43.0716333565,132.88
2019-05-16 18:00:00,53.70232,2.693,53.7698002822,11.35232,-2.277,11.5784238298,42.35,4.97,42.6406308584,133.99,53.29232,-17.197,55.9982872951,11.35232,-2.277,11.5784238298,41.94,-14.92,44.5148289899,133.96
2019-05-16 18:30:00,54.32956,2.73972,54.3985951608,11.47956,-2.55028,11.7594313584,42.85,5.29,43.1753008096,133.96,53.92956,-17.14028,56.5878665464,11.47956,-2.55028,11.7594313584,42.45,-14.59,44.8873100107,133.91
2019-05-16 19:00:00,54.43458,2.70942,54.5019674554,11.10458,-2.57058,11.3982269899,43.33,5.28,43.650513169999996,133.96,54.01458,-17.17058,56.6780704516,11.10458,-2.57058,11.3982269899,42.91,-14.6,45.3257994965,133.91
2019-05-16 19:30:00,53.4488,2.49214,53.5068685611,11.2488,-2.77786,11.5867168611,42.2,5.27,42.527789738,134.04,53.0488,-17.43786,55.8413300595,11.2488,-2.77786,11.5867168611,41.8,-14.66,44.2962255728,134.08
2019-05-16 20:00:00,52.62254,2.2575,52.6709409665,6.49254,-1.8125,6.7407886706,46.13,4.07,46.3091977905,134.37,52.19254,-17.7425,55.1258336708,6.49254,-1.8125,6.7407886706,45.7,-15.93,48.3968480379,134.36
2019-05-16 20:30:00,50.99366,1.6703999999999999,51.0210113224,4.37366,-1.3396,4.5742135888,46.62,3.01,46.7170686152,134.29,50.56366,-18.3096,53.7766228463,4.37366,-1.3396,4.5742135888,46.19,-16.97,49.2087085789,134.3
2019-05-16 21:00:00,47.1784,1.21838,47.1941296814,4.1684,-1.39162,4.3945608181,43.01,2.61,43.0891192762,133.83,46.7684,-18.62162,50.3393282631,4.1684,-1.39162,4.3945608181,42.6,-17.23,45.9525070045,133.8
2019-05-16 21:30:00,47.62268,1.20778,47.6379930613,4.18268,-1.47222,4.4342128626,43.44,2.68,43.5225918346,133.76,47.20268,-18.63222,50.7469469162,4.18268,-1.47222,4.4342128626,43.02,-17.16,46.31615269,133.8
2019-05-16 22:00:00,48.4153,0.67366,48.419986492,5.7753,-1.8863400000000001,6.0755550105,42.64,2.56,42.7167789048,134.26,48.0153,-19.31634,51.7550966098,5.7753,-1.8863400000000001,6.0755550105,42.24,-17.43,45.6948848341,134.31
2019-05-16 22:30:00,45.95456,0.0122,45.9545616194,5.9645600000000005,-1.9178000000000002,6.2652959095,39.99,1.9300000000000002,40.0365458051,134.89,45.54456,-20.1378,49.7979711879,5.9645600000000005,-1.9178000000000002,6.2652959095,39.58,-18.22,43.5722939493,134.92
2019-05-16 23:00:00,42.90546,-0.33228,42.9067466468,4.81546,-1.49228,5.0413841958,38.09,1.16,38.1076593351,134.58,42.51546,-20.40228,47.1573681222,4.81546,-1.49228,5.0413841958,37.7,-18.91,42.1767483336,134.6
2019-05-16 23:30:00,40.29708,-0.7258,40.3036157456,4.76708,-0.6358,4.8092923977,35.53,-0.09,35.530113988,135.5,39.91708,-21.0958,45.1487104286,4.76708,-0.6358,4.8092923977,35.15,-20.46,40.6710474416,135.56
2019-05-17 00:00:00,38.4627,-1.23148,38.4824094137,5.0427,-0.52148,5.0695921612,33.42,-0.71,33.4275410403,135.43,38.0727,-21.54148,43.7443235847,5.0427,-0.52148,5.0695921612,33.03,-21.02,39.1512617932,135.48
2019-05-17 00:30:00,36.1595,-16.42376,39.7145984845,3.9995000000000003,-0.15376,4.0024545454,32.16,-16.27,36.0413443146,134.64,36.4595,-8.24376,37.3798705079,3.9995000000000003,-0.15376,4.0024545454,32.46,-8.09,33.4529475532,134.71
2019-05-17 01:00:00,34.31388,-33.63122,48.0468658639,3.96388,-0.26122,3.9724778845,30.35,-33.37,45.1074206755,133.55,35.34388,6.72878,35.9786927742,3.96388,-0.26122,3.9724778845,31.38,6.99,32.1490979656,133.59
2019-05-17 01:30:00,33.55086,-33.95558,47.7351193554,4.23086,-0.61558,4.2754081765,29.32,-33.34,44.3984008721,133.89,34.57086,6.63442,35.20170294,4.23086,-0.61558,4.2754081765,30.34,7.25,31.1941997814,133.94
2019-05-17 02:00:00,33.191,-34.12138,47.6015866763,4.421,-0.73138,4.4810888972,28.77,-33.39,44.0749929098,134.0,34.201,6.56862,34.8260702593,4.421,-0.73138,4.4810888972,29.78,7.3,30.6616764056,134.0
2019-05-17 02:30:00,32.62848,-34.59154,47.5519962429,4.19848,-0.70154,4.2566879944,28.43,-33.89,44.2356982538,134.4,33.63848,6.21846,34.2084285152,4.19848,-0.70154,4.2566879944,29.44,6.92,30.2423544057,134.38
2019-05-17 03:00:00,32.38438,-34.7628,47.5100024397,4.21438,-0.3628,4.2299672132,28.17,-34.4,44.4624437025,134.8,33.37438,6.2372,33.9522002855,4.21438,-0.3628,4.2299672132,29.16,6.6,29.8975851868,134.79
2019-05-17 03:30:00,32.19164,-34.7298,47.3546269538,4.21164,-0.3698,4.2278438393,27.98,-34.36,44.3112852443,134.73,33.19164,6.2602,33.7768422137,4.21164,-0.3698,4.2278438393,28.98,6.63,29.7287285298,134.67
2019-05-17 04:00:00,32.25686,-34.760040000000004,47.4211492676,5.30686,-0.9300400000000001,5.3877395502,26.95,-33.83,43.2524149615,134.73,33.23686,6.20996,33.8120165897,5.30686,-0.9300400000000001,5.3877395502,27.93,7.14,28.8281893292,134.67
2019-05-17 04:30:00,32.3428,-34.63038,47.3848069616,5.5428,-1.01038,5.6341369867,26.8,-33.62,42.9947019992,134.54,33.3228,6.34962,33.922362447,5.5428,-1.01038,5.6341369867,27.78,7.36,28.7384411547,134.54
2019-05-17 05:00:00,32.7109,-34.4707,47.5208600227,5.2409,-0.7307,5.2915928887,27.47,-33.74,43.5084876777,134.4,33.7009,6.4293,34.3086950976,5.2409,-0.7307,5.2915928887,28.46,7.16,29.3468431011,134.44
2019-05-17 05:30:00,32.93784,-34.4617,47.6708513744,6.20784,-1.0217,6.2913550492,26.73,-33.44,42.8103550558,134.19,33.90784,6.2783,34.4841799142,6.20784,-1.0217,6.2913550492,27.7,7.3,28.6457675757,134.18
2019-05-17 06:00:00,34.59348,-34.37462,48.7680567447,6.17348,-1.10462,6.2715261823,28.42,-33.27,43.7560201572,134.5,35.60348,6.55538,36.2019446308,6.17348,-1.10462,6.2715261823,29.43,7.66,30.4105327148,134.48
2019-05-17 06:30:00,39.2712,-32.6919,51.0978226058,7.5812,-1.5119,7.7304873747,31.69,-31.18,44.4572659978,133.56,40.3212,7.7981,41.0683519641,7.5812,-1.5119,7.7304873747,32.74,9.31,34.0379743816,133.56
2019-05-17 07:00:00,42.5149,-31.24286,52.7601461616,5.3649000000000004,-0.49286,5.3874913447,37.15,-30.75,48.225356401,132.93,43.6549,8.83714,44.5403787298,5.3649000000000004,-0.49286,5.3874913447,38.29,9.33,39.4103159084,132.95
2019-05-17 07:30:00,47.4372,-22.03348,52.3045139998,9.3972,-1.26348,9.4817587794,38.04,-20.77,43.340910235,132.96,48.2472,5.72652,48.5858553403,9.3972,-1.26348,9.4817587794,38.85,6.99,39.473821705,132.95
2019-05-17 08:00:00,45.73594,-15.75616,48.3738853683,10.70594,-0.83616,10.7385434221,35.03,-14.92,38.0750219961,133.64,46.24594,3.66384,46.3908470501,10.70594,-0.83616,10.7385434221,35.54,4.5,35.8237574802,133.62
2019-05-17 08:30:00,43.15812,-14.55142,45.5452208904,15.47812,-1.71142,15.5724486562,27.68,-12.84,30.5130791629,133.53,43.61812,4.85858,43.8878820627,15.47812,-1.71142,15.5724486562,28.14,6.57,28.8967904792,133.57
2019-05-17 09:00:00,43.49752,-14.57028,45.8729474247,15.99752,-1.3702800000000002,16.056098948,27.5,-13.2,30.5039341725,134.4,43.94752,5.04972,44.2366837164,15.99752,-1.3702800000000002,16.056098948,27.95,6.42,28.6778468508,134.37
2019-05-17 09:30:00,44.567,-13.93126,46.6936558238,16.057,-1.14126,16.0975067444,28.51,-12.79,31.2474670974,134.07,45.027,5.61874,45.3762158866,16.057,-1.14126,16.0975067444,28.97,6.76,29.7482520495,134.1
2019-05-17 10:00:00,44.30016,-13.70542,46.3717879039,11.54016,-0.23542000000000002,11.5425610417,32.76,-13.47,35.4211589308,134.07,44.79016,5.8445800000000006,45.1698743434,11.54016,-0.23542000000000002,11.5425610417,33.25,6.08,33.8013150632,134.04
2019-05-17 10:30:00,45.96616,-14.00052,48.0510397954,17.90616,-2.02052,18.0197965309,28.06,-11.98,30.5103916723,134.19,46.41616,5.55948,46.7479168201,17.90616,-2.02052,18.0197965309,28.51,7.58,29.5004491491,134.09
2019-05-17 11:00:00,48.2229,-13.11428,49.9743176475,16.0329,-2.89428,16.2920452715,32.19,-10.22,33.773428905,133.74,48.7129,6.33572,49.1231918174,16.0329,-2.89428,16.2920452715,32.68,9.23,33.9584348874,133.72
2019-05-17 11:30:00,48.53894,-13.28324,50.3236838995,17.77894,-3.32324,18.0868635098,30.76,-9.96,32.3323243829,133.74,49.00894,6.15676,49.3941483743,17.77894,-3.32324,18.0868635098,31.23,9.48,32.6371460149,133.72
2019-05-17 12:00:00,56.04588,-13.84344,57.7302476697,18.39588,-3.29344,18.6883693245,37.65,-10.55,39.1001918154,133.8,56.58588,5.61656,56.8639390265,18.39588,-3.29344,18.6883693245,38.19,8.91,39.2156116872,133.79
2019-05-17 12:30:00,48.15082,-12.90648,49.8505636143,10.60082,-1.56648,10.7159341293,37.55,-11.34,39.2249678139,133.8,48.68082,6.57352,49.1226363407,10.60082,-1.56648,10.7159341293,38.08,8.14,38.9402876209,133.79
2019-05-17 13:00:00,55.31036,-13.760580000000001,56.9963988798,10.35036,-1.28058,10.429277888,44.96,-12.48,46.659961423,134.04,55.90036,5.75942,56.196273603,10.35036,-1.28058,10.429277888,45.55,7.04,46.0908244665,133.96
2019-05-17 13:30:00,55.13804,-14.50416,57.013806331,11.04804,-1.11416,11.104077645,44.09,-13.39,46.0784136012,134.43,55.72804,5.09584,55.9605399147,11.04804,-1.11416,11.104077645,44.68,6.21,45.109494566,134.36
2019-05-17 14:00:00,54.34336,-14.7345,56.3054727921,10.31336,-0.8045,10.3446901713,44.03,-13.93,46.1810112492,134.61,54.94336,4.9555,55.1663827737,10.31336,-0.8045,10.3446901713,44.63,5.76,45.0001611108,134.56
2019-05-17 14:30:00,53.94034,-14.76738,55.9252697032,10.13034,-1.21738,10.2032251068,43.81,-13.55,45.8575904295,134.94,54.52034,5.00262,54.7493715085,10.13034,-1.21738,10.2032251068,44.39,6.22,44.8236600469,134.82
2019-05-17 15:00:00,53.15512,-15.1264,55.2654933858,10.40512,-1.3564,10.4931569689,42.75,-13.77,44.9129758533,135.35,53.74512,4.7836,53.9575829034,10.40512,-1.3564,10.4931569689,43.34,6.14,43.77276779,135.3
2019-05-17 15:30:00,52.76374,-15.25822,54.9256364219,11.45374,-1.80822,11.5955948341,41.31,-13.45,43.4444311736,135.38,53.32374,4.67178,53.5279999249,11.45374,-1.80822,11.5955948341,41.87,6.48,42.3684705884,135.34
2019-05-17 16:00:00,52.74992,-15.0982,54.868111898,7.96992,-0.6982,8.0004442406,44.78,-14.4,47.0383715705,135.38,53.34992,4.8518,53.5700842565,7.96992,-0.6982,8.0004442406,45.38,5.55,45.7181244147,135.34
2019-05-17 16:30:00,52.9501,-15.97774,55.3082386767,7.6901,-0.42774,7.7019867254,45.26,-15.55,47.8567665017,134.67,53.5501,3.69226,53.6772390676,7.6901,-0.42774,7.7019867254,45.86,4.12,46.0446956771,134.65
2019-05-17 17:00:00,52.76832,-16.13252,55.1792877552,7.7083200000000005,-0.7725200000000001,7.7469338691,45.06,-15.36,47.6060206276,134.22,53.36832,3.46748,53.4808470125,7.7083200000000005,-0.7725200000000001,7.7469338691,45.66,4.24,45.8564412051,134.19
2019-05-17 17:30:00,53.53626,-16.56236,56.0396547416,15.03626,-3.24236,15.3818728755,38.5,-13.32,40.7390770637,133.86,54.07626,2.94764,54.1565367907,15.03626,-3.24236,15.3818728755,39.04,6.19,39.5276827047,133.85
2019-05-17 18:00:00,43.46822,-21.25678,48.387362461,16.36822,-2.26678,16.5244339551,27.1,-18.99,33.0912390218,134.93,43.92822,-1.48678,43.9533733306,16.36822,-2.26678,16.5244339551,27.56,0.78,27.5710355264,134.93
2019-05-17 18:30:00,41.20528,-22.02492,46.7222880528,15.65528,-1.9849200000000002,15.7806114991,25.55,-20.04,32.4715891203,135.28,41.65528,-2.14492,41.7104667162,15.65528,-1.9849200000000002,15.7806114991,26.0,-0.16,26.000492303,135.29
2019-05-17 19:00:00,59.16534,-21.05504,62.8000968687,11.26534,-2.45504,11.5297487708,47.9,-18.6,51.3845307461,134.54,59.77534,-1.35504,59.7906966469,11.26534,-2.45504,11.5297487708,48.51,1.1,48.5224700525,134.57
2019-05-17 19:30:00,59.74438,-21.06268,63.348460363,10.44438,-2.12268,10.6579005422,49.3,-18.94,52.8130059739,134.71,60.36438,-1.32268,60.378869277,10.44438,-2.12268,10.6579005422,49.92,0.8,49.9264098449,134.8
2019-05-17 20:00:00,59.23762,-21.26354,62.9383329665,10.02762,-2.10354,10.2458793374,49.21,-19.16,52.8084245173,134.74,59.88762,-1.5135399999999999,59.9067427974,10.02762,-2.10354,10.2458793374,49.86,0.59,49.863490652,134.89
2019-05-17 20:30:00,57.6754,-21.847,61.6744937082,2.6554,0.043000000000000003,2.6557481356,55.02,-21.89,59.2146307934,135.05,58.3454,-1.9969999999999999,58.3795658614,2.6554,0.043000000000000003,2.6557481356,55.69,-2.04,55.7273514533,135.25
2019-05-17 21:00:00,56.69498,-22.66564,61.0577758669,2.32498,0.06436,2.3258706348000002,54.37,-22.73,58.9300415747,135.34,57.37498,-2.78564,57.4425636633,2.32498,0.06436,2.3258706348000002,55.05,-2.85,55.123724475,135.55
2019-05-17 21:30:00,56.08044,-23.16052,60.6747512336,2.10044,-0.0005200000000000001,2.1004400644,53.98,-23.16,58.7386244306,135.57,56.76044,-3.24052,56.852867288,2.10044,-0.0005200000000000001,2.1004400644,54.66,-3.24,54.7559421433,135.66
2019-05-17 22:00:00,53.56384,-23.79896,58.6129290569,1.55384,0.12104000000000001,1.5585472169,52.01,-23.92,57.2468907453,135.3,54.23384,-3.9989600000000003,54.3810728308,1.55384,0.12104000000000001,1.5585472169,52.68,-4.12,52.8408629755,135.43
2019-05-17 22:30:00,50.66512,-24.3587,56.2165513911,1.46512,0.15130000000000002,1.472911506,49.2,-24.51,54.9670819673,133.97,51.34512,-4.3787,51.5314890286,1.46512,0.15130000000000002,1.472911506,49.88,-4.53,50.0852802728,134.26
2019-05-17 23:00:00,47.81454,-24.92652,53.9218103806,1.4545400000000002,0.21348000000000003,1.4701225534,46.36,-25.14,52.7377398075,134.13,48.48454,-4.92652,48.7341894189,1.4545400000000002,0.21348000000000003,1.4701225534,47.03,-5.14,47.3100465018,134.26
2019-05-17 23:30:00,45.18272,-25.33762,51.8022506641,1.44272,0.22238000000000002,1.4597581522,43.74,-25.56,50.6606474495,134.04,45.82272,-5.36762,46.1360272744,1.44272,0.22238000000000002,1.4597581522,44.38,-5.59,44.7306662146,134.26
2019-05-18 00:00:00,43.08678,-25.83694,50.2396066797,1.4367800000000002,0.20306000000000002,1.45105828,41.65,-26.04,49.1203023199,134.38,43.70678,-5.77694,44.0869102312,1.4367800000000002,0.20306000000000002,1.45105828,42.27,-5.98,42.6909041834,134.57
2019-05-18 00:30:00,41.3448,-26.172,48.9322600238,1.4448,0.268,1.4694458275,39.9,-26.44,47.8652650677,135.02,41.9448,-5.922,42.3607876584,1.4448,0.268,1.4694458275,40.5,-6.19,40.9703075409,135.24
2019-05-18 01:00:00,39.68194,-26.2973,47.6046673075,1.44194,0.2827,1.4693911166,38.24,-26.58,46.5703124318,135.17,40.27194,-6.0073,40.7175245399,1.44194,0.2827,1.4693911166,38.83,-6.29,39.3361538537,135.31
2019-05-18 01:30:00,38.60094,-26.54882,46.8494654428,1.44094,0.34118000000000004,1.4807808332,37.16,-26.89,45.8687006574,134.86,39.19094,-6.34882,39.7018550382,1.44094,0.34118000000000004,1.4807808332,37.75,-6.69,38.3382133126,135.07
2019-05-18 02:00:00,37.88894,-26.53398,46.2560684555,1.4489400000000001,0.31602,1.4830022805,36.44,-26.85,45.2636288868,134.82,38.45894,-6.33398,38.9770364261,1.4489400000000001,0.31602,1.4830022805,37.01,-6.65,37.6026940524,134.96
2019-05-18 02:30:00,37.52844,-26.68742,46.0499966894,1.4484400000000002,0.30258,1.479707096,36.08,-26.99,45.0580347996,135.08,38.09844,-6.42742,38.6368070406,1.4484400000000002,0.30258,1.479707096,36.65,-6.73,37.2627884088,135.23
2019-05-18 03:00:00,36.91094,-26.81134,45.6208882452,1.4509400000000001,0.31866,1.4855204741999999,35.46,-27.13,44.6480514692,135.27,37.48094,-6.48134,38.0372006262,1.4509400000000001,0.31866,1.4855204741999999,36.03,-6.8,36.666072874,135.44
2019-05-18 03:30:00,36.36994,-26.82362,45.191582463,1.44994,0.30638000000000004,1.4819563786,34.92,-27.13,44.2203946161,135.27,36.93994,-6.50362,37.5080823331,1.44994,0.30638000000000004,1.4819563786,35.49,-6.8100000000000005,36.1374625562,135.39
2019-05-18 04:00:00,36.00294,-26.97698,44.988544526,1.4529400000000001,0.31302,1.486275938,34.55,-27.29,44.0277934946,135.27,36.55294,-6.63698,37.1505979247,1.4529400000000001,0.31302,1.486275938,35.1,-6.95,35.7814546937,135.44
2019-05-18 04:30:00,35.9048,-26.99546,44.9211478443,1.4548,0.34454,1.4950420902000001,34.45,-27.34,43.9804286018,135.35,36.4648,-6.63546,37.0636070621,1.4548,0.34454,1.4950420902000001,35.01,-6.98,35.6990265974,135.56
2019-05-18 05:00:00,36.08394,-27.08026,45.1153101241,1.45394,0.33974000000000004,1.4931057535,34.63,-27.42,44.1711817818,135.39,36.64394,-6.70026,37.2514673911,1.45394,0.33974000000000004,1.4931057535,35.19,-7.04,35.8872916225,135.62
2019-05-18 05:30:00,35.6498,-27.07998,44.7686671327,1.4398,0.33002000000000004,1.4771381927,34.21,-27.41,43.836425493,135.47,36.1998,-6.6799800000000005,36.8109719084,1.4398,0.33002000000000004,1.4771381927,34.76,-7.01,35.459804004,135.69
2019-05-18 06:00:00,35.84204,-26.79782,44.7523741059,1.46204,0.40218000000000004,1.5163474912,34.38,-27.2,43.8386176789,134.48,36.44204,-6.54782,37.0256158101,1.46204,0.40218000000000004,1.5163474912,34.98,-6.95,35.6637476999,134.65
2019-05-18 06:30:00,38.0122,-26.04138,46.0769011669,1.5122,0.39862000000000003,1.5638563695,36.5,-26.44,45.0702074546,133.48,38.6522,-5.72138,39.0733509434,1.5122,0.39862000000000003,1.5638563695,37.14,-6.12,37.6408554632,133.6
2019-05-18 07:00:00,40.38616,-25.09258,47.546603355,1.56616,0.27742,1.5905404748,38.82,-25.37,46.3748778974,132.98,41.05616,-4.88258,41.34546966,1.56616,0.27742,1.5905404748,39.49,-5.16,39.8256914566,133.2
2019-05-18 07:30:00,43.48096,-24.30576,49.8132899104,1.68096,0.18424000000000001,1.6910265815,41.8,-24.49,48.4458470872,132.61,44.17096,-4.19576,44.3697882494,1.68096,0.18424000000000001,1.6910265815,42.49,-4.38,42.7151553901,132.77
2019-05-18 08:00:00,46.51482,-23.35876,52.0505537758,1.96482,0.17124,1.9722679255000002,44.55,-23.53,50.3821734347,131.81,47.22482,-3.47876,47.3527760028,1.96482,0.17124,1.9722679255000002,45.26,-3.65,45.406938897,132.04
2019-05-18 08:30:00,42.6531,-22.24148,48.1037459269,2.6231,0.13852,2.6267549182,40.03,-22.38,45.8613704549,131.6,43.3131,-2.42148,43.3807353211,2.6231,0.13852,2.6267549182,40.69,-2.56,40.7704513097,131.82
2019-05-18 09:00:00,41.37818,-22.99654,47.3391448178,4.52818,0.5534600000000001,4.5618781312,36.85,-23.55,43.7324250414,132.13,42.00818,-3.06654,42.1199579117,4.52818,0.5534600000000001,4.5618781312,37.48,-3.62,37.654412756,132.19
2019-05-18 09:30:00,42.45528,-22.2485,47.9316863059,4.66528,0.6115,4.7051854085,37.79,-22.86,44.166318615,131.82,43.09528,-2.4085,43.1625304,4.66528,0.6115,4.7051854085,38.43,-3.02,38.5484798663,131.87
2019-05-18 10:00:00,41.29082,-21.64808,46.621574233,4.95082,0.59192,4.9860794176,36.34,-22.24,42.6053189168,131.66,41.91082,-1.86808,41.9524320625,4.95082,0.59192,4.9860794176,36.96,-2.46,37.0417764153,131.79
2019-05-18 10:30:00,41.54624,-21.62924,46.8392365556,5.30624,0.56076,5.3357881063,36.24,-22.19,42.4939254482,131.46,42.16624,-1.88924,42.2085420681,5.30624,0.56076,5.3357881063,36.86,-2.45,36.941333219,131.5
2019-05-18 11:00:00,37.48738,-21.46164,43.1961300437,6.99738,0.58836,7.0220719417,30.49,-22.05,37.6276839574,131.5,38.03738,-1.74164,38.0772318736,6.99738,0.58836,7.0220719417,31.04,-2.33,31.1273272222,131.5
2019-05-18 11:30:00,38.89704,-21.49584,44.4415442809,6.13704,0.6341600000000001,6.169717892,32.76,-22.13,39.5342193549,131.46,39.47704,-1.76584,39.5165139918,6.13704,0.6341600000000001,6.169717892,33.34,-2.4,33.4262711052,131.46
2019-05-18 12:00:00,42.61594,-21.52896,47.7453082592,4.64594,0.62104,4.6872645717,37.97,-22.15,43.9584280884,131.32,43.24594,-1.8389600000000002,43.285021663,4.64594,0.62104,4.6872645717,38.6,-2.46,38.6783091668,131.33
2019-05-18 12:30:00,54.26104,-21.29334,58.2895084062,3.53104,0.52666,3.5701000318,50.73,-21.82,55.2235936897,131.05,55.03104,-1.67334,55.0564749166,3.53104,0.52666,3.5701000318,51.5,-2.2,51.5469688731,131.08
2019-05-18 13:00:00,53.73728,-21.69854,57.9527557579,3.69728,0.46146000000000004,3.7259662814,50.04,-22.16,54.7272071277,131.1,54.48728,-2.05854,54.526152154100004,3.69728,0.46146000000000004,3.7259662814,50.79,-2.52,50.8524778157,131.19
2019-05-18 13:30:00,54.33076,-21.41074,58.3973566998,3.28076,0.15926,3.2846232547,51.05,-21.57,55.4199188018,131.17,55.11076,-1.77074,55.1392001023,3.28076,0.15926,3.2846232547,51.83,-1.9300000000000002,51.8659213743,131.19
2019-05-18 14:00:00,52.18442,-21.96148,56.6173144411,4.65442,0.008520000000000002,4.654427798,47.53,-21.97,52.3620263168,131.48,52.92442,-2.24148,52.9718648428,4.65442,0.008520000000000002,4.654427798,48.27,-2.25,48.3224109498,131.49
2019-05-18 14:30:00,51.26896,-21.99594,55.7882392262,4.76896,0.04406,4.7691635289,46.5,-22.04,51.4588340327,131.54,51.99896,-2.23594,52.0470101808,4.76896,0.04406,4.7691635289,47.23,-2.2800000000000002,47.2850007931,131.57
2019-05-18 15:00:00,46.13982,-21.99066,51.1123479882,4.3798200000000005,0.13934000000000002,4.3820359273000005,41.76,-22.13,47.2613425539,131.82,46.80982,-2.21066,46.8619916998,4.3798200000000005,0.13934000000000002,4.3820359273000005,42.43,-2.35,42.4950279445,131.85
2019-05-18 15:30:00,51.79852,-21.92588,56.2479411887,3.07852,0.22412,3.0866673233,48.72,-22.15,53.5187901582,131.64,52.53852,-2.11588,52.5811090789,3.07852,0.22412,3.0866673233,49.46,-2.34,49.5153228809,131.78
2019-05-18 16:00:00,51.97888,-22.2769,56.5514300408,2.8888800000000003,-0.056900000000000006,2.889440303,49.09,-22.22,53.8846592269,131.64,52.72888,-2.4869,52.787493383,2.8888800000000003,-0.056900000000000006,2.889440303,49.84,-2.43,49.8992034005,131.78
2019-05-18 16:30:00,48.87824,-22.18762,53.6784204943,2.68824,0.00238,2.6882410536,46.19,-22.19,51.243655217,131.73,49.61824,-2.38762,49.6756526878,2.68824,0.00238,2.6882410536,46.93,-2.39,46.9908182521,131.81
2019-05-18 17:00:00,44.48878,-21.64752,49.4759200828,2.5287800000000002,-0.01752,2.5288406907,41.96,-21.63,47.2069751202,131.92,45.15878,-1.77752,45.1937494399,2.5287800000000002,-0.01752,2.5288406907,42.63,-1.76,42.6663157538,131.93
2019-05-18 17:30:00,45.3746,-21.57668,50.2434816168,2.6946,-0.01668,2.6946516254,42.68,-21.56,47.8164825139,131.85,46.0646,-1.7166800000000002,46.0965764822,2.6946,-0.01668,2.6946516254,43.37,-1.7000000000000002,43.4033051737,131.88
2019-05-18 18:00:00,41.90112,-22.18412,47.4113808851,6.58112,-0.5641200000000001,6.6052533508,35.32,-21.62,41.4116746824,131.92,42.50112,-2.32412,42.564618347,6.58112,-0.5641200000000001,6.6052533508,35.92,-1.76,35.9630921919,131.95
2019-05-18 18:30:00,43.70552,-22.70892,49.2530966137,13.44552,-2.83892,13.741960371,30.26,-19.87,36.2006146357,131.67,44.25552,-2.87892,44.3490612171,13.44552,-2.83892,13.741960371,30.81,-0.04,30.8100259656,131.71
2019-05-18 19:00:00,43.61152,-22.85022,49.2351219229,13.55152,-2.86022,13.8500741066,30.06,-19.99,36.0999127423,131.82,44.16152,-2.9702200000000003,44.2612929721,13.55152,-2.86022,13.8500741066,30.61,-0.11,30.6101976472,131.85
2019-05-18 19:30:00,43.32626,-22.80254,48.9603986507,6.27626,-0.5925400000000001,6.3041687191,37.05,-22.21,43.1970670301,131.62,43.94626,-2.97254,44.0466770828,6.27626,-0.5925400000000001,6.3041687191,37.67,-2.38,37.745109617,131.71
2019-05-18 20:00:00,42.19078,-23.01766,48.061154677,5.86078,-0.5876600000000001,5.8901686295,36.33,-22.43,42.6962972633,131.42,42.80078,-3.27766,42.9260972333,5.86078,-0.5876600000000001,5.8901686295,36.94,-2.69,37.0378144604,131.46
2019-05-18 20:30:00,40.76166,-23.6779,47.1397483486,5.55166,-0.5579000000000001,5.5796219554,35.21,-23.12,42.1221853659,131.72,41.36166,-3.8679,41.5421180053,5.55166,-0.5579000000000001,5.5796219554,35.81,-3.31,35.9626500692,131.76
2019-05-18 21:00:00,45.34312,-23.73866,51.1812710855,4.24312,-0.08866,4.2440461743,41.1,-23.65,47.4186935712,131.56,46.00312,-3.91866,46.1697189284,4.24312,-0.08866,4.2440461743,41.76,-3.83,41.9352655888,131.81
2019-05-18 21:30:00,47.36798,-23.6546,52.9458745366,3.25798,0.33540000000000003,3.2751987482000002,44.11,-23.99,50.2116739414,131.56,48.06798,-3.8646000000000003,48.2230840412,3.25798,0.33540000000000003,3.2751987482000002,44.81,-4.2,45.0064006559,131.77
2019-05-18 22:00:00,47.21614,-24.02654,52.9777170221,3.92614,0.19346000000000002,3.9309034676,43.29,-24.22,49.6047628762,131.34,47.90614,-4.30654,48.0993195011,3.92614,0.19346000000000002,3.9309034676,43.98,-4.5,44.2096188629,131.48
2019-05-18 22:30:00,49.17082,-19.77596,52.9986616189,1.6808200000000002,0.10404000000000001,1.6840368743,47.49,-19.88,51.4831477282,132.15,49.60082,-8.85596,50.3852098556,1.6808200000000002,0.10404000000000001,1.6840368743,47.92,-8.96,48.7504666644,132.34
2019-05-18 23:00:00,47.4132,-15.12894,49.7684273387,2.0832,-0.048940000000000004,2.0837747872,45.33,-15.08,47.7725370898,133.6,47.4832,-15.31894,49.893127833,2.0832,-0.048940000000000004,2.0837747872,45.4,-15.27,47.8991951916,133.74
2019-05-18 23:30:00,45.47042,-15.7424,48.118419059,2.9504200000000003,-0.3524,2.9713909094,42.52,-15.39,45.2194924784,134.16,45.54042,-15.9424,48.2502846783,2.9504200000000003,-0.3524,2.9713909094,42.59,-15.59,45.3536790128,134.35
2019-05-19 00:00:00,43.1036,-16.41922,46.1249511476,3.1936,-0.47922000000000003,3.2293548533,39.91,-15.94,42.9754778915,134.79,43.1736,-16.60922,46.2582525175,3.1936,-0.47922000000000003,3.2293548533,39.98,-16.13,43.1112201173,134.92
2019-05-19 00:30:00,41.39436,-16.52706,44.5717034906,3.27436,-0.40706000000000003,3.2995653128,38.12,-16.12,41.3882688693,134.99,41.46436,-16.71706,44.7074182352,3.27436,-0.40706000000000003,3.2995653128,38.19,-16.31,41.527005671,135.08
2019-05-19 01:00:00,39.57324,-16.83584,43.0056604717,2.83324,-0.24584000000000003,2.8438857578,36.74,-16.59,40.311979609,135.24,39.64324,-17.04584,43.1526029227,2.83324,-0.24584000000000003,2.8438857578,36.81,-16.8,40.4625271084,135.43
2019-05-19 01:30:00,38.38122,-17.15686,42.0413593233,2.94122,-0.36686,2.9640110236,35.44,-16.79,39.2160388107,135.48,38.44122,-17.34686,42.1739368206,2.94122,-0.36686,2.9640110236,35.5,-16.98,39.3518792436,135.65
2019-05-19 02:00:00,37.71978,-17.33198,41.5111952848,2.7097800000000003,-0.28198,2.7244119308,35.01,-17.05,38.9410143679,135.7,37.76978,-17.54198,41.6446556423,2.7097800000000003,-0.28198,2.7244119308,35.06,-17.26,39.0782701767,135.74
2019-05-19 02:30:00,37.07928,-17.4119,40.9639752335,2.77928,-0.3219,2.7978593475,34.3,-17.09,38.321770575,135.78,37.12928,-17.6119,41.0945550521,2.77928,-0.3219,2.7978593475,34.35,-17.29,38.456034637,135.92
2019-05-19 03:00:00,36.20846,-17.56268,40.2430155972,2.95846,-0.41268000000000005,2.9871040079,33.25,-17.15,37.4123642664,135.38,36.28846,-17.55268,40.310654973,2.95846,-0.41268000000000005,2.9871040079,33.33,-17.14,37.4789074014,135.53
2019-05-19 03:30:00,35.519800000000004,-17.44434,39.5722275097,2.8998,-0.32434,2.9178821902000003,32.62,-17.12,36.8396362631,134.45,35.5798,-17.64434,39.7145427026,2.8998,-0.32434,2.9178821902000003,32.68,-17.32,36.9860081653,134.58
2019-05-19 04:00:00,34.98804,-17.48786,39.115063472,3.32804,-0.46786000000000005,3.3607652731,31.66,-17.02,35.9449022811,134.53,35.05804,-17.68786,39.2673727161,3.32804,-0.46786000000000005,3.3607652731,31.73,-17.22,36.1015415183,134.58
2019-05-19 04:30:00,34.75998,-17.59784,38.9607518185,3.21998,-0.31784,3.235628759,31.54,-17.28,35.9634536717,134.09,34.81998,-17.79784,39.1049116591,3.21998,-0.31784,3.235628759,31.6,-17.48,36.1124687608,134.18
2019-05-19 05:00:00,35.0227,-17.70932,39.2455033112,2.9427000000000003,-0.11932000000000001,2.945118088,32.08,-17.59,36.5859877549,134.18,35.0927,-17.91932,39.403040778,2.9427000000000003,-0.11932000000000001,2.945118088,32.15,-17.8,36.7486394306,134.27
2019-05-19 05:30:00,34.71856,-17.70072,38.9704233617,3.28856,-0.26072,3.2988788689,31.43,-17.44,35.9443806457,134.24,34.76856,-17.90072,39.1061189712,3.28856,-0.26072,3.2988788689,31.48,-17.64,36.0854541332,134.31
2019-05-19 06:00:00,34.81918,-17.58878,39.0094921495,3.42918,-0.25878,3.4389304385,31.39,-17.33,35.8561152385,134.14,34.88918,-17.79878,39.1669688712,3.42918,-0.25878,3.4389304385,31.46,-17.54,36.0192059879,134.18
2019-05-19 06:30:00,36.09882,-17.18536,39.9807629207,2.90882,0.08464,2.9100511545,33.19,-17.27,37.4142887143,133.89,36.16882,-17.37536,40.1258853525,2.90882,0.08464,2.9100511545,33.26,-17.46,37.5643341482,134.02
2019-05-19 07:00:00,37.2958,-16.69836,40.8633322715,2.8458,0.16164,2.8503868386,34.45,-16.86,38.3544273846,133.7,37.3558,-16.908360000000002,41.0042489448,2.8458,0.16164,2.8503868386,34.51,-17.07,38.5009740137,133.81
2019-05-19 07:30:00,39.32146,-16.30032,42.5661561412,2.83146,0.19968000000000002,2.8384921761,36.49,-16.5,40.0470985216,133.7,39.39146,-16.50032,42.7077004887,2.83146,0.19968000000000002,2.8384921761,36.56,-16.7,40.1935766012,133.94
2019-05-19 08:00:00,41.51012,-15.600999999999999,44.3450252386,3.00012,0.199,3.0067126591,38.51,-15.8,41.6252339333,133.65,41.58012,-15.791,44.4776579893,3.00012,0.199,3.0067126591,38.58,-15.99,41.7623813976,133.9
2019-05-19 08:30:00,44.3087,-14.69742,46.6827061164,3.1887,0.35258,3.2081334677,41.12,-15.05,43.7876340991,133.58,44.3887,-14.88742,46.8187138006,3.1887,0.35258,3.2081334677,41.2,-15.24,43.9283234372,133.86
2019-05-19 09:00:00,45.76452,-14.07814,47.880949413,3.9645200000000003,0.37186,3.9819214821,41.8,-14.45,44.2271692515,133.43,45.85452,-14.27814,48.0260584088,3.9645200000000003,0.37186,3.9819214821,41.89,-14.65,44.3778615979,133.67
2019-05-19 09:30:00,44.76642,-13.43378,46.7386221952,6.34642,0.28622000000000003,6.3528709026,38.42,-13.72,40.796259632499996,133.19,44.83642,-13.62378,46.8605584677,6.34642,0.28622000000000003,6.3528709026,38.49,-13.91,40.9263753587,133.33
2019-05-19 10:00:00,46.34566,-12.73836,48.0643944758,7.53566,0.15164000000000002,7.5371855706,38.81,-12.89,40.8945986653,132.68,46.41566,-12.92836,48.1825278034,7.53566,0.15164000000000002,7.5371855706,38.88,-13.08,41.021223775,133.01
2019-05-19 10:30:00,48.10298,-12.2579,49.6402336547,7.31298,0.10210000000000001,7.3136926987,40.79,-12.36,42.6215168665,132.78,48.17298,-12.4479,49.7552632039,7.31298,0.10210000000000001,7.3136926987,40.86,-12.55,42.7439130169,132.92
2019-05-19 11:00:00,49.98566,-11.92982,51.3895593566,6.99566,0.17018000000000003,6.9977296367,42.99,-12.1,44.66038625,132.89,50.06566,-12.11982,51.5117496118,6.99566,0.17018000000000003,6.9977296367,43.07,-12.29,44.7891616354,133.01
2019-05-19 11:30:00,53.97382,-11.0899,55.1013532266,6.45382,-0.12990000000000002,6.4551271562,47.52,-10.96,48.7675301815,132.31,54.05382,-11.2599,55.2141359128,6.45382,-0.12990000000000002,6.4551271562,47.6,-11.13,48.8839124866,132.43
2019-05-19 12:00:00,53.05322,-10.78476,54.1382969868,4.32322,-0.10476,4.3244890826999995,48.73,-10.68,49.8866244599,132.04,53.14322,-10.96476,54.2625818942,4.32322,-0.10476,4.3244890826999995,48.82,-10.86,50.0133182262,132.16
2019-05-19 12:30:00,44.13964,-11.17722,45.5328240532,5.72964,0.13278,5.7311783307,38.41,-11.31,40.0405319645,132.4,44.21964,-11.35722,45.6548245847,5.72964,0.13278,5.7311783307,38.49,-11.49,40.1683980263,132.5
2019-05-19 13:00:00,38.83886,-12.09678,40.679099455,7.81886,0.41322000000000003,7.8297715463,31.02,-12.51,33.4475783877,132.81,38.90886,-12.28678,40.8027492857,7.81886,0.41322000000000003,7.8297715463,31.09,-12.7,33.5838964386,132.92
2019-05-19 13:30:00,37.44738,-12.18622,39.3803279158,8.14738,0.10378000000000001,8.1480409396,29.3,-12.29,31.7731663515,132.99,37.50738,-12.36622,39.4933785786,8.14738,0.10378000000000001,8.1480409396,29.36,-12.47,31.8984404007,133.03
2019-05-19 14:00:00,44.77238,-12.99338,46.6196732581,9.12238,-0.24338,9.1256260437,35.65,-12.75,37.8613919448,133.09,44.85238,-13.18338,46.7497326184,9.12238,-0.24338,9.1256260437,35.73,-12.94,38.0010065656,133.09
