Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-19 14:30:00,41.14768,-13.1102,43.1857489622,9.52768,-0.1302,9.528569579,31.62,-12.98,34.1804739581,133.29,41.20768,-13.2902,43.2978325904,9.52768,-0.1302,9.528569579,31.68,-13.16,34.3046352553,133.4
2019-05-19 15:00:00,40.6892,-11.98512,42.4176154216,6.9092,0.054880000000000005,6.9094179534,33.78,-12.04,35.8615392865,133.34,40.7492,-12.18512,42.5320402762,6.9092,0.054880000000000005,6.9094179534,33.84,-12.24,35.9855971188,133.36
2019-05-19 15:30:00,46.489020000000004,-11.0474,47.783616725,4.21902,-0.047400000000000005,4.2192862572,42.27,-11.0,43.6778307612,133.05,46.56902,-11.2274,47.9033207045,4.21902,-0.047400000000000005,4.2192862572,42.35,-11.18,43.8008550145,133.08
2019-05-19 16:00:00,46.27954,-11.38908,47.6603290574,4.41954,0.030920000000000003,4.41964816,41.86,-11.42,43.389814473,132.83,46.35954,-11.57908,47.7837005961,4.41954,0.030920000000000003,4.41964816,41.94,-11.61,43.5173034551,132.93
2019-05-19 16:30:00,46.85936,-11.62882,48.2807319145,3.69936,0.04118,3.6995891937,43.16,-11.67,44.7098926413,132.91,46.91936,-11.80882,48.382585427,3.69936,0.04118,3.6995891937,43.22,-11.85,44.8150744728,132.98
2019-05-19 17:00:00,44.03666,-11.90946,45.6186657131,4.17666,0.12054000000000001,4.1783990531,39.86,-12.03,41.6358079062,132.57,44.10666,-12.09946,45.7361387597,4.17666,0.12054000000000001,4.1783990531,39.93,-12.22,41.7580327602,132.72
2019-05-19 17:30:00,48.80072,-12.17664,50.2969266875,4.54072,0.14336000000000002,4.5429825234,44.26,-12.32,45.9426816805,132.38,48.86072,-12.34664,50.3965224813,4.54072,0.14336000000000002,4.5429825234,44.32,-12.49,46.0463082125,132.56
2019-05-19 18:00:00,45.86936,-12.51614,47.5463137089,5.99936,-0.31614000000000003,6.0076838223,39.87,-12.2,41.694806631,132.51,45.93936,-12.70614,47.6641457587,5.99936,-0.31614000000000003,6.0076838223,39.94,-12.39,41.8176481883,132.56
2019-05-19 18:30:00,45.04642,-12.3608,46.7115545819,7.15642,-0.4308,7.1693748581,37.89,-11.93,39.7237586338,132.51,45.10642,-12.5408,46.8173129286,7.15642,-0.4308,7.1693748581,37.95,-12.11,39.8353436034,132.56
2019-05-19 19:00:00,49.85716,-12.4722,51.393503248,5.78716,0.0478,5.7873574026,44.07,-12.52,45.8139203736,132.51,49.91716,-12.6622,51.4980987154,5.78716,0.0478,5.7873574026,44.13,-12.71,45.9238609004,132.6
2019-05-19 19:30:00,47.80914,-12.7518,49.4805241563,5.04914,-0.0618,5.0495181928,42.76,-12.69,44.6032924794,132.6,47.88914,-12.9318,49.6044471916,5.04914,-0.0618,5.0495181928,42.84,-12.87,44.7314486687,132.65
2019-05-19 20:00:00,50.77534,-12.75386,52.3526130868,4.98534,-0.09386000000000001,4.9862234823,45.79,-12.66,47.5078909235,132.47,50.84534,-12.94386,52.4670573924,4.98534,-0.09386000000000001,4.9862234823,45.86,-12.85,47.626275311,132.55
2019-05-19 20:30:00,51.2891,-12.70602,52.8395185732,4.4091000000000005,0.18398,4.4129368283,46.88,-12.89,48.619815919,131.48,51.3591,-12.88602,52.9509836004,4.4091000000000005,0.18398,4.4129368283,46.95,-13.07,48.7352788029,131.62
2019-05-19 21:00:00,50.47784,-13.0937,52.1484161865,4.4378400000000005,0.0063,4.4378444718,46.04,-13.1,47.8674377839,131.62,50.54784,-13.2737,52.2616038823,4.4378400000000005,0.0063,4.4378444718,46.11,-13.28,47.9842734654,131.74
2019-05-19 21:30:00,49.32244,-12.6838,50.9272213064,2.30244,-0.0438,2.3028565725,47.02,-12.64,48.6893212111,131.71,49.40244,-12.8638,51.0497642345,2.30244,-0.0438,2.3028565725,47.1,-12.82,48.8135472999,131.74
2019-05-19 22:00:00,53.43472,-13.45646,55.1030454441,2.31472,-0.05646,2.3154084758,51.12,-13.4,52.8470850663,131.84,53.51472,-13.64646,55.227267968,2.31472,-0.05646,2.3154084758,51.2,-13.59,52.9728996752,131.88
2019-05-19 22:30:00,51.00764,-13.8402,52.8519675548,2.12764,-0.0302,2.1278543206,48.88,-13.81,50.7934100056,132.16,51.08764,-14.0202,52.976532246,2.12764,-0.0302,2.1278543206,48.96,-13.99,50.9195610743,132.24
2019-05-19 23:00:00,47.74644,-14.68178,49.9527496405,2.38644,-0.03178,2.3866515963,45.36,-14.65,47.6670966181,132.91,47.80644,-14.87178,50.0662116186,2.38644,-0.03178,2.3866515963,45.42,-14.84,47.7828630369,132.99
2019-05-19 23:30:00,44.948,-15.17882,47.4417461798,2.408,-0.11882000000000001,2.4109297361,42.54,-15.06,45.1271005051,133.43,45.018,-15.37882,47.5723494122,2.408,-0.11882000000000001,2.4109297361,42.61,-15.26,45.2601336719,133.59
2019-05-20 00:00:00,42.31944,-15.51104,45.0724679133,2.13944,-0.021040000000000003,2.1395434549,40.18,-15.49,43.0624256168,133.2,42.37944,-15.70104,45.194464172,2.13944,-0.021040000000000003,2.1395434549,40.24,-15.68,43.1870350916,133.4
2019-05-20 00:30:00,40.74586,-15.7731,43.6922852544,2.24586,-0.023100000000000002,2.2459787954,38.5,-15.75,41.597025134,133.55,40.81586,-15.9731,43.8300621851,2.24586,-0.023100000000000002,2.2459787954,38.57,-15.95,41.7378413433,133.67
2019-05-20 01:00:00,39.17894,-16.11086,42.3621192749,2.0789400000000002,-0.0008600000000000001,2.0789401779,37.1,-16.11,40.4467810833,133.64,39.22894,-16.31086,42.4847488808,2.0789400000000002,-0.0008600000000000001,2.0789401779,37.15,-16.31,40.572633634,133.75
2019-05-20 01:30:00,38.32954,-16.17602,41.6030919482,1.93954,0.03398,1.9398376355,36.39,-16.21,39.8371208799,133.68,38.38954,-16.36602,41.7325219949,1.93954,0.03398,1.9398376355,36.45,-16.4,39.9695196368,133.75
2019-05-20 02:00:00,37.90018,-16.1798,41.2093384086,2.13018,-0.0298,2.1303884323,35.77,-16.15,39.2468521031,133.63,37.96018,-16.3798,41.3433563426,2.13018,-0.0298,2.1303884323,35.83,-16.35,39.3841516349,133.75
2019-05-20 02:30:00,37.6352,-15.97272,40.8844232348,1.9852,0.26728,2.0031119885,35.65,-16.24,39.1747380336,133.63,37.7052,-16.17272,41.0272955389,1.9852,0.26728,2.0031119885,35.72,-16.44,39.3216479817,133.75
2019-05-20 03:00:00,36.93248,-16.19934,40.3289808374,2.13248,0.29066000000000003,2.1521975249,34.8,-16.49,38.5092209737,133.92,37.00248,-16.38934,40.4696675522,2.13248,0.29066000000000003,2.1521975249,34.87,-16.68,38.654098101,134.03
2019-05-20 03:30:00,36.67154,-16.31942,40.1388255322,2.41154,0.30058,2.4302003020000003,34.26,-16.62,38.0784978695,134.27,36.73154,-16.529420000000002,40.2793713495,2.41154,0.30058,2.4302003020000003,34.32,-16.83,38.224485608,134.41
2019-05-20 04:00:00,36.69878,-16.29242,40.1527508764,2.5287800000000002,0.18758000000000002,2.5357276164,34.17,-16.48,37.9365167088,134.76,36.75878,-16.48242,40.2849609178,2.5287800000000002,0.18758000000000002,2.5357276164,34.23,-16.67,38.0733738983,134.91
2019-05-20 04:30:00,36.60692,-16.48498,40.147492543,2.28692,0.14502,2.291513449,34.32,-16.63,38.1368496339,135.03,36.67692,-16.69498,40.2978760965,2.28692,0.14502,2.291513449,34.39,-16.84,38.2917445411,135.08
2019-05-20 05:00:00,36.84532,-16.60202,40.4129270653,2.28532,0.12798,2.2889006931,34.56,-16.73,38.3964386369,135.23,36.90532,-16.80202,40.5500988949,2.28532,0.12798,2.2889006931,34.62,-16.93,38.5378943379,135.31
2019-05-20 05:30:00,37.52728,-16.5692,41.0223735642,2.15728,-0.0492,2.1578409669,35.37,-16.52,39.0377676104,135.23,37.59728,-16.7792,41.1715559099,2.15728,-0.0492,2.1578409669,35.44,-16.73,39.1903878521,135.31
2019-05-20 06:00:00,39.43112,-16.0938,42.5890082403,2.18112,-0.06380000000000001,2.1820529082,37.25,-16.03,40.5527237063,134.95,39.49112,-16.2938,42.7204456589,2.18112,-0.06380000000000001,2.1820529082,37.31,-16.23,40.6872092924,134.98
2019-05-20 06:30:00,45.0355,-14.3428,47.2642800864,2.2755,-0.1228,2.2788111133,42.76,-14.22,45.0624677531,134.33,45.0955,-14.5328,47.3793878822,2.2755,-0.1228,2.2788111133,42.82,-14.41,45.1796469663,134.37
2019-05-20 07:00:00,49.40246,-12.84688,51.0455226223,2.71246,-0.16688,2.7175886712,46.69,-12.68,48.3811791919,133.7,49.46246,-13.04688,51.1542376249,2.71246,-0.16688,2.7175886712,46.75,-12.88,48.491823022,133.72
2019-05-20 07:30:00,47.66002,-10.20912,48.7411903586,10.32002,-2.62912,10.6496518617,37.34,-7.58,38.1016010162,132.44,47.70002,-10.38912,48.818292907200004,10.32002,-2.62912,10.6496518617,37.38,-7.76,38.1769825942,132.45
2019-05-20 08:00:00,46.39048,-8.81032,47.2196820524,13.71048,-3.10032,14.0566441917,32.68,-5.71,33.1750885455,131.33,46.42048,-9.00032,47.2849524007,13.71048,-3.10032,14.0566441917,32.71,-5.9,33.237841386,131.33
2019-05-20 08:30:00,55.31588,-8.7042,55.996514872,13.54588,-2.3842,13.7541002837,41.77,-6.32,42.245417503,132.69,55.35588,-8.6642,56.0298296643,13.54588,-2.3842,13.7541002837,41.81,-6.28,42.2790077935,132.72
2019-05-20 09:00:00,47.00232,-9.0086,47.8578411479,7.86232,-0.0086,7.8623247034,39.14,-9.0,40.1614192976,133.54,47.04232,-9.1886,47.9313075238,7.86232,-0.0086,7.8623247034,39.18,-9.18,40.2410834844,133.53
2019-05-20 09:30:00,47.76108,-7.93694,48.4160694329,6.86108,-0.18694000000000002,6.8636262521999996,40.9,-7.75,41.6277851921,133.95,47.79108,-8.11694,48.4754787757,6.86108,-0.18694000000000002,6.8636262521999996,40.93,-7.93,41.6911237555,133.95
2019-05-20 10:00:00,58.29382,-7.4034,58.7620607344,7.31382,-0.9034000000000001,7.3694025913,50.98,-6.5,51.3927076539,133.77,58.34382,-7.5734,58.8333045116,7.31382,-0.9034000000000001,7.3694025913,51.03,-6.67,51.4640631898,133.78
2019-05-20 10:30:00,55.26476,-7.31324,55.7465440826,7.46476,-1.13324,7.5502897133,47.8,-6.18,48.1978464249,133.91,55.31476,-7.48324,55.818648808,7.46476,-1.13324,7.5502897133,47.85,-6.35,48.2695038301,133.78
2019-05-20 11:00:00,61.448,-7.0025,61.8457089073,4.368,-0.6925,4.4225535893,57.08,-6.31,57.4277154343,133.62,61.498,-7.1725,61.9148508861,4.368,-0.6925,4.4225535893,57.13,-6.48,57.4963242303,133.61
2019-05-20 11:30:00,63.04802,-6.70788,63.403852249,4.32802,-0.8978800000000001,4.4201748398,58.72,-5.8100000000000005,59.0067326667,133.28,63.10802,-6.87788,63.481709347,4.32802,-0.8978800000000001,4.4201748398,58.78,-5.98,59.0834054536,133.28
2019-05-20 12:00:00,60.29802,-6.86324,60.6873568317,3.9180200000000003,-0.8632400000000001,4.0119900321,56.38,-6.0,56.6983632921,133.37,60.34802,-7.02324,60.7553241948,3.9180200000000003,-0.8632400000000001,4.0119900321,56.43,-6.16,56.7652226279,133.28
2019-05-20 12:30:00,52.27894,-6.4222,52.6719300991,4.28894,-0.7622,4.3561399385,47.99,-5.66,48.3226209968,133.62,52.32894,-6.6122,52.7450391067,4.28894,-0.7622,4.3561399385,48.04,-5.85,48.394876795,133.55
2019-05-20 13:00:00,61.83324,-7.3835,62.2725111197,7.19324,-1.2335,7.2982343034,54.64,-6.15,54.9850170501,133.44,61.88324,-7.5535,62.3425276609,7.19324,-1.2335,7.2982343034,54.69,-6.32,55.0539598939,133.4
2019-05-20 13:30:00,52.85952,-7.35114,53.3682313172,6.29952,-0.88114,6.3608458502000005,46.56,-6.47,47.0073877173,133.7,52.89952,-7.52114,53.4315146999,6.29952,-0.88114,6.3608458502000005,46.6,-6.64,47.0706872693,133.69
2019-05-20 14:00:00,47.8607,-7.35508,48.4225547271,6.1607,-0.81508,6.214384917,41.7,-6.54,42.2097334746,134.05,47.8907,-7.52508,48.4783041731,6.1607,-0.81508,6.214384917,41.73,-6.71,42.2660265462,133.87
2019-05-20 14:30:00,59.0541,-7.82426,59.5701751832,7.7241,-1.12426,7.8054904623,51.33,-6.7,51.7654218567,133.85,59.1041,-8.00426,59.6436318056,7.7241,-1.12426,7.8054904623,51.38,-6.88,51.8385840856,133.81
2019-05-20 15:00:00,59.87784,-8.07006,60.4192154159,7.24784,-1.15006,7.3385163807,52.63,-6.92,53.0829850329,133.79,59.91784,-8.24006,60.4817835308,7.24784,-1.15006,7.3385163807,52.67,-7.09,53.1450562141,133.81
2019-05-20 15:30:00,60.1841,-8.11034,60.7281113466,6.5141,-0.8103400000000001,6.5643087774,53.67,-7.3,54.1641846611,134.08,60.2441,-8.28034,60.8104893528,6.5141,-0.8103400000000001,6.5643087774,53.73,-7.47,54.2467860799,133.94
2019-05-20 16:00:00,62.12468,-7.89506,62.6243390185,12.60468,-2.35506,12.8228025605,49.52,-5.54,49.8289273415,133.73,62.17468,-8.06506,62.6955821881,12.60468,-2.35506,12.8228025605,49.57,-5.71,49.897785522,133.7
2019-05-20 16:30:00,56.62048,-8.0498,57.1898420654,6.11048,-0.6998000000000001,6.150421601,50.51,-7.35,51.0419690059,133.95,56.67048,-8.2198,57.2634998535,6.11048,-0.6998000000000001,6.150421601,50.56,-7.52,51.116181391,133.84
2019-05-20 17:00:00,54.5083,-8.66426,55.192609743,13.7783,-3.43426,14.1998483315,40.73,-5.23,41.0644103817,133.89,54.5383,-8.84426,55.2507656222,13.7783,-3.43426,14.1998483315,40.76,-5.41,41.1174622271,133.81
2019-05-20 17:30:00,53.39402,-8.03226,53.9948013467,11.75402,-3.09226,12.1539729335,41.64,-4.94,41.9320068683,133.6,53.43402,-8.20226,54.059888665,11.75402,-3.09226,12.1539729335,41.68,-5.11,41.9920766336,133.6
2019-05-20 18:00:00,50.97766,-9.42152,51.8409766323,12.32766,-2.85152,12.6531564199,38.65,-6.57,39.204430872,133.89,50.99766,-9.59152,51.8917968603,12.32766,-2.85152,12.6531564199,38.67,-6.74,39.2529807785,133.88
2019-05-20 18:30:00,46.35602,-10.13302,47.4505920359,15.20602,-2.89302,15.4787793111,31.15,-7.24,31.9803080035,134.45,46.37602,-10.31302,47.5088793023,15.20602,-2.89302,15.4787793111,31.17,-7.42,32.0409940545,134.45
2019-05-20 19:00:00,55.76178,-10.84484,56.8065723609,15.77178,-3.02484,16.0592248068,39.99,-7.82,40.7474232314,133.98,55.80178,-11.02484,56.8804513712,15.77178,-3.02484,16.0592248068,40.03,-8.0,40.821573953,134.02
2019-05-20 19:30:00,56.26198,-10.73312,57.2766117927,14.38198,-3.27312,14.7497343452,41.88,-7.46,42.539228954,133.14,56.31198,-10.91312,57.359700833,14.38198,-3.27312,14.7497343452,41.93,-7.64,42.6203531191,133.22
2019-05-20 20:00:00,56.31106,-10.61204,57.3022763185,6.60106,-0.9420400000000001,6.667940648,49.71,-9.67,50.6418107891,133.64,56.37106,-10.80204,57.3966939264,6.60106,-0.9420400000000001,6.667940648,49.77,-9.86,50.7372890486,133.68
2019-05-20 20:30:00,54.60536,-11.06012,55.714195634,6.18536,-0.80012,6.2368958901,48.42,-10.26,49.4950906656,133.76,54.66536,-11.23012,55.8069635363,6.18536,-0.80012,6.2368958901,48.48,-10.43,49.5892659756,133.78
2019-05-20 21:00:00,58.19548,-11.5854,59.3374703336,4.54548,-0.7854,4.6128344421000005,53.65,-10.8,54.7262505567,133.76,58.26548,-11.7754,59.4434706658,4.54548,-0.7854,4.6128344421000005,53.72,-10.99,54.8326408264,133.78
2019-05-20 21:30:00,58.20638,-11.991060000000001,59.4286815656,3.94638,-0.7610600000000001,4.0190953495,54.26,-11.23,55.4099314203,133.67,58.27638,-12.17106,59.533781733,3.94638,-0.7610600000000001,4.0190953495,54.33,-11.41,55.5151961178,133.73
2019-05-20 22:00:00,56.82658,-12.51922,58.1892693192,3.82658,-0.51922,3.8616452329,53.0,-12.0,54.3415126768,133.71,56.89658,-12.70922,58.2987571798,3.82658,-0.51922,3.8616452329,53.07,-12.19,54.4520063909,133.73
2019-05-20 22:30:00,53.81324,-13.1096,55.387059964,3.80324,-0.7096,3.8688714967,50.01,-12.4,51.5243641397,133.97,53.88324,-13.2996,55.5002965132,3.80324,-0.7096,3.8688714967,50.08,-12.59,51.638304581,134.06
2019-05-20 23:00:00,50.10912,-13.90898,52.0036886366,2.8791200000000003,-0.29898,2.8946020477000003,47.23,-13.61,49.1518565265,134.69,50.16912,-14.09898,52.1125881013,2.8791200000000003,-0.29898,2.8946020477000003,47.29,-13.8,49.2624004693,134.8
2019-05-20 23:30:00,46.74338,-14.67322,48.9923153055,2.33338,-0.17322,2.3398007165,44.41,-14.5,46.7172141721,135.75,46.81338,-14.64322,49.0501420894,2.33338,-0.17322,2.3398007165,44.48,-14.47,46.7744727389,135.88
2019-05-21 00:00:00,43.6161,-15.16872,46.1785041513,2.4661,-0.048720000000000006,2.4665812065,41.15,-15.12,43.8399007754,134.33,43.6561,-15.37872,46.2856359581,2.4661,-0.048720000000000006,2.4665812065,41.19,-15.33,43.950255972,134.42
2019-05-21 00:30:00,41.5865,-15.33706,44.324512312,1.8265,-0.00706,1.8265136444999999,39.76,-15.33,42.6129851102,134.77,41.6265,-15.52706,44.4280890259,1.8265,-0.00706,1.8265136444999999,39.8,-15.52,42.718970025,134.9
2019-05-21 01:00:00,40.0305,-15.53006,42.9374393025,1.7605,-0.030060000000000003,1.760756614,38.27,-15.5,41.2897432784,134.3,40.0705,-15.74006,43.0510680362,1.7605,-0.030060000000000003,1.760756614,38.31,-15.71,41.4060406221,134.44
2019-05-21 01:30:00,39.1625,-15.7027,42.1933192999,1.8925,-0.0227,1.8926361351,37.27,-15.68,40.4340858682,134.56,39.1925,-15.912700000000001,42.2997172277,1.8925,-0.0227,1.8926361351,37.3,-15.89,40.5435827228,134.73
2019-05-21 02:00:00,38.5985,-15.9307,41.7568126746,2.2385,-0.0407,2.2388699694,36.36,-15.89,39.6804952086,134.81,38.6385,-16.1307,41.8704330613,2.2385,-0.0407,2.2388699694,36.4,-16.09,39.797589123,134.93
2019-05-21 02:30:00,38.3235,-16.17684,41.5978461538,2.1135,-0.05684,2.114264183,36.21,-16.12,39.6360757392,135.45,38.3635,-16.37684,41.7128160238,2.1135,-0.05684,2.114264183,36.25,-16.32,39.7543066849,135.45
2019-05-21 03:00:00,37.6245,-16.3477,41.0225583739,2.0145,-0.0577,2.0153261622,35.61,-16.29,39.1591138817,135.63,37.6545,-16.5577,41.134156118,2.0145,-0.0577,2.0153261622,35.64,-16.5,39.2741594436,135.7
2019-05-21 03:30:00,37.3035,-16.5742,40.8197895376,2.3235,-0.1042,2.3258353102,34.98,-16.47,38.6634362156,135.43,37.3335,-16.7742,40.9287674856,2.3235,-0.1042,2.3258353102,35.01,-16.67,38.7761395706,135.46
2019-05-21 04:00:00,37.2565,-16.6102,40.7914885275,2.2465,-0.10020000000000001,2.2487334858,35.01,-16.51,38.7076245719,135.7,37.2865,-16.8202,40.9047944658,2.2465,-0.10020000000000001,2.2487334858,35.04,-16.72,38.8247343842,135.71
2019-05-21 04:30:00,37.4165,-16.57884,40.9249606963,2.2265,-0.11884000000000002,2.2296693018,35.19,-16.46,38.8492947169,135.53,37.4465,-16.77884,41.0337645604,2.2265,-0.11884000000000002,2.2296693018,35.22,-16.66,38.9615708102,135.68
2019-05-21 05:00:00,37.5175,-16.59292,41.0230154959,2.3675,-0.07292000000000001,2.3686227172,35.15,-16.52,38.838549149,134.6,37.5475,-16.58292,41.0464126566,2.3675,-0.07292000000000001,2.3686227172,35.18,-16.51,38.8614526234,134.65
2019-05-21 05:30:00,38.05692,-16.32934,41.4122748074,2.18692,-0.059340000000000004,2.1877249192,35.87,-16.27,39.3874320057,134.35,38.08692,-16.52934,41.5190625607,2.18692,-0.059340000000000004,2.1877249192,35.9,-16.47,39.4977328463,134.35
2019-05-21 06:00:00,39.84766,-15.99516,42.9381083759,1.7276600000000002,-0.05516000000000001,1.7285403383,38.12,-15.94,41.3184946483,134.6,39.88766,-16.19516,43.0500711695,1.7276600000000002,-0.05516000000000001,1.7285403383,38.16,-16.14,41.4328999709,134.6
2019-05-21 06:30:00,44.69978,-13.9217,46.8175614801,1.42978,-0.0917,1.432717606,43.27,-13.83,45.4264438406,133.05,44.72978,-14.1217,46.9060297802,1.42978,-0.0917,1.432717606,43.3,-14.03,45.5162707172,133.14
2019-05-21 07:00:00,48.63962,-12.17308,50.1397697485,1.4596200000000001,-0.10308,1.4632552856,47.18,-12.07,48.6994589292,132.2,48.66962,-12.37308,50.2177759327,1.4596200000000001,-0.10308,1.4632552856,47.21,-12.27,48.7784481098,132.27
2019-05-21 07:30:00,37.26656,-7.55738,38.0251296737,1.5765600000000002,-0.17738,1.5865072007,35.69,-7.38,36.4450339553,132.39,37.28656,-7.53738,38.0407630562,1.5765600000000002,-0.17738,1.5865072007,35.71,-7.36,36.4605773405,132.38
2019-05-21 08:00:00,38.09248,-5.82812,38.5357498342,2.00248,-0.22812000000000002,2.015431687,36.09,-5.6,36.5218852197,132.32,38.10248,-6.00812,38.5732613099,2.00248,-0.22812000000000002,2.015431687,36.1,-5.78,36.5597921219,132.32
2019-05-21 08:30:00,52.22266,-7.51178,52.7601464767,2.38266,-0.23178,2.3939069832,49.84,-7.28,50.3688792808,131.75,52.25266,-7.70178,52.8172120832,2.38266,-0.23178,2.3939069832,49.87,-7.47,50.4263601701,131.76
2019-05-21 09:00:00,55.90406,-7.42798,56.3953793441,2.6540600000000003,-0.29798,2.6707352104,53.25,-7.13,53.7252212652,131.29,55.93406,-7.60798,56.4490958986,2.6540600000000003,-0.29798,2.6707352104,53.28,-7.31,53.7791269918,131.14
2019-05-21 09:30:00,50.61246,-6.79798,51.0669525166,3.05246,-0.37798000000000004,3.0757732251,47.56,-6.42,47.9913533879,131.18,50.62246,-6.9779800000000005,51.101131703,3.05246,-0.37798000000000004,3.0757732251,47.57,-6.6,48.0256691781,131.1
2019-05-21 10:00:00,54.7664,-6.71124,55.1760755337,3.2264,-0.41124000000000005,3.2525029281,51.54,-6.3,51.9236131254,131.96,54.8064,-6.68124,55.2121404122,3.2264,-0.41124000000000005,3.2525029281,51.58,-6.27,51.9596891831,131.84
2019-05-21 10:30:00,54.80168,-6.7041,55.2102262958,3.04168,-0.4141,3.0697387564,51.76,-6.29,52.1407872975,133.18,54.83168,-6.8841,55.2621386162,3.04168,-0.4141,3.0697387564,51.79,-6.47,52.1925761004,133.11
2019-05-21 11:00:00,53.77432,-6.60116,54.1779734284,3.45432,-0.46116,3.4849670311,50.32,-6.14,50.6932145361,133.0,53.79432,-6.78116,54.2200423756,3.45432,-0.46116,3.4849670311,50.34,-6.32,50.7351751746,132.91
2019-05-21 11:30:00,54.81446,-6.47248,55.1952717399,3.15446,-0.40248000000000006,3.1800327108,51.66,-6.07,52.0153871465,132.93,54.85446,-6.65248,55.2563776594,3.15446,-0.40248000000000006,3.1800327108,51.7,-6.25,52.0764102065,132.74
2019-05-21 12:00:00,55.35034,-6.62342,55.7452224914,3.06034,-0.45342000000000005,3.0937470181,52.29,-6.17,52.6527587122,132.45,55.38034,-6.80342,55.7966717844,3.06034,-0.45342000000000005,3.0937470181,52.32,-6.35,52.7039362856,132.43
2019-05-21 12:30:00,56.17096,-6.35732,56.5295698277,2.73096,-0.39732,2.7597111631,53.44,-5.96,53.7713232123,132.22,56.20096,-6.53732,56.5798944653,2.73096,-0.39732,2.7597111631,53.47,-6.14,53.821375865,132.1
2019-05-21 13:00:00,56.55902,-6.6474,56.9483157795,2.59902,-0.39740000000000003,2.6292264491,53.96,-6.25,54.3207520198,132.22,56.58902,-6.8274,56.9993910083,2.59902,-0.39740000000000003,2.6292264491,53.99,-6.43,54.3715458673,132.21
2019-05-21 13:30:00,55.42212,-7.08482,55.8731246641,3.01212,-0.58482,3.0683678604,52.41,-6.5,52.8115337781,132.57,55.46212,-7.26482,55.9358951348,3.01212,-0.58482,3.0683678604,52.45,-6.68,52.8736692504,132.53
2019-05-21 14:00:00,54.16188,-6.89224,54.5986466623,3.39188,-0.6722400000000001,3.4578543278,50.77,-6.22,51.1495972614,132.53,54.18188,-7.08224,54.6427876645,3.39188,-0.6722400000000001,3.4578543278,50.79,-6.41,51.1928920847,132.45
2019-05-21 14:30:00,54.2445,-7.1089,54.7083379336,2.9545,-0.5989,3.0145897665,51.29,-6.51,51.7014912744,132.57,54.2745,-7.2889,54.7617513732,2.9545,-0.5989,3.0145897665,51.32,-6.69,51.7542123889,132.49
2019-05-21 15:00:00,53.97878,-7.4606200000000005,54.4919217965,2.68878,-0.68062,2.7735863918,51.29,-6.78,51.73618173,132.57,54.01878,-7.65062,54.5578645025,2.68878,-0.68062,2.7735863918,51.33,-6.97,51.8010598347,132.49
2019-05-21 15:30:00,53.2154,-7.68334,53.7672066479,3.8654,-0.9833400000000001,3.9885178595,49.35,-6.7,49.8027358686,132.25,53.2554,-7.86334,53.8327943276,3.8654,-0.9833400000000001,3.9885178595,49.39,-6.88,49.8668878115,132.13
2019-05-21 16:00:00,54.28048,-7.68648,54.8220072947,4.30048,-1.02648,4.4212882083,49.98,-6.66,50.4217810078,132.49,54.30048,-7.86648,54.8673275805,4.30048,-1.02648,4.4212882083,50.0,-6.84,50.4656873529,132.49
2019-05-21 16:30:00,54.5294,-8.763020000000001,55.2290320744,7.3494,-1.4030200000000002,7.4821217232,47.18,-7.36,47.750623032600004,132.88,54.5594,-8.95302,55.2891010551,7.3494,-1.4030200000000002,7.4821217232,47.21,-7.55,47.8099006483,132.86
2019-05-21 17:00:00,53.83752,-8.912700000000001,54.5702737856,8.65752,-1.4327,8.775265343000001,45.18,-7.48,45.7950084616,133.04,53.87752,-9.0927,54.6394029492,8.65752,-1.4327,8.775265343000001,45.22,-7.66,45.8641908247,133.03
2019-05-21 17:30:00,47.35358,-7.05714,47.87655756,8.103580000000001,-1.41714,8.2265603138,39.25,-5.64,39.6531474161,133.3,47.38358,-7.23714,47.9330767737,8.103580000000001,-1.41714,8.2265603138,39.28,-5.82,39.7088252156,133.31
2019-05-21 18:00:00,41.82116,-6.89036,42.38497947,7.10116,-1.26036,7.2121411991,34.72,-5.63,35.1735028111,133.33,41.84116,-7.09036,42.4376704718,7.10116,-1.26036,7.2121411991,34.74,-5.83,35.2257931068,133.34
2019-05-21 18:30:00,40.13128,-6.7405,40.6934143897,6.16128,-1.0705,6.2535862902,33.97,-5.67,34.4399448315,133.44,40.15128,-6.9205000000000005,40.7433259061,6.16128,-1.0705,6.2535862902,33.99,-5.85,34.4897463023,133.44
2019-05-21 19:00:00,41.68658,-6.5793800000000005,42.2025969969,4.73658,-0.9593800000000001,4.8327631931,36.95,-5.62,37.3749501672,133.44,41.70658,-6.76938,42.2523765116,4.73658,-0.9593800000000001,4.8327631931,36.97,-5.8100000000000005,37.4237491441,133.41
2019-05-21 19:30:00,42.0239,-6.86638,42.581161862,3.9439,-0.8863800000000001,4.0422786537,38.08,-5.98,38.5466833852,133.28,42.0439,-7.05638,42.6319366897,3.9439,-0.8863800000000001,4.0422786537,38.1,-6.17,38.5963586365,133.27
2019-05-21 20:00:00,42.28624,-6.77614,42.8257185186,2.83624,-0.6761400000000001,2.9157199175,39.45,-6.1,39.9188238805,133.0,42.30624,-6.96614,42.8759262225,2.83624,-0.6761400000000001,2.9157199175,39.47,-6.29,39.9680497398,132.99
2019-05-21 20:30:00,49.13556,-9.44238,50.03460599,2.34556,-0.58238,2.416778471,46.79,-8.86,47.6214625983,133.0,49.15556,-9.63238,50.0904364463,2.34556,-0.58238,2.416778471,46.81,-9.05,47.6768140714,133.04
2019-05-21 21:00:00,47.83556,-10.04518,48.8788956682,2.16556,-0.53518,2.2307101439,45.67,-9.51,46.6496409418,133.0,47.87556,-10.23518,48.9574116447,2.16556,-0.53518,2.2307101439,45.71,-9.7,46.7278728384,133.01
2019-05-21 21:30:00,39.681,-7.9756800000000005,40.4745998431,1.991,-0.43568,2.038111396,37.69,-7.54,38.4368013758,132.08,39.701,-8.16568,40.5320580635,1.991,-0.43568,2.038111396,37.71,-7.73,38.4941164336,132.11
2019-05-21 22:00:00,56.5735,-11.270340000000001,57.6851927791,2.0635,-0.50034,2.123292812,54.51,-10.77,55.5637741699,132.08,56.6235,-11.46034,57.7716205863,2.0635,-0.50034,2.123292812,54.56,-10.96,55.6499344115,132.24
2019-05-21 22:30:00,53.9315,-12.2827,55.3124887484,2.0415,-0.6027,2.128607418,51.89,-11.68,53.1882928848,132.74,53.9915,-12.4727,55.4134488869,2.0415,-0.6027,2.128607418,51.95,-11.87,53.288829974,132.82
2019-05-21 23:00:00,49.8345,-13.30634,51.5803845899,2.6745,-0.9563400000000001,2.8403409031,47.16,-12.35,48.7502625634,133.19,49.8745,-13.51634,51.6735638141,2.6745,-0.9563400000000001,2.8403409031,47.2,-12.56,48.8425388366,133.27
2019-05-21 23:30:00,46.452,-14.02806,48.5239607963,2.942,-1.08806,3.1367560574,43.51,-12.94,45.3934323443,133.77,46.492,-14.21806,48.617479307,2.942,-1.08806,3.1367560574,43.55,-13.13,45.4862550668,133.88
2019-05-22 00:00:00,43.725,-14.97184,46.2172220929,2.585,-0.8818400000000001,2.73127567,41.14,-14.09,43.4859483052,134.98,43.765,-15.18184,46.3234658762,2.585,-0.8818400000000001,2.73127567,41.18,-14.3,43.5922286652,135.06
2019-05-22 00:30:00,42.2465,-15.71256,45.0738427916,2.4665,-0.42256000000000005,2.5024346552,39.78,-15.29,42.6172793594,134.69,42.2965,-15.68256,45.1102715621,2.4665,-0.42256000000000005,2.5024346552,39.83,-15.26,42.6532120713,134.78
2019-05-22 01:00:00,40.87712,-15.75666,43.8088036113,2.03712,-0.28666,2.0571902805,38.84,-15.47,41.8074933475,134.89,40.90712,-15.95666,43.909081806,2.03712,-0.28666,2.0571902805,38.87,-15.67,41.9097339529,134.92
2019-05-22 01:30:00,39.83,-16.04796,42.9414242913,1.72,-0.18796000000000002,1.7302395677,38.11,-15.86,41.27846533,135.12,39.88,-16.24796,43.0628680438,1.72,-0.18796000000000002,1.7302395677,38.16,-16.06,41.4018018932,135.2
2019-05-22 02:00:00,39.55214,-16.00514,42.6677429096,1.47214,-0.11514,1.4766358384,38.08,-15.89,41.2623133137,135.04,39.59214,-16.21514,42.7839726416,1.47214,-0.11514,1.4766358384,38.12,-16.1,41.3804833225,135.12
2019-05-22 02:30:00,39.25776,-15.94072,42.3707242602,1.38776,0.10928,1.3920560104,37.87,-16.05,41.130759779,135.14,39.30776,-16.14072,42.4926209869,1.38776,0.10928,1.3920560104,37.92,-16.25,41.2551681611,135.23
2019-05-22 03:00:00,38.77426,-15.8705,41.8964916049,1.38426,0.1895,1.3971707117,37.39,-16.06,40.6931898479,135.35,38.83426,-16.0705,42.0280944131,1.38426,0.1895,1.3971707117,37.45,-16.26,40.827565443,135.38
2019-05-22 03:30:00,38.57626,-15.92748,41.735026713,1.38626,0.22252000000000002,1.4040056759000001,37.19,-16.15,40.5452660615,135.53,38.62626,-16.13748,41.8617513052,1.38626,0.22252000000000002,1.4040056759000001,37.24,-16.36,40.6751422862,135.64
2019-05-22 04:00:00,38.15912,-15.938180000000001,41.3538876152,1.3891200000000001,0.25182000000000004,1.411760492,36.77,-16.19,40.1764732151,135.05,38.21912,-15.90818,41.3977212475,1.3891200000000001,0.25182000000000004,1.411760492,36.83,-16.16,40.2193299298,135.13
2019-05-22 04:30:00,37.84882,-15.95552,41.0744664465,1.39882,0.27448,1.4254952342,36.45,-16.23,39.9000676691,134.02,37.89882,-16.15552,41.1985604586,1.39882,0.27448,1.4254952342,36.5,-16.43,40.0274268471,134.15
2019-05-22 05:00:00,38.05328,-15.9672,41.2674641164,1.43328,0.2928,1.4628818812,36.62,-16.26,40.06759289,133.9,38.10328,-16.1572,41.3873780107,1.43328,0.2928,1.4628818812,36.67,-16.45,40.1906879762,133.95
2019-05-22 05:30:00,38.79894,-15.57464,41.8082187644,1.4589400000000001,0.24536000000000002,1.4794280831,37.34,-15.82,40.553027014,133.85,38.84894,-15.76464,41.9256963383,1.4589400000000001,0.24536000000000002,1.4794280831,37.39,-16.01,40.6734827621,133.9
2019-05-22 06:00:00,40.99236,-15.34782,43.7713280256,1.61236,0.10218,1.6155944794,39.38,-15.45,42.3023273591,134.29,41.05236,-15.53782,43.8944200545,1.61236,0.10218,1.6155944794,39.44,-15.64,42.4278587723,134.32
2019-05-22 06:30:00,46.01292,-13.30822,47.8988259407,1.92292,0.13178,1.9274302309,44.09,-13.44,46.0929680103,133.17,46.07292,-13.49822,48.0095396822,1.92292,0.13178,1.9274302309,44.15,-13.63,46.2060537159,133.2
2019-05-22 07:00:00,49.80362,-11.7588,51.1729415076,2.52362,0.0512,2.5241393275,47.28,-11.81,48.7326841042,131.7,49.85362,-11.9388,51.2632263181,2.52362,0.0512,2.5241393275,47.33,-11.99,48.8250857654,131.75
2019-05-22 07:30:00,55.2568,-18.00872,58.117363518,3.6368,-0.06872,3.6374491993999998,51.62,-17.94,54.648586441,133.16,55.8068,-2.23872,55.8516856816,3.6368,-0.06872,3.6374491993999998,52.17,-2.17,52.2151108397,133.19
2019-05-22 08:00:00,43.68504,-18.46206,47.4260516936,13.595040000000001,-2.53206,13.8288264305,30.09,-15.93,34.0466297892,133.43,44.15504,1.3579400000000001,44.1759160453,13.595040000000001,-2.53206,13.8288264305,30.56,3.89,30.806585335,133.43
2019-05-22 08:30:00,43.96424,-17.5675,47.3441807937,15.57424,-2.5775,15.7860843095,28.39,-14.99,32.1043953377,133.03,44.42424,2.1525,44.476357268,15.57424,-2.5775,15.7860843095,28.85,4.73,29.2351740203,133.01
2019-05-22 09:00:00,51.83544,-17.17182,54.6057162036,15.08544,-2.69182,15.3237200087,36.75,-14.48,39.4997835437,132.03,52.35544,2.26818,52.4045488303,15.08544,-2.69182,15.3237200087,37.27,4.96,37.5985970483,132.02
2019-05-22 09:30:00,49.80438,-16.36172,52.4231070096,7.85438,-0.48172000000000004,7.8691384117,41.95,-15.88,44.8550654887,131.9,50.38438,3.05828,50.4771118879,7.85438,-0.48172000000000004,7.8691384117,42.53,3.54,42.6770722988,131.85
2019-05-22 10:00:00,56.92716,-16.77594,59.3475669977,8.70716,-0.5559400000000001,8.7248899448,48.22,-16.22,50.8749132677,131.86,57.54716,2.6140600000000003,57.6065007942,8.70716,-0.5559400000000001,8.7248899448,48.84,3.17,48.9427675964,131.85
2019-05-22 10:30:00,59.04366,-16.85322,61.4018306776,10.18366,-0.76322,10.2122199234,48.86,-16.09,51.4411090471,131.98,59.68366,2.56678,59.7388285001,10.18366,-0.76322,10.2122199234,49.5,3.33,49.6118826492,131.85
2019-05-22 11:00:00,58.45022,-17.12084,60.9060865625,10.89022,-0.9108400000000001,10.9282441936,47.56,-16.21,50.2465690371,131.98,59.07022,2.26916,59.1137883912,10.89022,-0.9108400000000001,10.9282441936,48.18,3.18,48.2848299158,131.85
2019-05-22 11:30:00,58.29552,-17.17706,60.7735060887,11.71552,-1.12706,11.7696080272,46.58,-16.05,49.2676252726,132.06,58.90552,2.20294,58.9466982206,11.71552,-1.12706,11.7696080272,47.19,3.33,47.3073461526,131.85
2019-05-22 12:00:00,58.08766,-17.0339,60.5337095632,11.40766,-1.0739,11.4580961719,46.68,-15.96,49.3329909898,131.94,58.70766,2.3761,58.7557247754,11.40766,-1.0739,11.4580961719,47.3,3.45,47.4256523413,131.85
2019-05-22 12:30:00,59.3963,-17.11698,61.8135216438,10.7963,-1.35698,10.8812448006,48.6,-15.76,51.0914630834,131.86,60.0163,2.24302,60.0582001429,10.7963,-1.35698,10.8812448006,49.22,3.6,49.3514781947,131.85
2019-05-22 13:00:00,58.48264,-17.2267,60.9670269429,11.522639999999999,-1.3767,11.6045911371,46.96,-15.85,49.5627289402,131.86,59.11264,2.1533,59.1518461982,11.522639999999999,-1.3767,11.6045911371,47.59,3.5300000000000002,47.720739726,131.77
2019-05-22 13:30:00,57.8397,-17.62662,60.4659294869,13.0297,-1.6766200000000002,13.1371281761,44.81,-15.95,47.5640473467,131.91,58.4297,1.7833800000000002,58.4569096542,13.0297,-1.6766200000000002,13.1371281761,45.4,3.46,45.5316549227,131.84
2019-05-22 14:00:00,56.71884,-17.93382,59.4865422658,13.45884,-1.93382,13.5970597534,43.26,-16.0,46.1240457896,132.04,57.29884,1.49618,57.3183707021,13.45884,-1.93382,13.5970597534,43.84,3.43,43.9739752581,131.92
2019-05-22 14:30:00,56.6143,-17.91228,59.3803733509,12.8643,-1.85228,12.9969671727,43.75,-16.06,46.6045716642,132.15,57.2043,1.5177200000000002,57.2244302068,12.8643,-1.85228,12.9969671727,44.34,3.37,44.4678816676,131.99
2019-05-22 15:00:00,55.545,-18.46398,58.5334569493,13.445,-1.91398,13.580550226,42.1,-16.55,45.2361857366,132.31,56.115,1.01602,56.1241972917,13.445,-1.91398,13.580550226,42.67,2.93,42.7704781362,132.26
2019-05-22 15:30:00,54.88212,-18.86862,58.0350921116,14.44212,-1.98862,14.5783894721,40.44,-16.88,43.8215472114,132.84,55.44212,0.7613800000000001,55.4473477238,14.44212,-1.98862,14.5783894721,41.0,2.75,41.092122116,132.74
2019-05-22 16:00:00,56.13232,-18.77006,59.1874353304,14.12232,-1.92006,14.252247282,42.01,-16.85,45.263258831,132.99,56.72232,0.9299400000000001,56.7299424871,14.12232,-1.92006,14.252247282,42.6,2.85,42.6952280706,132.97
2019-05-22 16:30:00,56.98062,-19.38058,60.1863600554,13.01062,-1.7105800000000002,13.1225880344,43.97,-17.67,47.3876545104,133.21,57.58062,0.35942,57.5817417444,13.01062,-1.7105800000000002,13.1225880344,44.57,2.07,44.6180434354,133.15
2019-05-22 17:00:00,57.7219,-19.6187,60.9648351864,12.1219,-1.5287000000000002,12.2179123953,45.6,-18.09,49.0571921333,132.89,58.3319,0.0613,58.3319322096,12.1219,-1.5287000000000002,12.2179123953,46.21,1.5899999999999999,46.2373463771,132.86
2019-05-22 17:30:00,57.94806,-19.75614,61.2232204761,18.53806,-3.94614,18.9534083864,39.41,-15.81,42.4629744601,132.28,58.50806,-0.18614000000000003,58.5083560961,18.53806,-3.94614,18.9534083864,39.97,3.76,40.146463107,132.32
2019-05-22 18:00:00,58.89744,-19.96156,62.1882007795,16.45744,-3.65156,16.8576754562,42.44,-16.31,45.466137949,132.45,59.47744,-0.37156000000000006,59.4786005702,16.45744,-3.65156,16.8576754562,43.02,3.2800000000000002,43.1448583263,132.5
2019-05-22 18:30:00,59.83392,-19.87934,63.0498702727,14.92392,-3.50934,15.3309769879,44.91,-16.37,47.800470709,132.24,60.43392,-0.32934,60.4348173771,14.92392,-3.50934,15.3309769879,45.51,3.18,45.6209655751,132.24
2019-05-22 19:00:00,60.59646,-19.84234,63.7624452261,13.60646,-3.42234,14.0302589002,46.99,-16.42,49.7762644239,132.2,61.21646,-0.35234000000000004,61.217473963,13.60646,-3.42234,14.0302589002,47.61,3.07,47.7088775806,132.24
2019-05-22 19:30:00,60.52176,-19.75116,63.6631114135,12.19176,-3.33116,12.6386565284,48.33,-16.42,51.0431709438,132.08,61.16176,-0.23116000000000003,61.1621968314,12.19176,-3.33116,12.6386565284,48.97,3.1,49.0680231923,132.21
2019-05-22 20:00:00,60.61762,-20.08946,63.859864215,3.8776200000000003,-0.8494600000000001,3.9695741782000002,56.74,-19.24,59.9133140462,132.26,61.32762,-0.5994600000000001,61.3305497053,3.8776200000000003,-0.8494600000000001,3.9695741782000002,57.45,0.25,57.4505439487,132.34
2019-05-22 20:30:00,51.99462,-19.85568,55.6568822088,2.66462,-0.65568,2.7441056843,49.33,-19.2,52.934760791,132.48,52.63462,-0.29568,52.6354504988,2.66462,-0.65568,2.7441056843,49.97,0.36,49.9712967612,132.53
2019-05-22 21:00:00,54.70858,-20.45886,58.4088493134,2.34858,-0.6288600000000001,2.431315059,52.36,-19.83,55.9892712937,132.61,55.37858,-0.82886,55.3847824923,2.34858,-0.6288600000000001,2.431315059,53.03,-0.2,53.0303771437,132.71
2019-05-22 21:30:00,52.34846,-20.58606,56.2507522678,2.02846,-0.5160600000000001,2.09307618,50.32,-20.07,54.174784725,132.68,52.98846,-0.9260600000000001,52.9965515887,2.02846,-0.5160600000000001,2.09307618,50.96,-0.41000000000000003,50.9616493061,132.85
2019-05-22 22:00:00,49.5505,-21.05942,53.8400522008,1.6005,-0.33942000000000005,1.6360947975,47.95,-20.72,52.2352457638,132.93,50.1905,-1.36942,50.2091784576,1.6005,-0.33942000000000005,1.6360947975,48.59,-1.03,48.6009156292,133.02
2019-05-22 22:30:00,49.23956,-21.95876,53.9140186754,1.50956,-0.37876000000000004,1.5563516734,47.73,-21.58,52.3817649569,132.64,49.86956,-2.36876,49.9257853071,1.50956,-0.37876000000000004,1.5563516734,48.36,-1.99,48.400926644,132.73
2019-05-22 23:00:00,49.13372,-22.918120000000002,54.2158894179,1.41372,-0.20812000000000003,1.4289570227000001,47.72,-22.71,52.8482970397,132.88,49.76372,-3.22812,49.8683124536,1.41372,-0.20812000000000003,1.4289570227000001,48.35,-3.02,48.44422463,133.07
2019-05-22 23:30:00,46.83418,-23.98718,52.6196277127,1.40418,-0.13718000000000002,1.4108649208,45.43,-23.85,51.3099152211,134.01,47.45418,-4.00718,47.6230688955,1.40418,-0.13718000000000002,1.4108649208,46.05,-3.87,46.2123295236,134.13
2019-05-23 00:00:00,44.0612,-24.8092,50.5656578132,1.4012,0.0308,1.4015384690000001,42.66,-24.84,49.3649794895,134.72,44.6712,-4.6592,44.9135197249,1.4012,0.0308,1.4015384690000001,43.27,-4.69,43.5234304714,134.86
2019-05-23 00:30:00,42.37264,-25.55448,49.4820378384,1.40264,-0.06448000000000001,1.4041213053,40.97,-25.49,48.2522641956,135.35,42.96264,-5.22448,43.2791361633,1.40264,-0.06448000000000001,1.4041213053,41.56,-5.16,41.8791021871,135.52
2019-05-23 01:00:00,40.75406,-25.90786,48.2919311714,1.40406,0.06214000000000001,1.4054344037,39.35,-25.97,47.1472523059,135.7,41.34406,-5.49786,41.7080059684,1.40406,0.06214000000000001,1.4054344037,39.94,-5.5600000000000005,40.3251435211,135.78
2019-05-23 01:30:00,39.58068,-25.93136,47.318766475,1.40068,0.18864,1.4133256921,38.18,-26.12,46.2597751832,135.11,40.17068,-5.64136,40.5648674879,1.40068,0.18864,1.4133256921,38.77,-5.83,39.2058898636,135.21
2019-05-23 02:00:00,38.95398,-26.11516,46.8979118903,1.40398,0.20484000000000002,1.4188443417,37.55,-26.32,45.8556964836,134.26,39.60398,-5.62516,40.0014706838,1.40398,0.20484000000000002,1.4188443417,38.2,-5.83,38.6423200649,134.32
2019-05-23 02:30:00,38.63098,-26.22064,46.6891269759,1.41098,0.16936,1.4211077967999999,37.22,-26.39,45.6263136797,134.46,39.26098,-5.70064,39.6726838892,1.41098,0.16936,1.4211077967999999,37.85,-5.87,38.302472505,134.54
2019-05-23 03:00:00,38.02626,-26.43372,46.3113161401,1.41626,0.14628000000000002,1.4237943061,36.61,-26.58,45.2414467054,134.63,38.66626,-5.84372,39.1053541836,1.41626,0.14628000000000002,1.4237943061,37.25,-5.99,37.7285382701,134.67
2019-05-23 03:30:00,37.49812,-26.5913,45.969623005,1.41812,0.1887,1.4306194548,36.08,-26.78,44.9325583514,134.76,38.12812,-5.9613,38.5913284615,1.41812,0.1887,1.4306194548,36.71,-6.15,37.2215878221,134.86
2019-05-23 04:00:00,37.50248,-26.5198,45.931860382400004,1.42248,0.2102,1.4379267681,36.08,-26.73,44.9027760834,134.82,38.13248,-5.8798,38.5831320526,1.42248,0.2102,1.4379267681,36.71,-6.09,37.2117212717,134.92
2019-05-23 04:30:00,37.74704,-26.44764,46.0903101566,1.42704,0.15236000000000002,1.4351504211,36.32,-26.6,45.0189115817,134.78,38.36704,-5.80764,38.8041034007,1.42704,0.15236000000000002,1.4351504211,36.94,-5.96,37.4177123833,134.92
2019-05-23 05:00:00,37.62354,-26.62062,46.0889159269,1.42354,0.14938,1.4313561807,36.2,-26.77,45.023026331,134.65,38.24354,-6.00062,38.7114426509,1.42354,0.14938,1.4313561807,36.82,-6.15,37.3300803642,134.74
2019-05-23 05:30:00,37.86122,-26.55808,46.2472009226,1.44122,0.20192000000000002,1.4552961124000001,36.42,-26.76,45.1941810414,134.89,38.49122,-5.88808,38.9389715218,1.44122,0.20192000000000002,1.4552961124000001,37.05,-6.09,37.5471783227,134.9
2019-05-23 06:00:00,39.81872,-26.08406,47.6015614084,1.68872,0.23594,1.7051225534,38.13,-26.32,46.3318389447,134.84,40.45872,-5.41406,40.8193590068,1.68872,0.23594,1.7051225534,38.77,-5.65,39.1795278175,134.87
2019-05-23 06:30:00,37.35254,-24.02326,44.4109138104,1.9425400000000002,0.056740000000000006,1.9433684878,35.41,-24.08,42.8218927653,133.75,37.97254,-3.64326,38.1469151764,1.9425400000000002,0.056740000000000006,1.9433684878,36.03,-3.7,36.2194823265,133.76
2019-05-23 07:00:00,40.63774,-22.0904,46.2537748132,3.20774,-0.20040000000000002,3.2139937877,37.43,-21.89,43.3610078296,132.8,41.25774,-1.9604,41.304288858,3.20774,-0.20040000000000002,3.2139937877,38.05,-1.76,38.0906825877,132.83
2019-05-23 07:30:00,53.82736,-20.2518,57.5110431814,10.95736,-2.5118,11.2415691703,42.87,-17.74,46.3955224133,131.39,54.50736,-0.4818,54.5094893153,10.95736,-2.5118,11.2415691703,43.55,2.03,43.5972866128,131.4
2019-05-23 08:00:00,42.57998,-18.81326,46.5509768816,13.57998,-2.66326,13.8386708404,29.0,-16.15,33.1937117539,131.07,43.09998,0.8567400000000001,43.1084942839,13.57998,-2.66326,13.8386708404,29.52,3.52,29.7291237678,131.08
2019-05-23 08:30:00,49.09824,-17.8737,52.2504193551,15.54824,-2.7037,15.7815639525,33.55,-15.17,36.820258011,132.6,49.60824,1.6063,49.6342389444,15.54824,-2.7037,15.7815639525,34.06,4.31,34.331613711,132.59
2019-05-23 09:00:00,50.92416,-17.77054,53.9357225185,15.40416,-2.73054,15.6442958933,35.52,-15.04,38.5729438856,132.84,51.45416,1.89946,51.4892078944,15.40416,-2.73054,15.6442958933,36.05,4.63,36.3461057061,132.74
2019-05-23 09:30:00,47.56072,-17.30964,50.6127031865,9.31072,-0.6096400000000001,9.3306574178,38.25,-16.7,41.7367044698,132.97,48.11072,2.38036,48.1695701937,9.31072,-0.6096400000000001,9.3306574178,38.8,2.99,38.9150369395,132.82
2019-05-23 10:00:00,56.98552,-17.47998,59.6062009398,10.15552,-0.7699800000000001,10.184667676,46.83,-16.71,49.7219569205,132.75,57.60552,2.16002,57.6460026443,10.15552,-0.7699800000000001,10.184667676,47.45,2.93,47.5403765235,132.68
2019-05-23 10:30:00,56.65678,-17.86844,59.4076751607,11.19678,-0.9784400000000001,11.2394495952,45.46,-16.89,48.4962235643,133.0,57.29678,1.80156,57.3250958726,11.19678,-0.9784400000000001,11.2394495952,46.1,2.7800000000000002,46.1837460585,132.94
2019-05-23 11:00:00,56.17124,-17.62608,58.871783558,12.36124,-1.33608,12.4332362683,43.81,-16.29,46.7405626838,132.95,56.77124,2.03392,56.8076625263,12.36124,-1.33608,12.4332362683,44.41,3.37,44.537680676,132.86
2019-05-23 11:30:00,56.6857,-17.52196,59.3320121581,12.1157,-1.60196,12.2211481593,44.57,-15.92,47.327912483,132.62,57.2957,2.04804,57.3322920031,12.1157,-1.60196,12.2211481593,45.18,3.65,45.3271982368,132.6
2019-05-23 12:00:00,56.50374,-17.99544,59.3001559423,12.06374,-1.42544,12.1476624081,44.44,-16.57,47.4286674913,132.62,57.11374,1.5245600000000001,57.1340842228,12.06374,-1.42544,12.1476624081,45.05,2.95,45.1464838055,132.35
2019-05-23 12:30:00,56.28456,-17.92298,59.0693228882,12.06456,-1.57298,12.166670624,44.22,-16.35,47.145847113,132.35,56.88456,1.58702,56.9066937967,12.06456,-1.57298,12.166670624,44.82,3.16,44.9312586069,132.25
2019-05-23 13:00:00,56.43892,-17.85944,59.1972236501,11.30892,-1.35944,11.390335758,45.13,-16.5,48.0517106875,132.43,57.05892,1.70056,57.0842557618,11.30892,-1.35944,11.390335758,45.75,3.06,45.8522202298,132.37
2019-05-23 13:30:00,55.49436,-18.13244,58.3815841868,11.83436,-1.28244,11.9036435163,43.66,-16.85,46.7986976315,132.9,56.09436,1.50756,56.1146145043,11.83436,-1.28244,11.9036435163,44.26,2.79,44.3478488768,132.83
2019-05-23 14:00:00,55.13332,-18.53472,58.1654435185,12.24332,-1.41472,12.3247846756,42.89,-17.12,46.1805857477,132.68,55.72332,1.08528,55.7338875775,12.24332,-1.41472,12.3247846756,43.48,2.5,43.5518128211,132.65
2019-05-23 14:30:00,54.62456,-18.5694,57.694585288,12.51456,-1.5694,12.6125821446,42.11,-17.0,45.4120259403,132.45,55.22456,1.0006,55.2336240668,12.51456,-1.5694,12.6125821446,42.71,2.5700000000000003,42.7872527746,132.41
2019-05-23 15:00:00,53.66602,-18.90594,56.8988248554,13.27602,-1.78594,13.3956070681,40.39,-17.12,43.8685137656,132.56,54.23602,0.6740600000000001,54.2402085387,13.27602,-1.78594,13.3956070681,40.96,2.46,41.0338055754,132.52
2019-05-23 15:30:00,53.60628,-19.021,56.8808552717,12.99628,-1.771,13.1163918376,40.61,-17.25,44.1218154658,132.38,54.186280000000004,0.539,54.1889606953,12.99628,-1.771,13.1163918376,41.19,2.31,41.2547233659,132.37
2019-05-23 16:00:00,54.99278,-19.13256,58.2259452846,13.70278,-1.8225600000000002,13.823454875,41.29,-17.31,44.7716450446,132.23,55.58278,0.41744000000000003,55.5843475151,13.70278,-1.8225600000000002,13.823454875,41.88,2.24,41.939861707,132.24
2019-05-23 16:30:00,56.54446,-19.55482,59.830317916,13.48446,-1.88482,13.6155502248,43.06,-17.67,46.544521697,132.7,57.13446,0.07518000000000001,57.1345094625,13.48446,-1.88482,13.6155502248,43.65,1.96,43.6939824232,132.69
2019-05-23 17:00:00,58.74846,-19.96154,62.0471162226,12.77846,-1.7715400000000001,12.9006741662,45.97,-18.19,49.4380116914,132.75,59.37846,-0.28154,59.3791274502,12.77846,-1.7715400000000001,12.9006741662,46.6,1.49,46.6238147302,132.76
2019-05-23 17:30:00,59.82066,-20.4496,63.2194392809,19.94066,-4.8496,20.5219039418,39.88,-15.6,42.8225921682,132.43,60.40066,-0.8096,60.4060856255,19.94066,-4.8496,20.5219039418,40.46,4.04,40.661200179,132.45
2019-05-23 18:00:00,60.5955,-20.55312,63.9862904221,18.9555,-4.67312,19.5230384619,41.64,-15.88,44.5652779639,132.55,61.1955,-0.90312,61.2021637361,18.9555,-4.67312,19.5230384619,42.24,3.77,42.4079061025,132.6
2019-05-23 18:30:00,61.75914,-20.27754,65.0028461069,18.14914,-4.65754,18.7372346303,43.61,-15.62,46.3229586706,132.98,62.36914,-0.52754,62.371371019,18.14914,-4.65754,18.7372346303,44.22,4.13,44.4124453279,133.0
2019-05-23 19:00:00,61.59974,-20.04914,64.7803672636,17.19974,-4.59914,17.8040204675,44.4,-15.45,47.0113018326,132.16,62.21974,-0.44914000000000004,62.221361062,17.19974,-4.59914,17.8040204675,45.02,4.15,45.2108714802,132.27
2019-05-23 19:30:00,60.24168,-20.18104,63.5321523695,15.45168,-4.29104,16.0364409737,44.79,-15.89,47.5251112571,132.52,60.86168,-0.50104,60.8637423554,15.45168,-4.29104,16.0364409737,45.41,3.79,45.5678856213,132.57
2019-05-23 20:00:00,60.53412,-20.6511,63.9597343286,9.13412,-2.5011,9.4703563494,51.4,-18.15,54.5103889181,132.98,61.21412,-0.8811,61.2204608328,9.13412,-2.5011,9.4703563494,52.08,1.62,52.1051897607,133.1
2019-05-23 20:30:00,60.03224,-21.16238,63.6530923576,7.52224,-2.2223800000000002,7.8436641617,52.51,-18.94,55.8213552326,132.59,60.73224,-1.51238,60.7510680456,7.52224,-2.2223800000000002,7.8436641617,53.21,0.71,53.2147366807,132.68
2019-05-23 21:00:00,58.71916,-20.87482,62.319321732,5.56916,-1.6448200000000002,5.8069764885,53.15,-19.23,56.5218134882,132.83,59.40916,-1.14482,59.4201893698,5.56916,-1.6448200000000002,5.8069764885,53.84,0.5,53.8423216439,132.98
2019-05-23 21:30:00,58.32116,-21.5091,62.1610737243,5.37116,-1.6391,5.615693061,52.95,-19.87,56.555454202,133.12,59.03116,-1.6991,59.0556076233,5.37116,-1.6391,5.615693061,53.66,-0.06,53.6600335445,133.29
2019-05-23 22:00:00,57.8014,-22.0107,61.8504062755,5.5614,-1.6707,5.8069276257,52.24,-20.34,56.0600856225,133.21,58.4914,-2.1807,58.532036753,5.5614,-1.6707,5.8069276257,52.93,-0.51,52.9324569617,133.33
2019-05-23 22:30:00,54.83762,-22.78952,59.3845669269,5.17762,-1.58952,5.4161169388,49.66,-21.2,53.9958850284,133.14,55.51762,-2.99952,55.5985903661,5.17762,-1.58952,5.4161169388,50.34,-1.4100000000000001,50.359742850800004,133.27
2019-05-23 23:00:00,50.39932,-23.24918,55.5032956421,4.10932,-1.16918,4.2724106468,46.29,-22.08,51.2863578352,133.14,51.02932,-3.47918,51.1477877638,4.10932,-1.16918,4.2724106468,46.92,-2.31,46.9768293949,133.27
2019-05-23 23:30:00,46.61452,-24.3473,52.589965698,3.89452,-1.1373,4.0571834221,42.72,-23.21,48.6179236496,134.57,47.23452,-4.1973,47.4206411483,3.89452,-1.1373,4.0571834221,43.34,-3.06,43.4478906277,134.64
2019-05-24 00:00:00,44.24514,-25.35714,50.9962445931,4.01514,-1.09714,4.1623389337,40.23,-24.26,46.9787239077,135.19,44.85514,-5.05714,45.1393204357,4.01514,-1.09714,4.1623389337,40.84,-3.96,41.0315390889,135.29
2019-05-24 00:30:00,41.9317,-25.69394,49.1776983765,4.1317,-1.14394,4.287136995,37.8,-24.55,45.0726358226,134.93,42.5317,-5.4839400000000005,42.8837860131,4.1317,-1.14394,4.287136995,38.4,-4.34,38.6444769663,135.0
2019-05-24 01:00:00,40.30536,-25.91902,47.9199086236,3.86536,-1.08902,4.0158401973,36.44,-24.83,44.0953795765,134.29,40.94536,-5.41902,41.3024004543,3.86536,-1.08902,4.0158401973,37.08,-4.33,37.3319608379,134.37
