Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-24 01:30:00,39.31382,-26.263,47.2791879371,4.26382,-1.153,4.4169638885,35.05,-25.11,43.1162915845,134.25,39.93382,-5.753,40.3460901302,4.26382,-1.153,4.4169638885,35.67,-4.6,35.965384747,134.31
2019-05-24 02:00:00,38.55604,-26.18018,46.6043994202,3.32604,-0.9301800000000001,3.453661378,35.23,-25.25,43.3441507011,133.68,39.17604,-5.73018,39.5928916968,3.32604,-0.9301800000000001,3.453661378,35.85,-4.8,36.1699115288,133.78
2019-05-24 02:30:00,38.44914,-26.50398,46.6990077259,3.62914,-0.9739800000000001,3.7575649268999998,34.82,-25.53,43.1765364521,134.27,39.08914,-5.93398,39.5369824921,3.62914,-0.9739800000000001,3.7575649268999998,35.46,-4.96,35.8052119111,134.37
2019-05-24 03:00:00,37.78114,-26.34868,46.0615618216,2.48114,-0.49868000000000007,2.5307582741,35.3,-25.85,43.7528570496,134.57,38.39114,-5.67868,38.8088525602,2.48114,-0.49868000000000007,2.5307582741,35.91,-5.18,36.2816827063,134.69
2019-05-24 03:30:00,37.437780000000004,-26.55362,45.8986068027,2.27778,-0.35362000000000005,2.3050659064,35.16,-26.2,43.8482109099,134.57,38.06778,-5.8836200000000005,38.519772305000004,2.27778,-0.35362000000000005,2.3050659064,35.79,-5.53,36.2147069573,134.69
2019-05-24 04:00:00,37.7299,-26.78922,46.2731851315,2.9798999999999998,-0.67922,3.0563284867,34.75,-26.11,43.4660166107,134.72,38.3599,-6.05922,38.8355001901,2.9798999999999998,-0.67922,3.0563284867,35.38,-5.38,35.786712618,134.79
2019-05-24 04:30:00,37.72102,-26.68212,46.2040136518,3.8410200000000003,-1.19212,4.0217638835,33.88,-25.49,42.3980483041,134.42,38.33102,-6.00212,38.7980996794,3.8410200000000003,-1.19212,4.0217638835,34.49,-4.8100000000000005,34.8237878468,134.51
2019-05-24 05:00:00,37.41526,-26.8367,46.0446538456,3.92526,-1.2767,4.1276662847,33.49,-25.56,42.1294872981,134.65,38.02526,-6.0967,38.5109094798,3.92526,-1.2767,4.1276662847,34.1,-4.82,34.4389663027,134.74
2019-05-24 05:30:00,38.89066,-26.59166,47.1126290584,3.9006600000000002,-1.24166,4.0935153586,34.99,-25.35,43.2078997407,134.28,39.52066,-5.99166,39.9722723446,3.9006600000000002,-1.24166,4.0935153586,35.62,-4.75,35.9353154988,134.35
2019-05-24 06:00:00,40.28246,-25.98928,47.9387031382,2.69246,-0.55928,2.7499336301,37.59,-25.43,45.3838407365,134.79,40.92246,-5.24928,41.2577589427,2.69246,-0.55928,2.7499336301,38.23,-4.69,38.516606808,134.84
2019-05-24 06:30:00,44.73948,-24.29806,50.9118531428,2.60948,-0.42806000000000005,2.6443564877,42.13,-23.87,48.4222448881,133.64,45.42948,-3.89806,45.5964091221,2.60948,-0.42806000000000005,2.6443564877,42.82,-3.47,42.9603689463,133.71
2019-05-24 07:00:00,49.601,-23.0193,54.6822400189,3.6710000000000003,-0.7293000000000001,3.7427422420000003,45.93,-22.29,51.0530018706,133.13,50.341,-2.7393,50.4154742662,3.6710000000000003,-0.7293000000000001,3.7427422420000003,46.67,-2.01,46.7132636411,133.24
2019-05-24 07:30:00,54.07356,-20.3489,57.7756663508,3.98356,-0.4189,4.0055246203,50.09,-19.93,53.9093034642,131.66,54.83356,-0.4289,54.8352373705,3.98356,-0.4189,4.0055246203,50.85,-0.01,50.8500009833,131.74
2019-05-24 08:00:00,57.5009,-13.21706,59.0003743705,4.3409,-0.39706,4.3590216166,53.16,-12.82,54.6839830298,132.76,57.8709,-5.15706,58.1002266317,4.3409,-0.39706,4.3590216166,53.53,-4.76,53.7412178872,132.85
2019-05-24 08:30:00,59.73342,-8.313320000000001,60.3091432066,4.42342,-0.43332000000000004,4.4445934256,55.31,-7.88,55.8685108089,133.07,59.83342,-8.49332,60.4332245832,4.42342,-0.43332000000000004,4.4445934256,55.41,-8.06,55.9931397584,133.09
2019-05-24 09:00:00,60.83918,-7.42446,61.2905247927,4.31918,-0.48446000000000006,4.34626476,56.52,-6.94,56.9444817344,133.12,60.92918,-7.58446,61.3994218944,4.31918,-0.48446000000000006,4.34626476,56.61,-7.1,57.0535020836,133.14
2019-05-24 09:30:00,62.06042,-6.8375,62.4359442695,4.45042,-0.5575,4.48520283,57.61,-6.28,57.9512769488,133.03,62.16042,-7.0075,62.5541595006,4.45042,-0.5575,4.48520283,57.71,-6.45,58.0693258098,133.05
2019-05-24 10:00:00,61.48858,-7.07022,61.8937273176,5.63858,-0.7002200000000001,5.6818916273,55.85,-6.37,56.212093005,133.15,61.56858,-7.24022,61.9928288503,5.63858,-0.7002200000000001,5.6818916273,55.93,-6.54,56.3110690717,133.15
2019-05-24 10:30:00,60.8964,-7.34194,61.3373916622,7.1764,-0.83194,7.2244613033,53.72,-6.51,54.1130159943,133.34,60.9764,-7.52194,61.4385948596,7.1764,-0.83194,7.2244613033,53.8,-6.69,54.2143532655,133.35
2019-05-24 11:00:00,59.86258,-7.47912,60.327984553,8.51258,-0.9891200000000001,8.5698527777,51.35,-6.49,51.7585026831,133.51,59.94258,-7.63912,60.427386601,8.51258,-0.9891200000000001,8.5698527777,51.43,-6.65,51.8581469009,133.51
2019-05-24 11:30:00,60.64172,-7.53434,61.1079739788,8.36172,-1.17434,8.4437808945,52.28,-6.36,52.6654345847,133.63,60.73172,-7.70434,61.2184503969,8.36172,-1.17434,8.4437808945,52.37,-6.53,52.7755416836,133.56
2019-05-24 12:00:00,52.29298,-6.90984,52.7475273933,7.51298,-1.38984,7.6404531087,44.78,-5.52,45.1189405904,133.63,52.36298,-7.07984,52.839434222,7.51298,-1.38984,7.6404531087,44.85,-5.69,45.2094967899,133.49
2019-05-24 12:30:00,51.83608,-7.09024,52.3187413173,8.25608,-1.6002399999999999,8.4097339449,43.58,-5.49,43.9244408046,133.69,51.90608,-7.27024,52.4127611429,8.25608,-1.6002399999999999,8.4097339449,43.65,-5.67,44.0167172788,133.63
2019-05-24 13:00:00,56.32248,-7.78922,56.8585411487,7.69248,-1.67922,7.8736286653,48.63,-6.11,49.0123351821,134.07,56.39248,-7.95922,56.9513914102,7.69248,-1.67922,7.8736286653,48.7,-6.28,49.1032422555,133.97
2019-05-24 13:30:00,54.36818,-8.29006,54.9965825422,7.05818,-1.38006,7.191833599,47.31,-6.91,47.8119671212,134.44,54.45818,-8.46006,55.1113961365,7.05818,-1.38006,7.191833599,47.4,-7.08,47.9258427156,134.37
2019-05-24 14:00:00,50.72548,-8.4309,51.4213418343,6.87548,-1.1209,6.9662502137,43.85,-7.31,44.4551301876,134.61,50.79548,-8.6009,51.518504144,6.87548,-1.1209,6.9662502137,43.92,-7.48,44.5524050978,134.49
2019-05-24 14:30:00,49.5742,-8.67794,50.3280036191,8.1442,-1.23794,8.2377478162,41.43,-7.44,42.0927369032,134.77,49.6342,-8.84794,50.4166624429,8.1442,-1.23794,8.2377478162,41.49,-7.61,42.182131288,134.67
2019-05-24 15:00:00,55.82212,-9.24734,56.5828806122,8.01212,-1.48734,8.1490028329,47.81,-7.76,48.4356655782,134.5,55.90212,-9.427340000000001,56.6914610852,8.01212,-1.48734,8.1490028329,47.89,-7.94,48.5437503702,134.47
2019-05-24 15:30:00,59.8712,-9.62128,60.6393405165,6.6411999999999995,-1.40128,6.7874238912,53.23,-8.22,53.8609441061,133.52,59.9612,-9.79128,60.7553674129,6.6411999999999995,-1.40128,6.7874238912,53.32,-8.39,53.9760548762,133.53
2019-05-24 16:00:00,60.47332,-9.733460000000001,61.2516340631,6.05332,-1.19346,6.1698484417,54.42,-8.54,55.0860054823,133.68,60.57332,-9.91346,61.3791803871,6.05332,-1.19346,6.1698484417,54.52,-8.72,55.2129405122,133.68
2019-05-24 16:30:00,60.19498,-9.74014,60.9779135788,5.78498,-1.04014,5.8777448754,54.41,-8.7,55.1011624197,133.75,60.28498,-9.93014,61.0973525942,5.78498,-1.04014,5.8777448754,54.5,-8.89,55.2203051422,133.77
2019-05-24 17:00:00,60.31574,-9.80806,61.1079907435,5.49574,-0.9580600000000001,5.5786232272,54.82,-8.85,55.5297658918,133.52,60.39574,-9.97806,61.2144353197,5.49574,-0.9580600000000001,5.5786232272,54.9,-9.02,55.6360530591,133.59
2019-05-24 17:30:00,58.71458,-10.55416,59.6556132973,14.01458,-3.6041600000000003,14.4706054428,44.7,-6.95,45.2370699759,133.56,58.80458,-10.73416,59.7762563221,14.01458,-3.6041600000000003,14.4706054428,44.79,-7.13,45.3539524187,133.55
2019-05-24 18:00:00,51.01236,-10.4106,52.0638210769,13.78236,-2.9506,14.0946616678,37.23,-7.46,37.9700474058,133.73,51.08236,-10.5906,52.1686525754,13.78236,-2.9506,14.0946616678,37.3,-7.64,38.074395596,133.78
2019-05-24 18:30:00,46.7476,-10.71766,47.9604664451,14.0876,-3.06766,14.4177325414,32.66,-7.65,33.5439726329,133.82,46.8076,-10.89766,48.0594466389,14.0876,-3.06766,14.4177325414,32.72,-7.83,33.6438300436,133.81
2019-05-24 19:00:00,49.98876,-11.31322,51.2529518477,14.91876,-3.51322,15.3268429465,35.07,-7.8,35.9269383611,133.82,50.04876,-11.50322,51.3536994569,14.91876,-3.51322,15.3268429465,35.13,-7.99,36.0271703024,133.81
2019-05-24 19:30:00,52.97702,-11.275,54.1635511491,12.92702,-3.375,13.3603319974,40.05,-7.9,40.8217160345,133.82,53.04702,-11.455,54.2697278036,12.92702,-3.375,13.3603319974,40.12,-8.08,40.9255519205,133.84
2019-05-24 20:00:00,53.32506,-11.91618,54.6402541154,13.29506,-3.77618,13.8209317991,40.03,-8.14,40.849241119,133.82,53.39506,-12.10618,54.7502696486,13.29506,-3.77618,13.8209317991,40.1,-8.33,40.9560606016,133.84
2019-05-24 20:30:00,48.82426,-11.96066,50.2679396055,3.75426,-0.7006600000000001,3.8190826887,45.07,-11.26,46.4552741893,134.16,48.90426,-12.15066,50.391122081,3.75426,-0.7006600000000001,3.8190826887,45.15,-11.45,46.5792335703,134.18
2019-05-24 21:00:00,45.01606,-12.31374,46.6698387689,3.0660600000000002,-0.68374,3.1413729978,41.95,-11.63,43.532279977,134.39,45.07606,-12.49374,46.7754713959,3.0660600000000002,-0.68374,3.1413729978,42.01,-11.81,43.6384715589,134.43
2019-05-24 21:30:00,54.23358,-13.1801,55.8121513259,2.57358,-0.4001,2.6044949657,51.66,-12.78,53.2173280051,134.15,54.32358,-13.3701,55.944713048,2.57358,-0.4001,2.6044949657,51.75,-12.97,53.3505707561,134.17
2019-05-24 22:00:00,53.4285,-13.48726,55.1045442278,2.0585,-0.26726,2.0757770009,51.37,-13.22,53.0438054819,134.33,53.5085,-13.66726,55.2263847102,2.0585,-0.26726,2.0757770009,51.45,-13.4,53.1663662478,134.37
2019-05-24 22:30:00,50.39664,-13.92174,52.2841865952,1.6666400000000001,-0.12174000000000001,1.6710803443,48.73,-13.8,50.6463513,133.33,50.48664,-14.12174,52.4244633651,1.6666400000000001,-0.12174000000000001,1.6710803443,48.82,-14.0,50.787718988,133.39
2019-05-24 23:00:00,47.94054,-14.19806,49.9988028182,1.58054,-0.02806,1.5807890609,46.36,-14.17,48.4771956697,133.05,48.02054,-14.37806,50.1268478089,1.58054,-0.02806,1.5807890609,46.44,-14.35,48.6065437981,133.17
2019-05-24 23:30:00,45.48968,-14.7425,47.8189532796,1.8096800000000002,-0.052500000000000005,1.8104413695,43.68,-14.69,46.0840373665,133.66,45.56968,-14.9325,47.953887137,1.8096800000000002,-0.052500000000000005,1.8104413695,43.76,-14.88,46.2206880087,133.76
2019-05-25 00:00:00,43.41998,-15.30292,46.0377456412,1.64998,-0.06292,1.6511792534,41.77,-15.24,44.4633613214,134.39,43.48998,-15.49292,46.1671845636,1.64998,-0.06292,1.6511792534,41.84,-15.43,44.5945119942,134.46
2019-05-25 00:30:00,41.44378,-15.7653,44.3410823591,1.5337800000000001,-0.0253,1.53398865,39.91,-15.74,42.9016981016,134.79,41.51378,-15.9653,44.4779128779,1.5337800000000001,-0.0253,1.53398865,39.98,-15.94,43.0404925622,134.87
2019-05-25 01:00:00,39.73444,-15.85208,42.7798335953,1.85444,-0.13208,1.8591376603,37.88,-15.72,41.0123493597,133.33,39.79444,-16.04208,42.9062441335,1.85444,-0.13208,1.8591376603,37.94,-15.91,41.1408762668,133.41
2019-05-25 01:30:00,38.97592,-15.78988,42.0528554353,1.86592,-0.08988,1.8680834727,37.11,-15.7,40.2944425448,133.37,39.03592,-15.97988,42.1800855269,1.86592,-0.08988,1.8680834727,37.17,-15.89,40.4240151395,133.41
2019-05-25 02:00:00,38.17514,-16.00922,41.3960920743,1.56514,0.08078,1.5672232221,36.61,-16.09,39.989751187,133.27,38.24514,-16.19922,41.5343889112,1.56514,0.08078,1.5672232221,36.68,-16.28,40.1305469686,133.41
2019-05-25 02:30:00,37.38838,-16.32586,40.7973609902,1.64838,0.14414000000000002,1.6546700469,35.74,-16.47,39.3523633344,133.24,37.44838,-16.52586,40.9326912548,1.64838,0.14414000000000002,1.6546700469,35.8,-16.67,39.490871097,133.41
2019-05-25 03:00:00,36.61658,-16.62172,40.2126286962,1.7265800000000002,0.06828000000000001,1.7279295862000001,34.89,-16.69,38.6764553702,133.59,36.67658,-16.81172,40.3460710585,1.7265800000000002,0.06828000000000001,1.7279295862000001,34.95,-16.88,38.8128445234,133.69
2019-05-25 03:30:00,35.94738,-16.69828,39.63643127,1.52738,0.18172000000000002,1.5381520805000002,34.42,-16.88,38.3362856834,133.59,35.99738,-16.89828,39.7663580659,1.52738,0.18172000000000002,1.5381520805000002,34.47,-17.08,38.4695632936,133.78
2019-05-25 04:00:00,35.72308,-16.75198,39.4558902904,1.63308,0.20802,1.6462753739,34.09,-16.96,38.0758414221,133.78,35.78308,-16.95198,39.5954345879,1.63308,0.20802,1.6462753739,34.15,-17.16,38.2189494884,133.78
2019-05-25 04:30:00,35.50846,-16.78298,39.2749175588,2.16846,-0.24298000000000003,2.1820307175,33.34,-16.54,37.2172970539,133.61,35.56846,-16.97298,39.4106254309,2.16846,-0.24298000000000003,2.1820307175,33.4,-16.73,37.3557612692,133.78
2019-05-25 05:00:00,34.93898,-17.31266,38.9930829727,2.26898,-0.34266,2.2947082856,32.67,-16.97,36.8145324566,134.52,34.99898,-17.50266,39.1314669814,2.26898,-0.34266,2.2947082856,32.73,-17.16,36.9556288,134.54
2019-05-25 05:30:00,34.27494,-17.64364,38.5495725586,2.45494,-0.40364000000000005,2.4879018576,31.82,-17.24,36.1901920415,135.72,34.33494,-17.85364,38.6993613132,2.45494,-0.40364000000000005,2.4879018576,31.88,-17.45,36.3433198814,135.73
2019-05-25 06:00:00,34.74964,-17.64404,38.9724213727,2.60964,-0.38404000000000005,2.6377466996,32.14,-17.26,36.4813267303,135.53,34.80964,-17.84404,39.1167585627,2.60964,-0.38404000000000005,2.6377466996,32.2,-17.46,36.6291086433,135.55
2019-05-25 06:30:00,36.82634,-16.71462,40.442030606,2.58634,-0.09462000000000001,2.5880702348,34.24,-16.62,38.0605044633,135.23,36.89634,-16.92462,40.5928893717,2.58634,-0.09462000000000001,2.5880702348,34.31,-16.83,38.2155073236,135.25
2019-05-25 07:00:00,36.27186,-15.74386,39.5413322431,2.8918600000000003,-0.20386,2.8990365916,33.38,-15.54,36.8200488864,135.44,36.33186,-15.94386,39.6763244613,2.8918600000000003,-0.20386,2.8990365916,33.44,-15.74,36.9591828914,135.46
2019-05-25 07:30:00,40.55438,-15.12402,43.2827184699,3.39438,-0.12402,3.3966448953,37.16,-15.0,40.0732529251,135.0,40.61438,-15.32402,43.4091401867,3.39438,-0.12402,3.3966448953,37.22,-15.2,40.2040843696,134.98
2019-05-25 08:00:00,44.05974,-14.46196,46.3725023684,4.63974,0.14804,4.6421011524,39.42,-14.61,42.0403199322,135.0,44.12974,-14.65196,46.4985363674,4.63974,0.14804,4.6421011524,39.49,-14.8,42.1722669535,135.03
2019-05-25 08:30:00,37.13894,-12.89502,39.3138958274,5.91894,0.17498000000000002,5.921525878,31.22,-13.07,33.8454324836,134.71,37.18894,-13.08502,39.4237873209,5.91894,0.17498000000000002,5.921525878,31.27,-13.26,33.9652837468,134.7
2019-05-25 09:00:00,42.94068,-12.53188,44.7319797818,6.96068,0.09812000000000001,6.9613715313,35.98,-12.63,38.132365518,134.66,42.98068,-12.73188,44.8267734908,6.96068,0.09812000000000001,6.9613715313,36.02,-12.83,38.2367532618,134.65
2019-05-25 09:30:00,42.95106,-11.9061,44.5707165338,8.48106,-0.056100000000000004,8.4812455414,34.47,-11.85,36.4500123457,134.37,43.00106,-12.1061,44.6726853719,8.48106,-0.056100000000000004,8.4812455414,34.52,-12.05,36.5627255549,134.25
2019-05-25 10:00:00,51.42188,-11.815760000000001,52.7619363473,7.8918800000000005,-0.25576000000000004,7.8960232467,43.53,-11.56,45.0388110411,134.28,51.49188,-12.00576,52.8729796693,7.8918800000000005,-0.25576000000000004,7.8960232467,43.6,-11.75,45.1555367591,134.25
2019-05-25 10:30:00,51.8033,-11.76666,53.1228404591,9.8533,-0.64666,9.8744969515,41.95,-11.12,43.3988121957,134.21,51.8533,-11.94666,53.2117224495,9.8533,-0.64666,9.8744969515,42.0,-11.3,43.4935627421,134.17
2019-05-25 11:00:00,52.6441,-11.92576,53.9780049315,9.4641,-0.69576,9.4896401822,43.18,-11.23,44.6164241059,134.08,52.7041,-12.12576,54.0810152677,9.4641,-0.69576,9.4896401822,43.24,-11.43,44.7251886525,133.98
2019-05-25 11:30:00,53.53452,-11.98726,54.8601789456,9.48452,-1.01726,9.5389170003,44.05,-10.97,45.3954116624,134.12,53.59452,-12.17726,54.9605152372,9.48452,-1.01726,9.5389170003,44.11,-11.16,45.499864835,134.08
2019-05-25 12:00:00,47.95042,-12.31092,49.5055706908,11.55042,-1.16092,11.6086147935,36.4,-11.15,38.069443127,134.24,48.01042,-12.50092,49.6112228172,11.55042,-1.16092,11.6086147935,36.46,-11.34,38.1828128875,134.18
2019-05-25 12:30:00,52.24936,-12.94074,53.8280444764,13.67936,-1.66074,13.7798021523,38.57,-11.28,40.1856106088,134.19,52.29936,-13.14074,53.9249673543,13.67936,-1.66074,13.7798021523,38.62,-11.48,40.2901327871,134.18
2019-05-25 13:00:00,50.56364,-13.69192,52.3846386199,15.12364,-2.17192,15.2787998002,35.44,-11.52,37.2653189977,134.54,50.60364,-13.881920000000001,52.4731939578,15.12364,-2.17192,15.2787998002,35.48,-11.71,37.3624744898,134.45
2019-05-25 13:30:00,48.91966,-14.0596,50.8999556648,15.24966,-2.1996,15.4074777389,33.67,-11.86,35.6977380236,134.71,48.96966,-14.2596,51.0035664702,15.24966,-2.1996,15.4074777389,33.72,-12.06,35.8117578457,134.58
2019-05-25 14:00:00,48.71074,-13.95198,50.6694576374,15.05074,-2.06198,15.1913309512,33.66,-11.89,35.6982870738,134.71,48.76074,-14.14198,50.7701227462,15.05074,-2.06198,15.1913309512,33.71,-12.08,35.809084043,134.58
2019-05-25 14:30:00,49.535,-14.21818,51.5351614678,14.425,-2.28818,14.6053549328,35.11,-11.93,37.08149134,134.61,49.575,-14.41818,51.6291055463,14.425,-2.28818,14.6053549328,35.15,-12.13,37.1841283345,134.58
2019-05-25 15:00:00,49.6472,-14.531320000000001,51.7301046663,13.0572,-2.67132,13.3276562974,36.59,-11.86,38.4641092449,134.86,49.6972,-14.71132,51.8288975764,13.0572,-2.67132,13.3276562974,36.64,-12.04,38.5674888993,134.71
2019-05-25 15:30:00,48.16238,-14.52624,50.3053326776,15.40238,-2.77624,15.6505852351,32.76,-11.75,34.8034495417,134.94,48.21238,-14.72624,50.4112659016,15.40238,-2.77624,15.6505852351,32.81,-11.95,34.9184564378,134.92
2019-05-25 16:00:00,49.14184,-14.79056,51.3194027995,14.36184,-2.73056,14.6191109887,34.78,-12.06,36.8115742668,135.01,49.18184,-14.98056,51.4127470935,14.36184,-2.73056,14.6191109887,34.82,-12.25,36.9119885674,134.92
2019-05-25 16:30:00,43.33722,-14.26504,45.6246205851,14.11722,-2.99504,14.4314297674,29.22,-11.27,31.3180666709,134.7,43.36722,-14.47504,45.7191705254,14.11722,-2.99504,14.4314297674,29.25,-11.48,31.4221721082,134.7
2019-05-25 17:00:00,44.23842,-13.84482,46.3542537954,11.82842,-2.34482,12.0585944674,32.41,-11.5,34.3897964519,134.02,44.28842,-14.03482,46.4590176234,11.82842,-2.34482,12.0585944674,32.46,-11.69,34.5008362217,134.02
2019-05-25 17:30:00,52.43772,-14.03334,54.2830462516,10.67772,-2.07334,10.8771523458,41.76,-11.96,43.4389134302,133.66,52.49772,-14.22334,54.3903852345,10.67772,-2.07334,10.8771523458,41.82,-12.15,43.5492238737,133.71
2019-05-25 18:00:00,52.34916,-14.44194,54.3047344499,11.75916,-2.03194,11.933424658,40.59,-12.41,42.4447429018,134.24,52.40916,-14.63194,54.4133597572,11.75916,-2.03194,11.933424658,40.65,-12.6,42.5579898491,134.25
2019-05-25 18:30:00,51.83366,-14.5699,53.842458107,10.06366,-1.8099,10.2251156769,41.77,-12.76,43.6755137348,133.96,51.90366,-14.7599,53.9615100734,10.06366,-1.8099,10.2251156769,41.84,-12.95,43.7982659474,134.03
2019-05-25 19:00:00,51.9067,-14.2588,53.8295354088,7.8267,-1.2988,7.9337326858,44.08,-12.96,45.94570709,133.96,51.9667,-14.4488,53.9379804065,7.8267,-1.2988,7.9337326858,44.14,-13.15,46.0571612239,134.03
2019-05-25 19:30:00,52.37776,-14.145199999999999,54.2541834853,7.29776,-1.5452,7.4595538779,45.08,-12.6,46.8077600404,134.28,52.45776,-14.3352,54.3811965964,7.29776,-1.5452,7.4595538779,45.16,-12.79,46.9362301426,134.36
2019-05-25 20:00:00,51.90434,-14.11864,53.7903012288,6.61434,-1.56864,6.7978029602,45.29,-12.55,46.9966658392,134.4,51.96434,-14.31864,53.9009840642,6.61434,-1.56864,6.7978029602,45.35,-12.75,47.1082264578,134.55
2019-05-25 20:30:00,50.74008,-14.31858,52.7216981102,4.08008,-0.72858,4.1446208057,46.66,-13.59,48.5988034832,133.63,50.81008,-14.49858,52.8381779741,4.08008,-0.72858,4.1446208057,46.73,-13.77,48.7165864978,133.74
2019-05-25 21:00:00,51.48948,-14.88368,53.5974857714,4.72948,-1.02368,4.8389980174,46.76,-13.86,48.7708642532,133.45,51.56948,-15.07368,53.7273403047,4.72948,-1.02368,4.8389980174,46.84,-14.05,48.9018210295,133.6
2019-05-25 21:30:00,53.38372,-15.32742,55.5405380321,7.21372,-2.02742,7.4932094656,46.17,-13.3,48.0474650736,133.05,53.45372,-15.51742,55.6604932182,7.21372,-2.02742,7.4932094656,46.24,-13.49,48.1676001063,133.24
2019-05-25 22:00:00,51.1402,-14.84404,53.2509678744,4.9402,-1.26404,5.0993502686,46.2,-13.58,48.1545055005,133.39,51.2102,-15.02404,53.3685896569,4.9402,-1.26404,5.0993502686,46.27,-13.76,48.2726682503,133.58
2019-05-25 22:30:00,49.2562,-15.34492,51.5910826427,4.7362,-1.32492,4.9180284105,44.52,-14.02,46.6753768062,133.85,49.3362,-15.54492,51.7272188335,4.7362,-1.32492,4.9180284105,44.6,-14.22,46.8120540032,134.02
2019-05-25 23:00:00,47.27418,-15.81632,49.8498151753,5.35418,-1.5863200000000002,5.5842326791,41.92,-14.23,44.2693946198,134.52,47.34418,-15.99632,49.9735293272,5.35418,-1.5863200000000002,5.5842326791,41.99,-14.41,44.3937856011,134.67
2019-05-25 23:30:00,44.9508,-16.26334,47.8024125813,6.6008,-2.03334,6.906882958,38.35,-14.23,40.90495569,134.94,45.0108,-16.45334,47.923736434,6.6008,-2.03334,6.906882958,38.41,-14.42,41.0276065595,135.13
2019-05-26 00:00:00,42.91562,-16.57448,46.0050413243,5.3356200000000005,-1.49448,5.5409666354,37.58,-15.08,40.4927499684,135.02,42.97562,-16.77448,46.1333620459,5.3356200000000005,-1.49448,5.5409666354,37.64,-15.28,40.6232445775,135.26
2019-05-26 00:30:00,41.28574,-17.09256,44.6840903981,4.85574,-1.18256,4.9976653651,36.43,-15.91,39.7526477106,134.5,41.34574,-17.06256,44.7280803288,4.85574,-1.18256,4.9976653651,36.49,-15.88,39.795659311,134.78
2019-05-26 01:00:00,41.06948,-17.64792,44.7006853169,7.40948,-2.12792,7.7089842001,33.66,-15.52,37.0656984286,134.5,41.12948,-17.84792,44.8350574149,7.40948,-2.12792,7.7089842001,33.72,-15.72,37.2042578208,134.73
2019-05-26 01:30:00,39.15348,-17.48716,42.8811818981,5.74348,-1.71716,5.9946810571,33.41,-15.77,36.9448372577,134.79,39.20348,-17.68716,43.0087022936,5.74348,-1.71716,5.9946810571,33.46,-15.97,37.0757670184,135.03
2019-05-26 02:00:00,38.35508,-17.71924,42.2502500346,4.16508,-1.06924,4.3001355309000004,34.19,-16.65,38.0286549854,134.95,38.41508,-17.92924,42.393112865,4.16508,-1.06924,4.3001355309000004,34.25,-16.86,38.174888343,135.2
2019-05-26 02:30:00,36.91154,-17.57584,40.8824159863,4.37154,-1.21584,4.5374694354,32.54,-16.36,36.4211641769,134.69,36.96154,-17.76584,41.009517311,4.37154,-1.21584,4.5374694354,32.59,-16.55,36.5514787663,134.93
2019-05-26 03:00:00,36.93224,-17.92398,41.0519111669,6.41224,-1.9039800000000002,6.6889432393,30.52,-16.02,34.4689831588,135.24,36.99224,-18.13398,41.1979010492,6.41224,-1.9039800000000002,6.6889432393,30.58,-16.23,34.6200707683,135.41
2019-05-26 03:30:00,37.01884,-20.45738,42.2953769508,6.69884,-1.8273800000000002,6.9436139733,30.32,-18.63,35.586223458,134.72,37.18884,-16.01738,40.4915581648,6.69884,-1.8273800000000002,6.9436139733,30.49,-14.19,33.630286945,134.89
2019-05-26 04:00:00,37.44448,-27.77278,46.6199141076,9.45448,-2.79278,9.8583371924,27.99,-24.98,37.5158699753,131.2,38.01448,-7.64278,38.7751566831,9.45448,-2.79278,9.8583371924,28.56,-4.85,28.9688815801,131.35
2019-05-26 04:30:00,38.653,-28.16484,47.8258572451,11.343,-3.49484,11.869185129,27.31,-24.67,36.8027852207,131.32,39.213,-7.99484,40.0197055914,11.343,-3.49484,11.869185129,27.87,-4.5,28.2309564131,131.44
2019-05-26 05:00:00,39.74664,-28.56068,48.9439253979,11.90664,-3.4906800000000002,12.4077767127,27.84,-25.07,37.4642562985,131.6,40.31664,-8.31068,41.1642911144,11.90664,-3.4906800000000002,12.4077767127,28.41,-4.82,28.8159764714,131.71
2019-05-26 05:30:00,38.76154,-28.45788,48.0864629315,11.16154,-3.21788,11.6161407906,27.6,-25.24,37.4007700455,131.89,39.33154,-8.10788,40.1585328027,11.16154,-3.21788,11.6161407906,28.17,-4.89,28.5912748929,132.01
2019-05-26 06:00:00,37.30118,-28.02012,46.6530294215,9.94118,-2.76012,10.3172342324,27.36,-25.26,37.2375777945,131.93,37.85118,-7.69012,38.624471168,9.94118,-2.76012,10.3172342324,27.91,-4.93,28.3420712017,132.01
2019-05-26 06:30:00,37.73016,-27.46256,46.6664459262,9.76016,-2.54256,10.0858978073,27.97,-24.92,37.4610103975,132.17,38.31016,-7.03256,38.9502921604,9.76016,-2.54256,10.0858978073,28.55,-4.49,28.9009100203,132.26
2019-05-26 07:00:00,39.17134,-27.20554,47.6920882756,9.32134,-2.51554,9.6548081745,29.85,-24.69,38.7378187305,131.32,39.75134,-6.84554,40.3364655081,9.32134,-2.51554,9.6548081745,30.43,-4.33,30.7365222496,131.42
2019-05-26 07:30:00,42.2369,-27.10014,50.1833967526,9.7269,-2.42014,10.0234555533,32.51,-24.68,40.8166938887,132.79,42.8269,-6.96014,43.3887878654,9.7269,-2.42014,10.0234555533,33.1,-4.54,33.4099027236,132.86
2019-05-26 08:00:00,44.68726,-26.24498,51.8242238872,11.84726,-3.15498,12.2601577603,32.84,-23.09,40.1449087681,131.39,45.28726,-6.46498,45.7463865754,11.84726,-3.15498,12.2601577603,33.44,-3.31,33.6034179809,131.52
2019-05-26 08:30:00,48.41646,-25.33848,54.6460626911,13.02646,-3.49848,13.4880696336,35.39,-21.84,41.5865086296,131.95,48.99646,-6.838480000000001,49.4713846708,13.02646,-3.49848,13.4880696336,35.97,-3.34,36.1247352931,132.0
2019-05-26 09:00:00,50.78102,-15.69162,53.1501545667,13.82102,-3.75162,14.3211468278,36.96,-11.94,38.8407672427,133.18,50.85102,-15.88162,53.2733712925,13.82102,-3.75162,14.3211468278,37.03,-12.13,38.9661109171,133.23
2019-05-26 09:30:00,54.29076,-15.28696,56.4019305292,17.79076,-4.91696,18.457725673,36.5,-10.37,37.9445239791,132.71,54.36076,-15.45696,56.5155716614,17.79076,-4.91696,18.457725673,36.57,-10.54,38.058592985,132.78
2019-05-26 10:00:00,57.5127,-15.30224,59.5136052538,18.9427,-4.84224,19.5518073719,38.57,-10.46,39.9631893122,132.84,57.5827,-15.49224,59.6303348935,18.9427,-4.84224,19.5518073719,38.64,-10.65,40.0808196024,132.93
2019-05-26 10:30:00,59.07268,-14.54282,60.836462224,17.15268,-4.53282,17.7415018624,41.92,-10.01,43.0985672616,133.03,59.14268,-14.73282,60.9500827131,17.15268,-4.53282,17.7415018624,41.99,-10.2,43.2111108397,133.13
2019-05-26 11:00:00,59.50952,-14.29258,61.2018040068,16.72952,-4.44258,17.3093430403,42.78,-9.85,43.8993268741,133.19,59.58952,-14.47258,61.3218269924,16.72952,-4.44258,17.3093430403,42.86,-10.03,44.0179565632,133.3
2019-05-26 11:30:00,59.5928,-14.12432,61.2437607214,17.3028,-4.44432,17.864458237,42.29,-9.68,43.3837123815,132.62,59.6728,-14.30432,61.3633166517,17.3028,-4.44432,17.864458237,42.37,-9.86,43.5021436253,132.79
2019-05-26 12:00:00,60.84712,-13.85296,62.4041385892,18.13712,-4.58296,18.7071816225,42.71,-9.27,43.7044276933,132.74,60.91712,-14.03296,62.5125545427,18.13712,-4.58296,18.7071816225,42.78,-9.45,43.8113101836,132.95
2019-05-26 12:30:00,60.56258,-13.84986,62.1260389714,18.05258,-4.49986,18.6049559171,42.51,-9.35,43.5261140007,131.89,60.64258,-14.01986,62.2420997676,18.05258,-4.49986,18.6049559171,42.59,-9.52,43.6410185491,132.21
2019-05-26 13:00:00,59.94782,-13.78258,61.5117926434,17.76782,-4.26258,18.2719735061,42.18,-9.52,43.2409851877,132.22,60.02782,-13.96258,61.6302913688,17.76782,-4.26258,18.2719735061,42.26,-9.7,43.3589391014,132.47
2019-05-26 13:30:00,58.0136,-13.67378,59.6032720951,15.2436,-3.16378,15.568456726600001,42.77,-10.51,44.0424000254,132.6,58.0936,-13.85378,59.7226387666,15.2436,-3.16378,15.568456726600001,42.85,-10.69,44.1633173573,132.76
2019-05-26 14:00:00,56.0831,-14.13392,57.8366821332,12.6731,-2.46392,12.9103975685,43.41,-11.67,44.9512736193,133.82,56.1631,-14.31392,57.9584515612,12.6731,-2.46392,12.9103975685,43.49,-11.85,45.075521073,133.86
2019-05-26 14:30:00,54.99656,-14.26272,56.8159026473,10.24656,-1.8527200000000001,10.4127116176,44.75,-12.41,46.438891029,134.36,55.08656,-14.45272,56.950945629,10.24656,-1.8527200000000001,10.4127116176,44.84,-12.6,46.5766636847,134.46
2019-05-26 15:00:00,53.27776,-14.06226,55.1023308665,9.38776,-1.60226,9.5235116908,43.89,-12.46,45.6243761601,133.81,53.35776,-14.02226,55.1695054149,9.38776,-1.60226,9.5235116908,43.97,-12.42,45.6904508623,133.9
2019-05-26 15:30:00,51.23874,-13.63604,53.0221657769,10.95874,-1.3360400000000001,11.0398815786,40.28,-12.3,42.1161299267,132.56,51.31874,-13.80604,53.1433892001,10.95874,-1.3360400000000001,11.0398815786,40.36,-12.47,42.2425200479,132.65
2019-05-26 16:00:00,51.45198,-13.63772,53.2286920065,10.21198,-1.37772,10.3044964903,41.24,-12.26,43.0237748228,133.0,51.53198,-13.81772,53.3523602919,10.21198,-1.37772,10.3044964903,41.32,-12.44,43.1520103819,133.09
2019-05-26 16:30:00,51.05642,-13.72698,52.8695375726,11.53642,-2.3069800000000003,11.7648265239,39.52,-11.42,41.1369274497,132.3,51.11642,-13.89698,52.9718269152,11.53642,-2.3069800000000003,11.7648265239,39.58,-11.59,41.2420234712,132.4
2019-05-26 17:00:00,50.6609,-13.62724,52.461685627,13.6809,-2.37724,13.8859027372,36.98,-11.25,38.6533685466,132.23,50.7309,-13.79724,52.5736440284,13.6809,-2.37724,13.8859027372,37.05,-11.42,38.7700773793,132.31
2019-05-26 17:30:00,51.45814,-13.97874,53.3230282734,13.38814,-2.35874,13.5943351087,38.07,-11.62,39.8038854887,132.15,51.52814,-14.15874,53.4379933217,13.38814,-2.35874,13.5943351087,38.14,-11.8,39.9236721758,132.21
2019-05-26 18:00:00,51.02362,-14.30068,52.9898032301,13.52362,-2.60068,13.7714136662,37.5,-11.7,39.2828206727,132.46,51.08362,-14.48068,53.0963871235,13.52362,-2.60068,13.7714136662,37.56,-11.88,39.3940096969,132.43
2019-05-26 18:30:00,51.53368,-14.3444,53.4928218147,11.47368,-2.2644,11.694992095,40.06,-12.08,41.8417255858,132.89,51.60368,-14.5344,53.6114593432,11.47368,-2.2644,11.694992095,40.13,-12.27,41.9639106853,132.84
2019-05-26 19:00:00,51.97582,-14.94168,54.0808622888,11.60582,-2.43168,11.8578297127,40.37,-12.51,42.2638971227,132.51,52.04582,-15.11168,54.1952973227,11.60582,-2.43168,11.8578297127,40.44,-12.68,42.3813166383,132.49
2019-05-26 19:30:00,50.99508,-14.6445,53.0561925175,8.21508,-1.7545000000000002,8.4003458058,42.78,-12.89,44.6797549232,132.41,51.07508,-14.8345,53.1857705336,8.21508,-1.7545000000000002,8.4003458058,42.86,-13.08,44.8114494298,132.32
2019-05-26 20:00:00,50.42782,-14.46492,52.4614042946,6.08782,-1.4049200000000002,6.2478278272,44.34,-13.06,46.2233620586,132.45,50.50782,-14.64492,52.5881504044,6.08782,-1.4049200000000002,6.2478278272,44.42,-13.24,46.3512027891,132.42
2019-05-26 20:30:00,50.27482,-14.42062,52.3021204849,4.79482,-1.02062,4.9022407139,45.48,-13.4,47.4129771265,132.17,50.36482,-14.60062,52.4384705919,4.79482,-1.02062,4.9022407139,45.57,-13.58,47.5504079898,132.18
2019-05-26 21:00:00,49.19642,-14.3671,51.2513541599,3.15642,-0.43710000000000004,3.1865410128000002,46.04,-13.93,48.1012110035,132.53,49.26642,-14.5371,51.366403573,3.15642,-0.43710000000000004,3.1865410128000002,46.11,-14.1,48.2176534062,132.54
2019-05-26 21:30:00,49.12308,-14.60448,51.2481006941,4.13308,-0.9644800000000001,4.2441220478,44.99,-13.64,47.0122292601,132.33,49.21308,-14.78448,51.3858744399,4.13308,-0.9644800000000001,4.2441220478,45.08,-13.82,47.1508091129,132.34
2019-05-26 22:00:00,50.46574,-15.10546,52.6779444887,4.94574,-1.32546,5.1202722935,45.52,-13.78,47.5600546678,133.44,50.56574,-15.08546,52.7680316589,4.94574,-1.32546,5.1202722935,45.62,-13.76,47.6499947534,133.46
2019-05-26 22:30:00,49.72916,-15.46688,52.0789182994,5.11916,-1.33688,5.2908456073,44.61,-14.13,46.7943265792,133.62,49.81916,-15.64688,52.218517375,5.11916,-1.33688,5.2908456073,44.7,-14.31,46.9347003826,133.71
2019-05-26 23:00:00,46.92096,-16.29672,49.6705100646,5.91096,-1.88672,6.2047691722,41.01,-14.41,43.4680135272,134.82,47.00096,-16.48672,49.8086556462,5.91096,-1.88672,6.2047691722,41.09,-14.6,43.6067437445,134.82
2019-05-26 23:30:00,45.06964,-16.60692,48.0318877582,7.36964,-2.31692,7.7252645273,37.7,-14.29,40.3174168319,134.31,45.14964,-16.79692,48.1728815166,7.36964,-2.31692,7.7252645273,37.78,-14.48,40.4598418188,134.38
2019-05-27 00:00:00,42.9584,-17.05754,46.2210320245,7.8984000000000005,-2.29754,8.2257773257,35.06,-14.76,38.0402576227,133.36,43.0284,-17.02754,46.2750507835,7.8984000000000005,-2.29754,8.2257773257,35.13,-14.73,38.0931726166,133.39
2019-05-27 00:30:00,41.6467,-16.95346,44.9651801604,10.2567,-3.08346,10.7101643527,31.39,-13.87,34.3177650787,132.23,41.7067,-17.13346,45.088848693,10.2567,-3.08346,10.7101643527,31.45,-14.05,34.4456818774,132.33
2019-05-27 01:00:00,39.24424,-17.16736,42.8348995861,10.62424,-3.27736,11.1182536465,28.62,-13.89,31.8125211198,132.45,39.29424,-17.34736,42.9530929753,10.62424,-3.27736,11.1182536465,28.67,-14.07,31.9364024273,132.5
2019-05-27 01:30:00,37.59906,-17.10532,41.307157796,8.77906,-2.36532,9.0921192901,28.82,-14.74,32.370665733,132.83,37.63906,-17.29532,41.4225413463,8.77906,-2.36532,9.0921192901,28.86,-14.93,32.493145431,132.93
2019-05-27 02:00:00,36.93764,-17.61118,40.9211792323,8.41764,-2.22118,8.7057626755,28.52,-15.39,32.4074451323,132.87,36.99764,-17.81118,41.0617035516,8.41764,-2.22118,8.7057626755,28.58,-15.59,32.555560201,132.93
2019-05-27 02:30:00,36.37058,-17.8105,40.4973208964,6.70058,-1.7105000000000001,6.9154596801,29.67,-16.1,33.7567608043,132.87,36.43058,-18.0005,40.635023802,6.70058,-1.7105000000000001,6.9154596801,29.73,-16.29,33.9003982277,132.97
2019-05-27 03:00:00,34.83712,-17.73844,39.0931858964,5.22712,-1.4484400000000002,5.4240908849,29.61,-16.29,33.7952097197,133.13,34.89712,-17.92844,39.2331230611,5.22712,-1.4484400000000002,5.4240908849,29.67,-16.48,33.9396420134,133.23
2019-05-27 03:30:00,34.1499,-18.11224,38.6557745729,5.5299,-1.58224,5.7518064491,28.62,-16.53,33.0506474974,133.57,34.1999,-18.31224,38.7939595018,5.5299,-1.58224,5.7518064491,28.67,-16.73,33.1943037282,133.64
2019-05-27 04:00:00,34.2993,-18.09162,38.7781987038,6.6493,-2.08162,6.9675198108,27.65,-16.01,31.9506275369,133.86,34.3493,-18.28162,38.9113356275,6.6493,-2.08162,6.9675198108,27.7,-16.2,32.0894063516,133.92
2019-05-27 04:30:00,34.9711,-18.42016,39.5256894897,8.2411,-2.52016,8.617826619,26.73,-15.9,31.1014935333,133.27,35.0311,-18.62016,39.6722614132,8.2411,-2.52016,8.617826619,26.79,-16.1,31.2556250937,133.35
2019-05-27 05:00:00,34.40556,-18.68176,39.150360351,7.97556,-2.49176,8.3557420503,26.43,-16.19,30.9945317758,134.11,34.44556,-18.871760000000002,39.2764551508,7.97556,-2.49176,8.3557420503,26.47,-16.38,31.1282074653,134.21
2019-05-27 05:30:00,34.13096,-18.81146,38.9717007308,8.38096,-2.55146,8.7607327692,25.75,-16.26,30.4540654101,134.0,34.18096,-19.00146,39.1074610356,8.38096,-2.55146,8.7607327692,25.8,-16.45,30.5980800051,134.07
2019-05-27 06:00:00,34.7537,-18.6674,39.449860411,9.4637,-2.8674,9.8885590684,25.29,-15.8,29.8198608313,134.77,34.7937,-18.8674,39.5800498035,9.4637,-2.8674,9.8885590684,25.33,-16.0,29.9601218289,134.83
2019-05-27 06:30:00,36.12428,-18.2928,40.4918527282,9.88428,-2.9028,10.301710487,26.24,-15.39,30.4202186054,134.43,36.18428,-18.2628,40.5318637982,9.88428,-2.9028,10.301710487,26.3,-15.36,30.4568481626,134.48
2019-05-27 07:00:00,27.989440000000002,-16.86898,32.6798292186,9.56944,-2.75898,9.959224495600001,18.42,-14.11,23.2032002103,133.29,28.01944,-17.07898,32.8143349126,9.56944,-2.75898,9.959224495600001,18.45,-14.32,23.3551900014,133.31
2019-05-27 07:30:00,29.4733,-16.0804,33.5746135801,10.3133,-2.8904,10.7106754712,19.16,-13.19,23.2611629116,131.66,29.5233,-16.2704,33.7098080542,10.3133,-2.8904,10.7106754712,19.21,-13.38,23.4104357072,131.71
2019-05-27 08:00:00,30.805,-15.90342,34.6679505119,17.495,-5.17342,18.2438838929,13.31,-10.73,17.0964616222,133.05,30.835,-15.883420000000001,34.6854473216,17.495,-5.17342,18.2438838929,13.34,-10.71,17.1072996116,133.07
2019-05-27 08:30:00,32.83894,-15.62962,36.3686816048,13.80894,-3.55962,14.2603547806,19.03,-12.07,22.5349905702,133.63,32.87894,-15.80962,36.4824448203,13.80894,-3.55962,14.2603547806,19.07,-12.25,22.6655553649,133.68
2019-05-27 09:00:00,29.12536,-14.5173,32.542873174,16.34536,-3.3073,16.6766011771,12.78,-11.21,16.9997794103,133.92,29.16536,-14.7073,32.6637857148,16.34536,-3.3073,16.6766011771,12.82,-11.4,17.1555355498,133.89
2019-05-27 09:30:00,32.06406,-14.41962,35.1572095683,19.46406,-3.83962,19.839161107,12.6,-10.58,16.4528538558,133.74,32.10406,-14.60962,35.2719671273,19.46406,-3.83962,19.839161107,12.64,-10.77,16.6060982774,133.68
2019-05-27 10:00:00,33.50986,-13.37374,36.0800171675,21.98986,-4.08374,22.3658417058,11.52,-9.29,14.7991384884,133.43,33.53986,-13.56374,36.1786850453,21.98986,-4.08374,22.3658417058,11.55,-9.48,14.9423190971,133.37
2019-05-27 10:30:00,48.86822,-14.83982,51.0717454529,19.49822,-3.86982,19.8785333966,29.37,-10.97,31.3518388615,133.53,48.91822,-15.01982,51.17213344,19.49822,-3.86982,19.8785333966,29.42,-11.15,31.462023139,133.44
2019-05-27 11:00:00,51.06216,-14.60476,53.1097279086,19.11216,-3.90476,19.5069682556,31.95,-10.7,33.6941018577,133.68,51.12216,-14.78476,53.2171435848,19.11216,-3.90476,19.5069682556,32.01,-10.88,33.8084974526,133.61
2019-05-27 11:30:00,54.01802,-14.48904,55.9274419658,17.24802,-3.88904,17.6810301182,36.77,-10.6,38.267386898,132.73,54.08802,-14.66904,56.0419007711,17.24802,-3.88904,17.6810301182,36.84,-10.78,38.3848147058,132.66
2019-05-27 12:00:00,49.889,-14.98412,52.0906534147,16.959,-4.10412,17.4485381042,32.93,-10.88,34.6808203479,132.97,49.939,-15.15412,52.1876525049,16.959,-4.10412,17.4485381042,32.98,-11.05,34.7819335288,132.92
2019-05-27 12:30:00,49.3424,-14.98638,51.5680523509,16.5624,-3.27638,16.8833574761,32.78,-11.71,34.8087991749,132.93,49.4024,-15.16638,51.6780050705,16.5624,-3.27638,16.8833574761,32.84,-11.89,34.9261749981,132.86
2019-05-27 13:00:00,48.28958,-14.85924,50.5240591199,13.71958,-3.03924,14.0521832878,34.57,-11.82,36.5348778566,133.1,48.34958,-15.02924,50.6316100984,13.71958,-3.03924,14.0521832878,34.63,-11.99,36.6469234725,133.08
2019-05-27 13:30:00,48.5779,-15.04988,50.8557888192,14.5779,-3.14988,14.9143190399,34.0,-11.9,36.0223541707,133.1,48.6479,-15.22988,50.9761455901,14.5779,-3.14988,14.9143190399,34.07,-12.08,36.1481852933,133.08
2019-05-27 14:00:00,47.9038,-15.81062,50.4455127759,17.0838,-3.9306200000000002,17.5301453509,30.82,-11.88,33.0303920655,133.2,47.9738,-15.99062,50.5686208476,17.0838,-3.9306200000000002,17.5301453509,30.89,-12.06,33.1607554196,133.15
2019-05-27 14:30:00,48.083,-16.2367,50.7504218297,19.353,-4.0967,19.7818492535,28.73,-12.14,31.1896216713,132.74,48.133,-16.4167,50.8556164832,19.353,-4.0967,19.7818492535,28.78,-12.32,31.3060824761,132.72
2019-05-27 15:00:00,46.4375,-16.3482,49.2311390229,22.1875,-4.6382,22.6671139647,24.25,-11.71,26.9292888878,132.01,46.4875,-16.5182,49.3349631346,22.1875,-4.6382,22.6671139647,24.3,-11.88,27.0485563386,132.0
2019-05-27 15:30:00,47.32506,-16.71748,50.1909896451,22.41506,-4.30748,22.8251900048,24.91,-12.41,27.8301311531,132.68,47.36506,-16.89748,50.2889027436,22.41506,-4.30748,22.8251900048,24.95,-12.59,27.9465668732,132.64
2019-05-27 16:00:00,47.87654,-16.46246,50.627815197,21.17654,-4.45246,21.639552824,26.7,-12.01,29.276784318,131.89,47.92654,-16.64246,50.733861584,21.17654,-4.45246,21.639552824,26.75,-12.19,29.3965746304,131.86
2019-05-27 16:30:00,48.55956,-16.22778,51.1993331121,19.19956,-3.78778,19.5696290594,29.36,-12.44,31.8867245104,132.3,48.61956,-16.40778,51.3135153651,19.19956,-3.78778,19.5696290594,29.42,-12.62,32.0125100547,132.28
2019-05-27 17:00:00,49.99546,-16.04748,52.5077864222,19.96546,-4.56748,20.4812467043,30.03,-11.48,32.1495147708,131.54,50.05546,-16.21748,52.6170669399,19.96546,-4.56748,20.4812467043,30.09,-11.65,32.2665554406,131.56
2019-05-27 17:30:00,51.44028,-22.22888,56.0377150902,26.29028,-7.01888,27.211091469,25.15,-15.21,29.3916076457,134.2,51.85028,-3.5988800000000003,51.975027401,26.29028,-7.01888,27.211091469,25.56,3.42,25.7877878074,134.18
2019-05-27 18:00:00,51.21158,-22.63556,55.991021625,25.73158,-6.73556,26.598533377,25.48,-15.9,30.0339874143,134.29,51.66158,-2.94556,51.7454845548,25.73158,-6.73556,26.598533377,25.93,3.79,26.2055146868,134.32
2019-05-27 18:30:00,47.54512,-22.77026,52.7164412331,27.49512,-7.26026,28.4375280058,20.05,-15.51,25.3488185129,134.4,47.94512,-3.07026,48.0433244924,27.49512,-7.26026,28.4375280058,20.45,4.19,20.8748317358,134.38
2019-05-27 19:00:00,42.55196,-22.70726,48.2316178098,27.00196,-7.38726,27.9942396601,15.55,-15.32,21.8289921893,134.63,42.91196,-2.94726,43.0130521185,27.00196,-7.38726,27.9942396601,15.91,4.44,16.5179205713,134.63
2019-05-27 19:30:00,41.81686,-22.64084,47.5526804309,24.09686,-6.39084,24.9299317642,17.72,-16.25,24.04289708,134.95,42.19686,-2.76084,42.2870811403,24.09686,-6.39084,24.9299317642,18.1,3.63,18.4604144049,135.03
2019-05-27 20:00:00,40.38118,-22.71458,46.331326797,22.97118,-6.37458,23.8392613302,17.41,-16.34,23.8768444314,134.95,40.76118,-2.87458,40.8624155572,22.97118,-6.37458,23.8392613302,17.79,3.5,18.1310258949,134.98
2019-05-27 20:30:00,38.88434,-22.20628,44.7784632237,20.65434,-5.67628,21.4201287455,18.23,-16.53,24.6084091318,134.32,39.26434,-2.42628,39.3392327108,20.65434,-5.67628,21.4201287455,18.61,3.25,18.891654242,134.73
2019-05-27 21:00:00,35.79804,-22.3999,42.2286062741,16.96804,-4.3199,17.509309451,18.83,-18.08,26.1046988108,134.91,36.19804,-2.5699,36.2891510765,16.96804,-4.3199,17.509309451,19.23,1.75,19.3094640008,134.99
2019-05-27 21:30:00,34.39894,-22.38144,41.0391999142,13.92894,-3.22144,14.29660957,20.47,-19.16,28.0379474998,134.16,34.79894,-2.73144,34.9059735518,13.92894,-3.22144,14.29660957,20.87,0.49,20.8757514835,134.35
2019-05-27 22:00:00,34.31624,-22.86758,41.2374895307,14.75624,-3.3675800000000002,15.1356273076,19.56,-19.5,27.6196234587,134.21,34.71624,-3.33758,34.8763065704,14.75624,-3.3675800000000002,15.1356273076,19.96,0.03,19.9600225451,134.25
2019-05-27 22:30:00,39.76654,-23.07256,45.9752186349,9.16654,-2.66256,9.5454010563,30.6,-20.41,36.7821709528,134.38,40.23654,-3.4025600000000003,40.3801506402,9.16654,-2.66256,9.5454010563,31.07,-0.74,31.0788111098,134.51
2019-05-27 23:00:00,39.45478,-23.8806,46.1190060735,6.66478,-2.0906,6.9849767937,32.79,-21.79,39.3698895096,134.92,39.95478,-4.1206,40.166700004,6.66478,-2.0906,6.9849767937,33.29,-2.03,33.3518365311,135.01
2019-05-27 23:30:00,35.99398,-23.88796,43.1995512616,6.60398,-2.02796,6.9083408719,29.39,-21.86,36.6282909784,134.84,36.48398,-4.07796,36.7111775131,6.60398,-2.02796,6.9083408719,29.88,-2.05,29.9502403997,135.01
2019-05-28 00:00:00,34.8267,-24.7218,42.7090906966,8.0467,-2.3518,8.3833372907,26.78,-22.37,34.8939149423,135.45,35.2867,-4.7718,35.6078821629,8.0467,-2.3518,8.3833372907,27.24,-2.42,27.3472850572,135.51
2019-05-28 00:30:00,32.6435,-25.1054,41.1810539133,6.7035,-1.8154,6.94496864,25.94,-23.29,34.861263603,135.31,33.0435,-7.9154,33.9783232283,6.7035,-1.8154,6.94496864,26.34,-6.1,27.0371152307,135.38
2019-05-28 01:00:00,31.6568,-17.97404,36.4035588942,8.0568,-2.49404,8.4339944132,23.6,-15.48,28.2239331065,132.98,31.7068,-18.15404,36.5361510639,8.0568,-2.49404,8.4339944132,23.65,-15.66,28.364733385,133.02
2019-05-28 01:30:00,30.82184,-17.86418,35.624636813,7.89184,-2.4241800000000002,8.2557729655,22.93,-15.44,27.6437786853,132.98,30.87184,-18.05418,35.7634439122,7.89184,-2.4241800000000002,8.2557729655,22.98,-15.63,27.7916768116,133.05
2019-05-28 02:00:00,30.31722,-18.10156,35.3100595151,8.48722,-2.65156,8.8917756248,21.83,-15.45,26.7441844146,133.09,30.35722,-18.29156,35.4420932418,8.48722,-2.65156,8.8917756248,21.87,-15.64,26.8869206121,133.16
2019-05-28 02:30:00,30.49188,-18.17084,35.495551443,8.76188,-2.69084,9.1657602543,21.73,-15.48,26.6800168666,133.04,30.54188,-18.37084,35.6411867962,8.76188,-2.69084,9.1657602543,21.78,-15.68,26.8371160895,133.11
2019-05-28 03:00:00,30.4068,-18.2525,35.4644504045,9.1568,-2.7725,9.5673268205,21.25,-15.48,26.2905477311,132.93,30.4468,-18.4325,35.5916378731,9.1568,-2.7725,9.5673268205,21.29,-15.66,26.4291448973,132.98
2019-05-28 03:30:00,30.1069,-18.4434,35.3070025798,8.5869,-2.6334,8.981628314,21.52,-15.81,26.7033050389,133.25,30.1569,-18.6334,35.4491496819,8.5869,-2.6334,8.981628314,21.57,-16.0,26.856375407,133.26
2019-05-28 04:00:00,29.76024,-18.35638,34.9661060394,8.08024,-2.38638,8.4252648601,21.68,-15.97,26.9269994615,133.05,29.80024,-18.54638,35.1001782782,8.08024,-2.38638,8.4252648601,21.72,-16.16,27.0721997629,133.06
2019-05-28 04:30:00,29.6137,-18.11076,34.7126901214,7.1737,-2.14076,7.4863091753,22.44,-15.97,27.5425942859,133.05,29.6537,-18.30076,34.846229929,7.1737,-2.14076,7.4863091753,22.48,-16.16,27.685664160400002,133.09
2019-05-28 05:00:00,29.70126,-18.0703,34.7663715058,6.43126,-2.0103,6.7381311413,23.27,-16.06,28.2739544457,132.91,29.75126,-18.2603,34.9081083371,6.43126,-2.0103,6.7381311413,23.32,-16.25,28.4233161331,132.94
2019-05-28 05:30:00,29.56102,-17.69708,34.4534547465,5.66102,-1.6770800000000001,5.9042141532,23.9,-16.02,28.7723895428,132.63,29.61102,-17.88708,34.5942211412,5.66102,-1.6770800000000001,5.9042141532,23.95,-16.21,28.9200034578,132.7
2019-05-28 06:00:00,31.49346,-17.41058,35.9856404515,6.71346,-1.89058,6.9745851424000005,24.78,-15.52,29.2389945108,132.57,31.54346,-17.60058,36.1216041325,6.71346,-1.89058,6.9745851424000005,24.83,-15.71,29.3825288224,132.61
2019-05-28 06:30:00,35.84872,-16.48676,39.4581294658,7.83872,-2.25676,8.1571132722,28.01,-14.23,31.4173996378,132.84,35.89872,-16.66676,39.5790220513,7.83872,-2.25676,8.1571132722,28.06,-14.41,31.5438060481,132.84
2019-05-28 07:00:00,38.57954,-15.48424,41.5709344974,7.27954,-2.13424,7.5859530047,31.3,-13.35,34.028113377,133.26,38.63954,-15.66424,41.6939140186,7.27954,-2.13424,7.5859530047,31.36,-13.53,34.1542164308,133.27
2019-05-28 07:30:00,41.99978,-14.9844,44.5927546066,7.21978,-2.1544,7.5343654417,34.78,-12.83,37.070976518,134.21,42.05978,-15.1744,44.713392949,7.21978,-2.1544,7.5343654417,34.84,-13.02,37.1933596224,134.19
2019-05-28 08:00:00,44.32628,-13.9217,46.4610894139,6.70628,-1.8017,6.9440848446,37.62,-12.12,39.5241546399,133.93,44.38628,-14.1117,46.5755507657,6.70628,-1.8017,6.9440848446,37.68,-12.31,39.6398599897,133.83
2019-05-28 08:30:00,47.4883,-13.00202,49.236075808,8.3283,-1.92202,8.547206664800001,39.16,-11.08,40.6973217792,133.52,47.5683,-13.17202,49.3583354234,8.3283,-1.92202,8.547206664800001,39.24,-11.25,40.8208292419,133.51
2019-05-28 09:00:00,49.11066,-12.02408,50.5612047471,6.82066,-1.86408,7.0707988998,42.29,-10.16,43.4933293736,132.87,49.18066,-12.19408,50.6698421656,6.82066,-1.86408,7.0707988998,42.36,-10.33,43.6013589238,132.87
2019-05-28 09:30:00,46.45216,-11.33854,47.8159561025,6.86216,-2.09854,7.1758699819,39.59,-9.24,40.6539752054,132.79,46.51216,-11.50854,47.9147943833,6.86216,-2.09854,7.1758699819,39.65,-9.41,40.7513263588,132.72
2019-05-28 10:00:00,47.43558,-10.97302,48.6882061475,7.92558,-2.19302,8.2233907275,39.51,-8.78,40.4738001675,132.79,47.49558,-11.15302,48.7874981389,7.92558,-2.19302,8.2233907275,39.57,-8.96,40.5717450943,132.65
2019-05-28 10:30:00,47.74956,-10.84404,48.96543356,8.46956,-1.89404,8.6787576366,39.28,-8.95,40.2867335484,132.64,47.82956,-11.01404,49.0813191236,8.46956,-1.89404,8.6787576366,39.36,-9.12,40.4027721821,132.69
2019-05-28 11:00:00,45.6095,-10.40768,46.7819013426,12.9795,-1.89768,13.1174925055,32.63,-8.51,33.7214620086,132.64,45.6695,-10.57768,46.8784656792,12.9795,-1.89768,13.1174925055,32.69,-8.68,33.8227512187,132.61
2019-05-28 11:30:00,44.66852,-10.94788,45.9905724631,22.78852,-4.03788,23.1434897689,21.88,-6.91,22.9452064711,132.57,44.70852,-11.12788,46.0725674766,22.78852,-4.03788,23.1434897689,21.92,-7.09,23.0381097315,132.48
2019-05-28 12:00:00,44.7047,-10.85934,46.004733097,23.9147,-4.57934,24.3491936402,20.79,-6.28,21.7177922451,132.53,44.7447,-11.01934,46.0816018832,23.9147,-4.57934,24.3491936402,20.83,-6.44,21.802809452,132.33
2019-05-28 12:30:00,45.74496,-10.85882,47.0161178448,21.83496,-4.70882,22.3369304962,23.91,-6.15,24.6882684691,131.91,45.78496,-11.02882,47.0945584202,21.83496,-4.70882,22.3369304962,23.95,-6.32,24.7698385138,131.82
2019-05-28 13:00:00,55.73316,-10.97756,56.8039782686,16.98316,-3.01756,17.2491562675,38.75,-7.96,39.5591215777,132.08,55.81316,-11.14756,56.9155244475,16.98316,-3.01756,17.2491562675,38.83,-8.13,39.6719775156,131.86
2019-05-28 13:30:00,54.45036,-10.72034,55.4956520265,13.49036,-2.75034,13.7678677741,40.96,-7.97,41.7281979002,132.27,54.51036,-10.90034,55.5895382194,13.49036,-2.75034,13.7678677741,41.02,-8.15,41.8217993396,132.08
