Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-05-28 14:00:00,54.26476,-10.91504,55.3516239695,16.07476,-3.12504,16.3757071316,38.19,-7.79,38.9764056834,132.36,54.33476,-11.08504,55.4539832299,16.07476,-3.12504,16.3757071316,38.26,-7.96,39.079268161,132.23
2019-05-28 14:30:00,54.4864,-11.28696,55.6431779377,18.6964,-3.55696,19.0317455164,35.79,-7.73,36.6152563831,132.42,54.5564,-11.44696,55.7443600215,18.6964,-3.55696,19.0317455164,35.86,-7.89,36.7177300497,132.23
2019-05-28 15:00:00,54.09058,-11.42306,55.2836064715,18.92058,-3.62306,19.264343002,35.17,-7.8,36.0245596781,132.46,54.15058,-11.60306,55.3797464395,18.92058,-3.62306,19.264343002,35.23,-7.98,36.1224763824,132.29
2019-05-28 15:30:00,54.46342,-12.13602,55.7991675524,20.73342,-4.1260200000000005,21.1399797998,33.73,-8.01,34.6680400369,132.62,54.513419999999996,-12.30602,55.8851598221,20.73342,-4.1260200000000005,21.1399797998,33.78,-8.18,34.7563059027,132.58
2019-05-28 16:00:00,54.07934,-12.19632,55.4375796403,19.93934,-3.90632,20.3183812243,34.14,-8.29,35.1320893202,132.62,54.13934,-12.36632,55.5337195403,19.93934,-3.90632,20.3183812243,34.2,-8.46,35.2308330869,132.58
2019-05-28 16:30:00,54.61504,-12.72798,56.0785526657,20.25504,-3.85798,20.6191817268,34.36,-8.87,35.4864269827,132.62,54.67504,-12.90798,56.1780735401,20.25504,-3.85798,20.6191817268,34.42,-9.05,35.58987075,132.58
2019-05-28 17:00:00,54.39512,-12.3863,55.7875389985,18.36512,-3.2463,18.6498283184,36.03,-9.14,37.1712321561,132.75,54.46512,-12.5563,55.8937381672,18.36512,-3.2463,18.6498283184,36.1,-9.31,37.2811762154,132.72
2019-05-28 17:30:00,54.29696,-12.55768,55.7302000017,23.72696,-5.35768,24.3243369041,30.57,-7.2,31.4064467904,132.33,54.34696,-12.737680000000001,55.8197147343,23.72696,-5.35768,24.3243369041,30.62,-7.38,31.4968061873,132.27
2019-05-28 18:00:00,53.97726,-12.9741,55.5146094998,22.91726,-5.3941,23.5435154707,31.06,-7.58,31.971549853,132.27,54.03726,-13.1441,55.6128836972,22.91726,-5.3941,23.5435154707,31.12,-7.75,32.0704989048,132.27
2019-05-28 18:30:00,53.90692,-12.71296,55.3856964915,20.38692,-4.96296,20.9823134818,33.52,-7.75,34.404257004,132.27,53.96692,-12.87296,55.4810017344,20.38692,-4.96296,20.9823134818,33.58,-7.91,34.4990507116,132.24
2019-05-28 19:00:00,52.56206,-12.59198,54.0493118528,16.54206,-4.18198,17.062494125,36.02,-8.41,36.9887618068,132.27,52.62206,-12.77198,54.1498353808,16.54206,-4.18198,17.062494125,36.08,-8.59,37.0884685583,132.24
2019-05-28 19:30:00,51.51814,-12.79256,53.08265574,15.11814,-4.24256,15.7021486559,36.4,-8.55,37.3906739709,132.27,51.58814,-12.96256,53.191767694,15.11814,-4.24256,15.7021486559,36.47,-8.72,37.4979906128,132.24
2019-05-28 20:00:00,50.82094,-12.7722,52.4013075727,7.29094,-1.9622000000000002,7.5503665423,43.53,-10.81,44.8521682865,132.73,50.89094,-12.9422,52.5108399754,7.29094,-1.9622000000000002,7.5503665423,43.6,-10.98,44.961321155,132.75
2019-05-28 20:30:00,48.98842,-12.94236,50.6692211946,4.29842,-1.25236,4.4771441864,44.69,-11.69,46.1936380901,133.01,49.05842,-13.13236,50.785701256,4.29842,-1.25236,4.4771441864,44.76,-11.88,46.3097397963,133.01
2019-05-28 21:00:00,43.3436,-13.21104,45.3122416003,4.7736,-1.49104,5.0010456148,38.57,-11.72,40.3113296729,132.83,43.4036,-13.39104,45.4223782429,4.7736,-1.49104,5.0010456148,38.63,-11.9,40.4213668745,132.83
2019-05-28 21:30:00,38.21906,-12.8775,40.330218863,5.59906,-1.9075000000000002,5.9150679737,32.62,-10.97,34.4151899602,132.24,38.27906,-13.0475,40.4416084093,5.59906,-1.9075000000000002,5.9150679737,32.68,-11.14,34.526540516,132.24
2019-05-28 22:00:00,46.51688,-14.00754,48.5801533734,5.88688,-2.09754,6.2494023863,40.63,-11.91,42.339638638,132.36,46.59688,-14.18754,48.7088854008,5.88688,-2.09754,6.2494023863,40.71,-12.09,42.4673074258,132.4
2019-05-28 22:30:00,45.26768,-14.37716,47.495953325,4.74768,-1.70716,5.0452810277,40.52,-12.67,42.4546734765,132.48,45.32768,-14.55716,47.6078720533,4.74768,-1.70716,5.0452810277,40.58,-12.85,42.5659359112,132.52
2019-05-28 23:00:00,41.75326,-15.10764,44.4024268143,4.64326,-1.70764,4.9473121791,37.11,-13.4,39.45519104,132.76,41.82326,-15.28764,44.5297317957,4.64326,-1.70764,4.9473121791,37.18,-13.58,39.5824304458,132.79
2019-05-28 23:30:00,39.07334,-15.351,41.9806991337,3.58334,-1.161,3.7667288933,35.49,-14.19,38.221671863,132.52,39.13334,-15.531,42.1026158398,3.58334,-1.161,3.7667288933,35.55,-14.37,38.3444833059,132.63
2019-05-29 00:00:00,37.14702,-15.72722,40.3391440639,2.89702,-0.80722,3.007379093,34.25,-14.92,37.3586522776,133.13,37.20702,-15.91722,40.4687562177,2.89702,-0.80722,3.007379093,34.31,-15.11,37.4898412907,133.14
2019-05-29 00:30:00,35.59212,-16.25522,39.1283935697,3.4321200000000003,-0.9652200000000001,3.5652625909999998,32.16,-15.29,35.6096854802,133.84,35.65212,-16.44522,39.262181821,3.4321200000000003,-0.9652200000000001,3.5652625909999998,32.22,-15.48,35.7457521952,133.91
2019-05-29 01:00:00,34.90934,-15.76732,38.3049657253,4.00934,-1.1673200000000001,4.1758164732,30.9,-14.6,34.1755760741,134.11,34.94934,-15.95732,38.4199483084,4.00934,-1.1673200000000001,4.1758164732,30.94,-14.79,34.2932602708,134.18
2019-05-29 01:30:00,34.13438,-14.954,37.266312052399996,3.94438,-1.034,4.0776573648,30.19,-13.92,33.2445860254,133.83,34.19438,-15.134,37.393763913,3.94438,-1.034,4.0776573648,30.25,-14.1,33.3747284633,133.85
2019-05-29 02:00:00,33.64556,-14.69538,36.7148185486,3.47556,-0.8253800000000001,3.5722219216999997,30.17,-13.87,33.2055085791,133.37,33.70556,-14.88538,36.8461573662,3.47556,-0.8253800000000001,3.5722219216999997,30.23,-14.06,33.3397135561,133.4
2019-05-29 02:30:00,32.93362,-14.6052,36.0268676594,2.6036200000000003,-0.4052,2.6349618867,30.33,-14.2,33.4895341861,133.6,32.98362,-14.7952,36.1499257447,2.6036200000000003,-0.4052,2.6349618867,30.38,-14.39,33.6157180497,133.71
2019-05-29 03:00:00,32.0938,-14.78736,35.3366384113,1.7538,-0.027360000000000002,1.7540134005999999,30.34,-14.76,33.7397866028,134.31,32.1438,-14.977360000000001,35.4618836359,1.7538,-0.027360000000000002,1.7540134005999999,30.39,-14.95,33.8681945193,134.31
2019-05-29 03:30:00,31.76472,-14.86038,35.0689083152,1.49472,0.00962,1.4947509568,30.27,-14.87,33.725210155,134.5,31.81472,-15.05038,35.1950329851,1.49472,0.00962,1.4947509568,30.32,-15.06,33.8541873333,134.5
2019-05-29 04:00:00,31.61578,-14.76554,34.8938206062,1.47578,0.08446000000000001,1.4781948789000001,30.14,-14.85,33.5997336299,134.47,31.68578,-14.95554,35.03793417,1.47578,0.08446000000000001,1.4781948789000001,30.21,-15.04,33.7467879953,134.5
2019-05-29 04:30:00,31.60404,-14.79218,34.8944685226,1.44404,0.05782,1.4451971056000001,30.16,-14.85,33.6176754104,134.39,31.65404,-14.98218,35.0206220087,1.44404,0.05782,1.4451971056000001,30.21,-15.04,33.7467879953,134.39
2019-05-29 05:00:00,31.55802,-14.9324,34.9125363742,1.71802,0.0076,1.71803681,29.84,-14.94,33.3710832908,134.55,31.61802,-15.1224,35.0483404811,1.71802,0.0076,1.71803681,29.9,-15.13,33.5101014621,134.47
2019-05-29 05:30:00,31.80654,-14.75234,35.0611968171,1.64654,-0.00234,1.6465416628,30.16,-14.75,33.5736220864,134.08,31.85654,-14.93234,35.1825797611,1.64654,-0.00234,1.6465416628,30.21,-14.93,33.6979079469,134.07
2019-05-29 06:00:00,33.10982,-14.52682,36.1564472777,1.89982,-0.16682000000000002,1.9071300283000001,31.21,-14.36,34.3551117012,133.67,33.15982,-14.71682,36.2788981826,1.89982,-0.16682000000000002,1.9071300283000001,31.26,-14.55,34.4802856717,133.63
2019-05-29 06:30:00,36.88308,-13.33362,39.2192173888,2.25308,-0.28362000000000004,2.2708610241000002,34.63,-13.05,37.0072884713,133.24,36.94308,-13.52362,39.3405574159,2.25308,-0.28362000000000004,2.2708610241000002,34.69,-13.24,37.1307648723,133.21
2019-05-29 07:00:00,39.26268,-12.85438,41.3133528773,3.13268,-0.6743800000000001,3.2044457191,36.13,-12.18,38.1278021921,132.99,39.32268,-13.03438,41.4266607919,3.13268,-0.6743800000000001,3.2044457191,36.19,-12.36,38.2424593874,132.97
2019-05-29 07:30:00,42.6421,-12.3004,44.3807225332,3.7821,-1.0604,3.9279420273000003,38.86,-11.24,40.4529010085,133.48,42.6921,-12.4804,44.478936437,3.7821,-1.0604,3.9279420273000003,38.91,-11.42,40.551257687,133.42
2019-05-29 08:00:00,45.9679,-11.19522,47.3115290522,4.6779,-1.28522,4.8512409607,41.29,-9.91,42.4625976596,132.66,46.0279,-11.37522,47.4126903736,4.6779,-1.28522,4.8512409607,41.35,-10.09,42.5632541049,132.66
2019-05-29 08:30:00,49.60134,-8.84084,50.3830664182,6.59134,-2.03084,6.8971062121,43.01,-6.8100000000000005,43.545794286,131.87,49.68134,-9.01084,50.4918882762,6.59134,-2.03084,6.8971062121,43.09,-6.98,43.651672362,131.84
2019-05-29 09:00:00,45.27966,-7.76588,45.9407934399,8.20966,-2.40588,8.554926995,37.07,-5.36,37.4555002636,131.83,45.33966,-7.92588,46.0272130667,8.20966,-2.40588,8.554926995,37.13,-5.52,37.5380780009,131.84
2019-05-29 09:30:00,44.66774,-6.98046,45.2098862918,8.08774,-2.58046,8.4894235446,36.58,-4.4,36.8436751696,131.5,44.71774,-7.16046,45.2873984472,8.08774,-2.58046,8.4894235446,36.63,-4.58,36.9152177293,131.47
2019-05-29 10:00:00,53.28732,-5.80012,53.6020509383,7.54732,-2.48012,7.9443712399,45.74,-3.32,45.8603314423,131.13,53.35732,-5.96012,53.6891667657,7.54732,-2.48012,7.9443712399,45.81,-3.48,45.9419905968,131.13
2019-05-29 10:30:00,55.09788,-5.97406,55.420806322,8.15788,-2.56406,8.5513396481,46.94,-3.41,47.0636983247,131.3,55.16788,-6.13406,55.5078523794,8.15788,-2.56406,8.5513396481,47.01,-3.5700000000000003,47.1453603232,131.34
2019-05-29 11:00:00,56.05354,-5.5892800000000005,56.3315133602,8.03354,-2.48928,8.4103674028,48.02,-3.1,48.1199584372,131.08,56.13354,-5.74928,56.4271967534,8.03354,-2.48928,8.4103674028,48.1,-3.26,48.210347437,131.1
2019-05-29 11:30:00,56.60906,-5.3472,56.8610430956,7.29906,-2.0072,7.5700151072,49.31,-3.34,49.4229875665,131.08,56.67906,-5.4972,56.9450177832,7.29906,-2.0072,7.5700151072,49.38,-3.49,49.5031766657,131.1
2019-05-29 12:00:00,56.49624,-5.05894,56.7222884593,5.9862400000000004,-1.50894,6.1734892291,50.51,-3.55,50.6345988431,131.02,56.57624,-5.22894,56.8173630685,5.9862400000000004,-1.50894,6.1734892291,50.59,-3.7199999999999998,50.7265857317,131.1
2019-05-29 12:30:00,48.4154,-4.57776,48.6313360271,5.9854,-1.68776,6.2188059125,42.43,-2.89,42.5283082193,131.21,48.4954,-4.73776,48.7262782385,5.9854,-1.68776,6.2188059125,42.51,-3.05,42.6192749821,131.37
2019-05-29 13:00:00,55.50644,-4.82266,55.7155537615,5.5464400000000005,-1.44266,5.7309915852,49.96,-3.38,50.0742049363,131.09,55.57644,-4.99266,55.8002449542,5.5464400000000005,-1.44266,5.7309915852,50.03,-3.55,50.1557912907,131.42
2019-05-29 13:30:00,57.12398,-5.09446,57.350698459,6.97398,-1.81446,7.2061544621,50.15,-3.2800000000000002,50.2571477503,131.28,57.20398,-5.24446,57.4438829514,6.97398,-1.81446,7.2061544621,50.23,-3.43,50.3469740898,131.46
2019-05-29 14:00:00,58.3387,-5.66712,58.613310491600004,9.8187,-2.58712,10.1538199504,48.52,-3.08,48.6176593431,131.33,58.4187,-5.82712,58.7086010495,9.8187,-2.58712,10.1538199504,48.6,-3.24,48.7078802659,131.46
2019-05-29 14:30:00,58.7435,-6.16114,59.0657128828,11.4235,-3.05114,11.8239505898,47.32,-3.11,47.4220887351,131.24,58.8235,-6.33114,59.1632274808,11.4235,-3.05114,11.8239505898,47.4,-3.2800000000000002,47.513349703,131.46
2019-05-29 15:00:00,54.21418,-9.37334,55.0185133917,13.63418,-3.88334,14.176430927,40.58,-5.49,40.9496825385,132.14,54.42418,-2.31334,54.4733229263,13.63418,-3.88334,14.176430927,40.79,1.57,40.8202033312,132.29
2019-05-29 15:30:00,55.54482,-14.86796,57.5002892462,14.25482,-3.97796,14.7994614427,41.29,-10.89,42.7019460915,133.92,56.11482,4.74204,56.314829015,14.25482,-3.97796,14.7994614427,41.86,8.72,42.7586014739,134.11
2019-05-29 16:00:00,58.5942,-15.16372,60.5245295552,14.6842,-4.19372,15.2713135348,43.91,-10.97,45.2595735729,133.71,59.1842,4.41628,59.3487410033,14.6842,-4.19372,15.2713135348,44.5,8.61,45.3252920564,134.02
2019-05-29 16:30:00,58.57776,-15.25264,60.530958968,13.53776,-3.77264,14.0536030393,45.04,-11.48,46.4800172117,133.8,59.16776,4.33736,59.32652455,13.53776,-3.77264,14.0536030393,45.63,8.11,46.3451076167,134.02
2019-05-29 17:00:00,53.16154,-15.35356,55.33426732,17.56154,-4.95356,18.2467927002,35.6,-10.4,37.0880034513,133.73,53.67154,4.19644,53.8353444741,17.56154,-4.95356,18.2467927002,36.11,9.15,37.2512362211,133.87
2019-05-29 17:30:00,49.65918,-16.19864,52.2343765745,25.69918,-6.94864,26.6220106401,23.96,-9.25,25.6835375289,133.5,50.07918,3.29136,50.1872226779,25.69918,-6.94864,26.6220106401,24.38,10.24,26.4431843771,133.64
2019-05-29 18:00:00,50.58066,-16.7988,53.2973061934,28.05066,-7.5788,29.056457731,22.53,-9.22,24.343567939,133.5,51.00066,2.7112,51.0726729854,28.05066,-7.5788,29.056457731,22.95,10.29,25.1512743216,133.64
2019-05-29 18:30:00,54.94186,-17.2432,57.5841638517,28.60186,-8.2332,29.7632655752,26.34,-9.01,27.8383853698,133.42,55.38186,2.2568,55.427823007,28.60186,-8.2332,29.7632655752,26.78,10.49,28.7612325883,133.59
2019-05-29 19:00:00,61.05388,-17.72378,63.5744338594,27.05388,-8.11378,28.2443950005,34.0,-9.61,35.3320265482,133.62,61.55388,1.8262200000000002,61.5809647744,27.05388,-8.11378,28.2443950005,34.5,9.94,35.9033925974,133.76
2019-05-29 19:30:00,60.29536,-18.05408,62.9402910875,27.61536,-8.42408,28.8716683234,32.68,-9.63,34.069330783,133.53,60.78536,1.4859200000000001,60.8035192121,27.61536,-8.42408,28.8716683234,33.17,9.91,34.6187377008,133.69
2019-05-29 20:00:00,59.71974,-17.80294,62.3168678474,20.86974,-6.33294,21.8094515454,38.85,-11.47,40.5078189983,134.55,60.25974,1.88706,60.2892798125,20.86974,-6.33294,21.8094515454,39.39,8.22,40.2385449538,134.35
2019-05-29 20:30:00,57.21266,-17.81312,59.9215796555,18.01266,-5.70312,18.8939540068,39.2,-12.11,41.027942917,134.09,57.76266,1.7568800000000002,57.7893720126,18.01266,-5.70312,18.8939540068,39.75,7.46,40.4439624666,133.95
2019-05-29 21:00:00,55.71534,-18.2298,58.6218791865,16.70534,-5.3998,17.5563727619,39.01,-12.83,41.0656669251,134.5,56.25534,1.4602,56.274287757,16.70534,-5.3998,17.5563727619,39.55,6.86,40.1405293936,134.36
2019-05-29 21:30:00,47.861580000000004,-17.73364,51.0412855221,16.23158,-5.19364,17.0422441523,31.63,-12.54,34.0251157235,134.5,48.35158,1.9763600000000001,48.3919547791,16.23158,-5.19364,17.0422441523,32.12,7.17,32.9105347875,134.41
2019-05-29 22:00:00,44.02712,-17.63226,47.4266158207,16.47712,-5.13226,17.2579134371,27.55,-12.5,30.2531403329,134.54,44.48712,2.09774,44.5365508207,16.47712,-5.13226,17.2579134371,28.01,7.23,28.9280659568,134.49
2019-05-29 22:30:00,42.35652,-18.59376,46.2580014424,16.93652,-5.35376,17.7625576944,25.42,-13.24,28.6613677273,135.22,42.79652,1.34624,42.817688941,16.93652,-5.35376,17.7625576944,25.86,6.7,26.7138465968,135.2
2019-05-29 23:00:00,43.9697,-19.38918,48.0549146203,16.1697,-4.95918,16.9130915081,27.8,-14.43,31.3219555584,134.47,44.4297,0.31082000000000004,44.4307871994,16.1697,-4.95918,16.9130915081,28.26,5.27,28.7471824706,134.47
2019-05-29 23:30:00,45.55706,-20.09354,49.7915260418,16.16706,-4.95354,16.9089144411,29.39,-15.14,33.0604249821,133.62,46.01706,-0.64354,46.0215596734,16.16706,-4.95354,16.9089144411,29.85,4.31,30.1595523839,133.64
2019-05-30 00:00:00,43.4356,-20.12758,47.8724432635,15.6356,-4.78758,16.3521530575,27.8,-15.34,31.7514661079,133.46,43.8856,-0.72758,43.8916308653,15.6356,-4.78758,16.3521530575,28.25,4.06,28.5402540283,133.5
2019-05-30 00:30:00,42.13612,-22.27302,47.660675914,16.21612,-4.81302,16.9153099107,25.92,-17.46,31.2521679248,133.27,42.56612,-2.91302,42.665680088,16.21612,-4.81302,16.9153099107,26.35,1.9,26.41841214,133.44
2019-05-30 01:00:00,40.45276,-22.6014,46.3384189801,15.17276,-4.4914,15.8235684969,25.28,-18.11,31.0974355856,134.02,40.88276,-3.0914,40.9994734012,15.17276,-4.4914,15.8235684969,25.71,1.4,25.7480892495,134.03
2019-05-30 01:30:00,39.42372,-22.8598,45.5719228767,14.35372,-4.2198,14.9611493502,25.07,-18.64,31.2402704854,133.88,39.85372,-3.3498,39.9942515604,14.35372,-4.2198,14.9611493502,25.5,0.87,25.5148368601,134.03
2019-05-30 02:00:00,37.02338,-24.00392,44.123903295,11.16338,-3.39392,11.6678938113,25.86,-20.61,33.0682884347,134.21,37.45338,-4.38392,37.7090762018,11.16338,-3.39392,11.6678938113,26.29,-0.99,26.3086335639,134.38
2019-05-30 02:30:00,35.66402,-23.74368,42.8448907398,8.94402,-2.98368,9.4285651137,26.72,-20.76,33.8369029316,134.33,36.11402,-4.10368,36.3464252727,8.94402,-2.98368,9.4285651137,27.17,-1.12,27.193074486,134.43
2019-05-30 03:00:00,35.06244,-24.05818,42.522590745,8.47244,-2.82818,8.9320121846,26.59,-21.23,34.0255933086,135.22,35.51244,-4.18818,35.7585548711,8.47244,-2.82818,8.9320121846,27.04,-1.3599999999999999,27.0741795813,135.29
2019-05-30 03:30:00,35.90308,-24.28422,43.3446016765,10.16308,-3.4142200000000003,10.7212449508,25.74,-20.87,33.137659845,134.6,36.34308,-4.58422,36.6310597293,10.16308,-3.4142200000000003,10.7212449508,26.18,-1.17,26.206130962,134.63
2019-05-30 04:00:00,36.36294,-24.42346,43.8037533074,11.55294,-3.82346,12.1691934414,24.81,-20.6,32.2474200518,134.85,36.79294,-4.68346,37.0898265218,11.55294,-3.82346,12.1691934414,25.24,-0.86,25.2546470971,134.86
2019-05-30 04:30:00,36.72656,-24.5549,44.178991879,13.17656,-4.3549,13.8775677784,23.55,-20.2,31.0264806254,134.58,37.14656,-4.8149,37.4573114604,13.17656,-4.3549,13.8775677784,23.97,-0.46,23.9744134443,134.62
2019-05-30 05:00:00,36.47524,-24.49388,43.9362411969,12.54524,-3.8938800000000002,13.1356517962,23.93,-20.6,31.5753843999,134.79,36.90524,-4.76388,37.2114403391,12.54524,-3.8938800000000002,13.1356517962,24.36,-0.87,24.3755307635,134.79
2019-05-30 05:30:00,35.9445,-24.27622,43.3744387599,10.9745,-3.57622,11.5424867225,24.97,-20.7,32.4344091976,134.79,36.3745,-4.52622,36.6550258183,10.9745,-3.57622,11.5424867225,25.4,-0.9500000000000001,25.4177595393,134.75
2019-05-30 06:00:00,37.82438,-20.65982,43.0988617578,11.18438,-3.47982,11.7132191654,26.64,-17.18,31.6992428932,134.49,38.12438,-8.00982,38.9567140146,11.18438,-3.47982,11.7132191654,26.94,-4.53,27.3182082136,134.39
2019-05-30 06:30:00,41.72652,-13.52018,43.8622587032,12.86652,-4.23018,13.5440673264,28.86,-9.29,30.3183723178,133.16,41.77652,-13.69018,43.9624686721,12.86652,-4.23018,13.5440673264,28.91,-9.46,30.4184105436,132.97
2019-05-30 07:00:00,45.509,-12.86126,47.291448379,16.229,-5.33126,17.082235632,29.28,-7.53,30.2327521076,133.19,45.529,-13.03126,47.3571914094,16.229,-5.33126,17.082235632,29.3,-7.7,30.2948840566,132.97
2019-05-30 07:30:00,41.49128,-11.59168,43.0800807945,19.07128,-6.44168,20.1298028321,22.42,-5.15,23.0038888017,132.85,41.53128,-11.77168,43.1673449318,19.07128,-6.44168,20.1298028321,22.46,-5.33,23.0837713557,132.54
2019-05-30 08:00:00,50.3741,-10.3751,51.4314364063,18.4741,-6.1951,19.4851644802,31.9,-4.18,32.1726964987,132.58,50.4141,-10.5351,51.5031048658,18.4741,-6.1951,19.4851644802,31.94,-4.34,32.2335105131,132.26
2019-05-30 08:30:00,55.48418,-3.20414,55.5766204749,19.36418,-6.38414,20.3894264415,36.12,3.18,36.2597131814,132.73,55.33418,-12.03414,56.6276611014,19.36418,-6.38414,20.3894264415,35.97,-5.65,36.4110340419,132.42
2019-05-30 09:00:00,57.7385,4.71796,57.9309375793,19.0085,-6.23204,20.0040344634,38.73,10.95,40.2481726293,134.02,57.3385,-15.06204,59.2837973751,19.0085,-6.23204,20.0040344634,38.33,-8.83,39.3339268317,133.67
2019-05-30 09:30:00,59.04316,5.05736,59.2593590326,18.24316,-5.56264,19.072384501,40.8,10.62,42.1595113824,133.84,58.63316,-14.69264,60.4460182457,18.24316,-5.56264,19.072384501,40.39,-9.13,41.4090449057,133.49
2019-05-30 10:00:00,58.92636,3.87094,59.0533663675,17.44636,-5.29906,18.2333626666,41.48,9.17,42.4815171575,133.8,58.51636,-15.85906,60.6273384847,17.44636,-5.29906,18.2333626666,41.07,-10.56,42.4058781303,133.42
2019-05-30 10:30:00,58.66302,3.26326,58.7537129154,17.82302,-5.40674,18.6250605193,40.84,8.67,41.7501437123,133.6,58.25302,-16.40674,60.5193808341,17.82302,-5.40674,18.6250605193,40.43,-11.0,41.8997004763,133.25
2019-05-30 11:00:00,55.90654,4.44854,56.0832481487,14.80654,-4.14146,15.374827404,41.1,8.59,41.988070925,134.18,55.48654,-15.40146,57.5843823558,14.80654,-4.14146,15.374827404,40.68,-11.26,42.2095960653,133.85
2019-05-30 11:30:00,55.50418,3.4309,55.6101166361,13.30418,-3.5491,13.7694341308,42.2,6.98,42.7733608687,135.05,55.08418,-16.6491,57.5452814493,13.30418,-3.5491,13.7694341308,41.78,-13.1,43.785595805,134.67
2019-05-30 12:00:00,55.61434,3.50156,55.724462636,14.74434,-3.85844,15.240837289,40.87,7.36,41.5274186532,134.93,55.20434,-16.54844,57.6313284705,14.74434,-3.85844,15.240837289,40.46,-12.69,42.403392553,134.54
2019-05-30 12:30:00,52.58064,3.27804,52.6827224909,17.42064,-4.06196,17.8879349577,35.16,7.34,35.917978785,134.96,52.18064,-16.80196,54.8190208837,17.42064,-4.06196,17.8879349577,34.76,-12.74,37.0211453091,134.54
2019-05-30 13:00:00,46.18526,3.68558,46.3320811232,18.245260000000002,-3.59442,18.5959503012,27.94,7.28,28.872859228,134.09,45.83526,-16.08442,48.5755043824,18.245260000000002,-3.59442,18.5959503012,27.59,-12.49,30.2854453492,133.62
2019-05-30 13:30:00,54.09954,3.01692,54.1835956217,16.04954,-2.95308,16.3189587811,38.05,5.97,38.5154955829,133.73,53.69954,-16.67308,56.2283931204,16.04954,-2.95308,16.3189587811,37.65,-13.72,40.0719465462,133.32
2019-05-30 14:00:00,55.74704,2.4948,55.8028359118,17.14704,-3.3352,17.4683868689,38.6,5.83,39.0377881033,134.13,55.35704,-17.2852,57.9929307468,17.14704,-3.3352,17.4683868689,38.21,-13.95,40.6768558274,133.68
2019-05-30 14:30:00,56.42978,1.8355000000000001,56.4596239015,18.639780000000002,-4.1045,19.0863385357,37.79,5.94,38.2539893344,133.89,56.02978,-17.9145,58.8240219392,18.639780000000002,-4.1045,19.0863385357,37.39,-13.81,39.8588534707,133.4
2019-05-30 15:00:00,56.05828,1.68166,56.0834979019,20.92828,-4.43834,21.3937319258,35.13,6.12,35.6590984182,134.41,55.67828,-18.19834,58.5768763465,20.92828,-4.43834,21.3937319258,34.75,-13.76,37.3751267556,133.9
2019-05-30 15:30:00,56.16782,1.15102,56.1796124105,22.60782,-4.77898,23.1074051982,33.56,5.93,34.079884096,134.45,55.78782,-18.72898,58.8477319205,22.60782,-4.77898,23.1074051982,33.18,-13.95,35.9932618694,133.95
2019-05-30 16:00:00,56.26722,0.8895200000000001,56.2742507046,23.15722,-5.04048,23.6994362118,33.11,5.93,33.6368399229,134.53,55.87722,-19.03048,59.0290003639,23.15722,-5.04048,23.6994362118,32.72,-13.99,35.5853691845,134.02
2019-05-30 16:30:00,56.17728,0.5541,56.1800125935,22.92728,-5.1359,23.495481204,33.25,5.69,33.7333455204,133.85,55.79728,-19.1759,59.0004372544,22.92728,-5.1359,23.495481204,32.87,-14.04,35.7429503539,133.38
2019-05-30 17:00:00,55.94026,-0.024020000000000003,55.9402651569,22.75026,-4.56402,23.2035473285,33.19,4.54,33.4990701363,134.14,55.57026,-19.83402,59.0037468796,22.75026,-4.56402,23.2035473285,32.82,-15.27,36.1984157112,133.7
2019-05-30 17:30:00,53.37688,-1.13746,53.3889982467,28.58688,-6.79746,29.383927079,24.79,5.66,25.4279314928,134.28,53.04688,-20.97746,57.0440645973,28.58688,-6.79746,29.383927079,24.46,-14.18,28.2730260142,133.82
2019-05-30 18:00:00,46.35086,-0.71992,46.3564505495,26.66086,-6.53992,27.4512660828,19.69,5.82,20.5321333524,134.4,46.04086,-20.61992,50.447417083,26.66086,-6.53992,27.4512660828,19.38,-14.08,23.9547657054,133.92
2019-05-30 18:30:00,45.93118,-0.48982000000000003,45.9337916988,24.37118,-5.97982,25.0940762298,21.56,5.49,22.2480044049,134.08,45.61118,-20.29982,49.9245674295,24.37118,-5.97982,25.0940762298,21.24,-14.32,25.6164009962,133.66
2019-05-30 19:00:00,45.47856,-0.7941800000000001,45.4854937485,22.68856,-5.55418,23.3585031701,22.79,4.76,23.2817890206,134.23,45.14856,-20.60418,49.6278621698,22.68856,-5.55418,23.3585031701,22.46,-15.05,27.0361628195,133.8
2019-05-30 19:30:00,45.21596,-1.09138,45.2291294303,23.32596,-5.83138,24.0438225461,21.89,4.74,22.3973145712,134.37,44.90596,-20.96138,49.5572870023,23.32596,-5.83138,24.0438225461,21.58,-15.13,26.3555174489,133.95
2019-05-30 20:00:00,50.8997,-0.9916200000000001,50.9093583766,19.9997,-6.12162,20.9155978044,30.9,5.13,31.3229452638,133.98,50.5297,-20.79162,54.6401138754,19.9997,-6.12162,20.9155978044,30.53,-14.67,33.8716666257,133.64
2019-05-30 20:30:00,44.99044,-0.57354,44.9940956074,11.93044,-3.63354,12.4714879435,33.06,3.06,33.201313227,134.95,44.61044,-20.62354,49.1469404859,11.93044,-3.63354,12.4714879435,32.68,-16.99,36.8326281984,134.6
2019-05-30 21:00:00,42.76564,-1.06692,42.7789467249,10.445640000000001,-3.22692,10.9327218796,32.32,2.16,32.3920978018,134.84,42.40564,-21.09692,47.3636816273,10.445640000000001,-3.22692,10.9327218796,31.96,-17.87,36.6166423911,134.51
2019-05-30 21:30:00,48.40184,-1.5769000000000002,48.427520368,9.521840000000001,-3.0469,9.997451505,38.88,1.47,38.9077794278,135.05,47.99184,-21.6669,52.656160724,9.521840000000001,-3.0469,9.997451505,38.47,-18.62,42.7392711683,134.73
2019-05-30 22:00:00,44.39656,-1.5644200000000001,44.4241145074,7.65656,-2.30442,7.9958278227,36.74,0.74,36.7474516123,135.15,44.00656,-21.654420000000002,49.0458074515,7.65656,-2.30442,7.9958278227,36.35,-19.35,41.1794244739,134.79
2019-05-30 22:30:00,47.25528,-2.12132,47.3028697483,6.41528,-1.78132,6.6579965771000005,40.84,-0.34,40.8414152546,135.6,46.85528,-22.34132,51.9090728411,6.41528,-1.78132,6.6579965771000005,40.44,-20.56,45.3663663963,135.28
2019-05-30 23:00:00,44.86254,-1.51576,44.8881390083,6.66254,-1.86576,6.9188510339,38.2,0.35000000000000003,38.2016033695,135.16,44.45254,-21.59576,49.4206956894,6.66254,-1.86576,6.9188510339,37.79,-19.73,42.6304703235,134.86
2019-05-30 23:30:00,42.27972,-1.6905000000000001,42.3135027329,6.30972,-1.6804999999999999,6.5296743202,35.97,-0.01,35.97000139,135.6,41.89972,-21.9305,47.2920010819,6.30972,-1.6804999999999999,6.5296743202,35.59,-20.25,40.9476568316,135.3
2019-05-31 00:00:00,39.32452,-9.99704,40.5753457409,5.7845200000000006,-1.42704,5.9579455177,33.54,-8.57,34.6175750162,134.38,39.23452,-16.56704,42.588899657,5.7845200000000006,-1.42704,5.9579455177,33.45,-15.14,36.7167822664,134.15
2019-05-31 00:30:00,37.9211,-14.1303,40.4681999019,6.8211,-1.8103,7.0572368035,31.1,-12.32,33.4513437697,133.34,37.9811,-14.3203,40.5910698221,6.8211,-1.8103,7.0572368035,31.16,-12.51,33.5774582123,133.08
2019-05-31 01:00:00,37.54964,-14.3331,40.1922034696,8.15964,-2.1931,8.4492255586,29.39,-12.14,31.7986116049,132.4,37.58964,-14.5031,40.2904572441,8.15964,-2.1931,8.4492255586,29.43,-12.31,31.900799363,132.14
2019-05-31 01:30:00,36.26976,-14.52064,39.0684588443,7.94976,-2.18064,8.2434140298,28.32,-12.34,30.8917140994,132.25,36.31976,-14.71064,39.1858124283,7.94976,-2.18064,8.2434140298,28.37,-12.53,31.0138323978,132.01
2019-05-31 02:00:00,35.42716,-14.45928,38.2642711127,7.25716,-1.9492800000000001,7.5143904466,28.17,-12.51,30.8228648896,132.45,35.47716,-14.62928,38.3750532897,7.25716,-1.9492800000000001,7.5143904466,28.22,-12.68,30.9378538364,132.21
2019-05-31 02:30:00,34.43038,-14.3222,37.2904341592,5.8003800000000005,-1.4422000000000001,5.976984941,28.63,-12.88,31.3938098994,132.69,34.47038,-14.5122,37.4006824294,5.8003800000000005,-1.4422000000000001,5.976984941,28.67,-13.07,31.5086305637,132.48
2019-05-31 03:00:00,34.31906,-14.37278,37.2071859217,6.09906,-1.59278,6.3036085707,28.22,-12.78,30.9789735143,133.48,34.35906,-14.56278,37.3178183367,6.09906,-1.59278,6.3036085707,28.26,-12.97,31.0941875597,133.18
2019-05-31 03:30:00,34.08774,-14.6107,37.087013533,6.39774,-1.6507,6.6072602187000005,27.69,-12.96,30.5728261697,133.92,34.12774,-14.8007,37.1989698513,6.39774,-1.6507,6.6072602187000005,27.73,-13.15,30.6899885956,133.61
2019-05-31 04:00:00,34.0683,-14.57166,37.0537763264,7.2983,-1.97166,7.5599355848,26.77,-12.6,29.5870393923,133.7,34.1083,-14.761660000000001,37.1656122625,7.2983,-1.97166,7.5599355848,26.81,-12.79,29.7045484733,133.51
2019-05-31 04:30:00,34.24718,-14.6663,37.2554652855,7.38718,-2.0163,7.6574077887000005,26.86,-12.65,29.6897642294,133.25,34.29718,-14.856300000000001,37.3765461973,7.38718,-2.0163,7.6574077887000005,26.91,-12.84,29.8163327725,132.97
2019-05-31 05:00:00,34.59784,-14.89632,37.6684334982,8.00784,-2.24632,8.3169378384,26.59,-12.65,29.4457229492,133.55,34.63784,-15.08632,37.7806433377,8.00784,-2.24632,8.3169378384,26.63,-12.84,29.5638715327,133.24
2019-05-31 05:30:00,34.35372,-14.36176,37.2349060444,7.30372,-2.04176,7.5837398252,27.05,-12.32,29.7234738885,133.79,34.40372,-14.54176,37.3507527867,7.30372,-2.04176,7.5837398252,27.1,-12.5,29.8439273555,133.48
2019-05-31 06:00:00,35.88744,-12.68292,38.0626432277,7.25744,-2.07292,7.5476773036,28.63,-10.61,30.5327529057,134.52,35.92744,-12.87292,38.1640277523,7.25744,-2.07292,7.5476773036,28.67,-10.8,30.6367246944,134.23
2019-05-31 06:30:00,39.42142,-11.6724,41.113176435,7.32142,-2.3224,7.6809330538000005,32.1,-9.35,33.4340021535,133.88,39.47142,-11.8524,41.2125270103,7.32142,-2.3224,7.6809330538000005,32.15,-9.53,33.5327213331,133.56
2019-05-31 07:00:00,35.56452,-10.28086,37.0206856388,7.54452,-2.54086,7.9608888681,28.02,-7.74,29.0693653181,133.94,35.61452,-10.47086,37.1218661165,7.54452,-2.54086,7.9608888681,28.07,-7.93,29.1686441234,133.6
2019-05-31 07:30:00,45.20314,-11.28664,46.5909015619,8.68314,-2.9066400000000003,9.1567175532,36.52,-8.38,37.4691179507,133.21,45.28314,-11.46664,46.7123816686,8.68314,-2.9066400000000003,9.1567175532,36.6,-8.56,37.5876788323,132.88
2019-05-31 08:00:00,48.05666,-10.89454,49.2760953421,8.87666,-2.94454,9.3522942943,39.18,-7.95,39.9784304344,132.34,48.11666,-11.06454,49.3724317303,8.87666,-2.94454,9.3522942943,39.24,-8.12,40.071336389,132.0
2019-05-31 08:30:00,50.86166,-13.19714,52.5459128966,9.33166,-2.8971400000000003,9.7710438816,41.53,-10.3,42.7882098247,133.25,51.22166,-2.92714,51.3052297698,9.33166,-2.8971400000000003,9.7710438816,41.89,-0.03,41.8900107424,132.88
2019-05-31 09:00:00,53.14706,-15.8279,55.4538763754,9.71706,-2.7279,10.0927049622,43.43,-13.1,45.3627038436,134.43,53.73706,3.7521,53.8678927735,9.71706,-2.7279,10.0927049622,44.02,6.48,44.4943906577,134.06
2019-05-31 09:30:00,48.4385,-15.67258,50.9108833758,11.8785,-2.79258,12.2023467131,36.56,-12.88,38.7624560625,134.58,48.9885,3.91742,49.1448808291,11.8785,-2.79258,12.2023467131,37.11,6.71,37.7117514841,134.17
2019-05-31 10:00:00,44.08582,-15.34396,46.679724009,13.85582,-2.71396,14.1191121093,30.23,-12.63,32.7623228725,134.5,44.57582,4.21604,44.7747554092,13.85582,-2.71396,14.1191121093,30.72,6.93,31.4919561158,134.07
2019-05-31 10:30:00,43.70932,-15.37706,46.3352849253,13.84932,-2.76706,14.123040944,29.86,-12.61,32.4134493691,134.28,44.19932,4.13294,44.3921285985,13.84932,-2.76706,14.123040944,30.35,6.9,31.1244678669,133.86
2019-05-31 11:00:00,43.89544,-14.79356,46.321259377,13.75544,-2.80356,14.0382362947,30.14,-11.99,32.4373195563,134.04,44.38544,4.68644,44.6321633339,13.75544,-2.80356,14.0382362947,30.63,7.49,31.5324753231,133.6
2019-05-31 11:30:00,42.48064,-15.37068,45.1759070575,13.48064,-2.47068,13.7051783816,29.0,-12.9,31.7397227461,134.58,42.97064,4.22932,43.178270573,13.48064,-2.47068,13.7051783816,29.49,6.7,30.2415293925,134.12
2019-05-31 12:00:00,41.19226,-16.98994,44.558504745,14.73226,-1.89994,14.8542672896,26.46,-15.09,30.4604612572,135.03,41.65226,2.71006,41.7403304768,14.73226,-1.89994,14.8542672896,26.92,4.61,27.3118747068,134.53
2019-05-31 12:30:00,41.1613,-16.98708,44.5287941069,14.1313,-1.6770800000000001,14.2304686155,27.03,-15.31,31.0647227575,135.24,41.6313,2.8029200000000003,41.7255497293,14.1313,-1.6770800000000001,14.2304686155,27.5,4.48,27.8625268057,134.77
2019-05-31 13:00:00,41.61458,-13.94504,43.8889212579,14.16458,-1.65504,14.2609426048,27.45,-12.29,30.0756812059,134.77,41.89458,-3.47504,42.0384554471,14.16458,-1.65504,14.2609426048,27.73,-1.82,27.7896617468,134.28
2019-05-31 13:30:00,49.84324,-10.72624,50.9843191406,11.68324,-1.6862400000000002,11.8043001586,38.16,-9.04,39.2161599344,133.48,49.92324,-10.90624,51.1006454268,11.68324,-1.6862400000000002,11.8043001586,38.24,-9.22,39.3358106564,133.07
2019-05-31 14:00:00,51.25456,-10.26088,52.2715561196,8.07456,-2.12088,8.3484520223,43.18,-8.14,43.9405507476,133.43,51.33456,-10.43088,52.3835881548,8.07456,-2.12088,8.3484520223,43.26,-8.31,44.0509216703,133.02
2019-05-31 14:30:00,50.44956,-10.26908,51.4840956825,7.31956,-1.9190800000000001,7.5669562335,43.13,-8.35,43.9308479317,133.43,50.529560000000004,-10.42908,51.59459413,7.31956,-1.9190800000000001,7.5669562335,43.21,-8.51,44.0400295186,133.02
2019-05-31 15:00:00,48.99478,-10.85036,50.1818570738,10.70478,-2.49036,10.9906418274,38.29,-8.36,39.1920106654,133.15,49.06478,-11.02036,50.2871849578,10.70478,-2.49036,10.9906418274,38.36,-8.53,39.2969528081,132.74
2019-05-31 15:30:00,40.33816,-9.20782,41.3757308254,12.86816,-2.52782,13.1140922575,27.47,-6.68,28.2705376673,132.57,40.39816,-9.38782,41.4746006097,12.86816,-2.52782,13.1140922575,27.53,-6.86,28.3718258136,132.16
2019-05-31 16:00:00,39.89316,-8.63028,40.8160011229,14.94316,-2.86028,15.2144415758,24.95,-5.77,25.6085024943,132.71,39.95316,-8.79028,40.9087278764,14.94316,-2.86028,15.2144415758,25.01,-5.93,25.7034044438,132.3
2019-05-31 16:30:00,48.32918,-9.83914,49.3205668602,16.02918,-3.19914,16.3453084465,32.3,-6.64,32.9754393451,132.91,48.38918,-10.01914,49.4155431763,16.02918,-3.19914,16.3453084465,32.36,-6.82,33.070863309,132.45
2019-05-31 17:00:00,49.00998,-9.86582,49.9931249661,15.16998,-3.18582,15.5008948862,33.84,-6.68,34.4930137854,133.48,49.06998,-10.03582,50.0857327018,15.16998,-3.18582,15.5008948862,33.9,-6.85,34.5851485467,133.06
2019-05-31 17:30:00,49.28476,-10.31548,50.352722825,20.37476,-5.36548,21.0693906103,28.91,-4.95,29.3307108676,132.63,49.34476,-10.48548,50.4465125681,20.37476,-5.36548,21.0693906103,28.97,-5.12,29.4189615724,132.2
2019-05-31 18:00:00,41.72216,-9.59806,42.811930473,19.12216,-4.93806,19.7494668189,22.6,-4.66,23.0754328237,132.88,41.77216,-9.76806,42.8990483254,19.12216,-4.93806,19.7494668189,22.65,-4.83,23.1592616463,132.44
2019-05-31 18:30:00,40.10186,-9.4757,41.2061653876,19.54186,-5.2457,20.2336764022,20.56,-4.23,20.9906288615,132.47,40.15186,-9.6457,41.2942052829,19.54186,-5.2457,20.2336764022,20.61,-4.4,21.0744418669,132.07
2019-05-31 19:00:00,39.85148,-9.8025,41.0393648153,18.71148,-5.3425,19.4592340559,21.14,-4.46,21.605351189,132.15,39.89148,-9.9725,41.1191066639,18.71148,-5.3425,19.4592340559,21.18,-4.63,21.6801591323,131.75
2019-05-31 19:30:00,39.90846,-10.16338,41.1822713385,18.20846,-5.73338,19.0897789876,21.7,-4.43,22.1475709729,132.04,39.96846,-10.33338,41.2826420787,18.20846,-5.73338,19.0897789876,21.76,-4.6,22.2408992624,131.61
2019-05-31 20:00:00,47.66022,-10.90798,48.8925413343,10.650220000000001,-3.28798,11.1462100522,37.01,-7.62,37.7863004275,132.54,47.74022,-11.07798,49.008675217,10.650220000000001,-3.28798,11.1462100522,37.09,-7.79,37.8992374593,132.15
2019-05-31 20:30:00,47.76984,-11.57338,49.1518131736,8.18984,-2.50338,8.5639004344,39.58,-9.07,40.6059269073,131.61,47.84984,-11.74338,49.2698098418,8.18984,-2.50338,8.5639004344,39.66,-9.24,40.7221463089,131.22
2019-05-31 21:00:00,46.65036,-11.93422,48.1526914631,7.07036,-2.30422,7.4363580023,39.58,-9.63,40.7346695089,131.83,46.73036,-12.11422,48.2750543442,7.07036,-2.30422,7.4363580023,39.66,-9.81,40.8552530282,131.46
2019-05-31 21:30:00,45.85076,-12.031,47.4029234708,6.76076,-2.291,7.1383861466,39.09,-9.74,40.285179657,132.18,45.92076,-12.201,47.5140042511,6.76076,-2.291,7.1383861466,39.16,-9.91,40.3944761075,131.8
2019-05-31 22:00:00,45.61,-12.23434,47.2223588487,6.12,-2.08434,6.46520481,39.49,-10.15,40.7735527027,132.47,45.69,-12.41434,47.3465092445,6.12,-2.08434,6.46520481,39.57,-10.33,40.8961342916,132.11
2019-05-31 22:30:00,44.69418,-12.65864,46.4522431377,5.88418,-1.99864,6.2143492115,38.81,-10.66,40.2473812813,133.22,44.77418,-12.84864,46.5812703189,5.88418,-1.99864,6.2143492115,38.89,-10.85,40.3751730646,132.87
2019-05-31 23:00:00,42.44924,-12.91436,44.3702453316,5.95924,-2.04436,6.3001546955,36.49,-10.87,38.0746240953,132.87,42.51924,-13.09436,44.4898643961,5.95924,-2.04436,6.3001546955,36.56,-11.05,38.1934038808,132.58
2019-05-31 23:30:00,40.3231,-13.40652,42.4933779796,6.1531,-2.11652,6.506942179,34.17,-11.29,35.9868448186,132.44,40.3931,-13.58652,42.6168517528,6.1531,-2.11652,6.506942179,34.24,-11.47,36.110088618,132.12
2019-06-01 00:00:00,38.26494,-13.70886,40.6465063161,5.08494,-1.71886,5.3675967158,33.18,-11.99,35.2799163831,133.19,38.31494,-13.89886,40.7579800346,5.08494,-1.71886,5.3675967158,33.23,-12.18,35.3918818375,132.88
2019-06-01 00:30:00,36.51728,-13.7709,39.0275470073,5.47728,-1.8709,5.7879930035000005,31.04,-11.9,33.2429180428,132.03,36.57728,-13.9509,39.1474778627,5.47728,-1.8709,5.7879930035000005,31.1,-12.08,33.3636988357,131.73
2019-06-01 01:00:00,33.91246,-13.26714,36.4152707944,4.06246,-1.12714,4.2159252639,29.85,-12.14,32.224247082,131.94,33.97246,-13.46714,36.5443825811,4.06246,-1.12714,4.2159252639,29.91,-12.34,32.3555822077,131.73
2019-06-01 01:30:00,33.07612,-13.62454,35.7723049924,3.49612,-0.8845400000000001,3.6062814735,29.58,-12.74,32.206893672,132.31,33.13612,-13.814540000000001,35.900473034,3.49612,-0.8845400000000001,3.6062814735,29.64,-12.93,32.3375091805,132.0
2019-06-01 02:00:00,32.82088,-14.17022,35.7491999746,2.97088,-0.63022,3.0369894999,29.85,-13.54,32.7773412589,132.48,32.87088,-14.35022,35.8667473577,2.97088,-0.63022,3.0369894999,29.9,-13.72,32.8975439813,132.17
2019-06-01 02:30:00,32.00546,-14.27378,35.0441188404,2.5854600000000003,-0.50378,2.6340838445,29.42,-13.77,32.4830617399,132.59,32.07546,-14.46378,35.1857366855,2.5854600000000003,-0.50378,2.6340838445,29.49,-13.96,32.6273152435,132.31
2019-06-01 03:00:00,31.54594,-14.36186,34.6613524425,2.75594,-0.6318600000000001,2.8274462582,28.79,-13.73,31.8963477533,132.69,31.59594,-14.55186,34.7859174659,2.75594,-0.6318600000000001,2.8274462582,28.84,-13.92,32.0236162855,132.49
2019-06-01 03:30:00,31.07128,-14.52038,34.2967327333,2.37128,-0.40038,2.4048436504,28.7,-14.12,31.9853779093,133.01,31.13128,-14.71038,34.4318438975,2.37128,-0.40038,2.4048436504,28.76,-14.31,32.1234135795,132.72
2019-06-01 04:00:00,30.78276,-14.49772,34.0259048141,2.29276,-0.32772,2.316063215,28.49,-14.17,31.8193180317,133.06,30.83276,-14.69772,34.1567279231,2.29276,-0.32772,2.316063215,28.54,-14.37,31.9535365805,132.78
2019-06-01 04:30:00,30.6341,-14.4934,33.8896256452,2.1141,-0.3234,2.1386926778,28.52,-14.17,31.8461818748,132.84,30.6841,-14.6834,34.0164111624,2.1141,-0.3234,2.1386926778,28.57,-14.36,31.9758424439,132.6
2019-06-01 05:00:00,30.34544,-14.4629,33.6157880348,1.76544,-0.0829,1.7673853014,28.58,-14.38,31.993761892,133.53,30.40544,-14.6629,33.7563537427,1.76544,-0.0829,1.7673853014,28.64,-14.58,32.1376103654,133.32
2019-06-01 05:30:00,30.22534,-14.66876,33.5967810668,1.66534,-0.00876,1.6653630394999999,28.56,-14.66,32.1027911559,133.86,30.27534,-14.84876,33.7206447989,1.66534,-0.00876,1.6653630394999999,28.61,-14.84,32.229764194,133.63
2019-06-01 06:00:00,23.89706,-13.77856,27.5847456453,1.76706,0.03144,1.7673396722999999,22.13,-13.81,26.0854940532,133.67,23.94706,-13.98856,27.7334003237,1.76706,0.03144,1.7673396722999999,22.18,-14.02,26.2395274348,133.39
2019-06-01 06:30:00,23.73238,-11.16692,26.2283427374,1.96238,0.12308000000000001,1.9662359855,21.77,-11.29,24.5233969914,134.47,23.78238,-11.34692,26.3506013584,1.96238,0.12308000000000001,1.9662359855,21.82,-11.47,24.6510304044,134.14
2019-06-01 07:00:00,25.20166,-10.67188,27.3680961978,2.99166,0.17812000000000003,2.9969578392000003,22.21,-10.85,24.718547692,133.58,25.24166,-10.86188,27.4794802842,2.99166,0.17812000000000003,2.9969578392000003,22.25,-11.04,24.8383594466,133.22
2019-06-01 07:30:00,36.44576,-10.98512,38.0652897453,3.34576,0.09488,3.3471050465,33.1,-11.08,34.905248889,133.54,36.51576,-11.16512,38.1845601388,3.34576,0.09488,3.3471050465,33.17,-11.26,35.0290807758,133.22
2019-06-01 08:00:00,37.59232,-11.2579,39.2418505602,6.09232,0.5321,6.1155125208,31.5,-11.79,33.6341210677,133.42,37.66232,-11.4479,39.3637493411,6.09232,0.5321,6.1155125208,31.57,-11.98,33.7666299769,133.04
2019-06-01 08:30:00,32.72218,-11.84908,34.8014620497,8.16218,0.5509200000000001,8.1807515057,24.56,-12.4,27.5127897531,132.63,32.77218,-12.03908,34.9135393393,8.16218,0.5509200000000001,8.1807515057,24.61,-12.59,27.6434476866,132.28
2019-06-01 09:00:00,32.45268,-11.27318,34.3549272521,12.52268,-0.7531800000000001,12.5453096612,19.93,-10.52,22.5360888355,132.25,32.49268,-11.45318,34.4521347045,12.52268,-0.7531800000000001,12.5453096612,19.97,-10.7,22.6559241701,131.89
2019-06-01 09:30:00,35.20942,-10.8339,36.8385212237,17.61942,-2.1839,17.7542496419,17.59,-8.65,19.6018009377,131.83,35.24942,-11.0139,36.9300366036,17.61942,-2.1839,17.7542496419,17.63,-8.83,19.71765199,131.44
2019-06-01 10:00:00,44.25218,-6.86852,44.7820499949,19.93218,-2.30852,20.0654196104,24.32,-4.5600000000000005,24.7438073061,132.63,44.18218,-13.918520000000001,46.3226751013,19.93218,-2.30852,20.0654196104,24.25,-11.61,26.8859554415,132.23
2019-06-01 10:30:00,45.25996,0.65068,45.2646370102,19.23996,-2.35932,19.3840772714,26.02,3.01,26.1935201911,134.08,44.91996,-19.12932,48.8234952668,19.23996,-2.35932,19.3840772714,25.68,-16.77,30.6707564302,133.64
2019-06-01 11:00:00,40.35428,1.04672,40.3678527677,18.66428,-2.01328,18.772550287,21.69,3.06,21.904787148,133.79,40.04428,-18.59328,44.1503615147,18.66428,-2.01328,18.772550287,21.38,-16.58,27.0555133014,133.29
2019-06-01 11:30:00,43.7331,0.5894400000000001,43.7370720913,14.2531,-0.29056000000000004,14.2560613328,29.48,0.88,29.4931314038,134.51,43.3831,-19.28056,47.4745548639,14.2531,-0.29056000000000004,14.2560613328,29.13,-18.99,34.7732224564,134.01
2019-06-01 12:00:00,44.69554,0.64114,44.7001382145,14.01554,-0.5088600000000001,14.0247745077,30.68,1.15,30.7015455637,133.85,44.33554,-19.05886,48.2584733657,14.01554,-0.5088600000000001,14.0247745077,30.32,-18.55,35.5444074363,133.4
2019-06-01 12:30:00,44.91108,0.9951200000000001,44.9221033633,13.041080000000001,-0.9648800000000001,13.0767259274,31.87,1.96,31.9302129652,133.61,44.55108,-18.63488,48.29138103,13.041080000000001,-0.9648800000000001,13.0767259274,31.51,-17.67,36.1262923644,133.19
2019-06-01 13:00:00,44.5609,0.41746000000000005,44.5628554029,13.1009,-1.20254,13.1559751923,31.46,1.62,31.5016824947,133.95,44.2109,-19.28254,48.2329765582,13.1009,-1.20254,13.1559751923,31.11,-18.08,35.9821969868,133.49
2019-06-01 13:30:00,35.65922,1.1454,35.6776107968,13.62922,-1.2146,13.6832339368,22.03,2.36,22.1560488355,134.28,35.31922,-18.6446,39.9383075576,13.62922,-1.2146,13.6832339368,21.69,-17.43,27.8255458167,133.77
2019-06-01 14:00:00,37.50778,1.0529,37.5225553359,12.96778,-1.2471,13.0276082432,24.54,2.3,24.6475475453,134.47,37.18778,-18.8071,41.6729887546,12.96778,-1.2471,13.0276082432,24.22,-17.56,29.9159154966,133.99
2019-06-01 14:30:00,33.70036,1.17282,33.7207617186,12.07036,-1.1871800000000001,12.1286020168,21.63,2.36,21.758366207,134.05,33.38036,-18.57718,38.2015713091,12.07036,-1.1871800000000001,12.1286020168,21.31,-17.39,27.5050577167,133.6
2019-06-01 15:00:00,34.50984,0.7686200000000001,34.5183984786,11.75984,-1.41138,11.8442319434,22.75,2.18,22.8542096779,134.78,34.18984,-19.18138,39.2029399144,11.75984,-1.41138,11.8442319434,22.43,-17.77,28.6160409561,134.31
2019-06-01 15:30:00,43.25152,-0.5610400000000001,43.255158631,12.34152,-1.69104,12.4568347582,30.91,1.13,30.9306482312,134.37,42.88152,-20.40104,47.4871265775,12.34152,-1.69104,12.4568347582,30.54,-18.71,35.8155790125,133.93
2019-06-01 16:00:00,43.2977,-0.39368000000000003,43.299489711,10.1077,-1.55368,10.2264129015,33.19,1.16,33.2102649794,134.65,42.9177,-20.31368,47.482360603000004,10.1077,-1.55368,10.2264129015,32.81,-18.76,37.7946252793,134.25
2019-06-01 16:30:00,42.97502,-0.23902,42.9756846898,9.90502,-1.53902,10.0238716951,33.07,1.3,33.0955419959,134.83,42.60502,-20.17902,47.1421316591,9.90502,-1.53902,10.0238716951,32.7,-18.64,37.6396014857,134.4
2019-06-01 17:00:00,43.13074,-0.30496,43.1318181109,10.45074,-1.47496,10.554310662,32.68,1.17,32.7009372954,134.18,42.76074,-20.09496,47.2470983527,10.45074,-1.47496,10.554310662,32.31,-18.62,37.2912925493,133.8
2019-06-01 17:30:00,35.32378,0.70916,35.3308978289,6.50378,-1.10084,6.5962870612,28.82,1.81,28.8767813303,134.28,34.96378,-19.12084,39.850626522,6.50378,-1.10084,6.5962870612,28.46,-18.02,33.6851896239,133.88
2019-06-01 18:00:00,35.00114,0.35684000000000005,35.0029589619,8.02114,-1.25316,8.1184417769,26.98,1.6099999999999999,27.0279947462,134.02,34.65114,-19.43316,39.7284433484,8.02114,-1.25316,8.1184417769,26.63,-18.18,32.2439032997,133.66
2019-06-01 18:30:00,35.28516,-0.14578000000000002,35.2854611424,6.66516,-1.13578,6.7612390901,28.62,0.99,28.6371175225,134.31,34.93516,-20.00578,40.2578767154,6.66516,-1.13578,6.7612390901,28.27,-18.87,33.9892600684,133.92
2019-06-01 19:00:00,34.94886,-0.1781,34.9493137974,16.35886,-3.6381,16.7585223725,18.59,3.46,18.9092490597,133.83,34.62886,-19.9481,39.963541366,16.35886,-3.6381,16.7585223725,18.27,-16.31,24.4909983463,133.48
2019-06-01 19:30:00,34.85186,-0.16396000000000002,34.8522456714,9.571860000000001,-1.83396,9.7459690714,25.28,1.67,25.3351001577,135.16,34.52186,-20.29396,40.0450200442,9.571860000000001,-1.83396,9.7459690714,24.95,-18.46,31.0366573587,134.83
2019-06-01 20:00:00,33.60582,-0.28408,33.607020685,6.33582,-1.19408,6.4473593136,27.27,0.91,27.2851791271,135.55,33.24582,-20.52408,39.0707359454,6.33582,-1.19408,6.4473593136,26.91,-19.33,33.1330197839,135.22
2019-06-01 20:30:00,31.81136,-0.13214,31.8116344445,5.47136,-0.8421400000000001,5.5357908224,26.34,0.71,26.3495673589,135.67,31.47136,-20.42214,37.5168002691,5.47136,-0.8421400000000001,5.5357908224,26.0,-19.58,32.5480629224,135.36
2019-06-01 21:00:00,31.81698,-0.50548,31.820995056,5.50698,-0.9354800000000001,5.5858707066,26.31,0.43,26.3135136384,135.97,31.46698,-20.84548,37.7452628385,5.50698,-0.9354800000000001,5.5858707066,25.96,-19.91,32.715893691,135.66
2019-06-01 21:30:00,32.42146,-1.0354,32.4379888663,6.00146,-1.1954,6.1193548101,26.42,0.16,26.420484477,135.97,32.06146,-21.3454,38.5170523079,6.00146,-1.1954,6.1193548101,26.06,-20.15,32.9415558224,135.66
2019-06-01 22:00:00,31.89568,-12.24184,34.164265677,6.13568,-1.13184,6.2392011386,25.76,-11.11,28.0536931615,133.48,31.93568,-13.35184,34.6144375723,6.13568,-1.13184,6.2392011386,25.8,-12.22,28.547651392,133.16
2019-06-01 22:30:00,31.2681,-12.74684,33.7664923792,5.5281,-0.9268400000000001,5.6052584236000005,25.74,-11.82,28.3241946046,133.45,31.3081,-12.92684,33.8718218878,5.5281,-0.9268400000000001,5.6052584236000005,25.78,-12.0,28.436040512,133.16
2019-06-01 23:00:00,38.64866,-13.74762,41.0209211922,4.91866,-0.68762,4.9664914638,33.73,-13.06,36.1701050593,133.93,38.71866,-13.94762,41.1542310809,4.91866,-0.68762,4.9664914638,33.8,-13.26,36.3079550512,133.61
2019-06-01 23:30:00,37.55258,-14.54408,40.2706658463,5.12258,-0.7440800000000001,5.1763385615,32.43,-13.8,35.244076098,135.46,37.61258,-14.73408,40.3955354922,5.12258,-0.7440800000000001,5.1763385615,32.49,-13.99,35.3740045796,135.15
2019-06-02 00:00:00,36.17538,-14.23212,38.8743020238,4.97538,-0.8421200000000001,5.0461442943,31.2,-13.39,33.9519086356,135.05,36.23538,-14.42212,39.000003962,4.97538,-0.8421200000000001,5.0461442943,31.26,-13.58,34.0823121281,134.74
2019-06-02 00:30:00,35.06706,-13.96242,37.7445078031,3.52706,-0.7224200000000001,3.6002837249,31.54,-13.24,34.2062742783,135.32,35.13706,-14.162420000000001,37.8838636586,3.52706,-0.7224200000000001,3.6002837249,31.61,-13.44,34.3485909464,135.01
2019-06-02 01:00:00,33.09942,-13.67568,35.8133470622,3.01942,-0.39568000000000003,3.04523559,30.08,-13.28,32.8810705422,135.65,33.13942,-13.875680000000001,35.9270880172,3.01942,-0.39568000000000003,3.04523559,30.12,-13.48,32.9988605864,135.33
2019-06-02 01:30:00,31.13132,-24.32642,39.5086546842,2.62132,-0.22642,2.6310804925999998,28.51,-24.1,37.3313554536,133.43,31.65132,-6.36642,32.2852499039,2.62132,-0.22642,2.6310804925999998,29.03,-6.14,29.6722176455,133.16
2019-06-02 02:00:00,31.34202,-26.50954,41.0497007138,2.74202,-0.47954,2.783636523,28.6,-26.03,38.6719652979,133.27,31.91202,-5.88954,32.4509430047,2.74202,-0.47954,2.783636523,29.17,-5.41,29.6674400648,132.96
