Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-02 02:30:00,31.13862,-26.45344,40.8582689714,2.88862,-0.55344,2.9411598627,28.25,-25.9,38.3258724623,132.43,31.72862,-6.02344,32.2953116805,2.88862,-0.55344,2.9411598627,28.84,-5.47,29.3541564348,132.15
2019-06-02 03:00:00,29.93278,-26.48524,39.9679778871,2.8827800000000003,-0.63524,2.9519401054000003,27.05,-25.85,37.4155716247,132.46,30.49278,-6.10524,31.0979675797,2.8827800000000003,-0.63524,2.9519401054000003,27.61,-5.47,28.1466339018,132.11
2019-06-02 03:30:00,29.09056,-24.99228,38.3519848341,2.9105600000000003,-0.6322800000000001,2.9784454858,26.18,-24.36,35.7603411617,131.36,29.64056,-4.91228,30.0448546662,2.9105600000000003,-0.6322800000000001,2.9784454858,26.73,-4.28,27.0704876203,131.04
2019-06-02 04:00:00,28.77676,-25.07534,38.1690266081,2.97676,-0.61534,3.039694625,25.8,-24.46,35.5518157061,131.78,29.32676,-4.88534,29.7308829168,2.97676,-0.61534,3.039694625,26.35,-4.27,26.693733347,131.43
2019-06-02 04:30:00,28.36978,-24.76538,37.6585775593,2.67978,-0.42538000000000004,2.7133317144999998,25.69,-24.34,35.3894292127,131.55,28.91978,-4.63538,29.2889129705,2.67978,-0.42538000000000004,2.7133317144999998,26.24,-4.21,26.5755846596,131.2
2019-06-02 05:00:00,27.67198,-24.56068,36.999533499500004,2.29198,-0.13068000000000002,2.295702416,25.38,-24.43,35.2273941699,131.48,28.21198,-4.41068,28.5546828661,2.29198,-0.13068000000000002,2.295702416,25.92,-4.28,26.2709878002,131.2
2019-06-02 05:30:00,27.6626,-23.94508,36.5866956005,1.9826000000000001,0.06492,1.9836626141,25.68,-24.01,35.1559738878,132.55,28.2026,-3.89508,28.4703054948,1.9826000000000001,0.06492,1.9836626141,26.22,-3.96,26.5173528091,132.27
2019-06-02 06:00:00,28.11142,-23.835820000000002,36.856454651600004,2.24142,-0.05582,2.2421149589000002,25.87,-23.78,35.1389427843,133.56,28.63142,-3.57582,28.8538506943,2.24142,-0.05582,2.2421149589000002,26.39,-3.52,26.6237206265,133.19
2019-06-02 06:30:00,29.56664,-23.69332,37.88877952,3.08664,-0.34332,3.1056746629,26.48,-23.35,35.3045733581,133.34,30.10664,-3.43332,30.3017731876,3.08664,-0.34332,3.1056746629,27.02,-3.09,27.1961118545,133.01
2019-06-02 07:00:00,30.46866,-23.3504,38.3872429637,3.63866,-0.3704,3.6574639787,26.83,-22.98,35.3260428013,132.45,31.00866,-3.3704,31.1912903092,3.63866,-0.3704,3.6574639787,27.37,-3.0,27.5339227136,132.16
2019-06-02 07:30:00,31.71966,-23.11756,39.2499479091,3.95966,-0.46756000000000003,3.9871693806,27.76,-22.65,35.8279234676,132.5,32.26966,-3.12756,32.4208665533,3.95966,-0.46756000000000003,3.9871693806,28.31,-2.66,28.4346918394,132.16
2019-06-02 08:00:00,34.10194,-23.48444,41.4060531067,5.7819400000000005,-1.05444,5.8773015813,28.32,-22.43,36.1265456417,131.9,34.65194,-3.66444,34.8451584338,5.7819400000000005,-1.05444,5.8773015813,28.87,-2.61,28.9877387873,131.61
2019-06-02 08:30:00,29.77108,-23.2296,37.7615084514,5.79108,-0.9496,5.8684195254,23.98,-22.28,32.732839779,132.28,30.28108,-3.3296,30.46358551,5.79108,-0.9496,5.8684195254,24.49,-2.38,24.605375429,131.92
2019-06-02 09:00:00,27.10044,-22.05828,34.9428328095,6.87044,-1.17828,6.9707452652,20.23,-20.88,29.0727931235,131.91,27.56044,-2.24828,27.6519911752,6.87044,-1.17828,6.9707452652,20.69,-1.07,20.7176494806,131.57
2019-06-02 09:30:00,34.25106,-22.54262,41.0037172411,8.22106,-1.3026200000000001,8.3236197888,26.03,-21.24,33.5961084056,131.31,34.78106,-2.89262,34.9011373051,8.22106,-1.3026200000000001,8.3236197888,26.56,-1.5899999999999999,26.6075496805,130.98
2019-06-02 10:00:00,34.16342,-11.6952,36.1097904887,6.71342,-1.2152,6.8225156018,27.45,-10.48,29.3825271207,133.37,34.27342,-8.8352,35.3938988745,6.71342,-1.2152,6.8225156018,27.56,-7.62,28.5940203539,133.07
2019-06-02 10:30:00,35.75664,-9.32182,36.9517744121,5.36664,-1.29182,5.5199296918,30.39,-8.03,31.4329922215,133.66,35.82664,-9.50182,37.0652494529,5.36664,-1.29182,5.5199296918,30.46,-8.21,31.5470394808,133.33
2019-06-02 11:00:00,37.61582,-9.17936,38.7196405495,6.43582,-1.42936,6.5926359737,31.18,-7.75,32.1287239087,133.8,37.67582,-9.35936,38.8209354895,6.43582,-1.42936,6.5926359737,31.24,-7.93,32.2307694603,133.5
2019-06-02 11:30:00,37.5555,-9.74628,38.7995561068,9.1755,-1.05628,9.2360991597,28.38,-8.69,29.6806418394,134.42,37.6155,-9.91628,38.9006227365,9.1755,-1.05628,9.2360991597,28.44,-8.86,29.788138579,134.02
2019-06-02 12:00:00,38.37316,-9.81588,39.6087226323,11.58316,-1.71588,11.7095618945,26.79,-8.1,27.9877491056,133.56,38.41316,-10.00588,39.6949429494,11.58316,-1.71588,11.7095618945,26.83,-8.29,28.0815419805,133.21
2019-06-02 12:30:00,41.03154,-8.097480000000001,41.8229178456,12.88154,-2.21748,13.0710095372,28.15,-5.88,28.7575537903,133.96,40.84154,-18.44748,44.8145167097,12.88154,-2.21748,13.0710095372,27.96,-16.23,32.3291586652,133.6
2019-06-02 13:00:00,43.39038,-3.58986,43.5386284966,16.60038,-3.39986,16.9449598455,26.79,-0.19,26.7906737504,132.38,42.95038,-23.91986,49.1619247443,16.60038,-3.39986,16.9449598455,26.35,-20.52,33.3974984093,132.04
2019-06-02 13:30:00,41.92866,-4.9454,42.2193025825,17.12866,-3.5954,17.5019397369,24.8,-1.35,24.8367167717,132.69,41.58866,-21.8754,46.9909540843,17.12866,-3.5954,17.5019397369,24.46,-18.28,30.5360442756,132.31
2019-06-02 14:00:00,47.71556,-13.53836,49.5990106515,18.80556,-4.32836,19.297248177,28.91,-9.21,30.341591916,133.6,47.77556,-13.71836,49.7061116404,18.80556,-4.32836,19.297248177,28.97,-9.39,30.4537846581,133.26
2019-06-02 14:30:00,50.44678,-14.833120000000001,52.582307493100004,21.08678,-4.82312,21.6313378528,29.36,-10.01,31.019505154,133.98,50.48678,-15.01312,52.6717070817,21.08678,-4.82312,21.6313378528,29.4,-10.19,31.115849659,133.67
2019-06-02 15:00:00,49.23946,-15.34514,51.5751659494,20.42946,-4.44514,20.9074653058,28.81,-10.9,30.8030209557,133.85,49.29946,-15.52514,51.6862334506,20.42946,-4.44514,20.9074653058,28.87,-11.08,30.9231838594,133.53
2019-06-02 15:30:00,48.5399,-15.80914,51.0494936268,24.0699,-4.80914,24.5456292148,24.47,-11.0,26.8287327319,134.56,48.5899,-15.99914,51.1561419846,24.0699,-4.80914,24.5456292148,24.52,-11.19,26.9526714817,134.22
2019-06-02 16:00:00,46.03342,-14.84184,48.3668892062,25.48342,-4.29184,25.8423022481,20.55,-10.55,23.0998917746,134.02,46.06342,-15.02184,48.4509477625,25.48342,-4.29184,25.8423022481,20.58,-10.73,23.209250311,133.65
2019-06-02 16:30:00,47.74874,-15.28992,50.1370504238,31.78874,-7.06992,32.5654381146,15.96,-8.22,17.9524371605,133.87,47.76874,-15.46992,50.2112631388,31.78874,-7.06992,32.5654381146,15.98,-8.4,18.0532656326,133.49
2019-06-02 17:00:00,50.53924,-16.44844,53.1485273381,35.92924,-7.63844,36.732220905,14.61,-8.81,17.0607209695,133.92,50.57924,-16.62844,53.2425068513,35.92924,-7.63844,36.732220905,14.65,-8.99,17.1884437923,133.55
2019-06-02 17:30:00,50.2621,-16.48942,52.8978229074,35.4721,-7.44942,36.2458788933,14.79,-9.04,17.3339464635,134.28,50.2821,-16.67942,52.9763403034,35.4721,-7.44942,36.2458788933,14.81,-9.23,17.4507592958,133.86
2019-06-02 18:00:00,42.68612,-15.85044,45.5339575355,31.89612,-6.71044,32.5943626422,10.79,-9.14,14.1408521667,134.59,42.70612,-16.04044,45.6191670337,31.89612,-6.71044,32.5943626422,10.81,-9.33,14.2795308046,134.11
2019-06-02 18:30:00,41.93686,-14.61942,44.4120216585,26.71686,-5.45942,27.268954417,15.22,-9.16,17.763839675,135.13,41.97686,-14.79942,44.5093204598,26.71686,-5.45942,27.268954417,15.26,-9.34,17.8914281152,134.67
2019-06-02 19:00:00,49.74246,-14.86626,51.9164522405,25.42246,-5.12626,25.9341476444,24.32,-9.74,26.1979006793,134.99,49.78246,-15.05626,52.0094634546,25.42246,-5.12626,25.9341476444,24.36,-9.93,26.3061684781,134.57
2019-06-02 19:30:00,40.67618,-13.61196,42.8933220261,23.98618,-4.94196,24.4899938676,16.69,-8.67,18.8075782598,134.7,40.69618,-13.80196,42.9729352783,23.98618,-4.94196,24.4899938676,16.71,-8.86,18.9135850647,134.29
2019-06-02 20:00:00,43.86938,-13.89376,46.0169432766,19.36938,-4.66376,19.922940017,24.5,-9.23,26.1809644589,134.95,43.89938,-14.07376,46.1001766257,19.36938,-4.66376,19.922940017,24.53,-9.41,26.2729709017,134.57
2019-06-02 20:30:00,44.329,-13.767,46.4175670409,15.989,-4.587,16.6339619454,28.34,-9.18,29.7897297739,134.48,44.389,-13.957,46.5315072827,15.989,-4.587,16.6339619454,28.4,-9.37,29.9058004407,134.1
2019-06-02 21:00:00,45.77166,-13.83308,47.8163043474,13.43166,-3.88308,13.9816951992,32.34,-9.95,33.836047346,134.8,45.81166,-14.02308,47.9098629161,13.43166,-3.88308,13.9816951992,32.38,-10.14,33.9305761814,134.41
2019-06-02 21:30:00,46.428960000000004,-13.6171,48.3846436289,13.64896,-4.0271,14.2306585755,32.78,-9.59,34.1540114774,133.21,46.47896,-13.8071,48.4863870905,13.64896,-4.0271,14.2306585755,32.83,-9.78,34.2557630188,132.86
2019-06-02 22:00:00,48.81666,-13.33318,50.6047426875,15.66666,-4.69318,16.354515403,33.15,-8.64,34.2574386083,133.32,48.87666,-13.51318,50.7102940878,15.66666,-4.69318,16.354515403,33.21,-8.82,34.3612645285,132.98
2019-06-02 22:30:00,45.93192,-13.12226,47.7696031216,14.46192,-4.30226,15.0882925208,31.47,-8.82,32.6826146445,133.66,45.98192,-13.30226,47.8673906537,14.46192,-4.30226,15.0882925208,31.52,-9.0,32.7797254412,133.34
2019-06-02 23:00:00,42.78478,-13.38704,44.830238005300004,13.77478,-4.13704,14.3826167303,29.01,-9.25,30.4490164045,134.34,42.83478,-13.57704,44.9350018673,13.77478,-4.13704,14.3826167303,29.06,-9.44,30.5548228599,133.99
2019-06-02 23:30:00,40.4101,-13.62182,42.6442277703,13.0101,-3.89182,13.5797262462,27.4,-9.73,29.0763288604,134.63,40.4501,-13.80182,42.7399207454,13.0101,-3.89182,13.5797262462,27.44,-9.91,29.1746756623,134.31
2019-06-03 00:00:00,37.43288,-13.72828,39.8708687747,12.54288,-3.72828,13.08525546,24.89,-10.0,26.8237227096,135.38,37.47288,-13.91828,39.9741823388,12.54288,-3.72828,13.08525546,24.93,-10.19,26.9321555023,135.05
2019-06-03 00:30:00,38.13968,-14.62586,40.8479004508,14.74968,-4.31586,15.3681393683,23.39,-10.31,25.5614592698,135.68,38.18968,-14.81586,40.962926727,14.74968,-4.31586,15.3681393683,23.44,-10.5,25.6843064925,135.35
2019-06-03 01:00:00,36.41314,-16.897100000000002,40.1426052103,13.81314,-3.8871,14.3496474894,22.6,-13.01,26.0771950179,134.62,36.44314,-16.8771,40.1614112983,13.81314,-3.8871,14.3496474894,22.63,-12.99,26.0932366716,134.29
2019-06-03 01:30:00,35.18854,-17.58664,39.3385720867,13.93854,-4.16664,14.5479822045,21.25,-13.42,25.1328251496,134.26,35.22854,-17.77664,39.4595864173,13.93854,-4.16664,14.5479822045,21.29,-13.61,25.2684823446,133.91
2019-06-03 02:00:00,34.14458,-17.29962,38.277006094,13.26458,-3.8096200000000002,13.8008074808,20.88,-13.49,24.8586906333,134.02,34.17458,-17.48962,38.3899560552,13.26458,-3.8096200000000002,13.8008074808,20.91,-13.68,24.9874068282,133.7
2019-06-03 02:30:00,32.72324,-16.90464,36.8317429621,10.703240000000001,-3.09464,11.14164006,22.02,-13.81,25.9922392264,134.62,32.75324,-17.11464,36.955184113,10.703240000000001,-3.09464,11.14164006,22.05,-14.02,26.1297321073,134.28
2019-06-03 03:00:00,32.83058,-17.1488,37.039550815,11.18058,-3.3788,11.6799682609,21.65,-13.77,25.6580474705,134.72,32.86058,-17.3388,37.1544304677,11.18058,-3.3788,11.6799682609,21.68,-13.96,25.7857324891,134.36
2019-06-03 03:30:00,32.93264,-17.16836,37.1390813357,10.89264,-3.22836,11.360982108,22.04,-13.94,26.0784432051,134.78,32.97264,-17.36836,37.2673438503,10.89264,-3.22836,11.360982108,22.08,-14.14,26.2195728417,134.41
2019-06-03 04:00:00,31.43962,-16.84628,35.6685695758,8.26962,-2.39628,8.6098067796,23.17,-14.45,27.3066182454,134.78,31.47962,-17.04628,35.7986331748,8.26962,-2.39628,8.6098067796,23.21,-14.65,27.4467958057,134.41
2019-06-03 04:30:00,31.47288,-14.83132,34.792387507,6.62288,-2.04132,6.9303338186,24.85,-12.79,27.9482843838,134.66,31.50288,-15.02132,34.9008811183,6.62288,-2.04132,6.9303338186,24.88,-12.98,28.0623377501,134.32
2019-06-03 05:00:00,30.937,-14.69558,34.2499348983,6.127,-1.78558,6.3818825543,24.81,-12.91,27.9679137584,134.57,30.987,-14.90558,34.3856144941,6.127,-1.78558,6.3818825543,24.86,-13.12,28.1096780487,134.19
2019-06-03 05:30:00,31.45164,-14.48548,34.6270817355,5.52164,-1.59548,5.7475268351,25.93,-12.89,28.9571580097,135.14,31.49164,-14.67548,34.7432454316,5.52164,-1.59548,5.7475268351,25.97,-13.08,29.0779521287,134.75
2019-06-03 06:00:00,31.84166,-14.13532,34.8381770915,5.7816600000000005,-1.55532,5.9872040769,26.06,-12.58,28.9375188985,134.86,31.89166,-14.32532,34.9613039039,5.7816600000000005,-1.55532,5.9872040769,26.11,-12.77,29.065529412,134.45
2019-06-03 06:30:00,32.66288,-12.66958,35.0340118638,5.52288,-1.40958,5.6999227425,27.14,-11.26,29.3831107951,135.49,32.71288,-12.85958,35.1496986569,5.52288,-1.40958,5.6999227425,27.19,-11.45,29.5025185366,135.06
2019-06-03 07:00:00,41.91546,-11.83122,43.5532266738,5.77546,-1.42122,5.9477562576,36.14,-10.41,37.6094097268,134.85,41.97546,-12.03122,43.6656558052,5.77546,-1.42122,5.9477562576,36.2,-10.61,37.7228326084,134.47
2019-06-03 07:30:00,45.94444,-10.0688,47.0347988234,6.85444,-1.4788000000000001,7.0121464013,39.09,-8.59,40.0226960611,133.74,46.01444,-10.2588,47.1441583439,6.85444,-1.4788000000000001,7.0121464013,39.16,-8.78,40.132206518,133.31
2019-06-03 08:00:00,43.47998,-8.43262,44.2901539946,7.46998,-1.50262,7.6196107555,36.01,-6.93,36.6707649225,132.93,43.54998,-8.61262,44.3934452511,7.46998,-1.50262,7.6196107555,36.08,-7.11,36.7738833957,132.43
2019-06-03 08:30:00,52.11164,-8.05336,52.7302534678,9.63164,-2.47336,9.944143944,42.48,-5.58,42.8449156844,132.67,52.19164,-8.02336,52.8047497066,9.63164,-2.47336,9.944143944,42.56,-5.55,42.9203459911,132.27
2019-06-03 09:00:00,53.11348,-6.0319,53.4548929035,10.88348,-2.4719,11.1606642509,42.23,-3.56,42.379788815,134.62,53.20348,-6.2019,53.5637363122,10.88348,-2.4719,11.1606642509,42.32,-3.73,42.4840593635,134.15
2019-06-03 09:30:00,56.35958,-5.98758,56.6767445434,12.17958,-2.80758,12.4989869363,44.18,-3.18,44.2942976014,134.5,56.44958,-6.15758,56.784424569,12.17958,-2.80758,12.4989869363,44.27,-3.35,44.3965696873,134.06
2019-06-03 10:00:00,57.0442,-5.7663,57.3349018429,14.2142,-3.2363,14.5779669135,42.83,-2.5300000000000002,42.9046594206,134.21,57.1242,-5.9363,57.4318194325,14.2142,-3.2363,14.5779669135,42.91,-2.7,42.9948613209,133.78
2019-06-03 10:30:00,56.37012,-5.22818,56.6120507924,13.81012,-3.13818,14.1621886771,42.56,-2.09,42.6112860637,134.64,56.45012,-5.38818,56.7066885978,13.81012,-3.13818,14.1621886771,42.64,-2.25,42.6993220087,134.21
2019-06-03 11:00:00,54.09638,-4.43368,54.2777656822,14.58638,-2.80368,14.8533869217,39.51,-1.63,39.5436088389,134.37,54.15638,-4.60368,54.3517006564,14.58638,-2.80368,14.8533869217,39.57,-1.8,39.6109189492,133.88
2019-06-03 11:30:00,54.7041,-4.5412,54.8922677091,17.1641,-3.1112,17.4437924274,37.54,-1.43,37.5672264081,134.57,54.7741,-4.7112,54.9763352384,17.1641,-3.1112,17.4437924274,37.61,-1.6,37.6440181171,134.05
2019-06-03 12:00:00,54.67752,-4.6171,54.8721131884,15.13752,-2.8371,15.401092434,39.54,-1.78,39.5800454775,134.34,54.73752,-4.7871,54.9464504965,15.13752,-2.8371,15.401092434,39.6,-1.9500000000000002,39.6479822942,133.85
2019-06-03 12:30:00,49.44438,-4.6446000000000005,49.6620481127,17.38438,-3.3146,17.6975490152,32.06,-1.33,32.0875754771,134.38,49.50438,-4.8146,49.7379534394,17.38438,-3.3146,17.6975490152,32.12,-1.5,32.1550058311,133.85
2019-06-03 13:00:00,44.54998,-3.41944,44.6810170868,16.53998,-3.24944,16.8561501748,28.01,-0.17,28.0105158824,134.13,44.59998,-3.57944,44.7433861785,16.53998,-3.24944,16.8561501748,28.06,-0.33,28.0619404176,133.61
2019-06-03 13:30:00,44.39416,-4.10748,44.5837732147,23.37416,-4.63748,23.8297624087,21.02,0.53,21.02668067,134.06,44.43416,-4.29748,44.6414931343,23.37416,-4.63748,23.8297624087,21.06,0.34,21.0627443606,133.57
2019-06-03 14:00:00,45.10682,-4.77518,45.3588751464,26.98682,-5.36518,27.514970655,18.12,0.59,18.1296028638,134.02,45.13682,-4.93518,45.4058203466,26.98682,-5.36518,27.514970655,18.15,0.43,18.1550929494,133.53
2019-06-03 14:30:00,45.42572,-4.71488,45.6697507212,25.56572,-5.11488,26.072361545,19.86,0.4,19.8640277889,133.81,45.47572,-4.88488,45.7373278858,25.56572,-5.11488,26.072361545,19.91,0.23,19.9113284338,133.29
2019-06-03 15:00:00,44.51632,-4.55036,44.7482795476,22.08632,-4.88036,22.6190946961,22.43,0.33,22.432427421,133.91,44.55632,-4.68036,44.801466735700004,22.08632,-4.88036,22.6190946961,22.47,0.2,22.470890058,133.47
2019-06-03 15:30:00,47.86022,-4.76004,48.0963474627,20.10022,-4.91004,20.6912381662,27.76,0.15,27.7604052564,133.53,47.92022,-4.92004,48.1721317615,20.10022,-4.91004,20.6912381662,27.82,-0.01,27.8200017973,133.07
2019-06-03 16:00:00,54.17288,-6.1959,54.5260497772,23.48288,-5.3759,24.0903705639,30.69,-0.8200000000000001,30.7009527539,133.83,54.24288,-6.3559,54.6139862627,23.48288,-5.3759,24.0903705639,30.76,-0.98,30.7756072239,133.4
2019-06-03 16:30:00,52.3394,-6.27562,52.7142883737,21.7294,-4.47562,22.1855358003,30.61,-1.8,30.662878208,134.01,52.4094,-6.44562,52.8042727963,21.7294,-4.47562,22.1855358003,30.68,-1.97,30.7431829842,133.57
2019-06-03 17:00:00,51.40996,-8.73794,52.147249042,24.66996,-5.09794,25.1911873211,26.74,-3.64,26.9866114953,134.69,51.45996,-8.90794,52.2252704947,24.66996,-5.09794,25.1911873211,26.79,-3.81,27.059567624,134.24
2019-06-03 17:30:00,46.73376,-8.7682,47.5491919487,23.15376,-5.2382,23.7388993295,23.58,-3.5300000000000002,23.8427620044,134.2,46.79376,-8.9382,47.6397669408,23.15376,-5.2382,23.7388993295,23.64,-3.7,23.9277997317,133.76
2019-06-03 18:00:00,52.76262,-9.15842,53.5515707161,20.57262,-4.54842,21.06942852,32.19,-4.61,32.518428621300004,133.61,52.83262,-9.32842,53.6498383573,20.57262,-4.54842,21.06942852,32.26,-4.78,32.6122063038,133.21
2019-06-03 18:30:00,52.2784,-8.8647,53.0246547622,21.2684,-4.1647,21.6723225486,31.01,-4.7,31.3641531051,134.17,52.3584,-9.0347,53.1321734418,21.2684,-4.1647,21.6723225486,31.09,-4.87,31.46911184,133.78
2019-06-03 19:00:00,52.41018,-8.90344,53.1610591643,18.62018,-3.77344,18.9986829192,33.79,-5.13,34.1772000023,134.03,52.49018,-9.07344,53.2686240658,18.62018,-3.77344,18.9986829192,33.87,-5.3,34.2821659176,133.66
2019-06-03 19:30:00,52.16506,-9.00188,52.936068312,16.17506,-3.09188,16.4679169277,35.99,-5.91,36.4720194121,134.44,52.24506,-9.18188,53.0457652856,16.17506,-3.09188,16.4679169277,36.07,-6.09,36.58050027,134.0
2019-06-03 20:00:00,43.7817,-8.57778,44.6140736161,14.9517,-3.09778,15.2692361898,28.83,-5.48,29.3461973687,134.71,43.8517,-8.74778,44.7157158929,14.9517,-3.09778,15.2692361898,28.9,-5.65,29.4471136107,134.3
2019-06-03 20:30:00,49.19872,-9.31394,50.0725825973,9.60872,-1.47394,9.721111004499999,39.59,-7.84,40.358811925,134.25,49.28872,-9.49394,50.1947488883,9.60872,-1.47394,9.721111004499999,39.68,-8.02,40.4823764125,133.88
2019-06-03 21:00:00,49.19462,-9.05938,50.0218252659,5.61462,-0.62938,5.6497855649,43.58,-8.43,44.3878508153,133.58,49.29462,-9.24938,50.1548660783,5.61462,-0.62938,5.6497855649,43.68,-8.62,44.522430302000004,133.25
2019-06-03 21:30:00,48.46394,-9.34172,49.3560656139,4.91394,-0.5517200000000001,4.9448155964,43.55,-8.79,44.4282185103,133.98,48.55394,-9.52172,49.4787655594,4.91394,-0.5517200000000001,4.9448155964,43.64,-8.97,44.5523343945,133.62
2019-06-03 22:00:00,43.45006,-9.64396,44.5074564369,4.31006,-0.36396,4.3253998758,39.14,-9.28,40.2250916717,134.03,43.53006,-9.82396,44.6248396488,4.31006,-0.36396,4.3253998758,39.22,-9.46,40.3447642204,133.66
2019-06-03 22:30:00,40.08518,-9.97308,41.3071904191,3.99518,-0.17308,3.9989273460000003,36.09,-9.8,37.3968996041,135.32,40.15518,-10.16308,41.4213311703,3.99518,-0.17308,3.9989273460000003,36.16,-9.99,37.5146064887,134.93
2019-06-03 23:00:00,42.63002,-10.46526,43.8957887737,3.50002,-0.015260000000000001,3.5000532665,39.13,-10.45,40.5013505948,134.04,42.72002,-10.65526,44.0287936976,3.50002,-0.015260000000000001,3.5000532665,39.22,-10.64,40.6376426482,133.7
2019-06-03 23:30:00,40.0151,-10.93226,41.4815927457,1.7851,-0.12226000000000001,1.7892818441,38.23,-10.81,39.7289441088,133.38,40.1051,-11.12226,41.6187903899,1.7851,-0.12226000000000001,1.7892818441,38.32,-11.0,39.8675607481,133.05
2019-06-04 00:00:00,38.17214,-11.66938,39.9159955627,2.18214,-0.32938,2.2068588908,35.99,-11.34,37.7342775206,134.06,38.25214,-11.85938,40.0483596239,2.18214,-0.32938,2.2068588908,36.07,-11.53,37.8680049646,133.72
2019-06-04 00:30:00,36.65164,-11.90902,38.5378706216,2.18164,-0.22902000000000003,2.1936278741,34.47,-11.68,36.3950999449,134.55,36.72164,-12.09902,38.6634857359,2.18164,-0.22902000000000003,2.1936278741,34.54,-11.87,36.5227121118,134.19
2019-06-04 01:00:00,35.20982,-12.12266,37.2382909101,2.24982,-0.37266000000000005,2.2804748427,32.96,-11.75,34.99177189,134.43,35.26982,-12.31266,37.3572188353,2.24982,-0.37266000000000005,2.2804748427,33.02,-11.94,35.1124479352,134.11
2019-06-04 01:30:00,34.4759,-12.31376,36.6089656525,2.3359,-0.37376000000000004,2.3656131018,32.14,-11.94,34.2861954728,135.03,34.5559,-12.51376,36.751930754,2.3359,-0.37376000000000004,2.3656131018,32.22,-12.14,34.4312067752,134.67
2019-06-04 02:00:00,33.91838,-12.36568,36.10216813,2.34838,-0.48568000000000006,2.3980770811,31.57,-11.88,33.7312807347,134.99,33.98838,-12.56568,36.236808481,2.34838,-0.48568000000000006,2.3980770811,31.64,-12.08,33.8676246584,134.63
2019-06-04 02:30:00,33.89946,-12.37558,36.0877869733,2.28946,-0.30558,2.3097632407,31.61,-12.07,33.8360310911,135.06,33.95946,-12.56558,36.209649601,2.28946,-0.30558,2.3097632407,31.67,-12.26,33.960219375,134.7
2019-06-04 03:00:00,33.49864,-12.58792,35.7856760698,2.36864,-0.34792,2.3940559258,31.13,-12.24,33.4498804183,135.55,33.56864,-12.78792,35.9219221281,2.36864,-0.34792,2.3940559258,31.2,-12.44,33.5885933019,135.15
2019-06-04 03:30:00,33.43542,-12.5613,35.7171326994,2.92542,-0.5813,2.9826149377,30.51,-11.98,32.7777439736,135.31,33.50542,-12.7513,35.8498092194,2.92542,-0.5813,2.9826149377,30.58,-12.17,32.9126920807,134.92
2019-06-04 04:00:00,33.35684,-12.57684,35.6490628092,2.6768400000000003,-0.41684000000000004,2.7091009526,30.68,-12.16,33.001939337,135.42,33.41684,-12.77684,35.7761489818,2.6768400000000003,-0.41684000000000004,2.7091009526,30.74,-12.36,33.1318155253,135.04
2019-06-04 04:30:00,33.66892,-12.79742,36.0190245929,3.43892,-0.7374200000000001,3.5170952536,30.23,-12.06,32.5468354837,135.37,33.72892,-12.99742,36.1465485354,3.43892,-0.7374200000000001,3.5170952536,30.29,-12.26,32.6770821831,135.0
2019-06-04 05:00:00,33.6991,-12.75668,36.03279375,4.2491,-1.22668,4.4226230489,29.45,-11.53,31.6266248594,135.23,33.7591,-12.93668,36.1529324154,4.2491,-1.22668,4.4226230489,29.51,-11.71,31.7484519308,134.89
2019-06-04 05:30:00,33.67286,-12.39478,35.8816397595,2.9928600000000003,-0.8447800000000001,3.1098013165,30.68,-11.55,32.7820819961,135.19,33.74286,-12.60478,36.0202870592,2.9928600000000003,-0.8447800000000001,3.1098013165,30.75,-11.76,32.9220306178,134.86
2019-06-04 06:00:00,35.510040000000004,-12.44762,37.628528864,3.42004,-0.9076200000000001,3.538424461,32.09,-11.54,34.1019017065,135.72,35.58004,-12.63762,37.7577632503,3.42004,-0.9076200000000001,3.538424461,32.16,-11.73,34.2324188453,135.32
2019-06-04 06:30:00,33.35034,-10.65878,35.0122088593,4.47034,-1.33878,4.6665052881,28.88,-9.32,30.3466110134,135.4,33.40034,-10.84878,35.1180685631,4.47034,-1.33878,4.6665052881,28.93,-9.51,30.4529965685,135.03
2019-06-04 07:00:00,35.12858,-9.31382,36.3423221026,5.83858,-1.76382,6.0991866186,29.29,-7.55,30.2474230307,134.99,35.17858,-9.50382,36.439745957,5.83858,-1.76382,6.0991866186,29.34,-7.74,30.3437505922,134.64
2019-06-04 07:30:00,43.19996,-8.29754,43.98960916,5.75996,-1.72754,6.0134460714,37.44,-6.57,38.0120836051,134.01,43.23996,-8.48754,44.0650936236,5.75996,-1.72754,6.0134460714,37.48,-6.76,38.0847476032,133.74
2019-06-04 08:00:00,47.14678,-7.41436,47.7262150037,6.63678,-1.93436,6.9129297247,40.51,-5.48,40.878973813,133.38,47.20678,-7.58436,47.8121594846,6.63678,-1.93436,6.9129297247,40.57,-5.65,40.9615356157,133.21
2019-06-04 08:30:00,44.95848,-6.18642,45.3821189052,8.87848,-2.12642,9.129571136,36.08,-4.06,36.3077126793,133.16,45.00848,-6.37642,45.4579146456,8.87848,-2.12642,9.129571136,36.13,-4.25,36.379106641,132.84
2019-06-04 09:00:00,51.14126,-5.78118,51.466984724,7.7412600000000005,-1.76118,7.9390718211,43.4,-4.02,43.5857820854,132.99,51.19126,-5.96118,51.5371784965,7.7412600000000005,-1.76118,7.9390718211,43.45,-4.2,43.6525199731,132.66
2019-06-04 09:30:00,53.48374,-5.57542,53.7735599767,9.10374,-1.88542,9.2969290932,44.38,-3.69,44.5331393459,133.08,53.54374,-5.75542,53.85217686,9.10374,-1.88542,9.2969290932,44.44,-3.87,44.6081887101,132.69
2019-06-04 10:00:00,54.55154,-5.36904,54.8151175032,15.48154,-4.16904,16.0330588252,39.07,-1.2,39.0884241176,132.77,54.61154,-5.53904,54.8917231037,15.48154,-4.16904,16.0330588252,39.13,-1.37,39.1539755325,132.38
2019-06-04 10:30:00,56.13728,-4.9303,56.3533678132,7.20728,-1.4003,7.342051831,48.93,-3.5300000000000002,49.0571686912,132.65,56.20728,-5.1003,56.4382085567,7.20728,-1.4003,7.342051831,49.0,-3.7,49.1394953169,132.26
2019-06-04 11:00:00,56.76164,-3.33714,56.8596542275,5.78164,-1.30714,5.9275607183000005,50.98,-2.03,51.0204008216,132.21,56.84164,-3.50714,56.9497328253,5.78164,-1.30714,5.9275607183000005,51.06,-2.2,51.107373245,131.81
2019-06-04 11:30:00,48.38426,-2.27852,48.4378805186,4.60426,-0.9385200000000001,4.6989392354,43.78,-1.34,43.8005022802,133.03,48.44426,-2.43852,48.5055945921,4.60426,-0.9385200000000001,4.6989392354,43.84,-1.5,43.8656539903,132.63
2019-06-04 12:00:00,48.187,-2.28458,48.2411263838,4.627,-0.62458,4.6689644651,43.56,-1.6600000000000001,43.5916184604,133.11,48.247,-2.45458,48.3093983814,4.627,-0.62458,4.6689644651,43.62,-1.83,43.6583703315,132.63
2019-06-04 12:30:00,48.38642,-2.19666,48.4362566222,4.87642,-0.64666,4.9191097947,43.51,-1.55,43.537599842,133.11,48.43642,-2.36666,48.4942044163,4.87642,-0.64666,4.9191097947,43.56,-1.72,43.5939445336,132.66
2019-06-04 13:00:00,47.83564,-2.67024,47.9101099547,3.86564,-0.45024000000000003,3.8917719187,43.97,-2.22,44.0260070867,133.4,47.89564,-2.84024,47.9797800565,3.86564,-0.45024000000000003,3.8917719187,44.03,-2.39,44.0948182897,133.01
2019-06-04 13:30:00,47.25408,-2.85994,47.3405464,3.58408,-0.45994,3.6134712189,43.67,-2.4,43.735899442,133.4,47.31408,-3.02994,47.4109976973,3.58408,-0.45994,3.6134712189,43.73,-2.5700000000000003,43.8054539983,133.01
2019-06-04 14:00:00,47.13778,-2.87218,47.2252021836,4.01778,-0.38218,4.0359159655,43.12,-2.49,43.1918337189,133.27,47.19778,-3.03218,47.29507958,4.01778,-0.38218,4.0359159655,43.18,-2.65,43.2612401579,132.87
2019-06-04 14:30:00,47.25158,-3.27854,47.3651838065,10.35158,-2.27854,10.5993845589,36.9,-1.0,36.9135476485,133.02,47.30158,-3.44854,47.4271219729,10.35158,-2.27854,10.5993845589,36.95,-1.17,36.9685190399,132.58
2019-06-04 15:00:00,46.58064,-3.20418,46.6907141976,4.00064,-0.45418000000000003,4.0263382722,42.58,-2.75,42.6687110187,133.34,46.64064,-3.37418,46.7625319062,4.00064,-0.45418000000000003,4.0263382722,42.64,-2.92,42.7398642955,132.89
2019-06-04 15:30:00,53.6887,-4.0463,53.8409607212,6.5587,-0.9363,6.6251945919,47.13,-3.11,47.2324994045,133.12,53.7587,-4.2063,53.9230079408,6.5587,-0.9363,6.6251945919,47.2,-3.27,47.3131366536,132.92
2019-06-04 16:00:00,55.27864,-4.1864,55.4369370114,8.48864,-1.1664,8.568401135,46.79,-3.02,46.8873597039,133.33,55.34864,-4.3564,55.5198178204,8.48864,-1.1664,8.568401135,46.86,-3.19,46.968454307100004,133.0
2019-06-04 16:30:00,48.08756,-3.89938,48.2453996889,9.03756,-1.33938,9.1362700014,39.05,-2.56,39.1338229668,133.26,48.12756,-4.05938,48.2984533659,9.03756,-1.33938,9.1362700014,39.09,-2.7199999999999998,39.1845186266,132.86
2019-06-04 17:00:00,47.10124,-4.46866,47.3127438618,8.19124,-1.5586600000000002,8.3382152607,38.91,-2.91,39.0186647644,133.46,47.16124,-4.63866,47.388814344,8.19124,-1.5586600000000002,8.3382152607,38.97,-3.08,39.0915246569,133.03
2019-06-04 17:30:00,46.44736,-5.41054,46.7614284861,16.22736,-3.73054,16.650649875,30.22,-1.6800000000000002,30.2666615272,133.49,46.48736,-5.58054,46.8211177404,16.22736,-3.73054,16.650649875,30.26,-1.85,30.3164988084,133.06
2019-06-04 18:00:00,45.4949,-6.26628,45.924418244,16.8149,-3.04628,17.0886126953,28.68,-3.22,28.8601940395,133.8,45.5449,-6.43628,45.9974305396,16.8149,-3.04628,17.0886126953,28.73,-3.39,28.9293103962,133.26
2019-06-04 18:30:00,45.53136,-6.28048,45.9624757001,15.59136,-2.65048,15.8150419184,29.94,-3.63,30.1592523117,133.84,45.57136,-6.45048,46.0256183498,15.59136,-2.65048,15.8150419184,29.98,-3.8,30.219867637,133.41
2019-06-04 19:00:00,47.6297,-5.8270800000000005,47.9848224277,12.8497,-2.97708,13.1900642689,34.78,-2.85,34.8965743304,133.71,47.6897,-5.98708,48.0640469896,12.8497,-2.97708,13.1900642689,34.84,-3.01,34.9697826702,133.21
2019-06-04 19:30:00,56.1771,-5.79,56.4746904764,11.1571,-2.86,11.5178331473,45.02,-2.93,45.1152446519,133.49,56.2571,-5.96,56.5719267871,11.1571,-2.86,11.5178331473,45.1,-3.1,45.2064154739,133.05
2019-06-04 20:00:00,55.5127,-5.9422,55.8298271727,3.9727,-0.6822,4.0308488101,51.54,-5.26,51.8077137114,133.89,55.6027,-6.1022,55.9365452288,3.9727,-0.6822,4.0308488101,51.63,-5.42,51.9137101352,133.47
2019-06-04 20:30:00,54.4349,-6.77284,54.854623320900004,4.6249,-0.97284,4.7261102056,49.81,-5.8,50.146546242,133.75,54.5149,-6.95284,54.9564946669,4.6249,-0.97284,4.7261102056,49.89,-5.98,50.247114345,133.33
2019-06-04 21:00:00,52.90302,-7.50084,53.4321263457,5.60302,-1.45084,5.7878121796,47.3,-6.05,47.685348903,132.95,52.97302,-7.68084,53.5269665778,5.60302,-1.45084,5.7878121796,47.37,-6.23,47.7779216794,132.6
2019-06-04 21:30:00,51.13094,-8.00724,51.7541198138,5.28094,-1.35724,5.4525615724,45.85,-6.65,46.3297420671,133.14,51.21094,-8.17724,51.8596917625,5.28094,-1.35724,5.4525615724,45.93,-6.82,46.4335794442,132.79
2019-06-04 22:00:00,49.00424,-8.36546,49.7131417131,4.55424,-1.08546,4.6818079189,44.45,-7.28,45.0422124235,131.95,49.07424,-8.54546,49.8127084005,4.55424,-1.08546,4.6818079189,44.52,-7.46,45.1406911777,131.55
2019-06-04 22:30:00,47.52918,-8.98286,48.3705977351,5.37918,-1.45286,5.5719278219,42.15,-7.53,42.8173259324,132.23,47.59918,-9.15286,48.4711953933,5.37918,-1.45286,5.5719278219,42.22,-7.7,42.9164117792,131.82
2019-06-04 23:00:00,44.64854,-9.36896,45.6209330857,5.50854,-1.44896,5.6959194177,39.14,-7.92,39.9332693377,132.33,44.71854,-9.53896,45.7246058224,5.50854,-1.44896,5.6959194177,39.21,-8.09,40.0358864021,131.97
2019-06-04 23:30:00,42.24848,-10.12522,43.4448402271,5.73848,-1.57522,5.9507537975,36.51,-8.55,37.4977679336,133.91,42.29848,-10.31522,43.5380887725,5.73848,-1.57522,5.9507537975,36.56,-8.74,37.5901742481,133.53
2019-06-05 00:00:00,40.34232,-10.78162,41.7581861772,6.88232,-1.86162,7.1296534002,33.46,-8.92,34.6285720179,134.09,40.40232,-10.96162,41.8629260134,6.88232,-1.86162,7.1296534002,33.52,-9.1,34.7332751119,133.76
2019-06-05 00:30:00,38.25142,-10.7899,39.744094832100004,6.01142,-1.6799,6.241733287,32.24,-9.11,33.5023834973,134.36,38.30142,-10.9799,39.8441586437,6.01142,-1.6799,6.241733287,32.29,-9.3,33.602590673899996,134.0
2019-06-05 01:00:00,36.83582,-11.20532,38.502426305,6.16582,-1.7353200000000002,6.4053627356,30.67,-9.47,32.0987507545,133.83,36.88582,-11.38532,38.6029691679,6.16582,-1.7353200000000002,6.4053627356,30.72,-9.65,32.2000139752,133.42
2019-06-05 01:30:00,36.02584,-11.28774,37.7528041609,6.36584,-1.8177400000000001,6.62027927,29.66,-9.47,31.1351328887,133.98,36.07584,-11.46774,37.8546601149,6.36584,-1.8177400000000001,6.62027927,29.71,-9.65,31.2379032587,133.57
2019-06-05 02:00:00,36.273,-11.64664,38.0969126346,7.443,-2.22664,7.7689236506,28.83,-9.42,30.3299406528,134.12,36.313,-11.83664,38.1934551395,7.443,-2.22664,7.7689236506,28.87,-9.61,30.4274382753,133.7
2019-06-05 02:30:00,36.77898,-11.75562,38.6120184842,9.34898,-2.73562,9.7409980918,27.43,-9.02,28.8749943723,134.02,36.83898,-11.93562,38.7242749735,9.34898,-2.73562,9.7409980918,27.49,-9.2,28.988620181,133.65
2019-06-05 03:00:00,36.61824,-12.23008,38.6066102825,10.62824,-3.26008,11.1169963166,25.99,-8.97,27.4943812442,134.22,36.64824,-12.42008,38.6956313077,10.62824,-3.26008,11.1169963166,26.02,-9.16,27.5852496817,133.8
2019-06-05 03:30:00,36.1083,-12.03762,38.0619708391,10.1583,-3.21762,10.6557091437,25.95,-8.82,27.4079349824,134.07,36.1483,-12.21762,38.157172738,10.1583,-3.21762,10.6557091437,25.99,-9.0,27.5041833182,133.67
2019-06-05 04:00:00,36.7312,-12.20058,38.704459766,11.6212,-3.61058,12.1691650238,25.11,-8.59,26.5386548265,133.91,36.7812,-12.38058,38.808960751,11.6212,-3.61058,12.1691650238,25.16,-8.77,26.644671137,133.53
2019-06-05 04:30:00,35.6766,-11.81216,37.5812042306,8.9266,-2.88216,9.3803536088,26.75,-8.93,28.2011950101,133.78,35.7166,-11.99216,37.6760854791,8.9266,-2.88216,9.3803536088,26.79,-9.11,28.2965757646,133.39
2019-06-05 05:00:00,37.60534,-12.18632,39.5305956401,10.96534,-3.20632,11.4244986436,26.64,-8.98,28.1128084687,134.4,37.64534,-12.38632,39.6307020737,10.96534,-3.20632,11.4244986436,26.68,-9.18,28.2151519578,133.97
2019-06-05 05:30:00,38.31322,-12.28396,40.2342950734,13.11322,-4.01396,13.713803763,25.2,-8.27,26.5223094771,133.75,38.35322,-12.46396,40.3276553156,13.11322,-4.01396,13.713803763,25.24,-8.45,26.6169137956,133.36
2019-06-05 06:00:00,38.83218,-12.03766,40.6551775525,12.16218,-3.7676600000000002,12.7323950704,26.67,-8.27,27.9227828126,133.79,38.86218,-12.21766,40.737455127,12.16218,-3.7676600000000002,12.7323950704,26.7,-8.45,28.0052227272,133.4
2019-06-05 06:30:00,42.42712,-10.51228,43.7100508155,12.48712,-3.89228,13.079679258,29.94,-6.62,30.6631374781,134.29,42.46712,-10.70228,43.7949206906,12.48712,-3.89228,13.079679258,29.98,-6.8100000000000005,30.7437229366,133.91
2019-06-05 07:00:00,47.1108,-9.355,48.0306516887,13.5608,-4.225,14.2037291455,33.55,-5.13,33.939938126,134.5,47.1608,-9.525,48.1130614453,13.5608,-4.225,14.2037291455,33.6,-5.3,34.0154376717,134.1
2019-06-05 07:30:00,51.69054,-8.49048,52.3832050959,14.89054,-4.53048,15.5644926201,36.8,-3.96,37.0124519588,133.57,51.74054,-8.66048,52.4603411476,14.89054,-4.53048,15.5644926201,36.85,-4.13,37.0807146641,133.15
2019-06-05 08:00:00,54.3393,-7.6418800000000005,54.874018027,17.5993,-5.12188,18.3294575813,36.74,-2.52,36.826322108,132.7,54.3893,-7.82188,54.9488649676,17.5993,-5.12188,18.3294575813,36.79,-2.7,36.8889427878,132.25
2019-06-05 08:30:00,56.5016,-6.73972,56.9021495924,17.3116,-4.99972,18.0191202515,39.19,-1.74,39.2286081833,132.32,56.5516,-6.90972,56.97216595,17.3116,-4.99972,18.0191202515,39.24,-1.9100000000000001,39.286456954,131.9
2019-06-05 09:00:00,57.83862,-6.42788,58.1947042676,17.50862,-5.01788,18.213481106,40.33,-1.4100000000000001,40.3546403775,132.66,57.89862,-6.59788,58.2733405461,17.50862,-5.01788,18.213481106,40.39,-1.58,40.4208918754,132.25
2019-06-05 09:30:00,58.0508,-6.54746,58.4188720628,19.9208,-5.24746,20.6003424508,38.13,-1.3,38.1521545918,132.44,58.0908,-6.71746,58.4779044896,19.9208,-5.24746,20.6003424508,38.17,-1.47,38.1982957735,131.98
2019-06-05 10:00:00,49.5468,-5.24768,49.8239253333,20.6268,-5.01768,21.2283299113,28.92,-0.23,28.9209145775,132.21,49.5768,-5.41768,49.8719395534,20.6268,-5.01768,21.2283299113,28.95,-0.4,28.9527632533,131.74
2019-06-05 10:30:00,47.53402,-4.91682,47.7876362281,15.57402,-3.89682,16.0541366966,31.96,-1.02,31.9762724532,132.58,47.57402,-5.09682,47.8462637316,15.57402,-3.89682,16.0541366966,32.0,-1.2,32.0224920954,132.14
2019-06-05 11:00:00,46.85728,-4.92818,47.1157261125,15.94728,-3.38818,16.3032359705,30.91,-1.54,30.9483392123,132.46,46.88728,-5.09818,47.1636349862,15.94728,-3.38818,16.3032359705,30.94,-1.71,30.9872183327,131.96
2019-06-05 11:30:00,47.05702,-4.74388,47.2955339195,18.93702,-3.71388,19.2977623349,28.12,-1.03,28.138857475000002,132.41,47.08702,-4.9238800000000005,47.3437646025,18.93702,-3.71388,19.2977623349,28.15,-1.21,28.1759933277,131.96
2019-06-05 12:00:00,46.34908,-4.93404,46.6109640274,18.33908,-4.20404,18.8147763093,28.01,-0.73,28.0195110593,132.34,46.37908,-5.10404,46.6590857815,18.33908,-4.20404,18.8147763093,28.04,-0.9,28.0544399338,131.89
2019-06-05 12:30:00,48.90836,-5.20532,49.1845812648,19.55836,-4.48532,20.0660793727,29.35,-0.72,29.3588300176,132.28,48.93836,-5.37532,49.2326837029,19.55836,-4.48532,20.0660793727,29.38,-0.89,29.3934771676,131.8
2019-06-05 13:00:00,54.83156,-5.87676,55.1455916654,20.46156,-4.11676,20.8715871589,34.37,-1.76,34.4150330524,132.49,54.88156,-6.06676,55.215860085,20.46156,-4.11676,20.8715871589,34.42,-1.9500000000000002,34.4751925303,132.01
2019-06-05 13:30:00,52.24722,-6.6023,52.662722708,20.15722,-3.6023,20.4765740157,32.09,-3.0,32.2299255351,132.8,52.27722,-6.7722999999999995,52.7140567422,20.15722,-3.6023,20.4765740157,32.12,-3.17,32.2760483951,132.3
2019-06-05 14:00:00,52.59666,-6.19366,52.9600799409,18.06666,-3.48366,18.3994589744,34.53,-2.71,34.6361805054,132.8,52.63666,-6.37366,53.021142177,18.06666,-3.48366,18.3994589744,34.57,-2.89,34.6905895021,132.38
2019-06-05 14:30:00,52.1482,-6.12904,52.5071413673,17.8582,-3.24904,18.1513516897,34.29,-2.88,34.4107323375,132.85,52.1982,-6.30904,52.5780949537,17.8582,-3.24904,18.1513516897,34.34,-3.06,34.4760670611,132.38
2019-06-05 15:00:00,49.44768,-5.84792,49.7922807844,20.15768,-3.11792,20.3973892474,29.29,-2.73,29.4169508957,132.9,49.47768,-6.02792,49.8435215219,20.15768,-3.11792,20.3973892474,29.32,-2.91,29.4640543714,132.46
2019-06-05 15:30:00,50.2591,-6.1111,50.6292669907,16.4991,-2.6911,16.7171265479,33.76,-3.42,33.9327865051,133.09,50.3091,-6.2911,50.700921905,16.4991,-2.6911,16.7171265479,33.81,-3.6,34.0011190992,132.66
2019-06-05 16:00:00,44.01462,-5.46132,44.3521452681,14.87462,-2.51132,15.0851267243,29.14,-2.95,29.2889415992,133.02,44.05462,-5.6313200000000005,44.4130758706,14.87462,-2.51132,15.0851267243,29.18,-3.12,29.3463251532,132.61
2019-06-05 16:30:00,47.24068,-6.1586,47.6404261192,13.84068,-2.2286,14.0189543413,33.4,-3.93,33.6304162924,133.46,47.29068,-6.3486,47.7149152448,13.84068,-2.2286,14.0189543413,33.45,-4.12,33.702772883,133.05
2019-06-05 17:00:00,44.50276,-6.08086,44.9162833052,10.88276,-1.76086,11.0242955855,33.62,-4.32,33.8964127896,133.56,44.54276,-6.26086,44.9806162292,10.88276,-1.76086,11.0242955855,33.66,-4.5,33.9594699605,133.1
2019-06-05 17:30:00,44.90424,-6.78576,45.4140650983,15.70424,-3.09576,16.0064638179,29.2,-3.69,29.4322289336,133.56,44.93424,-6.96576,45.4709548696,15.70424,-3.09576,16.0064638179,29.23,-3.87,29.4850775817,133.1
2019-06-05 18:00:00,43.43268,-6.87688,43.9737327335,17.53268,-2.8568800000000003,17.7639137387,25.9,-4.02,26.2101201829,133.76,43.46268,-7.06688,44.0334571175,17.53268,-2.8568800000000003,17.7639137387,25.93,-4.21,26.2695451046,133.33
2019-06-05 18:30:00,45.49672,-7.14946,46.0550356536,16.26672,-2.4894600000000002,16.4561110427,29.23,-4.66,29.5991300548,133.97,45.54672,-7.32946,46.1326856648,16.26672,-2.4894600000000002,16.4561110427,29.28,-4.84,29.6773314164,133.58
2019-06-05 19:00:00,45.73114,-7.22904,46.2989868682,16.33114,-2.92904,16.5917271259,29.4,-4.3,29.7127918581,133.75,45.77114,-7.40904,46.3669184939,16.33114,-2.92904,16.5917271259,29.44,-4.48,29.7789187178,133.36
2019-06-05 19:30:00,52.86128,-7.35518,53.3705311578,13.42128,-3.11518,13.7780660207,39.44,-4.24,39.667256018,133.46,52.92128,-7.53518,53.4550354454,13.42128,-3.11518,13.7780660207,39.5,-4.42,39.7465268923,133.08
2019-06-05 20:00:00,51.83284,-7.27618,52.3410555669,4.82284,-0.6261800000000001,4.8633205794,47.01,-6.65,47.478022284,133.93,51.90284,-7.46618,52.4370922521,4.82284,-0.6261800000000001,4.8633205794,47.08,-6.84,47.5742787649,133.56
2019-06-05 20:30:00,50.77782,-7.22298,51.2889700036,3.47782,-0.43298000000000003,3.5046688335000002,47.3,-6.79,47.7848731295,133.61,50.84782,-7.40298,51.3838973963,3.47782,-0.43298000000000003,3.5046688335000002,47.37,-6.97,47.8800355054,133.26
2019-06-05 21:00:00,49.8574,-7.5706,50.4289036081,3.1974,-0.4706,3.2318463949,46.66,-7.1,47.1970931308,133.89,49.9174,-7.7506,50.5155285345,3.1974,-0.4706,3.2318463949,46.72,-7.28,47.2837900342,133.55
2019-06-05 21:30:00,48.98498,-7.8089200000000005,49.6035028719,2.8149800000000003,-0.39892000000000005,2.8431056201000002,46.17,-7.41,46.7608490085,133.78,49.05498,-7.99892,49.7028548875,2.8149800000000003,-0.39892000000000005,2.8431056201000002,46.24,-7.6,46.8604054613,133.44
2019-06-05 22:00:00,45.05966,-7.91948,45.7503128163,2.05966,-0.17948000000000003,2.0674652079,43.0,-7.74,43.6910471378,134.13,45.10966,-8.09948,45.8310266259,2.05966,-0.17948000000000003,2.0674652079,43.05,-7.92,43.7724673739,133.79
2019-06-05 22:30:00,46.07364,-8.52726,46.8561038282,1.70364,-0.06726,1.7049672012000001,44.37,-8.46,45.1693314097,133.13,46.15364,-8.71726,46.969661561,1.70364,-0.06726,1.7049672012000001,44.45,-8.65,45.2838271351,132.83
2019-06-05 23:00:00,43.33372,-9.04738,44.2681191593,1.7237200000000001,-0.09738000000000001,1.7264685062,41.61,-8.95,42.5616564527,132.64,43.39372,-9.21738,44.3618645855,1.7237200000000001,-0.09738000000000001,1.7264685062,41.67,-9.12,42.6563395054,132.32
2019-06-05 23:30:00,40.82998,-9.59352,41.9418990127,1.95998,-0.24352000000000001,1.9750502755000001,38.87,-9.35,39.9787368485,133.7,40.88998,-9.78352,42.0441164492,1.95998,-0.24352000000000001,1.9750502755000001,38.93,-9.54,40.0818724613,133.37
2019-06-06 00:00:00,38.29218,-10.1728,39.6204102577,2.05218,-0.21280000000000002,2.0631836061,36.24,-9.96,37.5837624514,134.52,38.34218,-10.3528,39.7152770983,2.05218,-0.21280000000000002,2.0631836061,36.29,-10.14,37.6800172505,134.23
2019-06-06 00:30:00,36.6053,-10.73048,38.1456575395,1.8053,-0.10048000000000001,1.8080941127,34.8,-10.63,36.3873178456,134.71,36.6653,-10.92048,38.2570399733,1.8053,-0.10048000000000001,1.8080941127,34.86,-10.82,36.5005753379,134.44
2019-06-06 01:00:00,34.51352,-12.52632,36.7163690407,1.82352,-0.026320000000000003,1.8237099366,32.69,-12.5,34.9983728193,135.2,34.58352,-12.71632,36.8473153694,1.82352,-0.026320000000000003,1.8237099366,32.76,-12.69,35.1319469998,134.86
2019-06-06 01:30:00,33.50352,-12.73282,35.8414642215,1.9735200000000002,-0.042820000000000004,1.9739844839,31.53,-12.69,33.9878949039,135.04,33.58352,-12.93282,35.9876457794,1.9735200000000002,-0.042820000000000004,1.9739844839,31.61,-12.89,34.1371381343,134.67
2019-06-06 02:00:00,33.237,-12.84144,35.6314573134,1.827,-0.07144,1.8283962026,31.41,-12.77,33.9066512649,135.47,33.297,-13.04144,35.759884875,1.827,-0.07144,1.8283962026,31.47,-12.97,34.0379464715,135.11
2019-06-06 02:30:00,32.86814,-12.95954,35.3307840851,2.07814,-0.18954000000000001,2.0867657442,30.79,-12.77,33.333121666,135.38,32.93814,-13.14954,35.4659198227,2.07814,-0.18954000000000001,2.0867657442,30.86,-12.96,33.4709007946,135.01
2019-06-06 03:00:00,32.39926,-12.98824,34.9056790056,1.43926,0.18176,1.4506915748,30.96,-13.17,33.6447692814,135.82,32.45926,-13.18824,35.0361703679,1.43926,0.18176,1.4506915748,31.02,-13.37,33.7786515421,135.44
2019-06-06 03:30:00,31.92144,-13.60338,34.6991394576,1.44144,0.24662000000000003,1.4623852769,30.48,-13.85,33.4791412674,134.75,31.99144,-13.58338,34.7557253629,1.44144,0.24662000000000003,1.4623852769,30.55,-13.83,33.5346298623,134.4
2019-06-06 04:00:00,31.6155,-14.10138,34.6177520667,1.4555,0.24862,1.4765812387000001,30.16,-14.35,33.3998218558,133.84,31.6755,-14.29138,34.7502639206,1.4555,0.24862,1.4765812387000001,30.22,-14.54,33.5359508587,133.46
2019-06-06 04:30:00,31.9251,-14.04756,34.879018793,1.6451,0.0024400000000000003,1.6451018095,30.28,-14.05,33.3808463044,133.79,31.9851,-14.24756,35.0148481071,1.6451,0.0024400000000000003,1.6451018095,30.34,-14.25,33.5198165269,133.39
2019-06-06 05:00:00,31.68368,-14.0242,34.6487195143,1.9936800000000001,-0.0442,1.9941698981,29.69,-13.98,32.8167106822,133.67,31.73368,-14.2242,34.7757719107,1.9936800000000001,-0.0442,1.9941698981,29.74,-14.18,32.9475340504,133.27
2019-06-06 05:30:00,32.13246,-14.00498,35.0518822669,2.05246,-0.13498000000000002,2.05689369,30.08,-13.87,33.1237573352,134.01,32.20246,-14.18498,35.1882379163,2.05246,-0.13498000000000002,2.05689369,30.15,-14.05,33.2629673962,133.6
2019-06-06 06:00:00,33.63702,-13.6178,36.2890285254,2.33702,-0.1778,2.3437737349,31.3,-13.44,34.0635230122,132.94,33.69702,-13.8178,36.420059771,2.33702,-0.1778,2.3437737349,31.36,-13.64,34.1979414585,132.55
2019-06-06 06:30:00,37.60698,-12.30892,39.5701207515,2.57698,-0.20892000000000002,2.5854348738,35.03,-12.1,37.0609079759,132.44,37.68698,-12.27892,39.6368558022,2.57698,-0.20892000000000002,2.5854348738,35.11,-12.07,37.1267693181,132.04
2019-06-06 07:00:00,36.42306,-20.56066,41.8255907239,2.9730600000000003,-0.30066000000000004,2.9882239205000003,33.45,-20.26,39.1071617482,133.28,36.95306,-2.70066,37.0516154546,2.9730600000000003,-0.30066000000000004,2.9882239205000003,33.98,-2.4,34.0646502991,132.86
2019-06-06 07:30:00,33.94698,-20.3199,39.5638191676,5.69698,-0.4999,5.7188706167,28.25,-19.82,34.509345111100004,132.88,34.50698,-0.26990000000000003,34.5080355096,5.69698,-0.4999,5.7188706167,28.81,0.23,28.8109180694,132.4
2019-06-06 08:00:00,36.99144,-19.17228,41.6646487285,6.79144,-0.61228,6.8189840938,30.2,-18.56,35.4473355839,132.74,37.56144,0.8177200000000001,37.5703399089,6.79144,-0.61228,6.8189840938,30.77,1.43,30.8032108716,132.26
2019-06-06 08:30:00,38.9725,-18.35856,43.080070584,8.1625,-1.03856,8.2283056047,30.81,-17.32,35.3445681824,132.47,39.5425,1.57144,39.5737126123,8.1625,-1.03856,8.2283056047,31.38,2.61,31.4883549904,131.95
2019-06-06 09:00:00,45.03564,-18.26232,48.5975431683,10.06564,-1.5223200000000001,10.1801064234,34.97,-16.74,38.770201186,132.11,45.66564,1.59768,45.6935800523,10.06564,-1.5223200000000001,10.1801064234,35.6,3.12,35.7364575749,131.72
2019-06-06 09:30:00,43.14868,-17.84794,46.694298881,12.25868,-2.35794,12.4833936246,30.89,-15.49,34.5562179644,131.79,43.71868,1.88206,43.7591719618,12.25868,-2.35794,12.4833936246,31.46,4.24,31.7444357329,131.32
2019-06-06 10:00:00,42.78738,-17.77888,46.3340960991,17.38738,-3.75888,17.7890461273,25.4,-14.02,29.0124180309,131.48,43.28738,1.8711200000000001,43.3278012057,17.38738,-3.75888,17.7890461273,25.9,5.63,26.5048467266,131.03
2019-06-06 10:30:00,41.8243,-17.64162,45.3927177718,10.2643,-2.03162,10.4634284207,31.56,-15.61,35.2094546961,131.66,42.4043,2.06838,42.4547153366,10.2643,-2.03162,10.4634284207,32.14,4.1,32.4004567869,131.16
2019-06-06 11:00:00,51.34968,-17.5741,54.2737379117,12.44968,-2.3341,12.6665920797,38.9,-15.24,41.7787936638,131.44,52.00968,2.0759,52.0510919627,12.44968,-2.3341,12.6665920797,39.56,4.41,39.8050461625,130.95
2019-06-06 11:30:00,52.25396,-17.59258,55.1359701714,11.98396,-2.61258,12.2654340134,40.27,-14.98,42.9659551273,131.44,52.91396,1.9174200000000001,52.9486889577,11.98396,-2.61258,12.2654340134,40.93,4.53,41.1799198639,130.91
2019-06-06 12:00:00,53.49106,-4.90506,53.7154829963,13.80106,-2.7150600000000003,14.065589498,39.69,-2.19,39.7503735832,133.98,53.57106,-4.86506,53.7915167878,13.80106,-2.7150600000000003,14.065589498,39.77,-2.15,39.8280730139,133.4
2019-06-06 12:30:00,53.80102,-4.52824,53.9912466103,13.46102,-2.47824,13.6872470913,40.34,-2.05,40.3920549118,133.9,53.88102,-4.69824,54.0854673211,13.46102,-2.47824,13.6872470913,40.42,-2.22,40.4809189619,133.4
2019-06-06 13:00:00,54.10074,-4.8898,54.3212685105,13.77074,-2.5398,14.0029948292,40.33,-2.35,40.3984083845,134.14,54.18074,-5.0598,54.41648797,13.77074,-2.5398,14.0029948292,40.41,-2.52,40.4884983668,133.57
2019-06-06 13:30:00,46.367,-5.28076,46.6667452816,11.687,-2.46076,11.9432536931,34.68,-2.8200000000000003,34.7944650771,134.51,46.437,-5.45076,46.7558098377,11.687,-2.46076,11.9432536931,34.75,-2.99,34.8783973256,133.94
2019-06-06 14:00:00,49.53928,-5.5353,49.847565728,14.17928,-1.9853,14.3175904889,35.36,-3.55,35.5377559787,134.68,49.59928,-5.7053,49.9263359822,14.17928,-1.9853,14.3175904889,35.42,-3.7199999999999998,35.6148115255,134.2
2019-06-06 14:30:00,48.01932,-4.9709200000000004,48.275927116,14.35932,-2.30092,14.5424999126,33.66,-2.67,33.7657296678,134.62,48.08932,-5.15092,48.3643947022,14.35932,-2.30092,14.5424999126,33.73,-2.85,33.850190546,134.05
