Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-06 15:00:00,49.33388,-4.91228,49.5778399152,12.94388,-2.17228,13.1248935178,36.39,-2.74,36.4930089195,134.59,49.40388,-5.08228,49.6646043884,12.94388,-2.17228,13.1248935178,36.46,-2.91,36.5759442804,134.12
2019-06-06 15:30:00,50.59208,-5.35138,50.8743140163,11.25208,-2.02138,11.4322036997,39.34,-3.33,39.4806851511,134.92,50.67208,-5.51138,50.9709230938,11.25208,-2.02138,11.4322036997,39.42,-3.49,39.5741898211,134.4
2019-06-06 16:00:00,52.14132,-4.85624,52.3669773644,9.55132,-1.23624,9.6309918015,42.59,-3.62,42.7435667674,134.92,52.22132,-5.02624,52.4626471986,9.55132,-1.23624,9.6309918015,42.67,-3.79,42.8379854802,134.4
2019-06-06 16:30:00,54.48362,-5.1886,54.7301234994,7.17362,-1.4186,7.3125405889,47.31,-3.77,47.4599726085,135.3,54.57362,-5.3586,54.8360701898,7.17362,-1.4186,7.3125405889,47.4,-3.94,47.5634691754,134.79
2019-06-06 17:00:00,54.14592,-5.73478,54.4487681614,6.10592,-1.15478,6.2141593072,48.04,-4.58,48.2578283805,135.5,54.23592,-5.91478,54.5574893181,6.10592,-1.15478,6.2141593072,48.13,-4.76,48.3648064195,135.03
2019-06-06 17:30:00,53.9317,-6.60126,54.3341964004,15.3917,-3.69126,15.828134106,38.54,-2.91,38.6497050442,135.62,54.0017,-6.78126,54.4258127186,15.3917,-3.69126,15.828134106,38.61,-3.09,38.7334506596,135.08
2019-06-06 18:00:00,53.27808,-6.7135,53.6993937651,12.97808,-2.8035,13.2774309539,40.3,-3.91,40.4892343716,135.46,53.35808,-6.8835,53.8002534709,12.97808,-2.8035,13.2774309539,40.38,-4.08,40.585598431,135.0
2019-06-06 18:30:00,53.5503,-6.85324,53.9870496377,11.4503,-2.6932400000000003,11.7627765339,42.1,-4.16,42.3050304337,135.59,53.6203,-7.03324,54.0795990831,11.4503,-2.6932400000000003,11.7627765339,42.17,-4.34,42.3927411239,135.18
2019-06-06 19:00:00,53.66452,-6.79348,54.0928098488,10.88452,-2.74348,11.224948024,42.78,-4.05,42.9712799437,135.31,53.74452,-6.963480000000001,54.1937587157,10.88452,-2.74348,11.224948024,42.86,-4.22,43.0672497381,134.92
2019-06-06 19:30:00,43.75682,-6.78108,44.2791411669,11.04682,-2.84108,11.4063126241,32.71,-3.94,32.9464368331,134.48,43.81682,-6.96108,44.3663199925,11.04682,-2.84108,11.4063126241,32.77,-4.12,33.0279775342,134.07
2019-06-06 20:00:00,46.88766,-7.27882,47.4492769267,10.86766,-2.86882,11.2399360349,36.02,-4.41,36.2889583758,134.24,46.94766,-7.46882,47.538048463,10.86766,-2.86882,11.2399360349,36.08,-4.6,36.3720552073,133.88
2019-06-06 20:30:00,40.83332,-7.11254,41.4481392523,2.56332,-0.06254,2.5640828133999998,38.27,-7.05,38.913948656,135.0,40.92332,-7.29254,41.5680076438,2.56332,-0.06254,2.5640828133999998,38.36,-7.23,39.0354006,134.58
2019-06-06 21:00:00,39.66414,-7.24238,40.3199215029,1.6841400000000002,0.11762000000000002,1.6882422824,37.98,-7.36,38.6865609741,135.0,39.72414,-7.43238,40.4134577982,1.6841400000000002,0.11762000000000002,1.6882422824,38.04,-7.55,38.7820074261,134.58
2019-06-06 21:30:00,45.80256,-7.97412,46.4915163479,1.48256,0.17588,1.4929561038,44.32,-8.15,45.0631212856,134.91,45.89256,-8.16412,46.613087419,1.48256,0.17588,1.4929561038,44.41,-8.34,45.1863220455,134.58
2019-06-06 22:00:00,46.3369,-8.69214,47.1451121474,1.4369,0.05786,1.4380644595,44.9,-8.75,45.7446444953,135.02,46.4169,-8.88214,47.2590839584,1.4369,0.05786,1.4380644595,44.98,-8.94,45.8598299168,134.66
2019-06-06 22:30:00,36.517,-8.67458,37.5331803499,1.447,0.11542000000000001,1.4515959412,35.07,-8.79,36.1547922135,134.32,36.577,-8.86458,37.6358566739,1.447,0.11542000000000001,1.4515959412,35.13,-8.98,36.2595821818,133.98
2019-06-06 23:00:00,38.28148,-9.50766,39.444483894,1.48148,-0.017660000000000002,1.4815852544,36.8,-9.49,38.0039484791,134.06,38.35148,-9.69766,39.5585721136,1.48148,-0.017660000000000002,1.4815852544,36.87,-9.68,38.119539609,133.7
2019-06-06 23:30:00,39.55254,-10.14834,40.8337143205,1.48254,0.0016600000000000002,1.4825409294,38.07,-10.15,39.3998401012,134.22,39.63254,-10.33834,40.958753653,1.48254,0.0016600000000000002,1.4825409294,38.15,-10.34,39.526422808,133.84
2019-06-07 00:00:00,37.04834,-12.04128,38.9560254748,1.45834,0.13872,1.4649227946,35.59,-12.18,37.6164923936,135.94,37.12834,-12.24128,39.0942779342,1.45834,0.13872,1.4649227946,35.67,-12.38,37.7572946594,135.6
2019-06-07 00:30:00,35.17988,-13.0093,37.5082103453,1.44988,0.2207,1.4665812301,33.73,-13.23,36.231834069,135.28,35.23988,-13.4193,37.7084440796,1.44988,0.2207,1.4665812301,33.79,-13.64,36.4391780917,134.94
2019-06-07 01:00:00,33.7169,-14.0155,36.5138820979,1.4669,0.0745,1.4687906114,32.25,-14.09,35.1936158983,134.74,33.7669,-14.2055,36.6333149723,1.4669,0.0745,1.4687906114,32.3,-14.28,35.3158378069,134.35
2019-06-07 01:30:00,33.1875,-14.14232,36.0751350827,1.5575,-0.07232000000000001,1.5591781272,31.63,-14.07,34.6182293019,134.88,33.2575,-14.32232,36.2103597943,1.5575,-0.07232000000000001,1.5591781272,31.7,-14.25,34.7556110578,134.48
2019-06-07 02:00:00,32.39762,-14.28658,35.4077978666,1.9376200000000001,-0.25658000000000003,1.9545343591000002,30.46,-14.03,33.5358390383,134.67,32.44762,-14.48658,35.5346175407,1.9376200000000001,-0.25658000000000003,1.9545343591000002,30.51,-14.23,33.6653085535,134.29
2019-06-07 02:30:00,32.41146,-14.37772,35.4573204251,2.25146,-0.34772000000000003,2.2781530524,30.16,-14.03,33.2635912072,134.62,32.47146,-14.56772,35.5895234659,2.25146,-0.34772000000000003,2.2781530524,30.22,-14.22,33.3984550541,134.24
2019-06-07 03:00:00,32.05722,-14.38322,35.1360551527,2.60722,-0.39322,2.6367059178,29.45,-13.99,32.6040273586,134.15,32.10722,-14.56322,35.2556513611,2.60722,-0.39322,2.6367059178,29.5,-14.17,32.7267306647,133.78
2019-06-07 03:30:00,31.82524,-14.66666,35.0422147789,3.79524,-0.92666,3.9067307833,28.03,-13.74,31.2164780204,134.0,31.88524,-14.86666,35.1807633432,3.79524,-0.92666,3.9067307833,28.09,-13.94,31.3587579473,133.62
2019-06-07 04:00:00,32.30972,-14.78874,35.5334326693,4.71972,-1.09874,4.8459247276,27.59,-13.69,30.7997435054,133.87,32.35972,-14.97874,35.658296797,4.71972,-1.09874,4.8459247276,27.64,-13.88,30.9293388225,133.48
2019-06-07 04:30:00,32.78066,-15.01374,36.0552916896,6.02066,-1.6637400000000002,6.24630912,26.76,-13.35,29.9051851691,133.99,32.84066,-15.20374,36.1892616562,6.02066,-1.6637400000000002,6.24630912,26.82,-13.54,30.0440343496,133.57
2019-06-07 05:00:00,32.23896,-14.71448,35.4382062688,4.67896,-1.11448,4.8098578307,27.56,-13.6,30.732939983,133.88,32.29896,-14.89448,35.5677993634,4.67896,-1.11448,4.8098578307,27.62,-13.78,30.8666940245,133.49
2019-06-07 05:30:00,33.52644,-14.94346,36.7059828345,6.17644,-1.6434600000000001,6.3913513317,27.35,-13.3,30.4123741263,134.27,33.57644,-15.14346,36.8334318771,6.17644,-1.6434600000000001,6.3913513317,27.4,-13.5,30.5452123908,133.85
2019-06-07 06:00:00,35.75794,-13.88556,38.3593410991,7.42794,-2.09556,7.7178795247,28.33,-11.79,30.6853874018,134.95,35.80794,-14.07556,38.4750562879,7.42794,-2.09556,7.7178795247,28.38,-11.98,30.8049476546,134.5
2019-06-07 06:30:00,39.42222,-12.01992,41.2139528138,7.44222,-2.10992,7.7355284845,31.98,-9.91,33.4802703095,133.76,39.48222,-12.19992,41.3241302889,7.44222,-2.10992,7.7355284845,32.04,-10.09,33.5912146253,133.4
2019-06-07 07:00:00,43.2026,-11.0511,44.5936257549,9.1426,-2.7011000000000003,9.5332615599,34.06,-8.35,35.0685913604,132.74,43.2626,-11.2311,44.696646026,9.1426,-2.7011000000000003,9.5332615599,34.12,-8.53,35.1700909865,132.39
2019-06-07 07:30:00,48.90868,-9.5518,49.8326786615,12.00868,-3.5918,12.534329762,36.9,-5.96,37.3782236068,132.54,48.97868,-9.7318,49.9361494889,12.00868,-3.5918,12.534329762,36.97,-6.14,37.4763992401,132.19
2019-06-07 08:00:00,51.09566,-9.27342,51.9303648103,14.72566,-3.72342,15.1891052709,36.37,-5.55,36.7910233617,131.82,51.15566,-9.43342,52.0181791582,14.72566,-3.72342,15.1891052709,36.43,-5.71,36.8747745756,131.47
2019-06-07 08:30:00,49.86152,-8.05182,50.5074547173,12.62152,-3.30182,13.0462554943,37.24,-4.75,37.5417114687,132.45,49.94152,-8.01182,50.5800818467,12.62152,-3.30182,13.0462554943,37.32,-4.71,37.6160404615,132.07
2019-06-07 09:00:00,44.26626,-6.6994,44.7703443671,16.12626,-3.9294000000000002,16.5980856109,28.14,-2.77,28.2760057292,133.59,44.30626,-6.8794,44.8371589148,16.12626,-3.9294000000000002,16.5980856109,28.18,-2.95,28.3339884238,133.16
2019-06-07 09:30:00,45.939,-6.51372,46.3984942562,19.439,-5.30372,20.1495450777,26.5,-1.21,26.5276101449,132.96,45.999,-6.67372,46.4806039078,19.439,-5.30372,20.1495450777,26.56,-1.37,26.5953097369,132.54
2019-06-07 10:00:00,50.24294,-6.63098,50.6786238527,19.64294,-5.20098,20.3198249206,30.6,-1.43,30.6333951759,132.78,50.30294,-6.80098,50.7606058041,19.64294,-5.20098,20.3198249206,30.66,-1.6,30.7017198215,132.64
2019-06-07 10:30:00,55.9469,-6.9046,56.3713501769,15.2869,-4.3446,15.8922893496,40.66,-2.56,40.7405105515,133.1,56.0269,-7.0746,56.4717937449,15.2869,-4.3446,15.8922893496,40.74,-2.73,40.8313666193,133.08
2019-06-07 11:00:00,58.53568,-6.802960000000001,58.929670776500004,19.08568,-5.82296,19.9541986615,39.45,-0.98,39.4621704928,133.51,58.61568,-6.96296,59.0277964507,19.08568,-5.82296,19.9541986615,39.53,-1.1400000000000001,39.5464347318,133.46
2019-06-07 11:30:00,62.6155,-6.86272,62.990457738,19.5655,-5.90272,20.436508842,43.05,-0.96,43.0607025024,133.07,62.6855,-7.02272,63.0776545731,19.5655,-5.90272,20.436508842,43.12,-1.12,43.1345430021,133.29
2019-06-07 12:00:00,60.52602,-6.8734,60.9150451416,18.71602,-5.5334,19.5168624579,41.81,-1.34,41.8314678203,133.17,60.59602,-7.0334,61.0028389126,18.71602,-5.5334,19.5168624579,41.88,-1.5,41.9068538547,133.29
2019-06-07 12:30:00,52.50458,-6.35966,52.8883370536,18.59458,-4.92966,19.236942405,33.91,-1.43,33.9401384794,133.67,52.56458,-6.53966,52.9698237064,18.59458,-4.92966,19.236942405,33.97,-1.6099999999999999,34.0081313806,133.77
2019-06-07 13:00:00,59.3746,-6.93796,59.778578221000004,16.6546,-4.22796,17.1828794712,42.72,-2.71,42.8058699246,134.11,59.4546,-7.09796,59.876794314,16.6546,-4.22796,17.1828794712,42.8,-2.87,42.8961175399,133.93
2019-06-07 13:30:00,59.13986,-6.98694,59.551157599,13.43986,-3.84694,13.9795845497,45.7,-3.14,45.8077460699,133.83,59.22986,-7.14694,59.6594926812,13.43986,-3.84694,13.9795845497,45.79,-3.3,45.9087584236,133.76
2019-06-07 14:00:00,57.7228,-6.72082,58.1127443967,10.7828,-3.15082,11.2337189974,46.94,-3.5700000000000003,47.0755616005,132.55,57.8128,-6.88082,58.2208341379,10.7828,-3.15082,11.2337189974,47.03,-3.73,47.1776832835,132.56
2019-06-07 14:30:00,55.01482,-6.57576,55.4064169498,8.40482,-2.14576,8.6744040262,46.61,-4.43,46.8200491243,132.88,55.11482,-6.74576,55.5261079278,8.40482,-2.14576,8.6744040262,46.71,-4.6,46.9359574314,132.85
2019-06-07 15:00:00,53.91662,-6.41916,54.2973989002,6.01662,-1.08916,6.1144080441,47.9,-5.33,48.1956315448,133.24,54.01662,-6.59916,54.4182336072,6.01662,-1.08916,6.1144080441,48.0,-5.51,48.3152160297,132.99
2019-06-07 15:30:00,52.86914,-6.63954,53.2844203849,4.31914,-0.40954,4.3385128041,48.55,-6.23,48.9480888289,134.5,52.95914,-6.80954,53.3951340906,4.31914,-0.40954,4.3385128041,48.64,-6.4,49.0592458156,134.14
2019-06-07 16:00:00,53.06708,-6.63962,53.4808333281,4.35708,-0.059620000000000006,4.3574878853,48.71,-6.58,49.1524211001,134.34,53.16708,-6.80962,53.6013928949,4.35708,-0.059620000000000006,4.3574878853,48.81,-6.75,49.2745228287,134.01
2019-06-07 16:30:00,52.77744,-6.87536,53.2233853497,6.10744,-0.06536,6.1077897216,46.67,-6.8100000000000005,47.1642343307,134.17,52.86744,-7.05536,53.3361445634,6.10744,-0.06536,6.1077897216,46.76,-6.99,47.2795695835,133.83
2019-06-07 17:00:00,44.23824,-6.66058,44.7368439235,7.34824,-0.030580000000000003,7.3483036297,36.89,-6.63,37.4810485446,133.84,44.30824,-6.83058,44.8316512637,7.34824,-0.030580000000000003,7.3483036297,36.96,-6.8,37.5803352832,133.43
2019-06-07 17:30:00,43.2274,-6.61434,43.7305111381,15.6274,-2.29434,15.7949240832,27.6,-4.32,27.9360412371,133.4,43.2874,-6.78434,43.8158221194,15.6274,-2.29434,15.7949240832,27.66,-4.49,28.0220573834,132.99
2019-06-07 18:00:00,42.44196,-7.12392,43.0356852485,13.96196,-2.22392,14.1379682843,28.48,-4.9,28.8984497854,133.85,42.51196,-7.30392,43.1348349992,13.96196,-2.22392,14.1379682843,28.55,-5.08,28.9984292678,133.39
2019-06-07 18:30:00,42.6169,-7.20672,43.2219501963,12.4369,-2.10672,12.6140695562,30.18,-5.1,30.607881338,134.34,42.6869,-7.37672,43.3195963689,12.4369,-2.10672,12.6140695562,30.25,-5.27,30.7056248919,133.88
2019-06-07 19:00:00,42.55146,-7.12636,43.1440813436,12.00146,-2.24636,12.2098802362,30.55,-4.88,30.937305959,133.85,42.62146,-7.30636,43.2431699692,12.00146,-2.24636,12.2098802362,30.62,-5.06,31.0352702582,133.42
2019-06-07 19:30:00,41.72326,-7.654,42.4195018951,11.95326,-2.374,12.1867264115,29.77,-5.28,30.2346043467,134.2,41.78326,-7.834,42.5113205185,11.95326,-2.374,12.1867264115,29.83,-5.46,30.3255750152,133.74
2019-06-07 20:00:00,40.29164,-8.04646,41.0872458607,11.73164,-2.34646,11.9639981453,28.56,-5.7,29.1232484452,133.93,40.36164,-8.21646,41.1894670811,11.73164,-2.34646,11.9639981453,28.63,-5.87,29.2255675736,133.47
2019-06-07 20:30:00,38.87166,-9.38548,39.9886632183,3.27166,-0.17548000000000002,3.2763626761999998,35.6,-9.21,36.7720559665,134.9,38.96166,-9.56548,40.1186908758,3.27166,-0.17548000000000002,3.2763626761999998,35.69,-9.39,36.9045823713,134.38
2019-06-07 21:00:00,38.17956,-10.15758,39.5076604376,2.06956,-0.16758,2.0763337039,36.11,-9.99,37.4664142933,135.04,38.25956,-10.34758,39.6341562702,2.06956,-0.16758,2.0763337039,36.19,-10.18,37.5945275273,134.55
2019-06-07 21:30:00,37.07508,-10.37134,38.4983928288,1.57508,-0.04134,1.5756224173,35.5,-10.33,36.9724072789,135.37,37.14508,-10.56134,38.6173389917,1.57508,-0.04134,1.5756224173,35.57,-10.52,37.0930626937,134.94
2019-06-07 22:00:00,41.1727,-10.57384,42.508791063,1.5227,0.11616000000000001,1.5271242371,39.65,-10.69,41.0657838109,135.4,41.2627,-10.75384,42.6410070945,1.5227,0.11616000000000001,1.5271242371,39.74,-10.87,41.1998118928,134.98
2019-06-07 22:30:00,44.87194,-4.23904,45.0717257212,1.68194,0.020960000000000003,1.6820705946,43.19,-4.26,43.3995817952,134.46,44.57194,-17.01904,47.7106440733,1.68194,0.020960000000000003,1.6820705946,42.89,-17.04,46.1509880718,134.11
2019-06-07 23:00:00,42.94226,-1.62282,42.9729128482,2.46226,-0.06282,2.4630612376,40.48,-1.56,40.5100481362,132.76,42.42226,-21.96282,47.770426059,2.46226,-0.06282,2.4630612376,39.96,-21.9,45.5676595844,132.39
2019-06-07 23:30:00,39.78116,-2.08112,39.8355588815,4.63116,-0.23112000000000002,4.6369234844000005,35.15,-1.85,35.1986505423,132.85,39.29116,-22.49112,45.2730132971,4.63116,-0.23112000000000002,4.6369234844000005,34.66,-22.26,41.192513883,132.52
2019-06-08 00:00:00,37.48838,-2.60962,37.5790999303,4.77838,-0.32962,4.7897353548,32.71,-2.2800000000000002,32.7893656541,133.26,37.00838,-23.10962,43.6311210808,4.77838,-0.32962,4.7897353548,32.23,-22.78,39.4677247887,132.92
2019-06-08 00:30:00,36.07156,-2.97302,36.1938708728,6.57156,-1.19302,6.6789742891,29.5,-1.78,29.5536529045,132.48,35.62156,-23.25302,42.5393755943,6.57156,-1.19302,6.6789742891,29.05,-22.06,36.4766514362,132.15
2019-06-08 01:00:00,36.06946,-3.5698,36.2456813528,10.79946,-2.5698,11.1010003302,25.27,-1.0,25.2897785676,132.33,35.63946,-23.8498,42.8833775388,10.79946,-2.5698,11.1010003302,24.84,-21.28,32.7087755809,132.02
2019-06-08 01:30:00,38.174080000000004,-4.79256,38.4737444915,20.68408,-5.62256,21.434652934,17.49,0.8300000000000001,17.5096830354,132.47,37.81408,-25.12256,45.3987628378,20.68408,-5.62256,21.434652934,17.13,-19.5,25.9554791903,132.16
2019-06-08 02:00:00,37.6263,-5.17162,37.9800487771,23.1563,-6.3516200000000005,24.0116077411,14.47,1.18,14.5180336134,132.36,37.2763,-25.48162,45.1534660853,23.1563,-6.3516200000000005,24.0116077411,14.12,-19.13,23.7766965746,132.1
2019-06-08 02:30:00,37.5294,-5.42688,37.9197427588,24.3794,-6.73688,25.2930958266,13.15,1.31,13.2150898597,132.02,37.1994,-25.63688,45.1779257657,24.3794,-6.73688,25.2930958266,12.82,-18.9,22.8377406939,131.69
2019-06-08 03:00:00,35.80326,-5.0432,36.1567046738,21.17326,-5.8132,21.9567810316,14.63,0.77,14.6502491446,132.9,35.45326,-25.5132,43.6790226409,21.17326,-5.8132,21.9567810316,14.28,-19.7,24.3312227395,132.6
2019-06-08 03:30:00,36.03664,-5.30464,36.4249725878,21.59664,-6.07464,22.4347077186,14.44,0.77,14.4605152052,132.83,35.68664,-25.76464,44.0153717333,21.59664,-6.07464,22.4347077186,14.09,-19.69,24.2120672393,132.57
2019-06-08 04:00:00,36.4516,-5.43056,36.8539024321,22.6616,-6.56056,23.5921398367,13.79,1.13,13.8362205822,133.09,36.1216,-25.99056,44.5003280401,22.6616,-6.56056,23.5921398367,13.46,-19.43,23.6367616225,132.83
2019-06-08 04:30:00,36.01118,-5.38224,36.4111740048,23.14118,-6.54224,24.0481832164,12.87,1.16,12.9221708703,132.85,35.67118,-25.87224,44.0659265784,23.14118,-6.54224,24.0481832164,12.53,-19.33,23.0358372976,132.63
2019-06-08 05:00:00,33.93088,-4.8883600000000005,34.2812001112,19.95088,-5.6383600000000005,20.7323109244,13.98,0.75,14.000103571,133.66,33.58088,-25.58836,42.2189491705,19.95088,-5.6383600000000005,20.7323109244,13.63,-19.95,24.1615272696,133.4
2019-06-08 05:30:00,33.61492,-4.60094,33.9283288048,16.22492,-4.86094,16.9374368394,17.39,0.26,17.3919435372,133.37,33.25492,-25.19094,41.7189784426,16.22492,-4.86094,16.9374368394,17.03,-20.33,26.5203657592,133.08
2019-06-08 06:00:00,34.13454,-4.49618,34.4293836077,14.75454,-4.52618,15.43317064,19.38,0.03,19.3800232198,133.47,33.74454,-25.14618,42.0835401125,14.75454,-4.52618,15.43317064,18.99,-20.62,28.0322046939,133.21
2019-06-08 06:30:00,36.65206,-4.36794,36.9114128975,15.15206,-4.59794,15.8343289876,21.5,0.23,21.501230197399998,132.54,36.26206,-24.72794,43.8908647908,15.15206,-4.59794,15.8343289876,21.11,-20.13,29.1693160701,132.25
2019-06-08 07:00:00,38.47524,-3.80154,38.6625891454,15.26524,-4.43154,15.8954741681,23.21,0.63,23.2185486196,133.01,38.06524,-24.34154,45.1826633326,15.26524,-4.43154,15.8954741681,22.8,-19.91,30.2695903507,132.7
2019-06-08 07:30:00,41.1196,-3.6375,41.2801757556,17.5396,-4.9875,18.2349314342,23.58,1.35,23.6186134225,132.72,40.7096,-24.0575,47.2867300456,17.5396,-4.9875,18.2349314342,23.17,-19.07,30.0085621115,132.37
2019-06-08 08:00:00,42.45584,-4.9781200000000005,42.7466961161,18.69584,-5.00812,19.3549915846,23.76,0.03,23.7600189394,131.89,42.12584,-21.38812,47.2444501803,18.69584,-5.00812,19.3549915846,23.43,-16.38,28.587922275,131.53
2019-06-08 08:30:00,42.7285,-22.21756,48.159575212,19.2485,-4.94756,19.8741817996,23.48,-17.27,29.1472691688,132.89,43.1585,-2.57756,43.2354014415,19.2485,-4.94756,19.8741817996,23.91,2.37,24.0271721182,132.52
2019-06-08 09:00:00,38.25532,-22.6265,44.4457873206,21.68532,-5.3265,22.3299060847,16.57,-17.3,23.9552687315,132.89,38.64532,-3.0065,38.7620923088,21.68532,-5.3265,22.3299060847,16.96,2.32,17.1179438018,132.49
2019-06-08 09:30:00,40.32608,-21.30152,45.6064412389,24.47608,-5.33152,25.0500219097,15.85,-15.97,22.5002977758,133.96,40.69608,-1.34152,40.7181851668,24.47608,-5.33152,25.0500219097,16.22,3.99,16.7035475274,133.52
2019-06-08 10:00:00,41.8997,-21.10892,46.9166427151,25.7697,-5.58892,26.3687971826,16.13,-15.52,22.3840858647,133.61,42.2797,-1.25892,42.2984386432,25.7697,-5.58892,26.3687971826,16.51,4.33,17.068362546,133.14
2019-06-08 10:30:00,43.23146,-20.84832,47.9959537936,26.91146,-6.09832,27.5937707853,16.32,-14.75,21.9978385302,133.22,43.61146,-1.08832,43.6250373496,26.91146,-6.09832,27.5937707853,16.7,5.01,17.4353118699,132.79
2019-06-08 11:00:00,43.4606,-20.98718,48.2626716699,26.6406,-5.95718,27.2985267352,16.82,-15.03,22.5568902999,133.31,43.8506,-1.24718,43.8683322946,26.6406,-5.95718,27.2985267352,17.21,4.71,17.8428753288,132.79
2019-06-08 11:30:00,43.67128,-21.13914,48.5184906688,25.65128,-5.79914,26.2986347626,18.02,-15.34,23.665079759,133.67,44.061280000000004,-1.32914,44.0813226705,25.65128,-5.79914,26.2986347626,18.41,4.47,18.9448937711,133.05
2019-06-08 12:00:00,43.34752,-21.56528,48.4155841814,25.13752,-5.89528,25.8195514684,18.21,-15.67,24.0240088245,133.44,43.73752,-1.82528,43.7755902625,25.13752,-5.89528,25.8195514684,18.6,4.07,19.0400866595,132.86
2019-06-08 12:30:00,46.34468,-21.97882,51.2922790768,26.69468,-5.87882,27.3343458838,19.65,-16.1,25.4033954423,133.53,46.75468,-2.18882,46.8058867547,26.69468,-5.87882,27.3343458838,20.06,3.69,20.3965609846,133.0
2019-06-08 13:00:00,42.72326,-21.66676,47.9032925165,28.15326,-6.05676,28.7974024927,14.57,-15.61,21.3531496506,133.53,43.09326,-1.9067600000000002,43.1354238547,28.15326,-6.05676,28.7974024927,14.94,4.15,15.505679604600001,132.94
2019-06-08 13:30:00,51.30964,-22.98176,56.2213522572,28.20964,-6.22176,28.8876112967,23.1,-16.76,28.5395795344,134.08,51.74964,-3.05176,51.8395455152,28.20964,-6.22176,28.8876112967,23.54,3.17,23.7524840806,133.57
2019-06-08 14:00:00,51.62106,-22.995260000000002,56.5112008189,26.03106,-6.29526,26.7814559573,25.59,-16.7,30.5571284646,133.81,52.09106,-3.12526,52.1847274784,26.03106,-6.29526,26.7814559573,26.06,3.17,26.2520951545,133.3
2019-06-08 14:30:00,46.79122,-23.05752,52.1638524041,26.85122,-6.22752,27.5639260781,19.94,-16.83,26.0931504422,134.02,47.21122,-3.14752,47.3160245164,26.85122,-6.22752,27.5639260781,20.36,3.08,20.5916487927,133.48
2019-06-08 15:00:00,40.1874,-22.8214,46.2151859968,24.6574,-5.7314,25.3147451245,15.53,-17.09,23.0921848252,134.13,40.5574,-2.8914,40.6603355707,24.6574,-5.7314,25.3147451245,15.9,2.84,16.1516438792,133.64
2019-06-08 15:30:00,42.7603,-22.99898,48.5530260347,24.7303,-5.42898,25.3191935482,18.03,-17.57,25.1751027803,134.41,43.1803,-2.98898,43.2836263445,24.7303,-5.42898,25.3191935482,18.45,2.44,18.6106448034,133.9
2019-06-08 16:00:00,48.42256,-23.71562,53.9182246456,24.03256,-5.20562,24.5898845003,24.39,-18.51,30.6184944111,134.52,48.87256,-3.6356200000000003,49.007599959,24.03256,-5.20562,24.5898845003,24.84,1.57,24.889566087,134.1
2019-06-08 16:30:00,43.38024,-23.40772,49.2926625174,24.41024,-5.27772,24.9742696641,18.97,-18.13,26.2403849057,134.65,43.79024,-3.3277200000000002,43.9164984904,24.41024,-5.27772,24.9742696641,19.38,1.9500000000000002,19.4778566583,134.15
2019-06-08 17:00:00,40.59152,-22.95158,46.6309609638,23.79152,-5.43158,24.4036572097,16.8,-17.52,24.2732445297,134.55,40.99152,-2.87158,41.0919783365,23.79152,-5.43158,24.4036572097,17.2,2.56,17.389468077,134.06
2019-06-08 17:30:00,41.20828,-22.8669,47.127671873,21.48828,-4.9369,22.0481100997,19.72,-17.93,26.6526415201,134.43,41.62828,-2.8269,41.7241543877,21.48828,-4.9369,22.0481100997,20.14,2.11,20.2502271592,133.94
2019-06-08 18:00:00,41.23374,-23.0666,47.2471094348,19.99374,-4.6366,20.5243196903,21.24,-18.43,28.1212108559,134.7,41.67374,-2.9366000000000003,41.7770777478,19.99374,-4.6366,20.5243196903,21.68,1.7000000000000002,21.7465491515,134.25
2019-06-08 18:30:00,40.9047,-23.26194,47.0564802621,19.0747,-4.34194,19.5626333364,21.83,-18.92,28.8879784686,135.0,41.3347,-3.07194,41.4486940621,19.0747,-4.34194,19.5626333364,22.26,1.27,22.2961992277,134.52
2019-06-08 19:00:00,40.31126,-23.37698,46.5991510299,18.12126,-3.74698,18.5045919465,22.19,-19.63,29.6265590307,134.2,40.76126,-3.45698,40.9075913188,18.12126,-3.74698,18.5045919465,22.64,0.29,22.641857256,133.76
2019-06-08 19:30:00,45.45776,-23.8537,51.3362147797,17.91776,-4.1637,18.3951765718,27.54,-19.69,33.8548032043,134.02,45.95776,-3.9637000000000002,46.128371117,17.91776,-4.1637,18.3951765718,28.04,0.2,28.0407132577,133.59
2019-06-08 20:00:00,47.9667,-24.00172,53.6366187585,16.6367,-4.05172,17.1229735107,31.33,-19.95,37.1425820319,134.15,48.4967,-4.03172,48.6639977504,16.6367,-4.05172,17.1229735107,31.86,0.02,31.8600062775,133.79
2019-06-08 20:30:00,40.13666,-23.59552,46.5585656998,14.17666,-3.41552,14.5822997372,25.96,-20.18,32.8809063135,133.98,40.60666,-3.69552,40.7744736867,14.17666,-3.41552,14.5822997372,26.43,-0.28,26.4314831215,133.6
2019-06-08 21:00:00,40.78712,-23.80502,47.2257147653,13.43712,-3.27502,13.8304717886,27.35,-20.53,34.1980028657,133.75,41.27712,-3.97502,41.4680771135,13.43712,-3.27502,13.8304717886,27.84,-0.7000000000000001,27.8487988969,133.4
2019-06-08 21:30:00,43.5209,-24.37302,49.8809867658,12.7709,-3.16302,13.1567694489,30.75,-21.21,37.3554092469,134.05,44.0409,-4.48302,44.2684802216,12.7709,-3.16302,13.1567694489,31.27,-1.32,31.2978481688,133.7
2019-06-08 22:00:00,40.0633,-24.16956,46.7892684008,12.1333,-2.92956,12.4819586077,27.93,-21.24,35.0887802581,133.88,40.5533,-4.32956,40.7837618506,12.1333,-2.92956,12.4819586077,28.42,-1.4,28.4544618645,133.53
2019-06-08 22:30:00,34.82682,-23.811700000000002,42.1889138069,11.60682,-2.6817,11.912589366,23.22,-21.13,31.3949884536,134.26,35.28682,-3.8817,35.4996797253,11.60682,-2.6817,11.912589366,23.68,-1.2,23.71038591,133.89
2019-06-08 23:00:00,42.53154,-24.7863,49.2269495547,10.43154,-2.8463000000000003,10.8128835406,32.1,-21.94,38.8815328916,134.4,43.06154,-4.7863,43.3267226416,10.43154,-2.8463000000000003,10.8128835406,32.63,-1.94,32.6876199807,134.08
2019-06-08 23:30:00,41.68416,-23.5638,47.8834195244,10.81416,-3.0238,11.2289546684,30.87,-20.54,37.0789495536,134.89,42.21416,-3.5438,42.3626465527,10.81416,-3.0238,11.2289546684,31.4,-0.52,31.4043054373,134.58
2019-06-09 00:00:00,39.0612,-24.46552,46.0905523325,10.1712,-2.8955200000000003,10.5753177499,28.89,-21.57,36.0540843733,132.97,39.6212,-4.38552,39.8631694062,10.1712,-2.8955200000000003,10.5753177499,29.45,-1.49,29.4876686091,132.66
2019-06-09 00:30:00,37.34402,-24.37352,44.594218313,8.92402,-2.49352,9.2658391391,28.42,-21.88,35.8668482028,132.84,37.89402,-4.35352,38.1432810355,8.92402,-2.49352,9.2658391391,28.97,-1.8599999999999999,29.0296486372,132.53
2019-06-09 01:00:00,36.00842,-24.60184,43.6102836758,8.52842,-2.37184,8.852094254,27.48,-22.23,35.3457677806,133.16,36.54842,-4.48184,36.8221929586,8.52842,-2.37184,8.852094254,28.02,-2.11,28.0993327323,132.85
2019-06-09 01:30:00,34.91294,-24.8064,42.8283884871,8.22294,-2.2364,8.5216328954,26.69,-22.57,34.9536979446,133.45,35.44294,-4.6064,35.741025682,8.22294,-2.2364,8.5216328954,27.22,-2.37,27.3229811697,133.14
2019-06-09 02:00:00,34.08444,-24.6834,42.0834799615,7.55444,-2.0034,7.8155726133000005,26.53,-22.68,34.9030557401,133.05,34.62444,-4.6034,34.9291158902,7.55444,-2.0034,7.8155726133000005,27.07,-2.6,27.1945748266,132.75
2019-06-09 02:30:00,33.90384,-24.93022,42.0830872916,7.10384,-1.8302200000000002,7.3358195175,26.8,-23.1,35.3814923371,133.58,34.433840000000004,-4.71022,34.7545034434,7.10384,-1.8302200000000002,7.3358195175,27.33,-2.88,27.4813263872,133.27
2019-06-09 03:00:00,32.56746,-24.88592,40.9871743976,5.06746,-1.15592,5.19762464,27.5,-23.73,36.3230353908,133.91,33.11746,-4.57592,33.4320983592,5.06746,-1.15592,5.19762464,28.05,-3.42,28.2577228382,133.57
2019-06-09 03:30:00,31.59404,-24.75476,40.1370340979,4.24404,-0.8647600000000001,4.3312452458,27.35,-23.89,36.3146609512,133.5,32.13404,-4.52476,32.4510397334,4.24404,-0.8647600000000001,4.3312452458,27.89,-3.66,28.1291254752,133.22
2019-06-09 04:00:00,31.19168,-24.70742,39.791676319,4.00168,-0.7374200000000001,4.069057763,27.19,-23.97,36.2471654064,133.69,31.73168,-4.40742,32.0363054468,4.00168,-0.7374200000000001,4.069057763,27.73,-3.67,27.9718036601,133.46
2019-06-09 04:30:00,30.9533,-24.75802,39.6366791648,3.8633,-0.8280200000000001,3.9510383459,27.09,-23.93,36.145718972,133.69,31.4933,-4.51802,31.8157264511,3.8633,-0.8280200000000001,3.9510383459,27.63,-3.69,27.8753116575,133.35
2019-06-09 05:00:00,30.00136,-24.8825,38.9771780418,3.5313600000000003,-0.6125,3.5840842205,26.47,-24.27,35.9123070827,133.83,30.53136,-4.5625,30.8703798114,3.5313600000000003,-0.6125,3.5840842205,27.0,-3.95,27.2874055198,133.53
2019-06-09 05:30:00,29.5285,-24.92406,38.6411837181,2.7585,-0.22406,2.7675847112,26.77,-24.7,36.4242076098,134.09,30.0685,-4.56406,30.4129139665,2.7585,-0.22406,2.7675847112,27.31,-4.34,27.6526978792,133.74
2019-06-09 06:00:00,29.62568,-24.9464,38.7298823704,2.52568,-0.0664,2.5265526756,27.1,-24.88,36.7889168093,134.41,30.16568,-4.4764,30.4960064078,2.52568,-0.0664,2.5265526756,27.64,-4.41,27.9895998542,134.08
2019-06-09 06:30:00,30.52564,-24.44888,39.1096206919,2.75564,0.09112,2.7571461085999998,27.77,-24.54,37.0592026358,133.82,31.07564,-4.15888,31.3526981975,2.75564,0.09112,2.7571461085999998,28.32,-4.25,28.6371245065,133.51
2019-06-09 07:00:00,31.567,-24.20668,39.7798799096,3.037,0.19332000000000002,3.0431466646,28.53,-24.4,37.5409230041,134.03,32.137,-3.86668,32.3687809969,3.037,0.19332000000000002,3.0431466646,29.1,-4.06,29.3818583483,133.68
2019-06-09 07:30:00,33.03732,-23.46958,40.5251242831,3.65732,0.32042000000000004,3.6713292632,29.38,-23.79,37.8040804676,133.24,33.60732,-3.34958,33.7738307534,3.65732,0.32042000000000004,3.6713292632,29.95,-3.67,30.1740186253,132.91
2019-06-09 08:00:00,34.85732,-22.82122,41.6634232855,4.67732,0.30878,4.6875011969,30.18,-23.13,38.0240621186,132.29,35.41732,-2.98122,35.5425692469,4.67732,0.30878,4.6875011969,30.74,-3.29,30.9155575722,131.94
2019-06-09 08:30:00,38.1252,-20.90648,43.4811658196,5.4252,0.04352,5.4253745521,32.7,-20.95,38.8354541624,132.18,38.6952,-1.46648,38.7229785351,5.4252,0.04352,5.4253745521,33.27,-1.51,33.3042489782,131.85
2019-06-09 09:00:00,40.82466,-19.22488,45.1248144055,4.43466,-0.11488000000000001,4.4361477354,36.39,-19.11,41.1026057568,133.66,41.39466,0.5751200000000001,41.3986550449,4.43466,-0.11488000000000001,4.4361477354,36.96,0.6900000000000001,36.9664401857,133.31
2019-06-09 09:30:00,38.4986,-18.32222,42.6362046586,4.7686,-0.15222000000000002,4.771028913,33.73,-18.17,38.3126845836,133.04,39.0386,1.2877800000000001,39.0598344503,4.7686,-0.15222000000000002,4.771028913,34.27,1.44,34.3002405239,132.64
2019-06-09 10:00:00,38.63644,-17.5213,42.4237015071,7.78644,-0.21130000000000002,7.789306488,30.85,-17.31,35.3745473469,133.49,39.15644,2.1987,39.21812177,7.78644,-0.21130000000000002,7.789306488,31.37,2.41,31.4624379221,133.04
2019-06-09 10:30:00,43.34912,-17.49364,46.7458409404,8.41912,-0.33364000000000005,8.4257282904,34.93,-17.16,38.9174832177,133.18,43.89912,2.14636,43.9515596768,8.41912,-0.33364000000000005,8.4257282904,35.48,2.48,35.5665685722,132.73
2019-06-09 11:00:00,47.42954,-17.43658,50.5331137642,10.18954,-0.76658,10.2183350066,37.24,-16.67,40.8008149428,132.77,47.99954,2.08342,48.0447341455,10.18954,-0.76658,10.2183350066,37.81,2.85,37.9172599221,132.32
2019-06-09 11:30:00,44.90328,-17.63774,48.2430764677,10.97328,-1.06774,11.0251051091,33.93,-16.57,37.759896716,132.12,45.44328,1.70226,45.4751513056,10.97328,-1.06774,11.0251051091,34.47,2.77,34.5811191259,131.63
2019-06-09 12:00:00,39.68108,-18.80396,43.9110125327,13.14108,-1.1739600000000001,13.1934137223,26.54,-17.63,31.8620228485,133.46,40.16108,0.9160400000000001,40.1715256873,13.14108,-1.1739600000000001,13.1934137223,27.02,2.09,27.1007103228,132.95
2019-06-09 12:30:00,43.61338,-20.66816,48.2628195696,12.90338,-1.24816,12.9636074767,30.71,-19.42,36.3351138707,134.44,44.12338,-0.6681600000000001,44.1284386809,12.90338,-1.24816,12.9636074767,31.22,0.58,31.2253871073,133.95
2019-06-09 13:00:00,41.06494,-20.34048,45.8264598658,11.61494,-0.99048,11.6570957718,29.45,-19.35,35.238118565,134.67,41.58494,-0.28048,41.5858858729,11.61494,-0.99048,11.6570957718,29.97,0.71,29.9784088971,134.19
2019-06-09 13:30:00,47.539320000000004,-21.62548,52.2268927976,11.60932,-1.00548,11.6527808223,35.93,-20.62,41.4264323832,134.76,48.09932,-1.5154800000000002,48.123188424,11.60932,-1.00548,11.6527808223,36.49,-0.51,36.4935638161,134.26
2019-06-09 14:00:00,46.1168,-21.67472,50.9563806536,12.5168,-1.17472,12.5718037416,33.6,-20.5,39.3600050813,135.08,46.6668,-1.50472,46.6910527245,12.5168,-1.17472,12.5718037416,34.15,-0.33,34.1515943991,134.58
2019-06-09 14:30:00,45.64602,-20.01146,49.8399204772,12.68602,-0.8414600000000001,12.7138962703,32.96,-19.17,38.1293915504,135.31,46.17602,0.21854,46.1765371457,12.68602,-0.8414600000000001,12.7138962703,33.49,1.06,33.5067709575,134.79
2019-06-09 15:00:00,45.66564,-20.3928,50.0121682038,12.53564,-1.3128,12.6041943039,33.13,-19.08,38.231443865,134.87,46.19564,-0.2728,46.1964454785,12.53564,-1.3128,12.6041943039,33.66,1.04,33.6760627152,134.36
2019-06-09 15:30:00,46.0129,-20.67578,50.4447702445,14.0429,-2.01578,14.1868393033,31.97,-18.66,37.0172459808,134.61,46.5429,-0.5957800000000001,46.5467130335,14.0429,-2.01578,14.1868393033,32.5,1.42,32.5310067474,134.21
2019-06-09 16:00:00,38.9249,-19.88022,43.7077909217,11.6949,-1.5402200000000001,11.795887574,27.23,-18.34,32.8302985061,134.53,39.4049,0.16978000000000001,39.4052657555,11.6949,-1.5402200000000001,11.795887574,27.71,1.71,27.7627124035,134.09
2019-06-09 16:30:00,37.33936,-19.72288,42.228187277,9.73936,-1.25288,9.8196151403,27.6,-18.47,33.2099518217,134.53,37.82936,0.28712000000000004,37.8304495863,9.73936,-1.25288,9.8196151403,28.09,1.54,28.1321826384,134.09
2019-06-09 17:00:00,36.39308,-19.55988,41.3164032498,12.02308,-0.8998800000000001,12.0567091986,24.37,-18.66,30.6935253759,134.43,36.85308,0.46012000000000003,36.8559522452,12.02308,-0.8998800000000001,12.0567091986,24.83,1.3599999999999999,24.8672173755,133.99
2019-06-09 17:30:00,36.44716,-19.93202,41.5413154985,14.94716,-1.7620200000000001,15.0506580104,21.5,-18.17,28.1495808139,134.33,36.87716,0.017980000000000003,36.8771643832,14.94716,-1.7620200000000001,15.0506580104,21.93,1.78,22.0021203524,133.84
2019-06-09 18:00:00,36.51842,-19.95028,41.6126023144,18.75842,-3.08028,19.0096408639,17.76,-16.87,24.4951934061,134.13,36.91842,-0.03028,36.9184324176,18.75842,-3.08028,19.0096408639,18.16,3.05,18.4143449517,133.69
2019-06-09 18:30:00,37.08548,-19.77026,42.0261348127,18.47548,-2.97026,18.7127177529,18.61,-16.8,25.0713402115,134.08,37.50548,0.14974,37.505778916,18.47548,-2.97026,18.7127177529,19.03,3.12,19.2840685541,133.65
2019-06-09 19:00:00,37.06656,-19.97824,42.1077183392,16.29656,-2.83824,16.5418703335,20.77,-17.14,26.9290270897,134.31,37.49656,0.041760000000000005,37.4965832541,16.29656,-2.83824,16.5418703335,21.2,2.88,21.3947283226,133.91
2019-06-09 19:30:00,37.16202,-19.89866,42.1541504514,14.78202,-2.74866,15.0353997977,22.38,-17.15,28.1955120542,134.11,37.61202,0.061340000000000006,37.6120700185,14.78202,-2.74866,15.0353997977,22.83,2.81,23.0022824954,133.71
2019-06-09 20:00:00,37.08636,-19.9923,42.1318188231,13.78636,-2.8623000000000003,14.0803580686,23.3,-17.13,28.9193170735,134.22,37.53636,-0.0223,37.5363666241,13.78636,-2.8623000000000003,14.0803580686,23.75,2.84,23.9191994013,133.79
2019-06-09 20:30:00,36.91654,-20.16152,42.0632596726,13.21654,-2.92152,13.5355904445,23.7,-17.24,29.3071254135,134.04,37.37654,-0.24152,37.3773203197,13.21654,-2.92152,13.5355904445,24.16,2.68,24.3081879209,133.64
2019-06-09 21:00:00,36.74316,-20.167,41.9138127088,12.78316,-2.907,13.1095319743,23.96,-17.26,29.5294632528,133.37,37.20316,-0.447,37.2058452798,12.78316,-2.907,13.1095319743,24.42,2.46,24.5435938689,132.97
2019-06-09 21:30:00,35.3171,-20.23146,40.7014683536,5.1671,-0.41146000000000005,5.1834565438,30.15,-19.82,36.0812264204,133.59,35.8271,-0.41146000000000005,35.8294626494,5.1671,-0.41146000000000005,5.1834565438,30.66,0.0,30.66,133.2
2019-06-09 22:00:00,34.73978,-20.19962,40.185531757,4.22978,-0.22962000000000002,4.2360080492,30.51,-19.97,36.4645169994,133.9,35.24978,-0.36962,35.2517178162,4.22978,-0.22962000000000002,4.2360080492,31.02,-0.14,31.0203159236,133.52
2019-06-09 22:30:00,33.55642,-21.49728,39.8518051111,3.73642,-0.07728,3.7372191018,29.82,-21.42,36.7157840717,132.8,34.07642,-1.9572800000000001,34.1325847983,3.73642,-0.07728,3.7372191018,30.34,-1.88,30.3981907356,132.48
2019-06-09 23:00:00,38.18274,-22.83342,44.4891751194,3.69274,-0.023420000000000003,3.6928142661,34.49,-22.81,41.350407495,133.85,38.73274,-3.02342,38.8505626266,3.69274,-0.023420000000000003,3.6928142661,35.04,-3.0,35.1681901724,133.53
2019-06-09 23:30:00,37.11828,-23.79486,44.0903852623,3.68828,-0.044860000000000004,3.6885528027000003,33.43,-23.75,41.0076505057,135.28,37.65828,-3.57486,37.8275782542,3.68828,-0.044860000000000004,3.6885528027000003,33.97,-3.5300000000000002,34.1529178841,134.93
2019-06-10 00:00:00,35.08766,-23.88742,42.4470578313,3.91766,-0.11742000000000001,3.9194192595,31.17,-23.77,39.199257646,135.76,35.60766,-3.50742,35.7799866648,3.91766,-0.11742000000000001,3.9194192595,31.69,-3.39,31.870804822,135.46
2019-06-10 00:30:00,34.81912,-23.70282,42.1211917392,2.00912,-0.052820000000000006,2.0098142021,32.81,-23.65,40.445254357,134.87,35.35912,-3.61282,35.5432108219,2.00912,-0.052820000000000006,2.0098142021,33.35,-3.56,33.539470777,134.6
2019-06-10 01:00:00,33.70068,-23.63738,41.163838083,2.04068,-0.15738000000000002,2.0467396822,31.66,-23.48,39.4165701197,134.16,34.24068,-3.74738,34.4451306243,2.04068,-0.15738000000000002,2.0467396822,32.2,-3.59,32.3995077123,133.87
2019-06-10 01:30:00,32.25144,-23.94058,40.1659900016,1.70144,-0.040580000000000005,1.7019238555,30.55,-23.9,38.7880458389,134.37,32.76144,-4.01058,33.0060101013,1.70144,-0.040580000000000005,1.7019238555,31.06,-3.9699999999999998,31.312689121200002,134.06
2019-06-10 02:00:00,31.64938,-23.90436,39.6623458887,1.60938,0.14564000000000002,1.6159563713,30.04,-24.05,38.4812174963,134.37,32.14938,-3.94436,32.390440105,1.60938,0.14564000000000002,1.6159563713,30.54,-4.09,30.8126548678,134.06
2019-06-10 02:30:00,31.8432,-23.97948,39.8623236567,1.5232,0.08052000000000001,1.5253267553,30.32,-24.06,38.7064077383,134.57,32.3632,-3.98948,32.6081686838,1.5232,0.08052000000000001,1.5253267553,30.84,-4.07,31.107402656,134.23
2019-06-10 03:00:00,31.25352,-24.16618,39.5067939497,1.56352,0.10382000000000001,1.5669631083,29.69,-24.27,38.3474771008,134.52,31.76352,-4.19618,32.039493276,1.56352,0.10382000000000001,1.5669631083,30.2,-4.3,30.5045898186,134.18
2019-06-10 03:30:00,31.08424,-24.12614,39.3484511471,1.62424,0.06386,1.6254949022,29.46,-24.19,38.1188627847,134.45,31.59424,-4.19614,31.8716738198,1.62424,0.06386,1.6254949022,29.97,-4.26,30.2712487354,134.09
2019-06-10 04:00:00,30.89976,-24.0158,39.1350714538,1.6497600000000001,0.1642,1.6579112454,29.25,-24.18,37.9504268751,134.72,31.40976,-4.0058,31.6641667646,1.6497600000000001,0.1642,1.6579112454,29.76,-4.17,30.0507321042,134.35
2019-06-10 04:30:00,31.58368,-23.88102,39.5958578463,1.61368,0.15898,1.6214924553999999,29.97,-24.04,38.4203396653,134.89,32.08368,-3.81102,32.3092308139,1.61368,0.15898,1.6214924553999999,30.47,-3.9699999999999998,30.727541392,134.53
2019-06-10 05:00:00,31.37458,-23.97404,39.485679228,1.6545800000000002,0.18596000000000001,1.6649973267,29.72,-24.16,38.3012271344,134.86,31.89458,-3.91404,32.1338441911,1.6545800000000002,0.18596000000000001,1.6649973267,30.24,-4.1,30.5166774076,134.53
2019-06-10 05:30:00,31.95112,-23.65504,39.7546850906,1.78112,0.15496000000000001,1.7878481636,30.17,-23.81,38.4336441155,134.44,32.46112,-3.69504,32.6707458173,1.78112,0.15496000000000001,1.7878481636,30.68,-3.85,30.9206225681,134.09
2019-06-10 06:00:00,33.75232,-23.35908,41.0471159015,2.10232,-0.039080000000000004,2.1026831974,31.65,-23.32,39.3134188287,134.33,34.28232,-3.41908,34.4523957459,2.10232,-0.039080000000000004,2.1026831974,32.18,-3.38,32.3570208765,133.97
2019-06-10 06:30:00,38.2042,-21.8899,44.0309961238,2.6642,-0.0199,2.6642743196,35.54,-21.87,41.7299472801,134.24,38.7542,-1.9699,38.8042333212,2.6642,-0.0199,2.6642743196,36.09,-1.9500000000000002,36.1426424048,133.89
2019-06-10 07:00:00,41.9562,-20.53264,46.7109411574,3.3962,-0.15264000000000003,3.3996284223,38.56,-20.38,43.6144242195,133.9,42.5362,-0.69264,42.5418389425,3.3962,-0.15264000000000003,3.3996284223,39.14,-0.54,39.1437249122,133.53
2019-06-10 07:30:00,45.94178,-17.98176,49.3354927235,4.33178,-0.20176000000000002,4.3364761115,41.61,-17.78,45.2495359092,133.24,46.53178,1.70824,46.5631252588,4.33178,-0.20176000000000002,4.3364761115,42.2,1.9100000000000001,42.2432018199,132.88
2019-06-10 08:00:00,47.95086,-17.00456,50.8767140796,6.03086,-0.34456000000000003,6.0406948221,41.92,-16.66,45.1092230037,133.4,48.53086,2.71544,48.6067689395,6.03086,-0.34456000000000003,6.0406948221,42.5,3.06,42.6100176015,133.0
2019-06-10 08:30:00,41.7883,-17.24648,45.2073344633,15.5283,-2.43648,15.7182866649,26.26,-14.81,30.1483614812,132.98,42.2483,2.34352,42.313247794,15.5283,-2.43648,15.7182866649,26.72,4.78,27.144185381,132.54
2019-06-10 09:00:00,41.86634,-17.18966,45.2578704306,17.23634,-1.9096600000000001,17.3418054974,24.63,-15.28,28.9847425381,132.57,42.31634,2.27034,42.3771999395,17.23634,-1.9096600000000001,17.3418054974,25.08,4.18,25.4259473766,132.08
2019-06-10 09:30:00,41.61228,-17.0252,44.9604190576,19.40228,-1.6552,19.4727542027,22.21,-15.37,27.0096464249,132.39,42.03228,2.4048,42.1010169122,19.40228,-1.6552,19.4727542027,22.63,4.06,22.9913135771,131.95
2019-06-10 10:00:00,40.99024,-16.878,44.3290723934,19.44024,-1.658,19.5108148281,21.55,-15.22,26.3827765787,132.35,41.40024,2.532,41.4775951094,19.44024,-1.658,19.5108148281,21.96,4.19,22.3561557518,131.9
2019-06-10 10:30:00,41.63748,-16.7417,44.8772131448,18.48748,-1.6417000000000002,18.5602288682,23.15,-15.1,27.6393288631,132.44,42.07748,2.6683,42.161998862,18.48748,-1.6417000000000002,18.5602288682,23.59,4.31,23.9804962417,131.9
2019-06-10 11:00:00,47.46674,-17.15498,50.4716231662,19.28674,-1.7549800000000002,19.3664218334,28.18,-15.4,32.1134302123,132.11,47.93674,2.18502,47.9865122115,19.28674,-1.7549800000000002,19.3664218334,28.65,3.94,28.9196490297,131.57
2019-06-10 11:30:00,50.95044,-16.55586,53.5727900761,11.10044,-0.5158600000000001,11.1124200664,39.85,-16.04,42.9570029215,132.15,51.53044,2.83414,51.6083190594,11.10044,-0.5158600000000001,11.1124200664,40.43,3.35,40.5685518598,131.68
2019-06-10 12:00:00,45.93274,-16.24974,48.7223835006,13.52274,-1.20974,13.576743644,32.41,-15.04,35.7296753414,132.0,46.43274,3.05026,46.5328209974,13.52274,-1.20974,13.576743644,32.91,4.26,33.1845702097,131.5
2019-06-10 12:30:00,43.24538,-16.28558,46.2102045795,19.75538,-2.75558,19.9466353073,23.49,-13.53,27.1079508632,131.91,43.67538,3.00442,43.7785947431,19.75538,-2.75558,19.9466353073,23.92,5.76,24.6037395532,131.35
2019-06-10 13:00:00,44.2002,-15.79952,46.939136254,12.0302,-0.95952,12.0684046448,32.17,-14.84,35.4278774414,132.0,44.7202,3.50048,44.8569910746,12.0302,-0.95952,12.0684046448,32.69,4.46,32.9928431633,131.5
2019-06-10 13:30:00,44.02644,-16.21862,46.9187708042,12.36644,-1.32862,12.43760706,31.66,-14.89,34.9866788935,132.38,44.52644,3.16138,44.6385280064,12.36644,-1.32862,12.43760706,32.16,4.49,32.4719217171,131.79
2019-06-10 14:00:00,51.87826,-16.73342,54.5101935928,11.56826,-1.34342,11.6460043244,40.31,-15.39,43.147980254,132.13,52.44826,2.60658,52.5129911196,11.56826,-1.34342,11.6460043244,40.88,3.95,41.0703895769,131.65
2019-06-10 14:30:00,51.40352,-17.0444,54.1556408858,12.30352,-1.6944,12.4196455566,39.1,-15.35,42.005148494,132.13,51.97352,2.3056,52.0246342856,12.30352,-1.6944,12.4196455566,39.67,4.0,39.871153733,131.65
2019-06-10 15:00:00,47.60148,-16.95954,50.5324340914,9.04148,-1.65954,9.192520525,38.56,-15.3,41.4844983096,132.49,48.17148,2.47046,48.2347868037,9.04148,-1.65954,9.192520525,39.13,4.13,39.3473480682,131.96
2019-06-10 15:30:00,52.48136,-17.12248,55.2039171509,9.21136,-2.2124800000000002,9.4733426413,43.27,-14.91,45.766811119,132.42,53.09136,2.32752,53.1423546336,9.21136,-2.2124800000000002,9.4733426413,43.88,4.54,44.1142380644,131.92
2019-06-10 16:00:00,54.5382,-17.73096,57.3480793206,12.7082,-3.14096,13.0906064398,41.83,-14.59,44.3014333854,132.37,55.1282,1.69904,55.1543758206,12.7082,-3.14096,13.0906064398,42.42,4.84,42.6952222151,131.92
2019-06-10 16:30:00,55.63214,-18.03992,58.4839611739,11.39214,-2.63992,11.6940169055,44.24,-15.4,46.8437573215,132.42,56.25214,1.42008,56.2700620382,11.39214,-2.63992,11.6940169055,44.86,4.06,45.0433480106,131.96
2019-06-10 17:00:00,56.52898,-18.06056,59.3439921757,12.81898,-3.18056,13.2076572546,43.71,-14.88,46.1733527048,131.98,57.14898,1.2794400000000001,57.16330013,12.81898,-3.18056,13.2076572546,44.33,4.46,44.553793329,131.59
2019-06-10 17:30:00,50.7671,-7.28692,51.2874024054,25.2371,-6.50692,26.0624485476,25.53,-0.78,25.5419126144,133.93,50.8371,-5.70692,51.1564235683,25.2371,-6.50692,26.0624485476,25.6,0.8,25.6124969497,133.45
2019-06-10 18:00:00,49.02146,-6.45796,49.4450077146,23.41146,-5.96796,24.1601532672,25.61,-0.49,25.6146871931,133.86,49.06146,-6.63796,49.5084777618,23.41146,-5.96796,24.1601532672,25.65,-0.67,25.6587489952,133.45
2019-06-10 18:30:00,48.39018,-6.25772,48.7931202121,19.55018,-4.82772,20.1374382291,28.84,-1.43,28.8754307327,134.04,48.44018,-6.42772,48.8647789602,19.55018,-4.82772,20.1374382291,28.89,-1.6,28.9342720662,133.64
2019-06-10 19:00:00,50.13488,-6.37674,50.5387871406,18.07488,-4.55674,18.6404175501,32.06,-1.82,32.1116178353,134.14,50.19488,-6.53674,50.6187213197,18.07488,-4.55674,18.6404175501,32.12,-1.98,32.1809695317,133.72
2019-06-10 19:30:00,55.8795,-6.61922,56.2701749922,15.8895,-4.44922,16.5006596492,39.99,-2.17,40.0488326921,134.24,55.9595,-6.79922,56.3710478247,15.8895,-4.44922,16.5006596492,40.07,-2.35,40.1388515033,133.89
2019-06-10 20:00:00,51.32364,-6.4929,51.7327147293,10.49364,-2.8229,10.8667034955,40.83,-3.67,40.9946069624,134.3,51.38364,-6.6629000000000005,51.813827267,10.49364,-2.8229,10.8667034955,40.89,-3.84,41.0699123447,133.94
2019-06-10 20:30:00,45.4132,-6.78204,45.9168248118,12.5932,-3.22204,12.9988548727,32.82,-3.56,33.0125127792,134.51,45.4732,-6.95204,46.001551913,12.5932,-3.22204,12.9988548727,32.88,-3.73,33.090894518,134.11
2019-06-10 21:00:00,44.452,-7.48564,45.0778782798,15.852,-4.15564,16.3876553481,28.6,-3.33,28.7932092689,134.51,44.502,-7.66564,45.1573918712,15.852,-4.15564,16.3876553481,28.65,-3.51,28.8642096722,134.18
2019-06-10 21:30:00,43.51522,-8.06758,44.2567533683,18.47522,-4.76758,19.0804500236,25.04,-3.3,25.2565159909,134.51,43.55522,-8.22758,44.3255035155,18.47522,-4.76758,19.0804500236,25.08,-3.46,25.3175433247,134.18
2019-06-10 22:00:00,43.96334,-9.89858,45.0639229315,24.39334,-6.5785800000000005,25.2648520908,19.57,-3.32,19.8496171248,135.08,44.01334,-10.08858,45.154773218,24.39334,-6.5785800000000005,25.2648520908,19.62,-3.51,19.9314951772,134.7
2019-06-10 22:30:00,45.7114,-10.88738,46.9900748374,15.9214,-4.44738,16.5308852402,29.79,-6.44,30.4781511906,135.87,45.7614,-11.06738,47.0807033722,15.9214,-4.44738,16.5308852402,29.84,-6.62,30.5655034312,135.51
2019-06-10 23:00:00,40.11336,-12.81324,42.110102942,14.91336,-4.26324,15.510755036,25.2,-8.55,26.6109469956,135.6,40.22336,-9.86324,41.4149996135,14.91336,-4.26324,15.510755036,25.31,-5.6,25.9221160402,135.21
2019-06-10 23:30:00,42.78294,-24.2141,49.1599694249,18.26294,-5.2041,18.9899350777,24.52,-19.01,31.0259649326,133.94,43.22294,-4.3441,43.4406922948,18.26294,-5.2041,18.9899350777,24.96,0.86,24.9748113106,133.58
2019-06-11 00:00:00,41.24312,-24.53978,47.9916216624,20.19312,-5.77978,21.0039984808,21.05,-18.76,28.196455451,133.82,41.65312,-4.67978,41.9151851551,20.19312,-5.77978,21.0039984808,21.46,1.1,21.4881734915,133.47
2019-06-11 00:30:00,41.17386,-25.15808,48.2515879178,22.50386,-6.50808,23.42602869,18.67,-18.65,26.3892288633,134.07,41.56386,-5.24808,41.8938754687,22.50386,-6.50808,23.42602869,19.06,1.26,19.1016020271,133.69
2019-06-11 01:00:00,41.07476,-25.55854,48.3774211383,23.74476,-6.94854,24.7405706399,17.33,-18.61,25.4295300782,134.45,41.45476,-5.54854,41.8244357139,23.74476,-6.94854,24.7405706399,17.71,1.4,17.7652497872,134.04
2019-06-11 01:30:00,40.39904,-25.60514,47.8299657886,23.25904,-6.78514,24.2285176299,17.14,-18.82,25.4552941448,134.18,40.78904,-5.66514,41.1805730332,23.25904,-6.78514,24.2285176299,17.53,1.12,17.5657422274,133.81
2019-06-11 02:00:00,40.4605,-25.79576,47.9840941795,22.9405,-6.77576,23.9202312662,17.52,-19.02,25.8594431495,134.76,40.8505,-5.67576,41.2429097158,22.9405,-6.77576,23.9202312662,17.91,1.1,17.9437482149,134.37
2019-06-11 02:30:00,40.301,-25.9768,47.9475206788,24.011,-7.1068,25.0406614777,16.29,-18.87,24.9287183786,135.31,40.691,-5.6868,41.0864597555,24.011,-7.1068,25.0406614777,16.68,1.42,16.7403345247,134.91
