Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-11 03:00:00,39.85824,-25.86582,47.5154705351,24.50824,-7.23582,25.5540783236,15.35,-18.63,24.1391673427,135.63,40.23824,-5.53582,40.6172532475,24.50824,-7.23582,25.5540783236,15.73,1.7000000000000002,15.8215960004,135.21
2019-06-11 03:30:00,39.620400000000004,-25.689,47.2197079318,24.4104,-7.189,25.4469909647,15.21,-18.5,23.949824634,134.91,39.9904,-5.499,40.3667077325,24.4104,-7.189,25.4469909647,15.58,1.69,15.6713911316,134.56
2019-06-11 04:00:00,39.64328,-25.40522,47.0851871867,24.15328,-7.10522,25.1766774219,15.49,-18.3,23.9756146949,134.26,40.02328,-5.42522,40.3893049458,24.15328,-7.10522,25.1766774219,15.87,1.6800000000000002,15.958674757,133.94
2019-06-11 04:30:00,40.13658,-25.57306,47.5912434368,24.13658,-7.16306,25.1770515085,16.0,-18.41,24.3911479845,134.41,40.51658,-5.53306,40.8926400207,24.13658,-7.16306,25.1770515085,16.38,1.63,16.4609021624,134.15
2019-06-11 05:00:00,39.42074,-25.76072,47.0915006882,23.95074,-7.15072,24.9954144408,15.47,-18.61,24.2002685936,134.41,39.80074,-5.68072,40.2040978541,23.95074,-7.15072,24.9954144408,15.85,1.47,15.9180212338,134.31
2019-06-11 05:30:00,39.88754,-25.40298,47.2898217393,24.34754,-7.37298,25.4394091545,15.54,-18.03,23.8027834507,133.98,40.26754,-5.44298,40.6337397852,24.34754,-7.37298,25.4394091545,15.92,1.9300000000000002,16.0365613521,133.69
2019-06-11 06:00:00,41.72766,-25.53062,48.9184031491,24.38766,-7.29062,25.454097907,17.34,-18.24,25.1669068421,135.15,42.12766,-5.28062,42.4573278088,24.38766,-7.29062,25.454097907,17.74,2.01,17.8535066584,134.79
2019-06-11 06:30:00,40.03516,-22.24828,45.8017466827,24.23516,-7.28828,25.307350821100002,15.8,-14.96,21.7587131972,133.41,40.41516,-2.46828,40.4904626299,24.23516,-7.28828,25.307350821100002,16.18,4.82,16.8826775128,133.07
2019-06-11 07:00:00,41.72494,-21.6144,46.9909874908,24.52494,-7.4044,25.6183102753,17.2,-14.21,22.3106275125,133.08,42.11494,-1.9344000000000001,42.1593414864,24.52494,-7.4044,25.6183102753,17.59,5.47,18.4208848865,132.71
2019-06-11 07:30:00,45.84922,-17.05752,48.9194231687,25.00922,-7.49752,26.1088852914,20.84,-9.56,22.9281311929,133.14,46.12922,-4.35752,46.3345758409,25.00922,-7.49752,26.1088852914,21.12,3.14,21.3521427496,132.76
2019-06-11 08:00:00,49.43392,-8.62706,50.1810582871,25.46392,-7.55706,26.5616335644,23.97,-1.07,23.9938700505,135.5,49.48392,-8.79706,50.2597911179,25.46392,-7.55706,26.5616335644,24.02,-1.24,24.051985365,135.11
2019-06-11 08:30:00,59.18068,-8.58908,59.8007122074,26.19068,-7.62908,27.279196845,32.99,-0.96,33.0039649133,135.07,59.26068,-8.75908,59.9045046429,26.19068,-7.62908,27.279196845,33.07,-1.13,33.0893003855,134.7
2019-06-11 09:00:00,52.71072,-7.6764,53.2667543584,26.91072,-7.6164000000000005,27.9677743104,25.8,-0.06,25.8000697673,135.66,52.75072,-7.7964,53.3237499945,26.91072,-7.6164000000000005,27.9677743104,25.84,-0.18,25.8406269274,135.22
2019-06-11 09:30:00,53.23852,-7.31786,53.7391020279,27.19852,-7.52786,28.2210589165,26.04,0.21,26.0408467604,135.28,53.29852,-7.47786,53.8205409149,27.19852,-7.52786,28.2210589165,26.1,0.05,26.1000478927,134.9
2019-06-11 10:00:00,53.25036,-7.7701,53.8142666413,34.93036,-9.1801,36.1165375658,18.32,1.4100000000000001,18.3741802538,135.15,53.27036,-7.9301,53.8573833429,34.93036,-9.1801,36.1165375658,18.34,1.25,18.3825487895,134.73
2019-06-11 10:30:00,53.24788,-7.95524,53.8388574169,37.34788,-9.49524,38.5360055422,15.9,1.54,15.9744045272,135.63,53.28788,-8.12524,53.9037816851,37.34788,-9.49524,38.5360055422,15.94,1.37,15.9987655774,135.21
2019-06-11 11:00:00,53.27398,-7.8095,53.843339748700004,37.47398,-9.4795,38.654367118,15.8,1.67,15.8880112034,135.57,53.30398,-7.9795,53.8979285696,37.47398,-9.4795,38.654367118,15.83,1.5,15.9009087791,135.11
2019-06-11 11:30:00,53.9371,-7.1104,54.4037548757,30.2671,-7.8104,31.2585938674,23.67,0.7000000000000001,23.6803483927,135.57,53.9871,-7.2704,54.4744498143,30.2671,-7.8104,31.2585938674,23.72,0.54,23.7261459154,135.15
2019-06-11 12:00:00,53.55624,-7.7097,54.10832022,37.20624,-9.4497,38.3875126184,16.35,1.74,16.4423264777,135.49,53.59624,-7.8697,54.170925045,37.20624,-9.4497,38.3875126184,16.39,1.58,16.4659800802,135.02
2019-06-11 12:30:00,54.48156,-7.66192,55.017682595,36.50156,-9.30192,37.6681509782,17.98,1.6400000000000001,18.054639293,135.56,54.51156,-7.82192,55.0698883794,36.50156,-9.30192,37.6681509782,18.01,1.48,18.0707083425,135.05
2019-06-11 13:00:00,54.0789,-7.8455,54.6450299246,35.5689,-8.8755,36.6595301042,18.51,1.03,18.5386353327,135.98,54.1189,-8.0155,54.7092640917,35.5689,-8.8755,36.6595301042,18.55,0.86,18.5699246094,135.54
2019-06-11 13:30:00,56.43514,-8.04012,57.004987119,28.58514,-6.60012,29.3372086749,27.85,-1.44,27.8872031584,135.74,56.49514,-8.42012,57.1191672246,28.58514,-6.60012,29.3372086749,27.91,-1.82,27.9692777883,135.23
2019-06-11 14:00:00,52.83568,-8.18744,53.4662814755,26.76568,-7.12744,27.6984119909,26.07,-1.06,26.0915407747,133.53,52.88568,-8.34744,53.5404044028,26.76568,-7.12744,27.6984119909,26.12,-1.22,26.148476055,133.08
2019-06-11 14:30:00,51.7564,-7.87626,52.3522722768,25.9564,-7.05626,26.8984294364,25.8,-0.8200000000000001,25.8130277186,132.66,51.8064,-8.03626,52.4259912233,25.9564,-7.05626,26.8984294364,25.85,-0.98,25.8685697324,132.19
2019-06-11 15:00:00,51.31198,-8.09514,51.9466128168,25.74198,-6.86514,26.6416906659,25.57,-1.23,25.5995664026,133.24,51.35198,-8.25514,52.0112794146,25.74198,-6.86514,26.6416906659,25.61,-1.3900000000000001,25.6476938534,132.75
2019-06-11 15:30:00,51.01366,-8.26966,51.6795973583,26.18366,-6.74966,27.0396368524,24.83,-1.52,24.8764808604,133.72,51.06366,-8.43966,51.7564028262,26.18366,-6.74966,27.0396368524,24.88,-1.69,24.9373314531,133.3
2019-06-11 16:00:00,51.74664,-8.2191,52.3953085314,24.47664,-6.2591,25.2642482275,27.27,-1.96,27.3403456452,133.28,51.80664,-8.3791,52.479874856,24.47664,-6.2591,25.2642482275,27.33,-2.12,27.4121013423,132.83
2019-06-11 16:30:00,52.0827,-8.5148,52.7741362632,27.2927,-6.5648,28.0711252416,24.79,-1.9500000000000002,24.8665759605,133.58,52.1227,-8.6848,52.8412869481,27.2927,-6.5648,28.0711252416,24.83,-2.12,24.920339082799998,133.15
2019-06-11 17:00:00,51.8193,-9.09292,52.6110354072,30.7493,-7.00292,31.536650726,21.07,-2.09,21.1734031275,133.49,51.8593,-9.25292,52.6783022222,30.7493,-7.00292,31.536650726,21.11,-2.25,21.2295690017,133.06
2019-06-11 17:30:00,56.68532,-10.36732,57.6255744222,29.555320000000002,-6.71732,30.3090634676,27.13,-3.65,27.3744296744,133.42,56.75532,-10.53732,57.7252237855,29.555320000000002,-6.71732,30.3090634676,27.2,-3.8200000000000003,27.4669328466,132.96
2019-06-11 18:00:00,56.38766,-10.45272,57.348300373,30.11766,-7.25272,30.978627976,26.27,-3.2,26.4641814534,133.19,56.44766,-10.60272,57.4347977351,30.11766,-7.25272,30.978627976,26.33,-3.35,26.5422568747,132.76
2019-06-11 18:30:00,56.3175,-10.476140000000001,57.2835955187,29.3675,-7.01614,30.1939774914,26.95,-3.46,27.1711998263,133.19,56.3675,-10.64614,57.3640597687,29.3675,-7.01614,30.1939774914,27.0,-3.63,27.2429238519,132.76
2019-06-11 19:00:00,52.14968,-10.55276,53.2066712708,27.95968,-6.82276,28.7800931152,24.19,-3.73,24.4758860922,133.19,52.19968,-10.71276,53.287614123,27.95968,-6.82276,28.7800931152,24.24,-3.89,24.5501466391,132.76
2019-06-11 19:30:00,60.987,-10.763,61.9294464532,26.827,-7.113,27.7539672479,34.16,-3.65,34.3544480381,132.9,61.057,-10.923,62.0263587356,26.827,-7.113,27.7539672479,34.23,-3.81,34.4413849896,132.52
2019-06-11 20:00:00,60.18954,-11.0251,61.1909597524,27.94954,-7.2251,28.8683019283,32.24,-3.8,32.4631729811,131.53,60.25954,-11.1951,61.2906389673,27.94954,-7.2251,28.8683019283,32.31,-3.9699999999999998,32.5529875741,131.15
2019-06-11 20:30:00,58.5507,-10.96288,59.5681895678,19.0207,-4.63288,19.5767874174,39.53,-6.33,40.033608381,131.73,58.6407,-11.13288,59.6881287492,19.0207,-4.63288,19.5767874174,39.62,-6.5,40.1496500607,131.36
2019-06-11 21:00:00,57.70378,-16.63244,60.0530123028,15.38378,-4.3124400000000005,15.9767902234,42.32,-12.32,44.0768056919,134.05,58.20378,0.67756,58.2077236614,15.38378,-4.3124400000000005,15.9767902234,42.82,4.99,43.109772674,133.65
2019-06-11 21:30:00,54.75074,-17.61424,57.5143893415,12.55074,-3.5042400000000002,13.0307625458,42.2,-14.11,44.4964279465,134.84,55.29074,1.55576,55.3126235043,12.55074,-3.5042400000000002,13.0307625458,42.74,5.06,43.0384851035,134.45
2019-06-11 22:00:00,53.91906,-18.5466,57.0196580386,12.79906,-3.9466,13.3937145125,41.12,-14.6,43.635013464,135.27,54.46906,0.7034,54.4736015777,12.79906,-3.9466,13.3937145125,41.67,4.65,41.9286465319,134.87
2019-06-11 22:30:00,50.28978,-15.329180000000001,52.5741926416,10.49978,-3.07918,10.9419710071,39.79,-12.25,41.6329989311,134.92,50.56978,-6.5991800000000005,50.9985472923,10.49978,-3.07918,10.9419710071,40.07,-3.52,40.2243122999,134.51
2019-06-11 23:00:00,46.49972,-12.56018,48.1661923107,9.07972,-2.49018,9.4150046049,37.42,-10.07,38.7512748177,134.7,46.57972,-12.74018,48.290604694,9.07972,-2.49018,9.4150046049,37.5,-10.25,38.8756028892,134.32
2019-06-11 23:30:00,43.72734,-13.45526,45.7506752425,9.677340000000001,-2.8152600000000003,10.0785216348,34.05,-10.64,35.673689184,135.94,43.78734,-13.63526,45.8612195601,9.677340000000001,-2.8152600000000003,10.0785216348,34.11,-10.82,35.7849758977,135.56
2019-06-12 00:00:00,41.8999,-13.98054,44.1707722222,10.3899,-2.96054,10.803463292,31.51,-11.02,33.3814394537,135.53,41.9599,-14.16054,44.2849195675,10.3899,-2.96054,10.803463292,31.57,-11.2,33.4978342584,135.13
2019-06-12 00:30:00,40.5865,-12.41252,42.442132781,9.9365,-2.96252,10.3687297679,30.65,-9.45,32.0737431554,135.77,40.6465,-12.59252,42.5524326238,9.9365,-2.96252,10.3687297679,30.71,-9.63,32.1844838393,135.39
2019-06-12 01:00:00,39.3826,-12.2486,41.2433920128,11.1726,-3.2886,11.6465394311,28.21,-8.96,29.5987449058,135.65,39.4326,-12.4286,41.3448913497,11.1726,-3.2886,11.6465394311,28.26,-9.14,29.7012996349,135.31
2019-06-12 01:30:00,38.1253,-12.2534,40.0460274141,11.2653,-3.3834,11.762413853,26.86,-8.87,28.2866841464,135.71,38.1753,-12.4434,40.1521074621,11.2653,-3.3834,11.762413853,26.91,-9.06,28.3942194821,135.34
2019-06-12 02:00:00,37.74174,-12.46484,39.7468385466,11.53174,-3.59484,12.0790687577,26.21,-8.87,27.6702186475,135.71,37.79174,-12.64484,39.851067625,11.53174,-3.59484,12.0790687577,26.26,-9.05,27.775710612,135.34
2019-06-12 02:30:00,37.67592,-12.6739,39.7505055195,11.67592,-3.5639000000000003,12.2077225991,26.0,-9.11,27.5498112516,135.91,37.72592,-12.8639,39.8588128656,11.67592,-3.5639000000000003,12.2077225991,26.05,-9.3,27.6603054936,135.54
2019-06-12 03:00:00,36.35892,-12.67302,38.5042400196,9.71892,-2.8330200000000003,10.1234089262,26.64,-9.84,28.3992112567,135.19,36.40892,-12.84302,38.6076756395,9.71892,-2.8330200000000003,10.1234089262,26.69,-10.01,28.5053714236,134.82
2019-06-12 03:30:00,35.23952,-12.74112,37.4721217532,8.97952,-2.59112,9.345891198,26.26,-10.15,28.153331952,135.44,35.28952,-12.93112,37.5840935275,8.97952,-2.59112,9.345891198,26.31,-10.34,28.2689175598,135.06
2019-06-12 04:00:00,34.88882,-12.81524,37.167998833,8.28882,-2.30524,8.6034102802,26.6,-10.51,28.60105068,135.31,34.95882,-13.00524,37.2995356975,8.28882,-2.30524,8.6034102802,26.67,-10.7,28.7363689425,134.92
2019-06-12 04:30:00,35.27092,-12.82136,37.5289897266,8.69092,-2.39136,9.0139166346,26.58,-10.43,28.5531311768,135.4,35.32092,-13.00136,37.6377835625,8.69092,-2.39136,9.0139166346,26.63,-10.61,28.6658158788,135.06
2019-06-12 05:00:00,35.274680000000004,-12.818060000000001,37.5313963405,9.01468,-2.53806,9.3651590518,26.26,-10.28,28.2004609891,135.11,35.32468,-12.99806,37.6401724341,9.01468,-2.53806,9.3651590518,26.31,-10.46,28.313030569,134.76
2019-06-12 05:30:00,35.4895,-12.49248,37.6240171539,9.6095,-2.92248,10.0440718636,25.88,-9.57,27.5927399872,134.02,35.5395,-12.68248,37.7346175176,9.6095,-2.92248,10.0440718636,25.93,-9.76,27.706001155,133.66
2019-06-12 06:00:00,36.56272,-20.58746,41.9604099485,9.54272,-2.72746,9.9248447368,27.02,-17.86,32.3891957294,133.99,36.96272,-6.25746,37.4886446201,9.54272,-2.72746,9.9248447368,27.42,-3.5300000000000002,27.6462890819,133.63
2019-06-12 06:30:00,37.14354,-22.02344,43.1818766749,8.05354,-2.11344,8.3262317506,29.09,-19.91,35.2510453746,132.73,37.69354,-1.97344,37.7451642355,8.05354,-2.11344,8.3262317506,29.64,0.14,29.6403306324,132.32
2019-06-12 07:00:00,43.38352,-18.68374,47.2357062822,8.99352,-2.50374,9.3355297642,34.39,-16.18,38.0061113507,132.08,43.91352,-2.27374,43.9723450862,8.99352,-2.50374,9.3355297642,34.92,0.23,34.9207574374,131.65
2019-06-12 07:30:00,49.2134,-7.27496,49.7482038124,16.2734,-3.83496,16.7191646251,32.94,-3.44,33.1191364622,133.68,49.2834,-7.45496,49.8440562571,16.2734,-3.83496,16.7191646251,33.01,-3.62,33.2078981569,133.24
2019-06-12 08:00:00,44.99436,-7.43824,45.6050418935,21.41436,-5.15824,22.0268530232,23.58,-2.2800000000000002,23.6899725622,132.73,45.03436,-7.60824,45.6725179567,21.41436,-5.15824,22.0268530232,23.62,-2.45,23.7467239846,132.31
2019-06-12 08:30:00,47.8328,-6.4423200000000005,48.2646893994,18.4228,-3.65232,18.7813471621,29.41,-2.79,29.5420412294,132.99,47.9028,-6.60232,48.3556498997,18.4228,-3.65232,18.7813471621,29.48,-2.95,29.6272324053,132.55
2019-06-12 09:00:00,47.932,-6.11042,48.3199115953,16.802,-2.48042,16.9841010176,31.13,-3.63,31.3409285121,132.73,48.002,-6.28042,48.4111111149,16.802,-2.48042,16.9841010176,31.2,-3.8,31.4305583787,132.29
2019-06-12 09:30:00,53.77952,-5.68674,54.0793471046,16.98952,-2.73674,17.2085308977,36.79,-2.95,36.9080831255,132.8,53.85952,-5.86674,54.1781001223,16.98952,-2.73674,17.2085308977,36.87,-3.13,37.0026188262,132.37
2019-06-12 10:00:00,54.32446,-5.73822,54.6266795903,16.86446,-3.32822,17.1897370387,37.46,-2.41,37.5374439727,132.64,54.39446,-5.89822,54.7133098785,16.86446,-3.32822,17.1897370387,37.53,-2.5700000000000003,37.6178920196,132.15
2019-06-12 10:30:00,45.52082,-4.81492,45.7747584164,10.39082,-1.16492,10.4559159751,35.13,-3.65,35.3191081428,133.52,45.59082,-4.98492,45.8625369521,10.39082,-1.16492,10.4559159751,35.2,-3.8200000000000003,35.4066716877,133.08
2019-06-12 11:00:00,55.18646,-4.21026,55.3468305922,6.80646,-0.75026,6.8476848496,48.38,-3.46,48.5035668791,132.76,55.28646,-4.38026,55.4597091319,6.80646,-0.75026,6.8476848496,48.48,-3.63,48.6157104237,132.31
2019-06-12 11:30:00,56.1449,-4.00364,56.2874668933,6.5749,-0.81364,6.6250524571,49.57,-3.19,49.6725376843,132.76,56.2549,-4.17364,56.4095120069,6.5749,-0.81364,6.6250524571,49.68,-3.36,49.7934935509,132.27
2019-06-12 12:00:00,56.00458,-4.06214,56.1517048927,6.92458,-0.49214,6.9420465251,49.08,-3.5700000000000003,49.2096667333,132.95,56.09458,-4.2221400000000004,56.2532520976,6.92458,-0.49214,6.9420465251,49.17,-3.73,49.3112745729,132.4
2019-06-12 12:30:00,55.70144,-3.95274,55.8415129772,7.14144,-0.6627400000000001,7.172125876,48.56,-3.29,48.6713231791,133.05,55.79144,-4.12274,55.9435587211,7.14144,-0.6627400000000001,7.172125876,48.65,-3.46,48.7728828346,132.56
2019-06-12 13:00:00,55.4113,-4.43888,55.588810235,5.9013,-0.6988800000000001,5.9425394357,49.51,-3.74,49.6510594046,133.33,55.5113,-4.60888,55.7022997958,5.9013,-0.6988800000000001,5.9425394357,49.61,-3.91,49.7638443049,132.77
2019-06-12 13:30:00,45.97592,-4.07946,46.1565511465,5.78592,-0.40946000000000005,5.8003903091,40.19,-3.67,40.3572174462,133.39,46.04592,-4.24946,46.2415901428,5.78592,-0.40946000000000005,5.8003903091,40.26,-3.84,40.4427150424,132.87
2019-06-12 14:00:00,53.6153,-4.47074,53.8013746129,6.2953,-0.36074,6.3056272834,47.32,-4.11,47.4981525957,133.44,53.7153,-4.64074,53.9153959629,6.2953,-0.36074,6.3056272834,47.42,-4.28,47.6127587943,132.94
2019-06-12 14:30:00,52.54484,-4.5061800000000005,52.7377082249,7.10484,-0.26618,7.1098244154,45.44,-4.24,45.6373881812,133.38,52.62484,-4.68618,52.8330774044,7.10484,-0.26618,7.1098244154,45.52,-4.42,45.7340879432,132.87
2019-06-12 15:00:00,52.30048,-4.69834,52.5110903237,6.39048,-0.39834,6.4028828965,45.91,-4.3,46.1109325432,133.23,52.39048,-4.85834,52.6152626353,6.39048,-0.39834,6.4028828965,46.0,-4.46,46.2157072866,132.75
2019-06-12 15:30:00,53.28598,-4.37574,53.4653417188,4.59598,-0.14574,4.5982901505000005,48.69,-4.23,48.8733976719,133.15,53.38598,-4.54574,53.5791621128,4.59598,-0.14574,4.5982901505000005,48.79,-4.4,48.9879995509,132.68
2019-06-12 16:00:00,54.12858,-4.58378,54.3223178068,3.78858,0.06622,3.7891586803,50.34,-4.65,50.5543084217,132.91,54.21858,-4.75378,54.4265821222,3.78858,0.06622,3.7891586803,50.43,-4.82,50.6598193838,132.43
2019-06-12 16:30:00,45.34414,-5.19022,45.6402170896,6.25414,0.42978000000000005,6.2688896934,39.09,-5.62,39.4919295553,133.39,45.40414,-5.36022,45.7194475862,6.25414,0.42978000000000005,6.2688896934,39.15,-5.79,39.5758335351,132.89
2019-06-12 17:00:00,45.11154,-6.15092,45.5289452768,14.29154,-2.12092,14.448059289,30.82,-4.03,31.0823631663,132.97,45.18154,-6.32092,45.6215473918,14.29154,-2.12092,14.448059289,30.89,-4.2,31.1742217224,132.53
2019-06-12 17:30:00,45.67996,-6.39346,46.1252108545,14.35996,-2.2634600000000002,14.5372522291,31.32,-4.13,31.5911269188,133.15,45.73996,-6.57346,46.209894148,14.35996,-2.2634600000000002,14.5372522291,31.38,-4.31,31.6746033914,132.73
2019-06-12 18:00:00,52.86126,-7.07652,53.3328223901,14.02126,-2.24652,14.2000909891,38.84,-4.83,39.1391683611,133.04,52.95126,-7.24652,53.4448125425,14.02126,-2.24652,14.2000909891,38.93,-5.0,39.2497757955,132.61
2019-06-12 18:30:00,54.88164,-6.79708,55.3009466973,12.15164,-2.24708,12.3576584844,42.73,-4.55,42.9715650169,133.04,54.97164,-6.96708,55.4113833794,12.15164,-2.24708,12.3576584844,42.82,-4.72,43.0793546841,132.61
2019-06-12 19:00:00,54.79862,-6.8775,55.2285140136,11.69862,-2.2775,11.9182513883,43.1,-4.6,43.3447805393,132.57,54.89862,-7.0575,55.3504000361,11.69862,-2.2775,11.9182513883,43.2,-4.78,43.463644578,132.13
2019-06-12 19:30:00,49.99496,-7.09188,50.4954531353,11.47496,-2.19188,11.6824246172,38.52,-4.9,38.8304056121,132.81,50.06496,-7.26188,50.5888833731,11.47496,-2.19188,11.6824246172,38.59,-5.07,38.9216263792,132.41
2019-06-12 20:00:00,47.63896,-7.3785,48.2069784588,11.44896,-2.2085,11.6600238993,36.19,-5.17,36.5574205873,132.93,47.70896,-7.5485,48.3024297166,11.44896,-2.2085,11.6600238993,36.26,-5.34,36.6511009384,132.5
2019-06-12 20:30:00,43.06864,-7.1695,43.6613041686,3.8986400000000003,0.07050000000000001,3.8992773817,39.17,-7.24,39.833484658,133.1,43.14864,-7.3495,43.7700843511,3.8986400000000003,0.07050000000000001,3.8992773817,39.25,-7.42,39.9451987102,132.72
2019-06-12 21:00:00,41.55894,-7.65798,42.2586103842,3.28894,0.14202,3.2920048609,38.27,-7.8,39.0567907028,133.46,41.63894,-7.83798,42.3702166009,3.28894,0.14202,3.2920048609,38.35,-7.98,39.1714551683,133.07
2019-06-12 21:30:00,41.2498,-7.22674,41.8780583488,1.6398000000000001,-0.18674000000000002,1.6503986996000002,39.61,-7.04,40.2307556479,133.02,41.3398,-7.40674,41.9980816403,1.6398000000000001,-0.18674000000000002,1.6503986996000002,39.7,-7.22,40.3511883344,132.67
2019-06-12 22:00:00,39.68734,-7.81838,40.4501177019,1.55734,-0.15838000000000002,1.565372831,38.13,-7.66,38.8918050494,133.57,39.76734,-7.99838,40.5637204075,1.55734,-0.15838000000000002,1.565372831,38.21,-7.84,39.00602133,133.49
2019-06-12 22:30:00,44.64518,-8.84494,45.5129109247,1.99518,-0.35494000000000003,2.02650577,42.65,-8.49,43.4868094944,133.64,44.73518,-9.01494,45.6344768003,1.99518,-0.35494000000000003,2.02650577,42.74,-8.66,43.6085221029,133.63
2019-06-12 23:00:00,43.1071,-10.66182,44.4060409868,2.0171,-0.32182000000000005,2.042611202,41.09,-10.34,42.3710242973,134.69,43.1871,-10.85182,44.529626135,2.0171,-0.32182000000000005,2.042611202,41.17,-10.53,42.4952915039,134.68
2019-06-12 23:30:00,39.7805,-11.76328,41.4832850267,1.9905,-0.28328000000000003,2.0105565917,37.79,-11.48,39.4952465494,134.93,39.8505,-11.95328,41.6046061513,1.9905,-0.28328000000000003,2.0105565917,37.86,-11.67,39.6177800993,134.91
2019-06-13 00:00:00,37.54904,-12.10898,39.4532356286,2.01904,-0.30898000000000003,2.0425452656,35.53,-11.8,37.4382277893,135.07,37.61904,-12.29898,39.5784926388,2.01904,-0.30898000000000003,2.0425452656,35.6,-11.99,37.5648785437,135.04
2019-06-13 00:30:00,35.92934,-12.43358,38.0198814366,2.45934,-0.40358000000000005,2.4922339481,33.47,-12.03,35.5663014664,133.98,35.97934,-12.62358,38.1296168202,2.45934,-0.40358000000000005,2.4922339481,33.52,-12.22,35.6779876114,134.04
2019-06-13 01:00:00,35.22104,-12.81834,37.4810818819,3.38104,-0.67834,3.4484165406000002,31.84,-12.14,34.0758741634,134.78,35.27104,-13.00834,37.5933926673,3.38104,-0.67834,3.4484165406000002,31.89,-12.33,34.1906566184,134.76
2019-06-13 01:30:00,34.96316,-13.20162,37.3725210256,4.52316,-1.08162,4.6506857785,30.44,-12.12,32.7641267242,135.08,35.02316,-13.39162,37.4960960983,4.52316,-1.08162,4.6506857785,30.5,-12.31,32.8905168704,134.93
2019-06-13 02:00:00,34.94936,-13.3057,37.3965161064,5.03936,-1.1657,5.1724274475,29.91,-12.14,32.2798342623,134.73,34.99936,-13.4957,37.5111865835,5.03936,-1.1657,5.1724274475,29.96,-12.33,32.3980014816,134.53
2019-06-13 02:30:00,34.48644,-13.488,37.0302671861,5.45644,-1.208,5.5885598747,29.03,-12.28,31.5204584358,134.6,34.53644,-13.678,37.1463776413,5.45644,-1.208,5.5885598747,29.08,-12.47,31.6409118073,134.38
2019-06-13 03:00:00,33.90854,-13.65832,36.5559679143,5.42854,-1.0183200000000001,5.5232257019,28.48,-12.64,31.1589473506,135.12,33.95854,-13.83832,36.6698996365,5.42854,-1.0183200000000001,5.5232257019,28.53,-12.82,31.2780002558,134.94
2019-06-13 03:30:00,33.2807,-13.73072,36.0019119521,5.2007,-1.00072,5.2961043238,28.08,-12.73,30.8308173748,135.25,33.3107,-13.92072,36.1024816295,5.2007,-1.00072,5.2961043238,28.11,-12.92,30.937008582,135.1
2019-06-13 04:00:00,33.14438,-13.60684,35.8287038612,4.71438,-1.13684,4.849513787,28.43,-12.47,31.0445776264,134.73,33.08438,-13.73684,35.8228554581,4.71438,-1.13684,4.849513787,28.37,-12.6,31.0421793694,134.65
2019-06-13 04:30:00,33.2007,-13.2392,35.7430118643,3.7507,-0.8592000000000001,3.8478533145,29.45,-12.38,31.9463127763,134.73,33.2307,-13.4292,35.8416354974,3.7507,-0.8592000000000001,3.8478533145,29.48,-12.57,32.0480155392,134.7
2019-06-13 05:00:00,32.88108,-13.09516,35.3927766273,2.53108,-0.38516000000000006,2.5602176064,30.35,-12.71,32.903899465,134.57,32.93108,-13.28516,35.5098789943,2.53108,-0.38516000000000006,2.5602176064,30.4,-12.9,33.0237793113,134.56
2019-06-13 05:30:00,32.94988,-12.6875,35.3081753743,1.99988,-0.1975,2.0096084854,30.95,-12.49,33.3751794003,133.85,33.00988,-12.8675,35.4291509052,1.99988,-0.1975,2.0096084854,31.01,-12.67,33.4984925034,133.9
2019-06-13 06:00:00,34.67672,-12.34914,36.8100009331,1.8167200000000001,-0.14914000000000002,1.8228313959,32.86,-12.2,35.051670431,135.67,34.71672,-12.54914,36.9151941929,1.8167200000000001,-0.14914000000000002,1.8228313959,32.9,-12.4,35.1592093199,135.64
2019-06-13 06:30:00,30.39634,-10.7912,32.2550381,3.29634,-0.061200000000000004,3.2969080721,27.1,-10.73,29.1469192197,135.39,30.47634,-10.9812,32.3943521811,3.29634,-0.061200000000000004,3.2969080721,27.18,-10.92,29.2916165481,135.32
2019-06-13 07:00:00,32.68872,-9.98898,34.1808738431,5.87872,-0.028980000000000002,5.8787914301,26.81,-9.96,28.6003094389,134.66,32.72872,-10.16898,34.2721062539,5.87872,-0.028980000000000002,5.8787914301,26.85,-10.14,28.7009076512,134.55
2019-06-13 07:30:00,36.59146,-8.60414,37.5894422687,4.10146,-0.20414000000000002,4.1065371387,32.49,-8.4,33.5583089562,133.13,36.64146,-8.79414,37.6820048468,4.10146,-0.20414000000000002,4.1065371387,32.54,-8.59,33.6547128943,132.85
2019-06-13 08:00:00,40.10876,-6.90132,40.6981676059,4.30876,-0.26132,4.3166770646,35.8,-6.64,36.4105698939,133.57,40.15876,-7.07132,40.7765811622,4.30876,-0.26132,4.3166770646,35.85,-6.8100000000000005,36.4910756213,133.32
2019-06-13 08:30:00,42.35296,-6.17826,42.8012163074,4.59296,-0.19826000000000002,4.5972370604,37.76,-5.98,38.2305898464,134.15,42.41296,-6.35826,42.8869052997,4.59296,-0.19826000000000002,4.5972370604,37.82,-6.16,38.3183767923,133.86
2019-06-13 09:00:00,42.75072,-5.9314,43.1602313071,4.7007200000000005,-0.2114,4.7054711218000005,38.05,-5.72,38.477537603100004,133.97,42.82072,-6.0914,43.2518116994,4.7007200000000005,-0.2114,4.7054711218000005,38.12,-5.88,38.5708283551,133.63
2019-06-13 09:30:00,47.09252,-5.65452,47.4307815283,5.01252,-0.28452000000000005,5.0205884497,42.08,-5.37,42.4212600001,133.6,47.16252,-5.82452,47.5208199212,5.01252,-0.28452000000000005,5.0205884497,42.15,-5.54,42.5125169803,133.32
2019-06-13 10:00:00,47.68586,-5.6625,48.0208824387,6.21586,-0.42250000000000004,6.2302023875,41.47,-5.24,41.7997428222,133.8,47.75586,-5.8425,48.1119212939,6.21586,-0.42250000000000004,6.2302023875,41.54,-5.42,41.8920994938,133.44
2019-06-13 10:30:00,43.79146,-5.47618,44.1325335362,7.45146,-0.6561800000000001,7.4802960051,36.34,-4.82,36.6582596423,134.05,43.85146,-5.64618,44.213458276,7.45146,-0.6561800000000001,7.4802960051,36.4,-4.99,36.7404422946,133.7
2019-06-13 11:00:00,45.10052,-5.4149,45.4244212542,7.55052,-0.7049000000000001,7.5833525752,37.55,-4.71,37.8442413056,133.87,45.16052,-5.5849,45.5045456485,7.55052,-0.7049000000000001,7.5833525752,37.61,-4.88,37.9252752132,133.43
2019-06-13 11:30:00,45.96238,-5.2116,46.2569038072,5.80238,-0.48160000000000003,5.822332198,40.16,-4.73,40.4375877124,133.87,46.02238,-5.3816,46.3359588163,5.80238,-0.48160000000000003,5.822332198,40.22,-4.9,40.5173839234,133.43
2019-06-13 12:00:00,47.50106,-5.25472,47.7908232133,8.95106,-1.0647199999999999,9.0141612922,38.55,-4.19,38.7770370193,133.78,47.56106,-5.42472,47.8694267294,8.95106,-1.0647199999999999,9.0141612922,38.61,-4.36,38.8553947348,133.39
2019-06-13 12:30:00,48.52728,-4.76394,48.7605581236,8.38728,-0.72394,8.4184651168,40.14,-4.04,40.3427961351,133.44,48.57728,-4.93394,48.8272044676,8.38728,-0.72394,8.4184651168,40.19,-4.21,40.4099022518,133.33
2019-06-13 13:00:00,49.34934,-5.04208,49.6062488923,8.56934,-0.59208,8.5897698899,40.78,-4.45,41.0220782019,133.76,49.43934,-5.21208,49.7133193175,8.56934,-0.59208,8.5897698899,40.87,-4.62,41.1302966194,133.4
2019-06-13 13:30:00,47.65128,-5.36886,47.9527803504,8.53128,-0.9088600000000001,8.5795550548,39.12,-4.46,39.3734174285,133.8,47.71128,-5.53886,48.0317104561,8.53128,-0.9088600000000001,8.5795550548,39.18,-4.63,39.4526209522,133.4
2019-06-13 14:00:00,46.16046,-5.3563600000000005,46.4701910891,8.48046,-0.72636,8.5115098932,37.68,-4.63,37.9633942107,133.8,46.22046,-5.52636,46.5496678555,8.48046,-0.72636,8.5115098932,37.74,-4.8,38.0440218694,133.4
2019-06-13 14:30:00,48.92796,-5.48786,49.2347628931,8.70796,-0.53786,8.7245550455,40.22,-4.95,40.5234611059,133.84,48.97796,-5.65786,49.3036707106,8.70796,-0.53786,8.7245550455,40.27,-5.12,40.594178154,133.44
2019-06-13 15:00:00,54.5438,-5.9426,54.8665709991,9.5738,-0.8426,9.6108075207,44.97,-5.1,45.2582688577,133.79,54.6138,-6.1226,54.9559221668,9.5738,-0.8426,9.6108075207,45.04,-5.28,45.3484288592,133.4
2019-06-13 15:30:00,54.44016,-6.06244,54.7766756894,8.38016,-1.58244,8.5282587894,46.06,-4.48,46.2773594752,133.89,54.52016,-6.23244,54.875232617099996,8.38016,-1.58244,8.5282587894,46.14,-4.65,46.3737220848,133.46
2019-06-13 16:00:00,54.9974,-6.15632,55.3408915966,8.2774,-1.7663200000000001,8.4637602224,46.72,-4.39,46.9257978089,133.81,55.0574,-6.32632,55.4196681649,8.2774,-1.7663200000000001,8.4637602224,46.78,-4.5600000000000005,47.0017233727,133.4
2019-06-13 16:30:00,55.97318,-6.46368,56.3451509755,8.83318,-1.8136800000000002,9.01745552,47.14,-4.65,47.3687882471,133.72,56.06318,-6.62368,56.4531069867,8.83318,-1.8136800000000002,9.01745552,47.23,-4.8100000000000005,47.4742983097,133.36
2019-06-13 17:00:00,54.51738,-7.16448,54.9861300305,8.75738,-1.7044800000000002,8.9217126458,45.76,-5.46,46.0845874453,133.86,54.61738,-7.33448,55.1076473362,8.75738,-1.7044800000000002,8.9217126458,45.86,-5.63,46.2042909263,133.48
2019-06-13 17:30:00,50.14434,-7.89168,50.7615351153,16.74434,-3.73168,17.1551262793,33.4,-4.16,33.6580688691,133.95,50.19434,-8.06168,50.8376086422,16.74434,-3.73168,17.1551262793,33.45,-4.33,33.7290883363,133.52
2019-06-13 18:00:00,43.36602,-7.8025,44.0623501063,16.69602,-3.8025,17.1235536642,26.67,-4.0,26.9682943473,134.16,43.44602,-7.9825,44.1732606912,16.69602,-3.8025,17.1235536642,26.75,-4.18,27.0746172641,133.75
2019-06-13 18:30:00,44.00656,-7.61914,44.6612652908,15.50656,-3.65914,15.9324420154,28.5,-3.96,28.7738005832,134.08,44.03656,-7.78914,44.7201220769,15.50656,-3.65914,15.9324420154,28.53,-4.13,28.8273793467,133.66
2019-06-13 19:00:00,44.16062,-7.86228,44.8550532893,15.10062,-3.4822800000000003,15.4969351287,29.06,-4.38,29.3882289361,133.34,44.21062,-8.03228,44.9343570421,15.10062,-3.4822800000000003,15.4969351287,29.11,-4.55,29.4634451482,132.92
2019-06-13 19:30:00,42.54424,-8.5816,43.4011084621,14.764240000000001,-2.3716,14.9535035807,27.78,-6.21,28.4656371789,132.84,42.59424,-8.7516,43.4840175667,14.764240000000001,-2.3716,14.9535035807,27.83,-6.38,28.5519403894,132.4
2019-06-13 20:00:00,42.90054,-8.95842,43.8259012593,15.81054,-2.87842,16.070422421,27.09,-6.08,27.7639064254,132.76,42.96054,-9.13842,43.9217339957,15.81054,-2.87842,16.070422421,27.15,-6.26,27.862341969,132.37
2019-06-13 20:30:00,41.78302,-9.178,42.779158995,8.71302,-0.768,8.7468017881,33.07,-8.41,34.1226171329,133.18,41.803020000000004,-9.338,42.8332899171,8.71302,-0.768,8.7468017881,33.09,-8.57,34.1817641441,132.8
2019-06-13 21:00:00,41.24174,-8.9827,42.2086486104,5.45174,-0.6327,5.488331105,35.79,-8.35,36.7511441999,133.23,41.29174,-9.1627,42.2961329617,5.45174,-0.6327,5.488331105,35.84,-8.53,36.841097975,132.8
2019-06-13 21:30:00,43.99568,-9.21462,44.9502956654,3.56568,-0.5246200000000001,3.6040671479,40.43,-8.69,41.3533674566,133.28,44.05568,-9.40462,45.04830538,3.56568,-0.5246200000000001,3.6040671479,40.49,-8.88,41.4523159787,132.92
2019-06-13 22:00:00,39.11386,-9.3625,40.2187823081,3.16386,-0.49250000000000005,3.2019628901,35.95,-8.87,37.0280893377,133.44,39.18386,-9.5325,40.3267087766,3.16386,-0.49250000000000005,3.2019628901,36.02,-9.04,37.1370704283,133.09
2019-06-13 22:30:00,37.3188,-9.7639,38.5749475262,3.2288,-0.5339,3.2726439846,34.09,-9.23,35.3174319565,133.69,37.3888,-9.9539,38.6911164306,3.2288,-0.5339,3.2726439846,34.16,-9.42,35.4350391562,133.39
2019-06-13 23:00:00,35.24796,-10.34234,36.7339445314,2.32796,-0.25234,2.3415963011,32.92,-10.09,34.4315915984,134.13,35.29796,-10.52234,36.8329420388,2.32796,-0.25234,2.3415963011,32.97,-10.27,34.5325035293,133.77
2019-06-13 23:30:00,39.59432,-11.41902,41.2080598187,2.21432,-0.16902,2.220761316,37.38,-11.25,39.0362254835,134.45,39.68432,-11.59902,41.34467945,2.21432,-0.16902,2.220761316,37.47,-11.43,39.1745555176,134.12
2019-06-14 00:00:00,37.43484,-12.0258,39.3190426062,2.37484,-0.2358,2.386517686,35.06,-11.79,36.9892916937,134.98,37.50484,-12.2058,39.4410265722,2.37484,-0.2358,2.386517686,35.13,-11.97,37.1133102808,134.63
2019-06-14 00:30:00,35.898740000000004,-12.18624,37.9107369874,2.06874,-0.12624000000000002,2.0725881707,33.83,-12.06,35.9153518708,135.16,35.97874,-12.37624,38.0478783709,2.06874,-0.12624000000000002,2.0725881707,33.91,-12.25,36.0548276934,134.8
2019-06-14 01:00:00,34.84386,-12.65146,37.0695834861,2.68386,-0.34146000000000004,2.7054943044,32.16,-12.31,34.4354715374,135.62,34.91386,-12.84146,37.200547241,2.68386,-0.34146000000000004,2.7054943044,32.23,-12.5,34.5691032571,135.25
2019-06-14 01:30:00,34.00156,-12.8101,36.3346218426,3.2615600000000002,-0.5201,3.3027681789,30.74,-12.29,33.1057653589,134.96,34.08156,-13.0001,36.4767779833,3.2615600000000002,-0.5201,3.3027681789,30.82,-12.48,33.2509067546,134.6
2019-06-14 02:00:00,33.57128,-12.9726,35.9905430856,4.08128,-1.0826,4.222424564,29.49,-11.89,31.7967325365,135.04,33.64128,-13.1726,36.1282868511,4.08128,-1.0826,4.222424564,29.56,-12.09,31.93683923,134.69
2019-06-14 02:30:00,33.02122,-13.08552,35.5194566957,4.11122,-1.11552,4.2598726224,28.91,-11.97,31.2900782997,135.23,33.09122,-13.26552,35.6511270784,4.11122,-1.11552,4.2598726224,28.98,-12.15,31.4239224159,134.86
2019-06-14 03:00:00,32.67212,-13.27986,35.2678622391,4.6321200000000005,-1.4098600000000001,4.8419253313,28.04,-11.87,30.4489490787,135.69,32.73212,-13.46986,35.3953218394,4.6321200000000005,-1.4098600000000001,4.8419253313,28.1,-12.06,30.578646144,135.33
2019-06-14 03:30:00,32.3887,-13.6013,35.1286670595,5.0787,-1.5913,5.3221639753,27.31,-12.01,29.8341448679,135.31,32.4587,-13.7913,35.2670832559,5.0787,-1.5913,5.3221639753,27.38,-12.2,29.9750629691,134.95
2019-06-14 04:00:00,32.4854,-13.605080000000001,35.2193045781,5.1554,-1.63508,5.4084781377,27.33,-11.97,29.8363838291,135.34,32.5454,-13.79508,35.3483704485,5.1554,-1.63508,5.4084781377,27.39,-12.16,29.9679445408,135.08
2019-06-14 04:30:00,32.91472,-13.64602,35.6313437091,5.34472,-1.59602,5.5779307739,27.57,-12.05,30.0883266401,134.64,32.97472,-13.83602,35.7598602978,5.34472,-1.59602,5.5779307739,27.63,-12.24,30.219770019,134.48
2019-06-14 05:00:00,33.13472,-13.76986,35.8820110069,5.49472,-1.57986,5.7173337753,27.64,-12.19,30.2087023886,134.78,33.19472,-13.95986,36.0106529668,5.49472,-1.57986,5.7173337753,27.7,-12.38,30.3406394132,134.57
2019-06-14 05:30:00,33.2551,-13.34436,35.8325776329,4.7651,-1.31436,4.9430476651,28.49,-12.03,30.925733621,134.88,33.3051,-13.53436,35.9500846539,4.7651,-1.31436,4.9430476651,28.54,-12.22,31.0460947625,134.73
2019-06-14 06:00:00,34.26206,-12.62362,36.5136212577,2.65206,-0.57362,2.7133857352,31.61,-12.05,33.8289018444,134.88,34.32206,-12.81362,36.6359476491,2.65206,-0.57362,2.7133857352,31.67,-12.24,33.9530042853,134.93
2019-06-14 06:30:00,37.64032,-11.53708,39.3687427362,1.98032,-0.27708000000000005,1.9996101192000002,35.66,-11.26,37.3954970551,134.67,37.71032,-11.71708,39.4887097564,1.98032,-0.27708000000000005,1.9996101192000002,35.73,-11.44,37.5167495927,134.57
2019-06-14 07:00:00,40.88682,-10.77168,42.2819245037,2.39682,-0.26168,2.4110625323,38.49,-10.51,39.8991253037,134.53,40.95682,-10.96168,42.3983435164,2.39682,-0.26168,2.4110625323,38.56,-10.7,40.0170413699,134.43
2019-06-14 07:30:00,42.60516,-9.00318,43.5460320665,9.91516,-2.56318,10.2411078277,32.69,-6.44,33.3183087806,133.78,42.70516,-9.19318,43.6834665421,9.91516,-2.56318,10.2411078277,32.79,-6.63,33.4535648325,133.47
2019-06-14 08:00:00,44.01878,-8.18474,44.7732393462,12.21878,-2.73474,12.5210777314,31.8,-5.45,32.2636405261,133.08,44.07878,-8.36474,44.865440169,12.21878,-2.73474,12.5210777314,31.86,-5.63,32.3536164903,132.71
2019-06-14 08:30:00,46.87,-7.45242,47.4587764682,6.57,-0.43242,6.5842149917,40.3,-7.02,40.9068502821,132.89,46.93,-7.61242,47.5433890068,6.57,-0.43242,6.5842149917,40.36,-7.18,40.9936824401,132.52
2019-06-14 09:00:00,44.4069,-6.82232,44.9279068931,7.4769,-0.81232,7.5208973795,36.93,-6.01,37.4158388921,132.89,44.5069,-7.01232,45.0559294588,7.4769,-0.81232,7.5208973795,37.03,-6.2,37.5454511226,132.52
2019-06-14 09:30:00,44.36348,-7.26204,44.9539273331,17.00348,-2.91204,17.2510379129,27.36,-4.35,27.7036477743,132.61,44.43348,-7.43204,45.0507420968,17.00348,-2.91204,17.2510379129,27.43,-4.52,27.7999154675,132.19
2019-06-14 10:00:00,53.91054,-7.80962,54.4732639708,7.57054,-1.03962,7.6415892088,46.34,-6.77,46.8319175349,133.32,53.91054,-7.96962,54.4964325992,7.57054,-1.03962,7.6415892088,46.34,-6.93,46.8553145331,132.91
2019-06-14 10:30:00,54.93392,-8.18334,55.5400992088,7.05392,-1.04334,7.1306623621,47.88,-7.14,48.4094412279,133.89,55.03392,-8.35334,55.6642671713,7.05392,-1.04334,7.1306623621,47.98,-7.31,48.5336635749,133.45
2019-06-14 11:00:00,54.2675,-8.22894,54.8878584914,7.8575,-1.2089400000000001,7.9499586272,46.41,-7.02,46.9379217691,134.28,54.3675,-8.39894,55.0124281356,7.8575,-1.2089400000000001,7.9499586272,46.51,-7.19,47.0624712483,133.81
2019-06-14 11:30:00,51.97542,-8.501,52.666035404,7.78542,-1.341,7.9000661754,44.19,-7.16,44.7663009417,134.59,52.06542,-8.671,52.7825179465,7.78542,-1.341,7.9000661754,44.28,-7.33,44.882594622,134.1
2019-06-14 12:00:00,53.7788,-6.85342,54.2137316105,10.9788,-1.43342,11.0719800549,42.8,-5.42,43.1418173006,134.82,53.8588,-7.04342,54.3174014726,10.9788,-1.43342,11.0719800549,42.88,-5.61,43.245421723,134.3
2019-06-14 12:30:00,51.3626,-6.77428,51.8074082374,9.7426,-1.65428,9.8820492348,41.62,-5.12,41.9337429763,134.92,51.4426,-6.93428,51.90785426,9.7426,-1.65428,9.8820492348,41.7,-5.28,42.0329442224,134.35
2019-06-14 13:00:00,50.9559,-6.69944,51.3944183849,8.7459,-1.68944,8.9075795996,42.21,-5.01,42.5062842413,134.53,51.0259,-6.86944,51.4862280297,8.7459,-1.68944,8.9075795996,42.28,-5.18,42.596135975,134.02
2019-06-14 13:30:00,51.36508,-6.99334,51.8389645707,9.28508,-1.57334,9.4174364538,42.08,-5.42,42.4276183635,133.47,51.45508,-7.17334,51.9526906383,9.28508,-1.57334,9.4174364538,42.17,-5.6,42.5402033375,132.95
2019-06-14 14:00:00,51.43432,-6.88988,51.8937348846,9.85432,-1.66988,9.9948047443,41.58,-5.22,41.9063813756,132.73,51.50432,-7.04988,51.9845725834,9.85432,-1.66988,9.9948047443,41.65,-5.38,41.9960343366,132.23
2019-06-14 14:30:00,52.03742,-7.05238,52.5131330614,8.07742,-1.76238,8.2674480416,43.96,-5.29,44.2771464754,132.73,52.11742,-7.20238,52.6127336785,8.07742,-1.76238,8.2674480416,44.04,-5.44,44.3747135202,132.3
2019-06-14 15:00:00,52.06588,-6.92958,52.5249934712,7.06588,-1.5695800000000002,7.2381103577,45.0,-5.36,45.3180935168,133.58,52.13588,-7.08958,52.6157022946,7.06588,-1.5695800000000002,7.2381103577,45.07,-5.52,45.4067759261,133.11
2019-06-14 15:30:00,53.57954,-7.39922,54.0880353056,8.18954,-1.77922,8.380584062,45.39,-5.62,45.7365991302,134.17,53.65954,-7.54922,54.1879779621,8.18954,-1.77922,8.380584062,45.47,-5.77,45.8346353754,133.72
2019-06-14 16:00:00,52.94454,-7.4192,53.4618447535,7.99454,-1.3392,8.1059315598,44.95,-6.08,45.3593309034,134.22,53.02454,-7.5892,53.564893343,7.99454,-1.3392,8.1059315598,45.03,-6.25,45.461669569,133.8
2019-06-14 16:30:00,51.24528,-7.444,51.7831232959,8.01528,-1.244,8.1112421662,43.23,-6.2,43.6723356371,134.22,51.32528,-7.594,51.8840361101,8.01528,-1.244,8.1112421662,43.31,-6.35,43.7730350787,133.8
2019-06-14 17:00:00,52.02444,-7.45858,52.556377091,8.04444,-1.22858,8.1377161249,43.98,-6.23,44.4190646007,134.16,52.12444,-7.61858,52.6782688262,8.04444,-1.22858,8.1377161249,44.08,-6.39,44.540751004,133.76
2019-06-14 17:30:00,46.34098,-7.90894,47.0110386961,15.66098,-3.5789400000000002,16.0647161844,30.68,-4.33,30.9840491221,134.13,46.43098,-8.07894,47.1286025178,15.66098,-3.5789400000000002,16.0647161844,30.77,-4.5,31.0973133888,133.73
2019-06-14 18:00:00,46.91194,-8.69124,47.7102480323,17.51194,-4.13124,17.9926425658,29.4,-4.5600000000000005,29.751531053,134.09,46.94194,-8.85124,47.769134182,17.51194,-4.13124,17.9926425658,29.43,-4.72,29.8060950143,133.67
2019-06-14 18:30:00,50.7685,-9.41646,51.6343907796,17.5385,-4.10646,18.0128286502,33.23,-5.31,33.6515824294,134.09,50.8285,-9.58646,51.7246230299,17.5385,-4.10646,18.0128286502,33.29,-5.48,33.7380275061,133.67
2019-06-14 19:00:00,44.33412,-9.05586,45.2495612853,17.04412,-4.00586,17.5085390857,27.29,-5.05,27.7533169189,133.94,44.41412,-9.21586,45.3601822187,17.04412,-4.00586,17.5085390857,27.37,-5.21,27.8614608375,133.51
2019-06-14 19:30:00,40.77376,-8.7507,41.7022092344,15.20376,-3.7407,15.657175819,25.57,-5.01,26.0561892839,133.97,40.81376,-8.9207,41.7772892111,15.20376,-3.7407,15.657175819,25.61,-5.18,26.1286145825,133.56
2019-06-14 20:00:00,40.47322,-8.8225,41.4236411173,13.23322,-3.1125,13.5943285166,27.24,-5.71,27.8320265162,134.15,40.52322,-8.9925,41.5089919827,13.23322,-3.1125,13.5943285166,27.29,-5.88,27.9162766142,133.74
2019-06-14 20:30:00,38.67574,-9.16126,39.7459626797,5.32574,-0.5712600000000001,5.356290184,33.35,-8.59,34.4385046133,133.68,38.71574,-9.32126,39.8220342491,5.32574,-0.5712600000000001,5.356290184,33.39,-8.75,34.5174535561,133.27
2019-06-14 21:00:00,45.30954,-10.04482,46.4096199494,4.24954,-0.31482000000000004,4.2611854975,41.06,-9.73,42.1971148303,133.72,45.34954,-10.21482,46.4857324977,4.24954,-0.31482000000000004,4.2611854975,41.1,-9.9,42.2755248341,133.37
2019-06-14 21:30:00,45.82124,-10.27024,46.9581075513,3.08124,-0.62024,3.1430459105,42.74,-9.65,43.8158658479,134.06,45.90124,-10.45024,47.0758042905,3.08124,-0.62024,3.1430459105,42.82,-9.83,43.9338286517,133.69
2019-06-14 22:00:00,39.33408,-10.19232,40.6331543992,4.12408,-1.15232,4.2820412456,35.21,-9.04,36.3519696853,133.0,39.40408,-10.37232,40.7463684618,4.12408,-1.15232,4.2820412456,35.28,-9.22,36.4648707663,132.62
2019-06-14 22:30:00,45.59066,-11.0546,46.9117518368,5.21066,-1.4445999999999999,5.4072032323,40.38,-9.61,41.5077884258,133.25,45.67066,-11.2346,47.0321743277,5.21066,-1.4445999999999999,5.4072032323,40.46,-9.79,41.6275834033,132.92
2019-06-14 23:00:00,43.54596,-11.68652,45.0868648503,5.19596,-1.32652,5.3626164912,38.35,-10.36,39.7247039007,133.64,43.62596,-11.85652,45.2084223617,5.19596,-1.32652,5.3626164912,38.43,-10.53,39.8465280796,133.3
2019-06-14 23:30:00,40.61752,-11.95414,42.3401038507,5.09752,-1.36414,5.2768918968000005,35.52,-10.59,37.0650576689,134.53,40.69752,-12.13414,42.4679348178,5.09752,-1.36414,5.2768918968000005,35.6,-10.77,37.1934523808,134.26
2019-06-15 00:00:00,39.19496,-12.75374,41.2177482814,6.43496,-1.86374,6.6994206458,32.76,-10.89,34.5225969475,135.37,39.27496,-13.15374,41.4191182788,6.43496,-1.86374,6.6994206458,32.84,-11.29,34.7264985278,135.0
2019-06-15 00:30:00,37.66648,-4.7595,37.9659920961,8.06648,-2.3495,8.4016813698,29.6,-2.41,29.6979477405,132.83,37.22648,-25.0895,44.8920240515,8.06648,-2.3495,8.4016813698,29.16,-22.74,36.9785505395,132.49
2019-06-15 01:00:00,36.57922,-4.83512,36.8973945045,8.44922,-2.58512,8.8358454051,28.13,-2.25,28.2198405382,132.24,36.13922,-25.03512,43.9636265067,8.44922,-2.58512,8.8358454051,27.69,-22.45,35.6474206641,131.9
2019-06-15 01:30:00,35.50562,-4.92184,35.8451330109,8.74562,-2.55184,9.1103104541,26.76,-2.37,26.8647445549,132.47,35.08562,-25.20184,43.1987669983,8.74562,-2.55184,9.1103104541,26.34,-22.65,34.7392875575,132.13
2019-06-15 02:00:00,34.98984,-5.24626,35.3809574095,8.99984,-2.73626,9.4066061262,25.99,-2.51,26.1109210868,132.77,34.55984,-25.61626,43.0183137421,8.99984,-2.73626,9.4066061262,25.56,-22.88,34.3046352553,132.46
2019-06-15 02:30:00,34.01034,-5.45154,34.4444845409,8.31034,-2.64154,8.7200621837,25.7,-2.81,25.8531642164,132.97,33.59034,-25.83154,42.374277576,8.31034,-2.64154,8.7200621837,25.28,-23.19,34.3053129996,132.6
2019-06-15 03:00:00,32.2521,-5.22128,32.6720020698,6.1921,-1.98128,6.501351617,26.06,-3.24,26.2606397485,132.75,31.8221,-25.58128,40.8294983419,6.1921,-1.98128,6.501351617,25.63,-23.6,34.8404491934,132.42
2019-06-15 03:30:00,32.2903,-5.45084,32.7471392765,7.7403,-2.31084,8.0778849704,24.55,-3.14,24.7499919192,132.89,31.8903,-25.87084,41.0644809586,7.7403,-2.31084,8.0778849704,24.15,-23.56,33.7386440154,132.58
2019-06-15 04:00:00,32.69894,-5.7581,33.2020540439,10.43894,-3.1381,10.900419254900001,22.26,-2.62,22.4136565513,132.77,32.29894,-26.1281,41.5439422146,10.43894,-3.1381,10.900419254900001,21.86,-22.99,31.7238033659,132.43
2019-06-15 04:30:00,32.29926,-5.59146,32.7796678061,10.00926,-3.12146,10.4846935234,22.29,-2.47,22.4264352941,133.01,31.89926,-26.02146,41.1664811355,10.00926,-3.12146,10.4846935234,21.89,-22.9,31.6793639456,132.66
2019-06-15 05:00:00,32.29356,-5.42986,32.7468685082,9.78356,-2.98986,10.2302154959,22.51,-2.44,22.641857256,132.78,31.89356,-25.83986,41.0475033868,9.78356,-2.98986,10.2302154959,22.11,-22.85,31.7958267702,132.47
2019-06-15 05:30:00,32.9703,-5.45658,33.418781357,11.5103,-3.48658,12.0267720601,21.46,-1.97,21.5502320173,132.78,32.5903,-25.88658,41.6202195836,11.5103,-3.48658,12.0267720601,21.08,-22.4,30.7591677391,132.47
2019-06-15 06:00:00,35.0305,-5.76772,35.5021481639,12.8805,-3.8277200000000002,13.4372140211,22.15,-1.94,22.2347948045,132.73,34.6105,-26.16772,43.3893567623,12.8805,-3.8277200000000002,13.4372140211,21.73,-22.34,31.1651808915,132.44
2019-06-15 06:30:00,36.1075,-5.1944,36.4792180236,11.8575,-3.5544000000000002,12.3787748025,24.25,-1.6400000000000001,24.3053924058,132.35,35.6975,-25.4644,43.8491410818,11.8575,-3.5544000000000002,12.3787748025,23.84,-21.91,32.3789082583,132.08
2019-06-15 07:00:00,37.9513,-4.7866,38.2519634954,12.2113,-3.5366,12.7131187067,25.74,-1.25,25.7703337192,132.54,37.5213,-25.1266,45.1574355035,12.2113,-3.5366,12.7131187067,25.31,-21.59,33.2674645863,132.27
2019-06-15 07:30:00,40.64468,-4.49672,40.8926705298,12.79468,-3.66672,13.3097209535,27.85,-0.8300000000000001,27.862365298,132.75,40.19468,-24.88672,47.2753755423,12.79468,-3.66672,13.3097209535,27.4,-21.22,34.6561451982,132.43
2019-06-15 08:00:00,42.58214,-3.59098,42.7332866082,10.48214,-2.72098,10.8295425176,32.1,-0.87,32.1117875554,132.82,42.10214,-24.02098,48.4726487077,10.48214,-2.72098,10.8295425176,31.62,-21.3,38.1249839344,132.6
2019-06-15 08:30:00,45.86466,-3.29418,45.982808296,10.70466,-2.58418,11.0121629114,35.16,-0.71,35.1671679269,132.01,45.37466,-23.48418,51.0917457168,10.70466,-2.58418,11.0121629114,34.67,-20.9,40.4823282433,131.82
2019-06-15 09:00:00,47.0889,-15.60702,49.6078983277,8.7989,-1.8670200000000001,8.9947987688,38.29,-13.74,40.6806059444,132.84,47.3389,-7.32702,47.9025748294,8.7989,-1.8670200000000001,8.9947987688,38.54,-5.46,38.9248403979,132.77
2019-06-15 09:30:00,42.6899,-20.062,47.1689665565,9.1499,-1.482,9.269142032,33.54,-18.58,38.3425090467,133.96,43.2799,-0.192,43.2803258769,9.1499,-1.482,9.269142032,34.13,1.29,34.154370145,133.66
2019-06-15 10:00:00,40.70832,-19.73616,45.2402843577,9.70832,-0.85616,9.7459985208,31.0,-18.88,36.2967546759,133.5,41.18832,0.023840000000000004,41.1883268994,9.70832,-0.85616,9.7459985208,31.48,0.88,31.492297471,133.22
2019-06-15 10:30:00,46.92414,-20.13234,51.0606113224,8.29414,-0.6823400000000001,8.3221599489,38.63,-19.45,43.2501953753,133.5,47.50414,-0.37234,47.505599188,8.29414,-0.6823400000000001,8.3221599489,39.21,0.31,39.2112254335,133.22
2019-06-15 11:00:00,46.31216,-19.57158,50.2778570303,7.98216,-0.6915800000000001,8.0120634772,38.33,-18.88,42.7275473202,133.22,46.93216,0.08842000000000001,46.9322432914,7.98216,-0.6915800000000001,8.0120634772,38.95,0.78,38.95780923,132.9
2019-06-15 11:30:00,36.26454,-19.45918,41.155516613,9.38454,-1.13918,9.4534291177,26.88,-18.32,32.5293221571,133.73,36.75454,0.33082,36.756028791,9.38454,-1.13918,9.4534291177,27.37,1.47,27.4094472764,133.34
2019-06-15 12:00:00,37.0576,-19.59532,41.9194737999,12.5276,-1.58532,12.6275097015,24.53,-18.01,30.4315789929,133.61,37.5376,0.17468,37.5380064316,12.5276,-1.58532,12.6275097015,25.01,1.76,25.0718507494,133.24
2019-06-15 12:30:00,38.02134,-19.79794,42.867012068,14.47134,-2.19794,14.6373024031,23.55,-17.6,29.400042517,133.95,38.47134,0.032060000000000005,38.4713533586,14.47134,-2.19794,14.6373024031,24.0,2.23,24.1033794311,133.51
2019-06-15 13:00:00,46.34486,-20.70978,50.7616098648,14.90486,-2.36978,15.0920743726,31.44,-18.34,36.3982032524,134.08,46.83486,-0.8697800000000001,46.8429357371,14.90486,-2.36978,15.0920743726,31.93,1.5,31.9652139051,133.57
2019-06-15 13:30:00,48.33326,-20.76614,52.6054806339,13.22326,-2.15614,13.3978932944,35.11,-18.61,39.7371891306,134.16,48.87326,-0.86614,48.8809343357,13.22326,-2.15614,13.3978932944,35.65,1.29,35.673331776,133.67
2019-06-15 14:00:00,48.4324,-21.08144,52.8216289245,11.8224,-1.84144,11.9649506072,36.61,-19.24,41.3578251362,134.82,49.0124,-1.01144,49.0228351346,11.8224,-1.84144,11.9649506072,37.19,0.8300000000000001,37.1992607453,134.29
2019-06-15 14:30:00,45.5229,-21.5467,50.3646175931,14.7829,-2.1267,14.9350924102,30.74,-19.42,36.3604730442,134.77,46.0529,-1.5067,46.0775405518,14.7829,-2.1267,14.9350924102,31.27,0.62,31.2761458623,134.29
2019-06-15 15:00:00,45.2211,-22.32012,50.4295116179,16.8911,-2.77012,17.1167410457,28.33,-19.55,34.4207989448,135.5,45.7311,-2.09012,45.7788390943,16.8911,-2.77012,17.1167410457,28.84,0.68,28.8480155297,134.99
