Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-15 15:30:00,44.73492,-22.45728,50.0553942388,18.71492,-3.49728,19.0388864697,26.02,-18.96,32.1950617331,135.45,45.21492,-2.19728,45.2682784078,18.71492,-3.49728,19.0388864697,26.5,1.3,26.5318676312,134.96
2019-06-15 16:00:00,46.27642,-22.39456,51.4103429828,16.99642,-3.34456,17.3223663052,29.28,-19.05,34.9316604243,134.49,46.76642,-2.42456,46.8292273138,16.99642,-3.34456,17.3223663052,29.77,0.92,29.7842122609,133.98
2019-06-15 16:30:00,43.33924,-22.1728,48.6818527135,14.73924,-2.8128,15.0052337409,28.6,-19.36,34.5364966376,134.43,43.82924,-2.2128,43.8850630946,14.73924,-2.8128,15.0052337409,29.09,0.6000000000000001,29.0961870354,133.98
2019-06-15 17:00:00,45.2558,-22.30278,50.452962543,15.4058,-2.67278,15.6359338246,29.85,-19.63,35.726172479,133.83,45.7658,-2.50278,45.8341832846,15.4058,-2.67278,15.6359338246,30.36,0.17,30.3604759515,133.39
2019-06-15 17:30:00,44.63664,-22.2514,49.8753890456,16.02664,-3.1414,16.3316130143,28.61,-19.11,34.4052931974,134.1,45.13664,-2.3614,45.1983681171,16.02664,-3.1414,16.3316130143,29.11,0.78,29.1204481422,133.65
2019-06-15 18:00:00,44.77288,-22.50404,50.1103043277,15.90288,-3.15404,16.2126358318,28.87,-19.35,34.754847144,134.22,45.27288,-2.54404,45.3443028728,15.90288,-3.15404,16.2126358318,29.37,0.61,29.3763340123,133.82
2019-06-15 18:30:00,37.75474,-21.87126,43.6322404473,14.99474,-3.2512600000000003,15.3431717469,22.76,-18.62,29.4061558181,134.34,38.22474,-1.89126,38.2714986962,14.99474,-3.2512600000000003,15.3431717469,23.23,1.3599999999999999,23.2697765352,133.93
2019-06-15 19:00:00,37.11808,-21.44868,42.8695432286,11.05808,-2.69868,11.3826186367,26.06,-18.75,32.104300335,134.11,37.58808,-1.51868,37.6187472815,11.05808,-2.69868,11.3826186367,26.53,1.18,26.5562290245,133.69
2019-06-15 19:30:00,35.6243,-21.68208,41.7037569485,9.1143,-2.31208,9.4029877388,26.51,-19.37,32.8325600586,134.25,36.1143,-1.73208,36.1558123352,9.1143,-2.31208,9.4029877388,27.0,0.58,27.0062289111,133.84
2019-06-15 20:00:00,34.8713,-22.05638,41.2612586138,9.2913,-2.24638,9.5589998846,25.58,-19.81,32.3538637569,134.64,35.3513,-1.99638,35.4076255176,9.2913,-2.24638,9.5589998846,26.06,0.25,26.0611991282,134.22
2019-06-15 20:30:00,34.43602,-22.31682,41.0351060478,8.00602,-1.82682,8.2117980706,26.43,-20.49,33.4422636794,135.0,34.91602,-2.11682,34.9801283524,8.00602,-1.82682,8.2117980706,26.91,-0.29,26.9115625708,134.58
2019-06-15 21:00:00,33.90216,-22.82178,40.8679592717,6.75216,-1.72178,6.9682272519,27.15,-21.1,34.3850621637,135.34,34.39216,-2.55178,34.4866967197,6.75216,-1.72178,6.9682272519,27.64,-0.8300000000000001,27.6524592035,134.94
2019-06-15 21:30:00,32.89004,-23.4276,40.3807772704,4.92004,-1.0376,5.0282608685,27.97,-22.39,35.8278243827,134.32,33.39004,-3.4776,33.5706489803,4.92004,-1.0376,5.0282608685,28.47,-2.44,28.5743678845,133.94
2019-06-15 22:00:00,40.7076,-21.7394,46.1487834089,3.0176,-0.4494,3.0508802205,37.69,-21.29,43.2874138752,132.06,41.2376,-2.4194,41.3085118362,3.0176,-0.4494,3.0508802205,38.22,-1.97,38.2707368625,131.73
2019-06-15 22:30:00,35.57892,-21.5473,41.5950199622,3.63892,-0.8673000000000001,3.7408485744,31.94,-20.68,38.050308803,132.47,36.13892,-2.1273,36.2014770977,3.63892,-0.8673000000000001,3.7408485744,32.5,-1.26,32.5244154444,132.14
2019-06-15 23:00:00,31.63326,-21.798000000000002,38.4163499337,3.27326,-0.798,3.3691297137,28.36,-21.0,35.2886610684,133.07,32.14326,-2.218,32.2196940927,3.27326,-0.798,3.3691297137,28.87,-1.42,28.9049009685,132.75
2019-06-15 23:30:00,29.82342,-22.43444,37.319438348,3.71342,-0.9644400000000001,3.8366173395,26.11,-21.47,33.8037423964,133.77,30.30342,-2.61444,30.4159918498,3.71342,-0.9644400000000001,3.8366173395,26.59,-1.65,26.6411448703,133.47
2019-06-16 00:00:00,32.52686,-23.20284,39.954579281,4.05686,-1.04284,4.1887502104,28.47,-22.16,36.0777840229,134.15,33.00686,-3.31284,33.1726953371,4.05686,-1.04284,4.1887502104,28.95,-2.27,29.0388601705,133.82
2019-06-16 00:30:00,35.67104,-21.7214,41.7641271026,3.75104,-0.8214,3.8399217494,31.92,-20.9,38.1535896083,135.31,36.15104,-3.6714,36.336990396,3.75104,-0.8214,3.8399217494,32.4,-2.85,32.5251056878,135.01
2019-06-16 01:00:00,34.44366,-13.8344,37.1181402761,4.28366,-1.0444,4.4091398657,30.16,-12.79,32.7598794259,132.6,34.49366,-14.0144,37.2319216205,4.28366,-1.0444,4.4091398657,30.21,-12.97,32.8765113721,132.27
2019-06-16 01:30:00,33.0637,-13.77072,35.8167696339,4.3837,-1.14072,4.5296873853,28.68,-12.63,31.3378253872,131.83,33.1237,-13.96072,35.9455310798,4.3837,-1.14072,4.5296873853,28.74,-12.82,31.469667936,131.55
2019-06-16 02:00:00,32.39712,-13.82346,35.2230241556,4.57712,-1.25346,4.7456495305,27.82,-12.57,30.5279756944,131.89,32.44712,-14.00346,35.3399559743,4.57712,-1.25346,4.7456495305,27.87,-12.75,30.6479917776,131.67
2019-06-16 02:30:00,32.03794,-13.8412,34.8999773192,4.32794,-1.1712,4.4836117231,27.71,-12.67,30.4692139708,131.74,32.08794,-14.0312,35.0215714508,4.32794,-1.1712,4.4836117231,27.76,-12.86,30.5940713211,131.48
2019-06-16 03:00:00,31.14486,-13.89398,34.1034453488,3.50486,-0.7639800000000001,3.587158912,27.64,-13.13,30.600106209,132.14,31.19486,-14.08398,34.2268576276,3.50486,-0.7639800000000001,3.587158912,27.69,-13.32,30.727162251,131.83
2019-06-16 03:30:00,30.48244,-13.94922,33.5225280515,3.56244,-0.8392200000000001,3.659954776,26.92,-13.11,29.9425867286,131.78,30.53244,-14.12922,33.6431976804,3.56244,-0.8392200000000001,3.659954776,26.97,-13.29,30.0666759054,131.45
2019-06-16 04:00:00,30.51828,-13.8756,33.5245833608,3.77828,-0.8256,3.8674300405,26.74,-13.05,29.7544971391,131.52,30.55828,-14.0656,33.6399997015,3.77828,-0.8256,3.8674300405,26.78,-13.24,29.8741694445,131.23
2019-06-16 04:30:00,30.98124,-12.936160000000001,33.5735233105,3.40124,-0.5161600000000001,3.4401823619,27.58,-12.42,30.2475255186,133.3,31.02124,-13.33616,33.7664107462,3.40124,-0.5161600000000001,3.4401823619,27.62,-12.82,30.4502348103,132.99
2019-06-16 05:00:00,29.87542,-13.15534,32.6435857511,3.20542,-0.51534,3.2465816934,26.67,-12.64,29.5137002085,133.81,29.94542,-13.33534,32.7804739425,3.20542,-0.51534,3.2465816934,26.74,-12.82,29.6543420092,133.53
2019-06-16 05:30:00,29.58814,-13.32432,32.4498926365,3.4781400000000002,-0.7443200000000001,3.5568905131,26.11,-12.58,28.9825550979,134.46,29.61814,-13.51432,32.5556609843,3.4781400000000002,-0.7443200000000001,3.5568905131,26.14,-12.77,29.0924818467,134.1
2019-06-16 06:00:00,29.80486,-12.987,32.5114110524,2.95486,-0.357,2.9763478660000002,26.85,-12.63,29.6721991096,133.54,29.85486,-13.177,32.6335103018,2.95486,-0.357,2.9763478660000002,26.9,-12.82,29.7986979581,133.3
2019-06-16 06:30:00,31.58268,-12.58172,33.9965491505,3.29268,-0.36172000000000004,3.3124889344,28.29,-12.22,30.8164323049,133.24,31.64268,-12.77172,34.1229545811,3.29268,-0.36172000000000004,3.3124889344,28.35,-12.41,30.9472228156,133.07
2019-06-16 07:00:00,32.78438,-12.44854,35.0682437558,4.08438,-0.6285400000000001,4.1324596206,28.7,-11.82,31.0387242006,133.94,32.83438,-12.628540000000001,35.1792059677,4.08438,-0.6285400000000001,4.1324596206,28.75,-12.0,31.1538520893,133.69
2019-06-16 07:30:00,34.01296,-12.51904,36.2437278778,4.48296,-0.62904,4.526877697,29.53,-11.89,31.833834202,135.08,34.06296,-12.70904,36.356635456,4.48296,-0.62904,4.526877697,29.58,-12.08,31.9515696015,134.8
2019-06-16 08:00:00,36.6719,-12.54376,38.7578916422,7.6119,-1.53376,7.7648851471,29.06,-11.01,31.0757735222,134.72,36.7219,-12.73376,38.867037234,7.6119,-1.53376,7.7648851471,29.11,-11.2,31.1902564914,134.44
2019-06-16 08:30:00,39.96824,-12.22552,41.7962145172,10.94824,-2.41552,11.2115429789,29.02,-9.81,30.6332580703,134.54,40.01824,-12.41552,41.899936391,10.94824,-2.41552,11.2115429789,29.07,-10.0,30.7419078783,134.22
2019-06-16 09:00:00,43.16796,-12.1234,44.8380374027,14.55796,-3.3334,14.9347164326,28.61,-8.79,29.9298546605,133.3,43.21796,-12.3134,44.9378669512,14.55796,-3.3334,14.9347164326,28.66,-8.98,30.0339141638,133.03
2019-06-16 09:30:00,39.82456,-12.57658,41.7632128037,15.97456,-3.32658,16.3172516586,23.85,-9.25,25.5809499433,132.81,39.904560000000004,-12.75658,41.893964268,15.97456,-3.32658,16.3172516586,23.93,-9.43,25.720999203,132.47
2019-06-16 10:00:00,41.63878,-12.2494,43.4031773059,17.74878,-3.7894,18.1487945563,23.89,-8.46,25.3437112515,133.12,41.65878,-12.4294,43.4734854302,17.74878,-3.7894,18.1487945563,23.91,-8.64,25.4231725007,132.74
2019-06-16 10:30:00,48.29448,-12.24638,49.8229929006,20.15448,-4.08638,20.5645706392,28.14,-8.16,29.2992354849,132.59,48.36448,-12.42638,49.9353366422,20.15448,-4.08638,20.5645706392,28.21,-8.34,29.4169967876,132.17
2019-06-16 11:00:00,52.27302,-11.55548,53.5350141305,20.24302,-4.21548,20.6772853719,32.03,-7.34,32.8602571505,132.73,52.30302,-11.72548,53.601238627,20.24302,-4.21548,20.6772853719,32.06,-7.51,32.9278559885,132.32
2019-06-16 11:30:00,52.48594,-11.38358,53.706236056,20.52594,-5.14358,21.160591393,31.96,-6.24,32.5634641892,132.34,52.55594,-11.56358,53.8130394208,20.52594,-5.14358,21.160591393,32.03,-6.42,32.6670675145,131.95
2019-06-16 12:00:00,57.4968,-12.05552,58.7470643753,28.7268,-6.03552,29.3539867805,28.77,-6.02,29.3930825195,132.31,57.5668,-12.23552,58.8527349569,28.7268,-6.03552,29.3539867805,28.84,-6.2,29.4989084544,131.95
2019-06-16 12:30:00,54.80024,-12.28004,56.1592885145,28.77024,-6.27004,29.4455448457,26.03,-6.01,26.7148086274,132.27,54.84024,-12.45004,56.2357130235,28.77024,-6.27004,29.4455448457,26.07,-6.18,26.7924858869,131.92
2019-06-16 13:00:00,51.87618,-12.28272,53.3104423354,27.67618,-6.06272,28.3324462973,24.2,-6.22,24.9865643897,132.66,51.92618,-12.462720000000001,53.4008198363,27.67618,-6.06272,28.3324462973,24.25,-6.4,25.0803209708,132.26
2019-06-16 13:30:00,49.48932,-12.38054,51.0144152643,26.93932,-6.17054,27.6369775112,22.55,-6.21,23.3894548889,132.98,49.539320000000004,-12.55054,51.1044056844,26.93932,-6.17054,27.6369775112,22.6,-6.38,23.4832791577,132.54
2019-06-16 14:00:00,47.53462,-12.21408,49.0787514999,25.46462,-5.88408,26.1355939131,22.07,-6.33,22.9598301387,133.06,47.57462,-12.38408,49.1600437916,25.46462,-5.88408,26.1355939131,22.11,-6.5,23.0456525184,132.65
2019-06-16 14:30:00,46.64366,-11.96906,48.1548483071,20.54366,-4.81906,21.1013105157,26.1,-7.15,27.0616425961,133.58,46.67366,-12.14906,48.2289352638,20.54366,-4.81906,21.1013105157,26.13,-7.33,27.1386403491,133.12
2019-06-16 15:00:00,47.16312,-12.0567,48.6798100143,18.85312,-4.3067,19.3387641442,28.31,-7.75,29.3516370923,133.58,47.20312,-12.2267,48.7609139642,18.85312,-4.3067,19.3387641442,28.35,-7.92,29.4355040725,133.12
2019-06-16 15:30:00,46.9018,-11.94034,48.3978363417,16.7818,-3.94034,17.2381869857,30.12,-8.0,31.1643129236,133.81,46.9518,-12.13034,48.4934704033,16.7818,-3.94034,17.2381869857,30.17,-8.19,31.2618777427,133.33
2019-06-16 16:00:00,48.52372,-12.21978,50.0387292593,14.94372,-3.84978,15.4316419569,33.58,-8.37,34.6074168351,133.86,48.57372,-12.39978,50.1314354341,14.94372,-3.84978,15.4316419569,33.63,-8.55,34.6998472619,133.44
2019-06-16 16:30:00,50.48794,-12.55918,52.0265805883,16.70794,-4.23918,17.2373404595,33.78,-8.32,34.7895214109,133.72,50.54794,-12.73918,52.1285041538,16.70794,-4.23918,17.2373404595,33.84,-8.5,34.8911965974,133.31
2019-06-16 17:00:00,50.78352,-12.25474,52.2412151089,16.24352,-4.10474,16.7541288182,34.54,-8.15,35.4885065902,132.96,50.84352,-12.42474,52.339637848,16.24352,-4.10474,16.7541288182,34.6,-8.32,35.5862670141,132.58
2019-06-16 17:30:00,50.74316,-11.86194,52.111168739,13.76316,-3.60194,14.226684257,36.98,-8.26,37.8912654843,132.61,50.80316,-12.05194,52.2131240566,13.76316,-3.60194,14.226684257,37.04,-8.45,37.9916319734,132.26
2019-06-16 18:00:00,50.63104,-11.56444,51.9349447289,12.74104,-3.49444,13.2115559718,37.89,-8.07,38.7398631903,132.53,50.70104,-11.73444,52.0412580478,12.74104,-3.49444,13.2115559718,37.96,-8.24,38.8440368654,132.16
2019-06-16 18:30:00,50.57472,-11.38884,51.8411803456,10.50472,-2.96884,10.916187669,40.07,-8.42,40.9451010501,132.21,50.64472,-11.56884,51.9492610421,10.50472,-2.96884,10.916187669,40.14,-8.6,41.0509390879,131.86
2019-06-16 19:00:00,51.31708,-11.82134,52.661055621,11.82708,-3.33134,12.2872961844,39.49,-8.49,40.3923284796,132.52,51.39708,-11.991340000000001,52.7773821587,11.82708,-3.33134,12.2872961844,39.57,-8.66,40.5065488532,132.18
2019-06-16 19:30:00,42.54412,-11.49874,44.0706610815,10.88412,-2.72874,11.2209665431,31.66,-8.77,32.8522221471,132.92,42.64412,-11.68874,44.2170511609,10.88412,-2.72874,11.2209665431,31.76,-8.96,32.999684847,132.53
2019-06-16 20:00:00,47.12588,-12.5026,48.7561644568,17.73588,-4.8526,18.3877449986,29.39,-7.65,30.3693035811,133.0,47.17588,-12.6726,48.8483207954,17.73588,-4.8526,18.3877449986,29.44,-7.82,30.4608929613,132.62
2019-06-16 20:30:00,41.609,-11.829180000000001,43.2578129414,15.249,-4.30918,15.8461677788,26.36,-7.52,27.4116763442,133.0,41.659,-12.00918,43.3554227897,15.249,-4.30918,15.8461677788,26.41,-7.7,27.5096001425,132.62
2019-06-16 21:00:00,46.93382,-12.69252,48.6197853116,13.63382,-3.94252,14.192410357,33.3,-8.75,34.4304008109,132.96,46.97382,-12.86252,48.703020298,13.63382,-3.94252,14.192410357,33.34,-8.92,34.5126353674,132.67
2019-06-16 21:30:00,44.3756,-12.91002,46.2153923683,12.9256,-3.84002,13.4839493087,31.45,-9.07,32.7317491131,133.15,44.4456,-13.09002,46.3331413025,12.9256,-3.84002,13.4839493087,31.52,-9.25,32.8492450446,132.82
2019-06-16 22:00:00,47.96112,-13.5974,49.8513622523,16.23112,-4.6774000000000004,16.8916348295,31.73,-8.92,32.9599651092,132.33,48.03112,-13.7774,49.9680421791,16.23112,-4.6774000000000004,16.8916348295,31.8,-9.1,33.076426651,132.02
2019-06-16 22:30:00,46.48788,-13.72656,48.4720686203,15.48788,-4.47656,16.1218490356,31.0,-9.25,32.3506182321,133.24,46.54788,-13.91656,48.5836986522,15.48788,-4.47656,16.1218490356,31.06,-9.44,32.4628587774,132.87
2019-06-16 23:00:00,44.67264,-14.5687,46.9882089918,15.96264,-4.6487,16.6257717854,28.71,-9.92,30.3754917656,133.67,44.73264,-14.7587,47.1044404176,15.96264,-4.6487,16.6257717854,28.77,-10.11,30.4946716657,133.29
2019-06-16 23:30:00,42.98876,-15.07362,45.5548845487,18.65876,-5.36362,19.4143695299,24.33,-9.71,26.1960493205,133.6,43.04876,-15.25362,45.6713111334,18.65876,-5.36362,19.4143695299,24.39,-9.89,26.3188943537,133.23
2019-06-17 00:00:00,39.21224,-14.65756,41.8622005032,16.32224,-4.66756,16.9765024363,22.89,-9.99,24.9750315315,133.95,39.25224,-14.83756,41.9629781089,16.32224,-4.66756,16.9765024363,22.93,-10.17,25.084134428,133.62
2019-06-17 00:30:00,37.46732,-12.95506,39.6438349253,14.52732,-4.21506,15.1264588449,22.94,-8.74,24.5485478186,134.46,37.50732,-13.14506,39.7440769925,14.52732,-4.21506,15.1264588449,22.98,-8.93,24.6541132471,134.12
2019-06-17 01:00:00,37.21912,-12.83672,39.3706016456,15.81912,-4.48672,16.4430901577,21.4,-8.35,22.9713408403,133.44,37.25912,-13.02672,39.4707164507,15.81912,-4.48672,16.4430901577,21.44,-8.54,23.0782408342,133.12
2019-06-17 01:30:00,36.78204,-13.17432,39.070208267,16.42204,-4.85432,17.1244801505,20.36,-8.32,21.9943629142,133.55,36.82204,-13.36432,39.1722820222,16.42204,-4.85432,17.1244801505,20.4,-8.51,22.1038480813,133.24
2019-06-17 02:00:00,36.4933,-13.18256,38.8012993731,16.8733,-4.92256,17.5766848366,19.62,-8.26,21.2878369028,133.32,36.5133,-13.35256,38.8781678509,16.8733,-4.92256,17.5766848366,19.64,-8.43,21.3727513437,133.03
2019-06-17 02:30:00,35.26848,-13.1705,37.6474136132,16.00848,-4.6705,16.6758808511,19.26,-8.5,21.0522587862,133.43,35.30848,-13.3605,37.7517114865,16.00848,-4.6705,16.6758808511,19.3,-8.69,21.166154587,133.1
2019-06-17 03:00:00,34.74734,-13.11428,37.1397627482,16.14734,-4.77428,16.838359142,18.6,-8.34,20.3841997635,133.43,34.78734,-13.30428,37.2446357291,16.14734,-4.77428,16.838359142,18.64,-8.53,20.4990365627,133.16
2019-06-17 03:30:00,34.3598,-13.18342,36.8021523683,15.1598,-4.72342,15.8786092759,19.2,-8.46,20.9812201742,133.57,34.3798,-13.37342,36.8892804286,15.1598,-4.72342,15.8786092759,19.22,-8.65,21.0767858081,133.24
2019-06-17 04:00:00,34.14578,-13.29124,36.6413885183,13.60578,-4.50124,14.3310296541,20.54,-8.79,22.3417926765,133.44,34.17578,-13.47124,36.7349730604,13.60578,-4.50124,14.3310296541,20.57,-8.97,22.4407174573,133.12
2019-06-17 04:30:00,34.02538,-13.28248,36.5260285152,13.12538,-4.23248,13.7909204586,20.9,-9.05,22.775260701,133.44,34.06538,-13.46248,36.6290660855,13.12538,-4.23248,13.7909204586,20.94,-9.23,22.883979112,133.12
2019-06-17 05:00:00,34.16158,-13.19904,36.6227825952,15.04158,-4.60904,15.7318904973,19.12,-8.59,20.9609756452,133.23,34.20158,-13.38904,36.7289322826,15.04158,-4.60904,15.7318904973,19.16,-8.78,21.0759104192,132.89
2019-06-17 05:30:00,34.65196,-12.95346,36.9939246068,13.88196,-4.31346,14.5366691719,20.77,-8.64,22.4953884163,133.84,34.68196,-13.14346,37.0889321795,13.88196,-4.31346,14.5366691719,20.8,-8.83,22.5966568324,133.44
2019-06-17 06:00:00,37.27572,-12.60534,39.3493824352,14.08572,-4.35534,14.7436933783,23.19,-8.25,24.6137888185,134.65,37.29572,-12.78534,39.4263319272,14.08572,-4.35534,14.7436933783,23.21,-8.43,24.6935011693,134.26
2019-06-17 06:30:00,37.93036,-10.8697,39.4570980664,12.86036,-4.0297,13.47691884,25.07,-6.84,25.9863521873,133.16,37.98036,-11.0597,39.5578653345,12.86036,-4.0297,13.47691884,25.12,-7.03,26.085154782,132.77
2019-06-17 07:00:00,40.63988,-10.07266,41.8695393561,12.76988,-3.85266,13.3383966162,27.87,-6.22,28.5556526803,132.58,40.66988,-10.24266,41.9398524448,12.76988,-3.85266,13.3383966162,27.9,-6.39,28.6224055593,132.15
2019-06-17 07:30:00,48.82658,-6.06058,49.2012758415,12.03658,-3.8305800000000003,12.6314132714,36.79,-2.23,36.857522977,132.49,48.74658,-11.35058,50.0506216548,12.03658,-3.8305800000000003,12.6314132714,36.71,-7.52,37.4723164483,132.11
2019-06-17 08:00:00,53.39542,3.6999,53.5234540831,11.85542,-4.1001,12.5443933048,41.54,7.8,42.265962665,134.22,52.98542,-16.1601,55.3949777921,11.85542,-4.1001,12.5443933048,41.13,-12.06,42.8616436922,133.83
2019-06-17 08:30:00,55.52964,4.37186,55.7014728566,12.30964,-4.25814,13.0253212317,43.22,8.63,44.0731811877,133.52,55.11964,-15.258140000000001,57.1925305437,12.30964,-4.25814,13.0253212317,42.81,-11.0,44.2006346108,133.14
2019-06-17 09:00:00,56.30628,2.79272,56.3754951414,13.08628,-4.32728,13.7831809259,43.22,7.12,43.8025433052,133.48,55.89628,-16.79728,58.3655954586,13.08628,-4.32728,13.7831809259,42.81,-12.47,44.5892027289,133.08
2019-06-17 09:30:00,51.95402,3.72066,52.0870761801,13.68402,-4.31934,14.3495331421,38.27,8.04,39.105428012,133.12,51.59402,-15.77934,53.9530394936,13.68402,-4.31934,14.3495331421,37.91,-11.46,39.6042889092,132.7
2019-06-17 10:00:00,57.51642,3.76066,57.6392325873,13.96642,-4.20934,14.5869609875,43.55,7.97,44.2732808814,133.23,57.07642,-15.75934,59.2121146156,13.96642,-4.20934,14.5869609875,43.11,-11.55,44.6304223596,132.79
2019-06-17 10:30:00,56.92328,4.17942,57.076504426,13.10328,-3.76058,13.6322378462,43.82,7.94,44.5335379237,133.48,56.51328,-15.40058,58.5741297903,13.10328,-3.76058,13.6322378462,43.41,-11.64,44.9434945237,133.05
2019-06-17 11:00:00,56.69984,4.28784,56.8617395785,14.14984,-3.9021600000000003,14.6780388571,42.55,8.19,43.3310350673,133.39,56.28984,-15.28216,58.3274420962,14.14984,-3.9021600000000003,14.6780388571,42.14,-11.38,43.6495589898,132.98
2019-06-17 11:30:00,56.52604,4.18238,56.6805566358,12.32604,-3.8776200000000003,12.9215788101,44.2,8.06,44.9288726767,133.43,56.11604,-15.38762,58.1875312635,12.32604,-3.8776200000000003,12.9215788101,43.79,-11.51,45.2774137954,132.98
2019-06-17 12:00:00,56.55208,4.2902000000000005,56.7145798571,12.82208,-3.3698,13.2574992954,43.73,7.66,44.3958162443,133.51,56.13208,-15.3398,58.1903760872,12.82208,-3.3698,13.2574992954,43.31,-11.97,44.933695597,133.02
2019-06-17 12:30:00,56.87676,4.5318000000000005,57.057015689,12.18676,-3.4282,12.659765974799999,44.69,7.96,45.3933662554,133.58,56.45676,-15.1082,58.4433354365,12.18676,-3.4282,12.659765974799999,44.27,-11.68,45.7848806922,133.11
2019-06-17 13:00:00,57.32274,4.48758,57.4981294945,10.81274,-3.09242,11.2462619463,46.51,7.58,47.1236299536,133.91,56.89274,-15.19242,58.8862759067,10.81274,-3.09242,11.2462619463,46.08,-12.1,47.6421703956,133.4
2019-06-17 13:30:00,58.18784,4.62666,58.3714888162,10.56784,-2.83334,10.94107206,47.62,7.46,48.2007883753,134.08,57.74784,-15.13334,59.6978308167,10.56784,-2.83334,10.94107206,47.18,-12.3,48.7569728347,133.6
2019-06-17 14:00:00,57.15626,4.59342,57.3405403226,11.47626,-2.79658,11.8120871688,45.68,7.39,46.2739073345,134.44,56.73626,-15.27658,58.7569323168,11.47626,-2.79658,11.8120871688,45.26,-12.48,46.9491000979,133.92
2019-06-17 14:30:00,55.71554,4.37776,55.8872631295,11.86554,-2.78224,12.1873663648,43.85,7.16,44.4307112255,134.11,55.29554,-15.43224,57.4086297982,11.86554,-2.78224,12.1873663648,43.43,-12.65,45.2348029729,133.69
2019-06-17 15:00:00,54.32198,4.32766,54.4940928193,11.23198,-2.84234,11.5860377781,43.09,7.17,43.6824564328,134.16,53.92198,-15.47234,56.0978897303,11.23198,-2.84234,11.5860377781,42.69,-12.63,44.5191307193,133.76
2019-06-17 15:30:00,54.3226,4.01362,54.4706711567,11.6026,-3.04638,11.9958641983,42.72,7.06,43.2994457239,134.02,53.9126,-15.79638,56.1791247695,11.6026,-3.04638,11.9958641983,42.31,-12.75,44.1893493955,133.57
2019-06-17 16:00:00,56.10726,3.6917,56.2285805761,12.15726,-3.3083,12.5993579042,43.95,7.0,44.5039604979,133.79,55.67726,-16.0183,57.9356817169,12.15726,-3.3083,12.5993579042,43.52,-12.71,45.3380028232,133.37
2019-06-17 16:30:00,51.75016,3.69494,51.8819009061,11.90016,-3.19506,12.3216158205,39.85,6.89,40.4412487443,133.79,51.37016,-15.99506,53.8027441942,11.90016,-3.19506,12.3216158205,39.47,-12.8,41.4936248115,133.31
2019-06-17 17:00:00,56.26874,3.1914,56.3591708167,12.49874,-2.9386,12.8395432764,43.77,6.13,44.1971695926,133.79,55.84874,-16.5386,58.2460904229,12.49874,-2.9386,12.8395432764,43.35,-13.6,45.4332752506,133.39
2019-06-17 17:30:00,55.01066,2.4551,55.0654177288,19.85066,-5.4749,20.5918244079,35.16,7.93,36.0431754983,133.82,54.64066,-17.2749,57.3064036147,19.85066,-5.4749,20.5918244079,34.79,-11.8,36.7366860236,133.39
2019-06-17 18:00:00,54.53374,2.04352,54.572014553,19.79374,-5.23648,20.474688422,34.74,7.28,35.4945911372,134.0,54.19374,-17.73648,57.0223129834,19.79374,-5.23648,20.474688422,34.4,-12.5,36.6006830537,133.53
2019-06-17 18:30:00,47.36782,2.4924,47.4333472286,20.44782,-5.0676,21.0664166984,26.92,7.5600000000000005,27.9614019677,134.1,47.01782,-17.3276,50.1090921821,20.44782,-5.0676,21.0664166984,26.57,-12.26,29.2621342352,133.69
2019-06-17 19:00:00,46.81518,1.7406800000000002,46.8475297673,22.10518,-5.25932,22.722223256,24.71,7.0,25.682369439,134.18,46.48518,-18.12932,49.8953324801,22.10518,-5.25932,22.722223256,24.38,-12.87,27.5684838176,133.77
2019-06-17 19:30:00,44.54478,-1.46726,44.5689384791,22.40478,-4.85726,22.9252511776,22.14,3.39,22.3980289311,134.67,44.23478,-21.43726,49.1555884713,22.40478,-4.85726,22.9252511776,21.83,-16.58,27.412502622,134.24
2019-06-17 20:00:00,44.10736,-1.011,44.1189452182,18.99736,-4.961,19.6344393342,25.11,3.95,25.4187843926,134.41,43.74736,-20.941,48.5011029562,18.99736,-4.961,19.6344393342,24.75,-15.98,29.460531224,134.04
2019-06-17 20:30:00,42.11166,-0.8143400000000001,42.1195329698,8.75166,-2.02434,8.9827337259,33.36,1.21,33.3819367323,134.92,41.71166,-20.85434,46.634387278,8.75166,-2.02434,8.9827337259,32.96,-18.83,37.9595903561,134.52
2019-06-17 21:00:00,48.19778,-1.63306,48.2254381203,7.07778,-1.65306,7.2682581883,41.12,0.02,41.1200048638,135.08,47.74778,-21.69306,52.4446312514,7.07778,-1.65306,7.2682581883,40.67,-20.04,45.3392820852,134.7
2019-06-17 21:30:00,41.03614,-9.06086,42.0245638887,6.07614,-1.36086,6.2266698354,34.96,-7.7,35.7979273143,135.12,41.00614,-15.24086,43.7468551011,6.07614,-1.36086,6.2266698354,34.93,-13.88,37.5866904635,134.74
2019-06-17 22:00:00,45.09262,-23.36038,50.784365037,4.33262,-1.08038,4.4652902491,40.76,-22.28,46.451867562,133.74,45.65262,-3.54038,45.7896932006,4.33262,-1.08038,4.4652902491,41.32,-2.46,41.3931636868,133.41
2019-06-17 22:30:00,44.67098,-23.75898,50.5963001098,4.37098,-1.24898,4.5459231407,40.3,-22.51,46.1604820165,134.13,45.28098,-3.8389800000000003,45.4434254563,4.37098,-1.24898,4.5459231407,40.91,-2.59,40.9919040787,133.74
2019-06-17 23:00:00,42.14522,-24.03302,48.5160346604,3.72522,-0.9930200000000001,3.8553019037,38.42,-23.04,44.7988615927,134.38,42.72522,-4.04302,42.9160859675,3.72522,-0.9930200000000001,3.8553019037,39.0,-3.05,39.1190810219,134.04
2019-06-17 23:30:00,39.75298,-23.37644,46.1167796572,3.14298,-0.7564400000000001,3.2327271388,36.61,-22.62,43.0343641756,134.63,40.33298,-3.29644,40.4674658504,3.14298,-0.7564400000000001,3.2327271388,37.19,-2.54,37.2766374557,134.32
2019-06-18 00:00:00,37.19122,-24.08986,44.3114906081,2.95122,-0.7398600000000001,3.04254701,34.24,-23.35,41.4439392433,134.95,37.74122,-3.94986,37.9473461669,2.95122,-0.7398600000000001,3.04254701,34.79,-3.21,34.937776117,134.58
2019-06-18 00:30:00,35.80742,-24.26896,43.2568346801,3.00742,-0.7389600000000001,3.0968753507,32.8,-23.53,40.3670769316,135.0,36.327420000000004,-4.05896,36.5534758968,3.00742,-0.7389600000000001,3.0968753507,33.32,-3.32,33.4849936539,134.7
2019-06-18 01:00:00,34.49294,-24.3245,42.2071582802,2.6029400000000003,-0.41450000000000004,2.6357364993,31.89,-23.91,39.8580004516,134.19,35.01294,-4.3845,35.2863969214,2.6029400000000003,-0.41450000000000004,2.6357364993,32.41,-3.9699999999999998,32.6522434145,133.86
2019-06-18 01:30:00,33.91756,-24.65558,41.9320700835,3.10756,-0.64558,3.1739096852,30.81,-24.01,39.0606733173,134.09,34.42756,-4.74558,34.7530921947,3.10756,-0.64558,3.1739096852,31.32,-4.1,31.5872189342,133.78
2019-06-18 02:00:00,33.40302,-24.70292,41.5451080351,2.7530200000000002,-0.45292000000000004,2.7900278936,30.65,-24.25,39.0830525932,134.09,33.91302,-4.76292,34.2458513173,2.7530200000000002,-0.45292000000000004,2.7900278936,31.16,-4.31,31.4566638409,133.82
2019-06-18 02:30:00,33.08612,-24.57032,41.2115513122,2.15612,-0.14032,2.1606811789,30.93,-24.43,39.4143349557,133.95,33.59612,-4.70032,33.9233295411,2.15612,-0.14032,2.1606811789,31.44,-4.5600000000000005,31.7689659888,133.62
2019-06-18 03:00:00,32.49318,-24.636400000000002,40.7769414188,1.86318,-0.046400000000000004,1.8637576753,30.63,-24.59,39.2793202589,134.03,32.99318,-4.7464,33.3328402551,1.86318,-0.046400000000000004,1.8637576753,31.13,-4.7,31.4828032424,133.72
2019-06-18 03:30:00,32.18318,-24.62014,40.5204685132,1.67318,-0.02014,1.6733012078,30.51,-24.6,39.1920923146,134.03,32.69318,-4.71014,33.030734738,1.67318,-0.02014,1.6733012078,31.02,-4.69,31.3725437286,133.72
2019-06-18 04:00:00,31.7568,-24.74694,40.2604692671,1.5368,0.09306,1.5396150180000001,30.22,-24.84,39.1187167479,134.12,32.2568,-4.86694,32.6218983384,1.5368,0.09306,1.5396150180000001,30.72,-4.96,31.117840542,133.78
2019-06-18 04:30:00,32.05156,-24.54988,40.3732474102,1.50156,0.13012,1.5071873301,30.55,-24.68,39.2734630508,134.12,32.56156,-4.65988,32.893307393,1.50156,0.13012,1.5071873301,31.06,-4.79,31.4271809108,133.78
2019-06-18 05:00:00,32.05356,-24.34358,40.2497278983,1.49356,0.20642000000000002,1.5077568405,30.56,-24.55,39.1996951519,134.08,32.55356,-4.42358,32.8527370045,1.49356,0.20642000000000002,1.5077568405,31.06,-4.63,31.4031925129,133.78
2019-06-18 05:30:00,32.83978,-24.14136,40.7585133818,1.5097800000000001,0.22864,1.5269944001,31.33,-24.37,39.6921377605,134.28,33.35978,-4.15136,33.6170895751,1.5097800000000001,0.22864,1.5269944001,31.85,-4.38,32.1497573863,133.93
2019-06-18 06:00:00,34.44878,-24.29756,42.1555437095,1.61878,0.20244,1.6313891755,32.83,-24.5,40.9641172247,135.81,34.96878,-3.89756,35.1853172309,1.61878,0.20244,1.6313891755,33.35,-4.1,33.6010788517,135.48
2019-06-18 06:30:00,38.52936,-22.72844,44.7335843281,1.88936,0.23156000000000002,1.9034971088,36.64,-22.96,43.2394634564,134.77,39.07936,-2.59844,39.1656516407,1.88936,0.23156000000000002,1.9034971088,37.19,-2.83,37.2975200248,134.44
2019-06-18 07:00:00,42.24388,-21.35486,47.3347171014,2.26388,0.23514000000000002,2.2760587589,39.98,-21.59,45.4370828729,134.15,42.82388,-1.43486,42.8479115182,2.26388,0.23514000000000002,2.2760587589,40.56,-1.67,40.5943653725,133.8
2019-06-18 07:30:00,46.34062,-18.59668,49.9328505996,2.5106200000000003,-0.046680000000000006,2.5110539235,43.83,-18.55,47.5938168253,132.25,46.94062,0.8433200000000001,46.948194796,2.5106200000000003,-0.046680000000000006,2.5110539235,44.43,0.89,44.438913128,131.91
2019-06-18 08:00:00,49.34658,-16.99068,52.1897323672,3.19658,-0.25068,3.2063942613,46.15,-16.74,49.0922611009,131.85,49.97658,2.30932,50.0299061298,3.19658,-0.25068,3.2063942613,46.78,2.56,46.8499946638,131.51
2019-06-18 08:30:00,51.73246,-13.63336,53.498746925,4.37246,-0.33336000000000005,4.3851494092,47.36,-13.3,49.1920684664,132.76,52.33246,5.32664,52.6028465327,4.37246,-0.33336000000000005,4.3851494092,47.96,5.66,48.2928276248,132.38
2019-06-18 09:00:00,52.90728,-13.17514,54.5230647618,5.23728,-0.5751400000000001,5.268765303,47.67,-12.6,49.3070877258,133.15,53.50728,6.03486,53.8465277267,5.23728,-0.5751400000000001,5.268765303,48.27,6.61,48.7204782407,132.79
2019-06-18 09:30:00,54.9625,-12.83314,56.4408175748,4.7425,-0.76314,4.8035079795,50.22,-12.07,51.6501045497,132.85,55.5925,6.27686,55.945732882,4.7425,-0.76314,4.8035079795,50.85,7.04,51.3350182624,132.46
2019-06-18 10:00:00,54.8573,-12.84694,56.3415231482,4.9273,-0.69694,4.9763451100000005,49.93,-12.15,51.3870353299,132.85,55.4773,6.27306,55.8308346441,4.9273,-0.69694,4.9763451100000005,50.55,6.97,51.0282607973,132.51
2019-06-18 10:30:00,54.25688,-12.81036,55.7486712906,5.71688,-0.60036,5.7483170636,48.54,-12.21,50.0521298248,132.94,54.86688,6.34964,55.2330738694,5.71688,-0.60036,5.7483170636,49.15,6.95,49.638946403,132.59
2019-06-18 11:00:00,55.66778,-12.61416,57.0790571281,6.54778,-0.6941600000000001,6.5844727225,49.12,-11.92,50.5456308695,133.03,56.28778,6.54584,56.6671174371,6.54778,-0.6941600000000001,6.5844727225,49.74,7.24,50.2641542255,132.64
2019-06-18 11:30:00,54.01224,-12.36492,55.4095056504,4.64224,-0.6749200000000001,4.6910456429,49.37,-11.69,50.7351258991,132.89,54.63224,6.76508,55.0495045829,4.64224,-0.6749200000000001,4.6910456429,49.99,7.44,50.5406143611,132.48
2019-06-18 12:00:00,56.95316,-12.34342,58.2754017685,6.34316,-0.5034200000000001,6.3631054118,50.61,-11.84,51.976511041,132.98,57.56316,6.80658,57.9641865334,6.34316,-0.5034200000000001,6.3631054118,51.22,7.31,51.7390036626,132.58
2019-06-18 12:30:00,57.06416,-13.38316,58.6125185271,5.53416,-0.44316000000000005,5.5518751509,51.53,-12.94,53.129883305,132.69,57.72416,5.68684,58.0036102057,5.53416,-0.44316000000000005,5.5518751509,52.19,6.13,52.5487678257,132.29
2019-06-18 13:00:00,55.6516,-14.63078,57.5426824711,8.1716,-0.6107800000000001,8.1943943503,47.48,-14.02,49.5066742975,132.83,56.2716,4.46922,56.4487988709,8.1716,-0.6107800000000001,8.1943943503,48.1,5.08,48.367513891,132.44
2019-06-18 13:30:00,53.24534,-14.90008,55.2908547205,7.06534,-0.6300800000000001,7.0933793161,46.18,-14.27,48.3345145833,132.98,53.83534,4.23992,54.0020439847,7.06534,-0.6300800000000001,7.0933793161,46.77,4.87,47.0228646511,132.55
2019-06-18 14:00:00,53.50996,-14.7259,55.499260806,5.5499600000000004,-0.6859000000000001,5.5921833671,47.96,-14.04,49.972824615,132.78,54.09996,4.3941,54.2781151737,5.5499600000000004,-0.6859000000000001,5.5921833671,48.55,5.08,48.8150478848,132.39
2019-06-18 14:30:00,53.7075,-14.6449,55.6683810817,4.8975,-0.7149,4.9494028185,48.81,-13.93,50.7588514448,132.78,54.3275,4.4651,54.510681286,4.8975,-0.7149,4.9494028185,49.43,5.18,49.7006770578,132.42
2019-06-18 15:00:00,54.05258,-14.78296,56.0376419116,4.9825800000000005,-0.6229600000000001,5.0213725831,49.07,-14.16,51.0722086854,132.74,54.66258,4.31704,54.8327866027,4.9825800000000005,-0.6229600000000001,5.0213725831,49.68,4.94,49.9250037556,132.35
2019-06-18 15:30:00,53.81164,-15.21744,55.9219373738,4.9816400000000005,-0.5774400000000001,5.0149949196,48.83,-14.64,50.9774312809,133.09,54.43164,3.97256,54.5764112602,4.9816400000000005,-0.5774400000000001,5.0149949196,49.45,4.55,49.6588864152,132.71
2019-06-18 16:00:00,54.45554,-15.25734,56.5525619275,5.30554,-0.5973400000000001,5.339060757,49.15,-14.66,51.2897465387,132.76,55.05554,3.84266,55.1894783502,5.30554,-0.5973400000000001,5.339060757,49.75,4.44,49.9477336823,132.38
2019-06-18 16:30:00,51.50588,-15.44918,53.7729749711,11.07588,-2.46918,11.3477736868,40.43,-12.98,42.4625164115,132.76,52.06588,3.62082,52.1916295745,11.07588,-2.46918,11.3477736868,40.99,6.09,41.4399348455,132.38
2019-06-18 17:00:00,52.11144,-15.65088,54.4109568345,11.71144,-2.50088,11.975484443100001,40.4,-13.15,42.4862624857,132.76,52.69144,3.45912,52.8048611441,11.71144,-2.50088,11.975484443100001,40.98,5.96,41.4111337686,132.38
2019-06-18 17:30:00,47.43974,-16.06776,50.0869428363,12.26974,-2.34776,12.4923375189,35.17,-13.72,37.751388054,132.68,47.93974,3.00224,48.0336560787,12.26974,-2.34776,12.4923375189,35.67,5.35,36.0689811334,132.29
2019-06-18 18:00:00,45.95022,-16.98614,48.9893015887,13.91022,-1.83614,14.0308813176,32.04,-15.15,35.4412767829,133.04,46.44022,2.18386,46.4915398556,13.91022,-1.83614,14.0308813176,32.53,4.02,32.7774510907,132.68
2019-06-18 18:30:00,45.84698,-17.02488,48.9059517251,14.11698,-1.69488,14.2183593475,31.73,-15.33,35.2392082771,132.98,46.31698,2.16512,46.3675574183,14.11698,-1.69488,14.2183593475,32.2,3.86,32.430534994,132.68
2019-06-18 19:00:00,45.7061,-18.41794,49.277460274,13.7561,-1.5579399999999999,13.8440407488,31.95,-16.86,36.1256432469,133.35,46.1861,0.83206,46.1935943292,13.7561,-1.5579399999999999,13.8440407488,32.43,2.39,32.5179488898,133.03
2019-06-18 19:30:00,44.6006,-18.68796,48.3575575202,13.5406,-1.59796,13.6345635985,31.06,-17.09,35.4512580877,133.52,45.0706,0.62204,45.0748923251,13.5406,-1.59796,13.6345635985,31.53,2.22,31.608057517,133.15
2019-06-18 20:00:00,49.63618,-19.1788,53.2125618105,13.45618,-1.5888,13.5496518639,36.18,-17.59,40.2293487394,133.49,50.13618,0.1312,50.1363516666,13.45618,-1.5888,13.5496518639,36.68,1.72,36.7203050096,133.15
2019-06-18 20:30:00,52.074,-19.06684,55.454899365,10.344,-1.9568400000000001,10.5274668741,41.73,-17.11,45.1014966492,133.55,52.624,0.25316,52.624608939,10.344,-1.9568400000000001,10.5274668741,42.28,2.21,42.337719589,133.19
2019-06-18 21:00:00,50.70226,-19.01712,54.1513621454,2.04226,0.10288000000000001,2.0448496771,48.66,-19.12,52.2816411372,133.58,51.28226,0.29288000000000003,51.283096332,2.04226,0.10288000000000001,2.0448496771,49.24,0.19,49.2403665705,133.31
2019-06-18 21:30:00,42.24992,-19.0942,46.3642557758,1.45992,0.1658,1.4693046132,40.79,-19.26,45.1084437772,133.88,42.81992,0.2558,42.8206840493,1.45992,0.1658,1.4693046132,41.36,0.09,41.3600979206,133.55
2019-06-18 22:00:00,46.6445,-19.97402,50.7412145618,1.4445000000000001,0.22598000000000001,1.4620694957,45.2,-20.2,49.5083831285,133.97,47.2145,-0.5440200000000001,47.2176340789,1.4445000000000001,0.22598000000000001,1.4620694957,45.77,-0.77,45.7764764918,133.74
2019-06-18 22:30:00,45.75464,-20.37604,50.0866258358,1.4446400000000001,0.21396,1.4603984426,44.31,-20.59,48.860251739,134.41,46.33464,-0.84604,46.3423634228,1.4446400000000001,0.21396,1.4603984426,44.89,-1.06,44.9025132927,134.12
2019-06-18 23:00:00,43.61178,-19.31188,47.6962898337,1.45178,0.26812,1.4763310952,42.16,-19.58,46.4848577496,134.78,44.20178,0.24812,44.2024763865,1.45178,0.26812,1.4763310952,42.75,-0.02,42.7500046784,134.47
2019-06-18 23:30:00,40.94878,-19.87202,45.5159286664,1.44878,0.24798000000000003,1.4698495055,39.5,-20.12,44.3290469106,135.64,41.498780000000004,-0.04202,41.4988012739,1.44878,0.24798000000000003,1.4698495055,40.05,-0.29,40.0510499238,135.34
2019-06-19 00:00:00,38.91862,-20.30186,43.8956091445,1.46862,0.18814,1.4806219516999999,37.45,-20.49,42.6889048817,135.25,39.44862,-0.52186,39.4520716536,1.46862,0.18814,1.4806219516999999,37.98,-0.71,37.9866358079,134.95
2019-06-19 00:30:00,37.0215,-20.66884,42.4003821822,2.1715,0.12116,2.1748774668,34.85,-20.79,40.5801256775,135.92,37.5415,-1.41884,37.5683021868,2.1715,0.12116,2.1748774668,35.37,-1.54,35.403509713,135.6
2019-06-19 01:00:00,34.60414,-13.23734,37.0496110022,4.69414,0.24266000000000001,4.7004078775,29.91,-13.48,32.8072933964,133.23,34.65414,-13.41734,37.1609261431,4.69414,0.24266000000000001,4.7004078775,29.96,-13.66,32.9271498918,132.92
2019-06-19 01:30:00,33.71166,-13.4047,36.2789470912,4.80166,0.24530000000000002,4.8079216763,28.91,-13.65,31.9704644946,133.3,33.75166,-13.5947,36.3866791676,4.80166,0.24530000000000002,4.8079216763,28.95,-13.84,32.0881302042,133.02
2019-06-19 02:00:00,33.52918,-13.47598,36.1359647503,6.28918,0.10402000000000002,6.2900401615,27.24,-13.58,30.4373783365,133.47,33.56918,-13.66598,36.2442941059,6.28918,0.10402000000000002,6.2900401615,27.28,-13.77,30.5583261976,133.21
2019-06-19 02:30:00,33.50988,-13.52336,36.1357623872,6.74988,0.05664,6.7501176363,26.76,-13.58,30.0085654439,133.42,33.55988,-13.70336,36.2497947705,6.74988,0.05664,6.7501176363,26.81,-13.76,30.1349249211,133.12
2019-06-19 03:00:00,33.2521,-13.32416,35.8222751108,2.0921,-0.06416000000000001,2.0930835902,31.16,-13.26,33.8640399244,133.37,33.2721,-13.50416,35.9081463698,2.0921,-0.06416000000000001,2.0930835902,31.18,-13.44,33.9532914457,133.06
2019-06-19 03:30:00,32.93544,-13.15988,35.4672475618,1.78544,-0.05988,1.7864438441,31.15,-13.1,33.7924917696,133.3,32.99544,-13.34988,35.5937966057,1.78544,-0.05988,1.7864438441,31.21,-13.29,33.9217953534,132.99
2019-06-19 04:00:00,32.60776,-13.22214,35.1865172814,1.6777600000000001,0.19786,1.6893866334,30.93,-13.42,33.7158909122,133.63,32.64776,-13.41214,35.295350011,1.6777600000000001,0.19786,1.6893866334,30.97,-13.61,33.8285825893,133.28
2019-06-19 04:30:00,32.67032,-13.1934,35.2337283361,1.58032,0.22660000000000002,1.5964832797000001,31.09,-13.42,33.8627302502,133.5,32.71032,-13.3734,35.3385464056,1.58032,0.22660000000000002,1.5964832797000001,31.13,-13.6,33.9711186157,133.16
2019-06-19 05:00:00,32.9914,-13.08312,35.4908509745,1.5314,0.18688000000000002,1.5427605434,31.46,-13.27,34.1441722699,133.75,33.0414,-13.26312,35.6039950861,1.5314,0.18688000000000002,1.5427605434,31.51,-13.45,34.260510796,133.43
2019-06-19 05:30:00,33.70844,-12.91928,36.0994005899,1.49844,0.22072000000000003,1.5146087785,32.21,-13.14,34.7871197428,133.42,33.73844,-13.11928,36.1994176935,1.49844,0.22072000000000003,1.5146087785,32.24,-13.34,34.8908755981,133.08
2019-06-19 06:00:00,35.20562,-12.45342,37.343317331,1.59562,0.27658000000000005,1.6194133755,33.61,-12.73,35.9400194769,133.57,35.24562,-12.633420000000001,37.4413812523,1.59562,0.27658000000000005,1.6194133755,33.65,-12.91,36.0415121769,133.23
2019-06-19 06:30:00,39.2653,-11.10762,40.8061638255,1.6853,0.23238000000000003,1.7012455891,37.58,-11.34,39.2536877248,132.66,39.3053,-11.28762,40.8939723352,1.6853,0.23238000000000003,1.7012455891,37.62,-11.52,39.3443108975,132.4
2019-06-19 07:00:00,42.75202,-10.06884,43.9217116359,1.94202,0.19116000000000002,1.9514056026,40.81,-10.26,42.0799679182,131.94,42.80202,-10.25884,44.0142785267,1.94202,0.19116000000000002,1.9514056026,40.86,-10.45,42.1751360401,131.61
2019-06-19 07:30:00,47.84764,-8.2146,48.5476704563,2.84764,-0.5546,2.9011436934,45.0,-7.66,45.6472956483,133.05,47.92764,-8.1946,48.6231441304,2.84764,-0.5546,2.9011436934,45.08,-7.64,45.7228170611,132.73
2019-06-19 08:00:00,43.22052,-6.79584,43.7515347202,10.59052,-2.92584,10.987249591,32.63,-3.87,32.8586944354,133.09,43.29052,-6.97584,43.8489619669,10.59052,-2.92584,10.987249591,32.7,-4.05,32.9498482546,132.73
2019-06-19 08:30:00,49.91748,-5.82092,50.255725238,10.98748,-2.76092,11.3290509751,38.93,-3.06,39.0500768245,133.58,49.92748,-6.00092,50.2868203409,10.98748,-2.76092,11.3290509751,38.94,-3.24,39.0745594985,133.2
2019-06-19 09:00:00,52.02242,-5.6124,52.3242889719,11.22242,-2.8024,11.56702885,40.8,-2.81,40.8966514522,133.37,52.10242,-5.7824,52.4223074618,11.22242,-2.8024,11.56702885,40.88,-2.98,40.9884715499,132.98
2019-06-19 09:30:00,45.78846,-5.00224,46.060888769,12.12846,-2.94224,12.4802371047,33.66,-2.06,33.72297733,133.37,45.84846,-5.17224,46.1392820814,12.12846,-2.94224,12.4802371047,33.72,-2.23,33.793657689,132.98
2019-06-19 10:00:00,45.447540000000004,-4.85628,45.7062615786,12.94754,-2.98628,13.2874625226,32.5,-1.87,32.5537540078,132.98,45.47754,-5.01628,45.7533573576,12.94754,-2.98628,13.2874625226,32.53,-2.03,32.5932784482,132.62
2019-06-19 10:30:00,46.39926,-4.81418,46.648340352299996,13.38926,-2.79418,13.6777090633,33.01,-2.02,33.0717477615,133.05,46.43926,-4.98418,46.7059623562,13.38926,-2.79418,13.6777090633,33.05,-2.19,33.122478772,132.67
2019-06-19 11:00:00,50.74496,-4.6271,50.9554807632,13.97496,-2.8171,14.2560709668,36.77,-1.81,36.8145215914,132.98,50.76496,-4.7971,50.9911103253,13.97496,-2.8171,14.2560709668,36.79,-1.98,36.8432422569,132.56
2019-06-19 11:30:00,46.96388,-4.6753,47.1960215987,13.38388,-2.8853,13.6913549346,33.58,-1.79,33.6276746148,132.98,47.03388,-4.8453,47.282796025,13.38388,-2.8853,13.6913549346,33.65,-1.96,33.7070333907,132.5
2019-06-19 12:00:00,58.87356,-4.7726,59.0666892405,16.76356,-2.8526,17.0045367662,42.11,-1.92,42.1537483505,132.75,58.91356,-4.9426,59.1205281322,16.76356,-2.8526,17.0045367662,42.15,-2.09,42.201784322500004,132.34
2019-06-19 12:30:00,59.2503,-2.89342,59.3209063433,13.8003,-2.61342,14.0455773889,45.45,-0.28,45.4508624781,132.45,59.3103,-3.08342,59.3903962353,13.8003,-2.61342,14.0455773889,45.51,-0.47000000000000003,45.5124268744,132.07
2019-06-19 13:00:00,52.9592,-2.2454,53.0067796211,6.6992,-0.41540000000000005,6.7120665819,46.26,-1.83,46.296182348,132.72,53.0292,-2.4054,53.0837263368,6.6992,-0.41540000000000005,6.7120665819,46.33,-1.99,46.3727182727,132.33
2019-06-19 13:30:00,53.4655,-2.77384,53.5374063492,7.3255,-0.36384000000000005,7.3345299642,46.14,-2.41,46.2028970953,133.01,53.5355,-2.93384,53.6158295412,7.3255,-0.36384000000000005,7.3345299642,46.21,-2.5700000000000003,46.2814109552,132.61
2019-06-19 14:00:00,56.61626,-3.09056,56.7005507689,7.84626,-0.53056,7.8641776367,48.77,-2.56,48.8371426273,133.01,56.65626,-3.26056,56.7500048344,7.84626,-0.53056,7.8641776367,48.81,-2.73,48.8862864206,132.65
2019-06-19 14:30:00,55.51076,-3.48628,55.6201278677,8.52076,-0.7862800000000001,8.5569613308,46.99,-2.7,47.0675057763,133.15,55.58076,-3.64628,55.7002355472,8.52076,-0.7862800000000001,8.5569613308,47.06,-2.86,47.1468259801,132.75
2019-06-19 15:00:00,55.89078,-3.5489800000000002,56.0033440792,8.70078,-0.70898,8.7296177035,47.19,-2.84,47.2753815426,132.59,55.97078,-3.70898,56.0935356922,8.70078,-0.70898,8.7296177035,47.27,-3.0,47.3651021323,132.12
2019-06-19 15:30:00,52.42878,-3.59726,52.5520432695,9.38878,-1.11726,9.4550229929,43.04,-2.48,43.1113906062,132.37,52.50878,-3.7672600000000003,52.6437482043,9.38878,-1.11726,9.4550229929,43.12,-2.65,43.2013529881,131.98
2019-06-19 16:00:00,48.51708,-3.8557,48.6700469921,12.18708,-1.4657,12.2749010349,36.33,-2.39,36.4085292205,132.76,48.56708,-4.0157,48.7328134445,12.18708,-1.4657,12.2749010349,36.38,-2.55,36.469259658,132.37
2019-06-19 16:30:00,47.66666,-4.04908,47.8383269398,12.886660000000001,-1.40908,12.9634683786,34.78,-2.64,34.8800516055,132.89,47.73666,-4.21908,47.9227434941,12.886660000000001,-1.40908,12.9634683786,34.85,-2.81,34.9631034092,132.49
2019-06-19 17:00:00,47.7567,-4.5598,47.9738905128,20.7667,-3.7698,21.1060944026,26.99,-0.79,27.0015592142,132.85,47.8067,-4.7298,48.0401037981,20.7667,-3.7698,21.1060944026,27.04,-0.96,27.0570360535,132.44
2019-06-19 17:30:00,45.6214,-5.17132,45.9135566963,19.7814,-3.24132,20.0451974623,25.84,-1.9300000000000002,25.9119759957,133.26,45.6314,-5.34132,45.9429468504,19.7814,-3.24132,20.0451974623,25.85,-2.1,25.935159533,132.83
2019-06-19 18:00:00,45.87942,-6.1148,46.2851159508,20.28942,-3.0648,20.519589737,25.59,-3.05,25.7711194945,133.53,45.92942,-6.2748,46.3560647227,20.28942,-3.0648,20.519589737,25.64,-3.21,25.8401567333,133.09
2019-06-19 18:30:00,46.0756,-6.24872,46.4973915075,19.1556,-2.89872,19.3736828971,26.92,-3.35,27.1276408853,133.47,46.1056,-6.41872,46.5502558296,19.1556,-2.89872,19.3736828971,26.95,-3.52,27.1789054231,133.05
2019-06-19 19:00:00,49.82502,-6.49758,50.2469020324,17.92502,-2.72758,18.1313550144,31.9,-3.77,32.1220002491,133.53,49.83502,-6.66758,50.2790795606,17.92502,-2.72758,18.1313550144,31.91,-3.94,32.1523202895,133.13
2019-06-19 19:30:00,46.29768,-6.5536200000000004,46.7592248491,16.93768,-2.91362,17.1864535401,29.36,-3.64,29.5847798707,133.09,46.36768,-6.72362,46.8526286828,16.93768,-2.91362,17.1864535401,29.43,-3.81,29.6755960345,132.68
2019-06-19 20:00:00,45.3698,-6.4567,45.8269323317,15.4598,-3.7267,15.9026321384,29.91,-2.73,30.0343303571,132.72,45.3798,-6.6267,45.8610880914,15.4598,-3.7267,15.9026321384,29.92,-2.9,30.0602129068,132.29
2019-06-19 20:30:00,52.32022,-6.58652,52.7331742507,6.05022,-1.22652,6.1732903187,46.27,-5.36,46.5794214219,133.25,52.36022,-6.74652,52.7930693421,6.05022,-1.22652,6.1732903187,46.31,-5.52,46.6378226336,132.87
2019-06-19 21:00:00,51.68368,-6.99926,52.1554639409,5.37368,-1.42926,5.5605054527,46.31,-5.57,46.6437670005,133.31,51.75368,-7.17926,52.2492599727,5.37368,-1.42926,5.5605054527,46.38,-5.75,46.735071413200004,132.92
2019-06-19 21:30:00,50.44728,-7.39484,50.9863875757,5.47728,-1.54484,5.6909688827,44.97,-5.85,45.3489073738,133.51,50.52728,-7.56484,51.0904377396,5.47728,-1.54484,5.6909688827,45.05,-6.02,45.4504444423,133.11
2019-06-19 22:00:00,48.87224,-7.46578,49.439192081,4.42224,-1.12578,4.5632868884,44.45,-6.34,44.8998674831,133.89,48.93224,-7.6357800000000005,49.5244308158,4.42224,-1.12578,4.5632868884,44.51,-6.51,44.9835547728,133.51
2019-06-19 22:30:00,48.31818,-8.12124,48.9959289906,5.67818,-1.63124,5.9078483434999995,42.64,-6.49,43.1310758039,134.26,48.38818,-8.29124,49.093386769,5.67818,-1.63124,5.9078483434999995,42.71,-6.66,43.226146023,133.92
2019-06-19 23:00:00,45.34816,-8.5748,46.1517368083,5.52816,-1.4748,5.7215022525,39.82,-7.1,40.4480209652,134.56,45.41816,-8.7548,46.2542514892,5.52816,-1.4748,5.7215022525,39.89,-7.28,40.5488655822,134.21
2019-06-19 23:30:00,41.67534,-9.22796,42.6847655479,4.31534,-1.1779600000000001,4.4732258022,37.36,-8.05,38.2174318865,133.27,41.74534,-9.40796,42.7923255161,4.31534,-1.1779600000000001,4.4732258022,37.43,-8.23,38.3241151235,132.94
2019-06-20 00:00:00,40.02722,-10.21252,41.3094892934,4.61722,-1.09252,4.744715005,35.41,-9.12,36.5655917496,133.57,40.08722,-10.39252,41.4124338729,4.61722,-1.09252,4.744715005,35.47,-9.3,36.6689364449,133.22
2019-06-20 00:30:00,38.3403,-11.6598,40.0740507078,4.8503,-1.3098,5.0240408169,33.49,-10.35,35.0528543774,135.29,38.4003,-11.8398,40.1841250263,4.8503,-1.3098,5.0240408169,33.55,-10.53,35.1636659067,134.95
2019-06-20 01:00:00,36.85402,-12.56834,38.9381812687,5.95402,-1.80834,6.2225756497,30.9,-10.76,32.7198349629,135.8,36.90402,-12.75834,39.0471757201,5.95402,-1.80834,6.2225756497,30.95,-10.95,32.8299406031,135.42
2019-06-20 01:30:00,35.35092,-12.71022,37.5664376445,5.15092,-1.63022,5.4027394991,30.2,-11.08,32.1684068614,136.12,35.40092,-12.91022,37.6815461107,5.15092,-1.63022,5.4027394991,30.25,-11.28,32.2846852238,135.77
2019-06-20 02:00:00,34.85324,-12.93406,37.1757749964,4.30324,-1.21406,4.4712208826,30.55,-11.72,32.7209550594,135.91,34.89324,-13.11406,37.2762225471,4.30324,-1.21406,4.4712208826,30.59,-11.9,32.8231336103,135.52
2019-06-20 02:30:00,34.50024,-14.26824,37.3342903074,4.20024,-0.9582400000000001,4.3081596947,30.3,-13.31,33.0945025646,134.6,34.56024,-14.22824,37.3744966836,4.20024,-0.9582400000000001,4.3081596947,30.36,-13.27,33.1334045942,134.22
2019-06-20 03:00:00,33.44292,-14.12244,36.3025096884,3.87292,-1.04244,4.0107593396,29.57,-13.08,32.3337486228,134.7,33.48292,-14.31244,36.4136220456,3.87292,-1.04244,4.0107593396,29.61,-13.27,32.4475730988,134.36
2019-06-20 03:30:00,33.702,-12.74574,36.0316346028,5.362,-1.03574,5.4611172252,28.34,-11.71,30.6639804983,134.96,33.752,-12.935740000000001,36.1459662113,5.362,-1.03574,5.4611172252,28.39,-11.9,30.7831463629,134.63
