Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-20 04:00:00,34.02664,-12.17214,36.1382515054,5.99664,-0.9221400000000001,6.0671272831,28.03,-11.25,30.2033673619,134.71,34.07664,-12.36214,36.2496882617,5.99664,-0.9221400000000001,6.0671272831,28.08,-11.44,30.3209498532,134.41
2019-06-20 04:30:00,33.73774,-12.67344,36.0395779906,10.16774,-1.94344,10.3518063999,23.57,-10.73,25.8974477507,134.83,33.76774,-12.86344,36.1348634056,10.16774,-1.94344,10.3518063999,23.6,-10.92,26.0039689278,134.5
2019-06-20 05:00:00,33.59228,-12.5943,35.8755859616,7.09228,-1.5243,7.254235045,26.5,-11.07,28.719242678,135.13,33.62228,-12.7743,35.9672135825,7.09228,-1.5243,7.254235045,26.53,-11.25,28.8167208405,134.76
2019-06-20 05:30:00,34.07926,-11.91814,36.103158078,3.65926,-1.09814,3.8204836352,30.42,-10.82,32.2869757023,134.17,34.11926,-12.10814,36.2040185229,3.65926,-1.09814,3.8204836352,30.46,-11.01,32.3887588524,133.86
2019-06-20 06:00:00,36.00942,-11.61578,37.8365520858,4.19942,-1.15578,4.3555660648,31.81,-10.46,33.4856342332,133.94,36.04942,-11.80578,37.9333247125,4.19942,-1.15578,4.3555660648,31.85,-10.65,33.5834036393,133.62
2019-06-20 06:30:00,32.93568,-10.5569,34.5862278179,4.05568,-0.9569000000000001,4.1670370616,28.88,-9.6,30.4337707161,132.66,32.99568,-10.7269,34.6955513326,4.05568,-0.9569000000000001,4.1670370616,28.94,-9.77,30.5446640185,132.3
2019-06-20 07:00:00,41.67254,-10.4468,42.962032311,4.84254,-1.1468,4.9764790656999995,36.83,-9.3,37.986035592,132.06,41.71254,-10.6268,43.0449169065,4.84254,-1.1468,4.9764790656999995,36.87,-9.48,38.0692434913,131.75
2019-06-20 07:30:00,43.9853,-16.04826,46.8215043022,12.7653,-3.85826,13.3356310056,31.22,-12.19,33.5154367419,133.58,44.3853,-0.21826,44.3858366319,12.7653,-3.85826,13.3356310056,31.62,3.64,31.8288234153,133.24
2019-06-20 08:00:00,42.3797,-16.48572,45.4732661682,14.7197,-4.10572,15.2815740292,27.66,-12.38,30.3041251317,133.99,42.8297,2.92428,42.9294143404,14.7197,-4.10572,15.2815740292,28.11,7.03,28.9757312246,133.55
2019-06-20 08:30:00,46.01148,-15.71334,48.6206267519,16.57148,-4.55334,17.1856583972,29.44,-11.16,31.4842690879,134.06,46.47148,3.76666,46.6238799431,16.57148,-4.55334,17.1856583972,29.9,8.32,31.0359855651,133.64
2019-06-20 09:00:00,45.59552,-15.2571,48.080459071,9.04552,-2.2071,9.310892679,36.55,-13.05,38.8098569954,134.77,46.12552,4.4029,46.3351823529,9.04552,-2.2071,9.310892679,37.08,6.61,37.6645523005,134.45
2019-06-20 09:30:00,44.69334,-15.30556,47.2414522138,18.75334,-4.83556,19.366734409,25.94,-10.47,27.9732818954,134.4,45.12334,4.22444,45.3206542988,18.75334,-4.83556,19.366734409,26.37,9.06,27.8829786788,133.96
2019-06-20 10:00:00,50.54574,-15.47718,52.8622259548,20.02574,-5.02718,20.647101523,30.52,-10.45,32.2594621778,133.84,50.97574,3.97282,51.1303174966,20.02574,-5.02718,20.647101523,30.95,9.0,32.2320104865,133.44
2019-06-20 10:30:00,50.84904,-15.38984,53.1269427329,12.94904,-2.7698400000000003,13.2419655092,37.9,-12.62,39.945893406,134.18,51.37904,4.11016,51.5431776916,12.94904,-2.7698400000000003,13.2419655092,38.43,6.88,39.0409951205,133.77
2019-06-20 11:00:00,57.16984,-15.34254,59.1927710052,14.16984,-2.91254,14.466072545,43.0,-12.43,44.7605283704,133.98,57.72984,4.10746,57.8757777838,14.16984,-2.91254,14.466072545,43.56,7.02,44.1220353112,133.52
2019-06-20 11:30:00,45.40558,-14.94314,47.8012983945,13.37558,-3.21314,13.7561044266,32.03,-11.73,34.1103180871,134.07,45.89558,4.51686,46.1173100668,13.37558,-3.21314,13.7561044266,32.52,7.73,33.4260871177,133.6
2019-06-20 12:00:00,49.59642,-14.69242,51.7268990205,16.94642,-3.12242,17.2316759914,32.65,-11.57,34.6393908722,134.16,50.07642,4.79758,50.3057115433,16.94642,-3.12242,17.2316759914,33.13,7.92,34.0635186086,133.73
2019-06-20 12:30:00,48.2172,-14.9374,50.4779585027,16.0372,-3.3874,16.391042145,32.18,-11.55,34.189982451,134.16,48.7172,4.5426,48.92852737,16.0372,-3.3874,16.391042145,32.68,7.93,33.628370463,133.73
2019-06-20 13:00:00,49.66356,-15.26274,51.9559469568,17.13356,-3.94274,17.5813559483,32.53,-11.32,34.4433346237,134.12,50.13356,4.23726,50.3123067507,17.13356,-3.94274,17.5813559483,33.0,8.18,33.9987117403,133.6
2019-06-20 13:30:00,53.22144,-16.221,55.638498512,17.14144,-3.991,17.5999160871,36.08,-12.23,38.0964473409,134.3,53.73144,3.319,53.8338499968,17.14144,-3.991,17.5999160871,36.59,7.31,37.313056696,133.82
2019-06-20 14:00:00,53.90654,-16.34846,56.3310500447,17.94654,-3.98846,18.3843985799,35.96,-12.36,38.0248760682,134.3,54.40654,3.20154,54.5006555295,17.94654,-3.98846,18.3843985799,36.46,7.19,37.1621810447,133.88
2019-06-20 14:30:00,53.82324,-16.2247,56.2154965662,18.25324,-3.8847,18.6620380609,35.57,-12.34,37.6497078342,134.25,54.33324,3.3053,54.4336842129,18.25324,-3.8847,18.6620380609,36.08,7.19,36.7894346246,133.79
2019-06-20 15:00:00,46.5548,-16.23742,49.305204708,18.3648,-3.82742,18.7593982552,28.19,-12.41,30.8007175241,134.55,47.0248,3.32258,47.1420338222,18.3648,-3.82742,18.7593982552,28.66,7.15,29.5384173577,134.03
2019-06-20 15:30:00,42.61296,-15.89922,45.4824093092,18.24296,-3.66922,18.6082982825,24.37,-12.23,27.2666426243,134.39,43.02296,3.68078,43.1801253885,18.24296,-3.66922,18.6082982825,24.78,7.35,25.8470675319,133.94
2019-06-20 16:00:00,47.56832,-16.38684,50.3117639604,18.21832,-3.60684,18.5719271592,29.35,-12.78,32.0117306624,134.51,48.01832,3.20316,48.1250380738,18.21832,-3.60684,18.5719271592,29.8,6.8100000000000005,30.5682204258,134.08
2019-06-20 16:30:00,54.1545,-17.57624,56.9353500278,19.1945,-3.8662400000000003,19.5800061795,34.96,-13.71,37.5521730397,134.81,54.6945,2.09376,54.734560939,19.1945,-3.8662400000000003,19.5800061795,35.5,5.96,35.996827638,134.39
2019-06-20 17:00:00,44.90086,-18.0714,48.4010612146,27.13086,-5.6914,27.7213924307,17.77,-12.38,21.6572689876,134.73,45.28086,1.6186,45.3097798306,27.13086,-5.6914,27.7213924307,18.15,7.31,19.566772856,134.28
2019-06-20 17:30:00,45.07472,-18.45542,48.7066002761,25.85472,-5.05542,26.3443317937,19.22,-13.4,23.4300746904,134.8,45.45472,1.25458,45.4720303182,25.85472,-5.05542,26.3443317937,19.6,6.31,20.5906799305,134.4
2019-06-20 18:00:00,43.81172,-19.14892,47.8136794916,26.68172,-5.16892,27.1777835028,17.13,-13.98,22.1105698705,133.61,44.18172,0.18108000000000002,44.1820910791,26.68172,-5.16892,27.1777835028,17.5,5.35,18.2995218517,133.19
2019-06-20 18:30:00,44.09206,-19.1918,48.0877837115,26.04206,-5.1418,26.544811099,18.05,-14.05,22.873674825,133.61,44.45206,0.1482,44.4523070434,26.04206,-5.1418,26.544811099,18.41,5.29,19.1549523622,133.23
2019-06-20 19:00:00,48.34208,-19.94012,52.2930691807,25.39208,-5.42012,25.9641180775,22.95,-14.52,27.1575569593,133.45,48.73208,-0.63012,48.7361536474,25.39208,-5.42012,25.9641180775,23.34,4.79,23.8264495886,133.06
2019-06-20 19:30:00,53.176,-19.03788,56.4812167972,20.236,-5.60788,20.9986669599,32.94,-13.43,35.5725807329,132.99,53.646,0.18212,53.6463091339,20.236,-5.60788,20.9986669599,33.41,5.79,33.9079961071,132.66
2019-06-20 20:00:00,52.50886,-18.92392,55.8148289137,11.00886,-2.95392,11.3982736353,41.5,-15.97,44.4667392553,133.37,53.04886,0.32608000000000004,53.0498621626,11.00886,-2.95392,11.3982736353,42.04,3.2800000000000002,42.1677601966,133.01
2019-06-20 20:30:00,48.4277,-18.96502,52.0087887851,9.2477,-2.66502,9.6240473238,39.18,-16.3,42.4353908902,133.37,48.9677,0.28498,48.9685292498,9.2477,-2.66502,9.6240473238,39.72,2.95,39.8293974346,133.01
2019-06-20 21:00:00,49.889920000000004,-18.96582,53.3732746408,7.53992,-2.29582,7.8816992507,42.35,-16.67,45.5127608479,133.52,50.44992,0.34418000000000004,50.4510940206,7.53992,-2.29582,7.8816992507,42.91,2.64,42.9911351327,133.17
2019-06-20 21:30:00,48.03224,-19.20038,51.7276586708,5.90224,-1.8303800000000001,6.1795410802,42.13,-17.37,45.5703170935,133.71,48.59224,0.15962,48.5925021661,5.90224,-1.8303800000000001,6.1795410802,42.69,1.99,42.7363568873,133.35
2019-06-20 22:00:00,47.08232,-19.694,51.0352671452,5.54232,-1.794,5.8254396386,41.54,-17.9,45.2325281186,134.03,47.64232,-0.274,47.6431079064,5.54232,-1.794,5.8254396386,42.1,1.52,42.1274304937,133.68
2019-06-20 22:30:00,46.01998,-19.79368,50.0961907448,5.33998,-1.8736800000000002,5.6591574587,40.68,-17.92,44.4520955637,134.25,46.57998,-0.25368,46.5806707803,5.33998,-1.8736800000000002,5.6591574587,41.24,1.62,41.2718063574,133.97
2019-06-20 23:00:00,43.2371,-20.4167,47.8151488056,3.7071,-1.0367,3.8493294611,39.53,-19.38,44.0250530948,135.13,43.8071,-0.6767000000000001,43.8123262713,3.7071,-1.0367,3.8493294611,40.1,0.36,40.1016159275,134.83
2019-06-20 23:30:00,41.01278,-20.82012,45.9948423211,4.33278,-1.23012,4.5040179554,36.68,-19.59,41.5835364056,134.61,41.55278,-1.22012,41.5706894163,4.33278,-1.23012,4.5040179554,37.22,0.01,37.2200013434,134.31
2019-06-21 00:00:00,39.19792,-21.24326,44.5842239784,4.53792,-1.17326,4.6871373944,34.66,-20.07,40.0514731315,134.31,39.71792,-1.74326,39.7561583224,4.53792,-1.17326,4.6871373944,35.18,-0.5700000000000001,35.1846173775,134.02
2019-06-21 00:30:00,37.54386,-21.6811,43.3544867449,4.31386,-1.2011,4.4779492304,33.23,-20.48,39.0341299378,134.82,38.05386,-2.0611,38.1096364993,4.31386,-1.2011,4.4779492304,33.74,-0.86,33.7509585049,134.5
2019-06-21 01:00:00,35.96226,-21.97274,42.1436287879,4.02226,-1.11274,4.1733398873,31.94,-20.86,38.1484364031,135.08,36.46226,-2.27274,36.5330227522,4.02226,-1.11274,4.1733398873,32.44,-1.16,32.4607332018,134.74
2019-06-21 01:30:00,34.93614,-22.38316,41.491441643900004,4.65614,-1.42316,4.8687805542,30.28,-20.96,36.8266208062,135.36,35.42614,-2.62316,35.5231243514,4.65614,-1.42316,4.8687805542,30.77,-1.2,30.7933905246,135.01
2019-06-21 02:00:00,33.97424,-22.47956,40.737938109,4.72424,-1.57956,4.9813104070000005,29.25,-20.9,35.9495827514,135.56,34.45424,-2.64956,34.5559665206,4.72424,-1.57956,4.9813104070000005,29.73,-1.07,29.74924873,135.19
2019-06-21 02:30:00,33.78584,-22.234,40.4454415294,4.06584,-1.184,4.2347267805,29.72,-21.05,36.4195126272,135.51,34.26584,-2.414,34.3507669042,4.06584,-1.184,4.2347267805,30.2,-1.23,30.2250376344,135.15
2019-06-21 03:00:00,33.15542,-22.2198,39.9124214677,3.45542,-1.0098,3.5999476963,29.7,-21.21,36.4959463502,135.7,33.64542,-2.3798,33.7294787244,3.45542,-1.0098,3.5999476963,30.19,-1.37,30.2210688097,135.34
2019-06-21 03:30:00,32.71506,-22.08694,39.4728776423,2.72506,-0.6669400000000001,2.8054876523,29.99,-21.42,36.8539889293,135.7,33.19506,-2.22694,33.2696749333,2.72506,-0.6669400000000001,2.8054876523,30.47,-1.56,30.5099082267,135.34
2019-06-21 04:00:00,32.31714,-22.07634,39.1377353148,2.07714,-0.25634,2.0928976982,30.24,-21.82,37.2903472765,135.7,32.78714,-2.18634,32.8599548383,2.07714,-0.25634,2.0928976982,30.71,-1.9300000000000002,30.7705866047,135.34
2019-06-21 04:30:00,32.515,-22.04818,39.2854612587,1.895,-0.19818000000000002,1.9053346983,30.62,-21.85,37.6165774626,135.7,33.005,-2.16818,33.0761398823,1.895,-0.19818000000000002,1.9053346983,31.11,-1.97,31.1723114318,135.38
2019-06-21 05:00:00,32.1747,-22.04228,39.0009413693,1.8247,-0.15228,1.8310432241,30.35,-21.89,37.4205104188,135.6,32.6647,-2.1922800000000002,32.7381843982,1.8247,-0.15228,1.8310432241,30.84,-2.04,30.9073971728,135.29
2019-06-21 05:30:00,32.77198,-22.03342,39.4901794123,1.80198,-0.13342,1.8069125094,30.97,-21.9,37.9308700138,135.6,33.26198,-2.20342,33.3348822289,1.80198,-0.13342,1.8069125094,31.46,-2.07,31.5280272139,135.23
2019-06-21 06:00:00,34.53886,-21.64818,40.7624404006,2.10886,-0.09818,2.111144195,32.43,-21.55,38.9372238353,135.53,35.03886,-1.83818,35.0870434179,2.10886,-0.09818,2.111144195,32.93,-1.74,32.9759381974,135.16
2019-06-21 06:30:00,38.45796,-20.3038,43.4886074944,2.10796,-0.38380000000000003,2.1426147114,36.35,-19.92,41.4503184547,134.77,38.97796,-0.6638000000000001,38.9836118927,2.10796,-0.38380000000000003,2.1426147114,36.87,-0.28,36.8710631797,134.45
2019-06-21 07:00:00,42.08182,-18.91768,46.138467585,2.62182,-0.29768,2.6386650971,39.46,-18.62,43.6325108148,134.51,42.62182,0.64232,42.6266596755,2.62182,-0.29768,2.6386650971,40.0,0.9400000000000001,40.0110434755,134.19
2019-06-21 07:30:00,46.16348,-17.69974,49.440344677,3.44348,-0.32974000000000003,3.4592315589,42.72,-17.37,46.1163235742,134.92,46.73348,1.9902600000000001,46.7758408559,3.44348,-0.32974000000000003,3.4592315589,43.29,2.32,43.3521222087,134.54
2019-06-21 08:00:00,49.02132,-16.6133,51.759941571,4.44132,-0.4133,4.4605089656,44.58,-16.2,47.4322295491,134.83,49.60132,3.0567,49.6954158915,4.44132,-0.4133,4.4605089656,45.16,3.47,45.2931175787,134.48
2019-06-21 08:30:00,50.9914,-15.84826,53.3974739008,6.2114,-0.58826,6.2391938412,44.78,-15.26,47.3087306953,134.55,51.5714,3.74174,51.7069619702,6.2114,-0.58826,6.2391938412,45.36,4.33,45.5661990954,134.17
2019-06-21 09:00:00,51.01448,-15.49348,53.3153363694,6.61448,-0.76348,6.6583967575,44.4,-14.73,46.7796205628,134.58,51.58448,4.06652,51.744518181,6.61448,-0.76348,6.6583967575,44.97,4.83,45.2286391571,134.17
2019-06-21 09:30:00,53.3578,-15.02706,55.4334497671,7.1778,-0.71706,7.2135281162,46.18,-14.31,48.3463390548,134.13,53.9678,4.44294,54.1503753697,7.1778,-0.71706,7.2135281162,46.79,5.16,47.0736624876,133.7
2019-06-21 10:00:00,53.81754,-15.07438,55.8888588543,8.37754,-0.9643800000000001,8.4328645925,45.44,-14.11,47.5803079015,133.99,54.39754,4.34562,54.5708417677,8.37754,-0.9643800000000001,8.4328645925,46.02,5.31,46.3253332422,133.52
2019-06-21 10:30:00,52.82766,-15.07524,54.9365499657,7.98766,-0.89524,8.0376717358,44.84,-14.18,47.028693369,134.08,53.41766,4.36476,53.5956857381,7.98766,-0.89524,8.0376717358,45.43,5.26,45.7334942903,133.6
2019-06-21 11:00:00,52.36278,-15.74308,54.6781976405,9.23278,-1.49308,9.3527276457,43.13,-14.25,45.4231152608,134.48,52.93278,3.77692,53.0673564747,9.23278,-1.49308,9.3527276457,43.7,5.27,44.0166207244,133.9
2019-06-21 11:30:00,48.75688,-15.31732,51.1062974526,8.59688,-1.4173200000000001,8.7129295714,40.16,-13.9,42.4974775722,134.43,49.29688,4.15268,49.4714779334,8.59688,-1.4173200000000001,8.7129295714,40.7,5.57,41.0793731695,133.84
2019-06-21 12:00:00,54.09356,-15.38094,56.2377679923,11.96356,-1.37094,12.0418538588,42.13,-14.01,44.3983896104,134.56,54.65356,4.14906,54.8108230148,11.96356,-1.37094,12.0418538588,42.69,5.52,43.0454004512,133.95
2019-06-21 12:30:00,52.2865,-15.61992,54.5697716969,11.2365,-1.5499200000000002,11.3428913535,41.05,-14.07,43.3943245137,134.34,52.8365,3.85008,52.976587737,11.2365,-1.5499200000000002,11.3428913535,41.6,5.4,41.949016675,133.84
2019-06-21 13:00:00,51.785,-15.86408,54.1604584475,10.915,-1.41408,11.0062185716,40.87,-14.45,43.3492721969,134.76,52.335,3.71592,52.4667541063,10.915,-1.41408,11.0062185716,41.42,5.13,41.7364744558,134.29
2019-06-21 13:30:00,50.8004,-16.25008,53.3361579059,9.6604,-1.25008,9.7409459585,41.14,-15.0,43.7892635243,134.96,51.3504,3.40992,51.4634932216,9.6604,-1.25008,9.7409459585,41.69,4.66,41.9496328947,134.44
2019-06-21 14:00:00,50.07236,-16.49228,52.7184648446,11.50236,-1.49228,11.5987579149,38.57,-15.0,41.3841141019,134.96,50.61236,3.16772,50.71139354,11.50236,-1.49228,11.5987579149,39.11,4.66,39.3866436752,134.44
2019-06-21 14:30:00,50.36014,-16.79128,53.0856928452,11.76014,-2.00128,11.929208459,38.6,-14.79,41.3364742086,135.26,50.89014,2.95872,50.9760764796,11.76014,-2.00128,11.929208459,39.13,4.96,39.4431045938,134.7
2019-06-21 15:00:00,49.77442,-17.12934,52.6394070557,11.33442,-1.8693400000000002,11.4875371064,38.44,-15.26,41.3582059572,135.33,50.31442,2.67066,50.3852486822,11.33442,-1.8693400000000002,11.4875371064,38.98,4.54,39.2434962765,134.85
2019-06-21 15:30:00,49.20858,-17.71746,52.3009821559,12.53858,-1.77746,12.6639390581,36.67,-15.94,39.984653306,135.33,49.72858,2.06254,49.7713345217,12.53858,-1.77746,12.6639390581,37.19,3.84,37.3877212464,134.85
2019-06-21 16:00:00,49.44344,-17.56168,52.4696708914,12.00344,-1.5716800000000002,12.1058973173,37.44,-15.99,40.7115917154,134.97,49.96344,2.14832,50.009605232,12.00344,-1.5716800000000002,12.1058973173,37.96,3.7199999999999998,38.1418405429,134.54
2019-06-21 16:30:00,49.8226,-17.69286,52.8708687818,11.5526,-1.27286,11.6225100275,38.27,-16.42,41.6438386799,135.05,50.3526,2.00714,50.3925881231,11.5526,-1.27286,11.6225100275,38.8,3.2800000000000002,38.9383923654,134.59
2019-06-21 17:00:00,49.90358,-17.55516,52.9013321141,11.72358,-1.23516,11.7884667469,38.18,-16.32,41.5217388846,134.98,50.44358,2.15484,50.4895840609,11.72358,-1.23516,11.7884667469,38.72,3.39,38.868116754,134.59
2019-06-21 17:30:00,49.72904,-18.197,52.9538311015,17.01904,-3.6470000000000002,17.405410984,32.71,-14.55,35.8000921787,134.74,50.21904,1.483,50.240932192,17.01904,-3.6470000000000002,17.405410984,33.2,5.13,33.5940009526,134.35
2019-06-21 18:00:00,49.37466,-18.67258,52.7875202484,16.43466,-3.48258,16.7995956133,32.94,-15.19,36.2736777843,134.9,49.85466,1.02742,49.8652455682,16.43466,-3.48258,16.7995956133,33.42,4.51,33.7229372979,134.52
2019-06-21 18:30:00,49.4749,-18.74092,52.9054610835,15.9349,-3.49092,16.3128035744,33.54,-15.25,36.8441867871,135.06,49.9649,1.02908,49.9754963723,15.9349,-3.49092,16.3128035744,34.03,4.52,34.3288697746,134.7
2019-06-21 19:00:00,49.13958,-18.845,52.6291967217,15.18958,-3.415,15.5687368009,33.95,-15.43,37.2919213772,135.13,49.63958,0.935,49.6483849443,15.18958,-3.415,15.5687368009,34.45,4.35,34.7235510857,134.76
2019-06-21 19:30:00,43.04122,-18.296,46.7684747997,13.35122,-3.196,13.7284191183,29.69,-15.1,33.3092494662,134.62,43.49122,1.354,43.5122917471,13.35122,-3.196,13.7284191183,30.14,4.55,30.481504228,134.28
2019-06-21 20:00:00,45.54264,-18.60204,49.1952025134,11.94264,-3.13204,12.346510629800001,33.6,-15.47,36.990281156,133.59,46.03264,0.7679600000000001,46.0390454715,11.94264,-3.13204,12.346510629800001,34.09,3.9,34.3123607465,133.33
2019-06-21 20:30:00,46.85874,-18.95854,50.5486671765,3.41874,-0.5885400000000001,3.4690290456,43.44,-18.37,47.1645046619,134.18,47.40874,0.5514600000000001,47.4119471918,3.41874,-0.5885400000000001,3.4690290456,43.99,1.1400000000000001,44.0047690597,133.89
2019-06-21 21:00:00,45.18908,-19.33984,49.153660723,2.21908,-0.37984,2.2513539198,42.97,-18.96,46.9670363127,134.24,45.76908,0.14016,45.7692946075,2.21908,-0.37984,2.2513539198,43.55,0.52,43.553104367,133.89
2019-06-21 21:30:00,44.47354,-19.64614,48.619611033300004,2.03354,-0.37614000000000003,2.0680343883,42.44,-19.27,46.609939927,134.32,45.02354,-0.14614000000000002,45.0237771742,2.03354,-0.37614000000000003,2.0680343883,42.99,0.23,42.990615255,134.01
2019-06-21 22:00:00,39.51038,-19.7475,44.1705092114,1.8603800000000001,-0.3875,1.9003078683,37.65,-19.36,42.3359433579,134.39,40.06038,-0.2575,40.0612075703,1.8603800000000001,-0.3875,1.9003078683,38.2,0.13,38.2002212035,134.08
2019-06-21 22:30:00,42.0932,-20.18412,46.6822898583,1.8032,-0.39412,1.8457683534,40.29,-19.79,44.8879516129,134.57,42.6232,-0.5641200000000001,42.6269329135,1.8032,-0.39412,1.8457683534,40.82,-0.17,40.8203539916,134.3
2019-06-21 23:00:00,41.67152,-20.78862,46.5691131611,1.70152,-0.26862,1.7225931077,39.97,-20.52,44.9296260835,135.09,42.23152,-1.06862,42.245037936,1.70152,-0.26862,1.7225931077,40.53,-0.8,40.5378946173,134.8
2019-06-21 23:30:00,39.37916,-21.20756,44.7267128622,1.41916,-0.05756000000000001,1.4203268142,37.96,-21.15,43.4543910324,135.5,39.91916,-1.37756,39.9429218593,1.41916,-0.05756000000000001,1.4203268142,38.5,-1.32,38.5226219253,135.21
2019-06-22 00:00:00,37.1118,-17.37162,40.9763209752,1.5318,0.06838000000000001,1.533325492,35.58,-17.44,39.6243611936,134.44,37.4118,-7.51162,38.1584487927,1.5318,0.06838000000000001,1.533325492,35.88,-7.58,36.6719347731,134.19
2019-06-22 00:30:00,35.352,-13.2766,37.7628390294,1.542,0.16340000000000002,1.5506332771,33.81,-13.44,36.3833712017,133.21,35.412,-13.4666,37.8861328135,1.542,0.16340000000000002,1.5506332771,33.87,-13.63,36.5096398229,132.92
2019-06-22 01:00:00,34.13592,-13.60226,36.7461904332,1.44592,0.15774000000000002,1.4544987295,32.69,-13.76,35.4679249464,133.76,34.19592,-13.78226,36.8688436943,1.44592,0.15774000000000002,1.4544987295,32.75,-13.94,35.5933434788,133.49
2019-06-22 01:30:00,32.77,-14.05456,35.6567463013,1.4,0.25544,1.4231126426,31.37,-14.31,34.4797476789,134.12,32.85,-14.24456,35.8054463677,1.4,0.25544,1.4231126426,31.45,-14.5,34.6316690328,133.86
2019-06-22 02:00:00,32.09566,-14.06822,35.0434901915,1.46566,0.25178,1.487128913,30.63,-14.32,33.8121176503,133.94,32.15566,-14.25822,35.1750381322,1.46566,0.25178,1.487128913,30.69,-14.51,33.9472561483,133.66
2019-06-22 02:30:00,31.5848,-14.3886,34.7078002904,1.4748,0.2514,1.4960738618,30.11,-14.64,33.48046744,134.28,31.6348,-14.5686,34.8282166784,1.4748,0.2514,1.4960738618,30.16,-14.82,33.6044342312,133.95
2019-06-22 03:00:00,31.29066,-14.47088,34.4747990743,1.45066,0.26912,1.4754118103,29.84,-14.74,33.2820251788,134.42,31.36066,-14.66088,34.6183823714,1.45066,0.26912,1.4754118103,29.91,-14.93,33.4292237421,134.13
2019-06-22 03:30:00,30.95166,-12.56028,33.4030820499,1.43166,0.33972,1.4714142972,29.52,-12.9,32.2155304162,134.61,31.01166,-12.76028,33.5342780097,1.43166,0.33972,1.4714142972,29.58,-13.1,32.3509876202,134.25
2019-06-22 04:00:00,30.80866,-12.35686,33.1943597627,1.43866,0.21314000000000002,1.4543628348,29.37,-12.57,31.9468590005,134.44,30.86866,-12.54686,33.3211324246,1.43866,0.21314000000000002,1.4543628348,29.43,-12.76,32.0771336001,134.11
2019-06-22 04:30:00,30.71886,-12.23742,33.0666419214,1.43886,0.24258000000000002,1.4591652257,29.28,-12.48,31.8287417282,134.33,30.77886,-12.41742,33.1893136771,1.43886,0.24258000000000002,1.4591652257,29.34,-12.66,31.9548306207,134.02
2019-06-22 05:00:00,30.1798,-12.26252,32.5759071215,1.4298,0.25748000000000004,1.4527986751,28.75,-12.52,31.3578203962,134.81,30.2398,-12.45252,32.7033753364,1.4298,0.25748000000000004,1.4527986751,28.81,-12.71,31.4890488901,134.46
2019-06-22 05:30:00,30.52716,-12.2685,32.900206533,1.51716,0.3215,1.5508503202,29.01,-12.59,31.6241711354,134.69,30.58716,-12.4585,33.0270885655,1.51716,0.3215,1.5508503202,29.07,-12.78,31.7552090215,134.37
2019-06-22 06:00:00,30.95018,-12.04604,33.2117557758,1.66018,0.40396000000000004,1.7086197102,29.29,-12.45,31.8261936147,134.78,31.00018,-12.23604,33.3276437048,1.66018,0.40396000000000004,1.7086197102,29.34,-12.64,31.9469122139,134.49
2019-06-22 06:30:00,32.59422,-11.4159,34.5355751395,1.82422,0.4741,1.8848207921000002,30.77,-11.89,32.9873460588,134.67,32.65422,-11.6059,34.6553747436,1.82422,0.4741,1.8848207921000002,30.83,-12.08,33.1121624181,134.34
2019-06-22 07:00:00,34.21396,-11.09566,35.9681627237,2.43396,0.40434000000000003,2.4673167849,31.78,-11.5,33.7967217345,134.43,34.26396,-11.28566,36.0747151966,2.43396,0.40434000000000003,2.4673167849,31.83,-11.69,33.9087746756,134.08
2019-06-22 07:30:00,36.151,-11.31026,37.8789754649,3.441,0.06974000000000001,3.4417066504,32.71,-11.38,34.6330550197,133.79,36.211,-11.48026,37.9872727459,3.441,0.06974000000000001,3.4417066504,32.77,-11.55,34.7458688192,133.42
2019-06-22 08:00:00,38.02428,-12.20332,39.9345325319,4.74428,0.05668,4.7446185664,33.28,-12.26,35.4664066407,133.61,38.07428,-12.39332,40.0405441789,4.74428,0.05668,4.7446185664,33.33,-12.45,35.5793676166,133.25
2019-06-22 08:30:00,40.55028,-11.53236,42.1582795575,6.27028,-0.012360000000000001,6.270292182,34.28,-11.52,36.1639157172,133.31,40.61028,-11.71236,42.2655204445,6.27028,-0.012360000000000001,6.270292182,34.34,-11.7,36.2784453912,132.95
2019-06-22 09:00:00,42.34648,-10.97478,43.7455159352,7.99648,-0.12478000000000002,7.9974534971,34.35,-10.85,36.0228399769,133.31,42.40648,-11.16478,43.851589007,7.99648,-0.12478000000000002,7.9974534971,34.41,-11.04,36.1376493425,132.9
2019-06-22 09:30:00,43.18774,-10.53544,44.454205451199996,9.61774,-0.31544,9.622911467,33.57,-10.22,35.0912140001,132.73,43.23774,-10.715440000000001,44.5457384572,9.61774,-0.31544,9.622911467,33.62,-10.4,35.1918229139,132.23
2019-06-22 10:00:00,43.69582,-10.18444,44.8669979337,11.05582,-0.52444,11.0682515867,32.64,-9.66,34.0394653307,132.39,43.75582,-10.35444,44.9642770606,11.05582,-0.52444,11.0682515867,32.7,-9.83,34.1455546155,131.86
2019-06-22 10:30:00,44.40602,-9.65666,45.4438741152,12.19602,-0.64666,12.2131516406,32.21,-9.01,33.4464377774,132.23,44.46602,-9.83666,45.5410453832,12.19602,-0.64666,12.2131516406,32.27,-9.19,33.5530773551,131.76
2019-06-22 11:00:00,44.33652,-8.544599999999999,45.1523775107,13.05652,-0.7146,13.0760608621,31.28,-7.83,32.245112808,131.66,44.37652,-8.7146,45.2241061876,13.05652,-0.7146,13.0760608621,31.32,-8.0,32.3255688272,131.25
2019-06-22 11:30:00,41.73482,-8.02672,42.4996874623,11.36482,-0.8967200000000001,11.4001421215,30.37,-7.13,31.1957336827,131.63,41.80482,-8.20672,42.6027373345,11.36482,-0.8967200000000001,11.4001421215,30.44,-7.31,31.3054260473,131.17
2019-06-22 12:00:00,41.19324,-7.84784,41.9341342389,16.55324,-0.96784,16.5815098457,24.64,-6.88,25.5824940145,131.94,41.24324,-8.02784,42.0172709819,16.55324,-0.96784,16.5815098457,24.69,-7.06,25.679558018,131.42
2019-06-22 12:30:00,42.10084,-8.20608,42.8931285601,14.48084,-1.16608,14.5277138488,27.62,-7.04,28.5030875521,131.94,42.13084,-8.37608,42.9554000711,14.48084,-1.16608,14.5277138488,27.65,-7.21,28.574579612,131.48
2019-06-22 13:00:00,38.43018,-8.11672,39.2779821069,14.52018,-1.25672,14.5744630224,23.91,-6.86,24.8746396959,131.88,38.50018,-8.28672,39.3818941697,14.52018,-1.25672,14.5744630224,23.98,-7.03,24.9892236774,131.48
2019-06-22 13:30:00,34.48572,-7.99426,35.400184701,14.18572,-1.08426,14.2270963891,20.3,-6.91,21.4438359442,132.49,34.52572,-8.17426,35.4801897975,14.18572,-1.08426,14.2270963891,20.34,-7.09,21.540280871,132.0
2019-06-22 14:00:00,40.11676,-8.99094,41.1119378646,14.65676,-1.25094,14.7100463827,25.46,-7.74,26.6105092022,132.39,40.14676,-9.17094,41.1809237267,14.65676,-1.25094,14.7100463827,25.49,-7.92,26.6920681102,131.9
2019-06-22 14:30:00,40.66954,-9.4216,41.7465930391,15.00954,-1.4016,15.0748390894,25.66,-8.02,26.8841217078,132.9,40.70954,-9.5916,41.8242207049,15.00954,-1.4016,15.0748390894,25.7,-8.19,26.973433226,132.37
2019-06-22 15:00:00,39.90338,-9.65586,41.055028532,14.92338,-1.4658600000000002,14.9951997707,24.98,-8.19,26.2883339145,132.84,39.95338,-9.83586,41.1462843446,14.92338,-1.4658600000000002,14.9951997707,25.03,-8.37,26.3923814765,132.4
2019-06-22 15:30:00,40.0277,-10.04632,41.2691811505,14.8877,-1.48632,14.961709743,25.14,-8.56,26.5573567962,133.22,40.0877,-10.22632,41.3715036231,14.8877,-1.48632,14.961709743,25.2,-8.74,26.6726001732,132.78
2019-06-22 16:00:00,40.78992,-9.79488,41.949460638,13.91992,-1.57488,14.0087265596,26.87,-8.22,28.0992046151,133.12,40.82992,-9.97488,42.0307101798,13.91992,-1.57488,14.0087265596,26.91,-8.4,28.1905675714,132.7
2019-06-22 16:30:00,41.73774,-9.77548,42.867224654,13.28774,-1.61548,13.3855821666,28.45,-8.16,29.5970961413,132.8,41.77774,-9.95548,42.9475394119,13.28774,-1.61548,13.3855821666,28.49,-8.34,29.6856143612,132.43
2019-06-22 17:00:00,42.65968,-9.6682,43.7415407701,10.99968,-1.3782,11.0856842523,31.66,-8.29,32.7273540024,133.07,42.70968,-9.8482,43.8303982293,10.99968,-1.3782,11.0856842523,31.71,-8.47,32.8217153726,132.69
2019-06-22 17:30:00,43.11784,-9.6568,44.1859922657,9.84784,-1.0768,9.9065357671,33.27,-8.58,34.358540423,133.07,43.17784,-9.8368,44.2841789052,9.84784,-1.0768,9.9065357671,33.33,-8.76,34.4619572863,132.69
2019-06-22 18:00:00,43.01464,-9.890740000000001,44.1371271389,8.53464,-1.09074,8.6040568151,34.48,-8.8,35.5852553735,132.86,43.08464,-10.06074,44.2436966502,8.53464,-1.09074,8.6040568151,34.55,-8.97,35.6954254772,132.57
2019-06-22 18:30:00,42.7294,-10.22958,43.9368402521,9.7394,-1.05958,9.7968679759,32.99,-9.17,34.2407505759,133.04,42.7894,-10.41958,44.0397593061,9.7394,-1.05958,9.7968679759,33.05,-9.36,34.3498486168,132.73
2019-06-22 19:00:00,43.00078,-10.1682,44.1866424596,8.79078,-1.0582,8.8542419353,34.21,-9.11,35.4022061459,133.18,43.07078,-10.3482,44.2964708871,8.79078,-1.0582,8.8542419353,34.28,-9.29,35.5165102452,132.94
2019-06-22 19:30:00,42.31622,-10.11026,43.5072388501,7.14622,-0.87026,7.1990147073,35.17,-9.24,36.3635325567,133.0,42.38622,-10.30026,43.6198005722,7.14622,-0.87026,7.1990147073,35.24,-9.43,36.4798917213,132.69
2019-06-22 20:00:00,41.79618,-4.51988,42.039861772,5.76618,-0.55988,5.793297628,36.03,-3.96,36.2469653902,132.6,41.63618,-14.17988,43.9845482165,5.76618,-0.55988,5.793297628,35.87,-13.62,38.3687542149,132.31
2019-06-22 20:30:00,41.5303,1.02634,41.5429800554,4.4003,-0.31366000000000005,4.4114649138,37.13,1.34,37.1541720403,134.28,41.1303,-18.833660000000002,45.2372449104,4.4003,-0.31366000000000005,4.4114649138,36.73,-18.52,41.1349401361,133.94
2019-06-22 21:00:00,41.66222,0.95196,41.6730944756,2.99222,-0.44804000000000005,3.0255776919,38.67,1.4,38.6953343441,134.28,41.28222,-18.87804,45.3938551169,2.99222,-0.44804000000000005,3.0255776919,38.29,-18.43,42.4945761245,133.99
2019-06-22 21:30:00,37.27618,0.98562,37.2892081195,3.21618,-0.62438,3.2762271253,34.06,1.6099999999999999,34.0980307349,134.35,36.90618,-18.86438,41.4479306477,3.21618,-0.62438,3.2762271253,33.69,-18.24,38.3107517546,134.03
2019-06-22 22:00:00,42.46112,0.5017600000000001,42.4640845274,4.70112,-1.1182400000000001,4.8322862034,37.76,1.62,37.7947350831,134.11,42.06112,-19.30824,46.281161908,4.70112,-1.1182400000000001,4.8322862034,37.36,-18.19,41.5529264914,133.82
2019-06-22 22:30:00,42.03622,0.38642000000000004,42.0379960548,4.88622,-1.2435800000000001,5.0419874162,37.15,1.63,37.1857418912,134.57,41.65622,-19.53358,46.0087101787,4.88622,-1.2435800000000001,5.0419874162,36.77,-18.29,41.0677123785,134.3
2019-06-22 23:00:00,40.4582,0.14850000000000002,40.4584725304,4.0682,-0.8715,4.1605003894,36.39,1.02,36.4042923293,134.75,40.0782,-19.8315,44.7163337886,4.0682,-0.8715,4.1605003894,36.01,-18.96,40.6964580768,134.44
2019-06-22 23:30:00,38.69526,-0.89446,38.7055965612,3.9652600000000002,-0.8644600000000001,4.0583959835,34.73,-0.03,34.7300129571,135.46,38.31526,-21.05446,43.7189825449,3.9652600000000002,-0.8644600000000001,4.0583959835,34.35,-20.19,39.8441789977,135.14
2019-06-23 00:00:00,35.84046,-19.6833,40.8897404235,3.66046,-0.7533000000000001,3.7371684872,32.18,-18.93,37.3349340431,134.27,36.23046,-6.3033,36.7746899742,3.66046,-0.7533000000000001,3.7371684872,32.57,-5.55,33.0394824415,133.98
2019-06-23 00:30:00,34.26638,-23.21346,41.389002446,3.4963800000000003,-0.7234600000000001,3.5704435965,30.77,-22.49,38.1128980793,134.6,34.79638,-3.12346,34.936285771,3.4963800000000003,-0.7234600000000001,3.5704435965,31.3,-2.4,31.3918779304,134.32
2019-06-23 01:00:00,32.50986,-23.26256,39.9754636618,3.08986,-0.5625600000000001,3.1406541633,29.42,-22.7,37.1594725474,134.4,33.01986,-3.26256,33.1806487606,3.08986,-0.5625600000000001,3.1406541633,29.93,-2.7,30.0515373983,134.08
2019-06-23 01:30:00,32.03402,-23.53596,39.7507213832,3.41402,-0.7559600000000001,3.4967138976,28.62,-22.78,36.5791306622,134.5,32.53402,-3.50596,32.7223809171,3.41402,-0.7559600000000001,3.4967138976,29.12,-2.75,29.2495623899,134.18
2019-06-23 02:00:00,31.843140000000002,-23.87756,39.8010481849,3.44314,-0.76756,3.5276566462,28.4,-23.11,36.6146432456,135.53,32.35314,-3.57756,32.5503395284,3.44314,-0.76756,3.5276566462,28.91,-2.81,29.046242442,135.17
2019-06-23 02:30:00,31.71128,-23.95768,39.7438763864,3.79128,-0.8576800000000001,3.8870836138,27.92,-23.1,36.2372239555,135.53,32.21128,-3.6476800000000003,32.4171579356,3.79128,-0.8576800000000001,3.8870836138,28.42,-2.79,28.5566191977,135.17
2019-06-23 03:00:00,30.62238,-18.93834,36.0054284632,3.69238,-0.8183400000000001,3.7819770518,26.93,-18.12,32.458578219,133.92,30.79238,-13.96834,33.8125004757,3.69238,-0.8183400000000001,3.7819770518,27.1,-13.15,30.1219604276,133.6
2019-06-23 03:30:00,29.80412,-17.03582,34.3293567089,3.68412,-0.6958200000000001,3.749254012,26.12,-16.34,30.809901006,132.25,29.95412,-17.29582,34.5889389032,3.68412,-0.6958200000000001,3.749254012,26.27,-16.6,31.0752779553,131.89
2019-06-23 04:00:00,29.86068,-17.33742,34.5289203758,4.45068,-0.93742,4.5483303221,25.41,-16.4,30.2428189824,132.73,29.91068,-17.52742,34.6678414373,4.45068,-0.93742,4.5483303221,25.46,-16.59,30.3881506512,132.36
2019-06-23 04:30:00,29.75514,-17.36594,34.4520569561,4.46514,-0.9459400000000001,4.5642390059,25.29,-16.42,30.1529517626,132.44,29.80514,-17.55594,34.5912908071,4.46514,-0.9459400000000001,4.5642390059,25.34,-16.61,30.2986418838,132.06
2019-06-23 05:00:00,28.79942,-17.35404,33.6239393388,3.8494200000000003,-0.72404,3.9169207623,24.95,-16.63,29.9843192352,132.6,28.83942,-17.55404,33.7617604141,3.8494200000000003,-0.72404,3.9169207623,24.99,-16.83,30.128873195,132.24
2019-06-23 05:30:00,28.19592,-17.67432,33.2774922749,4.44592,-0.91432,4.5389630654,23.75,-16.76,29.0681973985,132.6,28.24592,-17.86432,33.421040165,4.44592,-0.91432,4.5389630654,23.8,-16.95,29.2188723259,132.19
2019-06-23 06:00:00,29.12606,-17.4502,33.9534512408,4.60606,-0.8702000000000001,4.6875405879,24.52,-16.58,29.5994391839,132.68,29.16606,-17.6502,34.0908875796,4.60606,-0.8702000000000001,4.6875405879,24.56,-16.78,29.7449491511,132.32
2019-06-23 06:30:00,30.36184,-17.33176,34.9604238087,5.87184,-1.23176,5.9996447964,24.49,-16.1,29.3081916876,132.94,30.41184,-17.52176,35.0983202687,5.87184,-1.23176,5.9996447964,24.54,-16.29,29.4546380049,132.56
2019-06-23 07:00:00,31.6545,-17.0601,35.9590653697,7.2545,-1.6200999999999999,7.4332021538,24.4,-15.44,28.8747917741,132.6,31.6945,-17.2501,36.0847236412,7.2545,-1.6200999999999999,7.4332021538,24.44,-15.63,29.0105239525,132.24
2019-06-23 07:30:00,32.81992,-16.51152,36.7393173796,7.30992,-1.49152,7.4605336483,25.51,-15.02,29.6033866306,132.43,32.86992,-16.70152,36.8696679008,7.30992,-1.49152,7.4605336483,25.56,-15.21,29.7431958606,132.08
2019-06-23 08:00:00,34.02328,-17.60068,38.3062334147,7.77328,-1.4306800000000002,7.9038425605,26.25,-16.17,30.830689256,132.28,34.17328,-12.73068,36.4675647558,7.77328,-1.4306800000000002,7.9038425605,26.4,-11.3,28.7167198684,131.93
2019-06-23 08:30:00,31.80792,-22.20804,38.793566675,6.79792,-1.21804,6.9061811277,25.01,-20.99,32.6508836021,134.53,32.25792,-2.18804,32.3320417198,6.79792,-1.21804,6.9061811277,25.46,-0.97,25.4784713042,134.11
2019-06-23 09:00:00,31.2653,-21.65548,38.0326017795,6.9353,-0.8054800000000001,6.9819183696,24.33,-20.85,32.0417134373,134.11,31.7253,-1.73548,31.7727328211,6.9353,-0.8054800000000001,6.9819183696,24.79,-0.93,24.8074384006,133.7
2019-06-23 09:30:00,32.53618,-21.19286,38.829632035,9.14618,-0.8528600000000001,9.1858575415,23.39,-20.34,30.9968982319,134.11,32.99618,-1.18286,33.0173750073,9.14618,-0.8528600000000001,9.1858575415,23.85,-0.33,23.8522829096,133.77
2019-06-23 10:00:00,34.30842,-20.91998,40.1834946974,8.508420000000001,-0.7499800000000001,8.5414097722,25.8,-20.17,32.7485709612,134.39,34.77842,-0.8699800000000001,34.7892995459,8.508420000000001,-0.7499800000000001,8.5414097722,26.27,-0.12,26.2702740755,133.95
2019-06-23 10:30:00,36.3318,-20.55574,41.7437197455,8.2318,-0.7957400000000001,8.2701713034,28.1,-19.76,34.3521120166,134.23,36.8218,-0.6257400000000001,36.8271164468,8.2318,-0.7957400000000001,8.2701713034,28.59,0.17,28.590505417,133.79
2019-06-23 11:00:00,39.2931,-20.23118,44.1955693685,9.5031,-0.9911800000000001,9.5546505641,29.79,-19.24,35.4629623692,134.05,39.8031,-0.35118000000000005,39.8046491883,9.5031,-0.9911800000000001,9.5546505641,30.3,0.64,30.3067583222,133.59
2019-06-23 11:30:00,44.4695,-20.22368,48.8521612929,10.8095,-1.40368,10.9002572351,33.66,-18.82,38.564076548,133.32,45.0095,-0.47368000000000005,45.0119924353,10.8095,-1.40368,10.9002572351,34.2,0.93,34.2126424001,132.96
2019-06-23 12:00:00,48.49162,-20.01114,52.4583924108,12.03162,-1.5711400000000002,12.1337694359,36.46,-18.44,40.8578658278,133.19,49.05162,-0.33114000000000005,49.0527377251,12.03162,-1.5711400000000002,12.1337694359,37.02,1.24,37.0407613313,132.8
2019-06-23 12:30:00,46.11886,-19.615,50.1168382153,10.34886,-1.995,10.5393988585,35.77,-17.62,39.8742686453,132.83,46.67886,-0.025,46.6788666947,10.34886,-1.995,10.5393988585,36.33,1.97,36.3833725759,132.43
2019-06-23 13:00:00,48.5727,-19.47194,52.3303318607,8.2827,-1.54194,8.4250043474,40.29,-17.93,44.0995351449,132.96,49.1727,0.17806000000000002,49.1730223868,8.2827,-1.54194,8.4250043474,40.89,1.72,40.9261591161,132.57
2019-06-23 13:30:00,48.5414,-19.78908,52.4201793321,6.8214,-1.21908,6.9294771813,41.72,-18.57,45.6662161778,133.44,49.1514,-0.06908,49.1514485443,6.8214,-1.21908,6.9294771813,42.33,1.15,42.3456184274,133.02
2019-06-23 14:00:00,48.32312,-19.80904,52.2256832627,6.21312,-1.05904,6.3027316186,42.11,-18.75,46.0957112973,133.56,48.93312,-0.029040000000000003,48.9331286171,6.21312,-1.05904,6.3027316186,42.72,1.03,42.7324150967,133.18
2019-06-23 14:30:00,47.65986,-19.86972,51.6359180038,4.83986,-0.84972,4.9138853159,42.82,-19.02,46.8541652364,133.5,48.27986,-0.07972000000000001,48.279925817,4.83986,-0.84972,4.9138853159,43.44,0.77,43.4468238195,133.32
2019-06-23 15:00:00,47.46954,-19.95702,51.4940761165,5.02954,-0.9770200000000001,5.1235574255,42.44,-18.98,46.4907947878,133.26,48.07954,-0.13702,48.0797352436,5.02954,-0.9770200000000001,5.1235574255,43.05,0.84,43.0581943421,133.32
2019-06-23 15:30:00,47.8625,-20.63716,52.1220805333,6.9625,-1.23716,7.071560727,40.9,-19.4,45.2677589461,133.84,48.4625,-0.7771600000000001,48.4687309914,6.9625,-1.23716,7.071560727,41.5,0.46,41.5025493193,133.5
2019-06-23 16:00:00,47.90124,-20.24778,52.0048208195,6.98124,-1.40778,7.1217663866,40.92,-18.84,45.0487735682,133.5,48.51124,-0.44778,48.5133065588,6.98124,-1.40778,7.1217663866,41.53,0.96,41.5410941117,133.22
2019-06-23 16:30:00,47.63012,-20.5056,51.8566096325,8.55012,-2.0656,8.7960931881,39.08,-18.44,43.2120353605,133.5,48.19012,-0.7256,48.1955823803,8.55012,-2.0656,8.7960931881,39.64,1.34,39.6626423729,133.16
2019-06-23 17:00:00,41.80828,-20.31382,46.4820778317,10.75828,-2.48382,11.0412839086,31.05,-17.83,35.8051867751,133.17,42.31828,-0.59382,42.3224461055,10.75828,-2.48382,11.0412839086,31.56,1.8900000000000001,31.6165415566,132.89
2019-06-23 17:30:00,41.97286,-20.25906,46.6063352846,10.70286,-2.42906,10.975041898,31.27,-17.83,35.9961359037,133.0,42.49286,-0.57906,42.4968053089,10.70286,-2.42906,10.975041898,31.79,1.85,31.8437843228,132.73
2019-06-23 18:00:00,41.63524,-20.2513,46.2991183669,7.83524,-1.4913,7.9758987925,33.8,-18.76,38.6571804456,133.09,42.16524,-0.5513,42.168843901,7.83524,-1.4913,7.9758987925,34.33,0.9400000000000001,34.3428667994,132.73
2019-06-23 18:30:00,41.70312,-20.36864,46.4115471966,8.17312,-1.68864,8.3457411645,33.53,-18.68,38.3823305702,133.23,42.23312,-0.66864,42.2384126641,8.17312,-1.68864,8.3457411645,34.06,1.02,34.0752696248,132.91
2019-06-23 19:00:00,41.23026,-20.50872,46.0493424025,7.94026,-1.51872,8.0841968869,33.29,-18.99,38.3255032583,133.47,41.76026,-0.70872,41.7662734668,7.94026,-1.51872,8.0841968869,33.82,0.81,33.8296984911,133.17
2019-06-23 19:30:00,40.49392,-20.76516,45.5076853596,8.56392,-1.74516,8.7399261548,31.93,-19.02,37.1656467723,133.78,41.00392,-0.8851600000000001,41.0134729521,8.56392,-1.74516,8.7399261548,32.44,0.86,32.4513975046,133.42
2019-06-23 20:00:00,40.62458,-20.8698,45.671709539,8.05458,-1.6098,8.2138733261,32.57,-19.26,37.8385055202,133.87,41.15458,-0.9998,41.1667226655,8.05458,-1.6098,8.2138733261,33.1,0.61,33.1056203688,133.49
2019-06-23 20:30:00,42.5862,-21.04642,47.5030128019,7.7262,-1.60642,7.8914353356,34.86,-19.44,39.9140727063,134.0,43.1462,-1.09642,43.1601287215,7.7262,-1.60642,7.8914353356,35.42,0.51,35.4236714641,133.68
2019-06-23 21:00:00,44.75018,-21.5921,49.6869941981,6.63018,-1.3121,6.7587641801,38.12,-20.28,43.1788466729,134.56,45.32018,-1.4421,45.343118195,6.63018,-1.3121,6.7587641801,38.69,-0.13,38.6902184021,134.18
2019-06-23 21:30:00,42.07312,-21.83292,47.4006732258,5.30312,-1.23292,5.4445544777,36.77,-20.6,42.1472763058,132.66,42.63312,-2.30292,42.6952732918,5.30312,-1.23292,5.4445544777,37.33,-1.07,37.3453317029,132.32
2019-06-23 22:00:00,44.01848,-22.642,49.5003711654,4.52848,-1.062,4.6513412163,39.49,-21.58,45.0017388553,131.8,44.60848,-3.392,44.7372568662,4.52848,-1.062,4.6513412163,40.08,-2.33,40.1476686745,131.48
2019-06-23 22:30:00,42.8163,-22.9735,48.5902999367,4.2363,-0.9935,4.3512388971,38.58,-21.98,44.4019909464,132.14,43.3963,-3.6335,43.54814779,4.2363,-0.9935,4.3512388971,39.16,-2.64,39.2488878823,131.82
2019-06-23 23:00:00,40.89304,-23.57442,47.2016313148,4.73304,-1.12442,4.8647700848,36.16,-22.45,42.5622849481,133.62,41.45304,-3.80442,41.6272523328,4.73304,-1.12442,4.8647700848,36.72,-2.68,36.817669671,133.31
2019-06-23 23:30:00,38.78632,-22.03938,44.6106813434,4.62632,-1.08938,4.7528502529,34.16,-20.95,40.0725354825,135.22,39.29632,-2.88938,39.4024019868,4.62632,-1.08938,4.7528502529,34.67,-1.8,34.7166948312,134.96
2019-06-24 00:00:00,35.95394,-14.22714,38.6664882567,4.18394,-0.9071400000000001,4.2811513525,31.77,-13.32,34.4493149424,132.37,36.00394,-14.40714,38.7794968831,4.18394,-0.9071400000000001,4.2811513525,31.82,-13.5,34.5653352363,132.07
2019-06-24 00:30:00,34.875,-14.19106,37.6517172108,3.965,-0.85106,4.0553086348,30.91,-13.34,33.6657645094,132.21,34.925,-14.37106,37.7661619777,3.965,-0.85106,4.0553086348,30.96,-13.52,33.7833094886,131.89
2019-06-24 01:00:00,33.75366,-14.29908,36.6575129031,3.34366,-0.52908,3.3852603802,30.41,-13.77,33.3823456336,132.54,33.80366,-14.49908,36.7819351074,3.34366,-0.52908,3.3852603802,30.46,-13.97,33.510781847,132.27
2019-06-24 01:30:00,32.9223,-14.41336,35.9391539102,3.2423,-0.5633600000000001,3.2908788765,29.68,-13.85,32.7524792955,132.05,32.9723,-14.59336,36.0574364505,3.2423,-0.5633600000000001,3.2908788765,29.73,-14.03,32.8742117776,131.73
2019-06-24 02:00:00,32.23082,-14.25842,35.2438405792,2.69082,-0.39842000000000005,2.7201563868000003,29.54,-13.86,32.6299126569,132.24,32.28082,-14.43842,35.362682477,2.69082,-0.39842000000000005,2.7201563868000003,29.59,-14.04,32.7519419272,131.98
2019-06-24 02:30:00,31.97472,-14.3248,35.0368750621,2.49472,-0.24480000000000002,2.5067020003,29.48,-14.08,32.6698148143,131.87,32.01472,-14.5248,35.1555416929,2.49472,-0.24480000000000002,2.5067020003,29.52,-14.28,32.7925113402,131.6
2019-06-24 03:00:00,31.32966,-14.28738,34.4336582863,1.91966,-0.017380000000000003,1.9197386749,29.41,-14.27,32.6891572238,132.17,31.37966,-14.46738,34.5541335556,1.91966,-0.017380000000000003,1.9197386749,29.46,-14.45,32.813017234,131.88
2019-06-24 03:30:00,31.14204,-14.26672,34.2544297124,1.63204,0.07328000000000001,1.6336843392,29.51,-14.34,32.8096891177,132.27,31.20204,-14.45672,34.3884290615,1.63204,0.07328000000000001,1.6336843392,29.57,-14.53,32.9470150393,131.99
2019-06-24 04:00:00,30.77994,-14.3648,33.9669278187,1.51994,0.055200000000000006,1.5209420251,29.26,-14.42,32.6203004278,132.27,30.81994,-14.5548,34.0838804223,1.51994,0.055200000000000006,1.5209420251,29.3,-14.61,32.7405268742,132.03
2019-06-24 04:30:00,31.00466,-14.41722,34.19276494,1.46466,-0.08722,1.4672546623,29.54,-14.33,32.8323087827,132.71,31.05466,-14.59722,34.3142935152,1.46466,-0.08722,1.4672546623,29.59,-14.51,32.9561557224,132.4
2019-06-24 05:00:00,31.11116,-14.40194,34.2829425853,1.53116,-0.09194000000000001,1.53391783,29.58,-14.31,32.859587642,132.25,31.16116,-14.59194,34.4084670613,1.53116,-0.09194000000000001,1.53391783,29.63,-14.5,32.9876780026,131.96
2019-06-24 05:30:00,31.95678,-14.04518,34.9070604492,1.54678,-0.02518,1.5469849388,30.41,-14.02,33.4862434441,132.58,32.00678,-14.23518,35.0296205461,1.54678,-0.02518,1.5469849388,30.46,-14.21,33.6115411726,132.31
2019-06-24 06:00:00,33.54444,-13.64636,36.2139834341,1.64444,0.06364,1.6456709766,31.9,-13.71,34.7213781409,132.83,33.60444,-13.83636,36.3414810618,1.64444,0.06364,1.6456709766,31.96,-13.9,34.8518521746,132.53
2019-06-24 06:30:00,38.02748,-12.16702,39.9265026121,1.86748,0.08298000000000001,1.8693226663,36.16,-12.25,38.1786340772,132.3,38.08748,-12.34702,40.0387941331,1.86748,0.08298000000000001,1.8693226663,36.22,-12.43,38.2935151168,131.98
2019-06-24 07:00:00,41.34174,-11.09148,42.8037427665,2.41174,0.19852000000000003,2.4198966957,38.93,-11.29,40.534047417,131.89,41.38174,-11.28148,42.8919595777,2.41174,0.19852000000000003,2.4198966957,38.97,-11.48,40.6257467624,131.53
2019-06-24 07:30:00,45.80678,-8.76016,46.636911317,3.04678,-0.22016000000000002,3.0547240127,42.76,-8.54,43.6044630743,132.31,45.87678,-9.12016,46.7745257763,3.04678,-0.22016000000000002,3.0547240127,42.83,-8.9,43.7449299919,131.98
2019-06-24 08:00:00,48.73854,-6.7708200000000005,49.2065979804,3.00854,-0.44082000000000005,3.0406636124,45.73,-6.33,46.1660243036,131.74,48.79854,-6.95082,49.2910884928,3.00854,-0.44082000000000005,3.0406636124,45.79,-6.51,46.2504508086,131.39
2019-06-24 08:30:00,51.50374,1.0704,51.5148618376,3.34374,-0.41960000000000003,3.3699645914,48.16,1.49,48.183043698,132.77,51.27374,-10.0496,52.2493145768,3.34374,-0.41960000000000003,3.3699645914,47.93,-9.63,48.8878492061,132.46
2019-06-24 09:00:00,49.50882,6.68864,49.9585944843,3.9588200000000002,-0.36136,3.9752782094,45.55,7.05,46.0923529449,133.95,49.04882,-13.11136,50.7710006248,3.9588200000000002,-0.36136,3.9752782094,45.09,-12.75,46.8579833113,133.61
2019-06-24 09:30:00,46.88002,6.59094,47.3410684848,14.920020000000001,-2.90906,15.2009745373,31.96,9.5,33.3420395297,133.65,46.47002,-13.13906,48.2917969896,14.920020000000001,-2.90906,15.2009745373,31.55,-10.23,33.1670830795,133.36
2019-06-24 10:00:00,45.94676,7.19778,46.5071262435,15.03676,-3.03222,15.3394429308,30.91,10.23,32.558885116,133.58,45.56676,-12.49222,47.2481235334,15.03676,-3.03222,15.3394429308,30.53,-9.46,31.9620478067,133.22
2019-06-24 10:30:00,49.17276,6.17044,49.5583964209,15.642759999999999,-3.22956,15.9726640925,33.53,9.4,34.8227066725,133.43,48.78276,-13.47956,50.6108309654,15.642759999999999,-3.22956,15.9726640925,33.14,-10.25,34.6889333938,133.11
2019-06-24 11:00:00,46.84892,4.98632,47.1135298222,17.76892,-2.96368,18.0143808417,29.08,7.95,30.1471209239,133.27,46.45892,-14.58368,48.6940958424,17.76892,-2.96368,18.0143808417,28.69,-11.62,30.9538446724,132.87
2019-06-24 11:30:00,43.68088,5.16772,43.9855045165,16.62088,-2.55228,16.8157005555,27.06,7.72,28.1396872762,133.52,43.31088,-14.51228,45.6775502536,16.62088,-2.55228,16.8157005555,26.69,-11.96,29.2471827703,133.15
2019-06-24 12:00:00,45.84506,4.3967600000000004,46.0554125473,21.75506,-2.80324,21.9349217026,24.09,7.2,25.1429532872,134.44,45.47506,-15.54324,48.0580210964,21.75506,-2.80324,21.9349217026,23.72,-12.74,26.9248212622,134.05
2019-06-24 12:30:00,45.08884,4.0171,45.2674340443,19.48884,-2.9829,19.7157951135,25.6,7.0,26.539781461,134.39,44.73884,-15.9029,47.4812176861,19.48884,-2.9829,19.7157951135,25.25,-12.92,28.3635135341,134.0
2019-06-24 13:00:00,45.02414,3.6559600000000003,45.1723281032,22.11414,-3.19404,22.3436138407,22.91,6.85,23.9121433586,134.34,44.66414,-16.20404,47.512696348,22.11414,-3.19404,22.3436138407,22.55,-13.01,26.0338740874,133.91
2019-06-24 13:30:00,48.73666,3.34452,48.8512829103,23.15666,-3.3454800000000002,23.3970754323,25.58,6.69,26.4403574106,134.86,48.37666,-16.63548,51.1570173836,23.15666,-3.3454800000000002,23.3970754323,25.22,-13.29,28.5074113171,134.4
2019-06-24 14:00:00,50.98146,3.22632,51.0834455032,14.43146,-1.00368,14.4663198939,36.55,4.23,36.7939587433,135.08,50.57146,-16.82368,53.2964236631,14.43146,-1.00368,14.4663198939,36.14,-15.82,39.450880852,134.69
2019-06-24 14:30:00,50.93338,3.21968,51.0350422507,14.23338,-1.02032,14.2699039635,36.7,4.24,36.9441145516,134.88,50.51338,-16.78032,53.2276309667,14.23338,-1.02032,14.2699039635,36.28,-15.76,39.5552272146,134.47
2019-06-24 15:00:00,51.45432,3.40164,51.5666384531,13.07432,-1.72836,13.1880655045,38.38,5.13,38.7213287479,134.83,51.03432,-16.56836,53.6564289806,13.07432,-1.72836,13.1880655045,37.96,-14.84,40.7576643099,134.4
2019-06-24 15:30:00,51.23656,3.06874,51.3283766139,13.05656,-1.72126,13.1695290357,38.18,4.79,38.4792996298,134.78,50.81656,-16.90126,53.5534813044,13.05656,-1.72126,13.1695290357,37.76,-15.18,40.6970514902,134.4
