Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-24 16:00:00,52.07834,3.11794,52.1715923372,10.29834,-1.4420600000000001,10.3988145382,41.78,4.5600000000000005,42.028109641,134.72,51.62834,-16.84206,54.3059893216,10.29834,-1.4420600000000001,10.3988145382,41.33,-15.4,44.1058828276,134.3
2019-06-24 16:30:00,52.26384,2.52484,52.3247913381,18.90384,-3.7051600000000002,19.2635245314,33.36,6.23,33.9367426251,134.58,51.85384,-17.40516,54.6969863646,18.90384,-3.7051600000000002,19.2635245314,32.95,-13.7,35.684625541,134.17
2019-06-24 17:00:00,43.79936,2.44404,43.8674967138,20.96936,-3.06596,21.1923139258,22.83,5.51,23.4855061687,134.97,43.43936,-17.60596,46.8716100079,20.96936,-3.06596,21.1923139258,22.47,-14.54,26.7640150202,134.53
2019-06-24 17:30:00,43.7559,2.17354,43.809851186,18.5859,-2.58646,18.7650061056,25.17,4.76,25.6161374918,135.1,43.3959,-17.946460000000002,46.9604042076,18.5859,-2.58646,18.7650061056,24.81,-15.36,29.1798851951,134.72
2019-06-24 18:00:00,43.29678,0.35366000000000003,43.298224372,17.91678,-2.35634,18.0710637142,25.38,2.71,25.5242727614,135.51,42.92678,-19.87634,47.3051512307,17.91678,-2.35634,18.0710637142,25.01,-17.52,30.5360524626,135.13
2019-06-24 18:30:00,43.1778,-0.21780000000000002,43.1783493163,15.4678,-2.2478,15.6302732439,27.71,2.03,27.784258133,136.0,42.7978,-20.5878,47.4922013985,15.4678,-2.2478,15.6302732439,27.33,-18.34,32.9132875903,135.61
2019-06-24 19:00:00,43.33968,-0.043780000000000006,43.3397021124,15.15968,-2.26378,15.3277721013,28.18,2.22,28.2673097411,135.68,42.95968,-20.33378,47.5289039932,15.15968,-2.26378,15.3277721013,27.8,-18.07,33.1566720284,135.36
2019-06-24 19:30:00,42.61952,-0.31794,42.6207058937,14.97952,-2.31794,15.1577988268,27.64,2.0,27.7122644329,135.76,42.23952,-20.63794,47.011717872,14.97952,-2.31794,15.1577988268,27.26,-18.32,32.8440253319,135.42
2019-06-24 20:00:00,41.92094,-0.6479600000000001,41.9259473673,13.86094,-2.14796,14.0263819228,28.06,1.5,28.1000640569,136.04,41.55094,-20.98796,46.5507795836,13.86094,-2.14796,14.0263819228,27.69,-18.84,33.4915168364,135.67
2019-06-24 20:30:00,42.26632,-0.81664,42.2742085347,12.42632,-2.30664,12.6385923596,29.84,1.49,29.8771769081,135.52,41.88632,-21.02664,46.8677222919,12.42632,-2.30664,12.6385923596,29.46,-18.72,34.9045842261,135.17
2019-06-24 21:00:00,49.05648,-0.9828,49.0663237448,10.86648,-2.4728,11.1442867619,38.19,1.49,38.2190554567,134.63,48.63648,-20.9828,52.9696619078,10.86648,-2.4728,11.1442867619,37.77,-18.51,42.0617759967,134.33
2019-06-24 21:30:00,40.40394,-0.8277200000000001,40.4124174966,3.47394,-0.14772000000000002,3.4770792804,36.93,-0.68,36.9362599623,135.14,39.98394,-20.957720000000002,45.1435652726,3.47394,-0.14772000000000002,3.4770792804,36.51,-20.81,42.024233485,134.88
2019-06-24 22:00:00,46.24184,-0.53132,46.2448923399,2.94184,-0.061320000000000006,2.9424790106,43.3,-0.47000000000000003,43.3025507332,132.95,45.811840000000004,-20.01132,49.9917754468,2.94184,-0.061320000000000006,2.9424790106,42.87,-19.95,47.2846634756,132.76
2019-06-24 22:30:00,46.00276,-0.1883,46.0031453762,1.6327600000000002,-0.3083,1.6616119004,44.37,0.12,44.3701622715,132.16,45.56276,-19.4383,49.5359728451,1.6327600000000002,-0.3083,1.6616119004,43.93,-19.13,47.9145259812,131.92
2019-06-24 23:00:00,43.42796,-0.6363800000000001,43.4326224083,1.95796,-0.44638000000000005,2.0081988114,41.47,-0.19,41.4704352521,132.66,42.98796,-20.04638,47.4322891717,1.95796,-0.44638000000000005,2.0081988114,41.03,-19.6,45.4710996128,132.44
2019-06-24 23:30:00,40.90604,-0.93608,40.9167490674,2.25604,-0.5160800000000001,2.3143152439,38.65,-0.42,38.6522819507,133.66,40.48604,-20.65608,45.450996423,2.25604,-0.5160800000000001,2.3143152439,38.23,-20.14,43.2105600519,133.48
2019-06-25 00:00:00,38.73682,-1.7043,38.7742938324,2.60682,-0.6643,2.6901310381,36.13,-1.04,36.1449650712,134.12,38.31682,-21.4943,43.9338551393,2.60682,-0.6643,2.6901310381,35.71,-20.83,41.341178019,133.88
2019-06-25 00:30:00,36.95322,-2.1959400000000002,37.0184092156,2.94322,-0.98594,3.1039686938,34.01,-1.21,34.0315177446,133.89,36.55322,-21.92594,42.6249309355,2.94322,-0.98594,3.1039686938,33.61,-20.94,39.5994406526,133.66
2019-06-25 01:00:00,35.89596,-2.16038,35.9609119193,2.37596,-0.6903800000000001,2.4742292671,33.52,-1.47,33.5522175124,133.73,35.50596,-21.86038,41.6959159783,2.37596,-0.6903800000000001,2.4742292671,33.13,-21.17,39.3162282016,133.54
2019-06-25 01:30:00,35.22146,-2.29902,35.2964125301,2.16146,-0.48902000000000007,2.2160888728,33.06,-1.81,33.1095107182,134.03,34.84146,-22.08902,41.2535106323,2.16146,-0.48902000000000007,2.2160888728,32.68,-21.6,39.1732357612,133.82
2019-06-25 02:00:00,34.90858,-2.51366,34.9989634734,2.10858,-0.40366,2.1468700501,32.8,-2.11,32.8677973098,134.34,34.51858,-22.32366,41.1081276758,2.10858,-0.40366,2.1468700501,32.41,-21.92,39.1266469302,134.03
2019-06-25 02:30:00,34.39802,-2.5446400000000002,34.4920131719,2.03802,-0.42464,2.0817888101,32.36,-2.12,32.4293694049,134.49,34.00802,-22.44464,40.746868457,2.03802,-0.42464,2.0817888101,31.97,-22.02,38.8195994312,134.24
2019-06-25 03:00:00,33.62254,-2.59724,33.722705284,1.83254,-0.31724,1.8597967817,31.79,-2.2800000000000002,31.8716566874,134.43,33.24254,-22.48724,40.1340557192,1.83254,-0.31724,1.8597967817,31.41,-22.17,38.4460271029,134.19
2019-06-25 03:30:00,33.17418,-2.8323400000000003,33.2948700035,1.97418,-0.39234,2.0127884509,31.2,-2.44,31.2952648175,134.99,32.78418,-22.87234,39.9743216997,1.97418,-0.39234,2.0127884509,30.81,-22.48,38.1393038741,134.65
2019-06-25 04:00:00,33.31812,-2.97558,33.4507278945,2.23812,-0.42558,2.2782228756,31.08,-2.55,31.1844336168,134.94,32.94812,-22.98558,40.1735671738,2.23812,-0.42558,2.2782228756,30.71,-22.56,38.1058748751,134.65
2019-06-25 04:30:00,33.6108,-2.8907,33.7348784366,2.1308,-0.4307,2.1738930815,31.48,-2.46,31.5759718774,134.9,33.2308,-22.8807,40.3461584433,2.1308,-0.4307,2.1738930815,31.1,-22.45,38.3563879947,134.6
2019-06-25 05:00:00,33.47634,-2.79666,33.5929553173,1.9463400000000002,-0.39666,1.9863480438,31.53,-2.4,31.6212096543,134.82,33.10634,-22.78666,40.1903175174,1.9463400000000002,-0.39666,1.9863480438,31.16,-22.39,38.3700104248,134.56
2019-06-25 05:30:00,33.69456,-2.65104,33.7986891266,1.69456,-0.27104,1.7160991449,32.0,-2.38,32.0883841912,134.67,33.30456,-22.62104,40.2604665581,1.69456,-0.27104,1.7160991449,31.61,-22.35,38.7132354628,134.41
2019-06-25 06:00:00,35.21426,-2.17658,35.2814626659,1.69426,-0.24658000000000002,1.7121094136,33.52,-1.9300000000000002,33.5755163773,134.57,34.83426,-22.12658,41.2675564123,1.69426,-0.24658000000000002,1.7121094136,33.14,-21.88,39.7113837583,134.37
2019-06-25 06:30:00,39.22374,-0.7755200000000001,39.2314059251,1.9137400000000002,-0.16552,1.9208846030000002,37.31,-0.61,37.3149862656,134.08,38.81374,-20.57552,43.9301540637,1.9137400000000002,-0.16552,1.9208846030000002,36.9,-20.41,42.1684491059,133.78
2019-06-25 07:00:00,42.77412,0.19042,42.7745438497,1.9941200000000001,-0.29958,2.0164976446,40.78,0.49,40.7829437388,133.78,42.36412,-19.50958,46.6405657679,1.9941200000000001,-0.29958,2.0164976446,40.37,-19.21,44.7075049628,133.48
2019-06-25 07:30:00,47.87084,1.8445200000000002,47.9063625872,1.9808400000000002,-0.46548000000000006,2.0347969766,45.89,2.31,45.9481033341,135.74,47.43084,-18.44548,50.8912597165,1.9808400000000002,-0.46548000000000006,2.0347969766,45.45,-17.98,48.8772227116,135.45
2019-06-25 08:00:00,49.5649,1.61508,49.5912068357,3.3548999999999998,-0.18492000000000003,3.3599924727,46.21,1.8,46.2450440588,135.47,49.0849,-18.62492,52.4996671705,3.3548999999999998,-0.18492000000000003,3.3599924727,45.73,-18.44,49.3078746246,135.21
2019-06-25 08:30:00,50.85498,0.9472200000000001,50.8638006497,4.10498,-0.08278,4.1058145756,46.75,1.03,46.7613451475,134.26,50.40498,-18.90278,53.8328626448,4.10498,-0.08278,4.1058145756,46.3,-18.82,49.9788195139,133.93
2019-06-25 09:00:00,53.04032,2.13776,53.0833831205,3.10032,-0.6922400000000001,3.1766618202,49.94,2.83,50.0201209515,133.65,52.57032,-17.55224,55.4230969355,3.10032,-0.6922400000000001,3.1766618202,49.47,-16.86,52.2641416269,133.36
2019-06-25 09:30:00,54.17682,2.5144,54.2351365138,2.9668200000000002,-0.7456,3.0590750681,51.21,3.26,51.3136599747,133.39,53.70682,-17.1056,56.3650961666,2.9668200000000002,-0.7456,3.0590750681,50.74,-16.36,53.3122612539,133.02
2019-06-25 10:00:00,49.3706,2.72928,49.4459817748,2.5906000000000002,-0.6307200000000001,2.6662738191,46.78,3.36,46.9005117243,133.39,48.9006,-16.86072,51.7257436803,2.5906000000000002,-0.6307200000000001,2.6662738191,46.31,-16.23,49.0716720726,133.02
2019-06-25 10:30:00,54.32326,3.51242,54.436694162,2.52326,-0.63758,2.6025659039,51.8,4.15,51.9659744448,133.21,53.86326,-16.05758,56.2058418074,2.52326,-0.63758,2.6025659039,51.34,-15.42,53.6057086512,132.86
2019-06-25 11:00:00,55.65766,4.472,55.8370298339,2.64766,-0.678,2.7330911942,53.01,5.15,53.2595775424,133.14,55.16766,-15.058,57.1857855929,2.64766,-0.678,2.7330911942,52.52,-14.38,54.4530513378,132.79
2019-06-25 11:30:00,56.1402,4.86794,56.3508553252,2.3602,-0.7820600000000001,2.4863953595,53.78,5.65,54.0759734078,134.13,55.6602,-14.94206,57.6309207031,2.3602,-0.7820600000000001,2.4863953595,53.3,-14.16,55.1488494894,133.78
2019-06-25 12:00:00,56.67712,4.99796,56.8970608701,2.81712,-0.7720400000000001,2.9209948401,53.86,5.77,54.1681871581,134.27,56.18712,-14.87204,58.1220270436,2.81712,-0.7720400000000001,2.9209948401,53.37,-14.1,55.2011494446,133.96
2019-06-25 12:30:00,54.17128,5.05976,54.4070652406,3.32128,-0.7102400000000001,3.396371843,50.85,5.77,51.1763167881,133.92,53.68128,-14.69024,55.6550354748,3.32128,-0.7102400000000001,3.396371843,50.36,-13.98,52.2644238464,133.59
2019-06-25 13:00:00,48.3355,4.9175,48.5850014562,4.8555,-0.7525000000000001,4.9134648162,43.48,5.67,43.8481390711,134.09,47.8755,-14.9025,50.1412804633,4.8555,-0.7525000000000001,4.9134648162,43.02,-14.15,45.2873370822,133.76
2019-06-25 13:30:00,47.30136,4.1163,47.4801283016,13.58136,-3.0937,13.9292612561,33.72,7.21,34.4822055559,134.28,46.90136,-15.7437,49.473241854,13.58136,-3.0937,13.9292612561,33.32,-12.65,35.6404952266,133.92
2019-06-25 14:00:00,47.6637,4.0761,47.8376722772,13.2637,-3.1139,13.6243205665,34.4,7.19,35.1433649499,134.05,47.2737,-15.7339,49.8232708772,13.2637,-3.1139,13.6243205665,34.01,-12.62,36.2759493329,133.66
2019-06-25 14:30:00,54.93436,3.68668,55.0579287481,7.44436,-0.9633200000000001,7.5064293264,47.49,4.65,47.7171101388,133.93,54.48436,-16.05332,56.8001282361,7.44436,-0.9633200000000001,7.5064293264,47.04,-15.09,49.4011103114,133.53
2019-06-25 15:00:00,53.89192,3.6046,54.0123336142,3.33192,-0.7154,3.4078568113,50.56,4.32,50.7442213459,134.31,53.41192,-16.2154,55.8191042139,3.33192,-0.7154,3.4078568113,50.08,-15.5,52.4238151988,133.92
2019-06-25 15:30:00,53.20246,3.408,53.3115017051,3.74246,-0.882,3.844987757,49.46,4.29,49.6457017273,134.21,52.74246,-16.442,55.2458727042,3.74246,-0.882,3.844987757,49.0,-15.56,51.4112205652,133.86
2019-06-25 16:00:00,54.17624,3.52752,54.2909603699,4.19624,-0.85248,4.2819565958,49.98,4.38,50.1715536933,134.21,53.70624,-16.33248,56.1347496466,4.19624,-0.85248,4.2819565958,49.51,-15.48,51.873601186,133.86
2019-06-25 16:30:00,50.08012,3.3835,50.1942874386,4.42012,-0.8065,4.4930950429,45.66,4.19,45.8518451101,134.43,49.59012,-16.5065,52.2651369831,4.42012,-0.8065,4.4930950429,45.17,-15.7,47.8206953107,134.05
2019-06-25 17:00:00,45.68304,1.819,45.7192399832,16.03304,-2.901,16.2933781838,29.65,4.72,30.0233392547,134.54,45.29304,-18.111,48.7797887802,16.03304,-2.901,16.2933781838,29.26,-15.21,32.9771390512,134.15
2019-06-25 17:30:00,45.37404,1.20938,45.3901542838,16.98404,-2.96062,17.2401532913,28.39,4.17,28.6946162198,134.71,45.00404,-18.82062,48.7809322739,16.98404,-2.96062,17.2401532913,28.02,-15.86,32.1972048476,134.34
2019-06-25 18:00:00,46.52752,0.77288,46.5339388065,16.65752,-2.96712,16.9197155308,29.87,3.74,30.1032307236,134.9,46.15752,-19.24712,50.0096818711,16.65752,-2.96712,16.9197155308,29.5,-16.28,33.6940410162,134.47
2019-06-25 18:30:00,53.20064,0.78666,53.2064557208,13.94064,-3.03334,14.2668354993,39.26,3.8200000000000003,39.4454053091,134.65,52.79064,-19.18334,56.1680710472,13.94064,-3.03334,14.2668354993,38.85,-16.15,42.0730911629,134.26
2019-06-25 19:00:00,53.9453,0.53508,53.947953647,14.5353,-3.66492,14.9902162992,39.41,4.2,39.6331691895,133.64,53.5053,-19.17492,56.8374408739,14.5353,-3.66492,14.9902162992,38.97,-15.51,41.9430685573,133.29
2019-06-25 19:30:00,51.77016,-0.14980000000000002,51.7703767271,15.81016,-2.9598,16.0848243778,35.96,2.81,36.0696229534,133.9,51.37016,-19.9198,55.097112179,15.81016,-2.9598,16.0848243778,35.56,-16.96,39.3974009295,133.53
2019-06-25 20:00:00,47.5652,-0.18688000000000002,47.5655671171,15.4952,-2.96688,15.7766789907,32.07,2.7800000000000002,32.1902671626,133.97,47.1752,-19.97688,51.2306083272,15.4952,-2.96688,15.7766789907,31.68,-17.01,35.9577877518,133.61
2019-06-25 20:30:00,49.2419,-0.49766000000000005,49.2444147197,14.4519,-2.78766,14.7183036348,34.79,2.29,34.8652864609,134.23,48.8419,-20.35766,52.9147003798,14.4519,-2.78766,14.7183036348,34.39,-17.57,38.6183505603,133.89
2019-06-25 21:00:00,50.6867,0.40482,50.6883165643,3.9867,-0.9851800000000001,4.1066234941,46.7,1.3900000000000001,46.7206817159,133.99,50.2467,-19.39518,53.8600396224,3.9867,-0.9851800000000001,4.1066234941,46.26,-18.41,49.7887105678,133.69
2019-06-25 21:30:00,49.1338,0.11668,49.1339385421,3.0238,-0.9933200000000001,3.1827741143,46.11,1.11,46.1233585074,133.99,48.6838,-19.69332,52.5160854888,3.0238,-0.9933200000000001,3.1827741143,45.66,-18.7,49.3409120305,133.69
2019-06-25 22:00:00,47.73116,-0.5005400000000001,47.7337844219,3.11116,-0.7705400000000001,3.2051596586,44.62,0.27,44.6208168908,134.46,47.29116,-20.34054,51.4800095342,3.11116,-0.7705400000000001,3.2051596586,44.18,-19.57,48.3203611328,134.11
2019-06-25 22:30:00,45.96462,-0.7603800000000001,45.9709089478,2.81462,-0.6903800000000001,2.8980528444,43.15,-0.07,43.1500567786,134.72,45.53462,-20.72038,50.0273501786,2.81462,-0.6903800000000001,2.8980528444,42.72,-20.03,47.1826165023,134.39
2019-06-25 23:00:00,43.67852,-0.9785200000000001,43.6894794062,3.06852,-0.7885200000000001,3.1682138155,40.61,-0.19,40.6104444694,135.34,43.23852,-21.15852,48.137849769,3.06852,-0.7885200000000001,3.1682138155,40.17,-20.37,45.0396025737,135.09
2019-06-25 23:30:00,40.77456,-3.2311,40.9023807425,3.21456,-0.7911,3.3104735618,37.56,-2.44,37.6391710855,135.86,40.45456,-19.8511,45.0625964188,3.21456,-0.7911,3.3104735618,37.24,-19.06,41.8342108806,135.56
2019-06-26 00:00:00,37.42478,-23.01658,43.9360570937,2.73478,-0.62658,2.8056414854,34.69,-22.39,41.2881120905,134.64,37.96478,-2.93658,38.0781830258,2.73478,-0.62658,2.8056414854,35.23,-2.31,35.3056511057,134.33
2019-06-26 00:30:00,36.0481,-23.13954,42.8357773949,2.3281,-0.42954000000000003,2.3673939726,33.72,-22.71,40.6544278031,135.01,36.5781,-2.94954,36.6968280076,2.3281,-0.42954000000000003,2.3673939726,34.25,-2.52,34.3425814405,134.76
2019-06-26 01:00:00,35.08186,-23.48092,42.2148138111,2.46186,-0.46092000000000005,2.5046360825000002,32.62,-23.02,39.9247391976,135.37,35.61186,-3.2309200000000002,35.7581237862,2.46186,-0.46092000000000005,2.5046360825000002,33.15,-2.77,33.2655287047,135.02
2019-06-26 01:30:00,34.78202,-23.6495,42.0605250268,3.05202,-0.6495000000000001,3.1203647752,31.73,-23.0,39.1891936636,135.24,35.31202,-3.4295,35.4781654927,3.05202,-0.6495000000000001,3.1203647752,32.26,-2.7800000000000002,32.3795614547,134.92
2019-06-26 02:00:00,34.53622,-23.53234,41.7914048312,3.30622,-0.7023400000000001,3.3799958822000002,31.23,-22.83,38.6849040325,135.11,35.04622,-3.31234,35.2024023692,3.30622,-0.7023400000000001,3.3799958822000002,31.74,-2.61,31.847130169,134.82
2019-06-26 02:30:00,33.86174,-23.91244,41.4538565465,3.27174,-0.7124400000000001,3.3484105754,30.59,-23.2,38.3925526632,135.69,34.38174,-3.54244,34.5637516277,3.27174,-0.7124400000000001,3.3484105754,31.11,-2.83,31.238453867,135.34
2019-06-26 03:00:00,33.73448,-23.97104,41.3838845392,3.47448,-0.73104,3.5505535839,30.26,-23.24,38.1544912166,135.85,34.23448,-3.56104,34.4191898038,3.47448,-0.73104,3.5505535839,30.76,-2.83,30.8899093556,135.5
2019-06-26 03:30:00,33.31178,-24.898320000000002,41.5884722681,4.26178,-0.9883200000000001,4.3748765915,29.05,-23.91,37.6243352101,134.6,33.85178,-4.69832,34.1762669113,4.26178,-0.9883200000000001,4.3748765915,29.59,-3.71,29.8216733266,134.3
2019-06-26 04:00:00,33.20596,-25.2818,41.734939688,4.51596,-1.1118000000000001,4.6508057325,28.69,-24.17,37.514064029400004,134.17,33.75596,-4.8518,34.1028561672,4.51596,-1.1118000000000001,4.6508057325,29.24,-3.74,29.4782156855,133.88
2019-06-26 04:30:00,33.5753,-25.3143,42.0489542626,4.5753,-0.9743,4.6778874057,29.0,-24.34,37.8607395596,134.23,34.1253,-4.8743,34.4716535806,4.5753,-0.9743,4.6778874057,29.55,-3.9,29.8062493447,133.88
2019-06-26 05:00:00,33.0275,-25.26972,41.5857488225,4.4075,-1.07972,4.537824537,28.62,-24.19,37.4734639445,134.11,33.5875,-4.8897200000000005,33.9415603343,4.4075,-1.07972,4.537824537,29.18,-3.81,29.4276825455,133.74
2019-06-26 05:30:00,34.08942,-25.1421,42.3581603513,5.67942,-1.7521,5.9435398498000005,28.41,-23.39,36.7997309773,134.11,34.62942,-4.7221,34.9498921021,5.67942,-1.7521,5.9435398498000005,28.95,-2.9699999999999998,29.1019483884,133.82
2019-06-26 06:00:00,36.23208,-24.91714,43.9730313591,7.22208,-2.29714,7.5786075044,29.01,-22.62,36.7864716982,134.08,36.78208,-4.49714,37.0559803177,7.22208,-2.29714,7.5786075044,29.56,-2.2,29.641754334,133.74
2019-06-26 06:30:00,40.82418,-23.81182,47.2611515347,7.46418,-2.23182,7.7906998135,33.36,-21.58,39.7314233322,133.89,41.42418,-3.42182,41.5652684436,7.46418,-2.23182,7.7906998135,33.96,-1.19,33.9808431326,133.55
2019-06-26 07:00:00,45.49762,-21.38126,50.2711816536,8.09762,-2.43126,8.4547309154,37.4,-18.95,41.9268708587,132.13,46.13762,-1.47126,46.1610721848,8.09762,-2.43126,8.4547309154,38.04,0.96,38.0521116365,131.81
2019-06-26 07:30:00,51.16984,-8.49218,51.8697372924,10.25984,-2.7821800000000003,10.6303735766,40.91,-5.71,41.3065636431,133.22,51.30984,-5.23218,51.5759186867,10.25984,-2.7821800000000003,10.6303735766,41.05,-2.45,41.1230470661,132.9
2019-06-26 08:00:00,51.35542,-6.06922,51.7128088077,20.17542,-5.08922,20.8073960981,31.18,-0.98,31.1953970964,133.42,51.38542,-6.23922,51.7628172995,20.17542,-5.08922,20.8073960981,31.21,-1.15,31.2311799329,133.15
2019-06-26 08:30:00,46.20058,-4.9729,46.4674437294,13.67058,-2.5829,13.9124451462,32.53,-2.39,32.6176792553,132.71,46.24058,-5.1429,46.5256989109,13.67058,-2.5829,13.9124451462,32.57,-2.56,32.6704530119,132.38
2019-06-26 09:00:00,46.50502,-6.83932,47.0052463376,20.34502,-4.46932,20.8301382632,26.16,-2.37,26.2671372631,132.62,46.52502,-6.99932,47.0485702914,20.34502,-4.46932,20.8301382632,26.18,-2.5300000000000002,26.301963805,132.22
2019-06-26 09:30:00,47.24404,-6.77662,47.7275800156,20.63404,-4.76662,21.1774472717,26.61,-2.01,26.6858052155,132.85,47.27404,-6.95662,47.7831499563,20.63404,-4.76662,21.1774472717,26.64,-2.19,26.7298653195,132.5
2019-06-26 10:00:00,46.96418,-7.00762,47.4841125129,20.99418,-4.78762,21.533158132,25.97,-2.22,26.064713695,133.03,46.99418,-7.16762,47.5376454017,20.99418,-4.78762,21.533158132,26.0,-2.38,26.1087035297,132.63
2019-06-26 10:30:00,48.1206,-6.24046,48.5235559844,18.4206,-4.65046,18.9985600131,29.7,-1.5899999999999999,29.7425301546,133.08,48.1606,-6.4104600000000005,48.5853618878,18.4206,-4.65046,18.9985600131,29.74,-1.76,29.7920324919,132.67
2019-06-26 11:00:00,48.10602,-6.08238,48.4890142889,19.40602,-5.24238,20.1016457114,28.7,-0.84,28.7122900515,132.91,48.13602,-6.25238,48.5403819217,19.40602,-5.24238,20.1016457114,28.73,-1.01,28.7477477379,132.44
2019-06-26 11:30:00,54.71336,-5.60096,54.9992955901,8.90336,-2.54096,9.2588496592,45.81,-3.06,45.9120866439,132.91,54.80336,-5.7709600000000005,55.1063721053,8.90336,-2.54096,9.2588496592,45.9,-3.23,46.0135077993,132.52
2019-06-26 12:00:00,51.29006,-5.75872,51.6123348711,11.15006,-2.85872,11.5106958105,40.14,-2.9,40.244622001,132.71,51.33006,-5.92872,51.6713148705,11.15006,-2.85872,11.5106958105,40.18,-3.07,40.2971127998,132.28
2019-06-26 12:30:00,52.86144,-5.59362,53.1565651973,11.33144,-2.92362,11.7025247865,41.53,-2.67,41.6157398108,132.71,52.92144,-5.75362,53.2332880328,11.33144,-2.92362,11.7025247865,41.59,-2.83,41.6861727675,132.32
2019-06-26 13:00:00,53.58834,-6.30096,53.9575043982,14.61834,-3.61096,15.0577188338,38.97,-2.69,39.0627315993,132.86,53.62834,-6.47096,54.0173321673,14.61834,-3.61096,15.0577188338,39.01,-2.86,39.114699283,132.41
2019-06-26 13:30:00,56.36948,-6.5508,56.7488436544,18.84948,-4.0208,19.273549982,37.52,-2.5300000000000002,37.6052030974,132.9,56.41948,-6.7108,56.8171854293,18.84948,-4.0208,19.273549982,37.57,-2.69,37.6661784629,132.41
2019-06-26 14:00:00,55.35134,-6.62384,55.7462653112,18.44134,-3.69384,18.8076440561,36.91,-2.93,37.0261124073,132.96,55.40134,-6.79384,55.8163482838,18.44134,-3.69384,18.8076440561,36.96,-3.1,37.0897775674,132.47
2019-06-26 14:30:00,54.30246,-6.6852800000000006,54.7124312266,17.46246,-3.53528,17.8167256793,36.84,-3.15,36.9744249448,132.96,54.34246,-6.8552800000000005,54.7731487385,17.46246,-3.53528,17.8167256793,36.88,-3.32,37.0291344754,132.47
2019-06-26 15:00:00,54.50058,-7.0118,54.9497821613,18.99058,-3.9518,19.397392917,35.51,-3.06,35.6416006936,132.84,54.55058,-7.1818,55.0213052333,18.99058,-3.9518,19.397392917,35.56,-3.23,35.706392985,132.38
2019-06-26 15:30:00,54.27018,-7.44068,54.7778801716,19.11018,-4.13068,19.5515088138,35.16,-3.31,35.315459787500004,132.84,54.31018,-7.61068,54.8408433715,19.11018,-4.13068,19.5515088138,35.2,-3.48,35.3716044307,132.38
2019-06-26 16:00:00,54.92698,-7.5001,55.436672266,19.42698,-4.2401,19.8843154252,35.5,-3.26,35.6493702609,132.88,54.97698,-7.6701,55.5094475196,19.42698,-4.2401,19.8843154252,35.55,-3.43,35.7150864482,132.38
2019-06-26 16:30:00,56.0832,-7.90432,56.6374751989,19.8032,-4.62432,20.3359549985,36.28,-3.2800000000000002,36.4279672779,132.88,56.1232,-8.07432,56.7010425098,19.8032,-4.62432,20.3359549985,36.32,-3.45,36.483488046,132.48
2019-06-26 17:00:00,57.16148,-8.36334,57.7700636294,21.63148,-5.02334,22.2070905736,35.53,-3.34,35.6866431596,133.12,57.22148,-8.53334,57.8542622885,21.63148,-5.02334,22.2070905736,35.59,-3.51,35.7626648895,132.72
2019-06-26 17:30:00,58.2091,-8.99304,58.8996951711,29.0291,-7.20304,29.9094037395,29.18,-1.79,29.2348507778,133.17,58.2291,-9.15304,58.9440940897,29.0291,-7.20304,29.9094037395,29.2,-1.9500000000000002,29.2650388689,132.77
2019-06-26 18:00:00,53.82014,-8.91572,54.5536207115,30.17014,-7.9057200000000005,31.1887440648,23.65,-1.01,23.6715567718,133.17,53.84014,-9.09572,54.6030475115,30.17014,-7.9057200000000005,31.1887440648,23.67,-1.19,23.6998945145,132.77
2019-06-26 18:30:00,58.66284,-9.12028,59.3675694647,28.28284,-7.41028,29.2374979802,30.38,-1.71,30.4280873536,133.41,58.71284,-9.29028,59.443308146,28.28284,-7.41028,29.2374979802,30.43,-1.88,30.4880189583,132.98
2019-06-26 19:00:00,58.805,-9.12914,59.5094044848,28.925,-8.11914,30.0429036436,29.88,-1.01,29.8970650733,132.72,58.845,-9.27914,59.5721114628,28.925,-8.11914,30.0429036436,29.92,-1.16,29.9424781874,132.35
2019-06-26 19:30:00,58.4305,-9.52768,59.202196044,28.4505,-8.39768,29.6639845542,29.98,-1.13,30.0012883057,132.76,58.4705,-9.70768,59.2708901674,28.4505,-8.39768,29.6639845542,30.02,-1.31,30.0485690175,132.4
2019-06-26 20:00:00,57.91702,-9.92558,58.7613677854,23.08702,-6.13558,23.8884037645,34.83,-3.79,35.0355961845,133.19,57.96702,-10.09558,58.8395797335,23.08702,-6.13558,23.8884037645,34.88,-3.96,35.1040738377,132.84
2019-06-26 20:30:00,52.88918,-10.18854,53.8615977149,21.09918,-5.47854,21.7988485293,31.79,-4.71,32.137022264,133.06,52.92918,-10.35854,53.9332684565,21.09918,-5.47854,21.7988485293,31.83,-4.88,32.2019145394,132.71
2019-06-26 21:00:00,55.27372,-11.45508,56.4482327486,22.23372,-5.8750800000000005,22.9968447846,33.04,-5.58,33.5078796703,133.32,55.34372,-10.15508,56.2676904915,22.23372,-5.8750800000000005,22.9968447846,33.11,-4.28,33.3854833723,132.99
2019-06-26 21:30:00,54.90208,-18.61984,57.9735873476,21.75208,-5.99984,22.5643760018,33.15,-12.62,35.4709303515,134.03,55.36208,0.32016,55.3630057381,21.75208,-5.99984,22.5643760018,33.61,6.32,34.1990423843,133.69
2019-06-26 22:00:00,54.19284,-19.72736,57.6717664012,20.13284,-6.21736,21.0709945621,34.06,-13.51,36.6415570084,135.24,54.65284,-0.45736000000000004,54.6547536655,20.13284,-6.21736,21.0709945621,34.52,5.76,34.9972570354,134.9
2019-06-26 22:30:00,52.59964,-21.16682,56.6988218312,20.41964,-6.19682,21.3392191948,32.18,-14.97,35.4915947796,135.95,53.05964,-1.66682,53.085814356,20.41964,-6.19682,21.3392191948,32.64,4.53,32.9528526838,135.67
2019-06-26 23:00:00,49.7219,-15.8111,52.1752644729,18.9919,-5.7411,19.8406777813,30.73,-10.07,32.3378694413,134.37,49.8619,-10.7111,50.9993797494,18.9919,-5.7411,19.8406777813,30.87,-4.97,31.2675198889,134.02
2019-06-26 23:30:00,46.9797,-13.91784,48.9979436544,18.7897,-5.65784,19.6230471527,28.19,-8.26,29.3752225523,134.19,47.0197,-14.09784,49.0876897068,18.7897,-5.65784,19.6230471527,28.23,-8.44,29.4646652789,133.91
2019-06-27 00:00:00,45.00774,-13.6957,47.0453914682,18.34774,-5.5057,19.1559989454,26.66,-8.19,27.8896342751,135.5,45.06774,-12.6757,46.8163919925,18.34774,-5.5057,19.1559989454,26.72,-7.17,27.6652724548,135.16
2019-06-27 00:30:00,42.28928,-24.62186,48.934846406,18.35928,-5.75186,19.2392062097,23.93,-18.87,30.4749372436,132.88,42.76928,-4.54186,43.009764054,18.35928,-5.75186,19.2392062097,24.41,1.21,24.4399713584,132.56
2019-06-27 01:00:00,41.10028,-24.65798,47.9296254289,17.05028,-5.30798,17.85739902,24.05,-19.35,30.8678635477,133.07,41.59028,-4.54798,41.8382063736,17.05028,-5.30798,17.85739902,24.54,0.76,24.5517657206,132.74
2019-06-27 01:30:00,39.69122,-24.65114,46.7233522811,15.31122,-4.74114,16.0284704943,24.38,-19.91,31.4768565775,132.74,40.18122,-4.61114,40.4449385311,15.31122,-4.74114,16.0284704943,24.87,0.13,24.8703397645,132.45
2019-06-27 02:00:00,38.95944,-24.67168,46.1143118688,13.90944,-4.33168,14.5683208619,25.05,-20.34,32.2679113052,132.83,39.46944,-4.54168,39.7298823449,13.90944,-4.33168,14.5683208619,25.56,-0.21,25.5608626615,132.55
2019-06-27 02:30:00,37.783,-24.5519,45.0594150274,14.173,-4.4319,14.8497699177,23.61,-20.12,31.0200983235,133.1,38.273,-4.3819,38.5230265765,14.173,-4.4319,14.8497699177,24.1,0.05,24.1000518672,132.82
2019-06-27 03:00:00,36.92606,-24.67966,44.4141815734,12.65606,-3.94966,13.2580416668,24.27,-20.73,31.9181108464,133.42,37.41606,-4.41966,37.6761853223,12.65606,-3.94966,13.2580416668,24.76,-0.47000000000000003,24.7644604221,133.08
2019-06-27 03:30:00,36.95872,-24.80868,44.5131170261,13.02872,-3.93868,13.6110523098,23.93,-20.87,31.752193625,133.8,37.44872,-4.43868,37.7108540049,13.02872,-3.93868,13.6110523098,24.42,-0.5,24.4251182188,133.46
2019-06-27 04:00:00,36.91072,-24.86426,44.5042995256,13.93072,-4.0842600000000004,14.5170981765,22.98,-20.78,30.9820722354,133.8,37.39072,-4.50426,37.6610448642,13.93072,-4.0842600000000004,14.5170981765,23.46,-0.42,23.4637592896,133.46
2019-06-27 04:30:00,37.34806,-24.9634,44.9226994439,14.03806,-4.1034,14.6254921327,23.31,-20.86,31.2809159073,134.03,37.83806,-4.5434,38.1098578864,14.03806,-4.1034,14.6254921327,23.8,-0.44,23.8040668794,133.68
2019-06-27 05:00:00,36.93858,-25.00846,44.6080907907,13.64858,-3.93846,14.2054638498,23.29,-21.07,31.4065120636,133.95,37.42858,-4.59846,37.7100044443,13.64858,-3.93846,14.2054638498,23.78,-0.66,23.789157194,133.64
2019-06-27 05:30:00,37.41824,-24.66088,44.8138782864,13.34824,-3.95088,13.9206667898,24.07,-20.71,31.753251802,133.28,37.89824,-4.45088,38.1587071043,13.34824,-3.95088,13.9206667898,24.55,-0.5,24.5550911218,132.96
2019-06-27 06:00:00,39.39714,-24.55078,46.4206359154,12.62714,-3.67078,13.149877961,26.77,-20.88,33.9500706921,134.4,39.93714,-4.02078,40.139031169,12.62714,-3.67078,13.149877961,27.31,-0.35000000000000003,27.3122426761,134.04
2019-06-27 06:30:00,43.00684,-23.127,48.8307937247,11.83684,-3.257,12.2767597592,31.17,-19.87,36.964656092,133.84,43.57684,-2.757,43.66396722,11.83684,-3.257,12.2767597592,31.74,0.5,31.743938004,133.48
2019-06-27 07:00:00,46.75122,-21.54772,51.4779643021,12.92122,-3.80772,13.4705849126,33.83,-17.74,38.1991688391,132.12,47.34122,-1.65772,47.3702348177,12.92122,-3.80772,13.4705849126,34.42,2.15,34.4870830892,131.79
2019-06-27 07:30:00,51.4968,-15.47284,53.7710813347,14.6168,-4.47284,15.2858476999,36.88,-11.0,38.4855089612,132.44,51.8968,-2.9028400000000003,51.9779215658,14.6168,-4.47284,15.2858476999,37.28,1.57,37.3130446359,132.05
2019-06-27 08:00:00,55.31,-6.489,55.6893456686,18.26,-5.169,18.9775172507,37.05,-1.32,37.073506713,133.18,55.35,-6.6690000000000005,55.7503189318,18.26,-5.169,18.9775172507,37.09,-1.5,37.1203192335,132.77
2019-06-27 08:30:00,54.52492,-8.03412,55.1136460886,21.59492,-5.28412,22.2320150679,32.93,-2.75,33.0446273999,132.65,54.55492,-8.20412,55.1683503576,21.59492,-5.28412,22.2320150679,32.96,-2.92,33.0890918582,132.24
2019-06-27 09:00:00,54.4241,-8.42268,55.0719910589,24.8441,-5.59268,25.465807947000002,29.58,-2.83,29.715068568,132.43,54.4441,-8.60268,55.1195621172,24.8441,-5.59268,25.465807947000002,29.6,-3.01,29.7526486216,131.94
2019-06-27 09:30:00,53.99824,-7.7107600000000005,54.5459965797,22.34824,-4.25076,22.748907483099998,31.65,-3.46,31.8385630957,132.3,54.03824,-7.88076,54.6098687096,22.34824,-4.25076,22.748907483099998,31.69,-3.63,31.8972255847,131.85
2019-06-27 10:00:00,53.69326,-7.65618,54.236364753,22.27326,-3.87618,22.6080269466,31.42,-3.7800000000000002,31.6465606346,132.25,53.71326,-7.83618,54.2818571607,22.27326,-3.87618,22.6080269466,31.44,-3.96,31.6884079752,131.8
2019-06-27 10:30:00,54.97378,-7.10746,55.4313311688,23.56378,-4.92746,24.0734623588,31.41,-2.18,31.4855601824,131.93,55.01378,-7.27746,55.4930393287,23.56378,-4.92746,24.0734623588,31.45,-2.35,31.5376758814,131.44
2019-06-27 11:00:00,49.52564,-6.24634,49.9179905526,23.55564,-5.01634,24.0838502488,25.97,-1.23,25.9991115233,131.78,49.51564,-6.40634,49.928346626,23.55564,-5.01634,24.0838502488,25.96,-1.3900000000000001,25.9971863862,131.13
2019-06-27 11:30:00,47.78758,-6.23232,48.1922671685,22.91758,-5.40232,23.5457115934,24.87,-0.8300000000000001,24.8838461657,131.61,47.82758,-6.41232,48.2555204763,22.91758,-5.40232,23.5457115934,24.91,-1.01,24.9304673041,131.08
2019-06-27 12:00:00,55.89556,-6.49752,56.2719414439,26.37556,-4.95752,26.8374210733,29.52,-1.54,29.5601420836,131.76,55.91556,-6.66752,56.3116832732,26.37556,-4.95752,26.8374210733,29.54,-1.71,29.5894525127,131.22
2019-06-27 12:30:00,54.63222,-9.74112,55.4938634534,22.96222,-4.63112,23.4245772594,31.67,-5.11,32.0796041123,132.7,54.85222,-1.22112,54.8658106017,22.96222,-4.63112,23.4245772594,31.89,3.41,32.0717975798,132.25
2019-06-27 13:00:00,55.5306,-14.64056,57.4281597605,25.3106,-5.35056,25.8699625951,30.22,-9.29,31.6157002137,133.29,55.9506,4.09944,56.1005797535,25.3106,-5.35056,25.8699625951,30.64,9.45,32.0641871876,132.84
2019-06-27 13:30:00,54.7651,-15.03132,56.7904636268,26.8651,-5.90132,27.5056208029,27.9,-9.13,29.3558665346,134.11,55.1651,3.92868,55.3048170104,26.8651,-5.90132,27.5056208029,28.3,9.83,29.9586197946,133.59
2019-06-27 14:00:00,54.0626,-14.917300000000001,56.0828900651,26.9526,-5.7673,27.5627356416,27.11,-9.15,28.6124902796,133.99,54.4626,4.0127,54.6102239517,26.9526,-5.7673,27.5627356416,27.51,9.78,29.1967207063,133.42
2019-06-27 14:30:00,54.30226,-14.8484,56.295740724,26.20226,-5.5984,26.7936655138,28.1,-9.25,29.583314554,133.99,54.70226,4.1116,54.8565629954,26.20226,-5.5984,26.7936655138,28.5,9.71,30.1087047214,133.59
2019-06-27 15:00:00,49.81756,-15.00188,52.0273551883,27.44756,-6.00188,28.0961049523,22.37,-9.0,24.1125879988,134.23,50.18756,3.96812,50.3441869046,27.44756,-6.00188,28.0961049523,22.74,9.97,24.8295892032,133.79
2019-06-27 15:30:00,54.13526,-15.36318,56.2730279528,28.47526,-6.34318,29.1732131343,25.66,-9.02,27.1991911644,134.19,54.52526,3.64682,54.6470792832,28.47526,-6.34318,29.1732131343,26.05,9.99,27.8998673832,133.79
2019-06-27 16:00:00,55.64078,-15.446,57.7449159235,29.24078,-6.486,29.9514842872,26.4,-8.96,27.8790530686,134.27,56.04078,3.604,56.1565476059,29.24078,-6.486,29.9514842872,26.8,10.09,28.6364819767,133.86
2019-06-27 16:30:00,56.0797,-16.00222,58.3181258017,28.6397,-6.51222,29.3707579987,27.44,-9.49,29.0346982075,134.63,56.4797,3.10778,56.5651377495,28.6397,-6.51222,29.3707579987,27.84,9.62,29.4552202504,134.17
2019-06-27 17:00:00,56.51804,-16.3549,58.8368217994,27.68804,-6.3649000000000004,28.4102008274,28.83,-9.99,30.5117846086,134.57,56.93804,2.7951,57.0066047318,27.68804,-6.3649000000000004,28.4102008274,29.25,9.16,30.6507438735,134.17
2019-06-27 17:30:00,56.32728,-17.15854,58.8827476187,31.75728,-7.61854,32.6583371397,24.57,-9.54,26.3570958188,134.64,56.69728,2.00146,56.7325955825,31.75728,-7.61854,32.6583371397,24.94,9.62,26.7310306573,134.24
2019-06-27 18:00:00,57.04882,-17.75668,59.7483685804,33.76882,-8.35668,34.7874590164,23.28,-9.4,25.1061426747,134.78,57.42882,1.44332,57.4469541335,33.76882,-8.35668,34.7874590164,23.66,9.8,25.6092873778,134.4
2019-06-27 18:30:00,52.396,-19.11374,55.7734333961,34.336,-8.31374,35.32816396,18.06,-10.8,21.0428990398,135.35,52.726,0.25626000000000004,52.7266227364,34.336,-8.31374,35.32816396,18.39,8.57,20.2888392965,134.96
2019-06-27 19:00:00,52.5765,-19.28914,56.0032077134,33.4965,-8.17914,34.4806299738,19.08,-11.11,22.0789152813,135.51,52.9465,0.12086000000000001,52.9466379423,33.4965,-8.17914,34.4806299738,19.45,8.3,21.1469264906,135.15
2019-06-27 19:30:00,56.56198,-19.7266,59.9032246968,31.04198,-8.0866,32.0779927969,25.52,-11.64,28.049242414,135.21,56.97198,-0.3966,56.9733604124,31.04198,-8.0866,32.0779927969,25.93,7.69,27.0462751594,134.87
2019-06-27 20:00:00,56.2376,-19.60626,59.5573092487,28.9976,-7.76626,30.0195869417,27.24,-11.84,29.7019056628,135.27,56.6476,-0.26626,56.6482257458,28.9976,-7.76626,30.0195869417,27.65,7.5,28.6491273864,134.98
2019-06-27 20:30:00,54.9904,-19.91068,58.4840086709,23.790399999999998,-6.63068,24.6971465846,31.2,-13.28,33.908677355500004,135.37,55.4504,-0.5706800000000001,55.4533365617,23.790399999999998,-6.63068,24.6971465846,31.66,6.06,32.2347514338,135.05
2019-06-27 21:00:00,54.12794,-19.92946,57.680302223,19.52794,-5.83946,20.38233877,34.6,-14.09,37.3589092453,135.51,54.58794,-0.5594600000000001,54.590806817,19.52794,-5.83946,20.38233877,35.06,5.28,35.4553522053,135.22
2019-06-27 21:30:00,52.56028,-20.41784,56.386800086,19.08028,-5.77784,19.9359103114,33.48,-14.64,36.5409359486,135.88,53.01028,-1.09784,53.0216468845,19.08028,-5.77784,19.9359103114,33.93,4.68,34.2512379338,135.52
2019-06-27 22:00:00,51.88276,-21.4753,56.1516633352,19.76276,-6.0253,20.6608548446,32.12,-15.45,35.6426275687,133.42,52.35276,-2.2053,52.399187281,19.76276,-6.0253,20.6608548446,32.59,3.8200000000000003,32.8131147561,133.04
2019-06-27 22:30:00,51.0892,-21.29444,55.3494311764,19.0092,-5.78444,19.8698120463,32.08,-15.51,35.6326605799,133.05,51.5592,-2.06444,51.6005137296,19.0092,-5.78444,19.8698120463,32.55,3.7199999999999998,32.7618818141,132.82
2019-06-27 23:00:00,49.28528,-21.8573,53.9145656383,17.83528,-5.3473,18.6196356025,31.45,-16.51,35.5201717338,133.61,49.75528,-2.5173,49.8189189683,17.83528,-5.3473,18.6196356025,31.92,2.83,32.0452071299,133.31
2019-06-27 23:30:00,46.52744,-22.76366,51.7975567913,16.99744,-5.11366,17.7499995817,29.53,-17.65,34.4026655944,135.37,46.97744,-2.89366,47.0664757248,16.99744,-5.11366,17.7499995817,29.98,2.22,30.0620824295,135.1
2019-06-28 00:00:00,44.04846,-16.74128,47.1225772259,16.89846,-5.08128,17.6458878159,27.15,-11.66,29.5478950181,135.05,44.25846,-8.91128,45.1466742165,16.89846,-5.08128,17.6458878159,27.36,-3.83,27.6267714364,134.7
2019-06-28 00:30:00,41.96662,-13.44962,44.069144221,18.21662,-5.45962,19.0171684214,23.75,-7.99,25.0579847554,133.76,41.98662,-13.63962,44.1465229975,18.21662,-5.45962,19.0171684214,23.77,-8.18,25.1381244328,133.45
2019-06-28 01:00:00,41.33512,-13.8006,43.5780759761,20.32512,-6.3506,21.294145284,21.01,-7.45,22.2917608098,133.98,41.36512,-13.9906,43.667036091,20.32512,-6.3506,21.294145284,21.04,-7.64,22.38417298,133.65
2019-06-28 01:30:00,40.30588,-14.15406,42.7188644168,20.54588,-6.41406,21.5237856953,19.76,-7.74,21.2218095364,134.21,40.33588,-14.334060000000001,42.8071079548,20.54588,-6.41406,21.5237856953,19.79,-7.92,21.3159681929,133.85
2019-06-28 02:00:00,39.83006,-14.32822,42.328850303,20.97006,-6.6382200000000005,21.9956673273,18.86,-7.69,20.3675158034,134.13,39.85006,-14.51822,42.4123330409,20.97006,-6.6382200000000005,21.9956673273,18.88,-7.88,20.4584652406,133.85
2019-06-28 02:30:00,39.02256,-14.4831,41.6235555253,17.94256,-5.6531,18.8120439869,21.08,-8.83,22.8546559808,134.61,39.05256,-14.6731,41.7181292266,17.94256,-5.6531,18.8120439869,21.11,-9.02,22.9563172134,134.29
2019-06-28 03:00:00,37.24374,-14.05016,39.8058182332,16.16374,-5.08016,16.9432734858,21.08,-8.97,22.9091095418,134.48,37.27374,-14.23016,39.89773361,16.16374,-5.08016,16.9432734858,21.11,-9.15,23.0077074043,134.26
2019-06-28 03:30:00,36.7595,-14.28852,39.4388468903,16.3695,-5.15852,17.1630667085,20.39,-9.13,22.3407475255,134.53,36.7995,-14.47852,39.5452998679,16.3695,-5.15852,17.1630667085,20.43,-9.32,22.4554514539,134.17
2019-06-28 04:00:00,36.7586,-14.13146,39.3813767623,16.2586,-5.13146,17.049162903,20.5,-9.0,22.3886131772,134.5,36.7886,-14.32146,39.4779090947,16.2586,-5.13146,17.049162903,20.53,-9.19,22.493043369,134.17
2019-06-28 04:30:00,36.80014,-14.25484,39.4645507696,17.08014,-5.38484,17.9088716631,19.72,-8.87,21.6230270776,134.45,36.82014,-14.42484,39.5448949758,17.08014,-5.38484,17.9088716631,19.74,-9.04,21.7114992573,134.06
2019-06-28 05:00:00,37.2101,-14.47788,39.9274410813,16.7801,-5.29788,17.596570362,20.43,-9.18,22.397707472,134.76,37.2601,-14.66788,40.0432485658,16.7801,-5.29788,17.596570362,20.48,-9.37,22.5217073065,134.4
2019-06-28 05:30:00,38.27948,-14.34266,40.8782397486,16.61948,-5.21266,17.4177765443,21.66,-9.13,23.505584442900002,134.28,38.30948,-14.53266,40.9733384599,16.61948,-5.21266,17.4177765443,21.69,-9.32,23.6075941171,133.95
2019-06-28 06:00:00,39.98258,-14.33172,42.4735788652,17.01258,-5.24172,17.8017838099,22.97,-9.09,24.7032184138,133.85,40.02258,-14.51172,42.5722553691,17.01258,-5.24172,17.8017838099,23.01,-9.27,24.8071159146,133.45
2019-06-28 06:30:00,43.90188,-17.73122,47.3473466017,17.90188,-5.27122,18.6618077319,26.0,-12.46,28.8314342342,133.73,44.19188,-6.14122,44.6165534418,17.90188,-5.27122,18.6618077319,26.29,-0.87,26.3043912684,133.3
2019-06-28 07:00:00,43.14726,-19.880020000000002,47.5068546708,20.23726,-6.18002,21.1598520673,22.91,-13.7,26.6937839206,134.71,43.57726,-0.24002,43.5779210003,20.23726,-6.18002,21.1598520673,23.34,5.94,24.0840029895,134.31
2019-06-28 07:30:00,51.57812,-20.27716,55.4208054831,18.70812,-5.44716,19.4850020785,32.87,-14.83,36.0605851311,134.05,52.09812,-0.83716,52.1048456902,18.70812,-5.44716,19.4850020785,33.39,4.61,33.7067381988,133.66
2019-06-28 08:00:00,54.6526,-19.62566,58.069554994,22.5626,-6.32566,23.4325605343,32.09,-13.3,34.7369846129,134.05,55.1526,-0.15566000000000002,55.1528196631,22.5626,-6.32566,23.4325605343,32.59,6.17,33.1689161716,133.66
2019-06-28 08:30:00,56.07482,-18.94362,59.1882266734,23.20482,-6.19362,24.0171730213,32.87,-12.75,35.2561966185,134.21,56.57482,0.56638,56.5776549915,23.20482,-6.19362,24.0171730213,33.37,6.76,34.047826656,133.8
2019-06-28 09:00:00,55.94632,-18.70822,58.9914249456,23.79632,-6.06822,24.5578529092,32.15,-12.64,34.5455076674,133.93,56.44632,0.7117800000000001,56.4508075435,23.79632,-6.06822,24.5578529092,32.65,6.78,33.3465275554,133.5
2019-06-28 09:30:00,56.41658,-18.23038,59.2889302808,22.99658,-5.53038,23.6522259976,33.42,-12.7,35.7517328251,133.88,56.91658,1.15962,56.9283918396,22.99658,-5.53038,23.6522259976,33.92,6.69,34.5734363349,133.44
2019-06-28 10:00:00,57.17974,-18.67692,60.1527223586,28.18974,-6.83692,29.0069804763,28.99,-11.84,31.314624379,134.08,57.64974,0.7330800000000001,57.6544007718,28.18974,-6.83692,29.0069804763,29.46,7.57,30.41704292,133.57
2019-06-28 10:30:00,56.83216,-18.6019,59.7990392387,28.74216,-6.8019,29.5360390891,28.09,-11.8,30.4678207294,133.9,57.30216,0.7381000000000001,57.3069134771,28.74216,-6.8019,29.5360390891,28.56,7.54,29.53853754,133.4
2019-06-28 11:00:00,57.27872,-18.25778,60.1182026957,29.20872,-6.76778,29.9825310834,28.07,-11.49,30.3305951145,133.71,57.73872,1.05222,57.7483069377,29.20872,-6.76778,29.9825310834,28.53,7.82,29.582313973,133.18
2019-06-28 11:30:00,55.01452,-17.96756,57.8742656384,26.15452,-6.27756,26.8973358529,28.86,-11.69,31.1376893812,133.76,55.48452,1.37244,55.5014914321,26.15452,-6.27756,26.8973358529,29.33,7.65,30.3112421389,133.3
2019-06-28 12:00:00,59.65648,-18.15074,62.3565952289,30.14648,-5.87074,30.7127961042,29.51,-12.28,31.9630802646,134.61,60.13648,1.3892600000000002,60.1525250521,30.14648,-5.87074,30.7127961042,29.99,7.26,30.8562424803,134.15
2019-06-28 12:30:00,56.03814,-17.83616,58.8081774773,24.85814,-4.8761600000000005,25.3318783474,31.18,-12.96,33.7661664984,134.68,56.52814,1.72384,56.5544183615,24.85814,-4.8761600000000005,25.3318783474,31.67,6.6,32.3504080345,134.19
2019-06-28 13:00:00,55.2241,-18.26312,58.1656494242,23.9341,-4.65312,24.3822203366,31.29,-13.61,34.1217848302,135.58,55.7141,1.54688,55.7355701195,23.9341,-4.65312,24.3822203366,31.78,6.2,32.3791352571,135.03
2019-06-28 13:30:00,54.33982,-18.56476,57.4235696512,23.79982,-4.70476,24.260383317,30.54,-13.86,33.5379069114,136.02,54.83982,1.37524,54.8570610103,23.79982,-4.70476,24.260383317,31.04,6.08,31.6298593105,135.51
2019-06-28 14:00:00,54.74892,-18.7264,57.8629613667,26.38892,-5.5764,26.9716765465,28.36,-13.15,31.2603918721,135.65,55.20892,1.1636,55.2211808324,26.38892,-5.5764,26.9716765465,28.82,6.74,29.5976350407,135.19
2019-06-28 14:30:00,54.02048,-19.46662,57.4209156463,27.55048,-6.14662,28.2278211284,26.47,-13.32,29.6324703661,134.72,54.48048,0.13338,54.4806432713,27.55048,-6.14662,28.2278211284,26.93,6.28,27.6525459949,134.3
2019-06-28 15:00:00,53.3429,-19.0775,56.6517077118,26.7829,-5.7875,27.4010745895,26.56,-13.29,29.699456224,134.84,53.8029,0.5525,53.8057367263,26.7829,-5.7875,27.4010745895,27.02,6.34,27.7538465802,134.41
2019-06-28 15:30:00,52.69872,-18.22018,55.7595736073,24.98872,-5.52018,25.591180404,27.71,-12.7,30.481701068,133.24,53.15872,0.9798200000000001,53.1677492402,24.98872,-5.52018,25.591180404,28.17,6.5,28.910186786,132.83
2019-06-28 16:00:00,52.23812,-18.12622,55.2935894351,21.54812,-4.37622,21.9880143947,30.69,-13.75,33.6294305631,133.35,52.72812,1.11378,52.739881917,21.54812,-4.37622,21.9880143947,31.18,5.49,31.6596351843,132.99
2019-06-28 16:30:00,51.8065,-18.3318,54.9542385398,18.3965,-3.7918000000000003,18.7832095098,33.41,-14.54,36.4367904734,133.65,52.3265,0.9882000000000001,52.3358303793,18.3965,-3.7918000000000003,18.7832095098,33.93,4.78,34.2650448708,133.28
2019-06-28 17:00:00,52.28092,-18.487,55.4532574791,18.82092,-3.8369999999999997,19.2080607727,33.46,-14.65,36.5266217984,133.65,52.78092,0.873,52.7881392459,18.82092,-3.8369999999999997,19.2080607727,33.96,4.71,34.2850652617,133.31
2019-06-28 17:30:00,51.9998,-18.66778,55.249119542,23.3398,-5.45778,23.9694310856,28.66,-13.21,31.5578785726,133.41,52.4698,0.6222200000000001,52.473489209,23.3398,-5.45778,23.9694310856,29.13,6.08,29.75774353,133.06
2019-06-28 18:00:00,50.75932,-19.04472,54.2144807846,22.75932,-4.78472,23.2568310898,28.0,-14.26,31.4220877728,133.94,51.20932,0.38528,51.2107693317,22.75932,-4.78472,23.2568310898,28.45,5.17,28.9159367823,133.58
2019-06-28 18:30:00,48.81178,-19.70316,52.6384306449,20.79178,-4.05316,21.1831589135,28.02,-15.65,32.0942814221,134.39,49.28178,-0.15316000000000002,49.282017998,20.79178,-4.05316,21.1831589135,28.49,3.9,28.7556968269,134.01
2019-06-28 19:00:00,48.78402,-19.7853,52.6435058051,18.85402,-3.9353,19.2603389443,29.93,-15.85,33.8677929603,134.27,49.28402,-0.26530000000000004,49.2847340609,18.85402,-3.9353,19.2603389443,30.43,3.67,30.6505105993,133.91
2019-06-28 19:30:00,41.34502,-19.27196,45.6159963285,16.35502,-3.66196,16.7599710692,24.99,-15.61,29.4647620048,134.4,41.77502,0.26804,41.7758799003,16.35502,-3.66196,16.7599710692,25.42,3.93,25.722000311,134.02
2019-06-28 20:00:00,39.02424,-19.3141,43.5422296901,9.80424,-2.1441,10.0359497203,29.22,-17.17,33.8912569847,134.57,39.50424,0.2659,39.5051348661,9.80424,-2.1441,10.0359497203,29.7,2.41,29.7976190324,134.2
2019-06-28 20:30:00,44.37014,-19.81344,48.5930213946,8.37014,-2.10344,8.6303941656,36.0,-17.71,40.1203701379,134.53,44.91014,-0.21344000000000002,44.9106471948,8.37014,-2.10344,8.6303941656,36.54,1.8900000000000001,36.5888466612,134.24
2019-06-28 21:00:00,39.81508,-19.90146,44.5118939783,6.09508,-1.8814600000000001,6.3788629032,33.72,-18.02,38.2329543719,134.7,40.32508,-0.29146,40.3261332877,6.09508,-1.8814600000000001,6.3788629032,34.23,1.5899999999999999,34.2669082352,134.36
2019-06-28 21:30:00,36.35462,-19.7289,41.3628805882,4.15462,-1.2189,4.3297326193,32.2,-18.51,37.1410837214,134.76,36.85462,-0.0689,36.8546844045,4.15462,-1.2189,4.3297326193,32.7,1.15,32.7202154638,134.45
2019-06-28 22:00:00,35.70916,-20.0644,40.9600324129,3.08916,-0.7544000000000001,3.179941645,32.62,-19.31,37.9069980347,134.63,36.22916,-0.4344,36.2317642086,3.08916,-0.7544000000000001,3.179941645,33.14,0.32,33.1415449248,134.33
2019-06-28 22:30:00,43.4765,-20.37068,48.0121927838,2.6365,-0.66068,2.718019557,40.84,-19.71,45.3474332239,133.55,44.0465,-1.03068,44.058557211,2.6365,-0.66068,2.718019557,41.41,-0.37,41.4116529494,133.31
2019-06-28 23:00:00,37.33678,-20.82554,42.7520555887,2.30678,-0.55554,2.3727323195,35.03,-20.27,40.4718890095,134.37,37.84678,-1.31554,37.8696369386,2.30678,-0.55554,2.3727323195,35.54,-0.76,35.5481251264,134.08
2019-06-28 23:30:00,39.92674,-20.53154,44.8964219265,2.27674,-0.45154000000000005,2.3210845308,37.65,-20.08,42.67,134.96,40.47674,-0.8415400000000001,40.4854871602,2.27674,-0.45154000000000005,2.3210845308,38.2,-0.39,38.2019907858,134.7
2019-06-29 00:00:00,38.16486,-19.82708,43.0077858085,1.79486,-0.17708000000000002,1.8035741587,36.37,-19.65,41.3388364616,134.82,38.70486,-0.13708,38.7051027456,1.79486,-0.17708000000000002,1.8035741587,36.91,0.04,36.9100216743,134.58
2019-06-29 00:30:00,36.652,-20.17416,41.8373736712,1.822,-0.16416,1.8293803611000001,34.83,-20.01,40.1687565155,135.09,37.172,-0.41416000000000003,37.1743071557,1.822,-0.16416,1.8293803611000001,35.35,-0.25,35.3508840059,134.82
2019-06-29 01:00:00,35.28886,-19.00188,40.0796093249,1.64886,-0.08188000000000001,1.6508917693,33.64,-18.92,38.5955437842,135.05,35.72886,-2.49188,35.8156516461,1.64886,-0.08188000000000001,1.6508917693,34.08,-2.41,34.1651064684,134.76
2019-06-29 01:30:00,34.14016,-12.1793,36.247563688,1.43016,-0.009300000000000001,1.4301902376,32.71,-12.17,34.9006160404,133.08,34.20016,-12.3693,36.3682626271,1.43016,-0.009300000000000001,1.4301902376,32.77,-12.36,35.0234564257,132.81
2019-06-29 02:00:00,33.6109,-12.29998,35.7908103682,1.3709,0.09002,1.3738523975999999,32.24,-12.39,34.5388143977,133.3,33.6609,-12.49998,35.9069030802,1.3709,0.09002,1.3738523975999999,32.29,-12.59,34.6576427358,133.02
2019-06-29 02:30:00,33.10116,-12.54358,35.3981382641,1.51116,0.026420000000000003,1.5113909362,31.59,-12.57,33.9990146916,133.92,33.16116,-12.73358,35.5219170677,1.51116,0.026420000000000003,1.5113909362,31.65,-12.76,34.1253586062,133.64
2019-06-29 03:00:00,32.53568,-12.63906,34.9043881302,1.4856800000000001,-0.06906000000000001,1.4872842183000001,31.05,-12.57,33.4978715742,133.63,32.58568,-12.82906,35.0201559326,1.4856800000000001,-0.06906000000000001,1.4872842183000001,31.1,-12.76,33.6158831507,133.37
2019-06-29 03:30:00,32.4643,-12.84752,34.9140307705,2.0943,-0.23752,2.1077258456,30.37,-12.61,32.8838714266,134.1,32.5143,-13.04752,35.0345184445,2.0943,-0.23752,2.1077258456,30.42,-12.81,33.0071583145,133.8
