Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-06-29 04:00:00,32.64662,-12.91346,35.1078231538,2.71662,-0.33346000000000003,2.7370092795,29.93,-12.58,32.4663102308,134.1,32.68662,-13.10346,35.2152778066,2.71662,-0.33346000000000003,2.7370092795,29.97,-12.77,32.5771975468,133.85
2019-06-29 04:30:00,32.66406,-13.10894,35.1963794105,3.3640600000000003,-0.6689400000000001,3.4299242568,29.3,-12.44,31.8314875556,134.06,32.72406,-13.29894,35.3231639014,3.3640600000000003,-0.6689400000000001,3.4299242568,29.36,-12.63,31.9613281952,133.77
2019-06-29 05:00:00,31.7183,-13.2938,34.3915058311,2.3683,-0.24380000000000002,2.3808156859,29.35,-13.05,32.1204763352,134.6,31.7583,-13.4938,34.5061191288,2.3683,-0.24380000000000002,2.3808156859,29.39,-13.25,32.2387127535,134.27
2019-06-29 05:30:00,31.51078,-13.12676,34.1356277854,2.17078,-0.14676,2.1757353483,29.34,-12.98,32.0829549761,134.29,31.56078,-13.31676,34.2552029786,2.17078,-0.14676,2.1757353483,29.39,-13.17,32.2059156057,134.04
2019-06-29 06:00:00,32.17348,-13.03084,34.712182392,3.16348,-0.08084000000000001,3.1645127296,29.01,-12.95,31.7692083628,134.4,32.22348,-13.22084,34.830206339,3.16348,-0.08084000000000001,3.1645127296,29.06,-13.14,31.8926825463,134.08
2019-06-29 06:30:00,26.53474,-14.48716,30.2319405883,9.45474,-0.87716,9.4953419177,17.08,-13.61,21.8393795699,135.31,26.55474,-14.68716,30.345788593,9.45474,-0.87716,9.4953419177,17.1,-13.81,21.9801296629,134.99
2019-06-29 07:00:00,33.95686,-15.7075,37.4138196033,12.78686,-2.0075,12.9434865824,21.17,-13.7,25.2162427812,135.0,34.00686,-15.9075,37.5435092035,12.78686,-2.0075,12.9434865824,21.22,-13.9,25.3672702513,134.66
2019-06-29 07:30:00,31.75144,-14.98078,35.1080861267,7.69144,0.25922,7.6958069286,24.06,-15.24,28.4805407252,134.52,31.77144,-15.18078,35.2119366278,7.69144,0.25922,7.6958069286,24.08,-15.44,28.604894686,134.17
2019-06-29 08:00:00,29.65922,-13.99832,32.7966811405,7.02922,0.29168000000000005,7.0352690802,22.63,-14.29,26.764173815,133.74,29.69922,-14.17832,32.9100049625,7.02922,0.29168000000000005,7.0352690802,22.67,-14.47,26.8944194955,133.35
2019-06-29 08:30:00,32.76246,-12.3696,35.0197913959,6.59246,-0.009600000000000001,6.5924669898,26.17,-12.36,28.9419850736,132.92,32.81246,-12.5596,35.1340445069,6.59246,-0.009600000000000001,6.5924669898,26.22,-12.55,29.0687271823,132.53
2019-06-29 09:00:00,35.39764,-9.23994,36.5837314769,7.22764,-0.35994000000000004,7.2365970437,28.17,-8.88,29.5364740617,132.16,35.43764,-9.42994,36.6708344216,7.22764,-0.35994000000000004,7.2365970437,28.21,-9.07,29.6322290758,131.81
2019-06-29 09:30:00,37.77426,0.8831600000000001,37.7845827042,8.78426,-0.49684000000000006,8.7982994796,28.99,1.38,29.0228272227,133.49,37.54426,-12.88684,39.6943585933,8.78426,-0.49684000000000006,8.7982994796,28.76,-12.39,31.3153269183,133.13
2019-06-29 10:00:00,38.42124,4.90196,38.732685099,9.55124,-0.42804000000000003,9.5608265218,28.87,5.33,29.3578916137,134.27,38.05124,-14.94804,40.882034751,9.55124,-0.42804000000000003,9.5608265218,28.5,-14.52,31.9856280226,133.88
2019-06-29 10:30:00,38.5272,5.08218,38.8609533258,10.5572,-0.5378200000000001,10.5708903217,27.97,5.62,28.5290255705,134.05,38.1672,-14.71782,40.9065933731,10.5572,-0.5378200000000001,10.5708903217,27.61,-14.18,31.0384358498,133.65
2019-06-29 11:00:00,38.504,4.971,38.8235605915,10.294,-0.559,10.3091666492,28.21,5.53,28.7469128777,133.98,38.134,-14.799,40.904918494,10.294,-0.559,10.3091666492,27.84,-14.24,31.2704844862,133.58
2019-06-29 11:30:00,36.11174,4.8728,36.4390168043,9.29174,-0.7672,9.3233592695,26.82,5.64,27.4066050433,133.74,35.76174,-14.8272,38.7136656449,9.29174,-0.7672,9.3233592695,26.47,-14.06,29.9723956333,133.36
2019-06-29 12:00:00,40.01544,4.08038,40.2229404611,15.61544,-0.56962,15.625825845,24.4,4.65,24.8391324325,134.0,39.67544,-15.68962,42.6650291801,15.61544,-0.56962,15.625825845,24.06,-15.12,28.416509286,133.57
2019-06-29 12:30:00,38.08486,3.78148,38.2721328411,13.22486,-0.81852,13.2501659239,24.86,4.6,25.282001503,134.26,37.73486,-16.06852,41.0136196185,13.22486,-0.81852,13.2501659239,24.51,-15.25,28.8669811376,133.84
2019-06-29 13:00:00,37.33252,3.44104,37.4907696084,15.22252,-1.06896,15.2600062461,22.11,4.51,22.5652875009,134.21,36.99252,-16.38896,40.4604071387,15.22252,-1.06896,15.2600062461,21.77,-15.32,26.6202047325,133.81
2019-06-29 13:30:00,36.75512,3.45832,36.9174596016,16.42512,-1.04168,16.4581184902,20.33,4.5,20.8220772259,134.29,36.42512,-16.39168,39.9434167321,16.42512,-1.04168,16.4581184902,20.0,-15.35,25.2115548906,133.9
2019-06-29 14:00:00,42.15094,3.249,42.2759712352,15.38094,-1.181,15.4262139323,26.77,4.43,27.1340708335,133.99,41.82094,-16.541,44.97327766,15.38094,-1.181,15.4262139323,26.44,-15.36,30.5778220284,133.68
2019-06-29 14:30:00,38.5524,3.45982,38.7073365164,14.4324,-1.28018,14.4890658979,24.12,4.74,24.581334382,134.4,38.1924,-16.41018,41.5686591724,14.4324,-1.28018,14.4890658979,23.76,-15.13,28.1683244088,134.03
2019-06-29 15:00:00,37.49086,4.19336,37.7246451491,11.79086,-1.37664,11.8709526673,25.7,5.57,26.296670892,134.44,37.14086,-15.72664,40.3332454339,11.79086,-1.37664,11.8709526673,25.35,-14.35,29.1297957425,134.11
2019-06-29 15:30:00,38.47254,4.4660400000000005,38.7308900922,9.26254,-0.6339600000000001,9.2842098497,29.21,5.1,29.6518818964,134.36,38.12254,-15.44396,41.1320307854,9.26254,-0.6339600000000001,9.2842098497,28.86,-14.81,32.4381827481,134.05
2019-06-29 16:00:00,39.3525,4.00158,39.5554281831,4.1025,-0.55842,4.1403308016,35.25,4.5600000000000005,35.5437209645,134.69,38.9725,-15.95842,42.1132630551,4.1025,-0.55842,4.1403308016,34.87,-15.4,38.1192457953,134.34
2019-06-29 16:30:00,39.3155,3.86552,39.5050729036,4.6955,-0.75448,4.7557292102,34.62,4.62,34.9269065335,134.46,38.9255,-16.07448,42.1139342441,4.6955,-0.75448,4.7557292102,34.23,-15.32,37.5019372833,134.18
2019-06-29 17:00:00,39.71672,3.6696,39.8858848682,4.98672,-0.7204,5.038487126,34.73,4.39,35.0063565656,134.65,39.31672,-16.3004,42.561808135,4.98672,-0.7204,5.038487126,34.33,-15.58,37.6999376657,134.37
2019-06-29 17:30:00,39.98118,3.21406,40.1101600081,7.71118,-0.8159400000000001,7.7542282063,32.27,4.03,32.5206672748,134.52,39.60118,-16.73594,42.9923847335,7.71118,-0.8159400000000001,7.7542282063,31.89,-15.92,35.6429305754,134.21
2019-06-29 18:00:00,40.35336,2.96664,40.4622616296,8.28336,-1.41336,8.4030732104,32.07,4.38,32.3677200309,134.64,39.96336,-17.02336,43.4380585222,8.28336,-1.41336,8.4030732104,31.68,-15.61,35.3170567856,134.32
2019-06-29 18:30:00,41.00044,2.33978,41.0671480705,17.32044,-3.81022,17.7345825505,23.68,6.15,24.4655860343,134.69,40.66044,-17.70022,44.346016383,17.32044,-3.81022,17.7345825505,23.34,-13.89,27.1604068453,134.44
2019-06-29 19:00:00,39.66372,2.4235,39.7376903769,17.49372,-4.3165,18.0183909295,22.17,6.74,23.1718902984,134.79,39.32372,-17.6565,43.1057646596,17.49372,-4.3165,18.0183909295,21.83,-13.34,25.5832855591,134.53
2019-06-29 19:30:00,38.38282,2.41092,38.458463391,17.00282,-4.34908,17.5502246367,21.38,6.76,22.4232468657,134.98,38.05282,-17.70908,41.971759844,17.00282,-4.34908,17.5502246367,21.05,-13.36,24.9317488356,134.71
2019-06-29 20:00:00,36.37344,0.9363400000000001,36.3854898281,15.26344,-3.23366,15.6022164332,21.11,4.17,21.5179227622,135.42,36.04344,-19.29366,40.8824520208,15.26344,-3.23366,15.6022164332,20.78,-16.06,26.2627492849,135.15
2019-06-29 20:30:00,36.27278,-0.04156000000000001,36.2728038089,9.72278,-1.9715600000000002,9.9206602483,26.55,1.9300000000000002,26.6200563486,135.98,35.93278,-20.41156,41.3254940704,9.72278,-1.9715600000000002,9.9206602483,26.21,-18.44,32.0468048329,135.69
2019-06-29 21:00:00,35.68962,-0.35846000000000006,35.6914201079,9.08962,-2.29846,9.3757191786,26.6,1.94,26.6706505357,134.6,35.33962,-20.31846,40.7643049556,9.08962,-2.29846,9.3757191786,26.25,-18.02,31.8399576005,134.34
2019-06-29 21:30:00,43.30658,-0.9542,43.3170909565,8.51658,-2.3242,8.8280258573,34.79,1.37,34.8169642559,134.37,42.92658,-20.8642,47.7284622855,8.51658,-2.3242,8.8280258573,34.41,-18.54,39.0868225877,134.15
2019-06-29 22:00:00,44.40298,-1.01484,44.4145756831,10.00298,-2.78484,10.3833974549,34.4,1.77,34.4455062381,134.29,44.02298,-20.90484,48.7343318771,10.00298,-2.78484,10.3833974549,34.02,-18.12,38.5447116995,134.06
2019-06-29 22:30:00,44.10394,-0.9503400000000001,44.1141776489,9.34394,-2.5903400000000003,9.6963434365,34.76,1.6400000000000001,34.7986666411,134.29,43.72394,-20.86034,48.4451928889,9.34394,-2.5903400000000003,9.6963434365,34.38,-18.27,38.9329847302,134.1
2019-06-29 23:00:00,42.41334,-0.9159,42.423228104,7.30334,-2.0559,7.5871931545999995,35.11,1.1400000000000001,35.1285026723,135.11,42.01334,-21.0459,46.9898993909,7.30334,-2.0559,7.5871931545999995,34.71,-18.99,39.5651892451,134.92
2019-06-29 23:30:00,41.34624,-3.16972,41.4675618649,7.45624,-1.97972,7.714583995,33.89,-1.19,33.9108861577,135.75,41.02624,-20.38972,45.8136775452,7.45624,-1.97972,7.714583995,33.57,-18.41,38.2867209356,135.46
2019-06-30 00:00:00,38.22908,-13.28804,40.472639705,6.93908,-1.75804,7.158319348,31.29,-11.53,33.346738971,133.01,38.27908,-13.47804,40.5825766541,6.93908,-1.75804,7.158319348,31.34,-11.72,33.4597369984,132.75
2019-06-30 00:30:00,36.44776,-13.28114,38.792111166,7.02776,-1.93114,7.2882585243,29.42,-11.35,31.5334568356,133.23,36.49776,-13.46114,38.9010125205,7.02776,-1.93114,7.2882585243,29.47,-11.53,31.6452492485,132.98
2019-06-30 01:00:00,35.90442,-13.60342,38.3950571198,8.74442,-2.57342,9.1152274592,27.16,-11.03,29.3142712684,133.5,35.95442,-13.79342,38.5094631595,8.74442,-2.57342,9.1152274592,27.21,-11.22,29.4325075384,133.27
2019-06-30 01:30:00,35.74708,-14.37944,38.5307931821,9.76708,-2.96944,10.2084977171,25.98,-11.41,28.3751387662,134.1,35.78708,-14.55944,38.6353774155,9.76708,-2.96944,10.2084977171,26.02,-11.59,28.4845308896,133.82
2019-06-30 02:00:00,34.58074,-14.2393,37.3976636093,9.10074,-2.6793,9.4869445575,25.48,-11.56,27.979706932,134.41,34.62074,-14.4193,37.5034911793,9.10074,-2.6793,9.4869445575,25.52,-11.74,28.0908882024,134.12
2019-06-30 02:30:00,33.59594,-14.11894,36.4421685854,8.64594,-2.58894,9.0252362189,24.95,-11.53,27.4853306329,134.89,33.64594,-14.30894,36.5622078437,8.64594,-2.58894,9.0252362189,25.0,-11.72,27.6108384516,134.61
2019-06-30 03:00:00,32.63536,-13.63692,35.3699351062,7.19536,-2.19692,7.5232747535,25.44,-11.44,27.8938559543,135.33,32.68536,-13.83692,35.4935643944,7.19536,-2.19692,7.5232747535,25.49,-11.64,28.0219503247,135.01
2019-06-30 03:30:00,33.0662,-13.08702,35.5618289029,7.9762,-2.38702,8.3257210451,25.09,-10.7,27.2763285653,134.98,33.1162,-13.27702,35.6785924963,7.9762,-2.38702,8.3257210451,25.14,-10.89,27.397293662,134.68
2019-06-30 04:00:00,32.56298,-13.20182,35.1373834796,7.89298,-2.23182,8.2024480366,24.67,-10.97,26.9990703544,135.16,32.60298,-13.39182,35.2462075661,7.89298,-2.23182,8.2024480366,24.71,-11.16,27.1132753462,134.86
2019-06-30 04:30:00,32.9387,-13.27366,35.5126457404,9.1287,-2.7836600000000002,9.5436851732,23.81,-10.49,26.0183819635,135.22,32.9787,-13.46366,35.6211284814,9.1287,-2.7836600000000002,9.5436851732,23.85,-10.68,26.1320665084,134.94
2019-06-30 05:00:00,32.69174,-13.4262,35.3413739216,9.21174,-2.7062,9.6010245426,23.48,-10.72,25.8114083304,134.63,32.73174,-13.6162,35.4509196759,9.21174,-2.7062,9.6010245426,23.52,-10.91,25.9271768614,134.3
2019-06-30 05:30:00,32.35718,-13.06042,34.8935763161,9.21718,-2.6604200000000002,9.5934478541,23.14,-10.4,25.3696590438,132.79,32.39718,-13.24042,34.9983713011,9.21718,-2.6604200000000002,9.5934478541,23.18,-10.58,25.4803610649,132.55
2019-06-30 06:00:00,32.33998,-13.08788,34.8879192457,8.53998,-2.39788,8.8702360112,23.8,-10.69,26.0905365985,133.14,32.37998,-13.27788,34.9966455835,8.53998,-2.39788,8.8702360112,23.84,-10.88,26.2053429667,132.87
2019-06-30 06:30:00,32.70576,-12.73256,35.0967921801,7.66576,-2.04256,7.9332167329,25.04,-10.69,27.226415482,133.56,32.76576,-12.93256,35.2256460059,7.66576,-2.04256,7.9332167329,25.1,-10.89,27.3605939263,133.3
2019-06-30 07:00:00,33.47816,-12.49702,35.7346149534,7.21816,-1.70702,7.4172603477,26.26,-10.79,28.3903451899,133.23,33.52816,-12.66702,35.8411901123,7.21816,-1.70702,7.4172603477,26.31,-10.96,28.501538555,132.92
2019-06-30 07:30:00,28.2847,-11.906,30.6883868929,8.0347,-1.866,8.2485368454,20.25,-10.04,22.60230298,132.83,28.3147,-12.106,30.7941142443,8.0347,-1.866,8.2485368454,20.28,-10.24,22.7186267191,132.48
2019-06-30 08:00:00,36.47534,-13.66126,38.949716981,8.645340000000001,-1.9212600000000002,8.8562488506,27.83,-11.74,30.2049085415,132.83,36.54534,-13.84126,39.0786687862,8.645340000000001,-1.9212600000000002,8.8562488506,27.9,-11.92,30.3396835844,132.52
2019-06-30 08:30:00,39.05856,-13.75282,41.4090710742,9.928560000000001,-2.30282,10.1921187015,29.13,-11.45,31.2995111783,133.13,39.09856,-13.93282,41.5068773485,9.928560000000001,-2.30282,10.1921187015,29.17,-11.63,31.4029584594,132.78
2019-06-30 09:00:00,33.39454,-12.36622,35.6106542891,10.82454,-2.71622,11.1601307026,22.57,-9.65,24.5464335495,132.1,33.42454,-12.55622,35.7051611801,10.82454,-2.71622,11.1601307026,22.6,-9.84,24.6492515099,131.76
2019-06-30 09:30:00,36.45644,-11.88234,38.343995897,13.66644,-3.21234,14.0388999052,22.79,-8.67,24.3834575071,132.91,36.49644,-12.04234,38.431862892,13.66644,-3.21234,14.0388999052,22.83,-8.83,24.4781085871,132.55
2019-06-30 10:00:00,36.89,-11.25224,38.5679271548,12.84,-2.8422400000000003,13.1508147359,24.05,-8.41,25.478041526,132.6,36.94,-11.43224,38.6685881746,12.84,-2.8422400000000003,13.1508147359,24.1,-8.59,25.5851148131,132.23
2019-06-30 10:30:00,38.3543,-10.62924,39.799912958,13.4443,-2.81924,13.7367141874,24.91,-7.8100000000000005,26.1056354069,133.3,38.3943,-10.80924,39.8868642772,13.4443,-2.81924,13.7367141874,24.95,-7.99,26.1981411554,132.93
2019-06-30 11:00:00,39.76058,-10.56396,41.1400166847,15.00058,-3.26396,15.3515743563,24.76,-7.3,25.8137095358,132.74,39.80058,-10.72396,41.2200131783,15.00058,-3.26396,15.3515743563,24.8,-7.46,25.8977141848,132.37
2019-06-30 11:30:00,40.24152,-10.69328,41.6380375266,15.57152,-3.53328,15.9673511475,24.67,-7.16,25.6880225008,133.27,40.28152,-10.87328,41.7232437793,15.57152,-3.53328,15.9673511475,24.71,-7.34,25.77711582,132.84
2019-06-30 12:00:00,45.67688,-10.9488,46.9707737638,20.35688,-3.7488,20.6991802923,25.32,-7.2,26.3237991179,133.01,45.73688,-11.1188,47.0689909131,20.35688,-3.7488,20.6991802923,25.38,-7.37,26.4284184165,132.56
2019-06-30 12:30:00,49.41014,-11.88146,50.8186090576,18.04014,-3.58146,18.3922132151,31.37,-8.3,32.4494514592,132.91,49.49014,-10.96146,50.6895212302,18.04014,-3.58146,18.3922132151,31.45,-7.38,32.3042860933,132.47
2019-06-30 13:00:00,50.25294,-15.52136,52.5953476545,18.96294,-3.88136,19.3560855778,31.29,-11.64,33.38493223,133.96,50.59294,-2.46136,50.652777524,18.96294,-3.88136,19.3560855778,31.63,1.42,31.6618587578,133.48
2019-06-30 13:30:00,49.52974,-1.4502000000000002,49.5509659291,19.57974,-3.7502,19.9356519459,29.95,2.3,30.038184033,134.55,49.12974,-21.8502,53.769532195400004,19.57974,-3.7502,19.9356519459,29.55,-18.1,34.6527415943,134.06
2019-06-30 14:00:00,50.18562,-1.58434,50.2106222628,18.61562,-4.11434,19.0648656334,31.57,2.5300000000000002,31.6712140595,134.19,49.77562,-21.89434,54.3780697563,18.61562,-4.11434,19.0648656334,31.16,-17.78,35.8758135796,133.71
2019-06-30 14:30:00,49.24786,-1.74134,49.2786361375,18.21786,-3.83134,18.6163795937,31.03,2.09,31.1003054647,132.99,48.85786,-21.73134,53.4728119887,18.21786,-3.83134,18.6163795937,30.64,-17.9,35.4854843563,132.58
2019-06-30 15:00:00,47.90902,-1.974,47.9496702112,17.45902,-3.524,17.8111188689,30.45,1.55,30.489424396,133.47,47.49902,-22.064,52.3734378952,17.45902,-3.524,17.8111188689,30.04,-18.54,35.3006118927,133.01
2019-06-30 15:30:00,47.62656,-1.9922,47.6682082553,17.55656,-3.7422,17.950957074,30.07,1.75,30.1208798012,133.4,47.23656,-22.0822,52.1432273404,17.55656,-3.7422,17.950957074,29.68,-18.34,34.8892246976,132.96
2019-06-30 16:00:00,48.00742,-2.12884,48.0545974367,18.85742,-3.74884,19.2264424791,29.15,1.62,29.194980733,133.36,47.61742,-22.21884,52.5461277203,18.85742,-3.74884,19.2264424791,28.76,-18.47,34.1800892334,132.96
2019-06-30 16:30:00,48.2492,-2.55612,48.3168609296,18.7392,-4.01612,19.16472897,29.51,1.46,29.5460944966,133.15,47.8592,-22.55612,52.9082372991,18.7392,-4.01612,19.16472897,29.12,-18.54,34.521095,132.72
2019-06-30 17:00:00,48.16222,-2.29024,48.2166427138,17.41222,-3.68024,17.7968978136,30.75,1.3900000000000001,30.7814002281,132.51,47.77222,-22.15024,52.6575553533,17.41222,-3.68024,17.7968978136,30.36,-18.47,35.5368892842,132.1
2019-06-30 17:30:00,48.17148,-2.31746,48.2271926017,18.30148,-3.83746,18.6994724375,29.87,1.52,29.9086492507,132.46,47.78148,-22.14746,52.6647872439,18.30148,-3.83746,18.6994724375,29.48,-18.31,34.7034076137,132.05
2019-06-30 18:00:00,48.17432,-1.74574,48.2059406672,16.994320000000002,-3.55574,17.3623212506,31.18,1.81,31.232491095,133.26,47.78432,-21.87574,52.5536795896,16.994320000000002,-3.55574,17.3623212506,30.79,-18.32,35.8280127833,132.91
2019-06-30 18:30:00,47.66388,-1.9856800000000001,47.705223841,13.77388,-3.06568,14.1109235742,33.89,1.08,33.9072042492,133.18,47.26388,-22.02568,52.1440785911,13.77388,-3.06568,14.1109235742,33.49,-18.96,38.4845644382,132.79
2019-06-30 19:00:00,46.1709,-1.7565,46.2042995733,9.0809,-1.8865,9.2747844751,37.09,0.13,37.0902278235,133.18,45.7409,-21.8065,50.6730044014,9.0809,-1.8865,9.2747844751,36.66,-19.92,41.7224400053,132.79
2019-06-30 19:30:00,46.66522,-1.82144,46.7007537554,9.07522,-2.31144,9.3649545072,37.59,0.49,37.5931935329,133.43,46.23522,-21.95144,51.1816499004,9.07522,-2.31144,9.3649545072,37.16,-19.64,42.0308838832,133.09
2019-06-30 20:00:00,46.18082,-1.61562,46.2090723111,9.31082,-2.61562,9.6712376176,36.87,1.0,36.8835586678,133.51,45.75082,-21.80562,50.6815804238,9.31082,-2.61562,9.6712376176,36.44,-19.19,41.184095231,133.18
2019-06-30 20:30:00,46.20602,-1.9500000000000002,46.2471489309,8.89602,-2.71,9.299638264,37.31,0.76,37.3177397493,132.45,45.78602,-21.83,50.7238457477,8.89602,-2.71,9.299638264,36.89,-19.12,41.5505294792,132.19
2019-06-30 21:00:00,46.3458,-4.04152,46.5216837781,9.0158,-2.92152,9.4773376404,37.33,-1.12,37.3467977208,132.78,46.0758,-17.93152,49.4420747456,9.0158,-2.92152,9.4773376404,37.06,-15.01,39.9842931662,132.47
2019-06-30 21:30:00,45.83772,-10.1263,46.942928397,8.01772,-2.5463,8.4123407972,37.82,-7.58,38.5721246498,133.14,45.91772,-10.3063,47.0601405617,8.01772,-2.5463,8.4123407972,37.9,-7.76,38.6862714668,132.8
2019-06-30 22:00:00,45.46668,-10.25164,46.6081013657,8.70668,-2.73164,9.1251374626,36.76,-7.52,37.5213006171,133.41,45.53668,-10.44164,46.7184874682,8.70668,-2.73164,9.1251374626,36.83,-7.71,37.6283536711,133.11
2019-06-30 22:30:00,44.82084,-10.51014,46.036623911,9.38084,-2.86014,9.8071688027,35.44,-7.65,36.2562560119,133.41,44.89084,-10.69014,46.1461440331,9.38084,-2.86014,9.8071688027,35.51,-7.83,36.3630169265,133.11
2019-06-30 23:00:00,42.31432,-11.7098,43.9046819041,9.70432,-2.8698,10.1197617908,32.61,-8.84,33.7869457039,134.96,42.37432,-11.6798,43.9545301818,9.70432,-2.8698,10.1197617908,32.67,-8.81,33.8370359222,134.62
2019-06-30 23:30:00,40.34278,-12.57772,42.2580044314,10.31278,-2.8277200000000002,10.6934293717,30.03,-9.75,31.5731436509,133.01,40.40278,-12.76772,42.3721524793,10.31278,-2.8277200000000002,10.6934293717,30.09,-9.94,31.6892994558,132.72
2019-07-01 00:00:00,39.678960000000004,-13.1306,41.7951255895,11.92896,-3.2906,12.3744953449,27.75,-9.84,29.4429635057,133.17,39.71896,-13.3206,41.893127931,11.92896,-3.2906,12.3744953449,27.79,-10.03,29.5446272611,132.89
2019-07-01 00:30:00,38.55668,-13.55118,40.8687172788,13.00668,-3.69118,13.5203008256,25.55,-9.86,27.3865313612,133.83,38.59668,-13.73118,40.9664376193,13.00668,-3.69118,13.5203008256,25.59,-10.04,27.4890832877,133.56
2019-07-01 01:00:00,35.69778,-13.5084,38.1681590791,11.02778,-3.0784,11.4493876818,24.67,-10.43,26.7842080338,133.19,35.74778,-13.6984,38.2825017141,11.02778,-3.0784,11.4493876818,24.72,-10.62,26.9046984744,132.88
2019-07-01 01:30:00,34.65896,-13.32952,37.1338068573,9.73896,-2.68952,10.1035072976,24.92,-10.64,27.0964204278,132.92,34.70896,-13.51952,37.2490177765,9.73896,-2.68952,10.1035072976,24.97,-10.83,27.2174539588,132.64
2019-07-01 02:00:00,33.45928,-13.4881,36.0756463522,8.819280000000001,-2.4781,9.1608230705,24.64,-11.01,26.9879547206,133.53,33.49928,-13.6781,36.1841426612,8.819280000000001,-2.4781,9.1608230705,24.68,-11.2,27.1024426943,133.25
2019-07-01 02:30:00,32.81186,-13.60652,35.5211985041,8.65186,-2.43652,8.9883986989,24.16,-11.17,26.6171842989,133.27,32.85186,-13.796520000000001,35.6312877899,8.65186,-2.43652,8.9883986989,24.2,-11.36,26.7336791333,132.97
2019-07-01 03:00:00,31.9334,-13.38116,34.6236548981,7.4734,-2.00116,7.7366884974,24.46,-11.38,26.9776944901,133.67,31.9934,-13.57116,34.7527556793,7.4734,-2.00116,7.7366884974,24.52,-11.57,27.1126409632,133.36
2019-07-01 03:30:00,31.27564,-13.22124,33.9553654751,6.56564,-1.7912400000000002,6.8055983827,24.71,-11.43,27.2255211153,133.83,31.31564,-13.421240000000001,34.0705003155,6.56564,-1.7912400000000002,6.8055983827,24.75,-11.63,27.346286768,133.51
2019-07-01 04:00:00,30.95058,-13.26396,33.6730016069,6.56058,-1.7939600000000002,6.8014338502000005,24.39,-11.47,26.9524210415,134.26,30.99058,-13.45396,33.7849831792,6.56058,-1.7939600000000002,6.8014338502000005,24.43,-11.66,27.0699187291,133.9
2019-07-01 04:30:00,31.77438,-13.45846,34.5071205689,8.11438,-2.29846,8.4336279949,23.66,-11.16,26.159915902,134.23,31.82438,-13.64846,34.6276135874,8.11438,-2.29846,8.4336279949,23.71,-11.35,26.2866239749,133.9
2019-07-01 05:00:00,32.08134,-13.44646,34.7853368925,7.61134,-2.15646,7.9109301809,24.47,-11.29,26.9489331885,134.08,32.121340000000004,-13.63646,34.8960388114,7.61134,-2.15646,7.9109301809,24.51,-11.48,27.0653006634,133.72
2019-07-01 05:30:00,32.94484,-12.94568,35.3970777507,9.43484,-2.6956800000000003,9.8123848522,23.51,-10.25,25.6472727595,133.58,32.98484,-13.12568,35.500466832,9.43484,-2.6956800000000003,9.8123848522,23.55,-10.43,25.7563079652,133.25
2019-07-01 06:00:00,34.44854,-12.85474,36.7688216917,10.17854,-2.87474,10.5767105756,24.27,-9.98,26.2418234885,134.52,34.49854,-13.03474,36.8789060168,10.17854,-2.87474,10.5767105756,24.32,-10.16,26.3569345714,134.15
2019-07-01 06:30:00,38.22382,-11.4666,39.9066827856,9.73382,-2.6766,10.0951195809,28.49,-8.79,29.8151672811,135.27,38.27382,-11.6466,40.0066068163,9.73382,-2.6766,10.0951195809,28.54,-8.97,29.9164252544,134.86
2019-07-01 07:00:00,38.5052,-10.11614,39.8118916348,9.645199999999999,-2.5461400000000003,9.9756058432,28.86,-7.57,29.8362950113,135.36,38.5652,-10.28614,39.913397840100004,9.645199999999999,-2.5461400000000003,9.9756058432,28.92,-7.74,29.9378355931,134.92
2019-07-01 07:30:00,45.22816,-9.04898,46.1245107944,8.91816,-2.26898,9.2022740682,36.31,-6.78,36.937575719,134.36,45.32816,-9.21898,46.2561529013,8.91816,-2.26898,9.2022740682,36.41,-6.95,37.0673791898,133.92
2019-07-01 08:00:00,48.0104,-8.2435,48.7129736355,8.6504,-2.2335,8.9340887845,39.36,-6.01,39.8161989647,133.19,48.0804,-8.4235,48.8127054814,8.6504,-2.2335,8.9340887845,39.43,-6.19,39.9129177084,132.74
2019-07-01 08:30:00,50.06404,-7.35728,50.6017556031,8.91404,-2.11728,9.1620403688,41.15,-5.24,41.4822865811,133.11,50.15404,-7.52728,50.7157536917,8.91404,-2.11728,9.1620403688,41.24,-5.41,41.5933372068,132.74
2019-07-01 09:00:00,51.388,-6.84198,51.8414817913,9.528,-1.94198,9.7238917271,41.86,-4.9,42.1458135525,132.63,51.468,-7.00198,51.9421095829,9.528,-1.94198,9.7238917271,41.94,-5.06,42.2441380549,132.19
2019-07-01 09:30:00,46.79398,-5.73726,47.1443816011,9.94398,-1.94726,10.1328455899,36.85,-3.79,37.0443868892,132.48,46.85398,-5.89726,47.2236499791,9.94398,-1.94726,10.1328455899,36.91,-3.95,37.1207569966,132.06
2019-07-01 10:00:00,44.29514,-4.3897,44.5121207505,8.88514,-1.8296999999999999,9.071577311,35.41,-2.56,35.5024182275,132.53,44.36514,-4.5497,44.5978185264,8.88514,-1.8296999999999999,9.071577311,35.48,-2.7199999999999998,35.5841088128,132.06
2019-07-01 10:30:00,44.43974,-3.81996,44.6036162847,10.22974,-1.98996,10.4214932361,34.21,-1.83,34.2589112495,133.47,44.49974,-3.98996,44.678256914,10.22974,-1.98996,10.4214932361,34.27,-2.0,34.328310474,133.03
2019-07-01 11:00:00,44.34626,-3.6128,44.4931803744,12.30626,-2.0928,12.4829422424,32.04,-1.52,32.0760346676,133.47,44.40626,-3.7828,44.5670899098,12.30626,-2.0928,12.4829422424,32.1,-1.69,32.1444567538,133.03
2019-07-01 11:30:00,43.33358,-3.7828,43.4983761933,10.24358,-2.2728,10.4926903631,33.09,-1.51,33.1244350895,133.74,43.40358,-3.9528,43.5832007161,10.24358,-2.2728,10.4926903631,33.16,-1.6800000000000002,33.2025300241,133.26
2019-07-01 12:00:00,45.63478,-3.8134,45.7938332662,11.93478,-2.2334,12.1419540935,33.7,-1.58,33.7370182441,133.66,45.71478,-3.9834,45.8880004577,11.93478,-2.2334,12.1419540935,33.78,-1.75,33.825299703,133.16
2019-07-01 12:30:00,44.63198,-3.8117,44.7944493839,10.65198,-1.9317000000000002,10.8257167343,33.98,-1.88,34.0319673249,133.57,44.69198,-3.9717000000000002,44.8681120308,10.65198,-1.9317000000000002,10.8257167343,34.04,-2.04,34.1010732969,133.05
2019-07-01 13:00:00,44.10114,-3.54686,44.2435392477,10.98114,-1.7868600000000001,11.1255698442,33.12,-1.76,33.1667303182,133.5,44.17114,-3.71686,44.3272450888,10.98114,-1.7868600000000001,11.1255698442,33.19,-1.9300000000000002,33.2460674366,133.05
2019-07-01 13:30:00,43.54916,-3.8997,43.7234147431,10.779160000000001,-1.8697,10.9401128146,32.77,-2.03,32.8328159012,133.62,43.60916,-4.0697,43.7986448877,10.779160000000001,-1.8697,10.9401128146,32.83,-2.2,32.9036304988,133.13
2019-07-01 14:00:00,44.96378,-4.1011,45.1504211841,9.79378,-1.7511,9.9490943255,35.17,-2.35,35.2484240782,133.55,45.03378,-4.2711,45.2358667022,9.79378,-1.7511,9.9490943255,35.24,-2.52,35.3299872629,133.06
2019-07-01 14:30:00,51.86456,-4.7842,52.0847497223,10.84456,-2.0542,11.0374009275,41.02,-2.73,41.1107443377,133.5,51.95456,-4.9542,52.190232826,10.84456,-2.0542,11.0374009275,41.11,-2.9,41.2121596134,133.06
2019-07-01 15:00:00,51.5837,-4.93176,51.818918962,10.0237,-1.98176,10.2177264784,41.56,-2.95,41.6645664804,133.66,51.6737,-5.11176,51.9259218694,10.0237,-1.98176,10.2177264784,41.65,-3.13,41.7674442599,133.18
2019-07-01 15:30:00,46.2815,-5.02896,46.5539222937,10.0515,-1.72896,10.1991153995,36.23,-3.3,36.3799793843,134.19,46.3315,-5.18896,46.6211668465,10.0515,-1.72896,10.1991153995,36.28,-3.46,36.4446155145,133.69
2019-07-01 16:00:00,48.63418,-5.25532,48.9172960473,10.97418,-1.9853200000000002,11.1523146555,37.66,-3.27,37.8016996972,133.11,48.73418,-5.41532,49.0341308781,10.97418,-1.9853200000000002,11.1523146555,37.76,-3.43,37.9154651824,132.63
2019-07-01 16:30:00,45.13412,-5.7267600000000005,45.4959840895,10.99412,-1.85676,11.1498086204,34.14,-3.87,34.3586452003,133.21,45.18412,-5.90676,45.5685693639,10.99412,-1.85676,11.1498086204,34.19,-4.05,34.4290371634,132.76
2019-07-01 17:00:00,51.1733,-6.21874,51.549775558,9.8233,-1.79874,9.98662548,41.35,-4.42,41.5855611962,133.15,51.2633,-6.38874,51.6598676506,9.8233,-1.79874,9.98662548,41.44,-4.59,41.6934251411,132.68
2019-07-01 17:30:00,51.63628,-6.82002,52.0847202646,15.35628,-2.93002,15.6333090751,36.28,-3.89,36.4879500657,133.24,51.69628,-6.98002,52.1653720876,15.35628,-2.93002,15.6333090751,36.34,-4.05,36.5649846164,132.77
2019-07-01 18:00:00,43.66554,-6.5105,44.1482275266,15.80554,-3.2405,16.134309249,27.86,-3.27,28.0512477441,133.06,43.73554,-6.6805,44.2428134203,15.80554,-3.2405,16.134309249,27.93,-3.44,28.1410465335,132.59
2019-07-01 18:30:00,46.777,-6.63122,47.2446907884,16.767,-3.46122,17.1205237329,30.01,-3.17,30.176961411,133.39,46.847,-6.79122,47.3366884994,16.767,-3.46122,17.1205237329,30.08,-3.33,30.2637621587,132.92
2019-07-01 19:00:00,47.09578,-6.86704,47.5937887982,15.81578,-3.6570400000000003,16.2330785303,31.28,-3.21,31.4442761087,132.8,47.17578,-7.04704,47.6992137395,15.81578,-3.6570400000000003,16.2330785303,31.36,-3.39,31.5426964605,132.36
2019-07-01 19:30:00,48.50468,-7.17256,49.0321282309,15.37468,-3.67256,15.8072287912,33.13,-3.5,33.3143647696,132.74,48.56468,-7.34256,49.1166095212,15.37468,-3.67256,15.8072287912,33.19,-3.67,33.3922895292,132.36
2019-07-01 20:00:00,42.15444,-7.31478,42.7843758651,14.76444,-3.56478,15.1886913512,27.39,-3.75,27.6455168156,133.26,42.20444,-7.47478,42.8612539686,14.76444,-3.56478,15.1886913512,27.44,-3.91,27.7171733768,132.83
2019-07-01 20:30:00,39.77094,-8.17594,40.602631237,15.22094,-3.09594,15.532606316,24.55,-5.08,25.0700797765,133.56,39.83094,-8.35594,40.6979792443,15.22094,-3.09594,15.532606316,24.61,-5.26,25.1658439159,133.13
2019-07-01 21:00:00,38.59632,-8.28906,39.4763781675,14.11632,-2.83906,14.3989844095,24.48,-5.45,25.0793321283,133.42,38.64632,-8.46906,39.563405147,14.11632,-2.83906,14.3989844095,24.53,-5.63,25.1677929108,132.98
2019-07-01 21:30:00,41.36656,-8.04694,42.1419687437,7.54656,-2.01694,7.8114412753,33.82,-6.03,34.3533593699,132.86,41.45656,-8.22694,42.2649844292,7.54656,-2.01694,7.8114412753,33.91,-6.21,34.4739350814,132.47
2019-07-01 22:00:00,37.275,-7.87666,38.0981285335,4.925,-1.51666,5.1532400056,32.35,-6.36,32.969259925,133.11,37.355,-8.04666,38.2118406015,4.925,-1.51666,5.1532400056,32.43,-6.53,33.0808978113,132.74
2019-07-01 22:30:00,36.88394,-8.1531,37.7743043554,4.84394,-1.4831,5.0658997556,32.04,-6.67,32.7269078894,133.25,36.96394,-8.3231,37.889402924,4.84394,-1.4831,5.0658997556,32.12,-6.84,32.8402192441,132.91
2019-07-01 23:00:00,42.47748,-9.35738,43.4959408177,4.60748,-1.31738,4.7921145661,37.87,-8.04,38.7140607532,132.13,42.54748,-9.53738,43.6033217956,4.60748,-1.31738,4.7921145661,37.94,-8.22,38.8202524464,131.79
2019-07-01 23:30:00,39.9046,-9.91784,41.1186168472,4.0446,-1.0578400000000001,4.1806476323,35.86,-8.86,36.93831615,133.14,39.9746,-10.11784,41.2351710488,4.0446,-1.0578400000000001,4.1806476323,35.93,-9.06,37.0546690715,132.79
2019-07-02 00:00:00,32.27262,-9.9147,33.7612689002,3.9626200000000003,-1.0247,4.0929655941,28.31,-8.89,29.6730214168,133.34,32.30262,-10.0947,33.8432006015,3.9626200000000003,-1.0247,4.0929655941,28.34,-9.07,29.7560161984,132.99
2019-07-02 00:30:00,36.54114,-10.82916,38.1120141006,4.71114,-1.24916,4.873934838,31.83,-9.58,33.2404166641,133.21,36.62114,-11.00916,38.2401555803,4.71114,-1.24916,4.873934838,31.91,-9.76,33.3692328351,132.88
2019-07-02 01:00:00,35.77118,-10.69658,37.3362309599,4.04118,-0.9565800000000001,4.1528521631,31.73,-9.74,33.191271443,132.82,35.83118,-10.88658,37.4485124443,4.04118,-0.9565800000000001,4.1528521631,31.79,-9.93,33.3047894454,132.48
2019-07-02 01:30:00,34.72876,-10.72778,36.3479302694,3.47876,-0.62778,3.5349510415000003,31.25,-10.1,32.841627548,132.74,34.78876,-10.91778,36.4617024077,3.47876,-0.62778,3.5349510415000003,31.31,-10.29,32.9575514867,132.42
2019-07-02 02:00:00,34.34268,-10.78222,35.9954988535,3.29268,-0.5922200000000001,3.3455143268,31.05,-10.19,32.6793298585,133.0,34.39268,-10.96222,36.0974611976,3.29268,-0.5922200000000001,3.3455143268,31.1,-10.37,32.7833326555,132.68
2019-07-02 02:30:00,33.99994,-10.8637,35.693359294,3.22994,-0.5037,3.2689793657,30.77,-10.36,32.4672527326,133.14,34.05994,-11.0537,35.8087111817,3.22994,-0.5037,3.2689793657,30.83,-10.55,32.5851407853,132.81
2019-07-02 03:00:00,33.81854,-11.07964,35.5872458932,3.59854,-0.58964,3.6465278638000003,30.22,-10.49,31.988880880700002,133.29,33.87854,-11.26964,35.7037849291,3.59854,-0.58964,3.6465278638000003,30.28,-10.68,32.1082668483,132.95
2019-07-02 03:30:00,33.8012,-11.02294,35.5531479293,3.9012000000000002,-0.6429400000000001,3.9538251457999998,29.9,-10.38,31.6505039454,133.32,33.8512,-11.21294,35.6599742693,3.9012000000000002,-0.6429400000000001,3.9538251457999998,29.95,-10.57,31.7604691401,133.0
2019-07-02 04:00:00,33.03406,-10.8324,34.7647811707,3.11406,-0.47240000000000004,3.1496875152,29.92,-10.36,31.6628488927,133.35,33.09406,-11.0224,34.881371949,3.11406,-0.47240000000000004,3.1496875152,29.98,-10.55,31.7821160403,133.04
2019-07-02 04:30:00,33.1992,-11.04222,34.987390631,4.0692,-0.90222,4.1680198618,29.13,-10.14,30.8443917106,133.45,33.2392,-11.23222,35.0857119462,4.0692,-0.90222,4.1680198618,29.17,-10.33,30.9450771529,133.12
2019-07-02 05:00:00,33.56812,-11.28422,35.4140127823,6.69812,-2.05422,7.0060424879,26.87,-9.23,28.4110858645,133.25,33.61812,-11.47422,35.5223270204,6.69812,-2.05422,7.0060424879,26.92,-9.42,28.5205680168,132.92
2019-07-02 05:30:00,33.62184,-11.28388,35.4648286735,7.05184,-2.40388,7.4503078084,26.57,-8.88,28.0146265369,133.25,33.68184,-11.46388,35.5793042433,7.05184,-2.40388,7.4503078084,26.63,-9.06,28.1289974937,132.92
2019-07-02 06:00:00,34.8243,-12.21534,36.9045580085,5.6943,-1.91534,6.0077932559,29.13,-10.3,30.8973607287,135.04,34.8743,-12.40534,37.0149869783,5.6943,-1.91534,6.0077932559,29.18,-10.49,31.0082650272,134.67
2019-07-02 06:30:00,37.64146,-11.4806,39.3533186312,5.02146,-1.5106000000000002,5.2437556094,32.62,-9.97,34.1096071511,134.39,37.71146,-11.6606,39.473076998,5.02146,-1.5106000000000002,5.2437556094,32.69,-10.15,34.2294989738,134.02
2019-07-02 07:00:00,41.1625,-10.16924,42.4000571748,5.2525,-1.5892400000000002,5.4876625286,35.91,-8.58,36.920786828,133.63,41.2525,-10.35924,42.5333117642,5.2525,-1.5892400000000002,5.4876625286,36.0,-8.77,37.0528392974,133.22
2019-07-02 07:30:00,45.39714,-8.7001,46.2232848269,5.47714,-1.5401,5.6895492431,39.92,-7.16,40.5570215869,132.65,45.47714,-8.8701,46.3341012278,5.47714,-1.5401,5.6895492431,40.0,-7.33,40.6660657059,132.22
2019-07-02 08:00:00,48.04812,-7.3999,48.6146105152,6.46812,-1.3699,6.6115960512,41.58,-6.03,42.014965191,132.05,48.13812,-7.5699000000000005,48.7296827729,6.46812,-1.3699,6.6115960512,41.67,-6.2,42.1287182335,131.62
2019-07-02 08:30:00,49.58328,-4.11594,49.7538201311,8.01328,-1.3159399999999999,8.1206129351,41.57,-2.8,41.6641920598,132.21,49.57328,-8.02594,50.2187793842,8.01328,-1.3159399999999999,8.1206129351,41.56,-6.71,42.0981911725,131.8
2019-07-02 09:00:00,50.70838,5.18234,50.9725068061,9.42838,-1.37766,9.5284991735,41.28,6.5600000000000005,41.7979903823,134.34,50.34838,-14.11766,52.2902255924,9.42838,-1.37766,9.5284991735,40.92,-12.74,42.8573680946,133.87
2019-07-02 09:30:00,51.00276,5.3682,51.2844917968,10.77276,-1.5918,10.889728429,40.23,6.96,40.8276193281,134.14,50.65276,-13.8818,52.520533764,10.77276,-1.5918,10.889728429,39.88,-12.29,41.7307859979,133.64
2019-07-02 10:00:00,51.97246,5.69056,52.2830667766,12.672460000000001,-2.1294399999999998,12.8501267373,39.3,7.82,40.0704679284,135.63,51.61246,-13.98944,53.4747646911,12.672460000000001,-2.1294399999999998,12.8501267373,38.94,-11.86,40.7060585171,135.11
2019-07-02 10:30:00,52.3543,5.8849800000000005,52.6840176723,11.9343,-1.90502,12.0853886032,40.42,7.79,41.1638251381,135.21,52.0043,-13.68502,53.7747802496,11.9343,-1.90502,12.0853886032,40.07,-11.78,41.7656952534,134.71
2019-07-02 11:00:00,52.37444,6.23292,52.744016315,12.30444,-1.85708,12.4437932255,40.07,8.09,40.8785151394,135.3,52.00444,-13.36708,53.6948843694,12.30444,-1.85708,12.4437932255,39.7,-11.51,41.3348533323,134.76
2019-07-02 11:30:00,45.05188,6.50088,45.5184943985,8.23188,-1.44912,8.3584566224,36.82,7.95,37.6684868292,135.58,44.69188,-13.15912,46.588910452,8.23188,-1.44912,8.3584566224,36.46,-11.71,38.2943298675,135.02
2019-07-02 12:00:00,45.60896,6.92434,46.1315913092,10.66896,-1.09566,10.7250724155,34.94,8.02,35.848626194,135.51,45.25896,-12.73566,47.0167044349,10.66896,-1.09566,10.7250724155,34.59,-11.64,36.4959956708,134.98
2019-07-02 12:30:00,42.75864,4.72084,43.0184567942,13.39864,-0.61916,13.412938267,29.36,5.34,29.8416688541,135.77,42.42864,-14.99916,45.0018254403,13.39864,-0.61916,13.412938267,29.03,-14.38,32.396377884,135.18
2019-07-02 13:00:00,41.25446,-8.30718,42.0825344941,15.84446,-0.95718,15.8733457798,25.41,-7.35,26.451665354,133.72,41.28446,-8.85718,42.2238827566,15.84446,-0.95718,15.8733457798,25.44,-7.9,26.638385837,133.21
2019-07-02 13:30:00,40.68688,-9.1557,41.7043048932,15.43688,-1.4557,15.5053644467,25.25,-7.7,26.3979639366,134.0,40.74688,-9.3357,41.8026736492,15.43688,-1.4557,15.5053644467,25.31,-7.88,26.5083100178,133.45
2019-07-02 14:00:00,40.9713,-9.15604,41.9819067239,14.4513,-1.24604,14.5049194197,26.52,-7.91,27.6745099324,133.73,41.0413,-9.33604,42.0897843731,14.4513,-1.24604,14.5049194197,26.59,-8.09,27.7934560643,133.19
2019-07-02 14:30:00,45.60898,-8.41074,46.3780077622,10.05898,-1.7207400000000002,10.2050979803,35.55,-6.69,36.1740044784,133.12,45.68898,-8.59074,46.4896085936,10.05898,-1.7207400000000002,10.2050979803,35.63,-6.87,36.2862756425,132.63
2019-07-02 15:00:00,50.12874,-8.67204,50.8733216111,9.75874,-1.32204,9.8478828257,40.37,-7.35,41.033637421,133.06,50.18874,-8.84204,50.9616649468,9.75874,-1.32204,9.8478828257,40.43,-7.52,41.123415471,132.63
2019-07-02 15:30:00,50.0329,-8.81992,50.8043509083,8.7029,-1.29992,8.7994465972,41.33,-7.52,42.0085622225,133.46,50.1129,-8.99992,50.9146472679,8.7029,-1.29992,8.7994465972,41.41,-7.7,42.1198065048,132.99
2019-07-02 16:00:00,50.471940000000004,-8.74394,51.223756345,8.64194,-0.97394,8.69664798,41.83,-7.77,42.5455262043,133.1,50.53194,-8.92394,51.3138740039,8.64194,-0.97394,8.69664798,41.89,-7.95,42.6377133533,132.71
2019-07-02 16:30:00,51.04916,-9.7205,51.9663819883,9.84916,-1.3805,9.9454377961,41.2,-8.34,42.0356467775,133.24,51.10916,-9.900500000000001,52.0592560085,9.84916,-1.3805,9.9454377961,41.26,-8.52,42.1304877731,132.82
2019-07-02 17:00:00,50.86334,-10.1729,51.8706781367,12.21334,-1.6429,12.3233434735,38.65,-8.53,39.5800884284,133.08,50.92334,-10.3529,51.9650757256,12.21334,-1.6429,12.3233434735,38.71,-8.71,39.6778048788,132.7
2019-07-02 17:30:00,50.3922,-10.78916,51.5342584534,10.8422,-1.3591600000000001,10.9270589248,39.55,-9.43,40.6586694322,133.4,50.4422,-10.97916,51.6232263148,10.8422,-1.3591600000000001,10.9270589248,39.6,-9.62,40.7517410671,133.03
2019-07-02 18:00:00,50.3847,-11.04174,51.5804034137,14.1247,-2.11174,14.2816874324,36.26,-8.93,37.3434398523,133.5,50.4347,-11.22174,51.6680405349,14.1247,-2.11174,14.2816874324,36.31,-9.11,37.4353870021,133.14
2019-07-02 18:30:00,51.0258,-11.30886,52.2639701911,15.7558,-2.84886,16.0112846749,35.27,-8.46,36.2704356191,133.34,51.0858,-11.478860000000001,52.3595568024,15.7558,-2.84886,16.0112846749,35.33,-8.63,36.3687475726,133.01
2019-07-02 19:00:00,47.97102,-11.26366,49.2756410048,13.18102,-2.51366,13.4185608333,34.79,-8.75,35.8734804556,133.39,48.03102,-11.45366,49.3777805256,13.18102,-2.51366,13.4185608333,34.85,-8.94,35.9784115825,133.04
2019-07-02 19:30:00,50.66536,-11.07588,51.8618725241,11.90536,-2.60588,12.1872149117,38.76,-8.47,39.6746581586,133.05,50.71536,-11.24588,51.9472574532,11.90536,-2.60588,12.1872149117,38.81,-8.64,39.760101861,132.69
2019-07-02 20:00:00,42.93408,-9.43458,43.9584636358,6.39408,-1.43458,6.5530358478,36.54,-8.0,37.4055022691,132.08,42.98408,-9.61458,44.0462402711,6.39408,-1.43458,6.5530358478,36.59,-8.18,37.4932060512,131.78
2019-07-02 20:30:00,44.21866,-10.02388,45.3405785412,4.71866,-1.18388,4.8649074041,39.5,-8.84,40.4770996985,132.11,44.27866,-10.19388,45.4369334446,4.71866,-1.18388,4.8649074041,39.56,-9.01,40.5730661893,131.83
2019-07-02 21:00:00,39.97082,-10.0582,41.2169120473,4.28082,-1.2882,4.4704450687,35.69,-8.77,36.7517210481,132.01,40.03082,-10.2282,41.3168564282,4.28082,-1.2882,4.4704450687,35.75,-8.94,36.8508629478,131.72
2019-07-02 21:30:00,46.37832,-10.90028,47.6420472912,3.91832,-1.23028,4.1069234837,42.46,-9.67,43.5472214958,132.38,46.45832,-11.08028,47.7613662085,3.91832,-1.23028,4.1069234837,42.54,-9.85,43.6654795004,132.08
2019-07-02 22:00:00,42.207,-11.28006,43.6883348573,4.107,-1.36006,4.3263393537,38.1,-9.92,39.3702476497,132.58,42.267,-11.45006,43.7904460243,4.107,-1.36006,4.3263393537,38.16,-10.09,39.4714289075,132.26
2019-07-02 22:30:00,42.13442,-11.47084,43.667946128,4.27442,-1.4308400000000001,4.5075458336,37.86,-10.04,39.1686251993,132.64,42.18442,-11.65084,43.7637677016,4.27442,-1.4308400000000001,4.5075458336,37.91,-10.22,39.2634244558,132.34
2019-07-02 23:00:00,43.47364,-12.12908,45.1339335367,4.90364,-1.52908,5.1365134961,38.57,-10.6,40.00006125,132.89,43.52364,-12.31908,45.233471798,4.90364,-1.52908,5.1365134961,38.62,-10.79,40.0989837776,132.62
2019-07-02 23:30:00,41.36242,-12.60976,43.2418296966,5.07242,-1.50976,5.29233596,36.29,-11.1,37.9496258216,133.19,41.42242,-12.77976,43.3490385627,5.07242,-1.50976,5.29233596,36.35,-11.27,38.0570019839,132.93
2019-07-03 00:00:00,38.88974,-12.99328,41.0028926105,4.99974,-1.47328,5.2122887512,33.89,-11.52,35.7944478935,133.93,38.93974,-13.18328,41.1108528594,4.99974,-1.47328,5.2122887512,33.94,-11.71,35.9033104323,133.62
2019-07-03 00:30:00,36.65834,-13.41302,39.0351507884,5.22834,-1.57302,5.459847166,31.43,-11.84,33.5861653066,134.41,36.71834,-13.60302,39.1571021077,5.22834,-1.57302,5.459847166,31.49,-12.03,33.70965737,134.1
2019-07-03 01:00:00,35.7914,-12.34784,37.8615037555,5.4414,-1.51784,5.6491302185,30.35,-10.83,32.2243913829,134.41,35.8514,-12.52784,37.9772255046,5.4414,-1.51784,5.6491302185,30.41,-11.01,32.3417408313,134.15
2019-07-03 01:30:00,35.04854,-12.48572,37.2060930501,4.46854,-1.07572,4.5961966069999995,30.58,-11.41,32.6393091226,134.32,35.09854,-12.67572,37.3173068113,4.46854,-1.07572,4.5961966069999995,30.63,-11.6,32.7529678045,134.01
2019-07-03 02:00:00,34.46864,-12.62866,36.7092658173,4.3086400000000005,-1.01866,4.4274198858,30.16,-11.61,32.3174519416,134.22,34.51864,-12.80866,36.818450245,4.3086400000000005,-1.01866,4.4274198858,30.21,-11.79,32.4291257977,133.87
2019-07-03 02:30:00,33.80702,-12.78464,36.1436249041,4.55702,-1.21464,4.716119338,29.25,-11.57,31.4551649177,133.35,33.84702,-12.97464,36.2486144012,4.55702,-1.21464,4.716119338,29.29,-11.76,31.5626630689,133.04
2019-07-03 03:00:00,33.09574,-12.80406,35.4862220958,4.54574,-1.34406,4.7402794676,28.55,-11.46,30.7641690933,133.35,33.14574,-12.98406,35.5981164422,4.54574,-1.34406,4.7402794676,28.6,-11.64,30.8779792085,133.04
2019-07-03 03:30:00,32.9168,-12.9751,35.3817600219,4.6968,-1.3751,4.893958546,28.22,-11.6,30.5111192846,133.5,32.9668,-13.1651,35.498306442,4.6968,-1.3751,4.893958546,28.27,-11.79,30.6300016324,133.15
2019-07-03 04:00:00,32.75096,-13.02298,35.2451895867,4.48096,-1.17298,4.6319417744999996,28.27,-11.85,30.6531466574,133.58,32.80096,-13.21298,35.3622088875,4.48096,-1.17298,4.6319417744999996,28.32,-12.04,30.7731051407,133.28
2019-07-03 04:30:00,33.18854,-12.88626,35.6024561529,4.52854,-1.2362600000000001,4.6942532227000004,28.66,-11.65,30.937325353,133.68,33.23854,-13.06626,35.7145305404,4.52854,-1.2362600000000001,4.6942532227000004,28.71,-11.83,31.0517793371,133.28
2019-07-03 05:00:00,32.85796,-12.96866,35.3246610395,3.62796,-0.7486600000000001,3.7044008365,29.23,-12.22,31.6815608833,133.89,32.89796,-13.16866,35.435707674,3.62796,-0.7486600000000001,3.7044008365,29.27,-12.42,31.7960579318,133.51
2019-07-03 05:30:00,33.39318,-12.61088,35.6950804017,3.5531800000000002,-0.7008800000000001,3.621646157,29.84,-11.91,32.1290164804,133.55,33.45318,-12.80088,35.8186792175,3.5531800000000002,-0.7008800000000001,3.621646157,29.9,-12.1,32.2555421594,133.2
2019-07-03 06:00:00,34.92194,-12.39942,37.0578940268,3.62194,-0.70942,3.6907622654,31.3,-11.69,33.4117658917,133.85,34.98194,-12.57942,37.1749638023,3.62194,-0.70942,3.6907622654,31.36,-11.87,33.5312764445,133.49
2019-07-03 06:30:00,38.83872,-10.9125,40.3426427926,3.33872,-0.5625,3.3857728052000002,35.5,-10.35,36.9780002163,133.18,38.90872,-11.0925,40.4590168972,3.33872,-0.5625,3.3857728052000002,35.57,-10.53,37.095900043,132.81
2019-07-03 07:00:00,39.5241,-9.3322,40.6108906286,3.4841,-0.5922000000000001,3.5340704082,36.04,-8.74,37.0846221499,132.94,39.5941,-9.5022,40.7183565441,3.4841,-0.5922000000000001,3.5340704082,36.11,-8.91,37.1930127847,132.52
2019-07-03 07:30:00,46.66912,-7.9658,47.3440675398,4.67912,-0.8858,4.7622269595999995,41.99,-7.08,42.582701887,132.69,46.72912,-8.1358,47.4320766741,4.67912,-0.8858,4.7622269595999995,42.05,-7.25,42.6704230117,132.31
2019-07-03 08:00:00,47.0827,-8.90724,47.9178418098,9.7127,-0.6872400000000001,9.7369831112,37.37,-8.22,38.2633675988,132.77,47.1227,-9.06724,47.9871201106,9.7127,-0.6872400000000001,9.7369831112,37.41,-8.38,38.3370903956,132.36
2019-07-03 08:30:00,43.3919,-9.1431,44.3447095291,15.1619,-2.4531,15.3590660921,28.23,-6.69,29.0118768783,132.64,43.4219,-9.3131,44.4094047609,15.1619,-2.4531,15.3590660921,28.26,-6.86,29.0807015046,132.15
2019-07-03 09:00:00,48.9413,-7.98958,49.5891544016,15.3713,-2.82958,15.6295677057,33.57,-5.16,33.9642532672,132.7,49.0013,-8.15958,49.6760117911,15.3713,-2.82958,15.6295677057,33.63,-5.33,34.0497547715,132.23
2019-07-03 09:30:00,51.4793,-7.4534,52.0160696329,10.2593,-1.3434,10.3468816583,41.22,-6.11,41.6703791679,131.97,51.5493,-7.6134,52.1084848182,10.2593,-1.3434,10.3468816583,41.29,-6.27,41.7633451725,131.51
2019-07-03 10:00:00,51.39798,-10.84522,52.5297167794,10.76798,-1.27522,10.8432273484,40.63,-9.57,41.7418471081,132.63,51.64798,-2.77522,51.7224872191,10.76798,-1.27522,10.8432273484,40.88,-1.5,40.9075103129,132.22
2019-07-03 10:30:00,43.44092,-15.93992,46.2730437734,15.88092,-2.33992,16.0523781931,27.56,-13.6,30.732939983,134.01,43.86092,3.46008,43.9971869198,15.88092,-2.33992,16.0523781931,27.98,5.8,28.5748210843,133.53
2019-07-03 11:00:00,48.01492,-15.8675,50.5688649156,18.35492,-2.8075,18.5683910034,29.66,-13.06,32.4080113552,133.7,48.46492,3.4925,48.5905960743,18.35492,-2.8075,18.5683910034,30.11,6.3,30.7620236656,133.19
2019-07-03 11:30:00,40.95208,-15.39684,43.7508347156,17.31208,-2.69684,17.5208749756,23.64,-12.7,26.8354168963,133.85,41.36208,4.00316,41.5553480543,17.31208,-2.69684,17.5208749756,24.05,6.7,24.9658266436,133.33
2019-07-03 12:00:00,51.69052,-16.66588,54.3107854302,24.56052,-2.89588,24.7306543311,27.13,-13.77,30.4244934222,134.72,52.14052,2.98412,52.2258441583,24.56052,-2.89588,24.7306543311,27.58,5.88,28.199836879,134.18
2019-07-03 12:30:00,52.38716,-16.55584,54.9409716966,19.707160000000002,-3.62584,20.0379357962,32.68,-12.93,35.1449470052,134.53,52.87716,3.02416,52.9635685483,19.707160000000002,-3.62584,20.0379357962,33.17,6.65,33.8300369494,134.06
2019-07-03 13:00:00,51.71026,-16.51162,54.2824519001,12.53026,-1.4716200000000002,12.6163814579,39.18,-15.04,41.9675350718,134.57,52.26026,3.05838,52.349674913,12.53026,-1.4716200000000002,12.6163814579,39.73,4.53,39.987420522,134.09
2019-07-03 13:30:00,51.08864,-16.75594,53.7662595159,12.74864,-1.44594,12.8303766248,38.34,-15.31,41.2837946415,134.81,51.61864,2.88406,51.699146971,12.74864,-1.44594,12.8303766248,38.87,4.33,39.1104308337,134.31
2019-07-03 14:00:00,50.30104,-16.96284,53.0842026025,13.24104,-1.55284,13.3317835396,37.06,-15.41,40.1361644904,134.81,50.82104,2.67716,50.8915051099,13.24104,-1.55284,13.3317835396,37.58,4.23,37.8173148174,134.31
2019-07-03 14:30:00,49.98436,-16.99238,52.7937233265,12.53436,-1.5723799999999999,12.6325990783,37.45,-15.42,40.5003567886,135.04,50.49436,2.71762,50.5674386367,12.53436,-1.5723799999999999,12.6325990783,37.96,4.29,38.2016452525,134.56
2019-07-03 15:00:00,49.53988,-17.07896,52.4012460262,12.69988,-1.45896,12.7834078514,36.84,-15.62,40.0146223273,135.28,50.06988,2.6810400000000003,50.1416080585,12.69988,-1.45896,12.7834078514,37.37,4.14,37.598623645,134.74
2019-07-03 15:30:00,48.78664,-17.5078,51.8329943504,12.19664,-1.5078,12.2894868945,36.59,-16.0,39.9352989221,135.22,49.29664,2.2522,49.3480609561,12.19664,-1.5078,12.2894868945,37.1,3.76,37.2900469294,134.77
2019-07-03 16:00:00,49.72946,-17.54904,52.7350736874,12.02946,-1.42904,12.1140440487,37.7,-16.12,41.0017609378,135.22,50.26946,2.22096,50.3184983084,12.02946,-1.42904,12.1140440487,38.24,3.65,38.4138009054,134.77
2019-07-03 16:30:00,50.65472,-16.44628,53.2576828647,11.45472,-1.30628,11.5289625603,39.2,-15.14,42.0221322638,135.31,51.18472,3.35372,51.2944733799,11.45472,-1.30628,11.5289625603,39.73,4.66,40.0023561806,134.89
