Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-03 17:00:00,51.004,-16.31616,53.5502109533,10.594,-0.9061600000000001,10.6326836662,40.41,-15.41,43.2485398597,135.6,51.564,3.56384,51.6870104721,10.594,-0.9061600000000001,10.6326836662,40.97,4.47,41.2131265497,135.14
2019-07-03 17:30:00,51.03016,-17.0128,53.7913802896,15.68016,-2.8528000000000002,15.9375620929,35.35,-14.16,38.0805475276,135.95,51.53016,2.9872,51.6166712746,15.68016,-2.8528000000000002,15.9375620929,35.85,5.84,36.3225563528,135.47
2019-07-03 18:00:00,50.08022,-18.63384,53.4345246858,15.34022,-3.16384,15.663085047100001,34.74,-15.47,38.0287851502,133.86,50.61022,1.06616,50.6214486714,15.34022,-3.16384,15.663085047100001,35.27,4.23,35.5227504566,133.47
2019-07-03 18:30:00,50.4892,-18.69936,53.8407409036,13.4192,-2.9793600000000002,13.7459635766,37.07,-15.72,40.2654107144,134.2,51.0492,1.35064,51.0670642298,13.4192,-2.9793600000000002,13.7459635766,37.63,4.33,37.8783024963,133.82
2019-07-03 19:00:00,50.67852,-18.6648,54.0063621107,11.78852,-2.8548,12.1292657169,38.89,-15.81,41.9808075196,134.17,51.25852,1.3352,51.2759069313,11.78852,-2.8548,12.1292657169,39.47,4.19,39.6917749666,133.78
2019-07-03 19:30:00,47.46558,-18.666,51.0039296597,10.42558,-2.836,10.8044256829,37.04,-15.83,40.2808949752,134.45,48.02558,1.444,48.0472836936,10.42558,-2.836,10.8044256829,37.6,4.28,37.8428117349,134.08
2019-07-03 20:00:00,42.9048,-18.38918,46.6795865889,2.0848,-0.5191800000000001,2.1484736239,40.82,-17.87,44.5601761666,134.91,43.5148,1.82082,43.5528782575,2.0848,-0.5191800000000001,2.1484736239,41.43,2.34,41.4960299306,134.53
2019-07-03 20:30:00,47.23278,-11.60034,48.6364410154,1.46278,-0.5803400000000001,1.5736962363,45.77,-11.02,47.0779491907,132.94,47.58278,-1.6803400000000002,47.6124405491,1.46278,-0.5803400000000001,1.5736962363,46.12,-1.1,46.1331160881,132.57
2019-07-03 21:00:00,49.52248,-5.67332,49.8463898911,1.06248,-0.51332,1.1799835477,48.46,-5.16,48.7339429966,133.22,49.61248,-5.84332,49.9554057172,1.06248,-0.51332,1.1799835477,48.55,-5.33,48.8416973497,132.87
2019-07-03 21:30:00,48.12676,-6.04762,48.505244415,1.17676,-0.48762000000000005,1.2737885861,46.95,-5.5600000000000005,47.2780720842,133.28,48.19676,-6.21762,48.5961569773,1.17676,-0.48762000000000005,1.2737885861,47.02,-5.73,47.3678509118,132.94
2019-07-03 22:00:00,47.2536,-6.46494,47.6937958456,1.0636,-0.45494,1.1568125879,46.19,-6.01,46.5793537954,133.41,47.3436,-6.63494,47.8062641268,1.0636,-0.45494,1.1568125879,46.28,-6.18,46.6907999503,133.08
2019-07-03 22:30:00,46.39304,-6.85878,46.8973029452,1.15304,-0.52878,1.2685068112,45.24,-6.33,45.6807016146,133.38,46.46304,-7.03878,46.993175142,1.15304,-0.52878,1.2685068112,45.31,-6.51,45.7752793547,133.08
2019-07-03 23:00:00,43.9864,-7.57414,44.633742636,1.3064,-0.5341400000000001,1.4113775185000001,42.68,-7.04,43.256722021,134.05,44.0364,-7.75414,44.7138816488,1.3064,-0.5341400000000001,1.4113775185000001,42.73,-7.22,43.335681603,133.74
2019-07-03 23:30:00,41.3716,-8.09542,42.1561989693,1.5416,-0.6254200000000001,1.6636347966,39.83,-7.47,40.5244346043,134.62,41.4416,-8.27542,42.2597774099,1.5416,-0.6254200000000001,1.6636347966,39.9,-7.65,40.6267461163,134.37
2019-07-04 00:00:00,39.16234,-8.62282,40.1003977415,1.74234,-0.60282,1.8436758468,37.42,-8.02,38.2697896519,134.57,39.21234,-8.80282,40.1882725211,1.74234,-0.60282,1.8436758468,37.47,-8.2,38.356758205,134.29
2019-07-04 00:30:00,37.694,-8.9955,38.752505161,2.524,-0.7055,2.6207453615,35.17,-8.29,36.1338207224,135.06,37.754,-9.1855,38.8553461733,2.524,-0.7055,2.6207453615,35.23,-8.48,36.2362153101,134.78
2019-07-04 01:00:00,36.33414,-10.01962,37.690350416,3.14414,-0.6396200000000001,3.2085401796,33.19,-9.38,34.4900057988,135.58,36.39414,-10.20962,37.7990709791,3.14414,-0.6396200000000001,3.2085401796,33.25,-9.57,34.5998179186,135.28
2019-07-04 01:30:00,34.87386,-10.963,36.5564423912,2.62386,-0.433,2.6593477207,32.25,-10.53,33.9255567382,134.97,34.93386,-11.153,36.6710237585,2.62386,-0.433,2.6593477207,32.31,-10.72,34.0419520592,134.66
2019-07-04 02:00:00,34.47042,-11.08836,36.209965237,2.30042,-0.39836000000000005,2.3346569054,32.17,-10.69,33.8996312664,135.2,34.53042,-11.48836,36.3913770125,2.30042,-0.39836000000000005,2.3346569054,32.23,-11.09,34.0846152978,134.89
2019-07-04 02:30:00,33.51218,-12.18692,35.6593217468,2.08218,-0.26692000000000005,2.099218864,31.43,-11.92,33.6144507615,133.9,33.57218,-12.37692,35.7809924211,2.08218,-0.26692000000000005,2.099218864,31.49,-12.11,33.7382898203,133.6
2019-07-04 03:00:00,33.32402,-12.1744,35.478251427000004,1.82402,-0.2144,1.8365773385000002,31.5,-11.96,33.6940885023,134.52,33.38402,-12.3544,35.5966851086,1.82402,-0.2144,1.8365773385000002,31.56,-12.14,33.8143933851,134.2
2019-07-04 03:30:00,33.01594,-12.23434,35.2098192174,1.72594,-0.15434,1.7328270887000001,31.29,-12.08,33.5408780446,134.52,33.07594,-12.42434,35.3324501177,1.72594,-0.15434,1.7328270887000001,31.35,-12.27,33.6656412385,134.28
2019-07-04 04:00:00,32.73864,-12.1622,34.9247427749,1.58864,-0.0722,1.5902798149000001,31.15,-12.09,33.4139282336,134.4,32.79864,-12.3622,35.0510310075,1.58864,-0.0722,1.5902798149000001,31.21,-12.29,33.5426325741,134.12
2019-07-04 04:30:00,33.06982,-12.37662,35.3099662625,1.88982,-0.19662000000000002,1.9000208043,31.18,-12.18,33.4745395786,134.24,33.13982,-12.56662,35.4424548791,1.88982,-0.19662000000000002,1.9000208043,31.25,-12.37,33.609215998,133.92
2019-07-04 05:00:00,33.23602,-12.46186,35.4955064776,1.9860200000000001,-0.21186000000000002,1.9972881865,31.25,-12.25,33.565234991,134.62,33.28602,-12.65186,35.6093904595,1.9860200000000001,-0.21186000000000002,1.9972881865,31.3,-12.44,33.6815023418,134.29
2019-07-04 05:30:00,33.27644,-12.1971,35.4413700001,1.60644,-0.0671,1.6078407519,31.67,-12.13,33.9135046847,135.05,33.34644,-12.3871,35.5728169686,1.60644,-0.0671,1.6078407519,31.74,-12.32,34.0471731573,134.75
2019-07-04 06:00:00,34.87004,-11.99128,36.8742523401,1.58004,-0.00128,1.5800405185000002,33.29,-11.99,35.383388758,135.49,34.94004,-12.18128,37.0025671763,1.58004,-0.00128,1.5800405185000002,33.36,-12.18,35.5139690826,135.15
2019-07-04 06:30:00,38.98754,-10.53588,40.3860500993,1.78754,-0.055880000000000006,1.7884132146,37.2,-10.48,38.6480322914,134.51,39.07754,-10.71588,40.520170491100004,1.78754,-0.055880000000000006,1.7884132146,37.29,-10.66,38.7837556201,134.15
2019-07-04 07:00:00,35.76926,-8.68508,36.8085666055,2.2192600000000002,-0.07508000000000001,2.2205296562,33.55,-8.61,34.6371852205,133.49,35.81926,-8.86508,36.8999868612,2.2192600000000002,-0.07508000000000001,2.2205296562,33.6,-8.79,34.7307371071,133.12
2019-07-04 07:30:00,46.29164,-7.96962,46.9726598867,3.14164,-0.46962000000000004,3.1765460541,43.15,-7.5,43.7969462406,132.85,46.39164,-8.14962,47.1020229718,3.14164,-0.46962000000000004,3.1765460541,43.25,-7.68,43.9265853442,132.53
2019-07-04 08:00:00,40.50642,-7.46884,41.1892417041,6.77642,-0.07884000000000001,6.776878615,33.73,-7.39,34.5300593686,132.98,40.53642,-7.64884,41.2517405665,6.77642,-0.07884000000000001,6.776878615,33.76,-7.57,34.5983019815,132.59
2019-07-04 08:30:00,41.59858,-6.44782,42.0953232648,15.91858,-2.54782,16.1211840747,25.68,-3.9,25.9744566834,132.21,41.63858,-6.61782,42.1612011922,15.91858,-2.54782,16.1211840747,25.72,-4.07,26.0400326421,131.76
2019-07-04 09:00:00,47.68318,-6.74478,48.1578416477,10.16318,-0.21478000000000003,10.1654492356,37.52,-6.53,38.0840032034,132.24,47.78318,-6.92478,48.2823453134,10.16318,-0.21478000000000003,10.1654492356,37.62,-6.71,38.2137213576,131.82
2019-07-04 09:30:00,45.27282,-6.99794,45.8104725472,11.202820000000001,-0.6879400000000001,11.2239225494,34.07,-6.31,34.6494011492,133.14,45.31282,-7.16794,45.8762576961,11.202820000000001,-0.6879400000000001,11.2239225494,34.11,-6.48,34.7200590437,132.69
2019-07-04 10:00:00,50.8316,-6.69288,51.2703247625,11.2716,-1.31288,11.3478024504,39.56,-5.38,39.9241530906,133.01,50.9216,-6.85288,51.380651133,11.2716,-1.31288,11.3478024504,39.65,-5.54,40.0351607965,132.62
2019-07-04 10:30:00,51.48004,-6.7726,51.9236230358,12.37004,-1.4226,12.4515734091,39.11,-5.35,39.4742270349,132.94,51.53004,-6.9426,51.9956220961,12.37004,-1.4226,12.4515734091,39.16,-5.52,39.5471364324,132.54
2019-07-04 11:00:00,51.22796,-6.79424,51.6765477072,13.26796,-1.47424,13.3496122093,37.96,-5.32,38.3309796379,133.12,51.28796,-6.96424,51.7586271045,13.26796,-1.47424,13.3496122093,38.02,-5.49,38.4143267545,132.54
2019-07-04 11:30:00,48.92404,-6.8098600000000005,49.3957071327,11.42404,-1.54986,11.5286927247,37.5,-5.26,37.8671044576,133.12,48.98404,-6.97986,49.478830022,11.42404,-1.54986,11.5286927247,37.56,-5.43,37.9504743053,132.63
2019-07-04 12:00:00,53.87968,-6.61284,54.2839715733,16.26968,-1.65284,16.3534206626,37.61,-4.96,37.9356520967,133.01,53.94968,-6.78284,54.3743955421,16.26968,-1.65284,16.3534206626,37.68,-5.13,38.0276123363,132.63
2019-07-04 12:30:00,52.08228,-6.40942,52.4751803688,14.26228,-1.89942,14.3882044444,37.82,-4.51,38.0879574144,132.96,52.14228,-6.57942,52.5557430842,14.26228,-1.89942,14.3882044444,37.88,-4.68,38.1680075456,132.52
2019-07-04 13:00:00,46.04872,-6.22418,46.4674620601,14.27872,-1.83418,14.396043245,31.77,-4.39,32.0718724118,133.02,46.07872,-6.38418,46.5188799426,14.27872,-1.83418,14.396043245,31.8,-4.55,32.1238618475,132.62
2019-07-04 13:30:00,42.22184,-5.98024,42.6432531996,13.63184,-1.6702400000000002,13.7337818332,28.59,-4.31,28.9130454985,133.2,42.26184,-6.15024,42.7070084675,13.63184,-1.6702400000000002,13.7337818332,28.63,-4.48,28.9783936753,132.62
2019-07-04 14:00:00,46.11068,-5.94326,46.4921192192,12.92068,-1.6432600000000002,13.0247562392,33.19,-4.3,33.4673886044,133.2,46.18068,-6.12326,46.5848636178,12.92068,-1.6432600000000002,13.0247562392,33.26,-4.48,33.560363526,132.73
2019-07-04 14:30:00,45.37762,-6.26154,45.8075897645,12.39762,-1.62154,12.5032145321,32.98,-4.64,33.3048044582,133.37,45.41762,-6.43154,45.8707413635,12.39762,-1.62154,12.5032145321,33.02,-4.8100000000000005,33.3684956209,132.93
2019-07-04 15:00:00,47.65426,-6.38366,48.0799294004,12.23426,-1.60366,12.338915801,35.42,-4.78,35.7410800061,133.15,47.72426,-6.5636600000000005,48.1735054272,12.23426,-1.60366,12.338915801,35.49,-4.96,35.8349229105,132.74
2019-07-04 15:30:00,44.89296,-6.63328,45.3803730826,11.72296,-1.6932800000000001,11.8446185384,33.17,-4.94,33.5358390383,133.05,44.93296,-6.79328,45.4435864289,11.72296,-1.6932800000000001,11.8446185384,33.21,-5.1,33.5993169573,132.63
2019-07-04 16:00:00,42.34232,-6.3686,42.8185839203,11.54232,-1.6586,11.6608792525,30.8,-4.71,31.1580503241,132.97,42.38232,-6.5386,42.8837304644,11.54232,-1.6586,11.6608792525,30.84,-4.88,31.2237089405,132.63
2019-07-04 16:30:00,42.93486,-6.86102,43.4796020987,11.664860000000001,-1.60102,11.7742186093,31.27,-5.26,31.7093125123,133.02,42.99486,-7.04102,43.5675791049,11.664860000000001,-1.60102,11.7742186093,31.33,-5.44,31.7987814232,132.63
2019-07-04 17:00:00,43.1313,-7.49624,43.7778785898,11.6313,-1.48624,11.7258709283,31.5,-6.01,32.0682101153,133.27,43.1713,-7.67624,43.8484412976,11.6313,-1.48624,11.7258709283,31.54,-6.19,32.141681661,132.9
2019-07-04 17:30:00,43.66228,-8.17298,44.4206291815,18.47228,-3.9029800000000003,18.8801054361,25.19,-4.27,25.5493444143,133.18,43.71228,-8.34298,44.5013341157,18.47228,-3.9029800000000003,18.8801054361,25.24,-4.44,25.6275476782,132.79
2019-07-04 18:00:00,43.14146,-8.45384,43.9619492479,17.36146,-3.92384,17.7993486869,25.78,-4.53,26.1749746896,133.24,43.18146,-8.62384,44.0341810878,17.36146,-3.92384,17.7993486869,25.82,-4.7,26.244283187,132.94
2019-07-04 18:30:00,42.38756,-9.0276,43.3382372105,18.15756,-3.6576,18.522284495,24.23,-5.37,24.8179330324,133.68,42.42756,-9.2076,43.4151787433,18.15756,-3.6576,18.522284495,24.27,-5.55,24.896493729,133.31
2019-07-04 19:00:00,41.64054,-9.5326,42.7177367642,17.65054,-3.3426,17.9642572085,23.99,-6.19,24.7757179513,133.83,41.69054,-9.7126,42.8069588297,17.65054,-3.3426,17.9642572085,24.04,-6.37,24.8696300736,133.49
2019-07-04 19:30:00,41.43734,-9.05546,42.4152626078,13.78734,-3.10546,14.1327501247,27.65,-5.95,28.2829453912,133.88,41.48734,-9.22546,42.5006881413,13.78734,-3.10546,14.1327501247,27.7,-6.12,28.3680172025,133.56
2019-07-04 20:00:00,42.06678,-8.6456,42.9460170322,3.66678,-0.7556,3.7438225023,38.4,-7.89,39.2021950916,133.63,42.17678,-8.8256,43.0902771693,3.66678,-0.7556,3.7438225023,38.51,-8.07,39.3464737937,133.35
2019-07-04 20:30:00,48.73344,-9.28186,49.6094859809,2.73344,-0.67186,2.8147984108,46.0,-8.61,46.798847208,133.49,48.82344,-9.45186,49.7299301316,2.73344,-0.67186,2.8147984108,46.09,-8.78,46.918828843,133.23
2019-07-04 21:00:00,48.08144,-9.64062,49.0384178625,2.23144,-0.33062,2.2558000927,45.85,-9.31,46.7856666085,133.68,48.17144,-9.81062,49.1603081404,2.23144,-0.33062,2.2558000927,45.94,-9.48,46.9079310991,133.38
2019-07-04 21:30:00,46.74966,-9.8603,47.7781982311,2.14966,-0.3703,2.181320748,44.6,-9.49,45.598465983,133.35,46.81966,-10.0403,47.8841120478,2.14966,-0.3703,2.181320748,44.67,-9.67,45.7046802855,133.11
2019-07-04 22:00:00,46.11176,-10.19414,47.2251511447,2.46176,-0.41414,2.4963521861,43.65,-9.78,44.7322132249,133.6,46.19176,-10.37414,47.3423855824,2.46176,-0.41414,2.4963521861,43.73,-9.96,44.8499108137,133.32
2019-07-04 22:30:00,44.91632,-10.75868,46.1868487525,2.78632,-0.7086800000000001,2.8750315624000002,42.13,-10.05,43.3121160878,133.53,44.98632,-10.92868,46.2947624865,2.78632,-0.7086800000000001,2.8750315624000002,42.2,-10.22,43.4199078765,133.25
2019-07-04 23:00:00,42.89716,-9.67512,43.9747004888,2.43716,-0.50512,2.4889546159,40.46,-9.17,41.4861482907,133.72,42.96716,-9.85512,44.0828790879,2.43716,-0.50512,2.4889546159,40.53,-9.35,41.5945116572,133.47
2019-07-04 23:30:00,40.76144,-9.92272,41.9518219279,2.1414400000000002,-0.19272,2.1500944798,38.62,-9.73,39.8268414515,133.28,40.83144,-10.10272,42.0627084705,2.1414400000000002,-0.19272,2.1500944798,38.69,-9.91,39.9390059966,133.0
2019-07-05 00:00:00,38.55532,-18.15102,42.6142256452,3.05532,-0.74102,3.1438974129,35.5,-17.41,39.5393234641,133.09,39.02532,-0.5710200000000001,39.0294973698,3.05532,-0.74102,3.1438974129,35.97,0.17,35.9704017214,132.89
2019-07-05 00:30:00,36.61632,-21.0462,42.233842174,3.00632,-0.6662,3.0792502955,33.61,-20.38,39.3061890801,132.38,37.14632,-1.5862,37.1801710591,3.00632,-0.6662,3.0792502955,34.14,-0.92,34.1523937668,132.14
2019-07-05 01:00:00,35.6532,-21.2354,41.4981069857,2.3132,-0.3054,2.3332731087,33.34,-20.93,39.3652194202,132.78,36.1932,-1.6654,36.2314957378,2.3132,-0.3054,2.3332731087,33.88,-1.3599999999999999,33.9072853529,132.58
2019-07-05 01:30:00,34.8907,-7.66274,35.7222414022,2.3607,-0.34274000000000004,2.3854507326,32.53,-7.32,33.3434146422,133.88,34.7707,-15.86274,38.2181645137,2.3607,-0.34274000000000004,2.3854507326,32.41,-15.52,35.9343637762,133.64
2019-07-05 02:00:00,33.86976,-2.90838,33.9944012549,2.5197599999999998,-0.24838000000000002,2.5319721724,31.35,-2.66,31.4626461061,133.82,33.46976,-23.14838,40.6948686087,2.5197599999999998,-0.24838000000000002,2.5319721724,30.95,-22.9,38.5008116798,133.64
2019-07-05 02:30:00,33.54826,-2.87302,33.6710557148,2.62826,-0.36302,2.6532120435,30.92,-2.51,31.0217101398,133.68,33.14826,-23.05302,40.3763404997,2.62826,-0.36302,2.6532120435,30.52,-22.69,38.0303365749,133.46
2019-07-05 03:00:00,33.14282,-2.95814,33.2745715196,1.76282,0.11186000000000001,1.7663654809,31.38,-3.07,31.5298160477,134.28,32.75282,-23.28814,40.1881161864,1.76282,0.11186000000000001,1.7663654809,30.99,-23.4,38.8322044185,134.02
2019-07-05 03:30:00,32.79082,-3.42612,32.9693217177,1.5808200000000001,-0.11612000000000001,1.5850790917,31.21,-3.31,31.3850314641,134.48,32.39082,-23.79612,40.1922946263,1.5808200000000001,-0.11612000000000001,1.5850790917,30.81,-23.68,38.8586991548,134.19
2019-07-05 04:00:00,32.75024,-3.22728,32.9088674411,1.62024,-0.10728000000000001,1.6237877497,31.13,-3.12,31.2859601099,133.99,32.35024,-23.49728,39.9832489357,1.62024,-0.10728000000000001,1.6237877497,30.73,-23.39,38.6189720215,133.78
2019-07-05 04:30:00,33.06286,-3.26848,33.2240225272,1.47286,-0.11848000000000002,1.4776177077,31.59,-3.15,31.7466628167,134.13,32.65286,-23.57848,40.2759728038,1.47286,-0.11848000000000002,1.4776177077,31.18,-23.46,39.0200461302,133.88
2019-07-05 05:00:00,32.6709,-3.28782,32.835917334,1.4309,0.062180000000000006,1.432250384,31.24,-3.35,31.4191040611,134.09,32.2809,-23.58782,39.9805172198,1.4309,0.062180000000000006,1.432250384,30.85,-23.65,38.8721622758,133.88
2019-07-05 05:30:00,33.14234,-3.03218,33.2807574467,1.48234,0.16782000000000002,1.4918094476000001,31.66,-3.2,31.821307327,134.09,32.74234,-23.32218,40.1993147781,1.48234,0.16782000000000002,1.4918094476000001,31.26,-23.49,39.102016572,133.81
2019-07-05 06:00:00,34.68524,-3.49544,34.860923319,1.64524,0.13456,1.6507334888,33.04,-3.63,33.2388101472,134.12,34.26524,-23.62544,41.6205248339,1.64524,0.13456,1.6507334888,32.62,-23.76,40.3559413222,133.81
2019-07-05 06:30:00,38.74614,-1.8058,38.7881976707,2.04614,0.004200000000000001,2.0461443106,36.7,-1.81,36.7446064069,132.07,38.25614,-21.8458,44.0541851058,2.04614,0.004200000000000001,2.0461443106,36.21,-21.85,42.2916847619,131.79
2019-07-05 07:00:00,36.05326,0.25946,36.0541935996,2.75326,-0.09054000000000001,2.754748286,33.3,0.35000000000000003,33.3018392885,131.68,35.58326,-19.62054,40.6341479807,2.75326,-0.09054000000000001,2.754748286,32.83,-19.53,38.1998664919,131.35
2019-07-05 07:30:00,45.117,1.82158,45.1537577915,4.057,-0.05842000000000001,4.0574205964,41.06,1.88,41.1030169209,131.78,44.667,-17.84842,48.1010081547,4.057,-0.05842000000000001,4.0574205964,40.61,-17.79,44.3357214896,131.44
2019-07-05 08:00:00,43.19472,1.45784,43.2193143553,7.26472,0.24784000000000003,7.268946371,35.93,1.21,35.9503685656,131.84,42.76472,-18.20216,46.477305272,7.26472,0.24784000000000003,7.268946371,35.5,-18.45,40.0081554186,131.47
2019-07-05 08:30:00,41.55434,-5.87234,41.967219945,15.46434,-2.12234,15.6092965476,26.09,-3.75,26.3581220879,133.76,41.52434,-8.81234,42.4491242396,15.46434,-2.12234,15.6092965476,26.06,-6.69,26.9050125441,133.37
2019-07-05 09:00:00,39.69392,-6.96828,40.300920723,16.43392,-2.39828,16.6079942656,23.26,-4.57,23.7046936281,134.17,39.74392,-7.13828,40.3798739266,16.43392,-2.39828,16.6079942656,23.31,-4.74,23.7870489973,133.77
2019-07-05 09:30:00,40.16652,-6.46046,40.6827589075,16.98652,-2.54046,17.175441733,23.18,-3.92,23.509121634,133.76,40.19652,-6.64046,40.7413294962,16.98652,-2.54046,17.175441733,23.21,-4.1,23.569346618,133.33
2019-07-05 10:00:00,41.98018,-5.83212,42.3833591935,18.59018,-3.21212,18.8656435704,23.39,-2.62,23.5362805048,134.06,42.03018,-6.00212,42.4565834156,18.59018,-3.21212,18.8656435704,23.44,-2.79,23.6054591144,133.63
2019-07-05 10:30:00,42.31634,-5.5109200000000005,42.6736788928,12.54634,-1.29092,12.6125779221,29.77,-4.22,30.0676121433,135.27,42.39634,-5.68092,42.7752556678,12.54634,-1.29092,12.6125779221,29.85,-4.39,30.1710888103,134.85
2019-07-05 11:00:00,42.15498,-5.33372,42.4910685655,12.72498,-1.11372,12.7736247103,29.43,-4.22,29.7310157916,135.47,42.20498,-5.49372,42.5610302535,12.72498,-1.11372,12.7736247103,29.48,-4.38,29.8036038089,134.99
2019-07-05 11:30:00,39.00082,-6.06018,39.4688452112,12.48082,-1.04018,12.5240904781,26.52,-5.02,26.9909392204,135.8,39.03082,-6.24018,39.5265070086,12.48082,-1.04018,12.5240904781,26.55,-5.2,27.0544358655,135.36
2019-07-05 12:00:00,43.032,-7.43002,43.6687327638,21.662,-1.94002,21.7486993082,21.37,-5.49,22.0639298404,135.74,43.062,-7.60002,43.7275216311,21.662,-1.94002,21.7486993082,21.4,-5.66,22.1358442351,135.31
2019-07-05 12:30:00,42.1421,-7.35886,42.7797780839,23.2621,-3.89886,23.5865725723,18.88,-3.46,19.1944262743,135.68,42.1821,-7.52886,42.8487256906,23.2621,-3.89886,23.5865725723,18.92,-3.63,19.2650798078,135.22
2019-07-05 13:00:00,47.05526,-8.14702,47.7553287974,15.535260000000001,-1.81702,15.6411593224,31.52,-6.33,32.1493281423,135.89,47.14526,-8.32702,47.8749914104,15.535260000000001,-1.81702,15.6411593224,31.61,-6.51,32.2733977139,135.44
2019-07-05 13:30:00,49.498780000000004,-9.57612,50.4165775886,14.22878,-1.7761200000000001,14.3392043902,35.27,-7.8,36.1221940087,133.98,49.57878,-9.53612,50.4875530299,14.22878,-1.7761200000000001,14.3392043902,35.35,-7.76,36.1917131399,133.59
2019-07-05 14:00:00,49.92248,-9.60132,50.8373814736,14.14248,-2.21132,14.3143171927,35.78,-7.39,36.5351953601,133.62,49.99248,-9.781320000000001,50.9403796363,14.14248,-2.21132,14.3143171927,35.85,-7.57,36.6405158261,133.24
2019-07-05 14:30:00,46.59766,-9.40466,47.5372437904,14.60766,-2.12466,14.7613654785,31.99,-7.28,32.8079030113,133.82,46.63766,-9.56466,47.6083401432,14.60766,-2.12466,14.7613654785,32.03,-7.44,32.8827386329,133.41
2019-07-05 15:00:00,40.49956,-9.17938,41.5268031201,14.59956,-2.45938,14.805259274299999,25.9,-6.72,26.7575858403,134.06,40.54956,-9.35938,41.6156798596,14.59956,-2.45938,14.805259274299999,25.95,-6.9,26.8516759253,133.61
2019-07-05 15:30:00,46.83476,-9.66774,47.8221699734,13.69476,-2.10774,13.8560102254,33.14,-7.5600000000000005,33.9913694929,133.18,46.92476,-9.83774,47.9449082736,13.69476,-2.10774,13.8560102254,33.23,-7.73,34.1172361131,132.8
2019-07-05 16:00:00,48.35582,-9.79326,49.3375442163,12.43582,-1.76326,12.5602032189,35.92,-8.03,36.8066203284,133.1,48.42582,-9.97326,49.4421475838,12.43582,-1.76326,12.5602032189,35.99,-8.21,36.9145526859,132.74
2019-07-05 16:30:00,49.1342,-10.0582,50.153135464100004,10.7542,-1.5482,10.8650697596,38.38,-8.51,39.3121418903,133.07,49.2242,-10.2282,50.2756197464,10.7542,-1.5482,10.8650697596,38.47,-8.68,39.4370802672,132.69
2019-07-05 17:00:00,48.904560000000004,-10.17574,49.9519936874,10.74456,-1.48574,10.8467964368,38.16,-8.69,39.1369607916,133.07,48.97456,-10.34574,50.0553879552,10.74456,-1.48574,10.8467964368,38.23,-8.86,39.2432478269,132.76
2019-07-05 17:30:00,49.28402,-9.28042,50.150182679,16.52402,-3.94042,16.9873525523,32.76,-5.34,33.1923665923,132.47,49.35402,-9.45042,50.2506689342,16.52402,-3.94042,16.9873525523,32.83,-5.51,33.2891724139,132.13
2019-07-05 18:00:00,49.4312,-9.04426,50.2517877531,15.3612,-3.81426,15.8276670671,34.07,-5.23,34.4690846992,132.2,49.5112,-9.19426,50.3576542582,15.3612,-3.81426,15.8276670671,34.15,-5.38,34.5711859791,131.92
2019-07-05 18:30:00,49.29218,-9.33622,50.1685560191,14.23218,-3.48622,14.6529409144,35.06,-5.85,35.5447056536,132.79,49.36218,-9.50622,50.2692056138,14.23218,-3.48622,14.6529409144,35.13,-6.02,35.6420720498,132.44
2019-07-05 19:00:00,48.6642,-9.47238,49.5775185392,13.3142,-3.31238,13.7200503973,35.35,-6.16,35.8826991738,132.7,48.7442,-9.65238,49.6906980561,13.3142,-3.31238,13.7200503973,35.43,-6.34,35.992783999,132.44
2019-07-05 19:30:00,48.16196,-9.7159,49.1322002749,12.66196,-3.0759,13.030210737,35.5,-6.64,36.1156420405,132.55,48.24196,-9.8859,49.244468963,12.66196,-3.0759,13.030210737,35.58,-6.8100000000000005,36.2258540272,132.3
2019-07-05 20:00:00,47.00538,-10.01936,48.0613495832,5.64538,-1.02936,5.7384577505,41.36,-8.99,42.3257569336,132.42,47.10538,-10.20936,48.1990441456,5.64538,-1.02936,5.7384577505,41.46,-9.18,42.4641495853,132.17
2019-07-05 20:30:00,41.3459,-10.21646,42.5894294602,3.8659,-1.06646,4.0103017021,37.48,-9.15,38.5807322377,133.05,41.4259,-10.39646,42.7105557367,3.8659,-1.06646,4.0103017021,37.56,-9.33,38.7014534611,132.77
2019-07-05 21:00:00,43.16316,-10.83416,44.5021056141,4.21316,-1.32416,4.4163465547000005,38.95,-9.51,40.0941716463,133.11,43.22316,-11.01416,44.6044087607,4.21316,-1.32416,4.4163465547000005,39.01,-9.69,40.1954748697,132.9
2019-07-05 21:30:00,39.93204,-11.11806,41.4509237138,3.51204,-0.9580600000000001,3.6403713993,36.42,-10.16,37.8106069774,133.53,40.02204,-11.30806,41.5888916266,3.51204,-0.9580600000000001,3.6403713993,36.51,-10.35,37.9486837716,133.29
2019-07-05 22:00:00,34.2505,-10.95762,35.9606199378,2.5505,-0.56762,2.6128992928,31.7,-10.39,33.3592880619,133.82,34.3405,-11.14762,36.1045616497,2.5505,-0.56762,2.6128992928,31.79,-10.58,33.5043355403,133.51
2019-07-05 22:30:00,41.97396,-11.5439,43.5324585257,2.04396,-0.2939,2.0649817654,39.93,-11.25,41.4845441098,133.61,42.03396,-11.7239,43.6383274713,2.04396,-0.2939,2.0649817654,39.99,-11.43,41.5914053622,133.34
2019-07-05 23:00:00,37.61498,-11.77074,39.4136656573,2.40498,-0.5007400000000001,2.4565564003,35.21,-11.27,36.9696767635,134.52,37.70498,-11.96074,39.5566027124,2.40498,-0.5007400000000001,2.4565564003,35.3,-11.46,37.1136309191,134.26
2019-07-05 23:30:00,39.89928,-10.7714,41.3276614688,2.90928,-0.5814,2.9668057028,36.99,-10.19,38.3679058589,135.28,39.95928,-10.9514,41.4328036715,2.90928,-0.5814,2.9668057028,37.05,-10.37,38.4738794509,134.98
2019-07-06 00:00:00,37.87044,-11.09806,39.4631114024,4.21044,-1.24806,4.391521235,33.66,-9.85,35.0716138779,134.31,37.93044,-11.27806,39.5716175555,4.21044,-1.24806,4.391521235,33.72,-10.03,35.1800980669,134.04
2019-07-06 00:30:00,36.41994,-11.32684,38.1406519869,4.829940000000001,-1.41684,5.0334636176,31.59,-9.91,33.1079476863,134.44,36.47994,-11.52684,38.2577320654,4.829940000000001,-1.41684,5.0334636176,31.65,-10.11,33.2255112827,134.2
2019-07-06 01:00:00,34.8874,-11.5106,36.7372371188,4.3174,-1.1906,4.4785568122,30.57,-10.32,32.2649546722,133.94,34.9374,-11.6906,36.8414446937,4.3174,-1.1906,4.4785568122,30.62,-10.5,32.3702703109,133.68
2019-07-06 01:30:00,33.649680000000004,-11.50628,35.5625567633,2.65968,-0.5362800000000001,2.7132073162,30.99,-10.97,32.8743212858,133.27,33.71968,-11.69628,35.6906120029,2.65968,-0.5362800000000001,2.7132073162,31.06,-11.16,33.0040785358,133.05
2019-07-06 02:00:00,33.31032,-11.5974,35.2714772197,2.83032,-0.6374000000000001,2.9012049329,30.48,-10.96,32.390615925,133.93,33.37032,-11.7874,35.3909742118,2.83032,-0.6374000000000001,2.9012049329,30.54,-11.15,32.5117532594,133.68
2019-07-06 02:30:00,32.82776,-11.62458,34.8251731768,2.34776,-0.39458000000000004,2.3806869584,30.48,-11.23,32.482969384,134.57,32.87776,-11.80458,34.9327240792,2.34776,-0.39458000000000004,2.3806869584,30.53,-11.41,32.5924684552,134.33
2019-07-06 03:00:00,31.95354,-11.84494,34.0783116092,2.62354,-0.57494,2.6857993475,29.33,-11.27,31.4207224615,135.23,32.00354,-12.03494,34.1916123243,2.62354,-0.57494,2.6857993475,29.38,-11.46,31.5359477422,134.99
2019-07-06 03:30:00,31.56006,-12.20648,33.8383737965,2.21006,-0.33648,2.2355276769,29.35,-11.87,31.6594282955,135.12,31.62006,-12.39648,33.963228804,2.21006,-0.33648,2.2355276769,29.41,-12.06,31.7866591513,134.77
2019-07-06 04:00:00,31.28574,-11.86256,33.4591968986,2.11574,-0.16256,2.1219758484,29.17,-11.7,31.4289500302,133.61,31.34574,-12.05256,33.5830257526,2.11574,-0.16256,2.1219758484,29.23,-11.89,31.5557443265,133.39
2019-07-06 04:30:00,31.60674,-11.8819,33.7663376906,2.00674,-0.1019,2.0093255181,29.6,-11.78,31.8579409253,134.78,31.65674,-12.0719,33.8803771679,2.00674,-0.1019,2.0093255181,29.65,-11.97,31.9750433932,134.57
2019-07-06 05:00:00,31.23544,-12.09248,33.4944888682,2.14544,-0.18248,2.1531864165,29.09,-11.91,31.4336793901,135.29,31.29544,-12.28248,33.6193973733,2.14544,-0.18248,2.1531864165,29.15,-12.1,31.5615668179,135.02
2019-07-06 05:30:00,31.1617,-12.17994,33.457472787,2.4817,-0.31994,2.5022382967,28.68,-11.86,31.0354958072,135.33,31.2017,-12.37994,33.56797577,2.4817,-0.31994,2.5022382967,28.72,-12.06,31.149349913000002,135.06
2019-07-06 06:00:00,31.4172,-12.1981,33.7021379062,2.7372,-0.5081,2.7839593118,28.68,-11.69,30.9709299182,135.22,31.4872,-12.3881,33.8365007861,2.7372,-0.5081,2.7839593118,28.75,-11.88,31.1078269894,134.95
2019-07-06 06:30:00,32.83516,-11.66208,34.8446816911,2.44516,-0.21208000000000002,2.4543401052,30.39,-11.45,32.4754461093,134.8,32.88516,-11.85208,34.9557655981,2.44516,-0.21208000000000002,2.4543401052,30.44,-11.64,32.5896179787,134.52
2019-07-06 07:00:00,33.31596,-19.9972,38.8566750837,2.46596,0.0128,2.4659932201,30.85,-20.01,36.7712197241,134.0,33.75596,-5.2072,34.1552304539,2.46596,0.0128,2.4659932201,31.29,-5.22,31.7224289738,133.64
2019-07-06 07:30:00,34.95826,-22.69534,41.6792322379,3.11826,0.044660000000000005,3.1185797959,31.84,-22.74,39.1266303175,132.98,35.55826,-2.6153399999999998,35.6543105044,3.11826,0.044660000000000005,3.1185797959,32.44,-2.66,32.5488740205,132.61
2019-07-06 08:00:00,37.1064,-21.99518,43.1355174328,4.5464,-0.03518,4.5465361092,32.56,-21.96,39.2733395575,132.28,37.7064,-2.06518,37.762912618,4.5464,-0.03518,4.5465361092,33.16,-2.03,33.2220785021,131.95
2019-07-06 08:30:00,39.29538,-21.56818,44.8253642245,5.83538,-0.17818,5.8380996786,33.46,-21.39,39.7127649503,132.28,39.90538,-1.66818,39.9402325664,5.83538,-0.17818,5.8380996786,34.07,-1.49,34.1025658859,131.95
2019-07-06 09:00:00,39.8263,-20.43372,44.7623847078,6.1863,-0.07372000000000001,6.1867392323,33.64,-20.36,39.3214852212,131.61,40.4163,-0.72372,40.4227791762,6.1863,-0.07372000000000001,6.1867392323,34.23,-0.65,34.2361709308,131.27
2019-07-06 09:30:00,34.77102,-8.9693,35.9092212994,7.56102,-0.4193,7.5726373167,27.21,-8.55,28.5216864859,133.97,34.87102,-7.0393,35.5744259311,7.56102,-0.4193,7.5726373167,27.31,-6.62,28.1008985621,133.57
2019-07-06 10:00:00,40.38752,-8.10934,41.1936058993,6.65752,-0.28934000000000004,6.6638044829,33.73,-7.82,34.6246342941,133.85,40.45752,-8.28934,41.2979912609,6.65752,-0.28934000000000004,6.6638044829,33.8,-8.0,34.7338451658,133.38
2019-07-06 10:30:00,34.5427,-8.48544,35.5696614446,7.5027,0.14456000000000002,7.5040925423000004,27.04,-8.63,28.3837717719,134.15,34.5927,-8.66544,35.6615303048,7.5027,0.14456000000000002,7.5040925423000004,27.09,-8.81,28.4865617441,133.66
2019-07-06 11:00:00,34.30362,-9.33674,35.5515549439,8.63362,0.19326000000000002,8.6357827516,25.67,-9.53,27.381924695,133.78,34.35362,-9.51674,35.6474339516,8.63362,0.19326000000000002,8.6357827516,25.72,-9.71,27.4918624324,133.36
2019-07-06 11:30:00,33.8909,-10.02818,35.3434222582,6.8909,-0.04818,6.8910684311,27.0,-9.98,28.7854199205,134.31,33.9609,-10.20818,35.461946756,6.8909,-0.04818,6.8910684311,27.07,-10.16,28.9138461641,133.86
2019-07-06 12:00:00,44.00702,-10.42158,45.2241875436,7.94702,-0.32158000000000003,7.9535237836,36.06,-10.1,37.4477449254,134.15,44.07702,-10.59158,45.3317246415,7.94702,-0.32158000000000003,7.9535237836,36.13,-10.27,37.5612805958,133.74
2019-07-06 12:30:00,35.05746,-10.26676,36.5298763008,7.29746,-0.26676,7.3023341028,27.76,-10.0,29.5062298507,134.48,35.11746,-10.44676,36.638378667,7.29746,-0.26676,7.3023341028,27.82,-10.18,29.6240577909,133.97
2019-07-06 13:00:00,43.03882,-10.62214,44.330236692,6.78882,-0.29214,6.7951028522,36.25,-10.33,37.6931213884,134.34,43.13882,-10.79214,44.4682816935,6.78882,-0.29214,6.7951028522,36.35,-10.5,37.836126916,133.93
2019-07-06 13:30:00,42.84496,-10.66788,44.1530775948,5.27496,-0.12788000000000002,5.2765098594,37.57,-10.54,39.0204625805,134.4,42.91496,-10.83788,44.2623252292,5.27496,-0.12788000000000002,5.2765098594,37.64,-10.71,39.1340478356,133.96
2019-07-06 14:00:00,42.8156,-10.72286,44.1379126142,4.9256,-0.14286000000000001,4.9276712897,37.89,-10.58,39.3394013681,134.49,42.8956,-10.90286,44.2595171182,4.9256,-0.14286000000000001,4.9276712897,37.97,-10.76,39.4651555172,134.04
2019-07-06 14:30:00,41.99894,-11.11488,43.4448100299,5.15894,-0.17488,5.1619032283,36.84,-10.94,38.4300559458,135.13,42.05894,-11.28488,43.54656072,5.15894,-0.17488,5.1619032283,36.9,-11.11,38.5362439789,134.69
2019-07-06 15:00:00,41.95784,-11.22642,43.4337753768,4.89784,-0.14642000000000002,4.9000281103,37.06,-11.08,38.6808738267,135.06,42.03784,-11.39642,43.5552336773,4.89784,-0.14642000000000002,4.9000281103,37.14,-11.25,38.8064698214,134.59
2019-07-06 15:30:00,41.82,-11.42512,43.3525750909,5.41,-0.08512,5.4106695902,36.41,-11.34,38.1350717844,135.06,41.9,-11.60512,43.4774517447,5.41,-0.08512,5.4106695902,36.49,-11.52,38.2652649279,134.59
2019-07-06 16:00:00,41.90258,-11.55614,43.4668906451,5.30258,-0.07614,5.3031266208,36.6,-11.48,38.3581855671,134.58,41.98258,-11.74614,43.5948257062,5.30258,-0.07614,5.3031266208,36.68,-11.67,38.4917043011,134.15
2019-07-06 16:30:00,42.1803,-11.6548,43.7608508959,4.6603,-0.12480000000000001,4.6619707346,37.52,-11.53,39.25164073,134.58,42.2503,-11.8448,43.8792335522,4.6603,-0.12480000000000001,4.6619707346,37.59,-11.72,39.3746936496,134.15
2019-07-06 17:00:00,39.60842,-11.67024,41.2919052183,4.33842,-0.29024,4.3481176794,35.27,-11.38,37.0604546653,134.55,39.67842,-11.85024,41.4102064925,4.33842,-0.29024,4.3481176794,35.34,-11.56,37.18264649,134.15
2019-07-06 17:30:00,42.67036,-11.69056,44.2428391454,3.62036,-0.05056,3.6207130297,39.05,-11.64,40.7479091488,134.6,42.75036,-11.87056,44.3678202625,3.62036,-0.05056,3.6207130297,39.13,-11.82,40.876268176,134.23
2019-07-06 18:00:00,35.20742,-11.53926,37.0501949307,4.6374200000000005,-0.07926000000000001,4.6380972827,30.57,-11.46,32.6474577877,134.82,35.24742,-11.72926,37.1477611277,4.6374200000000005,-0.07926000000000001,4.6380972827,30.61,-11.65,32.7520167318,134.37
2019-07-06 18:30:00,33.41916,-11.69658,35.4069235998,4.7991600000000005,-0.19658,4.8031844022,28.62,-11.5,30.8440334587,135.01,33.47916,-11.87658,35.5233346802,4.7991600000000005,-0.19658,4.8031844022,28.68,-11.68,30.9671567955,134.57
2019-07-06 19:00:00,33.53892,-11.69354,35.5189812987,4.44892,-0.00354,4.4489214084,29.09,-11.69,31.3509840356,134.9,33.59892,-11.88354,35.6385458191,4.44892,-0.00354,4.4489214084,29.15,-11.88,31.4778795347,134.5
2019-07-06 19:30:00,33.36406,-11.74914,35.3723449947,4.56406,0.0008600000000000001,4.564060081,28.8,-11.75,31.1047022169,134.99,33.43406,-11.93914,35.5018229394,4.56406,0.0008600000000000001,4.564060081,28.87,-11.94,31.2416468836,134.63
2019-07-06 20:00:00,32.35024,-12.23424,34.5863362679,4.40024,-0.03424,4.4003732154,27.95,-12.2,30.4965981709,135.54,32.41024,-12.42424,34.7100186752,4.40024,-0.03424,4.4003732154,28.01,-12.39,30.6279643463,135.15
2019-07-06 20:30:00,35.70686,-12.484960000000001,37.8266318519,2.86686,0.26504,2.8790853515,32.84,-12.75,35.2282287378,134.66,35.79686,-12.67496,37.9745940974,2.86686,0.26504,2.8790853515,32.93,-12.94,35.3811885046,134.32
2019-07-06 21:00:00,33.02744,-12.3847,35.2731142238,2.11744,0.1753,2.1246840338,30.91,-12.56,33.3643777104,134.52,33.09744,-12.5647,35.4021499438,2.11744,0.1753,2.1246840338,30.98,-12.74,33.4972834719,134.18
2019-07-06 21:30:00,32.83552,-12.64042,35.1845362545,2.49552,-0.28042,2.5112258853,30.34,-12.36,32.7610317298,134.63,32.865520000000004,-12.83042,35.281185953,2.49552,-0.28042,2.5112258853,30.37,-12.55,32.8609099083,134.3
2019-07-06 22:00:00,32.06916,-12.6785,34.4844223579,9.99916,-2.6685,10.3491107326,22.07,-10.01,24.2339637699,134.42,32.11916,-12.868500000000001,34.6011377176,9.99916,-2.6685,10.3491107326,22.12,-10.2,24.3584564371,134.09
2019-07-06 22:30:00,36.44514,-12.8371,38.6398675726,2.92514,-0.3771,2.9493471192,33.52,-12.46,35.7609004361,134.03,36.53514,-13.0271,38.7881655822,2.92514,-0.3771,2.9493471192,33.61,-12.65,35.9117613046,133.72
2019-07-06 23:00:00,38.21952,-13.69392,40.5987087725,3.74952,-1.02392,3.8868126269000003,34.47,-12.67,36.7247845467,134.42,38.28952,-13.88392,40.7289893859,3.74952,-1.02392,3.8868126269000003,34.54,-12.86,36.8563590171,134.11
2019-07-06 23:30:00,36.66284,-13.8309,39.1849158692,3.62284,-0.8509,3.7214245224,33.04,-12.98,35.4981971373,134.57,36.73284,-14.0109,39.3142067614,3.62284,-0.8509,3.7214245224,33.11,-13.16,35.6294498975,134.32
2019-07-07 00:00:00,35.18314,-14.1126,37.9080310623,4.63314,-1.3426,4.8237496846,30.55,-12.77,33.1115599149,134.81,35.23314,-14.3126,38.0292607477,4.63314,-1.3426,4.8237496846,30.6,-12.97,33.2352358198,134.5
2019-07-07 00:30:00,34.17168,-14.18302,36.9981319845,3.47168,-0.74302,3.5503015003,30.7,-13.44,33.5130362695,135.74,34.23168,-14.37302,37.1266968574,3.47168,-0.74302,3.5503015003,30.76,-13.63,33.6445315022,135.47
2019-07-07 01:00:00,32.87854,-7.88084,33.8098511034,3.39854,-0.71084,3.4720840481,29.48,-7.17,30.3394017739,133.48,32.53854,-23.74084,40.278829045,3.39854,-0.71084,3.4720840481,29.14,-23.03,37.1418968282,133.17
2019-07-07 01:30:00,31.46742,-6.134,32.0597017681,3.96742,-1.024,4.0974379137,27.5,-5.11,27.9707364937,132.55,31.01742,-26.454,40.7663397849,3.96742,-1.024,4.0974379137,27.05,-25.43,37.1266400311,132.34
2019-07-07 02:00:00,30.45426,-6.13624,31.0663064024,3.07426,-0.64624,3.1414488194,27.38,-5.49,27.9249798568,132.55,30.01426,-26.42624,39.9900233044,3.07426,-0.64624,3.1414488194,26.94,-25.78,37.2876923394,132.25
2019-07-07 02:30:00,30.3472,-5.15162,30.781353714,2.5372,-0.41162000000000004,2.5703725147,27.81,-4.74,28.2110563432,132.64,29.9372,-25.11162,39.0746644626,2.5372,-0.41162000000000004,2.5703725147,27.4,-24.7,36.8897004596,132.35
2019-07-07 03:00:00,30.1291,-3.60664,30.3442007458,2.0791,-0.06664,2.0801677095,28.05,-3.54,28.2724972367,133.98,29.7391,-23.82664,38.1067296222,2.0791,-0.06664,2.0801677095,27.66,-23.76,36.4638615618,133.66
2019-07-07 03:30:00,29.85242,-3.52042,30.0592803778,2.09242,-0.19042,2.1010666893,27.76,-3.33,27.9590146464,134.94,29.47242,-24.05042,38.0400610256,2.09242,-0.19042,2.1010666893,27.38,-23.86,36.3175439698,134.63
2019-07-07 04:00:00,29.44156,-3.6105400000000003,29.6621215412,1.9315600000000002,-0.08054,1.9332384035999999,27.51,-3.5300000000000002,27.7355547988,134.09,29.06156,-23.91054,37.6336045673,1.9315600000000002,-0.08054,1.9332384035999999,27.13,-23.83,36.1096358331,133.85
2019-07-07 04:30:00,29.53054,-3.7869200000000003,29.7723622808,1.98054,-0.11692000000000001,1.9839881497,27.55,-3.67,27.7933697129,134.77,29.13054,-24.24692,37.9012069752,1.98054,-0.11692000000000001,1.9839881497,27.15,-24.13,36.3232625187,134.45
2019-07-07 05:00:00,28.98462,-3.96584,29.2546762664,1.8546200000000002,-0.05584000000000001,1.8554604415,27.13,-3.91,27.4103082799,134.66,28.60462,-24.36584,37.5755032468,1.8546200000000002,-0.05584000000000001,1.8554604415,26.75,-24.31,36.1460730924,134.32
2019-07-07 05:30:00,28.53416,-3.88076,28.7968502632,1.85416,-0.02076,1.8542762155,26.68,-3.86,26.9577818079,134.92,28.15416,-24.40076,37.2565942335,1.85416,-0.02076,1.8542762155,26.3,-24.38,35.8618794823,134.6
2019-07-07 06:00:00,28.72158,-4.2128,29.0288966641,2.12158,-0.042800000000000005,2.1220116721,26.6,-4.17,26.9248751158,134.84,28.34158,-24.6628,37.5699196264,2.12158,-0.042800000000000005,2.1220116721,26.22,-24.62,35.9671071953,134.5
2019-07-07 06:30:00,29.80096,-3.7246,30.0328130897,2.04096,0.0354,2.0412669795,27.76,-3.76,28.0134824683,134.63,29.41096,-24.1346,38.0458077228,2.04096,0.0354,2.0412669795,27.37,-24.17,36.5144601494,134.3
2019-07-07 07:00:00,30.64236,-3.57966,30.8507405435,2.79236,0.030340000000000002,2.7925248227,27.85,-3.61,28.0829948545,133.72,30.26236,-23.71966,38.4503927585,2.79236,0.030340000000000002,2.7925248227,27.47,-23.75,36.3134052383,133.41
2019-07-07 07:30:00,32.11254,-3.35542,32.2873670129,3.24254,0.04458,3.2428464392,28.87,-3.4,29.0695183999,132.93,31.72254,-23.26542,39.3395387851,3.24254,0.04458,3.2428464392,28.48,-23.31,36.803077317,132.59
2019-07-07 08:00:00,33.80218,-3.0201,33.936829209,3.98218,-0.010100000000000001,3.9821928082999998,29.82,-3.01,29.9715281559,133.24,33.42218,-23.0101,40.5771711429,3.98218,-0.010100000000000001,3.9821928082999998,29.44,-23.0,37.3592505278,132.89
2019-07-07 08:30:00,35.99466,-2.58442,36.0873215306,4.69466,-0.00442,4.6946620807,31.3,-2.58,31.4061522635,133.45,35.59466,-22.64442,42.1870783256,4.69466,-0.00442,4.6946620807,30.9,-22.64,38.3063911117,133.06
2019-07-07 09:00:00,37.98316,-2.0757,38.0398340437,5.90316,0.12430000000000001,5.9044685176,32.08,-2.2,32.1553479222,134.56,37.57316,-22.4957,43.7926805628,5.90316,0.12430000000000001,5.9044685176,31.67,-22.62,38.9185469924,134.16
2019-07-07 09:30:00,39.82198,-1.52442,39.8511473794,6.93198,0.005580000000000001,6.9319822459000004,32.89,-1.53,32.9255675729,133.69,39.42198,-21.70442,45.0019372323,6.93198,0.005580000000000001,6.9319822459000004,32.49,-21.71,39.0758774694,133.26
2019-07-07 10:00:00,41.114,-1.00634,41.1263141577,8.154,-0.29634000000000005,8.1593831504,32.96,-0.71,32.9676462611,132.92,40.704,-20.97634,45.7910739751,8.154,-0.29634000000000005,8.1593831504,32.55,-20.68,38.5637770453,132.52
2019-07-07 10:30:00,42.64022,-0.665,42.6454052232,10.02022,-0.615,10.0390753483,32.62,-0.05,32.62003832,132.68,42.25022,-20.545,46.9806142472,10.02022,-0.615,10.0390753483,32.23,-19.93,37.8942977241,132.26
2019-07-07 11:00:00,43.07482,-0.36834000000000006,43.0763948397,11.05482,-0.65834,11.0744054824,32.02,0.29,32.0213132148,132.03,42.67482,-20.07834,47.1622730494,11.05482,-0.65834,11.0744054824,31.62,-19.42,37.1074224381,131.6
2019-07-07 11:30:00,41.31036,-0.11762000000000002,41.3105274451,10.02036,-0.5376200000000001,10.034772035,31.29,0.42,31.292818665,132.18,40.92036,-19.82762,45.4709839062,10.02036,-0.5376200000000001,10.034772035,30.9,-19.29,36.4268321434,131.69
2019-07-07 12:00:00,46.16218,0.09798000000000001,46.162283982,14.10218,-0.5720200000000001,14.1137765192,32.06,0.67,32.0670001715,132.52,45.76218,-19.75202,49.8429474694,14.10218,-0.5720200000000001,14.1137765192,31.66,-19.18,37.0165908749,132.07
2019-07-07 12:30:00,43.8801,0.26956,43.8809279597,12.8801,-0.6104400000000001,12.8945574955,31.0,0.88,31.0124878073,133.44,43.4801,-19.87044,47.8053708468,12.8801,-0.6104400000000001,12.8945574955,30.6,-19.26,36.156708921,132.98
2019-07-07 13:00:00,43.91168,0.23398000000000002,43.9123033678,12.85168,-0.5760200000000001,12.8645823042,31.06,0.81,31.0705600207,133.57,43.51168,-19.92602,47.857210214,12.85168,-0.5760200000000001,12.8645823042,30.66,-19.35,36.2554561411,133.14
2019-07-07 13:30:00,43.00454,-0.09582,43.0046467499,11.69454,-0.6958200000000001,11.7152222038,31.31,0.6000000000000001,31.3157484343,133.49,42.60454,-20.26582,47.1789178435,11.69454,-0.6958200000000001,11.7152222038,30.91,-19.57,36.5843272454,133.09
2019-07-07 14:00:00,42.19144,-0.33152000000000004,42.1927424421,11.84144,-0.6315200000000001,11.8582679504,30.35,0.30000000000000004,30.3514826656,132.29,41.80144,-20.10152,46.3835260883,11.84144,-0.6315200000000001,11.8582679504,29.96,-19.47,35.7306940879,131.87
2019-07-07 14:30:00,41.52236,-0.80544,41.5301711237,11.83236,-0.66544,11.8510570652,29.69,-0.14,29.6903300756,132.29,41.14236,-20.61544,46.0183675587,11.83236,-0.66544,11.8510570652,29.31,-19.95,35.4553042576,131.87
2019-07-07 15:00:00,42.04408,-0.93078,42.0543816321,12.93408,-0.91078,12.9661075753,29.11,-0.02,29.1100068705,132.22,41.66408,-20.76078,46.5500327439,12.93408,-0.91078,12.9661075753,28.73,-19.85,34.9204152324,131.87
2019-07-07 15:30:00,42.0186,-1.01616,42.0308853952,12.1586,-0.86616,12.1894129106,29.86,-0.15,29.8603767558,132.46,41.6286,-20.90616,46.5833432023,12.1586,-0.86616,12.1894129106,29.47,-20.04,35.6382168465,132.1
2019-07-07 16:00:00,42.26432,-1.10584,42.278784599,13.06432,-1.13584,13.113603226,29.2,0.03,29.200015411,132.49,41.87432,-21.02584,46.8566390511,13.06432,-1.13584,13.113603226,28.81,-19.89,35.0089731355,132.18
2019-07-07 16:30:00,43.437,-1.0568,43.4498538,9.347,-0.7668,9.3784002495,34.09,-0.29,34.0912334772,132.75,43.047,-21.0568,47.9211126252,9.347,-0.7668,9.3784002495,33.7,-20.29,39.3366762704,132.43
2019-07-07 17:00:00,43.40366,-1.23144,43.4211255712,8.51366,-0.8614400000000001,8.5571306797,34.89,-0.37,34.891961825,132.31,42.99366,-21.09144,47.8884499798,8.51366,-0.8614400000000001,8.5571306797,34.48,-20.23,39.9765343671,132.03
2019-07-07 17:30:00,43.1051,-1.57802,43.1339749285,9.1251,-0.8680200000000001,9.1662919837,33.98,-0.71,33.9874167892,131.92,42.6951,-21.30802,47.7169076987,9.1251,-0.8680200000000001,9.1662919837,33.57,-20.44,39.3031614504,131.63
2019-07-07 18:00:00,43.38632,-1.5147400000000002,43.4127538911,7.57632,-0.36474,7.5850945947,35.81,-1.15,35.828460754,131.95,42.96632,-21.24474,47.9316558447,7.57632,-0.36474,7.5850945947,35.39,-20.88,41.0904672643,131.67
2019-07-07 18:30:00,41.47042,-1.18622,41.4873818512,5.37042,-0.49622000000000005,5.3932963264,36.1,-0.6900000000000001,36.1065935807,131.75,41.06042,-20.88622,46.0672581826,5.37042,-0.49622000000000005,5.3932963264,35.69,-20.39,41.1038708639,131.48
2019-07-07 19:00:00,42.68974,-1.6627,42.7221075388,7.13974,-0.6127,7.1659813395,35.55,-1.05,35.5655029488,132.01,42.27974,-21.4227,47.3973468641,7.13974,-0.6127,7.1659813395,35.14,-20.81,40.8396339357,131.77
2019-07-07 19:30:00,40.99288,-1.38872,41.0163961597,5.80288,-0.60872,5.8347199018,35.19,-0.78,35.1986434398,131.85,40.59288,-21.12872,45.7624815273,5.80288,-0.60872,5.8347199018,34.79,-20.52,40.390772461,131.64
2019-07-07 20:00:00,44.41834,-7.11524,44.984614799,3.83834,-0.36524,3.8556781781,40.58,-6.75,41.1375606958,133.21,44.35834,-12.95524,46.2114766158,3.83834,-0.36524,3.8556781781,40.52,-12.59,42.430867302,132.96
2019-07-07 20:30:00,41.35628,-9.8889,42.5221382182,2.90628,-0.12890000000000001,2.9091370969,38.45,-9.76,39.6693849209,134.2,41.42628,-10.0789,42.634738182,2.90628,-0.12890000000000001,2.9091370969,38.52,-9.95,39.7843298297,133.9
2019-07-07 21:00:00,43.58148,-10.08208,44.7324684778,2.14148,-0.09208000000000001,2.1434587276,41.44,-9.99,42.6271474532,134.29,43.68148,-10.25208,44.8684392342,2.14148,-0.09208000000000001,2.1434587276,41.54,-10.16,42.7644384974,134.01
2019-07-07 21:30:00,35.03486,-9.69178,36.3506810774,1.8048600000000001,0.038220000000000004,1.805264631,33.23,-9.73,34.6252191329,134.52,35.08486,-9.881780000000001,36.4499242412,1.8048600000000001,0.038220000000000004,1.805264631,33.28,-9.92,34.7270039019,134.26
2019-07-07 22:00:00,34.72968,-9.5241,36.0119307135,1.60968,0.1759,1.6192623359,33.12,-9.7,34.5112213635,134.87,34.82968,-9.7141,36.158959439,1.60968,0.1759,1.6192623359,33.22,-9.89,34.6609362251,134.57
2019-07-07 22:30:00,38.8279,-10.0223,40.1005276237,1.5079,0.2477,1.5281091911,37.32,-10.27,38.7073029285,135.01,38.9079,-10.2123,40.2258095469,1.5079,0.2477,1.5281091911,37.4,-10.46,38.8351850775,134.74
2019-07-07 23:00:00,40.14456,-10.13748,41.4047605759,1.5445600000000002,0.15252000000000002,1.5520721452,38.6,-10.29,39.9480174727,135.32,40.17456,-11.68748,41.8400819782,1.5445600000000002,0.15252000000000002,1.5520721452,38.63,-11.84,40.4037436384,135.08
2019-07-07 23:30:00,37.61992,-2.51966,37.7042049024,1.42992,0.15034,1.4378015586,36.19,-2.67,36.288359015,133.15,37.19992,-22.55966,43.5060031182,1.42992,0.15034,1.4378015586,35.77,-22.71,42.3702371955,132.96
2019-07-08 00:00:00,35.71638,-2.89648,35.8336349914,1.49638,0.12352,1.5014693786,34.22,-3.02,34.35300278,133.15,35.29638,-22.94648,42.0995888994,1.49638,0.12352,1.5014693786,33.8,-23.07,40.9226697565,132.96
2019-07-08 00:30:00,34.42538,-3.16616,34.5706719242,1.57538,0.08384000000000001,1.5776093591,32.85,-3.25,33.0103771563,133.45,34.01538,-23.24616,41.1998790203,1.57538,0.08384000000000001,1.5776093591,32.44,-23.33,39.9580092097,133.18
2019-07-08 01:00:00,33.28328,-3.2302400000000002,33.4396647414,1.60328,0.019760000000000003,1.6034017638,31.68,-3.25,31.8462697973,133.39,32.88328,-23.30024,40.301504781,1.60328,0.019760000000000003,1.6034017638,31.28,-23.32,39.0161607542,133.18
2019-07-08 01:30:00,32.51884,-3.38996,32.6950574819,1.60884,0.07004,1.6103638555000002,30.91,-3.46,31.1030496897,133.69,32.10884,-23.55996,39.8252347306,1.60884,0.07004,1.6103638555000002,30.5,-23.63,38.582728001,133.45
2019-07-08 02:00:00,31.99924,-3.3407999999999998,32.1731612562,1.67924,0.0892,1.6816074505,30.32,-3.43,30.5133954191,133.52,31.59924,-23.4608,39.3563350074,1.67924,0.0892,1.6816074505,29.92,-23.55,38.0763561807,133.3
2019-07-08 02:30:00,31.50238,-3.46302,31.6921512868,1.76238,0.08698,1.7645250876,29.74,-3.55,29.9511285263,133.96,31.11238,-23.69302,39.1067690558,1.76238,0.08698,1.7645250876,29.35,-23.78,37.7744741856,133.72
2019-07-08 03:00:00,31.15788,-3.5748800000000003,31.3622903039,1.70788,0.08512,1.7099998564,29.45,-3.66,29.6765580888,134.02,30.75788,-23.80488,38.8936947835,1.70788,0.08512,1.7099998564,29.05,-23.89,37.611628521,133.78
2019-07-08 03:30:00,31.08968,-3.51988,31.2883006524,1.68968,0.14012000000000002,1.6954799075,29.4,-3.66,29.6269404428,134.18,30.70968,-23.82988,38.8709097722,1.68968,0.14012000000000002,1.6954799075,29.02,-23.97,37.6393583899,133.95
