Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-08 04:00:00,31.0502,-3.58656,31.2566526147,1.6502,0.17344,1.6592894484,29.4,-3.76,29.639460184,134.32,30.6502,-23.89656,38.8648985574,1.6502,0.17344,1.6592894484,29.0,-24.07,37.6877287721,134.05
2019-07-08 04:30:00,31.15846,-3.5436,31.359316487,1.64846,0.10640000000000001,1.6518902299,29.51,-3.65,29.7348717838,134.23,30.76846,-23.8936,38.95641477,1.64846,0.10640000000000001,1.6518902299,29.12,-24.0,37.7355853274,134.0
2019-07-08 05:00:00,31.51908,-3.5380000000000003,31.7170277303,1.59908,0.012,1.5991250253,29.92,-3.55,30.1298672417,134.63,31.11908,-23.988,39.2914912423,1.59908,0.012,1.5991250253,29.52,-24.0,38.0451100669,134.35
2019-07-08 05:30:00,31.65196,-3.22254,31.8155832242,1.64196,-0.00254,1.6419619646,30.01,-3.22,30.1822547203,134.31,31.25196,-23.58254,39.1512604739,1.64196,-0.00254,1.6419619646,29.61,-23.58,37.8519286167,134.06
2019-07-08 06:00:00,33.63502,-2.77186,33.7490411458,1.82502,-0.03186,1.8252980743,31.81,-2.74,31.9277888367,134.48,33.22502,-23.17186,40.5072468808,1.82502,-0.03186,1.8252980743,31.4,-23.14,39.0053791162,134.16
2019-07-08 06:30:00,37.93568,-1.72246,37.974763798,2.15568,-0.08246,2.1572565712,35.78,-1.6400000000000001,35.8175655231,134.11,37.52568,-22.01246,43.5054600563,2.15568,-0.08246,2.1572565712,35.37,-21.93,41.6168451471,133.79
2019-07-08 07:00:00,41.50904,-0.4811,41.5118279401,2.6490400000000003,-0.1311,2.6522820611,38.86,-0.35000000000000003,38.8615761389,133.98,41.05904,-20.7811,46.0184624138,2.6490400000000003,-0.1311,2.6522820611,38.41,-20.65,43.6090655713,133.64
2019-07-08 07:30:00,45.0514,0.45852000000000004,45.0537332809,3.1814,-0.31148000000000003,3.1966116046,41.87,0.77,41.8770796499,133.18,44.5914,-19.58148,48.7014097635,3.1814,-0.31148000000000003,3.1966116046,41.41,-19.27,45.6740736086,132.86
2019-07-08 08:00:00,48.0251,1.69406,48.0549692466,3.8651,-0.49594000000000005,3.8967877147000003,44.16,2.19,44.2142703208,132.51,47.5451,-18.17594,50.9008971325,3.8651,-0.49594000000000005,3.8967877147000003,43.68,-17.68,47.1224447583,132.18
2019-07-08 08:30:00,44.1271,2.87422,44.2206071308,4.4571,-0.46578,4.4813716001,39.67,3.34,39.8103566927,132.14,43.6671,-16.86578,46.8110046615,4.4571,-0.46578,4.4813716001,39.21,-16.4,42.5015776178,131.78
2019-07-08 09:00:00,56.38336,4.36162,56.5518082285,6.08336,-0.5383800000000001,6.1071369654,50.3,4.9,50.5381044362,131.57,55.89336,-15.19838,57.9228663544,6.08336,-0.5383800000000001,6.1071369654,49.81,-14.66,51.9225548293,131.22
2019-07-08 09:30:00,58.3012,5.14856,58.5280923276,6.8112,-0.50144,6.8296330438,51.49,5.65,51.799059837,131.44,57.7812,-14.38144,59.5440415987,6.8112,-0.50144,6.8296330438,50.97,-13.88,52.8260854124,131.1
2019-07-08 10:00:00,57.83318,5.18008,58.0647047501,7.84318,-0.6599200000000001,7.8708936544,49.99,5.84,50.3299682098,131.29,57.32318,-14.31992,59.0847448511,7.84318,-0.6599200000000001,7.8708936544,49.48,-13.66,51.3309458319,130.92
2019-07-08 10:30:00,58.1479,-2.31306,58.1938873162,9.3879,-0.9430600000000001,9.4351485719,48.76,-1.37,48.7792425115,133.56,58.2179,-3.04306,58.2973763953,9.3879,-0.9430600000000001,9.4351485719,48.83,-2.1,48.8751358054,133.19
2019-07-08 11:00:00,58.2124,-3.19102,58.2997952175,10.0224,-0.8410200000000001,10.0576247892,48.19,-2.35,48.2472652075,134.77,58.3124,-3.36102,58.4091812064,10.0224,-0.8410200000000001,10.0576247892,48.29,-2.52,48.3557080395,134.37
2019-07-08 11:30:00,56.10022,-3.31392,56.1980137533,9.43022,-0.9739200000000001,9.4803781262,46.67,-2.34,46.72862613,134.84,56.19022,-3.47392,56.2975038862,9.43022,-0.9739200000000001,9.4803781262,46.76,-2.5,46.8267829346,134.45
2019-07-08 12:00:00,55.3018,-2.8911,55.3773197478,13.9118,-1.0211,13.949223076900001,41.39,-1.87,41.4322217604,135.11,55.3818,-3.0611,55.466333072,13.9118,-1.0211,13.949223076900001,41.47,-2.04,41.5201457127,134.65
2019-07-08 12:30:00,54.995400000000004,-2.71382,55.0623177877,11.3454,-1.03382,11.3924047046,43.65,-1.6800000000000002,43.682317933,135.2,55.0754,-2.8738200000000003,55.1503266224,11.3454,-1.03382,11.3924047046,43.73,-1.8399999999999999,43.7686931493,134.8
2019-07-08 13:00:00,57.86322,-2.98388,57.9401050105,11.23322,-1.18388,11.2954328568,46.63,-1.8,46.6647286502,135.2,57.95322,-3.1438800000000002,58.0384328684,11.23322,-1.18388,11.2954328568,46.72,-1.96,46.7610949401,134.74
2019-07-08 13:30:00,57.63684,-3.25502,57.7286798774,12.50684,-1.09502,12.5546850054,45.13,-2.16,45.1816611027,135.32,57.71684,-3.42502,57.8183740829,12.50684,-1.09502,12.5546850054,45.21,-2.33,45.2700011045,134.93
2019-07-08 14:00:00,57.23766,-3.11472,57.3223447091,11.60766,-0.9547200000000001,11.6468562691,45.63,-2.16,45.6810956524,135.32,57.32766,-3.28472,57.4216856819,11.60766,-0.9547200000000001,11.6468562691,45.72,-2.33,45.7793326732,134.86
2019-07-08 14:30:00,56.97044,-2.7854,57.0384912752,11.99044,-0.9254,12.0260973118,44.98,-1.8599999999999999,45.018440666,135.32,57.06044,-2.9454000000000002,57.1364086564,11.99044,-0.9254,12.0260973118,45.07,-2.02,45.1152446519,134.86
2019-07-08 15:00:00,56.17104,-2.6373800000000003,56.2329219225,10.95104,-0.7673800000000001,10.977893657100001,45.22,-1.87,45.2586488972,135.32,56.26104,-2.79738,56.3305419532,10.95104,-0.7673800000000001,10.977893657100001,45.31,-2.03,45.355451712,134.89
2019-07-08 15:30:00,55.66408,-3.20354,55.7561877353,9.68408,-0.5835400000000001,9.7016454469,45.98,-2.62,46.0545850052,135.02,55.75408,-3.37354,55.85604899,9.68408,-0.5835400000000001,9.7016454469,46.07,-2.79,46.1544039069,134.64
2019-07-08 16:00:00,57.24896,-3.45906,57.3533653517,10.42896,-0.6590600000000001,10.4497639574,46.82,-2.8,46.9036501778,135.02,57.34896,-3.62906,57.4636693013,10.42896,-0.6590600000000001,10.4497639574,46.92,-2.9699999999999998,47.0139053898,134.64
2019-07-08 16:30:00,57.0265,-4.18818,57.1800887894,9.1665,-0.7481800000000001,9.1969829598,47.86,-3.44,47.9834679864,135.41,57.0965,-4.36818,57.263350485,9.1665,-0.7481800000000001,9.1969829598,47.93,-3.62,48.0665091306,135.02
2019-07-08 17:00:00,57.01364,-6.7034400000000005,57.4063694539,16.77364,-2.60344,16.9744778619,40.24,-4.1,40.4483324749,135.6,57.09364,-6.85344,57.5035074433,16.77364,-2.60344,16.9744778619,40.32,-4.25,40.5433706048,135.21
2019-07-08 17:30:00,50.58412,-7.0044,51.0667682112,17.31412,-2.4444,17.4858183318,33.27,-4.5600000000000005,33.5810437598,135.67,50.63412,-7.1844,51.1412720954,17.31412,-2.4444,17.4858183318,33.32,-4.74,33.6554601811,135.29
2019-07-08 18:00:00,47.21352,-9.40512,48.141175235,18.16352,-2.32512,18.3117350845,29.05,-7.08,29.9003160518,135.89,47.26352,-9.58512,48.2256658659,18.16352,-2.32512,18.3117350845,29.1,-7.26,29.9919589224,135.57
2019-07-08 18:30:00,48.04388,-9.46544,48.9674275396,17.61388,-2.20544,17.7514149928,30.43,-7.26,31.2840614371,136.1,48.11388,-9.21544,48.9884658164,17.61388,-2.20544,17.7514149928,30.5,-7.01,31.2952088985,135.84
2019-07-08 19:00:00,47.79686,-13.5869,49.6904787406,16.45686,-2.1769,16.6002148983,31.34,-11.41,33.352416704,133.18,47.85686,-13.7569,49.794892777,16.45686,-2.1769,16.6002148983,31.4,-11.58,33.4672436869,132.82
2019-07-08 19:30:00,55.94488,-12.455400000000001,57.3146280401,14.43488,-2.4854,14.6472855429,41.51,-9.97,42.690525881,132.34,56.05488,-12.6254,57.4591184841,14.43488,-2.4854,14.6472855429,41.62,-10.14,42.837413554,132.08
2019-07-08 20:00:00,57.83556,-12.01746,59.0709010035,12.37556,-2.60746,12.6472658296,45.46,-9.41,46.4236976123,132.34,57.90556,-12.18746,59.1742178669,12.37556,-2.60746,12.6472658296,45.53,-9.58,46.526952404,132.08
2019-07-08 20:30:00,54.7724,-11.96918,56.0649362047,2.9024,-0.30918,2.9188213430000003,51.87,-11.66,53.1643912784,132.79,54.8624,-12.13918,56.1893461862,2.9024,-0.30918,2.9188213430000003,51.96,-11.83,53.2896847429,132.49
2019-07-08 21:00:00,52.13196,-12.44406,53.596603276,2.29196,-0.35406000000000004,2.3191462061,49.84,-12.09,51.2854141058,132.3,52.25196,-12.61406,53.7529704623,2.29196,-0.35406000000000004,2.3191462061,49.96,-12.26,51.4422899957,131.98
2019-07-08 21:30:00,48.03216,-12.41412,49.610470363,2.39216,-0.35412000000000005,2.4182287816,45.64,-12.06,47.2064953158,131.82,48.08216,-12.59412,49.704184621,2.39216,-0.35412000000000005,2.4182287816,45.69,-12.24,47.3010961818,131.49
2019-07-08 22:00:00,50.20362,-13.29598,51.9344446901,1.85362,-0.17598000000000003,1.8619549041,48.35,-13.12,50.0984720326,131.9,50.32362,-13.46598,52.0941392794,1.85362,-0.17598000000000003,1.8619549041,48.47,-13.29,50.2589792972,131.6
2019-07-08 22:30:00,52.70012,-14.53946,54.6689907087,1.79012,-0.21946000000000002,1.8035221945000002,50.91,-14.32,52.8856360461,132.28,52.79012,-14.71946,54.8038253437,1.79012,-0.21946000000000002,1.8035221945000002,51.0,-14.5,53.0212221662,131.97
2019-07-08 23:00:00,49.35158,-14.979140000000001,51.5747329963,1.46158,-0.07914,1.463721024,47.89,-14.9,50.1543826599,132.89,49.43158,-15.16914,51.7067104894,1.46158,-0.07914,1.463721024,47.97,-15.09,50.2874636465,132.61
2019-07-08 23:30:00,46.02782,-14.945920000000001,48.3936022486,1.33782,0.09408000000000001,1.3411239312,44.69,-15.04,47.1529182554,133.38,46.09782,-15.11592,48.5128853625,1.33782,0.09408000000000001,1.3411239312,44.76,-15.21,47.2736892997,133.17
2019-07-09 00:00:00,44.43668,-5.77588,44.8104822469,1.44668,0.13412000000000002,1.452883752,42.99,-5.91,43.3943337315,132.68,44.26668,-15.94588,47.0511428894,1.44668,0.13412000000000002,1.452883752,42.82,-16.08,45.739685176,132.45
2019-07-09 00:30:00,43.22472,0.01114,43.2247214355,1.33472,0.32114000000000004,1.372810394,41.89,-0.31,41.8911470361,134.57,42.81472,-19.94886,47.2340688908,1.33472,0.32114000000000004,1.372810394,41.48,-20.27,46.1677733923,134.34
2019-07-09 01:00:00,41.85422,-0.26284,41.8550452953,1.32422,0.37716000000000005,1.3768835368,40.53,-0.64,40.5350527322,135.04,41.45422,-20.33284,46.1722507387,1.32422,0.37716000000000005,1.3768835368,40.13,-20.71,45.1588418806,134.79
2019-07-09 01:30:00,40.41514,-0.6801600000000001,40.4208629156,1.31514,0.37984,1.3688943148,39.1,-1.06,39.1143656474,135.24,40.00514,-20.77016,45.0756117301,1.31514,0.37984,1.3688943148,38.69,-21.15,44.093521066,134.94
2019-07-09 02:00:00,39.66916,-0.709,39.675495411,1.31916,0.311,1.3553243544,38.35,-1.02,38.3635621391,135.1,39.26916,-20.819,44.4465711625,1.31916,0.311,1.3553243544,37.95,-21.13,43.435922921,134.88
2019-07-09 02:30:00,39.5402,-0.8127200000000001,39.5485515517,1.3202,0.33728,1.3626025974,38.22,-1.15,38.2372972371,135.1,39.1602,-20.87272,44.375575537,1.3202,0.33728,1.3626025974,37.84,-21.21,43.3789084694,134.83
2019-07-09 03:00:00,39.00348,-0.9451600000000001,39.0149302131,1.32348,0.07484,1.3255943331,37.68,-1.02,37.6938032042,135.25,38.60348,-21.09516,43.9912996345,1.32348,0.07484,1.3255943331,37.28,-21.17,42.8715208501,135.02
2019-07-09 03:30:00,38.81472,-1.34964,38.8381773106,1.49472,0.00036,1.4947200434,37.32,-1.35,37.3444092201,135.43,38.42472,-21.51964,44.0403679913,1.49472,0.00036,1.4947200434,36.93,-21.52,42.742663698,135.16
2019-07-09 04:00:00,38.2381,-3.9701,38.4436468824,1.6181,-0.0201,1.618224836,36.62,-3.95,36.832416429,133.85,37.8181,-23.9101,44.7426146936,1.6181,-0.0201,1.618224836,36.2,-23.89,43.3724809067,133.57
2019-07-09 04:30:00,38.14014,-3.2987,38.2825247458,1.78014,-0.09870000000000001,1.7828741149,36.36,-3.2,36.5005424617,133.59,37.72014,-23.4387,44.4092515058,1.78014,-0.09870000000000001,1.7828741149,35.94,-23.34,42.8536952899,133.3
2019-07-09 05:00:00,37.97604,-3.33338,38.1220544607,1.9160400000000002,-0.12338,1.9200083088,36.06,-3.21,36.2025924486,133.29,37.54604,-23.41338,44.248067559,1.9160400000000002,-0.12338,1.9200083088,35.63,-23.29,42.5666653615,133.01
2019-07-09 05:30:00,38.85438,-3.24406,38.9895725864,1.91438,-0.12406,1.9183955974,36.94,-3.12,37.0715254609,133.69,38.44438,-23.41406,45.0132042768,1.91438,-0.12406,1.9183955974,36.53,-23.29,43.3228000018,133.4
2019-07-09 06:00:00,37.1666,-2.9879,37.2865083102,1.7966000000000002,-0.0679,1.7978826352000001,35.37,-2.92,35.4903268511,134.05,36.7466,-23.2679,43.4937671623,1.7966000000000002,-0.0679,1.7978826352000001,34.95,-23.2,41.9492848568,133.69
2019-07-09 06:30:00,42.98084,-1.292,43.0002543144,2.26084,-0.192,2.2689780752,40.72,-1.1,40.7348548543,132.71,42.54084,-21.172,47.5181718073,2.26084,-0.192,2.2689780752,40.28,-20.98,45.4162834235,132.37
2019-07-09 07:00:00,48.412,0.37986000000000003,48.4134902441,2.852,-0.22014000000000003,2.8604834591,45.56,0.6000000000000001,45.5639506628,131.99,47.972,-19.33014,51.720084072,2.852,-0.22014000000000003,2.8604834591,45.12,-19.11,49.0000663265,131.66
2019-07-09 07:30:00,54.7303,-3.57364,54.8468471376,3.4403,-0.54364,3.4829884495,51.29,-3.03,51.3794219508,133.63,54.7603,-6.49364,55.1439735288,3.4403,-0.54364,3.4829884495,51.32,-5.95,51.6637677681,133.24
2019-07-09 08:00:00,57.5633,-3.4309,57.6654539712,3.8133,-0.5009,3.8460574229,53.75,-2.93,53.8298002969,134.48,57.6533,-3.6009,57.7656427446,3.8133,-0.5009,3.8460574229,53.84,-3.1,53.9291720686,134.15
2019-07-09 08:30:00,58.31936,-3.02928,58.397981884000004,4.29936,-0.49928000000000006,4.3282533345,54.02,-2.5300000000000002,54.0792131969,134.05,58.37936,-3.18928,58.4664107067,4.29936,-0.49928000000000006,4.3282533345,54.08,-2.69,54.1468604815,133.69
2019-07-09 09:00:00,56.4094,-3.7536,56.5341482762,4.8394,-0.5536,4.8709614369,51.57,-3.2,51.6691871428,134.05,56.5194,-3.9236,56.655425277,4.8394,-0.5536,4.8709614369,51.68,-3.37,51.789760571,133.69
2019-07-09 09:30:00,56.523740000000004,-3.40772,56.6263696451,6.83374,-0.7677200000000001,6.8767286108,49.69,-2.64,49.7600813906,133.78,56.60374,-3.56772,56.716064814,6.83374,-0.7677200000000001,6.8767286108,49.77,-2.8,49.8487000834,133.39
2019-07-09 10:00:00,57.15078,-2.39812,57.2010719667,8.66078,-1.12812,8.7339432642,48.49,-1.27,48.506628413,134.4,57.24078,-2.54812,57.2974677498,8.66078,-1.12812,8.7339432642,48.58,-1.42,48.6007489654,133.99
2019-07-09 10:30:00,60.2554,-2.57968,60.3105959021,8.7654,-1.2396800000000001,8.8526291949,51.49,-1.34,51.5074334441,134.13,60.3454,-2.73968,60.4075586964,8.7654,-1.2396800000000001,8.8526291949,51.58,-1.5,51.6018061699,133.73
2019-07-09 11:00:00,60.1189,-2.1971,60.1590341148,8.3489,-1.0771,8.4180921603,51.77,-1.12,51.7821137073,134.25,60.2089,-2.3471,60.2546306737,8.3489,-1.0771,8.4180921603,51.86,-1.27,51.8755481899,133.84
2019-07-09 11:30:00,59.29512,-2.34824,59.3415999693,8.19512,-1.16824,8.2779693471,51.1,-1.18,51.1136224504,134.58,59.39512,-2.49824,59.4476364788,8.19512,-1.16824,8.2779693471,51.2,-1.33,51.2172715009,134.17
2019-07-09 12:00:00,64.81878,-2.00646,64.8498274664,8.90878,-0.90646,8.9547769833,55.91,-1.1,55.9208199153,134.58,64.92878,-2.16646,64.9649137706,8.90878,-0.90646,8.9547769833,56.02,-1.26,56.0341681477,134.17
2019-07-09 12:30:00,64.13636,-2.07308,64.169855343,6.01636,-1.04308,6.1061119819,58.12,-1.03,58.1291260901,134.43,64.24636,-2.22308,64.284810476,6.01636,-1.04308,6.1061119819,58.23,-1.18,58.2419548092,133.96
2019-07-09 13:00:00,64.63748,-2.47112,64.6846987688,4.62748,-0.91112,4.7163238656,60.01,-1.56,60.0302731961,134.52,64.73748,-2.62112,64.7905208098,4.62748,-0.91112,4.7163238656,60.11,-1.71,60.134317989,134.06
2019-07-09 13:30:00,57.0999,-2.5477,57.1567087515,4.6099,-0.9577,4.7083295658,52.49,-1.5899999999999999,52.5140762082,134.2,57.1799,-2.7077,57.2439743842,4.6099,-0.9577,4.7083295658,52.57,-1.75,52.5991197645,133.77
2019-07-09 14:00:00,54.33436,-2.33808,54.3846420848,4.72436,-0.8680800000000001,4.8034508737,49.61,-1.47,49.6317740968,134.29,54.41436,-2.49808,54.4716713338,4.72436,-0.8680800000000001,4.8034508737,49.69,-1.63,49.7167275673,133.85
2019-07-09 14:30:00,54.71582,-2.60242,54.7776738109,5.86582,-1.13242,5.9741291691,48.85,-1.47,48.8721127024,134.35,54.79582,-2.75242,54.8649041312,5.86582,-1.13242,5.9741291691,48.93,-1.62,48.9568105579,133.99
2019-07-09 15:00:00,54.18236,-2.73462,54.2513251609,4.76236,-1.02462,4.8713364608,49.42,-1.71,49.4495753268,134.35,54.27236,-2.89462,54.349497559,4.76236,-1.02462,4.8713364608,49.51,-1.87,49.5453025019,134.03
2019-07-09 15:30:00,54.98448,-3.3883,55.088779418,5.35448,-0.7583000000000001,5.407908557,49.63,-2.63,49.6996358136,134.73,55.08448,-3.5483000000000002,55.198644637,5.35448,-0.7583000000000001,5.407908557,49.73,-2.79,49.8082021358,134.34
2019-07-09 16:00:00,63.14542,-3.5547,63.2453947657,5.75542,-0.9447000000000001,5.8324366663,57.39,-2.61,57.4493185338,134.73,63.25542,-3.7147,63.3643997483,5.75542,-0.9447000000000001,5.8324366663,57.5,-2.77,57.5666822042,134.34
2019-07-09 16:30:00,63.47676,-4.32398,63.6238623721,4.82676,-0.8739800000000001,4.9052475104,58.65,-3.45,58.7513829624,134.78,63.58676,-4.47398,63.743960846,4.82676,-0.8739800000000001,4.9052475104,58.76,-3.6,58.8701758108,134.41
2019-07-09 17:00:00,62.549,-4.90574,62.7410845136,6.219,-0.83574,6.2749041704,56.33,-4.07,56.4768430421,134.71,62.639,-5.07574,62.8443112584,6.219,-0.83574,6.2749041704,56.42,-4.24,56.5790950794,134.37
2019-07-09 17:30:00,62.0918,-6.22872,62.4034340408,13.4718,-2.69872,13.7394499482,48.62,-3.5300000000000002,48.7479773939,134.71,62.1818,-6.38872,62.5091352882,13.4718,-2.69872,13.7394499482,48.71,-3.69,48.84956704,134.37
2019-07-09 18:00:00,62.25312,-6.5407,62.5957802589,11.91312,-2.7507,12.2265603759,50.34,-3.79,50.4824692344,134.9,62.35312,-6.6907,62.7110599514,11.91312,-2.7507,12.2265603759,50.44,-3.94,50.5936478226,134.58
2019-07-09 18:30:00,61.97208,-7.42336,62.4151021245,12.26208,-2.72336,12.5608636493,49.71,-4.7,49.9316943434,135.22,62.05208,-7.59336,62.5149561978,12.26208,-2.72336,12.5608636493,49.79,-4.87,50.0276023811,134.85
2019-07-09 19:00:00,54.34264,-8.47424,54.9994115036,12.31264,-2.55424,12.5747861114,42.03,-5.92,42.4448736598,135.73,54.41264,-8.64424,55.0949932112,12.31264,-2.55424,12.5747861114,42.1,-6.09,42.5381957774,135.38
2019-07-09 19:30:00,59.3451,-8.39502,59.9359429292,11.2751,-2.51502,11.5521948395,48.07,-5.88,48.4282902857,135.73,59.4651,-8.56502,60.0787623509,11.2751,-2.51502,11.5521948395,48.19,-6.05,48.5682880077,135.44
2019-07-09 20:00:00,60.8795,-8.06638,61.4115624826,3.0595,-0.36638000000000004,3.0813592057,57.82,-7.7,58.3304585958,135.66,61.0095,-8.23638,61.5629518928,3.0595,-0.36638000000000004,3.0813592057,57.95,-7.87,58.4819579016,135.37
2019-07-09 20:30:00,59.82068,-8.72136,60.4530882248,1.85068,-0.12136000000000001,1.8546548768000002,57.97,-8.6,58.6044443707,135.75,59.92068,-8.89136,60.5767626596,1.85068,-0.12136000000000001,1.8546548768000002,58.07,-8.77,58.7285092608,135.42
2019-07-09 21:00:00,58.2587,-10.01886,59.1139042983,1.6387,-0.19886,1.6507219601,56.62,-9.82,57.4652660309,135.83,58.4087,-9.09886,59.1131583405,1.6387,-0.19886,1.6507219601,56.77,-8.9,57.4634048765,135.53
2019-07-09 21:30:00,54.57786,-21.25432,58.5703757956,1.49786,-0.13432000000000002,1.5038704871,53.08,-21.12,57.1274084831,131.77,55.25786,-2.20432,55.3018093596,1.49786,-0.13432000000000002,1.5038704871,53.76,-2.07,53.7998373603,131.5
2019-07-09 22:00:00,53.59738,-20.87716,57.5198657207,1.58738,-0.11716000000000001,1.5916977507999999,52.01,-20.76,56.0001580355,132.88,54.25738,-1.78716,54.2868052599,1.58738,-0.11716000000000001,1.5916977507999999,52.67,-1.67,52.6964685724,132.54
2019-07-09 22:30:00,52.25718,-21.68518,56.5779099401,1.4771800000000002,-0.10518000000000001,1.4809198442,50.78,-21.58,55.1752190752,133.39,52.90718,-2.48518,52.9655153396,1.4771800000000002,-0.10518000000000001,1.4809198442,51.43,-2.38,51.4850395746,133.06
2019-07-09 23:00:00,48.83492,-22.47826,53.7598510418,1.50492,-0.00826,1.504942668,47.33,-22.47,52.3930319795,133.55,49.44492,-3.25826,49.5521580966,1.50492,-0.00826,1.504942668,47.94,-3.25,48.050037461,133.24
2019-07-09 23:30:00,45.22978,-23.04906,50.7640834226,1.38978,0.01094,1.3898230578000002,43.84,-23.06,49.5349290905,133.5,45.81978,-3.78906,45.976180952,1.38978,0.01094,1.3898230578000002,44.43,-3.8,44.5922067182,133.24
2019-07-10 00:00:00,42.326,-23.8342,48.5752958369,1.326,0.1058,1.3302141331000001,41.0,-23.94,47.4776115659,134.48,42.886,-4.3342,43.1044578395,1.326,0.1058,1.3302141331000001,41.56,-4.44,41.7964974609,134.18
2019-07-10 00:30:00,40.47568,-23.46484,46.7854612854,1.35568,0.09516000000000001,1.3590157056,39.12,-23.56,45.6667055961,134.26,41.01568,-4.02484,41.2126842475,1.35568,0.09516000000000001,1.3590157056,39.66,-4.12,39.8734247338,133.98
2019-07-10 01:00:00,38.42544,-23.29822,44.9368611984,1.38544,0.03178,1.3858044458,37.04,-23.33,43.7749985722,134.6,38.96544,-3.76822,39.1472220772,1.38544,0.03178,1.3858044458,37.58,-3.8,37.77163486,134.29
2019-07-10 01:30:00,37.622,-23.36596,44.2875035503,1.502,0.024040000000000002,1.5021923717,36.12,-23.39,43.0319241959,135.33,38.162,-3.62596,38.3338731401,1.502,0.024040000000000002,1.5021923717,36.66,-3.65,36.8412554075,135.03
2019-07-10 02:00:00,37.29718,-23.63052,44.1529286845,1.62718,-0.05052,1.6279640729,35.67,-23.58,42.7593884428,135.21,37.837180000000004,-3.9405200000000002,38.0418176251,1.62718,-0.05052,1.6279640729,36.21,-3.89,36.4183497704,134.9
2019-07-10 02:30:00,37.065,-20.68956,42.4484642595,1.615,-0.12956,1.6201885056,35.45,-20.56,40.9806795942,135.37,37.395,-9.21956,38.5147544662,1.615,-0.12956,1.6201885056,35.78,-9.09,36.9166155003,135.06
2019-07-10 03:00:00,36.65556,-4.3938,36.9179571124,2.23556,-0.3438,2.2618414961,34.42,-4.05,34.6574508584,133.41,36.23556,-24.4738,43.7262243391,2.23556,-0.3438,2.2618414961,34.0,-24.13,41.6924081818,133.14
2019-07-10 03:30:00,36.3757,-3.95642,36.5902283364,2.5457,-0.55642,2.605799629,33.83,-3.4,34.0004249973,133.63,35.9557,-24.10642,43.2889344718,2.5457,-0.55642,2.605799629,33.41,-23.55,40.8757947935,133.34
2019-07-10 04:00:00,35.7009,-3.8467000000000002,35.9075390649,2.3309,-0.38670000000000004,2.3627593403000002,33.37,-3.46,33.5488971503,133.49,35.3009,-23.9467,42.656746028,2.3309,-0.38670000000000004,2.3627593403000002,32.97,-23.56,40.5227652067,133.21
2019-07-10 04:30:00,35.7637,-3.60228,35.9446610624,2.0437,-0.24228000000000002,2.058011003,33.72,-3.36,33.8869886535,133.92,35.3437,-23.82228,42.6225075997,2.0437,-0.24228000000000002,2.058011003,33.3,-23.58,40.8032645753,133.62
2019-07-10 05:00:00,36.05066,-3.8381600000000002,36.2544005415,2.6306599999999998,-0.47816000000000003,2.6737630825,33.42,-3.36,33.5884801681,133.36,35.64066,-23.87816,42.9001534988,2.6306599999999998,-0.47816000000000003,2.6737630825,33.01,-23.4,40.4625765368,133.07
2019-07-10 05:30:00,36.97322,-3.49038,37.1376056002,3.09322,-0.71038,3.1737438008,33.88,-2.7800000000000002,33.9938641522,133.03,36.57322,-23.490380000000002,43.4672103282,3.09322,-0.71038,3.1737438008,33.48,-22.78,40.4949231386,132.78
2019-07-10 06:00:00,39.03004,-3.00562,39.1455971213,3.22004,-0.72562,3.300785056,35.81,-2.2800000000000002,35.882509667,132.9,38.62004,-22.97562,44.9375856493,3.22004,-0.72562,3.300785056,35.4,-22.25,41.8117507407,132.64
2019-07-10 06:30:00,42.40404,-1.8198400000000001,42.4430727675,4.04404,-0.9498400000000001,4.1540890153,38.36,-0.87,38.3698644772,132.71,41.97404,-21.71984,47.2606758685,4.04404,-0.9498400000000001,4.1540890153,37.93,-20.77,43.2443961688,132.39
2019-07-10 07:00:00,42.53228,-0.51236,42.5353659296,3.38228,-0.48236000000000007,3.4165024759,39.15,-0.03,39.1500114943,132.79,42.08228,-20.45236,46.7890726513,3.38228,-0.48236000000000007,3.4165024759,38.7,-19.97,43.5487186953,132.44
2019-07-10 07:30:00,43.9821,1.61694,44.0118122255,5.4921,-0.86306,5.5594995255,38.49,2.48,38.569813326,132.79,43.5421,-18.31306,47.2364545555,5.4921,-0.86306,5.5594995255,38.05,-17.45,41.8605422803,132.44
2019-07-10 08:00:00,47.2262,2.46788,47.2906375315,6.4862,-0.92212,6.5514193679,40.74,3.39,40.8807986713,132.58,46.7962,-17.42212,49.9341025726,6.4862,-0.92212,6.5514193679,40.31,-16.5,43.556240655,132.23
2019-07-10 08:30:00,56.932,4.06632,57.0770320036,5.672,-1.02368,5.7636364166,51.26,5.09,51.512092755,131.51,56.432,-15.52368,58.5282433082,5.672,-1.02368,5.7636364166,50.76,-14.5,52.7904120082,131.17
2019-07-10 09:00:00,52.44308,-1.4607,52.463418535,7.76308,-1.2007,7.8553861507,44.68,-0.26,44.6807564842,133.57,52.40308,-4.3907,52.5867002195,7.76308,-1.2007,7.8553861507,44.64,-3.19,44.7538344726,133.18
2019-07-10 09:30:00,50.72288,-3.99748,50.8801572506,12.20288,-2.04748,12.3734576673,38.52,-1.9500000000000002,38.5693258951,134.5,50.78288,-4.16748,50.9535944821,12.20288,-2.04748,12.3734576673,38.58,-2.12,38.638203892,134.08
2019-07-10 10:00:00,54.88418,-4.10436,55.0374325826,12.38418,-2.16436,12.5718880238,42.5,-1.94,42.5442546062,134.76,55.00418,-4.27436,55.1700097053,12.38418,-2.16436,12.5718880238,42.62,-2.11,42.6721982091,134.31
2019-07-10 10:30:00,56.50198,-3.6962,56.6227484176,9.77198,-1.4062000000000001,9.8726385308,46.73,-2.29,46.7860769888,134.76,56.58198,-3.8562000000000003,56.7132324873,9.77198,-1.4062000000000001,9.8726385308,46.81,-2.45,46.8740717241,134.31
2019-07-10 11:00:00,56.2365,-3.6155,56.3526021804,10.3065,-1.6155,10.4323430973,45.93,-2.0,45.9735239024,134.39,56.2965,-3.7755,56.4229590902,10.3065,-1.6155,10.4323430973,45.99,-2.16,46.0406961285,133.95
2019-07-10 11:30:00,57.42352,-3.48126,57.5289476731,8.76352,-1.55126,8.8997578831,48.66,-1.9300000000000002,48.6982597225,134.52,57.52352,-3.65126,57.6392839371,8.76352,-1.55126,8.8997578831,48.76,-2.1,48.8052005426,134.11
2019-07-10 12:00:00,60.9332,-3.73542,61.0475898363,13.6732,-1.81542,13.7931920894,47.26,-1.92,47.29898519,134.26,60.9932,-3.9054200000000003,61.1181049413,13.6732,-1.81542,13.7931920894,47.32,-2.09,47.3661324155,133.82
2019-07-10 12:30:00,59.63024,-3.9546,59.7612280966,12.95024,-2.0746,13.1153605066,46.68,-1.88,46.7178424159,134.51,59.72024,-4.1046,59.861129348,12.95024,-2.0746,13.1153605066,46.77,-2.03,46.8140342205,134.08
2019-07-10 13:00:00,58.27806,-4.08572,58.4211039375,13.03806,-2.16572,13.2167072935,45.24,-1.92,45.2807243758,134.55,58.34806,-4.25572,58.5030534116,13.03806,-2.16572,13.2167072935,45.31,-2.09,45.3581767711,134.11
2019-07-10 13:30:00,57.06138,-4.26982,57.2209092058,12.70138,-2.31982,12.9114917317,44.36,-1.9500000000000002,44.4028388732,134.55,57.14138,-4.42982,57.3128311422,12.70138,-2.31982,12.9114917317,44.44,-2.11,44.4900629354,134.11
2019-07-10 14:00:00,57.01084,-4.08064,57.1566925243,11.66084,-2.29064,11.8836956001,45.35,-1.79,45.3853126022,134.55,57.08084,-4.25064,57.2388874413,11.66084,-2.29064,11.8836956001,45.42,-1.96,45.4622700709,134.11
2019-07-10 14:30:00,55.90202,-4.21902,56.0610022194,10.65202,-1.9190200000000002,10.8235007202,45.25,-2.3,45.3084153331,134.44,55.98202,-4.38902,56.1538071714,10.65202,-1.9190200000000002,10.8235007202,45.33,-2.47,45.3972444098,134.03
2019-07-10 15:00:00,53.45278,-4.3478200000000005,53.6293131457,11.94278,-1.93782,12.0989727035,41.51,-2.41,41.5799013948,134.21,53.52278,-4.51782,53.7131145669,11.94278,-1.93782,12.0989727035,41.58,-2.58,41.6599663946,133.79
2019-07-10 15:30:00,54.48176,-4.79614,54.6924595497,15.41176,-2.63614,15.635586986,39.07,-2.16,39.1296626615,134.37,54.55176,-4.95614,54.7764351049,15.41176,-2.63614,15.635586986,39.14,-2.32,39.2086980146,133.96
2019-07-10 16:00:00,56.64762,-4.82412,56.8526603198,13.14762,-2.53412,13.3896107426,43.5,-2.29,43.560235307,134.42,56.72762,-4.994120000000001,56.947028943,13.14762,-2.53412,13.3896107426,43.58,-2.46,43.6493757115,134.02
2019-07-10 16:30:00,57.90602,-5.23334,58.1420243868,12.01602,-2.42334,12.2579489881,45.89,-2.81,45.9759524099,134.45,58.00602,-5.40334,58.257140673,12.01602,-2.42334,12.2579489881,45.99,-2.98,46.0864459467,134.11
2019-07-10 17:00:00,53.12382,-5.38954,53.3965110546,9.43382,-1.33954,9.5284483104,43.69,-4.05,43.8773130444,134.67,53.17382,-5.55954,53.463666339,9.43382,-1.33954,9.5284483104,43.74,-4.22,43.9430995721,134.31
2019-07-10 17:30:00,48.2067,-7.05482,48.7201848326,15.4667,-3.19482,15.7932163831,32.74,-3.86,32.9667590157,134.8,48.2667,-7.23482,48.805911008,15.4667,-3.19482,15.7932163831,32.8,-4.04,33.0478683125,134.44
2019-07-10 18:00:00,45.45818,-8.21294,46.1941393724,14.22818,-2.8929400000000003,14.519304665,31.23,-5.32,31.6798879417,135.09,45.49818,-8.38294,46.2640040026,14.22818,-2.8929400000000003,14.519304665,31.27,-5.49,31.7482755437,134.73
2019-07-10 18:30:00,47.88672,-8.71034,48.6724560226,14.73672,-2.96034,15.0311186967,33.15,-5.75,33.6449847674,134.79,47.97672,-8.89034,48.7934811965,14.73672,-2.96034,15.0311186967,33.24,-5.93,33.7648115647,134.45
2019-07-10 19:00:00,45.61712,-8.56892,46.4149547782,12.42712,-2.80892,12.740617844500001,33.19,-5.76,33.6861054442,134.58,45.65712,-8.75892,46.4896901072,12.42712,-2.80892,12.740617844500001,33.23,-5.95,33.7584863405,134.28
2019-07-10 19:30:00,41.05792,-8.73378,41.9765614101,12.99792,-2.6937800000000003,13.2741242655,28.06,-6.04,28.7027037054,134.76,41.10792,-8.90378,42.0611267683,12.99792,-2.6937800000000003,13.2741242655,28.11,-6.21,28.7877786569,134.46
2019-07-10 20:00:00,40.79696,-9.10554,41.8007512365,12.90696,-2.75554,13.1978262276,27.89,-6.35,28.6037515022,134.89,40.84696,-9.29554,41.8913022611,12.90696,-2.75554,13.1978262276,27.94,-6.54,28.6952121442,134.53
2019-07-10 20:30:00,39.75118,-9.15464,40.7917117185,5.8811800000000005,-0.7246400000000001,5.9256545058,33.87,-8.43,34.9033207589,135.23,39.84118,-9.34464,40.9223889884,5.8811800000000005,-0.7246400000000001,5.9256545058,33.96,-8.62,35.0369233809,134.94
2019-07-10 21:00:00,38.3262,-9.55558,39.4994520921,5.2362,-0.86558,5.3072609863,33.09,-8.69,34.2120475856,135.18,38.3862,-9.73558,39.601538712199996,5.2362,-0.86558,5.3072609863,33.15,-8.87,34.316168201,134.86
2019-07-10 21:30:00,38.16784,-9.29046,39.2822689935,3.47784,-0.8204600000000001,3.5733073862999998,34.69,-8.47,35.7090604749,134.82,38.24784,-9.48046,39.4052837381,3.47784,-0.8204600000000001,3.5733073862999998,34.77,-8.66,35.8322271147,134.56
2019-07-10 22:00:00,37.59652,-9.19626,38.7049029723,2.60652,-0.5462600000000001,2.6631459776,34.99,-8.65,36.0433433521,134.19,37.66652,-9.38626,38.8184055017,2.60652,-0.5462600000000001,2.6631459776,35.06,-8.84,36.15728419,133.91
2019-07-10 22:30:00,35.50864,-9.753540000000001,36.8238381647,1.79864,-0.23354000000000003,1.8137383442,33.71,-9.52,35.0284812688,134.82,35.56864,-9.93354,36.9297084795,1.79864,-0.23354000000000003,1.8137383442,33.77,-9.7,35.1354934504,134.53
2019-07-10 23:00:00,37.64832,-10.32566,39.0386379534,1.73832,-0.18566000000000002,1.7482065261000002,35.91,-10.14,37.3141755905,135.2,37.74832,-10.51566,39.1856449233,1.73832,-0.18566000000000002,1.7482065261000002,36.01,-10.33,37.4623677842,134.94
2019-07-10 23:30:00,38.31468,-12.05484,40.1663275758,2.09468,-0.22484,2.1067124455,36.22,-11.83,38.1029828229,134.1,38.38468,-12.02484,40.2241275322,2.09468,-0.22484,2.1067124455,36.29,-11.8,38.1602423996,133.85
2019-07-11 00:00:00,35.83734,-12.55504,37.9729373064,1.95734,-0.11504,1.9607177454,33.88,-12.44,36.0916610867,133.15,35.90734,-12.73504,38.0987966959,1.95734,-0.11504,1.9607177454,33.95,-12.62,36.2197032014,132.9
2019-07-11 00:30:00,34.65956,-12.62814,36.8884130758,1.8795600000000001,-0.13814,1.8846295268,32.78,-12.49,35.0788896632,133.1,34.71956,-12.81814,37.0101683278,1.8795600000000001,-0.13814,1.8846295268,32.84,-12.68,35.2029544215,132.9
2019-07-11 01:00:00,34.30318,-12.6184,36.5504059714,1.67318,-0.0884,1.6755136145,32.63,-12.53,34.9530799787,133.35,34.38318,-12.8084,36.6913910539,1.67318,-0.0884,1.6755136145,32.71,-12.72,35.0961892518,133.11
2019-07-11 01:30:00,33.706,-12.72714,36.0288013758,1.6360000000000001,-0.06714,1.6373771037,32.07,-12.66,34.4784062857,133.53,33.766,-12.90714,36.1488176706,1.6360000000000001,-0.06714,1.6373771037,32.13,-12.84,34.6006141564,133.28
2019-07-11 02:00:00,33.51326,-12.8857,35.9051508884,2.02326,-0.2657,2.0406316467,31.49,-12.62,33.92468865,133.97,33.56326,-13.0857,36.0239915378,2.02326,-0.2657,2.0406316467,31.54,-12.82,34.0459101802,133.69
2019-07-11 02:30:00,33.63264,-12.7326,35.9621130654,1.9926400000000002,-0.2326,2.0061697161,31.64,-12.5,34.0196942961,133.79,33.70264,-12.9226,36.0951732747,1.9926400000000002,-0.2326,2.0061697161,31.71,-12.69,34.1549440052,133.55
2019-07-11 03:00:00,32.86382,-13.081,35.3715030214,2.14382,-0.281,2.1621575318,30.72,-12.8,33.28,134.12,32.93382,-13.261,35.5033888635,2.14382,-0.281,2.1621575318,30.79,-12.98,33.41413623,133.87
2019-07-11 03:30:00,32.94554,-13.14788,35.472177187,2.4055400000000002,-0.34788,2.430564376,30.54,-12.8,33.1139185238,134.49,32.99554,-13.34788,35.593139232,2.4055400000000002,-0.34788,2.430564376,30.59,-13.0,33.2377511273,134.28
2019-07-11 04:00:00,32.47992,-13.14478,35.0389846379,2.04992,-0.13478,2.0543460407,30.43,-13.01,33.0944859455,134.25,32.53992,-13.33478,35.1662160497,2.04992,-0.13478,2.0543460407,30.49,-13.2,33.2246911197,133.94
2019-07-11 04:30:00,33.05232,-11.98278,35.1574014101,2.10232,-0.26278,2.1186794734,30.95,-11.72,33.094726166,134.71,33.12232,-12.17278,35.2883076261,2.10232,-0.26278,2.1186794734,31.02,-11.91,33.2278271935,134.41
2019-07-11 05:00:00,33.95426,-11.2064,35.755771186,2.8442600000000002,-0.5364,2.8943980216,31.11,-10.67,32.8889191066,134.71,34.02426,-11.3864,35.8789684008,2.8442600000000002,-0.5364,2.8943980216,31.18,-10.85,33.0138592109,134.44
2019-07-11 05:30:00,33.97292,-10.98878,35.7059179859,2.46292,-0.38878,2.4934162939,31.51,-10.6,33.2451515262,134.71,34.03292,-11.17878,35.8218476075,2.46292,-0.38878,2.4934162939,31.57,-10.79,33.3629884753,134.44
2019-07-11 06:00:00,34.9745,-10.85336,36.6198180435,2.3145,-0.33336000000000005,2.3383838734,32.66,-10.52,34.3124758652,135.24,35.0545,-11.04336,36.752874314,2.3145,-0.33336000000000005,2.3383838734,32.74,-10.71,34.4472306579,134.9
2019-07-11 06:30:00,39.23368,-9.630700000000001,40.3984161674,2.54368,-0.2907,2.5602371828,36.69,-9.34,37.8601597989,135.38,39.30368,-9.8107,40.5096173276,2.54368,-0.2907,2.5602371828,36.76,-9.52,37.9727270551,135.04
2019-07-11 07:00:00,42.83486,-8.35322,43.6417405197,2.56486,-0.24322000000000002,2.5763661983,40.27,-8.11,41.0785223688,134.86,42.92486,-8.54322,43.7667706598,2.56486,-0.24322000000000002,2.5763661983,40.36,-8.3,41.2046065386,134.52
2019-07-11 07:30:00,46.6269,-7.04866,47.1566687904,3.4069000000000003,-0.7586600000000001,3.4903484934,43.22,-6.29,43.6753076692,133.92,46.7169,-7.21866,47.2713210922,3.4069000000000003,-0.7586600000000001,3.4903484934,43.31,-6.46,43.789127646,133.57
2019-07-11 08:00:00,45.6759,-5.89386,46.054591807,4.6559,-0.95386,4.7526049394,41.02,-4.94,41.316389,133.37,45.7359,-6.06386,46.1361349368,4.6559,-0.95386,4.7526049394,41.08,-5.11,41.3966001019,133.02
2019-07-11 08:30:00,51.23348,-5.13272,51.4899435571,6.10348,-0.9327200000000001,6.1743367829,45.13,-4.2,45.3250140651,132.87,51.32348,-5.31272,51.5977188751,6.10348,-0.9327200000000001,6.1743367829,45.22,-4.38,45.4316277498,132.49
2019-07-11 09:00:00,51.04466,-6.9451600000000004,51.5149741526,8.66466,-1.30516,8.7624069491,42.38,-5.64,42.7536431196,133.22,51.07466,-7.13516,51.5706447734,8.66466,-1.30516,8.7624069491,42.41,-5.83,42.8088425445,132.84
2019-07-11 09:30:00,43.77972,-7.45092,44.4092343114,19.41972,-3.65092,19.7599276751,24.36,-3.8,24.6546060605,133.11,43.79972,-7.62092,44.457776527,19.41972,-3.65092,19.7599276751,24.38,-3.9699999999999998,24.7011194078,132.65
2019-07-11 10:00:00,42.82658,-7.24464,43.4350177072,18.61658,-3.72464,18.9855206414,24.21,-3.52,24.4645559943,132.59,42.87658,-7.40464,43.5112606807,18.61658,-3.72464,18.9855206414,24.26,-3.68,24.5375222873,132.18
2019-07-11 10:30:00,42.80634,-6.97638,43.371103538,20.73634,-4.01638,21.1217211633,22.07,-2.96,22.2676110079,132.21,42.83634,-7.14638,43.4283636774,20.73634,-4.01638,21.1217211633,22.1,-3.13,22.3205488284,131.8
2019-07-11 11:00:00,42.90694,-6.18106,43.3498673918,12.00694,-2.09106,12.1876634384,30.9,-4.09,31.1695059313,132.11,42.98694,-6.36106,43.4550353226,12.00694,-2.09106,12.1876634384,30.98,-4.27,31.2728844209,131.73
2019-07-11 11:30:00,42.94448,-5.77028,43.3304107267,9.06448,-1.6402800000000002,9.2116945319,33.88,-4.13,34.1307969435,132.47,43.00448,-5.9402800000000004,43.4128117789,9.06448,-1.6402800000000002,9.2116945319,33.94,-4.3,34.211308072,132.05
2019-07-11 12:00:00,44.62142,-5.84802,45.003005019,10.72142,-1.7980200000000002,10.8711417403,33.9,-4.05,34.1410676459,132.32,44.67142,-6.01802,45.0749634447,10.72142,-1.7980200000000002,10.8711417403,33.95,-4.22,34.2112686114,131.85
2019-07-11 12:30:00,44.03732,-5.91976,44.4334233572,12.01732,-2.14976,12.2080894509,32.02,-3.77,32.2411739861,132.52,44.09732,-6.07976,44.5144595928,12.01732,-2.14976,12.2080894509,32.08,-3.93,32.3198282792,132.06
2019-07-11 13:00:00,43.9593,-6.03354,44.3714284357,11.8393,-2.25354,12.0518657071,32.12,-3.7800000000000002,32.3416573478,132.6,43.9993,-6.20354,44.4344720799,11.8393,-2.25354,12.0518657071,32.16,-3.95,32.4016681669,132.21
2019-07-11 13:30:00,47.25652,-6.08414,47.6465679987,10.03652,-1.8941400000000002,10.2136917934,37.22,-4.19,37.4550997863,132.13,47.33652,-6.26414,47.7491945026,10.03652,-1.8941400000000002,10.2136917934,37.3,-4.37,37.5551181598,131.74
2019-07-11 14:00:00,51.96096,-6.47986,52.3634409654,9.82096,-2.09986,10.0429411699,42.14,-4.38,42.3670154719,132.5,52.04096,-6.64986,52.464103497,9.82096,-2.09986,10.0429411699,42.22,-4.55,42.4644663219,132.11
2019-07-11 14:30:00,51.91794,-6.55802,52.3304893935,10.31794,-2.30802,10.5729296869,41.6,-4.25,41.8165338114,133.25,51.96794,-6.72802,52.4016511282,10.31794,-2.30802,10.5729296869,41.65,-4.42,41.8838739851,132.87
2019-07-11 15:00:00,52.2981,-6.60698,52.7137880287,10.2281,-2.07698,10.4368518017,42.07,-4.53,42.3131870698,133.4,52.3781,-6.76698,52.8134204339,10.2281,-2.07698,10.4368518017,42.15,-4.69,42.4101237914,133.01
2019-07-11 15:30:00,52.53492,-6.68314,52.9583060498,10.26492,-1.86314,10.4326350107,42.27,-4.82,42.5439220101,133.51,52.60492,-6.85314,53.0494404878,10.26492,-1.86314,10.4326350107,42.34,-4.99,42.633035313,133.08
2019-07-11 16:00:00,52.83156,-6.39706,53.2174417713,8.75156,-1.48706,8.8770011759,44.08,-4.91,44.3526154809,133.39,52.91156,-6.56706,53.3175342517,8.75156,-1.48706,8.8770011759,44.16,-5.08,44.451231704,133.08
2019-07-11 16:30:00,53.564,-6.8524,54.0005322359,9.144,-1.4324,9.2555121825,44.42,-5.42,44.7494446893,133.78,53.634,-7.0224,54.0917744002,9.144,-1.4324,9.2555121825,44.49,-5.59,44.8398059764,133.39
2019-07-11 17:00:00,53.22546,-7.45694,53.7452839454,9.07546,-1.29694,9.1676620561,44.15,-6.16,44.5776636893,133.74,53.28546,-7.62694,53.8285283207,9.07546,-1.29694,9.1676620561,44.21,-6.33,44.6608665388,133.39
2019-07-11 17:30:00,53.10648,-8.2275,53.7400220901,16.20648,-3.5375,16.5880649939,36.9,-4.69,37.1968560499,133.74,53.15648,-8.3975,53.8156981952,16.20648,-3.5375,16.5880649939,36.95,-4.86,37.2682451961,133.39
2019-07-11 18:00:00,52.77568,-8.55744,53.4649621604,16.67568,-3.54744,17.0488308695,36.1,-5.01,36.4459888054,133.86,52.83568,-8.72744,53.5516320014,16.67568,-3.54744,17.0488308695,36.16,-5.18,36.5291390536,133.48
2019-07-11 18:30:00,53.08326,-8.67668,53.7877055474,17.68326,-3.77668,18.0820628262,35.4,-4.9,35.7375153026,133.56,53.14326,-8.83668,53.8729338059,17.68326,-3.77668,18.0820628262,35.46,-5.06,35.8192015545,133.25
2019-07-11 19:00:00,52.31414,-9.16258,53.1104708715,18.85414,-3.84258,19.2417259152,33.46,-5.32,33.880289255,133.0,52.36414,-9.33258,53.1892865848,18.85414,-3.84258,19.2417259152,33.51,-5.49,33.9567401262,132.67
2019-07-11 19:30:00,51.4346,-9.31712,52.2716634732,18.0346,-3.94712,18.4614883868,33.4,-5.37,33.828935839,132.5,51.5046,-9.49712,52.3728852504,18.0346,-3.94712,18.4614883868,33.47,-5.55,33.9270305214,132.24
2019-07-11 20:00:00,49.06862,-9.55198,49.9896968447,15.89862,-3.49198,16.2775932565,33.17,-6.06,33.719022821,132.5,49.10862,-9.72198,50.0616964697,15.89862,-3.49198,16.2775932565,33.21,-6.23,33.7893030411,132.19
2019-07-11 20:30:00,41.11396,-9.70844,42.2446625518,15.21396,-3.43844,15.5976744586,25.9,-6.27,26.6481312666,132.67,41.15396,-9.88844,42.3252840429,15.21396,-3.43844,15.5976744586,25.94,-6.45,26.7298728018,132.32
2019-07-11 21:00:00,40.09336,-9.63492,41.2348056803,9.14336,-1.83492,9.3256615581,30.95,-7.8,31.9177458477,132.5,40.15336,-9.81492,41.3355170997,9.14336,-1.83492,9.3256615581,31.01,-7.98,32.0203138648,132.18
2019-07-11 21:30:00,40.6933,-10.40168,42.0016620113,15.7333,-3.69168,16.1606073559,24.96,-6.71,25.8461931433,132.8,40.7433,-10.58168,42.0949931288,15.7333,-3.69168,16.1606073559,25.01,-6.89,25.941707731,132.44
2019-07-11 22:00:00,43.83052,-10.2439,45.0116870455,7.56052,-1.5039,7.7086430635,36.27,-8.74,37.3081827486,132.64,43.93052,-10.4339,45.1525952375,7.56052,-1.5039,7.7086430635,36.37,-8.93,37.450257676,132.39
2019-07-11 22:30:00,47.46298,-0.13632000000000002,47.4631757642,5.45298,-1.04632,5.5524567916,42.01,0.91,42.0198548308,134.46,47.11298,-18.49632,50.6137010899,5.45298,-1.04632,5.5524567916,41.66,-17.45,45.1670023358,134.26
2019-07-11 23:00:00,44.02516,0.1467,44.0254044151,4.88516,-1.0233,4.9911853417,39.14,1.17,39.1574833206,135.37,43.67516,-19.5933,47.8687476953,4.88516,-1.0233,4.9911853417,38.79,-18.57,43.0059181974,135.13
2019-07-11 23:30:00,40.46642,-8.33188,41.3152680247,3.81642,-0.66188,3.8733895687,36.65,-7.67,37.4439768187,134.22,40.38642,-14.62188,42.9518602059,3.81642,-0.66188,3.8733895687,36.57,-13.96,39.1439203453,134.01
2019-07-12 00:00:00,38.36642,-12.153,40.2452182578,3.85642,-0.643,3.9096578132,34.51,-11.51,36.3788427523,133.45,38.42642,-12.333,40.3570643508,3.85642,-0.643,3.9096578132,34.57,-11.69,36.4930267311,133.22
2019-07-12 00:30:00,37.39254,-12.27374,39.3553902438,4.10254,-0.6437400000000001,4.1527383302,33.29,-11.63,35.263025962,133.99,37.45254,-12.46374,39.471984587,4.10254,-0.6437400000000001,4.1527383302,33.35,-11.82,35.3826920966,133.83
2019-07-12 01:00:00,36.09526,-12.50646,38.2005148682,3.91526,-0.48646000000000006,3.9453649006,32.18,-12.02,34.3516054938,134.14,36.14526,-12.68646,38.3069978959,3.91526,-0.48646000000000006,3.9453649006,32.23,-12.2,34.4617599667,134.0
2019-07-12 01:30:00,34.90718,-11.44396,36.7352070368,3.04718,-0.58396,3.1026303734,31.86,-10.86,33.6600534759,134.3,34.97718,-11.62396,36.8581004236,3.04718,-0.58396,3.1026303734,31.93,-11.04,33.7847080792,134.25
2019-07-12 02:00:00,34.3822,-10.73778,36.0199333171,2.0722,-0.15778,2.0781981061,32.31,-10.58,33.9981249483,134.36,34.4422,-10.92778,36.1342153169,2.0722,-0.15778,2.0781981061,32.37,-10.77,34.1146566742,134.22
2019-07-12 02:30:00,33.57698,-11.00558,35.3346342426,2.5969800000000003,-0.47558000000000006,2.6401669373,30.98,-10.53,32.7206555558,134.33,33.63698,-11.18558,35.4480411794,2.5969800000000003,-0.47558000000000006,2.6401669373,31.04,-10.71,32.8357381522,134.12
2019-07-12 03:00:00,33.03396,-11.07318,34.8404625198,2.8339600000000003,-0.6531800000000001,2.9082595128,30.2,-10.42,31.9470875042,134.48,33.08396,-11.26318,34.9486427919,2.8339600000000003,-0.6531800000000001,2.9082595128,30.25,-10.61,32.0567403209,134.31
2019-07-12 03:30:00,32.5338,-10.9863,34.3387089176,2.3338,-0.3163,2.3551365417,30.2,-10.67,32.0295004644,134.21,32.5938,-11.1663,34.4534766625,2.3338,-0.3163,2.3551365417,30.26,-10.85,32.1463854889,134.05
2019-07-12 04:00:00,32.65724,-11.00348,34.4611650489,2.17724,-0.15348,2.1826429227,30.48,-10.85,32.353560855,134.7,32.71724,-11.19348,34.579065744,2.17724,-0.15348,2.1826429227,30.54,-11.04,32.4741928306,134.51
2019-07-12 04:30:00,32.85104,-11.11644,34.680917914,1.9810400000000001,-0.11644000000000002,1.9844590586000002,30.87,-11.0,32.771281635,134.79,32.91104,-11.29644,34.7957771943,1.9810400000000001,-0.11644000000000002,1.9844590586000002,30.93,-11.18,32.8885588009,134.57
2019-07-12 05:00:00,33.109,-11.20052,34.9522178019,2.329,-0.29052,2.3470498227,30.78,-10.91,32.6563393539,135.17,33.159,-11.39052,35.0608503444,2.329,-0.29052,2.3470498227,30.83,-11.1,32.7673450252,134.89
2019-07-12 05:30:00,33.34548,-11.2453,35.1905926139,2.37548,-0.4053,2.4098077352000002,30.97,-10.84,32.8122919041,135.09,33.41548,-11.4253,35.3147530604,2.37548,-0.4053,2.4098077352000002,31.04,-11.02,32.9381541681,134.82
2019-07-12 06:00:00,34.72592,-11.08064,36.4509273223,2.9359200000000003,-0.6306400000000001,3.0028874531,31.79,-10.45,33.4635114715,135.39,34.79592,-11.27064,36.5757211092,2.9359200000000003,-0.6306400000000001,3.0028874531,31.86,-10.64,33.5897186651,135.1
2019-07-12 06:30:00,37.77678,-9.7634,39.0180610324,3.40678,-0.6834,3.4746489792,34.37,-9.08,35.5491673602,134.21,37.82678,-9.9334,39.1093047845,3.40678,-0.6834,3.4746489792,34.42,-9.25,35.6412527838,133.91
2019-07-12 07:00:00,33.43808,-8.57226,34.5193979611,5.72808,-0.88226,5.7956262124,27.71,-7.69,28.7572634303,133.91,33.47808,-8.75226,34.6032353342,5.72808,-0.88226,5.7956262124,27.75,-7.87,28.8443998031,133.53
2019-07-12 07:30:00,44.44742,-8.201,45.1976719053,15.48742,-3.721,15.9281517841,28.96,-4.48,29.3044706487,132.99,44.52742,-8.371,45.3074472119,15.48742,-3.721,15.9281517841,29.04,-4.65,29.4099319958,132.66
2019-07-12 08:00:00,43.28162,-7.19002,43.8747651552,17.83162,-4.21002,18.3218705438,25.45,-2.98,25.6238736338,132.72,43.32162,-7.3600200000000005,43.9423787911,17.83162,-4.21002,18.3218705438,25.49,-3.15,25.6838976793,132.37
2019-07-12 08:30:00,42.27608,-7.19202,42.8834710797,11.36608,-2.20202,11.5774205524,30.91,-4.99,31.3101932284,132.75,42.36608,-7.38202,43.0044062143,11.36608,-2.20202,11.5774205524,31.0,-5.18,31.4298011448,132.37
2019-07-12 09:00:00,48.56282,-7.69982,49.1694489941,12.99282,-2.60982,13.2523406229,35.57,-5.09,35.9323391947,132.34,48.63282,-7.85982,49.263860502200004,12.99282,-2.60982,13.2523406229,35.64,-5.25,36.0246040922,131.93
2019-07-12 09:30:00,45.78508,-7.57442,46.407385069,22.03508,-5.00442,22.5962158368,23.75,-2.5700000000000003,23.8886458386,132.23,45.79508,-7.74442,46.4452946308,22.03508,-5.00442,22.5962158368,23.76,-2.74,23.917466421,131.8
2019-07-12 10:00:00,43.57186,-7.18952,44.161025596,24.55186,-4.88952,25.0340015836,19.02,-2.3,19.1585594448,131.75,43.62186,-7.34952,44.2366602954,24.55186,-4.88952,25.0340015836,19.07,-2.46,19.2280134179,131.32
2019-07-12 10:30:00,43.39676,-7.2693,44.0013806714,25.72676,-4.8493,26.1797992847,17.67,-2.42,17.834946033,132.25,43.42676,-7.4493,44.0610435032,25.72676,-4.8493,26.1797992847,17.7,-2.6,17.8899413079,131.81
2019-07-12 11:00:00,45.55256,-7.34044,46.1401970298,26.32256,-4.88044,26.7711759089,19.23,-2.46,19.3867093649,131.91,45.62256,-7.51044,46.2366163332,26.32256,-4.88044,26.7711759089,19.3,-2.63,19.478370055,131.47
2019-07-12 11:30:00,41.99764,-7.72086,42.7014454639,22.20764,-3.48086,22.4787824561,19.79,-4.24,20.2391131229,131.56,42.01764,-7.89086,42.7521665265,22.20764,-3.48086,22.4787824561,19.81,-4.41,20.2949304015,131.11
2019-07-12 12:00:00,44.18388,-7.55198,44.8246322213,30.59388,-4.87198,30.979375116,13.59,-2.68,13.8517327436,131.35,44.21388,-7.7119800000000005,44.8814195428,30.59388,-4.87198,30.979375116,13.62,-2.84,13.9129436138,130.87
2019-07-12 12:30:00,42.61314,-7.8159,43.3239886607,29.56314,-5.1359,30.0059446688,13.05,-2.68,13.3223458895,131.79,42.66314,-7.9859,43.4041255351,29.56314,-5.1359,30.0059446688,13.1,-2.85,13.406435022,131.3
2019-07-12 13:00:00,47.96808,-7.43212,48.5404275484,19.64808,-2.40212,19.7943736496,28.32,-5.03,28.7632282611,131.97,48.07808,-7.61212,48.6769570473,19.64808,-2.40212,19.7943736496,28.43,-5.21,28.9034427015,131.57
2019-07-12 13:30:00,51.05216,-7.68902,51.6279388435,17.49216,-2.20902,17.6310927292,33.56,-5.48,34.0044702944,132.01,51.13216,-7.85902,51.7326007622,17.49216,-2.20902,17.6310927292,33.64,-5.65,34.1111726565,131.62
2019-07-12 14:00:00,51.99298,-7.81144,52.5765020152,17.09298,-2.56144,17.2838346484,34.9,-5.25,35.2926692105,132.69,52.06298,-7.98144,52.6712186204,17.09298,-2.56144,17.2838346484,34.97,-5.42,35.3875302896,132.27
2019-07-12 14:30:00,51.17716,-7.97346,51.7945727855,17.78716,-2.62346,17.9795885169,33.39,-5.35,33.8158927133,132.69,51.23716,-8.14346,51.8802708709,17.78716,-2.62346,17.9795885169,33.45,-5.52,33.9024025697,132.27
2019-07-12 15:00:00,51.0104,-8.17896,51.6619424223,21.8304,-3.14896,22.0563440588,29.18,-5.03,29.610357985,132.87,51.0704,-8.35896,51.7499562168,21.8304,-3.14896,22.0563440588,29.24,-5.21,29.7005336652,132.48
