Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-12 15:30:00,49.80192,-8.6018,50.5393133998,16.91192,-2.5018000000000002,17.0959656447,32.89,-6.1,33.4508908701,132.45,49.88192,-8.7718,50.6473140268,16.91192,-2.5018000000000002,17.0959656447,32.97,-6.27,33.5608968891,132.07
2019-07-12 16:00:00,50.0748,-8.3161,50.7606453293,17.0648,-2.4861,17.2449439619,33.01,-5.83,33.5208740936,132.73,50.1448,-8.4861,50.8577905561,17.0648,-2.4861,17.2449439619,33.08,-6.0,33.6197323011,132.42
2019-07-12 16:30:00,50.67526,-8.46454,51.3773336548,17.13526,-2.57454,17.3275904695,33.54,-5.89,34.0532480096,132.69,50.74526,-8.63454,51.4746218391,17.13526,-2.57454,17.3275904695,33.61,-6.06,34.1519501639,132.42
2019-07-12 17:00:00,51.7774,-8.53022,52.4753637816,18.0174,-2.49022,18.1886750042,33.76,-6.04,34.296052251,133.1,51.8274,-8.69022,52.5509211566,18.0174,-2.49022,18.1886750042,33.81,-6.2,34.3737705235,132.81
2019-07-12 17:30:00,51.66928,-9.04804,52.4555194766,23.75928,-4.5380400000000005,24.1887823827,27.91,-4.51,28.2720391907,132.95,51.73928,-9.21804,52.5540232176,23.75928,-4.5380400000000005,24.1887823827,27.98,-4.68,28.3686940129,132.64
2019-07-12 18:00:00,51.81416,-9.55562,52.6879212922,23.95416,-4.78562,24.4275242317,27.86,-4.77,28.2653940358,133.11,51.87416,-9.71562,52.776147526,23.95416,-4.78562,24.4275242317,27.92,-4.93,28.3519188063,132.82
2019-07-12 18:30:00,51.58792,-9.78472,52.5076588262,22.35792,-4.69472,22.845502459,29.23,-5.09,29.6698668686,133.27,51.65792,-9.95472,52.6083372576,22.35792,-4.69472,22.845502459,29.3,-5.26,29.7683993523,133.03
2019-07-12 19:00:00,50.5171,-9.83808,51.4661559716,20.5871,-4.77808,21.1343023281,29.93,-5.06,30.3547113312,133.15,50.5871,-10.00808,51.5675901288,20.5871,-4.77808,21.1343023281,30.0,-5.23,30.4524695222,132.91
2019-07-12 19:30:00,44.13584,-10.00974,45.256682019,19.22584,-4.50974,19.7476752701,24.91,-5.5,25.5099607997,133.44,44.19584,-10.17974,45.353052596,19.22584,-4.50974,19.7476752701,24.97,-5.67,25.6056595307,133.16
2019-07-12 20:00:00,48.94086,-10.38106,50.0297330021,16.28086,-3.96106,16.7557870201,32.66,-6.42,33.2850116419,133.96,49.02086,-10.55106,50.143489929,16.28086,-3.96106,16.7557870201,32.74,-6.59,33.3966420468,133.71
2019-07-12 20:30:00,46.07212,-10.9275,47.3502956437,10.44212,-2.1875,10.6687874824,35.63,-8.74,36.6862985323,132.55,46.17212,-11.1175,47.4917200314,10.44212,-2.1875,10.6687874824,35.73,-8.93,36.8290347416,132.34
2019-07-12 21:00:00,45.11384,-11.19878,46.4830209112,9.27384,-2.11878,9.5127985911,35.84,-9.08,36.972313966,132.55,45.16384,-11.36878,46.5727560086,9.27384,-2.11878,9.5127985911,35.89,-9.25,37.0628466257,132.37
2019-07-12 21:30:00,40.73338,-10.97266,42.1853945543,7.72338,-1.78266,7.9264415282,33.01,-9.19,34.265379029,132.43,40.80338,-11.152660000000001,42.3000903604,7.72338,-1.78266,7.9264415282,33.08,-9.37,34.3814383062,132.21
2019-07-12 22:00:00,45.48242,-11.39796,46.8888475143,10.07242,-1.90796,10.2515343251,35.41,-9.49,36.6596262938,133.3,45.56242,-11.577960000000001,47.0104591981,10.07242,-1.90796,10.2515343251,35.49,-9.67,36.7838143753,133.07
2019-07-12 22:30:00,38.82394,-11.37722,40.4566366873,10.24394,-1.9872200000000002,10.4349101602,28.58,-9.39,30.0830267759,133.23,38.87394,-11.557220000000001,40.5555488836,10.24394,-1.9872200000000002,10.4349101602,28.63,-9.57,30.1871131445,132.98
2019-07-12 23:00:00,44.8301,-12.66992,46.5861002748,10.1901,-2.45992,10.4828118564,34.64,-10.21,36.1133451788,133.62,44.9201,-12.85992,46.7246500941,10.1901,-2.45992,10.4828118564,34.73,-10.4,36.2537294633,133.44
2019-07-12 23:30:00,41.7039,-12.8274,43.6320692378,7.6939,-2.0374,7.9590888907,34.01,-10.79,35.6805857575,133.83,41.7639,-13.0174,43.7455831596,7.6939,-2.0374,7.9590888907,34.07,-10.98,35.7956044788,133.68
2019-07-13 00:00:00,39.30278,-11.34586,40.9076649892,4.95278,-1.1758600000000001,5.090449535,34.35,-10.17,35.8238942607,134.46,39.36278,-11.52586,41.0155324002,4.95278,-1.1758600000000001,5.090449535,34.41,-10.35,35.9328623964,134.24
2019-07-13 00:30:00,37.39044,-11.05156,38.9895111771,4.79044,-1.31156,4.9667398792,32.6,-9.74,34.0239268751,133.95,37.45044,-11.24156,39.1012548063,4.79044,-1.31156,4.9667398792,32.66,-9.93,34.1362051201,133.8
2019-07-13 01:00:00,35.89462,-11.26218,37.6199474122,5.53462,-1.5621800000000001,5.7508629697,30.36,-9.7,31.8719249497,133.98,35.95462,-11.44218,37.7313951835,5.53462,-1.5621800000000001,5.7508629697,30.42,-9.88,31.9842273629,133.76
2019-07-13 01:30:00,35.04938,-11.40404,36.8579864711,5.27938,-1.54404,5.5005374925,29.77,-9.86,31.3603651127,134.5,35.08938,-11.59404,36.9551938475,5.27938,-1.54404,5.5005374925,29.81,-10.05,31.4585218979,134.29
2019-07-13 02:00:00,34.0709,-11.59346,35.9893670628,5.9809,-1.85346,6.2615077083,28.09,-9.74,29.7307198029,134.44,34.1109,-11.78346,36.0888269189,5.9809,-1.85346,6.2615077083,28.13,-9.93,29.8312218992,134.2
2019-07-13 02:30:00,33.25258,-11.61072,35.2213414789,4.86258,-1.41072,5.0630835639,28.39,-10.2,30.1667383056,134.61,33.31258,-11.80072,35.3409815763,4.86258,-1.41072,5.0630835639,28.45,-10.39,30.2878622554,134.4
2019-07-13 03:00:00,32.4802,-11.92474,34.6000406952,3.6902,-0.9947400000000001,3.821921468,28.79,-10.93,30.7949508848,134.89,32.5402,-12.11474,34.7222053059,3.6902,-0.9947400000000001,3.821921468,28.85,-11.12,30.9188761115,134.63
2019-07-13 03:30:00,31.98116,-12.18612,34.2242036518,4.04116,-1.04612,4.1743671616,27.94,-11.14,30.0789494497,135.53,32.02116,-12.37612,34.329623272,4.04116,-1.04612,4.1743671616,27.98,-11.33,30.1869061018,135.29
2019-07-13 04:00:00,31.82194,-12.21194,34.0847083591,3.83194,-1.01194,3.9633050258,27.99,-11.2,30.1476383818,135.32,31.87194,-12.40194,34.1998344313,3.83194,-1.01194,3.9633050258,28.04,-11.39,30.2650574095,135.07
2019-07-13 04:30:00,31.69276,-12.22752,33.9697406786,3.30276,-0.7975200000000001,3.3976847658000002,28.39,-11.43,30.6045258091,135.32,31.75276,-12.41752,34.094465395,3.30276,-0.7975200000000001,3.3976847658000002,28.45,-11.62,30.731529412,135.07
2019-07-13 05:00:00,31.56338,-12.28614,33.8702848102,2.47338,-0.44614000000000004,2.5132945558,29.09,-11.84,31.4072236914,136.03,31.61338,-12.48614,33.989843882,2.47338,-0.44614000000000004,2.5132945558,29.14,-12.04,31.5293704346,135.8
2019-07-13 05:30:00,31.52656,-12.400220000000001,33.8775654598,2.24656,-0.21022000000000002,2.256374145,29.28,-12.19,31.7161551894,135.45,31.57656,-12.83022,34.0836278392,2.24656,-0.21022000000000002,2.256374145,29.33,-12.62,31.9298183521,135.17
2019-07-13 06:00:00,31.35026,-13.18674,34.0107176328,2.27026,-0.14674,2.2749973836,29.08,-13.04,31.8698603699,133.78,31.40026,-13.37674,34.1308291885,2.27026,-0.14674,2.2749973836,29.13,-13.23,31.993589983,133.56
2019-07-13 06:30:00,33.92088,-12.9383,36.304623767,3.56088,-0.4183,3.5853648719,30.36,-12.52,32.8402192441,133.94,33.96088,-13.1283,36.410075958,3.56088,-0.4183,3.5853648719,30.4,-12.71,32.9500242792,133.61
2019-07-13 07:00:00,35.43412,-12.5302,37.584342115,4.45412,-0.9602,4.5564425832,30.98,-11.57,33.0700060478,133.6,35.49412,-12.7202,37.7045891453,4.45412,-0.9602,4.5564425832,31.04,-11.76,33.1930595155,133.32
2019-07-13 07:30:00,36.817,-11.66118,38.6196142911,3.727,-0.6111800000000001,3.7767803739,33.09,-11.05,34.8862523066,132.64,36.877,-11.84118,38.7314687663,3.727,-0.6111800000000001,3.7767803739,33.15,-11.23,35.0005057106,132.34
2019-07-13 08:00:00,38.92224,-10.72322,40.3723694349,3.72224,-0.56322,3.7646098584,35.2,-10.16,36.6369431039,132.4,39.00224,-10.71322,40.4468516424,3.72224,-0.56322,3.7646098584,35.28,-10.15,36.7110460216,132.1
2019-07-13 08:30:00,41.39598,-9.50316,42.4727819921,4.99598,-0.59316,5.0310689665,36.4,-8.91,37.4746327534,133.28,41.46598,-9.68316,42.5815815224,4.99598,-0.59316,5.0310689665,36.47,-9.09,37.5857552804,132.98
2019-07-13 09:00:00,38.62268,-9.41344,39.7532924802,8.73268,-0.7234400000000001,8.7625946737,29.89,-8.69,31.127611537,133.49,38.65268,-9.59344,39.8254160332,8.73268,-0.7234400000000001,8.7625946737,29.92,-8.87,31.207103358,133.13
2019-07-13 09:30:00,39.23078,-8.81142,40.2081486993,18.36078,-3.24142,18.6447055709,20.87,-5.57,21.6005046237,133.69,39.25078,-8.98142,40.2652410377,18.36078,-3.24142,18.6447055709,20.89,-5.74,21.6642493523,133.31
2019-07-13 10:00:00,37.95422,-8.71908,38.9428449379,19.57422,-3.62908,19.9077952133,18.38,-5.09,19.0717723351,133.6,37.99422,-8.88908,39.020206261,19.57422,-3.62908,19.9077952133,18.42,-5.26,19.1563044453,133.19
2019-07-13 10:30:00,37.99584,-8.57256,38.9509004037,18.79584,-3.32256,19.0872472153,19.2,-5.25,19.9048360958,133.5,38.03584,-8.76256,39.0321352511,18.79584,-3.32256,19.0872472153,19.24,-5.44,19.9942791818,133.11
2019-07-13 11:00:00,38.2359,-8.66606,39.2056710787,18.9459,-3.36606,19.242595634,19.29,-5.3,20.0048519115,133.41,38.2659,-8.83606,39.2728285095,18.9459,-3.36606,19.242595634,19.32,-5.47,20.0794247926,133.05
2019-07-13 11:30:00,37.5736,-8.38526,38.4978960753,18.6136,-3.38526,18.9189347012,18.96,-5.0,19.6082023653,133.76,37.6236,-8.55526,38.584034919,18.6136,-3.38526,18.9189347012,19.01,-5.17,19.7004822276,133.37
2019-07-13 12:00:00,39.3221,-8.43474,40.2165685667,20.8221,-3.56474,21.1250377438,18.5,-4.87,19.1302613678,133.76,39.3621,-8.61474,40.2937794415,20.8221,-3.56474,21.1250377438,18.54,-5.05,19.2154651258,133.37
2019-07-13 12:30:00,38.04632,-8.23354,38.9270297669,11.89632,-1.30354,11.9675246427,26.15,-6.93,27.0526782408,133.98,38.11632,-8.41354,39.0338507667,11.89632,-1.30354,11.9675246427,26.22,-7.11,27.166900817,133.6
2019-07-13 13:00:00,37.05374,-8.39712,37.9933056246,10.91374,-1.05712,10.9648175307,26.14,-7.34,27.1509705167,134.47,37.09374,-8.58712,38.0747183454,10.91374,-1.05712,10.9648175307,26.18,-7.53,27.2413894653,134.03
2019-07-13 13:30:00,44.00404,-8.60486,44.8374748613,8.65404,-0.69486,8.6818914265,35.35,-7.91,36.2241714881,134.14,44.10404,-8.77486,44.968483545,8.65404,-0.69486,8.6818914265,35.45,-8.08,36.3591652819,133.75
2019-07-13 14:00:00,43.83396,-8.8473,44.7179020815,8.46396,-0.6073000000000001,8.4857193078,35.37,-8.24,36.3171378278,134.66,43.89396,-9.0373,44.8146462194,8.46396,-0.6073000000000001,8.4857193078,35.43,-8.43,36.4190856557,134.22
2019-07-13 14:30:00,43.3621,-8.82838,44.2516893444,8.4921,-0.6583800000000001,8.5175833799,34.87,-8.17,35.8143239501,134.7,43.4321,-8.998380000000001,44.3544603511,8.4921,-0.6583800000000001,8.5175833799,34.94,-8.34,35.9215701216,134.29
2019-07-13 15:00:00,39.69626,-8.74554,40.648216786,8.31626,-0.68554,8.3444679566,31.38,-8.06,32.3985802158,135.12,39.73626,-8.93554,40.728543233,8.31626,-0.68554,8.3444679566,31.42,-8.25,32.4850565645,134.69
2019-07-13 15:30:00,38.70624,-9.03532,39.7468240548,8.05624,-0.7653200000000001,8.0925099716,30.65,-8.27,31.7461084229,135.22,38.78624,-9.21532,39.8659571068,8.05624,-0.7653200000000001,8.0925099716,30.73,-8.45,31.8706040106,134.82
2019-07-13 16:00:00,42.5623,-9.21906,43.5492875783,7.9423,-0.40906000000000003,7.9528271309,34.62,-8.81,35.723388697,135.22,42.6223,-9.39906,43.6463376032,7.9423,-0.40906000000000003,7.9528271309,34.68,-8.99,35.826282252,134.82
2019-07-13 16:30:00,42.9046,-9.21462,43.8829570893,8.6546,-0.47462000000000004,8.6676043579,34.25,-8.74,35.3475614435,135.3,42.9746,-9.39462,43.9894888593,8.6546,-0.47462000000000004,8.6676043579,34.32,-8.92,35.460242526,134.91
2019-07-13 17:00:00,42.98692,-9.1635,43.9527589957,7.33692,-0.3235,7.3440484296,35.65,-8.84,36.7296623998,134.88,43.04692,-9.3535,44.051393664,7.33692,-0.3235,7.3440484296,35.71,-9.03,36.8340196014,134.49
2019-07-13 17:30:00,43.77434,-9.23354,44.7375804371,6.61434,-0.44354000000000005,6.6291946243,37.16,-8.79,38.185464512,134.78,43.84434,-9.40354,44.8414174014,6.61434,-0.44354000000000005,6.6291946243,37.23,-8.96,38.2930085002,134.39
2019-07-13 18:00:00,39.72638,-9.38012,40.8187692014,5.82638,-0.6001200000000001,5.8572047872,33.9,-8.78,35.018543659,134.65,39.78638,-9.56012,40.9188456328,5.82638,-0.6001200000000001,5.8572047872,33.96,-8.96,35.1221183871,134.23
2019-07-13 18:30:00,40.91382,-9.2448,41.9452857188,5.48382,-0.5248,5.5088743707,35.43,-8.72,36.4873032711,134.53,40.99382,-9.4348,42.0655289903,5.48382,-0.5248,5.5088743707,35.51,-8.91,36.6107661761,134.15
2019-07-13 19:00:00,43.78738,-9.60744,44.8289811463,5.80738,-0.7374400000000001,5.8540140261,37.98,-8.87,39.0020166145,134.71,43.86738,-9.77744,44.9438022537,5.80738,-0.7374400000000001,5.8540140261,38.06,-9.04,39.1188599016,134.31
2019-07-13 19:30:00,43.6089,-9.72046,44.6791170663,5.4089,-0.7104600000000001,5.4553599901,38.2,-9.01,39.2481859453,134.59,43.6689,-9.91046,44.7793484167,5.4089,-0.7104600000000001,5.4553599901,38.26,-9.2,39.3505730581,134.21
2019-07-13 20:00:00,43.02178,-9.87752,44.1411254469,4.04178,-0.55752,4.0800507495,38.98,-9.32,40.078707564,133.72,43.10178,-10.05752,44.2596559828,4.04178,-0.55752,4.0800507495,39.06,-9.5,40.1986765951,133.36
2019-07-13 20:30:00,42.19978,-10.09318,43.3900186052,3.48978,-0.67318,3.5541153274,38.71,-9.42,39.8396849887,133.97,42.27978,-10.28318,43.5123383394,3.48978,-0.67318,3.5541153274,38.79,-9.61,39.962685095,133.62
2019-07-13 21:00:00,41.77724,-10.58994,43.0985453492,4.75724,-1.29994,4.9316504764,37.02,-9.29,38.1678464155,133.92,41.83724,-10.77994,43.2037238814,4.75724,-1.29994,4.9316504764,37.08,-9.48,38.2726638738,133.57
2019-07-13 21:30:00,41.95962,-11.30544,43.4559855962,6.74962,-1.98544,7.0355768874,35.21,-9.32,36.4226097363,133.4,42.02962,-11.48544,43.570681534,6.74962,-1.98544,7.0355768874,35.28,-9.5,36.5366719886,133.03
2019-07-13 22:00:00,42.13054,-11.15564,43.5824586789,6.89054,-2.14564,7.2168769216,35.24,-9.01,36.3735851959,133.51,42.20054,-11.34564,43.6990746275,6.89054,-2.14564,7.2168769216,35.31,-9.2,36.4888489816,133.18
2019-07-13 22:30:00,41.6354,-11.15598,43.1040882391,6.2754,-1.98598,6.5821547931,35.36,-9.17,36.5296934014,133.64,41.6954,-11.34598,43.2115452549,6.2754,-1.98598,6.5821547931,35.42,-9.36,36.6358567526,133.33
2019-07-13 23:00:00,40.17924,-11.41626,41.7696339386,6.57924,-2.0862600000000002,6.9020924193,33.6,-9.33,34.8713191606,133.26,40.24924,-11.596260000000001,41.8864484836,6.57924,-2.0862600000000002,6.9020924193,33.67,-9.51,34.9872691132,132.96
2019-07-13 23:30:00,38.74144,-11.59144,40.4383562295,6.3814400000000004,-2.02144,6.6939522068,32.36,-9.57,33.7454367285,133.73,38.80144,-11.78144,40.5506359327,6.3814400000000004,-2.02144,6.6939522068,32.42,-9.76,33.8572591921,133.43
2019-07-14 00:00:00,36.93334,-11.84208,38.7853898044,5.8833400000000005,-1.87208,6.1740078622,31.05,-9.97,32.6113998473,133.59,36.99334,-12.03208,38.9008759989,5.8833400000000005,-1.87208,6.1740078622,31.11,-10.16,32.7270178904,133.29
2019-07-14 00:30:00,35.88616,-12.17402,37.8948973149,5.24616,-1.59402,5.4829822639,30.64,-10.58,32.4152124781,134.6,35.94616,-12.36402,38.0130952345,5.24616,-1.59402,5.4829822639,30.7,-10.77,32.5343341718,134.31
2019-07-14 01:00:00,34.26332,-12.4873,36.467900388,4.63332,-1.2973,4.8115113543,29.63,-11.19,31.672590674,134.51,34.32332,-12.6773,36.5896738317,4.63332,-1.2973,4.8115113543,29.69,-11.38,31.7962340537,134.24
2019-07-14 01:30:00,32.8077,-12.53566,35.1210471217,2.9577,-0.45566000000000006,2.9925934113,29.85,-12.08,32.2016909494,134.46,32.8577,-12.73566,35.2395443348,2.9577,-0.45566000000000006,2.9925934113,29.9,-12.28,32.323496098,134.2
2019-07-14 02:00:00,32.29494,-12.51704,34.6358115246,2.77494,-0.41704,2.8061030568,29.52,-12.1,31.9036110809,134.62,32.35494,-12.70704,34.760768230400004,2.77494,-0.41704,2.8061030568,29.58,-12.29,32.0315547546,134.34
2019-07-14 02:30:00,31.7739,-12.63616,34.19434545,2.6639,-0.38616000000000006,2.6917434416,29.11,-12.25,31.5825046505,134.8,31.823900000000002,-12.83616,34.315122246,2.6639,-0.38616000000000006,2.6917434416,29.16,-12.45,31.7065939514,134.51
2019-07-14 03:00:00,31.2326,-12.87834,33.7835306609,2.5926,-0.39834,2.6230229728000003,28.64,-12.48,31.2409987036,135.51,31.2926,-13.06834,33.9117726625,2.5926,-0.39834,2.6230229728000003,28.7,-12.67,31.3722632273,135.15
2019-07-14 03:30:00,30.81198,-12.57174,33.278022149,2.20198,-0.16174000000000002,2.2079120789,28.61,-12.41,31.1855767944,135.33,30.87198,-12.77174,33.4095269609,2.20198,-0.16174000000000002,2.2079120789,28.67,-12.61,31.3206162136,135.05
2019-07-14 04:00:00,30.300440000000002,-12.78164,32.885969429,1.9004400000000001,-0.08164,1.9021927565999999,28.4,-12.7,31.1102876875,135.36,30.35044,-12.98164,33.0101830544,1.9004400000000001,-0.08164,1.9021927565999999,28.45,-12.9,31.2379976951,135.05
2019-07-14 04:30:00,29.77058,-13.48398,32.6818780087,1.72058,0.046020000000000005,1.7211953336999999,28.05,-13.53,31.1426299467,134.05,29.81058,-13.89398,32.8894110646,1.72058,0.046020000000000005,1.7211953336999999,28.09,-13.94,31.3587579473,133.77
2019-07-14 05:00:00,29.56708,-13.93308,32.685515722,1.76708,-0.04308,1.76760505,27.8,-13.89,31.0768740384,133.52,29.61708,-14.12308,32.8120833903,1.76708,-0.04308,1.76760505,27.85,-14.08,31.2068726405,133.23
2019-07-14 05:30:00,28.98406,-13.96732,32.1739298511,1.7840600000000002,-0.04732,1.7846874421,27.2,-13.92,30.5549734086,133.6,29.03406,-14.16732,32.3061851054,1.7840600000000002,-0.04732,1.7846874421,27.25,-14.12,30.6909905347,133.29
2019-07-14 06:00:00,28.95036,-14.132,32.2154740479,1.92036,-0.002,1.9203610415,27.03,-14.13,30.5004557343,133.99,29.00036,-14.332,32.3485255325,1.92036,-0.002,1.9203610415,27.08,-14.33,30.637808342,133.62
2019-07-14 06:30:00,30.1435,-13.67064,33.0985949892,2.1535,0.019360000000000002,2.1535870216,27.99,-13.69,31.1585654355,133.99,30.1935,-13.86064,33.2229556701,2.1535,0.019360000000000002,2.1535870216,28.04,-13.88,31.287313723,133.72
2019-07-14 07:00:00,31.07628,-13.48048,33.8741571064,2.5462800000000003,-0.02048,2.5463623601,28.53,-13.46,31.5457207875,133.76,31.12628,-13.68048,34.0000123481,2.5462800000000003,-0.02048,2.5463623601,28.58,-13.66,31.6766791189,133.47
2019-07-14 07:30:00,32.53204,-13.2486,35.1263295623,3.19204,-0.06860000000000001,3.1927770548,29.34,-13.18,32.1643902476,133.33,32.58204,-13.4386,35.2446492467,3.19204,-0.06860000000000001,3.1927770548,29.39,-13.37,32.2882176653,132.97
2019-07-14 08:00:00,34.48204,-12.644400000000001,36.7272641769,4.34204,-0.12440000000000001,4.3438216724,30.14,-12.52,32.6369422587,132.93,34.53204,-12.8344,36.8399729902,4.34204,-0.12440000000000001,4.3438216724,30.19,-12.71,32.7563764785,132.57
2019-07-14 08:30:00,37.01666,-11.25024,38.6885127346,5.81666,-0.19024000000000002,5.8197701684,31.2,-11.06,33.1023201604,132.3,37.06666,-11.22024,38.7276525136,5.81666,-0.19024000000000002,5.8197701684,31.25,-11.03,33.1394538277,131.96
2019-07-14 09:00:00,39.4214,-8.61344,40.35143277,6.5114,-0.30344000000000004,6.5184665216,32.91,-8.31,33.9429550864,133.28,39.4814,-8.80344,40.4509765246,6.5114,-0.30344000000000004,6.5184665216,32.97,-8.5,34.0480674929,132.92
2019-07-14 09:30:00,41.45048,-7.93612,42.2033682647,7.27048,-0.16612000000000002,7.2723775538,34.18,-7.77,35.0520370307,132.93,41.51048,-8.10612,42.2945520284,7.27048,-0.16612000000000002,7.2723775538,34.24,-7.94,35.1485590032,132.56
2019-07-14 10:00:00,43.27696,-7.23518,43.8775921909,7.75696,-0.08518,7.7574276712,35.52,-7.15,36.232484044,133.53,43.34696,-7.42518,43.9783155575,7.75696,-0.08518,7.7574276712,35.59,-7.34,36.3390107185,133.17
2019-07-14 10:30:00,44.5334,-6.86556,45.0595120887,8.1534,-0.09556,8.153959975,36.38,-6.77,37.0045578274,133.04,44.5834,-7.03556,45.1351155983,8.1534,-0.09556,8.153959975,36.43,-6.94,37.0851520153,132.66
2019-07-14 11:00:00,45.42948,-6.52062,45.895055706,9.66948,-0.18062,9.6711667887,35.76,-6.34,36.3176706301,133.17,45.48948,-6.7106200000000005,45.9817921732,9.66948,-0.18062,9.6711667887,35.82,-6.53,36.4103460571,132.77
2019-07-14 11:30:00,44.22706,-6.44134,44.6936650683,7.79706,-0.35134000000000004,7.804971777,36.43,-6.09,36.9355249049,132.75,44.29706,-6.61134,44.7877141774,7.79706,-0.35134000000000004,7.804971777,36.5,-6.26,37.0329258903,132.36
2019-07-14 12:00:00,48.57928,-6.1879,48.9717934298,11.17928,-0.3079,11.1835192908,37.4,-5.88,37.8594030592,132.52,48.62928,-6.3679,49.0444392743,11.17928,-0.3079,11.1835192908,37.45,-6.06,37.9371335238,132.15
2019-07-14 12:30:00,42.2064,-5.88862,42.615209098,16.9764,-2.75862,17.199073849,25.23,-3.13,25.4234104715,132.72,42.2264,-6.06862,42.6602508861,16.9764,-2.75862,17.199073849,25.25,-3.31,25.4660283515,132.34
2019-07-14 13:00:00,41.1949,-5.8892,41.6137292567,15.7349,-2.6292,15.9530489453,25.46,-3.26,25.6678631756,132.81,41.2349,-6.0592,41.6777024637,15.7349,-2.6292,15.9530489453,25.5,-3.43,25.7296502114,132.4
2019-07-14 13:30:00,39.96542,-5.95102,40.406056907600004,9.15542,-0.30102,9.1603672643,30.81,-5.65,31.3237705266,133.59,40.02542,-6.14102,40.4937819031,9.15542,-0.30102,9.1603672643,30.87,-5.84,31.4175508275,133.17
2019-07-14 14:00:00,37.70858,-6.31508,38.2337186397,10.49858,-0.36508,10.5049257695,27.21,-5.95,27.8529459842,133.59,37.72858,-6.50508,38.2852688984,10.49858,-0.36508,10.5049257695,27.23,-6.14,27.9136615298,133.17
2019-07-14 14:30:00,36.14944,-6.54226,36.7366734779,11.70944,-0.30226000000000003,11.7133405236,24.44,-6.24,25.2240202981,133.37,36.18944,-6.72226,36.8084819983,11.70944,-0.30226000000000003,11.7133405236,24.48,-6.42,25.3078406823,132.96
2019-07-14 15:00:00,37.84202,-6.83158,38.4537249558,11.702020000000001,-0.41158000000000006,11.7092557482,26.14,-6.42,26.9168348808,133.48,37.91202,-7.01158,38.5549415066,11.702020000000001,-0.41158000000000006,11.7092557482,26.21,-6.6,27.0282093377,133.11
2019-07-14 15:30:00,43.3736,-7.16418,43.9612858323,8.9136,-0.24418,8.9169439178,34.46,-6.92,35.1479444634,133.48,43.4336,-7.35418,44.0518055525,8.9136,-0.24418,8.9169439178,34.52,-7.11,35.2446095169,133.11
2019-07-14 16:00:00,43.17786,-7.28918,43.788808379,9.81786,-0.28918000000000005,9.8221179005,33.36,-7.0,34.0865017272,133.7,43.21786,-7.47918,43.8602503008,9.81786,-0.28918000000000005,9.8221179005,33.4,-7.19,34.1651298841,133.3
2019-07-14 16:30:00,43.66866,-7.23368,44.2637322482,8.09866,-0.38368,8.1077434677,35.57,-6.85,36.2235751963,133.8,43.73866,-7.42368,44.364190552,8.09866,-0.38368,8.1077434677,35.64,-7.04,36.3286553563,133.4
2019-07-14 17:00:00,44.76954,-7.04878,45.321043802,8.78954,-0.35878000000000004,8.796859468000001,35.98,-6.69,36.5966733461,133.32,44.82954,-7.22878,45.4086216142,8.78954,-0.35878000000000004,8.796859468000001,36.04,-6.87,36.6889424759,132.92
2019-07-14 17:30:00,45.24726,-7.1877,45.8145999524,7.7572600000000005,-0.49770000000000003,7.7732096329,37.49,-6.69,38.0822294515,133.16,45.30726,-7.3777,45.9040114369,7.7572600000000005,-0.49770000000000003,7.7732096329,37.55,-6.88,38.1750821872,132.79
2019-07-14 18:00:00,38.297,-7.20242,38.9683854279,7.367,-0.6424200000000001,7.3949572315,30.93,-6.5600000000000005,31.6180091087,133.46,38.337,-7.38242,39.0413331491,7.367,-0.6424200000000001,7.3949572315,30.97,-6.74,31.6949286164,133.05
2019-07-14 18:30:00,43.1895,-7.44026,43.8256817302,7.4195,-0.9102600000000001,7.4751289967,35.77,-6.53,36.3611578474,133.75,43.2695,-7.63026,43.9371198182,7.4195,-0.9102600000000001,7.4751289967,35.85,-6.72,36.4743869037,133.35
2019-07-14 19:00:00,42.65572,-7.58598,43.3250221152,6.04572,-0.82598,6.1018827651,36.61,-6.76,37.2288826048,133.6,42.70572,-7.76598,43.4060936515,6.04572,-0.82598,6.1018827651,36.66,-6.94,37.3111136258,133.21
2019-07-14 19:30:00,45.92734,-7.6668400000000005,46.562871422,5.33734,-0.95684,5.4224294427,40.59,-6.71,41.1408823435,133.37,46.00734,-7.85684,46.6733892991,5.33734,-0.95684,5.4224294427,40.67,-6.9,41.2511684683,133.02
2019-07-14 20:00:00,46.6987,-7.27392,47.2618079834,3.9487,-0.46392000000000005,3.9758588326,42.75,-6.8100000000000005,43.2890124627,133.47,46.7787,-7.46392,47.3704219472,3.9487,-0.46392000000000005,3.9758588326,42.83,-7.0,43.3982591817,133.16
2019-07-14 20:30:00,42.29986,-7.3008,42.9252820219,3.44986,-0.3408,3.4666523707,38.85,-6.96,39.4685203675,133.25,42.33986,-7.4908,42.9973932868,3.44986,-0.3408,3.4666523707,38.89,-7.15,39.541808254,132.88
2019-07-14 21:00:00,43.41602,-7.4402800000000004,44.0489336888,3.10602,-0.19028,3.1118429779,40.31,-7.25,40.956789425,133.38,43.51602,-7.62028,44.1781921758,3.10602,-0.19028,3.1118429779,40.41,-7.43,41.0873824915,133.06
2019-07-14 21:30:00,51.19818,-11.46724,52.4666677857,2.27818,-0.27724000000000004,2.2949871743,48.92,-11.19,50.1834883204,134.22,51.29818,-11.67724,52.6104666899,2.27818,-0.27724000000000004,2.2949871743,49.02,-11.4,50.3281273246,133.87
2019-07-14 22:00:00,52.30136,-12.97342,53.8863793954,2.29136,-0.24342000000000003,2.3042534466,50.01,-12.73,51.6047769107,134.28,52.39136,-13.15342,54.0172848295,2.29136,-0.24342000000000003,2.3042534466,50.1,-12.91,51.7366224255,133.98
2019-07-14 22:30:00,50.91744,-13.22326,52.6064663438,1.91744,-0.20326000000000002,1.9281832852,49.0,-13.02,50.7002998019,134.68,50.99744,-13.43326,52.7370018183,1.91744,-0.20326000000000002,1.9281832852,49.08,-13.23,50.8318728752,134.35
2019-07-14 23:00:00,48.17852,-13.88936,50.1406433006,2.25852,-0.30936,2.2796087822,45.92,-13.58,47.8859353046,135.12,48.22852,-14.07936,50.2416014812,2.25852,-0.30936,2.2796087822,45.97,-13.77,47.9880589314,134.79
2019-07-14 23:30:00,45.21906,-14.1485,47.380834095,2.22906,-0.17850000000000002,2.2361955938,42.99,-13.97,45.2028870759,134.69,45.27906,-14.5485,47.5589331959,2.22906,-0.17850000000000002,2.2361955938,43.05,-14.37,45.3850129448,134.41
2019-07-15 00:00:00,43.0912,-14.47536,45.4575358392,2.5512,-0.22536,2.561134235,40.54,-14.25,42.9715498906,132.56,43.1512,-14.66536,45.5751998939,2.5512,-0.22536,2.561134235,40.6,-14.44,43.0914562297,132.28
2019-07-15 00:30:00,41.20694,-14.2957,43.6162692427,2.05694,-0.09570000000000001,2.059165038,39.15,-14.2,41.6456780471,131.75,41.26694,-14.4757,43.7322104112,2.05694,-0.09570000000000001,2.059165038,39.21,-14.38,41.7637222958,131.5
2019-07-15 01:00:00,39.4916,-14.59186,42.1011739601,1.8216,-0.01186,1.8216386084,37.67,-14.58,40.3931343176,132.18,39.5416,-14.78186,42.2142335666,1.8216,-0.01186,1.8216386084,37.72,-14.77,40.5086570994,131.92
2019-07-15 01:30:00,38.4521,-14.71234,41.170583463,1.9221,-0.09234,1.9243167841000002,36.53,-14.62,39.3469859074,132.34,38.5121,-14.90234,41.2948130385,1.9221,-0.09234,1.9243167841000002,36.59,-14.81,39.4735886385,132.05
2019-07-15 02:00:00,37.98978,-14.7155,40.7402666253,1.78978,0.044500000000000005,1.790333125,36.2,-14.76,39.0934470212,132.07,38.04978,-14.9055,40.8651402579,1.78978,0.044500000000000005,1.790333125,36.26,-14.95,39.2210415466,131.85
2019-07-15 02:30:00,37.57944,-15.18998,40.5333171985,2.24944,-0.15998,2.2551217071,35.33,-15.03,38.3941375733,132.03,37.62944,-15.36998,40.6473989317,2.24944,-0.15998,2.2551217071,35.38,-15.21,38.5108880708,131.74
2019-07-15 03:00:00,37.08164,-15.46942,40.1789867994,2.4516400000000003,-0.20942000000000002,2.4605681104,34.63,-15.26,37.8431565808,132.38,37.14164,-15.66942,40.3116874495,2.4516400000000003,-0.20942000000000002,2.4605681104,34.69,-15.46,37.9790429053,132.09
2019-07-15 03:30:00,36.7013,-15.29806,39.7619926746,1.9613,-0.02806,1.9615007147,34.74,-15.27,37.9478655526,132.03,36.6013,-15.41806,39.7161394883,1.9613,-0.02806,1.9615007147,34.64,-15.39,37.9049033767,131.8
2019-07-15 04:00:00,36.81048,-15.28638,39.8583096899,2.01048,-0.13638,2.0151003287,34.8,-15.15,37.9547427866,132.5,36.85048,-15.466380000000001,39.9645691399,2.01048,-0.13638,2.0151003287,34.84,-15.33,38.0635586881,132.19
2019-07-15 04:30:00,36.97274,-15.30138,40.0139442321,1.9827400000000002,-0.13138000000000002,1.9870879729,34.99,-15.17,38.1369768073,132.12,37.04274,-15.49138,40.1515558978,1.9827400000000002,-0.13138000000000002,1.9870879729,35.06,-15.36,38.2770584032,131.84
2019-07-15 05:00:00,37.46282,-15.2928,40.4639668618,2.13282,-0.1428,2.1375951423,35.33,-15.15,38.4412720913,132.12,37.51282,-15.4828,40.5823700662,2.13282,-0.1428,2.1375951423,35.38,-15.34,38.562416936700004,131.84
2019-07-15 05:30:00,38.26838,-15.17576,41.1676159062,2.30838,-0.23576000000000003,2.3203881145,35.96,-14.94,38.9400205444,132.56,38.31838,-15.35576,41.2807171813,2.30838,-0.23576000000000003,2.3203881145,36.01,-15.12,39.0555309783,132.23
2019-07-15 06:00:00,39.7492,-14.833,42.426604738500004,2.2492,-0.203,2.2583422327,37.5,-14.63,40.2527874811,133.14,39.7992,-15.023,42.5401792385,2.2492,-0.203,2.2583422327,37.55,-14.82,40.3687366659,132.81
2019-07-15 06:30:00,44.62644,-13.2667,46.5566802507,2.43644,-0.2267,2.446963989,42.19,-13.04,44.159231198,133.14,44.67644,-13.4667,46.6619363075,2.43644,-0.2267,2.446963989,42.24,-13.24,44.2664116459,132.75
2019-07-15 07:00:00,48.87184,-11.7315,50.2601714804,2.57184,-0.2715,2.5861309394000003,46.3,-11.46,47.6971864998,133.0,48.92184,-11.9115,50.3510701101,2.57184,-0.2715,2.5861309394000003,46.35,-11.64,47.7892466984,132.65
2019-07-15 07:30:00,52.7697,-10.18264,53.7431613832,2.8997,-0.28264,2.9134422012,49.87,-9.9,50.8431598153,131.82,52.8297,-10.36264,53.8364329229,2.8997,-0.28264,2.9134422012,49.93,-10.08,50.9373271776,131.51
2019-07-15 08:00:00,55.43958,-14.72104,57.3607535625,3.48958,-0.39104000000000005,3.5114214867999998,51.95,-14.33,53.8901790682,132.84,55.83958,-3.09104,55.925067929,3.48958,-0.39104000000000005,3.5114214867999998,52.35,-2.7,52.419581265,132.51
2019-07-15 08:30:00,57.38822,-17.68872,60.0524654782,4.62822,-0.43872000000000005,4.6489671548,52.76,-17.25,55.5083786468,134.11,58.02822,1.75128,58.0546406242,4.62822,-0.43872000000000005,4.6489671548,53.4,2.19,53.4448884366,133.73
2019-07-15 09:00:00,57.54124,-17.34236,60.0978514683,5.8612400000000004,-0.53236,5.8853667267,51.68,-16.81,54.345179179,134.04,58.16124,2.09764,58.1990543901,5.8612400000000004,-0.53236,5.8853667267,52.3,2.63,52.3660853989,133.68
2019-07-15 09:30:00,58.21938,-16.59946,60.5395596274,7.09938,-0.6794600000000001,7.1318204041,51.12,-15.92,53.5415801037,133.87,58.83938,2.77054,58.9045713903,7.09938,-0.6794600000000001,7.1318204041,51.74,3.45,51.8548946581,133.49
2019-07-15 10:00:00,57.9226,-16.58686,60.2507387126,8.1026,-0.8468600000000001,8.1467354578,49.82,-15.74,52.2472965808,134.21,58.5326,2.89314,58.604057213,8.1026,-0.8468600000000001,8.1467354578,50.43,3.74,50.5684931553,133.77
2019-07-15 10:30:00,57.84486,-16.4847,60.1479273334,9.06486,-1.0847,9.1295268722,48.78,-15.4,51.153185629,134.56,58.43486,3.0853,58.5162536336,9.06486,-1.0847,9.1295268722,49.37,4.17,49.545794978,134.17
2019-07-15 11:00:00,57.73458,-16.19054,59.9617821055,9.52458,-1.14054,9.5926250666,48.21,-15.05,50.5045205897,134.42,58.33458,3.30946,58.4283813679,9.52458,-1.14054,9.5926250666,48.81,4.45,49.0124331165,133.92
2019-07-15 11:30:00,56.92472,-16.0602,59.1468830212,8.29472,-1.1602000000000001,8.3754667881,48.63,-14.9,50.8614480722,134.24,57.51472,3.4298,57.6168946119,8.29472,-1.1602000000000001,8.3754667881,49.22,4.59,49.4335564167,133.84
2019-07-15 12:00:00,59.3729,-16.13828,61.527110575500004,10.6329,-1.14828,10.6947234358,48.74,-14.99,50.9930161885,134.24,59.9629,3.3517200000000003,60.0565017577,10.6329,-1.14828,10.6947234358,49.33,4.5,49.5348251233,133.79
2019-07-15 12:30:00,58.96162,-16.01656,61.0983046185,9.28162,-1.27656,9.3689954242,49.68,-14.74,51.820555767,134.2,59.56162,3.48344,59.6633969135,9.28162,-1.27656,9.3689954242,50.28,4.76,50.504811652,133.79
2019-07-15 13:00:00,58.23528,-16.30128,60.4737923924,9.87528,-1.29128,9.9593453157,48.36,-15.01,50.6358538982,134.45,58.82528,3.20872,58.912727412,9.87528,-1.29128,9.9593453157,48.95,4.5,49.1564085344,133.9
2019-07-15 13:30:00,57.6193,-16.33822,59.8909105396,9.3393,-1.17822,9.4133270876,48.28,-15.16,50.6041895499,134.55,58.2093,3.20178,58.2972898312,9.3393,-1.17822,9.4133270876,48.87,4.38,49.0658873353,134.15
2019-07-15 14:00:00,56.29994,-16.85982,58.7702031172,10.09994,-1.34982,10.1897400377,46.2,-15.51,48.73397275,134.55,56.86994,2.70018,56.934006074,10.09994,-1.34982,10.1897400377,46.77,4.05,46.9450252956,134.15
2019-07-15 14:30:00,57.12296,-16.75948,59.5307712787,9.38296,-1.45948,9.4957896055,47.74,-15.3,50.1318022816,134.19,57.71296,2.70052,57.7761071744,9.38296,-1.45948,9.4957896055,48.33,4.16,48.5087054043,133.79
2019-07-15 15:00:00,57.36824,-16.61972,59.7271299627,8.17824,-1.42972,8.3022713022,49.19,-15.19,51.4819599472,134.22,57.96824,2.84028,58.0377811359,8.17824,-1.42972,8.3022713022,49.79,4.27,49.9727625812,133.84
2019-07-15 15:30:00,57.56222,-16.60166,59.9084658966,8.38222,-1.08166,8.4517217467,49.18,-15.52,51.5707552785,134.22,58.16222,2.86834,58.2329048707,8.38222,-1.08166,8.4517217467,49.78,3.95,49.9364686377,133.84
2019-07-15 16:00:00,59.88176,-16.62234,62.1460165077,6.6017600000000005,-0.9823400000000001,6.6744458177,53.28,-15.64,55.5280829851,134.35,60.50176,2.8876600000000003,60.570632681,6.6017600000000005,-0.9823400000000001,6.6744458177,53.9,3.87,54.0387536866,133.96
2019-07-15 16:30:00,60.57162,-16.93832,62.8953721179,7.84162,-1.05832,7.9127141644000005,52.73,-15.88,55.0692954377,134.31,61.20162,2.61168,61.257319261,7.84162,-1.05832,7.9127141644000005,53.36,3.67,53.4860589313,134.04
2019-07-15 17:00:00,60.66236,-17.5953,63.162619506,6.93236,-0.8253,6.9813132905,53.73,-16.77,56.2862842973,134.44,61.30236,2.0047,61.3351299311,6.93236,-0.8253,6.9813132905,54.37,2.83,54.4436020116,134.2
2019-07-15 17:30:00,58.58336,-18.28862,61.3716847609,12.74336,-2.87862,13.0644432409,45.84,-15.41,48.3608695124,134.57,59.17336,1.33138,59.1883358982,12.74336,-2.87862,13.0644432409,46.43,4.21,46.620478333,134.27
2019-07-15 18:00:00,59.15602,-18.67562,62.0339704084,12.09602,-2.50562,12.3528066214,47.06,-16.17,49.7605516449,134.75,59.75602,0.98438,59.7641274531,12.09602,-2.50562,12.3528066214,47.66,3.49,47.787610319,134.42
2019-07-15 18:30:00,60.68598,-18.397,63.4132303038,10.95598,-2.227,11.1800280304,49.73,-16.17,52.2928465471,134.82,61.28598,1.313,61.3000433406,10.95598,-2.227,11.1800280304,50.33,3.54,50.4543407449,134.57
2019-07-15 19:00:00,60.092,-18.7955,62.9628405033,10.782,-2.4155,11.0492608011,49.31,-16.38,51.9594120444,134.97,60.712,0.9745,60.7198204399,10.782,-2.4155,11.0492608011,49.93,3.39,50.0449497952,134.74
2019-07-15 19:30:00,59.06556,-19.18552,62.1033377185,10.25556,-2.38552,10.5293502451,48.81,-16.8,51.6203070506,134.92,59.68556,0.5444800000000001,59.6880434508,10.25556,-2.38552,10.5293502451,49.43,2.93,49.5167628183,134.57
2019-07-15 20:00:00,58.73204,-19.4085,61.8558194094,2.52204,-0.0785,2.5232613839,56.21,-19.33,59.4408361314,134.74,59.38204,0.2515,59.382572585,2.52204,-0.0785,2.5232613839,56.86,0.33,56.8609576071,134.45
2019-07-15 20:30:00,58.08334,-20.0347,61.4415461202,1.96334,-0.17470000000000002,1.971097168,56.12,-19.86,59.5304459919,134.82,58.76334,-0.3547,58.7644104884,1.96334,-0.17470000000000002,1.971097168,56.8,-0.18,56.8002852106,134.53
2019-07-15 21:00:00,57.28436,-20.42294,60.8160700708,1.64436,-0.19294000000000003,1.6556405567999999,55.64,-20.23,59.2035683046,135.11,57.93436,-0.6829400000000001,57.9383851661,1.64436,-0.19294000000000003,1.6556405567999999,56.29,-0.49,56.2921326652,134.78
2019-07-15 21:30:00,55.82858,-21.04898,59.6648129458,1.57858,-0.23898000000000003,1.5965670223,54.25,-20.81,58.1043767715,135.11,56.49858,-1.27898,56.513054526,1.57858,-0.23898000000000003,1.5965670223,54.92,-1.04,54.9298461676,134.83
2019-07-15 22:00:00,54.96576,-21.38312,58.97857741,1.60576,-0.15312,1.6130439895,53.36,-21.23,57.4282378277,134.92,55.605760000000004,-1.67312,55.6309255335,1.60576,-0.15312,1.6130439895,54.0,-1.52,54.0213883568,134.65
2019-07-15 22:30:00,52.98272,-21.90652,57.332924547,1.53272,-0.08652000000000001,1.5351600270999999,51.45,-21.82,55.8857307369,135.39,53.63272,-2.08652,53.6732914987,1.53272,-0.08652000000000001,1.5351600270999999,52.1,-2.0,52.1383735841,135.14
2019-07-15 23:00:00,49.63178,-22.44188,54.4697307126,1.59178,0.08812,1.5942172696,48.04,-22.53,53.0607434927,135.12,50.24178,-2.7318800000000003,50.3159977135,1.59178,0.08812,1.5942172696,48.65,-2.8200000000000003,48.731662192,134.78
2019-07-15 23:30:00,46.4706,-22.98868,51.8458877106,1.3806,0.27132,1.4070077833,45.09,-23.26,50.7359409098,135.59,47.0706,-3.12868,47.1744636737,1.3806,0.27132,1.4070077833,45.69,-3.4,45.8163300582,135.33
2019-07-16 00:00:00,43.95956,-23.3163,49.7603533055,1.35956,0.3537,1.4048156760000001,42.6,-23.67,48.7342682309,134.81,44.55956,-3.6463,44.7084990923,1.35956,0.3537,1.4048156760000001,43.2,-4.0,43.3847899615,134.56
2019-07-16 00:30:00,42.094,-23.68474,48.2998110231,1.354,0.40526,1.4133476811,40.74,-24.09,47.3294379853,133.66,42.684,-3.92474,42.8640576715,1.354,0.40526,1.4133476811,41.33,-4.33,41.5562005,133.39
2019-07-16 01:00:00,40.8315,-23.93706,47.3306901882,1.3515000000000001,0.35294000000000003,1.3968245751000001,39.48,-24.29,46.3537970397,133.95,41.4215,-4.09706,41.6236298621,1.3515000000000001,0.35294000000000003,1.3968245751000001,40.07,-4.45,40.3163415999,133.64
2019-07-16 01:30:00,39.7065,-23.76286,46.2739630638,1.3565,0.35714,1.4027263559,38.35,-24.12,45.3044909474,132.79,40.2765,-4.23286,40.4983154715,1.3565,0.35714,1.4027263559,38.92,-4.59,39.1897244185,132.51
2019-07-16 02:00:00,39.3705,-23.76688,45.9880512219,1.3605,0.33312,1.400688825,38.01,-24.1,45.0063339987,132.92,39.9205,-4.22688,40.1436524844,1.3605,0.33312,1.400688825,38.56,-4.5600000000000005,38.8286904234,132.6
2019-07-16 02:30:00,38.7535,-23.91936,45.5408557787,1.3635,0.35064,1.407863864,37.39,-24.27,44.5762829316,132.86,39.3135,-4.39936,39.5588883901,1.3635,0.35064,1.407863864,37.95,-4.75,38.2461109134,132.57
2019-07-16 03:00:00,38.0945,-24.20084,45.1317137605,1.3645,0.32916,1.4036404652,36.73,-24.53,44.168017841,132.98,38.6445,-4.6508400000000005,38.9233566507,1.3645,0.32916,1.4036404652,37.28,-4.98,37.6111526013,132.66
2019-07-16 03:30:00,37.6555,-24.36608,44.8513381608,1.3655,0.30392,1.3989130124,36.29,-24.67,43.8813513921,132.82,38.2055,-4.85608,38.5128776284,1.3655,0.30392,1.3989130124,36.84,-5.16,37.1996129012,132.55
2019-07-16 04:00:00,37.7745,-24.43874,44.9907197435,1.3645,0.30126000000000003,1.3973610262,36.41,-24.74,44.0199466151,133.47,38.3245,-4.74874,38.6175844899,1.3645,0.30126000000000003,1.3973610262,36.96,-5.05,37.3034060107,133.19
2019-07-16 04:30:00,37.6565,-24.48364,44.9161509916,1.3665,0.26636000000000004,1.3922176193,36.29,-24.75,43.9263770416,132.93,38.1965,-4.9336400000000005,38.5138081199,1.3665,0.26636000000000004,1.3922176193,36.83,-5.2,37.1952806146,132.66
2019-07-16 05:00:00,37.7685,-24.47588,45.0058695508,1.3685,0.27412000000000003,1.3956840704,36.4,-24.75,44.0172977362,133.02,38.3285,-4.91588,38.642460952,1.3685,0.27412000000000003,1.3956840704,36.96,-5.19,37.3226164678,132.73
2019-07-16 05:30:00,38.11714,-24.24258,45.1732116064,1.37714,0.26742000000000005,1.4028642258000001,36.74,-24.51,44.1652318006,132.66,38.67714,-4.74258,38.966822088,1.37714,0.26742000000000005,1.4028642258000001,37.3,-5.01,37.6349584828,132.37
2019-07-16 06:00:00,39.71536,-24.10526,46.4582972094,1.48536,0.28474000000000005,1.5124057647,38.23,-24.39,45.3476019212,133.11,40.26536,-4.51526,40.5177342505,1.48536,0.28474000000000005,1.5124057647,38.78,-4.8,39.0759312109,132.8
2019-07-16 06:30:00,44.10862,-22.23712,49.3969620948,1.79862,0.24288,1.8149447922,42.31,-22.48,47.9112356342,132.13,44.70862,-2.88712,44.8017428701,1.79862,0.24288,1.8149447922,42.91,-3.13,43.0240049275,131.83
2019-07-16 07:00:00,45.3423,-21.05398,49.991941782,2.1523,0.16602,2.1586935703,43.19,-21.22,48.1213518098,132.58,45.9523,-1.5539800000000001,45.9785681501,2.1523,0.16602,2.1586935703,43.8,-1.72,43.8337586798,132.22
2019-07-16 07:30:00,42.60172,-10.05628,43.7725406436,2.66172,-0.16628,2.6669087717,39.94,-9.89,41.1462720061,133.91,42.68172,-9.68628,43.76703374,2.66172,-0.16628,2.6669087717,40.02,-9.52,41.1367329767,133.53
2019-07-16 08:00:00,43.22554,1.34654,43.2465082783,4.87554,-0.27346000000000004,4.8832029103,38.35,1.62,38.384201177,134.02,42.80554,-18.93346,46.8058774329,4.87554,-0.27346000000000004,4.8832029103,37.93,-18.66,42.2715093177,133.66
2019-07-16 08:30:00,43.11778,2.62408,43.1975548842,13.92778,-2.79592,14.2056405831,29.19,5.42,29.688928913,132.88,42.73778,-17.33592,46.1199735643,13.92778,-2.79592,14.2056405831,28.81,-14.54,32.2711589504,132.51
2019-07-16 09:00:00,50.89158,2.9152,50.9750066791,15.07158,-2.9748,15.362355247,35.82,5.89,36.3010261563,132.96,50.46158,-17.0648,53.268925793,15.07158,-2.9748,15.362355247,35.39,-14.09,38.0917340115,132.59
2019-07-16 09:30:00,43.793260000000004,3.92676,43.968955702,16.02326,-3.12324,16.3248120701,27.77,7.05,28.6509231963,132.7,43.40326,-15.96324,46.2457350458,16.02326,-3.12324,16.3248120701,27.38,-12.84,30.2411970663,132.3
2019-07-16 10:00:00,58.21306,3.87194,58.3416855595,8.02306,-0.8980600000000001,8.0731656447,50.19,4.77,50.4161581242,132.96,57.67306,-16.09806,59.8776200723,8.02306,-0.8980600000000001,8.0731656447,49.65,-15.2,51.9245847359,132.58
2019-07-16 10:30:00,58.09952,3.64668,58.2138514381,7.68952,-0.8633200000000001,7.7378316894,50.41,4.51,50.6113445781,132.65,57.56952,-16.22332,59.8117525646,7.68952,-0.8633200000000001,7.7378316894,49.88,-15.36,52.1914169189,132.26
2019-07-16 11:00:00,57.87162,3.95646,58.0067063119,7.00162,-0.8535400000000001,7.0534539877,50.87,4.8100000000000005,51.0968981446,132.62,57.35162,-15.90354,59.5158037932,7.00162,-0.8535400000000001,7.0534539877,50.35,-15.05,52.5511655437,132.26
2019-07-16 11:30:00,57.9046,4.25844,58.0609766745,6.5046,-1.00156,6.5812569919,51.4,5.26,51.6684391094,132.24,57.3846,-15.49156,59.4388824625,6.5046,-1.00156,6.5812569919,50.88,-14.49,52.9030670188,131.87
2019-07-16 12:00:00,61.6581,4.2919599999999996,61.8072990532,6.1781,-0.7680400000000001,6.2256569976,55.48,5.06,55.7102683533,132.24,61.0981,-15.43804,63.0183378284,6.1781,-0.7680400000000001,6.2256569976,54.92,-14.67,56.8455389631,131.83
2019-07-16 12:30:00,63.35428,4.86294,63.5406403789,4.87428,-0.86706,4.9507977703,58.48,5.73,58.7600485024,132.24,62.78428,-14.84706,64.5158973104,4.87428,-0.86706,4.9507977703,57.91,-13.98,59.5735553748,131.78
2019-07-16 13:00:00,64.36366,5.0082,64.5582124585,4.06366,-0.8818,4.1582332589,60.3,5.89,60.5869796243,132.21,63.79366,-14.7418,65.4748174754,4.06366,-0.8818,4.1582332589,59.73,-13.86,61.316983781,131.81
2019-07-16 13:30:00,64.01308,4.6865,64.1844038169,3.20308,-0.7135,3.2815855522,60.81,5.4,61.0492923792,132.49,63.43308,-15.1235,65.2110105008,3.20308,-0.7135,3.2815855522,60.23,-14.41,61.9298070399,132.08
2019-07-16 14:00:00,63.36786,4.25928,63.5108427522,3.55786,-0.7807200000000001,3.6425117018,59.81,5.04,60.0219768085,132.62,62.78786,-15.59072,64.6945586081,3.55786,-0.7807200000000001,3.6425117018,59.23,-14.81,61.0534929386,132.22
2019-07-16 14:30:00,63.69244,4.413,63.845136715,2.85244,-0.837,2.9727063349,60.84,5.25,61.0660961582,132.27,63.12244,-15.367,64.9660459052,2.85244,-0.837,2.9727063349,60.27,-14.53,61.996724107,131.94
2019-07-16 15:00:00,63.641,4.15796,63.7766847081,2.621,-0.7920400000000001,2.7380592327,61.02,4.95,61.2204451144,132.59,63.051,-15.71204,64.9792028418,2.621,-0.7920400000000001,2.7380592327,60.43,-14.92,62.2446086019,132.2
2019-07-16 15:30:00,63.01708,3.88016,63.1364238245,3.20708,-0.6398400000000001,3.2702839864,59.81,4.52,59.9805510145,132.8,62.44708,-16.01984,64.4691637463,3.20708,-0.6398400000000001,3.2702839864,59.24,-15.38,61.2039377818,132.42
2019-07-16 16:00:00,58.22038,3.87958,58.3494968986,4.96038,-0.6304200000000001,5.0002799042,53.26,4.51,53.4506099123,132.8,57.71038,-16.06042,59.9034644267,4.96038,-0.6304200000000001,5.0002799042,52.75,-15.43,54.9604166651,132.45
2019-07-16 16:30:00,51.844,3.45916,51.9592737046,14.334,-2.93084,14.6305631848,37.51,6.39,38.050390274,132.72,51.394,-16.46084,53.9657529319,14.334,-2.93084,14.6305631848,37.06,-13.53,39.4525601197,132.35
2019-07-16 17:00:00,51.91876,2.30622,51.9699556535,15.16876,-2.93378,15.4498655342,36.75,5.24,37.1216931187,132.99,51.48876,-17.71378,54.4506235798,15.16876,-2.93378,15.4498655342,36.32,-14.78,39.2121256756,132.67
2019-07-16 17:30:00,48.58808,1.3884400000000001,48.6079137972,16.03808,-3.01156,16.3183793227,32.55,4.4,32.8460423796,133.27,48.15808,-18.70156,51.6618719727,16.03808,-3.01156,16.3183793227,32.12,-15.69,35.7473145845,132.9
2019-07-16 18:00:00,41.04608,0.35342,41.0476015019,16.90608,-2.68658,17.1182140734,24.14,3.04,24.3306637805,133.59,40.68608,-19.78658,45.2423015978,16.90608,-2.68658,17.1182140734,23.78,-17.1,29.289902697,133.16
2019-07-16 18:30:00,40.13472,-0.27006,40.1356285846,17.21472,-2.91006,17.4589528289,22.92,2.64,23.0715409108,132.51,39.75472,-20.15006,44.5697507317,17.21472,-2.91006,17.4589528289,22.54,-17.24,28.3772655483,132.19
2019-07-16 19:00:00,40.54434,-0.48924000000000006,40.5472916705,16.39434,-2.67924,16.6118244336,24.15,2.19,24.2490948285,132.76,40.16434,-20.42924,45.0613809666,16.39434,-2.67924,16.6118244336,23.77,-17.75,29.6660647879,132.36
2019-07-16 19:30:00,41.40892,-0.7332200000000001,41.4154109859,16.20892,-2.76322,16.4427635249,25.2,2.03,25.281631672,132.85,41.02892,-20.68322,45.9474467836,16.20892,-2.76322,16.4427635249,24.82,-17.92,30.6130495051,132.44
2019-07-16 20:00:00,40.01856,-0.6832800000000001,40.0243927628,15.28856,-2.50328,15.4921424481,24.73,1.82,24.7968808522,132.85,39.62856,-20.67328,44.6968374008,15.28856,-2.50328,15.4921424481,24.34,-18.17,30.3740761176,132.5
2019-07-16 20:30:00,43.13968,0.06796,43.1397335303,12.08968,-2.56204,12.3581718496,31.05,2.63,31.161184188,132.66,42.70968,-19.87204,47.1064193021,12.08968,-2.56204,12.3581718496,30.62,-17.31,35.1741453343,132.32
2019-07-16 21:00:00,43.25326,-0.12606,43.2534436982,11.67326,-2.61606,11.9628077369,31.58,2.49,31.6780128796,132.52,42.83326,-19.98606,47.2665923941,11.67326,-2.61606,11.9628077369,31.16,-17.37,35.67439558,132.15
2019-07-16 21:30:00,42.19016,-0.43398000000000003,42.1923919619,11.57016,-2.62398,11.8639737637,30.62,2.19,30.6982165606,132.77,41.78016,-20.38398,46.4875081099,11.57016,-2.62398,11.8639737637,30.21,-17.76,35.0437112761,132.39
2019-07-16 22:00:00,45.58214,-0.5758,45.5857766482,9.76214,-2.5758,10.0962430151,35.82,2.0,35.8757912805,132.77,45.13214,-20.535800000000002,49.5845655685,9.76214,-2.5758,10.0962430151,35.37,-17.96,39.6686084959,132.39
2019-07-16 22:30:00,52.77568,-1.29604,52.7915913678,1.9856800000000001,-0.25604000000000005,2.0021192632,50.79,-1.04,50.8006466494,133.51,52.23568,-21.44604,56.4667946385,1.9856800000000001,-0.25604000000000005,2.0021192632,50.25,-21.19,54.5351134591,133.26
2019-07-16 23:00:00,50.8497,-2.1087,50.8934043446,1.3897,0.0613,1.3910513218,49.46,-2.17,49.5075802277,133.3,50.3497,-22.1787,55.0180608871,1.3897,0.0613,1.3910513218,48.96,-22.24,53.7745218482,133.0
2019-07-16 23:30:00,47.45752,-2.82486,47.5415191025,1.37752,0.16514,1.3873833537,46.08,-2.99,46.1769044004,133.58,46.98752,-22.96486,52.299252677,1.37752,0.16514,1.3873833537,45.61,-23.13,51.1397008204,133.31
2019-07-17 00:00:00,44.44408,-3.5245,44.5836107476,1.36408,0.2655,1.3896778391,43.08,-3.79,43.2463929132,133.72,43.98408,-23.6945,49.9602704526,1.36408,0.2655,1.3896778391,42.62,-23.96,48.8932101626,133.42
2019-07-17 00:30:00,42.66776,-3.81208,42.8377134934,1.35776,0.23792000000000002,1.3784477299,41.31,-4.05,41.50805464,133.98,42.23776,-24.08208,48.6207254876,1.35776,0.23792000000000002,1.3784477299,40.88,-24.32,47.567181964,133.73
2019-07-17 01:00:00,40.986,-4.26334,41.2071385072,1.3559999999999999,0.24666000000000002,1.3782514849,39.63,-4.51,39.885799478,134.15,40.536,-24.54334,47.3871589606,1.3559999999999999,0.24666000000000002,1.3782514849,39.18,-24.79,46.3639569062,133.85
2019-07-17 01:30:00,40.20078,-4.2526,40.4250827998,1.36078,0.2974,1.3928994825,38.84,-4.55,39.1056019005,134.33,39.77078,-24.5926,46.7601423925,1.36078,0.2974,1.3928994825,38.41,-24.89,45.7694242918,134.0
2019-07-17 02:00:00,39.687780000000004,-4.62178,39.9559849296,1.37778,0.038220000000000004,1.3783100148,38.31,-4.66,38.5923787813,134.53,39.25778,-25.00178,46.5431229474,1.37778,0.038220000000000004,1.3783100148,37.88,-25.04,45.4081050034,134.21
2019-07-17 02:30:00,39.7022,-4.6095,39.9688900908,1.4822,-0.0395,1.4827262357,38.22,-4.57,38.4922498693,134.79,39.2622,-25.0795,46.5886431342,1.4822,-0.0395,1.4827262357,37.78,-25.04,45.3247173185,134.47
