Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-17 03:00:00,38.88714,-4.8124400000000005,39.1837879248,1.51714,-0.09244000000000001,1.5199535957,37.37,-4.72,37.6668992618,134.38,38.46714,-25.16244,45.9659574743,1.51714,-0.09244000000000001,1.5199535957,36.95,-25.07,44.6520705007,134.07
2019-07-17 03:30:00,38.21834,-5.03922,38.5491277536,1.44834,-0.10922000000000001,1.4524523276,36.77,-4.93,37.0990269414,134.32,37.78834,-25.36922,45.5143489832,1.44834,-0.10922000000000001,1.4524523276,36.34,-25.26,44.2567870501,133.98
2019-07-17 04:00:00,38.31732,-4.846,38.622541708,1.40732,-0.096,1.4105905083999999,36.91,-4.75,37.2143870029,134.53,37.88732,-25.266,45.5392113764,1.40732,-0.096,1.4105905083999999,36.48,-25.17,44.3206419177,134.24
2019-07-17 04:30:00,38.48568,-4.83986,38.7888103695,1.41568,-0.11986000000000001,1.4207449743,37.07,-4.72,37.3692828403,134.73,38.05568,-25.31986,45.70919044,1.41568,-0.11986000000000001,1.4207449743,36.64,-25.2,44.4694232029,134.38
2019-07-17 05:00:00,38.62148,-4.89096,38.9299397265,1.42148,-0.06096000000000001,1.4227865307,37.2,-4.83,37.5122499992,134.46,38.18148,-25.28096,45.7924923269,1.42148,-0.06096000000000001,1.4227865307,36.76,-25.22,44.5796590386,134.14
2019-07-17 05:30:00,39.22128,-4.67728,39.4991867389,1.41128,0.032720000000000006,1.4116592495,37.81,-4.71,38.1022335303,134.76,38.79128,-25.17728,46.2456358183,1.41128,0.032720000000000006,1.4116592495,37.38,-25.21,45.0866776332,134.41
2019-07-17 06:00:00,40.38026,-4.49684,40.6298777706,1.54026,0.08316000000000001,1.5425033074,38.84,-4.58,39.1091037995,133.83,39.95026,-24.73684,46.9886638164,1.54026,0.08316000000000001,1.5425033074,38.41,-24.82,45.7313951241,133.53
2019-07-17 06:30:00,44.80984,-2.94482,44.9064998153,1.9398400000000002,-0.0048200000000000005,1.9398459882,42.87,-2.94,42.9706935015,133.92,44.33984,-23.20482,50.0448307266,1.9398400000000002,-0.0048200000000000005,1.9398459882,42.4,-23.2,48.3321838944,133.6
2019-07-17 07:00:00,48.87216,-1.73514,48.9029522001,2.51216,-0.19514,2.5197276609,46.36,-1.54,46.3855710324,133.43,48.38216,-21.83514,53.0811336078,2.51216,-0.19514,2.5197276609,45.87,-21.64,50.7183053739,133.05
2019-07-17 07:30:00,53.73816,-0.00126,53.7381600148,3.42816,-0.48126,3.4617758699,50.31,0.48,50.3122897511,133.1,53.24816,-20.03126,56.8912815867,3.42816,-0.48126,3.4617758699,49.82,-19.55,53.5185472523,132.74
2019-07-17 08:00:00,45.6424,1.8101600000000002,45.6782810205,11.782399999999999,-3.09984,12.1833475607,33.86,4.91,34.2141447358,132.35,45.2624,-17.99984,48.7101539085,11.782399999999999,-3.09984,12.1833475607,33.48,-14.9,36.6458783494,131.94
2019-07-17 08:30:00,43.29154,2.9321200000000003,43.3907220874,14.40154,-3.19788,14.752314763,28.89,6.13,29.533184725,131.92,42.91154,-16.76788,46.0712715786,14.40154,-3.19788,14.752314763,28.51,-13.57,31.5747525723,131.53
2019-07-17 09:00:00,44.05604,0.16862000000000002,44.0563626867,7.67604,-1.03138,7.7450199991,36.38,1.2,36.3997857137,131.92,43.79604,-12.53138,45.5535794904,7.67604,-1.03138,7.7450199991,36.12,-11.5,37.9065218663,131.53
2019-07-17 09:30:00,54.34736,-6.27506,54.70842638,6.12736,-0.98506,6.2060360757,48.22,-5.29,48.5093032314,131.92,54.42736,-6.44506,54.8076300799,6.12736,-0.98506,6.2060360757,48.3,-5.46,48.6076290308,131.53
2019-07-17 10:00:00,50.07442,-6.3688,50.4778085081,6.36442,-1.1088,6.4602847752,43.71,-5.26,44.0253529231,135.88,50.15442,-6.5388,50.5788666439,6.36442,-1.1088,6.4602847752,43.79,-5.43,44.1253781853,135.38
2019-07-17 10:30:00,60.20794,-6.8333,60.5944719255,7.37794,-1.3333,7.4974454005,52.83,-5.5,53.1155240961,136.05,60.29794,-7.0033,60.7032765107,7.37794,-1.3333,7.4974454005,52.92,-5.67,53.2228832364,135.6
2019-07-17 11:00:00,60.37178,-6.77838,60.7511173214,7.87178,-1.6183800000000002,8.0364217282,52.5,-5.16,52.752967689,136.02,60.48178,-6.94838,60.8796000036,7.87178,-1.6183800000000002,8.0364217282,52.61,-5.33,52.8793059712,135.43
2019-07-17 11:30:00,60.59184,-6.57746,60.9477977833,8.44184,-1.9174600000000002,8.65686522,52.15,-4.66,52.3577892963,136.02,60.68184,-6.74746,61.0558262759,8.44184,-1.9174600000000002,8.65686522,52.24,-4.83,52.4628106376,135.37
2019-07-17 12:00:00,62.24942,-6.35852,62.5733255224,11.37942,-2.17852,11.5860756482,50.87,-4.18,51.0414468839,136.09,62.33942,-6.52852,62.6803386982,11.37942,-2.17852,11.5860756482,50.96,-4.35,51.1453233444,135.63
2019-07-17 12:30:00,61.42522,-6.26526,61.7439157725,9.31522,-2.11526,9.5523635042,52.11,-4.15,52.2749901961,135.39,61.52522,-6.43526,61.8608540785,9.31522,-2.11526,9.5523635042,52.21,-4.32,52.3884195219,134.93
2019-07-17 13:00:00,53.82162,-7.0657,54.2834311362,11.85162,-2.5757,12.1282779946,41.97,-4.49,42.2094894544,135.7,53.93162,-7.0057,54.3847356187,11.85162,-2.5757,12.1282779946,42.08,-4.43,42.3125430576,135.23
2019-07-17 13:30:00,48.89022,-6.96158,49.3833697488,12.14022,-2.70158,12.4371811977,36.75,-4.26,36.996082225,133.82,48.96022,-7.13158,49.4768893095,12.14022,-2.70158,12.4371811977,36.82,-4.43,37.0855403089,133.37
2019-07-17 14:00:00,58.17304,-7.16502,58.6126274317,12.58304,-3.10502,12.9604801162,45.59,-4.06,45.7704238565,133.33,58.23304,-7.33502,58.6931807457,12.58304,-3.10502,12.9604801162,45.65,-4.23,45.8455603085,132.9
2019-07-17 14:30:00,57.6145,-7.47374,58.0972236844,12.9745,-2.98374,13.3131647116,44.64,-4.49,44.8652393285,133.6,57.7245,-7.64374,58.2283836409,12.9745,-2.98374,13.3131647116,44.75,-4.66,44.9919781739,133.18
2019-07-17 15:00:00,50.98926,-6.94176,51.4596217169,11.27926,-2.98176,11.6667304265,39.71,-3.96,39.9069630516,133.65,51.04926,-7.11176,51.5422552557,11.27926,-2.98176,11.6667304265,39.77,-4.13,39.9838692475,133.18
2019-07-17 15:30:00,59.92592,-7.49478,60.3927778389,10.29592,-2.7947800000000003,10.6684939844,49.63,-4.7,49.8520501083,133.83,60.00592,-7.65478,60.4921986036,10.29592,-2.7947800000000003,10.6684939844,49.71,-4.86,49.9470089195,133.44
2019-07-17 16:00:00,62.04156,-7.8004,62.5300040572,10.24156,-2.6204,10.571473284,51.8,-5.18,52.0583557174,133.75,62.13156,-7.9804,62.6419789933,10.24156,-2.6204,10.571473284,51.89,-5.36,52.166097228,133.36
2019-07-17 16:30:00,63.62716,-8.30964,64.167480912,9.46716,-2.37964,9.7616497066,54.16,-5.93,54.483671866,133.89,63.73716,-8.46964,64.2974367031,9.46716,-2.37964,9.7616497066,54.27,-6.09,54.6106308332,133.49
2019-07-17 17:00:00,63.54234,-9.0668,64.1859473321,12.02234,-2.7468,12.3321356348,51.52,-6.32,51.9061923088,133.95,63.65234,-9.2368,64.3190396517,12.02234,-2.7468,12.3321356348,51.63,-6.49,52.0363046344,133.59
2019-07-17 17:30:00,62.91328,-9.1176,63.5705232802,17.50328,-4.7476,18.1357248688,45.41,-4.37,45.6197873735,133.78,63.01328,-9.2976,63.6955164993,17.50328,-4.7476,18.1357248688,45.51,-4.55,45.7368844588,133.43
2019-07-17 18:00:00,60.38488,-9.76758,61.1697584732,17.23488,-4.70758,17.8662362592,43.15,-5.06,43.4456683687,133.83,60.48488,-9.92758,61.2941885767,17.23488,-4.70758,17.8662362592,43.25,-5.22,43.5638714992,133.47
2019-07-17 18:30:00,52.87108,-9.6263,53.7402712317,18.13108,-4.9963,18.8068890478,34.74,-4.63,35.0471753498,134.08,52.93108,-9.8063,53.8318005426,18.13108,-4.9963,18.8068890478,34.8,-4.8100000000000005,35.1308425746,133.7
2019-07-17 19:00:00,61.1594,-10.03658,61.9774567602,17.7794,-4.98658,18.4654554359,43.38,-5.05,43.6729538731,133.78,61.2194,-10.19658,62.0627519536,17.7794,-4.98658,18.4654554359,43.44,-5.21,43.7513165516,133.44
2019-07-17 19:30:00,62.878,-10.659040000000001,63.7750579594,17.908,-5.20904,18.6502161307,44.97,-5.45,45.29904414,134.18,62.978,-10.83904,63.9039378452,17.908,-5.20904,18.6502161307,45.07,-5.63,45.4202796116,133.82
2019-07-17 20:00:00,62.11976,-10.67966,63.0311012134,10.41976,-3.08966,10.8681828,51.7,-7.59,52.2541682548,134.25,62.19976,-10.84966,63.1389362135,10.41976,-3.08966,10.8681828,51.78,-7.76,52.3582467239,133.92
2019-07-17 20:30:00,61.72314,-10.94056,62.6852603454,8.59314,-2.58056,8.9722541746,53.13,-8.36,53.7837010627,134.21,61.81314,-11.11056,62.8037325338,8.59314,-2.58056,8.9722541746,53.22,-8.53,53.8992513863,133.92
2019-07-17 21:00:00,60.30986,-11.07178,61.3177260308,8.29986,-2.57178,8.6891730555,52.01,-8.5,52.7000009488,133.7,60.40986,-11.25178,61.44878956,8.29986,-2.57178,8.6891730555,52.11,-8.68,52.8279708109,133.4
2019-07-17 21:30:00,59.0572,-11.07698,60.0870398485,7.8172,-2.43698,8.1882530103,51.24,-8.64,51.9633255287,133.43,59.1572,-11.25698,60.2187172776,7.8172,-2.43698,8.1882530103,51.34,-8.82,52.0921107271,133.13
2019-07-17 22:00:00,58.52148,-11.96276,59.7316603503,9.28148,-2.94276,9.7368222438,49.24,-9.02,50.059344782,133.82,58.62148,-12.142759999999999,59.8658879313,9.28148,-2.94276,9.7368222438,49.34,-9.2,50.1903935031,133.48
2019-07-17 22:30:00,55.2386,-12.21764,56.5736127283,9.3486,-2.9676400000000003,9.8083234617,45.89,-9.25,46.8129746972,134.11,55.3386,-12.40764,56.7125222533,9.3486,-2.9676400000000003,9.8083234617,45.99,-9.44,46.9488413063,133.83
2019-07-17 23:00:00,51.24598,-13.06824,52.8860034684,7.47598,-2.28824,7.8183322555,43.77,-10.78,45.0779469364,134.18,51.31598,-13.24824,52.9985440032,7.47598,-2.28824,7.8183322555,43.84,-10.96,45.1892376568,133.83
2019-07-17 23:30:00,48.40514,-13.71832,50.3115283215,6.80514,-2.10832,7.1242503916,41.6,-11.61,43.189722157,134.74,48.49514,-13.90832,50.45017313,6.80514,-2.10832,7.1242503916,41.69,-11.8,43.3277751564,134.47
2019-07-18 00:00:00,47.03872,-14.65184,49.2678149975,9.34872,-2.9718400000000003,9.8097094057,37.69,-11.68,39.458313446,134.79,47.11872,-14.84184,49.4009512968,9.34872,-2.9718400000000003,9.8097094057,37.77,-11.87,39.5912843944,134.51
2019-07-18 00:30:00,45.68226,-15.1879,48.140847366,9.83226,-2.9779,10.2733259034,35.85,-12.21,37.8722404935,134.05,45.77226,-15.3879,48.2896184694,9.83226,-2.9779,10.2733259034,35.94,-12.41,38.022252695,133.79
2019-07-18 01:00:00,44.83772,-15.40492,47.4102593855,9.55772,-2.84492,9.972140262,35.28,-12.56,37.4490587332,134.38,44.89772,-15.58492,47.5257297956,9.55772,-2.84492,9.972140262,35.34,-12.74,37.5662508111,134.15
2019-07-18 01:30:00,43.50142,-15.30944,46.1167268475,7.95142,-2.31944,8.2828064042,35.55,-12.99,37.8489445031,134.72,43.58142,-15.50944,46.2588683209,7.95142,-2.31944,8.2828064042,35.63,-13.19,37.9930651567,134.57
2019-07-18 02:00:00,41.75102,-15.25442,44.4504780692,5.44102,-1.34442,5.6046555449,36.31,-13.91,38.8832123159,135.15,41.82102,-15.45442,44.5851635791,5.44102,-1.34442,5.6046555449,36.38,-14.11,39.0204625805,134.96
2019-07-18 02:30:00,41.21768,-15.40878,44.0037230887,5.55768,-1.59878,5.7830705054,35.66,-13.81,38.2407073679,135.26,41.28768,-15.59878,44.1360901901,5.55768,-1.59878,5.7830705054,35.73,-14.0,38.3748993484,135.05
2019-07-18 03:00:00,40.30116,-15.21938,43.0791483775,4.94116,-1.36938,5.1274032151,35.36,-13.85,37.9756777425,134.83,40.37116,-15.41938,43.2155971766,4.94116,-1.36938,5.1274032151,35.43,-14.05,38.114136485,134.61
2019-07-18 03:30:00,40.83824,-15.34374,43.6255911534,5.43824,-1.48374,5.637015051,35.4,-13.86,38.0165700715,135.1,40.91824,-15.54374,43.7711116821,5.43824,-1.48374,5.637015051,35.48,-14.06,38.1643026924,134.89
2019-07-18 04:00:00,40.11412,-15.05306,42.8455043002,4.42412,-1.11306,4.5619886385,35.69,-13.94,38.3157891737,134.65,40.18412,-15.24306,42.9780685738,4.42412,-1.11306,4.5619886385,35.76,-14.13,38.4504161226,134.43
2019-07-18 04:30:00,40.29692,-15.17932,43.0610440787,4.31692,-1.18932,4.4777539402,35.98,-13.99,38.6041513312,135.37,40.36692,-15.37932,43.1973577195,4.31692,-1.18932,4.4777539402,36.05,-14.19,38.7422069583,135.19
2019-07-18 05:00:00,40.41384,-14.91354,43.0777452854,5.01384,-1.38354,5.2012281701,35.4,-13.53,37.8975051949,135.3,40.50384,-15.12354,43.235199975,5.01384,-1.38354,5.2012281701,35.49,-13.74,38.0569008197,135.02
2019-07-18 05:30:00,41.27724,-15.45956,44.0773018391,7.6272400000000005,-2.30956,7.9692444693,33.65,-13.15,36.128174601,135.15,41.33724,-15.64956,44.2004088105,7.6272400000000005,-2.30956,7.9692444693,33.71,-13.34,36.2535474126,134.86
2019-07-18 06:00:00,41.06976,-15.23034,43.8028360152,5.25976,-1.63034,5.5066399713,35.81,-13.6,38.3055622593,135.46,41.12976,-15.43034,43.9289488854,5.25976,-1.63034,5.5066399713,35.87,-13.8,38.4330183566,135.11
2019-07-18 06:30:00,45.15054,-13.81352,47.2163594222,4.14054,-1.15352,4.2982182218,41.01,-12.66,42.9196423564,135.39,45.23054,-14.01352,47.3516683073,4.14054,-1.15352,4.2982182218,41.09,-12.86,43.0554026807,134.99
2019-07-18 07:00:00,45.47424,-12.23906,47.0924738495,4.85424,-1.3490600000000001,5.0382148487,40.62,-10.89,42.0544468517,135.27,45.53424,-12.43906,47.2027247737,4.85424,-1.3490600000000001,5.0382148487,40.68,-11.09,42.1645645062,134.85
2019-07-18 07:30:00,53.9341,-11.20314,55.0853654673,5.8841,-1.7531400000000001,6.1397176376,48.05,-9.45,48.9704502736,134.28,54.0341,-11.383140000000001,55.2201035771,5.8841,-1.7531400000000001,6.1397176376,48.15,-9.63,49.1035579159,133.91
2019-07-18 08:00:00,46.9401,-9.68572,47.9289699444,7.8001000000000005,-2.31572,8.1365913704,39.14,-7.37,39.8278357434,134.24,47.0301,-9.87572,48.0558024751,7.8001000000000005,-2.31572,8.1365913704,39.23,-7.5600000000000005,39.9518022122,133.79
2019-07-18 08:30:00,45.37634,-8.68304,46.1996473519,16.65634,-4.81304,17.3377915617,28.72,-3.87,28.9795669395,133.67,45.43634,-8.86304,46.2927042917,16.65634,-4.81304,17.3377915617,28.78,-4.05,29.0635665396,133.22
2019-07-18 09:00:00,44.43612,-7.81354,45.1178475549,17.88612,-4.9435400000000005,18.5567205181,26.55,-2.87,26.7046700036,133.18,44.49612,-7.99354,45.208421525,17.88612,-4.9435400000000005,18.5567205181,26.61,-3.05,26.784222968,132.8
2019-07-18 09:30:00,48.29312,-7.45584,48.8652738603,9.25312,-2.27584,9.5288864743,39.04,-5.18,39.3821533185,133.48,48.33312,-7.63584,48.9325713757,9.25312,-2.27584,9.5288864743,39.08,-5.36,39.4458616334,133.08
2019-07-18 10:00:00,49.76006,-7.69824,50.3520254836,8.35006,-2.03824,8.5952268324,41.41,-5.66,41.7950200383,133.57,49.85006,-7.87824,50.4687541703,8.35006,-2.03824,8.5952268324,41.5,-5.84,41.9088964302,133.19
2019-07-18 10:30:00,52.84754,-7.65794,53.3994993338,8.63754,-1.97794,8.8611141453,44.21,-5.68,44.5733833134,133.57,52.90754,-7.82794,53.4834968331,8.63754,-1.97794,8.8611141453,44.27,-5.85,44.6548474412,133.19
2019-07-18 11:00:00,58.39248,-7.48494,58.8702475564,8.33248,-1.87494,8.5408209766,50.06,-5.61,50.3733630007,133.57,58.48248,-7.66494,58.9826395828,8.33248,-1.87494,8.5408209766,50.15,-5.79,50.4831318363,133.1
2019-07-18 11:30:00,57.55666,-7.48694,58.0415659758,8.24666,-2.01694,8.4897260332,49.31,-5.47,49.612468191,133.7,57.65666,-7.66694,58.1641849536,8.24666,-2.01694,8.4897260332,49.41,-5.65,49.731987694,133.26
2019-07-18 12:00:00,58.82534,-7.6372,59.3190310942,11.145340000000001,-2.0172,11.3264160066,47.68,-5.62,48.0100697771,133.73,58.90534,-7.8172,59.4217779636,11.145340000000001,-2.0172,11.3264160066,47.76,-5.8,48.1108885804,133.26
2019-07-18 12:30:00,61.38868,-7.34562,61.8265975558,10.51868,-2.50562,10.8129903601,50.87,-4.84,51.0997309191,133.46,61.46868,-7.52562,61.9276479234,10.51868,-2.50562,10.8129903601,50.95,-5.02,51.196707902,133.03
2019-07-18 13:00:00,60.20256,-7.79984,60.7057306568,11.40256,-2.32984,11.6381497232,48.8,-5.47,49.1056096592,133.1,60.29256,-7.97984,60.8183412942,11.40256,-2.32984,11.6381497232,48.89,-5.65,49.2153898694,132.63
2019-07-18 13:30:00,61.54964,-8.58334,62.1452484884,14.47964,-3.50334,14.8974281567,47.07,-5.08,47.3433342721,132.76,61.63964,-8.75334,62.2580611687,14.47964,-3.50334,14.8974281567,47.16,-5.25,47.45132348,132.33
2019-07-18 14:00:00,50.41454,-8.28232,51.0903383038,16.03454,-3.71232,16.4586692291,34.38,-4.57,34.6824062026,132.98,50.50454,-8.45232,51.2069357997,16.03454,-3.71232,16.4586692291,34.47,-4.74,34.7943745453,132.57
2019-07-18 14:30:00,51.25106,-8.62696,51.9720654772,16.71106,-3.82696,17.1436620698,34.54,-4.8,34.8719314062,133.02,51.29106,-8.79696,52.0399782971,16.71106,-3.82696,17.1436620698,34.58,-4.97,34.9353302546,132.6
2019-07-18 15:00:00,58.37168,-9.7867,59.1864217782,16.99168,-3.9867,17.4531076348,41.38,-5.8,41.7844995184,133.3,58.43168,-9.9667,59.2755964669,16.99168,-3.9867,17.4531076348,41.44,-5.98,41.8692488588,132.84
2019-07-18 15:30:00,57.08456,-9.959060000000001,57.9467847812,18.71456,-4.53906,19.2571498846,38.37,-5.42,38.7509135376,133.4,57.17456,-10.13906,58.0666070033,18.71456,-4.53906,19.2571498846,38.46,-5.6,38.8655580174,133.01
2019-07-18 16:00:00,58.24582,-10.19268,59.1309248453,18.41582,-4.17268,18.8826291775,39.83,-6.02,40.2823695927,133.4,58.30582,-10.37268,59.2212895524,18.41582,-4.17268,18.8826291775,39.89,-6.2,40.3689497015,132.98
2019-07-18 16:30:00,52.44638,-9.75314,53.3455388478,16.84638,-3.82314,17.2747480029,35.6,-5.93,36.0905098329,133.5,52.51638,-9.92314,53.445662834,16.84638,-3.82314,17.2747480029,35.67,-6.1,36.1878280641,133.07
2019-07-18 17:00:00,57.11616,-10.07412,57.9977898451,15.56616,-3.36412,15.9255342303,41.55,-6.71,42.0883190446,133.79,57.18616,-10.25412,58.0982260703,15.56616,-3.36412,15.9255342303,41.62,-6.89,42.1864492462,133.4
2019-07-18 17:30:00,59.68968,-10.3872,60.5867297545,22.01968,-5.7372,22.7548186357,37.67,-4.65,37.9559139002,133.53,59.75968,-10.5772,60.6885204429,22.01968,-5.7372,22.7548186357,37.74,-4.84,38.0490893452,133.11
2019-07-18 18:00:00,59.44756,-10.51072,60.3695918892,21.24756,-5.67072,21.9912680688,38.2,-4.84,38.5053970243,133.28,59.52756,-10.68072,60.4781628298,21.24756,-5.67072,21.9912680688,38.28,-5.01,38.6064567139,132.91
2019-07-18 18:30:00,61.18204,-10.61714,62.096422444,21.26204,-5.62714,21.9940685082,39.92,-4.99,40.230666164,133.1,61.26204,-10.79714,62.2062358381,21.26204,-5.62714,21.9940685082,40.0,-5.17,40.3327274059,132.71
2019-07-18 19:00:00,62.6852,-10.21824,63.5125714149,19.6352,-5.55824,20.4067418011,43.05,-4.66,43.3014791895,132.89,62.7752,-10.38824,63.6289341836,19.6352,-5.55824,20.4067418011,43.14,-4.83,43.4095438815,132.54
2019-07-18 19:30:00,61.4732,-10.56066,62.3737273047,18.5432,-5.24066,19.2695299236,42.93,-5.32,43.2583783792,132.84,61.5432,-10.73066,62.4716938323,18.5432,-5.24066,19.2695299236,43.0,-5.49,43.3490495859,132.48
2019-07-18 20:00:00,61.71512,-10.22108,62.5557872061,9.04512,-2.37108,9.3507334568,52.67,-7.85,53.2517736794,133.06,61.80512,-10.39108,62.6725410509,9.04512,-2.37108,9.3507334568,52.76,-8.02,53.3660753663,132.73
2019-07-18 20:30:00,58.58148,-10.2915,59.4786076774,6.84148,-1.9215,7.1061952436,51.74,-8.37,52.412636835,133.84,58.701480000000004,-10.4815,59.6299052191,6.84148,-1.9215,7.1061952436,51.86,-8.56,52.5617084958,133.5
2019-07-18 21:00:00,52.9563,-10.45168,53.9778410509,6.2163,-1.85168,6.4862242108,46.74,-8.6,47.5245999457,134.11,53.0463,-10.63168,54.1012251554,6.2163,-1.85168,6.4862242108,46.83,-8.78,47.6459578558,133.76
2019-07-18 21:30:00,53.68588,-11.14662,54.8308384835,6.10588,-1.89662,6.3936638947,47.58,-9.25,48.4708046147,134.24,53.77588,-11.31662,54.9537183273,6.10588,-1.89662,6.3936638947,47.67,-9.42,48.5918233862,133.89
2019-07-18 22:00:00,50.90398,-11.037,52.0867598228,5.51398,-1.647,5.7547010731,45.39,-9.39,46.3510970744,134.58,50.99398,-11.237,52.217393321,5.51398,-1.647,5.7547010731,45.48,-9.59,46.4800871342,134.26
2019-07-18 22:30:00,44.3197,-11.10526,45.6898523499,5.1597,-1.48526,5.3692179466,39.16,-9.62,40.3243102855,134.35,44.3997,-11.28526,45.8114663961,5.1597,-1.48526,5.3692179466,39.24,-9.8,40.4452419946,134.05
2019-07-18 23:00:00,44.64832,-12.10734,46.2607842638,3.98832,-1.07734,4.1312658953,40.66,-11.03,42.129520529,134.4,44.72832,-12.29734,46.3880068671,3.98832,-1.07734,4.1312658953,40.74,-11.22,42.2567864372,134.12
2019-07-18 23:30:00,47.628,-13.21166,49.4264538881,3.058,-0.69166,3.1352444172,44.57,-12.52,46.2950893724,135.05,47.698,-13.40166,49.5449663917,3.058,-0.69166,3.1352444172,44.64,-12.71,46.4141540912,134.78
2019-07-19 00:00:00,45.07994,-13.6596,47.1039877565,2.18994,-0.3496,2.217669354,42.89,-13.31,44.9077743826,135.48,45.15994,-13.8396,47.232983274,2.18994,-0.3496,2.217669354,42.97,-13.49,45.0377730355,135.22
2019-07-19 00:30:00,43.01952,-14.07418,45.2632482673,2.57952,-0.39418000000000003,2.609463796,40.44,-13.68,42.6911700472,134.44,43.08952,-14.26418,45.3891348772,2.57952,-0.39418000000000003,2.609463796,40.51,-13.87,42.8186524776,134.21
2019-07-19 01:00:00,41.33298,-14.30942,43.7398529538,1.9929800000000002,-0.07942,1.9945618107,39.34,-14.23,41.8345371673,134.65,41.41298,-14.50942,43.8811825412,1.9929800000000002,-0.07942,1.9945618107,39.42,-14.43,41.9781050073,134.4
2019-07-19 01:30:00,40.67694,-14.45682,43.1695852688,2.50694,-0.30682000000000004,2.5256457939,38.17,-14.15,40.7083701467,135.01,40.74694,-14.65682,43.3028346864,2.50694,-0.30682000000000004,2.5256457939,38.24,-14.35,40.8438502103,134.8
2019-07-19 02:00:00,40.37724,-15.00772,43.07613225,2.48724,-0.24772000000000002,2.4995455619,37.89,-14.76,40.6633704948,135.46,40.44724,-15.11772,43.1801422139,2.48724,-0.24772000000000002,2.4995455619,37.96,-14.87,40.7685969835,135.24
2019-07-19 02:30:00,39.63798,-14.639520000000001,42.2549997552,2.39798,-0.24952000000000002,2.4109268571999998,37.24,-14.39,39.923548189,133.18,39.70798,-14.68952,42.3379932627,2.39798,-0.24952000000000002,2.4109268571999998,37.31,-14.44,40.0068706599,132.96
2019-07-19 03:00:00,38.82972,-14.68968,41.5154652362,2.26972,-0.24968,2.2834116976,36.56,-14.44,39.3083604339,133.57,38.88972,-14.88968,41.6426811358,2.26972,-0.24968,2.2834116976,36.62,-14.64,39.4379766215,133.31
2019-07-19 03:30:00,38.56574,-14.96366,41.36698469,2.7957400000000003,-0.54366,2.8481096087,35.77,-14.42,38.5672049804,133.68,38.63574,-15.16366,41.5049032036,2.7957400000000003,-0.54366,2.8481096087,35.84,-14.62,38.7072344659,133.44
2019-07-19 04:00:00,38.43112,-15.14492,41.3076214065,3.13112,-0.7949200000000001,3.2304504734,35.3,-14.35,38.1052817861,134.18,38.49112,-15.33492,41.4333934196,3.13112,-0.7949200000000001,3.2304504734,35.36,-14.54,38.2327242032,133.93
2019-07-19 04:30:00,38.95602,-15.10656,41.7825280383,4.71602,-1.50656,4.9508148495,34.24,-13.6,36.8420629173,133.58,39.00602,-15.29656,41.8981424895,4.71602,-1.50656,4.9508148495,34.29,-13.79,36.9590070213,133.32
2019-07-19 05:00:00,39.50064,-15.38982,42.3927720259,5.75064,-1.7498200000000002,6.010967513,33.75,-13.64,36.4020892258,133.79,39.56064,-15.57982,42.5179377256,5.75064,-1.7498200000000002,6.010967513,33.81,-13.83,36.5292348674,133.53
2019-07-19 05:30:00,39.47692,-14.9632,42.217585991199996,7.30692,-2.4632,7.7109295241,32.17,-12.5,34.51316995,132.84,39.52692,-15.1632,42.3355647054,7.30692,-2.4632,7.7109295241,32.22,-12.7,34.6326204611,132.66
2019-07-19 06:00:00,40.83004,-14.67854,43.3883821193,6.18004,-1.9985400000000002,6.4951563902,34.65,-12.68,36.8972207625,133.12,40.89004,-14.86854,43.5094110847,6.18004,-1.9985400000000002,6.4951563902,34.71,-12.87,37.0191977223,132.95
2019-07-19 06:30:00,45.55394,-13.22308,47.4342839538,5.34394,-1.82308,5.6463541697,40.21,-11.4,41.7947855599,133.79,45.61394,-13.40308,47.5423398226,5.34394,-1.82308,5.6463541697,40.27,-11.58,41.9019009115,133.55
2019-07-19 07:00:00,50.12244,-11.84924,51.5040142138,5.34244,-1.88924,5.6666474155,44.78,-9.96,45.8742847356,133.08,50.20244,-12.04924,51.6281819022,5.34244,-1.88924,5.6666474155,44.86,-10.16,45.9961433166,132.86
2019-07-19 07:30:00,55.78664,-10.54798,56.7750745008,7.17664,-2.49798,7.5989516231,48.61,-8.05,49.272046842,132.04,55.85664,-10.71798,56.8756479292,7.17664,-2.49798,7.5989516231,48.68,-8.22,49.3691280053,131.94
2019-07-19 08:00:00,59.22904,-9.66406,60.0122757026,9.55904,-3.21406,10.0849108774,49.67,-6.45,50.0870382434,131.17,59.30904,-9.834060000000001,60.1188070557,9.55904,-3.21406,10.0849108774,49.75,-6.62,50.1885136261,131.16
2019-07-19 08:30:00,59.86444,-2.1294399999999998,59.9023012181,10.79444,-3.23944,11.2700446506,49.07,1.11,49.0825529083,132.82,59.56444,-17.40944,62.0565154809,10.79444,-3.23944,11.2700446506,48.77,-14.17,50.7868270322,133.04
2019-07-19 09:00:00,46.44048,-0.7381800000000001,46.4463463831,14.87048,-3.54818,15.2879284647,31.57,2.81,31.6948103007,133.71,46.08048,-20.61818,50.4828682183,14.87048,-3.54818,15.2879284647,31.21,-17.07,35.573149987,133.83
2019-07-19 09:30:00,47.8055,-0.02178,47.8055049614,14.1955,-3.44178,14.6067816379,33.61,3.42,33.7835536911,133.5,47.4155,-19.77178,51.3726865622,14.1955,-3.44178,14.6067816379,33.22,-16.33,37.016716494,133.51
2019-07-19 10:00:00,55.5296,0.46696000000000004,55.5315633474,12.4696,-2.93304,12.8099042854,43.06,3.4,43.1940227346,134.44,55.1296,-19.58304,58.5044293349,12.4696,-2.93304,12.8099042854,42.66,-16.65,45.794083679,134.49
2019-07-19 10:30:00,55.233,0.20966,55.2333979248,14.293,-3.12034,14.6296401431,40.94,3.33,41.0752054164,134.4,54.823,-19.84034,58.3026622061,14.293,-3.12034,14.6296401431,40.53,-16.72,43.8433495527,134.49
2019-07-19 11:00:00,48.74988,0.70318,48.754951155,14.38988,-2.80682,14.661066977800001,34.36,3.51,34.5388143977,135.15,48.37988,-19.40682,52.127127787,14.38988,-2.80682,14.661066977800001,33.99,-16.6,37.8269758241,134.83
2019-07-19 11:30:00,52.11644,0.35278000000000004,52.1176339832,21.00644,-4.98722,21.5903423966,31.11,5.34,31.5649758435,135.02,51.73644,-19.71722,55.3663073394,21.00644,-4.98722,21.5903423966,30.73,-14.73,34.0779371441,134.67
2019-07-19 12:00:00,65.77832,2.11492,65.81231092,10.438320000000001,-3.06508,10.8790275222,55.34,5.18,55.5819035298,134.49,65.27832,-17.82508,67.6682535539,10.438320000000001,-3.06508,10.8790275222,54.84,-14.76,56.7915768402,134.18
2019-07-19 12:30:00,67.98012,2.53984,68.0275495843,12.34012,-4.10016,13.003456219,55.64,6.64,56.0348034707,134.36,67.50012,-17.34016,69.6918025943,12.34012,-4.10016,13.003456219,55.16,-13.24,56.7267414894,134.04
2019-07-19 13:00:00,71.16106,0.8396,71.1660128747,18.87106,-5.9004,19.7719909388,52.29,6.74,52.7225919317,134.41,70.71106,-19.0904,73.2427291851,18.87106,-5.9004,19.7719909388,51.84,-13.19,53.4916974866,134.16
2019-07-19 13:30:00,68.24776,0.11852000000000001,68.2478629117,20.28776,-6.01148,21.1596573131,47.96,6.13,48.3501654599,135.2,67.80776,-20.01148,70.6990215492,20.28776,-6.01148,21.1596573131,47.52,-14.0,49.5393823135,134.86
2019-07-19 14:00:00,68.70754,-0.2679,68.7080622872,19.97754,-5.9379,20.8413233952,48.73,5.67,49.0587586472,134.83,68.25754,-20.3179,71.2173351598,19.97754,-5.9379,20.8413233952,48.28,-14.38,50.3760141337,134.5
2019-07-19 14:30:00,67.92138,-0.32544,67.9221596557,20.98138,-6.21544,21.8826415475,46.94,5.89,47.3080933879,134.89,67.47138,-20.39544,70.4866022156,20.98138,-6.21544,21.8826415475,46.49,-14.18,48.6044493848,134.57
2019-07-19 15:00:00,67.39864,-1.2615,67.4104447107,23.96864,-7.0315,24.9787448784,43.43,5.77,43.8116171808,134.69,66.96864,-21.2815,70.2687767483,23.96864,-7.0315,24.9787448784,43.0,-14.25,45.299696467,134.37
2019-07-19 15:30:00,55.70576,-0.9926400000000001,55.714603394,24.36576,-6.81264,25.300243559,31.34,5.82,31.875821558,135.13,55.35576,-21.10264,59.241721617,24.36576,-6.81264,25.300243559,30.99,-14.29,34.1260047471,134.76
2019-07-19 16:00:00,53.121340000000004,-1.01714,53.1310769435,24.24134,-6.6371400000000005,25.1335272569,28.88,5.62,29.4217402612,134.75,52.76134,-21.07714,56.8155333441,24.24134,-6.6371400000000005,25.1335272569,28.52,-14.44,31.967233224,134.56
2019-07-19 16:30:00,53.3913,-1.35,53.4083646603,23.9913,-6.58,24.8772762916,29.4,5.23,29.8615622498,135.0,53.0213,-21.52,57.2220993471,23.9913,-6.58,24.8772762916,29.03,-14.94,32.6488054912,134.91
2019-07-19 17:00:00,52.1401,-1.1448800000000001,52.1526679876,29.5701,-8.18488,30.6819666029,22.57,7.04,23.6424723749,134.83,51.8201,-21.27488,56.0173480542,29.5701,-8.18488,30.6819666029,22.25,-13.09,25.8149297888,134.69
2019-07-19 17:30:00,50.38788,-0.9927800000000001,50.397659301,27.73788,-7.65278,28.7742076976,22.65,6.66,23.6088563891,135.2,50.05788,-21.19278,54.3592243711,27.73788,-7.65278,28.7742076976,22.32,-13.54,26.1058231052,134.97
2019-07-19 18:00:00,49.31626,-1.3208,49.333943822,24.61626,-6.6708,25.504113962799998,24.7,5.35,25.2727620176,135.56,48.97626,-21.6008,53.5282038203,24.61626,-6.6708,25.504113962799998,24.36,-14.93,28.5712180349,135.26
2019-07-19 18:30:00,48.35864,1.36948,48.3780274311,25.36864,-6.87052,26.2825406025,22.99,8.24,24.4220740315,135.32,47.92864,-24.22052,53.7009135986,25.36864,-6.87052,26.2825406025,22.56,-17.35,28.4600790582,135.01
2019-07-19 19:00:00,57.57544,18.08088,60.3477382573,26.00544,-7.39912,27.0375643572,31.57,25.48,40.5696351968,133.33,56.21544,-41.95912,70.148010988,26.00544,-7.39912,27.0375643572,30.21,-34.56,45.9024803251,133.0
2019-07-19 19:30:00,56.84902,18.06592,59.6505535633,22.75902,-6.53408,23.678411957,34.09,24.6,42.0391258235,133.24,55.43902,-41.99408,69.5484557241,22.75902,-6.53408,23.678411957,32.68,-35.46,48.2223392216,132.96
2019-07-19 20:00:00,52.48968,17.96994,55.480494321,14.91968,-4.09006,15.470146803,37.57,22.06,43.5677460973,132.98,51.03968,-41.66006,65.8833023892,14.91968,-4.09006,15.470146803,36.12,-37.57,52.116785204,132.65
2019-07-19 20:30:00,58.86744,17.43116,61.3939804142,14.11744,-4.37884,14.7809455685,44.75,21.81,49.7819103691,133.17,57.25744,-42.42884,71.264443442,14.11744,-4.37884,14.7809455685,43.14,-38.05,57.5227094285,132.91
2019-07-19 21:00:00,58.4477,17.02556,60.8769523597,13.9777,-4.28444,14.619593818,44.47,21.31,49.312239859900004,133.34,56.8477,-43.10444,71.3418092215,13.9777,-4.28444,14.619593818,42.87,-38.82,57.8344992198,133.28
2019-07-19 21:30:00,50.21224,16.79508,52.9466123376,12.982240000000001,-4.09492,13.6127486285,37.23,20.89,42.6903384854,133.08,48.77224,-43.08492,65.0771982035,12.982240000000001,-4.09492,13.6127486285,35.79,-38.99,52.925836790700004,132.98
2019-07-19 22:00:00,45.41422,17.13686,48.5399150068,10.24422,-3.3731400000000002,10.7852731476,35.17,20.51,40.7134989899,133.7,43.98422,-43.05314,61.5482288362,10.24422,-3.3731400000000002,10.7852731476,33.74,-39.68,52.0854106252,133.41
2019-07-19 22:30:00,53.48702,15.89762,55.7996024192,8.83702,-2.81238,9.2737480958,44.65,18.71,48.4116370308,133.92,51.88702,-44.52238,68.3703529707,8.83702,-2.81238,9.2737480958,43.05,-41.71,59.9418601647,133.63
2019-07-19 23:00:00,51.14594,15.43976,53.425587197,11.53594,-3.61024,12.0876691112,39.61,19.05,43.9528679383,133.43,49.64594,-44.76024,66.8445842484,11.53594,-3.61024,12.0876691112,38.11,-41.15,56.0864921349,133.25
2019-07-19 23:30:00,49.11546,14.63606,51.2498064712,12.27546,-3.8239400000000003,12.857271691,36.84,18.46,41.206276221,133.86,47.65546,-45.74394,66.0571791294,12.27546,-3.8239400000000003,12.857271691,35.38,-41.92,54.8546333503,133.61
2019-07-20 00:00:00,46.38252,14.47536,48.5888280233,10.09252,-3.17464,10.5800424895,36.29,17.65,40.3545115198,133.83,44.94252,-45.91464,64.2493912055,10.09252,-3.17464,10.5800424895,34.85,-42.74,55.1473489843,133.61
2019-07-20 00:30:00,43.89048,14.27144,46.152445594,8.48048,-2.65856,8.887433955,35.41,16.93,39.2491146397,133.68,42.46048,-45.94856,62.5632682003,8.48048,-2.65856,8.887433955,33.98,-43.29,55.0333035534,133.47
2019-07-20 01:00:00,42.55722,13.60868,44.6801202491,8.58722,-2.73132,9.011129578,33.97,16.34,37.6955766636,133.73,41.14722,-46.49132,62.0849140216,8.58722,-2.73132,9.011129578,32.56,-43.76,54.5443965958,133.47
2019-07-20 01:30:00,42.65444,13.36194,44.6983522322,10.95444,-3.48806,11.4963610885,31.7,16.85,35.9000348189,134.28,41.29444,-47.36806,62.8407820056,10.95444,-3.48806,11.4963610885,30.34,-43.88,53.3476334995,134.11
2019-07-20 02:00:00,41.04564,13.83352,43.3140951493,10.86564,-3.43648,11.3961189622,30.18,17.27,34.7719038881,135.12,39.70564,-47.78648,62.1295864995,10.86564,-3.43648,11.3961189622,28.84,-44.35,52.9024394523,135.14
2019-07-20 02:30:00,43.23422,13.20968,45.2072275716,12.35422,-3.70032,12.8964770349,30.88,16.91,35.2068530261,134.13,41.88422,-47.87032,63.6070390909,12.35422,-3.70032,12.8964770349,29.53,-44.17,53.1320035384,134.36
2019-07-20 03:00:00,41.73134,13.05504,43.7257224937,11.07134,-3.31496,11.5569688585,30.66,16.37,34.756474217,135.22,40.371340000000004,-48.54496,63.1384053869,11.07134,-3.31496,11.5569688585,29.3,-45.23,53.8910280102,135.08
2019-07-20 03:30:00,41.40326,7.58076,42.0915414401,11.88326,-3.61924,12.4221884708,29.52,11.2,31.5732545044,135.25,40.30326,-43.37924,59.2124246219,11.88326,-3.61924,12.4221884708,28.42,-39.76,48.8728349904,135.02
2019-07-20 04:00:00,40.4269,-7.33012,41.0860670158,12.6069,-3.83012,13.1758774594,27.82,-3.5,28.0393009899,133.73,39.9769,-28.05012,48.8360703336,12.6069,-3.83012,13.1758774594,27.37,-24.22,36.547575843,133.49
2019-07-20 04:30:00,40.09856,-7.30764,40.7590004348,12.37856,-3.70764,12.9218939031,27.72,-3.6,27.9527887696,133.95,39.64856,-28.07764,48.5835587215,12.37856,-3.70764,12.9218939031,27.27,-24.37,36.5725279411,133.66
2019-07-20 05:00:00,41.95248,-8.13348,42.7336410227,14.98248,-4.58348,15.6678969827,26.97,-3.55,27.2026359017,133.75,41.51248,-28.81348,50.5321939506,14.98248,-4.58348,15.6678969827,26.53,-24.23,35.9295672114,133.48
2019-07-20 05:30:00,40.44532,-7.71856,41.1752362273,13.32532,-3.9985600000000003,13.912319546900001,27.12,-3.7199999999999998,27.3739438152,133.79,39.99532,-28.44856,49.0810165744,13.32532,-3.9985600000000003,13.912319546900001,26.67,-24.45,36.1813681333,133.56
2019-07-20 06:00:00,41.13118,-7.79424,41.8631597633,15.14118,-4.64424,15.8374334085,25.99,-3.15,26.1801948045,133.65,40.69118,-28.45424,49.6529546328,15.14118,-4.64424,15.8374334085,25.55,-23.81,34.9244699316,133.35
2019-07-20 06:30:00,42.43796,-6.84268,42.9860758682,16.27796,-4.81268,16.974506489,26.16,-2.03,26.2386451632,133.2,41.99796,-27.38268,50.1362125429,16.27796,-4.81268,16.974506489,25.72,-22.57,34.2187565525,132.91
2019-07-20 07:00:00,44.89138,-6.3971,45.3448882093,16.16138,-4.6371,16.8134737611,28.73,-1.76,28.7838583237,132.96,44.44138,-26.897100000000002,51.9469945686,16.16138,-4.6371,16.8134737611,28.28,-22.26,35.9898041117,132.66
2019-07-20 07:30:00,47.08624,-5.70854,47.4310175546,15.13624,-4.41854,15.7679820227,31.95,-1.29,31.9760316487,133.15,46.60624,-26.22854,53.4796963106,15.13624,-4.41854,15.7679820227,31.47,-21.81,38.2888626104,132.79
2019-07-20 08:00:00,49.74602,-5.26062,50.0234008103,14.84602,-4.37062,15.4760017131,34.9,-0.89,34.9113462931,132.19,49.24602,-25.50062,55.4567588868,14.84602,-4.37062,15.4760017131,34.4,-21.13,40.3712385245,131.86
2019-07-20 08:30:00,49.52722,-4.24042,49.7084166184,15.01722,-4.20042,15.5936020439,34.51,-0.04,34.5100231817,131.74,49.05722,-24.36042,54.7726290834,15.01722,-4.20042,15.5936020439,34.04,-20.16,39.5619413073,131.4
2019-07-20 09:00:00,44.81948,-3.3117,44.9416637916,17.97948,-5.1017,18.6892761754,26.84,1.79,26.8996226739,132.74,44.43948,-23.2217,50.1409486703,17.97948,-5.1017,18.6892761754,26.46,-18.12,32.0697053307,132.38
2019-07-20 09:30:00,40.42334,-2.43036,40.4963339882,15.74334,-3.6403600000000003,16.1587429983,24.68,1.21,24.7096438663,134.44,40.06334,-22.82036,46.1068329262,15.74334,-3.6403600000000003,16.1587429983,24.32,-19.18,30.9731302906,134.06
2019-07-20 10:00:00,42.02036,-2.37916,42.0876591988,16.60036,-3.83916,17.038518176,25.42,1.46,25.4618930954,133.51,41.65036,-22.47916,47.3293262411,16.60036,-3.83916,17.038518176,25.05,-18.64,31.2242229687,133.11
2019-07-20 10:30:00,50.789320000000004,-2.74506,50.8634483737,17.50932,-3.9450600000000002,17.948252986500002,33.28,1.2,33.3016275879,133.42,50.36932,-22.84506,55.3079123062,17.50932,-3.9450600000000002,17.948252986500002,32.86,-18.9,37.9076456668,133.06
2019-07-20 11:00:00,58.34444,-3.07628,58.4254839736,16.35444,-3.73628,16.7758009034,41.99,0.66,41.9951866289,133.17,57.89444,-23.05628,62.3165967488,16.35444,-3.73628,16.7758009034,41.54,-19.32,45.8130330801,132.78
2019-07-20 11:30:00,58.86554,-2.8096200000000002,58.9325526686,16.99554,-4.23962,17.5163568597,41.87,1.43,41.8944125153,133.59,58.41554,-22.93962,62.758278173,16.99554,-4.23962,17.5163568597,41.42,-18.7,45.4456422553,133.2
2019-07-20 12:00:00,60.60564,-2.9436,60.6770828301,18.94564,-4.6836,19.5159776586,41.66,1.74,41.6963211807,133.5,60.13564,-23.0736,64.4102958786,18.94564,-4.6836,19.5159776586,41.19,-18.39,45.1088483559,133.11
2019-07-20 12:30:00,60.49298,-3.04994,60.5698172631,18.36298,-4.829940000000001,18.9875578968,42.13,1.78,42.1675858925,133.41,60.04298,-23.11994,64.3404310903,18.36298,-4.829940000000001,18.9875578968,41.68,-18.29,45.5164420842,132.99
2019-07-20 13:00:00,61.3727,-3.39522,61.4665423148,17.1327,-4.49522,17.7126060233,44.24,1.1,44.2536732939,133.61,60.8927,-23.54522,65.286279555,17.1327,-4.49522,17.7126060233,43.76,-19.05,47.7267231224,133.2
2019-07-20 13:30:00,60.38176,-3.91326,60.508433664500004,15.52176,-4.09326,16.0524082594,44.86,0.18,44.860361122,133.2,59.91176,-23.87326,64.493034735,15.52176,-4.09326,16.0524082594,44.39,-19.78,48.5975359458,132.78
2019-07-20 14:00:00,59.0037,-4.00222,59.1392794902,15.7537,-4.03222,16.2615454929,43.25,0.03,43.2500104046,132.84,58.5337,-23.90222,63.225866199,15.7537,-4.03222,16.2615454929,42.78,-19.87,47.1693258379,132.44
2019-07-20 14:30:00,55.96542,-4.1072,56.1159275751,16.74542,-3.7372,17.1573819336,39.22,-0.37,39.2217452442,133.9,55.52542,-24.3072,60.6128058913,16.74542,-3.7372,17.1573819336,38.78,-20.57,43.8977596239,133.47
2019-07-20 15:00:00,54.30172,-4.03222,54.451222145,14.81172,-3.51222,15.2224419423,39.49,-0.52,39.4934235032,134.0,53.85172,-24.27222,59.0690139641,14.81172,-3.51222,15.2224419423,39.04,-20.76,44.2165037062,133.58
2019-07-20 15:30:00,53.77102,-3.68302,53.8970057439,13.25102,-3.19302,13.6302937518,40.52,-0.49,40.522962626099996,134.44,53.30102,-24.07302,58.4851179785,13.25102,-3.19302,13.6302937518,40.05,-20.88,45.1661034405,134.05
2019-07-20 16:00:00,51.8358,-3.13384,51.93044497,10.3258,-2.23384,10.564666903700001,41.51,-0.9,41.5197555388,134.41,51.3758,-23.50384,56.4969319555,10.3258,-2.23384,10.564666903700001,41.05,-21.27,46.2332715693,134.05
2019-07-20 16:30:00,50.22962,-3.44292,50.3474768332,11.30962,-2.62292,11.6097895705,38.92,-0.8200000000000001,38.9286372739,134.86,49.77962,-23.92292,55.229671995,11.30962,-2.62292,11.6097895705,38.47,-21.3,43.973070168,134.45
2019-07-20 17:00:00,54.75312,-3.6426600000000002,54.874157138,11.35312,-2.44266,11.61292046,43.4,-1.2,43.4165866922,135.08,54.26312,-24.23266,59.4281751597,11.35312,-2.44266,11.61292046,42.91,-21.79,48.1255877886,134.68
2019-07-20 17:30:00,56.34158,-3.9025,56.4765716306,10.61158,-2.1225,10.8217667849,45.73,-1.78,45.764629355,134.38,55.85158,-24.2825,60.9018784172,10.61158,-2.1225,10.8217667849,45.24,-22.16,50.3758195963,134.01
2019-07-20 18:00:00,57.23642,-4.24338,57.3935017945,10.60642,-2.25338,10.8431483731,46.63,-1.99,46.67244369,134.32,56.74642,-24.62338,61.858443445,10.60642,-2.25338,10.8431483731,46.14,-22.37,51.2768612534,133.96
2019-07-20 18:30:00,56.4983,-4.30936,56.6624080542,11.0783,-2.4793600000000002,11.3523546852,45.42,-1.83,45.4568509688,134.23,56.0183,-24.66936,61.2096990492,11.0783,-2.4793600000000002,11.3523546852,44.94,-22.19,50.1198533517,133.87
2019-07-20 19:00:00,57.02806,-4.50158,57.2054529731,12.96806,-3.36158,13.396671238,44.06,-1.1400000000000001,44.0747456033,133.67,56.54806,-24.70158,61.7077883598,12.96806,-3.36158,13.396671238,43.58,-21.34,48.5243444057,133.3
2019-07-20 19:30:00,56.18124,-4.28706,56.3445703807,11.54124,-3.06706,11.9418205388,44.64,-1.22,44.6566680351,133.57,55.69124,-24.45706,60.8248468685,11.54124,-3.06706,11.9418205388,44.15,-21.39,49.0586852657,133.22
2019-07-20 20:00:00,48.87512,-3.8643400000000003,49.0276501441,9.62512,-2.58434,9.9660297135,39.25,-1.28,39.2708657913,133.7,48.44512,-24.06434,54.0927177303,9.62512,-2.58434,9.9660297135,38.82,-21.48,44.3664603051,133.36
2019-07-20 20:30:00,39.62578,-3.66958,39.7953296002,8.86578,-2.13958,9.1202992048,30.76,-1.53,30.7980275342,134.35,39.22578,-24.03958,46.0061215838,8.86578,-2.13958,9.1202992048,30.36,-21.9,37.4344707456,133.95
2019-07-20 21:00:00,36.34346,-4.08442,36.5722513869,8.91346,-1.8944200000000002,9.1125515805,27.43,-2.19,27.5172854766,134.35,35.96346,-24.42442,43.4732417414,8.91346,-1.8944200000000002,9.1125515805,27.05,-22.53,35.2037412784,133.95
2019-07-20 21:30:00,37.55872,-4.923080000000001,37.8799968945,7.47872,-0.8930800000000001,7.5318553308,30.08,-4.03,30.348761095,133.56,37.14872,-25.09308,44.8295668229,7.47872,-0.8930800000000001,7.5318553308,29.67,-24.2,38.287712128,133.24
2019-07-20 22:00:00,40.39228,-6.05104,40.8430088103,8.37228,-0.57104,8.391731590100001,32.02,-5.48,32.4855475558,133.35,40.00228,-26.14104,47.7863618356,8.37228,-0.57104,8.391731590100001,31.63,-25.57,40.6728631891,133.01
2019-07-20 22:30:00,38.15902,-6.0672,38.6383452441,7.94902,-0.6272,7.9737255283,30.21,-5.44,30.6958906044,133.24,37.74902,-26.1272,45.9088127793,7.94902,-0.6272,7.9737255283,29.8,-25.5,39.2210402718,132.92
2019-07-20 23:00:00,44.7936,-6.15404,45.2143650766,5.4036,-0.86404,5.4722443368,39.39,-5.29,39.7436309363,132.73,44.3436,-26.08404,51.4463993267,5.4036,-0.86404,5.4722443368,38.94,-25.22,46.3936633604,132.46
2019-07-20 23:30:00,44.79274,-5.51396,45.1308465641,3.74274,-0.83396,3.8345263057,41.05,-4.68,41.3159158195,133.61,44.32274,-25.69396,51.2316783015,3.74274,-0.83396,3.8345263057,40.58,-24.86,47.5894526129,133.34
2019-07-21 00:00:00,42.91036,-6.1442,43.3480125146,3.59036,-0.7542,3.6687194727,39.32,-5.39,39.6877122042,134.44,42.47036,-26.5142,50.0672975121,3.59036,-0.7542,3.6687194727,38.88,-25.76,46.6393825002,134.14
2019-07-21 00:30:00,40.93528,-6.3263,41.4212411737,3.70528,-0.7963,3.7898804161,37.23,-5.53,37.6384617114,134.31,40.50528,-26.6663,48.4950437011,3.70528,-0.7963,3.7898804161,36.8,-25.87,44.9832957885,134.01
2019-07-21 01:00:00,39.25048,-6.48954,39.7833421125,4.01048,-0.8795400000000001,4.1057935216,35.24,-5.61,35.6837455994,134.26,38.82048,-26.81954,47.1838679343,4.01048,-0.8795400000000001,4.1057935216,34.81,-25.94,43.4122068087,134.01
2019-07-21 01:30:00,37.8115,-6.63232,38.388763992,3.4115,-0.7623200000000001,3.495634997,34.4,-5.87,34.8972334147,134.85,37.4015,-27.15232,46.2181856376,3.4115,-0.7623200000000001,3.495634997,33.99,-26.39,43.0319904257,134.53
2019-07-21 02:00:00,36.86364,-6.81358,37.4880357776,3.04364,-0.6635800000000001,3.1151376962,33.82,-6.15,34.3746258161,134.67,36.43364,-27.23358,45.4871190917,3.04364,-0.6635800000000001,3.1151376962,33.39,-26.57,42.6715010282,134.35
2019-07-21 02:30:00,36.04248,-6.86868,36.6911314829,3.06248,-0.6786800000000001,3.136780243,32.98,-6.19,33.5558713193,135.12,35.64248,-27.44868,44.9868471255,3.06248,-0.6786800000000001,3.136780243,32.58,-26.77,42.1673961729,134.83
2019-07-21 03:00:00,35.43092,-7.03056,36.1217229096,2.5209200000000003,-0.49056000000000005,2.5682069153000002,32.91,-6.54,33.5535348361,135.01,35.01092,-27.54056,44.5448870732,2.5209200000000003,-0.49056000000000005,2.5682069153000002,32.49,-27.05,42.2765017474,134.68
2019-07-21 03:30:00,34.8359,-7.16136,35.564378328,2.3759,-0.18136000000000002,2.3828118389,32.46,-6.98,33.2019878923,134.44,34.4359,-27.54136,44.0948718045,2.3759,-0.18136000000000002,2.3828118389,32.06,-27.36,42.1475171273,134.15
2019-07-21 04:00:00,34.80944,-7.19598,35.545453173,2.63944,-0.31598000000000004,2.6582864545,32.17,-6.88,32.8974664678,134.64,34.38944,-27.60598,44.0990217043,2.63944,-0.31598000000000004,2.6582864545,31.75,-27.29,41.8665331739,134.33
2019-07-21 04:30:00,34.52982,-7.15492,35.2633144988,2.24982,-0.10492000000000001,2.2522651351,32.28,-7.05,33.0408973849,134.24,34.11982,-27.49492,43.8193192854,2.24982,-0.10492000000000001,2.2522651351,31.87,-27.39,42.0227200452,133.99
2019-07-21 05:00:00,34.91008,-7.35482,35.6764216653,2.86008,-0.37482000000000004,2.8845359486,32.05,-6.98,32.8012636952,134.41,34.51008,-27.72482,44.2674967176,2.86008,-0.37482000000000004,2.8845359486,31.65,-27.35,41.8299533827,134.14
2019-07-21 05:30:00,34.8582,-7.46718,35.6490236106,3.1282,-0.38718,3.1520697315,31.73,-7.08,32.5102952924,134.46,34.4482,-27.83718,44.2898077846,3.1282,-0.38718,3.1520697315,31.32,-27.45,41.6466673337,134.18
2019-07-21 06:00:00,35.00164,-7.2691,35.748491122,3.39164,-0.49910000000000004,3.428166084,31.61,-6.77,32.3268464283,134.38,34.60164,-27.6591,44.297847617,3.39164,-0.49910000000000004,3.428166084,31.21,-27.16,41.3730552413,134.12
2019-07-21 06:30:00,36.35972,-6.98022,37.0236776905,3.90972,-0.6902200000000001,3.9701780976,32.45,-6.29,33.0539952199,134.74,35.94972,-27.46022,45.2376618596,3.90972,-0.6902200000000001,3.9701780976,32.04,-26.77,41.7515808084,134.46
2019-07-21 07:00:00,36.55358,-6.56016,37.1375808318,3.14358,-0.23016000000000003,3.1519944229,33.41,-6.33,34.0043673666,135.23,36.13358,-27.20016,45.2270307188,3.14358,-0.23016000000000003,3.1519944229,32.99,-26.97,42.6112778499,134.93
2019-07-21 07:30:00,36.83658,-6.36708,37.382794623,3.02658,-0.18708000000000002,3.0323564142,33.81,-6.18,34.3701687514,134.8,36.41658,-26.90708,45.2786732692,3.02658,-0.18708000000000002,3.0323564142,33.39,-26.72,42.7650616742,134.48
2019-07-21 08:00:00,29.0919,-6.02552,29.7093510007,6.2919,-0.33552000000000004,6.3008395695,22.8,-5.69,23.4992787123,134.76,28.7619,-26.54552,39.1396413331,6.2919,-0.33552000000000004,6.3008395695,22.47,-26.21,34.5233978629,134.43
2019-07-21 08:30:00,26.30854,-5.10962,26.8001398033,7.91854,-0.42962000000000006,7.9301859421,18.39,-4.68,18.9761560913,134.58,25.97854,-25.58962,36.4652326508,7.91854,-0.42962000000000006,7.9301859421,18.06,-25.16,30.9707797771,134.24
2019-07-21 09:00:00,32.46064,-4.36132,32.7523168853,6.66064,-0.82132,6.7110872258,25.8,-3.54,26.0417280533,134.18,32.08064,-24.72132,40.5007546269,6.66064,-0.82132,6.7110872258,25.42,-23.9,34.8910647588,133.82
2019-07-21 09:30:00,35.63702,-3.52852,35.8112782217,6.64702,-0.7885200000000001,6.6936267203,28.99,-2.74,29.1191981346,133.71,35.25702,-23.76852,42.5205832776,6.64702,-0.7885200000000001,6.6936267203,28.61,-22.98,36.6962191513,133.37
2019-07-21 10:00:00,35.82574,-3.10342,35.9599063158,9.11574,-1.04342,9.175262451,26.71,-2.06,26.7893206334,133.58,35.45574,-23.29342,42.4227876765,9.11574,-1.04342,9.175262451,26.34,-22.25,34.4798216353,133.21
2019-07-21 10:30:00,38.67212,-2.28464,38.7395462702,17.22212,-3.68464,17.6118706906,21.45,1.4,21.4956390926,132.73,38.35212,-22.24464,44.3363182642,17.22212,-3.68464,17.6118706906,21.13,-18.56,28.1238421984,132.36
2019-07-21 11:00:00,38.75834,-1.77378,38.798907395,17.69834,-3.67378,18.0756161235,21.06,1.9,21.1455338074,132.22,38.41834,-21.56378,44.0563895053,17.69834,-3.67378,18.0756161235,20.72,-17.89,27.3746324176,131.81
2019-07-21 11:30:00,37.96146,-1.57732,37.9942151349,12.55146,-1.77732,12.6766720599,25.41,0.2,25.4107870795,132.59,37.60146,-21.45732,43.2930291815,12.55146,-1.77732,12.6766720599,25.05,-19.68,31.8560025741,132.18
2019-07-21 12:00:00,39.49856,-1.32448,39.5207602324,14.58856,-1.90448,14.7123460721,24.91,0.58,24.9167513934,132.24,39.14856,-21.08448,44.4653240958,14.58856,-1.90448,14.7123460721,24.56,-19.18,31.1619319042,131.79
2019-07-21 12:30:00,38.75874,-1.07988,38.7737806669,14.97874,-2.14988,15.1322383011,23.78,1.07,23.804060578,132.2,38.40874,-20.82988,43.6934229513,14.97874,-2.14988,15.1322383011,23.43,-18.68,29.9651013681,131.72
2019-07-21 13:00:00,41.7924,-1.4931,41.8190631814,14.7124,-2.0931,14.8605444507,27.08,0.6000000000000001,27.0866461564,132.52,41.4324,-21.3231,46.5974072602,14.7124,-2.0931,14.8605444507,26.72,-19.23,32.9203781874,132.02
2019-07-21 13:30:00,51.43974,-2.45684,51.4983777808,12.58974,-2.11684,12.7664625035,38.85,-0.34,38.851487745,132.69,50.98974,-22.36684,55.6797011204,12.58974,-2.11684,12.7664625035,38.4,-20.25,43.4122390577,132.19
2019-07-21 14:00:00,52.15596,-2.42998,52.2125364862,11.70596,-2.24998,11.9202311019,40.45,-0.18,40.4504004925,133.12,51.71596,-22.47998,56.3905135597,11.70596,-2.24998,11.9202311019,40.01,-20.23,44.8336146212,132.64
2019-07-21 14:30:00,51.7845,-2.7745800000000003,51.8587768312,10.3945,-2.10458,10.6054178242,41.39,-0.67,41.3954224522,132.97,51.3345,-22.73458,56.1434948861,10.3945,-2.10458,10.6054178242,40.94,-20.63,45.844089041,132.51
2019-07-21 15:00:00,49.77616,-3.19688,49.8787143587,12.73616,-2.49688,12.9786047509,37.04,-0.7000000000000001,37.0466138804,133.48,49.35616,-23.31688,54.586696391,12.73616,-2.49688,12.9786047509,36.62,-20.82,42.1247765573,133.0
