Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-21 15:30:00,44.005,-2.49576,44.0757171578,13.505,-2.36576,13.7106471539,30.5,-0.13,30.5002770479,133.4,43.605,-22.60576,49.1163558316,13.505,-2.36576,13.7106471539,30.1,-20.24,36.2721325538,132.95
2019-07-21 16:00:00,46.2644,-1.84802,46.3012946394,11.6244,-1.92802,11.7832056963,34.64,0.08,34.6400923786,133.35,45.8444,-21.97802,50.8403616675,11.6244,-1.92802,11.7832056963,34.22,-20.05,39.6612014442,132.95
2019-07-21 16:30:00,43.2637,-1.5701800000000001,43.2921840858,11.0537,-1.9001800000000002,11.2158355784,32.21,0.33,32.2116904244,133.14,42.8837,-21.64018,48.0344575916,11.0537,-1.9001800000000002,11.2158355784,31.83,-19.74,37.4541920217,132.74
2019-07-21 17:00:00,36.96998,-1.37132,36.9954043057,11.81998,-1.63132,11.9320212933,25.15,0.26,25.1513439005,132.79,36.60998,-21.33132,42.3711676561,11.81998,-1.63132,11.9320212933,24.79,-19.7,31.6643979889,132.36
2019-07-21 17:30:00,48.22534,-1.6451600000000002,48.2533933474,9.28534,-1.25516,9.3697900479,38.94,-0.39,38.9419529556,132.87,47.79534,-21.64516,52.4681567919,9.28534,-1.25516,9.3697900479,38.51,-20.39,43.5749033275,132.47
2019-07-21 18:00:00,50.8333,-2.33022,50.8866811075,8.9433,-1.40022,9.0522500484,41.89,-0.93,41.9003221945,132.15,50.3733,-22.13022,55.0201416768,8.9433,-1.40022,9.0522500484,41.43,-20.73,46.3268583006,131.77
2019-07-21 18:30:00,52.38854,-3.12222,52.4814956062,9.14854,-1.81222,9.3263028827,43.24,-1.31,43.2598393432,131.81,51.93854,-22.82222,56.7315226577,9.14854,-1.81222,9.3263028827,42.79,-21.01,47.6697409265,131.46
2019-07-21 19:00:00,47.41574,-2.46806,47.4799296536,8.55574,-2.21806,8.8385789079,38.86,-0.25,38.8608041605,132.26,46.98574,-22.28806,52.0040131327,8.55574,-2.21806,8.8385789079,38.43,-20.07,43.3551588626,131.89
2019-07-21 19:30:00,54.20148,-2.8312600000000003,54.2753762528,9.13148,-2.52126,9.4731557032,45.07,-0.31,45.0710661068,131.95,53.74148,-22.63126,58.3122680212,9.13148,-2.52126,9.4731557032,44.61,-20.11,48.9332627157,131.64
2019-07-21 20:00:00,54.07214,-3.09456,54.1606187721,9.27214,-2.71456,9.6613361484,44.8,-0.38,44.8016115782,132.02,53.61214,-22.86456,58.2842144956,9.27214,-2.71456,9.6613361484,44.34,-20.15,48.7037791142,131.68
2019-07-21 20:30:00,49.39688,-2.92184,49.4832183949,9.81688,-3.06184,10.2832872721,39.58,0.14,39.580247599,132.15,48.97688,-22.74184,53.9993153764,9.81688,-3.06184,10.2832872721,39.16,-19.68,43.827023627,131.83
2019-07-21 21:00:00,51.21624,-2.90228,51.2984061052,9.37624,-2.9822800000000003,9.8390990714,41.84,0.08,41.8400764818,131.84,50.76624,-22.61228,55.5745115186,9.37624,-2.9822800000000003,9.8390990714,41.39,-19.63,45.8090493243,131.51
2019-07-21 21:30:00,53.49892,-3.47714,53.6117985498,8.77892,-2.77714,9.207711059,44.72,-0.7000000000000001,44.7254781976,132.3,53.05892,-22.96714,57.816420776,8.77892,-2.77714,9.207711059,44.28,-20.19,48.6657425711,132.02
2019-07-21 22:00:00,52.4168,-4.14754,52.5806334147,8.9368,-2.85754,9.3825331916,43.48,-1.29,43.4991321753,134.13,52.0068,-23.97754,57.2680510467,8.9368,-2.85754,9.3825331916,43.07,-21.12,47.9695663937,133.79
2019-07-21 22:30:00,51.1373,-4.42344,51.3282599815,9.6573,-3.14344,10.1560158686,41.48,-1.28,41.4997445775,134.22,50.7273,-24.31344,56.2530206293,9.6573,-3.14344,10.1560158686,41.07,-21.17,46.2051274211,133.91
2019-07-21 23:00:00,47.58522,-11.44792,48.9429058677,9.15522,-2.94792,9.618122767700001,38.43,-8.5,39.3587969836,133.57,47.49522,-18.46792,50.9593955221,9.15522,-2.94792,9.618122767700001,38.34,-15.52,41.3621324402,133.25
2019-07-21 23:30:00,45.12822,-15.04952,47.5714651088,10.90822,-3.48952,11.452773175,34.22,-11.56,36.1198283495,132.7,45.20822,-15.23952,47.7077155751,10.90822,-3.48952,11.452773175,34.3,-11.75,36.2567579908,132.38
2019-07-22 00:00:00,43.13888,-19.7929,47.462847134,12.87888,-4.0829,13.5105744683,30.26,-15.71,34.0950392286,133.31,43.39888,-11.0029,44.7719398023,12.87888,-4.0829,13.5105744683,30.52,-6.92,31.2946768636,132.99
2019-07-22 00:30:00,42.28838,-25.88968,49.584096377,13.76838,-4.38968,14.451213732,28.52,-21.5,35.7161084106,134.92,42.75838,-6.19968,43.2054984039,13.76838,-4.38968,14.451213732,28.99,-1.81,29.0464490084,134.62
2019-07-22 01:00:00,41.01064,-26.30434,48.721565,13.17064,-4.14434,13.8072919881,27.84,-22.16,35.5827373877,135.17,41.48064,-6.53434,41.9921551489,13.17064,-4.14434,13.8072919881,28.31,-2.39,28.4107057287,134.88
2019-07-22 01:30:00,40.8878,-26.648600000000002,48.8053283034,14.2378,-4.2286,14.8524747702,26.65,-22.42,34.8264109549,135.43,41.3478,-6.8086,41.9046250287,14.2378,-4.2286,14.8524747702,27.11,-2.58,27.232489787,135.17
2019-07-22 02:00:00,41.13638,-27.2716,49.3552623948,15.88638,-4.7116,16.5703423038,25.25,-22.56,33.8602436494,135.58,41.58638,-7.3816,42.2364181728,15.88638,-4.7116,16.5703423038,25.7,-2.67,25.838322314,135.31
2019-07-22 02:30:00,40.4589,-26.8879,48.5786141797,15.1289,-4.4879,15.780521589,25.33,-22.4,33.8137383322,133.73,40.9189,-7.2879,41.5628423429,15.1289,-4.4879,15.780521589,25.79,-2.8,25.9415516113,133.48
2019-07-22 03:00:00,40.94866,-27.20388,49.16140603,17.97866,-5.39388,18.770353136,22.97,-21.81,31.6748638513,133.63,41.38866,-7.36388,42.0386477572,17.97866,-5.39388,18.770353136,23.41,-1.97,23.4927435605,133.4
2019-07-22 03:30:00,40.539,-27.19454,48.8155049837,18.039,-5.27454,18.7943154494,22.5,-21.92,31.4123606244,133.08,40.989,-7.48454,41.6667308534,18.039,-5.27454,18.7943154494,22.95,-2.21,23.0561618662,132.86
2019-07-22 04:00:00,40.38006,-27.08508,48.6225339139,17.21006,-4.92508,17.9009099827,23.17,-22.16,32.0611057202,133.25,40.82006,-7.34508,41.4756253553,17.21006,-4.92508,17.9009099827,23.61,-2.42,23.733699669499998,132.97
2019-07-22 04:30:00,40.95774,-27.1715,49.1510618213,15.44774,-4.4115,16.0653043344,25.51,-22.76,34.1873909505,133.54,41.41774,-7.3215,42.0598805153,15.44774,-4.4115,16.0653043344,25.97,-2.91,26.1325276236,133.31
2019-07-22 05:00:00,41.51468,-26.99728,49.5209226782,16.19468,-4.79728,16.8902799178,25.32,-22.2,33.6740612341,133.95,41.98468,-7.02728,42.568721133,16.19468,-4.79728,16.8902799178,25.79,-2.23,25.8862318617,133.77
2019-07-22 05:30:00,42.14018,-26.89052,49.9889471414,15.53018,-4.56052,16.1859455548,26.61,-22.33,34.7378899762,133.99,42.62018,-6.95052,43.1832082123,15.53018,-4.56052,16.1859455548,27.09,-2.39,27.1952238454,133.69
2019-07-22 06:00:00,42.2703,-26.66588,49.978469547,14.8503,-4.51588,15.5217454645,27.42,-22.15,35.2488141645,134.05,42.7503,-6.71588,43.2746021849,14.8503,-4.51588,15.5217454645,27.9,-2.2,27.9866039383,133.74
2019-07-22 06:30:00,37.26582,-24.20862,44.4387063558,16.09582,-4.72862,16.7760325637,21.17,-19.48,28.7687208614,134.58,37.71582,-4.08862,37.9367881057,16.09582,-4.72862,16.7760325637,21.62,0.64,21.6294706361,134.24
2019-07-22 07:00:00,33.1142,-22.00754,39.7603075754,15.1442,-4.24754,15.7285851141,17.97,-17.76,25.2653616637,133.79,33.5142,-2.05754,33.5772999583,15.1442,-4.24754,15.7285851141,18.37,2.19,18.5000810809,133.5
2019-07-22 07:30:00,37.22658,-20.80324,42.6449651541,15.15658,-4.28324,15.7501765766,22.07,-16.52,27.5680122606,132.65,37.65658,-1.21324,37.676119341,15.15658,-4.28324,15.7501765766,22.5,3.07,22.708476391,132.33
2019-07-22 08:00:00,44.26556,-20.01504,48.5802596567,16.78556,-4.8650400000000005,17.476373729,27.48,-15.15,31.3794980839,132.32,44.73556,-0.49504000000000004,44.738298952,16.78556,-4.8650400000000005,17.476373729,27.95,4.37,28.2895634466,132.02
2019-07-22 08:30:00,64.2121,-20.3593,67.3624144676,16.6221,-5.3393,17.4585890868,47.59,-15.02,49.9039928262,132.91,64.85210000000001,-0.6493,64.8553503182,16.6221,-5.3393,17.4585890868,48.23,4.69,48.45749684,132.61
2019-07-22 09:00:00,56.4801,-18.85568,59.5444234523,13.9801,-4.58568,14.7129758062,42.5,-14.27,44.8317175669,133.29,57.1101,0.9643200000000001,57.1182408261,13.9801,-4.58568,14.7129758062,43.13,5.55,43.4856229115,133.03
2019-07-22 09:30:00,54.6435,-17.73274,57.4487785785,11.5235,-3.53274,12.0528546062,43.12,-14.2,45.3979559011,133.12,55.2635,2.05726,55.3017789131,11.5235,-3.53274,12.0528546062,43.74,5.59,44.0957560316,132.94
2019-07-22 10:00:00,54.46996,-17.4388,57.1934287121,10.55996,-3.0688,10.9968308454,43.91,-14.37,46.2015692374,133.12,55.08996,2.3012,55.1380015438,10.55996,-3.0688,10.9968308454,44.53,5.37,44.8526231117,132.86
2019-07-22 10:30:00,54.6472,-16.98846,57.2269537981,10.6072,-2.89846,10.9960794018,44.04,-14.09,46.2390495145,133.02,55.2772,2.72154,55.3441561487,10.6072,-2.89846,10.9960794018,44.67,5.62,45.0221423302,132.65
2019-07-22 11:00:00,64.17734,-17.41912,66.4992985756,11.05734,-2.90912,11.4336235311,53.12,-14.51,55.0660921076,132.89,64.87734,2.2608800000000002,64.9167222205,11.05734,-2.90912,11.4336235311,53.82,5.17,54.0677473176,132.6
2019-07-22 11:30:00,64.8777,-17.66176,67.2387813958,12.6377,-3.59176,13.1381962684,52.24,-14.07,54.1015942464,132.96,65.5777,2.01824,65.6087496451,12.6377,-3.59176,13.1381962684,52.94,5.61,53.2364132902,132.6
2019-07-22 12:00:00,63.10236,-16.95452,65.3403672013,11.98236,-3.18452,12.3983111269,51.12,-13.77,52.942112727,132.69,63.79236,2.6754800000000003,63.8484407609,11.98236,-3.18452,12.3983111269,51.81,5.86,52.1403461822,132.38
2019-07-22 12:30:00,56.35284,-16.18272,58.6303931648,10.22284,-2.65272,10.5614099941,46.13,-13.53,48.0732545185,132.93,57.00284,3.48728,57.1094115699,10.22284,-2.65272,10.5614099941,46.78,6.14,47.1812250795,132.58
2019-07-22 13:00:00,60.02694,-16.30096,62.2009230051,8.94694,-2.25096,9.2257550523,51.08,-14.05,52.9770601298,132.9,60.71694,3.39904,60.812007662,8.94694,-2.25096,9.2257550523,51.77,5.65,52.0773981685,132.63
2019-07-22 13:30:00,54.29724,-16.93552,56.8770789448,8.64724,-2.22552,8.9290368399,45.65,-14.71,47.9615116526,133.39,54.93724,2.90448,55.0139649806,8.64724,-2.22552,8.9290368399,46.29,5.13,46.5733936921,133.11
2019-07-22 14:00:00,56.98918,-17.40726,59.5884161375,10.49918,-2.41726,10.7738538407,46.49,-14.99,48.8469057362,133.39,57.62918,2.43274,57.6805046041,10.49918,-2.41726,10.7738538407,47.13,4.85,47.3788919246,133.07
2019-07-22 14:30:00,61.9798,-17.74822,64.4708842906,12.2798,-2.65822,12.5642198965,49.7,-15.09,51.9403321129,133.39,62.6598,2.05178,62.6933835202,12.2798,-2.65822,12.5642198965,50.38,4.71,50.5996887342,133.01
2019-07-22 15:00:00,61.7769,-18.0102,64.3486804655,15.9769,-3.6102,16.3797093274,45.8,-14.4,48.0104155366,133.39,62.4169,1.8098,62.4431323818,15.9769,-3.6102,16.3797093274,46.44,5.42,46.755213613,133.01
2019-07-22 15:30:00,61.9191,-17.80976,64.4295157212,14.7491,-3.35976,15.1269275819,47.17,-14.45,49.3336740979,133.49,62.5791,2.08024,62.6136658827,14.7491,-3.35976,15.1269275819,47.83,5.44,48.1383682731,133.21
2019-07-22 16:00:00,61.12914,-18.38804,63.8348789627,14.90914,-3.31804,15.273894231,46.22,-15.07,48.6147436484,133.29,61.77914,1.4219600000000001,61.7955023394,14.90914,-3.31804,15.273894231,46.87,4.74,47.1090702519,132.94
2019-07-22 16:30:00,51.70182,-17.82526,54.6883724879,13.55182,-2.99526,13.8788835207,38.15,-14.83,40.9310566685,132.92,52.28182,1.84474,52.3143552783,13.55182,-2.99526,13.8788835207,38.73,4.84,39.0312503002,132.53
2019-07-22 17:00:00,51.9548,-17.9376,54.9641586563,11.854800000000001,-2.4876,12.1129862875,40.1,-15.45,42.973392931,132.82,52.5548,1.7124000000000001,52.5826902773,11.854800000000001,-2.4876,12.1129862875,40.7,4.2,40.9161337372,132.44
2019-07-22 17:30:00,61.8565,-18.3623,64.5244190485,17.5965,-4.5723,18.1808344016,44.26,-13.79,46.3585127026,132.5,62.4865,1.2177,62.4983637829,17.5965,-4.5723,18.1808344016,44.89,5.79,45.2618625335,132.11
2019-07-22 18:00:00,53.17786,-18.54338,56.3182185088,16.85786,-4.60338,17.4750837252,36.32,-13.94,38.9032903493,132.85,53.74786,1.14662,53.7600892113,16.85786,-4.60338,17.4750837252,36.89,5.75,37.3354335719,132.45
2019-07-22 18:30:00,54.52164,-19.27192,57.8274686354,18.73164,-4.47192,19.2580478132,35.79,-14.8,38.7293699923,133.18,55.08164,0.48808,55.083802403,18.73164,-4.47192,19.2580478132,36.35,4.96,36.6868382393,132.77
2019-07-22 19:00:00,48.4833,-18.80076,52.0009514862,17.6433,-4.16076,18.1272711313,30.84,-14.64,34.1384709675,132.74,49.0133,0.8592400000000001,49.020830983,17.6433,-4.16076,18.1272711313,31.37,5.02,31.769124948600002,132.32
2019-07-22 19:30:00,49.63862,-19.01912,53.1574973177,15.84862,-3.99912,16.3453882389,33.79,-15.02,36.9778920438,131.92,50.17862,0.37088000000000004,50.1799906046,15.84862,-3.99912,16.3453882389,34.33,4.37,34.6070195192,131.53
2019-07-22 20:00:00,50.40592,-19.02796,53.8778250564,14.44592,-4.05796,15.0050539489,35.96,-14.97,38.951540406,131.78,50.95592,0.34204,50.9570679534,14.44592,-4.05796,15.0050539489,36.51,4.4,36.7741770812,131.41
2019-07-22 20:30:00,58.37452,-19.4943,61.5435806378,5.42452,-1.5643,5.6455692114,52.95,-17.93,55.9033755689,132.19,59.07452,-0.0043,59.0745201565,5.42452,-1.5643,5.6455692114,53.65,1.56,53.6726755435,131.84
2019-07-22 21:00:00,56.99754,-19.87854,60.3645253322,3.51754,-0.94854,3.6431875854999998,53.48,-18.93,56.7314313234,132.92,57.68754,-0.7385400000000001,57.6922673552,3.51754,-0.94854,3.6431875854999998,54.17,0.21,54.1704070503,132.55
2019-07-22 21:30:00,45.60768,-20.09046,49.8366035961,2.48768,-0.36046,2.5136593233999998,43.12,-19.73,47.4194822831,133.96,46.19768,-0.63046,46.2019817453,2.48768,-0.36046,2.5136593233999998,43.71,-0.27,43.7108338973,133.6
2019-07-22 22:00:00,45.16504,-20.73544,49.6974779058,2.68504,-0.5854400000000001,2.7481229584999998,42.48,-20.15,47.0167300011,134.65,45.75504,-1.12544,45.7688791713,2.68504,-0.5854400000000001,2.7481229584999998,43.07,-0.54,43.0733850539,134.27
2019-07-22 22:30:00,53.45122,-21.99444,57.7995528564,2.30122,-0.40444,2.3364899319,51.15,-21.59,55.5198216856,134.99,54.09122,-2.2744400000000002,54.1390169693,2.30122,-0.40444,2.3364899319,51.79,-1.87,51.8237493819,134.63
2019-07-22 23:00:00,49.74378,-22.80802,54.7233901089,1.8237800000000002,-0.22802000000000003,1.8379789468,47.92,-22.58,52.9734159744,135.1,50.38378,-3.20802,50.4858067125,1.8237800000000002,-0.22802000000000003,1.8379789468,48.56,-2.98,48.6513514715,134.79
2019-07-22 23:30:00,46.25038,-23.69612,51.9673335202,1.98038,-0.21612,1.9921377459,44.27,-23.48,50.1113091028,134.06,46.89038,-3.75612,47.0405800772,1.98038,-0.21612,1.9921377459,44.91,-3.54,45.0493029913,133.77
2019-07-23 00:00:00,43.56418,-23.89428,49.6867627824,1.78418,-0.16428,1.791727153,41.78,-23.73,48.0487387972,133.63,44.18418,-4.06428,44.3707125725,1.78418,-0.16428,1.791727153,42.4,-3.9,42.5789854271,133.35
2019-07-23 00:30:00,42.40274,-24.19112,48.8180565607,1.38274,0.11888000000000001,1.3878408994,41.02,-24.31,47.6824548445,134.37,43.01274,-4.20112,43.2174179187,1.38274,0.11888000000000001,1.3878408994,41.63,-4.32,41.8535458474,134.06
2019-07-23 01:00:00,40.6493,-24.63074,47.5293482328,1.3693,0.06926,1.3710504869,39.28,-24.7,46.4005215488,134.55,41.2593,-4.56074,41.5106032941,1.3693,0.06926,1.3710504869,39.89,-4.63,40.1578012346,134.27
2019-07-23 01:30:00,39.31128,-24.495,46.3182659459,1.37128,0.115,1.3760936881,37.94,-24.61,45.2227343269,132.98,39.95128,-4.655,40.2215588788,1.37128,0.115,1.3760936881,38.58,-4.77,38.8737610735,132.69
2019-07-23 02:00:00,38.88706,-24.19402,45.7990615537,1.3570600000000002,0.19598000000000002,1.3711382148,37.53,-24.39,44.7590549498,132.21,39.54706,-4.30402,39.7805799707,1.3570600000000002,0.19598000000000002,1.3711382148,38.19,-4.5,38.4542078322,131.98
2019-07-23 02:30:00,38.39026,-24.28636,45.4272973543,1.36026,0.24364000000000002,1.3819072752000001,37.03,-24.53,44.4178094912,132.36,39.03026,-4.3563600000000005,39.2726249201,1.36026,0.24364000000000002,1.3819072752000001,37.67,-4.6,37.9498208164,132.08
2019-07-23 03:00:00,38.21084,-24.41756,45.3462846313,1.37084,0.24244000000000002,1.3921133069,36.84,-24.66,44.331717765,132.83,38.86084,-4.37756,39.1066224195,1.37084,0.24244000000000002,1.3921133069,37.49,-4.62,37.773595275,132.53
2019-07-23 03:30:00,37.96856,-24.4876,45.1802401746,1.37856,0.33240000000000003,1.4180682048,36.59,-24.82,44.2138044054,132.76,38.61856,-4.4776,38.877269428700004,1.37856,0.33240000000000003,1.4180682048,37.24,-4.8100000000000005,37.5493501941,132.47
2019-07-23 04:00:00,37.77906,-24.5439,45.0517524819,1.3490600000000001,0.4061,1.4088577265,36.43,-24.95,44.1548117423,132.84,38.40906,-4.5139,38.6733911533,1.3490600000000001,0.4061,1.4088577265,37.06,-4.92,37.3851574826,132.53
2019-07-23 04:30:00,37.84906,-24.55332,45.1155944869,1.3690600000000002,0.34668000000000004,1.4122720368000001,36.48,-24.9,44.1678661472,133.21,38.49906,-4.39332,38.7489210367,1.3690600000000002,0.34668000000000004,1.4122720368000001,37.13,-4.74,37.4313304599,132.91
2019-07-23 05:00:00,37.94256,-24.68946,45.2681708759,1.37256,0.30054000000000003,1.4050783769000001,36.57,-24.99,44.2929452622,133.21,38.57256,-4.52946,38.8375899464,1.37256,0.30054000000000003,1.4050783769000001,37.2,-4.83,37.5122499992,132.91
2019-07-23 05:30:00,38.83054,-24.45822,45.8913429991,1.38054,0.20178000000000001,1.395208178,37.45,-24.66,44.8399163692,133.02,39.48054,-4.36822,39.7214600016,1.38054,0.20178000000000001,1.395208178,38.1,-4.57,38.373101256,132.69
2019-07-23 06:00:00,39.58976,-23.8996,46.2443507579,1.44976,0.2404,1.4695564697,38.14,-24.14,45.1375586402,132.12,40.23976,-4.0296,40.4410182985,1.44976,0.2404,1.4695564697,38.79,-4.27,39.0243129344,131.86
2019-07-23 06:30:00,33.80974,-22.16512,40.4276027422,3.57974,0.29488000000000003,3.5918647917,30.23,-22.46,37.6603836943,131.92,34.39974,-2.34512,34.4795838125,3.57974,0.29488000000000003,3.5918647917,30.82,-2.64,30.9328627838,131.62
2019-07-23 07:00:00,33.5729,-21.06704,39.6353351036,4.8329,-0.09704,4.8338741369000005,28.74,-20.97,35.5770782949,131.64,34.1129,-1.31704,34.1383148496,4.8329,-0.09704,4.8338741369000005,29.28,-1.22,29.3054056447,131.3
2019-07-23 07:30:00,43.0688,-11.22392,44.5072793328,5.4788,-0.62392,5.5142112406,37.59,-10.6,39.0559611327,133.83,43.1788,-10.30392,44.39121013,5.4788,-0.62392,5.5142112406,37.7,-9.68,38.9229032833,133.48
2019-07-23 08:00:00,43.9483,-8.690760000000001,44.7993569403,4.0783,-1.04076,4.2090037144,39.87,-7.65,40.5972831603,133.32,44.0083,-8.87076,44.893438851,4.0783,-1.04076,4.2090037144,39.93,-7.83,40.6904632561,132.98
2019-07-23 08:30:00,56.81306,-7.7322,57.3368180439,4.41306,-0.8722000000000001,4.498425436,52.4,-6.86,52.8471342648,132.02,56.89306,-7.9122,57.4406057158,4.41306,-0.8722000000000001,4.498425436,52.48,-7.04,52.9500897072,131.68
2019-07-23 09:00:00,59.16924,-6.71042,59.5485406937,4.96924,-0.6204200000000001,5.0078205992000004,54.2,-6.09,54.541068013,132.67,59.25924,-6.87042,59.6561832198,4.96924,-0.6204200000000001,5.0078205992000004,54.29,-6.25,54.6485736319,132.31
2019-07-23 09:30:00,54.32872,-6.18092,54.6791878953,6.53872,-0.9509200000000001,6.6075039224,47.79,-5.23,48.0753263119,132.51,54.42872,-6.35092,54.7979903435,6.53872,-0.9509200000000001,6.6075039224,47.89,-5.4,48.1934860744,132.15
2019-07-23 10:00:00,58.74718,-5.85748,59.0384724557,7.79718,-1.14748,7.8811627507,50.95,-4.71,51.1672414734,132.65,58.82718,-6.01748,59.1341455701,7.79718,-1.14748,7.8811627507,51.03,-4.87,51.2618552142,132.29
2019-07-23 10:30:00,58.19052,-6.19668,58.5195305936,8.93052,-1.16668,9.0064049261,49.26,-5.03,49.5161438321,132.62,58.27052,-6.35668,58.6162168832,8.93052,-1.16668,9.0064049261,49.34,-5.19,49.6122132141,132.24
2019-07-23 11:00:00,53.09618,-6.0906,53.4443611521,10.45618,-1.6106,10.5794958553,42.64,-4.48,42.8747011651,132.62,53.14618,-6.2606,53.5136577049,10.45618,-1.6106,10.5794958553,42.69,-4.65,42.9425034203,132.17
2019-07-23 11:30:00,50.76334,-5.99148,51.1156973986,10.27334,-1.83148,10.4353166577,40.49,-4.16,40.7031411564,132.62,50.83334,-6.15148,51.2041908612,10.27334,-1.83148,10.4353166577,40.56,-4.32,40.7894103904,132.22
2019-07-23 12:00:00,57.94306,-6.04704,58.2577453642,13.26306,-1.9570400000000001,13.4066687184,44.68,-4.09,44.8668084446,132.26,58.01306,-6.20704,58.3441725978,13.26306,-1.9570400000000001,13.4066687184,44.75,-4.25,44.9513626045,131.85
2019-07-23 12:30:00,59.07818,-5.79426,59.361644191,12.61818,-2.10426,12.7924343524,46.46,-3.69,46.6063053674,132.26,59.13818,-5.95426,59.4371730978,12.61818,-2.10426,12.7924343524,46.52,-3.85,46.6790413355,131.85
2019-07-23 13:00:00,58.92492,-6.14142,59.2440987494,12.99492,-2.17142,13.1750905357,45.93,-3.9699999999999998,46.1012559482,132.43,58.98492,-6.30142,59.3205586742,12.99492,-2.17142,13.1750905357,45.99,-4.13,46.1750690308,132.02
2019-07-23 13:30:00,52.63284,-6.48094,53.0303538528,14.03284,-2.83094,14.3155446892,38.6,-3.65,38.7721871965,132.71,52.70284,-6.65094,53.1208466325,14.03284,-2.83094,14.3155446892,38.67,-3.8200000000000003,38.8582204945,132.21
2019-07-23 14:00:00,51.90598,-5.5784,52.2048781851,12.25598,-2.5284,12.5140661785,39.65,-3.05,39.7671346717,132.38,51.94598,-5.7384,52.2619754001,12.25598,-2.5284,12.5140661785,39.69,-3.21,39.8195956785,132.01
2019-07-23 14:30:00,50.2812,-5.74218,50.6080201608,18.2512,-4.29218,18.7491095947,32.03,-1.45,32.0628039947,132.33,50.3612,-5.90218,50.705879286300004,18.2512,-4.29218,18.7491095947,32.11,-1.6099999999999999,32.1503374788,131.91
2019-07-23 15:00:00,51.85162,-6.15932,52.216163393,21.95162,-4.71932,22.4531868982,29.9,-1.44,29.934655501599998,132.22,51.90162,-6.31932,52.2849114362,21.95162,-4.71932,22.4531868982,29.95,-1.6,29.992707447,131.85
2019-07-23 15:30:00,56.22092,-6.75262,56.624992031,16.780920000000002,-3.73262,17.1910362722,39.44,-3.02,39.5554547439,132.34,56.28092,-6.91262,56.7038470592,16.780920000000002,-3.73262,17.1910362722,39.5,-3.18,39.6277983239,131.97
2019-07-23 16:00:00,59.9661,-6.53646,60.3212935748,17.8861,-4.26646,18.3879105431,42.08,-2.27,42.141182945,132.19,60.0261,-6.69646,60.3984706573,17.8861,-4.26646,18.3879105431,42.14,-2.43,42.2100047382,131.92
2019-07-23 16:30:00,57.29088,-7.4996,57.7796584564,15.16088,-3.1496,15.4845814452,42.13,-4.35,42.3539773811,132.63,57.41088,-7.6596,57.9195874859,15.16088,-3.1496,15.4845814452,42.25,-4.51,42.4900294187,132.32
2019-07-23 17:00:00,42.1376,-8.0068,42.8915630398,21.3776,-3.9968,21.7480158175,20.76,-4.01,21.143739026,133.04,42.1776,-8.1668,42.960988862,21.3776,-3.9968,21.7480158175,20.8,-4.17,21.2138846042,132.67
2019-07-23 17:30:00,42.90432,-8.9235,43.8224774164,21.01432,-3.7635,21.3486668744,21.89,-5.16,22.4899466429,133.04,42.95432,-9.0935,43.9063247029,21.01432,-3.7635,21.3486668744,21.94,-5.33,22.5781420848,132.67
2019-07-23 18:00:00,45.7904,-9.79194,46.825664129,21.2804,-3.77194,21.6121020617,24.51,-6.02,25.2384726162,133.4,45.8404,-9.96194,46.910366879,21.2804,-3.77194,21.6121020617,24.56,-6.19,25.3280417719,133.02
2019-07-23 18:30:00,44.71554,-9.37946,45.6886614751,18.87554,-3.53946,19.2045251798,25.84,-5.84,26.491719461,133.59,44.77554,-9.54946,45.7825421813,18.87554,-3.53946,19.2045251798,25.9,-6.01,26.5881571381,133.34
2019-07-23 19:00:00,45.53166,-9.7464,46.5631224824,17.78166,-3.6064,18.1436918326,27.75,-6.14,28.4211558526,133.76,45.59166,-9.9164,46.6576301425,17.78166,-3.6064,18.1436918326,27.81,-6.31,28.5168757054,133.44
2019-07-23 19:30:00,48.03682,-9.67768,49.0019751224,16.02682,-3.99768,16.5178813622,32.01,-5.68,32.5100369117,134.61,48.09682,-9.84768,49.0946116748,16.02682,-3.99768,16.5178813622,32.07,-5.85,32.5991932416,134.34
2019-07-23 20:00:00,51.63506,-10.00358,52.5951616978,14.07506,-3.60358,14.5290434241,37.56,-6.4,38.1013595558,135.2,51.69506,-10.17358,52.686629788,14.07506,-3.60358,14.5290434241,37.62,-6.57,38.1893872692,134.89
2019-07-23 20:30:00,49.43064,-10.48178,50.5297524512,14.09064,-3.9117800000000003,14.6235480776,35.34,-6.57,35.9455212787,134.31,49.51064,-10.66178,50.6456022373,14.09064,-3.9117800000000003,14.6235480776,35.42,-6.75,36.0574388996,133.98
2019-07-23 21:00:00,56.56626,-10.19308,57.4773055238,5.43626,-1.63308,5.6762551981,51.13,-8.56,51.8415904463,133.75,56.64626,-10.36308,57.5863890088,5.43626,-1.63308,5.6762551981,51.21,-8.73,51.9487920938,133.47
2019-07-23 21:30:00,54.79294,-10.51228,55.7922423339,5.13294,-1.52228,5.3539153376,49.66,-8.99,50.4671744801,134.09,54.88294,-10.69228,55.9147740284,5.13294,-1.52228,5.3539153376,49.75,-9.17,50.5880559026,133.77
2019-07-23 22:00:00,56.49386,-10.12082,57.3932680301,4.34386,-1.3708200000000001,4.555026583,52.15,-8.75,52.8789655723,132.8,56.57386,-10.30082,57.5039870615,4.34386,-1.3708200000000001,4.555026583,52.23,-8.93,52.9879023929,132.61
2019-07-23 22:30:00,54.69062,-10.30592,55.6531751388,4.14062,-1.33592,4.3507948964,50.55,-8.97,51.3396864034,133.49,54.80062,-10.48592,55.7948247657,4.14062,-1.33592,4.3507948964,50.66,-9.15,51.479686285,133.26
2019-07-23 23:00:00,51.46518,-11.34786,52.7014105979,2.65518,-0.71786,2.7505097367999998,48.81,-10.63,49.9541089401,133.73,51.56518,-11.52786,52.8380482665,2.65518,-0.71786,2.7505097367999998,48.91,-10.81,50.0903603501,133.5
2019-07-23 23:30:00,48.34728,-12.14874,49.8502895376,2.6472800000000003,-0.68874,2.7354074991,45.7,-11.46,47.114982755,134.1,48.43728,-12.32874,49.9816758801,2.6472800000000003,-0.68874,2.7354074991,45.79,-11.64,47.2463088505,133.84
2019-07-24 00:00:00,46.52256,-13.21026,48.3617571871,3.77256,-1.11026,3.9325419542,42.75,-12.1,44.4294103044,134.25,46.61256,-13.39026,48.4977299739,3.77256,-1.11026,3.9325419542,42.84,-12.28,44.5652779639,134.06
2019-07-24 00:30:00,43.25774,-13.80744,45.4079009563,5.10774,-1.5174400000000001,5.3283798721,38.15,-12.29,40.080750991,133.79,43.32774,-13.997440000000001,45.5326408202,5.10774,-1.5174400000000001,5.3283798721,38.22,-12.48,40.2059547828,134.06
2019-07-24 01:00:00,42.92912,-14.19146,45.2140119975,3.91912,-0.8714600000000001,4.0148404833,39.01,-13.32,41.2213840136,133.9,43.00912,-14.37146,45.3467007147,3.91912,-0.8714600000000001,4.0148404833,39.09,-13.5,41.355508702,133.66
2019-07-24 01:30:00,41.6675,-14.19772,44.0199478583,3.5575,-0.6777200000000001,3.6214790692000003,38.11,-13.52,40.4371425796,133.903,41.7475,-14.37772,44.1539645858,3.5575,-0.6777200000000001,3.6214790692000003,38.19,-13.7,40.572972531,133.663
2019-07-24 02:00:00,40.24226,-13.957,42.5938650384,2.86226,-0.637,2.9322860208,37.38,-13.32,39.6823235207,133.61,40.32226,-14.147,42.7319817058,2.86226,-0.637,2.9322860208,37.46,-13.51,39.8217490826,133.64
2019-07-24 02:30:00,39.58074,-14.19402,42.0488428225,1.5107400000000002,0.00598,1.5107518353,38.07,-14.2,40.6320673853,135.28,39.65074,-14.16402,42.104639235,1.5107400000000002,0.00598,1.5107518353,38.14,-14.17,40.6872031479,135.03
2019-07-24 03:00:00,39.18286,-13.80364,41.5431943287,1.8728600000000002,0.046360000000000005,1.8734337002,37.31,-13.85,39.7977210403,133.25,39.25286,-13.99364,41.6726406486,1.8728600000000002,0.046360000000000005,1.8734337002,37.38,-14.04,39.9297633351,133.03
2019-07-24 03:30:00,39.94612,-14.13006,42.3715836223,3.53612,-0.7800600000000001,3.6211377022,36.41,-13.35,38.780286229,133.3,40.02612,-14.32006,42.5106386762,3.53612,-0.7800600000000001,3.6211377022,36.49,-13.54,38.9210958222,133.03
2019-07-24 04:00:00,39.40524,-14.04684,41.8340370206,2.58524,-0.36684000000000005,2.6111371935000003,36.82,-13.68,39.2791904194,133.6,39.47524,-14.22684,41.9606666945,2.58524,-0.36684000000000005,2.6111371935000003,36.89,-13.86,39.4077619258,133.33
2019-07-24 04:30:00,37.8683,-14.1391,40.4218046814,2.8483,-0.4091,2.8775294438000003,35.02,-13.73,37.6153333097,133.21,37.9283,-14.3291,40.5447783037,2.8483,-0.4091,2.8775294438000003,35.08,-13.92,37.7408637951,132.96
2019-07-24 05:00:00,37.52824,-14.75508,40.32469694,3.92824,-0.55508,3.9672639569,33.6,-14.2,36.4773902575,134.11,37.59824,-14.93508,40.4559546384,3.92824,-0.55508,3.9672639569,33.67,-14.38,36.6122015181,133.88
2019-07-24 05:30:00,34.07508,-15.21278,37.3167489518,5.77508,-0.41278000000000004,5.789813152,28.3,-14.8,31.936342934,133.91,34.13508,-15.40278,37.4492899577,5.77508,-0.41278000000000004,5.789813152,28.36,-14.99,32.0778693183,133.64
2019-07-24 06:00:00,32.53938,-15.66344,36.1130807799,6.03938,-0.10344,6.0402657738,26.5,-15.56,30.7304995078,134.11,32.58938,-15.86344,36.2452261328,6.03938,-0.10344,6.0402657738,26.55,-15.76,30.8752344121,133.75
2019-07-24 06:30:00,32.14846,-13.66382,34.9316970295,4.84846,-0.16382000000000002,4.8512267896,27.3,-13.5,30.4555413677,133.16,32.19846,-13.843820000000001,35.0484261924,4.84846,-0.16382000000000002,4.8512267896,27.35,-13.68,30.5804659873,132.83
2019-07-24 07:00:00,43.80516,-12.09154,45.4433425509,4.06516,-0.39154000000000005,4.0839722572,39.74,-11.7,41.4265325607,133.09,43.86516,-12.28154,45.5520415195,4.06516,-0.39154000000000005,4.0839722572,39.8,-11.89,41.5380801193,132.76
2019-07-24 07:30:00,46.37168,-10.97488,47.6527092308,5.57168,-0.48488000000000003,5.592738742,40.8,-10.49,42.1269521803,131.66,46.45168,-11.14488,47.7699374611,5.57168,-0.48488000000000003,5.592738742,40.88,-10.66,42.2470117286,131.32
2019-07-24 08:00:00,39.1185,-9.96664,40.368192369,6.6885,-0.28664,6.6946392539,32.43,-9.68,33.8438665049,131.79,39.1985,-9.93664,40.4383384518,6.6885,-0.28664,6.6946392539,32.51,-9.65,33.9119831328,131.45
2019-07-24 08:30:00,40.15358,-9.20324,41.1947765295,9.16358,-0.6832400000000001,9.1890160145,30.99,-8.52,32.1398584315,133.24,40.23358,-9.37324,41.3109983868,9.16358,-0.6832400000000001,9.1890160145,31.07,-8.69,32.2623774697,132.91
2019-07-24 09:00:00,40.78344,-8.21776,41.6031315847,18.04344,-3.2977600000000002,18.3423266804,22.74,-4.92,23.2661556773,132.48,40.83344,-8.38776,41.6860209189,18.04344,-3.2977600000000002,18.3423266804,22.79,-5.09,23.3514924577,132.12
2019-07-24 09:30:00,41.10182,-7.32272,41.749033947,19.18182,-3.33272,19.4691869658,21.92,-3.99,22.2801817766,132.48,41.15182,-7.49272,41.8283772374,19.18182,-3.33272,19.4691869658,21.97,-4.16,22.3603779038,132.12
2019-07-24 10:00:00,41.84778,-6.5145,42.3518051702,19.64778,-3.3945,19.9388537579,22.2,-3.12,22.4181712011,132.41,41.89778,-6.6745,42.4260877194,19.64778,-3.3945,19.9388537579,22.25,-3.2800000000000002,22.490462423,132.03
2019-07-24 10:30:00,42.32114,-6.24714,42.779734093100004,18.16114,-3.18714,18.4386785719,24.16,-3.06,24.353012134,132.36,42.37114,-6.41714,42.8543252272,18.16114,-3.18714,18.4386785719,24.21,-3.23,24.4245163719,131.97
2019-07-24 11:00:00,42.07178,-5.70398,42.4566845174,11.54178,-0.80398,11.569748027,30.53,-4.9,30.9207195906,132.29,42.11178,-5.87398,42.5194738421,11.54178,-0.80398,11.569748027,30.57,-5.07,30.9875749293,131.91
2019-07-24 11:30:00,40.42112,-5.40072,40.7803226884,10.48112,-0.75072,10.5079711159,29.94,-4.65,30.2989455262,132.59,40.48112,-5.56072,40.8612614021,10.48112,-0.75072,10.5079711159,30.0,-4.8100000000000005,30.3831548724,132.15
2019-07-24 12:00:00,46.13344,-5.5862,46.4704198031,10.74344,-0.6862,10.7653320187,35.39,-4.9,35.7276097717,132.34,46.16344,-5.7562,46.5209311071,10.74344,-0.6862,10.7653320187,35.42,-5.07,35.781018711,131.97
2019-07-24 12:30:00,46.755,-5.2877600000000005,47.0530597392,9.495,-0.7177600000000001,9.5220903387,37.26,-4.57,37.5392128314,131.73,46.805,-5.44776,47.1209731862,9.495,-0.7177600000000001,9.5220903387,37.31,-4.73,37.6086293289,131.33
2019-07-24 13:00:00,47.48882,-5.20552,47.7732714335,10.05882,-1.15552,10.1249733957,37.43,-4.05,37.6484714165,131.65,47.53882,-5.36552,47.8406543837,10.05882,-1.15552,10.1249733957,37.48,-4.21,37.7157062774,131.26
2019-07-24 13:30:00,49.83574,-4.64406,50.0516560628,9.82574,-2.02406,10.0320479181,40.01,-2.62,40.0956917885,131.47,49.89574,-4.8140600000000004,50.1274380338,9.82574,-2.02406,10.0320479181,40.07,-2.79,40.1670138298,131.08
2019-07-24 14:00:00,57.0483,-4.86408,57.2552862811,10.2183,-2.13408,10.4387715914,46.83,-2.73,46.9095064992,131.47,57.1083,-5.02408,57.3288697668,10.2183,-2.13408,10.4387715914,46.89,-2.89,46.9789761489,131.08
2019-07-24 14:30:00,50.18274,-4.6847,50.4009306263,9.59274,-1.7947000000000002,9.7591807442,40.59,-2.89,40.6927536547,132.48,50.24274,-4.6447,50.4569733614,9.59274,-1.7947000000000002,9.7591807442,40.65,-2.85,40.7497852755,132.11
2019-07-24 15:00:00,56.36748,-5.75392,56.660395312,9.06748,-1.93392,9.2714206094,47.3,-3.8200000000000003,47.4540029924,134.23,56.43748,-5.91392,56.7464853407,9.06748,-1.93392,9.2714206094,47.37,-3.98,47.536904611,133.84
2019-07-24 15:30:00,46.4453,-5.77304,46.8027123459,8.7453,-1.65304,8.9001580509,37.7,-4.12,37.9244564892,134.77,46.5053,-5.93304,46.8822342869,8.7453,-1.65304,8.9001580509,37.76,-4.28,38.0017894316,134.37
2019-07-24 16:00:00,44.9912,-6.31648,45.4324333162,9.8612,-1.3464800000000001,9.9527018357,35.13,-4.97,35.4798224347,134.81,45.0412,-6.4764800000000005,45.5044447349,9.8612,-1.3464800000000001,9.9527018357,35.18,-5.13,35.5520646377,134.44
2019-07-24 16:30:00,54.87714,-7.46784,55.3829317466,9.79714,-1.48784,9.9094712293,45.08,-5.98,45.4749029686,135.1,54.93714,-7.63784,55.4655384112,9.79714,-1.48784,9.9094712293,45.14,-6.15,45.5570203152,134.8
2019-07-24 17:00:00,46.0705,-7.91752,46.7458885165,11.0105,-1.89752,11.1728104074,35.06,-6.02,35.5730797092,135.31,46.1305,-8.08752,46.8340795789,11.0105,-1.89752,11.1728104074,35.12,-6.19,35.6613305977,135.02
2019-07-24 17:30:00,51.324,-8.63546,52.0454046522,19.004,-4.48546,19.5261713454,32.32,-4.15,32.5853479343,135.37,51.374,-8.79546,52.1214734309,19.004,-4.48546,19.5261713454,32.37,-4.31,32.6556733203,135.02
2019-07-24 18:00:00,45.94226,-8.77676,46.7730987856,18.38226,-4.22676,18.8619453611,27.56,-4.55,27.9330646367,135.37,45.98226,-8.95676,46.8464703516,18.38226,-4.22676,18.8619453611,27.6,-4.73,28.0023731137,135.02
2019-07-24 18:30:00,47.46,-8.85224,48.2785019757,15.66,-3.72224,16.096293692,31.8,-5.13,32.211130064,135.63,47.49,-9.01224,48.3375689275,15.66,-3.72224,16.096293692,31.83,-5.29,32.2665926308,135.27
2019-07-24 19:00:00,47.12254,-9.019,47.9778713268,15.47254,-3.8890000000000002,15.9538025264,31.65,-5.13,32.063053504,135.57,47.17254,-9.189,48.0591952809,15.47254,-3.8890000000000002,15.9538025264,31.7,-5.3,32.1400062228,135.27
2019-07-24 19:30:00,45.64632,-9.11338,46.547182778,14.27632,-3.67338,14.7413375705,31.37,-5.44,31.8381924738,135.31,45.67632,-9.29338,46.6121563604,14.27632,-3.67338,14.7413375705,31.4,-5.62,31.8989717703,134.97
2019-07-24 20:00:00,45.29034,-9.05316,46.1863032002,12.87034,-2.9631600000000002,13.2070423979,32.42,-6.09,32.9870353321,134.87,45.33034,-9.23316,46.2611172379,12.87034,-2.9631600000000002,13.2070423979,32.46,-6.27,33.0600136116,134.59
2019-07-24 20:30:00,44.96382,-9.12098,45.8795966106,12.14382,-2.57098,12.4129892594,32.82,-6.55,33.4672212769,135.3,45.02382,-9.30098,45.9744776626,12.14382,-2.57098,12.4129892594,32.88,-6.73,33.5616939382,135.06
2019-07-24 21:00:00,43.67908,-10.08356,44.8278954661,5.13908,-0.38356,5.1533737998,38.54,-9.7,39.7419375471,135.81,43.71908,-10.26356,44.9076677186,5.13908,-0.38356,5.1533737998,38.58,-9.88,39.8250021971,135.47
2019-07-24 21:30:00,49.75904,-2.49662,49.8216335857,3.84904,-0.13662000000000002,3.8514638705,45.91,-2.36,45.9706177901,134.64,49.39904,-19.02662,52.9365414581,3.84904,-0.13662000000000002,3.8514638705,45.55,-18.89,49.3116071529,134.44
2019-07-24 22:00:00,38.52818,-1.05782,38.542698884,4.72818,0.10218,4.7292839696,33.8,-1.16,33.8198994676,134.9,38.13818,-21.14782,43.6090708966,4.72818,0.10218,4.7292839696,33.41,-21.25,39.5953355839,134.65
2019-07-24 22:30:00,34.55848,-2.29774,34.6347823585,5.45848,0.09226000000000001,5.4592596401,29.1,-2.39,29.1979810946,135.63,34.17848,-22.56774,40.9569454894,5.45848,0.09226000000000001,5.4592596401,28.72,-22.66,36.582974182,135.31
2019-07-24 23:00:00,32.84164,-2.62236,32.946169578,5.74164,-0.41236000000000006,5.7564286375,27.1,-2.21,27.1899632217,135.82,32.45164,-22.972360000000002,39.7597568234,5.74164,-0.41236000000000006,5.7564286375,26.71,-22.56,34.962518502,135.52
2019-07-24 23:30:00,47.55068,-10.01666,48.5942449887,4.59068,-1.19666,4.744084529,42.96,-8.82,43.8560600146,133.99,47.45068,-16.51666,50.2430800212,4.59068,-1.19666,4.744084529,42.86,-15.32,45.5157335435,133.72
2019-07-25 00:00:00,45.44334,-13.0042,47.2673922276,3.6433400000000002,-1.0242,3.7845623255,41.8,-11.98,43.48287479,133.39,45.52334,-13.1842,47.3940672911,3.6433400000000002,-1.0242,3.7845623255,41.88,-12.16,43.6096319636,133.05
2019-07-25 00:30:00,43.6653,-13.16982,45.6081416298,2.7353,-0.61982,2.8046466662,40.93,-12.55,42.8108327413,133.49,43.7353,-13.34982,45.7273896054,2.7353,-0.61982,2.8046466662,41.0,-12.73,42.9307919797,133.18
2019-07-25 01:00:00,42.20892,-13.76516,44.3967629157,2.7789200000000003,-0.6451600000000001,2.8528280341,39.43,-13.12,41.555496628,133.95,42.26892,-13.95516,44.5130103295,2.7789200000000003,-0.6451600000000001,2.8528280341,39.49,-13.31,41.6727272926,133.64
2019-07-25 01:30:00,40.95466,-14.04756,43.2968603673,3.18466,-0.79756,3.2830110066,37.77,-13.25,40.0266835998,133.95,41.02466,-14.22756,43.4217248813,3.18466,-0.79756,3.2830110066,37.84,-13.43,40.1525902029,133.64
2019-07-25 02:00:00,40.49258,-14.20562,42.9121040575,3.36258,-0.84562,3.4672781026,37.13,-13.36,39.4604422175,133.89,40.57258,-14.39562,43.0507621656,3.36258,-0.84562,3.4672781026,37.21,-13.55,39.6003358572,133.55
2019-07-25 02:30:00,40.07502,-14.38288,42.5778635572,4.41502,-1.27288,4.5948476683,35.66,-13.11,37.9935218162,134.01,40.13502,-14.56288,42.695401442,4.41502,-1.27288,4.5948476683,35.72,-13.29,38.1122355681,133.68
2019-07-25 03:00:00,39.54176,-14.6736,42.1765968383,4.63176,-1.3536000000000001,4.8254982808,34.91,-13.32,37.3648297199,134.18,39.61176,-14.8636,42.3086059243,4.63176,-1.3536000000000001,4.8254982808,34.98,-13.51,37.4982732936,133.85
2019-07-25 03:30:00,39.00188,-14.7512,41.6982558985,4.81188,-1.4212,5.0173696868,34.19,-13.33,36.6966619735,134.18,39.07188,-14.9412,41.8312235558,4.81188,-1.4212,5.0173696868,34.26,-13.52,36.8312095919,133.9
2019-07-25 04:00:00,39.06176,-14.76538,41.7592808947,5.37176,-1.72538,5.642051191,33.69,-13.04,36.1255823482,134.18,39.12176,-14.95538,41.8828783209,5.37176,-1.72538,5.642051191,33.75,-13.23,36.2504537903,133.9
2019-07-25 04:30:00,39.39644,-14.64014,42.0287185612,6.15644,-1.92014,6.4489294533,33.24,-12.72,35.5906729355,133.65,39.46644,-14.82014,42.1572821218,6.15644,-1.92014,6.4489294533,33.31,-12.9,35.7206676869,133.38
2019-07-25 05:00:00,39.26668,-14.6836,41.9223122833,5.23668,-1.6036000000000001,5.4767098136,34.03,-13.08,36.4571981919,134.27,39.32668,-14.8736,42.0453533316,5.23668,-1.6036000000000001,5.4767098136,34.09,-13.27,36.5817030768,133.92
2019-07-25 05:30:00,38.93798,-14.65992,41.6062440132,5.17798,-1.55992,5.4078486745,33.76,-13.1,36.2125337418,134.03,39.00798,-14.83992,41.7354253517,5.17798,-1.55992,5.4078486745,33.83,-13.28,36.3431878073,133.65
2019-07-25 06:00:00,39.50504,-14.5405,42.09601318,5.96504,-1.7605,6.219410137,33.54,-12.78,35.8923390155,133.79,39.56504,-14.7305,42.2182427447,5.96504,-1.7605,6.219410137,33.6,-12.97,36.0163976544,133.43
2019-07-25 06:30:00,43.86068,-13.07106,45.7669297592,6.80068,-2.01106,7.0917988399,37.06,-11.06,38.6751496442,133.27,43.91068,-13.26106,45.8694182477,6.80068,-2.01106,7.0917988399,37.11,-11.25,38.7777590895,132.9
2019-07-25 07:00:00,46.9094,-11.5184,48.3028502981,5.8294,-1.6684,6.0634530525,41.08,-9.85,42.2443948945,132.86,46.9794,-11.6984,48.4140122993,5.8294,-1.6684,6.0634530525,41.15,-10.03,42.3547329114,132.47
2019-07-25 07:30:00,50.4084,-10.0886,51.4080406213,6.1084,-1.6686,6.332201554,44.3,-8.42,45.0930859445,131.95,50.4784,-10.2586,51.5102683018,6.1084,-1.6686,6.332201554,44.37,-8.59,45.1938602025,131.56
2019-07-25 08:00:00,53.84276,-17.4771,56.6082311049,6.94276,-1.8671000000000002,7.1894352231,46.9,-15.61,49.4295670626,133.66,54.38276,-0.2771,54.3834659582,6.94276,-1.8671000000000002,7.1894352231,47.44,1.5899999999999999,47.4666377575,133.29
2019-07-25 08:30:00,55.90916,-17.47924,58.5777944522,7.52916,-1.8592400000000002,7.7553222811,48.38,-15.62,50.8390479848,133.81,56.51916,1.95076,56.552815241,7.52916,-1.8592400000000002,7.7553222811,48.99,3.81,49.1379303593,133.42
2019-07-25 09:00:00,53.2934,-16.291,55.7277593714,7.2834,-1.5710000000000002,7.4509030701,46.01,-14.72,48.3073338118,133.75,53.9034,3.149,53.995302875,7.2834,-1.5710000000000002,7.4509030701,46.62,4.72,46.8583269014,133.36
2019-07-25 09:30:00,48.4108,-15.32584,50.7788039279,6.3008,-1.00584,6.3805794992,42.11,-14.32,44.4782474925,134.25,48.9808,4.22416,49.162610756,6.3008,-1.00584,6.3805794992,42.68,5.23,42.9992476678,133.84
2019-07-25 10:00:00,52.17098,-15.85914,54.5281897343,8.64098,-0.9391400000000001,8.6918651221,43.53,-14.92,46.0159461491,134.21,52.76098,3.65086,52.8871420035,8.64098,-0.9391400000000001,8.6918651221,44.12,4.59,44.3581165065,133.74
2019-07-25 10:30:00,45.6914,-15.70586,48.3154020194,10.4514,-1.07586,10.506628227,35.24,-14.63,38.156185606,134.21,46.2114,3.82414,46.369359891,10.4514,-1.07586,10.506628227,35.76,4.9,36.0941491103,133.74
2019-07-25 11:00:00,54.58534,-15.5539,56.7581108576,10.145340000000001,-1.2739,10.2250058643,44.44,-14.28,46.6779605381,133.89,55.15534,3.9261,55.294898424,10.145340000000001,-1.2739,10.2250058643,45.01,5.2,45.3093820307,133.47
2019-07-25 11:30:00,47.20464,-15.17894,49.5850608253,8.07464,-1.46894,8.2071673465,39.13,-13.71,41.4622840664,133.98,47.76464,4.28106,47.9561081517,8.07464,-1.46894,8.2071673465,39.69,5.75,40.1043463979,133.47
2019-07-25 12:00:00,54.81302,-15.12944,56.8627040883,9.35302,-1.35944,9.4512993939,45.46,-13.77,47.4997315782,133.98,55.39302,4.32056,55.5612626155,9.35302,-1.35944,9.4512993939,46.04,5.68,46.3890504322,133.47
2019-07-25 12:30:00,57.8352,-15.12338,59.7798208567,10.395199999999999,-1.63338,10.5227426684,47.44,-13.49,49.3207228252,133.66,58.4552,4.29662,58.6128940632,10.395199999999999,-1.63338,10.5227426684,48.06,5.93,48.4244617936,133.18
2019-07-25 13:00:00,55.66118,-15.39402,57.750695327,11.07118,-1.8340200000000002,11.2220611277,44.59,-13.56,46.6062409984,133.6,56.25118,3.9959800000000003,56.3929349081,11.07118,-1.8340200000000002,11.2220611277,45.18,5.83,45.554596914,133.14
2019-07-25 13:30:00,47.32348,-15.36698,49.7559627947,9.76348,-2.36698,10.0462996188,37.56,-13.0,39.7461142755,133.65,47.84348,3.99302,48.0098196959,9.76348,-2.36698,10.0462996188,38.08,6.36,38.6074604189,133.14
2019-07-25 14:00:00,51.6532,-15.67108,53.9781049927,11.2532,-2.44108,11.5149199653,40.4,-13.23,42.5110914939,133.44,52.1932,3.66892,52.3219944211,11.2532,-2.44108,11.5149199653,40.94,6.11,41.3934258065,133.03
2019-07-25 14:30:00,51.62402,-15.6969,53.9576881507,11.59402,-2.4569,11.8514833405,40.03,-13.24,42.1627620063,133.56,52.18402,3.6931000000000003,52.3145384283,11.59402,-2.4569,11.8514833405,40.59,6.15,41.0532654,133.15
2019-07-25 15:00:00,46.91528,-15.6802,49.4662730506,14.34528,-2.5702,14.5737087359,32.57,-13.11,35.1095001389,133.65,47.38528,3.6798,47.527946397,14.34528,-2.5702,14.5737087359,33.04,6.25,33.6259438529,133.22
2019-07-25 15:30:00,45.12146,-15.8272,47.8168005242,11.79146,-2.3971999999999998,12.0326678992,33.33,-13.43,35.9340200924,133.55,45.62146,3.5428,45.7588138436,11.79146,-2.3971999999999998,12.0326678992,33.83,5.94,34.3475253839,133.16
2019-07-25 16:00:00,43.83262,-16.29,46.7617651085,13.65262,-2.61,13.8998608937,30.18,-13.68,33.1357027992,133.7,44.30262,3.14,44.4137561895,13.65262,-2.61,13.8998608937,30.65,5.75,31.1846917573,133.38
2019-07-25 16:30:00,43.7775,-17.95516,47.3165645084,19.3375,-3.4951600000000003,19.6508282186,24.44,-14.46,28.3972745171,133.7,44.1975,1.45484,44.2214378517,19.3375,-3.4951600000000003,19.6508282186,24.86,4.95,25.3480196465,133.34
2019-07-25 17:00:00,44.6082,-18.77652,48.3988554674,23.2382,-4.38652,23.6485834026,21.37,-14.39,25.7633266486,133.82,45.0082,0.6634800000000001,45.0130900178,23.2382,-4.38652,23.6485834026,21.77,5.05,22.3480513692,133.47
2019-07-25 17:30:00,43.54184,-18.78352,47.4205910357,20.08184,-3.50352,20.3851649534,23.46,-15.28,27.9973213004,133.89,43.94184,0.73648,43.9480113927,20.08184,-3.50352,20.3851649534,23.86,4.24,24.2338028382,133.59
2019-07-25 18:00:00,42.72558,-18.7774,46.6697539858,18.08558,-3.0274,18.3372122935,24.64,-15.75,29.2436676906,133.95,43.14558,0.7526,43.1521434033,18.08558,-3.0274,18.3372122935,25.06,3.7800000000000002,25.343480424,133.7
2019-07-25 18:30:00,42.60974,-18.88712,46.6080813246,16.46974,-2.2671200000000002,16.6250464289,26.14,-16.62,30.9761844003,134.22,43.04974,0.68288,43.0551557791,16.46974,-2.2671200000000002,16.6250464289,26.58,2.95,26.7432028747,133.91
2019-07-25 19:00:00,42.5644,-19.31718,46.7427169783,15.0644,-1.81718,15.1736050599,27.5,-17.5,32.596012026,134.27,43.0144,0.29282,43.0153966727,15.0644,-1.81718,15.1736050599,27.95,2.11,28.0295308559,134.03
2019-07-25 19:30:00,42.57584,-19.91138,47.0017574694,13.89584,-1.91138,14.0266796787,28.68,-18.0,33.8606320083,134.74,43.03584,-0.20138,43.0363111617,13.89584,-1.91138,14.0266796787,29.14,1.71,29.1901301813,134.39
2019-07-25 20:00:00,43.7089,-20.41806,48.2427726543,13.0989,-1.9780600000000002,13.247411165,30.61,-18.44,35.7352165238,134.84,44.1689,-0.69806,44.1744158419,13.0989,-1.9780600000000002,13.247411165,31.07,1.28,31.0963550919,134.61
2019-07-25 20:30:00,56.09534,-19.57862,59.4138833171,9.93534,-1.88862,10.113252020000001,46.16,-17.69,49.4336090125,134.46,56.69534,0.10138000000000001,56.6954306415,9.93534,-1.88862,10.113252020000001,46.76,1.99,46.8023257969,134.22
2019-07-25 21:00:00,49.85436,-19.23712,53.4371031859,3.34436,-0.76712,3.4312121625,46.51,-18.47,50.0431913451,134.52,50.45436,0.42288000000000003,50.4561321398,3.34436,-0.76712,3.4312121625,47.11,1.19,47.1250273209,134.27
2019-07-25 21:30:00,45.77984,-19.84232,49.8950038923,4.07984,-0.69232,4.1381640141,41.7,-19.15,45.8869534835,134.8,46.33984,-0.11232,46.3399761222,4.07984,-0.69232,4.1381640141,42.26,0.58,42.2639799356,134.6
2019-07-25 22:00:00,44.1922,-20.3677,48.6599809302,3.7622,-0.5577,3.803311469,40.43,-19.81,45.0224499555,135.05,44.7522,-0.5877,44.7560587645,3.7622,-0.5577,3.803311469,40.99,-0.03,40.9900109783,134.82
2019-07-25 22:30:00,42.2261,-20.80864,47.0748661162,3.3261,-0.33864000000000005,3.3432945218,38.9,-20.47,43.9571484516,135.45,42.7661,-0.8886400000000001,42.7753315622,3.3261,-0.33864000000000005,3.3432945218,39.44,-0.55,39.4438347527,135.24
2019-07-25 23:00:00,45.51058,-21.79636,50.4608184752,3.96058,-0.42636,3.9834629138,41.55,-21.37,46.7234352333,136.01,46.05058,-2.66636,46.1277074434,3.96058,-0.42636,3.9834629138,42.09,-2.24,42.1495634616,135.75
2019-07-25 23:30:00,49.15662,-2.41296,49.2158070724,2.75662,-0.56296,2.8135169781,46.4,-1.85,46.4368657426,134.18,48.65662,-22.77296,53.7221963157,2.75662,-0.56296,2.8135169781,45.9,-22.21,50.991117854,134.0
2019-07-26 00:00:00,46.76326,-2.6036,46.835683178400004,2.34326,-0.3536,2.3697891019,44.42,-2.25,44.4769479618,134.21,46.28326,-22.9736,51.6713310569,2.34326,-0.3536,2.3697891019,43.94,-22.62,49.4205220531,134.0
2019-07-26 00:30:00,44.72554,-3.01734,44.8272045634,2.96554,-0.66734,3.0396990258,41.76,-2.35,41.8260696217,134.34,44.24554,-23.44734,50.0744002757,2.96554,-0.66734,3.0396990258,41.28,-22.78,47.1483488576,134.15
2019-07-26 01:00:00,43.0711,-3.27574,43.1954873541,2.8911,-0.70574,2.975991962,40.18,-2.5700000000000003,40.2621074958,134.57,42.6111,-23.76574,48.7905343377,2.8911,-0.70574,2.975991962,39.72,-23.06,45.928662075,134.33
2019-07-26 01:30:00,42.30462,-3.6948,42.4656616619,3.58462,-1.0648,3.7394250339,38.72,-2.63,38.8092166888,135.17,41.84462,-24.3448,48.4111713346,3.58462,-1.0648,3.7394250339,38.26,-23.28,44.7860022775,134.97
2019-07-26 02:00:00,40.95796,-3.8473,41.1382571903,2.75796,-0.6573,2.8352048694,38.2,-3.19,38.3329636214,135.43,40.50796,-24.5473,47.3652273366,2.75796,-0.6573,2.8352048694,37.75,-23.89,44.6743170065,135.12
2019-07-26 02:30:00,39.90438,-4.0938,40.1138223263,2.53438,-0.6838000000000001,2.6250075094,37.37,-3.41,37.5252581603,135.95,39.44438,-24.9438,46.6696075838,2.53438,-0.6838000000000001,2.6250075094,36.91,-24.26,44.1689449727,135.62
2019-07-26 03:00:00,39.54132,-4.22474,39.7663729225,3.14132,-0.9247400000000001,3.2746046188999998,36.4,-3.3,36.5492817987,136.1,39.10132,-25.12474,46.4775836916,3.14132,-0.9247400000000001,3.2746046188999998,35.96,-24.2,43.3446836417,135.76
2019-07-26 03:30:00,39.87684,-4.25148,40.1028359418,4.04684,-1.25148,4.2359315594,35.83,-3.0,35.9553737291,136.04,39.43684,-25.17148,46.7853369612,4.04684,-1.25148,4.2359315594,35.39,-23.92,42.7155533734,135.72
