Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-26 04:00:00,39.13016,-4.15416,39.3500504057,3.60016,-1.10416,3.7656767428,35.53,-3.05,35.6606702124,135.84,38.68016,-25.02416,46.0691150483,3.60016,-1.10416,3.7656767428,35.08,-23.92,42.4590720577,135.66
2019-07-26 04:30:00,39.25246,-4.25786,39.4827175842,2.68246,-0.69786,2.7717503912,36.57,-3.56,36.7428700567,135.91,38.81246,-25.12786,46.23652668,2.68246,-0.69786,2.7717503912,36.13,-24.43,43.6142385007,135.7
2019-07-26 05:00:00,39.59472,-4.3468,39.8326062682,2.68472,-0.6868000000000001,2.7711758729,36.91,-3.66,37.0910191286,135.77,39.13472,-25.1668,46.5284228372,2.68472,-0.6868000000000001,2.7711758729,36.45,-24.48,43.9075494648,135.5
2019-07-26 05:30:00,40.11296,-4.05418,40.3173155782,2.32296,-0.58418,2.3952890084,37.79,-3.47,37.9489789059,135.15,39.66296,-24.72418,46.737944677,2.32296,-0.58418,2.3952890084,37.34,-24.14,44.4636390773,134.94
2019-07-26 06:00:00,40.76986,-3.8869800000000003,40.9547323021,2.14986,-0.34698,2.1776806791,38.62,-3.54,38.7819029961,135.11,40.31986,-24.56698,47.2146970417,2.14986,-0.34698,2.1776806791,38.17,-24.22,45.205721983,134.94
2019-07-26 06:30:00,38.58918,-2.50692,38.6705244464,2.68918,-0.52692,2.7403163611,35.9,-1.98,35.9545602115,135.04,38.15918,-23.12692,44.620370314,2.68918,-0.52692,2.7403163611,35.47,-22.6,42.0580658138,134.75
2019-07-26 07:00:00,48.53634,-1.28106,48.5532430979,3.43634,-0.84106,3.5377697097,45.1,-0.44,45.1021462904,134.26,48.02634,-21.73106,52.7140237747,3.43634,-0.84106,3.5377697097,44.59,-20.89,49.2408387418,133.98
2019-07-26 07:30:00,47.36148,0.10198000000000002,47.3615897929,4.00148,-1.03802,4.1339240088,43.36,1.1400000000000001,43.3749835735,133.1,46.89148,-20.00802,50.9816806403,4.00148,-1.03802,4.1339240088,42.89,-18.97,46.8978997398,132.83
2019-07-26 08:00:00,40.21626,0.11584000000000001,40.216426834,12.06626,-1.99416,12.2299347706,28.15,2.11,28.2289673917,132.65,39.81626,-19.85416,44.4918220541,12.06626,-1.99416,12.2299347706,27.75,-17.86,33.0006378726,132.31
2019-07-26 08:30:00,41.83914,0.9526600000000001,41.8499844327,15.08914,-2.73734,15.3354222705,26.75,3.69,27.0033072049,131.88,41.44914,-18.79734,45.5123191874,15.08914,-2.73734,15.3354222705,26.36,-16.06,30.867024476,131.6
2019-07-26 09:00:00,42.91332,1.25512,42.9316708228,18.11332,-3.7648800000000002,18.500450882,24.8,5.02,25.3029721574,131.84,42.53332,-18.46488,46.3684710082,18.11332,-3.7648800000000002,18.500450882,24.42,-14.7,28.5030945688,131.46
2019-07-26 09:30:00,43.62384,1.80488,43.661161324,20.65384,-4.19512,21.0755815711,22.97,6.0,23.7407013376,131.8,43.25384,-17.83512,46.7866025712,20.65384,-4.19512,21.0755815711,22.6,-13.64,26.3971513615,131.42
2019-07-26 10:00:00,44.9789,2.0736,45.0266727859,19.7789,-4.0364,20.1865650909,25.2,6.11,25.930138835,131.55,44.5989,-17.5364,47.9227211891,19.7789,-4.0364,20.1865650909,24.82,-13.5,28.2538917673,131.17
2019-07-26 10:30:00,48.50108,3.3166,48.6143455857,18.22108,-4.0834,18.6730263194,30.28,7.4,31.1711148341,131.88,48.09108,-16.4634,50.8310487313,18.22108,-4.0834,18.6730263194,29.87,-12.38,32.3339032596,131.51
2019-07-26 11:00:00,50.31022,3.37776,50.4234816238,18.38022,-4.31224,18.8792982143,31.93,7.69,32.8429748957,133.4,49.92022,-16.24224,52.4960829497,18.38022,-4.31224,18.8792982143,31.54,-11.93,33.7208614955,133.01
2019-07-26 11:30:00,48.02878,3.5894,48.1627189914,19.18878,-4.6306,19.7395981278,28.84,8.22,29.9885644872,133.03,47.65878,-15.9706,50.263499435,19.18878,-4.6306,19.7395981278,28.47,-11.34,30.6453340657,132.64
2019-07-26 12:00:00,48.30844,3.58602,48.4413554174,21.72844,-4.68398,22.2275678713,26.58,8.27,27.8368335125,133.27,47.93844,-15.98398,50.5329758304,21.72844,-4.68398,22.2275678713,26.21,-11.3,28.54214603,132.81
2019-07-26 12:30:00,60.55104,3.55068,60.6550556305,11.54104,-2.5693200000000003,11.8235785422,49.01,6.12,49.3906317028,133.27,60.08104,-16.07932,62.1954652619,11.54104,-2.5693200000000003,11.8235785422,48.54,-13.51,50.3850344845,132.88
2019-07-26 13:00:00,50.6883,3.4001,50.8022089766,11.2783,-2.4799,11.5477250963,39.41,5.88,39.8462357068,133.65,50.2583,-16.2799,52.8292708912,11.2783,-2.4799,11.5477250963,38.98,-13.8,41.350700115,133.21
2019-07-26 13:30:00,58.09626,2.65932,58.1570925068,11.96626,-2.45068,12.2146310157,46.13,5.11,46.4121643538,134.45,57.64626,-17.27068,60.1778005551,11.96626,-2.45068,12.2146310157,45.68,-14.82,48.0238982175,134.04
2019-07-26 14:00:00,57.89728,2.7356800000000003,57.9618751979,11.16728,-2.10432,11.3638156119,46.73,4.84,46.9799797786,134.49,57.42728,-17.20432,59.948987605,11.16728,-2.10432,11.3638156119,46.26,-15.1,48.6620755825,134.12
2019-07-26 14:30:00,56.45862,2.37896,56.5087181149,9.99862,-1.55104,10.1182076963,46.46,3.93,46.6259209024,134.57,56.00862,-17.54104,58.6911713854,9.99862,-1.55104,10.1182076963,46.01,-15.99,48.7093440728,134.16
2019-07-26 15:00:00,56.09352,1.88822,56.1252916318,11.23352,-1.86178,11.3867553042,44.86,3.75,45.0164647657,134.95,55.64352,-18.12178,58.5200839743,11.23352,-1.86178,11.3867553042,44.41,-16.26,47.2930830038,134.52
2019-07-26 15:30:00,57.46178,1.67568,57.4862076,8.52178,-1.58432,8.6678027337,48.94,3.26,49.048457672,134.87,56.99178,-18.32432,59.8652126951,8.52178,-1.58432,8.6678027337,48.47,-16.74,51.2793184432,134.43
2019-07-26 16:00:00,57.33906,1.2848,57.3534524918,7.38906,-1.3952,7.5196270335,49.95,2.68,50.0218442283,134.6,56.87906,-18.6652,59.8633206356,7.38906,-1.3952,7.5196270335,49.49,-17.27,52.4167244303,134.19
2019-07-26 16:30:00,57.1058,0.46894,57.1077253825,7.8958,-1.33106,8.0072079006,49.21,1.8,49.2429091342,134.53,56.6458,-19.47106,59.8988216509,7.8958,-1.33106,8.0072079006,48.75,-18.14,52.015594777,134.16
2019-07-26 17:00:00,57.23848,0.2785,57.2391575319,9.20848,-1.2415,9.2917934846,48.03,1.52,48.0540456153,134.25,56.77848,-19.5915,60.0634886046,9.20848,-1.2415,9.2917934846,47.57,-18.35,50.9865413614,133.88
2019-07-26 17:30:00,56.80186,-0.328,56.8028070033,16.85186,-3.688,17.250696492,39.95,3.36,40.0910476291,134.09,56.39186,-20.178,59.8931845727,16.85186,-3.688,17.250696492,39.54,-16.49,42.8407714683,133.79
2019-07-26 18:00:00,45.93434,-0.50466,45.9371121529,16.65434,-3.87466,17.0991236896,29.28,3.37,29.4732980849,134.27,45.57434,-20.41466,49.9377493421,16.65434,-3.87466,17.0991236896,28.92,-16.54,33.3157320196,133.92
2019-07-26 18:30:00,50.43408,-0.94132,50.4428638044,15.13408,-3.51132,15.5360788357,35.3,2.5700000000000003,35.3934301813,134.53,50.01408,-20.89132,54.2019875059,15.13408,-3.51132,15.5360788357,34.88,-17.38,38.9702296632,134.17
2019-07-26 19:00:00,56.01046,-0.7801400000000001,56.0158928147,13.01046,-3.2201400000000002,13.4030358886,43.0,2.44,43.0691722697,134.42,55.58046,-20.73014,59.3205380811,13.01046,-3.2201400000000002,13.4030358886,42.57,-17.51,46.0304790329,134.17
2019-07-26 19:30:00,44.33888,-0.7304,44.3448955779,12.93888,-3.2404,13.3384709699,31.4,2.51,31.5001603171,134.57,43.96888,-20.7304,48.6108207359,12.93888,-3.2404,13.3384709699,31.03,-17.49,35.6196715313,134.24
2019-07-26 20:00:00,49.60824,-1.07276,49.6198376651,11.42824,-2.79276,11.7645305013,38.18,1.72,38.2187231603,134.49,49.18824,-21.05276,53.5042209355,11.42824,-2.79276,11.7645305013,37.76,-18.26,41.9433570426,134.14
2019-07-26 20:30:00,54.70028,-1.76126,54.7286275076,3.11028,-0.5612600000000001,3.1605149052,51.59,-1.2,51.6039543058,134.92,54.22028,-21.80126,58.4391452784,3.11028,-0.5612600000000001,3.1605149052,51.11,-21.24,55.3477163034,134.53
2019-07-26 21:00:00,53.52336,-2.1421200000000002,53.5662089734,2.29336,-0.43212000000000006,2.3337154462,51.23,-1.71,51.2585309973,134.96,53.05336,-22.24212,57.5271319412,2.29336,-0.43212000000000006,2.3337154462,50.76,-21.81,55.2472053592,134.73
2019-07-26 21:30:00,45.37462,-1.94182,45.4161513677,1.92462,-0.27182,1.9437202105,43.45,-1.67,43.4820813669,135.28,44.93462,-22.13182,50.0892955736,1.92462,-0.27182,1.9437202105,43.01,-21.86,48.2464475376,134.93
2019-07-26 22:00:00,44.8533,-2.35846,44.9152630457,2.1833,-0.18846000000000002,2.1914187326,42.67,-2.17,42.7251424807,135.47,44.4133,-22.59846,49.8320339868,2.1833,-0.18846000000000002,2.1914187326,42.23,-22.41,47.8077504177,135.24
2019-07-26 22:30:00,50.2442,-3.30568,50.3528266724,2.2042,-0.27568000000000004,2.2213727968,48.04,-3.03,48.1354599022,135.51,49.7842,-23.55568,55.0757354005,2.2042,-0.27568000000000004,2.2213727968,47.58,-23.28,52.9699424202,135.21
2019-07-26 23:00:00,48.53602,-3.81868,48.6860098425,2.9260200000000003,-0.7186800000000001,3.0129875511,45.61,-3.1,45.7152283162,135.95,48.08602,-24.20868,53.8360985472,2.9260200000000003,-0.7186800000000001,3.0129875511,45.16,-23.49,50.903886885,135.69
2019-07-26 23:30:00,45.9656,-9.6104,46.9595163042,2.5956,-0.3604,2.6205013871,43.37,-9.25,44.345455235,134.74,45.8156,-19.4004,49.7538412941,2.5956,-0.3604,2.6205013871,43.22,-19.04,47.228063691,134.46
2019-07-27 00:00:00,43.52176,-14.8478,45.9847883363,2.80176,-0.4778,2.8422089891,40.72,-14.37,43.1811915074,133.76,43.58176,-15.0478,46.1064647261,2.80176,-0.4778,2.8422089891,40.78,-14.57,43.3046567935,133.42
2019-07-27 00:30:00,42.06398,-15.09428,44.690219312,4.04398,-1.01428,4.1692371195,38.02,-14.08,40.5433940365,133.4,42.13398,-15.28428,44.8205475843,4.04398,-1.01428,4.1692371195,38.09,-14.27,40.6753119226,133.01
2019-07-27 01:00:00,39.82812,-15.41758,42.7080895825,3.83812,-1.01758,3.9707221246,35.99,-14.4,38.7639020224,133.68,39.89812,-15.60758,42.842228385,3.83812,-1.01758,3.9707221246,36.06,-14.59,38.8997647808,133.37
2019-07-27 01:30:00,37.87936,-15.47656,40.9190643031,3.5393600000000003,-0.91656,3.6561115195,34.34,-14.56,37.2991849777,133.68,37.93936,-15.67656,41.050573329,3.5393600000000003,-0.91656,3.6561115195,34.4,-14.76,37.4328411959,133.37
2019-07-27 02:00:00,37.33002,-15.53248,40.4325157287,3.35002,-0.8324800000000001,3.4519062778,33.98,-14.7,37.0233763992,133.75,37.38002,-15.73248,40.5558481868,3.35002,-0.8324800000000001,3.4519062778,34.03,-14.9,37.1490363267,133.37
2019-07-27 02:30:00,36.43498,-15.66424,39.6595030526,3.5649800000000003,-0.8342400000000001,3.6612892235,32.87,-14.83,36.0605851311,133.21,36.50498,-15.85424,39.799126759,3.5649800000000003,-0.8342400000000001,3.6612892235,32.94,-15.02,36.2028175699,132.91
2019-07-27 03:00:00,35.78886,-15.86476,39.1475811508,3.12886,-0.64476,3.1946017525,32.66,-15.22,36.0322633205,133.38,35.84886,-16.05476,39.2797159098,3.12886,-0.64476,3.1946017525,32.72,-15.41,36.167201993,133.08
2019-07-27 03:30:00,35.27348,-16.30328,38.8589157089,3.03348,-0.61328,3.0948527055,32.24,-15.69,35.8551767532,132.9,35.33348,-16.28328,38.9050127422,3.03348,-0.61328,3.0948527055,32.3,-15.67,35.9004025047,132.62
2019-07-27 04:00:00,34.66352,-15.99454,38.175711239,2.58352,-0.42454000000000003,2.6181691699,32.08,-15.57,35.6588179838,131.42,34.73352,-16.18454,38.3191433438,2.58352,-0.42454000000000003,2.6181691699,32.15,-15.76,35.8050289764,131.06
2019-07-27 04:30:00,34.63454,-15.9905,38.1477057143,2.54454,-0.5405,2.6013119885,32.09,-15.45,35.6155948989,131.79,34.68454,-16.1705,38.2688174009,2.54454,-0.5405,2.6013119885,32.14,-15.63,35.7390053023,131.44
2019-07-27 05:00:00,34.8955,-15.61654,38.2305145378,2.2355,-0.13654000000000002,2.2396659174,32.66,-15.48,36.1428554489,131.58,34.9555,-15.81654,38.3673027176,2.2355,-0.13654000000000002,2.2396659174,32.72,-15.68,36.2830649202,131.23
2019-07-27 05:30:00,34.9688,-15.58976,38.2865196942,2.2288,-0.11976,2.23201521,32.74,-15.47,36.2108892462,131.61,35.0288,-15.77976,38.4189751958,2.2288,-0.11976,2.23201521,32.8,-15.66,36.3466036928,131.23
2019-07-27 06:00:00,35.03782,-15.55436,38.3351919959,2.34782,-0.18436000000000002,2.3550472101,32.69,-15.37,36.1230258976,131.78,35.09782,-15.74436,38.4674127095,2.34782,-0.18436000000000002,2.3550472101,32.75,-15.56,36.2584624605,131.4
2019-07-27 06:30:00,36.95652,-14.9137,39.8522623975,2.62652,-0.1837,2.6329361938,34.33,-14.73,37.3566834716,131.92,37.01652,-15.1037,39.9793009769,2.62652,-0.1837,2.6329361938,34.39,-14.92,37.4870444287,131.5
2019-07-27 07:00:00,38.21492,-14.56888,40.8978284883,2.67492,0.021120000000000003,2.6750033758000002,35.54,-14.59,38.4182209375,131.99,38.27492,-14.75888,41.0218727006,2.67492,0.021120000000000003,2.6750033758000002,35.6,-14.78,38.5461852847,131.6
2019-07-27 07:30:00,40.50176,-13.8215,42.7951682477,2.69176,-0.0115,2.6917845656,37.81,-13.81,40.2531017438,131.29,40.56176,-14.0115,42.9136167964,2.69176,-0.0115,2.6917845656,37.87,-14.0,40.3749538699,130.92
2019-07-27 08:00:00,43.0029,-12.9579,44.9127663457,2.8229,0.2621,2.8350415905,40.18,-13.22,42.2989456133,131.01,43.0529,-13.1379,45.0128494412,2.8229,0.2621,2.8350415905,40.23,-13.4,42.4029822064,130.65
2019-07-27 08:30:00,42.76624,-12.19618,44.4713176141,3.30624,0.16382000000000002,3.3102960487,39.46,-12.36,41.3504679538,130.78,42.82624,-12.38618,44.5814343368,3.30624,0.16382000000000002,3.3102960487,39.52,-12.55,41.464839322,130.42
2019-07-27 09:00:00,38.42032,-11.56312,40.122646137,4.36032,0.016880000000000003,4.3603526733999995,34.06,-11.58,35.9747133415,130.89,38.48032,-11.74312,40.2322742911,4.36032,0.016880000000000003,4.3603526733999995,34.12,-11.76,36.0897769458,130.5
2019-07-27 09:30:00,38.20232,-10.9153,39.7311090642,5.64232,-0.0053,5.6423224892,32.56,-10.91,34.339215192,130.54,38.25232,-11.0853,39.82617056,5.64232,-0.0053,5.6423224892,32.61,-11.08,34.4409422055,130.14
2019-07-27 10:00:00,41.65616,-10.9701,43.0764292851,7.56616,-0.31010000000000004,7.572512077,34.09,-10.66,35.7178344808,130.54,41.71616,-11.1601,43.1831661317,7.56616,-0.31010000000000004,7.572512077,34.15,-10.85,35.832178276,130.18
2019-07-27 10:30:00,46.20092,-10.94098,47.4787326306,9.14092,-0.58098,9.1593643997,37.06,-10.36,38.4808159997,130.2,46.27092,-11.12098,47.5885935263,9.14092,-0.58098,9.1593643997,37.13,-10.54,38.5970011788,129.81
2019-07-27 11:00:00,49.01008,-10.646560000000001,50.1531373041,9.31008,-0.91656,9.3550880188,39.7,-9.73,40.8749666667,130.0,49.08008,-10.81656,50.2578573264,9.31008,-0.91656,9.3550880188,39.77,-9.9,40.9836906586,129.58
2019-07-27 11:30:00,39.81292,-9.99492,41.0483498418,7.32292,-0.72492,7.358713633,32.49,-9.27,33.7865801762,129.89,39.86292,-10.17492,41.1409940076,7.32292,-0.72492,7.358713633,32.54,-9.45,33.8844226747,129.48
2019-07-27 12:00:00,40.16718,-9.73676,41.3304590399,9.92718,-0.6167600000000001,9.9463207092,30.24,-9.12,31.5853130426,129.75,40.21718,-9.91676,41.4217780407,9.92718,-0.6167600000000001,9.9463207092,30.29,-9.3,31.6855503345,129.32
2019-07-27 12:30:00,41.19958,-9.82432,42.3547241242,8.33958,-0.45432000000000006,8.3519459552,32.86,-9.37,34.1698185538,129.84,41.24958,-9.99432,42.4430710769,8.33958,-0.45432000000000006,8.3519459552,32.91,-9.54,34.2648464173,129.42
2019-07-27 13:00:00,39.92516,-10.1835,41.2034230772,8.07516,-0.8235,8.1170414115,31.85,-9.36,33.1968688282,129.73,39.98516,-10.3635,41.3063572889,8.07516,-0.8235,8.1170414115,31.91,-9.54,33.3055505885,129.32
2019-07-27 13:30:00,45.81528,-10.64402,47.0354658023,6.58528,-0.8440200000000001,6.6391477193,39.23,-9.8,40.4355400607,129.82,45.875280000000004,-10.82402,47.134920431,6.58528,-0.8440200000000001,6.6391477193,39.29,-9.98,40.5376923369,129.43
2019-07-27 14:00:00,39.05888,-10.35118,40.4072151261,5.89888,-0.6411800000000001,5.9336242758,33.16,-9.71,34.5524195969,130.22,39.11888,-10.53118,40.5116344356,5.89888,-0.6411800000000001,5.9336242758,33.22,-9.89,34.6609362251,129.73
2019-07-27 14:30:00,38.70732,-10.66044,40.1484943999,6.63732,-0.9904400000000001,6.7108112904,32.07,-9.67,33.4961759011,130.13,38.75732,-10.840440000000001,40.2448132431,6.63732,-0.9904400000000001,6.7108112904,32.12,-9.85,33.5963822457,129.7
2019-07-27 15:00:00,42.89234,-11.3773,44.3756215277,9.90234,-1.8073000000000001,10.0659162904,32.99,-9.57,34.3500363901,129.99,42.94234,-11.5573,44.4703918126,9.90234,-1.8073000000000001,10.0659162904,33.04,-9.75,34.4485718136,129.58
2019-07-27 15:30:00,45.82496,-11.788920000000001,47.3170750762,11.55496,-1.99892,11.7265844033,34.27,-9.79,35.6409455542,129.99,45.88496,-11.96892,47.4202973437,11.55496,-1.99892,11.7265844033,34.33,-9.97,35.7484237415,129.58
2019-07-27 16:00:00,50.58572,-12.19226,52.0342797762,12.47572,-2.55226,12.7341124789,38.11,-9.64,39.3103256155,130.07,50.64572,-12.36226,52.1326618026,12.47572,-2.55226,12.7341124789,38.17,-9.81,39.4104681525,129.68
2019-07-27 16:30:00,50.45634,-12.33686,51.9426641679,12.48634,-2.55686,12.7454391707,37.97,-9.78,39.2093011924,130.1,50.52634,-12.50686,52.0512495609,12.48634,-2.55686,12.7454391707,38.04,-9.95,39.3197672933,129.78
2019-07-27 17:00:00,44.26144,-12.09162,45.8833558613,14.18144,-3.20162,14.538349669,30.08,-8.89,31.3661999611,129.96,44.31144,-12.28162,45.9819736929,14.18144,-3.20162,14.538349669,30.13,-9.08,31.4684492786,129.61
2019-07-27 17:30:00,39.85812,-11.74752,41.5532664912,14.44812,-3.19752,14.7977128532,25.41,-8.55,26.8098974261,130.06,39.91812,-11.91752,41.6591357002,14.44812,-3.19752,14.7977128532,25.47,-8.72,26.9213539778,129.72
2019-07-27 18:00:00,40.55744,-12.15088,42.3385146661,14.71744,-3.53088,15.1350637173,25.84,-8.62,27.2398604989,130.06,40.59744,-12.34088,42.4317034036,14.71744,-3.53088,15.1350637173,25.88,-8.81,27.338443628,129.72
2019-07-27 18:30:00,41.62926,-12.321860000000001,43.4145542648,14.76926,-3.5618600000000002,15.1926919144,26.86,-8.76,28.2523839702,129.95,41.67926,-12.49186,43.5110018318,14.76926,-3.5618600000000002,15.1926919144,26.91,-8.93,28.3530068952,129.62
2019-07-27 19:00:00,40.9855,-12.17696,42.7561640596,10.3555,-2.27696,10.6028735299,30.63,-9.9,32.1901677535,130.29,41.0355,-12.35696,42.8556498106,10.3555,-2.27696,10.6028735299,30.68,-10.08,32.2934792179,129.95
2019-07-27 19:30:00,41.12556,-12.08148,42.8634324839,9.90556,-2.42148,10.197239053,31.22,-9.66,32.6803304757,130.29,41.18556,-12.26148,42.9720169913,9.90556,-2.42148,10.197239053,31.28,-9.84,32.7912183366,129.95
2019-07-27 20:00:00,45.55362,-12.416080000000001,47.2153718366,8.33362,-2.15608,8.6080138982,37.22,-10.26,38.608237463,130.69,45.61362,-12.59608,47.3208575669,8.33362,-2.15608,8.6080138982,37.28,-10.44,38.714235108,130.48
2019-07-27 20:30:00,42.5833,-12.49486,44.3785867881,7.6333,-2.09486,7.9155358195000005,34.95,-10.4,36.4645375673,130.74,42.6533,-12.67486,44.4966973708,7.6333,-2.09486,7.9155358195000005,35.02,-10.58,36.583285801,130.43
2019-07-27 21:00:00,38.53208,-12.15386,40.403434285,5.88208,-1.6838600000000001,6.1183535061,32.65,-10.47,34.2876566712,130.14,38.58208,-12.33386,40.5055675139,5.88208,-1.6838600000000001,6.1183535061,32.7,-10.65,34.390587375,129.82
2019-07-27 21:30:00,39.05986,-12.33138,40.9601708483,3.72986,-0.9713800000000001,3.8542748636,35.33,-11.36,37.1114335482,130.18,39.12986,-12.32138,41.023924102,3.72986,-0.9713800000000001,3.8542748636,35.4,-11.35,37.1750252186,129.91
2019-07-27 22:00:00,39.8117,-12.87034,41.8403765352,3.7917,-0.9503400000000001,3.9089813258,36.02,-11.92,37.9410964523,131.68,39.8817,-13.05034,41.9626187101,3.7917,-0.9503400000000001,3.9089813258,36.09,-12.1,38.0643941236,131.4
2019-07-27 22:30:00,38.64244,-13.15054,40.8188053652,3.32244,-0.7605400000000001,3.4083762476,35.32,-12.39,37.4301282392,132.13,38.71244,-13.33054,40.9433304391,3.32244,-0.7605400000000001,3.4083762476,35.39,-12.57,37.5560514431,131.82
2019-07-27 23:00:00,45.6149,-14.0998,47.7443552899,4.6549,-1.2198,4.8120687911,40.96,-12.88,42.9373497086,132.55,45.6749,-14.2798,47.8550851849,4.6549,-1.2198,4.8120687911,41.02,-13.06,43.0488559662,132.29
2019-07-27 23:30:00,43.99444,-14.50442,46.3237406785,5.07444,-1.27442,5.2320251958,38.92,-13.23,41.1071684746,131.77,44.07444,-14.68442,46.4563069136,5.07444,-1.27442,5.2320251958,39.0,-13.41,41.2410972211,131.52
2019-07-28 00:00:00,42.31696,-14.88256,44.8577272696,5.24696,-1.36256,5.4209924364,37.07,-13.52,39.4585263283,132.24,42.36696,-15.07256,44.9682261669,5.24696,-1.36256,5.4209924364,37.12,-13.71,39.5709299865,131.96
2019-07-28 00:30:00,40.65758,-15.127,43.3804672688,5.04758,-1.307,5.2140495641,35.61,-13.82,38.1977028105,132.1,40.72758,-15.307,43.5090797611,5.04758,-1.307,5.2140495641,35.68,-14.0,38.328349821,131.87
2019-07-28 01:00:00,38.79626,-15.3773,41.7326148867,4.72626,-1.2473,4.8880763985,34.07,-14.13,36.883896215,132.77,38.85626,-15.5573,41.8549701287,4.72626,-1.2473,4.8880763985,34.13,-14.31,37.0085530655,132.5
2019-07-28 01:30:00,37.12836,-15.63334,40.2854370194,4.68836,-1.20334,4.8403250557,32.44,-14.43,35.5046264591,132.71,37.17836,-15.83334,40.409468047,4.68836,-1.20334,4.8403250557,32.49,-14.63,35.6319659856,132.46
2019-07-28 02:00:00,36.40608,-15.80412,39.6884475627,5.60608,-1.54412,5.8148464761,30.8,-14.26,33.9409428272,132.98,36.45608,-15.99412,39.8102705786,5.60608,-1.54412,5.8148464761,30.85,-14.45,34.0664791254,132.67
2019-07-28 02:30:00,36.0219,-15.80908,39.3383310533,6.1719,-1.62908,6.3832790364,29.85,-14.18,33.0468591548,133.08,36.0719,-15.99908,39.4607720459,6.1719,-1.62908,6.3832790364,29.9,-14.37,33.1738888284,132.81
2019-07-28 03:00:00,35.29414,-16.05392,38.7737625941,8.64414,-2.48392,8.9939432345,26.65,-13.57,29.9059759914,132.69,35.35414,-16.02392,38.8159919016,8.64414,-2.48392,8.9939432345,26.71,-13.54,29.9458795162,132.37
2019-07-28 03:30:00,34.56512,-15.9476,38.0666976027,9.21512,-2.6576,9.5906868562,25.35,-13.29,28.6224841689,131.59,34.60512,-16.1376,38.1829341981,9.21512,-2.6576,9.5906868562,25.39,-13.48,28.7465215287,131.28
2019-07-28 04:00:00,34.55202,-15.8908,38.0310348363,9.01202,-2.5008,9.3525667664,25.54,-13.39,28.8371929979,131.48,34.59202,-16.0808,38.1470834576,9.01202,-2.5008,9.3525667664,25.58,-13.58,28.9612292557,131.2
2019-07-28 04:30:00,34.97516,-16.19636,38.5432730094,7.95516,-2.26636,8.2716962151,27.02,-13.93,30.399429271,131.48,35.01516,-16.38636,38.6597235359,7.95516,-2.26636,8.2716962151,27.06,-14.12,30.5224179907,131.2
2019-07-28 05:00:00,34.13106,-16.27092,37.8110049373,7.34106,-2.2709200000000003,7.6842852348,26.79,-14.0,30.2275387685,131.58,34.17106,-16.46092,37.9291870302,7.34106,-2.2709200000000003,7.6842852348,26.83,-14.19,30.3513591129,131.29
2019-07-28 05:30:00,33.89164,-16.1309,37.534639957,4.84164,-1.2909,5.0107784525,29.05,-14.84,32.6209763802,131.83,33.93164,-16.3209,37.6527285851,4.84164,-1.2909,5.0107784525,29.09,-15.03,32.7433810105,131.53
2019-07-28 06:00:00,33.25384,-16.11738,36.9538605941,4.00384,-1.05738,4.1411094178,29.25,-15.06,32.89933282,131.55,33.30384,-16.29738,37.0776260514,4.00384,-1.05738,4.1411094178,29.3,-15.24,33.0264681733,131.27
2019-07-28 06:30:00,34.42352,-15.9284,37.9301022375,4.74352,-1.3084,4.9206597678,29.68,-14.62,33.0854469518,131.7,34.48352,-16.1184,38.0646288587,4.74352,-1.3084,4.9206597678,29.74,-14.81,33.2235413525,131.34
2019-07-28 07:00:00,35.49828,-15.54762,38.7537916935,4.9482800000000005,-1.24762,5.1031392909,30.55,-14.3,33.7311799379,132.2,35.53828,-15.73762,38.8669786403,4.9482800000000005,-1.24762,5.1031392909,30.59,-14.49,33.848311627,131.84
2019-07-28 07:30:00,37.26922,-15.60548,40.4045265464,5.53922,-1.16548,5.6605036736,31.73,-14.44,34.8612463919,133.09,37.31922,-15.78548,40.5204338604,5.53922,-1.16548,5.6605036736,31.78,-14.62,34.9816065955,132.7
2019-07-28 08:00:00,39.05866,-14.8979,41.803425044,7.15866,-1.4879,7.3116523034,31.9,-13.41,34.6040185528,132.61,39.09866,-15.0979,41.9124301157,7.15866,-1.4879,7.3116523034,31.94,-13.61,34.7188090234,132.24
2019-07-28 08:30:00,38.41244,-14.06514,40.9065240515,7.53244,-1.27514,7.6396095694,30.88,-12.79,33.4239210746,132.16,38.47244,-14.24514,41.0250247187,7.53244,-1.27514,7.6396095694,30.94,-12.97,33.5485394615,131.79
2019-07-28 09:00:00,35.35278,-13.1303,37.7123830037,8.46278,-1.2803,8.5590778369,26.89,-11.85,29.3852786272,131.69,35.38278,-13.3103,37.8035078613,8.46278,-1.2803,8.5590778369,26.92,-12.03,29.4857134898,131.31
2019-07-28 09:30:00,39.374,-12.54966,41.3256075831,10.744,-1.9496600000000002,10.9194647358,28.63,-10.6,30.5292793888,130.97,39.424,-12.73966,41.4312769887,10.744,-1.9496600000000002,10.9194647358,28.68,-10.79,30.6425602716,130.59
2019-07-28 10:00:00,44.54502,-12.2465,46.1977874909,13.75502,-2.6165000000000003,14.0016658813,30.79,-9.63,32.2608276397,130.91,44.58502,-12.4265,46.2843592442,13.75502,-2.6165000000000003,14.0016658813,30.83,-9.81,32.3531296786,130.53
2019-07-28 10:30:00,45.42794,-12.0825,47.0072817646,16.31794,-3.4725,16.6833276685,29.11,-8.61,30.3566170711,130.69,45.47794,-12.2625,47.1021436125,16.31794,-3.4725,16.6833276685,29.16,-8.79,30.4560289598,130.29
2019-07-28 11:00:00,45.71444,-11.78842,47.2099234336,18.10444,-3.84842,18.5089460589,27.61,-7.94,28.7290045076,130.32,45.76444,-11.96842,47.3035627179,18.10444,-3.84842,18.5089460589,27.66,-8.12,28.8272440584,129.92
2019-07-28 11:30:00,39.75638,-10.94732,41.2360711742,15.97638,-3.42732,16.339866593300002,23.78,-7.52,24.9407056837,130.09,39.78638,-11.12732,41.3131127354,15.97638,-3.42732,16.339866593300002,23.81,-7.7,25.0241103738,129.66
2019-07-28 12:00:00,41.978,-10.91984,43.3750549236,17.638,-3.12984,17.9135407562,24.34,-7.79,25.5562066825,129.6,42.028,-11.08984,43.4665082014,17.638,-3.12984,17.9135407562,24.39,-7.96,25.656065559600002,129.19
2019-07-28 12:30:00,41.03064,-19.03784,45.2322094384,15.63064,-3.02784,15.921203531,25.4,-16.01,30.0246581996,131.67,41.43064,-2.50784,41.5064716915,15.63064,-3.02784,15.921203531,25.8,0.52,25.805239778,131.26
2019-07-28 13:00:00,40.4441,-21.33116,45.7246499358,15.8541,-3.15116,16.1642289069,24.59,-18.18,30.580721051,133.05,40.9041,-1.6811600000000002,40.9386332913,15.8541,-3.15116,16.1642289069,25.05,1.47,25.0930946677,132.65
2019-07-28 13:30:00,39.26058,-21.31196,44.6720581681,15.60058,-3.22196,15.9298186612,23.66,-18.09,29.7832788658,133.09,39.70058,-1.65196,39.7349345561,15.60058,-3.22196,15.9298186612,24.1,1.57,24.1510848618,132.69
2019-07-28 14:00:00,48.87054,-22.26388,53.7029797362,14.02054,-2.7638800000000003,14.2903664945,34.85,-19.5,39.9346027901,133.09,49.41054,-2.62388,49.4801597547,14.02054,-2.7638800000000003,14.2903664945,35.39,0.14,35.3902769133,132.69
2019-07-28 14:30:00,49.1665,-22.46798,54.0569592886,14.2965,-2.76798,14.5619924986,34.87,-19.7,40.0500549313,133.28,49.7065,-2.74798,49.7824018739,14.2965,-2.76798,14.5619924986,35.41,0.02,35.4100056481,132.91
2019-07-28 15:00:00,47.9778,-22.7778,53.1102388027,14.9378,-3.0278,15.2415695281,33.04,-19.75,38.4929097367,133.32,48.5078,-3.0578,48.604082150400004,14.9378,-3.0278,15.2415695281,33.57,-0.03,33.5700134048,132.96
2019-07-28 15:30:00,41.85306,-22.24504,47.3974728859,13.95306,-2.71504,14.2147573164,27.9,-19.53,34.0562901679,133.35,42.34306,-2.54504,42.4194761727,13.95306,-2.71504,14.2147573164,28.39,0.17,28.3905089775,133.0
2019-07-28 16:00:00,38.35814,-22.11878,44.278519995,12.19814,-2.13878,12.3842238089,26.16,-19.98,32.9172599103,133.99,38.81814,-2.18878,38.8797987514,12.19814,-2.13878,12.3842238089,26.62,-0.05,26.6200469571,133.64
2019-07-28 16:30:00,37.512,-22.30408,43.6419766812,12.552,-2.29408,12.7599179874,24.96,-20.01,31.9906501966,133.85,37.972,-2.43408,38.0499346839,12.552,-2.29408,12.7599179874,25.42,-0.14,25.4203855203,133.49
2019-07-28 17:00:00,36.05592,-22.55252,42.5281733137,13.68592,-2.45252,13.9039296818,22.37,-20.1,30.0736911602,132.18,36.52592,-2.95252,36.64505705,13.68592,-2.45252,13.9039296818,22.84,-0.5,22.8454721991,131.84
2019-07-28 17:30:00,36.91706,-23.02476,43.5087220233,13.81706,-2.60476,14.060438176,23.1,-20.42,30.8315812115,131.72,37.39706,-3.26476,37.5392961375,13.81706,-2.60476,14.060438176,23.58,-0.66,23.5892348329,131.39
2019-07-28 18:00:00,37.22416,-23.04346,43.7794373705,12.94416,-2.53346,13.1897573017,24.28,-20.51,31.7833053662,131.24,37.72416,-3.39346,37.8764810731,12.94416,-2.53346,13.1897573017,24.78,-0.86,24.7949188343,130.95
2019-07-28 18:30:00,37.54052,-23.24596,44.1550144173,11.72052,-2.08596,11.9046973163,25.82,-21.16,33.3828998141,131.46,38.06052,-3.55596,38.2262741343,11.72052,-2.08596,11.9046973163,26.34,-1.47,26.380987472,131.15
2019-07-28 19:00:00,37.96312,-23.01624,44.3953351589,10.34312,-2.03624,10.5416509462,27.62,-20.98,34.6846479008,131.19,38.51312,-3.38624,38.6616998265,10.34312,-2.03624,10.5416509462,28.17,-1.35,28.202329691,130.94
2019-07-28 19:30:00,38.30594,-23.08868,44.7261912466,8.71594,-1.71868,8.883775719,29.59,-21.37,36.4999315068,131.56,38.86594,-3.36868,39.0116559124,8.71594,-1.71868,8.883775719,30.15,-1.65,30.195115499,131.24
2019-07-28 20:00:00,37.97902,-22.75016,44.2716132548,6.80902,-1.25016,6.9228356463,31.17,-21.5,37.8658011932,131.5,38.54902,-3.03016,38.6679300272,6.80902,-1.25016,6.9228356463,31.74,-1.78,31.7898726012,131.24
2019-07-28 20:30:00,43.15548,-23.28136,49.0348567601,5.6654800000000005,-0.9213600000000001,5.7399100934,37.49,-22.36,43.6516861072,131.62,43.78548,-3.5313600000000003,43.9276537307,5.6654800000000005,-0.9213600000000001,5.7399100934,38.12,-2.61,38.2092462632,131.36
2019-07-28 21:00:00,40.0618,-23.38758,46.388864154,4.9218,-0.59758,4.957944846,35.14,-22.79,41.8832150151,131.96,40.7018,-3.58758,40.8596041769,4.9218,-0.59758,4.957944846,35.78,-2.99,35.9047141752,131.68
2019-07-28 21:30:00,44.19228,-22.35496,49.524759951,3.18228,-0.38496,3.2054797145,41.01,-21.97,46.5241980049,130.45,44.86228,-2.99496,44.9621390972,3.18228,-0.38496,3.2054797145,41.68,-2.61,41.7616390962,130.13
2019-07-28 22:00:00,50.15356,-22.82702,55.1040145793,2.62356,-0.31702,2.6426442731,47.53,-22.51,52.5908832403,130.1,50.89356,-3.55702,51.0177110497,2.62356,-0.31702,2.6426442731,48.27,-3.24,48.3786161439,129.93
2019-07-28 22:30:00,48.38378,-22.97288,53.5606514391,2.06378,-0.10288000000000001,2.066342707,46.32,-22.87,51.6582936226,129.94,49.123780000000004,-3.75288,49.2669247039,2.06378,-0.10288000000000001,2.066342707,47.06,-3.65,47.2013357862,129.69
2019-07-28 23:00:00,45.82028,-23.33504,51.4200559226,1.69028,0.034960000000000005,1.6906414994999999,44.13,-23.37,49.9360971643,130.42,46.54028,-4.01504,46.713148135,1.69028,0.034960000000000005,1.6906414994999999,44.85,-4.05,45.0324882724,130.1
2019-07-28 23:30:00,43.2185,-23.71998,49.2998599739,1.6285,0.04002,1.6289916668000002,41.59,-23.76,47.8984937133,131.18,43.908500000000004,-4.14998,44.1041801449,1.6285,0.04002,1.6289916668000002,42.28,-4.19,42.4871098099,130.95
2019-07-29 00:00:00,40.94862,-24.05576,47.4917789631,1.55862,0.22424000000000002,1.5746681815999999,39.39,-24.28,46.2719191303,131.66,41.61862,-4.35576,41.8459338034,1.55862,0.22424000000000002,1.5746681815999999,40.06,-4.58,40.3209622901,131.39
2019-07-29 00:30:00,39.27422,-24.6706,46.3799834085,1.49422,0.2194,1.5102416258,37.78,-24.89,45.242021396,132.72,39.92422,-4.6906,40.1988192733,1.49422,0.2194,1.5102416258,38.43,-4.91,38.7423928017,132.44
2019-07-29 01:00:00,37.8172,-25.00302,45.3353242512,1.4572,0.19698000000000002,1.4704533180000001,36.36,-25.2,44.2390054138,132.53,38.4572,-5.09302,38.7929772583,1.4572,0.19698000000000002,1.4704533180000001,37.0,-5.29,37.3762504808,132.24
2019-07-29 01:30:00,36.66878,-25.24112,44.5164415193,1.51878,0.13888,1.5251165013999999,35.15,-25.38,43.3551254179,132.83,37.29878,-5.2411200000000004,37.66521377,1.51878,0.13888,1.5251165013999999,35.78,-5.38,36.1822166264,132.56
2019-07-29 02:00:00,35.84684,-25.56772,44.0307193217,1.48684,0.18228000000000003,1.49797169,34.36,-25.75,42.938002981,133.1,36.46684,-5.48772,36.877438772,1.48684,0.18228000000000003,1.49797169,34.98,-5.67,35.436553162,132.79
2019-07-29 02:30:00,35.34998,-25.68636,43.6967982357,1.41998,0.32364000000000004,1.4563948812,33.93,-26.01,42.7523683554,133.15,35.95998,-5.61636,36.3959291851,1.41998,0.32364000000000004,1.4563948812,34.54,-5.94,35.0470426712,132.79
2019-07-29 03:00:00,35.0194,-25.80242,43.4985431275,1.4094,0.26758000000000004,1.4345756921000001,33.61,-26.07,42.5355968572,133.26,35.6394,-5.71242,36.0943011377,1.4094,0.26758000000000004,1.4345756921000001,34.23,-5.98,34.7484287415,132.9
2019-07-29 03:30:00,34.59248,-25.84888,43.1833795552,1.41248,0.21112000000000003,1.4281706497,33.18,-26.06,42.1904728582,133.02,35.19248,-5.80888,35.6686660166,1.41248,0.21112000000000003,1.4281706497,33.78,-6.02,34.3122252266,132.69
2019-07-29 04:00:00,34.38638,-26.00906,43.1148968639,1.39638,0.18094000000000002,1.408054114,32.99,-26.19,42.121920659,133.07,34.99638,-5.9790600000000005,35.5034614029,1.39638,0.18094000000000002,1.408054114,33.6,-6.16,34.16,132.73
2019-07-29 04:30:00,34.18866,-26.06966,42.9940884903,1.39866,0.23034000000000002,1.4175000216,32.79,-26.3,42.0342015506,132.95,34.77866,-6.06966,35.3043335005,1.39866,0.23034000000000002,1.4175000216,33.38,-6.3,33.9693155657,132.59
2019-07-29 05:00:00,34.59632,-25.97836,43.2640791631,1.40632,0.22164000000000003,1.4236784159,33.19,-26.2,42.2849393993,133.27,35.21632,-5.86836,35.7019165232,1.40632,0.22164000000000003,1.4236784159,33.81,-6.09,34.354100192,132.96
2019-07-29 05:30:00,35.63064,-25.72736,43.9481462565,1.40064,0.22264,1.418224587,34.23,-25.95,42.9545736796,133.24,36.24064,-5.60736,36.6718757876,1.40064,0.22264,1.418224587,34.84,-5.83,35.3244179004,132.89
2019-07-29 06:00:00,36.5969,-25.35958,44.5246155221,1.4369,0.25042000000000003,1.458558119,35.16,-25.61,43.4982493901,133.34,37.2169,-5.20958,37.5797467978,1.4369,0.25042000000000003,1.458558119,35.78,-5.46,36.1941984301,133.01
2019-07-29 06:30:00,40.7843,-23.86422,47.2531493416,1.6343,0.29578000000000004,1.6608498723,39.15,-24.16,46.0046530255,132.81,41.4543,-3.86422,41.6340147559,1.6343,0.29578000000000004,1.6608498723,39.82,-4.16,40.0367081564,132.43
2019-07-29 07:00:00,43.6302,-22.69564,49.1801426091,1.8602,0.26436000000000004,1.8788906966,41.77,-22.96,47.664394468,132.26,44.3202,-2.83564,44.4108205537,1.8602,0.26436000000000004,1.8788906966,42.46,-3.1,42.5730149273,131.91
2019-07-29 07:30:00,46.55398,-21.34276,51.2131473184,2.4239800000000002,0.10724,2.4263510583,44.13,-21.45,49.0668870013,131.26,47.25398,-1.72276,47.2853732972,2.4239800000000002,0.10724,2.4263510583,44.83,-1.83,44.8673355572,130.89
2019-07-29 08:00:00,49.44332,-19.99824,53.3345244257,3.28332,0.06176,3.2839008085,46.16,-20.06,50.330400356,130.52,50.18332,-0.61824,50.1871280999,3.28332,0.06176,3.2839008085,46.9,-0.68,46.9049293785,130.13
2019-07-29 08:30:00,52.5152,-18.489,55.6748538574,4.3452,-0.039,4.3453750172,48.17,-18.45,51.5824718291,129.64,53.2552,0.651,53.2591788149,4.3452,-0.039,4.3453750172,48.91,0.6900000000000001,48.9148668607,129.26
2019-07-29 09:00:00,53.57422,-17.83584,56.4651594978,5.55422,-0.19584000000000001,5.5576715551,48.02,-17.64,51.1575018937,129.8,54.33422,1.32416,54.3503529217,5.55422,-0.19584000000000001,5.5576715551,48.78,1.52,48.803676091,129.38
2019-07-29 09:30:00,54.69852,-17.01906,57.2850459847,6.75852,-0.5290600000000001,6.7791959017,47.94,-16.49,50.6967819492,129.7,55.44852,2.19094,55.4917884761,6.75852,-0.5290600000000001,6.7791959017,48.69,2.7199999999999998,48.7659153508,129.33
2019-07-29 10:00:00,54.68136,-16.97094,57.2543791856,7.59136,-0.57094,7.6127996909,47.09,-16.4,49.864096301800004,129.81,55.41136,2.20906,55.4553763231,7.59136,-0.57094,7.6127996909,47.82,2.7800000000000002,47.900739034,129.38
2019-07-29 10:30:00,54.41978,-16.99588,57.0120372573,8.38978,-0.91588,8.4396234882,46.03,-16.08,48.7578434716,129.62,55.14978,2.1341200000000002,55.1910563608,8.38978,-0.91588,8.4396234882,46.76,3.05,46.8593651259,129.16
2019-07-29 11:00:00,53.90812,-17.03994,56.5371113264,10.23812,-1.29994,10.3203171045,43.67,-15.74,46.4200010771,129.49,54.60812,2.02006,54.6454701905,10.23812,-1.29994,10.3203171045,44.37,3.32,44.4940366791,129.05
2019-07-29 11:30:00,52.72102,-16.74234,55.3155665118,9.49102,-1.4223400000000002,9.5970053515,43.23,-15.32,45.8643140143,129.49,53.39102,2.12766,53.4333973627,9.49102,-1.4223400000000002,9.5970053515,43.9,3.55,44.0433025556,129.05
2019-07-29 12:00:00,55.62318,-16.77118,58.0965629956,11.78318,-1.70118,11.9053493987,43.84,-15.07,46.357852625,131.16,56.23318,2.34882,56.2822128945,11.78318,-1.70118,11.9053493987,44.45,4.05,44.6341237172,130.7
2019-07-29 12:30:00,55.38442,-16.36636,57.7519845407,11.22442,-1.7463600000000001,11.3594620289,44.16,-14.62,46.5172011196,131.33,56.00442,2.83364,56.0760606247,11.22442,-1.7463600000000001,11.3594620289,44.78,4.58,45.0136068317,130.9
2019-07-29 13:00:00,56.4002,-16.59114,58.7898672097,9.9202,-1.61114,10.0501810998,46.48,-14.98,48.834319899,131.78,57.0502,2.70886,57.1144748951,9.9202,-1.61114,10.0501810998,47.13,4.32,47.3275744149,131.32
2019-07-29 13:30:00,54.13418,-17.1053,56.7723588762,11.14418,-2.1353,11.3469050389,42.99,-14.97,45.521873863,132.06,54.76418,2.2647,54.8109868289,11.14418,-2.1353,11.3469050389,43.62,4.4,43.8413549061,131.62
2019-07-29 14:00:00,50.81764,-17.15726,53.6358472095,11.26764,-2.2272600000000002,11.4856605503,39.55,-14.93,42.2741930733,132.25,51.38764,2.28274,51.4383169114,11.26764,-2.2272600000000002,11.4856605503,40.12,4.51,40.3726949806,131.83
2019-07-29 14:30:00,51.86262,-17.29082,54.6690388569,12.17262,-2.47082,12.4208546057,39.69,-14.82,42.3665965119,131.99,52.45262,2.09918,52.4946083092,12.17262,-2.47082,12.4208546057,40.28,4.57,40.5384175814,131.59
2019-07-29 15:00:00,51.14532,-17.60298,54.0898203249,13.64532,-2.63298,13.8970263576,37.5,-14.97,40.3776039408,132.05,51.69532,1.81702,51.7272430309,13.64532,-2.63298,13.8970263576,38.05,4.45,38.3093330665,131.67
2019-07-29 15:30:00,54.31394,-18.2412,57.2952481081,13.84394,-2.5512,14.0770485601,40.47,-15.69,43.4050342702,132.38,54.90394,1.2588,54.918368557,13.84394,-2.5512,14.0770485601,41.06,3.81,41.2363880572,132.0
2019-07-29 16:00:00,52.39198,-19.03416,55.7424328068,15.10198,-2.54416,15.3147820757,37.29,-16.49,40.7733270656,132.41,52.95198,0.46584000000000003,52.9540290519,15.10198,-2.54416,15.3147820757,37.85,3.01,37.9694956511,132.04
2019-07-29 16:30:00,44.90028,-19.59086,48.9881305993,15.48028,-2.69086,15.7124089947,29.42,-16.9,33.9285484511,133.06,45.41028,0.04914,45.410306588,15.48028,-2.69086,15.7124089947,29.93,2.74,30.0551576273,132.6
2019-07-29 17:00:00,46.63548,-19.92736,50.7145706025,14.94548,-2.76736,15.1995280782,31.69,-17.16,36.0377815632,132.73,47.15548,-0.31736000000000003,47.1565479165,14.94548,-2.76736,15.1995280782,32.21,2.45,32.3030432003,132.37
2019-07-29 17:30:00,44.32352,-20.26126,48.7349267156,19.60352,-4.66126,20.1500705006,24.72,-15.6,29.2307782996,132.63,44.77352,-0.6712600000000001,44.7785515976,19.60352,-4.66126,20.1500705006,25.17,3.99,25.4842892779,132.34
2019-07-29 18:00:00,46.13274,-20.71442,50.5699208606,18.88274,-4.77442,19.4769852966,27.25,-15.94,31.5697022476,132.69,46.59274,-1.10442,46.6058275781,18.88274,-4.77442,19.4769852966,27.71,3.67,27.9519766743,132.34
2019-07-29 18:30:00,52.31364,-19.99766,56.0055652192,18.00364,-5.04766,18.6978588273,34.31,-14.95,37.4256409431,132.41,52.85364,-0.46766,52.855708936,18.00364,-5.04766,18.6978588273,34.85,4.58,35.1496642943,132.07
2019-07-29 19:00:00,59.82116,-19.55864,62.9373623724,14.24116,-4.14864,14.8331335865,45.58,-15.41,48.1144936584,132.44,60.44116,0.00136,60.4411600153,14.24116,-4.14864,14.8331335865,46.2,4.15,46.3860162118,132.15
2019-07-29 19:30:00,50.8553,-19.51114,54.4696807609,10.2253,-2.59114,10.5484959397,40.63,-16.92,44.0123085057,133.02,51.4553,0.19886,51.455684267,10.2253,-2.59114,10.5484959397,41.23,2.79,41.3242906775,132.7
2019-07-29 20:00:00,54.29138,-20.22348,57.9356805916,10.32138,-2.61348,10.6471199305,43.97,-17.61,47.3653143133,131.88,54.89138,-0.86348,54.8981711536,10.32138,-2.61348,10.6471199305,44.57,1.75,44.6043428379,131.61
2019-07-29 20:30:00,55.8908,-20.99174,59.7028866376,2.9908,-0.39174000000000003,3.0163462778,52.9,-20.6,56.7694460075,131.88,56.6008,-1.6517400000000002,56.6248956349,2.9908,-0.39174000000000003,3.0163462778,53.61,-1.26,53.6248048947,131.61
2019-07-29 21:00:00,54.24794,-21.50218,58.3539436456,2.84794,-0.6621800000000001,2.9239091292,51.4,-20.84,55.464092889,132.05,54.91794,-2.09218,54.9577778935,2.84794,-0.6621800000000001,2.9239091292,52.07,-1.43,52.0896323658,131.83
2019-07-29 21:30:00,53.8183,-21.9726,58.1309260691,3.7583,-1.0626,3.9056289698,50.06,-20.91,54.2515594246,132.05,54.4983,-2.5826000000000002,54.5594586268,3.7583,-1.0626,3.9056289698,50.74,-1.52,50.7627619422,131.8
2019-07-29 22:00:00,54.1672,-22.78084,58.7626771594,7.8172,-2.41084,8.1805113132,46.35,-20.37,50.6286420912,132.53,54.8072,-3.30084,54.9065088723,7.8172,-2.41084,8.1805113132,46.99,-0.89,46.9984276333,132.18
2019-07-29 22:30:00,52.2499,-23.36382,57.2356544035,9.4799,-2.94382,9.9264585932,42.77,-20.42,47.394612563,132.81,52.8599,-3.81382,52.9973041862,9.4799,-2.94382,9.9264585932,43.38,-0.87,43.3887231893,132.46
2019-07-29 23:00:00,49.56988,-23.8644,55.0152941515,8.36988,-2.4544,8.7223259842,41.2,-21.41,46.4308959638,133.36,50.16988,-4.1344,50.3399455957,8.36988,-2.4544,8.7223259842,41.8,-1.6800000000000002,41.8337471427,133.02
2019-07-29 23:30:00,47.19888,-24.67606,53.2601371607,9.45888,-2.75606,9.8522219615,37.74,-21.92,43.6439457428,134.0,47.76888,-4.77606,48.007047874,9.45888,-2.75606,9.8522219615,38.31,-2.02,38.3632180611,133.67
2019-07-30 00:00:00,44.90678,-25.22842,51.508174746,9.90678,-2.79842,10.2944375497,35.0,-22.43,41.5704811134,132.74,45.50678,-5.4484200000000005,45.831782711,9.90678,-2.79842,10.2944375497,35.6,-2.65,35.698494366,132.44
2019-07-30 00:30:00,42.36578,-25.37186,49.3820877937,9.44578,-2.74186,9.8356777127,32.92,-22.63,39.9480074597,132.74,42.96578,-5.37186,43.3002901938,9.44578,-2.74186,9.8356777127,33.52,-2.63,33.6230174137,132.4
2019-07-30 01:00:00,42.09574,-25.75264,49.3482501525,8.60574,-2.39264,8.9321602716,33.49,-23.36,40.8322139983,133.05,42.70574,-5.66264,43.0795278609,8.60574,-2.39264,8.9321602716,34.1,-3.27,34.2564285938,132.73
2019-07-30 01:30:00,40.51132,-25.62994,47.9380941689,8.17132,-2.26994,8.4807486784,32.34,-23.36,39.8944256758,133.2,41.10132,-5.65994,41.489196504,8.17132,-2.26994,8.4807486784,32.93,-3.39,33.1040329869,132.88
2019-07-30 02:00:00,38.92718,-16.49346,42.2771754677,6.24718,-1.79346,6.4995197303,32.68,-14.7,35.8339559636,132.99,39.04718,-13.90346,41.4486244153,6.24718,-1.79346,6.4995197303,32.8,-12.11,34.9641545014,132.68
2019-07-30 02:30:00,38.11858,-24.76072,45.4545860847,6.84858,-1.89072,7.1047779793,31.27,-22.87,38.7408027795,130.79,38.69858,-5.37072,39.0694858852,6.84858,-1.89072,7.1047779793,31.85,-3.48,32.0395521192,130.42
2019-07-30 03:00:00,37.65136,-24.83298,45.1032349785,7.2313600000000005,-1.9729800000000002,7.4956799245,30.42,-22.86,38.0520170293,130.67,38.21136,-5.46298,38.5998987503,7.2313600000000005,-1.9729800000000002,7.4956799245,30.98,-3.49,31.1759602899,130.33
2019-07-30 03:30:00,38.23058,-25.02974,45.6953513128,8.03058,-2.25974,8.3424600691,30.2,-22.77,37.8221218337,130.71,38.79058,-5.63974,39.1984153252,8.03058,-2.25974,8.3424600691,30.76,-3.38,30.945145015,130.33
2019-07-30 04:00:00,37.94204,-25.06984,45.4763155608,7.23204,-2.05984,7.5196637815,30.71,-23.01,38.3740042216,130.45,38.52204,-5.73984,38.9473147853,7.23204,-2.05984,7.5196637815,31.29,-3.68,31.505658222,130.11
2019-07-30 04:30:00,38.6347,-25.11708,46.0815337398,7.4047,-2.05708,7.6851259076,31.23,-23.06,38.8210831894,130.67,39.2047,-5.72708,39.6208019532,7.4047,-2.05708,7.6851259076,31.8,-3.67,32.0110746461,130.34
2019-07-30 05:00:00,39.13948,-25.85702,46.9093208004,9.02948,-2.55702,9.3845543501,30.11,-23.3,38.0723272207,130.79,39.69948,-6.46702,40.22276793,9.02948,-2.55702,9.3845543501,30.67,-3.91,30.9182308679,130.41
2019-07-30 05:30:00,39.4062,-25.46476,46.9180413093,8.7362,-2.51476,9.0909410018,30.67,-22.95,38.306023025100004,130.47,39.9762,-6.13476,40.4441818646,8.7362,-2.51476,9.0909410018,31.24,-3.62,31.4490381411,130.11
2019-07-30 06:00:00,40.3121,-25.26114,47.5730028536,8.2221,-2.3811400000000003,8.5599507072,32.09,-22.88,39.4114513815,131.37,40.9021,-5.64114,41.2892751802,8.2221,-2.3811400000000003,8.5599507072,32.68,-3.26,32.8421984648,131.02
2019-07-30 06:30:00,43.246,-23.60596,49.2692385117,7.896,-2.44596,8.2661681765,35.35,-21.16,41.1991274179,130.37,43.856,-4.23596,44.0600963812,7.896,-2.44596,8.2661681765,35.96,-1.79,36.0045233269,130.02
2019-07-30 07:00:00,47.53316,-22.72598,52.6865397094,9.69316,-3.00598,10.1485598262,37.84,-19.72,42.6701769389,130.07,48.18316,-3.46598,48.3076590713,9.69316,-3.00598,10.1485598262,38.49,-0.46,38.4927486678,129.73
2019-07-30 07:30:00,51.42724,-21.59796,55.7784267453,9.97724,-3.15796,10.4650862098,41.45,-18.44,45.3666849131,130.51,52.10724,-2.08796,52.1490559587,9.97724,-3.15796,10.4650862098,42.13,1.07,42.1435855143,130.43
2019-07-30 08:00:00,54.03796,-20.4256,57.7694231953,8.05796,-2.5856,8.4626264671,45.98,-17.84,49.31963098,130.34,54.77796,-1.0356,54.7877483487,8.05796,-2.5856,8.4626264671,46.72,1.55,46.7457046155,130.11
2019-07-30 08:30:00,57.4759,-19.21884,60.6039841244,8.9859,-2.82884,9.4206546777,48.49,-16.39,51.1850779036,129.88,58.2259,0.09116,58.2259713612,8.9859,-2.82884,9.4206546777,49.24,2.92,49.3265040318,129.68
2019-07-30 09:00:00,58.31954,-18.2368,61.1044157165,6.83954,-2.1268,7.1625823312,51.48,-16.11,53.9418436837,130.4,59.10954,1.2332,59.122402702,6.83954,-2.1268,7.1625823312,52.27,3.36,52.3778817823,130.24
2019-07-30 09:30:00,59.0003,-17.9448,61.6688839459,6.3303,-1.6948,6.5532469151,52.67,-16.25,55.1197913639,130.56,59.8203,1.5152,59.8394863207,6.3303,-1.6948,6.5532469151,53.49,3.21,53.5862314405,130.24
2019-07-30 10:00:00,54.71788,-19.3607,58.0420803916,8.30788,-1.1707,8.3899587952,46.41,-18.19,49.8474091604,131.05,55.45788,0.2093,55.4582749514,8.30788,-1.1707,8.3899587952,47.15,1.38,47.1701907989,130.72
2019-07-30 10:30:00,51.8424,-18.94468,55.1954285975,7.0124,-0.53468,7.032754543,44.83,-18.41,48.4629446072,131.28,52.5824,0.7153200000000001,52.5872653069,7.0124,-0.53468,7.032754543,45.57,1.25,45.5871407307,130.95
2019-07-30 11:00:00,45.02948,-18.26658,48.5934359144,6.979480000000001,-0.40658000000000005,6.9913123494,38.05,-17.86,42.0331071895,131.14,45.67948,1.31342,45.6983584516,6.979480000000001,-0.40658000000000005,6.9913123494,38.7,1.72,38.7382033657,130.77
2019-07-30 11:30:00,52.43704,-18.47928,55.5979042166,7.94704,-0.56928,7.9674038733,44.49,-17.91,47.9596517919,131.14,53.16704,1.11072,53.1786408371,7.94704,-0.56928,7.9674038733,45.22,1.6800000000000002,45.2511966693,130.77
2019-07-30 12:00:00,53.79802,-18.67858,56.9483652683,11.46802,-1.17858,11.5284228556,42.33,-17.5,45.8047912341,130.94,54.49802,0.8614200000000001,54.5048275691,11.46802,-1.17858,11.5284228556,43.03,2.04,43.0783298191,130.59
2019-07-30 12:30:00,50.15794,-17.0388,52.9730086977,7.49794,-0.9888,7.5628585656,42.66,-16.05,45.5793604606,130.62,50.86794,2.3812,50.9236431659,7.49794,-0.9888,7.5628585656,43.37,3.37,43.5007333272,130.2
2019-07-30 13:00:00,57.72882,-16.5672,60.0590440686,6.02882,-0.9472,6.1027746503,51.7,-15.62,54.0080956894,130.45,58.50882,2.8628,58.5788156387,6.02882,-0.9472,6.1027746503,52.48,3.81,52.6181195027,130.05
2019-07-30 13:30:00,54.86912,-16.75096,57.3691118155,5.869120000000001,-1.10096,5.9714891356,49.0,-15.65,51.4385312776,130.73,55.62912,2.70904,55.6950436726,5.869120000000001,-1.10096,5.9714891356,49.76,3.81,49.905647977,130.29
2019-07-30 14:00:00,59.4211,-16.93776,61.7879829662,6.7711,-1.3977600000000001,6.9138649269,52.65,-15.54,54.8954834208,130.59,60.2311,2.52224,60.2838875806,6.7711,-1.3977600000000001,6.9138649269,53.46,3.92,53.6035260034,130.18
2019-07-30 14:30:00,60.41488,-17.7248,62.9613076457,9.47488,-1.8148,9.6471161522,50.94,-15.91,53.3667658754,130.98,61.20488,1.8252000000000002,61.232088735,9.47488,-1.8148,9.6471161522,51.73,3.64,51.8579068224,130.57
2019-07-30 15:00:00,59.82778,-17.36106,62.2958238091,8.02778,-1.75106,8.2165359399,51.8,-15.61,54.1009436147,131.1,60.62778,2.22894,60.6687389127,8.02778,-1.75106,8.2165359399,52.6,3.98,52.7503592405,130.71
2019-07-30 15:30:00,59.94642,-17.68742,62.5013447621,10.44642,-2.58742,10.7620831196,49.5,-15.1,51.7519081774,130.89,60.71642,1.83258,60.7440697276,10.44642,-2.58742,10.7620831196,50.27,4.42,50.4639405913,130.49
2019-07-30 16:00:00,64.49436,-18.76456,67.1686771033,15.86436,-4.36456,16.4537929428,48.63,-14.4,50.7172248846,130.96,65.25436,0.8554400000000001,65.2599668756,15.86436,-4.36456,16.4537929428,49.39,5.22,49.6650833081,130.7
