Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-07-30 16:30:00,63.26078,-19.19356,66.1083885122,17.07078,-4.75356,17.720266998,46.19,-14.44,48.3945213841,131.15,63.99078,0.45644,63.9924078503,17.07078,-4.75356,17.720266998,46.92,5.21,47.208373198,130.84
2019-07-30 17:00:00,54.38708,-19.2667,57.6988752041,15.06708,-4.0567,15.6036442736,39.32,-15.21,42.1592990928,131.67,55.05708,0.4933,55.0592898884,15.06708,-4.0567,15.6036442736,39.99,4.55,40.2480136156,131.29
2019-07-30 17:30:00,55.9093,-19.48964,59.2089173505,21.8293,-6.20964,22.6953291983,34.08,-13.28,36.5760139982,130.53,56.5193,0.00036,56.5193000011,21.8293,-6.20964,22.6953291983,34.69,6.21,35.2414557021,130.18
2019-07-30 18:00:00,53.23796,-19.46548,56.6849653488,22.01796,-6.52548,22.9645912612,31.22,-12.94,33.7954434799,129.9,53.81796,-0.18548,53.8182796213,22.01796,-6.52548,22.9645912612,31.8,6.34,32.4258477144,129.56
2019-07-30 18:30:00,49.87328,-19.62658,53.5961444551,23.07328,-6.29658,23.9170058673,26.8,-13.33,29.9320714285,130.4,50.41328,-0.11658,50.4134147946,23.07328,-6.29658,23.9170058673,27.34,6.18,28.0297698885,130.01
2019-07-30 19:00:00,48.74242,-20.02966,52.6973508554,24.12242,-6.71966,25.0408661426,24.62,-13.31,27.9875061411,131.24,49.20242,-0.8796600000000001,49.2102828235,24.12242,-6.71966,25.0408661426,25.08,5.84,25.7509611471,130.85
2019-07-30 19:30:00,54.83868,-20.7934,58.6484979151,24.07868,-7.0534,25.0905018304,30.76,-13.74,33.6892445745,131.56,55.34868,-1.4934,55.3688235499,24.07868,-7.0534,25.0905018304,31.27,5.5600000000000005,31.7604549716,131.19
2019-07-30 20:00:00,52.94434,-20.3872,56.7339498173,24.41434,-7.6372,25.5809855454,28.53,-12.75,31.2493743937,131.47,53.44434,-1.1672,53.4570840383,24.41434,-7.6372,25.5809855454,29.03,6.47,29.742256135,131.1
2019-07-30 20:30:00,53.13612,-21.31228,57.2508561286,19.13612,-6.01228,20.0583797813,34.0,-15.3,37.2839107391,131.96,53.66612,-1.9422800000000002,53.7012559206,19.13612,-6.01228,20.0583797813,34.53,4.07,34.7690350743,131.62
2019-07-30 21:00:00,51.67854,-21.65728,56.0331087263,18.41854,-5.97728,19.364154821,33.26,-15.68,36.77077644,131.96,52.21854,-2.29728,52.2690483473,18.41854,-5.97728,19.364154821,33.8,3.68,33.9997411755,131.62
2019-07-30 21:30:00,50.16262,-21.94242,54.7517875573,18.11262,-5.71242,18.9920705959,32.05,-16.23,35.9251360471,132.36,50.69262,-2.49242,50.7538558133,18.11262,-5.71242,18.9920705959,32.58,3.22,32.7387354673,131.97
2019-07-30 22:00:00,46.81028,-22.4856,51.9307666132,24.83028,-7.5456,25.9514717162,21.98,-14.94,26.5767567623,132.88,47.26028,-2.8956,47.3489024692,24.83028,-7.5456,25.9514717162,22.43,4.65,22.9069290827,132.49
2019-07-30 22:30:00,46.3134,-23.10742,51.7579354169,15.4234,-4.75742,16.1404557747,30.89,-18.35,35.929300021,133.27,46.8234,-3.39742,46.9464934816,15.4234,-4.75742,16.1404557747,31.4,1.3599999999999999,31.4294384296,132.91
2019-07-30 23:00:00,50.83888,-18.2248,54.0068056331,12.87888,-4.0948,13.514175413,37.96,-14.13,40.5045491272,131.61,51.10888,-10.6248,52.2015707608,12.87888,-4.0948,13.514175413,38.23,-6.53,38.7836795573,131.29
2019-07-30 23:30:00,47.4269,-14.42622,49.5724385833,13.5869,-4.21622,14.2260452234,33.84,-10.21,35.3467070602,130.42,47.4869,-14.60622,49.6824650586,13.5869,-4.21622,14.2260452234,33.9,-10.39,35.456481777,130.12
2019-07-31 00:00:00,41.62978,-14.64504,44.1306671086,13.96978,-4.45504,14.6629510894,27.66,-10.19,29.4773082217,130.59,41.67978,-14.82504,44.2378330375,13.96978,-4.45504,14.6629510894,27.71,-10.37,29.58683829,130.31
2019-07-31 00:30:00,39.41222,-14.992280000000001,42.1674227921,15.33222,-4.75228,16.0518265418,24.08,-10.24,26.1668492563,131.04,39.45222,-15.18228,42.2726778064,15.33222,-4.75228,16.0518265418,24.12,-10.43,26.2784950102,130.75
2019-07-31 01:00:00,41.3222,-15.6949,44.2024218663,11.4722,-3.4849,11.9898248882,29.85,-12.21,32.2506837137,131.63,41.3622,-15.8749,44.3039957436,11.4722,-3.4849,11.9898248882,29.89,-12.39,32.3562080597,131.29
2019-07-31 01:30:00,39.77248,-15.63442,42.7350588403,10.70248,-3.44442,11.243091536,29.07,-12.19,31.5223888689,131.92,39.81248,-15.82442,42.8421034975,10.70248,-3.44442,11.243091536,29.11,-12.38,31.633155075,131.58
2019-07-31 02:00:00,41.04768,-16.02862,44.0661853635,11.88768,-3.62862,12.4291519778,29.16,-12.4,31.6869941774,131.8,41.09768,-16.21862,44.1821563087,11.88768,-3.62862,12.4291519778,29.21,-12.59,31.8077380522,131.47
2019-07-31 02:30:00,40.87252,-16.1462,43.9461336819,12.66252,-3.9862,13.2751347711,28.21,-12.16,30.7192073465,131.32,40.92252,-16.3262,44.0590223404,12.66252,-3.9862,13.2751347711,28.26,-12.34,30.8367183727,130.99
2019-07-31 03:00:00,39.73004,-15.95216,42.8129359781,10.67004,-3.38216,11.193246172,29.06,-12.57,31.6620987934,131.27,39.760040000000004,-16.14216,42.91188775,10.67004,-3.38216,11.193246172,29.09,-12.76,31.765479691,130.95
2019-07-31 03:30:00,40.7319,-16.17996,43.8278311488,10.5919,-3.31996,11.1000216221,30.14,-12.86,32.7688754766,131.27,40.7819,-16.35996,43.9410020233,10.5919,-3.31996,11.1000216221,30.19,-13.04,32.8858282547,131.0
2019-07-31 04:00:00,39.27024,-16.03548,42.4180193843,8.88024,-2.74548,9.2949622317,30.39,-13.29,33.1689041121,131.8,39.31024,-16.22548,42.5271815441,8.88024,-2.74548,9.2949622317,30.43,-13.48,33.2820567273,131.43
2019-07-31 04:30:00,40.98948,-16.26454,44.0984436469,10.46948,-3.25454,10.9636691888,30.52,-13.01,33.1772587777,131.31,41.03948,-16.45454,44.2152779623,10.46948,-3.25454,10.9636691888,30.57,-13.2,33.2981215686,130.98
2019-07-31 05:00:00,41.43196,-16.52554,44.6060621635,11.29196,-3.52554,11.8295305458,30.14,-13.0,32.8240704362,131.47,41.47196,-16.71554,44.7138987758,11.29196,-3.52554,11.8295305458,30.18,-13.19,32.9364311971,131.13
2019-07-31 05:30:00,42.6062,-16.3878,45.649186929,11.3262,-3.5578000000000003,11.8718468353,31.28,-12.83,33.8089825342,130.97,42.6662,-16.5678,45.7700406301,11.3262,-3.5578000000000003,11.8718468353,31.34,-13.01,33.9331062533,130.63
2019-07-31 06:00:00,43.35096,-16.12242,46.2518989835,10.98096,-3.47242,11.5169085773,32.37,-12.65,34.7539839443,131.6,43.40096,-16.30242,46.3617539226,10.98096,-3.47242,11.5169085773,32.42,-12.83,34.8663921277,131.22
2019-07-31 06:30:00,39.9915,-13.73886,42.2856517787,9.8415,-3.19886,10.3483248668,30.15,-10.54,31.9392251002,131.21,40.0415,-13.93886,42.3982728463,9.8415,-3.19886,10.3483248668,30.2,-10.74,32.0528875454,130.84
2019-07-31 07:00:00,47.88754,-12.84978,49.5815826018,9.62754,-3.1297800000000002,10.1234899763,38.26,-9.72,39.4753847353,130.76,47.92754,-13.01978,49.6645120957,9.62754,-3.1297800000000002,10.1234899763,38.3,-9.89,39.5563155514,130.39
2019-07-31 07:30:00,52.10862,-11.30242,53.3202867224,8.72862,-2.74242,9.1492991295,43.38,-8.56,44.2164901366,129.58,52.16862,-11.48242,53.4173275423,8.72862,-2.74242,9.1492991295,43.44,-8.74,44.3105089115,129.21
2019-07-31 08:00:00,55.7357,-10.61502,56.7375264185,9.5857,-2.83502,9.9961484028,46.15,-7.78,46.8011848141,131.03,55.8157,-10.57502,56.8086561581,9.5857,-2.83502,9.9961484028,46.23,-7.74,46.8734519744,130.66
2019-07-31 08:30:00,56.78588,-9.69774,57.6080057673,11.21588,-3.21774,11.6683252818,45.57,-6.48,46.0284183956,130.58,56.86588,-9.86774,57.7156876497,11.21588,-3.21774,11.6683252818,45.65,-6.65,46.1318219887,130.21
2019-07-31 09:00:00,56.73268,-8.48208,57.3632518352,11.31268,-3.11208,11.7329352981,45.42,-5.37,45.7363455033,130.27,56.81268,-8.65208,57.4677222196,11.31268,-3.11208,11.7329352981,45.5,-5.54,45.8360294965,129.91
2019-07-31 09:30:00,52.59628,-7.57448,53.1388879928,11.48628,-2.83448,11.8308454942,41.11,-4.74,41.3823597684,130.6,52.66628,-7.75448,53.2340963022,11.48628,-2.83448,11.8308454942,41.18,-4.92,41.4728682394,130.2
2019-07-31 10:00:00,54.37976,-7.44932,54.8876185138,14.36976,-3.64932,14.825907693,40.01,-3.8,40.1900497636,130.08,54.43976,-7.60932,54.9689841613,14.36976,-3.64932,14.825907693,40.07,-3.96,40.2652020981,129.69
2019-07-31 10:30:00,50.12638,-7.34168,50.6611709017,17.22638,-3.68168,17.6154175519,32.9,-3.66,33.1029545509,130.64,50.17638,-7.51168,50.7355343554,17.22638,-3.68168,17.6154175519,32.95,-3.83,33.1718464967,130.23
2019-07-31 11:00:00,55.54948,-7.84432,56.1006068107,17.80948,-3.82432,18.2154605029,37.74,-4.02,37.9534978625,130.39,55.60948,-8.00432,56.1825898703,17.80948,-3.82432,18.2154605029,37.8,-4.18,38.0304141445,129.95
2019-07-31 11:30:00,57.60898,-7.75914,58.1291564551,15.60898,-3.6391400000000003,16.0275886078,42.0,-4.12,42.201592387,130.34,57.66898,-7.93914,58.2128954629,15.60898,-3.6391400000000003,16.0275886078,42.06,-4.3,42.2792336733,129.87
2019-07-31 12:00:00,60.91624,-7.66578,61.3966813333,16.47624,-3.62578,16.8704702112,44.44,-4.04,44.6232585094,130.55,60.97624,-7.81578,61.4751027778,16.47624,-3.62578,16.8704702112,44.5,-4.19,44.696824272,130.14
2019-07-31 12:30:00,60.83656,-7.45434,61.2915509468,16.01656,-3.89434,16.4832059463,44.82,-3.56,44.961161017,131.63,60.91656,-7.61434,61.3905974549,16.01656,-3.89434,16.4832059463,44.9,-3.7199999999999998,45.0538389041,131.15
2019-07-31 13:00:00,61.83656,-7.5952,62.3012617503,14.71656,-3.6052,15.1517195484,47.12,-3.99,47.2886297116,132.07,61.89656,-7.7652,62.3817478985,14.71656,-3.6052,15.1517195484,47.18,-4.16,47.3630446656,131.62
2019-07-31 13:30:00,60.226,-8.1251,60.7716078939,15.486,-3.7851,15.9418687114,44.74,-4.34,44.9500077864,131.43,60.296,-8.2851,60.8625541529,15.486,-3.7851,15.9418687114,44.81,-4.5,45.0353871972,131.0
2019-07-31 14:00:00,57.28276,-8.29554,57.8803125174,14.58276,-3.53554,15.0052301652,42.7,-4.76,42.9644923163,131.17,57.35276,-8.46554,57.9741705168,14.58276,-3.53554,15.0052301652,42.77,-4.93,43.0531973261,130.76
2019-07-31 14:30:00,55.3811,-8.3612,56.0087127387,15.1711,-3.5412,15.5789079415,40.21,-4.82,40.497857968,131.17,55.4311,-8.5312,56.083760757,15.1711,-3.5412,15.5789079415,40.26,-4.99,40.5680625616,130.73
2019-07-31 15:00:00,54.47198,-8.39246,55.114698493,13.84198,-3.24246,14.2166788376,40.63,-5.15,40.9550900377,131.46,54.52198,-8.56246,55.1902348643,13.84198,-3.24246,14.2166788376,40.68,-5.32,41.026391506,131.08
2019-07-31 15:30:00,58.62536,-8.68386,59.2650171655,13.01536,-3.13386,13.3873326107,45.61,-5.55,45.9464318528,131.7,58.69536,-8.853860000000001,59.3593810819,13.01536,-3.13386,13.3873326107,45.68,-5.72,46.0367331595,131.29
2019-07-31 16:00:00,58.88612,-8.57998,59.5079085959,12.426120000000001,-2.94998,12.7714854365,46.46,-5.63,46.7998771366,131.7,58.95612,-8.74998,59.6018979182,12.426120000000001,-2.94998,12.7714854365,46.53,-5.8,46.8900938365,131.29
2019-07-31 16:30:00,59.63748,-8.65288,60.2619395062,11.67748,-2.71288,11.9884634981,47.96,-5.94,48.3264441067,131.75,59.71748,-8.82288,60.3657239586,11.67748,-2.71288,11.9884634981,48.04,-6.11,48.4269935057,131.38
2019-07-31 17:00:00,60.22924,-9.01274,60.8998426376,11.81924,-2.84274,12.1562989798,48.41,-6.17,48.80160858,131.82,60.29924,-9.18274,60.9944346517,11.81924,-2.84274,12.1562989798,48.48,-6.34,48.8928011061,131.49
2019-07-31 17:30:00,59.71412,-9.24614,60.4257166468,17.85412,-4.80614,18.4896885499,41.86,-4.44,42.0948120319,131.63,59.78412,-9.41614,60.5211095129,17.85412,-4.80614,18.4896885499,41.93,-4.61,42.1826623152,131.27
2019-07-31 18:00:00,50.80606,-9.37566,51.6639016448,16.74606,-4.45566,17.3286881084,34.06,-4.92,34.4135147871,131.92,50.85606,-9.55566,51.7460092834,16.74606,-4.45566,17.3286881084,34.11,-5.1,34.4891591663,131.53
2019-07-31 18:30:00,48.7012,-9.39336,49.5988114125,14.9212,-3.82336,15.4032558613,33.78,-5.57,34.2361402614,132.33,48.7612,-9.56336,49.6901648209,14.9212,-3.82336,15.4032558613,33.84,-5.74,34.3233623062,131.94
2019-07-31 19:00:00,46.96376,-9.47648,47.9103164937,14.98376,-3.45648,15.3772662632,31.98,-6.02,32.5416778916,132.9,47.01376,-9.64648,47.9932099961,14.98376,-3.45648,15.3772662632,32.03,-6.19,32.6226455089,132.58
2019-07-31 19:30:00,51.5318,-10.00796,52.4946251973,12.7018,-2.97796,13.0462243198,38.83,-7.03,39.4612442784,132.74,51.5918,-10.19796,52.5900391272,12.7018,-2.97796,13.0462243198,38.89,-7.22,39.5545256576,132.38
2019-07-31 20:00:00,57.45356,-9.9459,58.3080824885,3.7535600000000002,-0.5759000000000001,3.7974825192,53.7,-9.37,54.5113465253,132.27,57.54356,-10.1159,58.4259593869,3.7535600000000002,-0.5759000000000001,3.7974825192,53.79,-9.54,54.6294398653,131.97
2019-07-31 20:30:00,57.00582,-10.4893,57.9628236749,3.30582,-0.8793000000000001,3.4207622487,53.7,-9.61,54.5531126518,132.66,57.09582,-10.6693,58.0841340123,3.30582,-0.8793000000000001,3.4207622487,53.79,-9.79,54.6736517895,132.35
2019-07-31 21:00:00,55.38928,-10.43044,56.3628105892,3.49928,-0.64044,3.5574040974,51.89,-9.79,52.8054561575,132.81,55.47928,-10.61044,56.4847939388,3.49928,-0.64044,3.5574040974,51.98,-9.97,52.9275098602,132.49
2019-07-31 21:30:00,52.87308,-10.1954,53.8470869207,3.80308,-0.4854,3.8339314869,49.07,-9.71,50.0214853838,133.04,52.94308,-10.3754,53.9501496295,3.80308,-0.4854,3.8339314869,49.14,-9.89,50.1253598491,132.69
2019-07-31 22:00:00,46.55976,-10.270340000000001,47.6790429326,3.33976,-0.38034,3.3613472557,43.22,-9.89,44.3371232716,133.13,46.63976,-10.45034,47.7962008843,3.33976,-0.38034,3.3613472557,43.3,-10.07,44.4555384626,132.83
2019-07-31 22:30:00,43.3242,-12.16522,44.9997653693,2.8242000000000003,-0.13522,2.8274352492,40.5,-12.03,42.2489159624,133.72,43.4542,-10.24522,44.645627227,2.8242000000000003,-0.13522,2.8274352492,40.63,-10.11,41.8689503093,133.44
2019-07-31 23:00:00,45.59308,-32.40146,55.9337425354,3.19308,-0.27146000000000003,3.204598324,42.4,-32.13,53.1986550582,131.94,46.94308,7.898540000000001,47.6029378717,3.19308,-0.27146000000000003,3.204598324,43.75,8.17,44.5063074182,131.66
2019-07-31 23:30:00,44.30122,-33.0103,55.2474252756,3.37122,-0.1403,3.3741381682,40.93,-32.87,52.494778788,132.27,45.62122,7.4997,46.2335507438,3.37122,-0.1403,3.3741381682,42.25,7.64,42.935208163,132.03
2019-08-01 00:00:00,41.81352,-33.59802,53.6395134459,3.00352,0.17198000000000002,3.0084397137,38.81,-33.77,51.4453982393,132.6,43.10352,7.02198,43.6717487572,3.00352,0.17198000000000002,3.0084397137,40.1,6.85,40.6808615936,132.32
2019-08-01 00:30:00,40.0007,-33.60112,52.2407050655,2.3307,0.29888000000000003,2.3497854677,37.67,-33.9,50.6777949402,131.85,41.2607,6.56888,41.7803249023,2.3307,0.29888000000000003,2.3497854677,38.93,6.27,39.431685229,131.6
2019-08-01 01:00:00,38.54146,-33.96648,51.3728128734,1.83146,0.48352000000000006,1.8942115304,36.71,-34.45,50.3430889001,132.01,39.78146,6.24352,40.2684256176,1.83146,0.48352000000000006,1.8942115304,37.95,5.76,38.3846336442,131.69
2019-08-01 01:30:00,37.39406,-34.1486,50.6403258801,2.24406,0.23140000000000002,2.2559590518,35.15,-34.38,49.1681492432,131.95,38.60406,6.0714,39.0785791252,2.24406,0.23140000000000002,2.2559590518,36.36,5.84,36.8260125455,131.65
2019-08-01 02:00:00,36.7225,-34.22378,50.197700383,2.5825,0.06622,2.5833488611,34.14,-34.29,48.3874332859,131.66,37.9225,5.81622,38.3659278702,2.5825,0.06622,2.5833488611,35.34,5.75,35.8047217557,131.4
2019-08-01 02:30:00,36.26148,-34.3902,49.9758020229,1.93148,0.6098,2.0254557587,34.33,-35.0,49.0260022845,132.08,37.46148,5.8298000000000005,37.9123865225,1.93148,0.6098,2.0254557587,35.53,5.22,35.9114090506,131.79
2019-08-01 03:00:00,36.07886,-34.44578,49.881819320299996,2.06886,0.56422,2.1444173819,34.01,-35.01,48.8096322461,132.3,37.26886,5.85422,37.7258507857,2.06886,0.56422,2.1444173819,35.2,5.29,35.5952819907,131.99
2019-08-01 03:30:00,35.6334,-34.57086,49.6475936647,2.6434,0.29914,2.6602722227999998,32.99,-34.87,48.0026770087,132.3,36.8134,5.73914,37.2580749301,2.6434,0.29914,2.6602722227999998,34.17,5.44,34.600325143,131.96
2019-08-01 04:00:00,35.38312,-34.74932,49.5931489361,3.27312,0.060680000000000005,3.2736824215,32.11,-34.81,47.358084843,132.64,36.53312,5.73068,36.9798533015,3.27312,0.060680000000000005,3.2736824215,33.26,5.67,33.7398355064,132.29
2019-08-01 04:30:00,35.46572,-34.9093,49.7642092433,2.71572,0.17070000000000002,2.7210794932,32.75,-35.08,47.9913419275,132.59,36.62572,5.5907,37.0499567072,2.71572,0.17070000000000002,2.7210794932,33.91,5.42,34.3404207895,132.25
2019-08-01 05:00:00,35.95662,-35.09706,50.2462152054,2.55662,0.25294,2.5691018796,33.4,-35.35,48.6331419919,133.04,37.14662,5.63294,37.5712841206,2.55662,0.25294,2.5691018796,34.59,5.38,35.0058923611,132.7
2019-08-01 05:30:00,36.18858,-34.98344,50.3334321962,3.03858,0.09656,3.0401138548,33.15,-35.08,48.2651934628,132.95,37.35858,5.80656,37.8071374035,3.03858,0.09656,3.0401138548,34.32,5.71,34.7917590817,132.6
2019-08-01 06:00:00,36.75612,-34.9976,50.7527769015,3.39612,0.0324,3.3962745493,33.36,-35.03,48.3734482955,133.04,37.94612,5.7824,38.3841656522,3.39612,0.0324,3.3962745493,34.55,5.75,35.02520521,132.65
2019-08-01 06:30:00,40.97504,-33.5136,52.9350100403,2.8750400000000003,-0.0736,2.8759819126,38.1,-33.44,50.6936248457,132.73,42.23504,7.1164,42.8303835234,2.8750400000000003,-0.0736,2.8759819126,39.36,7.19,40.0113196483,132.36
2019-08-01 07:00:00,44.71754,-32.78922,55.4508010029,3.26754,-0.7092200000000001,3.343622386,41.45,-32.08,52.4140143473,132.34,46.05754,7.68078,46.6935902695,3.26754,-0.7092200000000001,3.343622386,42.79,8.39,43.6047726746,131.95
2019-08-01 07:30:00,47.85594,-31.62896,57.3635956332,3.74594,-0.94896,3.8642711558,44.11,-30.68,53.7303871194,131.47,49.22594,8.41104,49.9393508445,3.74594,-0.94896,3.8642711558,45.48,9.36,46.4331777935,131.12
2019-08-01 08:00:00,48.01514,-30.50148,56.8840395138,4.70514,-0.45148000000000005,4.7267511686,43.31,-30.05,52.7139317448,130.76,49.37514,9.11852,50.2100772456,4.70514,-0.45148000000000005,4.7267511686,44.67,9.57,45.683627264,130.41
2019-08-01 08:30:00,45.35906,-29.63496,54.1818713066,5.50906,-0.09496,5.5098783548,39.85,-29.54,49.6047790036,130.95,46.62906,10.11504,47.7135543707,5.50906,-0.09496,5.5098783548,41.12,10.21,42.368602762,130.6
2019-08-01 09:00:00,42.84668,-28.76298,51.6056877243,8.82668,-0.15298,8.8280055903,34.02,-28.61,44.4510123619,130.61,44.01668,10.79702,45.3215595396,8.82668,-0.15298,8.8280055903,35.19,10.95,36.8542887599,130.25
2019-08-01 09:30:00,43.23968,-27.58018,51.2868039103,8.69968,0.10982000000000001,8.7003731262,34.54,-27.69,44.2690377126,130.07,44.41968,11.64982,45.9219585529,8.69968,0.10982000000000001,8.7003731262,35.72,11.54,37.5378475675,129.69
2019-08-01 10:00:00,52.94054,-11.9085,54.2633683781,6.13054,-0.08850000000000001,6.1311787563,46.81,-11.82,48.2792760923,130.61,53.32054,-1.2885,53.3361061397,6.13054,-0.08850000000000001,6.1311787563,47.19,-1.2,47.2052550041,130.21
2019-08-01 10:30:00,52.15492,-5.9981,52.4986941153,5.96492,-0.2281,5.9692797067,46.19,-5.77,46.5489956927,131.09,52.23492,-6.1581,52.5966639913,5.96492,-0.2281,5.9692797067,46.27,-5.93,46.6484490632,130.7
2019-08-01 11:00:00,53.03426,-5.8929,53.3606503348,6.02426,-0.19290000000000002,6.0273475889,47.01,-5.7,47.3543039227,131.04,53.09426,-6.0529,53.4381702845,6.02426,-0.19290000000000002,6.0273475889,47.07,-5.86,47.433369056,130.63
2019-08-01 11:30:00,53.98976,-6.6773,54.4011077107,7.51976,-0.0673,7.5200611532,46.47,-6.61,46.9377566571,131.13,54.05976,-6.8473,54.4916798103,7.51976,-0.0673,7.5200611532,46.54,-6.78,47.031266196,130.66
2019-08-01 12:00:00,43.32342,-6.6693999999999996,43.8337725602,10.17342,-0.039400000000000004,10.1734962946,33.15,-6.63,33.8064993751,131.32,43.38342,-6.8394,43.9192272616,10.17342,-0.039400000000000004,10.1734962946,33.21,-6.8,33.8990280097,130.75
2019-08-01 12:30:00,39.16844,-6.11708,39.6432259,9.56844,0.13292,9.5693631847,29.6,-6.25,30.2526445125,131.42,39.21844,-6.29708,39.7207660117,9.56844,0.13292,9.5693631847,29.65,-6.43,30.3392056587,130.95
2019-08-01 13:00:00,42.24518,-6.63724,42.7633977608,7.22518,0.39276000000000005,7.2358473208,35.02,-7.03,35.7186407916,131.49,42.28518,-6.80724,42.8296038278,7.22518,0.39276000000000005,7.2358473208,35.06,-7.2,35.7916694218,131.08
2019-08-01 13:30:00,52.06876,-7.61756,52.6230271677,6.47876,-0.007560000000000001,6.4787644108,45.59,-7.61,46.2207767135,131.54,52.12876,-7.77756,52.7057687421,6.47876,-0.007560000000000001,6.4787644108,45.65,-7.77,46.3065373355,131.08
2019-08-01 14:00:00,54.39628,-7.42204,54.9002910338,5.78628,-0.29204,5.7936451048,48.61,-7.13,49.1301231425,131.49,54.46628,-7.59204,54.9928607039,5.78628,-0.29204,5.7936451048,48.68,-7.3,49.2243070038,131.05
2019-08-01 14:30:00,50.54246,-7.07756,51.0355965813,7.75246,-0.45756,7.7659511462,42.79,-6.62,43.2990588812,131.49,50.60246,-7.24756,51.1188427491,7.75246,-0.45756,7.7659511462,42.85,-6.79,43.3846355292,131.08
2019-08-01 15:00:00,48.37566,-6.9242,48.8686916755,8.47566,-0.3042,8.4811172658,39.9,-6.62,40.4454496823,131.49,48.43566,-7.0942,48.9524343958,8.47566,-0.3042,8.4811172658,39.96,-6.79,40.5327731595,131.08
2019-08-01 15:30:00,53.20004,-7.15984,53.6796755283,6.40004,-0.20984000000000003,6.403479119,46.8,-6.95,47.3132381052,131.49,53.260040000000004,-7.32984,53.7620536738,6.40004,-0.20984000000000003,6.403479119,46.86,-7.12,47.3978269544,131.08
2019-08-01 16:00:00,54.3078,-6.7861,54.7301406361,4.4678,-0.0061,4.4678041642,49.84,-6.78,50.2990457166,131.49,54.3678,-6.9461,54.8097252506,4.4678,-0.0061,4.4678041642,49.9,-6.94,50.3802897967,131.08
2019-08-01 16:30:00,54.764920000000004,-7.15318,55.2301045329,4.81492,-0.023180000000000003,4.8149757963,49.95,-7.13,50.4563117955,131.68,54.84492,-7.3331800000000005,55.3329990035,4.81492,-0.023180000000000003,4.8149757963,50.03,-7.31,50.5612203176,131.27
2019-08-01 17:00:00,55.6545,-7.6765,56.1814206166,4.3045,0.2635,4.3125575358,51.35,-7.94,51.9602357577,131.85,55.7445,-7.8365,56.2926284028,4.3045,0.2635,4.3125575358,51.44,-8.1,52.0738283594,131.46
2019-08-01 17:30:00,55.18956,-8.2659,55.8051309093,11.66956,-1.8659,11.817792239,43.52,-6.4,43.9880711102,131.71,55.24956,-8.4359,55.8898764447,11.66956,-1.8659,11.817792239,43.58,-6.57,44.0724551165,131.37
2019-08-01 18:00:00,54.89848,-8.9523,55.6236171208,12.29848,-2.3323,12.5176768452,42.6,-6.62,43.1113024623,131.67,54.96848,-9.1323,55.721922946,12.29848,-2.3323,12.5176768452,42.67,-6.8,43.208435519,131.37
2019-08-01 18:30:00,56.83698,-8.916360000000001,57.5321107832,11.54698,-2.50636,11.8158616939,45.29,-6.41,45.7413620261,131.46,56.89698,-9.08636,57.6179509456,11.54698,-2.50636,11.8158616939,45.35,-6.58,45.8248720675,131.08
2019-08-01 19:00:00,48.2833,-8.367280000000001,49.0029431105,10.8533,-2.43728,11.1235989989,37.43,-5.93,37.8968310021,131.46,48.3533,-8.54728,49.1029287954,10.8533,-2.43728,11.1235989989,37.5,-6.11,37.9945009179,131.12
2019-08-01 19:30:00,42.28618,-8.28138,43.0894682457,12.25618,-2.29138,12.4685352186,30.03,-5.99,30.6215773598,131.79,42.33618,-8.45138,43.1714947726,12.25618,-2.29138,12.4685352186,30.08,-6.16,30.7042668045,131.44
2019-08-01 20:00:00,49.24336,-8.9847,50.056301683,12.05336,-2.3047,12.271720718,37.19,-6.68,37.7851624318,131.63,49.29336,-9.1547,50.1362530728,12.05336,-2.3047,12.271720718,37.24,-6.85,37.8647606621,131.3
2019-08-01 20:30:00,53.2587,-9.26324,54.0582717166,2.6787,0.04676,2.6791080955,50.58,-9.31,51.4296850078,131.52,53.3287,-9.44324,54.1583329266,2.6787,0.04676,2.6791080955,50.65,-9.49,51.5313749089,131.22
2019-08-01 21:00:00,55.75728,-9.23828,56.5174317389,2.10728,0.22172000000000003,2.1189121635,53.65,-9.46,54.4776477099,131.71,55.84728,-9.39828,56.6325555697,2.10728,0.22172000000000003,2.1189121635,53.74,-9.62,54.5942487814,131.35
2019-08-01 21:30:00,55.7031,-9.83302,56.5643317996,2.0231,0.25698000000000004,2.0393558616,53.68,-10.09,54.6200558403,131.92,55.7831,-10.01302,56.6746399647,2.0231,0.25698000000000004,2.0393558616,53.76,-10.27,54.7321706129,131.63
2019-08-01 22:00:00,47.2563,-10.07054,48.3174261068,1.9363000000000001,0.19946000000000003,1.9465461673000002,45.32,-10.27,46.4690789666,132.13,47.3363,-10.25054,48.4334478226,1.9363000000000001,0.19946000000000003,1.9465461673000002,45.4,-10.45,46.5871495157,131.84
2019-08-01 22:30:00,42.01274,-10.97076,43.4215142215,2.20274,0.07924,2.2041648045,39.81,-11.05,41.3151134574,132.63,42.07274,-11.14076,43.5227754685,2.20274,0.07924,2.2041648045,39.87,-11.22,41.4186588387,132.35
2019-08-01 23:00:00,44.07482,-12.40616,45.7875808924,2.40482,-0.24616000000000002,2.4173857735,41.67,-12.16,43.4080004147,133.24,44.13482,-12.59616,45.8971195521,2.40482,-0.24616000000000002,2.4173857735,41.73,-12.35,43.5191383187,132.92
2019-08-01 23:30:00,45.98348,-13.63886,47.9635167081,2.27348,-0.22886,2.2849700675999998,43.71,-13.41,45.7208070795,132.85,46.05348,-13.80886,48.0791808854,2.27348,-0.22886,2.2849700675999998,43.78,-13.58,45.8378097208,132.54
2019-08-02 00:00:00,43.60592,-14.46248,45.9416976917,2.29592,-0.22248,2.3066742286,41.31,-14.24,43.6954654398,133.36,43.69592,-14.11248,45.9183570742,2.29592,-0.22248,2.3066742286,41.4,-13.89,43.6679756801,133.11
2019-08-02 00:30:00,41.00994,-23.96266,47.4976236572,2.30994,-0.16266000000000003,2.3156599662,38.7,-23.8,45.4326974766,130.28,41.69994,-4.20266,41.9111840334,2.30994,-0.16266000000000003,2.3156599662,39.39,-4.04,39.5966374835,130.01
2019-08-02 01:00:00,40.29412,-24.24214,47.0244346947,3.26412,-0.63214,3.3247677143,37.03,-23.61,43.9164320044,129.79,40.96412,-4.65214,41.2274366648,3.26412,-0.63214,3.3247677143,37.7,-4.02,37.9137231092,129.52
2019-08-02 01:30:00,39.14378,-24.42242,46.1377298027,2.91378,-0.52242,2.9602426496,36.23,-23.9,43.4030286962,130.15,39.81378,-4.73242,40.0940503934,2.91378,-0.52242,2.9602426496,36.9,-4.21,37.1393874478,129.89
2019-08-02 02:00:00,38.07686,-24.56926,45.3155139484,2.79686,-0.50926,2.8428456882,35.28,-24.06,42.7031848929,130.15,38.71686,-4.88926,39.0243528019,2.79686,-0.50926,2.8428456882,35.92,-4.38,36.1860580887,129.84
2019-08-02 02:30:00,37.4908,-24.86022,44.9843375308,2.5508,-0.46022,2.591984392,34.94,-24.4,42.6164709942,130.55,38.1408,-5.08022,38.477646236300004,2.5508,-0.46022,2.591984392,35.59,-4.62,35.8886124,130.25
2019-08-02 03:00:00,37.03712,-24.69944,44.517531313,2.36712,-0.37944000000000006,2.3973384842,34.67,-24.32,42.3493955093,130.48,37.67712,-4.90944,37.9956309674,2.36712,-0.37944000000000006,2.3973384842,35.31,-4.53,35.5993960623,130.2
2019-08-02 03:30:00,36.419200000000004,-25.05184,44.2035385012,2.2592,-0.30184,2.2792744516,34.16,-24.75,42.1837421289,130.66,37.0592,-5.23184,37.4266810501,2.2592,-0.30184,2.2792744516,34.8,-4.93,35.1474735934,130.32
2019-08-02 04:00:00,36.06596,-24.82018,43.7812152179,2.33596,-0.31018,2.3564636119,33.73,-24.51,41.6947598626,130.47,36.69596,-5.06018,37.0432031816,2.33596,-0.31018,2.3564636119,34.36,-4.75,34.6867712536,130.19
2019-08-02 04:30:00,36.3975,-24.7543,44.0176484463,2.4475,-0.44430000000000003,2.4875005005,33.95,-24.31,41.7561803809,130.22,37.0375,-5.0243,37.3767306855,2.4475,-0.44430000000000003,2.4875005005,34.59,-4.58,34.8918973402,129.97
2019-08-02 05:00:00,36.61866,-25.04852,44.3661426584,2.55866,-0.46852000000000005,2.6012020271000003,34.06,-24.58,42.0030951241,130.5,37.25866,-5.25852,37.627912214,2.55866,-0.46852000000000005,2.6012020271000003,34.7,-4.79,35.0290465186,130.15
2019-08-02 05:30:00,37.37992,-25.00706,44.9734529367,2.68992,-0.55706,2.7469957135,34.69,-24.45,42.4405301569,131.04,38.01992,-5.05706,38.3547672741,2.68992,-0.55706,2.7469957135,35.33,-4.5,35.6154306446,130.69
2019-08-02 06:00:00,38.16682,-24.79404,45.5131911476,2.7568200000000003,-0.57404,2.8159507158,35.41,-24.22,42.9007750513,131.13,38.81682,-4.79404,39.1117416441,2.7568200000000003,-0.57404,2.8159507158,36.06,-4.22,36.3060876438,130.86
2019-08-02 06:30:00,35.55232,-22.47414,42.0601286984,3.07232,-0.7041400000000001,3.1519776842000002,32.48,-21.77,39.1009373289,129.92,36.16232,-2.8041400000000003,36.2708779729,3.07232,-0.7041400000000001,3.1519776842000002,33.09,-2.1,33.1565694848,129.58
2019-08-02 07:00:00,36.6609,-21.08488,42.2917693343,3.1309,-0.63488,3.1946216403,33.53,-20.45,39.2742078214,130.73,37.2909,-1.24488,37.3116730933,3.1309,-0.63488,3.1946216403,34.16,-0.61,34.1654459945,130.38
2019-08-02 07:30:00,37.77086,-20.6823,43.0626914908,4.61086,-0.4323,4.631081216,33.16,-20.25,38.8541902502,130.95,38.36086,-1.1523,38.3781627391,4.61086,-0.4323,4.631081216,33.75,-0.72,33.7576791264,130.59
2019-08-02 08:00:00,39.37116,-19.78094,44.061023899,12.94116,-2.56094,13.1921202174,26.43,-17.22,31.5447824529,130.01,39.90116,-0.48094000000000003,39.9040583479,12.94116,-2.56094,13.1921202174,26.96,2.08,27.0401183429,129.72
2019-08-02 08:30:00,41.59082,-18.9883,45.7203657593,7.00082,-0.5383,7.0214847121,34.59,-18.45,39.2029412162,130.11,42.19082,0.3417,42.1922036775,7.00082,-0.5383,7.0214847121,35.19,0.88,35.2010014062,129.81
2019-08-02 09:00:00,42.06296,-18.76422,46.0585340211,7.30296,-0.46422,7.3176994315,34.76,-18.3,39.2829174069,131.43,42.67296,0.92578,42.6830011102,7.30296,-0.46422,7.3176994315,35.37,1.3900000000000001,35.3973021571,131.1
2019-08-02 09:30:00,41.26676,-17.84424,44.9595638555,7.18676,-0.22424000000000002,7.1902574971,34.08,-17.62,38.365489701,130.96,41.86676,1.73576,41.9027261127,7.18676,-0.22424000000000002,7.1902574971,34.68,1.96,34.7353422324,130.6
2019-08-02 10:00:00,36.24322,-16.58448,39.8574456387,9.71322,-0.16448000000000002,9.7146125213,26.53,-16.42,31.2002772424,131.53,36.76322,3.12552,36.8958428558,9.71322,-0.16448000000000002,9.7146125213,27.05,3.29,27.2493412764,131.14
2019-08-02 10:30:00,43.8597,-16.11858,46.7277423519,10.2997,-0.8485800000000001,10.3345976267,33.56,-15.27,36.8706726274,131.13,44.4397,3.50142,44.5774256559,10.2997,-0.8485800000000001,10.3345976267,34.14,4.35,34.4160151674,130.75
2019-08-02 11:00:00,53.5321,-15.81012,55.8179686555,7.5521,-0.32012,7.558881612,45.98,-15.49,48.5190735691,131.13,54.2421,3.84988,54.3785526511,7.5521,-0.32012,7.558881612,46.69,4.17,46.875846659,130.75
2019-08-02 11:30:00,52.13036,-15.73504,54.4533370652,6.83036,-0.36504000000000003,6.8401075965,45.3,-15.37,47.8364599443,130.88,52.84036,3.83496,52.9793409088,6.83036,-0.36504000000000003,6.8401075965,46.01,4.2,46.2012997653,130.47
2019-08-02 12:00:00,51.0861,-15.40736,53.3589388517,6.9861,-0.41736,6.9985557496,44.1,-14.99,46.5780001718,130.74,51.7861,4.12264,51.9499404598,6.9861,-0.41736,6.9985557496,44.8,4.54,45.0294525838,130.34
2019-08-02 12:30:00,50.4193,-15.56612,52.7675080361,7.8493,-0.66612,7.8775139698,42.57,-14.9,45.1022715614,130.83,51.0993,3.98388,51.2543633298,7.8493,-0.66612,7.8775139698,43.25,4.65,43.4992528671,130.45
2019-08-02 13:00:00,49.066,-15.89192,51.575434824,8.296,-0.9419200000000001,8.3493011256,40.77,-14.95,43.4245944138,130.83,49.716,3.66808,49.8511330552,8.296,-0.9419200000000001,8.3493011256,41.42,4.61,41.6757543423,130.45
2019-08-02 13:30:00,45.40512,-16.442520000000002,48.2905931436,7.93512,-0.97252,7.9944933901,37.47,-15.47,40.537905718,131.21,46.03512,3.18748,46.1453388997,7.93512,-0.97252,7.9944933901,38.1,4.16,38.3264347416,130.82
2019-08-02 14:00:00,52.36846,-16.88052,55.02188254,7.46846,-0.82052,7.5133978892,44.9,-16.06,47.685779851,130.99,53.06846,2.71948,53.1380938522,7.46846,-0.82052,7.5133978892,45.6,3.54,45.7372014885,130.67
2019-08-02 14:30:00,47.94342,-16.69872,50.7682850896,8.81342,-1.02872,8.8732540218,39.13,-15.67,42.150988126,131.45,48.58342,3.05128,48.6791434655,8.81342,-1.02872,8.8732540218,39.77,4.08,39.9787355978,131.09
2019-08-02 15:00:00,48.72216,-17.30366,51.7036316371,14.92216,-3.30366,15.2834887529,33.8,-14.0,36.584696254,131.38,49.31216,2.42634,49.3718163496,14.92216,-3.30366,15.2834887529,34.39,5.73,34.8640932766,131.04
2019-08-02 15:30:00,37.84248,-17.16668,41.554159777,16.29248,-2.93668,16.5550292652,21.55,-14.23,25.8243179968,131.87,38.30248,2.68332,38.3963563424,16.29248,-2.93668,16.5550292652,22.01,5.62,22.716172653,131.5
2019-08-02 16:00:00,44.0282,-17.79868,47.489739997,15.5582,-2.67868,15.7871122686,28.47,-15.12,32.2359318153,131.73,44.5582,2.06132,44.6058541829,15.5582,-2.67868,15.7871122686,29.0,4.74,29.3848192099,131.47
2019-08-02 16:30:00,45.98418,-17.68198,49.2665934178,13.54418,-2.26198,13.7317648317,32.44,-15.42,35.9183796962,131.42,46.55418,2.07802,46.6005347887,13.54418,-2.26198,13.7317648317,33.01,4.34,33.2940790532,131.09
2019-08-02 17:00:00,47.1365,-17.7632,50.3724220828,13.0865,-2.1532,13.2624565029,34.05,-15.61,37.4576374055,130.74,47.7265,1.7668,47.7591916231,13.0865,-2.1532,13.2624565029,34.64,3.92,34.8610957946,130.42
2019-08-02 17:30:00,43.1905,-17.50658,46.6036439943,12.2505,-1.71658,12.370181775,30.94,-15.79,34.7362591538,131.0,43.7505,2.09342,43.8005554479,12.2505,-1.71658,12.370181775,31.5,3.81,31.7295776839,130.71
2019-08-02 18:00:00,43.83742,-18.1365,47.4410373464,12.13742,-2.0765,12.3137653261,31.7,-16.06,35.5360886987,131.07,44.41742,1.5035,44.4428589506,12.13742,-2.0765,12.3137653261,32.28,3.58,32.4779124945,130.79
2019-08-02 18:30:00,43.12366,-18.88016,47.075582773,12.22366,-2.24016,12.4272354376,30.9,-16.64,35.095578069,131.42,43.67366,0.82984,43.6815431529,12.22366,-2.24016,12.4272354376,31.45,3.07,31.599484173,131.16
2019-08-02 19:00:00,41.81308,-19.43224,46.1079777317,12.14308,-2.42224,12.382311517,29.67,-17.01,34.2001315787,131.05,42.37308,0.20776000000000003,42.3735893323,12.14308,-2.42224,12.382311517,30.23,2.63,30.3441889,130.86
2019-08-02 19:30:00,49.62312,-19.52182,53.3249987777,11.68312,-2.19182,11.8869410635,37.94,-17.33,41.7105801926,130.15,50.25312,-0.17182,50.2534137333,11.68312,-2.19182,11.8869410635,38.57,2.02,38.6228598113,129.92
2019-08-02 20:00:00,54.32546,-19.43312,57.6966355791,9.52546,-1.9131200000000002,9.7156788927,44.8,-17.52,48.1039540994,130.11,55.03546,-0.08312000000000001,55.035522768,9.52546,-1.9131200000000002,9.7156788927,45.51,1.83,45.5467781517,129.97
2019-08-02 20:30:00,53.57964,-19.91404,57.1607103844,1.97964,0.46596000000000004,2.0337387372,51.6,-20.38,55.478864444,130.32,54.34964,-0.51404,54.352070846,1.97964,0.46596000000000004,2.0337387372,52.37,-0.98,52.3791685692,130.12
2019-08-02 21:00:00,52.75326,-20.23574,56.5012532071,1.40326,0.61426,1.5318139493,51.35,-20.85,55.4215210906,130.39,53.53326,-0.81574,53.5394747637,1.40326,0.61426,1.5318139493,52.13,-1.43,52.149609778,130.21
2019-08-02 21:30:00,50.1665,-20.08158,54.0365392817,1.3865,0.6484200000000001,1.5306308328,48.78,-20.73,53.0020876947,130.16,50.9265,-0.73158,50.9317544519,1.3865,0.6484200000000001,1.5306308328,49.54,-1.38,49.5592171044,130.01
2019-08-02 22:00:00,46.5275,-21.75158,51.3608750777,3.6875,0.8884200000000001,3.7930128324,42.84,-22.64,48.4544652225,130.83,47.2175,-2.21158,47.2692647748,3.6875,0.8884200000000001,3.7930128324,43.53,-3.1,43.6402440415,130.73
2019-08-02 22:30:00,41.82404,-23.2778,47.8655021363,5.29404,0.9622,5.3807702387,36.53,-24.24,43.8408314246,131.22,42.44404,-3.6678,42.6022216365,5.29404,0.9622,5.3807702387,37.15,-4.63,37.4374064273,131.05
2019-08-02 23:00:00,43.74148,-23.25574,49.5393431077,2.52148,0.9342600000000001,2.6889966787,41.22,-24.19,47.7937705146,131.04,44.42148,-3.70574,44.5757825993,2.52148,0.9342600000000001,2.6889966787,41.9,-4.64,42.1561335988,130.85
2019-08-02 23:30:00,44.1649,-23.0704,49.8275199882,1.4349,0.5696,1.5438206405,42.73,-23.64,48.8334158134,131.48,44.8649,-3.4304,44.9958542109,1.4349,0.5696,1.5438206405,43.43,-4.0,43.6138154717,131.21
2019-08-03 00:00:00,41.6573,-23.72672,47.9404618798,1.4773,0.58328,1.5882792098,40.18,-24.31,46.9617770107,131.71,42.3473,-4.02672,42.5383155667,1.4773,0.58328,1.5882792098,40.87,-4.61,41.1291745602,131.46
2019-08-03 00:30:00,40.2082,-23.95488,46.8031582594,1.4782,0.5951200000000001,1.5935002524000002,38.73,-24.55,45.8553748213,132.02,40.8782,-4.14488,41.087799472,1.4782,0.5951200000000001,1.5935002524000002,39.4,-4.74,39.6840975707,131.79
2019-08-03 01:00:00,38.48154,-24.4094,45.5702504835,1.5015399999999999,0.5606,1.6027771934000001,36.98,-24.97,44.6208617129,132.29,39.13154,-4.5494,39.3951070963,1.5015399999999999,0.5606,1.6027771934000001,37.63,-5.11,37.9753735992,132.02
2019-08-03 01:30:00,37.26062,-24.72614,44.7184056299,1.59062,0.48386,1.6625860832,35.67,-25.21,43.6794345201,132.2,37.90062,-4.85614,38.210457889,1.59062,0.48386,1.6625860832,36.31,-5.34,36.7005681155,132.02
2019-08-03 02:00:00,36.75608,-25.3433,44.6463018833,1.95608,0.0167,1.9561512867,34.8,-25.36,43.0600696702,132.4,37.37608,-5.4433,37.7703702796,1.95608,0.0167,1.9561512867,35.42,-5.46,35.8383593374,132.19
2019-08-03 02:30:00,36.77474,-25.85116,44.9517961311,2.84474,-0.6611600000000001,2.9205612839,33.93,-25.19,42.2585021031,132.82,37.39474,-5.831160000000001,37.8466511942,2.84474,-0.6611600000000001,2.9205612839,34.55,-5.17,34.9346733204,132.6
2019-08-03 03:00:00,36.29842,-26.13248,44.7267459743,2.37842,-0.32248000000000004,2.4001822945,33.92,-25.81,42.6230278136,133.02,36.91842,-6.08248,37.4161235064,2.37842,-0.32248000000000004,2.4001822945,34.54,-5.76,35.0169844504,132.75
2019-08-03 03:30:00,35.60826,-26.29504,44.2648541038,2.28826,-0.26504,2.3035581237000002,33.32,-26.03,42.2821865565,133.42,36.22826,-6.08504,36.7357391981,2.28826,-0.26504,2.3035581237000002,33.94,-5.82,34.4353887738,133.15
2019-08-03 04:00:00,35.02518,-26.31746,43.8106372344,2.17518,-0.15746000000000002,2.1808717716,32.85,-26.16,41.9936673797,133.3,35.62518,-6.16746,36.1550966377,2.17518,-0.15746000000000002,2.1808717716,33.45,-6.01,33.9856234311,133.01
2019-08-03 04:30:00,34.86396,-26.47828,43.7789335028,2.17396,-0.15828,2.1797143483,32.69,-26.32,41.9687800633,133.47,35.47396,-6.26828,36.0235086054,2.17396,-0.15828,2.1797143483,33.3,-6.11,33.8559019966,133.21
2019-08-03 05:00:00,35.0515,-26.62944,44.0197083925,2.2115,-0.23944000000000001,2.2244243668,32.84,-26.39,42.1295347708,133.74,35.6515,-6.33944,36.2107435958,2.2115,-0.23944000000000001,2.2244243668,33.44,-6.1,33.9918166622,133.46
2019-08-03 05:30:00,35.1402,-26.41072,43.9586144795,2.1002,-0.16072,2.1063406558,33.04,-26.25,42.1983897797,133.17,35.7602,-6.31072,36.3127676026,2.1002,-0.16072,2.1063406558,33.66,-6.15,34.2172193493,132.88
2019-08-03 06:00:00,35.32242,-26.52304,44.1717670633,2.20242,-0.19304000000000002,2.2108636996,33.12,-26.33,42.310794131,133.44,35.92242,-6.3330400000000004,36.4763985928,2.20242,-0.19304000000000002,2.2108636996,33.72,-6.14,34.2744511262,133.13
2019-08-03 06:30:00,37.20074,-25.64688,45.1847043841,2.36074,-0.20688,2.3697874761,34.84,-25.44,43.1395317545,132.88,37.84074,-5.60688,38.253871792,2.36074,-0.20688,2.3697874761,35.48,-5.4,35.8885831428,132.58
2019-08-03 07:00:00,38.20652,-24.9668,45.6407632797,2.51652,-0.2368,2.5276366729,35.69,-24.73,43.4206057074,132.46,38.82652,-5.0268,39.1505730935,2.51652,-0.2368,2.5276366729,36.31,-4.79,36.6245846393,132.13
2019-08-03 07:30:00,40.89804,-24.23096,47.5372390696,2.73804,-0.29096,2.7534561488,38.16,-23.94,45.0478545549,131.46,41.54804,-4.60096,41.8020150323,2.73804,-0.29096,2.7534561488,38.81,-4.31,39.0485876825,131.15
2019-08-03 08:00:00,43.33828,-23.93232,49.5071959814,2.90828,-0.31232000000000004,2.9250019386,40.43,-23.62,46.8240248163,132.19,44.01828,-4.08232,44.2071748785,2.90828,-0.31232000000000004,2.9250019386,41.11,-3.77,41.2825023466,131.85
2019-08-03 08:30:00,46.03134,-22.97504,51.4464452144,3.00134,-0.24504,3.0113263518,43.03,-22.73,48.6645024633,131.66,46.72134,-3.23504,46.8332050494,3.00134,-0.24504,3.0113263518,43.72,-2.99,43.8221234082,131.39
2019-08-03 09:00:00,45.09238,-21.8685,50.1154070752,3.05238,-0.1085,3.0543077635,42.04,-21.76,47.3377143512,131.54,45.79238,-2.1785,45.8441700581,3.05238,-0.1085,3.0543077635,42.74,-2.07,42.7900981537,131.23
2019-08-03 09:30:00,39.52238,-20.4141,44.4831878317,3.12238,0.2459,3.1320478404,36.4,-20.66,41.8544573492,131.09,40.16238,-0.8541000000000001,40.1714606913,3.12238,0.2459,3.1320478404,37.04,-1.1,37.0563300935,130.74
2019-08-03 10:00:00,35.94584,-19.96678,41.1190432388,5.05584,0.40322,5.0718935787,30.89,-20.37,37.0017432022,131.24,36.52584,-0.37678,36.5277832735,5.05584,0.40322,5.0718935787,31.47,-0.78,31.4796648648,130.91
2019-08-03 10:30:00,40.05256,-19.65788,44.6165866988,3.9425600000000003,0.37212,3.9600824042,36.11,-20.03,41.293256108,130.83,40.67256,-0.16788,40.6729064691,3.9425600000000003,0.37212,3.9600824042,36.73,-0.54,36.7339692927,130.48
2019-08-03 11:00:00,45.69228,-20.07558,49.9080490896,4.71228,0.17442000000000002,4.7155068799,40.98,-20.25,45.7102056438,130.75,46.36228,-0.61558,46.3663665337,4.71228,0.17442000000000002,4.7155068799,41.65,-0.79,41.6574915231,130.4
2019-08-03 11:30:00,48.71636,-20.28586,52.7712028249,5.6063600000000005,-0.13586,5.6080059191,43.11,-20.15,47.5867061268,130.62,49.41636,-0.8758600000000001,49.4241213011,5.6063600000000005,-0.13586,5.6080059191,43.81,-0.74,43.816249269,130.27
2019-08-03 12:00:00,48.56114,-20.36742,52.6594351997,6.27114,-0.67742,6.3076219573,42.29,-19.69,46.6491178909,130.62,49.26114,-0.8674200000000001,49.2687764366,6.27114,-0.67742,6.3076219573,42.99,-0.19,42.990419863,130.32
2019-08-03 12:30:00,47.86434,-20.54152,52.08597784,7.53434,-1.13152,7.6188330305,40.33,-19.41,44.7577591039,130.38,48.52434,-1.14152,48.5377650943,7.53434,-1.13152,7.6188330305,40.99,-0.01,40.9900012198,130.06
2019-08-03 13:00:00,47.60398,-20.81246,51.9547630453,7.9939800000000005,-1.5024600000000001,8.1339475221,39.61,-19.31,44.0661797754,130.58,48.26398,-1.40246,48.2843521184,7.9939800000000005,-1.5024600000000001,8.1339475221,40.27,0.1,40.2701241617,130.24
2019-08-03 13:30:00,48.22248,-20.75592,52.4996742123,7.67248,-1.5059200000000001,7.8188710436,40.55,-19.25,44.8872476323,130.58,48.89248,-1.33592,48.9107276862,7.67248,-1.5059200000000001,7.8188710436,41.22,0.17,41.2203505565,130.24
2019-08-03 14:00:00,46.52132,-21.2581,51.1482162949,8.79132,-1.9481000000000002,9.004576667,37.73,-19.31,42.3843013391,130.82,47.17132,-1.7881,47.2051981476,8.79132,-1.9481000000000002,9.004576667,38.38,0.16,38.3803335056,130.44
2019-08-03 14:30:00,37.01272,-21.13066,42.6197868816,10.24272,-2.1306599999999998,10.4619799768,26.77,-19.0,32.8273194154,131.07,37.53272,-1.5906600000000002,37.566411458,10.24272,-2.1306599999999998,10.4619799768,27.29,0.54,27.2953420935,130.7
2019-08-03 15:00:00,36.86556,-21.49978,42.676809325,11.81556,-2.42978,12.0628060153,25.05,-19.07,31.4828111832,131.07,37.37556,-1.97978,37.4279576542,11.81556,-2.42978,12.0628060153,25.56,0.45,25.5639609607,130.7
2019-08-03 15:30:00,44.55848,-21.92192,49.6591252077,11.49848,-2.52192,11.7717935251,33.06,-19.4,38.331757069,131.07,45.14848,-2.35192,45.2096977871,11.49848,-2.52192,11.7717935251,33.65,0.17,33.6504294178,130.7
2019-08-03 16:00:00,42.73908,-21.58146,47.8788927919,9.45908,-2.24146,9.7210255312,33.28,-19.34,38.4914795767,130.99,43.32908,-2.08146,43.3790462018,9.45908,-2.24146,9.7210255312,33.87,0.16,33.8703779135,130.62
2019-08-03 16:30:00,41.24744,-21.5032,46.5160071029,9.54744,-2.4032,9.8452516877,31.7,-19.1,37.0094582506,130.99,41.83744,-2.0332,41.8868152047,9.54744,-2.4032,9.8452516877,32.29,0.37,32.2921197818,130.62
2019-08-03 17:00:00,36.36928,-21.38762,42.1918809368,10.44928,-2.20762,10.679936263,25.92,-19.18,32.2446708775,130.99,36.88928,-1.9476200000000001,36.9406578526,10.44928,-2.20762,10.679936263,26.44,0.26,26.4412783352,130.62
2019-08-03 17:30:00,36.79228,-21.09512,42.4107999855,7.59228,-1.16512,7.6811600825,29.2,-19.93,35.353145546,131.06,37.34228,-1.55512,37.3746474741,7.59228,-1.16512,7.6811600825,29.75,-0.39,29.7525561927,130.71
2019-08-03 18:00:00,36.99374,-21.14108,42.6084740721,5.66374,-0.19108000000000003,5.6669623569,31.33,-20.95,37.6891416724,130.79,37.56374,-1.6810800000000001,37.6013376458,5.66374,-0.19108000000000003,5.6669623569,31.9,-1.49,31.9347788469,130.45
2019-08-03 18:30:00,36.7054,-21.1953,42.38545896,5.7454,-0.21530000000000002,5.7494326024,30.96,-20.98,37.3989572047,130.87,37.2854,-1.6853,37.3234683443,5.7454,-0.21530000000000002,5.7494326024,31.54,-1.47,31.5742379164,130.58
2019-08-03 19:00:00,35.9104,-21.44388,41.8257912969,5.6804,-0.28388,5.6874890782000005,30.23,-21.16,36.8998441731,130.84,36.4804,-1.94388,36.5321536953,5.6804,-0.28388,5.6874890782000005,30.8,-1.6600000000000001,30.8447013278,130.58
2019-08-03 19:30:00,36.63706,-22.00104,42.7354645058,5.40706,-0.5210400000000001,5.4321064538,31.23,-21.48,37.9038691956,130.98,37.217060000000004,-2.47104,37.2990025835,5.40706,-0.5210400000000001,5.4321064538,31.81,-1.9500000000000002,31.8697128948,130.66
2019-08-03 20:00:00,36.23046,-22.65354,42.7297215805,4.94046,-0.5835400000000001,4.974802905,31.29,-22.07,38.2903251488,131.36,36.81046,-3.04354,36.9360677542,4.94046,-0.5835400000000001,4.974802905,31.87,-2.46,31.9648009535,131.03
2019-08-03 20:30:00,34.9746,-23.03862,41.8807910224,5.2946,-0.7586200000000001,5.3486721216,29.68,-22.28,37.112003449,131.36,35.5346,-3.42862,35.6996250998,5.2946,-0.7586200000000001,5.3486721216,30.24,-2.67,30.3576431892,130.98
2019-08-03 21:00:00,35.01956,-23.04418,41.9214004354,4.90956,-0.69418,4.9583934158,30.11,-22.35,37.4984613018,131.41,35.58956,-3.39418,35.7510452835,4.90956,-0.69418,4.9583934158,30.68,-2.7,30.7985778892,131.1
2019-08-03 21:30:00,36.73386,-23.17392,43.4327875995,5.15386,-0.9339200000000001,5.2377933776,31.58,-22.24,38.6253025878,131.33,37.31386,-3.56392,37.4836720969,5.15386,-0.9339200000000001,5.2377933776,32.16,-2.63,32.2673596689,131.0
2019-08-03 22:00:00,39.924080000000004,-22.94806,46.0493824238,3.49408,-0.7680600000000001,3.5775006932,36.43,-22.18,42.650876896,131.91,40.55408,-3.18806,40.67919777,3.49408,-0.7680600000000001,3.5775006932,37.06,-2.42,37.1389283636,131.55
2019-08-03 22:30:00,38.67088,-23.3476,45.172418418,3.58088,-0.8476,3.6798270794,35.09,-22.5,41.6840269168,131.41,39.29088,-3.7376,39.4682518606,3.58088,-0.8476,3.6798270794,35.71,-2.89,35.826752574,131.09
2019-08-03 23:00:00,36.2462,-23.58654,43.2447902482,3.4362,-0.7365400000000001,3.5142512163,32.81,-22.85,39.9827287713,131.5,36.8462,-3.95654,37.0580175294,3.4362,-0.7365400000000001,3.5142512163,33.41,-3.22,33.5648104419,131.16
2019-08-03 23:30:00,34.65676,-24.37656,42.3710713947,4.36676,-1.20656,4.5303840821,30.29,-23.17,38.1357181655,132.27,35.22676,-4.53656,35.5176716119,4.36676,-1.20656,4.5303840821,30.86,-3.33,31.0391446403,131.91
2019-08-04 00:00:00,34.24826,-24.6897,42.2199549872,5.10826,-1.4297,5.3045605207,29.14,-23.26,37.2849460238,131.41,34.81826,-5.0797,35.1868523957,5.10826,-1.4297,5.3045605207,29.71,-3.65,29.9333693393,131.07
2019-08-04 00:30:00,39.3794,-25.41606,46.8691076327,3.6394,-0.7960600000000001,3.7254454611,35.74,-24.62,43.3992165828,132.64,40.0094,-5.47606,40.3824135173,3.6394,-0.7960600000000001,3.7254454611,36.37,-4.68,36.6698691026,132.28
2019-08-04 01:00:00,37.40738,-25.25444,45.1342311132,3.20738,-0.46444,3.2408318343,34.2,-24.79,42.2396034546,132.57,38.02738,-5.29444,38.3941756596,3.20738,-0.46444,3.2408318343,34.82,-4.83,35.1533967064,132.28
2019-08-04 01:30:00,36.40362,-25.94102,44.7007837487,3.36362,-0.60102,3.4168939909000002,33.04,-25.34,41.6384101522,133.1,37.01362,-5.85102,37.4732237811,3.36362,-0.60102,3.4168939909000002,33.65,-5.25,34.0570844319,132.78
2019-08-04 02:00:00,35.76424,-26.5319,44.5311416919,3.03424,-0.6319,3.0993402504,32.73,-25.9,41.7380270257,133.35,36.37424,-6.3719,36.928125395,3.03424,-0.6319,3.0993402504,33.34,-5.74,33.8305069427,133.05
2019-08-04 02:30:00,35.59372,-26.63836,44.4580153283,3.11372,-0.63836,3.1784832433,32.48,-26.0,41.6046920431,133.47,36.18372,-6.47836,36.7590905944,3.11372,-0.63836,3.1784832433,33.07,-5.84,33.581698885,133.13
2019-08-04 03:00:00,34.68914,-26.57658,43.6995542132,2.79914,-0.44658000000000003,2.8345402513,31.89,-26.13,41.2280123217,133.29,35.28914,-6.57658,35.8967241742,2.79914,-0.44658000000000003,2.8345402513,32.49,-6.13,33.0632273077,132.98
2019-08-04 03:30:00,33.8913,-26.15368,42.8092886326,2.7113,-0.14368,2.7151043502,31.18,-26.01,40.6043409009,131.62,34.5013,-6.04368,35.0266437106,2.7113,-0.14368,2.7151043502,31.79,-5.9,32.3328640859,131.3
2019-08-04 04:00:00,33.44262,-26.04778,42.3898062675,2.5026200000000003,-0.027780000000000003,2.5027741793000002,30.94,-26.02,40.4267733068,131.38,34.05262,-6.01778,34.5802632291,2.5026200000000003,-0.027780000000000003,2.5027741793000002,31.55,-5.99,32.113589024,131.09
2019-08-04 04:30:00,33.04366,-26.02694,42.0628704674,2.48366,0.09306,2.4854028163,30.56,-26.12,40.2015920083,131.66,33.64366,-5.88694,34.1548228038,2.48366,0.09306,2.4854028163,31.16,-5.98,31.7286306039,131.35
