Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-04 05:00:00,32.77498,-26.0237,41.8501167942,2.18498,0.26630000000000004,2.2011481755,30.59,-26.29,40.3349996901,131.33,33.37498,-5.9837,33.9071372382,2.18498,0.26630000000000004,2.2011481755,31.19,-6.25,31.8100392958,131.05
2019-08-04 05:30:00,33.05256,-26.18528,42.1680045915,2.17256,0.18472000000000002,2.1803986865000002,30.88,-26.37,40.6072813668,131.23,33.66256,-6.20528,34.2297158275,2.17256,0.18472000000000002,2.1803986865000002,31.49,-6.39,32.131794223200004,130.9
2019-08-04 06:00:00,32.55008,-26.22378,41.7994538899,1.8700800000000002,0.50622,1.937384292,30.68,-26.73,40.6909732005,132.03,33.15008,-6.02378,33.692932931,1.8700800000000002,0.50622,1.937384292,31.28,-6.53,31.9543314748,131.78
2019-08-04 06:30:00,33.35318,-25.82756,42.1840902671,2.26318,0.33244,2.2874658612,31.09,-26.16,40.6316834502,131.84,33.96318,-5.66756,34.4328162088,2.26318,0.33244,2.2874658612,31.7,-6.0,32.2628269065,131.46
2019-08-04 07:00:00,33.51314,-25.40168,42.0520617744,2.86314,0.39832,2.890714355,30.65,-25.8,40.0632312726,131.46,34.12314,-5.34168,34.5387062393,2.86314,0.39832,2.890714355,31.26,-5.74,31.7826241837,131.14
2019-08-04 07:30:00,36.1105,-25.2685,44.0734081108,2.9305,0.0915,2.9319281199000002,33.18,-25.36,41.7617288914,131.27,36.7405,-5.2785,37.117743769,2.9305,0.0915,2.9319281199000002,33.81,-5.37,34.233799088,130.92
2019-08-04 08:00:00,38.12776,-24.32358,45.2256854745,2.63776,0.52642,2.689776168,35.49,-24.85,43.3250804962,130.79,38.77776,-4.44358,39.0315266654,2.63776,0.52642,2.689776168,36.14,-4.97,36.4801384318,130.44
2019-08-04 08:30:00,40.75578,-23.26334,46.9277805928,2.70578,0.63666,2.7796728879,38.05,-23.9,44.9334229722,129.88,41.43578,-3.58334,41.5904338732,2.70578,0.63666,2.7796728879,38.73,-4.22,38.9592261217,129.6
2019-08-04 09:00:00,43.13754,-22.46682,48.6374892255,3.07754,0.73318,3.1636696041,40.06,-23.2,46.2930189121,130.24,43.84754,-2.69682,43.9303949694,3.07754,0.73318,3.1636696041,40.77,-3.43,40.9140293787,129.95
2019-08-04 09:30:00,45.1589,-21.60898,50.0627033414,3.2089,0.7210200000000001,3.2889069689,41.95,-22.33,47.5229565579,130.18,45.8589,-2.19898,45.9115913714,3.2089,0.7210200000000001,3.2889069689,42.65,-2.92,42.7498409354,129.86
2019-08-04 10:00:00,44.54404,-21.62886,49.517462419,2.4640400000000002,0.65114,2.5486224556,42.08,-22.28,47.6143339762,132.23,45.24404,-1.72886,45.2770594498,2.4640400000000002,0.65114,2.5486224556,42.78,-2.38,42.8461526861,131.87
2019-08-04 10:30:00,40.60436,-20.76952,45.6079709266,2.09436,0.7104800000000001,2.2115889401,38.51,-21.48,44.0954702889,132.1,41.26436,-0.95952,41.2755143498,2.09436,0.7104800000000001,2.2115889401,39.17,-1.67,39.205583786,131.73
2019-08-04 11:00:00,41.76052,-20.2711,46.4204537449,2.35052,0.6889000000000001,2.4493932882,39.41,-20.96,44.6370888388,131.84,42.43052,-0.5211,42.4337197601,2.35052,0.6889000000000001,2.4493932882,40.08,-1.21,40.0982605608,131.46
2019-08-04 11:30:00,38.59114,-20.27496,43.5930050524,4.97114,0.49504000000000004,4.9957279251,33.62,-20.77,39.5183160066,131.57,39.21114,-0.6149600000000001,39.215962004,4.97114,0.49504000000000004,4.9957279251,34.24,-1.11,34.2579873898,131.18
2019-08-04 12:00:00,36.29056,-19.85164,41.3653521175,5.84056,0.5383600000000001,5.8653194801,30.45,-20.39,36.6463449746,131.75,36.86056,-0.12164000000000001,36.8607607057,5.84056,0.5383600000000001,5.8653194801,31.02,-0.66,31.0270204822,131.33
2019-08-04 12:30:00,38.50464,-20.1046,43.4373369659,5.17464,0.2654,5.1814415262,33.33,-20.37,39.0618202341,131.22,39.11464,-0.5046,39.117894671,5.17464,0.2654,5.1814415262,33.94,-0.77,33.9487334079,130.84
2019-08-04 13:00:00,39.731700000000004,-19.9908,44.4774107782,4.5517,0.0792,4.5523889915,35.18,-20.07,40.5023122797,131.31,40.3617,-0.3408,40.363138772,4.5517,0.0792,4.5523889915,35.81,-0.42,35.8124629145,130.93
2019-08-04 13:30:00,42.00698,-19.8039,46.4411544207,3.48698,0.4661,3.517993566,38.52,-20.27,43.5277302418,131.53,42.65698,-0.12390000000000001,42.6571599375,3.48698,0.4661,3.517993566,39.17,-0.59,39.1744431996,131.13
2019-08-04 14:00:00,48.55786,-20.48108,52.7004782307,3.19786,0.18892,3.2034355536,45.36,-20.67,49.8475525979,131.6,49.28786,-0.81108,49.2945331061,3.19786,0.18892,3.2034355536,46.09,-1.0,46.1008470638,131.19
2019-08-04 14:30:00,43.72762,-20.0657,48.1117144504,3.19762,0.2743,3.2093635123,40.53,-20.34,45.3475082006,130.08,44.40762,-0.8357,44.4154827572,3.19762,0.2743,3.2093635123,41.21,-1.11,41.2249463311,129.67
2019-08-04 15:00:00,43.79738,-20.38158,48.3075490805,3.66738,-0.35158,3.6841938820999998,40.13,-20.03,44.8510624177,129.77,44.45738,-1.24158,44.474713685,3.66738,-0.35158,3.6841938820999998,40.79,-0.89,40.7997083323,129.34
2019-08-04 15:30:00,48.56226,-21.17708,52.9788808266,5.59226,-1.04708,5.6894418385000005,42.97,-20.13,47.4514256899,129.96,49.26226,-1.9470800000000001,49.3007239382,5.59226,-1.04708,5.6894418385000005,43.67,-0.9,43.6792731167,129.61
2019-08-04 16:00:00,49.26008,-22.38392,54.1072578881,8.81008,-1.7839200000000002,8.9888753564,40.45,-20.6,45.3934191266,131.08,49.94008,-2.82392,50.0198572026,8.81008,-1.7839200000000002,8.9888753564,41.13,-1.04,41.1431464524,130.71
2019-08-04 16:30:00,40.6789,-22.94334,46.7029951456,11.0089,-2.16334,11.2194437993,29.67,-20.78,36.2231597186,132.53,41.2389,-3.00334,41.3481187524,11.0089,-2.16334,11.2194437993,30.23,-0.84,30.2416682741,132.14
2019-08-04 17:00:00,38.17248,-22.84714,44.4874143498,11.12248,-2.20714,11.3393574919,27.05,-20.64,34.0251686256,132.14,38.70248,-2.9771400000000003,38.8168174987,11.12248,-2.20714,11.3393574919,27.58,-0.77,27.5907466372,131.73
2019-08-04 17:30:00,34.78518,-22.99302,41.6975744661,13.08518,-2.43302,13.3094523536,21.7,-20.56,29.8932032409,132.44,35.25518,-3.03302,35.3854055672,13.08518,-2.43302,13.3094523536,22.17,-0.6000000000000001,22.1781175937,132.04
2019-08-04 18:00:00,35.5335,-23.22326,42.449374875,12.5635,-2.38326,12.7875509961,22.97,-20.84,31.0149399484,132.28,36.0335,-3.32326,36.1864225819,12.5635,-2.38326,12.7875509961,23.47,-0.9400000000000001,23.4888164879,131.88
2019-08-04 18:30:00,43.83018,-23.24384,49.6121031279,8.43018,-1.48384,8.5597731265,35.4,-21.76,41.553069682,131.98,44.44018,-3.38384,44.5688228651,8.43018,-1.48384,8.5597731265,36.01,-1.9,36.0600901275,131.65
2019-08-04 19:00:00,46.29064,-22.9924,51.686301951,5.58064,-0.7824,5.635218946,40.71,-22.21,46.3744347674,131.48,46.96064,-3.3324,47.0787276694,5.58064,-0.7824,5.635218946,41.38,-2.55,41.4584961136,131.08
2019-08-04 19:30:00,41.49968,-22.723300000000002,47.3135477743,5.49968,-0.9933000000000001,5.5886603934,36.0,-21.73,42.04988585,131.53,42.10968,-3.0633,42.2209539991,5.49968,-0.9933000000000001,5.5886603934,36.61,-2.07,36.6684741979,131.14
2019-08-04 20:00:00,37.84058,-22.46854,44.008462646,6.43058,-1.50854,6.6051534477,31.41,-20.96,37.7612195248,131.44,38.41058,-2.8285400000000003,38.514585477,6.43058,-1.50854,6.6051534477,31.98,-1.32,32.0072304331,131.07
2019-08-04 20:30:00,49.9868,-22.30684,54.7382433498,4.1868,-1.16684,4.3463559249,45.8,-21.14,50.443429701,131.08,50.6968,-2.71684,50.7695454956,4.1868,-1.16684,4.3463559249,46.51,-1.55,46.5358206117,130.75
2019-08-04 21:00:00,51.39534,-22.53128,56.1171947994,4.00534,-1.14128,4.1647651259,47.39,-21.39,51.9936938484,131.22,52.12534,-2.90128,52.2060197272,4.00534,-1.14128,4.1647651259,48.12,-1.76,48.1521754441,130.85
2019-08-04 21:30:00,46.78482,-22.09666,51.7405234375,3.44482,-0.47666000000000003,3.4776413829,43.34,-21.62,48.4332530396,131.22,47.47482,-2.50666,47.5409494898,3.44482,-0.47666000000000003,3.4776413829,44.03,-2.03,44.0767716604,130.94
2019-08-04 22:00:00,49.82682,-22.93706,54.8527183716,3.70682,-0.70706,3.7736518594,46.12,-22.23,51.1979228094,131.04,50.53682,-3.38706,50.6501959636,3.70682,-0.70706,3.7736518594,46.83,-2.68,46.9066231997,130.77
2019-08-04 22:30:00,49.87794,-23.80804,55.2687223236,8.28794,-2.2580400000000003,8.59003458,41.59,-21.55,46.8415477968,130.69,50.54794,-4.34804,50.7346005216,8.28794,-2.2580400000000003,8.59003458,42.26,-2.09,42.311649696,130.41
2019-08-04 23:00:00,46.0809,-24.40764,52.1457786899,6.5709,-1.85764,6.8284370964,39.51,-22.55,45.4922257095,132.6,46.7309,-4.36764,46.9345639586,6.5709,-1.85764,6.8284370964,40.16,-2.51,40.2383610501,132.35
2019-08-04 23:30:00,37.37568,-24.57156,44.7292188205,6.12568,-1.8915600000000001,6.4110806184,31.25,-22.68,38.6127556644,133.41,37.95568,-4.34156,38.2031777146,6.12568,-1.8915600000000001,6.4110806184,31.83,-2.45,31.9241507326,133.15
2019-08-05 00:00:00,35.186280000000004,-24.85226,43.0779424688,6.10628,-1.8322600000000002,6.3752515359,29.08,-23.02,37.0886343777,133.11,35.73628,-4.73226,36.0482453518,6.10628,-1.8322600000000002,6.3752515359,29.63,-2.9,29.7715787287,132.84
2019-08-05 00:30:00,40.64808,-25.18154,47.8160680573,7.07808,-1.99154,7.3529210562,33.57,-23.19,40.800992635,131.67,41.25808,-5.46154,41.6179959207,7.07808,-1.99154,7.3529210562,34.18,-3.47,34.3556880298,131.42
2019-08-05 01:00:00,38.8142,-25.5039,46.4434175837,7.7042,-2.2439,8.0243245728,31.11,-23.26,38.8440433014,132.12,39.3942,-5.7039,39.8049930141,7.7042,-2.2439,8.0243245728,31.69,-3.46,31.8783264931,131.81
2019-08-05 01:30:00,37.81966,-25.6662,45.7064602103,7.85966,-2.3662,8.2081153595,29.96,-23.3,37.953808768,132.38,38.37966,-5.7661999999999995,38.8104027827,7.85966,-2.3662,8.2081153595,30.52,-3.4,30.7088000417,132.06
2019-08-05 02:00:00,37.75244,-25.89472,45.7797253141,6.73244,-1.9247200000000002,7.0021636251,31.02,-23.97,39.202057344,132.51,38.32244,-5.91472,38.7761952779,6.73244,-1.9247200000000002,7.0021636251,31.59,-3.99,31.840983025,132.27
2019-08-05 02:30:00,36.5486,-26.02708,44.868798237600004,6.6186,-1.97708,6.9075836069,29.93,-24.05,38.3954085797,131.84,37.1186,-6.21708,37.6356552977,6.6186,-1.97708,6.9075836069,30.5,-4.24,30.793304467,131.76
2019-08-05 03:00:00,36.91594,-26.22118,45.2806460497,6.09594,-1.78118,6.3508335418,30.82,-24.44,39.3342852992,132.42,37.49594,-6.29118,38.0200534228,6.09594,-1.78118,6.3508335418,31.4,-4.51,31.7222335279,132.27
2019-08-05 03:30:00,36.78772,-26.0389,45.0706185448,6.8577200000000005,-2.0889,7.168809302,29.93,-23.95,38.3328501419,132.09,37.34772,-6.1889,37.8570293659,6.8577200000000005,-2.0889,7.168809302,30.49,-4.1,30.764429135,131.93
2019-08-05 04:00:00,37.13004,-26.3194,45.5120938517,7.43004,-2.2394,7.7601808459,29.7,-24.08,38.235276905,132.31,37.69004,-6.3994,38.2294576938,7.43004,-2.2394,7.7601808459,30.26,-4.16,30.5446099991,132.19
2019-08-05 04:30:00,38.80164,-26.69302,47.0965453447,9.59164,-2.85302,10.0069616273,29.21,-23.84,37.7037093666,132.19,39.36164,-6.85302,39.9537556008,9.59164,-2.85302,10.0069616273,29.77,-4.0,30.0375248647,131.93
2019-08-05 05:00:00,37.77078,-26.06438,45.8909983177,6.77078,-1.8843800000000002,7.0281113959,31.0,-24.18,39.315040379,131.88,38.34078,-6.28438,38.8523981627,6.77078,-1.8843800000000002,7.0281113959,31.57,-4.4,31.8751454899,131.65
2019-08-05 05:30:00,38.36726,-25.56986,46.1070968543,6.84726,-2.10986,7.1649479222,31.52,-23.46,39.2922638696,131.72,38.95726,-5.8098600000000005,39.3881020097,6.84726,-2.10986,7.1649479222,32.11,-3.7,32.322470512,131.48
2019-08-05 06:00:00,38.6879,-25.30086,46.2264764302,5.8279,-1.83086,6.1087205493,32.86,-23.47,40.3809422872,132.19,39.2779,-5.40086,39.6474805902,5.8279,-1.83086,6.1087205493,33.45,-3.5700000000000003,33.6399673008,131.94
2019-08-05 06:30:00,42.59508,-23.92202,48.8528799672,4.60508,-1.25202,4.7722443239,37.99,-22.67,44.2399028028,132.59,43.24508,-3.89202,43.4198660049,4.60508,-1.25202,4.7722443239,38.64,-2.64,38.7300813322,132.29
2019-08-05 07:00:00,38.6843,-22.4938,44.7486994775,3.5543,-0.7638,3.6354420543,35.13,-21.73,41.3075029504,133.08,39.3143,-2.3438,39.3841031754,3.5543,-0.7638,3.6354420543,35.76,-1.58,35.7948879032,132.74
2019-08-05 07:30:00,47.61226,-21.29554,52.1577158836,3.70226,-0.6355400000000001,3.7564132093,43.91,-20.66,48.5275560893,132.26,48.32226,-1.37554,48.3418340757,3.70226,-0.6355400000000001,3.7564132093,44.62,-0.74,44.6261358399,131.92
2019-08-05 08:00:00,46.92924,-19.00254,50.6305253126,4.51924,-0.68254,4.5704913335,42.41,-18.32,46.1977326283,130.53,47.62924,0.42746000000000006,47.6311581324,4.51924,-0.68254,4.5704913335,43.11,1.11,43.1242878202,130.18
2019-08-05 08:30:00,43.64292,-17.5653,47.0451297184,6.60292,-0.5253,6.6237823497,37.04,-17.04,40.7715979574,130.8,44.27292,1.9347,44.3151724516,6.60292,-0.5253,6.6237823497,37.67,2.46,37.7502384098,130.47
2019-08-05 09:00:00,42.44482,-16.50732,45.541786948,6.70482,-0.52732,6.7255243375,35.74,-15.98,39.1498148144,130.75,43.07482,2.99268,43.1786550464,6.70482,-0.52732,6.7255243375,36.37,3.52,36.5399411603,130.39
2019-08-05 09:30:00,46.3084,-17.01774,49.3363089952,8.7184,-1.47774,8.842749237,37.59,-15.54,40.6755417911,131.2,46.9584,2.5822599999999998,47.0293461284,8.7184,-1.47774,8.842749237,38.24,4.06,38.454924262,130.8
2019-08-05 10:00:00,58.15252,-17.20462,60.6441632121,8.37252,-1.70462,8.5442858388,49.78,-15.5,52.1373033442,131.11,58.92252,2.36538,58.9699786815,8.37252,-1.70462,8.5442858388,50.55,4.07,50.7135820072,130.67
2019-08-05 10:30:00,61.14308,-17.06878,63.4808591827,8.69308,-2.16878,8.9595338369,52.45,-14.9,54.5253381466,131.72,61.93308,2.68122,61.9910908032,8.69308,-2.16878,8.9595338369,53.24,4.85,53.4604536083,131.28
2019-08-05 11:00:00,61.15052,-17.34914,63.5639737195,12.00052,-3.0991400000000002,12.394238541,49.15,-14.25,51.1740656974,131.35,61.92052,2.33086,61.9643744857,12.00052,-3.0991400000000002,12.394238541,49.92,5.43,50.2144530987,130.94
2019-08-05 11:30:00,58.89826,-17.65454,61.4872979862,13.75826,-3.21454,14.1287998655,45.14,-14.44,47.3933877244,131.45,59.60826,2.00546,59.6419863019,13.75826,-3.21454,14.1287998655,45.85,5.22,46.1461905253,131.02
2019-08-05 12:00:00,60.2298,-17.8011,62.8053180013,16.9998,-4.4611,17.5753979542,43.23,-13.34,45.2414467054,131.06,60.9298,1.8089,60.9566456365,16.9998,-4.4611,17.5753979542,43.93,6.27,44.3751935207,130.66
2019-08-05 12:30:00,61.48522,-17.81746,64.0147964091,17.69522,-4.7374600000000004,18.3184152726,43.79,-13.08,45.7017559838,131.02,62.18522,1.7525400000000002,62.2099106485,17.69522,-4.7374600000000004,18.3184152726,44.49,6.49,44.9608741018,130.56
2019-08-05 13:00:00,61.38636,-18.17506,64.0204498583,18.08636,-4.78506,18.7086401765,43.3,-13.39,45.323085729,131.36,62.08636,1.4749400000000001,62.1038770614,18.08636,-4.78506,18.7086401765,44.0,6.26,44.4430827014,130.86
2019-08-05 13:30:00,59.676,-18.35326,62.4345027099,18.116,-4.83326,18.749662883,41.56,-13.52,43.7038213432,131.24,60.356,1.32674,60.3705803768,18.116,-4.83326,18.749662883,42.24,6.16,42.6868035814,130.82
2019-08-05 14:00:00,61.93064,-18.49908,64.634511924,17.48064,-4.68908,18.0986255295,44.45,-13.81,46.5458762943,131.34,62.63064,1.17092,62.6415845941,17.48064,-4.68908,18.0986255295,45.15,5.86,45.528695347,130.89
2019-08-05 14:30:00,62.36346,-18.02832,64.9170352465,14.86346,-3.98832,15.3892540298,47.5,-14.04,49.5315212769,131.11,63.10346,1.58168,63.1232791892,14.86346,-3.98832,15.3892540298,48.24,5.57,48.5605034982,130.71
2019-08-05 15:00:00,62.58694,-18.97952,65.4014314675,17.06694,-4.5395199999999996,17.6603420916,45.52,-14.44,47.7554604208,131.23,63.30694,0.6504800000000001,63.3102817589,17.06694,-4.5395199999999996,17.6603420916,46.24,5.19,46.5303524594,130.78
2019-08-05 15:30:00,47.00908,-18.46656,50.5061129041,18.74908,-4.42656,19.2645382576,28.26,-14.04,31.5554939749,131.45,47.55908,1.23344,47.5750718831,18.74908,-4.42656,19.2645382576,28.81,5.66,29.3607169531,131.06
2019-08-05 16:00:00,49.13342,-18.72972,52.5822724136,18.91342,-4.33972,19.4049124135,30.22,-14.39,33.4711891035,130.81,49.69342,0.8002800000000001,49.699863575,18.91342,-4.33972,19.4049124135,30.78,5.14,31.2062173292,130.42
2019-08-05 16:30:00,61.18108,-19.29178,64.1505832049,15.791080000000001,-4.26178,16.3560684865,45.39,-15.03,47.8137323371,131.16,61.91108,0.34822000000000003,61.9120592771,15.791080000000001,-4.26178,16.3560684865,46.12,4.61,46.3498273999,130.78
2019-08-05 17:00:00,61.08392,-20.0453,64.2888741125,17.19392,-4.3753,17.7418751843,43.89,-15.67,46.6034440787,131.7,61.79392,-0.26530000000000004,61.794489504,17.19392,-4.3753,17.7418751843,44.6,4.11,44.7889729733,131.35
2019-08-05 17:30:00,63.10922,-20.19384,66.2613373164,23.44922,-6.53384,24.3424933759,39.66,-13.66,41.9465278658,131.89,63.75922,-0.30384,63.7599439598,23.44922,-6.53384,24.3424933759,40.31,6.23,40.7885890906,131.53
2019-08-05 18:00:00,62.64754,-20.2358,65.8346555371,20.92754,-5.8458,21.7286747891,41.72,-14.39,44.1319668721,131.63,63.33754,-0.4158,63.3389048129,20.92754,-5.8458,21.7286747891,42.41,5.43,42.7562042282,131.31
2019-08-05 18:30:00,63.29646,-20.26644,66.461796837,20.89646,-5.88644,21.7097263089,42.4,-14.38,44.7721386579,131.02,63.98646,-0.62644,63.9895264118,20.89646,-5.88644,21.7097263089,43.09,5.26,43.4098571755,130.69
2019-08-05 19:00:00,64.0461,-20.10818,67.1285470431,20.7561,-6.03818,21.6165516427,43.29,-14.07,45.5191058787,130.4,64.7661,-0.6181800000000001,64.7690501376,20.7561,-6.03818,21.6165516427,44.01,5.42,44.3424909088,130.11
2019-08-05 19:30:00,63.44586,-20.643720000000002,66.7198645576,19.78586,-5.80372,20.6194913074,43.66,-14.84,46.1131347883,130.47,64.14586,-1.13372,64.155877955,19.78586,-5.80372,20.6194913074,44.36,4.67,44.6051398384,130.18
2019-08-05 20:00:00,60.20642,-16.82988,62.5144612872,12.80642,-3.78988,13.3554327384,47.4,-13.04,49.1609763939,131.18,60.68642,-5.21988,60.9104976144,12.80642,-3.78988,13.3554327384,47.88,-1.43,47.9013496678,130.89
2019-08-05 20:30:00,58.2886,-11.68574,59.4484432875,11.2686,-3.47574,11.7924600702,47.02,-8.21,47.731378568,133.03,58.3886,-11.85574,59.5800904741,11.2686,-3.47574,11.7924600702,47.12,-8.38,47.8593648098,132.72
2019-08-05 21:00:00,60.03274,-11.9956,61.2194764047,9.56274,-3.0156,10.026955653,50.47,-8.98,51.2626696535,133.1,60.13274,-12.1656,61.3510247939,9.56274,-3.0156,10.026955653,50.57,-9.15,51.3911218013,132.81
2019-08-05 21:30:00,60.62288,-12.08232,61.8151764219,8.86288,-2.69232,9.2627873168,51.76,-9.39,52.6048448339,133.17,60.73288,-12.24232,61.9544761262,8.86288,-2.69232,9.2627873168,51.87,-9.55,52.7418183228,132.91
2019-08-05 22:00:00,57.70746,-30.7943,65.4097840704,8.11746,-2.3443,8.449195189,49.59,-28.45,57.1714141858,132.24,58.96746,5.1757,59.1941653319,8.11746,-2.3443,8.449195189,50.85,7.52,51.4030436842,131.95
2019-08-05 22:30:00,54.20862,-32.33178,63.1182895861,8.16862,-2.34178,8.497663577299999,46.04,-29.99,54.9461709312,131.24,55.528620000000004,6.58822,55.9180854632,8.16862,-2.34178,8.497663577299999,47.36,8.93,48.1945484469,130.95
2019-08-05 23:00:00,50.76752,-33.52686,60.839061699,9.51752,-2.83686,9.9313121797,41.25,-30.69,51.4143812566,132.18,51.98752,5.99314,52.3318255253,9.51752,-2.83686,9.9313121797,42.47,8.83,43.3782180362,131.96
2019-08-05 23:30:00,47.90542,-30.07108,56.561463186,9.08542,-2.88108,9.5312894481,38.82,-27.19,47.3950261103,132.91,48.85542,1.15892,48.8691636816,9.08542,-2.88108,9.5312894481,39.77,4.04,39.9746732319,132.62
2019-08-06 00:00:00,47.13416,-14.96408,49.4525300581,11.25416,-3.35408,11.7433372579,35.88,-11.61,37.7116228768,131.13,47.19416,-15.14408,49.5644216869,11.25416,-3.35408,11.7433372579,35.94,-11.79,37.82443258,130.86
2019-08-06 00:30:00,46.34712,-15.19966,48.7758669468,14.55712,-4.19966,15.1508048238,31.79,-11.0,33.639323715,130.17,46.39712,-15.36966,48.8765710009,14.55712,-4.19966,15.1508048238,31.84,-11.17,33.7424732348,129.88
2019-08-06 01:00:00,43.16132,-15.31014,45.7962873054,12.48132,-3.68014,13.0125623673,30.68,-11.63,32.8103535488,130.81,43.22132,-15.49014,45.9132545107,12.48132,-3.68014,13.0125623673,30.74,-11.81,32.9305891232,130.53
2019-08-06 01:30:00,41.9605,-15.14436,44.6098105809,9.5105,-2.71436,9.8902659448,32.45,-12.43,34.7492071852,130.99,42.0205,-15.32436,44.7276025476,9.5105,-2.71436,9.8902659448,32.51,-12.61,34.8699326068,130.72
2019-08-06 02:00:00,41.4613,-15.64964,44.3164825976,10.1113,-2.85964,10.5078983921,31.35,-12.79,33.8586266703,131.34,41.5113,-15.81964,44.4235189671,10.1113,-2.85964,10.5078983921,31.4,-12.96,33.9694215435,131.02
2019-08-06 02:30:00,41.37752,-15.71332,44.2606776583,12.53752,-3.67332,13.064558453,28.84,-12.04,31.2523151142,131.52,41.42752,-15.90332,44.3751619757,12.53752,-3.67332,13.064558453,28.89,-12.23,31.3720416932,131.18
2019-08-06 03:00:00,42.61656,-16.2038,45.5931389649,12.34656,-3.7738,12.9104264172,30.27,-12.43,32.7227413277,131.69,42.66656,-16.3838,45.7040943973,12.34656,-3.7738,12.9104264172,30.32,-12.61,32.8376993713,131.33
2019-08-06 03:30:00,41.13794,-16.03962,44.1542695239,11.84794,-3.67962,12.4061793308,29.29,-12.36,31.791094665,131.72,41.18794,-16.21962,44.2664938118,11.84794,-3.67962,12.4061793308,29.34,-12.54,31.9074787472,131.38
2019-08-06 04:00:00,40.38332,-15.80792,43.3670712517,11.38332,-3.30792,11.8542106,29.0,-12.5,31.5792653493,131.44,40.43332,-15.98792,43.4795003668,11.38332,-3.30792,11.8542106,29.05,-12.68,31.6967648191,131.14
2019-08-06 04:30:00,38.52908,-15.23018,41.4300421009,7.98908,-2.34018,8.3247727704,30.54,-12.89,33.1488114417,131.84,38.57908,-15.42018,41.5466889761,7.98908,-2.34018,8.3247727704,30.59,-13.08,33.2691223209,131.56
2019-08-06 05:00:00,42.04754,-16.0485,45.0061103885,10.00754,-2.6985,10.3649775254,32.04,-13.35,34.71,131.13,42.09754,-16.2185,45.1136632995,10.00754,-2.6985,10.3649775254,32.09,-13.52,34.8218106939,130.83
2019-08-06 05:30:00,40.79322,-15.42318,43.6114810489,9.95322,-2.95318,10.382093261,30.84,-12.47,33.2656955436,131.08,40.85322,-15.60318,43.7315082118,9.95322,-2.95318,10.382093261,30.9,-12.65,33.3891075053,130.8
2019-08-06 06:00:00,41.44696,-15.1897,44.1426945183,7.41696,-2.0997,7.7084392539,34.03,-13.09,36.4607871555,131.64,41.49696,-15.3697,44.2518402706,7.41696,-2.0997,7.7084392539,34.08,-13.27,36.5723843904,131.32
2019-08-06 06:30:00,49.0134,-14.28782,51.0534541428,16.6034,-5.01782,17.3450687261,32.41,-9.27,33.70965737,130.78,49.0734,-14.45782,51.1588423121,16.6034,-5.01782,17.3450687261,32.47,-9.44,33.8144126076,130.57
2019-08-06 07:00:00,51.73976,-13.32992,53.4292946993,17.59976,-5.49992,18.4391071385,34.14,-7.83,35.0263971884,131.61,51.77976,-13.49992,53.5106660925,17.59976,-5.49992,18.4391071385,34.18,-8.0,35.1037376927,131.28
2019-08-06 07:30:00,55.75646,-12.06958,57.0478535364,19.15646,-5.94958,20.0590992297,36.6,-6.12,37.1081446586,130.71,55.81646,-12.23958,57.1426681693,19.15646,-5.94958,20.0590992297,36.66,-6.29,37.1956946433,130.37
2019-08-06 08:00:00,59.55166,-11.03704,60.5658027332,18.87166,-5.72704,19.7215247463,40.68,-5.31,41.0250959779,130.67,59.60166,-11.19704,60.6443037681,18.87166,-5.72704,19.7215247463,40.73,-5.47,41.0956664382,130.37
2019-08-06 08:30:00,61.33104,-9.59226,62.0766294139,18.09104,-5.62226,18.9445384158,43.24,-3.9699999999999998,43.4218666112,129.76,61.40104,-9.74226,62.1691188854,18.09104,-5.62226,18.9445384158,43.31,-4.12,43.5055226379,129.47
2019-08-06 09:00:00,62.81564,-11.48568,63.857070663100004,17.97564,-5.55568,18.8146010766,44.84,-5.93,45.2304156514,130.2,63.02564,-6.46568,63.3564228415,17.97564,-5.55568,18.8146010766,45.05,-0.91,45.0591899616,129.88
2019-08-06 09:30:00,64.3214,-18.46686,66.9198581605,16.5914,-5.22686,17.3952470353,47.73,-13.24,49.532317733,131.8,64.9814,0.87314,64.9872658251,16.5914,-5.22686,17.3952470353,48.39,6.1,48.7729648473,131.5
2019-08-06 10:00:00,65.76738,-18.24894,68.252267971,15.27738,-4.80894,16.0163742335,50.49,-13.44,52.2481932702,131.8,66.43738,1.10106,66.4465032518,15.27738,-4.80894,16.0163742335,51.16,5.91,51.5002300966,131.5
2019-08-06 10:30:00,64.52858,-17.83262,66.9472924985,14.57858,-4.34262,15.2116186936,49.95,-13.49,51.7395651315,131.8,65.20858,1.50738,65.2260001846,14.57858,-4.34262,15.2116186936,50.63,5.85,50.9668460865,131.5
2019-08-06 11:00:00,65.25994,-17.26472,67.5050392599,12.20994,-3.59472,12.728104599,53.05,-13.67,54.7829480769,131.39,65.94994,1.9752800000000001,65.9795143744,12.20994,-3.59472,12.728104599,53.74,5.57,54.0278863181,131.14
2019-08-06 11:30:00,65.21894,-17.29326,67.4727128264,13.62894,-3.86326,14.1659021369,51.59,-13.43,53.3094081753,131.13,65.89894,1.83674,65.9245319054,13.62894,-3.86326,14.1659021369,52.27,5.7,52.579871624,130.8
2019-08-06 12:00:00,68.56488,-18.02134,70.8936630794,21.93488,-6.39134,22.847060809,46.63,-11.63,48.0584415061,131.53,69.19488,1.22866,69.2057875008,21.93488,-6.39134,22.847060809,47.26,7.62,47.8703666165,131.19
2019-08-06 12:30:00,66.69456,-18.38924,69.1832962598,23.68456,-6.52924,24.5680556286,43.01,-11.86,44.6152406695,131.85,67.31456,0.9807600000000001,67.3217043618,23.68456,-6.52924,24.5680556286,43.63,7.51,44.2716274831,131.49
2019-08-06 13:00:00,64.93666,-18.66758,67.5666216043,20.43666,-5.75758,21.2322113642,44.5,-12.91,46.3348475772,132.06,65.55666,0.71242,65.5605309055,20.43666,-5.75758,21.2322113642,45.12,6.47,45.5815236691,131.66
2019-08-06 13:30:00,64.45366,-18.3584,67.0172003142,18.31366,-5.2484,19.0508751808,46.14,-13.11,47.966360087,132.37,65.08366,1.1416,65.093671348,18.31366,-5.2484,19.0508751808,46.77,6.39,47.2045019039,131.98
2019-08-06 14:00:00,63.2371,-18.72222,65.9503778468,20.1071,-5.65222,20.8864324703,43.13,-13.07,45.0668592205,132.61,63.8371,0.8277800000000001,63.8424667141,20.1071,-5.65222,20.8864324703,43.73,6.48,44.2075027569,132.15
2019-08-06 14:30:00,61.2842,-18.63932,64.0560490485,21.1242,-5.73932,21.8899890293,40.16,-12.9,42.1809862379,132.14,61.8642,0.75068,61.868754328,21.1242,-5.73932,21.8899890293,40.74,6.49,41.2536992281,131.66
2019-08-06 15:00:00,60.21268,-18.7622,63.0681138264,20.97268,-5.6622,21.7235774039,39.24,-13.1,41.3689207014,132.25,60.78268,0.6778000000000001,60.7864590252,20.97268,-5.6622,21.7235774039,39.81,6.34,40.3116819297,131.79
2019-08-06 15:30:00,62.71628,-18.89866,65.501840637,18.94628,-5.35866,19.6895089536,43.77,-13.54,45.8164217285,132.93,63.32628,0.7213400000000001,63.3303882037,18.94628,-5.35866,19.6895089536,44.38,6.08,44.7945398458,132.53
2019-08-06 16:00:00,65.21604,-19.06788,67.9464194861,20.25604,-5.80788,21.0722240539,44.96,-13.26,46.8746114651,132.41,65.82604,0.42212000000000005,65.8273934421,20.25604,-5.80788,21.0722240539,45.57,6.23,45.9938887245,131.98
2019-08-06 16:30:00,66.08942,-19.9549,69.0362909631,22.279420000000002,-6.3449,23.165282462,43.81,-13.61,45.8753550395,132.68,66.67942,-0.3849,66.6805308883,22.279420000000002,-6.3449,23.165282462,44.4,5.96,44.798232108,132.28
2019-08-06 17:00:00,68.38076,-20.07342,71.2661948519,20.68076,-6.09342,21.559768122,47.7,-13.98,49.7064422384,132.49,68.99076,-0.56342,68.9930605748,20.68076,-6.09342,21.559768122,48.31,5.53,48.6254768614,132.07
2019-08-06 17:30:00,66.08736,-20.06428,69.0660154033,23.35736,-6.88428,24.3507613287,42.73,-13.18,44.7164991921,132.62,66.67736,-0.5042800000000001,66.6792669042,23.35736,-6.88428,24.3507613287,43.32,6.38,43.7872903934,132.25
2019-08-06 18:00:00,69.62376,-20.4472,72.5641505454,26.80376,-7.9472000000000005,27.957101745,42.82,-12.5,44.6072012124,132.24,70.20376,-0.9472,70.2101495938,26.80376,-7.9472000000000005,27.957101745,43.4,7.0,43.9608917107,131.87
2019-08-06 18:30:00,70.0272,-20.98752,73.1046150088,26.5872,-7.86752,27.7268295121,43.44,-13.12,45.3780563709,132.42,70.6072,-1.46752,70.6224490286,26.5872,-7.86752,27.7268295121,44.02,6.4,44.482810163,132.05
2019-08-06 19:00:00,68.31176,-21.15942,71.51375818,24.81176,-7.35942,25.8801950733,43.5,-13.8,45.6364985511,132.42,68.90176,-1.62942,68.9210239378,24.81176,-7.35942,25.8801950733,44.09,5.73,44.46078047,132.1
2019-08-06 19:30:00,65.6693,-21.12164,68.9824661692,21.6393,-6.49164,22.5920493621,44.03,-14.63,46.3969589521,132.69,66.2793,-1.52164,66.2967646027,21.6393,-6.49164,22.5920493621,44.64,4.97,44.9158157,132.34
2019-08-06 20:00:00,64.31094,-21.22998,67.7245085215,13.92094,-4.20998,14.5436069145,50.39,-17.02,53.1867699715,133.11,64.96094,-1.5199799999999999,64.9787200927,13.92094,-4.20998,14.5436069145,51.04,2.69,51.1108374026,132.78
2019-08-06 20:30:00,62.504,-22.02296,66.2703612723,13.864,-4.40296,14.5463587458,48.64,-17.62,51.7331035218,132.45,63.134,-2.55296,63.1855961495,13.864,-4.40296,14.5463587458,49.27,1.85,49.3047198552,132.09
2019-08-06 21:00:00,61.64018,-22.08782,65.4781152965,13.32018,-4.26782,13.9871899531,48.32,-17.82,51.5012116362,132.56,62.28018,-2.57782,62.3335060524,13.32018,-4.26782,13.9871899531,48.96,1.69,48.9891590048,132.24
2019-08-06 21:30:00,61.25644,-22.22892,65.1649931009,13.01644,-4.18892,13.6738714723,48.24,-18.04,51.5028076905,132.44,61.88644,-2.74892,61.9474617482,13.01644,-4.18892,13.6738714723,48.87,1.44,48.8912108666,132.13
2019-08-06 22:00:00,59.18874,-23.06668,63.5246304122,13.51874,-4.33668,14.197292862,45.67,-18.73,49.3615417101,132.98,59.79874,-3.45668,59.8985637742,13.51874,-4.33668,14.197292862,46.28,0.88,46.2883657089,132.66
2019-08-06 22:30:00,56.30714,-24.03696,61.2231121475,12.25714,-3.99696,12.8923686816,44.05,-20.04,48.3942568907,133.83,56.91714,-4.16696,57.069469784,12.25714,-3.99696,12.8923686816,44.66,-0.17,44.6603235546,133.51
2019-08-06 23:00:00,51.8812,-16.6521,54.4880844575,11.9312,-3.8421000000000003,12.5345628504,39.95,-12.81,41.953529053,132.01,52.0412,-12.3321,53.4824007301,11.9312,-3.8421000000000003,12.5345628504,40.11,-8.49,40.9986853448,131.72
2019-08-06 23:30:00,47.82048,-14.308,49.9150996336,10.53048,-3.2880000000000003,11.0318608145,37.29,-11.02,38.8842448814,130.46,47.86048,-14.488,50.0052766199,10.53048,-3.2880000000000003,11.0318608145,37.33,-11.2,38.9739515574,130.18
2019-08-07 00:00:00,45.59156,-14.746,47.9169579505,10.95156,-3.296,11.436795112,34.64,-11.45,36.4833126237,130.96,45.64156,-14.926,48.0201777926,10.95156,-3.296,11.436795112,34.69,-11.63,36.5876071915,130.67
2019-08-07 00:30:00,42.60858,-14.70002,45.0730704259,11.64858,-3.68002,12.2160535042,30.96,-11.02,32.8627752936,130.05,42.66858,-14.88002,45.1887454397,11.64858,-3.68002,12.2160535042,31.02,-11.2,32.98,129.81
2019-08-07 01:00:00,41.90438,-14.8499,44.4578068869,10.96438,-3.6099,11.54335336,30.94,-11.24,32.9184021483,130.05,41.94438,-15.0399,44.5592819241,10.96438,-3.6099,11.54335336,30.98,-11.43,33.0212855595,129.78
2019-08-07 01:30:00,40.83164,-15.07788,43.5266043976,9.84164,-3.17788,10.3419920317,30.99,-11.9,33.1962362324,130.24,40.89164,-15.25788,43.645493742,9.84164,-3.17788,10.3419920317,31.05,-12.08,33.317096212,130.04
2019-08-07 02:00:00,40.48976,-15.35732,43.3043640115,11.97976,-3.91732,12.6039694398,28.51,-11.44,30.7195979791,130.38,40.53976,-15.53732,43.4152099343,11.97976,-3.91732,12.6039694398,28.56,-11.62,30.8333909909,130.14
2019-08-07 02:30:00,40.36438,-15.7481,43.3276565994,12.55438,-4.0581,13.1939619825,27.81,-11.69,30.1670714522,130.41,40.40438,-15.9281,43.4306146951,12.55438,-4.0581,13.1939619825,27.85,-11.87,30.2740714143,130.14
2019-08-07 03:00:00,38.906,-15.64768,41.9347913478,9.546,-3.13768,10.0484402662,29.36,-12.51,31.9140987653,130.47,38.956,-15.83768,42.0523726296,9.546,-3.13768,10.0484402662,29.41,-12.7,32.0349512252,130.19
2019-08-07 03:30:00,38.57288,-15.75876,41.6678003767,8.75288,-2.70876,9.1624390329,29.82,-13.05,32.550497692,130.65,38.62288,-15.93876,41.782423695,8.75288,-2.70876,9.1624390329,29.87,-13.23,32.6687893868,130.37
2019-08-07 04:00:00,37.82592,-15.32402,40.8120792512,7.08592,-2.22402,7.4267440515,30.74,-13.1,33.4149307945,130.4,37.88592,-15.51402,40.9393179084,7.08592,-2.22402,7.4267440515,30.8,-13.29,33.5449564018,130.11
2019-08-07 04:30:00,39.09654,-15.57654,42.0852472767,8.60654,-2.71654,9.0250828441,30.49,-12.86,33.0910818802,130.45,39.14654,-15.75654,42.1985799138,8.60654,-2.71654,9.0250828441,30.54,-13.04,33.2074268801,130.27
2019-08-07 05:00:00,37.97574,-15.14444,40.8841153929,7.54574,-2.29444,7.8868654776,30.43,-12.85,33.0319148703,129.98,38.03574,-15.33444,41.0105177663,7.54574,-2.29444,7.8868654776,30.49,-13.04,33.1614490033,129.95
2019-08-07 05:30:00,39.16816,-14.9174,41.9126899703,7.47816,-2.2974,7.8231019261,31.69,-12.62,34.1104162977,129.87,39.21816,-15.1074,42.0273435818,7.47816,-2.2974,7.8231019261,31.74,-12.81,34.2275283946,129.61
2019-08-07 06:00:00,40.57024,-14.77878,43.1781971827,8.60024,-2.7787800000000002,9.0380167264,31.97,-12.0,34.1479267306,130.74,40.63024,-14.95878,43.2964375156,8.60024,-2.7787800000000002,9.0380167264,32.03,-12.18,34.2676713536,130.44
2019-08-07 06:30:00,44.3553,-13.3515,46.3212174963,6.5553,-2.0615,6.8718076472,37.8,-11.29,39.4500202788,130.88,44.4153,-13.5315,46.4308126823,6.5553,-2.0615,6.8718076472,37.86,-11.47,39.5593288619,130.56
2019-08-07 07:00:00,47.74616,-12.36072,49.3202108031,6.40616,-1.9007200000000002,6.6821869522,41.34,-10.46,42.6427860253,131.93,47.81616,-12.55072,49.4358749256,6.40616,-1.9007200000000002,6.6821869522,41.41,-10.65,42.7575794451,131.6
2019-08-07 07:30:00,51.29534,-10.70922,52.4013291694,5.27534,-1.47922,5.4788049723,46.02,-9.23,46.9364815469,131.04,51.36534,-10.87922,52.5048148375,5.27534,-1.47922,5.4788049723,46.09,-9.4,47.0387935645,130.71
2019-08-07 08:00:00,53.0762,-9.82178,53.9773134642,6.8162,-1.98178,7.0984529588,46.26,-7.84,46.919646205,130.44,53.1462,-10.00178,54.0791473454,6.8162,-1.98178,7.0984529588,46.33,-8.02,47.0190312533,130.12
2019-08-07 08:30:00,47.59256,-8.5955,48.362530823,7.45256,-2.0655,7.7334947342,40.14,-6.53,40.6676837305,130.02,47.67256,-8.775500000000001,48.4735224345,7.45256,-2.0655,7.7334947342,40.22,-6.71,40.7758813516,129.66
2019-08-07 09:00:00,52.46684,-7.36686,52.9815055075,6.39684,-1.5468600000000001,6.581210971,46.07,-5.82,46.4361637089,129.54,52.52684,-7.53686,53.0648016961,6.39684,-1.5468600000000001,6.581210971,46.13,-5.99,46.5172763605,129.21
2019-08-07 09:30:00,59.26162,-6.98776,59.6721743767,6.36162,-1.51776,6.5401685331,52.9,-5.47,53.1820543041,129.27,59.36162,-7.15776,59.7916002231,6.36162,-1.51776,6.5401685331,53.0,-5.64,53.2992457733,128.89
2019-08-07 10:00:00,58.06552,-7.29254,58.5216690852,8.17552,-2.22254,8.4722376809,49.89,-5.07,50.1469540451,129.97,58.15552,-7.25254,58.606005178,8.17552,-2.22254,8.4722376809,49.98,-5.03,50.2324725651,129.58
2019-08-07 10:30:00,54.24302,-7.39258,54.7444559547,9.19302,-2.45258,9.5145554482,45.05,-4.94,45.3200408208,131.58,54.31302,-7.55258,54.8356235141,9.19302,-2.45258,9.5145554482,45.12,-5.1,45.4073165911,131.11
2019-08-07 11:00:00,62.96698,-7.45272,63.4064949806,11.23698,-3.16272,11.673582026,51.73,-4.29,51.9075813345,131.09,63.04698,-7.62272,63.5061221247,11.23698,-3.16272,11.673582026,51.81,-4.46,52.001612475,130.69
2019-08-07 11:30:00,62.2959,-7.4615,62.7411598479,11.6659,-3.2515,12.1105522194,50.63,-4.21,50.8047340314,131.09,62.3759,-7.6315,62.8410112352,11.6659,-3.2515,12.1105522194,50.71,-4.38,50.8988064693,130.69
2019-08-07 12:00:00,63.03556,-7.8565000000000005,63.5232746067,13.80556,-3.6365,14.2764708231,49.23,-4.22,49.4105383496,131.09,63.12556,-8.0165,63.6325435415,13.80556,-3.6365,14.2764708231,49.32,-4.38,49.5141070807,130.69
2019-08-07 12:30:00,60.92208,-7.6020199999999996,61.3945481261,13.71208,-3.51202,14.1546961256,47.21,-4.09,47.3868357247,130.97,60.99208,-7.76202,61.4840042386,13.71208,-3.51202,14.1546961256,47.28,-4.25,47.4706319739,130.47
2019-08-07 13:00:00,64.04856,-7.5603,64.4932258006,15.62856,-4.2003,16.1831519725,48.42,-3.36,48.5364399189,130.33,64.12856,-7.7303,64.5927994885,15.62856,-4.2003,16.1831519725,48.5,-3.5300000000000002,48.6282932047,129.89
2019-08-07 13:30:00,60.1353,-8.01168,60.6666409365,15.7253,-4.24168,16.2873235773,44.41,-3.77,44.5697318816,130.74,60.2153,-8.17168,60.7672502925,15.7253,-4.24168,16.2873235773,44.49,-3.93,44.6632399183,130.23
2019-08-07 14:00:00,60.6529,-8.59266,61.2585347873,18.2529,-4.86266,18.8895161581,42.4,-3.73,42.5637510095,130.99,60.7229,-8.75266,61.350465699,18.2529,-4.86266,18.8895161581,42.47,-3.89,42.6477783712,130.56
2019-08-07 14:30:00,60.4356,-8.31062,61.0043289623,17.8156,-4.31062,18.3296767059,42.62,-4.0,42.807293771,130.83,60.5156,-8.48062,61.1069452595,17.8156,-4.31062,18.3296767059,42.7,-4.17,42.9031339182,130.37
2019-08-07 15:00:00,59.1916,-8.7352,59.8326769383,18.6716,-5.0452,19.3412173764,40.52,-3.69,40.6876701225,130.72,59.2516,-8.9052,59.917065095,18.6716,-5.0452,19.3412173764,40.58,-3.86,40.763169651,130.3
2019-08-07 15:30:00,60.5652,-8.37004,61.1408294075,16.5352,-4.56004,17.1524576619,44.03,-3.81,44.1945358613,130.77,60.6452,-8.53004,61.2421575832,16.5352,-4.56004,17.1524576619,44.11,-3.9699999999999998,44.2882941645,130.3
2019-08-07 16:00:00,55.5065,-8.39504,56.1377612561,16.2665,-4.46504,16.8681831995,39.24,-3.93,39.4363094115,130.9,55.5865,-8.56504,56.2425007663,16.2665,-4.46504,16.8681831995,39.32,-4.1,39.5331810003,130.48
2019-08-07 16:30:00,59.76312,-8.83148,60.4121308275,15.67312,-4.29148,16.2500304961,44.09,-4.54,44.3231282741,131.37,59.82312,-8.99148,60.4950609482,15.67312,-4.29148,16.2500304961,44.15,-4.7,44.3994650869,130.94
2019-08-07 17:00:00,57.14544,-9.2624,57.8912201163,15.47544,-4.1024,16.0099634276,41.67,-5.16,41.9882662181,131.6,57.22544,-9.4324,57.9975960963,15.47544,-4.1024,16.0099634276,41.75,-5.33,42.0888512554,131.19
2019-08-07 17:30:00,48.39522,-9.64608,49.3471800432,23.19522,-6.11608,23.9880108682,25.2,-3.5300000000000002,25.4460389845,131.84,48.44522,-9.81608,49.4296951985,23.19522,-6.11608,23.9880108682,25.25,-3.7,25.5196492923,131.37
2019-08-07 18:00:00,52.79444,-10.33588,53.7966849377,22.88444,-5.93588,23.6417483594,29.91,-4.4,30.231905332,131.94,52.84444,-10.51588,53.8805954968,22.88444,-5.93588,23.6417483594,29.96,-4.58,30.3080517355,131.48
2019-08-07 18:30:00,62.7458,-10.16268,63.5634760096,20.6358,-5.88268,21.4579161528,42.11,-4.28,42.3269476811,131.5,62.8158,-10.32268,63.6583258657,20.6358,-5.88268,21.4579161528,42.18,-4.44,42.4130404475,131.1
2019-08-07 19:00:00,63.90814,-10.0109,64.6874676971,19.44814,-5.5809,20.233056968,44.46,-4.43,44.6801577884,131.47,63.97814,-10.1909,64.7846960375,19.44814,-5.5809,20.233056968,44.53,-4.61,44.767990797,131.1
2019-08-07 19:30:00,60.87224,-10.39452,61.7533452426,18.78224,-5.39452,19.5415809352,42.09,-5.0,42.385942245,131.59,60.95224,-10.56452,61.8610106921,18.78224,-5.39452,19.5415809352,42.17,-5.17,42.48573643,131.24
2019-08-07 20:00:00,56.89674,-10.10276,57.7867180436,16.18674,-4.65276,16.8421711025,40.71,-5.45,41.0731859003,131.8,56.96674,-10.27276,57.8855687045,16.18674,-4.65276,16.8421711025,40.78,-5.62,41.1654321002,131.43
2019-08-07 20:30:00,53.36782,-10.27284,54.3475432123,8.97782,-2.48284,9.314813278799999,44.39,-7.79,45.0683503137,132.12,53.44782,-10.45284,54.4603647327,8.97782,-2.48284,9.314813278799999,44.47,-7.97,45.1785546471,131.73
2019-08-07 21:00:00,53.26178,-10.89828,54.3653356076,8.53178,-2.39828,8.8624498265,44.73,-8.5,45.530461232,132.18,53.34178,-11.06828,54.4779984556,8.53178,-2.39828,8.8624498265,44.81,-8.67,45.6410451239,131.83
2019-08-07 21:30:00,54.16024,-11.28138,55.3226999663,9.78024,-2.80138,10.1735354898,44.38,-8.48,45.1829038465,132.31,54.23024,-11.46138,55.4281711945,9.78024,-2.80138,10.1735354898,44.45,-8.66,45.2857383731,131.98
2019-08-07 22:00:00,52.90282,-12.24984,54.3025500688,11.33282,-3.32984,11.811885691,41.57,-8.92,42.5162474826,132.94,52.97282,-12.42984,54.4115849905,11.33282,-3.32984,11.811885691,41.64,-9.1,42.6227591786,132.62
2019-08-07 22:30:00,50.58262,-13.30294,52.3026735331,12.39262,-3.73294,12.9426377338,38.19,-9.57,39.3708140632,133.93,50.65262,-13.48294,52.4163865972,12.39262,-3.73294,12.9426377338,38.26,-9.75,39.4827823234,133.6
2019-08-07 23:00:00,47.92764,-13.987400000000001,49.9270070676,12.57764,-3.7674000000000003,13.129749835,35.35,-10.22,36.7977023739,133.24,47.97764,-14.1774,50.0285179745,12.57764,-3.7674000000000003,13.129749835,35.4,-10.41,36.8988902272,132.91
2019-08-07 23:30:00,50.27254,-14.43872,52.3049224575,10.51254,-3.05872,10.9484823282,39.76,-11.38,41.3565230647,133.18,50.33254,-14.61872,52.4125133655,10.51254,-3.05872,10.9484823282,39.82,-11.56,41.4640326066,132.86
2019-08-08 00:00:00,45.62522,-14.4114,47.847143593,8.46522,-2.5014000000000003,8.8270579248,37.16,-11.91,39.0219643278,134.1,45.67522,-14.6114,47.9553827219,8.46522,-2.5014000000000003,8.8270579248,37.21,-12.11,39.1310132759,133.81
2019-08-08 00:30:00,43.13742,-14.84768,45.6211640101,7.81742,-2.34768,8.162331581,35.32,-12.5,37.4666838671,132.91,43.19742,-14.80768,45.6649152155,7.81742,-2.34768,8.162331581,35.38,-12.46,37.5099453479,132.61
2019-08-08 01:00:00,41.9898,-14.9354,44.566910115,5.8398,-1.6154000000000002,6.059107294,36.15,-13.32,38.525899081,132.26,42.0498,-15.1254,44.6873964916,5.8398,-1.6154000000000002,6.059107294,36.21,-13.51,38.6482108253,131.99
2019-08-08 01:30:00,41.39056,-15.07024,44.0487297294,5.67056,-1.56024,5.8812923385,35.72,-13.51,38.1895077214,132.05,41.45056,-15.25024,44.1669417593,5.67056,-1.56024,5.8812923385,35.78,-13.69,38.3095875728,131.78
2019-08-08 02:00:00,39.72104,-14.85622,42.40835167,4.46104,-1.19622,4.6186383459,35.26,-13.66,37.8135319694,131.66,39.78104,-15.03622,42.5278621067,4.46104,-1.19622,4.6186383459,35.32,-13.84,37.9347861468,131.41
2019-08-08 02:30:00,39.04268,-14.89962,41.7891078838,4.35268,-1.15962,4.5045023839,34.69,-13.74,37.3119779695,131.42,39.10268,-15.07962,41.909599407900004,4.35268,-1.15962,4.5045023839,34.75,-13.92,37.4343278289,131.17
2019-08-08 03:00:00,38.32486,-14.7008,41.0476359205,4.19486,-1.2208,4.3688903694,34.13,-13.48,36.6956032789,131.07,38.37486,-14.9008,41.1662935016,4.19486,-1.2208,4.3688903694,34.18,-13.68,36.8159584963,130.75
2019-08-08 03:30:00,37.49662,-14.74694,40.2922914562,3.58662,-0.9169400000000001,3.701975417,33.91,-13.83,36.6218104413,131.18,37.55662,-14.91694,40.4105778824,3.58662,-0.9169400000000001,3.701975417,33.97,-14.0,36.7418140543,130.99
2019-08-08 04:00:00,37.15946,-14.59872,39.9242794942,2.33946,-0.24872000000000002,2.3526441996,34.82,-14.35,37.6610528265,131.4,37.21946,-14.79872,40.0535930514,2.33946,-0.24872000000000002,2.3526441996,34.88,-14.55,37.7930800544,131.25
2019-08-08 04:30:00,37.25768,-14.30518,39.9095589278,1.65768,0.19482000000000002,1.6690889175999999,35.6,-14.5,38.4396930269,130.96,37.30768,-14.48518,40.0210373006,1.65768,0.19482000000000002,1.6690889175999999,35.65,-14.68,38.5541813556,130.71
2019-08-08 05:00:00,37.09422,-13.94972,39.6304913607,1.42422,0.5302800000000001,1.5197366505,35.67,-14.48,38.4970037795,130.75,37.16422,-14.12972,39.7596307262,1.42422,0.5302800000000001,1.5197366505,35.74,-14.66,38.6298226763,130.49
2019-08-08 05:30:00,37.86626,-13.6288,40.2442273603,1.47626,0.7512000000000001,1.6563951906,36.39,-14.38,39.1282059389,131.2,37.92626,-13.8088,40.3619146601,1.47626,0.7512000000000001,1.6563951906,36.45,-14.56,39.2504280231,130.88
2019-08-08 06:00:00,38.74814,-13.31466,40.9719236109,1.55814,0.78534,1.7448665207,37.19,-14.1,39.7731831766,131.2,38.80814,-13.49466,41.0874382114,1.55814,0.78534,1.7448665207,37.25,-14.28,39.8933691232,130.93
2019-08-08 06:30:00,36.82522,-12.15996,38.7809419077,1.71522,0.6800400000000001,1.8451108503,35.11,-12.84,37.3841905088,132.29,36.89522,-12.34996,38.9073099925,1.71522,0.6800400000000001,1.8451108503,35.18,-13.03,37.5155074602,131.94
2019-08-08 07:00:00,44.4107,-11.5025,45.8761134005,1.7307000000000001,0.6975,1.8659659,42.68,-12.2,44.3894401857,131.84,44.4707,-11.6725,45.9770640074,1.7307000000000001,0.6975,1.8659659,42.74,-12.37,44.4940951138,131.48
2019-08-08 07:30:00,48.56104,-9.89738,49.5593859601,2.14104,0.6326200000000001,2.2325457097,46.42,-10.53,47.599341382,130.34,48.63104,-10.07738,49.6641886992,2.14104,0.6326200000000001,2.2325457097,46.49,-10.71,47.707695396,130.04
2019-08-08 08:00:00,48.79654,-8.78982,49.5818843087,2.65654,0.58018,2.7191567817999998,46.14,-9.37,47.0818064649,130.06,48.85654,-8.96982,49.6731232318,2.65654,0.58018,2.7191567817999998,46.2,-9.55,47.1767156551,129.76
2019-08-08 08:30:00,46.43608,-8.0582,47.1300765224,3.65608,0.6718000000000001,3.7172888246999998,42.78,-8.73,43.6616685435,129.81,46.49608,-8.2182,47.2167795027,3.65608,0.6718000000000001,3.7172888246999998,42.84,-8.89,43.7526879174,129.48
2019-08-08 09:00:00,45.81214,-8.33902,46.5649162561,5.93214,0.8509800000000001,5.9928667547,39.88,-9.19,40.9251817345,129.81,45.87214,-8.50902,46.654653032,5.93214,0.8509800000000001,5.9928667547,39.94,-9.36,41.0221062355,129.48
2019-08-08 09:30:00,45.56856,-8.05426,46.2748826538,8.69856,0.19574000000000003,8.7007620483,36.87,-8.25,37.7817336818,129.21,45.61856,-8.22426,46.3539800775,8.69856,0.19574000000000003,8.7007620483,36.92,-8.42,37.8679653533,128.88
2019-08-08 10:00:00,42.46686,-13.50116,44.5613680177,7.89686,0.20884000000000003,7.8996210039,34.57,-13.71,37.1893667599,131.07,42.79686,-1.79116,42.8343259548,7.89686,0.20884000000000003,7.8996210039,34.9,-2.0,34.957259618,130.7
2019-08-08 10:30:00,48.41492,-17.51218,51.4847640274,8.36492,0.14782,8.3662259926,40.05,-17.66,43.770744796,132.48,48.99492,1.9778200000000001,49.0348239291,8.36492,0.14782,8.3662259926,40.63,1.83,40.6711912783,132.07
2019-08-08 11:00:00,43.6114,-16.31768,46.5641588622,7.4414,0.07232000000000001,7.4417514163,36.17,-16.39,39.7102127922,132.18,44.1514,3.08232,44.2588614691,7.4414,0.07232000000000001,7.4417514163,36.71,3.01,36.8331942682,131.76
2019-08-08 11:30:00,45.57794,-15.58432,48.1686583216,7.69794,-0.69432,7.7291888647,37.88,-14.89,40.7014311788,131.87,46.12794,3.7356800000000003,46.2789601623,7.69794,-0.69432,7.7291888647,38.43,4.43,38.6844904322,131.42
2019-08-08 12:00:00,46.15858,-15.79238,48.7853848369,8.12858,-1.03238,8.1938770604,38.03,-14.76,40.7938537037,131.96,46.70858,3.57762,46.8453926281,8.12858,-1.03238,8.1938770604,38.58,4.61,38.8544527693,131.5
2019-08-08 12:30:00,46.38764,-15.60584,48.9423680146,7.78764,-0.8758400000000001,7.8367360856,38.6,-14.73,41.3150444753,131.96,46.95764,3.75416,47.1074693831,7.78764,-0.8758400000000001,7.8367360856,39.17,4.63,39.4426900705,131.5
2019-08-08 13:00:00,44.614,-16.09906,47.4298295262,8.354,-0.9090600000000001,8.4033151841,36.26,-15.19,39.3131491997,132.1,45.154,3.30094,45.2744952582,8.354,-0.9090600000000001,8.4033151841,36.8,4.21,37.0400337473,131.63
2019-08-08 13:30:00,43.29626,-16.74708,46.4223094914,8.07626,-0.8970800000000001,8.1259293692,35.22,-15.85,38.6221555587,132.29,43.82626,2.67292,43.9076937098,8.07626,-0.8970800000000001,8.1259293692,35.75,3.5700000000000003,35.9278081714,131.72
2019-08-08 14:00:00,41.6366,-17.13008,45.0227287086,9.6866,-1.5600800000000001,9.8114254401,31.95,-15.57,35.541910472,131.97,42.1266,2.23992,42.1861075375,9.6866,-1.5600800000000001,9.8114254401,32.44,3.8,32.6618064412,131.54
2019-08-08 14:30:00,40.56702,-16.68982,43.8660826073,9.27702,-1.44982,9.3896260901,31.29,-15.24,34.8040471785,131.92,41.06702,2.65018,41.1524432533,9.27702,-1.44982,9.3896260901,31.79,4.1,32.0533009221,131.5
2019-08-08 15:00:00,48.81572,-17.3731,51.8150472617,9.31572,-1.6731,9.4647716681,39.5,-15.7,42.505764315,131.76,49.37572,1.9369,49.4136955421,9.31572,-1.6731,9.4647716681,40.06,3.61,40.2223283762,131.35
2019-08-08 15:30:00,43.5067,-18.33176,47.2110831224,11.1767,-1.89176,11.3356684314,32.33,-16.44,36.2698566305,131.86,44.0067,0.9582400000000001,44.0171315375,11.1767,-1.89176,11.3356684314,32.83,2.85,32.9534732616,131.43
2019-08-08 16:00:00,42.58028,-18.19622,46.3053200741,11.24028,-2.28622,11.4704270351,31.34,-15.91,35.1471720057,131.95,43.07028,1.17378,43.0862713491,11.24028,-2.28622,11.4704270351,31.83,3.46,32.0175030257,131.55
2019-08-08 16:30:00,45.81516,-18.37086,49.3610917927,11.00516,-2.48086,11.2813214193,34.81,-15.89,38.2652348745,132.06,46.34516,1.00914,46.3561454283,11.00516,-2.48086,11.2813214193,35.34,3.49,35.51190927,131.64
2019-08-08 17:00:00,52.01564,-19.21688,55.4519186462,11.12564,-2.59688,11.4246947943,40.89,-16.62,44.1386055511,132.23,52.58564,0.23312000000000002,52.5861567254,11.12564,-2.59688,11.4246947943,41.46,2.83,41.5564736233,131.84
2019-08-08 17:30:00,54.64418,-19.574840000000002,58.0444723371,18.46418,-5.07484,19.1488888476,36.18,-14.5,38.9774601533,132.06,55.19418,-0.15484,55.1943971912,18.46418,-5.07484,19.1488888476,36.73,4.92,37.0580531059,131.71
