Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-08 18:00:00,44.5648,-20.83116,49.19307498,19.6848,-4.52116,20.1973324671,24.88,-16.31,29.74946218,132.56,45.0048,-1.32116,45.0241877971,19.6848,-4.52116,20.1973324671,25.32,3.2,25.5214106193,132.17
2019-08-08 18:30:00,47.04038,-20.98546,51.5090951382,19.94038,-4.58546,20.4608210479,27.1,-16.4,31.6760161637,132.5,47.50038,-1.41546,47.5214649096,19.94038,-4.58546,20.4608210479,27.56,3.17,27.7417104736,132.21
2019-08-08 19:00:00,50.5002,-20.4478,54.4828663424,18.7402,-4.8778,19.3646076356,31.76,-15.57,35.3712100443,132.23,51.0002,-0.9878,51.0097652306,18.7402,-4.8778,19.3646076356,32.26,3.89,32.4936870792,131.92
2019-08-08 19:30:00,50.84064,-19.83046,54.5712178664,18.83064,-5.44046,19.6008063054,32.01,-14.39,35.0957575784,131.69,51.34064,-0.53046,51.3433803272,18.83064,-5.44046,19.6008063054,32.51,4.91,32.8786891466,131.35
2019-08-08 20:00:00,57.83554,-19.4601,61.021677944,9.21554,-2.6301,9.5835068478,48.62,-16.83,51.4504936808,132.09,58.48554,-0.0201,58.4855434539,9.21554,-2.6301,9.5835068478,49.27,2.61,49.3390818723,131.83
2019-08-08 20:30:00,56.2998,-19.78848,59.676221569,8.8198,-2.71848,9.2292472906,47.48,-17.07,50.4552801994,132.23,56.9298,-0.31848000000000004,56.9306908227,8.8198,-2.71848,9.2292472906,48.11,2.4,48.1698256173,131.94
2019-08-08 21:00:00,58.69892,-20.2612,62.0973383858,9.17892,-2.9612,9.6447539008,49.52,-17.3,52.4549368506,132.23,59.34892,-0.7612,59.3538013156,9.17892,-2.9612,9.6447539008,50.17,2.2,50.2182128316,132.17
2019-08-08 21:30:00,53.09732,-20.43882,56.8952612629,10.11732,-3.10882,10.5841828109,42.98,-17.33,46.342305726,131.79,53.70732,-1.02882,53.7171731588,10.11732,-3.10882,10.5841828109,43.59,2.08,43.6395978442,131.79
2019-08-08 22:00:00,56.28462,-21.27492,60.1712611597,8.63462,-2.69492,9.0453997342,47.65,-18.58,51.144294892,132.16,56.91462,-1.8549200000000001,56.9448390809,8.63462,-2.69492,9.0453997342,48.28,0.84,48.2873068207,131.98
2019-08-08 22:30:00,48.15714,-22.26822,53.0564204875,10.38714,-3.1482200000000002,10.8537535695,37.77,-19.12,42.333760759,132.73,48.71714,-2.66822,48.7901540041,10.38714,-3.1482200000000002,10.8537535695,38.33,0.48,38.3330053609,132.56
2019-08-08 23:00:00,51.68248,-23.28846,56.6871335324,13.722480000000001,-4.11846,14.3271829095,37.96,-19.17,42.5258803554,133.02,52.23248,-3.6384600000000002,52.3590523035,13.722480000000001,-4.11846,14.3271829095,38.51,0.48,38.5129913146,132.84
2019-08-08 23:30:00,50.1695,-24.2715,55.7322567505,14.4395,-4.4915,15.1219288618,35.73,-19.78,40.8397024965,133.72,50.7195,-4.3915,50.909261952,14.4395,-4.4915,15.1219288618,36.28,0.1,36.2801378167,133.5
2019-08-09 00:00:00,47.18458,-24.85356,53.3299543826,13.45458,-4.10356,14.0664468737,33.73,-20.75,39.6014570439,133.31,47.69458,-5.10356,47.9668561201,13.45458,-4.10356,14.0664468737,34.24,-1.0,34.2545996911,133.12
2019-08-09 00:30:00,45.76162,-25.12422,52.2049068157,13.20162,-3.93422,13.7753714154,32.56,-21.19,38.8480334123,133.13,46.29162,-5.41422,46.6071653336,13.20162,-3.93422,13.7753714154,33.09,-1.48,33.1230810765,132.96
2019-08-09 01:00:00,44.35886,-25.56018,51.1960082637,14.84886,-4.52018,15.5216194558,29.51,-21.04,36.242539922,133.48,44.84886,-5.75018,45.2159796237,14.84886,-4.52018,15.5216194558,30.0,-1.23,30.0252044123,133.33
2019-08-09 01:30:00,42.32958,-25.5257,49.4303014705,13.19958,-4.1457,13.8353077547,29.13,-21.38,36.1339355731,132.67,42.86958,-5.5557,43.228077587,13.19958,-4.1457,13.8353077547,29.67,-1.4100000000000001,29.7034846441,132.42
2019-08-09 02:00:00,42.0183,-25.36258,49.0795069163,13.4183,-4.26258,14.0790753655,28.6,-21.1,35.5411029654,131.9,42.5683,-5.57258,42.9315014034,13.4183,-4.26258,14.0790753655,29.15,-1.31,29.1794208304,131.61
2019-08-09 02:30:00,43.5111,-26.11182,50.7448811894,16.6711,-5.20182,17.463805614,26.84,-20.91,34.0237226064,131.72,44.0411,-6.35182,44.4967875978,16.6711,-5.20182,17.463805614,27.37,-1.15,27.3941490103,131.5
2019-08-09 03:00:00,42.23322,-25.91904,49.5524117081,18.40322,-5.8490400000000005,19.3103540954,23.83,-20.07,31.155638334,131.84,42.73322,-6.07904,43.1634430843,18.40322,-5.8490400000000005,19.3103540954,24.33,-0.23,24.3310871109,131.58
2019-08-09 03:30:00,43.03036,-26.11232,50.3335388932,19.14036,-6.04232,20.0714476785,23.89,-20.07,31.2015544485,131.79,43.52036,-6.23232,43.9643440428,19.14036,-6.04232,20.0714476785,24.38,-0.19,24.3807403497,131.69
2019-08-09 04:00:00,43.99216,-26.69422,51.4576672895,19.55216,-6.16422,20.5008431259,24.44,-20.53,31.9185604312,131.9,44.50216,-6.80422,45.0193253445,19.55216,-6.16422,20.5008431259,24.95,-0.64,24.958207067,131.8
2019-08-09 04:30:00,42.917,-26.5877,50.485390761,20.917,-6.4177,21.8793912687,22.0,-20.17,29.8467569428,131.79,43.397,-6.6876999999999995,43.9092807991,20.917,-6.4177,21.8793912687,22.48,-0.27,22.4816213828,131.75
2019-08-09 05:00:00,43.90342,-26.48286,51.2723332946,18.38342,-5.68286,19.2417522247,25.52,-20.8,32.9227945351,132.12,44.42342,-6.57286,44.9070454726,18.38342,-5.68286,19.2417522247,26.04,-0.89,26.0552048543,131.99
2019-08-09 05:30:00,42.94642,-25.38814,49.8894041203,15.39642,-4.80814,16.1297228456,27.55,-20.58,34.388063336,131.23,43.47642,-5.65814,43.8430569677,15.39642,-4.80814,16.1297228456,28.08,-0.85,28.0928620827,131.17
2019-08-09 06:00:00,42.36778,-24.39546,48.8893367795,11.86778,-3.90546,12.4938712952,30.5,-20.49,36.743572227,131.11,42.937780000000004,-4.74546,43.1992169135,11.86778,-3.90546,12.4938712952,31.07,-0.84,31.0813529307,130.95
2019-08-09 06:30:00,42.489020000000004,-23.1504,48.3865460714,11.03902,-3.6604,11.6300683885,31.45,-19.49,36.9994945911,131.11,43.06902,-3.5504,43.2151110599,11.03902,-3.6604,11.6300683885,32.03,0.11,32.0301888849,130.85
2019-08-09 07:00:00,40.715,-21.15824,45.884445566,11.605,-3.7782400000000003,12.204553351,29.11,-17.38,33.9036354983,130.4,41.275,-1.70824,41.3103341659,11.605,-3.7782400000000003,12.204553351,29.67,2.07,29.7421216459,130.13
2019-08-09 07:30:00,44.53468,-20.09612,48.8588964443,11.92468,-3.92612,12.5543781748,32.61,-16.17,36.398914819,130.19,45.11468,-0.75612,45.1210158236,11.92468,-3.92612,12.5543781748,33.19,3.17,33.3410407756,129.88
2019-08-09 08:00:00,47.79804,-19.14204,51.4885455534,12.79804,-3.98204,13.4032261192,35.0,-15.16,38.1421761309,130.57,48.37804,-0.07204,48.3780936375,12.79804,-3.98204,13.4032261192,35.58,3.91,35.794196457,130.26
2019-08-09 08:30:00,51.61306,-18.95016,54.9819654668,15.06306,-4.49016,15.7180569216,36.55,-14.46,39.3064129628,132.08,52.18306,0.48984000000000005,52.1853590022,15.06306,-4.49016,15.7180569216,37.12,4.98,37.4525673352,131.73
2019-08-09 09:00:00,50.49452,-18.48476,53.7715808052,16.03452,-4.38476,16.6232353015,34.46,-14.1,37.2330713211,132.55,51.04452,1.06524,51.0556339525,16.03452,-4.38476,16.6232353015,35.01,5.45,35.4316609828,132.18
2019-08-09 09:30:00,48.80444,-18.02486,52.0266176273,18.44444,-4.92486,19.0906158343,30.36,-13.1,33.0656861414,132.45,49.32444,1.52514,49.348013469,18.44444,-4.92486,19.0906158343,30.88,6.45,31.5464245201,132.14
2019-08-09 10:00:00,51.57458,-18.49134,54.7892960091,19.03458,-5.47134,19.8053224455,32.54,-13.02,35.0481383243,132.75,52.09458,1.12866,52.10680511,19.03458,-5.47134,19.8053224455,33.06,6.6,33.7123656838,132.36
2019-08-09 10:30:00,59.62442,-18.22436,62.3474037771,15.62442,-5.06436,16.4246839405,44.0,-13.16,45.9258707049,132.79,60.26442,1.39564,60.2805783727,15.62442,-5.06436,16.4246839405,44.64,6.46,45.1050019399,132.42
2019-08-09 11:00:00,53.7139,-19.91136,57.2856466339,20.1039,-5.85136,20.9381281174,33.61,-14.06,36.4323441464,132.73,54.2539,-0.33136000000000004,54.2549118943,20.1039,-5.85136,20.9381281174,34.15,5.52,34.5932493415,132.31
2019-08-09 11:30:00,54.11522,-19.98432,57.6873476727,23.31522,-6.53432,24.2135668895,30.8,-13.45,33.6086670369,131.4,54.62522,-0.80432,54.6311412174,23.31522,-6.53432,24.2135668895,31.31,5.73,31.8300015708,131.01
2019-08-09 12:00:00,61.65992,-20.0025,64.8231882944,23.06992,-6.4625,23.9579864566,38.59,-13.54,40.8964509463,131.21,62.22992,-0.8325,62.235488264,23.06992,-6.4625,23.9579864566,39.16,5.63,39.5626402051,130.87
2019-08-09 12:30:00,58.87814,-19.75576,62.1041498053,21.49814,-5.90576,22.2945738833,37.38,-13.85,39.8633528444,132.26,59.45814,-0.28576,59.4588266874,21.49814,-5.90576,22.2945738833,37.96,5.62,38.3737670812,131.89
2019-08-09 13:00:00,52.601,-20.0284,56.2850069518,22.991,-6.0084,23.7631427122,29.61,-14.02,32.7614483807,132.48,53.101,-0.5284,53.1036289491,22.991,-6.0084,23.7631427122,30.11,5.48,30.604615665,132.08
2019-08-09 13:30:00,59.66982,-20.8547,63.209223464,26.38982,-6.5247,27.1844497778,33.28,-14.33,36.2340627035,132.72,60.19982,-1.2547000000000001,60.212893969,26.38982,-6.5247,27.1844497778,33.81,5.27,34.2182553617,132.36
2019-08-09 14:00:00,60.83504,-20.809,64.2955408469,25.34504,-6.439,26.1501773149,35.49,-14.37,38.2888626104,132.81,61.385040000000004,-1.219,61.3971424156,25.34504,-6.439,26.1501773149,36.04,5.22,36.4160678822,132.41
2019-08-09 14:30:00,63.07188,-19.96552,66.1565116644,20.65188,-5.80552,21.4523707316,42.42,-14.16,44.7209346951,132.87,63.67188,-0.33552000000000004,63.6727640079,20.65188,-5.80552,21.4523707316,43.02,5.47,43.3663613876,132.5
2019-08-09 15:00:00,63.7966,-20.27748,66.9416340308,22.4466,-6.49748,23.3680786097,41.35,-13.78,43.5856731048,132.18,64.4166,-0.8274800000000001,64.4219145843,22.4466,-6.49748,23.3680786097,41.97,5.67,42.3512668051,131.8
2019-08-09 15:30:00,60.52644,-19.9756,63.7375441513,21.05644,-6.1056,21.9237774308,39.47,-13.87,41.8360825126,132.58,61.12644,-0.42560000000000003,61.127921627,21.05644,-6.1056,21.9237774308,40.07,5.68,40.4705732601,132.18
2019-08-09 16:00:00,65.75464,-20.46656,68.8661946078,21.78464,-6.47656,22.7269964879,43.97,-13.99,46.1419657145,132.66,66.36464,-0.8665600000000001,66.3702973367,21.78464,-6.47656,22.7269964879,44.58,5.61,44.931598013,132.3
2019-08-09 16:30:00,59.02318,-20.6495,62.5310932862,26.51318,-7.2895,27.497009364,32.51,-13.36,35.1481109023,132.37,59.55318,-1.1395,59.5640806893,26.51318,-7.2895,27.497009364,33.04,6.15,33.6075006509,132.01
2019-08-09 17:00:00,53.55616,-20.56104,57.3674004974,29.77616,-8.12104,30.8637488816,23.78,-12.44,26.8373247549,132.66,54.00616,-0.9410400000000001,54.0143580377,29.77616,-8.12104,30.8637488816,24.23,7.18,25.2714324881,132.31
2019-08-09 17:30:00,65.13412,-23.00194,69.0763550858,30.96412,-8.88194,32.2128171003,34.17,-14.12,36.9724667827,133.66,65.66412,-3.15194,65.7397245289,30.96412,-8.88194,32.2128171003,34.7,5.73,35.1699146999,133.26
2019-08-09 18:00:00,55.0405,-22.71436,59.5432514267,33.8705,-9.36436,35.1411725539,21.17,-13.35,25.0278125293,132.43,55.4605,-3.08436,55.5462000218,33.8705,-9.36436,35.1411725539,21.59,6.28,22.4848059809,132.4
2019-08-09 18:30:00,50.01328,-24.04136,55.4915774421,34.80328,-8.82136,35.9038255762,15.21,-15.22,21.5172605134,133.37,50.39328,-4.2313600000000005,50.5706147541,34.80328,-8.82136,35.9038255762,15.59,4.59,16.2516522237,133.07
2019-08-09 19:00:00,49.41238,-23.0404,54.5201185749,29.38238,-7.7004,30.3746673171,20.03,-15.34,25.2292786262,133.34,49.82238,-3.2404,49.9276450579,29.38238,-7.7004,30.3746673171,20.44,4.46,20.9209273217,132.98
2019-08-09 19:30:00,52.93146,-22.68166,57.586432066,28.76146,-8.31166,29.9383578923,24.17,-14.37,28.1191358331,133.14,53.39146,-2.95166,53.4729866165,28.76146,-8.31166,29.9383578923,24.63,5.36,25.2064773421,132.79
2019-08-09 20:00:00,53.4291,-22.80872,58.0939449069,31.8591,-9.18872,33.1577265211,21.57,-13.62,25.5101803208,132.4,53.8591,-3.29872,53.9600241517,31.8591,-9.18872,33.1577265211,22.0,5.89,22.7748128423,132.04
2019-08-09 20:30:00,52.28814,-23.2085,57.2073776441,24.08814,-6.5985,24.9755618738,28.2,-16.61,32.7281545462,132.13,52.76814,-3.7984999999999998,52.9046803346,24.08814,-6.5985,24.9755618738,28.68,2.8,28.8163564664,131.81
2019-08-09 21:00:00,57.61286,-24.10362,62.4517904826,22.98286,-6.41362,23.8609801828,34.63,-17.69,38.8866686668,132.24,58.15286,-4.65362,58.3387633164,22.98286,-6.41362,23.8609801828,35.17,1.76,35.214009996,131.95
2019-08-09 21:30:00,53.06428,-24.09838,58.2799256223,22.55428,-6.23838,23.4011309843,30.51,-17.86,35.3530720023,132.42,53.57428,-4.57838,53.7695549632,22.55428,-6.23838,23.4011309843,31.02,1.6600000000000001,31.0643847517,132.16
2019-08-09 22:00:00,56.06906,-24.50036,61.1882924211,19.18906,-5.65036,20.0036644596,36.88,-18.85,41.4180745569,133.17,56.62906,-4.81036,56.8330009749,19.18906,-5.65036,20.0036644596,37.44,0.84,37.4494218914,132.86
2019-08-09 22:30:00,55.4759,-27.8144,62.0581689076,19.6059,-5.8344000000000005,20.4555991887,35.87,-21.98,42.0687211596,133.14,56.1859,-3.2544,56.2800717676,19.6059,-5.8344000000000005,20.4555991887,36.58,2.58,36.6708712741,132.86
2019-08-09 23:00:00,52.264920000000004,-34.87554,62.8325166844,19.08492,-5.6455400000000004,19.9024192825,33.18,-29.23,44.2188342225,130.7,53.42492,4.70446,53.6316512975,19.08492,-5.6455400000000004,19.9024192825,34.34,10.35,35.8658347177,130.43
2019-08-09 23:30:00,50.31172,-35.89588,61.8043960438,16.79172,-5.10588,17.5508367645,33.52,-30.79,45.5149920356,132.32,51.49172,4.59412,51.6962587344,16.79172,-5.10588,17.5508367645,34.7,9.7,36.0302650559,132.06
2019-08-10 00:00:00,47.73984,-36.67622,60.2016398175,16.17984,-4.84622,16.8900287363,31.56,-31.83,44.8239054523,132.44,48.87984,3.8837800000000002,49.0338913968,16.17984,-4.84622,16.8900287363,32.7,8.73,33.8452788436,132.2
2019-08-10 00:30:00,46.68668,-37.00046,59.5707993033,17.23668,-5.15046,17.9897297265,29.45,-31.85,43.3788542956,131.8,47.78668,3.27954,47.8990831649,17.23668,-5.15046,17.9897297265,30.55,8.43,31.6917560258,131.68
2019-08-10 01:00:00,47.7633,-37.43462,60.6851184512,22.5033,-6.63462,23.460961051,25.26,-30.8,39.8334984655,131.03,48.7533,2.3553800000000003,48.810163653000004,22.5033,-6.63462,23.460961051,26.25,8.99,27.7467583692,130.81
2019-08-10 01:30:00,46.36162,-37.56002,59.6670337073,23.62162,-6.9400200000000005,24.6200083068,22.74,-30.62,38.1404247486,130.85,47.31162,2.12998,47.3595418245,23.62162,-6.9400200000000005,24.6200083068,23.69,9.07,25.3669272873,130.63
2019-08-10 02:00:00,46.04066,-37.6552,59.4782015555,24.51066,-7.1952,25.5449281987,21.53,-30.46,37.3008377922,130.55,46.97066,1.8248000000000002,47.0060931782,24.51066,-7.1952,25.5449281987,22.46,9.02,24.2035534581,130.4
2019-08-10 02:30:00,45.67974,-37.6546,59.1988813039,24.11974,-7.0746,25.1358672583,21.56,-30.58,37.4161729737,130.69,46.59974,1.8954,46.6382708645,24.11974,-7.0746,25.1358672583,22.48,8.97,24.2035389974,130.47
2019-08-10 03:00:00,44.97912,-37.69946,58.6887597438,24.71912,-7.29946,25.7743479038,20.26,-30.4,36.5325553445,130.77,45.87912,2.01054,45.9231523642,24.71912,-7.29946,25.7743479038,21.16,9.31,23.1175625878,130.6
2019-08-10 03:30:00,44.5868,-37.78414,58.443339824,24.7768,-7.29414,25.8281686648,19.81,-30.49,36.3603657847,130.77,45.4668,1.9458600000000001,45.5084198075,24.7768,-7.29414,25.8281686648,20.69,9.24,22.6595167645,130.69
2019-08-10 04:00:00,44.2829,-38.28686,58.5393788921,23.2529,-6.82686,24.2343429015,21.03,-31.46,37.8416767599,131.26,45.1929,1.5631400000000002,45.2199250007,23.2529,-6.82686,24.2343429015,21.94,8.39,23.4894806243,131.01
2019-08-10 04:30:00,43.52332,-38.36958,58.0215826499,22.28332,-6.42958,23.1923661837,21.24,-31.94,38.3575442384,131.09,44.44332,1.39042,44.4650644934,22.28332,-6.42958,23.1923661837,22.16,7.82,23.4993191391,130.85
2019-08-10 05:00:00,43.9435,-38.338,58.3166651674,24.7835,-7.258,25.8244155065,19.16,-31.08,36.5112585376,130.86,44.8135,1.252,44.8309857827,24.7835,-7.258,25.8244155065,20.03,8.51,21.7628352932,130.58
2019-08-10 05:30:00,44.34608,-38.4722,58.7084745519,22.63608,-6.5922,23.5764547506,21.71,-31.88,38.5701763024,131.03,45.27608,1.1378,45.2903743527,22.63608,-6.5922,23.5764547506,22.64,7.73,23.9232627373,130.75
2019-08-10 06:00:00,44.57938,-38.03308,58.5989444911,24.17938,-7.06308,25.1898693183,20.4,-30.97,37.0850495483,130.68,45.47938,1.49692,45.5040083363,24.17938,-7.06308,25.1898693183,21.3,8.56,22.9556877484,130.39
2019-08-10 06:30:00,46.36274,-37.29874,59.503778585,25.04274,-7.32874,26.0930882936,21.32,-29.97,36.7796587804,130.43,47.27274,2.09126,47.3189741594,25.04274,-7.32874,26.0930882936,22.23,9.42,24.1435146571,130.19
2019-08-10 07:00:00,47.80984,-37.09376,60.5122122531,24.89984,-7.27376,25.9405014709,22.91,-29.82,37.6045276529,131.08,48.75984,2.64624,48.8315941063,24.89984,-7.27376,25.9405014709,23.86,9.92,25.8400077399,130.73
2019-08-10 07:30:00,50.26832,-36.23286,61.9655076587,24.40832,-7.11286,25.4235887042,25.86,-29.12,38.9450125177,130.1,51.26832,2.91714,51.3512447892,24.40832,-7.11286,25.4235887042,26.86,10.03,28.6715974442,129.75
2019-08-10 08:00:00,52.76402,-35.78726,63.755547091,23.34402,-6.7572600000000005,24.302342119,29.42,-29.03,41.3313113753,130.1,53.84402,3.52274,53.9591344155,23.34402,-6.7572600000000005,24.302342119,30.5,10.28,32.1858416078,129.94
2019-08-10 08:30:00,52.0121,-35.01814,62.7019032843,23.6121,-6.63814,24.5274574522,28.4,-28.38,40.1495255265,129.66,53.0621,4.10186,53.2204069119,23.6121,-6.63814,24.5274574522,29.45,10.74,31.3472502781,129.59
2019-08-10 09:00:00,52.30706,-34.29174,62.5455990304,24.39706,-6.66174,25.2902217561,27.91,-27.63,39.2732096982,129.58,53.35706,4.85826,53.5777803018,24.39706,-6.66174,25.2902217561,28.96,11.52,31.1671622064,129.55
2019-08-10 09:30:00,47.98362,-14.22098,50.0466188715,23.51362,-6.23098,24.3252016901,24.47,-7.99,25.7414257569,131.62,48.06362,-12.23098,49.5954477676,23.51362,-6.23098,24.3252016901,24.55,-6.0,25.2725641754,131.5
2019-08-10 10:00:00,48.98944,-12.91792,50.6639703205,24.90944,-6.57792,25.7633311635,24.08,-6.34,24.900642562,132.07,49.02944,-13.09792,50.7488078189,24.90944,-6.57792,25.7633311635,24.12,-6.52,24.9856919056,131.84
2019-08-10 10:30:00,48.99376,-12.8117,50.6411707589,24.48376,-6.2617,25.271790412,24.51,-6.55,25.3701123372,131.21,49.02376,-12.9817,50.713445746,24.48376,-6.2617,25.271790412,24.54,-6.72,25.4434667449,131.26
2019-08-10 11:00:00,49.58504,-12.7541,51.1990552512,25.14504,-6.4441,25.9576474553,24.44,-6.31,25.241428248,131.13,49.61504,-12.9141,51.2681789516,25.14504,-6.4441,25.9576474553,24.47,-6.47,25.3109027891,131.16
2019-08-10 11:30:00,49.35362,-12.88024,51.0066700497,26.16362,-6.72024,27.0128976077,23.19,-6.16,23.9942013828,131.13,49.38362,-13.07024,51.0839808351,26.16362,-6.72024,27.0128976077,23.22,-6.35,24.0726172237,130.89
2019-08-10 12:00:00,50.27782,-13.05422,51.9448923741,26.60782,-6.84422,27.4739773706,23.67,-6.21,24.4710645457,131.49,50.31782,-13.23422,52.0291032842,26.60782,-6.84422,27.4739773706,23.71,-6.39,24.5559809415,131.27
2019-08-10 12:30:00,51.83304,-13.6602,53.6028460036,26.95304,-7.0702,27.8649258618,24.88,-6.59,25.7379583495,131.73,51.85304,-13.8202,53.6631687965,26.95304,-7.0702,27.8649258618,24.9,-6.75,25.7986918273,131.49
2019-08-10 13:00:00,51.0326,-14.2133,52.9749389773,28.2826,-7.3633,29.2253939178,22.75,-6.85,23.7588930719,132.0,51.0626,-14.3833,53.049678959,28.2826,-7.3633,29.2253939178,22.78,-7.02,23.8371306998,131.71
2019-08-10 13:30:00,49.1611,-14.3767,51.2201450222,29.0511,-7.5667,30.0203491002,20.11,-6.8100000000000005,21.2317733598,132.29,49.1911,-14.5567,51.2997254778,29.0511,-7.5667,30.0203491002,20.14,-6.99,21.318529499,131.98
2019-08-10 14:00:00,49.25566,-14.74512,51.4153537949,29.54566,-7.64512,30.5187464462,19.71,-7.1,20.9497995217,132.07,49.26566,-14.91512,51.473935733,29.54566,-7.64512,30.5187464462,19.72,-7.27,21.0174046923,131.78
2019-08-10 14:30:00,55.6768,-15.56104,57.810483687,28.7368,-7.36104,29.6646015332,26.94,-8.2,28.1603196005,132.61,55.7168,-15.74104,57.8976868495,28.7368,-7.36104,29.6646015332,26.98,-8.38,28.2514565996,132.27
2019-08-10 15:00:00,55.00432,-15.79912,57.2283794235,29.13432,-7.50912,30.0864668088,25.87,-8.29,27.1658057123,132.72,55.02432,-15.96912,57.2947518106,29.13432,-7.50912,30.0864668088,25.89,-8.46,27.2371749636,132.33
2019-08-10 15:30:00,47.44848,-15.57188,49.938379039,29.43848,-7.58188,30.3991613214,18.01,-7.99,19.7027967558,132.93,47.46848,-15.75188,50.0137812712,29.43848,-7.58188,30.3991613214,18.03,-8.17,19.7946912075,132.52
2019-08-10 16:00:00,46.59318,-15.2153,49.0145873858,29.32318,-7.5853,30.2883750208,17.27,-7.63,18.8804078346,132.86,46.61318,-15.3853,49.0866173799,29.32318,-7.5853,30.2883750208,17.29,-7.8,18.9679756432,132.47
2019-08-10 16:30:00,47.29818,-15.26126,49.6993348859,27.74818,-7.30126,28.6926800927,19.55,-7.96,21.1083893275,132.72,47.32818,-15.44126,49.7834222659,27.74818,-7.30126,28.6926800927,19.58,-8.14,21.2046221376,132.33
2019-08-10 17:00:00,47.72118,-15.2705,50.1048819063,27.73118,-7.1205,28.6307503297,19.99,-8.15,21.587556601,132.72,47.73118,-15.4405,50.1664687261,27.73118,-7.1205,28.6307503297,20.0,-8.32,21.661541958,132.33
2019-08-10 17:30:00,49.12794,-15.33068,51.4643977708,27.55794,-7.22068,28.4882129434,21.57,-8.11,23.0442400612,132.31,49.15794,-15.51068,51.546913187,27.55794,-7.22068,28.4882129434,21.6,-8.29,23.1362075544,131.94
2019-08-10 18:00:00,49.65846,-15.40216,51.9922030908,26.45846,-7.06216,27.3847441003,23.2,-8.34,24.6535109062,132.25,49.69846,-15.57216,52.0809859108,26.45846,-7.06216,27.3847441003,23.24,-8.51,24.7490949329,132.04
2019-08-10 18:30:00,49.60538,-15.4102,51.9438927015,26.21538,-7.0002,27.1339077279,23.39,-8.41,24.8559892179,132.16,49.63538,-15.5802,52.0232023215,26.21538,-7.0002,27.1339077279,23.42,-8.58,24.9421891581,131.82
2019-08-10 19:00:00,50.16952,-15.49428,52.5076513448,24.13952,-6.42428,24.9797477839,26.03,-9.07,27.564937874,132.11,50.19952,-15.67428,52.589683986,24.13952,-6.42428,24.9797477839,26.06,-9.25,27.6529582504,131.75
2019-08-10 19:30:00,50.26394,-15.56338,52.6182711741,24.23394,-6.52338,25.0965801365,26.03,-9.04,27.5550812011,132.45,50.31394,-15.74338,52.7195084589,24.23394,-6.52338,25.0965801365,26.08,-9.22,27.6617931451,132.08
2019-08-10 20:00:00,52.53744,-15.62316,54.8111825282,25.95744,-7.12316,26.9170596414,26.58,-8.5,27.9060280226,132.12,52.56744,-15.79316,54.8886113045,25.95744,-7.12316,26.9170596414,26.61,-8.67,27.9868004602,131.77
2019-08-10 20:30:00,51.6399,-15.95338,54.0480305417,25.7299,-7.04338,26.6765244332,25.91,-8.91,27.3992007183,132.32,51.6799,-16.13338,54.139615941,25.7299,-7.04338,26.6765244332,25.95,-9.09,27.4960106197,131.98
2019-08-10 21:00:00,47.94982,-15.96154,50.5366797208,24.80982,-6.80154,25.725242755,23.14,-9.16,24.8870488407,131.94,47.979820000000004,-16.14154,50.6222524272,24.80982,-6.80154,25.725242755,23.17,-9.34,24.98168329,131.72
2019-08-10 21:30:00,48.11904,-15.95024,50.6937093393,24.92904,-6.82024,25.8451680006,23.19,-9.13,24.922539999,131.98,48.15904,-16.12024,50.7853844268,24.92904,-6.82024,25.8451680006,23.23,-9.3,25.0224479218,131.68
2019-08-10 22:00:00,47.05178,-16.31534,49.8002040205,24.54178,-6.85534,25.4812608025,22.51,-9.46,24.4170370848,132.72,47.08178,-16.49534,49.8877765558,24.54178,-6.85534,25.4812608025,22.54,-9.64,24.5149179073,132.51
2019-08-10 22:30:00,56.1777,-16.81372,58.6398768546,23.0777,-6.89372,24.0853402037,33.1,-9.92,34.5545423931,132.64,56.2277,-16.98372,58.7367090696,23.0777,-6.89372,24.0853402037,33.15,-10.09,34.6515598494,132.36
2019-08-10 23:00:00,54.30254,-17.40158,57.0226344266,22.902540000000002,-6.81158,23.8940151617,31.4,-10.59,33.1377141638,132.22,54.34254,-17.57158,57.1128013439,22.902540000000002,-6.81158,23.8940151617,31.44,-10.76,33.2302753525,131.92
2019-08-10 23:30:00,52.15076,-17.4326,54.9872468063,23.26076,-6.9326,24.27187464,28.89,-10.5,30.7389345944,131.7,52.19076,-17.6226,55.0856738194,23.26076,-6.9326,24.27187464,28.93,-10.69,30.8418708901,131.72
2019-08-11 00:00:00,50.01528,-18.05824,53.1754479565,23.17528,-6.81824,24.1574419129,26.84,-11.24,29.0985085528,132.99,50.04528,-18.23824,53.2650302598,23.17528,-6.81824,24.1574419129,26.87,-11.42,29.1961178926,132.69
2019-08-11 00:30:00,48.24836,-18.40414,51.6392932933,23.83836,-7.08414,24.8687041687,24.41,-11.32,26.9070715612,132.2,48.27836,-18.57414,51.7281231153,23.83836,-7.08414,24.8687041687,24.44,-11.49,27.0061789226,132.05
2019-08-11 01:00:00,46.8901,-18.61576,50.4502527089,23.5101,-7.02576,24.5374429309,23.38,-11.59,26.0950665836,132.58,46.9201,-18.79576,50.5447957557,23.5101,-7.02576,24.5374429309,23.41,-11.77,26.2023090586,132.31
2019-08-11 01:30:00,45.73396,-18.52934,49.3450254648,23.10396,-6.81934,24.0893413301,22.63,-11.71,25.4802080054,132.31,45.74396,-18.70934,49.4221537341,23.10396,-6.81934,24.0893413301,22.64,-11.89,25.5722838245,132.11
2019-08-11 02:00:00,44.8872,-18.58786,48.5836316389,21.7072,-6.41786,22.6360654448,23.18,-12.17,26.1805519422,132.56,44.9172,-18.76786,48.6804624549,21.7072,-6.41786,22.6360654448,23.21,-12.35,26.291188638,132.39
2019-08-11 02:30:00,43.52958,-18.4937,47.2952563654,21.21958,-6.2737,22.1275820429,22.31,-12.22,25.4374625307,133.01,43.55958,-18.6837,47.3974435541,21.21958,-6.2737,22.1275820429,22.34,-12.41,25.5555023429,132.8
2019-08-11 03:00:00,43.38258,-18.64714,47.2203777795,20.28258,-6.07714,21.173442848,23.1,-12.57,26.2985722046,133.1,43.40258,-18.82714,47.3100956587,20.28258,-6.07714,21.173442848,23.12,-12.75,26.4025926757,132.98
2019-08-11 03:30:00,42.9433,-18.76116,46.8626518609,20.0633,-6.13116,20.9792070831,22.88,-12.63,26.1344848811,131.61,42.9633,-18.95116,46.957338215,20.0633,-6.13116,20.9792070831,22.9,-12.82,26.244283187,131.54
2019-08-11 04:00:00,41.95452,-18.4746,45.842039588,17.82452,-5.3646,18.6143075721,24.13,-13.11,27.4614092865,132.03,41.99452,-18.6546,45.9514288264,17.82452,-5.3646,18.6143075721,24.17,-13.29,27.5828388677,132.02
2019-08-11 04:30:00,41.2116,-18.54664,45.1926302604,16.5216,-4.96664,17.251979001,24.69,-13.58,28.1782274105,133.18,41.2316,-18.72664,45.2850072789,16.5216,-4.96664,17.251979001,24.71,-13.76,28.2828870521,132.9
2019-08-11 05:00:00,41.81156,-18.57532,45.7520388916,18.69156,-5.67532,19.534166794,23.12,-12.9,26.4753545774,133.4,41.82156,-18.75532,45.8345383869,18.69156,-5.67532,19.534166794,23.13,-13.08,26.5722279834,133.14
2019-08-11 05:30:00,42.1311,-19.09576,46.2566496537,20.8511,-6.39576,21.8099545435,21.28,-12.7,24.7816141524,133.67,42.1511,-19.27576,46.3494353233,20.8511,-6.39576,21.8099545435,21.3,-12.88,24.8914523481,133.34
2019-08-11 06:00:00,42.59684,-19.40306,46.8077933185,21.55684,-6.4630600000000005,22.5048549284,21.04,-12.94,24.7007125403,133.73,42.61684,-19.59306,46.9050429245,21.55684,-6.4630600000000005,22.5048549284,21.06,-13.13,24.8177456672,133.41
2019-08-11 06:30:00,43.24286,-18.96874,47.2203138296,19.34286,-5.85874,20.2106671678,23.9,-13.11,27.2595322777,133.48,43.27286,-19.14874,47.3203408289,19.34286,-5.85874,20.2106671678,23.93,-13.29,27.3727784487,133.16
2019-08-11 07:00:00,43.80042,-27.4259,51.6783976434,19.61042,-5.8859,20.4746768323,24.19,-21.54,32.3902408142,133.13,44.26042,-9.3359,45.2343211222,19.61042,-5.8859,20.4746768323,24.65,-3.45,24.8902591389,132.82
2019-08-11 07:30:00,44.47604,-38.0962,58.5614086965,18.91604,-5.6062,19.7293194946,25.56,-32.49,41.3390094221,131.79,45.47604,2.1538,45.5270147113,18.91604,-5.6062,19.7293194946,26.56,7.76,27.6704029606,131.49
2019-08-11 08:00:00,46.51998,-37.4527,59.7228036556,20.23998,-6.0527,21.1256234864,26.28,-31.4,40.9462867669,131.53,47.53998,2.6673,47.6147475861,20.23998,-6.0527,21.1256234864,27.3,8.72,28.6588276104,131.24
2019-08-11 08:30:00,48.4889,-36.41972,60.6429668477,17.0589,-4.8897200000000005,17.7458567246,31.43,-31.53,44.5194990987,131.24,49.6089,3.52028,49.7336438489,17.0589,-4.8897200000000005,17.7458567246,32.55,8.41,33.6189024211,131.0
2019-08-11 09:00:00,46.90616,-35.36726,58.7454757905,16.05616,-4.58726,16.6985995896,30.85,-30.78,43.5790190344,130.78,48.00616,4.37274,48.2048986417,16.05616,-4.58726,16.6985995896,31.95,8.96,33.1825873012,130.59
2019-08-11 09:30:00,53.65308,-34.29678,63.6782703271,14.98308,-4.26678,15.5787707427,38.67,-30.03,48.960900727,130.52,54.92308,5.17322,55.1661755232,14.98308,-4.26678,15.5787707427,39.94,9.44,41.0404337209,130.21
2019-08-11 10:00:00,54.23624,-33.34594,63.667271370899996,11.93624,-3.18594,12.3541102076,42.3,-30.16,51.9510885353,130.22,55.57624,6.14406,55.9148274237,11.93624,-3.18594,12.3541102076,43.64,9.33,44.6262086671,130.21
2019-08-11 10:30:00,52.84698,-31.35942,61.4509277217,7.51698,-1.63942,7.6936783307,45.33,-29.72,54.2041262267,129.51,54.25698,7.64058,54.7923200956,7.51698,-1.63942,7.6936783307,46.74,9.28,47.6523451679,129.47
2019-08-11 11:00:00,53.86592,-22.87314,58.5210891124,5.6359200000000005,-0.7831400000000001,5.6900705185,48.23,-22.09,53.0481008143,130.37,54.80592,1.02686,54.8155389329,5.6359200000000005,-0.7831400000000001,5.6900705185,49.17,1.81,49.2033027347,130.09
2019-08-11 11:30:00,46.669,-10.7144,47.8831278047,5.969,-0.6544,6.0047648047,40.7,-10.06,41.9248565889,133.12,46.749,-10.8744,47.9970996661,5.969,-0.6544,6.0047648047,40.78,-10.22,42.0411322397,132.78
2019-08-11 12:00:00,49.48028,-10.38774,50.5589087223,5.64028,-0.9077400000000001,5.7128583376,43.84,-9.48,44.8532718985,132.69,49.55028,-10.55774,50.6625712137,5.64028,-0.9077400000000001,5.7128583376,43.91,-9.65,44.9578758395,132.51
2019-08-11 12:30:00,46.9241,-11.28048,48.2609613439,8.4641,-1.29048,8.5619114361,38.46,-9.99,39.7362768764,133.18,46.9941,-11.45048,48.3689872443,8.4641,-1.29048,8.5619114361,38.53,-10.16,39.8470387858,132.83
2019-08-11 13:00:00,52.09212,-11.3552,53.3153780174,8.74212,-1.3952,8.852753534,43.35,-9.96,44.4794795383,132.56,52.16212,-11.5152,53.4180362231,8.74212,-1.3952,8.852753534,43.42,-10.12,44.583750403,132.21
2019-08-11 13:30:00,53.8751,-12.01538,55.1986934316,8.7251,-1.44538,8.8440088961,45.15,-10.57,46.3707601835,131.97,53.9651,-11.96538,55.2756939039,8.7251,-1.44538,8.8440088961,45.24,-10.52,46.4470451159,131.56
2019-08-11 14:00:00,54.29534,-11.81836,55.5666948703,9.13534,-1.61836,9.2775819051,45.16,-10.2,46.2975766104,130.96,54.37534,-11.98836,55.6812210319,9.13534,-1.61836,9.2775819051,45.24,-10.37,46.4133008953,130.54
2019-08-11 14:30:00,54.01716,-12.24102,55.3867867375,10.72716,-2.24102,10.9587468401,43.29,-10.0,44.4299909971,131.41,54.08716,-12.41102,55.4928310172,10.72716,-2.24102,10.9587468401,43.36,-10.17,44.5367095776,131.0
2019-08-11 15:00:00,53.3236,-12.79536,54.8372825228,12.1336,-2.71536,12.4337214417,41.19,-10.08,42.4054536587,131.41,53.3936,-12.95536,54.9428600793,12.1336,-2.71536,12.4337214417,41.26,-10.24,42.511706623,131.0
2019-08-11 15:30:00,53.38534,-13.18032,54.9883202346,12.33534,-2.51032,12.588181736,41.05,-10.67,42.4140472014,131.9,53.44534,-13.35032,55.0875250108,12.33534,-2.51032,12.588181736,41.11,-10.84,42.5151467127,131.48
2019-08-11 16:00:00,54.24032,-13.3518,55.8594922725,11.71032,-2.6418,12.0046116864,42.53,-10.71,43.8577815216,132.0,54.31032,-13.5218,55.9682940042,11.71032,-2.6418,12.0046116864,42.6,-10.88,43.9674243048,131.58
2019-08-11 16:30:00,48.86296,-13.0639,50.5791888347,11.26296,-2.2339,11.4823593905,37.6,-10.83,39.1286199603,131.63,48.92296,-13.2339,50.6812798218,11.26296,-2.2339,11.4823593905,37.66,-11.0,39.2336029444,131.2
2019-08-11 17:00:00,48.20652,-12.8292,49.8844358808,10.52652,-2.2192,10.7579027673,37.68,-10.61,39.1452998456,131.77,48.26652,-13.0092,49.9889611569,10.52652,-2.2192,10.7579027673,37.74,-10.79,39.2521553548,131.35
2019-08-11 17:30:00,55.93738,-12.94188,57.4150044779,8.92738,-1.7618800000000001,9.0995788254,47.01,-11.18,48.3211392664,131.16,56.01738,-13.11188,57.5314545201,8.92738,-1.7618800000000001,9.0995788254,47.09,-11.35,48.4385239247,130.79
2019-08-11 18:00:00,54.64614,-12.08016,55.9654436463,5.35614,-0.73016,5.4056793583000005,49.29,-11.35,50.5799031237,130.65,54.73614,-12.25016,56.090208077,5.35614,-0.73016,5.4056793583000005,49.38,-11.52,50.7059641462,130.31
2019-08-11 18:30:00,45.47322,-12.18228,47.0767637287,5.88322,-0.85228,5.9446327697,39.59,-11.33,41.1793273379,130.74,45.54322,-12.35228,47.1885972367,5.88322,-0.85228,5.9446327697,39.66,-11.5,41.2936508437,130.35
2019-08-11 19:00:00,42.45592,-11.63308,44.0208324925,5.28592,-0.06308000000000001,5.286296372,37.17,-11.57,38.9290868118,130.56,42.52592,-11.80308,44.1335084639,5.28592,-0.06308000000000001,5.286296372,37.24,-11.74,39.0467053668,130.24
2019-08-11 19:30:00,42.9813,-11.72704,44.5523918196,4.9913,-0.16704000000000002,4.9940943175,37.99,-11.56,39.7098690504,130.84,43.0513,-11.69704,44.6120519193,4.9913,-0.16704000000000002,4.9940943175,38.06,-11.53,39.7681342283,130.57
2019-08-11 20:00:00,42.21178,-12.1609,43.9285995631,4.95178,-0.3109,4.9615304069,37.26,-11.85,39.0989782475,131.43,42.29178,-12.3409,44.0555611516,4.95178,-0.3109,4.9615304069,37.34,-12.03,39.2300458832,131.11
2019-08-11 20:30:00,47.90482,-12.43338,49.4920268069,4.74482,-0.19338000000000002,4.7487590649,43.16,-12.24,44.8620463198,132.02,47.98482,-12.61338,49.61492019,4.74482,-0.19338000000000002,4.7487590649,43.24,-12.42,44.9883762765,131.73
2019-08-11 21:00:00,46.29744,-12.46944,47.9472614908,4.41744,0.25056,4.4245402549,41.88,-12.72,43.7690849802,131.97,46.37744,-12.64944,48.0715640818,4.41744,0.25056,4.4245402549,41.96,-12.9,43.8981958627,131.69
2019-08-11 21:30:00,44.01216,-13.08338,45.9156298017,6.22216,-0.50338,6.2424888058,37.79,-12.58,39.8288902682,132.12,44.08216,-13.26338,46.0342707044,6.22216,-0.50338,6.2424888058,37.86,-12.76,39.9524367217,131.82
2019-08-11 22:00:00,44.04768,-12.31458,45.7367138518,2.69768,0.32542000000000004,2.7172367506,41.35,-12.64,43.2387800475,132.37,44.12768,-12.50458,45.8652010042,2.69768,0.32542000000000004,2.7172367506,41.43,-12.83,43.3711171173,132.04
2019-08-11 22:30:00,48.97068,-13.13876,50.7026085522,1.60068,0.76124,1.7724736387000002,47.37,-13.9,49.3672654701,133.03,49.06068,-13.32876,50.8390220716,1.60068,0.76124,1.7724736387000002,47.46,-14.09,49.5073701584,132.71
2019-08-11 23:00:00,46.6496,-13.70702,48.6216780607,1.5495999999999999,0.7329800000000001,1.7142111423,45.1,-14.44,47.355291151,133.41,46.7296,-13.67702,48.690003001,1.5495999999999999,0.7329800000000001,1.7142111423,45.18,-14.41,47.4223628682,133.12
2019-08-11 23:30:00,43.73256,-14.02194,45.9255006017,1.60256,0.9580600000000001,1.8671040456,42.13,-14.98,44.7139497249,132.2,43.78256,-14.20194,46.0283354024,1.60256,0.9580600000000001,1.8671040456,42.18,-15.16,44.8216242454,131.89
2019-08-12 00:00:00,41.1605,-14.64992,43.6898948987,1.3905,0.8800800000000001,1.6456096306,39.77,-15.53,42.6946577454,132.01,41.2305,-14.82992,43.816442775,1.3905,0.8800800000000001,1.6456096306,39.84,-15.71,42.8255729676,131.66
2019-08-12 00:30:00,39.2042,-14.87234,41.9303684066,1.4942,0.7476600000000001,1.6708169007,37.71,-15.62,40.8170123845,132.23,39.2542,-15.07234,42.0483965297,1.4942,0.7476600000000001,1.6708169007,37.76,-15.82,40.9400781631,131.9
2019-08-12 01:00:00,37.51686,-15.14566,40.4586925282,1.72686,0.64434,1.8431547670000001,35.79,-15.79,39.1183869811,132.45,37.57686,-15.33566,40.5857471915,1.72686,0.64434,1.8431547670000001,35.85,-15.98,39.2502598718,132.13
2019-08-12 01:30:00,36.58856,-14.96072,39.5290509093,1.42856,0.82928,1.6518138491,35.16,-15.79,38.5428294239,131.37,36.64856,-15.14072,39.6529740649,1.42856,0.82928,1.6518138491,35.22,-15.97,38.671556731,131.03
2019-08-12 02:00:00,35.96716,-14.91598,38.9374248998,1.3671600000000002,0.9240200000000001,1.6501331540000002,34.6,-15.84,38.053457136,131.18,36.00716,-15.10598,39.0474865136,1.3671600000000002,0.9240200000000001,1.6501331540000002,34.64,-16.03,38.1692349936,130.88
2019-08-12 02:30:00,35.39036,-15.07004,38.4653569661,1.43036,0.8699600000000001,1.6741445969000002,33.96,-15.94,37.5148663865,131.34,35.44036,-15.26004,38.5861106842,1.43036,0.8699600000000001,1.6741445969000002,34.01,-16.13,37.641160981,131.05
2019-08-12 03:00:00,35.0,-15.22884,38.1695895674,1.51,0.6711600000000001,1.6524393319000001,33.49,-15.9,37.0727676334,131.11,35.05,-15.40884,38.2875286503,1.51,0.6711600000000001,1.6524393319000001,33.54,-16.08,37.1954029418,130.83
2019-08-12 03:30:00,34.68202,-15.19924,37.8663360765,1.5720200000000002,0.7107600000000001,1.725232349,33.11,-15.91,36.7341829908,131.28,34.73202,-15.389240000000001,37.9887078098,1.5720200000000002,0.7107600000000001,1.725232349,33.16,-16.1,36.8618447721,131.01
2019-08-12 04:00:00,34.62418,-15.1905,37.8098549445,1.46418,0.7495,1.6448627062,33.16,-15.94,36.7922437478,131.56,34.66418,-15.3705,37.9190934138,1.46418,0.7495,1.6448627062,33.2,-16.12,36.906563102,131.3
2019-08-12 04:30:00,34.76056,-15.11146,37.9032024352,1.5805600000000002,0.80854,1.7753610464,33.18,-15.92,36.801614095,131.77,34.81056,-15.30146,38.0251201924,1.5805600000000002,0.80854,1.7753610464,33.23,-16.11,36.9291889973,131.46
2019-08-12 05:00:00,35.08738,-15.21858,38.2456456669,1.73738,0.6014200000000001,1.8385307397,33.35,-15.82,36.9119885674,131.54,35.13738,-15.39858,38.3634166789,1.73738,0.6014200000000001,1.8385307397,33.4,-16.0,37.0345784369,131.22
2019-08-12 05:30:00,36.0088,-15.35306,39.1452440126,1.7088,0.56694,1.8003939579,34.3,-15.92,37.8144998645,131.59,36.0488,-15.55306,39.2608412646,1.7088,0.56694,1.8003939579,34.34,-16.12,37.9353397243,131.27
2019-08-12 06:00:00,37.4506,-15.10352,40.3814778921,2.0706,0.20648000000000002,2.080869614,35.38,-15.31,38.5504928633,131.81,37.5006,-15.28352,40.49544399,2.0706,0.20648000000000002,2.080869614,35.43,-15.49,38.6681393398,131.44
2019-08-12 06:30:00,41.15238,-13.75282,43.3896120934,2.5123800000000003,-0.00282,2.5123815825999998,38.64,-13.75,41.0135599528,131.29,41.21238,-13.92282,43.5006342714,2.5123800000000003,-0.00282,2.5123815825999998,38.7,-13.92,41.1273193875,130.91
2019-08-12 07:00:00,45.0313,-12.37234,46.7000297298,2.5113,-0.12234,2.5142781798,42.52,-12.25,44.2494395445,132.1,45.0913,-12.552340000000001,46.805839114,2.5113,-0.12234,2.5142781798,42.58,-12.43,44.3572012192,131.72
2019-08-12 07:30:00,48.39988,-11.56072,49.7614170913,2.97988,-0.42072000000000004,3.0094335236,45.42,-11.14,46.7661843643,131.5,48.46988,-11.74072,49.8715727979,2.97988,-0.42072000000000004,3.0094335236,45.49,-11.32,46.8773132763,131.12
2019-08-12 08:00:00,51.25778,-9.4082,52.1140502913,3.50778,-0.2882,3.5195993761,47.75,-9.12,48.6131350563,130.32,51.31778,-9.5882,52.2058246115,3.50778,-0.2882,3.5195993761,47.81,-9.3,48.706119738699996,129.97
2019-08-12 08:30:00,54.30808,-8.10672,54.9098029722,4.32808,-0.61672,4.3717982621,49.98,-7.49,50.5381093829,129.68,54.37808,-8.27672,55.0043605403,4.32808,-0.61672,4.3717982621,50.05,-7.66,50.6327769335,129.35
2019-08-12 09:00:00,55.90494,-7.57584,56.4159167976,5.42494,-0.7958400000000001,5.483004223,50.48,-6.78,50.9332779232,129.94,55.98494,-7.5258400000000005,56.4885101105,5.42494,-0.7958400000000001,5.483004223,50.56,-6.73,51.0059457318,129.58
2019-08-12 09:30:00,54.33136,-6.89796,54.7674952103,5.62136,-0.82796,5.6820072168,48.71,-6.07,49.0867497396,130.98,54.41136,-7.07796,54.8697878145,5.62136,-0.82796,5.6820072168,48.79,-6.25,49.1886836579,130.61
2019-08-12 10:00:00,32.17788,-5.11934,32.5825659415,8.58788,-1.13934,8.6631275259,23.59,-3.98,23.923388138,130.73,44.72788,-8.10934,45.4570637473,8.58788,-1.13934,8.6631275259,36.14,-6.97,36.8059845677,130.58
2019-08-12 10:30:00,7.95942,-1.32692,8.0692678368,7.95942,-1.32692,8.0692678368,0.0,0.0,0.0,92.4,55.85942,-9.91692,56.7328838067,7.95942,-1.32692,8.0692678368,47.9,-8.59,48.6641356648,130.52
2019-08-12 11:00:00,7.11226,-1.34678,7.2386503352,7.11226,-1.34678,7.2386503352,0.0,0.0,0.0,92.4,55.06226,-8.29678,55.6838309986,7.11226,-1.34678,7.2386503352,47.95,-6.95,48.45105778,130.27
2019-08-12 11:30:00,10.21314,-2.0838,10.4235527101,10.21314,-2.0838,10.4235527101,0.0,0.0,0.0,92.4,49.85314,-9.1238,50.6811532456,10.21314,-2.0838,10.4235527101,39.64,-7.04,40.2602930938,130.33
2019-08-12 12:00:00,9.89264,-2.03402,10.0995823443,9.89264,-2.03402,10.0995823443,0.0,0.0,0.0,92.4,60.48264,-9.19402,61.1774447418,9.89264,-2.03402,10.0995823443,50.59,-7.16,51.0941650289,130.33
2019-08-12 12:30:00,10.03194,-2.34654,10.3027214917,10.03194,-2.34654,10.3027214917,0.0,0.0,0.0,92.4,64.02194,-9.18654,64.6776724885,10.03194,-2.34654,10.3027214917,53.99,-6.84,54.4215554721,130.18
2019-08-12 13:00:00,10.76012,-2.64054,11.079378769,10.76012,-2.64054,11.079378769,0.0,0.0,0.0,92.4,60.92012,-9.92054,61.722590149,10.76012,-2.64054,11.079378769,50.16,-7.28,50.6855403444,130.62
2019-08-12 13:30:00,9.97166,-2.54544,10.2914171983,9.97166,-2.54544,10.2914171983,0.0,0.0,0.0,92.4,62.57166,-10.32544,63.4178787595,9.97166,-2.54544,10.2914171983,52.6,-7.78,53.1722521622,130.62
2019-08-12 14:00:00,9.81824,-2.30392,10.0849335181,9.81824,-2.30392,10.0849335181,0.0,0.0,0.0,92.4,61.96824,-10.16392,62.796242232,9.81824,-2.30392,10.0849335181,52.15,-7.86,52.7389998009,130.31
2019-08-12 14:30:00,10.53696,-2.88492,10.9247558072,10.53696,-2.88492,10.9247558072,0.0,0.0,0.0,92.4,62.45696,-10.60492,63.3508972363,10.53696,-2.88492,10.9247558072,51.92,-7.72,52.4908068141,130.47
2019-08-12 15:00:00,12.20486,-3.5564,12.712458007,12.20486,-3.5564,12.712458007,0.0,0.0,0.0,92.4,64.41486,-10.9464,65.3383337848,12.20486,-3.5564,12.712458007,52.21,-7.39,52.7304105806,130.35
2019-08-12 15:30:00,11.20206,-3.00174,11.5972665431,11.20206,-3.00174,11.5972665431,0.0,0.0,0.0,92.4,63.78206,-11.20174,64.7582439298,11.20206,-3.00174,11.5972665431,52.58,-8.2,53.2155653921,130.73
2019-08-12 16:00:00,9.26132,-2.36112,9.557559092,9.26132,-2.36112,9.557559092,0.0,0.0,0.0,92.4,59.49132,-10.94112,60.4890507629,9.26132,-2.36112,9.557559092,50.23,-8.58,50.9575244689,130.79
2019-08-12 16:30:00,10.5058,-2.6650400000000003,10.8385548779,10.5058,-2.6650400000000003,10.8385548779,0.0,0.0,0.0,92.4,63.6658,-11.35504,64.67048030629999,10.5058,-2.6650400000000003,10.8385548779,53.16,-8.69,53.8655892013,130.85
2019-08-12 17:00:00,13.80458,-3.44406,14.2277186597,13.80458,-3.44406,14.2277186597,0.0,0.0,0.0,92.4,69.35458,-12.82406,70.5302366497,13.80458,-3.44406,14.2277186597,55.55,-9.38,56.3363727977,131.13
2019-08-12 17:30:00,21.34952,-6.11762,22.2087207802,21.34952,-6.11762,22.2087207802,0.0,0.0,0.0,92.4,69.67952,-12.84762,70.8540531451,21.34952,-6.11762,22.2087207802,48.33,-6.73,48.79632978,130.94
2019-08-12 18:00:00,23.946,-5.71616,24.6188017813,23.946,-5.71616,24.6188017813,0.0,0.0,0.0,92.4,53.456,-14.76616,55.4579427778,23.946,-5.71616,24.6188017813,29.51,-9.05,30.8665287974,131.58
2019-08-12 18:30:00,21.47614,-5.5262,22.1757407033,21.47614,-5.5262,22.1757407033,0.0,0.0,0.0,92.4,61.10614,-13.5162,62.583128782,21.47614,-5.5262,22.1757407033,39.63,-7.99,40.4274288077,131.21
2019-08-12 19:00:00,20.47462,-5.64456,21.238435011500002,20.47462,-5.64456,21.238435011500002,0.0,0.0,0.0,92.4,66.46462,-13.03456,67.7306833432,20.47462,-5.64456,21.238435011500002,45.99,-7.39,46.5799549163,130.92
2019-08-12 19:30:00,17.7556,-4.76528,18.3839393177,17.7556,-4.76528,18.3839393177,0.0,0.0,0.0,92.4,63.6356,-12.96528,64.9429601484,17.7556,-4.76528,18.3839393177,45.88,-8.2,46.6070209303,131.32
2019-08-12 20:00:00,16.35836,-4.49942,16.965869333,16.35836,-4.49942,16.965869333,0.0,0.0,0.0,92.4,61.86836,-13.06942,63.2337228718,16.35836,-4.49942,16.965869333,45.51,-8.57,46.3098801553,131.38
2019-08-12 20:30:00,6.87324,-1.54502,7.0447508755,6.87324,-1.54502,7.0447508755,0.0,0.0,0.0,92.4,58.17324,-13.50502,59.7202764335,6.87324,-1.54502,7.0447508755,51.3,-11.96,52.6757211626,132.11
2019-08-12 21:00:00,7.19416,-1.0802,7.2748037874,7.19416,-1.0802,7.2748037874,0.0,0.0,0.0,92.4,55.89416,-14.4902,57.7418653851,7.19416,-1.0802,7.2748037874,48.7,-13.41,50.5125538851,131.98
2019-08-12 21:30:00,7.87002,-1.15198,7.9538841279,7.87002,-1.15198,7.9538841279,0.0,0.0,0.0,92.4,52.68002,-15.93198,55.0364651292,7.87002,-1.15198,7.9538841279,44.81,-14.78,47.1845790487,132.5
2019-08-12 22:00:00,4.7562,-1.42392,4.9647745776,4.7562,-1.42392,4.9647745776,0.0,0.0,0.0,92.4,54.2462,-14.29392,56.0978285088,4.7562,-1.42392,4.9647745776,49.49,-12.87,51.1360635951,132.3
2019-08-12 22:30:00,3.99358,-1.11758,4.1470069053,3.99358,-1.11758,4.1470069053,0.0,0.0,0.0,92.4,60.25358,-15.56758,62.2321737518,3.99358,-1.11758,4.1470069053,56.26,-14.45,58.0860577075,131.29
2019-08-12 23:00:00,3.60344,-0.65278,3.6620897807,3.60344,-0.65278,3.6620897807,0.0,0.0,0.0,92.4,56.67344,-16.17278,58.9358771409,3.60344,-0.65278,3.6620897807,53.07,-15.52,55.2928141805,131.12
2019-08-12 23:30:00,3.7612,-0.87716,3.8621283129,3.7612,-0.87716,3.8621283129,0.0,0.0,0.0,92.4,53.7312,-16.957160000000002,56.3434745885,3.7612,-0.87716,3.8621283129,49.97,-16.08,52.4934976926,132.37
2019-08-13 00:00:00,3.76382,-0.9714800000000001,3.887173058,3.76382,-0.9714800000000001,3.887173058,0.0,0.0,0.0,92.4,51.02382,-5.12148,51.2802083145,3.76382,-0.9714800000000001,3.887173058,47.26,-4.15,47.441860208,133.17
2019-08-13 00:30:00,4.32552,-1.07578,4.4572890728,4.32552,-1.07578,4.4572890728,0.0,0.0,0.0,92.4,48.97552,-2.77578,49.0541182153,4.32552,-1.07578,4.4572890728,44.65,-1.7000000000000002,44.682351102,132.66
2019-08-13 01:00:00,4.67446,-1.19164,4.8239591811,4.67446,-1.19164,4.8239591811,0.0,0.0,0.0,92.4,47.75446,-8.48164,48.5018212749,4.67446,-1.19164,4.8239591811,43.08,-7.29,43.6924535818,130.63
2019-08-13 01:30:00,5.35912,-1.55366,5.579787323,5.35912,-1.55366,5.579787323,0.0,0.0,0.0,92.4,45.01912,-17.92366,48.4559465223,5.35912,-1.55366,5.579787323,39.66,-16.37,42.9056231746,131.41
2019-08-13 02:00:00,4.62642,-1.35444,4.8206088547,4.62642,-1.35444,4.8206088547,0.0,0.0,0.0,92.4,44.76642,-18.10444,48.2887472123,4.62642,-1.35444,4.8206088547,40.14,-16.75,43.4946215066,131.46
2019-08-13 02:30:00,4.91284,-1.3976600000000001,5.1077833099,4.91284,-1.3976600000000001,5.1077833099,0.0,0.0,0.0,92.4,44.15284,-18.43766,47.8478900929,4.91284,-1.3976600000000001,5.1077833099,39.24,-17.04,42.780126227,131.46
2019-08-13 03:00:00,5.0125,-1.45734,5.2200570998,5.0125,-1.45734,5.2200570998,0.0,0.0,0.0,92.4,43.6125,-18.93734,47.5465351264,5.0125,-1.45734,5.2200570998,38.6,-17.48,42.373463394,131.83
2019-08-13 03:30:00,4.68558,-1.32008,4.8679842998,4.68558,-1.32008,4.8679842998,0.0,0.0,0.0,92.4,43.39558,-18.73008,47.2651273175,4.68558,-1.32008,4.8679842998,38.71,-17.41,42.4449313817,132.01
2019-08-13 04:00:00,3.9181600000000003,-1.0255,4.0501392613,3.9181600000000003,-1.0255,4.0501392613,0.0,0.0,0.0,92.4,42.77816,-19.5255,47.0235698691,3.9181600000000003,-1.0255,4.0501392613,38.86,-18.5,43.0389312135,133.15
2019-08-13 04:30:00,3.40652,-0.9223,3.5291664456,3.40652,-0.9223,3.5291664456,0.0,0.0,0.0,92.4,42.43652,-19.3923,46.6574702379,3.40652,-0.9223,3.5291664456,39.03,-18.47,43.1796456678,132.79
2019-08-13 05:00:00,3.27252,-0.8091600000000001,3.371072093,3.27252,-0.8091600000000001,3.371072093,0.0,0.0,0.0,92.4,41.85252,-19.47916,46.1635256957,3.27252,-0.8091600000000001,3.371072093,38.58,-18.67,42.8600664955,132.91
2019-08-13 05:30:00,3.15034,-0.81444,3.2539137403,3.15034,-0.81444,3.2539137403,0.0,0.0,0.0,92.4,43.05034,-19.20444,47.1396042604,3.15034,-0.81444,3.2539137403,39.9,-18.39,43.9340653707,132.64
2019-08-13 06:00:00,2.87004,-0.65334,2.9434644141,2.87004,-0.65334,2.9434644141,0.0,0.0,0.0,92.4,45.24004,-10.36334,46.4118523134,2.87004,-0.65334,2.9434644141,42.37,-9.71,43.4683908145,132.7
2019-08-13 06:30:00,2.81998,-0.43566000000000005,2.8534342179000003,2.81998,-0.43566000000000005,2.8534342179000003,0.0,0.0,0.0,92.4,40.61998,-1.03566,40.6331806143,2.81998,-0.43566000000000005,2.8534342179000003,37.8,-0.6000000000000001,37.8047616049,131.83
2019-08-13 07:00:00,4.06796,-0.21468,4.073620756,4.06796,-0.21468,4.073620756,0.0,0.0,0.0,92.4,48.44796,0.025320000000000002,48.4479666164,4.06796,-0.21468,4.073620756,44.38,0.24,44.3806489362,131.31
2019-08-13 07:30:00,3.96036,0.39922,3.9804306222,3.96036,0.39922,3.9804306222,0.0,0.0,0.0,92.4,41.11036,2.03922,41.160905208,3.96036,0.39922,3.9804306222,37.15,1.6400000000000001,37.1861815733,130.83
2019-08-13 08:00:00,4.20252,0.28692,4.2123031036,4.20252,0.28692,4.2123031036,0.0,0.0,0.0,92.4,43.33252,3.51692,43.475004495,4.20252,0.28692,4.2123031036,39.13,3.23,39.2630844433,130.58
2019-08-13 08:30:00,5.16114,0.11484000000000001,5.1624174885,5.16114,0.11484000000000001,5.1624174885,0.0,0.0,0.0,92.4,46.09114,4.81484,46.3419450468,5.16114,0.11484000000000001,5.1624174885,40.93,4.7,41.1989672201,130.11
