Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-13 09:00:00,6.0558,-0.15792,6.0578587278,6.0558,-0.15792,6.0578587278,0.0,0.0,0.0,92.4,47.1758,5.64208,47.5119897749,6.0558,-0.15792,6.0578587278,41.12,5.8,41.5270321598,129.83
2019-08-13 09:30:00,6.92886,-0.36026,6.9382193802,6.92886,-0.36026,6.9382193802,0.0,0.0,0.0,92.4,47.83886,6.09974,48.2261687693,6.92886,-0.36026,6.9382193802,40.91,6.46,41.4169011395,129.59
2019-08-13 10:00:00,8.39244,-1.3084,8.4938189122,8.39244,-1.3084,8.4938189122,0.0,0.0,0.0,92.4,52.65244,15.1916,54.8002203327,8.39244,-1.3084,8.4938189122,44.26,16.5,47.2355544056,130.45
2019-08-13 10:30:00,8.25558,-1.62324,8.413650173,8.25558,-1.62324,8.413650173,0.0,0.0,0.0,92.4,62.40558,21.12676,65.8847205597,8.25558,-1.62324,8.413650173,54.15,22.75,58.7348703923,131.14
2019-08-13 11:00:00,7.61416,-1.59024,7.7784507303,7.61416,-1.59024,7.7784507303,0.0,0.0,0.0,92.4,59.10416,21.63976,62.9410910468,7.61416,-1.59024,7.7784507303,51.49,23.23,56.4876358153,130.65
2019-08-13 11:30:00,7.6583,-1.46336,7.7968571476,7.6583,-1.46336,7.7968571476,0.0,0.0,0.0,92.4,58.2783,21.64664,62.1686196902,7.6583,-1.46336,7.7968571476,50.62,23.11,55.6458129602,130.98
2019-08-13 12:00:00,8.32962,-1.55244,8.4730537174,8.32962,-1.55244,8.4730537174,0.0,0.0,0.0,92.4,59.19962,21.23756,62.8937911315,8.32962,-1.55244,8.4730537174,50.87,22.79,55.7417348133,130.93
2019-08-13 12:30:00,8.97226,-2.0528,9.2040989427,8.97226,-2.0528,9.2040989427,0.0,0.0,0.0,92.4,55.84226,21.7072,59.9129412877,8.97226,-2.0528,9.2040989427,46.87,23.76,52.548401498,130.63
2019-08-13 13:00:00,9.05536,-2.01332,9.2764757398,9.05536,-2.01332,9.2764757398,0.0,0.0,0.0,92.4,59.67536,20.21668,63.0068467815,9.05536,-2.01332,9.2764757398,50.62,22.23,55.2861402162,130.81
2019-08-13 13:30:00,10.440760000000001,-2.27194,10.6850915177,10.440760000000001,-2.27194,10.6850915177,0.0,0.0,0.0,92.4,61.51076,20.08806,64.7078337633,10.440760000000001,-2.27194,10.6850915177,51.07,22.36,55.7504663658,130.76
2019-08-13 14:00:00,10.59314,-2.5580600000000002,10.897627541,10.59314,-2.5580600000000002,10.897627541,0.0,0.0,0.0,92.4,61.83314,20.14194,65.031030664,10.59314,-2.5580600000000002,10.897627541,51.24,22.7,56.0430869956,130.82
2019-08-13 14:30:00,10.0964,-2.2622,10.3467309717,10.0964,-2.2622,10.3467309717,0.0,0.0,0.0,92.4,59.5164,20.3178,62.8889089252,10.0964,-2.2622,10.3467309717,49.42,22.58,54.3340850664,131.05
2019-08-13 15:00:00,10.4167,-2.61484,10.7398802189,10.4167,-2.61484,10.7398802189,0.0,0.0,0.0,92.4,60.2167,20.10516,63.4843950709,10.4167,-2.61484,10.7398802189,49.8,22.72,54.7379064269,131.36
2019-08-13 15:30:00,10.81248,-2.72864,11.1514662713,10.81248,-2.72864,11.1514662713,0.0,0.0,0.0,92.4,60.90248,20.42136,64.2350684159,10.81248,-2.72864,11.1514662713,50.09,23.15,55.180889808,131.05
2019-08-13 16:00:00,10.08186,-2.52014,10.3920646014,10.08186,-2.52014,10.3920646014,0.0,0.0,0.0,92.4,60.56186,20.36986,63.8957751583,10.08186,-2.52014,10.3920646014,50.48,22.89,55.427272168100004,131.15
2019-08-13 16:30:00,11.08784,-2.62128,11.3934764099,11.08784,-2.62128,11.3934764099,0.0,0.0,0.0,92.4,61.84784,19.94872,64.9854348474,11.08784,-2.62128,11.3934764099,50.76,22.57,55.5516201384,131.29
2019-08-13 17:00:00,10.91806,-2.54468,11.2106837644,10.91806,-2.54468,11.2106837644,0.0,0.0,0.0,92.4,63.46806,19.46532,66.3859422082,10.91806,-2.54468,11.2106837644,52.55,22.01,56.9731743894,131.57
2019-08-13 17:30:00,18.23572,-4.8917,18.8804187668,18.23572,-4.8917,18.8804187668,0.0,0.0,0.0,92.4,62.78572,19.2983,65.6846330492,18.23572,-4.8917,18.8804187668,44.55,24.19,50.6937727931,131.15
2019-08-13 18:00:00,18.87668,-4.15688,19.3289601158,18.87668,-4.15688,19.3289601158,0.0,0.0,0.0,92.4,57.56668,16.85312,59.9829167343,18.87668,-4.15688,19.3289601158,38.69,21.01,44.0265397232,131.7
2019-08-13 18:30:00,21.4711,-4.6337,21.9654116943,21.4711,-4.6337,21.9654116943,0.0,0.0,0.0,92.4,55.8711,16.0663,58.1352372568,21.4711,-4.6337,21.9654116943,34.4,20.7,40.1478517483,131.97
2019-08-13 19:00:00,20.29494,-4.39106,20.7645370169,20.29494,-4.39106,20.7645370169,0.0,0.0,0.0,92.4,56.59494,16.13894,58.8511054945,20.29494,-4.39106,20.7645370169,36.3,20.53,41.7033679695,131.91
2019-08-13 19:30:00,19.0652,-4.131,19.5076142068,19.0652,-4.131,19.5076142068,0.0,0.0,0.0,92.4,58.8252,16.209,61.0175043413,19.0652,-4.131,19.5076142068,39.76,20.34,44.6606448677,131.78
2019-08-13 20:00:00,17.73766,-3.71348,18.1222105712,17.73766,-3.71348,18.1222105712,0.0,0.0,0.0,92.4,55.03766,15.63652,57.2157738389,17.73766,-3.71348,18.1222105712,37.3,19.35,42.0203819592,132.34
2019-08-13 20:30:00,17.67808,-3.8111,18.0842195214,17.67808,-3.8111,18.0842195214,0.0,0.0,0.0,92.4,57.55808,15.2689,59.5489032686,17.67808,-3.8111,18.0842195214,39.88,19.08,44.2092840928,132.29
2019-08-13 21:00:00,9.66752,-1.13184,9.7335504692,9.66752,-1.13184,9.7335504692,0.0,0.0,0.0,92.4,53.69752,15.14816,55.793282799400004,9.66752,-1.13184,9.7335504692,44.03,16.28,46.9433626831,132.62
2019-08-13 21:30:00,8.57726,-0.40702000000000005,8.5869118074,8.57726,-0.40702000000000005,8.5869118074,0.0,0.0,0.0,92.4,51.09726,14.87298,53.2178119955,8.57726,-0.40702000000000005,8.5869118074,42.52,15.28,45.1821734758,133.13
2019-08-13 22:00:00,13.4195,-2.35152,13.6239724956,13.4195,-2.35152,13.6239724956,0.0,0.0,0.0,92.4,50.4795,14.76848,52.5955123728,13.4195,-2.35152,13.6239724956,37.06,17.12,40.8232531776,132.83
2019-08-13 22:30:00,3.4132,0.51404,3.4516910872,3.4132,0.51404,3.4516910872,0.0,0.0,0.0,92.4,56.6232,14.17404,58.3702851472,3.4132,0.51404,3.4516910872,53.21,13.66,54.9354138967,132.69
2019-08-13 23:00:00,1.9673600000000002,-0.31308,1.992115573,1.9673600000000002,-0.31308,1.992115573,0.0,0.0,0.0,92.4,61.37736,14.07692,62.9709456595,1.9673600000000002,-0.31308,1.992115573,59.41,14.39,61.1279003402,133.62
2019-08-13 23:30:00,2.14724,-0.09066,2.1491530549,2.14724,-0.09066,2.1491530549,0.0,0.0,0.0,92.4,56.50724,11.15934,57.5986027752,2.14724,-0.09066,2.1491530549,54.36,11.25,55.511909533,133.21
2019-08-14 00:00:00,3.50408,-0.94498,3.6292649182,3.50408,-0.94498,3.6292649182,0.0,0.0,0.0,92.4,52.58408,-2.15498,52.6282187448,3.50408,-0.94498,3.6292649182,49.08,-1.21,49.0949131785,131.6
2019-08-14 00:30:00,3.78712,-1.03764,3.9267002259,3.78712,-1.03764,3.9267002259,0.0,0.0,0.0,92.4,50.17712,-2.87764,50.2595680788,3.78712,-1.03764,3.9267002259,46.39,-1.8399999999999999,46.4264762824,132.3
2019-08-14 01:00:00,3.73954,-0.9827,3.8665047138,3.73954,-0.9827,3.8665047138,0.0,0.0,0.0,92.4,48.59954,-3.1527,48.7016920189,3.73954,-0.9827,3.8665047138,44.86,-2.17,44.9124537295,132.59
2019-08-14 01:30:00,4.5586400000000005,-1.31694,4.7450531729000005,4.5586400000000005,-1.31694,4.7450531729000005,0.0,0.0,0.0,92.4,47.04864,-3.17694,47.1557787934,4.5586400000000005,-1.31694,4.7450531729000005,42.49,-1.8599999999999999,42.5306912711,132.5
2019-08-14 02:00:00,4.81842,-1.60196,5.0777403575,4.81842,-1.60196,5.0777403575,0.0,0.0,0.0,92.4,46.72842,-3.52196,46.8609585683,4.81842,-1.60196,5.0777403575,41.91,-1.92,41.9539569052,132.72
2019-08-14 02:30:00,3.79078,-1.03962,3.9307534587,3.79078,-1.03962,3.9307534587,0.0,0.0,0.0,92.4,45.86078,-7.28962,46.4365125946,3.79078,-1.03962,3.9307534587,42.07,-6.25,42.5317222788,131.8
2019-08-14 03:00:00,4.07234,-1.20848,4.2478673456,4.07234,-1.20848,4.2478673456,0.0,0.0,0.0,92.4,44.32234,-17.10848,47.5096822867,4.07234,-1.20848,4.2478673456,40.25,-15.9,43.2766969627,130.73
2019-08-14 03:30:00,5.06452,-1.49086,5.2793964021,5.06452,-1.49086,5.2793964021,0.0,0.0,0.0,92.4,44.07452,-17.62086,47.4663883224,5.06452,-1.49086,5.2793964021,39.01,-16.13,42.2132325225,130.95
2019-08-14 04:00:00,6.7362,-2.11998,7.061919402,6.7362,-2.11998,7.061919402,0.0,0.0,0.0,92.4,43.9762,-17.60998,47.3710624964,6.7362,-2.11998,7.061919402,37.24,-15.49,40.3330844345,131.14
2019-08-14 04:30:00,6.23074,-1.95492,6.5302245868,6.23074,-1.95492,6.5302245868,0.0,0.0,0.0,92.4,44.03074,-17.50492,47.3827847341,6.23074,-1.95492,6.5302245868,37.8,-15.55,40.873493856,131.26
2019-08-14 05:00:00,6.48198,-2.06962,6.8043656328,6.48198,-2.06962,6.8043656328,0.0,0.0,0.0,92.4,44.20198,-17.13962,47.4086659764,6.48198,-2.06962,6.8043656328,37.72,-15.07,40.619001711,130.95
2019-08-14 05:30:00,10.78736,-3.54434,11.3547118768,10.78736,-3.54434,11.3547118768,0.0,0.0,0.0,92.4,45.24736,-16.75434,48.2496787119,10.78736,-3.54434,11.3547118768,34.46,-13.21,36.9052259172,130.74
2019-08-14 06:00:00,10.61502,-3.48866,11.1736027402,10.61502,-3.48866,11.1736027402,0.0,0.0,0.0,92.4,48.33502,-17.02866,51.246945468,10.61502,-3.48866,11.1736027402,37.72,-13.54,40.0765517479,132.0
2019-08-14 06:30:00,11.85688,-3.78956,12.4477455119,11.85688,-3.78956,12.4477455119,0.0,0.0,0.0,92.4,51.32688,-15.71956,53.680100383,11.85688,-3.78956,12.4477455119,39.47,-11.93,41.2335518722,132.36
2019-08-14 07:00:00,12.35498,-3.9464,12.9699500292,12.35498,-3.9464,12.9699500292,0.0,0.0,0.0,92.4,59.80498,-2.9664,59.878503336,12.35498,-3.9464,12.9699500292,47.45,0.98,47.4601190475,131.76
2019-08-14 07:30:00,13.527519999999999,-4.3782,14.2183836138,13.527519999999999,-4.3782,14.2183836138,0.0,0.0,0.0,92.4,65.10752,1.4918,65.1246084655,13.527519999999999,-4.3782,14.2183836138,51.58,5.87,51.9129396201,130.63
2019-08-14 08:00:00,13.71326,-4.71522,14.5012688919,13.71326,-4.71522,14.5012688919,0.0,0.0,0.0,92.4,69.01326,4.06478,69.1328611608,13.71326,-4.71522,14.5012688919,55.3,8.78,55.9926638052,129.43
2019-08-14 08:30:00,12.58012,-4.50678,13.3630267972,12.58012,-4.50678,13.3630267972,0.0,0.0,0.0,92.4,73.01012,19.54322,75.5805204427,12.58012,-4.50678,13.3630267972,60.43,24.05,65.0398908363,131.18
2019-08-14 09:00:00,11.63352,-4.08806,12.3308970539,11.63352,-4.08806,12.3308970539,0.0,0.0,0.0,92.4,71.39352,20.32194,74.229481632,11.63352,-4.08806,12.3308970539,59.76,24.41,64.5531230848,130.68
2019-08-14 09:30:00,18.27872,-6.12552,19.2778007073,18.27872,-6.12552,19.2778007073,0.0,0.0,0.0,92.4,65.97872,22.82448,69.8151013758,18.27872,-6.12552,19.2778007073,47.7,28.95,55.797782214,131.12
2019-08-14 10:00:00,19.10338,-6.28252,20.1099275229,19.10338,-6.28252,20.1099275229,0.0,0.0,0.0,92.4,71.59338,23.11748,75.233170486,19.10338,-6.28252,20.1099275229,52.49,29.4,60.1627800222,131.12
2019-08-14 10:30:00,17.3146,-6.14604,18.3730558384,17.3146,-6.14604,18.3730558384,0.0,0.0,0.0,92.4,67.1546,23.31396,71.0864335302,17.3146,-6.14604,18.3730558384,49.84,29.46,57.8957442305,131.12
2019-08-14 11:00:00,18.87804,-6.40332,19.9344651612,18.87804,-6.40332,19.9344651612,0.0,0.0,0.0,92.4,64.85804,22.87668,68.7743254454,18.87804,-6.40332,19.9344651612,45.98,29.28,54.5112722288,131.12
2019-08-14 11:30:00,23.82794,-7.72936,25.0502241637,23.82794,-7.72936,25.0502241637,0.0,0.0,0.0,92.4,64.34794,22.64064,68.2147781778,23.82794,-7.72936,25.0502241637,40.52,30.37,50.6380025277,130.88
2019-08-14 12:00:00,16.83092,-5.30848,17.6482244987,16.83092,-5.30848,17.6482244987,0.0,0.0,0.0,92.4,70.41092,22.86152,74.0293641196,16.83092,-5.30848,17.6482244987,53.58,28.17,60.5340011894,130.88
2019-08-14 12:30:00,15.56568,-5.0992,16.3796286436,15.56568,-5.0992,16.3796286436,0.0,0.0,0.0,92.4,83.88568,24.0108,87.2543742497,15.56568,-5.0992,16.3796286436,68.32,29.11,74.2631436178,130.73
2019-08-14 13:00:00,15.63358,-5.07874,16.4378351252,15.63358,-5.07874,16.4378351252,0.0,0.0,0.0,92.4,79.73358,23.38126,83.0910771311,15.63358,-5.07874,16.4378351252,64.1,28.46,70.1340259788,131.17
2019-08-14 13:30:00,17.32842,-5.58278,18.2055368563,17.32842,-5.58278,18.2055368563,0.0,0.0,0.0,92.4,84.27842,23.08722,87.3834755833,17.32842,-5.58278,18.2055368563,66.95,28.67,72.8304290802,131.5
2019-08-14 14:00:00,16.44894,-5.3486,17.2966802908,16.44894,-5.3486,17.2966802908,0.0,0.0,0.0,92.4,82.64894,22.9714,85.7818891205,16.44894,-5.3486,17.2966802908,66.2,28.32,72.0032110395,131.57
2019-08-14 14:30:00,14.07996,-4.61412,14.816726257,14.07996,-4.61412,14.816726257,0.0,0.0,0.0,92.4,80.61996,22.85588,83.7971908895,14.07996,-4.61412,14.816726257,66.54,27.47,71.9873079091,131.79
2019-08-14 15:00:00,16.00574,-5.13968,16.8107115688,16.00574,-5.13968,16.8107115688,0.0,0.0,0.0,92.4,79.50574,22.67032,82.6747004945,16.00574,-5.13968,16.8107115688,63.5,27.81,69.3227675443,131.67
2019-08-14 15:30:00,16.3439,-5.08666,17.1171603126,16.3439,-5.08666,17.1171603126,0.0,0.0,0.0,92.4,78.0439,22.64334,81.262360128,16.3439,-5.08666,17.1171603126,61.7,27.73,67.6449769015,131.99
2019-08-14 16:00:00,13.75688,-4.3582,14.4307191288,13.75688,-4.3582,14.4307191288,0.0,0.0,0.0,92.4,78.09688,22.7418,81.3407163294,13.75688,-4.3582,14.4307191288,64.34,27.1,69.8143652839,131.84
2019-08-14 16:30:00,13.072,-4.09932,13.6996937361,13.072,-4.09932,13.6996937361,0.0,0.0,0.0,92.4,78.242,22.07068,81.2952980169,13.072,-4.09932,13.6996937361,65.17,26.17,70.2281838011,132.04
2019-08-14 17:00:00,14.15048,-4.34056,14.8012345885,14.15048,-4.34056,14.8012345885,0.0,0.0,0.0,92.4,80.72048,21.30944,83.4858558352,14.15048,-4.34056,14.8012345885,66.57,25.65,71.3406433949,131.86
2019-08-14 17:30:00,21.18004,-6.4855,22.1507517852,21.18004,-6.4855,22.1507517852,0.0,0.0,0.0,92.4,80.43004,21.3045,83.203804328,21.18004,-6.4855,22.1507517852,59.25,27.79,65.4434610943,131.76
2019-08-14 18:00:00,21.06998,-6.39198,22.018207591,21.06998,-6.39198,22.018207591,0.0,0.0,0.0,92.4,80.19998,20.92802,82.885576629,21.06998,-6.39198,22.018207591,59.13,27.32,65.1363132208,131.76
2019-08-14 18:30:00,20.3869,-6.1131,21.2836952435,20.3869,-6.1131,21.2836952435,0.0,0.0,0.0,92.4,74.3569,21.0969,77.2918350618,20.3869,-6.1131,21.2836952435,53.97,27.21,60.4412524688,131.95
2019-08-14 19:00:00,18.68928,-5.6901600000000006,19.5363023048,18.68928,-5.6901600000000006,19.5363023048,0.0,0.0,0.0,92.4,75.69928,18.85984,78.0132973111,18.68928,-5.6901600000000006,19.5363023048,57.01,24.55,62.0712703269,131.35
2019-08-14 19:30:00,19.0223,-5.78972,19.8838817882,19.0223,-5.78972,19.8838817882,0.0,0.0,0.0,92.4,70.7223,18.61028,73.129927109,19.0223,-5.78972,19.8838817882,51.7,24.4,57.1686102682,131.26
2019-08-14 20:00:00,12.65272,-3.9681800000000003,13.2603837015,12.65272,-3.9681800000000003,13.2603837015,0.0,0.0,0.0,92.4,78.41272,18.10182,80.4750305692,12.65272,-3.9681800000000003,13.2603837015,65.76,22.07,69.3647064436,131.56
2019-08-14 20:30:00,11.64144,-3.77116,12.23702468,11.64144,-3.77116,12.23702468,0.0,0.0,0.0,92.4,78.40144,17.96884,80.4342278201,11.64144,-3.77116,12.23702468,66.76,21.74,70.2105775507,131.56
2019-08-14 21:00:00,8.93748,-2.86522,9.3855225959,8.93748,-2.86522,9.3855225959,0.0,0.0,0.0,92.4,76.12748,17.68478,78.1546201756,8.93748,-2.86522,9.3855225959,67.19,20.55,70.2623554971,131.65
2019-08-14 21:30:00,7.7481,-2.48512,8.1368836187,7.7481,-2.48512,8.1368836187,0.0,0.0,0.0,92.4,76.1581,17.60488,78.1664121949,7.7481,-2.48512,8.1368836187,68.41,20.09,71.2989214505,132.41
2019-08-14 22:00:00,9.87492,-3.14472,10.3635567681,9.87492,-3.14472,10.3635567681,0.0,0.0,0.0,92.4,72.78492,16.61528,74.6572977604,9.87492,-3.14472,10.3635567681,62.91,19.76,65.9403192288,132.48
2019-08-14 22:30:00,11.7262,-3.88064,12.3516449613,11.7262,-3.88064,12.3516449613,0.0,0.0,0.0,92.4,59.6062,16.44936,61.8342989194,11.7262,-3.88064,12.3516449613,47.88,20.33,52.0173365331,132.91
2019-08-14 23:00:00,13.09952,-4.25232,13.7724235199,13.09952,-4.25232,13.7724235199,0.0,0.0,0.0,92.4,62.60952,14.60768,64.2910282202,13.09952,-4.25232,13.7724235199,49.51,18.86,52.9805596422,133.0
2019-08-14 23:30:00,12.29546,-3.92454,12.9066010562,12.29546,-3.92454,12.9066010562,0.0,0.0,0.0,92.4,57.71546,14.29546,59.4595198402,12.29546,-3.92454,12.9066010562,45.42,18.22,48.9381732393,133.37
2019-08-15 00:00:00,10.40472,-3.44004,10.958652904400001,10.40472,-3.44004,10.958652904400001,0.0,0.0,0.0,92.4,54.14472,13.56996,55.8193023808,10.40472,-3.44004,10.958652904400001,43.74,17.01,46.9310952355,133.18
2019-08-15 00:30:00,10.5134,-3.38276,11.0442131806,10.5134,-3.38276,11.0442131806,0.0,0.0,0.0,92.4,52.5334,8.08724,53.1522489306,10.5134,-3.38276,11.0442131806,42.02,11.47,43.5573334813,132.89
2019-08-15 01:00:00,10.52134,-3.40706,11.059233845,10.52134,-3.40706,11.059233845,0.0,0.0,0.0,92.4,50.75134,-2.86706,50.8322588996,10.52134,-3.40706,11.059233845,40.23,0.54,40.2336239978,131.16
2019-08-15 01:30:00,12.12582,-3.9631,12.757024429,12.12582,-3.9631,12.757024429,0.0,0.0,0.0,92.4,49.95582,-3.2831,50.0635865423,12.12582,-3.9631,12.757024429,37.83,0.68,37.8361110581,131.22
2019-08-15 02:00:00,11.1155,-3.49682,11.6525572456,11.1155,-3.49682,11.6525572456,0.0,0.0,0.0,92.4,48.7155,-3.57682,48.8466332674,11.1155,-3.49682,11.6525572456,37.6,-0.08,37.6000851063,131.35
2019-08-15 02:30:00,10.88204,-3.23664,11.3531772228,10.88204,-3.23664,11.3531772228,0.0,0.0,0.0,92.4,49.67204,-4.08664,49.8398654116,10.88204,-3.23664,11.3531772228,38.79,-0.85,38.7993118496,131.53
2019-08-15 03:00:00,13.46968,-4.26236,14.1279861294,13.46968,-4.26236,14.1279861294,0.0,0.0,0.0,92.4,48.44968,-3.45236,48.5725259964,13.46968,-4.26236,14.1279861294,34.98,0.81,34.9893769593,131.11
2019-08-15 03:30:00,14.59142,-4.55048,15.284515231,14.59142,-4.55048,15.284515231,0.0,0.0,0.0,92.4,48.26142,-4.07048,48.4327726632,14.59142,-4.55048,15.284515231,33.67,0.48,33.6734212696,131.02
2019-08-15 04:00:00,14.8629,-4.7101,15.591370639600001,14.8629,-4.7101,15.591370639600001,0.0,0.0,0.0,92.4,48.0329,-2.9201,48.1215800491,14.8629,-4.7101,15.591370639600001,33.17,1.79,33.2182630491,129.61
2019-08-15 04:30:00,18.6621,-5.85022,19.5575829401,18.6621,-5.85022,19.5575829401,0.0,0.0,0.0,92.4,49.2021,-3.19022,49.3054170255,18.6621,-5.85022,19.5575829401,30.54,2.66,30.655622649,129.61
2019-08-15 05:00:00,19.59688,-6.2228,20.5611513679,19.59688,-6.2228,20.5611513679,0.0,0.0,0.0,92.4,47.85688,-14.3628,49.9656981055,19.59688,-6.2228,20.5611513679,28.26,-8.14,29.4089646197,130.75
2019-08-15 05:30:00,20.2541,-6.41828,21.2467146865,20.2541,-6.41828,21.2467146865,0.0,0.0,0.0,92.4,47.8741,-17.73828,51.0546376754,20.2541,-6.41828,21.2467146865,27.62,-11.32,29.8497370173,131.28
2019-08-15 06:00:00,18.3544,-5.9144,19.2837788496,18.3544,-5.9144,19.2837788496,0.0,0.0,0.0,92.4,48.9044,-16.5244,51.6206948299,18.3544,-5.9144,19.2837788496,30.55,-10.61,32.3399845393,131.06
2019-08-15 06:30:00,17.82396,-5.71346,18.7172961523,17.82396,-5.71346,18.7172961523,0.0,0.0,0.0,92.4,51.34396,-13.84346,53.1774727987,17.82396,-5.71346,18.7172961523,33.52,-8.13,34.4918439635,130.36
2019-08-15 07:00:00,17.92668,-5.70462,18.8124571805,17.92668,-5.70462,18.8124571805,0.0,0.0,0.0,92.4,50.56668,-12.02462,51.9767314514,17.92668,-5.70462,18.8124571805,32.64,-6.32,33.2462328693,130.75
2019-08-15 07:30:00,16.91552,-5.3368400000000005,17.7374371896,16.91552,-5.3368400000000005,17.7374371896,0.0,0.0,0.0,92.4,59.14552,-10.91684,60.1445752471,16.91552,-5.3368400000000005,17.7374371896,42.23,-5.58,42.5970574101,131.08
2019-08-15 08:00:00,15.09494,-4.69144,15.8071763094,15.09494,-4.69144,15.8071763094,0.0,0.0,0.0,92.4,63.09494,-10.03144,63.8874106697,15.09494,-4.69144,15.8071763094,48.0,-5.34,48.2961240681,131.32
2019-08-15 08:30:00,13.81216,-4.39468,14.4944463905,13.81216,-4.39468,14.4944463905,0.0,0.0,0.0,92.4,66.59216,-8.72468,67.1612672198,13.81216,-4.39468,14.4944463905,52.78,-4.33,52.9573158308,130.9
2019-08-15 09:00:00,11.895199999999999,-3.77096,12.4786186079,11.895199999999999,-3.77096,12.4786186079,0.0,0.0,0.0,92.4,67.7852,-8.25096,68.2855158871,11.895199999999999,-3.77096,12.4786186079,55.89,-4.48,56.0692651994,130.82
2019-08-15 09:30:00,11.24584,-3.72996,11.8482707138,11.24584,-3.72996,11.8482707138,0.0,0.0,0.0,92.4,68.80584,-7.13996,69.1753037356,11.24584,-3.72996,11.8482707138,57.56,-3.41,57.6609200412,130.79
2019-08-15 10:00:00,12.44218,-3.93914,13.0508492862,12.44218,-3.93914,13.0508492862,0.0,0.0,0.0,92.4,66.58218,-7.22914,66.9734810107,12.44218,-3.93914,13.0508492862,54.14,-3.29,54.2398718656,130.98
2019-08-15 10:30:00,17.33736,-5.29784,18.128738523,17.33736,-5.29784,18.128738523,0.0,0.0,0.0,92.4,64.88736,-7.27784,65.2942297821,17.33736,-5.29784,18.128738523,47.55,-1.98,47.5912061205,131.06
2019-08-15 11:00:00,15.56266,-4.68126,16.2514793623,15.56266,-4.68126,16.2514793623,0.0,0.0,0.0,92.4,64.75266,-7.00126,65.1300592558,15.56266,-4.68126,16.2514793623,49.19,-2.32,49.2446799157,130.82
2019-08-15 11:30:00,15.28924,-4.5519,15.9524497613,15.28924,-4.5519,15.9524497613,0.0,0.0,0.0,92.4,64.18924,-6.7119,64.5391984254,15.28924,-4.5519,15.9524497613,48.9,-2.16,48.947682274,130.69
2019-08-15 12:00:00,15.62494,-4.58968,16.2850825146,15.62494,-4.58968,16.2850825146,0.0,0.0,0.0,92.4,64.57494,-7.05968,64.9596948708,15.62494,-4.58968,16.2850825146,48.95,-2.47,49.0122780536,130.69
2019-08-15 12:30:00,16.86246,-4.9458400000000005,17.5728168077,16.86246,-4.9458400000000005,17.5728168077,0.0,0.0,0.0,92.4,65.80246,-7.12584,66.1871689813,16.86246,-4.9458400000000005,17.5728168077,48.94,-2.18,48.9885292696,130.69
2019-08-15 13:00:00,15.96376,-4.7282,16.6492494899,15.96376,-4.7282,16.6492494899,0.0,0.0,0.0,92.4,63.68376,-7.0982,64.0781220931,15.96376,-4.7282,16.6492494899,47.72,-2.37,47.7788164357,130.87
2019-08-15 13:30:00,16.688,-4.85578,17.380101939,16.688,-4.85578,17.380101939,0.0,0.0,0.0,92.4,61.628,-7.75578,62.1141087629,16.688,-4.85578,17.380101939,44.94,-2.9,45.0334719958,131.06
2019-08-15 14:00:00,14.44698,-4.14446,15.0296965975,14.44698,-4.14446,15.0296965975,0.0,0.0,0.0,92.4,60.79698,-7.77446,61.2920468365,14.44698,-4.14446,15.0296965975,46.35,-3.63,46.4919283317,130.88
2019-08-15 14:30:00,15.3177,-4.45276,15.9517712154,15.3177,-4.45276,15.9517712154,0.0,0.0,0.0,92.4,60.5077,-7.96276,61.0293970649,15.3177,-4.45276,15.9517712154,45.19,-3.51,45.3261094735,130.8
2019-08-15 15:00:00,13.83306,-4.03692,14.4100753659,13.83306,-4.03692,14.4100753659,0.0,0.0,0.0,92.4,64.88306,-8.02692,65.3776943586,13.83306,-4.03692,14.4100753659,51.05,-3.99,51.205689137,131.19
2019-08-15 15:30:00,12.73742,-3.59382,13.2347047738,12.73742,-3.59382,13.2347047738,0.0,0.0,0.0,92.4,70.55742,-9.35382,71.1747389574,12.73742,-3.59382,13.2347047738,57.82,-5.76,58.1061958831,131.28
2019-08-15 16:00:00,12.07006,-3.43502,12.5493310899,12.07006,-3.43502,12.5493310899,0.0,0.0,0.0,92.4,74.52006,-9.58502,75.1339600368,12.07006,-3.43502,12.5493310899,62.45,-6.15,62.7520915986,131.45
2019-08-15 16:30:00,11.21598,-3.07828,11.6307357944,11.21598,-3.07828,11.6307357944,0.0,0.0,0.0,92.4,68.18598,-10.31828,68.962270632,11.21598,-3.07828,11.6307357944,56.97,-7.24,57.4282030017,131.53
2019-08-15 17:00:00,11.94436,-3.20898,12.367913666,11.94436,-3.20898,12.367913666,0.0,0.0,0.0,92.4,69.36436,-10.88898,70.2138470934,11.94436,-3.20898,12.367913666,57.42,-7.68,57.9313283121,131.47
2019-08-15 17:30:00,20.1198,-5.65724,20.9000171401,20.1198,-5.65724,20.9000171401,0.0,0.0,0.0,92.4,71.7798,-11.56724,72.7058507223,20.1198,-5.65724,20.9000171401,51.66,-5.91,51.9969585649,131.52
2019-08-15 18:00:00,17.66638,-5.0183,18.3653019903,17.66638,-5.0183,18.3653019903,0.0,0.0,0.0,92.4,70.96638,-12.0483,71.9818631545,17.66638,-5.0183,18.3653019903,53.3,-7.03,53.761611769,132.03
2019-08-15 18:30:00,19.3559,-5.2866,20.0648699066,19.3559,-5.2866,20.0648699066,0.0,0.0,0.0,92.4,70.6359,-12.5066,71.7345482482,19.3559,-5.2866,20.0648699066,51.28,-7.22,51.7857779704,132.14
2019-08-15 19:00:00,18.61728,-4.91918,19.2562054017,18.61728,-4.91918,19.2562054017,0.0,0.0,0.0,92.4,68.32728,-13.25918,69.601889676,18.61728,-4.91918,19.2562054017,49.71,-8.34,50.4047587039,132.33
2019-08-15 19:30:00,17.8943,-4.98566,18.5758654745,17.8943,-4.98566,18.5758654745,0.0,0.0,0.0,92.4,68.0243,-13.65566,69.3814272016,17.8943,-4.98566,18.5758654745,50.13,-8.67,50.8742154731,132.37
2019-08-15 20:00:00,10.42132,-2.81486,10.7947833402,10.42132,-2.81486,10.7947833402,0.0,0.0,0.0,92.4,68.60132,-13.88486,69.9923598899,10.42132,-2.81486,10.7947833402,58.18,-11.07,59.2237899834,132.24
2019-08-15 20:30:00,9.10468,-2.58418,9.4643110777,9.10468,-2.58418,9.4643110777,0.0,0.0,0.0,92.4,67.41468,-14.12418,68.8783822413,9.10468,-2.58418,9.4643110777,58.31,-11.54,59.4409597836,132.34
2019-08-15 21:00:00,7.5435,-1.86016,7.7694650701,7.5435,-1.86016,7.7694650701,0.0,0.0,0.0,92.4,62.5735,-14.08016,64.1380839118,7.5435,-1.86016,7.7694650701,55.03,-12.22,56.3704647843,132.41
2019-08-15 21:30:00,8.1108,-2.15414,8.3919840193,8.1108,-2.15414,8.3919840193,0.0,0.0,0.0,92.4,58.9608,-14.71414,60.7690863234,8.1108,-2.15414,8.3919840193,50.85,-12.56,52.3782025274,132.71
2019-08-15 22:00:00,7.0223,-2.28354,7.3842570528,7.0223,-2.28354,7.3842570528,0.0,0.0,0.0,92.4,60.4723,-10.57354,61.3897289082,7.0223,-2.28354,7.3842570528,53.45,-8.29,54.0890617408,132.76
2019-08-15 22:30:00,4.83012,-1.35944,5.0177820128,4.83012,-1.35944,5.0177820128,0.0,0.0,0.0,92.4,55.78012,-2.11944,55.8203709512,4.83012,-1.35944,5.0177820128,50.95,-0.76,50.955667987,132.76
2019-08-15 23:00:00,4.8152,-1.3321800000000001,4.9960839257,4.8152,-1.3321800000000001,4.9960839257,0.0,0.0,0.0,92.4,60.1052,6.57782,60.4640619128,4.8152,-1.3321800000000001,4.9960839257,55.29,7.91,55.8529515782,132.09
2019-08-15 23:30:00,3.9277,-1.03584,4.061993574,3.9277,-1.03584,4.061993574,0.0,0.0,0.0,92.4,48.5477,6.69416,49.0070500377,3.9277,-1.03584,4.061993574,44.62,7.73,45.2846254263,130.72
2019-08-16 00:00:00,4.28522,-1.13004,4.4317153395,4.28522,-1.13004,4.4317153395,0.0,0.0,0.0,92.4,44.40522,6.40996,44.865478382,4.28522,-1.13004,4.4317153395,40.12,7.54,40.822371317700004,130.22
2019-08-16 00:30:00,4.56146,-1.20512,4.7179690065,4.56146,-1.20512,4.7179690065,0.0,0.0,0.0,92.4,50.97146,-8.77512,51.7212960544,4.56146,-1.20512,4.7179690065,46.41,-7.57,47.0233239999,131.78
2019-08-16 01:00:00,4.29128,-1.12058,4.4351757096,4.29128,-1.12058,4.4351757096,0.0,0.0,0.0,92.4,50.13128,-10.18058,51.1545642497,4.29128,-1.12058,4.4351757096,45.84,-9.06,46.7267503685,132.15
2019-08-16 01:30:00,5.0526,-1.4347,5.2523452714,5.0526,-1.4347,5.2523452714,0.0,0.0,0.0,92.4,49.5026,-10.9747,50.7045505537,5.0526,-1.4347,5.2523452714,44.45,-9.54,45.4622271782,132.86
2019-08-16 02:00:00,6.41292,-1.9464800000000002,6.7018152255,6.41292,-1.9464800000000002,6.7018152255,0.0,0.0,0.0,92.4,48.30292,-11.40648,49.6314403027,6.41292,-1.9464800000000002,6.7018152255,41.89,-9.46,42.9448914308,132.62
2019-08-16 02:30:00,8.65724,-2.6673,9.0588240797,8.65724,-2.6673,9.0588240797,0.0,0.0,0.0,92.4,46.79724,-11.9073,48.2883574468,8.65724,-2.6673,9.0588240797,38.14,-9.24,39.2433077097,131.9
2019-08-16 03:00:00,9.92308,-3.1668,10.4161479889,9.92308,-3.1668,10.4161479889,0.0,0.0,0.0,92.4,47.32308,-11.6868,48.7447965933,9.92308,-3.1668,10.4161479889,37.4,-8.52,38.3581855671,131.46
2019-08-16 03:30:00,7.75354,-2.4574,8.1336460024,7.75354,-2.4574,8.1336460024,0.0,0.0,0.0,92.4,46.38354,-11.6174,47.8162813871,7.75354,-2.4574,8.1336460024,38.63,-9.16,39.7011649703,131.21
2019-08-16 04:00:00,8.77036,-2.7428600000000003,9.1892597911,8.77036,-2.7428600000000003,9.1892597911,0.0,0.0,0.0,92.4,45.04036,-11.86286,46.5764047164,8.77036,-2.7428600000000003,9.1892597911,36.27,-9.12,37.3990280622,131.65
2019-08-16 04:30:00,11.0486,-3.5913,11.6176158333,11.0486,-3.5913,11.6176158333,0.0,0.0,0.0,92.4,46.3486,-11.981300000000001,47.8721659386,11.0486,-3.5913,11.6176158333,35.3,-8.39,36.2833584443,130.97
2019-08-16 05:00:00,10.9109,-3.6528,11.506115185,10.9109,-3.6528,11.506115185,0.0,0.0,0.0,92.4,46.6109,-12.1828,48.1767227471,10.9109,-3.6528,11.506115185,35.7,-8.53,36.7049165644,130.93
2019-08-16 05:30:00,11.61406,-3.8959,12.2500786321,11.61406,-3.8959,12.2500786321,0.0,0.0,0.0,92.4,48.89406,-11.7459,50.285139654700004,11.61406,-3.8959,12.2500786321,37.28,-7.85,38.0975182919,130.39
2019-08-16 06:00:00,14.2311,-4.48664,14.9215999712,14.2311,-4.48664,14.9215999712,0.0,0.0,0.0,92.4,50.7211,-11.25664,51.9551915529,14.2311,-4.48664,14.9215999712,36.49,-6.77,37.1127067189,130.27
2019-08-16 06:30:00,13.11886,-4.12868,13.7531991275,13.11886,-4.12868,13.7531991275,0.0,0.0,0.0,92.4,51.03886,-8.78868,51.7900195621,13.11886,-4.12868,13.7531991275,37.92,-4.66,38.2052614178,129.89
2019-08-16 07:00:00,15.57646,-5.21926,16.4276225023,15.57646,-5.21926,16.4276225023,0.0,0.0,0.0,92.4,54.77646,13.92074,56.5176748662,15.57646,-5.21926,16.4276225023,39.2,19.14,43.6231544022,132.6
2019-08-16 07:30:00,12.50076,-4.39528,13.2509428667,12.50076,-4.39528,13.2509428667,0.0,0.0,0.0,92.4,59.56076,4.78472,59.7526374084,12.50076,-4.39528,13.2509428667,47.06,9.18,47.94701242,132.46
2019-08-16 08:00:00,13.85894,-4.92622,14.7084282441,13.85894,-4.92622,14.7084282441,0.0,0.0,0.0,92.4,64.75894,-3.9862200000000003,64.881509383,13.85894,-4.92622,14.7084282441,50.9,0.9400000000000001,50.9086790243,131.61
2019-08-16 08:30:00,15.26632,-5.23268,16.1381989802,15.26632,-5.23268,16.1381989802,0.0,0.0,0.0,92.4,70.39632,-2.68268,70.4474175646,15.26632,-5.23268,16.1381989802,55.13,2.55,55.1889427331,130.98
2019-08-16 09:00:00,16.88768,-5.49762,17.7599989146,16.88768,-5.49762,17.7599989146,0.0,0.0,0.0,92.4,64.63768,-1.1976200000000001,64.6487739207,16.88768,-5.49762,17.7599989146,47.75,4.3,47.9432216273,130.32
2019-08-16 09:30:00,16.05762,-5.16946,16.8692168388,16.05762,-5.16946,16.8692168388,0.0,0.0,0.0,92.4,65.48762,-0.60946,65.4904559058,16.05762,-5.16946,16.8692168388,49.43,4.5600000000000005,49.6398881949,130.17
2019-08-16 10:00:00,15.5969,-5.02952,16.3877808455,15.5969,-5.02952,16.3877808455,0.0,0.0,0.0,92.4,65.9169,0.18048,65.917147076,15.5969,-5.02952,16.3877808455,50.32,5.21,50.588995839,130.36
2019-08-16 10:30:00,14.96432,-4.84282,15.7284385307,14.96432,-4.84282,15.7284385307,0.0,0.0,0.0,92.4,66.57432,-0.11282,66.574415595,14.96432,-4.84282,15.7284385307,51.61,4.73,51.8262964141,130.08
2019-08-16 11:00:00,14.97464,-4.76334,15.7139826615,14.97464,-4.76334,15.7139826615,0.0,0.0,0.0,92.4,68.10464,1.09666,68.1134689521,14.97464,-4.76334,15.7139826615,53.13,5.86,53.4521889168,131.06
2019-08-16 11:30:00,11.8291,-4.09148,12.5167014585,11.8291,-4.09148,12.5167014585,0.0,0.0,0.0,92.4,67.1391,1.6585200000000002,67.1595818733,11.8291,-4.09148,12.5167014585,55.31,5.75,55.6080803481,131.37
2019-08-16 12:00:00,12.46016,-4.34738,13.1967912801,12.46016,-4.34738,13.1967912801,0.0,0.0,0.0,92.4,73.12016,1.51262,73.1358039382,12.46016,-4.34738,13.1967912801,60.66,5.86,60.9423924703,131.48
2019-08-16 12:30:00,12.79824,-4.26942,13.4915860533,12.79824,-4.26942,13.4915860533,0.0,0.0,0.0,92.4,77.98824,1.05058,77.9953158634,12.79824,-4.26942,13.4915860533,65.19,5.32,65.406716016,131.37
2019-08-16 13:00:00,14.0163,-4.5594,14.7392263722,14.0163,-4.5594,14.7392263722,0.0,0.0,0.0,92.4,72.0763,-3.0094,72.1390983451,14.0163,-4.5594,14.7392263722,58.06,1.55,58.0806861185,131.73
2019-08-16 13:30:00,14.44412,-4.5100999999999996,15.1318737962,14.44412,-4.5100999999999996,15.1318737962,0.0,0.0,0.0,92.4,77.86412,-8.8201,78.3620785035,14.44412,-4.5100999999999996,15.1318737962,63.42,-4.31,63.5662843023,132.33
2019-08-16 14:00:00,16.40796,-4.91596,17.1285671929,16.40796,-4.90596,17.1256998363,0.0,-0.01,0.01,128.02,84.39796,-10.78596,85.0843850849,16.40796,-4.90596,17.1256998363,67.99,-5.88,68.243787263,132.29
2019-08-16 14:30:00,57.999,-9.2639,58.7341795227,19.869,-6.0139,20.7591944499,38.13,-3.25,38.2682557742,132.57,69.029,-9.8839,69.7330217344,19.869,-6.0139,20.7591944499,49.16,-3.87,49.3120928374,132.61
2019-08-16 15:00:00,65.26754,-10.18414,66.0573121251,18.74754,-5.63414,19.5758470977,46.52,-4.55,46.7419822002,132.72,65.32754,-10.35414,66.1429943198,18.74754,-5.63414,19.5758470977,46.58,-4.72,46.8185305194,132.67
2019-08-16 15:30:00,56.53102,-9.67964,57.3537414017,19.36102,-5.73964,20.1938743873,37.17,-3.94,37.3782356459,131.87,56.59102,-9.84964,57.4417875137,19.36102,-5.73964,20.1938743873,37.23,-4.11,37.4561743909,131.82
2019-08-16 16:00:00,56.26906,-9.66418,57.0929372896,18.59906,-5.51418,19.3992580775,37.67,-4.15,37.897907594,131.76,56.32906,-9.83418,57.181064145,18.59906,-5.51418,19.3992580775,37.73,-4.32,37.9765098449,131.76
2019-08-16 16:30:00,53.98256,-9.84966,54.8737877886,18.19256,-5.23966,18.9320700471,35.79,-4.61,36.0856785997,131.53,54.04256,-10.01966,54.9635504482,18.19256,-5.23966,18.9320700471,35.85,-4.78,36.1672628215,131.53
2019-08-16 17:00:00,56.1303,-10.84164,57.1677508389,23.4303,-6.46164,24.3049737622,32.7,-4.38,32.9920354025,131.11,56.1803,-11.00164,57.247377152,23.4303,-6.46164,24.3049737622,32.75,-4.54,33.0631834523,131.26
2019-08-16 17:30:00,56.56256,-11.26252,57.6729360316,32.11256,-9.23252,33.4134095133,24.45,-2.03,24.5341272516,130.84,56.60256,-11.43252,57.7455826198,32.11256,-9.23252,33.4134095133,24.49,-2.2,24.5886172852,130.92
2019-08-16 18:00:00,56.304,-11.4327,57.4529985753,31.834,-9.1727,33.1291711531,24.47,-2.26,24.5741429149,130.9,56.354,-11.6027,57.5360405597,31.834,-9.1727,33.1291711531,24.52,-2.43,24.6401156653,131.0
2019-08-16 18:30:00,56.2908,-11.36248,57.4261274717,30.6108,-8.87248,31.8707072088,25.68,-2.49,25.8004360428,131.1,56.3208,-11.53248,57.4893956099,30.6108,-8.87248,31.8707072088,25.71,-2.66,25.8472377634,131.11
2019-08-16 19:00:00,54.52778,-11.37354,55.701312407,30.88778,-8.85354,32.1316063069,23.64,-2.52,23.7739353074,131.31,54.57778,-11.54354,55.7851896605,30.88778,-8.85354,32.1316063069,23.69,-2.69,23.8422356334,131.33
2019-08-16 19:30:00,53.79954,-11.59248,55.0343174461,30.54954,-8.87248,31.8118734997,23.25,-2.7199999999999998,23.4085646719,131.59,53.82954,-11.76248,55.0996852292,30.54954,-8.87248,31.8118734997,23.28,-2.89,23.4586977473,131.62
2019-08-16 20:00:00,53.62312,-12.35274,55.0275311462,31.15312,-9.01274,32.4306393406,22.47,-3.34,22.7168769861,131.96,53.65312,-12.52274,55.0951568002,31.15312,-9.01274,32.4306393406,22.5,-3.51,22.7721342873,131.98
2019-08-16 20:30:00,63.9535,-13.29132,65.3200531965,22.7035,-6.75132,23.6860556867,41.25,-6.54,41.7652259661,132.29,64.0335,-13.47132,65.4352014194,22.7035,-6.75132,23.6860556867,41.33,-6.72,41.8727512829,132.24
2019-08-16 21:00:00,59.77582,-13.39038,61.2572520867,22.46582,-6.79038,23.46960436,37.31,-6.6,37.8892610115,132.52,59.82582,-13.56038,61.3433993549,22.46582,-6.79038,23.46960436,37.36,-6.77,37.9684408424,132.34
2019-08-16 21:30:00,58.999340000000004,-14.00308,60.638340758300004,21.84934,-6.55308,22.8108859083,37.15,-7.45,37.8896423842,133.0,59.04934,-14.18308,60.7287766444,21.84934,-6.55308,22.8108859083,37.2,-7.63,37.9744242879,132.83
2019-08-16 22:00:00,61.27632,-15.11586,63.1132047695,22.05632,-6.72586,23.059020896,39.22,-8.39,40.1073621671,133.54,61.34632,-15.29586,63.2244755667,22.05632,-6.72586,23.059020896,39.29,-8.57,40.2137911667,133.28
2019-08-16 22:30:00,58.0945,-15.57722,60.1466600334,21.7545,-6.49722,22.7040114953,36.34,-9.08,37.4572022447,132.73,58.1445,-15.75722,60.2417866798,21.7545,-6.49722,22.7040114953,36.39,-9.26,37.5496964036,132.53
2019-08-16 23:00:00,54.67062,-15.9356,56.9457640088,20.39062,-6.0456,21.2679727136,34.28,-9.89,35.6781515777,133.03,54.72062,-16.1156,57.0443583235,20.39062,-6.0456,21.2679727136,34.33,-10.07,35.7764419695,132.73
2019-08-16 23:30:00,51.91058,-16.46864,54.4603013156,19.15058,-5.65864,19.9690991531,32.76,-10.81,34.4974448329,133.03,51.95058,-16.64864,54.5530931862,19.15058,-5.65864,19.9690991531,32.8,-10.99,34.592197097,132.79
2019-08-17 00:00:00,49.3725,-17.01804,52.2231504382,19.4425,-5.79804,20.2886193244,29.93,-11.22,31.9639374921,131.94,49.4125,-17.18804,52.3165736196,19.4425,-5.79804,20.2886193244,29.97,-11.39,32.0613942304,131.66
2019-08-17 00:30:00,47.23766,-17.0406,50.217313455,19.72766,-5.9606,20.6084769315,27.51,-11.08,29.6574864073,132.17,47.26766,-17.2206,50.3068657962,19.72766,-5.9606,20.6084769315,27.54,-11.26,29.7529695997,131.92
2019-08-17 01:00:00,45.65004,-17.07286,48.7381647232,18.67004,-5.84286,19.562960067,26.98,-11.23,29.2238481381,132.56,45.68004,-17.25286,48.8295733402,18.67004,-5.84286,19.562960067,27.01,-11.41,29.3211220795,132.32
2019-08-17 01:30:00,43.80838,-17.11422,47.0326555112,17.50838,-5.45422,18.3382628957,26.3,-11.66,28.7688303551,131.98,43.83838,-17.29422,47.1263578736,17.50838,-5.45422,18.3382628957,26.33,-11.84,28.8696120514,131.69
2019-08-17 02:00:00,42.65902,-17.35524,46.0542760536,18.01902,-5.59524,18.8677447624,24.64,-11.76,27.3025127049,131.49,42.69902,-17.53524,46.1594080423,18.01902,-5.59524,18.8677447624,24.68,-11.94,27.4165278619,131.21
2019-08-17 02:30:00,42.68964,-17.49352,46.1348957441,17.45964,-5.30352,18.2473656543,25.23,-12.19,28.0205103451,131.66,42.70964,-17.66352,46.2181056267,17.45964,-5.30352,18.2473656543,25.25,-12.36,28.1128458182,131.36
2019-08-17 03:00:00,41.9289,-17.56676,45.460133217,17.5989,-5.40676,18.4107125041,24.33,-12.16,27.199531246,131.84,41.9689,-17.746760000000002,45.5668306744,17.5989,-5.40676,18.4107125041,24.37,-12.34,27.3161582218,131.56
2019-08-17 03:30:00,41.4169,-17.40772,44.9264768395,17.6569,-5.40772,18.4664439784,23.76,-12.0,26.618369597,131.84,41.4369,-17.58772,45.0149372587,17.6569,-5.40772,18.4664439784,23.78,-12.18,26.7177993106,131.56
2019-08-17 04:00:00,41.78984,-17.52992,45.3176436108,18.96984,-5.71992,19.8134377237,22.82,-11.81,25.6949119477,131.79,41.81984,-17.69992,45.4113001975,18.96984,-5.71992,19.8134377237,22.85,-11.98,25.8000562015,131.51
2019-08-17 04:30:00,41.17166,-17.72534,44.8251409956,17.09166,-5.24534,17.8784348664,24.08,-12.48,27.1218878399,132.24,41.20166,-17.90534,44.9241359101,17.09166,-5.24534,17.8784348664,24.11,-12.66,27.2317406715,131.93
2019-08-17 05:00:00,41.25444,-17.7214,44.8996307075,16.81444,-5.1814,17.5946667622,24.44,-12.54,27.4693501925,132.14,41.27444,-17.9014,44.9893267262,16.81444,-5.1814,17.5946667622,24.46,-12.72,27.5697297774,131.84
2019-08-17 05:30:00,42.27452,-17.6216,45.8001727921,19.32452,-5.9316,20.21437488,22.95,-11.69,25.7557488728,131.37,42.30452,-17.7916,45.8935010975,19.32452,-5.9316,20.21437488,22.98,-11.86,25.860007734,131.11
2019-08-17 06:00:00,43.15768,-17.55998,46.593328284,19.89768,-5.91998,20.7596684122,23.26,-11.64,26.0099442522,131.65,43.18768,-17.73998,46.6892128246,19.89768,-5.91998,20.7596684122,23.29,-11.82,26.1177430112,131.36
2019-08-17 06:30:00,44.70728,-16.80516,47.7614309629,19.79728,-5.99516,20.6851211943,24.91,-10.81,27.1544508322,131.19,44.72728,-16.98516,47.8437585942,19.79728,-5.99516,20.6851211943,24.93,-10.99,27.2449077811,130.92
2019-08-17 07:00:00,45.96224,-16.19118,48.7307071117,18.21224,-5.52118,19.0307412995,27.75,-10.67,29.7306474871,133.06,46.00224,-16.36118,48.8251399999,18.21224,-5.52118,19.0307412995,27.79,-10.84,29.8293429361,132.78
2019-08-17 07:30:00,41.48302,-15.17758,44.1723882417,19.41302,-5.98758,20.315424184,22.07,-9.19,23.9069236833,133.01,41.51302,-15.35758,44.262694145,19.41302,-5.98758,20.315424184,22.1,-9.37,24.0043100297,132.66
2019-08-17 08:00:00,40.0283,-14.3849,42.5345759224,18.6083,-5.4349,19.3857413296,21.42,-8.95,23.2146268546,133.25,40.0483,-14.5549,42.6111657538,18.6083,-5.4349,19.3857413296,21.44,-9.12,23.299098695,132.91
2019-08-17 08:30:00,37.20984,-13.13638,39.46057111,17.34984,-4.51638,17.9280405045,19.86,-8.62,21.650034642,132.91,37.21984,-13.30638,39.526905246,17.34984,-4.51638,17.9280405045,19.87,-8.79,21.727425066,132.54
2019-08-17 09:00:00,40.257,-12.91728,42.2786254696,16.737,-4.18728,17.2528398474,23.52,-8.73,25.0879114316,132.45,40.287,-13.09728,42.3624965317,16.737,-4.18728,17.2528398474,23.55,-8.91,25.1791699625,132.05
2019-08-17 09:30:00,41.51554,-11.88692,43.1837808509,17.36554,-4.33692,17.8989065191,24.15,-7.55,25.3026678435,131.99,41.53554,-12.05692,43.2500913638,17.36554,-4.33692,17.8989065191,24.17,-7.72,25.3729639577,131.58
2019-08-17 10:00:00,42.641,-11.46266,44.1548123683,16.941,-3.95266,17.3960053482,25.7,-7.51,26.774803454,131.67,42.661,-11.63266,44.2185447485,16.941,-3.95266,17.3960053482,25.72,-7.68,26.8421459649,131.27
2019-08-17 10:30:00,46.02664,-12.24416,47.6274190335,21.34664,-5.41416,22.0225377238,24.68,-6.83,25.6076414377,131.57,46.04664,-12.41416,47.6907163271,21.34664,-5.41416,22.0225377238,24.7,-7.0,25.6727481973,131.16
2019-08-17 11:00:00,57.70112,-12.94664,59.1357314704,21.79112,-5.77664,22.5437902879,35.91,-7.17,36.6188066436,131.24,57.73112,-13.11664,59.2024362788,21.79112,-5.77664,22.5437902879,35.94,-7.34,36.681864729,130.78
2019-08-17 11:30:00,56.5336,-13.00554,58.0102749489,21.6136,-5.46554,22.2939416087,34.92,-7.54,35.7247533232,131.37,56.5636,-13.17554,58.0778417234,21.6136,-5.46554,22.2939416087,34.95,-7.71,35.7903143322,130.91
2019-08-17 12:00:00,53.2354,-13.0583,54.813565949,21.5154,-5.3883,22.1798605507,31.72,-7.67,32.6341431633,131.59,53.2554,-13.2183,54.8713138539,21.5154,-5.3883,22.1798605507,31.74,-7.83,32.6915356017,131.07
2019-08-17 12:30:00,54.72524,-13.4277,56.3485139143,19.72524,-4.9977,20.3485158758,35.0,-8.43,36.0009013776,131.73,54.74524,-13.6077,56.4110875799,19.72524,-4.9977,20.3485158758,35.02,-8.61,36.062896445,131.24
2019-08-17 13:00:00,54.34038,-13.554,56.0052480982,19.59038,-5.004,20.2193720116,34.75,-8.55,35.7863800908,131.83,54.36038,-13.714,56.0635773898,19.59038,-5.004,20.2193720116,34.77,-8.71,35.8443440448,131.37
2019-08-17 13:30:00,53.54396,-13.8558,55.3076743872,19.13396,-4.8858,19.7478977849,34.41,-8.97,35.5599353205,131.91,53.57396,-14.0258,55.3795292118,19.13396,-4.8858,19.7478977849,34.44,-9.14,35.6321933089,131.44
2019-08-17 14:00:00,54.44102,-14.12468,56.2434995688,21.00102,-5.46468,21.7003587192,33.44,-8.66,34.5431498274,132.13,54.45102,-14.30468,56.2986451786,21.00102,-5.46468,21.7003587192,33.45,-8.84,34.5983829102,131.68
2019-08-17 14:30:00,54.54896,-14.19816,56.366450877,21.73896,-5.61816,22.4531980721,32.81,-8.58,33.9133085971,131.96,54.57896,-14.36816,56.4385231599,21.73896,-5.61816,22.4531980721,32.84,-8.75,33.9857043476,131.55
2019-08-17 15:00:00,53.12658,-14.18834,54.9885669431,20.20658,-5.27834,20.8846055374,32.92,-8.91,34.1044645171,132.29,53.15658,-14.35834,55.0616375061,20.20658,-5.27834,20.8846055374,32.95,-9.08,34.178193340199996,131.9
2019-08-17 15:30:00,54.35444,-13.79644,56.0780429793,18.08444,-4.94644,18.7487129902,36.27,-8.85,37.3341050515,132.66,54.41444,-13.96644,56.1782228874,18.08444,-4.94644,18.7487129902,36.33,-9.02,37.4329974755,132.28
2019-08-17 16:00:00,52.22962,-14.65378,54.2463498646,18.57962,-4.83378,19.1981173148,33.65,-9.82,35.0536003857,133.42,52.26962,-14.84378,54.3364608678,18.57962,-4.83378,19.1981173148,33.69,-10.01,35.1456426887,133.02
2019-08-17 16:30:00,51.59058,-14.8047,53.6727778937,19.72058,-5.0147,20.3481815312,31.87,-9.79,33.3397810431,133.29,51.64058,-14.9747,53.7679378703,19.72058,-5.0147,20.3481815312,31.92,-9.96,33.4378228956,132.91
2019-08-17 17:00:00,54.19612,-14.98326,56.2291517212,19.93612,-5.19326,20.6014278651,34.26,-9.79,35.6313303148,133.08,54.24612,-15.16326,56.3255358508,19.93612,-5.19326,20.6014278651,34.31,-9.97,35.7292177356,132.73
2019-08-17 17:30:00,56.4362,-15.15202,58.4348216436,20.3262,-5.45202,21.0446888435,36.11,-9.7,37.3901337254,132.68,56.4962,-15.33202,58.5396570858,20.3262,-5.45202,21.0446888435,36.17,-9.88,37.4951103479,132.34
2019-08-17 18:00:00,52.22854,-14.53982,54.2146359959,17.55854,-4.72982,18.1844308177,34.67,-9.81,36.0311670641,132.41,52.27854,-14.71982,54.3113141561,17.55854,-4.72982,18.1844308177,34.72,-9.99,36.1286382251,132.04
2019-08-17 18:30:00,43.38878,-14.06536,45.6116277041,20.00878,-5.06536,20.639989075,23.38,-9.0,25.0524330156,132.2,43.41878,-14.23536,45.6928433239,20.00878,-5.06536,20.639989075,23.41,-9.17,25.1419370773,131.84
2019-08-17 19:00:00,44.7085,-14.34222,46.9526276877,18.4385,-4.76222,19.0435559069,26.27,-9.58,27.9622835262,132.07,44.7585,-14.52222,47.0554799782,18.4385,-4.76222,19.0435559069,26.32,-9.76,28.0713376952,131.72
2019-08-17 19:30:00,44.32022,-14.1799,46.5333371343,16.23022,-4.1999,16.7648203467,28.09,-9.98,29.8102079832,132.07,44.37022,-14.3599,46.6360713489,16.23022,-4.1999,16.7648203467,28.14,-10.16,29.9179745304,131.72
2019-08-17 20:00:00,44.61068,-14.15874,46.8036610582,16.09068,-4.0487400000000004,16.5922354868,28.52,-10.11,30.2589243034,131.96,44.66068,-14.32874,46.9029756844,16.09068,-4.0487400000000004,16.5922354868,28.57,-10.28,30.3631898851,131.65
2019-08-17 20:30:00,42.58874,-13.90084,44.7999344586,12.33874,-2.99084,12.6960477588,30.25,-10.91,32.1572791138,132.55,42.62874,-14.09084,44.8972298243,12.33874,-2.99084,12.6960477588,30.29,-11.1,32.2597907619,132.24
2019-08-17 21:00:00,40.66542,-13.77064,42.9337502413,9.14542,-2.07064,9.37690018,31.52,-11.7,33.6214276913,132.55,40.72542,-13.94064,43.0453397917,9.14542,-2.07064,9.37690018,31.58,-11.87,33.7371205055,132.19
2019-08-17 21:30:00,39.30232,-13.98292,41.715637465,8.97232,-2.08292,9.2109218816,30.33,-11.9,32.5809591633,131.94,39.35232,-14.16292,41.8233594097,8.97232,-2.08292,9.2109218816,30.38,-12.08,32.6935895857,131.61
2019-08-17 22:00:00,36.6797,-14.04454,39.2765769372,7.1497,-1.4345400000000001,7.2921954926,29.53,-12.61,32.1097025835,131.44,36.7297,-14.22454,39.3879220105,7.1497,-1.4345400000000001,7.2921954926,29.58,-12.79,32.2267047648,131.12
2019-08-17 22:30:00,38.1173,-14.89556,40.9243969657,7.5373,-1.67556,7.7212947492,30.58,-13.22,33.3152337527,131.99,38.1873,-15.08556,41.0590306973,7.5373,-1.67556,7.7212947492,30.65,-13.41,33.4552028839,131.69
2019-08-17 23:00:00,47.77344,-15.91066,50.3532587929,6.13344,-1.6106600000000002,6.3413966813,41.64,-14.3,44.027032605,132.82,47.83344,-16.09066,50.4672896188,6.13344,-1.6106600000000002,6.3413966813,41.7,-14.48,44.1425010619,132.5
2019-08-17 23:30:00,44.85142,-16.10616,47.6556215568,5.33142,-1.40616,5.5137396712,39.52,-14.7,42.1653933932,131.91,44.91142,-16.28616,47.7731583001,5.33142,-1.40616,5.5137396712,39.58,-14.88,42.2846402373,131.65
2019-08-18 00:00:00,44.74862,-16.85968,47.8193245624,7.6786200000000004,-2.12968,7.968484298,37.07,-14.73,39.8893193725,132.59,44.80862,-17.04968,47.9427159682,7.6786200000000004,-2.12968,7.968484298,37.13,-14.92,40.015538232,132.33
2019-08-18 00:30:00,42.91882,-16.90812,46.1292708822,6.89882,-1.81812,7.1343729736,36.02,-15.09,39.0531496809,132.99,42.96882,-17.08812,46.2420083617,6.89882,-1.81812,7.1343729736,36.07,-15.27,39.1690924072,132.72
2019-08-18 01:00:00,40.81688,-16.991,44.2121224771,6.5968800000000005,-1.831,6.8462680881,34.22,-15.16,37.4277170022,132.81,40.87688,-17.181,44.3407947553,6.5968800000000005,-1.831,6.8462680881,34.28,-15.35,37.5598309368,132.54
2019-08-18 01:30:00,39.27538,-17.06594,42.822911884,5.61538,-1.39594,5.786289055,33.66,-15.67,37.1287557023,132.52,39.33538,-17.24594,42.9499076393,5.61538,-1.39594,5.786289055,33.72,-15.85,37.2593733173,132.26
2019-08-18 02:00:00,38.53328,-17.22318,42.2072457864,5.83328,-1.54318,6.0339506189,32.7,-15.68,36.2650299876,132.94,38.57328,-17.41318,42.32158749,5.83328,-1.54318,6.0339506189,32.74,-15.87,36.3835745907,132.61
2019-08-18 02:30:00,37.54156,-17.10864,41.2562030473,5.39156,-1.34864,5.5576747911,32.15,-15.76,35.8050289764,132.73,37.60156,-17.28864,41.3856785311,5.39156,-1.34864,5.5576747911,32.21,-15.94,35.9383875543,132.43
2019-08-18 03:00:00,37.29684,-17.4848,41.1918985363,6.39684,-1.7748,6.6384845428,30.9,-15.71,34.6643058491,132.49,37.34684,-17.6648,41.3138187175,6.39684,-1.7748,6.6384845428,30.95,-15.89,34.7907257757,132.19
2019-08-18 03:30:00,37.7253,-17.59834,41.6281134673,6.2753,-1.61834,6.4806183691,31.45,-15.98,35.2769457295,132.69,37.7653,-17.78834,41.7449748358,6.2753,-1.61834,6.4806183691,31.49,-16.17,35.3989971609,132.41
2019-08-18 04:00:00,36.6923,-17.4181,40.6166848339,4.8623,-0.9481,4.9538727174,31.83,-16.47,35.8386634795,132.94,36.7323,-17.5981,40.7302711371,4.8623,-0.9481,4.9538727174,31.87,-16.65,35.9571884329,132.61
2019-08-18 04:30:00,38.47242,-18.22898,42.5725593839,7.23242,-1.81898,7.4576529349000005,31.24,-16.41,35.2877556668,133.16,38.52242,-18.41898,42.6993637763,7.23242,-1.81898,7.4576529349000005,31.29,-16.6,35.420673342,132.82
2019-08-18 05:00:00,36.99312,-17.86958,41.0829991202,6.44312,-1.5495800000000002,6.6268388777,30.55,-16.32,34.6358903451,132.94,37.04312,-18.05958,41.2109350672,6.44312,-1.5495800000000002,6.6268388777,30.6,-16.51,34.7698159328,132.62
2019-08-18 05:30:00,35.77626,-17.17812,39.6866298181,5.15626,-1.20812,5.2959013512,30.62,-15.97,34.5344074801,132.42,35.82626,-17.35812,39.8098635456,5.15626,-1.20812,5.2959013512,30.67,-16.15,34.6622474747,132.25
