Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-18 06:00:00,35.86212,-17.43468,39.8755528814,4.93212,-1.19468,5.0747480722,30.93,-16.24,34.9342596887,132.57,35.91212,-17.61468,39.9994664264,4.93212,-1.19468,5.0747480722,30.98,-16.42,35.0624699643,132.43
2019-08-18 06:30:00,35.59654,-16.8104,39.3662699291,4.01654,-0.8304,4.1014823822,31.58,-15.98,35.3928919417,132.26,35.64654,-17.0004,39.4929033388,4.01654,-0.8304,4.1014823822,31.63,-16.17,35.5235949757,132.08
2019-08-18 07:00:00,36.89746,-16.74162,40.5179515113,5.55746,-1.26162,5.6988636302,31.34,-15.48,34.9546277337,132.6,36.94746,-16.92162,40.638110486,5.55746,-1.26162,5.6988636302,31.39,-15.66,35.0794483993,132.35
2019-08-18 07:30:00,38.11748,-16.18212,41.4101834003,5.90748,-1.41212,6.0739116593,32.21,-14.77,35.4349686045,132.73,38.17748,-16.37212,41.5399361151,5.90748,-1.41212,6.0739116593,32.27,-14.96,35.5690103883,132.5
2019-08-18 08:00:00,39.81872,-16.22578,42.9977487672,7.41872,-2.05578,7.6982879815,32.4,-14.17,35.3631008256,133.41,39.85872,-16.40578,43.1029833938,7.41872,-2.05578,7.6982879815,32.44,-14.35,35.4721876968,133.15
2019-08-18 08:30:00,45.05952,-15.5056,47.6527436145,7.80952,-2.4256,8.1775386267,37.25,-13.08,39.4797277093,133.34,45.11952,-15.6856,47.7682858431,7.80952,-2.4256,8.1775386267,37.31,-13.26,39.5962586616,133.09
2019-08-18 09:00:00,40.83022,-14.91412,43.4688145758,7.25022,-1.9941200000000001,7.5194550749,33.58,-12.92,35.9797554188,132.93,40.89022,-15.09412,43.5871833252,7.25022,-1.9941200000000001,7.5194550749,33.64,-13.1,36.1006869741,132.6
2019-08-18 09:30:00,37.09666,-14.05008,39.6682105868,9.55666,-1.74008,9.7137855011,27.54,-12.31,30.1660023868,133.15,37.14666,-14.24008,39.7825869893,9.55666,-1.74008,9.7137855011,27.59,-12.5,30.2895708124,132.79
2019-08-18 10:00:00,49.0835,-13.71812,50.9644659403,8.9135,-2.08812,9.1548198991,40.17,-11.63,41.8196819691,132.05,49.1435,-13.89812,51.0709441051,8.9135,-2.08812,9.1548198991,40.23,-11.81,41.9276638987,131.81
2019-08-18 10:30:00,48.8358,-14.15152,50.8448707339,14.4158,-3.69152,14.8809478714,34.42,-10.46,35.9742685819,133.29,48.8858,-14.33152,50.9432420165,14.4158,-3.69152,14.8809478714,34.47,-10.64,36.0747903667,132.93
2019-08-18 11:00:00,52.39358,-14.2485,54.2964729745,17.11358,-4.4385,17.6797879701,35.28,-9.81,36.6184994231,133.12,52.46358,-14.4185,54.4088262019,17.11358,-4.4385,17.6797879701,35.35,-9.98,36.7317696279,132.72
2019-08-18 11:30:00,58.57296,-14.01842,60.2271346028,18.35296,-4.78842,18.9673431681,40.22,-9.23,41.2654976948,133.52,58.63296,-14.19842,60.3275984012,18.35296,-4.78842,18.9673431681,40.28,-9.41,41.3645560837,133.08
2019-08-18 12:00:00,59.62142,-13.81552,61.2011626988,17.02142,-4.30552,17.5575123889,42.6,-9.51,43.6485979156,133.2,59.68142,-13.98552,61.2981782999,17.02142,-4.30552,17.5575123889,42.66,-9.68,43.7444625067,132.74
2019-08-18 12:30:00,59.50166,-14.41062,61.2218385181,20.53166,-5.63062,21.289737996,38.97,-8.78,39.9468309131,133.02,59.56166,-14.59062,61.3227326033,20.53166,-5.63062,21.289737996,39.03,-8.96,40.0452556491,132.55
2019-08-18 13:00:00,58.59192,-14.57288,60.3769982757,22.42192,-5.87288,23.1782919125,36.17,-8.7,37.201598084,133.02,58.64192,-14.75288,60.4691842973,22.42192,-5.87288,23.1782919125,36.22,-8.88,37.292664158,132.55
2019-08-18 13:30:00,59.17758,-14.51896,60.9326363629,23.63758,-6.06896,24.4042509358,35.54,-8.45,36.5307281614,132.95,59.21758,-14.69896,61.0145983035,23.63758,-6.06896,24.4042509358,35.58,-8.63,36.611655248,132.55
2019-08-18 14:00:00,58.25324,-14.79214,60.1019748118,21.10324,-5.62214,21.8393039421,37.15,-9.17,38.2650153535,132.73,58.31324,-14.96214,60.2021560467,21.10324,-5.62214,21.8393039421,37.21,-9.34,38.3643024177,132.3
2019-08-18 14:30:00,57.59524,-15.20276,59.5679073182,21.56524,-5.64276,22.2912609934,36.03,-9.56,37.2767286655,133.21,57.64524,-15.38276,59.6624085993,21.56524,-5.64276,22.2912609934,36.08,-9.74,37.3715667319,132.77
2019-08-18 15:00:00,57.17128,-15.00404,59.1073301136,21.77128,-5.67404,22.4985191237,35.4,-9.33,36.6088636808,133.25,57.22128,-15.18404,59.2016043327,21.77128,-5.67404,22.4985191237,35.45,-9.51,36.7034412556,132.83
2019-08-18 15:30:00,54.88538,-15.57672,57.0529503506,22.13538,-5.59672,22.8319583589,32.75,-9.98,34.2368646345,133.64,54.93538,-15.75672,57.1504173292,22.13538,-5.59672,22.8319583589,32.8,-10.16,34.3375246633,133.25
2019-08-18 16:00:00,55.843,-15.836780000000001,58.045191444,22.403,-5.79678,23.140809566,33.44,-10.04,34.9146845897,133.53,55.883,-16.01678,58.1330106787,22.403,-5.79678,23.140809566,33.48,-10.22,35.005125339,133.13
2019-08-18 16:30:00,56.63662,-15.70876,58.7747553441,21.94662,-5.96876,22.7437953157,34.69,-9.74,36.0314265607,132.46,56.69662,-15.66876,58.8219071381,21.94662,-5.96876,22.7437953157,34.75,-9.7,36.0784215287,132.05
2019-08-18 17:00:00,57.487,-15.4494,59.5267933737,23.367,-6.0794,24.1448916618,34.12,-9.37,35.3832064686,131.08,57.527,-15.6194,59.6097423695,23.367,-6.0794,24.1448916618,34.16,-9.54,35.4671284431,130.71
2019-08-18 17:30:00,58.18048,-15.31612,60.162710917,20.79048,-5.59612,21.530457907,37.39,-9.72,38.6327645917,131.44,58.24048,-15.50612,60.2693393699,20.79048,-5.59612,21.530457907,37.45,-9.91,38.7390061824,131.06
2019-08-18 18:00:00,59.83118,-15.54576,61.8178028902,19.97118,-5.42576,20.6950936739,39.86,-10.12,41.1246154997,131.01,59.89118,-15.71576,61.918806143,19.97118,-5.42576,20.6950936739,39.92,-10.29,41.2248771981,130.65
2019-08-18 18:30:00,58.5758,-15.14412,60.501807545,19.4958,-5.45412,20.2443484117,39.08,-9.69,40.2634139139,130.94,58.6258,-15.32412,60.5954872859,19.4958,-5.45412,20.2443484117,39.13,-9.87,40.3555919297,130.56
2019-08-18 19:00:00,57.61636,-15.03456,59.5456374056,17.12636,-4.82456,17.7929364087,40.49,-10.21,41.7574448452,130.8,57.67636,-15.20456,59.6468033313,17.12636,-4.82456,17.7929364087,40.55,-10.38,41.8574593113,130.51
2019-08-18 19:30:00,60.43776,-15.161200000000001,62.3103909413,16.10776,-4.6212,16.7575481995,44.33,-10.54,45.5657821177,131.07,60.50776,-15.3312,62.4198262867,16.10776,-4.6212,16.7575481995,44.4,-10.71,45.6734507126,130.75
2019-08-18 20:00:00,59.19384,-14.74534,61.0027519515,15.10384,-4.44534,15.744428553,44.09,-10.3,45.2771255713,130.01,59.27384,-14.71534,61.0731474517,15.10384,-4.44534,15.744428553,44.17,-10.27,45.3482281903,129.7
2019-08-18 20:30:00,53.33402,-15.3119,55.4884850304,17.39402,-4.8119,18.0473353537,35.94,-10.5,37.442403769,131.62,53.39402,-15.4919,55.5960460588,17.39402,-4.8119,18.0473353537,36.0,-10.68,37.5507975947,131.24
2019-08-18 21:00:00,52.75496,-15.35124,54.9431194431,17.39496,-4.73124,18.026903931,35.36,-10.62,36.9203737793,131.62,52.80496,-15.52124,55.0388289459,17.39496,-4.73124,18.026903931,35.41,-10.79,37.0174580435,131.3
2019-08-18 21:30:00,51.2988,-15.63674,53.6290454816,16.4588,-4.52674,17.0699581859,34.84,-11.11,36.5685342884,131.99,51.3488,-15.81674,53.7295870603,16.4588,-4.52674,17.0699581859,34.89,-11.29,36.671190327,131.62
2019-08-18 22:00:00,54.45556,-15.782,56.6963802982,14.18556,-4.132,14.7750985281,40.27,-11.65,41.9213000753,132.29,54.52556,-15.962,56.813925558,14.18556,-4.132,14.7750985281,40.34,-11.83,42.0388451316,131.97
2019-08-18 22:30:00,53.9253,-16.0301,56.2574624925,12.5053,-3.9101,13.1023436873,41.42,-12.12,43.1568163793,132.77,54.0053,-16.2101,56.3856344302,12.5053,-3.9101,13.1023436873,41.5,-12.3,43.2844082783,132.44
2019-08-18 23:00:00,51.54944,-16.64468,54.1700114142,13.41944,-3.9946800000000002,14.0013870104,38.13,-12.65,40.1736157198,133.18,51.60944,-16.82468,54.28263216,13.41944,-3.9946800000000002,14.0013870104,38.19,-12.83,40.2875290878,132.86
2019-08-18 23:30:00,48.69898,-16.91556,51.5531456184,12.598980000000001,-3.73556,13.1411074706,36.1,-13.18,38.4307481062,133.18,48.74898,-17.10556,51.6629774012,12.598980000000001,-3.73556,13.1411074706,36.15,-13.37,38.5432147076,132.86
2019-08-19 00:00:00,45.90038,-17.21606,49.0228273977,12.35038,-3.71606,12.8973248415,33.55,-13.5,36.1642433904,132.37,45.95038,-17.39606,49.1330878906,12.35038,-3.71606,12.8973248415,33.6,-13.68,36.2781256407,132.02
2019-08-19 00:30:00,44.45118,-16.99338,47.5886789816,12.54118,-3.6933800000000003,13.0737237089,31.91,-13.3,34.5707694447,131.4,44.49118,-17.17338,47.6905659268,12.54118,-3.6933800000000003,13.0737237089,31.95,-13.48,34.6772677701,131.11
2019-08-19 01:00:00,42.9978,-17.26624,46.33501752,11.6278,-3.40624,12.1164435284,31.37,-13.86,34.2954297247,131.56,43.0478,-17.45624,46.4524853994,11.6278,-3.40624,12.1164435284,31.42,-14.05,34.4182931012,131.31
2019-08-19 01:30:00,42.76638,-17.65778,46.2683526056,11.25638,-3.35778,11.7465219207,31.51,-14.3,34.603035994,131.88,42.80638,-17.83778,46.3742661832,11.25638,-3.35778,11.7465219207,31.55,-14.48,34.7141599351,131.9
2019-08-19 02:00:00,41.99802,-17.98832,45.6882188353,12.35802,-3.68832,12.8966802993,29.64,-14.3,32.9092631337,132.01,42.04802,-18.15832,45.8013162599,12.35802,-3.68832,12.8966802993,29.69,-14.47,33.02842715,131.86
2019-08-19 02:30:00,39.59664,-17.42826,43.2624334257,9.74664,-2.82826,10.1486967595,29.85,-14.6,33.2292416405,131.78,39.63664,-17.61826,43.375872509,9.74664,-2.82826,10.1486967595,29.89,-14.79,33.3490059822,131.71
2019-08-19 03:00:00,39.88228,-17.53236,43.565811196,9.71228,-2.83236,10.1168496069,30.17,-14.7,33.5606749038,131.68,39.93228,-17.71236,43.6842612707,9.71228,-2.83236,10.1168496069,30.22,-14.88,33.6847561962,131.9
2019-08-19 03:30:00,40.4559,-17.96088,44.2636764761,11.7559,-3.52088,12.2718287465,28.7,-14.44,32.1279255477,131.91,40.5059,-18.14088,44.3826482083,11.7559,-3.52088,12.2718287465,28.75,-14.62,32.2537889247,131.96
2019-08-19 04:00:00,38.61836,-17.30016,42.3163474926,11.09836,-3.53016,11.646270832999999,27.52,-13.77,30.7727688062,132.35,38.65836,-17.49016,42.4308201042,11.09836,-3.53016,11.646270832999999,27.56,-13.96,30.8939346798,132.16
2019-08-19 04:30:00,37.26858,-17.08572,40.9984009827,9.46858,-3.10572,9.9649136441,27.8,-13.98,31.1172042446,132.07,37.30858,-17.26572,41.1100380532,9.46858,-3.10572,9.9649136441,27.84,-14.16,31.2341351729,131.79
2019-08-19 05:00:00,37.89744,-16.82654,41.4650263104,9.84744,-3.26654,10.3750835238,28.05,-13.56,31.1556752455,131.99,37.93744,-17.00654,41.5748933435,9.84744,-3.26654,10.3750835238,28.09,-13.74,31.2703645646,131.71
2019-08-19 05:30:00,39.62252,-16.6967,42.9967892062,9.33252,-3.0967000000000002,9.832877526,30.29,-13.6,33.2030736529,132.42,39.67252,-16.8767,43.1130124909,9.33252,-3.0967000000000002,9.832877526,30.34,-13.78,33.3227249786,132.08
2019-08-19 06:00:00,39.79162,-15.97146,42.8772731964,7.59162,-2.57146,8.0153041587,32.2,-13.4,34.8769264701,132.23,39.85162,-16.15146,43.0002474034,7.59162,-2.57146,8.0153041587,32.26,-13.58,35.0017713837,131.92
2019-08-19 06:30:00,42.2667,-15.15894,44.9028661759,7.5567,-2.52894,7.9686418174,34.71,-12.63,36.9364454164,133.8,42.3067,-15.34894,45.0049644374,7.5567,-2.52894,7.9686418174,34.75,-12.82,37.0393695951,133.47
2019-08-19 07:00:00,39.37068,-14.03564,41.7977228312,8.43068,-2.40564,8.7671813642,30.94,-11.63,33.053600409,133.65,39.42068,-14.22564,41.908935146,8.43068,-2.40564,8.7671813642,30.99,-11.82,33.1676423642,133.31
2019-08-19 07:30:00,44.60888,-12.76354,46.3989237826,8.65888,-2.27354,8.9523844302,35.95,-10.49,37.4492002585,133.38,44.68888,-12.93354,46.5228164731,8.65888,-2.27354,8.9523844302,36.03,-10.66,37.5738805555,133.05
2019-08-19 08:00:00,48.17714,-11.8079,49.603057577,6.89714,-1.9379,7.1642163975,41.28,-9.87,42.443554281,132.95,48.25714,-11.9979,49.7262623308,6.89714,-1.9379,7.1642163975,41.36,-10.06,42.5658689562,132.62
2019-08-19 08:30:00,54.3837,-10.18768,55.3296995245,6.2137,-1.93768,6.5088149054,48.17,-8.25,48.8713760805,131.77,54.4737,-10.35768,55.4496666056,6.2137,-1.93768,6.5088149054,48.26,-8.42,48.9890191778,131.42
2019-08-19 09:00:00,48.34164,-9.14134,49.1983562214,6.32164,-1.92134,6.6071688101,42.02,-7.22,42.6357690209,131.49,48.42164,-9.30134,49.3068975508,6.32164,-1.92134,6.6071688101,42.1,-7.38,42.7419512891,131.12
2019-08-19 09:30:00,48.39208,-8.02144,49.0523894056,7.37208,-2.10144,7.6657428603,41.02,-5.92,41.4449852214,131.03,48.47208,-8.19144,49.1593554555,7.37208,-2.10144,7.6657428603,41.1,-6.09,41.5487436633,130.67
2019-08-19 10:00:00,56.5233,-8.2757,57.1259192782,8.8333,-2.2457,9.1142941241,47.69,-6.03,48.0697097973,131.36,56.6233,-8.4357,57.2482238797,8.8333,-2.2457,9.1142941241,47.79,-6.19,48.1892124858,130.99
2019-08-19 10:30:00,59.7439,-8.57316,60.3558833884,8.6339,-2.63316,9.026503243,51.11,-5.94,51.4540153924,131.56,59.8439,-8.72316,60.4763250173,8.6339,-2.63316,9.026503243,51.21,-6.09,51.5708464154,131.17
2019-08-19 11:00:00,58.67,-10.70838,59.6392345878,14.67,-3.95838,15.1946593323,44.0,-6.75,44.5147447482,132.1,58.74,-10.87838,59.7388211419,14.67,-3.95838,15.1946593323,44.07,-6.92,44.6099910334,131.68
2019-08-19 11:30:00,56.33472,-10.28002,57.2649935709,15.03472,-3.86002,15.5223245643,41.3,-6.42,41.7960093789,131.98,56.41472,-10.44002,57.3725949411,15.03472,-3.86002,15.5223245643,41.38,-6.58,41.8998902147,131.59
2019-08-19 12:00:00,56.7596,-11.4871,57.9103242831,19.9696,-4.8571,20.5517966263,36.79,-6.63,37.382629656,132.22,56.8296,-11.6471,58.0108470423,19.9696,-4.8571,20.5517966263,36.86,-6.79,37.4801774275,131.8
2019-08-19 12:30:00,57.82096,-11.72224,58.9972399858,21.24096,-5.41224,21.9196424136,36.58,-6.31,37.1202438031,132.15,57.88096,-11.88224,59.0880119647,21.24096,-5.41224,21.9196424136,36.64,-6.47,37.2068609264,131.7
2019-08-19 13:00:00,59.55694,-12.11132,60.7759259436,22.38694,-5.65132,23.0892290973,37.17,-6.46,37.7271851587,132.55,59.62694,-12.281320000000001,60.8785906104,22.38694,-5.65132,23.0892290973,37.24,-6.63,37.8255799691,132.04
2019-08-19 13:30:00,61.78802,-12.28074,62.9966347551,24.81802,-6.3307400000000005,25.6127387381,36.97,-5.95,37.4457394105,132.37,61.84802,-12.44074,63.0868416523,24.81802,-6.3307400000000005,25.6127387381,37.03,-6.11,37.530694105,131.86
2019-08-19 14:00:00,61.61246,-12.05468,62.7806541632,24.78246,-6.44468,25.6067222415,36.83,-5.61,37.2548117698,132.2,61.68246,-12.22468,62.8821808842,24.78246,-6.44468,25.6067222415,36.9,-5.78,37.3499451137,131.74
2019-08-19 14:30:00,61.5724,-11.20128,62.5829778406,24.2424,-6.60128,25.1251040873,37.33,-4.6,37.6123503653,132.76,61.6424,-11.36128,62.6806522062,24.2424,-6.60128,25.1251040873,37.4,-4.76,37.7016922697,132.27
2019-08-19 15:00:00,60.36336,-11.22416,61.3980211261,23.15336,-6.37416,24.014745366,37.21,-4.85,37.5247465015,132.73,60.42336,-11.39416,61.4882860047,23.15336,-6.37416,24.014745366,37.27,-5.02,37.6065592683,132.27
2019-08-19 15:30:00,59.96394,-11.13204,60.9884941189,23.43394,-6.25204,24.2536089703,36.53,-4.88,36.8545153272,132.31,60.02394,-11.29204,61.0768658371,23.43394,-6.25204,24.2536089703,36.59,-5.04,36.9354802324,131.87
2019-08-19 16:00:00,60.69974,-11.05612,61.6984296844,21.62974,-5.59612,22.3419384012,39.07,-5.46,39.4496704676,132.87,60.76974,-11.22612,61.7979536063,21.62974,-5.59612,22.3419384012,39.14,-5.63,39.5428438532,132.44
2019-08-19 16:30:00,60.61406,-11.42772,61.6819021601,18.76406,-4.87772,19.3876790793,41.85,-6.55,42.3594735567,133.45,60.69406,-11.37772,61.7512868828,18.76406,-4.87772,19.3876790793,41.93,-6.5,42.43082488,132.99
2019-08-19 17:00:00,62.01416,-11.33804,63.0421064967,17.53416,-4.71804,18.1578266416,44.48,-6.62,44.969932177,131.33,62.09416,-11.50804,63.1515612693,17.53416,-4.71804,18.1578266416,44.56,-6.79,45.0743574552,130.94
2019-08-19 17:30:00,63.14718,-11.99604,64.2765222895,17.44718,-4.81604,18.0996776555,45.7,-7.18,46.2605923006,131.22,63.23718,-12.15604,64.3949551039,17.44718,-4.81604,18.0996776555,45.79,-7.34,46.374558758,130.85
2019-08-19 18:00:00,63.26578,-12.08598,64.4098581862,15.68578,-4.26598,16.2555307378,47.58,-7.82,48.2183450566,130.63,63.33578,-12.24598,64.508798271,15.68578,-4.26598,16.2555307378,47.65,-7.98,48.3135891857,130.3
2019-08-19 18:30:00,63.21032,-11.81438,64.3049308318,14.42032,-4.03438,14.9740392308,48.79,-7.78,49.4064014071,130.53,63.31032,-11.98438,64.4346334085,14.42032,-4.03438,14.9740392308,48.89,-7.95,49.5321572314,130.21
2019-08-19 19:00:00,59.73164,-12.94658,61.1185957855,24.03164,-6.46658,24.8864697775,35.7,-6.48,36.2833350176,130.63,59.78164,-13.10658,61.2015271083,24.03164,-6.46658,24.8864697775,35.75,-6.64,36.3614094886,130.27
2019-08-19 19:30:00,57.50446,-13.86552,59.1524772496,23.87446,-6.33552,24.7007824565,33.63,-7.53,34.4627015772,131.23,57.57446,-14.02552,59.2581948389,23.87446,-6.33552,24.7007824565,33.7,-7.69,34.5662566674,130.88
2019-08-19 20:00:00,51.93374,-13.9037,53.7626843087,15.69374,-3.4937,16.0779169944,36.24,-10.41,37.7055128595,130.72,52.00374,-14.0837,53.8770784256,15.69374,-3.4937,16.0779169944,36.31,-10.59,37.8228000021,130.4
2019-08-19 20:30:00,41.32398,-13.12614,43.3585847825,12.38398,-2.5061400000000003,12.6350187313,28.94,-10.62,30.8270660297,130.51,41.37398,-13.29614,43.4579516307,12.38398,-2.5061400000000003,12.6350187313,28.99,-10.79,30.9328983446,130.17
2019-08-19 21:00:00,41.88432,-13.14286,43.8979615796,11.48432,-2.22286,11.6974660693,30.4,-10.92,32.3018018073,130.72,41.94432,-13.32286,44.0093692166,11.48432,-2.22286,11.6974660693,30.46,-11.1,32.4194632898,130.37
2019-08-19 21:30:00,40.90314,-13.35598,43.0284680603,10.17314,-1.80598,10.3321992441,30.73,-11.55,32.8288805779,131.17,40.95314,-13.54598,43.1352900769,10.17314,-1.80598,10.3321992441,30.78,-11.74,32.942920332,130.85
2019-08-19 22:00:00,54.73246,-12.94056,56.2414462009,6.57246,-1.90056,6.8417365314000005,48.16,-11.04,49.409181333,130.89,54.82246,-13.12056,56.3706591692,6.57246,-1.90056,6.8417365314000005,48.25,-11.22,49.537368723,130.56
2019-08-19 22:30:00,51.63932,-13.68618,53.4221947607,7.03932,-2.03618,7.3278956771,44.6,-11.65,46.0964478024,130.76,51.69932,-13.86618,53.5265414188,7.03932,-2.03618,7.3278956771,44.66,-11.83,46.2002651508,130.42
2019-08-19 23:00:00,47.58196,-14.21594,49.6602040625,6.05196,-1.74594,6.2987718109,41.53,-12.47,43.3617550383,131.13,47.65196,-14.39594,49.7790355504,6.05196,-1.74594,6.2987718109,41.6,-12.65,43.4808291089,130.8
2019-08-19 23:30:00,44.7091,-14.579180000000001,47.0261215952,6.2691,-1.91918,6.5562845181,38.44,-12.66,40.4710909169,130.79,44.7691,-14.76918,47.142348188,6.2691,-1.91918,6.5562845181,38.5,-12.85,40.587836848,130.5
2019-08-20 00:00:00,42.18028,-15.1523,44.8192839765,5.54028,-1.6223,5.7729160541999995,36.64,-13.53,39.0582961738,130.68,42.23028,-15.3323,44.9274523223,5.54028,-1.6223,5.7729160541999995,36.69,-13.71,39.1678465071,130.37
2019-08-20 00:30:00,38.3975,-15.08912,41.2559031973,4.1575,-1.16912,4.3187553559000005,34.24,-13.92,36.9613852554,130.68,38.4475,-15.27912,41.3722342184,4.1575,-1.16912,4.3187553559000005,34.29,-14.11,37.0795927701,130.37
2019-08-20 01:00:00,37.039,-15.14612,40.0161526393,4.799,-1.5461200000000002,5.0419131344,32.24,-13.6,34.9911074417,130.76,37.089,-15.32612,40.1308344699,4.799,-1.5461200000000002,5.0419131344,32.29,-13.78,35.107442231,130.55
2019-08-20 01:30:00,36.188,-15.21812,39.257642827,4.9879999999999995,-1.44812,5.1939575984,31.2,-13.77,34.1035613976,131.08,36.238,-15.39812,39.3737824388,4.9879999999999995,-1.44812,5.1939575984,31.25,-13.95,34.2222880591,130.79
2019-08-20 02:00:00,35.438,-15.31398,38.6053082806,5.898,-1.71398,6.1419973494,29.54,-13.6,32.5203259516,131.18,35.468,-15.50398,38.7085574497,5.898,-1.71398,6.1419973494,29.57,-13.79,32.6274271128,130.9
2019-08-20 02:30:00,34.6955,-15.58734,38.0360735161,6.2655,-1.8373400000000002,6.5293421204,28.43,-13.75,31.5804908132,131.4,34.7455,-15.77734,38.1598509919,6.2655,-1.8373400000000002,6.5293421204,28.48,-13.94,31.7085792807,131.08
2019-08-20 03:00:00,34.3745,-15.68234,37.7828272913,6.2245,-1.8823400000000001,6.5028919817,28.15,-13.8,31.350637952,131.46,34.4045,-15.87234,37.889322999,6.2245,-1.8823400000000001,6.5028919817,28.18,-13.99,31.4616035828,131.08
2019-08-20 03:30:00,34.146,-15.67848,37.5734487519,5.046,-1.45848,5.2525498484,29.1,-14.22,32.3885535336,131.46,34.176,-15.85848,37.6761245872,5.046,-1.45848,5.2525498484,29.13,-14.4,32.4948749805,131.08
2019-08-20 04:00:00,34.2675,-15.53112,37.6228287706,4.2875,-1.18112,4.4472126894,29.98,-14.35,33.2373720381,131.52,34.3075,-15.72112,37.7380202224,4.2875,-1.18112,4.4472126894,30.02,-14.54,33.355839069,131.14
2019-08-20 04:30:00,34.719,-15.61912,38.0705380915,4.289,-1.14912,4.4402700114,30.43,-14.47,33.6951895677,131.52,34.759,-15.79912,38.1811507655,4.289,-1.14912,4.4402700114,30.47,-14.65,33.8089248572,131.19
2019-08-20 05:00:00,35.011,-15.60362,38.3307067259,3.731,-0.97362,3.8559430628999998,31.28,-14.63,34.5322356647,131.46,35.051,-15.79362,38.444909074,3.731,-0.97362,3.8559430628999998,31.32,-14.82,34.6493116815,131.08
2019-08-20 05:30:00,36.0595,-15.43776,39.225144666,3.6995,-0.92776,3.8140580577,32.36,-14.51,35.4642030786,131.38,36.1095,-15.62776,39.3461926095,3.6995,-0.92776,3.8140580577,32.41,-14.7,35.5878926041,131.02
2019-08-20 06:00:00,37.7005,-15.49378,40.7600897808,2.5905,-0.53378,2.6449218019,35.11,-14.96,38.1642987621,132.24,37.7405,-15.67378,40.8657891119,2.5905,-0.53378,2.6449218019,35.15,-15.14,38.2719492579,131.85
2019-08-20 06:30:00,40.7901,-13.76132,43.0488813577,2.3301,-0.43132000000000004,2.3696841461,38.46,-13.33,40.7045513426,131.37,40.8401,-13.94132,43.1540747943,2.3301,-0.43132000000000004,2.3696841461,38.51,-13.51,40.8110303717,131.0
2019-08-20 07:00:00,42.15474,-12.16846,43.8758877202,2.43474,-0.45846000000000003,2.4775278887,39.72,-11.71,41.4101738707,131.27,42.20474,-12.33846,43.9713278585,2.43474,-0.45846000000000003,2.4775278887,39.77,-11.88,41.5064729892,130.95
2019-08-20 07:30:00,48.39218,-11.04244,49.6360611482,2.5321800000000003,-0.46244,2.5740602763,45.86,-10.58,47.0645939109,131.1,48.462180000000004,-11.22244,49.7446082496,2.5321800000000003,-0.46244,2.5740602763,45.93,-10.76,47.1735360133,130.78
2019-08-20 08:00:00,42.86636,-9.60422,43.9291003944,2.37636,-0.33422,2.3997478738,40.49,-9.27,41.5376094642,130.74,42.90636,-9.78422,44.0078025975,2.37636,-0.33422,2.3997478738,40.53,-9.45,41.6171046566,130.38
2019-08-20 08:30:00,42.64802,-8.23526,43.4358505982,3.07802,-0.43526000000000004,3.1086425314,39.57,-7.8,40.3314381097,130.08,42.69802,-8.40526,43.5174598016,3.07802,-0.43526000000000004,3.1086425314,39.62,-7.97,40.4136771403,129.72
2019-08-20 09:00:00,38.93484,-7.31566,39.6161664862,5.08484,-0.56566,5.1162065108,33.85,-6.75,34.5164453558,129.73,38.96484,-7.49566,39.6792600115,5.08484,-0.56566,5.1162065108,33.88,-6.93,34.5814878222,129.34
2019-08-20 09:30:00,41.92628,-6.7935,42.4731043943,4.55628,-0.7035,4.6102711079,37.37,-6.09,37.8629766395,129.96,41.97628,-6.9635,42.5499519963,4.55628,-0.7035,4.6102711079,37.42,-6.26,37.9400052715,129.52
2019-08-20 10:00:00,50.284,-6.7298,50.7323453434,3.534,-0.5398000000000001,3.5749881175000002,46.75,-6.19,47.1580173459,129.67,50.334,-6.8898,50.8033552046,3.534,-0.5398000000000001,3.5749881175000002,46.8,-6.35,47.2288312369,129.26
2019-08-20 10:30:00,44.41858,-6.59394,44.9053481663,3.43858,-0.5239400000000001,3.4782676062,40.98,-6.07,41.4271082747,129.99,44.45858,-6.76394,44.9701703348,3.43858,-0.5239400000000001,3.4782676062,41.02,-6.24,41.4919028245,129.51
2019-08-20 11:00:00,41.62816,-6.095,42.0719946043,3.48816,-0.545,3.5304794555,38.14,-5.55,38.541693009,129.92,41.68816,-6.265,42.1562914544,3.48816,-0.545,3.5304794555,38.2,-5.72,38.6258773363,129.51
2019-08-20 11:30:00,40.926520000000004,-6.09382,41.3777075429,3.80652,-0.60382,3.8541137896,37.12,-5.49,37.5237857898,129.92,40.95652,-6.26382,41.432740333,3.80652,-0.60382,3.8541137896,37.15,-5.66,37.5786921007,129.51
2019-08-20 12:00:00,47.67482,-7.50458,48.2618605423,4.07482,-0.76458,4.1459306083,43.6,-6.74,44.1178829954,129.92,47.79482,-5.61458,48.1234696111,4.07482,-0.76458,4.1459306083,43.72,-4.85,43.9881904606,129.45
2019-08-20 12:30:00,48.65324,-16.64066,51.4203201831,4.34324,-0.7206600000000001,4.4026224609,44.31,-15.92,47.0831445424,132.6,49.24324,2.83934,49.3250295219,4.34324,-0.7206600000000001,4.4026224609,44.9,3.56,45.0409102928,132.14
2019-08-20 13:00:00,49.04474,-17.14272,51.9543970292,4.77474,-0.9427200000000001,4.8669151488,44.27,-16.2,47.140989595,132.94,49.65474,2.42728,49.7140311448,4.77474,-0.9427200000000001,4.8669151488,44.88,3.37,45.0063473301,132.46
2019-08-20 13:30:00,48.88002,-17.35618,51.8699656776,4.65002,-0.9361800000000001,4.743323623,44.23,-16.42,47.1795432364,133.18,49.48002,2.31382,49.5340907072,4.65002,-0.9361800000000001,4.743323623,44.83,3.25,44.947651774,132.71
2019-08-20 14:00:00,52.51926,-17.10546,55.2346759994,5.09926,-1.14546,5.2263305635,47.42,-15.96,50.0337685968,133.51,53.15926,2.60454,53.2230265239,5.09926,-1.14546,5.2263305635,48.06,3.75,48.2060794921,132.98
2019-08-20 14:30:00,49.51532,-17.41304,52.4879117202,5.01532,-0.99304,5.1126864899,44.5,-16.42,47.432756614,133.74,50.10532,2.38696,50.1621437973,5.01532,-0.99304,5.1126864899,45.09,3.38,45.2165069416,133.24
2019-08-20 15:00:00,48.56596,-17.48426,51.6173596619,4.19596,-1.07426,4.3312948259,44.37,-16.41,47.3073461526,133.34,49.17596,2.20574,49.2254033083,4.19596,-1.07426,4.3312948259,44.98,3.2800000000000002,45.0994323689,132.91
2019-08-20 15:30:00,48.358,-17.74,51.5092590123,4.928,-1.4100000000000001,5.125747165,43.43,-16.33,46.3986400663,133.34,48.948,1.97,48.9876270501,4.928,-1.4100000000000001,5.125747165,44.02,3.38,44.1495730444,132.88
2019-08-20 16:00:00,51.74562,-17.80248,54.7223673038,5.17562,-1.6124800000000001,5.4209901434,46.57,-16.19,49.3039653578,133.07,52.37562,1.85752,52.4085484529,5.17562,-1.6124800000000001,5.4209901434,47.2,3.47,47.3273800247,132.67
2019-08-20 16:30:00,55.2946,-17.8758,58.1122793805,4.6246,-1.4158,4.8364671817,50.67,-16.46,53.2764535231,133.0,55.9546,1.7642,55.9824049394,4.6246,-1.4158,4.8364671817,51.33,3.18,51.428409464,132.63
2019-08-20 17:00:00,58.01398,-18.00738,60.744445095,3.98398,-1.2273800000000001,4.1687598042,54.03,-16.78,56.5756953117,132.97,58.69398,1.6526200000000002,58.7172414296,3.98398,-1.2273800000000001,4.1687598042,54.71,2.88,54.7857508847,132.63
2019-08-20 17:30:00,42.37466,-17.5464,45.8637979574,4.56466,-0.4364,4.5854733535,37.81,-17.11,41.5011831157,133.23,42.92466,2.1736,42.9796576659,4.56466,-0.4364,4.5854733535,38.36,2.61,38.4486891844,132.85
2019-08-20 18:00:00,31.52112,-18.6165,36.6081285824,6.16112,0.12350000000000001,6.1623576579,25.36,-18.74,31.5327956261,133.81,31.96112,1.2535,31.9856913933,6.16112,0.12350000000000001,6.1623576579,25.8,1.13,25.8247342678,133.42
2019-08-20 18:30:00,36.88288,-17.43406,40.7957508226,6.07288,-0.7940600000000001,6.1245736813,30.81,-16.64,35.0163633177,133.53,37.37288,2.40594,37.4502430804,6.07288,-0.7940600000000001,6.1245736813,31.3,3.2,31.4631530524,133.16
2019-08-20 19:00:00,37.31234,-17.22052,41.09448899,6.71234,-1.20052,6.8188530228,30.6,-16.02,34.5398378688,133.15,37.80234,2.52948,37.8868734332,6.71234,-1.20052,6.8188530228,31.09,3.73,31.3129525915,132.82
2019-08-20 19:30:00,42.02434,-17.57708,45.5521557532,6.46434,-1.4170800000000001,6.6178400828,35.56,-16.16,39.0596876588,133.31,42.56434,2.20292,42.6213080062,6.46434,-1.4170800000000001,6.6178400828,36.1,3.62,36.2810473939,132.98
2019-08-20 20:00:00,38.5338,-17.9953,42.5286322908,6.6938,-1.4953,6.8587812715,31.84,-16.5,35.8613385138,133.46,39.0338,1.8247,39.076426046,6.6938,-1.4953,6.8587812715,32.34,3.32,32.5099677022,133.13
2019-08-20 20:30:00,43.1653,-20.42036,47.7517981506,6.4253,-1.40036,6.5761301857,36.74,-19.02,41.3713427387,133.88,43.7153,-0.49036,43.7180501283,6.4253,-1.40036,6.5761301857,37.29,0.91,37.3011018604,133.54
2019-08-20 21:00:00,43.70728,-20.62234,48.3281205105,5.82728,-1.16234,5.9420725739,37.88,-19.46,42.586218428,133.57,44.26728,-0.9823400000000001,44.2781782651,5.82728,-1.16234,5.9420725739,38.44,0.18,38.4404214337,133.23
2019-08-20 21:30:00,49.73038,-21.202,54.0614048924,4.50038,-0.882,4.5859943463,45.23,-20.32,49.5848293332,131.77,50.43038,-1.432,50.4507071402,4.50038,-0.882,4.5859943463,45.93,-0.55,45.9332929366,131.44
2019-08-20 22:00:00,52.6645,-21.84662,57.0160009618,3.4845,-0.98662,3.6214857826999998,49.18,-20.86,53.4210819808,131.63,53.4045,-2.11662,53.4464283229,3.4845,-0.98662,3.6214857826999998,49.92,-1.13,49.9327878252,131.34
2019-08-20 22:30:00,49.923,-22.10212,54.5967914579,3.213,-0.8821200000000001,3.3318920592,46.71,-21.22,51.3041177685,130.58,50.633,-2.69212,50.7045185274,3.213,-0.8821200000000001,3.3318920592,47.42,-1.81,47.454530869,130.26
2019-08-20 23:00:00,46.7565,-22.43262,51.8593553018,4.1565,-1.22262,4.3325848998,42.6,-21.21,47.5880667815,130.16,47.4265,-3.12262,47.5291874317,4.1565,-1.22262,4.3325848998,43.27,-1.9,43.3116947256,129.91
2019-08-20 23:30:00,43.6295,-23.31562,49.4686911716,3.5195,-0.98562,3.6549045178,40.11,-22.33,45.9068731237,130.79,44.2795,-3.85562,44.4470463117,3.5195,-0.98562,3.6549045178,40.76,-2.87,40.860916534,130.49
2019-08-21 00:00:00,41.3375,-23.98912,47.7940036472,3.0075,-0.8291200000000001,3.1196948928,38.33,-23.16,44.7836409864,131.31,41.9775,-4.39912,42.2073780638,3.0075,-0.8291200000000001,3.1196948928,38.97,-3.5700000000000003,39.133180295,130.98
2019-08-21 00:30:00,41.82808,-24.98906,48.7241356637,4.47808,-1.26906,4.6544294785,37.35,-23.72,44.2454619142,131.62,42.45808,-5.29906,42.7874817461,4.47808,-1.26906,4.6544294785,37.98,-4.03,38.1932101296,131.32
2019-08-21 01:00:00,40.42752,-25.34566,47.7156877157,4.37752,-1.27566,4.559604126,36.05,-24.07,43.3470575703,132.01,41.06752,-5.55566,41.4416041797,4.37752,-1.27566,4.559604126,36.69,-4.28,36.9387939706,131.7
2019-08-21 01:30:00,38.607,-25.53514,46.2876206325,3.6870000000000003,-1.08514,3.8433706326,34.92,-24.45,42.6287332676,131.94,39.217,-5.75514,39.6370372937,3.6870000000000003,-1.08514,3.8433706326,35.53,-4.67,35.8355940372,131.67
2019-08-21 02:00:00,37.87912,-25.60842,45.723286265,3.55912,-0.9784200000000001,3.6911571181,34.32,-24.63,42.2433343854,132.15,38.47912,-5.76842,38.9090907793,3.55912,-0.9784200000000001,3.6911571181,34.92,-4.79,35.2469927795,131.83
2019-08-21 02:30:00,38.12244,-26.04406,46.1693999618,4.51244,-1.34406,4.7083555555,33.61,-24.7,41.7099760249,132.3,38.73244,-6.18406,39.2230099105,4.51244,-1.34406,4.7083555555,34.22,-4.84,34.5605844858,131.99
2019-08-21 03:00:00,37.04038,-26.00422,45.2571453845,3.95038,-1.14422,4.1127535244,33.09,-24.86,41.3880139654,132.3,37.63038,-6.14422,38.128689177,3.95038,-1.14422,4.1127535244,33.68,-5.0,34.0491174629,131.99
2019-08-21 03:30:00,36.21204,-25.74348,44.4301542139,3.62204,-0.88348,3.7282315744,32.59,-24.86,40.9893608147,132.43,36.80204,-5.83348,37.2615034194,3.62204,-0.88348,3.7282315744,33.18,-4.95,33.5472040564,132.1
2019-08-21 04:00:00,36.2962,-25.6399,44.4389312028,3.2662,-0.6499,3.3302300896,33.03,-24.99,41.4183654917,132.43,36.8862,-5.7399000000000004,37.3301245973,3.2662,-0.6499,3.3302300896,33.62,-5.09,34.0031248564,132.1
2019-08-21 04:30:00,36.19632,-25.8995,44.5079507705,2.79632,-0.4595,2.8338217644,33.4,-25.44,41.9851592828,132.69,36.80632,-5.9295,37.2808819932,2.79632,-0.4595,2.8338217644,34.01,-5.47,34.4470753476,132.36
2019-08-21 05:00:00,36.14742,-25.44082,44.202616381,2.53742,-0.16082000000000002,2.5425112249,33.61,-25.28,42.0560399943,132.63,36.74742,-5.50082,37.1568553208,2.53742,-0.16082000000000002,2.5425112249,34.21,-5.34,34.6242646131,132.3
2019-08-21 05:30:00,37.04744,-25.07368,44.7347989746,2.1574400000000002,0.19632000000000002,2.1663538252,34.89,-25.27,43.0799837512,132.39,37.65744,-5.15368,38.0084622801,2.1574400000000002,0.19632000000000002,2.1663538252,35.5,-5.35,35.900870463,132.1
2019-08-21 06:00:00,38.58072,-25.03448,45.9912724828,2.1907200000000002,0.23552,2.2033437745,36.39,-25.27,44.3035551621,133.21,39.23072,-4.90448,39.5361014237,2.1907200000000002,0.23552,2.2033437745,37.04,-5.14,37.394935486,132.87
2019-08-21 06:30:00,32.51826,-23.5672,40.1603056421,3.02826,0.1728,3.0331861907,29.49,-23.74,37.8582580159,132.57,33.06826,-3.6272,33.2665958473,3.02826,0.1728,3.0331861907,30.04,-3.8,30.2793923321,132.19
2019-08-21 07:00:00,32.26718,-22.4747,39.3228056634,3.48718,-0.044700000000000004,3.487466479,28.78,-22.43,36.4882624963,132.57,32.82718,-2.4747,32.9203263478,3.48718,-0.044700000000000004,3.487466479,29.34,-2.43,29.4404568579,132.24
2019-08-21 07:30:00,35.91106,-21.7857,42.0026303321,3.70106,-0.3357,3.7162534378,32.21,-21.45,38.6986640596,132.1,36.50106,-1.9757,36.5544904439,3.70106,-0.3357,3.7162534378,32.8,-1.6400000000000001,32.840974407,131.7
2019-08-21 08:00:00,38.76164,-20.37908,43.7923696223,3.90164,-0.14908000000000002,3.9044871028,34.86,-20.23,40.3047453782,131.62,39.37164,-0.69908,39.3778459179,3.90164,-0.14908000000000002,3.9044871028,35.47,-0.55,35.4742639106,131.24
2019-08-21 08:30:00,36.20192,-20.06178,41.3890568684,6.42192,0.26822,6.4275188413,29.78,-20.33,36.0576940472,131.09,36.76192,-0.54178,36.7659120335,6.42192,0.26822,6.4275188413,30.34,-0.81,30.3508105328,130.69
2019-08-21 09:00:00,38.53276,-19.2402,43.0692336739,7.00276,0.2798,7.0083475697,31.53,-19.52,37.0833021723,130.94,39.10276,0.26980000000000004,39.1036907677,7.00276,0.2798,7.0083475697,32.1,-0.01,32.1000015576,130.54
2019-08-21 09:30:00,40.56948,-19.14932,44.8617784303,8.16948,-0.66932,8.1968526114,32.4,-18.48,37.2997372645,130.54,41.15948,0.22068000000000002,41.1600715929,8.16948,-0.66932,8.1968526114,32.99,0.89,33.0020029695,130.16
2019-08-21 10:00:00,57.11474,-17.93188,59.8635602483,6.24474,-1.2818800000000001,6.3749505098,50.87,-16.65,53.525502333,129.95,57.90474,1.30812,57.9195139172,6.24474,-1.2818800000000001,6.3749505098,51.66,2.59,51.7248847268,129.58
2019-08-21 10:30:00,57.77446,-18.08458,60.5387500868,7.62446,-1.82458,7.8397373979000005,50.15,-16.26,52.7201109635,130.03,58.54446,1.1654200000000001,58.5560586145,7.62446,-1.82458,7.8397373979000005,50.92,2.99,51.0077102015,129.61
2019-08-21 11:00:00,57.36784,-17.59142,60.0043925382,9.59784,-2.48142,9.913424125,47.77,-15.11,50.1027444358,129.82,58.07784,1.3885800000000001,58.0944373712,9.59784,-2.48142,9.913424125,48.48,3.87,48.6342194345,129.42
2019-08-21 11:30:00,53.83802,-17.31452,56.5537355119,10.21802,-2.68452,10.5647801847,43.62,-14.63,46.0080569031,131.34,54.46802,1.83548,54.4989375085,10.21802,-2.68452,10.5647801847,44.25,4.52,44.480252921900004,130.9
2019-08-21 12:00:00,58.21918,-17.68004,60.8445292058,10.91918,-2.66004,11.2385187936,47.3,-15.02,49.6275165609,131.29,58.87918,1.4599600000000001,58.8972777017,10.91918,-2.66004,11.2385187936,47.96,4.12,48.1366388523,130.82
2019-08-21 12:30:00,59.38116,-17.68292,61.9581134531,10.64116,-2.77292,10.9965163335,48.74,-14.91,50.9695566,132.47,60.05116,1.81708,60.0786451002,10.64116,-2.77292,10.9965163335,49.41,4.59,49.6227387394,132.02
2019-08-21 13:00:00,56.83236,-17.9391,59.5963795207,11.16236,-2.8391,11.5177588783,45.67,-15.1,48.1015477921,132.47,57.47236,1.5509,57.493281823,11.16236,-2.8391,11.5177588783,46.31,4.39,46.5176117186,131.99
2019-08-21 13:30:00,53.64732,-18.1036,56.6195661953,10.82732,-2.9136,11.2124896139,42.82,-15.19,45.4344417815,132.89,54.26732,1.4764,54.2873997991,10.82732,-2.9136,11.2124896139,43.44,4.39,43.6612608613,132.34
2019-08-21 14:00:00,55.9757,-18.49756,58.9528516396,11.1657,-2.98756,11.5584761644,44.81,-15.51,47.4183108092,132.44,56.6257,0.9724400000000001,56.6340492994,11.1657,-2.98756,11.5584761644,45.46,3.96,45.6321509465,131.94
2019-08-21 14:30:00,55.50744,-18.5798,58.5344758531,10.81744,-2.9998,11.2256762911,44.69,-15.58,47.3279251605,132.39,56.14744,0.8902,56.1544964771,10.81744,-2.9998,11.2256762911,45.33,3.89,45.4966042689,131.94
2019-08-21 15:00:00,55.48866,-18.7296,58.5644030513,12.03866,-3.2296,12.464335151,43.45,-15.5,46.1319032774,132.88,56.10866,0.9004000000000001,56.1158840896,12.03866,-3.2296,12.464335151,44.07,4.13,44.2630974967,132.42
2019-08-21 15:30:00,55.81856,-19.21962,59.0347815565,11.83856,-3.22962,12.2711836519,43.98,-15.99,46.796586414000004,133.31,56.44856,0.5103800000000001,56.4508672548,11.83856,-3.22962,12.2711836519,44.61,3.74,44.7665019853,132.83
2019-08-21 16:00:00,56.32072,-18.97434,59.4310447473,10.90072,-3.11434,11.3368783249,45.42,-15.86,48.1094169576,132.66,56.97072,0.5856600000000001,56.973730218,10.90072,-3.11434,11.3368783249,46.07,3.7,46.2183394336,132.21
2019-08-21 16:30:00,57.74156,-19.30746,60.8840353696,10.29156,-2.87746,10.6862520691,47.45,-16.43,50.2140159716,133.12,58.41156,0.37254000000000004,58.4127479895,10.29156,-2.87746,10.6862520691,48.12,3.25,48.2296267869,132.69
2019-08-21 17:00:00,58.9489,-19.69846,62.1530541292,10.5489,-2.81846,10.9189288844,48.4,-16.88,51.259090901,132.58,59.6189,-0.16846000000000003,59.619138001,10.5489,-2.81846,10.9189288844,49.07,2.65,49.1415038435,132.17
2019-08-21 17:30:00,53.44276,-22.30578,57.910935218,21.33276,-5.06578,21.9259840424,32.11,-17.24,36.4454345563,132.2,54.00276,-2.82578,54.07664117,21.33276,-5.06578,21.9259840424,32.67,2.24,32.746702124,131.81
2019-08-21 18:00:00,47.67564,-22.14716,52.5686536396,21.06564,-5.19716,21.6972731161,26.61,-16.95,31.5498748017,130.87,48.19564,-2.59716,48.2655669714,21.06564,-5.19716,21.6972731161,27.13,2.6,27.2543005781,130.49
2019-08-21 18:30:00,45.70294,-22.42264,50.9071066671,20.95294,-5.10264,21.5653107933,24.75,-17.32,30.2083581149,131.1,46.22294,-2.82264,46.3090431645,20.95294,-5.10264,21.5653107933,25.27,2.2800000000000002,25.3726486595,130.69
2019-08-21 19:00:00,45.96964,-22.78266,51.3055299008,20.97964,-5.19266,21.6127048841,24.99,-17.59,30.559911649100002,130.94,46.48964,-3.22266,46.6012034695,20.97964,-5.19266,21.6127048841,25.51,1.97,25.5859531775,130.56
2019-08-21 19:30:00,50.71748,-23.5918,55.9359973969,21.23748,-5.2618,21.8796045666,29.48,-18.33,34.7139640491,131.6,51.28748,-3.8518,51.4319158499,21.23748,-5.2618,21.8796045666,30.05,1.4100000000000001,30.0830616793,131.21
2019-08-21 20:00:00,54.0278,-23.73268,59.0105352697,14.2178,-3.18268,14.5696701686,39.81,-20.55,44.8011004329,131.25,54.7078,-4.05268,54.8577031603,14.2178,-3.18268,14.5696701686,40.49,-0.87,40.4993456737,130.95
2019-08-21 20:30:00,53.66474,-24.30464,58.9119669065,12.78474,-2.70464,13.0676950683,40.88,-21.6,46.2356399328,132.26,54.34474,-4.38464,54.5213337474,12.78474,-2.70464,13.0676950683,41.56,-1.6800000000000002,41.5939418666,131.89
2019-08-21 21:00:00,50.82276,-24.18634,56.2843848382,11.95276,-2.49634,12.2106586642,38.87,-21.69,44.512166876,131.87,51.50276,-4.38634,51.6892084116,11.95276,-2.49634,12.2106586642,39.55,-1.8900000000000001,39.5951335394,131.52
2019-08-21 21:30:00,56.51642,-22.54394,60.8468155316,6.71642,-1.63394,6.9123120257,49.8,-20.91,54.0117403904,131.63,57.30642,-2.8239400000000003,57.375956727,6.71642,-1.63394,6.9123120257,50.59,-1.19,50.6039939135,131.27
2019-08-21 22:00:00,55.38752,-22.66066,59.8438207619,7.31752,-2.24066,7.652885481,48.07,-20.42,52.227399897,130.51,56.14752,-3.23066,56.2403873225,7.31752,-2.24066,7.652885481,48.83,-0.99,48.8400348075,130.21
2019-08-21 22:30:00,52.8961,-23.56562,57.9079946225,8.5561,-2.75562,8.9888980857,44.34,-20.81,48.9805236803,130.59,53.6061,-4.10562,53.763092106,8.5561,-2.75562,8.9888980857,45.05,-1.35,45.0702229859,130.31
2019-08-21 23:00:00,49.30116,-24.20558,54.9228047398,8.03116,-2.50558,8.4129342136,41.27,-21.7,46.6272763519,131.22,49.99116,-4.58558,50.2010320818,8.03116,-2.50558,8.4129342136,41.96,-2.08,42.011522229,130.95
2019-08-21 23:30:00,46.23418,-25.036,52.5775683754,7.88418,-2.536,8.282004001,38.35,-22.5,44.4631589071,132.05,46.88418,-5.206,47.172330558,7.88418,-2.536,8.282004001,39.0,-2.67,39.091289311,131.73
2019-08-22 00:00:00,43.86752,-25.54926,50.7653818807,7.30752,-2.26926,7.6517572817,36.56,-23.28,43.3427271869,131.89,44.51752,-5.79926,44.8936632889,7.30752,-2.26926,7.6517572817,37.21,-3.5300000000000002,37.3770651603,131.55
2019-08-22 00:30:00,41.87592,-25.7488,49.158858584,7.12592,-2.1788,7.451570659,34.75,-23.57,41.9893724649,131.84,42.48592,-5.9888,42.9059334322,7.12592,-2.1788,7.451570659,35.36,-3.81,35.564669266,131.55
2019-08-22 01:00:00,41.63668,-26.26474,49.2285454659,7.73668,-2.28474,8.0669854524,33.9,-23.98,41.5240942105,132.08,42.24668,-6.45474,42.7369353076,7.73668,-2.28474,8.0669854524,34.51,-4.17,34.7610270274,131.76
2019-08-22 01:30:00,40.60262,-26.15188,48.2958960824,7.22262,-2.1318799999999998,7.5306807128,33.38,-24.02,41.1240173135,132.43,41.21262,-6.18188,41.6736809941,7.22262,-2.1318799999999998,7.5306807128,33.99,-4.05,34.2304338272,132.16
2019-08-22 02:00:00,39.62672,-26.18044,47.4941299168,7.04672,-2.20044,7.3822895467,32.58,-23.98,40.4536376609,132.52,40.22672,-6.21044,40.7032992146,7.04672,-2.20044,7.3822895467,33.18,-4.01,33.4214377309,132.23
2019-08-22 02:30:00,38.92798,-26.68256,47.1947733868,8.32798,-2.6925600000000003,8.752435674400001,30.6,-23.99,38.882902412199996,133.01,39.50798,-6.58256,40.0525976665,8.32798,-2.6925600000000003,8.752435674400001,31.18,-3.89,31.4217201948,132.69
2019-08-22 03:00:00,38.39382,-26.89974,46.8794350036,8.15382,-2.55974,8.5461716259,30.24,-24.34,38.8187222871,133.2,38.96382,-6.88974,39.5682674154,8.15382,-2.55974,8.5461716259,30.81,-4.33,31.1127787251,132.86
2019-08-22 03:30:00,38.75768,-26.57724,46.9947597611,9.02768,-2.87724,9.4750997989,29.73,-23.7,38.0205589123,130.69,39.32768,-6.7072400000000005,39.8955321133,9.02768,-2.87724,9.4750997989,30.3,-3.83,30.5411018138,130.36
2019-08-22 04:00:00,39.01516,-26.44044,47.1304527585,10.58516,-3.40044,11.1179406555,28.43,-23.04,36.5938041204,130.53,39.59516,-6.59044,40.1398878277,10.58516,-3.40044,11.1179406555,29.01,-3.19,29.1848625147,130.24
2019-08-22 04:30:00,38.84564,-26.44876,46.9949002823,11.19564,-3.66876,11.7814326356,27.65,-22.78,35.8252829717,130.43,39.40564,-6.63876,39.9609509165,11.19564,-3.66876,11.7814326356,28.21,-2.9699999999999998,28.3659126418,130.12
2019-08-22 05:00:00,39.33286,-26.68758,47.5321028573,11.54286,-3.73758,12.1328941822,27.79,-22.95,36.0414566853,130.43,39.89286,-6.90758,40.4864784889,11.54286,-3.73758,12.1328941822,28.35,-3.17,28.5266787411,130.12
2019-08-22 05:30:00,40.42728,-26.0243,48.0794047248,11.62728,-3.8243,12.2400535411,28.8,-22.2,36.3631681788,129.71,40.99728,-6.4043,41.4944818728,11.62728,-3.8243,12.2400535411,29.37,-2.58,29.4831019399,129.39
2019-08-22 06:00:00,41.61632,-25.57406,48.8461936616,10.92632,-3.60406,11.5053777524,30.69,-21.97,37.7433040419,129.98,42.21632,-5.82406,42.6161630045,10.92632,-3.60406,11.5053777524,31.29,-2.22,31.3686547369,129.76
2019-08-22 06:30:00,43.42172,-23.99248,49.6093223528,11.69172,-3.78248,12.2883469803,31.73,-20.21,37.6196358302,129.7,44.02172,-4.33248,44.2344008065,11.69172,-3.78248,12.2883469803,32.33,-0.55,32.3346779789,129.41
2019-08-22 07:00:00,38.38988,-22.96274,44.7333244318,14.30988,-4.26274,14.9312965921,24.08,-18.7,30.488299395,130.15,38.90988,-3.20274,39.0414690441,14.30988,-4.26274,14.9312965921,24.6,1.06,24.6228268077,129.79
2019-08-22 07:30:00,41.31116,-21.48574,46.5644603093,12.67116,-3.66574,13.1907522717,28.64,-17.82,33.7313207568,129.34,41.88116,-1.9257400000000002,41.9254104034,12.67116,-3.66574,13.1907522717,29.21,1.74,29.2617788249,129.0
2019-08-22 08:00:00,45.05464,-12.59564,46.7821625466,12.24464,-3.53564,12.7448797146,32.81,-9.06,34.0379156236,131.59,45.20464,-9.88564,46.2729441006,12.24464,-3.53564,12.7448797146,32.96,-6.35,33.5661153546,131.21
2019-08-22 08:30:00,47.3969,-10.37256,48.5186163299,13.2869,-3.68256,13.7877829894,34.11,-6.69,34.7598647868,131.31,47.4669,-10.54256,48.6235762461,13.2869,-3.68256,13.7877829894,34.18,-6.86,34.8616121257,130.95
2019-08-22 09:00:00,48.7898,-9.75604,49.7556519455,13.6098,-3.77604,14.1239206356,35.18,-5.98,35.6846297445,131.01,48.8698,-9.92604,49.8676610853,13.6098,-3.77604,14.1239206356,35.26,-6.15,35.7923190084,130.64
2019-08-22 09:30:00,50.3205,-8.95224,51.1106184786,12.2705,-3.48224,12.7550447144,38.05,-5.47,38.4411680364,130.92,50.3805,-9.11224,51.197926697,12.2705,-3.48224,12.7550447144,38.11,-5.63,38.5236161335,130.56
2019-08-22 10:00:00,52.09314,-8.6735,52.8102720814,14.26314,-4.0435,14.8252168588,37.83,-4.63,38.1122788613,130.92,52.15314,-8.8535,52.8992861399,14.26314,-4.0435,14.8252168588,37.89,-4.8100000000000005,38.1940859296,130.56
2019-08-22 10:30:00,53.1635,-8.83638,53.8928505811,15.8435,-4.56638,16.488429839,37.32,-4.27,37.5634835978,131.26,53.2435,-9.00638,53.9998627124,15.8435,-4.56638,16.488429839,37.4,-4.44,37.6626286921,130.88
2019-08-22 11:00:00,66.39006,-8.42502,66.9225001685,16.17006,-5.15502,16.9718906314,50.22,-3.27,50.32634797,130.31,66.48006,-8.57502,67.0308089285,16.17006,-5.15502,16.9718906314,50.31,-3.42,50.4261093086,129.96
2019-08-22 11:30:00,67.0958,-8.30272,67.6075553251,17.0358,-5.28272,17.8360761447,50.06,-3.02,50.1510119539,130.06,67.1858,-8.462720000000001,67.7166844392,17.0358,-5.28272,17.8360761447,50.15,-3.18,50.2507203928,129.79
2019-08-22 12:00:00,68.2409,-8.10464,68.7204891014,17.9209,-5.44464,18.7297293504,50.32,-2.66,50.3902569948,130.28,68.3209,-8.27464,68.8201645155,17.9209,-5.44464,18.7297293504,50.4,-2.83,50.4793908442,129.96
2019-08-22 12:30:00,68.48066,-7.78376,68.9216055658,19.37066,-5.8837600000000005,20.2445326094,49.11,-1.9,49.1467404819,130.36,68.56066,-7.94376,69.0193264425,19.37066,-5.8837600000000005,20.2445326094,49.19,-2.06,49.2331158876,130.04
2019-08-22 13:00:00,65.11584,-9.03332,65.7394363311,20.67584,-5.82332,21.4802564121,44.44,-3.21,44.5557818919,130.8,65.19584,-9.19332,65.8408284116,20.67584,-5.82332,21.4802564121,44.52,-3.37,44.6473661037,130.42
2019-08-22 13:30:00,61.2958,-9.72928,62.0631451584,20.5258,-5.39928,21.2240592291,40.77,-4.33,40.9992902378,131.62,61.3558,-9.899280000000001,62.1492553307,20.5258,-5.39928,21.2240592291,40.83,-4.5,41.0772309193,131.24
2019-08-22 14:00:00,63.84248,-8.97494,64.4702396502,17.55248,-5.09494,18.2769791747,46.29,-3.88,46.4523250225,131.5,63.93248,-9.14494,64.5832170657,17.55248,-5.09494,18.2769791747,46.38,-4.05,46.5564914915,131.11
2019-08-22 14:30:00,65.60594,-8.55558,66.1614488386,18.14594,-5.46558,18.9511926596,47.46,-3.09,47.5604846485,131.18,65.67594,-8.70558,66.2504054178,18.14594,-5.46558,18.9511926596,47.53,-3.24,47.6403033156,130.74
2019-08-22 15:00:00,65.62404,-8.79078,66.2102140076,18.56404,-5.71078,19.4225793686,47.06,-3.08,47.1606827771,131.24,65.69404,-8.96078,66.3023564418,18.56404,-5.71078,19.4225793686,47.13,-3.25,47.2419241776,130.81
2019-08-22 15:30:00,65.59234000000001,-8.45772,66.1353770253,16.36234,-5.13772,17.14999525,49.23,-3.32,49.3418210041,131.33,65.68234,-8.62772,66.2465647432,16.36234,-5.13772,17.14999525,49.32,-3.49,49.4433261422,130.98
2019-08-22 16:00:00,65.07438,-8.59012,65.6388992443,15.30438,-4.78012,16.0335147238,49.77,-3.81,49.9156187981,131.09,65.16438,-8.76012,65.7505598699,15.30438,-4.78012,16.0335147238,49.86,-3.98,50.0185965417,130.74
2019-08-22 16:30:00,66.22344,-8.84172,66.8110770606,14.37344,-4.45172,15.047045836,51.85,-4.39,52.0355128734,131.09,66.30344,-9.00172,66.9117113725,14.37344,-4.45172,15.047045836,51.93,-4.55,52.1289497305,130.74
2019-08-22 17:00:00,59.08132,-8.4573,59.6835680588,10.781320000000001,-3.4373,11.3160016009,48.3,-5.02,48.5601729816,131.35,59.17132,-8.6273,59.7969515597,10.781320000000001,-3.4373,11.3160016009,48.39,-5.19,48.6675271613,130.99
2019-08-22 17:30:00,61.37488,-9.44692,62.0976665624,19.15488,-5.90692,20.0449777176,42.22,-3.54,42.3681484136,130.82,61.44488,-9.61692,62.1929130086,19.15488,-5.90692,20.0449777176,42.29,-3.71,42.4524227813,130.49
2019-08-22 18:00:00,65.91,-9.81212,66.6363699409,18.54,-5.87212,19.4477092043,47.37,-3.94,47.5335723463,130.61,66.0,-9.98212,66.7506008939,18.54,-5.87212,19.4477092043,47.46,-4.11,47.6376290342,130.26
2019-08-22 18:30:00,66.96048,-10.13736,67.723496289,19.80048,-6.03736,20.7004522656,47.16,-4.1,47.3378875743,130.37,67.05048,-10.30736,67.8381053568,19.80048,-6.03736,20.7004522656,47.25,-4.27,47.4425484138,130.06
2019-08-22 19:00:00,54.67012,-9.81122,55.5435150013,21.10012,-5.92122,21.915198158,33.57,-3.89,33.7946297509,130.63,54.72012,-9.97122,55.6211898569,21.10012,-5.92122,21.915198158,33.62,-4.05,33.8630609957,130.28
