Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-22 19:30:00,61.23208,-9.6622,61.989722777,16.70208,-5.2022,17.4934948243,44.53,-4.46,44.7527932089,130.37,61.33208,-9.8322,62.1151848904,16.70208,-5.2022,17.4934948243,44.63,-4.63,44.8695197211,130.05
2019-08-22 20:00:00,56.9605,-9.8066,57.7985117785,6.8805,-1.9866000000000001,7.1615542873,50.08,-7.82,50.6868700947,131.12,57.0505,-9.9866,57.9179741515,6.8805,-1.9866000000000001,7.1615542873,50.17,-8.0,50.8038276117,130.83
2019-08-22 20:30:00,60.50328,-10.20712,61.3582283761,5.63328,-1.7071200000000002,5.886263862,54.87,-8.5,55.5244711816,131.36,60.62328,-10.36712,61.5033271869,5.63328,-1.7071200000000002,5.886263862,54.99,-8.66,55.6677258382,131.07
2019-08-22 21:00:00,53.26358,-10.18924,54.2294160599,5.30358,-1.62924,5.5481874332,47.96,-8.56,48.7179145695,131.9,53.33358,-10.36924,54.3322362304,5.30358,-1.62924,5.5481874332,48.03,-8.74,48.8187310364,131.59
2019-08-22 21:30:00,49.95536,-10.79184,51.107746999,3.77536,-0.9118400000000001,3.883914947,46.18,-9.88,47.2250653785,132.77,50.04536,-10.97184,51.2339665702,3.77536,-0.9118400000000001,3.883914947,46.27,-10.06,47.3509925978,132.43
2019-08-22 22:00:00,54.65322,-12.02666,55.9608345821,4.01322,-1.07666,4.1551331536,50.64,-10.95,51.8103474221,132.65,54.74322,-12.20666,56.0876339697,4.01322,-1.07666,4.1551331536,50.73,-11.13,51.9365940354,132.37
2019-08-22 22:30:00,53.50212,-13.03444,55.0669907532,4.37212,-1.11444,4.5119186393,49.13,-11.92,50.5553488763,132.61,53.59212,-13.22444,55.1996480008,4.37212,-1.11444,4.5119186393,49.22,-12.11,50.6878733032,132.34
2019-08-22 23:00:00,49.79232,-13.69134,51.640371048,4.29232,-1.18134,4.4519181459,45.5,-12.51,47.1884530367,132.46,49.87232,-13.87134,51.7654554271,4.29232,-1.18134,4.4519181459,45.58,-12.69,47.3135551401,132.19
2019-08-22 23:30:00,46.9449,-14.27152,49.0662808772,3.3548999999999998,-0.96152,3.4899677248,43.59,-13.31,45.5767945341,132.87,47.0149,-14.46152,49.1887830986,3.3548999999999998,-0.96152,3.4899677248,43.66,-13.5,45.6995142206,132.6
2019-08-23 00:00:00,43.99478,-15.06178,46.5015901235,1.9647800000000002,-0.63178,2.0638571697,42.03,-14.43,44.4381120211,133.69,44.05478,-15.25178,46.6201719647,1.9647800000000002,-0.63178,2.0638571697,42.09,-14.62,44.5568457142,133.35
2019-08-23 00:30:00,41.86742,-15.22016,44.5481102616,1.82742,-0.5301600000000001,1.9027699498000001,40.04,-14.69,42.6497092604,132.37,41.93742,-15.40016,44.6756323322,1.82742,-0.5301600000000001,1.9027699498000001,40.11,-14.87,42.7776694082,132.06
2019-08-23 01:00:00,40.03656,-15.32314,42.8686920269,1.48656,-0.39314000000000004,1.5376669643,38.55,-14.93,41.3401427187,132.6,40.09656,-15.51314,42.9929254238,1.48656,-0.39314000000000004,1.5376669643,38.61,-15.12,41.465003316,132.27
2019-08-23 01:30:00,38.46818,-15.20072,41.3625768181,0.9381800000000001,-0.08072,0.9416461282,37.53,-15.12,40.4612814923,132.69,38.52818,-15.38072,41.4847827743,0.9381800000000001,-0.08072,0.9416461282,37.59,-15.3,40.5844563842,132.37
2019-08-23 02:00:00,38.096,-15.45534,41.111710625,0.716,-0.31534,0.782365206,37.38,-15.14,40.3296912956,132.61,38.156,-15.645340000000001,41.2390227784,0.716,-0.31534,0.782365206,37.44,-15.33,40.4569215339,132.28
2019-08-23 02:30:00,37.25632,-15.394120000000001,40.3114414344,0.44632000000000005,-0.01412,0.4465432978,36.81,-15.38,39.8938654432,132.72,37.31632,-15.58412,40.4397395456,0.44632000000000005,-0.01412,0.4465432978,36.87,-15.57,40.0227660214,132.44
2019-08-23 03:00:00,36.87738,-15.2664,39.9124557579,0.44738000000000006,0.0536,0.45057943180000004,36.43,-15.32,39.5202138152,132.79,36.93738,-15.4464,40.0369993159,0.44738000000000006,0.0536,0.45057943180000004,36.49,-15.5,39.645555867,132.56
2019-08-23 03:30:00,36.78772,-15.25248,39.8242952097,0.5477200000000001,-0.06248000000000001,0.5512721186,36.24,-15.19,39.2947032054,132.74,36.83772,-15.44248,39.9435577202,0.5477200000000001,-0.06248000000000001,0.5512721186,36.29,-15.38,39.4145721783,132.49
2019-08-23 04:00:00,36.55964,-15.43354,39.6837678889,0.6296400000000001,-0.04354,0.6311436138000001,35.93,-15.39,39.0872997277,133.01,36.61964,-15.62354,39.8132268959,0.6296400000000001,-0.04354,0.6311436138000001,35.99,-15.58,39.2175534678,132.74
2019-08-23 04:30:00,36.78588,-15.15878,39.7868015611,0.26588,0.30122000000000004,0.40177812630000004,36.52,-15.46,39.6575591785,133.33,36.83588,-15.34878,39.9057276949,0.26588,0.30122000000000004,0.40177812630000004,36.57,-15.65,39.7779763186,133.03
2019-08-23 05:00:00,37.00722,-15.40818,40.0867352505,0.38722,0.051820000000000005,0.3906720374,36.62,-15.46,39.7496666653,133.13,37.06722,-15.59818,40.2154450161,0.38722,0.051820000000000005,0.3906720374,36.68,-15.65,39.879128626400004,132.82
2019-08-23 05:30:00,37.8599,-14.9732,40.7132502541,0.33990000000000004,0.2268,0.4086199334,37.52,-15.2,40.4819762363,132.79,37.9199,-15.1732,40.8429285709,0.33990000000000004,0.2268,0.4086199334,37.58,-15.4,40.6130077684,132.51
2019-08-23 06:00:00,39.54146,-14.70946,42.1888050604,0.35146000000000005,0.11054000000000001,0.36843347190000003,39.19,-14.82,41.8985500942,133.43,39.61146,-14.88946,42.3174170103,0.35146000000000005,0.11054000000000001,0.36843347190000003,39.26,-15.0,42.0279383268,133.16
2019-08-23 06:30:00,41.48862,-13.12448,43.5150268847,0.30862,0.18552000000000002,0.36008884290000004,41.18,-13.31,43.2775750245,133.33,41.54862,-13.31448,43.6298430157,0.30862,0.18552000000000002,0.36008884290000004,41.24,-13.5,43.3934050289,133.08
2019-08-23 07:00:00,36.69362,-11.38692,38.4198346664,0.28362000000000004,0.16308,0.3271626366,36.41,-11.55,38.1980444526,133.38,36.75362,-11.56692,38.5307957534,0.28362000000000004,0.16308,0.3271626366,36.47,-11.73,38.3099699817,133.08
2019-08-23 07:30:00,49.93884,-10.88394,51.1111327449,0.54884,0.07606,0.5540852545,49.39,-10.96,50.5914389991,133.23,50.02884,-11.06394,51.2376385099,0.54884,0.07606,0.5540852545,49.48,-11.14,50.7185370451,132.89
2019-08-23 08:00:00,53.06752,-9.55352,53.9206029579,1.12752,-0.00352,1.1275254945,51.94,-9.55,52.8106627491,132.28,53.15752,-9.73352,54.0413114584,1.12752,-0.00352,1.1275254945,52.03,-9.73,52.9319733243,131.98
2019-08-23 08:30:00,55.33872,-8.08618,55.9263823095,1.89872,0.14382,1.9041590876,53.44,-8.23,54.0700147956,131.57,55.42872,-8.25618,56.040231165,1.89872,0.14382,1.9041590876,53.53,-8.4,54.1850615945,131.29
2019-08-23 09:00:00,54.34866,-7.40344,54.8505949615,2.42866,0.10656,2.4309965918,51.92,-7.51,52.4603326333,131.57,54.43866,-7.58344,54.9643181057,2.42866,0.10656,2.4309965918,52.01,-7.69,52.5754334266,131.25
2019-08-23 09:30:00,49.31314,-6.66202,49.7611121976,4.06314,-0.25202,4.0709483834,45.25,-6.41,45.7017570778,131.57,49.38314,-6.82202,49.8521260644,4.06314,-0.25202,4.0709483834,45.32,-6.57,45.793747389800004,131.13
2019-08-23 10:00:00,49.90804,-5.94556,50.2609405041,3.44804,-0.21556000000000003,3.4547714766,46.46,-5.73,46.8120123473,131.11,50.00804,-6.12556,50.3818077281,3.44804,-0.21556000000000003,3.4547714766,46.56,-5.91,46.9335881859,130.73
2019-08-23 10:30:00,59.16756,-4.82778,59.3641947312,3.8575600000000003,-0.47778000000000004,3.8870352304,55.31,-4.35,55.4807948753,130.83,59.24756,-4.98778,59.457138472,3.8575600000000003,-0.47778000000000004,3.8870352304,55.39,-4.51,55.5733047425,130.45
2019-08-23 11:00:00,58.58326,-4.67232,58.76928557,4.59326,-0.44232000000000005,4.6145080355,53.99,-4.23,54.1554521724,131.17,58.67326,-4.83232,58.871918226,4.59326,-0.44232000000000005,4.6145080355,54.08,-4.39,54.2578888273,130.73
2019-08-23 11:30:00,57.50628,-4.7742,57.7041179213,4.84628,-0.44420000000000004,4.8665946491,52.66,-4.33,52.8377185352,131.17,57.59628,-4.9542,57.8089575021,4.84628,-0.44420000000000004,4.8665946491,52.75,-4.51,52.942446109,130.73
2019-08-23 12:00:00,66.53964,-4.87624,66.7180740719,5.57964,-0.43624,5.596667568,60.96,-4.44,61.1214790397,131.25,66.64964,-5.04624,66.8403998362,5.57964,-0.43624,5.596667568,61.07,-4.61,61.2437507016,130.81
2019-08-23 12:30:00,65.64916,-4.88206,65.830439149,6.15916,-0.37206000000000006,6.1703873905,59.49,-4.51,59.6607090136,131.38,65.74916,-5.04206,65.9422050719,6.15916,-0.37206000000000006,6.1703873905,59.59,-4.67,59.7727111649,130.94
2019-08-23 13:00:00,59.4722,-5.83784,59.7580366872,7.5922,-0.48784000000000005,7.6078570377,51.88,-5.35,52.15512343,131.83,59.5322,-6.00784,59.8345801214,7.5922,-0.48784000000000005,7.6078570377,51.94,-5.52,52.2324994615,131.44
2019-08-23 13:30:00,53.39548,-7.29092,53.8909528481,8.56548,-0.60092,8.5865332048,44.83,-6.69,45.32642717,132.38,53.47548,-7.4709200000000004,53.9948294458,8.56548,-0.60092,8.5865332048,44.91,-6.87,45.4324223435,131.85
2019-08-23 14:00:00,52.47804,-7.56966,53.0211696849,8.32804,-0.79966,8.3663436672,44.15,-6.77,44.6660430305,132.27,52.55804,-7.73966,53.1248520521,8.32804,-0.79966,8.3663436672,44.23,-6.94,44.7711570098,131.85
2019-08-23 14:30:00,51.80882,-7.84494,52.3993980251,8.23882,-0.8849400000000001,8.2862098571,43.57,-6.96,44.1224036063,132.24,51.86882,-8.02494,52.4859424055,8.23882,-0.8849400000000001,8.2862098571,43.63,-7.14,44.2103664314,131.85
2019-08-23 15:00:00,51.25488,-8.09544,51.890257974,8.07488,-1.06544,8.1448664451,43.18,-7.03,43.7485234037,132.24,51.32488,-8.26544,51.9861597486,8.07488,-1.06544,8.1448664451,43.25,-7.2,43.8452106849,131.85
2019-08-23 15:30:00,51.38084,-8.658,52.105198235,8.37084,-1.408,8.4884289657,43.01,-7.25,43.6167697107,132.32,51.45084,-8.828,52.2027060669,8.37084,-1.408,8.4884289657,43.08,-7.42,43.714331746,131.88
2019-08-23 16:00:00,51.55474,-8.95634,52.3269265547,8.17474,-1.36634,8.2881396624,43.38,-7.59,44.038988408,132.46,51.62474,-9.13634,52.4269633744,8.17474,-1.36634,8.2881396624,43.45,-7.77,44.1392727625,132.07
2019-08-23 16:30:00,46.35384,-9.26516,47.2707274386,7.77384,-1.24516,7.8729290465,38.58,-8.02,39.4047814358,132.99,46.41384,-9.43516,47.3631374359,7.77384,-1.24516,7.8729290465,38.64,-8.19,39.4984265509,132.54
2019-08-23 17:00:00,48.584,-10.42428,49.689744108,9.364,-1.13428,9.4324486279,39.22,-9.29,40.3052415946,133.05,48.644,-10.61428,49.7885697316,9.364,-1.13428,9.4324486279,39.28,-9.48,40.4077814288,132.67
2019-08-23 17:30:00,44.8868,-12.15112,46.5024142545,20.0468,-4.18112,20.478182407,24.84,-7.97,26.0872861755,132.76,44.9268,-12.32112,46.5856990534,20.0468,-4.18112,20.478182407,24.88,-8.14,26.1777386342,132.4
2019-08-23 18:00:00,40.51134,-11.95964,42.2398112866,19.05134,-3.77964,19.4226474592,21.46,-8.18,22.9661490024,133.11,40.54134,-12.14964,42.3227362197,19.05134,-3.77964,19.4226474592,21.49,-8.37,23.062458672,132.72
2019-08-23 18:30:00,37.59986,-11.64524,39.3619243264,18.07986,-3.6052400000000002,18.4358100738,19.52,-8.04,21.1109450286,133.23,37.63986,-11.82524,39.4537116363,18.07986,-3.6052400000000002,18.4358100738,19.56,-8.22,21.2170214686,132.85
2019-08-23 19:00:00,37.79472,-12.04752,39.6684206647,16.98472,-3.37752,17.3172848573,20.81,-8.67,22.543846167,133.34,37.84472,-12.22752,39.7710331426,16.98472,-3.37752,17.3172848573,20.86,-8.85,22.6597021163,132.97
2019-08-23 19:30:00,37.25286,-12.2891,39.2275102064,15.93286,-2.8691,16.1891248247,21.32,-9.42,23.3083418544,133.57,37.30286,-12.4791,39.3348611411,15.93286,-2.8691,16.1891248247,21.37,-9.61,23.4313678645,133.18
2019-08-23 20:00:00,36.67456,-12.7891,38.8404998681,16.10456,-3.1691,16.4134106024,20.57,-9.62,22.7083530887,133.89,36.70456,-12.9791,38.9317577513,16.10456,-3.1691,16.4134106024,20.6,-9.81,22.8165751155,133.51
2019-08-23 20:30:00,35.85264,-13.64246,38.3605071632,8.30264,-0.46246000000000004,8.3155096189,27.55,-13.18,30.5403814645,132.23,35.91264,-13.60246,38.4024039589,8.30264,-0.46246000000000004,8.3155096189,27.61,-13.14,30.5773069449,131.85
2019-08-23 21:00:00,37.21582,-13.47968,39.5818017677,7.93582,-0.5996800000000001,7.958445525,29.28,-12.88,31.9876976352,131.63,37.26582,-13.66968,39.6938470241,7.93582,-0.5996800000000001,7.958445525,29.33,-13.07,32.1103378992,131.36
2019-08-23 21:30:00,37.29046,-13.89474,39.7950022827,7.33046,-0.60474,7.3553622806,29.96,-13.29,32.7753825302,132.01,37.35046,-14.07474,39.9143479,7.33046,-0.60474,7.3553622806,30.02,-13.47,32.9035150098,131.68
2019-08-23 22:00:00,41.06188,-12.61516,42.9560269457,2.70188,-0.18516000000000002,2.7082170814,38.36,-12.43,40.3236221091,132.22,41.12188,-12.79516,43.0665198752,2.70188,-0.18516000000000002,2.7082170814,38.42,-12.61,40.4364748711,131.92
2019-08-23 22:30:00,45.33402,-13.17362,47.2092960471,2.45402,-0.25362,2.4670908505,42.88,-12.92,44.7841579133,131.87,45.41402,-13.363620000000001,47.339408024,2.45402,-0.25362,2.4670908505,42.96,-13.11,44.9158513222,131.62
2019-08-23 23:00:00,45.83732,-13.8902,47.8956945959,2.58732,-0.1902,2.5943016059,43.25,-13.7,45.3679677746,131.4,45.90732,-14.0702,48.0151284245,2.58732,-0.1902,2.5943016059,43.32,-13.88,45.4893042374,131.14
2019-08-23 23:30:00,43.50836,-14.30682,45.8002455059,2.44836,-0.14682,2.4527582029,41.06,-14.16,43.433042721,131.4,43.56836,-14.48682,45.9137228593,2.44836,-0.14682,2.4527582029,41.12,-14.34,43.548708362,131.14
2019-08-24 00:00:00,41.0897,-14.7802,43.6671244546,1.8997000000000002,0.20980000000000001,1.9112498869,39.19,-14.99,41.9589823518,132.16,41.1597,-14.9702,43.7975774687,1.8997000000000002,0.20980000000000001,1.9112498869,39.26,-15.18,42.0925171497,131.91
2019-08-24 00:30:00,36.06814,-14.29622,38.7981008472,1.9181400000000002,0.33378,1.9469643417,34.15,-14.63,37.1518424846,131.73,36.10814,-14.47622,38.9019115179,1.9181400000000002,0.33378,1.9469643417,34.19,-14.81,37.2597933435,131.47
2019-08-24 01:00:00,32.31432,-13.55354,35.0415999006,2.11432,0.32646000000000003,2.139374954,30.2,-13.88,33.2369433011,130.57,32.35432,-13.73354,35.1484301725,2.11432,0.32646000000000003,2.139374954,30.24,-14.06,33.3487810872,130.29
2019-08-24 01:30:00,31.53992,-14.0504,34.5279639389,2.17992,-0.0304,2.1801319608,29.36,-14.02,32.5356727301,130.76,31.59992,-14.2304,34.6563014208,2.17992,-0.0304,2.1801319608,29.42,-14.2,32.6676659711,130.47
2019-08-24 02:00:00,31.03318,-14.58626,34.2901916253,2.20318,-0.25626000000000004,2.2180332053,28.83,-14.33,32.1949965057,131.47,31.07318,-14.77626,34.4075627573,2.20318,-0.25626000000000004,2.2180332053,28.87,-14.52,32.315743841,131.28
2019-08-24 02:30:00,30.36962,-14.17092,33.5131137406,1.73962,0.31908000000000003,1.7686406619000001,28.63,-14.49,32.0879572426,131.18,30.41962,-14.34092,33.6305704292,1.73962,0.31908000000000003,1.7686406619000001,28.68,-14.66,32.2095948438,130.91
2019-08-24 03:00:00,29.812,-14.4107,33.1122880286,2.112,0.2093,2.1223455162000002,27.7,-14.62,31.3214686757,131.88,29.862,-14.6007,33.2403291874,2.112,0.2093,2.1223455162000002,27.75,-14.81,31.4547071199,131.56
2019-08-24 03:30:00,29.51232,-14.0983,32.7068661702,1.78232,0.5317000000000001,1.8599380292,27.73,-14.63,31.352668148,130.88,29.56232,-14.2783,32.8298738144,1.78232,0.5317000000000001,1.8599380292,27.78,-14.81,31.4811769157,130.63
2019-08-24 04:00:00,29.10504,-14.4378,32.4892816517,1.7750400000000002,0.5222,1.8502593985,27.33,-14.96,31.1565482684,131.15,29.15504,-14.6278,32.6188425644,1.7750400000000002,0.5222,1.8502593985,27.38,-15.15,31.2919622267,130.86
2019-08-24 04:30:00,28.75256,-14.41274,32.1626612839,1.6125600000000002,0.5472600000000001,1.7028926159000002,27.14,-14.96,30.9900177477,130.72,28.80256,-14.60274,32.292839424,1.6125600000000002,0.5472600000000001,1.7028926159000002,27.19,-15.15,31.1258509924,130.47
2019-08-24 05:00:00,28.72812,-14.56226,32.2081401984,1.5781200000000002,0.58774,1.6840133735,27.15,-15.15,31.0909150718,130.95,28.77812,-14.73226,32.329857337199996,1.5781200000000002,0.58774,1.6840133735,27.2,-15.32,31.2176616677,130.62
2019-08-24 05:30:00,29.12602,-14.32378,32.4575987178,1.77602,0.45622,1.833680378,27.35,-14.78,31.0881150924,130.52,29.17602,-14.50378,32.5822003144,1.77602,0.45622,1.833680378,27.4,-14.96,31.2179691844,130.2
2019-08-24 06:00:00,30.0317,-14.14304,33.1953096887,1.9617,0.37696,1.9975899809,28.07,-14.52,31.6030900388,130.78,30.0917,-14.33304,33.3308632431,1.9617,0.37696,1.9975899809,28.13,-14.71,31.7439915575,130.51
2019-08-24 06:30:00,31.1866,-13.8038,34.1049690514,2.7266,-0.1438,2.7303893495000002,28.46,-13.66,31.568452607,130.41,31.2366,-13.9838,34.2238490237,2.7266,-0.1438,2.7303893495000002,28.51,-13.84,31.691729205,130.12
2019-08-24 07:00:00,29.10614,-13.97326,32.2865201087,5.51614,-0.5432600000000001,5.5428270699,23.59,-13.43,27.1450363787,130.21,29.14614,-14.14326,32.3964393156,5.51614,-0.5432600000000001,5.5428270699,23.63,-13.6,27.2642054716,129.92
2019-08-24 07:30:00,33.39208,-13.93312,36.1823553636,5.06208,-0.47312000000000004,5.0841416641,28.33,-13.46,31.3649565598,130.98,33.45208,-14.11312,36.3073245015,5.06208,-0.47312000000000004,5.0841416641,28.39,-13.64,31.4966934773,130.64
2019-08-24 08:00:00,36.32312,-13.6203,38.7928036964,5.94312,-0.6303000000000001,5.9764499014,30.38,-12.99,33.0406492067,131.24,36.38312,-13.8003,38.9124620273,5.94312,-0.6303000000000001,5.9764499014,30.44,-13.17,33.166888609,130.91
2019-08-24 08:30:00,30.75964,-12.6641,33.264619068,6.91964,-0.6541,6.9504866405,23.84,-12.01,26.6943008899,130.65,30.79964,-12.844100000000001,33.3704769061,6.91964,-0.6541,6.9504866405,23.88,-12.19,26.8113875061,130.28
2019-08-24 09:00:00,30.87574,-11.71452,33.0233447636,7.15574,-0.33452000000000004,7.1635548841,23.72,-11.38,26.3086069567,129.77,30.92574,-11.88452,33.1306989087,7.15574,-0.33452000000000004,7.1635548841,23.77,-11.55,26.4275500189,129.42
2019-08-24 09:30:00,32.66384,-16.78968,36.7262821158,7.70384,-0.07968,7.7042520499,24.96,-16.71,30.0370720943,132.27,33.06384,-0.34968000000000005,33.0656890394,7.70384,-0.07968,7.7042520499,25.36,-0.27,25.3614372621,131.89
2019-08-24 10:00:00,33.4005,-17.83648,37.8646724407,8.0205,-0.20648000000000002,8.0231573735,25.38,-17.63,30.9024481231,132.88,33.8605,1.7235200000000002,33.9043357322,8.0205,-0.20648000000000002,8.0231573735,25.84,1.9300000000000002,25.9119759957,132.43
2019-08-24 10:30:00,33.67584,-17.3655,37.8896132199,7.55584,-0.8155,7.5997209393,26.12,-16.55,30.9217868177,132.36,34.15584,2.0745,34.218780755,7.55584,-0.8155,7.5997209393,26.6,2.89,26.7565337815,131.91
2019-08-24 11:00:00,33.22292,-17.6313,37.6115029348,7.90292,-0.6813,7.9322326123,25.32,-16.95,30.4697374455,132.78,33.68292,1.9087,33.7369565227,7.90292,-0.6813,7.9322326123,25.78,2.59,25.9097761472,132.31
2019-08-24 11:30:00,33.02746,-17.63392,37.4401956274,8.55746,-0.89392,8.6040231647,24.47,-16.74,29.6480775093,132.98,33.48746,1.95608,33.5445409302,8.55746,-0.89392,8.6040231647,24.93,2.85,25.0923773286,132.47
2019-08-24 12:00:00,33.16098,-17.52088,37.5050907283,8.86098,-0.9608800000000001,8.9129263957,24.3,-16.56,29.4061830233,132.88,33.62098,2.03912,33.682759782,8.86098,-0.9608800000000001,8.9129263957,24.76,3.0,24.9410825747,132.37
2019-08-24 12:30:00,35.21562,-17.73348,39.4286216459,9.37562,-1.2334800000000001,9.4564117558,25.84,-16.5,30.6586953408,132.85,35.68562,1.8165200000000001,35.7318236268,9.37562,-1.2334800000000001,9.4564117558,26.31,3.05,26.4861964049,132.37
2019-08-24 13:00:00,40.2759,-18.20226,44.1980812923,9.8959,-1.44226,10.0004475259,30.38,-16.76,34.6964263289,133.06,40.7859,1.39774,40.8098433704,9.8959,-1.44226,10.0004475259,30.89,2.84,31.0202788511,132.52
2019-08-24 13:30:00,40.412,-18.09876,44.2797341629,10.672,-1.86876,10.8343826745,29.74,-16.23,33.8803851808,133.24,40.912,1.55124,40.9413982362,10.672,-1.86876,10.8343826745,30.24,3.42,30.4327783812,132.73
2019-08-24 14:00:00,39.65392,-18.218,43.6386170194,11.64392,-2.328,11.8743613288,28.01,-15.89,32.2032948625,132.88,40.13392,1.392,40.1580527238,11.64392,-2.328,11.8743613288,28.49,3.7199999999999998,28.7318377414,132.43
2019-08-24 14:30:00,39.29502,-18.59732,43.4736576329,12.19502,-2.54732,12.4582242709,27.1,-16.05,31.4962299331,133.18,39.77502,1.10268,39.7903018232,12.19502,-2.54732,12.4582242709,27.58,3.65,27.820476272,132.76
2019-08-24 15:00:00,32.81908,-18.79546,37.8201180413,12.11908,-2.60546,12.3959881356,20.7,-16.19,26.279385457,133.22,33.24908,0.93454,33.2622110789,12.11908,-2.60546,12.3959881356,21.13,3.54,21.4244836577,132.76
2019-08-24 15:30:00,35.3692,-18.9774,40.1387844784,12.4392,-2.6874000000000002,12.726186208,22.93,-16.29,28.1273710112,133.43,35.8192,0.8026000000000001,35.8281907916,12.4392,-2.6874000000000002,12.726186208,23.38,3.49,23.639046089,133.0
2019-08-24 16:00:00,31.08186,-18.8974,36.3757302032,14.56186,-2.8774,14.8434226989,16.52,-16.02,23.0119707978,133.33,31.46186,0.8826,31.4742373604,14.56186,-2.8774,14.8434226989,16.9,3.76,17.3132203821,132.93
2019-08-24 16:30:00,30.1125,-19.15926,35.6908937966,15.4525,-2.92926,15.7276927869,14.66,-16.23,21.8707224389,133.46,30.4825,0.6307400000000001,30.4890248975,15.4525,-2.92926,15.7276927869,15.03,3.56,15.4458570497,133.02
2019-08-24 17:00:00,30.9097,-18.88032,36.2198293396,13.9097,-2.50032,14.1326343685,17.0,-16.38,23.6072954825,132.95,31.3097,0.78968,31.3196569041,13.9097,-2.50032,14.1326343685,17.4,3.29,17.7083059608,132.64
2019-08-24 17:30:00,32.55434,-18.87504,37.6304688761,13.12434,-2.29504,13.3234946256,19.43,-16.58,25.5425390281,133.01,32.96434,0.82496,32.974661039,13.12434,-2.29504,13.3234946256,19.84,3.12,20.083824337,132.64
2019-08-24 18:00:00,33.19956,-19.24364,38.3735385994,12.15956,-2.19364,12.3558470306,21.04,-17.05,27.0810653409,133.06,33.61956,0.44636000000000003,33.6225229845,12.15956,-2.19364,12.3558470306,21.46,2.64,21.6217760603,132.69
2019-08-24 18:30:00,33.1814,-19.28578,38.3789866485,11.0514,-2.02578,11.2355341025,22.13,-17.26,28.0650048993,132.9,33.6214,0.35422000000000003,33.6232658998,11.0514,-2.02578,11.2355341025,22.57,2.38,22.6951382459,132.53
2019-08-24 19:00:00,33.37448,-19.2417,38.5240046485,8.61448,-1.7317,8.7868111713,24.76,-17.51,30.3258586028,133.2,33.84448,0.45830000000000004,33.8475828585,8.61448,-1.7317,8.7868111713,25.23,2.19,25.3248692001,132.81
2019-08-24 19:30:00,33.46928,-19.20844,38.5895953717,7.23928,-1.4284400000000002,7.3788627682,26.23,-17.78,31.6881886513,133.08,33.93928,0.50156,33.9429858638,7.23928,-1.4284400000000002,7.3788627682,26.7,1.9300000000000002,26.769663800700002,132.73
2019-08-24 20:00:00,32.87508,-19.33018,38.1369472276,6.96508,-1.44018,7.1124157527,25.91,-17.89,31.4861906238,133.31,33.34508,0.40982,33.3475983039,6.96508,-1.44018,7.1124157527,26.38,1.85,26.4447896569,132.95
2019-08-24 20:30:00,33.29818,-19.35972,38.5171072355,7.04818,-1.40972,7.1877779453,26.25,-17.95,31.8003930793,133.1,33.77818,0.36028000000000004,33.7801013289,7.04818,-1.40972,7.1877779453,26.73,1.77,26.788538594,132.79
2019-08-24 21:00:00,34.51378,-19.39978,39.5923284733,7.23378,-1.45978,7.3796023427,27.28,-17.94,32.6502986204,132.97,34.99378,0.28022,34.9949019421,7.23378,-1.45978,7.3796023427,27.76,1.74,27.8144782443,132.66
2019-08-24 21:30:00,33.47512,-19.58408,38.7829840067,6.81512,-1.32408,6.9425534539000004,26.66,-18.26,32.3138236673,133.29,33.94512,0.16592,33.9455254969,6.81512,-1.32408,6.9425534539000004,27.13,1.49,27.170885153,133.02
2019-08-24 22:00:00,32.40902,-20.10784,38.1401338071,6.25902,-1.20784,6.3744967508,26.15,-18.9,32.2650352549,133.62,32.88902,-0.35784000000000005,32.8909666326,6.25902,-1.20784,6.3744967508,26.63,0.85,26.6435620742,133.37
2019-08-24 22:30:00,31.970860000000002,-21.11376,38.3135322109,4.13086,-1.04376,4.2606853061,27.84,-20.07,34.3201180068,132.17,32.53086,-1.19376,32.5527558784,4.13086,-1.04376,4.2606853061,28.4,-0.15,28.400396124,131.86
2019-08-24 23:00:00,37.7813,-21.67556,43.5575083195,3.6113,-0.91556,3.7255520133,34.17,-20.76,39.9820772347,132.22,38.3813,-1.73556,38.4205200147,3.6113,-0.91556,3.7255520133,34.77,-0.8200000000000001,34.779667911,131.96
2019-08-24 23:30:00,36.20902,-22.12406,42.4330903923,3.37902,-0.7940600000000001,3.4710671909,32.83,-21.33,39.1507062516,132.71,36.79902,-2.07406,36.8574225611,3.37902,-0.7940600000000001,3.4710671909,33.42,-1.28,33.4445032853,132.47
2019-08-25 00:00:00,34.496340000000004,-21.93802,40.8812205654,2.97634,-0.52802,3.0228140724,31.52,-21.41,38.1037859011,131.89,35.08634,-2.10802,35.1496088586,2.97634,-0.52802,3.0228140724,32.11,-1.58,32.148849124,131.7
2019-08-25 00:30:00,33.57998,-22.29214,40.3057633916,3.56998,-0.87214,3.6749673984999998,30.01,-21.42,36.8702657978,132.17,34.13998,-2.39214,34.2236843163,3.56998,-0.87214,3.6749673984999998,30.57,-1.52,30.6077653546,131.93
2019-08-25 01:00:00,32.17912,-22.29502,39.1479716049,3.56912,-0.8050200000000001,3.6587805038,28.61,-21.49,35.7820094461,131.71,32.72912,-2.55502,32.8286981645,3.56912,-0.8050200000000001,3.6587805038,29.16,-1.75,29.2124648053,131.49
2019-08-25 01:30:00,31.56212,-22.71566,38.8866124538,3.58212,-0.8956600000000001,3.6923963127,27.98,-21.82,35.4822885395,132.03,32.10212,-2.8956600000000003,32.2324518976,3.58212,-0.8956600000000001,3.6923963127,28.52,-2.0,28.5900402238,131.75
2019-08-25 02:00:00,31.13266,-22.44588,38.3804644012,3.6426600000000002,-0.8658800000000001,3.744158123,27.49,-21.58,34.948483515,130.79,31.67266,-2.9658800000000003,31.8112218509,3.6426600000000002,-0.8658800000000001,3.744158123,28.03,-2.1,28.108555637,130.55
2019-08-25 02:30:00,30.80402,-22.55788,38.1804347573,3.79402,-0.93788,3.9082229536,27.01,-21.62,34.5971747401,131.03,31.33402,-3.02788,31.4799756457,3.79402,-0.93788,3.9082229536,27.54,-2.09,27.6191907919,130.81
2019-08-25 03:00:00,29.85346,-22.68466,37.4943045447,3.69346,-0.9546600000000001,3.8148423935,26.16,-21.73,34.0079181956,131.18,30.38346,-3.10466,30.5416691634,3.69346,-0.9546600000000001,3.8148423935,26.69,-2.15,26.7764560762,130.9
2019-08-25 03:30:00,29.1281,-22.51242,36.8137917616,3.3881,-0.51242,3.4266303954,25.74,-22.0,33.8607087935,132.01,29.6481,-2.6924200000000003,29.7701017645,3.3881,-0.51242,3.4266303954,26.26,-2.18,26.3503320662,131.77
2019-08-25 04:00:00,28.6874,-22.8008,36.6448277305,2.7974,-0.24080000000000001,2.8077448958,25.89,-22.56,34.3401470585,132.66,29.2174,-2.7908,29.3503837692,2.7974,-0.24080000000000001,2.8077448958,26.42,-2.55,26.5427749115,132.39
2019-08-25 04:30:00,28.75618,-22.74852,36.6662385633,2.7261800000000003,-0.25852,2.7384101195,26.03,-22.49,34.4000145349,132.73,29.28618,-2.71852,29.4120840809,2.7261800000000003,-0.25852,2.7384101195,26.56,-2.46,26.6736799111,132.48
2019-08-25 05:00:00,28.58958,-22.67948,36.4927787055,2.28958,-0.03948,2.2899203582,26.3,-22.64,34.702443718,132.62,29.10958,-2.67948,29.2326403331,2.28958,-0.03948,2.2899203582,26.82,-2.64,26.9496196634,132.37
2019-08-25 05:30:00,27.75672,-23.69088,36.4923731803,5.28672,0.54912,5.31516144,22.47,-24.24,33.0526625251,133.24,28.24672,-3.54088,28.4677892,5.28672,0.54912,5.31516144,22.96,-4.09,23.3214429228,132.95
2019-08-25 06:00:00,27.88726,-24.3653,37.0319742169,5.05726,0.7547,5.1132622461,22.83,-25.12,33.9444148572,133.39,28.39726,-4.1753,28.7025696689,5.05726,0.7547,5.1132622461,23.34,-4.93,23.854988996,133.14
2019-08-25 06:30:00,29.45194,-23.69898,37.8028890801,1.40194,0.9810200000000001,1.7110920501,28.05,-24.68,37.3618107163,133.28,29.99194,-3.5489800000000002,30.2011874602,1.40194,0.9810200000000001,1.7110920501,28.59,-4.53,28.9466578382,132.99
2019-08-25 07:00:00,29.91442,-23.46562,38.0198349013,1.46442,1.05438,1.8045063371,28.45,-24.52,37.5583932031,133.38,30.46442,-3.28562,30.641086546,1.46442,1.05438,1.8045063371,29.0,-4.34,29.3229534665,133.06
2019-08-25 07:30:00,31.2665,-23.13786,38.8967169261,1.5565,1.04214,1.8731652435,29.71,-24.18,38.3060895942,132.9,31.8365,-3.04786,31.9820603281,1.5565,1.04214,1.8731652435,30.28,-4.09,30.554975045,132.64
2019-08-25 08:00:00,32.99862,-22.63392,40.0150378792,1.8586200000000002,1.0360800000000001,2.127893341,31.14,-23.67,39.1148117725,132.31,33.57862,-2.71392,33.6881148607,1.8586200000000002,1.0360800000000001,2.127893341,31.72,-3.75,31.9408969818,132.01
2019-08-25 08:30:00,27.89962,-21.67406,35.3292184039,3.04962,0.9459400000000001,3.192958601,24.85,-22.62,33.6033763185,132.13,28.39962,-1.7840600000000002,28.4556020184,3.04962,0.9459400000000001,3.192958601,25.35,-2.73,25.4965762407,131.85
2019-08-25 09:00:00,35.85404,-21.69996,41.9094314961,4.06404,0.87004,4.1561268897,31.79,-22.57,38.9872928016,131.23,36.44404,-2.07996,36.5033462182,4.06404,0.87004,4.1561268897,32.38,-2.95,32.5141030939,130.91
2019-08-25 09:30:00,29.57382,-20.28352,35.8612885014,4.93382,0.7764800000000001,4.9945471249,24.64,-21.06,32.4137810198,130.76,30.07382,-0.8535200000000001,30.0859293654,4.93382,0.7764800000000001,4.9945471249,25.14,-1.63,25.192786666,130.4
2019-08-25 10:00:00,33.85016,-18.669620000000002,38.6573155169,5.71016,0.6403800000000001,5.7459562973,28.14,-19.31,34.1282243898,131.08,34.380160000000004,0.8903800000000001,34.3916876319,5.71016,0.6403800000000001,5.7459562973,28.67,0.25,28.6710899688,130.75
2019-08-25 10:30:00,30.1043,-17.85528,35.0011414438,6.3743,0.49472000000000005,6.3934691966,23.73,-18.35,29.9972565412,130.94,30.6043,1.69472,30.6511868346,6.3743,0.49472000000000005,6.3934691966,24.23,1.2,24.2596970303,130.59
2019-08-25 11:00:00,30.24378,-17.6528,35.0186746826,6.90378,0.3272,6.9115293625,23.34,-17.98,29.4624506788,130.62,30.72378,1.7872,30.7757167476,6.90378,0.3272,6.9115293625,23.82,1.46,23.8647019676,130.25
2019-08-25 11:30:00,30.60642,-17.76832,35.3901983724,7.48642,-0.24832,7.4905371796,23.12,-17.52,29.0083574164,130.49,31.08642,1.61168,31.128170856,7.48642,-0.24832,7.4905371796,23.6,1.8599999999999999,23.6731831404,130.1
2019-08-25 12:00:00,31.15896,-18.0928,36.0309616874,7.88896,-0.4228,7.9002816229,23.27,-17.67,29.2185181007,130.87,31.63896,1.3672,31.6684863188,7.88896,-0.4228,7.9002816229,23.75,1.79,23.8173592155,130.4
2019-08-25 12:30:00,35.04116,-18.48568,39.6182187788,8.30116,-0.60568,8.3232268747,26.74,-17.88,32.1670949885,130.87,35.57116,0.9843200000000001,35.5847763743,8.30116,-0.60568,8.3232268747,27.27,1.5899999999999999,27.316313807,130.4
2019-08-25 13:00:00,38.72734,-18.76962,43.0360952971,8.45734,-0.6696200000000001,8.4838075662,30.27,-18.1,35.2687241051,130.83,39.27734,0.70038,39.2835839712,8.45734,-0.6696200000000001,8.4838075662,30.82,1.37,30.8504343567,130.4
2019-08-25 13:30:00,37.76794,-18.95958,42.2597085369,8.48794,-0.65958,8.5135287173,29.28,-18.3,34.5283709433,130.96,38.31794,0.55042,38.3218930641,8.48794,-0.65958,8.5135287173,29.83,1.21,29.8545306444,130.56
2019-08-25 14:00:00,36.89024,-19.17844,41.5776666985,8.54024,-0.7184400000000001,8.5704057833,28.35,-18.46,33.8303724484,130.99,37.43024,0.35156000000000004,37.4318909607,8.54024,-0.7184400000000001,8.5704057833,28.89,1.07,28.9098080243,130.6
2019-08-25 14:30:00,36.45042,-19.31158,41.2500938214,8.41042,-0.5615800000000001,8.4291480396,28.04,-18.75,33.7313518852,131.78,36.99042,0.40842000000000006,36.9926746623,8.41042,-0.5615800000000001,8.4291480396,28.58,0.97,28.5964560741,131.38
2019-08-25 15:00:00,35.94692,-19.60768,40.9468212743,8.12692,-0.5776800000000001,8.1474255363,27.82,-19.03,33.7059831484,132.01,36.47692,0.20232000000000003,36.4774810817,8.12692,-0.5776800000000001,8.1474255363,28.35,0.78,28.3607281289,131.59
2019-08-25 15:30:00,35.7069,-19.5996,40.7323830357,7.7869,-0.4696,7.8010470945,27.92,-19.13,33.8449892894,132.01,36.2469,0.23040000000000002,36.2476322505,7.7869,-0.4696,7.8010470945,28.46,0.7000000000000001,28.4686072719,131.68
2019-08-25 16:00:00,36.0394,-19.8091,41.1246738002,7.2194,-0.29910000000000003,7.2255932054,28.82,-19.51,34.8027656947,132.19,36.5894,0.0309,36.5894130476,7.2194,-0.29910000000000003,7.2255932054,29.37,0.33,29.3718538741,131.82
2019-08-25 16:30:00,35.74996,-20.12346,41.0245448771,6.61996,-0.18346,6.6225016401,29.13,-19.94,35.3009985694,132.24,36.29996,-0.22346000000000002,36.3006477955,6.61996,-0.18346,6.6225016401,29.68,-0.04,29.6800269542,131.89
2019-08-25 17:00:00,36.44772,-19.79418,41.4758466468,5.91772,-0.0041800000000000006,5.9177214763,30.53,-19.79,36.3830317593,131.75,37.02772,-0.0041800000000000006,37.0277202359,5.91772,-0.0041800000000000006,5.9177214763,31.11,0.0,31.11,131.42
2019-08-25 17:30:00,36.92032,-20.22932,42.0991142017,5.28032,-0.16932000000000003,5.2830340303,31.64,-20.06,37.4632246343,131.57,37.49032,-0.46932,37.49325746,5.28032,-0.16932000000000003,5.2830340303,32.21,-0.30000000000000004,32.2113970514,131.3
2019-08-25 18:00:00,37.7755,-20.44756,42.9545237455,4.7755,-0.38756,4.7912005806,33.0,-20.06,38.6186949546,131.35,38.3655,-0.7275600000000001,38.3723980721,4.7755,-0.38756,4.7912005806,33.59,-0.34,33.5917207062,131.15
2019-08-25 18:30:00,38.34992,-20.19454,43.3420789743,3.54992,0.04546,3.5502110667,34.8,-20.24,40.2578886679,131.29,38.95992,-0.51454,38.9633175926,3.54992,0.04546,3.5502110667,35.41,-0.56,35.4144278508,131.02
2019-08-25 19:00:00,30.5235,-19.77136,36.3674404997,2.8335,0.03864,2.8337634516,27.69,-19.81,34.0466180406,131.22,31.0535,-0.07136,31.0535819914,2.8335,0.03864,2.8337634516,28.22,-0.11,28.2202143861,131.02
2019-08-25 19:30:00,38.33138,-20.28122,43.3661455215,2.88138,-0.26122,2.8931966046,35.45,-20.02,40.7124415873,131.15,38.95138,-0.6112200000000001,38.9561752973,2.88138,-0.26122,2.8931966046,36.07,-0.35000000000000003,36.0716980471,131.02
2019-08-25 20:00:00,39.50168,-20.48982,44.4996117562,2.37168,-0.09982,2.373779698,37.13,-20.39,42.360228989,131.4,40.13168,-0.8198200000000001,40.1400528706,2.37168,-0.09982,2.373779698,37.76,-0.72,37.766863783,131.07
2019-08-25 20:30:00,39.54114,-20.12394,44.3674961388,2.11114,0.23606000000000002,2.1242966891,37.43,-20.36,42.6090894059,131.25,40.19114,-0.48394000000000004,40.194053446,2.11114,0.23606000000000002,2.1242966891,38.08,-0.72,38.0868061145,130.99
2019-08-25 21:00:00,40.62394,-19.89368,45.2334279606,1.53394,0.77632,1.7191988442000001,39.09,-20.67,44.218514222,130.89,41.27394,-0.32368,41.275209168,1.53394,0.77632,1.7191988442000001,39.74,-1.1,39.7552210408,130.69
2019-08-25 21:30:00,40.13248,-20.06762,44.8700938646,1.37248,0.9023800000000001,1.642556244,38.76,-20.97,44.0690197304,131.22,40.79248,-0.41762000000000005,40.7946176721,1.37248,0.9023800000000001,1.642556244,39.42,-1.32,39.4420942649,131.08
2019-08-25 22:00:00,38.74604,-20.79972,43.975947605,1.3360400000000001,0.6702800000000001,1.4947501999,37.41,-21.47,43.1331543015,131.94,39.37604,-0.9497200000000001,39.3874915952,1.3360400000000001,0.6702800000000001,1.4947501999,38.04,-1.62,38.0744796419,131.7
2019-08-25 22:30:00,37.43732,-20.8713,42.862152214700004,1.33732,0.7787000000000001,1.5475136421,36.1,-21.65,42.0943285966,132.19,38.05732,-0.9313,38.0687132075,1.33732,0.7787000000000001,1.5475136421,36.72,-1.71,36.7597946131,131.94
2019-08-25 23:00:00,35.84288,-21.1561,41.6208194766,1.32288,0.9439000000000001,1.625102675,34.52,-22.1,40.9882958904,133.02,36.46288,-0.9661000000000001,36.4756763762,1.32288,0.9439000000000001,1.625102675,35.14,-1.9100000000000001,35.1918697997,132.86
2019-08-25 23:30:00,33.80152,-21.86168,40.2551339177,1.32152,0.9783200000000001,1.6442399864000001,32.48,-22.84,39.7066241325,132.87,34.39152,-1.73168,34.4350891321,1.32152,0.9783200000000001,1.6442399864000001,33.07,-2.71,33.1808529125,132.74
2019-08-26 00:00:00,32.31188,-22.02362,39.1036753648,1.32188,1.03638,1.6797173092,30.99,-23.06,38.6282759129,132.55,32.88188,-2.00362,32.9428675959,1.32188,1.03638,1.6797173092,31.56,-3.04,31.7060751276,132.37
2019-08-26 00:30:00,31.45712,-22.07282,38.428632313,1.32712,1.06718,1.7029740593,30.13,-23.14,37.9904790704,132.7,32.02712,-2.01282,32.0903078802,1.32712,1.06718,1.7029740593,30.7,-3.08,30.8541147985,132.47
2019-08-26 01:00:00,30.21888,-22.2759,37.5419289497,1.31888,1.0941,1.7136216807,28.9,-23.37,37.166744544,132.79,30.78888,-2.2159,30.8685170435,1.31888,1.0941,1.7136216807,29.47,-3.31,29.6553030671,132.56
2019-08-26 01:30:00,29.24158,-22.55486,36.9295506406,1.32158,1.06514,1.6973794261,27.92,-23.62,36.5709010007,133.02,29.79158,-2.42486,29.8901017883,1.32158,1.06514,1.6973794261,28.47,-3.49,28.6831134991,132.77
2019-08-26 02:00:00,28.854,-22.53174,36.6091876914,1.324,0.9582600000000001,1.6343923114,27.53,-23.49,36.1895150562,132.99,29.404,-2.39174,29.5011124575,1.324,0.9582600000000001,1.6343923114,28.08,-3.35,28.2791248097,132.77
2019-08-26 02:30:00,28.00216,-24.3095,37.0819734496,1.32216,0.9605,1.6342176463,26.68,-25.27,36.7477250997,132.99,28.53216,-4.2095,28.8410132366,1.32216,0.9605,1.6342176463,27.21,-5.17,27.6968048699,132.74
2019-08-26 03:00:00,27.63062,-24.41778,36.8738273266,1.32062,0.78222,1.5348958638,26.31,-25.2,36.4315261827,132.87,28.16062,-4.35778,28.4958025911,1.32062,0.78222,1.5348958638,26.84,-5.14,27.3277368254,132.61
2019-08-26 03:30:00,27.26206,-24.39974,36.5864350205,1.32206,0.9602600000000001,1.6339956889,25.94,-25.36,36.2768962289,133.16,27.79206,-4.24974,28.1151007309,1.32206,0.9602600000000001,1.6339956889,26.47,-5.21,26.977861294,132.89
2019-08-26 04:00:00,27.19364,-24.44974,36.5688917321,1.3236400000000001,0.9502600000000001,1.6294222649,25.87,-25.4,36.2548879463,133.11,27.73364,-4.31974,28.0680412804,1.3236400000000001,0.9502600000000001,1.6294222649,26.41,-5.27,26.9306702479,132.86
2019-08-26 04:30:00,27.27992,-24.47974,36.6531268199,1.32992,0.9202600000000001,1.6172710577,25.95,-25.4,36.3120159176,133.4,27.80992,-4.23974,28.1312467849,1.32992,0.9202600000000001,1.6172710577,26.48,-5.16,26.9780651641,133.13
2019-08-26 05:00:00,27.1362,-24.34688,36.4574260772,1.3262,1.03312,1.6811137304,25.81,-25.38,36.1980731531,133.03,27.6562,-4.22688,27.9773464248,1.3262,1.03312,1.6811137304,26.33,-5.26,26.8502607064,132.74
2019-08-26 05:30:00,27.49842,-24.30146,36.697739176,1.32842,1.06854,1.7048394141,26.17,-25.37,36.4486735012,133.03,28.03842,-4.16146,28.3455595363,1.32842,1.06854,1.7048394141,26.71,-5.23,27.2172188146,132.77
2019-08-26 06:00:00,27.97096,-24.26384,37.0284827514,1.3309600000000001,1.05616,1.6990963678000002,26.64,-25.32,36.7531223163,133.03,28.51096,-4.14384,28.8105232522,1.3309600000000001,1.05616,1.6990963678000002,27.18,-5.2,27.6729543056,132.74
2019-08-26 06:30:00,29.02462,-23.8563,37.5706217121,1.34462,1.0137,1.6839212079,27.68,-24.87,37.2115479388,133.22,29.56462,-3.6363,29.7874039392,1.34462,1.0137,1.6839212079,28.22,-4.65,28.6005402047,132.93
2019-08-26 07:00:00,29.20098,-23.8299,37.6903351931,1.4609800000000002,1.0001,1.7704978312000001,27.74,-24.83,37.2295111437,132.91,29.75098,-3.7199,29.9826360911,1.4609800000000002,1.0001,1.7704978312000001,28.29,-4.72,28.6810477493,132.62
2019-08-26 07:30:00,24.76192,-23.00306,33.7978320525,1.68192,1.02694,1.9706498040000002,23.08,-24.03,33.3185728986,132.46,25.24192,-3.00306,25.4199310512,1.68192,1.02694,1.9706498040000002,23.56,-4.03,23.9021860925,132.17
2019-08-26 08:00:00,23.44426,-22.53118,32.5159560699,2.08426,0.9788200000000001,2.3026568003,21.36,-23.51,31.7642834013,132.97,23.92426,-2.43118,24.0474708179,2.08426,0.9788200000000001,2.3026568003,21.84,-3.41,22.1046081169,132.6
2019-08-26 08:30:00,25.32316,-21.72142,33.3628913496,2.60316,0.9685800000000001,2.7775149328,22.72,-22.69,32.1097259409,132.75,25.81316,-1.64142,25.865295065,2.60316,0.9685800000000001,2.7775149328,23.21,-2.61,23.3562882325,132.42
2019-08-26 09:00:00,26.72284,-21.46028,34.2732227161,3.08284,0.9397200000000001,3.2228832036,23.64,-22.4,32.5670017042,132.55,27.22284,-1.47028,27.2625153085,3.08284,0.9397200000000001,3.2228832036,24.14,-2.41,24.260002061,132.19
2019-08-26 09:30:00,33.73246,-20.92806,39.697135325,3.44246,0.8919400000000001,3.5561338298000003,30.29,-21.82,37.330905427,131.63,34.29246,-1.17806,34.312689172,3.44246,0.8919400000000001,3.5561338298000003,30.85,-2.07,30.9193693338,131.35
2019-08-26 10:00:00,32.98896,-20.082160000000002,38.6207797972,4.23896,0.71784,4.2993111247,28.75,-20.8,35.4852434119,131.1,33.53896,-0.50216,33.5427190691,4.23896,0.71784,4.2993111247,29.3,-1.22,29.325388318,130.75
2019-08-26 10:30:00,29.21636,-18.31052,34.4800062981,4.8563600000000005,0.5394800000000001,4.8862328148,24.36,-18.85,30.8014950936,130.43,29.70636,1.05948,29.725247220500002,4.8563600000000005,0.5394800000000001,4.8862328148,24.85,0.52,24.8554400484,130.04
2019-08-26 11:00:00,29.9477,-17.7679,34.8218753903,4.4677,0.5821000000000001,4.5054615413,25.48,-18.35,31.3998869425,130.35,30.4577,1.6221,30.5008638845,4.4677,0.5821000000000001,4.5054615413,25.99,1.04,26.0107996801,130.01
2019-08-26 11:30:00,37.26322,-18.18056,41.4617935777,5.32322,0.6194400000000001,5.3591395841,31.94,-18.8,37.0621585988,130.26,37.84322,1.16944,37.8612848419,5.32322,0.6194400000000001,5.3591395841,32.52,0.55,32.5246506515,129.9
2019-08-26 12:00:00,36.97716,-18.19834,41.2127400256,6.45716,0.41166,6.4702688678,30.52,-18.61,35.7463634514,130.46,37.53716,1.19166,37.5560705402,6.45716,0.41166,6.4702688678,31.08,0.78,31.0897861041,130.09
2019-08-26 12:30:00,29.86892,-17.61858,34.6780441084,6.96892,0.20142000000000002,6.9718301746,22.9,-17.82,29.0165883591,130.53,30.32892,1.83142,30.3841650796,6.96892,0.20142000000000002,6.9718301746,23.36,1.63,23.4167995251,130.12
2019-08-26 13:00:00,28.00528,-17.56556,33.0582002836,7.92528,-0.12556,7.9262745595,20.08,-17.44,26.5962403358,130.43,28.45528,1.83444,28.5143495453,7.92528,-0.12556,7.9262745595,20.53,1.96,20.6233484187,130.01
2019-08-26 13:30:00,27.7145,-17.88628,32.9850348262,8.0045,-0.59628,8.0266786461,19.71,-17.29,26.2188519962,130.36,28.1645,1.50372,28.2046137022,8.0045,-0.59628,8.0266786461,20.16,2.1,20.2690799002,129.95
2019-08-26 14:00:00,27.46698,-17.92074,32.7961569771,8.10698,-0.53074,8.1243344138,19.36,-17.39,26.0234836254,130.7,27.89698,1.54926,27.9399659926,8.10698,-0.53074,8.1243344138,19.79,2.08,19.8990075129,130.29
2019-08-26 14:30:00,27.28404,-17.90724,32.6356872632,7.69404,-0.39724000000000004,7.7042878411,19.59,-17.51,26.2748587056,130.37,27.72404,1.49276,27.7641986439,7.69404,-0.39724000000000004,7.7042878411,20.03,1.8900000000000001,20.1189711467,129.97
2019-08-26 15:00:00,27.8412,-18.4793,33.4158187978,7.8612,-0.5593,7.8810711157,19.98,-17.92,26.8389045976,130.73,28.3012,0.9907,28.3185347066,7.8612,-0.5593,7.8810711157,20.44,1.55,20.4986853237,130.3
2019-08-26 15:30:00,35.49378,-19.10926,40.3109443754,7.75378,-0.51926,7.7711476138,27.74,-18.59,33.3930486778,130.73,36.02378,0.37074,36.0256876914,7.75378,-0.51926,7.7711476138,28.27,0.89,28.2840060812,130.34
2019-08-26 16:00:00,33.40242,-18.8166,38.3377894174,6.95242,-0.12660000000000002,6.953572565,26.45,-18.69,32.3870128292,130.79,33.91242,0.6834,33.9193052083,6.95242,-0.12660000000000002,6.953572565,26.96,0.81,26.972165282,130.39
2019-08-26 16:30:00,29.04852,-18.30396,34.3344064441,6.17852,0.09604000000000001,6.1792663862,22.87,-18.4,29.3529708888,130.72,29.52852,1.15604,29.551140788,6.17852,0.09604000000000001,6.1792663862,23.35,1.06,23.3740475742,130.31
2019-08-26 17:00:00,30.18308,-18.12498,35.2070052445,5.80308,0.31502,5.811624135,24.38,-18.44,30.5682515038,130.68,30.67308,1.34502,30.7025555205,5.80308,0.31502,5.811624135,24.87,1.03,24.8913197722,130.31
2019-08-26 17:30:00,36.54492,-19.0456,41.2100237462,12.64492,-2.5156,12.892720627,23.9,-16.53,29.0594373655,130.3,37.03492,0.34440000000000004,37.0365213103,12.64492,-2.5156,12.892720627,24.39,2.86,24.5571109864,129.95
2019-08-26 18:00:00,34.40696,-18.96066,39.2854365392,13.55696,-2.91066,13.865897233,20.85,-16.05,26.3120694739,130.02,34.86696,0.35934000000000005,34.8688116356,13.55696,-2.91066,13.865897233,21.31,3.27,21.5594294915,129.65
2019-08-26 18:30:00,33.65282,-19.14656,38.7182522047,13.702820000000001,-2.62656,13.9522791466,19.95,-16.52,25.9019864103,130.34,34.10282,0.24344000000000002,34.1036888765,13.702820000000001,-2.62656,13.9522791466,20.4,2.87,20.6008956116,129.95
2019-08-26 19:00:00,34.59988,-18.99018,39.4687044688,12.44988,-2.5001800000000003,12.698441323499999,22.15,-16.49,27.6141738968,130.15,35.06988,0.36982000000000004,35.0718298645,12.44988,-2.5001800000000003,12.698441323499999,22.62,2.87,22.8013442586,129.82
2019-08-26 19:30:00,34.19152,-19.048,39.1393196659,12.12152,-2.248,12.3282095663,22.07,-16.8,27.7367067259,130.06,34.66152,0.302,34.6628356127,12.12152,-2.248,12.3282095663,22.54,2.55,22.6837849575,129.78
2019-08-26 20:00:00,34.04558,-19.20258,39.0876015661,11.72558,-2.13258,11.9179328658,22.32,-17.07,28.0992402033,130.27,34.52558,0.18742,34.5260886953,11.72558,-2.13258,11.9179328658,22.8,2.32,22.9177311268,130.0
2019-08-26 20:30:00,38.20572,-19.60804,42.9435940899,5.74572,0.7419600000000001,5.7934275658,32.46,-20.35,38.3115400369,130.31,38.78572,-0.22804000000000002,38.7863903729,5.74572,0.7419600000000001,5.7934275658,33.04,-0.97,33.0542357346,130.06
2019-08-26 21:00:00,33.2056,-19.04228,38.2781961299,5.2756,1.27772,5.4281234104,27.93,-20.32,34.5396482321,130.47,33.7456,0.37772000000000006,33.7477138745,5.2756,1.27772,5.4281234104,28.47,-0.9,28.4842219483,130.24
2019-08-26 21:30:00,37.28956,-19.40232,42.0352388643,2.2495600000000002,1.17768,2.5391830134999998,35.04,-20.58,40.6366583272,131.02,37.91956,0.16768000000000002,37.919930738,2.2495600000000002,1.17768,2.5391830134999998,35.67,-1.01,35.684296266,130.81
2019-08-26 22:00:00,40.71652,-19.63676,45.2043951868,1.30652,0.9732400000000001,1.6291686861999999,39.41,-20.61,44.4738147678,131.02,41.36652,-0.03676,41.3665363332,1.30652,0.9732400000000001,1.6291686861999999,40.06,-1.01,40.0727301291,130.81
2019-08-26 22:30:00,38.71116,-20.32826,43.7240444512,1.31116,0.8717400000000001,1.5745066444,37.4,-21.2,42.990696668,131.64,39.36116,-0.58826,39.3655555832,1.31116,0.8717400000000001,1.5745066444,38.05,-1.46,38.0780002101,131.46
2019-08-26 23:00:00,36.8752,-20.55276,42.2160670676,1.3152,0.9872400000000001,1.6445041373,35.56,-21.54,41.575055021,131.86,37.4952,-0.7427600000000001,37.502556119,1.3152,0.9872400000000001,1.6445041373,36.18,-1.73,36.2213376341,131.66
2019-08-26 23:30:00,35.1364,-21.12008,40.9954190632,1.4064,0.61992,1.5369651155000001,33.73,-21.74,40.1290480824,132.6,35.7464,-1.09008,35.7630170339,1.4064,0.61992,1.5369651155000001,34.34,-1.71,34.3825493528,132.35
2019-08-27 00:00:00,33.33228,-21.73872,39.7946332718,1.40228,0.55128,1.5067510865,31.93,-22.29,38.9405829438,132.46,33.92228,-1.78872,33.969406819,1.40228,0.55128,1.5067510865,32.52,-2.34,32.6040794994,132.21
2019-08-27 00:30:00,32.08312,-21.74512,38.7579260636,1.3931200000000001,0.6148800000000001,1.5227805977000002,30.69,-22.36,37.9716433671,132.46,32.66312,-1.75512,32.7102408177,1.3931200000000001,0.6148800000000001,1.5227805977000002,31.27,-2.37,31.3596843096,132.27
2019-08-27 01:00:00,31.2965,-22.41162,38.4935270308,1.7565,0.11838000000000001,1.7604846135,29.54,-22.53,37.1512112858,132.58,31.8565,-2.40162,31.9468992372,1.7565,0.11838000000000001,1.7604846135,30.1,-2.52,30.20530417,132.34
2019-08-27 01:30:00,30.28674,-22.51244,37.7372041172,1.7167400000000002,0.25756,1.7359531622,28.57,-22.77,36.533789839,132.45,30.83674,-2.56244,30.9430223569,1.7167400000000002,0.25756,1.7359531622,29.12,-2.8200000000000003,29.2562266877,132.26
2019-08-27 02:00:00,29.56806,-22.35894,37.0701007564,1.65806,0.33106,1.6907878895000001,27.91,-22.69,35.969489849,132.08,30.12806,-2.51894,30.233178101,1.65806,0.33106,1.6907878895000001,28.47,-2.85,28.6122945602,131.82
2019-08-27 02:30:00,29.19264,-22.44166,36.8217100869,1.49264,0.39834,1.5448782882,27.7,-22.84,35.9020277979,132.32,29.73264,-2.53166,29.8402276085,1.49264,0.39834,1.5448782882,28.24,-2.93,28.3915920653,132.07
2019-08-27 03:00:00,29.1197,-22.50436,36.8022166058,1.6897,0.18564000000000003,1.6998671417,27.43,-22.69,35.5983286125,132.17,29.6697,-2.61436,29.7846600837,1.6897,0.18564000000000003,1.6998671417,27.98,-2.8,28.1197510658,131.93
2019-08-27 03:30:00,28.83048,-22.5472,36.6001749295,1.6604800000000002,0.26280000000000003,1.6811477241000001,27.17,-22.81,35.4754140215,132.43,29.36048,-2.5972,29.4751290696,1.6604800000000002,0.26280000000000003,1.6811477241000001,27.7,-2.86,27.8472548019,132.18
2019-08-27 04:00:00,28.59858,-22.17742,36.1900087852,1.39858,0.6925800000000001,1.5606707125,27.2,-22.87,35.5369793314,132.54,29.13858,-2.17742,29.219822078,1.39858,0.6925800000000001,1.5606707125,27.74,-2.87,27.8880709265,132.29
2019-08-27 04:30:00,28.71984,-22.02176,36.1909812401,1.36984,0.8082400000000001,1.5905073163,27.35,-22.83,35.6262740123,132.3,29.26984,-2.08176,29.3437771652,1.36984,0.8082400000000001,1.5905073163,27.9,-2.89,28.0492798482,132.04
