Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-27 05:00:00,28.80618,-22.1827,36.3575052153,1.61618,0.5573,1.7095675133000001,27.19,-22.74,35.445785363,132.3,29.34618,-2.2527,29.4325149772,1.61618,0.5573,1.7095675133000001,27.73,-2.81,27.8720110505,132.04
2019-08-27 05:30:00,30.01698,-21.7529,37.0703081553,1.4569800000000002,0.7271000000000001,1.6283320087000002,28.56,-22.48,36.3458938534,131.96,30.57698,-1.9329,30.6380124736,1.4569800000000002,0.7271000000000001,1.6283320087000002,29.12,-2.66,29.2412380039,131.69
2019-08-27 06:00:00,31.39606,-21.56886,38.0910528238,1.4460600000000001,0.8011400000000001,1.6531529945,29.95,-22.37,37.3820732437,132.22,31.94606,-1.64886,31.9885837264,1.4460600000000001,0.8011400000000001,1.6531529945,30.5,-2.45,30.5982434136,131.92
2019-08-27 06:30:00,34.5495,-20.32262,40.0833735346,1.3195000000000001,0.87738,1.5845743638,33.23,-21.2,39.4166576462,131.84,35.1595,-0.5226200000000001,35.1633839656,1.3195000000000001,0.87738,1.5845743638,33.84,-1.4,33.8689474298,131.57
2019-08-27 07:00:00,36.63778,-19.53794,41.5217776928,1.43778,0.8120600000000001,1.6512579362,35.2,-20.35,40.6591010722,131.76,37.24778,0.29206000000000004,37.2489250042,1.43778,0.8120600000000001,1.6512579362,35.81,-0.52,35.8137752827,131.45
2019-08-27 07:30:00,34.69218,-18.17168,39.1632136983,1.6221800000000002,0.68832,1.7621726291000002,33.07,-18.86,38.0699947465,131.11,35.27218,1.42832,35.3010875183,1.6221800000000002,0.68832,1.7621726291000002,33.65,0.74,33.6581357178,130.79
2019-08-27 08:00:00,34.05304,-17.0196,38.0693619253,2.27304,0.6004,2.3509978736,31.78,-17.62,36.337759975,130.34,34.63304,2.3804,34.7147485055,2.27304,0.6004,2.3509978736,32.36,1.78,32.4089185256,130.08
2019-08-27 08:30:00,37.97654,-16.43422,41.3799610606,3.82654,0.50578,3.85982147,34.15,-16.94,38.1206781157,129.94,38.57654,2.82578,38.6798975048,3.82654,0.50578,3.85982147,34.75,2.32,34.8273584987,129.59
2019-08-27 09:00:00,45.84516,-15.44312,48.3763232456,7.12516,-0.35312000000000004,7.1339048746,38.72,-15.09,41.5565458141,129.45,46.47516,3.68688,46.6211709544,7.12516,-0.35312000000000004,7.1339048746,39.35,4.04,39.5568464365,129.08
2019-08-27 09:30:00,48.18156,-6.1146,48.5680044597,15.29156,-2.2946,15.4627616031,32.89,-3.8200000000000003,33.1110933072,131.58,48.34156,-3.0346,48.436713559,15.29156,-2.2946,15.4627616031,33.05,-0.74,33.0582833795,131.23
2019-08-27 10:00:00,48.34034,-6.37856,48.7593529386,8.23034,-0.33856,8.2373004916,40.11,-6.04,40.5622201069,133.49,48.41034,-6.53856,48.8499108064,8.23034,-0.33856,8.2373004916,40.18,-6.2,40.6555334487,133.1
2019-08-27 10:30:00,48.55526,-5.79702,48.9000891057,4.87526,0.35298,4.8880215781,43.68,-6.15,44.110825202,133.41,48.63526,-5.95702,48.9987204175,4.87526,0.35298,4.8880215781,43.76,-6.31,44.2125966213,133.02
2019-08-27 11:00:00,48.79416,-5.30712,49.0819271504,5.27416,0.28288,5.2817406979,43.52,-5.59,43.8775398125,133.18,48.86416,-5.46712,49.1690505664,5.27416,0.28288,5.2817406979,43.59,-5.75,43.9676085317,132.8
2019-08-27 11:30:00,48.72262,-5.21678,49.0011070613,5.03262,0.37322000000000005,5.0464400554,43.69,-5.59,44.046159878,133.04,48.80262,-5.37678,49.0979172881,5.03262,0.37322000000000005,5.0464400554,43.77,-5.75,44.1460689077,132.66
2019-08-27 12:00:00,49.94394,-4.99958,50.1935547944,4.62394,0.10042000000000001,4.6250303026,45.32,-5.1,45.6060566153,133.15,50.01394,-5.15958,50.2793741021,4.62394,0.10042000000000001,4.6250303026,45.39,-5.26,45.6937599679,132.75
2019-08-27 12:30:00,49.15482,-5.05314,49.4138700477,9.82482,-1.31314,9.9121856667,39.33,-3.74,39.5074233531,132.63,49.20482,-5.20314,49.4791569966,9.82482,-1.31314,9.9121856667,39.38,-3.89,39.571662841,132.23
2019-08-27 13:00:00,47.98096,-5.58338,48.3047270435,15.69096,-3.06338,15.9871987148,32.29,-2.52,32.388184574,132.67,48.04096,-5.73338,48.3818714391,15.69096,-3.06338,15.9871987148,32.35,-2.67,32.4599969193,132.23
2019-08-27 13:30:00,45.99538,-5.54648,46.3285918385,16.55538,-3.18648,16.8592485519,29.44,-2.36,29.5344409123,132.67,46.04538,-5.70648,46.3976393078,16.55538,-3.18648,16.8592485519,29.49,-2.52,29.5974745544,132.23
2019-08-27 14:00:00,46.17438,-5.5597,46.5078878522,16.28438,-3.4297,16.6416307517,29.89,-2.13,29.9657971694,132.46,46.20438,-5.7097,46.5558310556,16.28438,-3.4297,16.6416307517,29.92,-2.2800000000000002,30.0067459082,131.97
2019-08-27 14:30:00,46.94132,-5.43152,47.2545123015,15.18132,-3.40152,15.5577252596,31.76,-2.03,31.8248095045,132.33,46.98132,-5.59152,47.312889627,15.18132,-3.40152,15.5577252596,31.8,-2.19,31.8753211749,131.89
2019-08-27 15:00:00,47.11926,-5.78074,47.4725354062,14.91926,-3.57074,15.340616125,32.2,-2.21,32.2757509595,132.43,47.15926,-5.95074,47.5332211227,14.91926,-3.57074,15.340616125,32.24,-2.38,32.3277280365,131.96
2019-08-27 15:30:00,46.16586,-6.23398,46.5848595166,15.73586,-3.84398,16.1985638925,30.43,-2.39,30.523712094,132.79,46.19586,-6.39398,46.6362569401,15.73586,-3.84398,16.1985638925,30.46,-2.55,30.5665519809,132.4
2019-08-27 16:00:00,49.18602,-5.8575,49.5335731569,13.52602,-3.6375,14.0065921369,35.66,-2.22,35.7290358112,132.71,49.24602,-6.0175,49.6123048456,13.52602,-3.6375,14.0065921369,35.72,-2.38,35.7992011084,132.29
2019-08-27 16:30:00,49.92458,-6.74142,50.3776779119,13.69458,-3.73142,14.1938372751,36.23,-3.01,36.3548208633,133.08,49.97458,-6.90142,50.4488676205,13.69458,-3.73142,14.1938372751,36.28,-3.17,36.4182275791,132.63
2019-08-27 17:00:00,50.26534,-7.10412,50.7648788661,13.26534,-3.75412,13.7863215649,37.0,-3.35,37.1513458706,133.08,50.30534,-7.27412,50.8285358267,13.26534,-3.75412,13.7863215649,37.04,-3.52,37.206881084,132.67
2019-08-27 17:30:00,50.50238,-7.52194,51.0594748017,13.49238,-3.86194,14.0342045955,37.01,-3.66,37.1905323974,132.88,50.56238,-7.68194,51.142609177,13.49238,-3.86194,14.0342045955,37.07,-3.8200000000000003,37.2663024729,132.48
2019-08-27 18:00:00,50.81314,-7.99282,51.437927332,14.98314,-3.84282,15.4680881111,35.83,-4.15,36.0695356222,133.22,50.86314,-8.16282,51.5139849071,14.98314,-3.84282,15.4680881111,35.88,-4.32,36.1391311462,132.84
2019-08-27 18:30:00,51.65382,-8.31216,52.3183440531,15.43382,-4.07216,15.9619950776,36.22,-4.24,36.4673278429,133.31,51.70382,-8.47216,52.3933440206,15.43382,-4.07216,15.9619950776,36.27,-4.4,36.5359124698,132.9
2019-08-27 19:00:00,50.98322,-8.06686,51.6174675069,13.45322,-3.17686,13.8232256665,37.53,-4.89,37.8472323955,134.17,51.03322,-8.22686,51.6920764627,13.45322,-3.17686,13.8232256665,37.58,-5.05,37.9177913386,133.78
2019-08-27 19:30:00,49.93356,-10.53366,51.0325230345,11.52356,-2.6136600000000003,11.816245328699999,38.41,-7.92,39.2180379417,132.89,49.99356,-10.49366,51.0830005155,11.52356,-2.6136600000000003,11.816245328699999,38.47,-7.88,39.2687573014,132.54
2019-08-27 20:00:00,49.77018,-11.00984,50.9733988867,11.25018,-2.82984,11.6006268994,38.52,-8.18,39.3789639275,132.21,49.81018,-11.17984,51.0494158053,11.25018,-2.82984,11.6006268994,38.56,-8.35,39.4537209905,131.84
2019-08-27 20:30:00,50.37474,-10.66334,51.4909822204,3.6547400000000003,-1.09334,3.814776117,46.72,-9.57,47.6900754875,131.89,50.45474,-10.83334,51.6046707578,3.6547400000000003,-1.09334,3.814776117,46.8,-9.74,47.8027990812,131.6
2019-08-27 21:00:00,49.60598,-11.29074,50.8746897927,3.81598,-1.21074,4.0034478525,45.79,-10.08,46.8863572908,132.09,49.66598,-11.45074,50.9689024397,3.81598,-1.21074,4.0034478525,45.85,-10.24,46.9795710921,131.75
2019-08-27 21:30:00,47.39388,-11.99158,48.8873997299,3.62388,-1.08158,3.7818410266,43.77,-10.91,45.1092119195,132.14,47.44388,-12.15158,48.9753269101,3.62388,-1.08158,3.7818410266,43.82,-11.07,45.1966514246,131.8
2019-08-27 22:00:00,43.8612,-12.68508,45.6586916156,4.4312000000000005,-0.6450800000000001,4.4779081775,39.43,-12.04,41.227254335,131.74,43.9012,-12.86508,45.7474113458,4.4312000000000005,-0.6450800000000001,4.4779081775,39.47,-12.22,41.3183893684,131.43
2019-08-27 22:30:00,41.39296,-13.10504,43.417959544,4.68296,-0.26504,4.6904541958,36.71,-12.84,38.8907405432,132.14,41.44296,-13.29504,43.523292869,4.68296,-0.26504,4.6904541958,36.76,-13.03,39.0010063973,131.78
2019-08-27 23:00:00,38.96178,-13.39722,41.2007985905,4.37178,-0.08722,4.3726499628,34.59,-13.31,37.0624365092,132.56,39.01178,-13.56722,41.3036128843,4.37178,-0.08722,4.3726499628,34.64,-13.48,37.1704183458,132.25
2019-08-27 23:30:00,37.49512,-12.48592,39.5193904566,3.16512,0.00408,3.1651226297,34.33,-12.49,36.5314795758,133.18,37.54512,-12.67592,39.6272000482,3.16512,0.00408,3.1651226297,34.38,-12.68,36.6437825558,132.82
2019-08-28 00:00:00,36.52236,-12.77614,38.6925384702,2.9223600000000003,-0.6561400000000001,2.995113966,33.6,-12.12,35.7191041321,132.99,36.57236,-12.95614,38.7994726726,2.9223600000000003,-0.6561400000000001,2.995113966,33.65,-12.3,35.8275382911,132.67
2019-08-28 00:30:00,35.76334,-13.2926,38.153763939,5.08334,-1.5926,5.3269804125,30.68,-11.7,32.8352310788,133.21,35.80334,-13.4826,38.2578051895,5.08334,-1.5926,5.3269804125,30.72,-11.89,32.9407118927,132.88
2019-08-28 01:00:00,34.51402,-13.57146,37.0864139961,4.95402,-1.57146,5.1972878208,29.56,-12.0,31.9028776132,133.27,34.55402,-13.75146,37.1898232087,4.95402,-1.57146,5.1972878208,29.6,-12.18,32.0080052487,132.92
2019-08-28 01:30:00,33.02518,-14.2827,35.9813567465,3.06518,-0.8527,3.1815759809,29.96,-13.43,32.8324001559,132.79,33.08518,-14.2527,36.024555416,3.06518,-0.8527,3.1815759809,30.02,-13.4,32.8749205322,132.4
2019-08-28 02:00:00,32.17004,-14.67986,35.3611335115,2.72004,-0.6098600000000001,2.7875700567,29.45,-14.07,32.6384343987,131.93,32.22004,-14.86986,35.4858241277,2.72004,-0.6098600000000001,2.7875700567,29.5,-14.26,32.7657992425,131.57
2019-08-28 02:30:00,31.92554,-14.80298,35.1904578142,2.97554,-0.79298,3.0793920783,28.95,-14.01,32.1618189784,132.34,31.96554,-14.98298,35.3027681234,2.97554,-0.79298,3.0793920783,28.99,-14.19,32.2765580569,131.95
2019-08-28 03:00:00,31.59254,-14.63456,34.8175089581,2.49254,-0.53456,2.5492175359,29.1,-14.1,32.336047996,132.39,31.63254,-14.80456,34.9255291105,2.49254,-0.53456,2.5492175359,29.14,-14.27,32.4464558927,132.0
2019-08-28 03:30:00,31.47758,-14.0065,34.4531578365,3.27758,-0.8965000000000001,3.3979762957,28.2,-13.11,31.0984260052,132.59,31.52758,-14.1965,34.5764213433,3.27758,-0.8965000000000001,3.3979762957,28.25,-13.3,31.224229374,132.19
2019-08-28 04:00:00,31.25252,-12.75272,33.7542867463,3.53252,-0.8127200000000001,3.6248050084,27.72,-11.94,30.1821470409,132.5,31.28252,-12.93272,33.8504254648,3.53252,-0.8127200000000001,3.6248050084,27.75,-12.12,30.2812962074,132.15
2019-08-28 04:30:00,31.5241,-12.96476,34.0859778013,3.1141,-0.7647600000000001,3.2066301108,28.41,-12.2,30.9187338033,132.64,31.5641,-13.14476,34.1917698323,3.1141,-0.7647600000000001,3.2066301108,28.45,-12.38,31.0268738354,132.26
2019-08-28 05:00:00,31.61768,-13.07408,34.2141674812,3.44768,-1.07408,3.6111141257,28.17,-12.0,30.619420308,131.97,31.66768,-13.25408,34.3294712052,3.44768,-1.07408,3.6111141257,28.22,-12.18,30.7363107741,131.62
2019-08-28 05:30:00,32.76158,-11.78504,34.8167817568,3.07158,-0.88504,3.1965449313,29.69,-10.9,31.6276160973,131.15,32.80158,-11.96504,34.9156960792,3.07158,-0.88504,3.1965449313,29.73,-11.08,31.7275794854,130.83
2019-08-28 06:00:00,34.17078,-10.91818,35.8726756783,3.12078,-0.8981800000000001,3.2474597951,31.05,-10.02,32.6267206443,130.73,34.22078,-11.08818,35.9723438147,3.12078,-0.8981800000000001,3.2474597951,31.1,-10.19,32.7268406663,130.4
2019-08-28 06:30:00,37.41476,-9.76806,38.6688409708,3.78476,-1.12806,3.9492945726,33.63,-8.64,34.722132711,130.19,37.47476,-9.94806,38.7726905801,3.78476,-1.12806,3.9492945726,33.69,-8.82,34.8254002131,129.84
2019-08-28 07:00:00,40.56818,-6.99644,41.167066949,5.04818,-1.9964400000000002,5.4286180549,35.52,-5.0,35.870188179,129.83,40.62818,-6.93644,41.2160552453,5.04818,-1.9964400000000002,5.4286180549,35.58,-4.94,35.9213028717,129.47
2019-08-28 07:30:00,41.61794,-5.37946,41.9641694751,6.17794,-2.51946,6.6719278575,35.44,-2.86,35.5552134011,130.64,41.66794,-5.55946,42.0371837703,6.17794,-2.51946,6.6719278575,35.49,-3.04,35.6199620999,130.29
2019-08-28 08:00:00,40.765,-4.40078,41.0018547094,7.035,-2.73078,7.546415335,33.73,-1.67,33.7713162314,130.07,40.805,-4.56078,41.0590883874,7.035,-2.73078,7.546415335,33.77,-1.83,33.8195476019,129.75
2019-08-28 08:30:00,46.40038,-3.0117,46.4980171731,5.66038,-2.1417,6.0520063313,40.74,-0.87,40.7492883373,129.37,46.47038,-3.1717,46.5784917986,5.66038,-2.1417,6.0520063313,40.81,-1.03,40.8229959704,129.06
2019-08-28 09:00:00,49.3448,-0.79164,49.3511497427,4.5248,-1.75164,4.8520158419,44.82,0.96,44.8302799456,130.74,49.4048,-0.7416400000000001,49.4103662497,4.5248,-1.75164,4.8520158419,44.88,1.01,44.8913633119,130.43
2019-08-28 09:30:00,52.66492,0.29332,52.6657368241,5.53492,-2.01668,5.8908690046,47.13,2.31,47.186576481,132.13,52.75492,0.16332000000000002,52.7551728045,5.53492,-2.01668,5.8908690046,47.22,2.18,47.2702951123,131.85
2019-08-28 10:00:00,53.43012,0.3065,53.430999106,5.12012,-1.7435,5.4088280676,48.31,2.05,48.3534755731,132.66,53.50012,0.14650000000000002,53.5003205809,5.12012,-1.7435,5.4088280676,48.38,1.8900000000000001,48.4169030402,132.36
2019-08-28 10:30:00,53.4842,0.45764000000000005,53.4861578729,5.1742,-1.83236,5.4890699403,48.31,2.29,48.3642450577,132.87,53.5642,0.30764,53.5650834407,5.1742,-1.83236,5.4890699403,48.39,2.14,48.4372965802,132.55
2019-08-28 11:00:00,52.81606,0.5964200000000001,52.8194273988,5.43606,-1.88358,5.7531401808,47.38,2.48,47.4448606279,132.47,52.88606,0.44642000000000004,52.8879441191,5.43606,-1.88358,5.7531401808,47.45,2.33,47.5071720901,132.11
2019-08-28 11:30:00,53.34416,1.17416,53.3570806717,3.96416,-1.07584,4.1075535555,49.38,2.25,49.431234053,132.55,53.41416,1.03416,53.4241703296,3.96416,-1.07584,4.1075535555,49.45,2.11,49.4949957066,132.16
2019-08-28 12:00:00,53.73892,1.366,53.7562785056,3.72892,-1.014,3.8643292259,50.01,2.38,50.0666006435,132.64,53.81892,1.206,53.8324306154,3.72892,-1.014,3.8643292259,50.09,2.22,50.1391713135,132.31
2019-08-28 12:30:00,53.49592,1.06416,53.5065032791,5.93592,-1.90584,6.234370245,47.56,2.9699999999999998,47.6526442079,132.31,53.56592,0.9141600000000001,53.5737199936,5.93592,-1.90584,6.234370245,47.63,2.8200000000000003,47.7134079688,131.91
2019-08-28 13:00:00,54.09912,1.75426,54.1275550244,3.5891200000000003,-0.71574,3.6597904478,50.51,2.47,50.5703569297,132.77,54.17912,1.60426,54.2028661062,3.5891200000000003,-0.71574,3.6597904478,50.59,2.32,50.6431683448,132.37
2019-08-28 13:30:00,54.7899,1.6566200000000002,54.8149389476,2.7899000000000003,-0.6833800000000001,2.8723771052,52.0,2.34,52.0526233729,133.02,54.8599,1.50662,54.8805842884,2.7899000000000003,-0.6833800000000001,2.8723771052,52.07,2.19,52.1160340011,132.62
2019-08-28 14:00:00,54.47468,1.6884800000000002,54.5008415147,2.17468,-0.30152,2.1954834121,52.3,1.99,52.3378457715,132.98,54.55468,1.53848,54.5763687928,2.17468,-0.30152,2.1954834121,52.38,1.8399999999999999,52.4123077149,132.66
2019-08-28 14:30:00,50.88386,2.04856,50.9250803296,1.9538600000000002,0.06856000000000001,1.9550624985,48.93,1.98,48.9700449254,132.46,50.96386,1.89856,50.9992113289,1.9538600000000002,0.06856000000000001,1.9550624985,49.01,1.83,49.0441535761,132.31
2019-08-28 15:00:00,45.34924,2.09958,45.3978171805,2.24924,0.14958000000000002,2.2542082322,43.1,1.9500000000000002,43.1440899777,132.7,45.41924,1.94958,45.4610627279,2.24924,0.14958000000000002,2.2542082322,43.17,1.8,43.2075097639,132.41
2019-08-28 15:30:00,45.30054,1.79018,45.3358982344,2.22054,0.18018,2.2278381279,43.08,1.6099999999999999,43.1100742287,132.96,45.36054,1.6301800000000002,45.3898234842,2.22054,0.18018,2.2278381279,43.14,1.45,43.1643614571,132.59
2019-08-28 16:00:00,44.89004,1.55772,44.9170589287,3.12004,0.017720000000000003,3.1200903192,41.77,1.54,41.7983791552,132.86,44.94004,1.39772,44.9617706102,3.12004,0.017720000000000003,3.1200903192,41.82,1.38,41.8427628151,132.47
2019-08-28 16:30:00,51.71164,0.00672,51.7116404366,4.93164,-1.32328,5.106088821,46.78,1.33,46.7989027649,132.86,51.78164,-0.14328000000000002,51.7818382278,4.93164,-1.32328,5.106088821,46.85,1.18,46.8648578361,132.51
2019-08-28 17:00:00,50.78224,-0.33024000000000003,50.7833137741,4.60224,-1.21024,4.7587071643000005,46.18,0.88,46.188383821,132.81,50.85224,-0.49024000000000006,50.8546030195,4.60224,-1.21024,4.7587071643000005,46.25,0.72,46.2556039848,132.51
2019-08-28 17:30:00,52.08638,-1.04566,52.0968750151,11.43638,-3.5256600000000002,11.967500404799999,40.65,2.48,40.7255804133,132.48,52.13638,-1.19566,52.1500884212,11.43638,-3.5256600000000002,11.967500404799999,40.7,2.33,40.7666395476,132.11
2019-08-28 18:00:00,48.59404,-1.74276,48.6252808315,12.07404,-3.22276,12.4967445336,36.52,1.48,36.5499767442,132.88,48.64404,-1.91276,48.6816318373,12.07404,-3.22276,12.4967445336,36.57,1.31,36.5934556991,132.49
2019-08-28 18:30:00,53.1325,-1.1952,53.1459411366,10.8625,-2.3852,11.1212897314,42.27,1.19,42.2867473329,132.71,53.2025,-1.3452,53.2195036551,10.8625,-2.3852,11.1212897314,42.34,1.04,42.3527708657,132.38
2019-08-28 19:00:00,52.62928,-1.1972800000000001,52.6428968876,10.28928,-2.07728,10.4968745404,42.34,0.88,42.3491440291,132.25,52.67928,-1.36728,52.6970207499,10.28928,-2.07728,10.4968745404,42.39,0.71,42.3959455609,131.93
2019-08-28 19:30:00,45.40242,-1.78868,45.4376398815,12.412420000000001,-2.55868,12.6733978711,32.99,0.77,32.9989848329,131.87,45.44242,-1.9386800000000002,45.4837555134,12.412420000000001,-2.55868,12.6733978711,33.03,0.62,33.03581844,131.51
2019-08-28 20:00:00,42.7692,-2.07206,42.8193636254,12.8592,-3.19206,13.2494630715,29.91,1.12,29.9309622298,131.95,42.8092,-2.23206,42.8673500054,12.8592,-3.19206,13.2494630715,29.95,0.96,29.9653816929,131.59
2019-08-28 20:30:00,43.2937,-1.88048,43.3345204741,4.4737,-1.03048,4.5908474948,38.82,-0.85,38.8293046551,132.06,43.3437,-2.05048,43.3921743857,4.4737,-1.03048,4.5908474948,38.87,-1.02,38.8833807687,131.68
2019-08-28 21:00:00,46.79196,-2.1519,46.8414153741,3.35196,-1.0419,3.5101554740000003,43.44,-1.11,43.4541793157,132.06,46.86196,-2.3219,46.9194470838,3.35196,-1.0419,3.5101554740000003,43.51,-1.28,43.5288237838,131.74
2019-08-28 21:30:00,42.97536,-2.77134,43.0646246068,4.08536,-1.33134,4.2968165571,38.89,-1.44,38.9166506781,132.55,43.01536,-2.9413400000000003,43.115805419,4.08536,-1.33134,4.2968165571,38.93,-1.6099999999999999,38.9632775829,132.2
2019-08-28 22:00:00,46.99314,-3.87936,47.152991857,4.92314,-1.6693600000000002,5.1984680695,42.07,-2.21,42.1280073111,132.98,47.07314,-4.03936,47.2461314678,4.92314,-1.6693600000000002,5.1984680695,42.15,-2.37,42.2165773127,132.67
2019-08-28 22:30:00,38.87388,-5.58168,39.2725565488,5.99388,-2.05168,6.3352970157,32.88,-3.5300000000000002,33.06894767,133.32,38.89388,-5.76168,39.3183272518,5.99388,-2.05168,6.3352970157,32.9,-3.71,33.1085200515,132.98
2019-08-28 23:00:00,35.97668,-6.74636,36.6037549586,5.77668,-1.87636,6.0737763107,30.2,-4.87,30.5901438375,133.64,36.05668,-5.59636,36.4884011416,5.77668,-1.87636,6.0737763107,30.28,-3.7199999999999998,30.5076514993,133.33
2019-08-28 23:30:00,39.5835,-19.00918,43.911301467,5.2935,-1.59918,5.5297847085,34.29,-17.41,38.4566275172,132.37,40.1735,0.9708200000000001,40.1852285513,5.2935,-1.59918,5.5297847085,34.88,2.5700000000000003,34.9745521773,132.07
2019-08-29 00:00:00,36.8736,-19.3322,41.6340765936,4.3736,-1.2222,4.5411617236,32.5,-18.11,37.2051353982,132.53,37.4636,0.6678000000000001,37.4695513958,4.3736,-1.2222,4.5411617236,33.09,1.8900000000000001,33.1439315713,132.21
2019-08-29 00:30:00,35.40848,-19.01308,40.1902683121,4.24848,-1.11308,4.3918708311,31.16,-17.9,35.9354365495,130.63,35.96848,0.45692000000000005,35.9713820891,4.24848,-1.11308,4.3918708311,31.72,1.57,31.7588302681,130.37
2019-08-29 01:00:00,34.18978,-19.08654,39.1565711678,3.68978,-1.00654,3.8246044528,30.5,-18.08,35.456119359,130.78,34.74978,0.38346,34.7518956551,3.68978,-1.00654,3.8246044528,31.06,1.3900000000000001,31.0910871473,130.46
2019-08-29 01:30:00,33.19518,-19.23542,38.3656272959,3.05518,-0.7354200000000001,3.1424460869,30.14,-18.5,35.3648073655,130.94,33.75518,0.30458,33.7565541163,3.05518,-0.7354200000000001,3.1424460869,30.7,1.04,30.7176105842,130.63
2019-08-29 02:00:00,32.86172,-19.49756,38.2105677439,3.25172,-0.8575600000000001,3.362899361,29.61,-18.64,34.9885938557,131.27,33.41172,0.10244,33.4118770396,3.25172,-0.8575600000000001,3.362899361,30.16,0.96,30.1752746466,130.91
2019-08-29 02:30:00,32.5528,-19.61752,38.0069977608,4.0128,-1.21752,4.1934375863,28.54,-18.4,33.9572024761,131.34,33.1028,0.022480000000000003,33.102807633,4.0128,-1.21752,4.1934375863,29.09,1.24,29.1164163317,130.99
2019-08-29 03:00:00,32.2951,-19.7574,37.8593230099,4.2451,-1.3874,4.4660668121,28.05,-18.37,33.529977632,131.46,32.8351,-0.0874,32.8352163198,4.2451,-1.3874,4.4660668121,28.59,1.3,28.6195405274,131.11
2019-08-29 03:30:00,31.81944,-19.65648,37.4012562343,3.04944,-0.7764800000000001,3.1467452239,28.77,-18.88,34.411732011,131.6,32.36944,0.06352000000000001,32.369502324,3.04944,-0.7764800000000001,3.1467452239,29.32,0.84,29.3320302741,131.25
2019-08-29 04:00:00,31.40136,-19.1686,36.789681105,1.92136,0.0414,1.9218059761,29.48,-19.21,35.1865670391,131.63,31.97136,0.5614,31.9762885621,1.92136,0.0414,1.9218059761,30.05,0.52,30.0544988313,131.3
2019-08-29 04:30:00,31.51362,-19.10958,36.8549086728,2.21362,-0.039580000000000004,2.2139738212,29.3,-19.07,34.9593320874,131.68,32.06362,0.6304200000000001,32.0698169137,2.21362,-0.039580000000000004,2.2139738212,29.85,0.67,29.8575183162,131.3
2019-08-29 05:00:00,31.61152,-19.0633,36.9147342345,2.60152,-0.1033,2.6035700875,29.01,-18.96,34.6563370828,131.39,32.17152,0.5767,32.1766884872,2.60152,-0.1033,2.6035700875,29.57,0.68,29.5778177018,131.02
2019-08-29 05:30:00,32.19824,-18.73348,37.2514420125,2.42824,0.12652000000000002,2.4315338385,29.77,-18.86,35.2413464555,130.75,32.75824,0.7665200000000001,32.7672067898,2.42824,0.12652000000000002,2.4315338385,30.33,0.64,30.3367516389,130.42
2019-08-29 06:00:00,34.01384,-18.61424,38.7741053065,2.29384,-0.08424000000000001,2.2953863124,31.72,-18.53,36.7358040609,131.33,34.59384,1.06576,34.6102529653,2.29384,-0.08424000000000001,2.2953863124,32.3,1.15,32.3204656526,130.99
2019-08-29 06:30:00,37.54048,-17.83076,41.5598801828,2.75048,-0.78076,2.8591478465,34.79,-17.05,38.7433426539,130.65,38.15048,1.64924,38.1861115696,2.75048,-0.78076,2.8591478465,35.4,2.43,35.4833045248,130.28
2019-08-29 07:00:00,40.49284,-17.05458,43.937783174,3.03284,-1.09458,3.2243175777,37.46,-15.96,40.7182170533,130.65,41.14284,2.43542,41.214858411,3.03284,-1.09458,3.2243175777,38.11,3.5300000000000002,38.2731367933,130.28
2019-08-29 07:30:00,43.71384,-16.28288,46.6479580329,3.89384,-1.17288,4.066649412,39.82,-15.11,42.5904273282,130.45,44.38384,3.16712,44.4966954081,3.89384,-1.17288,4.066649412,40.49,4.34,40.7219314375,130.08
2019-08-29 08:00:00,46.989,-15.28434,49.412318001,6.179,-2.09434,6.5242854808,40.81,-13.19,42.8886022155,129.7,47.649,3.96566,47.8137392413,6.179,-2.09434,6.5242854808,41.47,6.06,41.9104342616,129.32
2019-08-29 08:30:00,45.69502,-14.59472,47.9691641024,8.03502,-2.58472,8.4405168016,37.66,-12.01,39.5286693426,129.77,46.31502,4.65528,46.5483910515,8.03502,-2.58472,8.4405168016,38.28,7.24,38.9586447403,129.32
2019-08-29 09:00:00,43.56254,-13.79074,45.6933189974,11.42254,-3.09074,11.8333044328,32.14,-10.7,33.8743206574,129.49,44.14254,5.04926,44.4303822198,11.42254,-3.09074,11.8333044328,32.72,8.14,33.7173249235,129.03
2019-08-29 09:30:00,46.89156,-0.2892,46.8924518006,11.91156,-3.2692,12.3520415427,34.98,2.98,35.1067059121,131.65,46.95156,-0.44920000000000004,46.953708768,11.91156,-3.2692,12.3520415427,35.04,2.8200000000000003,35.1532928756,131.2
2019-08-29 10:00:00,54.97548,-0.5912400000000001,54.9786591867,11.43548,-3.64124,12.0012012552,43.54,3.05,43.646696324,131.65,55.06548,-0.75124,55.0706042201,11.43548,-3.64124,12.0012012552,43.63,2.89,43.7256103445,131.16
2019-08-29 10:30:00,56.61446,-0.5864,56.617496819,11.29446,-3.6064,11.8562619595,45.32,3.02,45.4205107853,131.68,56.68446,-0.7464000000000001,56.6893739465,11.29446,-3.6064,11.8562619595,45.39,2.86,45.480014292,131.27
2019-08-29 11:00:00,50.513419999999996,-0.52666,50.5161654409,14.06342,-4.23666,14.6877183406,36.45,3.71,36.6383214681,131.47,50.57342,-0.67666,50.5779465701,14.06342,-4.23666,14.6877183406,36.51,3.56,36.6831528089,131.04
2019-08-29 11:30:00,48.16576,-0.49156000000000005,48.1682682646,18.79576,-5.45156,19.5703883562,29.37,4.96,29.7858775261,131.37,48.21576,-0.65156,48.2201622022,18.79576,-5.45156,19.5703883562,29.42,4.8,29.8089986413,130.93
2019-08-29 12:00:00,55.5659,-0.25814000000000004,55.5664996115,15.6759,-5.03814,16.4656216241,39.89,4.78,40.1753718091,131.21,55.6659,-0.42814,55.6675464402,15.6759,-5.03814,16.4656216241,39.99,4.61,40.2548407027,130.77
2019-08-29 12:30:00,56.53604,0.0784,56.5360943596,12.64604,-4.1716,13.3163273556,43.89,4.25,44.0952899979,131.55,56.59604,-0.0716,56.5960852908,12.64604,-4.1716,13.3163273556,43.95,4.1,44.1408257739,131.12
2019-08-29 13:00:00,53.81738,-0.48324000000000006,53.819549524,14.44738,-4.46324,15.1210879292,39.37,3.98,39.5706621122,131.6,53.89738,-0.64324,53.9012182475,14.44738,-4.46324,15.1210879292,39.45,3.8200000000000003,39.6345165228,131.17
2019-08-29 13:30:00,54.81922,-1.12964,54.8308578078,18.59922,-5.52964,19.4038115621,36.22,4.4,36.4862768723,131.82,54.86922,-1.28964,54.8843736845,18.59922,-5.52964,19.4038115621,36.27,4.24,36.5169891968,131.37
2019-08-29 14:00:00,53.1777,-0.99026,53.1869193708,18.7977,-5.46026,19.5746766144,34.38,4.47,34.6693712086,131.88,53.2377,-1.15026,53.2501248765,18.7977,-5.46026,19.5746766144,34.44,4.31,34.7086401347,131.41
2019-08-29 14:30:00,52.70416,-1.41354,52.7231123573,18.04416,-5.20354,18.7794712023,34.66,3.79,34.8665986296,131.79,52.77416,-1.57354,52.7976135051,18.04416,-5.20354,18.7794712023,34.73,3.63,34.9191895668,131.31
2019-08-29 15:00:00,53.3545,-1.60694,53.3786935623,18.5845,-5.62694,19.4176747839,34.77,4.02,35.001618534,131.74,53.4145,-1.7769400000000002,53.4440485556,18.5845,-5.62694,19.4176747839,34.83,3.85,35.0421374919,131.25
2019-08-29 15:30:00,54.2784,-1.89404,54.3114361261,19.1984,-5.71404,20.0306968346,35.08,3.8200000000000003,35.2873745127,131.87,54.3384,-2.04404,54.3768315929,19.1984,-5.71404,20.0306968346,35.14,3.67,35.3311265034,131.41
2019-08-29 16:00:00,51.4516,-1.40486,51.4707759236,18.1716,-5.50486,18.9871148461,33.28,4.1,33.5316030037,131.87,51.5116,-1.56486,51.535363794,18.1716,-5.50486,18.9871148461,33.34,3.94,33.5720002383,131.41
2019-08-29 16:30:00,48.33702,-1.50824,48.3605447692,18.24702,-5.56824,19.0777104386,30.09,4.06,30.3626695137,132.26,48.38702,-1.66824,48.4157694267,18.24702,-5.56824,19.0777104386,30.14,3.9,30.3912750637,131.76
2019-08-29 17:00:00,54.57796,-1.90026,54.6110309904,15.21796,-4.82026,15.9631204039,39.36,2.92,39.468164386,132.37,54.64796,-2.07026,54.6871603636,15.21796,-4.82026,15.9631204039,39.43,2.75,39.5257814597,131.88
2019-08-29 17:30:00,56.78336,-2.49826,56.8382905788,21.04336,-6.49826,22.0238594056,35.74,4.0,35.9631422431,131.98,56.85336,-2.6582600000000003,56.9154714425,21.04336,-6.49826,22.0238594056,35.81,3.84,36.0152981384,131.56
2019-08-29 18:00:00,51.72712,-2.31026,51.7786852359,21.53712,-6.73026,22.56421808,30.19,4.42,30.5118419634,131.91,51.76712,-2.48026,51.8265028992,21.53712,-6.73026,22.56421808,30.23,4.25,30.5272894309,131.47
2019-08-29 18:30:00,54.29224,-2.2925,54.3406190659,21.39224,-6.5525,22.3732695078,32.9,4.26,33.1746529748,131.84,54.35224,-2.4625,54.4079948102,21.39224,-6.5525,22.3732695078,32.96,4.09,33.2127942215,131.4
2019-08-29 19:00:00,58.17172,-2.54312,58.2272828414,20.30172,-6.06312,21.1877620124,37.87,3.52,38.0332394098,131.6,58.24172,-2.70312,58.3044149811,20.30172,-6.06312,21.1877620124,37.94,3.36,38.0884917002,131.22
2019-08-29 19:30:00,53.45214,-1.87858,53.4851412394,12.05214,-3.46858,12.541336683,41.4,1.5899999999999999,41.4305213581,132.16,53.53214,-2.03858,53.5709419499,12.05214,-3.46858,12.541336683,41.48,1.43,41.5046419091,131.79
2019-08-29 20:00:00,50.12364,-2.29172,50.1760029039,18.53364,-5.71172,19.3938020256,31.59,3.42,31.7745889037,131.82,50.16364,-2.46172,50.2240066443,18.53364,-5.71172,19.3938020256,31.63,3.25,31.7965312574,131.44
2019-08-29 20:30:00,48.2835,-1.8711200000000001,48.319741952,11.4635,-3.41112,11.9602496589,36.82,1.54,36.852191251,131.66,48.3635,-2.04112,48.4065522745,11.4635,-3.41112,11.9602496589,36.9,1.37,36.9254234911,131.32
2019-08-29 21:00:00,51.57092,-2.38184,51.625894195,10.85092,-3.42184,11.3776734806,40.72,1.04,40.7332787779,132.22,51.65092,-2.55184,51.713919057,10.85092,-3.42184,11.3776734806,40.8,0.87,40.8092746811,131.84
2019-08-29 21:30:00,51.7661,-2.95994,51.8506543258,10.4761,-3.24994,10.9686271344,41.29,0.29,41.2910183938,132.85,51.8361,-3.11994,51.9299074601,10.4761,-3.24994,10.9686271344,41.36,0.13,41.3602043032,132.51
2019-08-29 22:00:00,52.15586,-3.61738,52.2811550217,11.19586,-3.45738,11.7175405954,40.96,-0.16,40.9603124988,132.94,52.20586,-3.79738,52.3437858127,11.19586,-3.45738,11.7175405954,41.01,-0.34,41.0114093881,132.63
2019-08-29 22:30:00,49.44224,-4.58728,49.6545892543,11.12224,-3.45728,11.6471888289,38.32,-1.13,38.3366573921,133.14,49.51224,-4.76728,49.7412190081,11.12224,-3.45728,11.6471888289,38.39,-1.31,38.41234437,132.83
2019-08-29 23:00:00,46.38616,-8.29992,47.122866122,11.18616,-3.59992,11.7511531158,35.2,-4.7,35.5123922033,133.86,46.51616,-5.16992,46.8025770012,11.18616,-3.59992,11.7511531158,35.33,-1.57,35.3648667465,133.59
2019-08-29 23:30:00,42.6275,-28.28676,51.1590123785,10.5875,-3.19676,11.0595854691,32.04,-25.09,40.6948362818,132.86,43.6875,11.72324,45.2330853729,10.5875,-3.19676,11.0595854691,33.1,14.92,36.3072499647,132.59
2019-08-30 00:00:00,40.57272,-28.15772,49.3862612859,11.06272,-3.49772,11.6024919305,29.51,-24.66,38.4571930853,131.4,41.56272,10.96228,42.9840816652,11.06272,-3.49772,11.6024919305,30.5,14.46,33.7541345616,131.11
2019-08-30 00:30:00,38.9922,-27.79754,47.8862703798,10.4222,-3.23754,10.9134741532,28.57,-24.56,37.6754362948,130.52,39.9622,10.84246,41.4069603774,10.4222,-3.23754,10.9134741532,29.54,14.08,32.7239667522,130.24
2019-08-30 01:00:00,38.27488,-28.23838,47.5644041699,10.53488,-3.29838,11.0391579044,27.74,-24.94,37.3029650296,131.2,39.24488,10.80162,40.7042454891,10.53488,-3.29838,11.0391579044,28.71,14.1,31.9855295407,130.92
2019-08-30 01:30:00,37.64238,-28.23346,47.0539800191,9.68238,-2.91346,10.1112181084,27.96,-25.32,37.7208695552,131.36,38.61238,10.92654,40.1286078208,9.68238,-2.91346,10.1112181084,28.93,13.84,32.0700873089,131.12
2019-08-30 02:00:00,36.37904,-28.36596,46.1309249641,9.62904,-2.98596,10.0813872281,26.75,-25.38,36.8742037202,131.53,37.32904,10.84404,38.872232131,9.62904,-2.98596,10.0813872281,27.7,13.83,30.9606023843,131.26
2019-08-30 02:30:00,35.69852,-29.04882,46.0241053534,10.39852,-3.12882,10.8590392201,25.3,-25.92,36.2206626113,132.59,36.62852,10.72118,38.1653269078,10.39852,-3.12882,10.8590392201,26.23,13.85,29.6620194862,132.28
2019-08-30 03:00:00,36.13624,-29.247,46.488868026,10.78624,-3.307,11.2818093557,25.35,-25.94,36.2699062585,132.66,37.06624,10.593,38.5501984008,10.78624,-3.307,11.2818093557,26.28,13.9,29.7295879554,132.33
2019-08-30 03:30:00,35.76456,-29.49904,46.3605124315,11.26456,-3.56904,11.8164444109,24.5,-25.93,35.6737284286,132.9,36.68456,10.44096,38.1414549816,11.26456,-3.56904,11.8164444109,25.42,14.01,29.0251012057,132.57
2019-08-30 04:00:00,35.97822,-29.36316,46.4395034378,11.52822,-3.61316,12.0811746761,24.45,-25.75,35.5086609153,132.7,36.89822,10.49684,38.3622508353,11.52822,-3.61316,12.0811746761,25.37,14.11,29.0297950389,132.38
2019-08-30 04:30:00,35.38234,-29.07772,45.7976395055,10.07234,-3.03772,10.520445612,25.31,-26.04,36.3136021347,132.34,36.31234,10.63228,37.8369054532,10.07234,-3.03772,10.520445612,26.24,13.67,29.5872692217,132.05
2019-08-30 05:00:00,35.58062,-29.11974,45.977600821,10.98062,-3.45974,11.512767541,24.6,-25.66,35.547089895,131.83,36.50062,10.30026,37.9261205036,10.98062,-3.45974,11.512767541,25.52,13.76,28.9932405916,131.56
2019-08-30 05:30:00,36.19306,-28.71072,46.1978682959,10.61306,-3.33072,11.1234319471,25.58,-25.38,36.0344390826,131.63,37.12306,10.56928,38.5983323925,10.61306,-3.33072,11.1234319471,26.51,13.9,29.9330937258,131.34
2019-08-30 06:00:00,37.17002,-28.306,46.7208735235,9.73002,-3.086,10.2076777575,27.44,-25.22,37.2693171389,131.63,38.14002,11.004,39.6957068409,9.73002,-3.086,10.2076777575,28.41,14.09,31.7120828707,131.34
2019-08-30 06:30:00,40.74318,-27.7284,49.2835762001,11.38318,-3.8384,12.0129139459,29.36,-23.89,37.851574604,131.91,41.74318,11.7316,43.3603910853,11.38318,-3.8384,12.0129139459,30.36,15.57,34.1197083809,131.61
2019-08-30 07:00:00,43.65518,-27.0706,51.3672281245,12.29518,-4.2306,13.0026700178,31.36,-22.84,38.7958142072,131.56,44.68518,12.1894,46.3178883801,12.29518,-4.2306,13.0026700178,32.39,16.42,36.3143015904,131.24
2019-08-30 07:30:00,47.83846,-15.06522,50.1545522243,14.36846,-5.00522,15.2152840926,33.47,-10.06,34.9491702334,131.56,48.36846,3.31478,48.4819109485,14.36846,-5.00522,15.2152840926,34.0,8.32,35.0031769987,131.24
2019-08-30 08:00:00,47.09936,-5.53144,47.4230591683,13.94936,-4.69144,14.7171414916,33.15,-0.84,33.1606408261,131.56,47.15936,-5.69144,47.5015549733,13.94936,-4.69144,14.7171414916,33.21,-1.0,33.2250522949,131.24
2019-08-30 08:30:00,53.1878,-5.05082,53.4270797584,16.9378,-5.5208200000000005,17.8148399463,36.25,0.47000000000000003,36.2530467685,131.56,53.2378,-5.21082,53.4922049827,16.9378,-5.5208200000000005,17.8148399463,36.3,0.31,36.3013236673,131.24
2019-08-30 09:00:00,53.08376,-4.4663,53.2713188445,17.97376,-5.9263,18.9255668403,35.11,1.46,35.1403429124,131.49,53.13376,-4.6263000000000005,53.3347832416,17.97376,-5.9263,18.9255668403,35.16,1.3,35.184024784,131.14
2019-08-30 09:30:00,57.06752,-3.8488800000000003,57.1971652812,18.35752,-5.83888,19.2637239444,38.71,1.99,38.761117115,131.26,57.12752,-3.98888,57.2666107344,18.35752,-5.83888,19.2637239444,38.77,1.85,38.8141134125,130.93
2019-08-30 10:00:00,56.68134,-3.65984,56.7993726464,17.62134,-5.42984,18.4389475248,39.06,1.77,39.1000831201,131.75,56.75134,-3.8098400000000003,56.8790776351,17.62134,-5.42984,18.4389475248,39.13,1.62,39.1635200154,131.38
2019-08-30 10:30:00,56.75942,-3.21198,56.8502293246,15.78942,-5.00198,16.5627771783,40.97,1.79,41.0090843594,130.59,56.83942,-3.36198,56.9387616256,15.78942,-5.00198,16.5627771783,41.05,1.6400000000000001,41.082746987,130.24
2019-08-30 11:00:00,57.03986,-3.18248,57.128572604,16.03986,-4.89248,16.7694206629,41.0,1.71,41.035644262,131.88,57.09986,-3.33248,57.1970229555,16.03986,-4.89248,16.7694206629,41.06,1.56,41.0896239944,131.47
2019-08-30 11:30:00,56.74166,-3.2573,56.8350770462,17.63166,-5.2573,18.398767286,39.11,2.0,39.1611044277,131.29,56.81166,-3.4073,56.9137453103,17.63166,-5.2573,18.398767286,39.18,1.85,39.2236523032,130.93
2019-08-30 12:00:00,58.04636,-3.56894,58.1559733989,21.33636,-6.28894,22.2438985875,36.71,2.7199999999999998,36.8106302581,131.82,58.09636,-3.72894,58.2159088117,21.33636,-6.28894,22.2438985875,36.76,2.56,36.8490325518,131.42
2019-08-30 12:30:00,56.97452,-3.9222,57.1093650995,22.16452,-6.3122,23.0458199175,34.81,2.39,34.8919503611,131.65,57.02452,-4.0822,57.1704489931,22.16452,-6.3122,23.0458199175,34.86,2.23,34.9312539139,131.24
2019-08-30 13:00:00,54.9027,-3.9119800000000002,55.0418936339,21.4627,-6.01198,22.2888177078,33.44,2.1,33.5058741119,131.28,54.9527,-4.06198,55.1026217054,21.4627,-6.01198,22.2888177078,33.49,1.9500000000000002,33.5467226417,130.88
2019-08-30 13:30:00,52.17002,-3.8152,52.3093370044,20.73002,-5.7452000000000005,21.5114167883,31.44,1.9300000000000002,31.4991825291,132.0,52.22002,-3.9752,52.3711056198,20.73002,-5.7452000000000005,21.5114167883,31.49,1.77,31.539705135,131.58
2019-08-30 14:00:00,51.69486,-4.08788,51.856236976,20.41486,-5.63788,21.1790509635,31.28,1.55,31.3183795877,131.24,51.73486,-4.23788,51.9081435433,20.41486,-5.63788,21.1790509635,31.32,1.4,31.3512742963,130.81
2019-08-30 14:30:00,51.45172,-4.28642,51.6299611406,19.96172,-5.60642,20.7340833068,31.49,1.32,31.5176537832,131.15,51.52172,-4.45642,51.714091996,19.96172,-5.60642,20.7340833068,31.56,1.15,31.5809452043,130.76
2019-08-30 15:00:00,52.59,-4.417,52.7751645095,19.54,-5.837,20.3931892798,33.05,1.42,33.0804912297,131.15,52.64,-4.567,52.8377430347,19.54,-5.837,20.3931892798,33.1,1.27,33.1243550881,130.76
2019-08-30 15:30:00,53.1443,-5.00738,53.3796822485,18.1643,-5.42738,18.9578017754,34.98,0.42,34.98252135,131.88,53.1943,-5.17738,53.4456622763,18.1643,-5.42738,18.9578017754,35.03,0.25,35.0308920811,131.47
2019-08-30 16:00:00,51.57162,-5.27244,51.8404341511,17.94162,-4.94244,18.6099285699,33.63,-0.33,33.6316190511,131.98,51.63162,-5.41244,51.9145325567,17.94162,-4.94244,18.6099285699,33.69,-0.47000000000000003,33.6932782614,131.61
2019-08-30 16:30:00,52.30254,-5.57558,52.5988857561,18.82254,-5.38558,19.5778569815,33.48,-0.19,33.4805391235,131.91,52.34254,-5.73558,52.6558484082,18.82254,-5.38558,19.5778569815,33.52,-0.35000000000000003,33.5218272175,131.53
2019-08-30 17:00:00,53.57182,-5.94604,53.9007911797,18.90182,-5.07604,19.571534978,34.67,-0.87,34.6809140595,131.6,53.63182,-6.10604,53.9782904601,18.90182,-5.07604,19.571534978,34.73,-1.03,34.7452701817,131.24
2019-08-30 17:30:00,44.75654,-6.11564,45.1724354599,27.86654,-7.16564,28.7730854825,16.89,1.05,16.9226061823,131.14,44.76654,-6.28564,45.2056674962,27.86654,-7.16564,28.7730854825,16.9,0.88,16.9228957333,130.76
2019-08-30 18:00:00,42.7654,-6.15988,43.2067536246,26.4654,-6.58988,27.2735020776,16.3,0.43,16.3056707927,131.53,42.7954,-6.31988,43.2595324105,26.4654,-6.58988,27.2735020776,16.33,0.27,16.3322319357,131.16
2019-08-30 18:30:00,41.33914,-6.26764,41.8115750374,24.36914,-5.84764,25.0609233252,16.97,-0.42,16.9751966115,131.2,41.35914,-6.4176400000000005,41.8540865951,24.36914,-5.84764,25.0609233252,16.99,-0.5700000000000001,16.9995588178,130.82
2019-08-30 19:00:00,40.73744,-6.52772,41.2571223688,24.18744,-5.84772,24.884293901,16.55,-0.68,16.5639638976,131.2,40.76744,-6.70772,41.3155863053,24.18744,-5.84772,24.884293901,16.58,-0.86,16.6022889988,130.82
2019-08-30 19:30:00,40.55518,-6.57536,41.084765838,23.67518,-5.89536,24.3981437319,16.88,-0.68,16.8936911301,130.68,40.58518,-6.73536,41.1402711459,23.67518,-5.89536,24.3981437319,16.91,-0.84,16.9308505398,130.32
2019-08-30 20:00:00,41.26382,-6.4249600000000004,41.7610219223,24.94382,-6.59496,25.8009235027,16.32,0.17,16.3208853926,130.31,41.29382,-6.54496,41.8092821224,24.94382,-6.59496,25.8009235027,16.35,0.05,16.3500764524,129.97
2019-08-30 20:30:00,41.87036,-6.3222000000000005,42.3449791518,17.49036,-4.1322,17.9718604983,24.38,-2.19,24.4781637383,131.06,41.92036,-6.4822,42.4185749333,17.49036,-4.1322,17.9718604983,24.43,-2.35,24.5427667552,130.72
2019-08-30 21:00:00,41.18806,-7.03334,41.7842573001,15.98806,-3.7233400000000003,16.4158863093,25.2,-3.31,25.4164533324,130.84,41.22806,-7.20334,41.8526108925,15.98806,-3.7233400000000003,16.4158863093,25.24,-3.48,25.4787754808,130.49
2019-08-30 21:30:00,40.41228,-6.6667000000000005,40.9584821946,10.15228,-3.3667,10.6959552209,30.26,-3.3,30.4394086671,130.5,40.47228,-6.8467,41.0473232902,10.15228,-3.3667,10.6959552209,30.32,-3.48,30.5190563419,130.19
2019-08-30 22:00:00,46.50228,-7.69192,47.1341455686,10.61228,-3.61192,11.2101049453,35.89,-4.08,36.1211641562,131.11,46.57228,-7.86192,47.2312084377,10.61228,-3.61192,11.2101049453,35.96,-4.25,36.2102761658,130.82
2019-08-30 22:30:00,44.87476,-8.25722,45.6281247389,9.06476,-3.12722,9.5890238703,35.81,-5.13,36.1755856898,132.58,44.93476,-8.43722,45.7200102536,9.06476,-3.12722,9.5890238703,35.87,-5.31,36.260901809,132.25
2019-08-30 23:00:00,43.18282,-8.63012,44.0367450474,8.74282,-3.04012,9.2563076422,34.44,-5.59,34.8907107981,133.41,43.24282,-8.80012,44.1291694185,8.74282,-3.04012,9.2563076422,34.5,-5.76,34.9775299299,133.08
2019-08-30 23:30:00,40.23124,-11.4776,41.8364431291,8.11124,-2.8076,8.5834044585,32.12,-8.67,33.2695551518,132.82,40.29124,-11.4476,41.8859351871,8.11124,-2.8076,8.5834044585,32.18,-8.64,33.3196938761,132.51
2019-08-31 00:00:00,38.9728,-12.4611,40.9164777694,9.7228,-3.2911,10.2647055024,29.25,-9.17,30.6537338672,131.85,39.0228,-12.6311,41.0161383732,9.7228,-3.2911,10.2647055024,29.3,-9.34,30.7526519182,131.53
2019-08-31 00:30:00,38.18798,-12.74006,40.2570608128,11.91798,-3.93006,12.5492477418,26.27,-8.81,27.7079230546,131.4,38.22798,-12.92006,40.3522788115,11.91798,-3.93006,12.5492477418,26.31,-8.99,27.803528553,131.11
2019-08-31 01:00:00,36.48308,-13.00132,38.7304718281,12.40308,-4.15132,13.0793673864,24.08,-8.85,25.6548026693,132.19,36.52308,-13.18132,38.8288883388,12.40308,-4.15132,13.0793673864,24.12,-9.03,25.7549082701,131.88
2019-08-31 01:30:00,35.26332,-13.18432,37.6474173256,12.32332,-3.89432,12.9240065028,22.94,-9.29,24.7497010083,131.35,35.30332,-13.36432,37.7482377348,12.32332,-3.89432,12.9240065028,22.98,-9.47,24.8548043645,131.07
2019-08-31 02:00:00,34.00516,-13.02528,36.4144040965,10.68516,-3.38528,11.2086022725,23.32,-9.64,25.2339453911,131.73,34.04516,-13.20528,36.516466687,10.68516,-3.38528,11.2086022725,23.36,-9.82,25.3401262822,131.44
2019-08-31 02:30:00,34.78796,-13.17972,37.2009029493,12.84796,-4.09972,13.4862070368,21.94,-9.08,23.7446836155,131.26,34.82796,-13.35972,37.3023982639,12.84796,-4.09972,13.4862070368,21.98,-9.26,23.8509538593,130.99
2019-08-31 03:00:00,33.06406,-12.93214,35.5031309699,10.27406,-3.2721400000000003,10.7825418647,22.79,-9.66,24.752771562,131.9,33.10406,-13.11214,35.6062775907,10.27406,-3.2721400000000003,10.7825418647,22.83,-9.84,24.8602996764,131.57
2019-08-31 03:30:00,34.27082,-13.21546,36.7306069441,13.49082,-4.15546,14.1163051853,20.78,-9.06,22.6691861345,131.65,34.30082,-13.39546,36.8236961926,13.49082,-4.15546,14.1163051853,20.81,-9.24,22.769139202,131.37
2019-08-31 04:00:00,35.30984,-13.79164,37.9077054794,15.64984,-4.84164,16.3816656636,19.66,-8.95,21.6013448655,131.8,35.33984,-13.97164,38.0014607024,15.64984,-4.84164,16.3816656636,19.69,-9.13,21.7037554354,131.46
2019-08-31 04:30:00,34.23886,-13.66112,36.863609885,13.08886,-4.09112,13.7133336193,21.15,-9.57,23.2143791646,132.01,34.28886,-13.84112,36.9770540059,13.08886,-4.09112,13.7133336193,21.2,-9.75,23.3345773478,131.7
2019-08-31 05:00:00,34.62868,-13.68024,37.232975237,14.65868,-4.54024,15.3457055426,19.97,-9.14,21.962251706099998,132.09,34.65868,-13.860240000000001,37.3273405455,14.65868,-4.54024,15.3457055426,20.0,-9.32,22.0649586449,131.76
2019-08-31 05:30:00,35.87784,-13.9097,38.4798539129,16.18784,-4.8497,16.8986908947,19.69,-9.06,21.6744019525,131.85,35.90784,-14.0897,38.5732111647,16.18784,-4.8497,16.8986908947,19.72,-9.24,21.7774194982,131.54
2019-08-31 06:00:00,36.2726,-13.65692,38.7583923125,15.2826,-4.57692,15.9532460473,20.99,-9.08,22.8697726268,131.67,36.3026,-13.83692,38.8502139228,15.2826,-4.57692,15.9532460473,21.02,-9.26,22.9692838373,131.36
2019-08-31 06:30:00,37.30708,-12.81886,39.4479579931,14.83708,-4.70886,15.5663838262,22.47,-8.11,23.8887630488,131.5,37.34708,-12.99886,39.5445918657,14.83708,-4.70886,15.5663838262,22.51,-8.29,23.9880011673,131.22
2019-08-31 07:00:00,38.8551,-12.27984,40.7493959027,16.5651,-5.32984,17.4014290343,22.29,-6.95,23.3483746758,130.07,38.8951,-12.44984,40.839041615,16.5651,-5.32984,17.4014290343,22.33,-7.12,23.4376470662,129.79
2019-08-31 07:30:00,41.16866,-11.84744,42.8394724611,16.37866,-5.27744,17.2079015673,24.79,-6.57,25.6458378689,130.94,41.21866,-12.02744,42.937597105,16.37866,-5.27744,17.2079015673,24.84,-6.75,25.7407867013,130.66
2019-08-31 08:00:00,42.63852,-11.23334,44.0934384614,14.86852,-4.89334,15.6530400672,27.77,-6.34,28.4845308896,130.34,42.68852,-11.40334,44.185358468,14.86852,-4.89334,15.6530400672,27.82,-6.51,28.5715330355,130.03
2019-08-31 08:30:00,45.48332,-9.78686,46.5243487529,13.85332,-4.67686,14.6214737452,31.63,-5.11,32.0401154804,130.63,45.53332,-9.95686,46.6092511341,13.85332,-4.67686,14.6214737452,31.68,-5.28,32.11698616,130.37
2019-08-31 09:00:00,47.24054,-8.42078,47.985186832,12.96054,-4.2607800000000005,13.6429411528,34.28,-4.16,34.5314928724,130.14,47.30054,-8.58078,48.0725583852,12.96054,-4.2607800000000005,13.6429411528,34.34,-4.32,34.6106630968,129.85
2019-08-31 09:30:00,47.0398,-7.22428,47.5913122908,9.7698,-3.14428,10.2633078858,37.27,-4.08,37.4926566143,130.19,47.1098,-7.38428,47.6850170091,9.7698,-3.14428,10.2633078858,37.34,-4.24,37.5799574241,129.9
2019-08-31 10:00:00,44.17474,-6.54576,44.6570781405,9.25474,-2.91576,9.7031885917,34.92,-3.63,35.1081657168,130.14,44.21474,-6.70576,44.7203583443,9.25474,-2.91576,9.7031885917,34.96,-3.79,35.1648361293,129.78
2019-08-31 10:30:00,40.38034,-6.3352,40.87427819,12.73034,-3.8952,13.3129312909,27.65,-2.44,27.7574512519,130.11,40.43034,-6.4852,40.947163657,12.73034,-3.8952,13.3129312909,27.7,-2.59,27.8208213394,129.78
2019-08-31 11:00:00,47.1529,-7.2832,47.7120632613,19.1329,-5.9732,20.0436269335,28.02,-1.31,28.0506060541,129.85,47.2029,-7.4432,47.7861381014,19.1329,-5.9732,20.0436269335,28.07,-1.47,28.1084649172,129.54
2019-08-31 11:30:00,51.28476,-7.5168800000000005,51.832712578,17.42476,-5.13688,18.1661717814,33.86,-2.38,33.9435413591,130.08,51.34476,-7.67688,51.9154973586,17.42476,-5.13688,18.1661717814,33.92,-2.54,34.0149672938,129.91
2019-08-31 12:00:00,48.35444,-7.66686,48.9584784279,16.60444,-4.50686,17.205208943,31.75,-3.16,31.9068660323,130.08,48.39444,-7.82686,49.0232757002,16.60444,-4.50686,17.205208943,31.79,-3.32,31.9628925475,129.85
2019-08-31 12:30:00,45.24948,-7.72216,45.9036730048,16.19948,-4.04216,16.6961735058,29.05,-3.68,29.2821600979,130.5,45.29948,-7.88216,45.9801189052,16.19948,-4.04216,16.6961735058,29.1,-3.84,29.3522673741,130.19
2019-08-31 13:00:00,46.21298,-8.43778,46.9769693766,18.79298,-4.19778,19.2561017397,27.42,-4.24,27.7458825774,130.45,46.26298,-8.60778,47.0569569247,18.79298,-4.19778,19.2561017397,27.47,-4.41,27.8217361069,130.08
2019-08-31 13:30:00,45.87252,-8.90324,46.7285327573,27.43252,-6.35324,28.1586010314,18.44,-2.55,18.6154801174,130.54,45.88252,-8.87324,46.7326441543,27.43252,-6.35324,28.1586010314,18.45,-2.52,18.6213023175,130.15
2019-08-31 14:00:00,43.55896,-8.05182,44.2968938143,24.06896,-5.60182,24.7122484366,19.49,-2.45,19.6433856552,132.21,43.60896,-8.22182,44.3772432266,24.06896,-5.60182,24.7122484366,19.54,-2.62,19.7148674862,131.79
2019-08-31 14:30:00,42.98312,-8.151440000000001,43.7492237532,23.96312,-5.73144,24.6390041318,19.02,-2.42,19.1733356514,132.44,43.01312,-8.33144,43.8125710796,23.96312,-5.73144,24.6390041318,19.05,-2.6,19.2266091654,132.02
2019-08-31 15:00:00,43.20134,-9.93378,44.3287239032,23.69134,-5.95378,24.4279980204,19.51,-3.98,19.9118180988,133.5,43.23134,-10.11378,44.3986182677,23.69134,-5.95378,24.4279980204,19.54,-4.16,19.9779178094,133.05
2019-08-31 15:30:00,42.04148,-9.91698,43.1952836883,20.85148,-5.08698,21.4630282978,21.19,-4.83,21.7334994881,132.99,42.08148,-10.08698,43.2735268324,20.85148,-5.08698,21.4630282978,21.23,-5.0,21.8108436334,132.57
2019-08-31 16:00:00,42.65668,-9.66296,43.7374569972,19.71668,-5.14296,20.3763958487,22.94,-4.52,23.3810607116,132.91,42.69668,-9.84296,43.816553317,19.71668,-5.14296,20.3763958487,22.98,-4.7,23.455711458,132.53
2019-08-31 16:30:00,42.08572,-9.74666,43.1995973254,17.95572,-4.60666,18.5372381188,24.13,-5.14,24.6713700471,133.57,42.12572,-9.93666,43.2817917544,17.95572,-4.60666,18.5372381188,24.17,-5.33,24.750713121,133.16
2019-08-31 17:00:00,42.22006,-9.12746,43.1954163362,12.44006,-3.14746,12.8320535089,29.78,-5.98,30.3744761272,133.17,42.26006,-9.30746,43.2728723666,12.44006,-3.14746,12.8320535089,29.82,-6.16,30.4495976985,132.77
2019-08-31 17:30:00,43.88194,-9.21672,44.8394088467,11.93194,-3.21672,12.3579318546,31.95,-6.0,32.5084988888,133.44,43.94194,-9.39672,44.935425198,11.93194,-3.21672,12.3579318546,32.01,-6.18,32.6011119442,133.02
