Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-08-31 18:00:00,45.30846,-9.39972,46.2732242625,13.03846,-3.67972,13.5477591671,32.27,-5.72,32.7730270192,133.15,45.35846,-9.56972,46.3569782713,13.03846,-3.67972,13.5477591671,32.32,-5.89,32.852313465,132.75
2019-08-31 18:30:00,44.9454,-9.15764,45.8688494681,10.5954,-2.97764,11.0058548568,34.35,-6.18,34.901502833,132.8,44.995400000000004,-9.34764,45.9561137905,10.5954,-2.97764,11.0058548568,34.4,-6.37,34.9848095607,132.46
2019-08-31 19:00:00,37.99804,-8.50948,38.9392128029,7.7080400000000004,-2.15948,8.0048257015,30.29,-6.35,30.9484506882,133.04,38.03804,-8.67948,39.0157129899,7.7080400000000004,-2.15948,8.0048257015,30.33,-6.52,31.0228834895,132.72
2019-08-31 19:30:00,41.7894,-8.9061,42.7278898329,6.8694,-1.9361000000000002,7.1370259611,34.92,-6.97,35.6088093033,132.99,41.8694,-9.0961,42.8460697331,6.8694,-1.9361000000000002,7.1370259611,35.0,-7.16,35.7248596918,132.64
2019-08-31 20:00:00,45.30818,-9.26484,46.2457396431,7.35818,-2.17484,7.6728574819,37.95,-7.09,38.6066134231,132.73,45.35818,-9.44484,46.3310856287,7.35818,-2.17484,7.6728574819,38.0,-7.27,38.6891832429,132.37
2019-08-31 20:30:00,46.05494,-9.3091,46.9863473917,7.81494,-2.5291,8.2139901396,38.24,-6.78,38.8364004511,132.47,46.11494,-9.4891,47.0811077824,7.81494,-2.5291,8.2139901396,38.3,-6.96,38.9272603711,132.15
2019-08-31 21:00:00,38.11992,-8.79814,39.1220598674,6.15992,-2.08814,6.5042250165999995,31.96,-6.71,32.656786431,132.79,38.16992,-8.97814,39.2116027556,6.15992,-2.08814,6.5042250165999995,32.01,-6.89,32.7431244691,132.41
2019-08-31 21:30:00,42.5554,-9.72564,43.6526075117,5.0054,-1.57564,5.2475394777,37.55,-8.15,38.4242761806,133.35,42.6254,-9.90564,43.7612434578,5.0054,-1.57564,5.2475394777,37.62,-8.33,38.531199047,132.99
2019-08-31 22:00:00,42.66202,-9.978,43.8133362628,4.22202,-1.188,4.3859773005000005,38.44,-8.79,39.4321911641,133.55,42.72202,-10.158,43.913049961,4.22202,-1.188,4.3859773005000005,38.5,-8.97,39.5311383595,133.24
2019-08-31 22:30:00,41.14044,-10.21364,42.3893175864,4.24044,-1.13364,4.3893588419,36.9,-9.08,38.000742098,132.83,41.20044,-10.40364,42.4936698985,4.24044,-1.13364,4.3893588419,36.96,-9.27,38.1047831643,132.49
2019-08-31 23:00:00,39.5925,-10.3884,40.9326875591,4.6125,-1.2884,4.7890636674,34.98,-9.1,36.1442996889,133.03,39.6425,-10.5684,41.0270506472,4.6125,-1.2884,4.7890636674,35.03,-9.28,36.2383677889,132.72
2019-08-31 23:30:00,37.84614,-10.72888,39.3375034662,4.78614,-1.44888,5.0006388946,33.06,-9.28,34.3377634682,132.95,37.90614,-10.90888,39.4446335077,4.78614,-1.44888,5.0006388946,33.12,-9.46,34.4445351253,132.64
2019-09-01 00:00:00,36.11698,-10.7933,37.6952459763,3.17698,-0.7233,3.2582763557,32.94,-10.07,34.4448617358,133.32,36.17698,-10.9833,37.8074960928,3.17698,-0.7233,3.2582763557,33.0,-10.26,34.5581770353,132.98
2019-09-01 00:30:00,34.62386,-11.8894,36.6083257424,3.50386,-0.8094,3.5961317078,31.12,-11.08,33.0336313475,132.52,34.67386,-11.8494,36.642664309,3.50386,-0.8094,3.5961317078,31.17,-11.04,33.0673630639,132.24
2019-09-01 01:00:00,33.28264,-12.27252,35.4732134507,4.04264,-1.0425200000000001,4.1748995341,29.24,-11.23,31.3223642147,132.02,33.34264,-12.46252,35.5955902735,4.04264,-1.0425200000000001,4.1748995341,29.3,-11.42,31.4468821984,131.73
2019-09-01 01:30:00,32.38206,-12.32428,34.6480257354,3.56206,-0.85428,3.6630678075,28.82,-11.47,31.0185960353,131.41,32.43206,-12.51428,34.762705875099996,3.56206,-0.85428,3.6630678075,28.87,-11.66,31.1357110084,131.18
2019-09-01 02:00:00,31.93548,-12.4764,34.2860823045,3.02548,-0.6064,3.085652312,28.91,-11.87,31.2519599385,131.41,31.98548,-12.6564,34.3984794982,3.02548,-0.6064,3.085652312,28.96,-12.05,31.3669268498,131.12
2019-09-01 02:30:00,31.9079,-12.5125,34.273557426400004,3.4179,-0.6725,3.4834317361,28.49,-11.84,30.8523208203,131.33,31.9579,-12.7025,34.3898368513,3.4179,-0.6725,3.4834317361,28.54,-12.03,30.9718016912,131.06
2019-09-01 03:00:00,31.09966,-12.68976,33.5889693348,3.69966,-0.9597600000000001,3.8221228883,27.4,-11.73,29.8052495376,131.47,31.14966,-12.85976,33.6997736695,3.69966,-0.9597600000000001,3.8221228883,27.45,-11.9,29.9184307744,131.19
2019-09-01 03:30:00,31.12258,-12.74976,33.6328911323,4.55258,-1.28976,4.7317507874,26.57,-11.46,28.9360760989,131.51,31.17258,-12.94976,33.7553851691,4.55258,-1.28976,4.7317507874,26.62,-11.66,29.06165859,131.19
2019-09-01 04:00:00,30.7985,-12.82108,33.3605709576,4.1485,-1.08108,4.2870486604,26.65,-11.74,29.1212997649,131.46,30.8385,-13.00108,33.4670160519,4.1485,-1.08108,4.2870486604,26.69,-11.92,29.2308484311,131.19
2019-09-01 04:30:00,30.39026,-12.99122,33.0505627782,4.40026,-1.16122,4.5509032022,25.99,-11.83,28.555717466,131.55,30.44026,-13.17122,33.1676116891,4.40026,-1.16122,4.5509032022,26.04,-12.01,28.6761521129,131.26
2019-09-01 05:00:00,30.44268,-12.9629,33.0876644989,4.50268,-1.2429000000000001,4.6710734946,25.94,-11.72,28.4647501306,132.12,30.48268,-13.1529,33.1992855103,4.50268,-1.2429000000000001,4.6710734946,25.98,-11.91,28.5798617911,131.85
2019-09-01 05:30:00,30.71682,-12.78968,33.2730964206,3.89682,-1.01968,4.0280210296,26.82,-11.77,29.2889962273,132.27,30.77682,-12.96968,33.3979827028,3.89682,-1.01968,4.0280210296,26.88,-11.95,29.416609254,132.02
2019-09-01 06:00:00,31.09034,-12.6943,33.5820561283,4.21034,-1.1443,4.3630706395,26.88,-11.55,29.256399299999998,132.27,31.13034,-12.8843,33.69129346,4.21034,-1.1443,4.3630706395,26.92,-11.74,29.368588662,131.93
2019-09-01 06:30:00,31.58272,-12.31476,33.8986949079,3.80272,-0.9047600000000001,3.9088706881,27.78,-11.41,30.0319246802,132.02,31.63272,-12.49476,34.0109982514,3.80272,-0.9047600000000001,3.9088706881,27.83,-11.59,30.1469235578,131.73
2019-09-01 07:00:00,31.52504,-11.94776,33.7131593895,3.38504,-0.54776,3.4290722972,28.14,-11.4,30.3614821773,131.07,31.58504,-12.13776,33.8369615896,3.38504,-0.54776,3.4290722972,28.2,-11.59,30.4888192621,130.78
2019-09-01 07:30:00,33.48998,-12.09856,35.6083405184,4.20998,-0.9885600000000001,4.3244863827,29.28,-11.11,31.3169363125,131.9,33.52998,-12.27856,35.707458527200004,4.20998,-0.9885600000000001,4.3244863827,29.32,-11.29,31.41856935,131.59
2019-09-01 08:00:00,35.0545,-11.57084,36.9147979617,4.5245,-0.8708400000000001,4.6075440916,30.53,-10.7,32.3507480594,131.16,35.1245,-11.74084,37.0348190782,4.5245,-0.8708400000000001,4.6075440916,30.6,-10.87,32.4733259769,130.88
2019-09-01 08:30:00,36.71326,-10.8467,38.2820370503,4.48326,-0.3667,4.4982317768,32.23,-10.48,33.8910504411,131.63,36.76326,-11.0367,38.3841898797,4.48326,-0.3667,4.4982317768,32.28,-10.67,33.9977543376,131.3
2019-09-01 09:00:00,38.20448,-10.31702,39.573010926,5.97448,-0.64702,6.0094131287,32.23,-9.67,33.6493952397,131.03,38.26448,-10.49702,39.6781786194,5.97448,-0.64702,6.0094131287,32.29,-9.85,33.7589484433,130.74
2019-09-01 09:30:00,39.95258,-9.86642,41.1528236245,7.47258,-1.10642,7.5540464039,32.48,-8.76,33.6405707443,130.61,40.01258,-10.04642,41.2545405146,7.47258,-1.10642,7.5540464039,32.54,-8.94,33.7457434353,130.24
2019-09-01 10:00:00,40.9662,-9.55828,42.0664980596,8.9262,-1.6282800000000002,9.0734966908,32.04,-7.93,33.0067644582,130.74,41.0162,-9.71828,42.1517927092,8.9262,-1.6282800000000002,9.0734966908,32.09,-8.09,33.0940508249,130.31
2019-09-01 10:30:00,42.0849,-8.31542,42.8985433061,10.5849,-2.31542,10.8351870213,31.5,-6.0,32.0663374896,129.9,42.1449,-8.48542,42.9906379179,10.5849,-2.31542,10.8351870213,31.56,-6.17,32.1574641413,129.46
2019-09-01 11:00:00,42.91672,-7.95666,43.6480617429,12.18672,-2.62666,12.4665747948,30.73,-5.33,31.1888088904,130.3,42.95672,-8.12666,43.7186733092,12.18672,-2.62666,12.4665747948,30.77,-5.5,31.2576854549,129.82
2019-09-01 11:30:00,43.69986,-7.64086,44.3628279707,12.42986,-2.82086,12.7459276147,31.27,-4.82,31.639299929,129.93,43.75986,-7.82086,44.453247332,12.42986,-2.82086,12.7459276147,31.33,-5.0,31.7264700211,129.55
2019-09-01 12:00:00,43.5509,-7.87592,44.2573271522,13.6509,-3.26592,14.0361427841,29.9,-4.61,30.2532989937,130.3,43.5909,-8.03592,44.3254167838,13.6509,-3.26592,14.0361427841,29.94,-4.77,30.3175939019,129.88
2019-09-01 12:30:00,44.22786,-7.94014,44.9349465717,14.88786,-3.44014,15.2801485136,29.34,-4.5,29.683086092899998,130.52,44.26786,-8.12014,45.0064451229,14.88786,-3.44014,15.2801485136,29.38,-4.68,29.7504084006,130.11
2019-09-01 13:00:00,38.78138,-7.3285,39.4677380522,14.97138,-3.4485,15.3634101473,23.81,-3.88,24.1240647487,130.52,38.82138,-7.4985,39.5389307816,14.97138,-3.4485,15.3634101473,23.85,-4.05,24.1914241003,130.11
2019-09-01 13:30:00,41.47684,-7.74038,42.1929110033,12.18684,-2.74038,12.4911469341,29.29,-5.0,29.7137022264,130.31,41.50684,-7.91038,42.253897791,12.18684,-2.74038,12.4911469341,29.32,-5.17,29.772324397,129.89
2019-09-01 14:00:00,43.0154,-8.36258,43.8207414522,13.6554,-3.00258,13.9816106303,29.36,-5.36,29.8452542291,130.75,43.0654,-8.542580000000001,43.9044912306,13.6554,-3.00258,13.9816106303,29.41,-5.54,29.9272400999,130.31
2019-09-01 14:30:00,42.8619,-8.58748,43.7136967593,14.7319,-3.31748,15.1008129304,28.13,-5.27,28.6193955212,130.75,42.9019,-8.75748,43.7866015987,14.7319,-3.31748,15.1008129304,28.17,-5.44,28.6904600869,130.36
2019-09-01 15:00:00,42.5951,-8.68256,43.4710178414,13.9651,-3.14256,14.3143180544,28.63,-5.54,29.1610785123,131.14,42.6351,-8.86256,43.5464892014,13.9651,-3.14256,14.3143180544,28.67,-5.72,29.2350354883,130.74
2019-09-01 15:30:00,34.81496,-8.25006,35.7791130383,14.37496,-3.27006,14.7422103975,20.44,-4.98,21.037918148,131.01,34.83496,-8.42006,35.838134,14.37496,-3.27006,14.7422103975,20.46,-5.15,21.0982013451,130.62
2019-09-01 16:00:00,33.64088,-7.91104,34.5585497534,14.07088,-3.21104,14.4326172906,19.57,-4.7,20.1264726169,131.12,33.66088,-8.09104,34.6196442884,14.07088,-3.21104,14.4326172906,19.59,-4.88,20.1886725666,130.73
2019-09-01 16:30:00,35.39476,-8.1399,36.3186867531,11.56476,-2.7699,11.8918467812,23.83,-5.37,24.4275623016,131.37,35.42476,-8.3099,36.3863718866,11.56476,-2.7699,11.8918467812,23.86,-5.54,24.4947177979,130.98
2019-09-01 17:00:00,34.72592,-7.96532,35.6277397901,13.43592,-3.40532,13.860741342,21.29,-4.5600000000000005,21.7728661411,131.13,34.76592,-8.15532,35.7096406836,13.43592,-3.40532,13.860741342,21.33,-4.75,21.8524918488,130.82
2019-09-01 17:30:00,34.16838,-8.30368,35.162896544,12.21838,-2.24368,12.4226772383,21.95,-6.06,22.7711681738,130.82,34.19838,-8.47368,35.2325481248,12.21838,-2.24368,12.4226772383,21.98,-6.23,22.8458595811,130.53
2019-09-01 18:00:00,35.50364,-8.34874,36.4720428937,10.21364,-1.7487400000000002,10.3622648894,25.29,-6.6,26.137025462,130.55,35.54364,-8.51874,36.5502294882,10.21364,-1.7487400000000002,10.3622648894,25.33,-6.77,26.2191113503,130.24
2019-09-01 18:30:00,36.07152,-8.19552,36.990824581,8.64152,-1.5055200000000002,8.7716850366,27.43,-6.69,28.2340397393,130.45,36.12152,-8.37552,37.0798266229,8.64152,-1.5055200000000002,8.7716850366,27.48,-6.87,28.325735648,130.14
2019-09-01 19:00:00,36.37908,-7.79136,37.2040690288,5.67908,-0.46136000000000005,5.6977892815,30.7,-7.33,31.5629355415,130.24,36.42908,-7.97136,37.2910237175,5.67908,-0.46136000000000005,5.6977892815,30.75,-7.51,31.6537928217,129.92
2019-09-01 19:30:00,38.34288,-8.14694,39.1988402642,12.91288,-2.84694,13.2229927497,25.43,-5.3,25.9764297008,129.66,38.37288,-8.31694,39.2638435518,12.91288,-2.84694,13.2229927497,25.46,-5.47,26.0409773242,129.36
2019-09-01 20:00:00,43.7267,-8.51788,44.548609098200004,13.6767,-3.46788,14.1095114935,30.05,-5.05,30.4713800147,129.66,43.7767,-8.69788,44.6324162396,13.6767,-3.46788,14.1095114935,30.1,-5.23,30.5509885274,129.4
2019-09-01 20:30:00,38.85298,-8.02356,39.672806429,13.80298,-2.73356,14.0710556517,25.05,-5.29,25.6024725368,129.58,38.89298,-8.19356,39.7466768265,13.80298,-2.73356,14.0710556517,25.09,-5.46,25.6772214229,129.28
2019-09-01 21:00:00,37.74868,-8.52604,38.6995633028,14.95868,-2.69604,15.1996953596,22.79,-5.83,23.5238814824,130.23,37.78868,-8.70604,38.7785954958,14.95868,-2.69604,15.1996953596,22.83,-6.01,23.6078165022,129.89
2019-09-01 21:30:00,36.45144,-8.34644,37.3947929363,6.22144,-0.54644,6.2453912886,30.23,-7.8,31.2200720691,130.7,36.50144,-8.51644,37.4817938785,6.22144,-0.54644,6.2453912886,30.28,-7.97,31.3113286208,130.4
2019-09-01 22:00:00,42.27212,-8.72792,43.1637430817,2.50212,-0.047920000000000004,2.5025788341,39.77,-8.68,40.7062071434,131.56,42.34212,-8.90792,43.268997733,2.50212,-0.047920000000000004,2.5025788341,39.84,-8.86,40.8132968529,131.32
2019-09-01 22:30:00,41.82552,-9.19132,42.8235272556,2.37552,-0.23132000000000003,2.3867560019000003,39.45,-8.96,40.4547166595,132.05,41.88552,-9.37132,42.9210720301,2.37552,-0.23132000000000003,2.3867560019000003,39.51,-9.14,40.5534178584,131.76
2019-09-01 23:00:00,39.71626,-8.86142,40.6928258149,1.9762600000000001,0.13858,1.9811128196,37.74,-9.0,38.7982937769,132.11,39.77626,-9.03142,40.7886921438,1.9762600000000001,0.13858,1.9811128196,37.8,-9.17,38.8963867216,131.82
2019-09-01 23:30:00,38.10876,-7.8329,38.9054226445,2.63876,-0.3229,2.6584429179,35.47,-7.51,36.2563235864,132.26,38.15876,-8.0129,38.990992949,2.63876,-0.3229,2.6584429179,35.52,-7.69,36.3429016453,131.98
2019-09-02 00:00:00,36.72858,-8.27714,37.649696352,3.93858,-1.07714,4.0832147869,32.79,-7.2,33.5711796039,131.93,36.77858,-8.45714,37.7384043621,3.93858,-1.07714,4.0832147869,32.84,-7.38,33.6590255355,131.65
2019-09-02 00:30:00,35.73038,-8.49946,36.7273859026,4.81038,-1.24946,4.9700006072,30.92,-7.25,31.7586035587,131.55,35.78038,-8.67946,36.8180474609,4.81038,-1.24946,4.9700006072,30.97,-7.43,31.8487958956,131.27
2019-09-02 01:00:00,34.3836,-8.78888,35.4891019979,5.7636,-1.61888,5.9866399102,28.62,-7.17,29.5044623744,131.98,34.4336,-8.95888,35.5799710485,5.7636,-1.61888,5.9866399102,28.67,-7.34,29.5946701283,131.67
2019-09-02 01:30:00,33.58128,-8.79508,34.7139136175,6.23128,-1.83508,6.4958732319,27.35,-6.96,28.221695555,131.74,33.62128,-8.96508,34.7960217301,6.23128,-1.83508,6.4958732319,27.39,-7.13,28.3028090479,131.44
2019-09-02 02:00:00,33.23782,-8.76466,34.3740009785,8.08782,-2.44466,8.4492126774,25.15,-6.32,25.9319281967,131.89,33.27782,-8.94466,34.4589646749,8.08782,-2.44466,8.4492126774,25.19,-6.5,26.0151129154,131.63
2019-09-02 02:30:00,32.9635,-8.80964,34.1204057593,8.1535,-2.4596400000000003,8.5164189176,24.81,-6.35,25.6097364297,132.2,33.0035,-8.98964,34.2059152718,8.1535,-2.4596400000000003,8.5164189176,24.85,-6.53,25.6936451287,131.94
2019-09-02 03:00:00,32.57814,-8.89748,33.7712948554,6.60814,-2.01748,6.9092503074,25.97,-6.88,26.8658761257,132.01,32.61814,-9.07748,33.8576977984,6.60814,-2.01748,6.9092503074,26.01,-7.06,26.9511354121,131.76
2019-09-02 03:30:00,32.5856,-8.92068,33.7846097953,6.5656,-1.88068,6.8296457172,26.02,-7.04,26.9555560136,132.15,32.6256,-9.10068,33.8711108738,6.5656,-1.88068,6.8296457172,26.06,-7.22,27.041671546,131.95
2019-09-02 04:00:00,31.90674,-8.78164,33.0931602981,4.98674,-1.35164,5.1666726737,26.92,-7.43,27.9265339776,131.93,31.96674,-8.96164,33.1991484487,4.98674,-1.35164,5.1666726737,26.98,-7.61,28.032704115,131.69
2019-09-02 04:30:00,31.9863,-8.48792,33.0933252124,3.5763,-0.8079200000000001,3.6664228366,28.41,-7.68,29.4297553507,132.43,32.0363,-8.66792,33.1882110819,3.5763,-0.8079200000000001,3.6664228366,28.46,-7.86,29.5254331044,132.14
2019-09-02 05:00:00,32.03178,-8.71142,33.195237134,2.93178,-0.5914200000000001,2.9908379402,29.1,-8.12,30.2116600007,132.0,32.07178,-8.89142,33.2814726535,2.93178,-0.5914200000000001,2.9908379402,29.14,-8.3,30.2990032839,131.72
2019-09-02 05:30:00,33.2852,-8.40344,34.329613206,2.6952,-0.36344000000000004,2.7195940274,30.59,-8.04,31.6289376995,132.0,33.3452,-8.57344,34.4297289631,2.6952,-0.36344000000000004,2.7195940274,30.65,-8.21,31.7305310387,131.79
2019-09-02 06:00:00,34.86788,-7.98734,35.7710309604,2.58788,-0.35734000000000005,2.6124346442,32.28,-7.63,33.1694935144,130.97,34.92788,-8.16734,35.8700744907,2.58788,-0.35734000000000005,2.6124346442,32.34,-7.8100000000000005,33.2696813931,130.73
2019-09-02 06:30:00,34.49386,-6.45084,35.0918753333,2.13386,-0.23084000000000002,2.1463097644999998,32.36,-6.22,32.9523595513,131.21,34.55386,-6.63084,35.1843328771,2.13386,-0.23084000000000002,2.1463097644999998,32.42,-6.4,33.0456714261,130.86
2019-09-02 07:00:00,35.76984,-5.30798,36.1615279725,1.94984,0.08202000000000001,1.9515643228,33.82,-5.39,34.2468173704,130.61,35.83984,-5.47798,36.2560670248,1.94984,0.08202000000000001,1.9515643228,33.89,-5.5600000000000005,34.3430589785,130.26
2019-09-02 07:30:00,44.0361,-6.26498,44.4795242512,2.1961,-0.13498000000000002,2.2002442615,41.84,-6.13,42.2866704766,130.04,44.1061,-6.42498,44.571610081,2.1961,-0.13498000000000002,2.2002442615,41.91,-6.29,42.379384139,129.74
2019-09-02 08:00:00,42.17316,-6.45444,42.6642147484,2.5031600000000003,0.13556,2.5068279756000003,39.67,-6.59,40.2136419639,130.28,42.33316,-3.21444,42.4550239677,2.5031600000000003,0.13556,2.5068279756000003,39.83,-3.35,39.9706317188,129.92
2019-09-02 08:30:00,49.53472,-12.46784,51.0796977257,10.68472,-2.33784,10.9374922786,38.85,-10.13,40.1489651174,131.39,50.10472,6.72216,50.5536388536,10.68472,-2.33784,10.9374922786,39.42,9.06,40.4477440656,131.01
2019-09-02 09:00:00,49.771,-11.64822,51.1158827584,4.641,-0.12822,4.6427708718,45.13,-11.52,46.5771113316,131.53,50.411,7.58178,50.9779590506,4.641,-0.12822,4.6427708718,45.77,7.71,46.4148359902,131.17
2019-09-02 09:30:00,50.6256,-10.98976,51.8046928397,4.8556,-0.24976,4.8620192737,45.77,-10.74,47.0131949563,132.43,51.2556,8.48024,51.9523916852,4.8556,-0.24976,4.8620192737,46.4,8.73,47.2141175921,131.99
2019-09-02 10:00:00,51.67834,-10.68036,52.7704549429,3.9983400000000002,-0.29036,4.008869128,47.68,-10.39,48.7989190454,132.59,52.33834,8.83964,53.0795729946,3.9983400000000002,-0.29036,4.008869128,48.34,9.13,49.1946389356,132.18
2019-09-02 10:30:00,53.3434,-10.76896,54.4195628707,5.1634,-1.0489600000000001,5.268872426,48.18,-9.72,49.1506948069,131.95,53.9934,8.57104,54.6694610385,5.1634,-1.0489600000000001,5.268872426,48.83,9.62,49.768597529,131.54
2019-09-02 11:00:00,51.69134,-10.79942,52.8074057622,7.23134,-1.44942,7.3751675596,44.46,-9.35,45.4325224922,131.73,52.32134,8.53058,53.0122006196,7.23134,-1.44942,7.3751675596,45.09,9.98,46.1812570206,131.38
2019-09-02 11:30:00,50.5414,-10.79638,51.6816692364,8.6814,-1.92638,8.8925612657,41.86,-8.87,42.7894437917,131.24,51.1314,8.42362,51.8206275518,8.6814,-1.92638,8.8925612657,42.45,10.35,43.6935349909,130.91
2019-09-02 12:00:00,52.4456,-12.69996,53.9613745503,10.0056,-2.77996,10.3846140497,42.44,-9.92,43.583941997,131.29,53.0456,6.48004,53.439934485,10.0056,-2.77996,10.3846140497,43.04,9.26,44.024870244,130.88
2019-09-02 12:30:00,56.18612,-13.53128,57.7925221728,13.26612,-3.53128,13.7280689936,42.92,-10.0,44.0695631928,131.38,56.78612,5.65872,57.0673684052,13.26612,-3.53128,13.7280689936,43.52,9.19,44.4797313391,130.92
2019-09-02 13:00:00,53.78036,-13.37656,55.4189451286,13.85036,-4.03656,14.4265827126,39.93,-9.34,41.0078102317,131.3,54.37036,5.83344,54.6824018196,13.85036,-4.03656,14.4265827126,40.52,9.87,41.7047635169,130.83
2019-09-02 13:30:00,53.3383,-14.0468,55.1569291851,14.9583,-4.3768,15.5854777639,38.38,-9.67,39.5794555294,131.2,53.8783,5.0932,54.1184986592,14.9583,-4.3768,15.5854777639,38.92,9.47,40.0555526738,130.71
2019-09-02 14:00:00,54.62312,-13.73072,56.3224458831,13.81312,-4.16072,14.4261524688,40.81,-9.57,41.917072894,130.95,55.22312,5.32928,55.4796738261,13.81312,-4.16072,14.4261524688,41.41,9.49,42.4835050343,130.48
2019-09-02 14:30:00,55.11502,-14.08108,56.885342959,17.505020000000002,-5.07108,18.2247517834,37.61,-9.01,38.6741800172,130.37,55.66502,4.87892,55.8784243869,17.505020000000002,-5.07108,18.2247517834,38.16,9.95,39.4358732628,129.95
2019-09-02 15:00:00,54.96076,-14.4184,56.8205543649,17.16076,-5.0184,17.8794860759,37.8,-9.4,38.9512515845,131.61,55.52076,4.9016,55.736706698,17.16076,-5.0184,17.8794860759,38.36,9.92,39.621913129,131.16
2019-09-02 15:30:00,57.00374,-14.7292,58.8759348684,18.19374,-5.3592,18.966633856,38.81,-9.37,39.9250923606,132.01,57.58374,4.7008,57.7752943136,18.19374,-5.3592,18.966633856,39.39,10.06,40.654344171299996,131.59
2019-09-02 16:00:00,55.54532,-14.71276,57.4608378004,14.85532,-4.30276,15.4659068897,40.69,-10.41,42.0005261872,132.88,56.13532,4.93724,56.3520229479,14.85532,-4.30276,15.4659068897,41.28,9.24,42.3014893355,132.42
2019-09-02 16:30:00,54.73492,-14.43374,56.6060448874,14.27492,-4.14374,14.8641825269,40.46,-10.29,41.7480023474,133.3,55.31492,5.28626,55.5669408857,14.27492,-4.14374,14.8641825269,41.04,9.43,42.1094585574,132.78
2019-09-02 17:00:00,57.68934,-14.08252,59.3833084224,13.46934,-4.02252,14.0571614199,44.22,-10.06,45.3498842336,133.43,58.31934,5.6974800000000005,58.5969853865,13.46934,-4.02252,14.0571614199,44.85,9.72,45.8911854281,132.91
2019-09-02 17:30:00,57.9327,-14.3205,59.6764145165,14.0027,-4.1905,14.6162887745,43.93,-10.13,45.0828326528,132.7,58.5527,5.2895,58.7911344298,14.0027,-4.1905,14.6162887745,44.55,9.48,45.5474796229,132.3
2019-09-02 18:00:00,55.857,-14.6025,57.7341965844,21.777,-6.5725,22.7472082957,34.08,-8.03,35.0132446369,132.59,56.377,4.9875,56.5971844286,21.777,-6.5725,22.7472082957,34.6,11.56,36.4800438596,132.19
2019-09-02 18:30:00,55.69466,-14.743500000000001,57.6130709541,23.40466,-6.8335,24.3818545637,32.29,-7.91,33.2447319135,131.89,56.21466,4.6665,56.4080155755,23.40466,-6.8335,24.3818545637,32.81,11.5,34.7670260448,131.5
2019-09-02 19:00:00,58.85276,-14.39868,60.5885248654,20.30276,-5.82868,21.1228685116,38.55,-8.57,39.4911053277,132.02,59.43276,5.08132,59.6495831851,20.30276,-5.82868,21.1228685116,39.13,10.91,40.6224691519,131.67
2019-09-02 19:30:00,58.3461,-14.57506,60.1390036433,15.0061,-4.66506,15.7145099196,43.34,-9.91,44.4585616052,132.02,58.9561,4.86494,59.156482049,15.0061,-4.66506,15.7145099196,43.95,9.53,44.9713619985,131.67
2019-09-02 20:00:00,58.1969,-14.25948,59.9183773101,13.8769,-4.40948,14.5606273038,44.32,-9.85,45.4013755298,132.18,58.8169,5.23052,59.0490140907,13.8769,-4.40948,14.5606273038,44.94,9.64,45.9623019441,131.81
2019-09-02 20:30:00,58.75154,-14.58566,60.5349893038,14.62154,-4.5956600000000005,15.326758392,44.13,-9.99,45.2466241835,132.36,59.38154,4.96434,59.5886899034,14.62154,-4.5956600000000005,15.326758392,44.76,9.56,45.7695444592,132.03
2019-09-02 21:00:00,57.4337,-15.4387,59.4725428528,15.6037,-4.9787,16.3787333875,41.83,-10.46,43.1179834872,131.23,58.0237,3.7813,58.1467797163,15.6037,-4.9787,16.3787333875,42.42,8.76,43.3150551194,130.92
2019-09-02 21:30:00,55.65388,-16.06412,57.925903622,16.03388,-5.16412,16.8449827316,39.62,-10.9,41.0920235569,131.23,56.23388,3.11588,56.3201382103,16.03388,-5.16412,16.8449827316,40.2,8.28,41.0438594676,130.92
2019-09-02 22:00:00,51.39224,-17.6121,54.3263140534,12.95224,-4.0221,13.5623673976,38.44,-13.59,40.7715795622,130.56,51.97224,1.3578999999999999,51.9899761784,12.95224,-4.0221,13.5623673976,39.02,5.38,39.389145713,130.24
2019-09-02 22:30:00,49.79342,-18.3022,53.0504967002,15.47342,-4.8522,16.2163673903,34.32,-13.45,36.86142835,131.26,50.32342,0.8878,50.3312506236,15.47342,-4.8522,16.2163673903,34.85,5.74,35.319542749,130.95
2019-09-02 23:00:00,46.39194,-18.48216,49.9379848936,12.90194,-3.89216,13.4762370575,33.49,-14.59,36.5300999177,132.44,46.92194,1.01784,46.9329782949,12.90194,-3.89216,13.4762370575,34.02,4.91,34.3724962725,132.12
2019-09-02 23:30:00,42.70818,-17.12226,46.0126116018,10.34818,-3.12226,10.8089470727,32.36,-14.0,35.2586102959,132.8,43.23818,2.48774,43.309687831,10.34818,-3.12226,10.8089470727,32.89,5.61,33.3650146111,132.49
2019-09-03 00:00:00,41.41936,-17.35632,44.9088546587,9.92936,-2.83632,10.3265144726,31.49,-14.52,34.6763680336,132.76,41.92936,2.22368,41.9882838748,9.92936,-2.83632,10.3265144726,32.0,5.06,32.3975863298,132.43
2019-09-03 00:30:00,39.72138,-17.17286,43.2746478863,8.77138,-2.49286,9.1187421328,30.95,-14.68,34.2549981754,133.2,40.23138,2.55714,40.3125650596,8.77138,-2.49286,9.1187421328,31.46,5.05,31.8627384259,132.9
2019-09-03 01:00:00,38.61368,-18.14088,42.6627215531,8.71368,-2.48088,9.0599660439,29.9,-15.66,33.7527124836,132.9,39.14368,1.9091200000000002,39.1902082556,8.71368,-2.48088,9.0599660439,30.43,4.39,30.745032119,132.59
2019-09-03 01:30:00,37.22708,-18.88254,41.7421346145,9.76708,-3.10254,10.2480049853,27.46,-15.78,31.6711224935,131.39,37.75708,0.8174600000000001,37.7659281758,9.76708,-3.10254,10.2480049853,27.99,3.92,28.263165074,131.09
2019-09-03 02:00:00,37.02254,-18.97624,41.6024777218,8.23254,-2.50624,8.6055769004,28.79,-16.47,33.1681322959,132.21,37.58254,0.93376,37.5941381147,8.23254,-2.50624,8.6055769004,29.35,3.44,29.5509069235,131.87
2019-09-03 02:30:00,36.10794,-18.97796,40.7914978495,6.86794,-1.99796,7.1526529348,29.24,-16.98,33.8126899255,132.47,36.64794,0.9820400000000001,36.6610953029,6.86794,-1.99796,7.1526529348,29.78,2.98,29.9287286733,132.11
2019-09-03 03:00:00,34.73634,-18.66454,39.4332140461,5.20634,-1.51454,5.4221589434,29.53,-17.15,34.1488418544,132.32,35.29634,1.30546,35.3204734284,5.20634,-1.51454,5.4221589434,30.09,2.8200000000000003,30.2218546751,132.02
2019-09-03 03:30:00,35.2218,-18.88162,39.9636180677,5.3218,-1.39162,5.5007419013,29.9,-17.49,34.6397185323,132.62,35.7818,1.15838,35.8005454632,5.3218,-1.39162,5.5007419013,30.46,2.55,30.5665519809,132.29
2019-09-03 04:00:00,35.94534,-19.15966,40.7327882551,7.08534,-2.16966,7.4100922687,28.86,-16.99,33.4896954301,132.76,36.50534,0.92034,36.5169395518,7.08534,-2.16966,7.4100922687,29.42,3.09,29.5818271917,132.43
2019-09-03 04:30:00,35.70222,-19.00026,40.443273767,7.13222,-2.17026,7.4551050023,28.57,-16.83,33.1586157733,132.23,36.24222,0.94974,36.2546619981,7.13222,-2.17026,7.4551050023,29.11,3.12,29.2767228357,131.91
2019-09-03 05:00:00,34.59034,-18.86716,39.4012861184,5.18034,-1.64716,5.435904578,29.41,-17.22,34.0804416051,132.19,35.16034,1.02284,35.1752144355,5.18034,-1.64716,5.435904578,29.98,2.67,30.0986594386,131.84
2019-09-03 05:30:00,36.02684,-18.84252,40.6567800045,6.53684,-2.17252,6.8884047744,29.49,-16.67,33.8754926163,132.14,36.58684,1.03748,36.6015467697,6.53684,-2.17252,6.8884047744,30.05,3.21,30.2209629231,131.79
2019-09-03 06:00:00,37.59634,-18.27244,41.8015172565,5.89634,-1.80244,6.1656804449,31.7,-16.47,35.723254331,131.25,38.16634,1.34756,38.1901221123,5.89634,-1.80244,6.1656804449,32.27,3.15,32.4233773688,130.89
2019-09-03 06:30:00,38.64812,-16.44236,42.0003378785,5.95812,-1.93236,6.2636418403,32.69,-14.51,35.765572832,130.5,39.24812,2.99764,39.3624283944,5.95812,-1.93236,6.2636418403,33.29,4.93,33.6530682108,130.18
2019-09-03 07:00:00,44.40316,-15.64988,47.0803500624,5.58316,-1.85988,5.8847964451,38.82,-13.79,41.1965593224,130.93,45.06316,3.9401200000000003,45.2350852193,5.58316,-1.85988,5.8847964451,39.48,5.8,39.9037642335,130.63
2019-09-03 07:30:00,47.58936,-13.11548,49.3635797004,4.13936,-1.32548,4.3464006304,43.45,-11.79,45.0211794603,129.4,48.28936,6.02452,48.6637147209,4.13936,-1.32548,4.3464006304,44.15,7.35,44.7576250487,129.08
2019-09-03 08:00:00,51.255,-0.8284400000000001,51.2616946446,4.945,-1.53844,5.1787858262,46.31,0.71,46.3154423492,131.94,51.375,-0.058440000000000006,51.3750332383,4.945,-1.53844,5.1787858262,46.43,1.48,46.4535822085,131.58
2019-09-03 08:30:00,52.653620000000004,-1.4017,52.6722741297,5.68362,-1.7617,5.950388491,46.97,0.36,46.9713795837,133.09,52.73362,-1.5517,52.7564446413,5.68362,-1.7617,5.950388491,47.05,0.21,47.050468648,132.73
2019-09-03 09:00:00,52.5811,-2.29392,52.6311138603,8.5411,-2.81392,8.9926934217,44.04,0.52,44.0430698294,133.21,52.6511,-2.44392,52.7077895209,8.5411,-2.81392,8.9926934217,44.11,0.37,44.111551775,132.84
2019-09-03 09:30:00,50.97698,-2.03568,51.0176095381,12.17698,-4.04568,12.8314601111,38.8,2.01,38.8520282611,132.9,51.05698,-2.18568,51.103741583,12.17698,-4.04568,12.8314601111,38.88,1.8599999999999999,38.9244653142,132.53
2019-09-03 10:00:00,57.36356,-2.2106,57.4061387678,13.32356,-4.2406,13.9821292883,44.04,2.03,44.0867610514,133.67,57.43356,-2.3606,57.4820515173,13.32356,-4.2406,13.9821292883,44.11,1.88,44.1500453001,133.28
2019-09-03 10:30:00,50.5391,-2.29008,50.5909586311,16.4591,-4.88008,17.1673280861,34.08,2.59,34.1782752637,133.45,50.5991,-2.44008,50.6579007778,16.4591,-4.88008,17.1673280861,34.14,2.44,34.2270828439,133.03
2019-09-03 11:00:00,50.86168,-2.3616,50.9164771659,18.55168,-5.2116,19.2698107251,32.31,2.85,32.4354528256,133.45,50.91168,-2.5116,50.9735940952,18.55168,-5.2116,19.2698107251,32.36,2.7,32.4724437023,133.03
2019-09-03 11:30:00,51.62978,-2.22814,51.6778365521,16.40978,-4.60814,17.044525042,35.22,2.38,35.3003229447,133.27,51.70978,-2.37814,51.7644366096,16.40978,-4.60814,17.044525042,35.3,2.23,35.3703675412,132.85
2019-09-03 12:00:00,52.22116,-2.26234,52.2701418978,14.15116,-4.03234,14.7144519171,38.07,1.77,38.1111243602,133.4,52.27116,-2.42234,52.327257704,14.15116,-4.03234,14.7144519171,38.12,1.6099999999999999,38.1539840646,132.93
2019-09-03 12:30:00,50.0855,-1.84616,50.1195133356,13.3255,-4.16616,13.9615844157,36.76,2.32,36.8331372544,133.17,50.1555,-1.98616,50.1948106062,13.3255,-4.16616,13.9615844157,36.83,2.18,36.894461644,132.74
2019-09-03 13:00:00,51.00772,-2.3623,51.0623928238,14.36772,-4.5123,15.0596224816,36.64,2.15,36.7030257608,133.4,51.07772,-2.2923,51.1291318104,14.36772,-4.5123,15.0596224816,36.71,2.22,36.7770648639,132.91
2019-09-03 13:30:00,57.75224,-3.98674,57.889682335,14.99224,-4.87674,15.7654639401,42.76,0.89,42.769261158,131.55,57.84224,-4.14674,57.990690467,14.99224,-4.87674,15.7654639401,42.85,0.73,42.8562177519,131.15
2019-09-03 14:00:00,56.1433,-3.71388,56.2660025197,12.0833,-3.90388,12.6982840551,44.06,0.19,44.0604096667,131.55,56.2233,-3.84388,56.3545461906,12.0833,-3.90388,12.6982840551,44.14,0.06,44.1400407793,131.15
2019-09-03 14:30:00,55.44658,-3.75548,55.5736166155,10.61658,-3.70548,11.2446588622,44.83,-0.05,44.8300278831,132.48,55.51658,-3.89548,55.6530809509,10.61658,-3.70548,11.2446588622,44.9,-0.19,44.9004020027,132.04
2019-09-03 15:00:00,56.93284,-4.14034,57.0831909215,12.75284,-4.28034,13.4519975684,44.18,0.14,44.1802218193,131.84,57.00284,-4.27034,57.1625714238,12.75284,-4.28034,13.4519975684,44.25,0.01,44.2500011299,131.47
2019-09-03 15:30:00,57.33454,-4.67666,57.5249565473,15.49454,-4.7366600000000005,16.2023676593,41.84,0.06,41.840043021,132.22,57.39454,-4.83666,57.59797307,15.49454,-4.7366600000000005,16.2023676593,41.9,-0.1,41.9001193316,131.84
2019-09-03 16:00:00,58.29794,-4.68768,58.4861022126,16.99794,-5.20768,17.7777921921,41.3,0.52,41.303273478,131.83,58.37794,-4.84768,58.5788688865,16.99794,-5.20768,17.7777921921,41.38,0.36,41.3815659443,131.5
2019-09-03 16:30:00,58.31088,-4.8177200000000004,58.509564623,16.89088,-5.21772,17.6784170438,41.42,0.4,41.4219313891,131.97,58.37088,-4.97772,58.5827391675,16.89088,-5.21772,17.6784170438,41.48,0.24,41.4806943047,131.64
2019-09-03 17:00:00,55.11636,-4.96594,55.3396214274,15.90636,-4.98594,16.6694896782,39.21,0.02,39.2100051007,131.76,55.17636,-5.09594,55.4111839553,15.90636,-4.98594,16.6694896782,39.27,-0.11,39.2701540613,131.42
2019-09-03 17:30:00,50.27428,-5.11258,50.5335700676,22.43428,-6.76258,23.4313765574,27.84,1.65,27.8888526118,131.0,50.30428,-5.27258,50.5798446634,22.43428,-6.76258,23.4313765574,27.87,1.49,27.9098011458,130.66
2019-09-03 18:00:00,49.37694,-5.53764,49.6864937436,21.17694,-6.08764,22.0345671283,28.2,0.55,28.2053629652,131.06,49.43694,-5.72764,49.7676290025,21.17694,-6.08764,22.0345671283,28.26,0.36,28.2622929006,130.75
2019-09-03 18:30:00,50.1971,-5.68338,50.5178152401,21.7971,-6.25338,22.6763826444,28.4,0.5700000000000001,28.4057194945,130.47,50.2471,-5.82338,50.5834242913,21.7971,-6.25338,22.6763826444,28.45,0.43,28.4532493751,130.23
2019-09-03 19:00:00,51.3486,-5.878,51.683939536,22.7286,-6.4879999999999995,23.6364845516,28.62,0.61,28.6264999607,130.65,51.4086,-6.048,51.7631380227,22.7286,-6.4879999999999995,23.6364845516,28.68,0.44,28.6833749758,130.4
2019-09-03 19:30:00,52.09256,-6.28356,52.4701623175,24.40256,-6.70356,25.306573281,27.69,0.42,27.6931850823,130.44,52.15256,-6.46356,52.5515663175,24.40256,-6.70356,25.306573281,27.75,0.24,27.7510378184,130.27
2019-09-03 20:00:00,55.60196,-6.5071,55.9814282263,25.12196,-6.7971,26.0252462553,30.48,0.29,30.481379562,130.78,55.64196,-6.6671,56.0399673006,25.12196,-6.7971,26.0252462553,30.52,0.13,30.5202768664,130.62
2019-09-03 20:30:00,59.46444,-6.73888,59.8450677013,18.98444,-4.97888,19.6264670323,40.48,-1.76,40.5182428049,131.34,59.54444,-6.88888,59.9416132797,18.98444,-4.97888,19.6264670323,40.56,-1.9100000000000001,40.604946743,131.14
2019-09-03 21:00:00,54.52086,-6.7472,54.9367716833,18.36086,-5.7672,19.2453052919,36.16,-0.98,36.1732774296,131.6,54.59086,-6.9172,55.0273536651,18.36086,-5.7672,19.2453052919,36.23,-1.15,36.2482468542,131.36
2019-09-03 21:30:00,49.2459,-7.20708,49.7704798946,16.8659,-5.26708,17.6692024307,32.38,-1.94,32.4380640606,130.18,49.2859,-7.36708,49.833460712,16.8659,-5.26708,17.6692024307,32.42,-2.1,32.4879423787,129.99
2019-09-03 22:00:00,45.45806,-7.44026,46.062920965,20.31806,-6.36026,21.2902904966,25.14,-1.08,25.1631873975,130.18,45.48806,-7.6002600000000005,46.1186248129,20.31806,-6.36026,21.2902904966,25.17,-1.24,25.2005257882,129.99
2019-09-03 22:30:00,43.67596,-7.8981,44.3843380657,22.28596,-7.0181,23.3648826389,21.39,-0.88,21.4080942636,130.69,43.71596,-8.0681,44.4542393516,22.28596,-7.0181,23.3648826389,21.43,-1.05,21.4557078653,130.51
2019-09-03 23:00:00,42.17146,-8.66012,43.0514775234,22.24146,-6.96012,23.3050598228,19.93,-1.7000000000000002,20.0023723593,131.33,42.20146,-8.83012,43.1153597381,22.24146,-6.96012,23.3050598228,19.96,-1.87,20.047406316,131.28
2019-09-03 23:30:00,46.07404,-9.61406,47.0664138384,21.15404,-6.49406,22.1284030966,24.92,-3.12,25.1145535497,130.69,46.11404,-9.78406,47.1405612525,21.15404,-6.49406,22.1284030966,24.96,-3.29,25.1758952174,130.8
2019-09-04 00:00:00,44.17916,-10.01932,45.3010480184,20.78916,-6.30932,21.7254848592,23.39,-3.71,23.6824027497,130.99,44.21916,-10.18932,45.3779280396,20.78916,-6.30932,21.7254848592,23.43,-3.88,23.7490905089,131.05
2019-09-04 00:30:00,42.18646,-9.80336,43.3105446124,19.63646,-6.01336,20.5365785812,22.55,-3.79,22.8662764787,131.04,42.21646,-9.98336,43.3808364583,19.63646,-6.01336,20.5365785812,22.58,-3.9699999999999998,22.9263451078,131.09
2019-09-04 01:00:00,41.16392,-9.43256,42.2308121864,18.80392,-5.6825600000000005,19.6438004347,22.36,-3.75,22.6722760216,131.8,41.20392,-9.60256,42.3080628476,18.80392,-5.6825600000000005,19.6438004347,22.4,-3.92,22.7404133648,131.74
2019-09-04 01:30:00,40.32048,-9.02988,41.3192429776,16.90048,-5.20988,17.6852784497,23.42,-3.8200000000000003,23.7294921985,131.91,40.37048,-9.19988,41.4054760563,16.90048,-5.20988,17.6852784497,23.47,-3.99,23.8067427423,131.77
2019-09-04 02:00:00,39.41176,-9.0041,40.4272265077,15.34176,-4.8241,16.0823362951,24.07,-4.18,24.430253785,131.76,39.44176,-9.1741,40.4946483218,15.34176,-4.8241,16.0823362951,24.1,-4.35,24.4894364982,131.67
2019-09-04 02:30:00,39.76608,-9.3333,40.8466841672,15.70608,-4.9533000000000005,16.4686408017,24.06,-4.38,24.4554288451,132.31,39.81608,-9.5133,40.9368184335,15.70608,-4.9533000000000005,16.4686408017,24.11,-4.5600000000000005,24.5374346662,132.28
2019-09-04 03:00:00,37.7084,-8.93718,38.7530207456,11.3584,-3.5771800000000002,11.9083780303,26.35,-5.36,26.889628112,132.34,37.7484,-9.10718,38.8314618591,11.3584,-3.5771800000000002,11.9083780303,26.39,-5.53,26.963178596,132.5
2019-09-04 03:30:00,37.19808,-8.94284,38.2579605174,10.87808,-3.47284,11.4189860387,26.32,-5.47,26.8823975865,133.14,37.24808,-9.12284,38.3489983357,10.87808,-3.47284,11.4189860387,26.37,-5.65,26.9684890196,133.04
2019-09-04 04:00:00,37.12114,-9.02836,38.2032762887,11.22114,-3.57836,11.7778878917,25.9,-5.45,26.4671966782,132.89,37.16114,-9.19836,38.2826351338,11.22114,-3.57836,11.7778878917,25.94,-5.62,26.5418160645,132.77
2019-09-04 04:30:00,38.6886,-9.65282,39.8746122729,14.6186,-4.51282,15.2993140471,24.07,-5.14,24.6126898164,132.85,38.7286,-9.83282,39.9573373376,14.6186,-4.51282,15.2993140471,24.11,-5.32,24.6899675982,132.67
2019-09-04 05:00:00,38.50218,-9.74522,39.7163338892,14.62218,-4.7552200000000004,15.3759638788,23.88,-4.99,24.395788571,132.94,38.54218,-9.91522,39.7971258611,14.62218,-4.7552200000000004,15.3759638788,23.92,-5.16,24.4702268073,132.6
2019-09-04 05:30:00,37.60498,-9.39258,38.7602254877,13.784980000000001,-4.43258,14.4801049394,23.82,-4.96,24.3309268216,132.8,37.64498,-9.58258,38.845467672,13.784980000000001,-4.43258,14.4801049394,23.86,-5.15,24.4094674256,132.46
2019-09-04 06:00:00,39.10268,-8.98318,40.1212799658,12.76268,-4.11318,13.4091107272,26.34,-4.87,26.7864238001,132.35,39.16268,-9.15318,40.2181079726,12.76268,-4.11318,13.4091107272,26.4,-5.04,26.8767855221,132.04
2019-09-04 06:30:00,35.49904,-6.78496,36.1416314397,10.69904,-3.5149600000000003,11.2616340166,24.8,-3.27,25.0146537054,131.77,35.52904,-6.94496,36.2014523565,10.69904,-3.5149600000000003,11.2616340166,24.83,-3.43,25.065789435,131.4
2019-09-04 07:00:00,38.29316,-5.64004,38.7062805496,12.80316,-4.45004,13.5544738735,25.49,-1.19,25.5177624411,130.64,38.34316,-5.80004,38.7793551105,12.80316,-4.45004,13.5544738735,25.54,-1.35,25.5756544393,130.31
2019-09-04 07:30:00,42.0838,-4.78026,42.354422533,15.0338,-4.71026,15.7544181647,27.05,-0.07,27.0500905729,130.36,42.1338,-4.92026,42.4201138719,15.0338,-4.71026,15.7544181647,27.1,-0.21,27.1008136409,130.0
2019-09-04 08:00:00,42.397,-4.07716,42.5925914058,14.767,-3.88716,15.2700459025,27.63,-0.19,27.6306532677,129.82,42.447,-4.25716,42.6599486669,14.767,-3.88716,15.2700459025,27.68,-0.37,27.6824727942,129.45
2019-09-04 08:30:00,43.32958,-5.13638,43.6329566094,15.949580000000001,-4.21638,16.4974835196,27.38,-0.92,27.3954521773,131.02,43.36958,-5.28638,43.6905743025,15.949580000000001,-4.21638,16.4974835196,27.42,-1.07,27.4408691553,130.61
2019-09-04 09:00:00,44.76772,-4.58422,45.0018202633,16.01772,-4.55422,16.6525755908,28.75,-0.03,28.7500156522,130.81,44.82772,-4.71422,45.0749193078,16.01772,-4.55422,16.6525755908,28.81,-0.16,28.8104442868,130.39
2019-09-04 09:30:00,46.77092,-4.21142,46.9601428454,15.63092,-4.57142,16.2856851518,31.14,0.36,31.1420808553,131.14,46.82092,-4.37142,47.024545319,15.63092,-4.57142,16.2856851518,31.19,0.2,31.1906412246,130.7
2019-09-04 10:00:00,47.29602,-4.51474,47.5110133033,18.71602,-5.41474,19.4835523945,28.58,0.9,28.5941672374,131.49,47.34602,-4.66474,47.5752604734,18.71602,-5.41474,19.4835523945,28.63,0.75,28.6398219268,131.05
2019-09-04 10:30:00,46.41412,-4.53106,46.6347621426,18.71412,-5.34106,19.4613773741,27.7,0.81,27.7118404297,131.93,46.45412,-4.71106,46.6923907216,18.71412,-5.34106,19.4613773741,27.74,0.63,27.7471530071,131.4
2019-09-04 11:00:00,53.16046,-5.05654,53.4004035957,20.89046,-5.82654,21.6877819839,32.27,0.77,32.2791852437,131.75,53.21046,-5.21654,53.4655528633,20.89046,-5.82654,21.6877819839,32.32,0.61,32.325755985,131.26
2019-09-04 11:30:00,48.14038,-4.7439,48.3735544875,20.07038,-5.6839,20.8596949296,28.07,0.9400000000000001,28.0857348132,131.96,48.18038,-4.9039,48.4293015865,20.07038,-5.6839,20.8596949296,28.11,0.78,28.1208196893,131.45
2019-09-04 12:00:00,53.865520000000004,-5.01736,54.0986889512,20.60552,-5.79736,21.4055328698,33.26,0.78,33.2691448643,131.64,53.91552,-5.16736,54.1625784674,20.60552,-5.79736,21.4055328698,33.31,0.63,33.3159571377,131.15
2019-09-04 12:30:00,55.05584,-5.2631,55.3068326675,21.50584,-6.1031,22.3550661756,33.55,0.84,33.5605140008,129.81,55.11584,-5.4431,55.3839611848,21.50584,-6.1031,22.3550661756,33.61,0.66,33.6164795896,129.41
2019-09-04 13:00:00,56.91244,-4.75676,57.1108798081,21.62244,-6.31676,22.5262373345,35.29,1.56,35.3244631948,129.53,56.96244,-4.90676,57.173384231200004,21.62244,-6.31676,22.5262373345,35.34,1.4100000000000001,35.3681169982,129.11
2019-09-04 13:30:00,51.05668,-3.7355400000000003,51.1931521955,21.33668,-6.29554,22.246072402,29.72,2.56,29.8300519611,129.63,51.10668,-3.89554,51.2549312019,21.33668,-6.29554,22.246072402,29.77,2.4,29.8665850073,129.17
2019-09-04 14:00:00,55.6344,-3.78838,55.7632341815,21.3344,-5.7683800000000005,22.1004712887,34.3,1.98,34.3571011583,129.95,55.6844,-3.93838,55.8235007894,21.3344,-5.7683800000000005,22.1004712887,34.35,1.83,34.3987121852,129.51
2019-09-04 14:30:00,56.69252,-3.9037,56.8267604007,19.12252,-5.8737,20.0042776136,37.57,1.97,37.6216134689,129.46,56.76252,-4.0637,56.9077967808,19.12252,-5.8737,20.0042776136,37.64,1.81,37.683493734,129.05
2019-09-04 15:00:00,57.15634,-3.7559,57.2796123154,17.96634,-5.6559,18.83556683,39.19,1.9,39.2360306351,130.06,57.21634,-3.9059,57.3495040764,17.96634,-5.6559,18.83556683,39.25,1.75,39.2889933696,129.66
2019-09-04 15:30:00,54.7164,-3.6889000000000003,54.8406091521,17.9964,-5.3789,18.7830502893,36.72,1.69,36.7588696779,130.57,54.7764,-3.8389,54.9107562338,17.9964,-5.3789,18.7830502893,36.78,1.54,36.8122262299,130.17
2019-09-04 16:00:00,54.0608,-3.20256,54.1555766952,16.4708,-4.95256,17.1992762404,37.59,1.75,37.6307135197,130.95,54.1308,-3.36256,54.2351391479,16.4708,-4.95256,17.1992762404,37.66,1.5899999999999999,37.6935498461,130.61
2019-09-04 16:30:00,53.88838,-3.30818,53.9898282451,15.02838,-4.65818,15.7337486422,38.86,1.35,38.8834424916,130.82,53.94838,-3.45818,54.0591038914,15.02838,-4.65818,15.7337486422,38.92,1.2,38.9384950916,130.52
2019-09-04 17:00:00,59.2655,-4.1167,59.4083050519,16.1755,-5.1367,16.971519883,43.09,1.02,43.1020707159,130.64,59.3355,-4.2667,59.4887072405,16.1755,-5.1367,16.971519883,43.16,0.87,43.1687676451,130.3
2019-09-04 17:30:00,58.0396,-4.51786,58.2151717952,23.7496,-7.31786,24.8514501617,34.29,2.8,34.4041291127,130.06,58.0896,-4.67786,58.2776458202,23.7496,-7.31786,24.8514501617,34.34,2.64,34.4413298233,129.93
2019-09-04 18:00:00,56.2028,-4.9271,56.4183573161,23.5328,-7.2171,24.6146137132,32.67,2.29,32.750160305,130.06,56.2628,-5.0771,56.4914118097,23.5328,-7.2171,24.6146137132,32.73,2.14,32.7998856705,129.76
2019-09-04 18:30:00,51.38048,-4.751,51.5996678868,21.87048,-6.831,22.9124519952,29.51,2.08,29.5832131453,130.23,51.41048,-4.901,51.6435596646,21.87048,-6.831,22.9124519952,29.54,1.9300000000000002,29.6029812688,129.89
2019-09-04 19:00:00,50.55102,-4.74568,50.7732912239,25.87102,-8.05568,27.0961926496,24.68,3.31,24.9009738765,130.03,50.59102,-4.90568,50.8283090502,25.87102,-8.05568,27.0961926496,24.72,3.15,24.9198896466,129.69
2019-09-04 19:30:00,49.47122,-4.6609,49.6902968103,24.77122,-7.9909,26.0282120611,24.7,3.33,24.9234608351,130.28,49.52122,-4.8109,49.7543564836,24.77122,-7.9909,26.0282120611,24.75,3.18,24.9534546706,129.92
2019-09-04 20:00:00,49.67042,-4.44292,49.868729291,22.15042,-7.19292,23.2890361394,27.52,2.75,27.6570587735,130.19,49.72042,-4.60292,49.9330255192,22.15042,-7.19292,23.2890361394,27.57,2.59,27.6913885531,129.88
2019-09-04 20:30:00,52.38642,-4.95672,52.6203959846,16.91642,-5.51672,17.793242121,35.47,0.56,35.4744203617,130.33,52.45642,-5.12672,52.7063493061,16.91642,-5.51672,17.793242121,35.54,0.39,35.542139778,130.0
2019-09-04 21:00:00,55.92828,-6.39602,56.2928199294,19.51828,-6.29602,20.5086109232,36.41,-0.1,36.4101373247,129.72,55.98828,-6.55602,56.370815992,19.51828,-6.29602,20.5086109232,36.47,-0.26,36.4709267774,129.35
2019-09-04 21:30:00,48.54938,-6.33754,48.9612776757,18.98938,-6.01754,19.9200236053,29.56,-0.32,29.5617320196,129.63,48.58938,-6.49754,49.0218917917,18.98938,-6.01754,19.9200236053,29.6,-0.48,29.6038916361,129.28
2019-09-04 22:00:00,45.0387,-6.4758,45.5018734046,19.4587,-6.0758,20.3851993203,25.58,-0.4,25.5831272522,130.59,45.0687,-6.6458,45.5560575262,19.4587,-6.0758,20.3851993203,25.61,-0.5700000000000001,25.6163424399,130.23
2019-09-04 22:30:00,41.18034,-4.8529,41.4652992383,15.66034,-4.9729,16.4309459048,25.52,0.12,25.5202821301,131.11,41.22034,-5.0329,41.526455569,15.66034,-4.9729,16.4309459048,25.56,-0.06,25.5600704224,130.74
2019-09-04 23:00:00,40.38072,-5.60752,40.7682085487,15.58072,-4.83752,16.3144241538,24.8,-0.77,24.8119507496,131.77,40.42072,-5.78752,40.8329522943,15.58072,-4.83752,16.3144241538,24.84,-0.9500000000000001,24.8581596262,131.37
2019-09-04 23:30:00,39.34328,-7.46744,40.0456781852,15.77328,-4.98744,16.5430021372,23.57,-2.48,23.7001118141,132.24,39.38328,-7.64744,40.1188993133,15.77328,-4.98744,16.5430021372,23.61,-2.66,23.7593707829,131.9
2019-09-05 00:00:00,40.31892,-8.21504,41.1473230255,15.97892,-4.99504,16.7414548044,24.34,-3.22,24.5520671227,133.07,40.34892,-8.38504,41.2109723371,15.97892,-4.99504,16.7414548044,24.37,-3.39,24.6046540313,132.73
2019-09-05 00:30:00,39.71844,-8.55446,40.629216851,16.99844,-5.47446,17.8582382873,22.72,-3.08,22.9278171661,133.33,39.74844,-8.74446,40.6989442507,16.99844,-5.47446,17.8582382873,22.75,-3.27,22.9838073434,132.97
2019-09-05 01:00:00,40.68806,-9.16566,41.7076437814,18.36806,-5.77566,19.2547105042,22.32,-3.39,22.5759717399,133.18,40.72806,-9.33566,41.7843202529,18.36806,-5.77566,19.2547105042,22.36,-3.56,22.6416253834,132.82
2019-09-05 01:30:00,37.40228,-8.90202,38.4470611267,13.90228,-4.46202,14.6007880499,23.5,-4.44,23.9157604939,133.57,37.43228,-9.09202,38.5206491856,13.90228,-4.46202,14.6007880499,23.53,-4.63,23.9811968008,133.21
2019-09-05 02:00:00,36.82162,-8.66258,37.8268686476,12.16162,-3.8225800000000003,12.748220224,24.66,-4.84,25.1304834812,133.57,36.87162,-8.84258,37.9171146381,12.16162,-3.8225800000000003,12.748220224,24.71,-5.02,25.2147674984,133.21
2019-09-05 02:30:00,37.3459,-9.29278,38.484698348,13.0059,-4.15278,13.6528025159,24.34,-5.14,24.8768004374,133.57,37.3759,-9.46278,38.5551826106,13.0059,-4.15278,13.6528025159,24.37,-5.31,24.9417922371,133.21
2019-09-05 03:00:00,37.3962,-9.70996,38.6362407286,13.5862,-4.24996,14.2354132515,23.81,-5.46,24.4280105616,133.72,37.4362,-9.89996,38.7230974799,13.5862,-4.24996,14.2354132515,23.85,-5.65,24.510099959,133.36
2019-09-05 03:30:00,36.8329,-9.5892,38.0606789095,14.2229,-4.5892,14.9449536985,22.61,-5.0,23.1562540148,133.35,36.8629,-9.7692,38.1354253293,14.2229,-4.5892,14.9449536985,22.64,-5.18,23.2250296017,133.01
2019-09-05 04:00:00,36.82696,-9.74104,38.0934750728,14.94696,-4.87104,15.7206438775,21.88,-4.87,22.4154254923,133.52,36.86696,-9.93104,38.1811248541,14.94696,-4.87104,15.7206438775,21.92,-5.06,22.4964441635,133.16
2019-09-05 04:30:00,38.05014,-11.74312,39.8210248657,17.87014,-5.81312,18.7918670641,20.18,-5.93,21.0332427362,134.11,38.08014,-11.92312,39.9031058059,17.87014,-5.81312,18.7918670641,20.21,-6.11,21.1134127985,133.73
2019-09-05 05:00:00,40.014,-11.91728,41.750949194,17.754,-5.56728,18.6064269165,22.26,-6.35,23.1480042336,133.97,40.044,-12.10728,41.8342941257,17.754,-5.56728,18.6064269165,22.29,-6.54,23.2296297861,133.66
2019-09-05 05:30:00,40.13152,-11.44116,41.7305528319,15.16152,-4.78116,15.8975211796,24.97,-6.66,25.8429197267,134.16,40.18152,-11.61116,41.8255135779,15.16152,-4.78116,15.8975211796,25.02,-6.83,25.9354834156,133.78
2019-09-05 06:00:00,40.85062,-10.79022,42.2516508794,14.29062,-4.52022,14.9884691958,26.56,-6.27,27.2900439721,133.51,40.89062,-10.97022,42.3366098174,14.29062,-4.52022,14.9884691958,26.6,-6.45,27.3708330162,133.14
2019-09-05 06:30:00,40.81718,-9.14804,41.8297599682,14.51718,-4.46804,15.1892032903,26.3,-4.68,26.7131503196,132.64,40.85718,-9.31804,41.9062647702,14.51718,-4.46804,15.1892032903,26.34,-4.85,26.7827948504,132.27
2019-09-05 07:00:00,39.30236,-7.46136,40.0043421971,11.352360000000001,-3.45136,11.8654103772,27.95,-4.01,28.2361930862,132.37,39.36236,-7.64136,40.0972039851,11.352360000000001,-3.45136,11.8654103772,28.01,-4.19,28.321656025,132.0
2019-09-05 07:30:00,40.58688,-6.18504,41.0554448026,10.67688,-2.6650400000000003,11.0044629463,29.91,-3.52,30.1164157894,131.04,40.62688,-6.34504,41.1193739147,10.67688,-2.6650400000000003,11.0044629463,29.95,-3.68,30.1752365359,130.59
2019-09-05 08:00:00,43.4834,-3.6237,43.6341297295,19.7634,-5.3237,20.4678714392,23.72,1.7000000000000002,23.780841028,129.78,43.5134,-3.7937000000000003,43.6784631054,19.7634,-5.3237,20.4678714392,23.75,1.53,23.79923108,129.31
