Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-05 08:30:00,48.2702,-3.52578,48.3987947438,15.3602,-3.88578,15.844085024,32.91,0.36,32.9119689475,130.25,48.3402,-3.69578,48.4812719083,15.3602,-3.88578,15.844085024,32.98,0.19,32.9805472969,129.83
2019-09-05 09:00:00,45.7232,-3.89384,45.8887024025,15.5332,-4.50384,16.1729674762,30.19,0.61,30.1961620078,131.01,45.7732,-4.06384,45.9532439963,15.5332,-4.50384,16.1729674762,30.24,0.44,30.2432008888,130.56
2019-09-05 09:30:00,45.8783,-3.97462,46.0501467428,14.8783,-4.11462,15.4367713151,31.0,0.14,31.0003161274,130.7,45.9283,-4.12462,46.1131351248,14.8783,-4.11462,15.4367713151,31.05,-0.01,31.0500016103,130.28
2019-09-05 10:00:00,50.92232,-4.18038,51.0936224115,14.18232,-3.79038,14.6800947247,36.74,-0.39,36.7420698927,130.49,50.98232,-4.34038,51.1667455593,14.18232,-3.79038,14.6800947247,36.8,-0.55,36.8041098249,130.07
2019-09-05 10:30:00,43.84832,-3.71768,44.0056395409,11.71832,-3.05768,12.1106742424,32.13,-0.66,32.1367779966,130.91,43.88832,-3.8776800000000002,44.0592899921,11.71832,-3.05768,12.1106742424,32.17,-0.8200000000000001,32.1804490335,130.41
2019-09-05 11:00:00,43.5848,-3.87204,43.7564564927,13.0148,-3.56204,13.4934483362,30.57,-0.31,30.571571762,130.91,43.6348,-4.04204,43.8216140552,13.0148,-3.56204,13.4934483362,30.62,-0.48,30.6237620158,130.41
2019-09-05 11:30:00,43.99158,-3.39804,44.1226221653,10.84158,-2.95804,11.2378760243,33.15,-0.44,33.1529199317,130.37,44.06158,-3.55804,44.2050051548,10.84158,-2.95804,11.2378760243,33.22,-0.6000000000000001,33.2254179808,129.88
2019-09-05 12:00:00,45.89914,-3.63646,46.0429679112,10.48914,-2.7264600000000003,10.8376954225,35.41,-0.91,35.4216910946,130.51,45.95914,-3.79646,46.1156769231,10.48914,-2.7264600000000003,10.8376954225,35.47,-1.07,35.4861353207,130.0
2019-09-05 12:30:00,48.3542,-3.5618,48.4852047214,10.9742,-3.0618,11.3933175537,37.38,-0.5,37.3833438847,130.45,48.4142,-3.7218,48.557044359,10.9742,-3.0618,11.3933175537,37.44,-0.66,37.4458168558,129.95
2019-09-05 13:00:00,45.82346,-3.92462,45.9912179499,14.87346,-4.18462,15.4509176723,30.95,0.26,30.9510920647,130.25,45.86346,-4.06462,46.0432199017,14.87346,-4.18462,15.4509176723,30.99,0.12,30.9902323321,129.79
2019-09-05 13:30:00,43.464,-4.2621,43.6724717919,15.034,-3.8821,15.5271329102,28.43,-0.38,28.4325394575,130.56,43.504,-4.4221,43.728171519200004,15.034,-3.8821,15.5271329102,28.47,-0.54,28.4751207197,130.11
2019-09-05 14:00:00,43.85078,-4.20956,44.052369993,12.74078,-3.08956,13.110028833,31.11,-1.12,31.1301541917,131.29,43.90078,-4.37956,44.1186925282,12.74078,-3.08956,13.110028833,31.16,-1.29,31.1866910717,130.82
2019-09-05 14:30:00,49.1569,-4.31954,49.3463194516,11.1069,-2.60954,11.4093350648,38.05,-1.71,38.0884050598,131.53,49.2369,-4.47954,49.4402528333,11.1069,-2.60954,11.4093350648,38.13,-1.87,38.1758274305,131.1
2019-09-05 15:00:00,41.1805,-4.16066,41.3901518708,11.9205,-2.86066,12.2589435061,29.26,-1.3,29.2888647783,131.95,41.2005,-4.32066,41.4264324204,11.9205,-2.86066,12.2589435061,29.28,-1.46,29.3163776753,131.49
2019-09-05 15:30:00,40.27676,-3.78948,40.4546357636,10.67676,-2.55948,10.9792596275,29.6,-1.23,29.6255447207,132.36,40.34676,-3.9494800000000003,40.5396032882,10.67676,-2.55948,10.9792596275,29.67,-1.3900000000000001,29.7025419788,131.89
2019-09-05 16:00:00,48.68516,-4.47624,48.8905055073,10.215160000000001,-2.38624,10.4901685002,38.47,-2.09,38.5267309799,132.27,48.74516,-4.63624,48.965144182,10.215160000000001,-2.38624,10.4901685002,38.53,-2.25,38.5956396501,131.89
2019-09-05 16:30:00,50.43704,-5.16596,50.7009087363,11.00704,-2.76596,11.3492495031,39.43,-2.4,39.5029733058,132.21,50.50704,-5.32596,50.7870745316,11.00704,-2.76596,11.3492495031,39.5,-2.56,39.5828700324,131.82
2019-09-05 17:00:00,51.2741,-5.42178,51.5599556747,10.7241,-2.7417800000000003,11.069041439,40.55,-2.68,40.6384657683,131.81,51.3341,-5.58178,51.6366738934,10.7241,-2.7417800000000003,11.069041439,40.61,-2.84,40.7091844674,131.47
2019-09-05 17:30:00,51.7625,-5.61282,52.0659212403,8.7025,-2.02282,8.9345009375,43.06,-3.59,43.2093936546,131.77,51.8125,-5.77282,52.1331047129,8.7025,-2.02282,8.9345009375,43.11,-3.75,43.272792838,131.39
2019-09-05 18:00:00,44.7774,-5.9493,45.1708946253,15.4974,-3.6993,15.9328034962,29.28,-2.25,29.3663225481,131.63,44.8174,-6.1093,45.2318791258,15.4974,-3.6993,15.9328034962,29.32,-2.41,29.4188799923,131.18
2019-09-05 18:30:00,42.78578,-5.5818200000000004,43.1483450983,14.38578,-3.24182,14.7465271546,28.4,-2.34,28.4962383482,131.43,42.82578,-5.75182,43.2103097179,14.38578,-3.24182,14.7465271546,28.44,-2.51,28.5505464046,131.02
2019-09-05 19:00:00,44.39274,-5.4862400000000004,44.7304615899,13.00274,-3.55624,13.4802852509,31.39,-1.9300000000000002,31.4492766213,131.03,44.45274,-5.64624,44.8098886368,13.00274,-3.55624,13.4802852509,31.45,-2.09,31.5193686485,130.63
2019-09-05 19:30:00,51.87928,-5.59222,52.1798104428,11.06928,-3.20222,11.5231581021,40.81,-2.39,40.8799241682,130.73,51.94928,-5.74222,52.2656749985,11.06928,-3.20222,11.5231581021,40.88,-2.54,40.9588329912,130.35
2019-09-05 20:00:00,53.82752,-5.32204,54.0899807646,11.06752,-2.25204,11.2943208345,42.76,-3.07,42.8700653137,130.5,53.89752,-5.49204,54.1766108714,11.06752,-2.25204,11.2943208345,42.83,-3.24,42.9523747888,130.17
2019-09-05 20:30:00,46.3658,-5.4171,46.6811780277,6.4058,0.3829,6.41723352,39.96,-5.8,40.3787270726,130.76,46.4258,-5.5771,46.7595867181,6.4058,0.3829,6.41723352,40.02,-5.96,40.4613642874,130.41
2019-09-05 21:00:00,42.86538,-6.01752,43.2856945133,5.82538,0.38248000000000004,5.8379228408,37.04,-6.4,37.5888494104,130.76,42.91538,-6.18752,43.3591425687,5.82538,0.38248000000000004,5.8379228408,37.09,-6.57,37.6673996979,130.41
2019-09-05 21:30:00,46.83508,-6.67142,47.3078488564,11.61508,-2.36142,11.8526953822,35.22,-4.31,35.4827352384,130.21,46.90508,-6.84142,47.4013877162,11.61508,-2.36142,11.8526953822,35.29,-4.48,35.5732272924,129.91
2019-09-05 22:00:00,48.67946,-7.40194,49.238994117,4.32946,-0.99194,4.4416403338,44.35,-6.41,44.8108312799,131.24,48.75946,-7.57194,49.3438873099,4.32946,-0.99194,4.4416403338,44.43,-6.58,44.9146000761,130.94
2019-09-05 22:30:00,46.6488,-7.473,47.2435844368,5.7788,-1.7930000000000001,6.0505684394,40.87,-5.68,41.2628077086,131.16,46.6988,-7.643,47.3201159174,5.7788,-1.7930000000000001,6.0505684394,40.92,-5.85,41.3360484323,130.84
2019-09-05 23:00:00,44.05482,-8.217600000000001,44.8146863761,6.24482,-1.8676,6.5181060587,37.81,-6.35,38.3395174722,131.24,44.12482,-8.3876,44.9149370899,6.24482,-1.8676,6.5181060587,37.88,-6.52,38.4370238182,130.91
2019-09-05 23:30:00,43.37786,-8.87682,44.2768186695,8.92786,-2.59682,9.2978577259,34.45,-6.28,35.0177226558,130.73,43.43786,-9.05682,44.3719919532,8.92786,-2.59682,9.2978577259,34.51,-6.46,35.1094246606,130.42
2019-09-06 00:00:00,41.42892,-9.38444,42.4785019331,10.21892,-3.00444,10.6514311564,31.21,-6.38,31.8554312481,131.14,41.46892,-9.55444,42.5553598232,10.21892,-3.00444,10.6514311564,31.25,-6.55,31.9290619969,130.86
2019-09-06 00:30:00,39.73444,-8.64426,40.6638531507,9.34444,-2.85426,9.7706375975,30.39,-5.79,30.9366481701,131.47,39.79444,-8.60426,40.7140116552,9.34444,-2.85426,9.7706375975,30.45,-5.75,30.9881428937,131.19
2019-09-06 01:00:00,37.35994,-18.27282,41.5891941201,8.809940000000001,-2.66282,9.2035674146,28.55,-15.61,32.5388168193,131.99,37.76994,-3.75282,37.9559221408,8.809940000000001,-2.66282,9.2035674146,28.96,-1.09,28.9805055166,131.66
2019-09-06 01:30:00,36.13542,-21.4753,42.0351886955,10.81542,-3.4453,11.3509207497,25.32,-18.03,31.0834891864,130.59,36.63542,-1.9853,36.6891729897,10.81542,-3.4453,11.3509207497,25.82,1.46,25.8612451363,130.32
2019-09-06 02:00:00,36.95668,-21.75364,42.8837620769,12.70668,-4.12364,13.3590465031,24.25,-17.63,29.9813175161,130.42,37.45668,-2.31364,37.5280669189,12.70668,-4.12364,13.3590465031,24.75,1.81,24.8160955833,130.18
2019-09-06 02:30:00,38.2176,-22.3035,44.249644767,14.1176,-4.4135,14.7914033144,24.1,-17.89,30.0143648942,130.97,38.7076,-2.7035,38.8018969898,14.1176,-4.4135,14.7914033144,24.59,1.71,24.6493853879,130.72
2019-09-06 03:00:00,37.83114,-22.5866,44.0607495767,15.62114,-4.8566,16.3586851079,22.21,-17.73,28.4189549421,131.21,38.30114,-2.9466,38.4143173421,15.62114,-4.8566,16.3586851079,22.68,1.9100000000000001,22.7602833902,130.9
2019-09-06 03:30:00,36.42626,-22.19428,42.655110858,14.11626,-4.61428,14.8512752417,22.31,-17.58,28.4040930149,130.97,36.90626,-2.59428,36.9973284969,14.11626,-4.61428,14.8512752417,22.79,2.02,22.8793465816,130.69
2019-09-06 04:00:00,35.29888,-22.07758,41.6344865215,10.81888,-3.51758,11.3763585347,24.48,-18.56,30.720416663800002,131.56,35.80888,-2.3475800000000002,35.8857495214,10.81888,-3.51758,11.3763585347,24.99,1.17,25.0173739629,131.21
2019-09-06 04:30:00,35.40882,-21.92998,41.6498326118,11.61882,-3.78998,12.2213308029,23.79,-18.14,29.9169467025,131.03,35.88882,-2.30998,35.9630839694,11.61882,-3.78998,12.2213308029,24.27,1.48,24.3150837959,130.76
2019-09-06 05:00:00,36.2056,-22.12158,42.4288789983,12.5056,-4.06158,13.1486297178,23.7,-18.06,29.7968723191,131.11,36.6956,-2.49158,36.7800901339,12.5056,-4.06158,13.1486297178,24.19,1.57,24.240895198,130.81
2019-09-06 05:30:00,37.5388,-21.92558,43.472894587,12.9588,-4.23558,13.6334381348,24.58,-17.69,30.2838653411,131.28,38.0488,-2.22558,38.1138345982,12.9588,-4.23558,13.6334381348,25.09,2.01,25.17038339,130.97
2019-09-06 06:00:00,41.12954,-22.25064,46.7624854025,17.95954,-5.61064,18.8155350235,23.17,-16.64,28.5261020821,130.99,41.60954,-2.6406400000000003,41.693246439,17.95954,-5.61064,18.8155350235,23.65,2.9699999999999998,23.8357588509,130.67
2019-09-06 06:30:00,45.5696,-21.0997,50.2173852789,17.459600000000002,-5.3697,18.2666721175,28.11,-15.73,32.2118766917,130.92,46.1096,-1.5097,46.1343083426,17.459600000000002,-5.3697,18.2666721175,28.65,3.86,28.9088585039,130.6
2019-09-06 07:00:00,43.72576,-18.25884,47.3848849922,14.38576,-4.56884,15.093852713,29.34,-13.69,32.3767153986,130.07,44.27576,1.11116,44.2897008358,14.38576,-4.56884,15.093852713,29.89,5.68,30.4248993425,129.71
2019-09-06 07:30:00,44.17192,-15.74464,46.8940529835,17.06192,-5.37464,17.8884283607,27.11,-10.37,29.0256610605,130.22,44.66192,3.62536,44.808819815,17.06192,-5.37464,17.8884283607,27.6,9.0,29.0303289682,129.84
2019-09-06 08:00:00,51.19462,-13.15864,52.8586693324,14.75462,-4.71864,15.4907835436,36.44,-8.44,37.4046414232,130.02,51.76462,5.76136,52.0842505254,14.75462,-4.71864,15.4907835436,37.01,10.48,38.4651855579,129.69
2019-09-06 08:30:00,57.21446,-12.28996,58.5195484423,14.43446,-4.44996,15.1048263642,42.78,-7.84,43.4924591165,130.57,57.82446,6.73004,58.2147886082,14.43446,-4.44996,15.1048263642,43.39,11.18,44.807192503,130.2
2019-09-06 09:00:00,58.63068,-12.03574,59.8532845766,13.91068,-4.01574,14.4787149226,44.72,-8.02,45.4334546342,130.64,59.25068,6.99426,59.6620713134,13.91068,-4.01574,14.4787149226,45.34,11.01,46.6576435324,130.27
2019-09-06 09:30:00,59.44278,-11.72376,60.5878753767,14.47278,-4.28376,15.0934409816,44.97,-7.44,45.5812955059,130.48,60.07278,7.28624,60.5130414891,14.47278,-4.28376,15.0934409816,45.6,11.57,47.0449242746,130.18
2019-09-06 10:00:00,59.97442,-11.5652,61.0793328825,14.89442,-4.1852,15.4712522498,45.08,-7.38,45.6800919439,130.7,60.60442,7.4948,61.0660932972,14.89442,-4.1852,15.4712522498,45.71,11.68,47.1786657293,130.42
2019-09-06 10:30:00,59.47648,-11.38962,60.5572053263,13.32648,-3.73962,13.841236467,46.15,-7.65,46.7797498924,131.4,60.10648,7.87038,60.6195663077,13.32648,-3.73962,13.841236467,46.78,11.61,48.1991753041,131.11
2019-09-06 11:00:00,59.91958,-11.28126,60.9723125243,13.76958,-3.94126,14.3225299359,46.15,-7.34,46.7300556387,131.0,60.54958,7.86874,61.0587316226,13.76958,-3.94126,14.3225299359,46.78,11.81,48.2477408798,130.75
2019-09-06 11:30:00,60.147,-11.2816,61.1958830932,13.667,-3.9416,14.2240324648,46.48,-7.34,47.0559879293,131.0,60.777,7.8684,61.2842185849,13.667,-3.9416,14.2240324648,47.11,11.81,48.5677691479,130.82
2019-09-06 12:00:00,59.69044,-11.4463,60.7780092721,13.21044,-3.7463,13.7313687841,46.48,-7.7,47.1134842694,130.79,60.33044,7.6737,60.8165081395,13.21044,-3.7463,13.7313687841,47.12,11.42,48.4841293621,130.59
2019-09-06 12:30:00,58.6464,-11.83478,59.8286072929,14.4864,-3.88478,14.9982432507,44.16,-7.95,44.8699019388,130.97,59.2664,7.32522,59.7173761732,14.4864,-3.88478,14.9982432507,44.78,11.21,46.1618078069,130.73
2019-09-06 13:00:00,55.45558,-12.02796,56.7449836981,13.83558,-3.41796,14.2515165684,41.62,-8.61,42.5012529227,131.28,56.04558,7.16204,56.5013438291,13.83558,-3.41796,14.2515165684,42.21,10.58,43.5157500223,130.95
2019-09-06 13:30:00,56.71292,-12.7578,58.1301707873,14.83292,-3.8478,15.3238728971,41.88,-8.91,42.8173154226,131.82,57.33292,6.5922,57.7106646692,14.83292,-3.8478,15.3238728971,42.5,10.44,43.763496204,131.46
2019-09-06 14:00:00,54.32644,-13.08604,55.8802874541,14.22644,-3.9760400000000002,14.7716109194,40.1,-9.11,41.1217959238,132.36,54.89644,6.39396,55.2675478844,14.22644,-3.9760400000000002,14.7716109194,40.67,10.37,41.9712496836,131.98
2019-09-06 14:30:00,53.3632,-14.92386,55.410763499,15.5432,-4.48386,16.1770228021,37.82,-10.44,39.2345001243,132.68,53.9332,4.67614,54.1355368269,15.5432,-4.48386,16.1770228021,38.39,9.16,39.4676791818,132.3
2019-09-06 15:00:00,55.33284,-15.41314,57.4394295508,16.48284,-4.99314,17.2225277333,38.85,-10.42,40.2231140018,133.03,55.90284,4.25686,56.0646802999,16.48284,-4.99314,17.2225277333,39.42,9.25,40.4907260987,132.63
2019-09-06 15:30:00,51.78574,-15.22854,53.9784336368,16.35574,-4.66854,17.0089828232,35.43,-10.56,36.9702380301,132.24,52.32574,4.26146,52.4989819699,16.35574,-4.66854,17.0089828232,35.97,8.93,37.0619184609,131.87
2019-09-06 16:00:00,50.54254,-15.44262,52.8490573437,17.54254,-4.98262,18.2364254095,33.0,-10.46,34.6180819804,132.12,51.07254,3.99738,51.2287359684,17.54254,-4.98262,18.2364254095,33.53,8.98,34.7116882332,131.73
2019-09-06 16:30:00,50.76116,-15.26736,53.007430101,14.31116,-3.95736,14.8482321747,36.45,-11.31,38.1643629581,132.17,51.32116,4.16264,51.4896983436,14.31116,-3.95736,14.8482321747,37.01,8.12,37.8902955914,131.76
2019-09-06 17:00:00,48.27442,-14.85352,50.5078873318,13.66442,-3.67352,14.1495979846,34.61,-11.18,36.3709293255,131.69,48.81442,4.43648,49.0156092967,13.66442,-3.67352,14.1495979846,35.15,8.11,36.0734611591,131.25
2019-09-06 17:30:00,49.42282,-15.43452,51.7768243945,19.58282,-5.49452,20.3390410094,29.84,-9.94,31.4520142439,131.74,49.92282,3.87548,50.0730197011,19.58282,-5.49452,20.3390410094,30.34,9.37,31.7539367638,131.31
2019-09-06 18:00:00,52.37028,-15.42686,54.5951851058,16.18028,-4.53686,16.8043018164,36.19,-10.89,37.7929649538,131.74,52.93028,3.9131400000000003,53.0747322701,16.18028,-4.53686,16.8043018164,36.75,8.45,37.708951192,131.36
2019-09-06 18:30:00,46.16078,-15.0669,48.5574822846,14.53078,-4.1769,15.1191951181,31.63,-10.89,33.4521897639,132.01,46.67078,4.3031,46.8687355859,14.53078,-4.1769,15.1191951181,32.14,8.48,33.2398856797,131.53
2019-09-06 19:00:00,41.07448,-15.57306,43.9275893378,17.72448,-3.70306,18.1071766058,23.35,-11.87,26.1938809648,132.07,41.51448,3.82694,41.6904967521,17.72448,-3.70306,18.1071766058,23.79,7.53,24.9532563005,131.62
2019-09-06 19:30:00,41.43112,-16.02014,44.4205199212,18.54112,-4.17014,19.0042942114,22.89,-11.85,25.7754650782,132.22,41.88112,3.40986,42.0197020179,18.54112,-4.17014,19.0042942114,23.34,7.58,24.54000815,131.78
2019-09-06 20:00:00,42.04064,-16.11096,45.0219773414,18.83064,-4.42096,19.3426443417,23.21,-11.69,25.9876932412,131.75,42.48064,3.22904,42.6031861969,18.83064,-4.42096,19.3426443417,23.65,7.65,24.8564880866,131.35
2019-09-06 20:30:00,42.5064,-16.24366,45.5044012284,12.4364,-2.32366,12.6516181082,30.07,-13.92,33.1356499861,132.14,43.0264,3.14634,43.1412859377,12.4364,-2.32366,12.6516181082,30.59,5.47,31.0752152044,131.72
2019-09-06 21:00:00,40.72484,-16.67172,44.0052137909,11.12484,-2.11172,11.3234900267,29.6,-14.56,32.9871732648,132.63,41.22484,2.84828,41.323118614,11.12484,-2.11172,11.3234900267,30.1,4.96,30.5059272929,132.2
2019-09-06 21:30:00,40.14516,-17.29264,43.7112030216,12.16516,-2.48264,12.415901868,27.98,-14.81,31.6578031455,132.63,40.65516,2.22736,40.7161290792,12.16516,-2.48264,12.415901868,28.49,4.71,28.876706876,132.24
2019-09-06 22:00:00,46.02174,-18.38406,49.5577866204,7.10174,-1.5140600000000002,7.2613420737,38.92,-16.87,42.4189026261,133.4,46.61174,1.3459400000000001,46.6311683353,7.10174,-1.5140600000000002,7.2613420737,39.51,2.86,39.6133777908,133.06
2019-09-06 22:30:00,43.7705,-19.43872,47.8928022305,4.7705,-1.43872,4.9827287191,39.0,-18.0,42.9534631898,133.8,44.3505,0.29128000000000004,44.351456507,4.7705,-1.43872,4.9827287191,39.58,1.73,39.6177901958,133.48
2019-09-06 23:00:00,41.05288,-20.46558,45.8713300552,4.17288,-1.08558,4.3117759022,36.88,-19.38,41.6619586674,132.79,41.69288,-0.36558,41.6944827457,4.17288,-1.08558,4.3117759022,37.52,0.72,37.5269076797,132.54
2019-09-06 23:30:00,39.25892,-19.24818,43.7236232817,3.24892,-0.7481800000000001,3.3339547806,36.01,-18.5,40.4841956818,132.9,39.88892,0.85182,39.8980141872,3.24892,-0.7481800000000001,3.3339547806,36.64,1.6,36.6749178595,132.61
2019-09-07 00:00:00,37.33274,-19.617820000000002,42.1733605189,2.69274,-0.35782,2.7164101053,34.64,-19.26,39.634293232,133.12,37.94274,0.5221800000000001,37.9463330331,2.69274,-0.35782,2.7164101053,35.25,0.88,35.2609826862,132.82
2019-09-07 00:30:00,36.07684,-19.67736,41.0942438908,2.60684,-0.10736000000000001,2.6090498185,33.47,-19.57,38.7714559954,133.57,36.67684,0.56264,36.6811553274,2.60684,-0.10736000000000001,2.6090498185,34.07,0.67,34.0765872704,133.25
2019-09-07 01:00:00,34.78836,-19.80534,40.0310065325,2.52836,-0.13534000000000002,2.5319797008,32.26,-19.67,37.7838126716,132.99,35.36836,0.25466,35.3692767922,2.52836,-0.13534000000000002,2.5319797008,32.84,0.39,32.8423156918,132.68
2019-09-07 01:30:00,33.99808,-20.21694,39.5549504696,2.6880800000000002,-0.43694000000000005,2.7233601763,31.31,-19.78,37.0346391909,133.12,34.57808,-0.11694000000000002,34.5782777398,2.6880800000000002,-0.43694000000000005,2.7233601763,31.89,0.32,31.8916054786,132.82
2019-09-07 02:00:00,33.64104,-20.40706,39.346761876,2.6010400000000002,-0.27706000000000003,2.6157544467,31.04,-20.13,36.9959254513,133.63,34.22104,-0.17706000000000002,34.221498052,2.6010400000000002,-0.27706000000000003,2.6157544467,31.62,0.1,31.6201581274,133.34
2019-09-07 02:30:00,33.5463,-20.62254,39.3782097072,3.1663,-0.6325400000000001,3.2288639707,30.38,-19.99,36.3668049188,133.19,34.1063,-0.49254000000000003,34.1098562785,3.1663,-0.6325400000000001,3.2288639707,30.94,0.14,30.9403167405,132.93
2019-09-07 03:00:00,33.51176,-21.07382,39.587168978,4.66176,-1.2338200000000001,4.8222731248,28.85,-19.84,35.013541666,133.36,34.07176,-0.86382,34.0827084383,4.66176,-1.2338200000000001,4.8222731248,29.41,0.37,29.4123273476,133.06
2019-09-07 03:30:00,32.56208,-20.93482,38.7111836858,3.98208,-1.04482,4.1168689509,28.58,-19.89,34.8199439977,133.1,33.11208,-0.8148200000000001,33.1221040026,3.98208,-1.04482,4.1168689509,29.13,0.23,29.1309079845,132.86
2019-09-07 04:00:00,32.08894,-21.019,38.3601151109,3.40894,-0.739,3.4881216899,28.68,-20.28,35.1257854005,133.83,32.63894,-0.719,32.6468584296,3.40894,-0.739,3.4881216899,29.23,0.02,29.2300068423,133.57
2019-09-07 04:30:00,32.42168,-21.36402,38.8276536065,4.57168,-1.13402,4.7102292283,27.85,-20.23,34.4220191157,134.08,32.97168,-0.9740200000000001,32.9860636782,4.57168,-1.13402,4.7102292283,28.4,0.16,28.4004507006,133.76
2019-09-07 05:00:00,33.1391,-21.57106,39.541251603,5.5891,-1.33106,5.7454120421,27.55,-20.24,34.1856709748,134.01,33.6791,-1.20106,33.7005092237,5.5891,-1.33106,5.7454120421,28.09,0.13,28.0903008172,133.71
2019-09-07 05:30:00,32.9032,-21.44158,39.2729158981,5.1732,-1.29158,5.3319956054,27.73,-20.15,34.2779141722,134.08,33.4532,-1.06158,33.4700394732,5.1732,-1.29158,5.3319956054,28.28,0.23,28.2809352745,133.74
2019-09-07 06:00:00,32.9918,-21.10632,39.1654900542,4.5118,-1.14632,4.6551464835,28.48,-19.96,34.7780390477,133.98,33.5318,-0.7163200000000001,33.5394502874,4.5118,-1.14632,4.6551464835,29.02,0.43,29.0231855591,133.64
2019-09-07 06:30:00,34.8938,-20.41042,40.4247761035,4.2038,-1.05042,4.3330493439,30.69,-19.36,36.2861640298,133.0,35.4738,-0.29042,35.474988798,4.2038,-1.05042,4.3330493439,31.27,0.76,31.2792343257,132.73
2019-09-07 07:00:00,36.48792,-20.32432,41.7665690402,6.28792,-1.67432,6.5070181642,30.2,-18.65,35.4945418339,132.73,37.04792,-0.27432,37.0489355824,6.28792,-1.67432,6.5070181642,30.76,1.4,30.7918430757,132.42
2019-09-07 07:30:00,37.93744,-19.50296,42.6569431923,5.24744,-1.44296,5.4422201458,32.69,-18.06,37.3470172838,132.17,38.54744,0.40704,38.5495890006,5.24744,-1.44296,5.4422201458,33.3,1.85,33.351349298,131.88
2019-09-07 08:00:00,39.9736,-18.67236,44.119675032,4.4136,-1.03236,4.5327289936,35.56,-17.64,39.6948762437,131.75,40.5936,1.13764,40.6095381127,4.4136,-1.03236,4.5327289936,36.18,2.17,36.2450175886,131.46
2019-09-07 08:30:00,38.11864,-17.88168,42.1044557627,4.96864,-0.25168,4.9750101781,33.15,-17.63,37.5464965077,131.29,38.70864,1.75832,38.7485548101,4.96864,-0.25168,4.9750101781,33.74,2.01,33.7998180468,130.98
2019-09-07 09:00:00,35.21776,-17.06132,39.1328411895,5.64776,0.31868,5.6567437594,29.57,-17.38,34.2994067004,131.29,35.75776,2.5786800000000003,35.8506205073,5.64776,0.31868,5.6567437594,30.11,2.26,30.1946965542,130.95
2019-09-07 09:30:00,34.61244,-16.76348,38.4582275263,6.04244,0.7665200000000001,6.0908648043,28.57,-17.53,33.5193347189,131.18,35.16244,2.83652,35.2766641346,6.04244,0.7665200000000001,6.0908648043,29.12,2.07,29.1934804366,130.82
2019-09-07 10:00:00,34.24666,-17.1457,38.2989392757,7.43666,0.3443,7.4446258768,26.81,-17.49,32.0105638813,131.05,34.77666,2.3943,34.8589838241,7.43666,0.3443,7.4446258768,27.34,2.05,27.4167485308,130.67
2019-09-07 10:30:00,40.13962,-17.764780000000002,43.8950623897,9.35962,-0.92478,9.4051956169,30.78,-16.84,35.0855240805,130.64,40.71962,1.7052200000000002,40.7553092025,9.35962,-0.92478,9.4051956169,31.36,2.63,31.4700889735,130.26
2019-09-07 11:00:00,45.02476,-15.6621,47.6710644885,6.64476,-1.0621,6.7291078062,38.38,-14.6,41.0631757174,130.27,45.65476,3.2279,45.7687278507,6.64476,-1.0621,6.7291078062,39.01,4.29,39.2451805958,129.89
2019-09-07 11:30:00,40.6035,-2.28426,40.6677028611,5.0835,-0.63426,5.1229149903,35.52,-1.65,35.5583028279,132.21,40.6735,-2.44426,40.7468772938,5.0835,-0.63426,5.1229149903,35.59,-1.81,35.6359958469,131.79
2019-09-07 12:00:00,37.90462,-2.14546,37.9652896203,5.96462,-0.74546,6.0110234034,31.94,-1.4,31.9706678066,132.63,37.95462,-2.31546,38.0251828971,5.96462,-0.74546,6.0110234034,31.99,-1.57,32.028502931,132.17
2019-09-07 12:30:00,37.9091,-3.02528,38.0296224263,5.8791,-0.47528000000000004,5.8982800788,32.03,-2.55,32.1313460658,133.05,37.9691,-3.19528,38.1033117864,5.8791,-0.47528000000000004,5.8982800788,32.09,-2.7199999999999998,32.2050694767,132.6
2019-09-07 13:00:00,36.73224,-4.08476,36.9586623091,5.63224,-0.08476,5.6328777437,31.1,-4.0,31.3561796142,133.34,36.79224,-4.25476,37.0374392591,5.63224,-0.08476,5.6328777437,31.16,-4.17,31.437787772,132.85
2019-09-07 13:30:00,36.25764,-7.22436,36.9703642906,5.54764,-0.18436000000000002,5.5507024942,30.71,-7.04,31.5065977217,133.4,36.42764,-2.68436,36.5264116028,5.54764,-0.18436000000000002,5.5507024942,30.88,-2.5,30.9810329072,132.91
2019-09-07 14:00:00,34.65392,-16.03636,38.1845389316,7.53392,-0.52636,7.5522847812,27.12,-15.51,31.2418709427,131.05,35.18392,3.51364,35.3589294608,7.53392,-0.52636,7.5522847812,27.65,4.04,27.9435878155,130.61
2019-09-07 14:30:00,33.32276,-16.55582,37.2088901997,8.36276,-0.9558200000000001,8.4172053967,24.96,-15.6,29.434021132,131.31,33.82276,3.04418,33.9594777034,8.36276,-0.9558200000000001,8.4172053967,25.46,4.0,25.7723029627,130.77
2019-09-07 15:00:00,38.60272,-17.13834,42.2361538182,6.38272,-0.89834,6.4456287012,32.22,-16.24,36.0813802397,131.45,39.21272,2.53166,39.2943598008,6.38272,-0.89834,6.4456287012,32.83,3.43,33.0086927945,131.02
2019-09-07 15:30:00,42.00138,-17.22828,45.3974619738,5.67138,-0.86828,5.737461221,36.33,-16.36,39.8436757842,131.61,42.63138,2.50172,42.704720625,5.67138,-0.86828,5.737461221,36.96,3.37,37.1133197114,131.15
2019-09-07 16:00:00,42.27726,-17.66944,45.8211285656,5.05726,-0.52944,5.0848977788,37.22,-17.14,40.9769203333,132.31,42.91726,2.23056,42.9751859079,5.05726,-0.52944,5.0848977788,37.86,2.76,37.9604689118,131.84
2019-09-07 16:30:00,42.58238,-17.55322,46.0583827206,5.23238,-0.65322,5.2729969497999996,37.35,-16.9,40.9955180477,132.31,43.22238,2.34678,43.2860428918,5.23238,-0.65322,5.2729969497999996,37.99,3.0,38.1082681317,131.84
2019-09-07 17:00:00,43.48828,-17.49362,46.874910539300004,5.08828,-0.73362,5.1408940529,38.4,-16.76,41.8981813448,132.22,44.13828,2.43638,44.2054714811,5.08828,-0.73362,5.1408940529,39.05,3.17,39.1784558144,131.81
2019-09-07 17:30:00,43.97322,-17.30064,47.2541661822,5.50322,-0.68064,5.5451511411,38.47,-16.62,41.9066259677,131.79,44.61322,2.4993600000000002,44.6831757956,5.50322,-0.68064,5.5451511411,39.11,3.18,39.2390685414,131.38
2019-09-07 18:00:00,45.19368,-17.60548,48.5017694314,4.60368,-0.6754800000000001,4.6529713918,40.59,-16.93,43.9792337359,131.29,45.87368,2.07452,45.9205634762,4.60368,-0.6754800000000001,4.6529713918,41.27,2.75,41.3615207651,130.9
2019-09-07 18:30:00,45.63846,-17.68718,48.9459433204,4.93846,-1.00718,5.0401189196,40.7,-16.68,43.9853657482,131.34,46.29846,2.01282,46.3421928994,4.93846,-1.00718,5.0401189196,41.36,3.02,41.4701097177,130.95
2019-09-07 19:00:00,46.39036,-17.68374,49.6465523608,5.05036,-1.24374,5.2012522836,41.34,-16.44,44.4889784104,131.15,47.07036,1.95626,47.1109938732,5.05036,-1.24374,5.2012522836,42.02,3.2,42.1416705886,130.81
2019-09-07 19:30:00,46.54054,-17.82734,49.8380970239,4.97054,-1.2973400000000002,5.137057423,41.57,-16.53,44.7359564556,131.75,47.22054,1.97266,47.2617264324,4.97054,-1.2973400000000002,5.137057423,42.25,3.27,42.3763542556,131.36
2019-09-07 20:00:00,44.37216,-17.73546,47.7853023897,4.98216,-1.34546,5.1606376425,39.39,-16.39,42.6638512092,131.38,45.02216,1.9345400000000001,45.0637030888,4.98216,-1.34546,5.1606376425,40.04,3.2800000000000002,40.1741210234,131.0
2019-09-07 20:30:00,47.918,-17.82934,51.1274885833,4.928,-1.2493400000000001,5.0838995304,42.99,-16.58,46.0764202169,131.38,48.618,1.85066,48.6532102377,4.928,-1.2493400000000001,5.0838995304,43.69,3.1,43.7998413239,131.05
2019-09-07 21:00:00,47.28438,-18.00886,50.5977433339,4.84438,-1.20886,4.9929310113,42.44,-16.8,45.6442066422,131.53,47.974380000000004,1.70114,48.0045311787,4.84438,-1.20886,4.9929310113,43.13,2.91,43.2280580179,131.2
2019-09-07 21:30:00,45.438,-18.4295,49.0332368323,3.998,-0.9495,4.1092036029,41.44,-17.48,44.9758157236,132.37,46.108,1.5205000000000002,46.133063894,3.998,-0.9495,4.1092036029,42.11,2.47,42.1823778372,132.02
2019-09-07 22:00:00,43.42902,-18.72254,47.292845994,3.18902,-0.44254000000000004,3.219579198,40.24,-18.28,44.1974659907,131.86,44.08902,1.08746,44.1024291146,3.18902,-0.44254000000000004,3.219579198,40.9,1.53,40.9286073548,131.56
2019-09-07 22:30:00,41.74968,-19.23034,45.9656584487,3.52968,-0.7003400000000001,3.5984881573000003,38.22,-18.53,42.4750432607,132.32,42.399680000000004,0.6996600000000001,42.4054523407,3.52968,-0.7003400000000001,3.5984881573000003,38.87,1.4,38.8952040745,131.97
2019-09-07 23:00:00,40.32362,-19.45126,44.769921213800004,3.63362,-0.71126,3.7025781682,36.69,-18.74,41.1988312941,132.19,40.96362,0.46874000000000005,40.9663017698,3.63362,-0.71126,3.7025781682,37.33,1.18,37.3486452231,131.92
2019-09-07 23:30:00,38.79574,-19.76048,43.5383280797,3.37574,-0.5604800000000001,3.4219524219,35.42,-19.2,40.2891598324,132.91,39.41574,0.33952000000000004,39.4172022546,3.37574,-0.5604800000000001,3.4219524219,36.04,0.9,36.0512357625,132.61
2019-09-08 00:00:00,36.92372,-20.0789,42.0300288347,3.49372,-0.6189,3.5481145202,33.43,-19.46,38.6814748943,133.21,37.51372,0.0611,37.5137697579,3.49372,-0.6189,3.5481145202,34.02,0.68,34.0267953237,132.9
2019-09-08 00:30:00,35.6854,-19.95206,40.884379308,3.0254,-0.38206,3.0494286356,32.66,-19.57,38.074407415,133.13,36.2754,0.17794000000000001,36.2758364177,3.0254,-0.38206,3.0494286356,33.25,0.56,33.2547154551,132.86
2019-09-08 01:00:00,34.17484,-20.05838,39.6264847955,2.15484,-0.19838000000000003,2.163952414,32.02,-19.86,37.6789065659,133.13,34.76484,-0.00838,34.76484101,2.15484,-0.19838000000000003,2.163952414,32.61,0.19,32.6105535065,132.82
2019-09-08 01:30:00,33.01252,-19.8819,38.5372083104,1.73252,0.1681,1.7406559569,31.28,-20.05,37.1542850826,132.78,33.59252,0.1681,33.5929405911,1.73252,0.1681,1.7406559569,31.86,0.0,31.86,132.56
2019-09-08 02:00:00,32.3089,-19.7531,37.8688523568,1.5589,0.4469,1.6216931954,30.75,-20.2,36.7913372956,133.05,32.8789,0.3769,32.8810601839,1.5589,0.4469,1.6216931954,31.32,-0.07,31.3200782247,132.73
2019-09-08 02:30:00,31.90886,-19.7688,37.5363930065,1.48886,0.5312,1.5807838371,30.42,-20.3,36.5713877232,133.17,32.47886,0.4212,32.4815910377,1.48886,0.5312,1.5807838371,30.99,-0.11,30.9901952237,132.91
2019-09-08 03:00:00,31.0693,-20.03488,36.9688763571,1.4393,0.6851200000000001,1.5940432568,29.63,-20.72,36.1559856732,133.49,31.6393,0.13512000000000002,31.639588523,1.4393,0.6851200000000001,1.5940432568,30.2,-0.55,30.2050078629,133.15
2019-09-08 03:30:00,30.37222,-20.39958,36.5870825826,1.42222,0.66042,1.5680766259,28.95,-21.06,35.7998058654,133.85,30.92222,-0.10958000000000001,30.9224141604,1.42222,0.66042,1.5680766259,29.5,-0.77,29.5100474415,133.5
2019-09-08 04:00:00,29.8598,-20.960160000000002,36.481995056,1.4098,0.71984,1.5829420917,28.45,-21.68,35.7690494702,133.2,30.4198,-0.85016,30.4316776413,1.4098,0.71984,1.5829420917,29.01,-1.57,29.0524525643,132.92
2019-09-08 04:30:00,29.67006,-21.37392,36.5671562549,1.41006,0.7660800000000001,1.6047266964,28.26,-22.14,35.8999610028,131.48,30.24006,-1.31392,30.2685912221,1.41006,0.7660800000000001,1.6047266964,28.83,-2.08,28.9049355647,131.17
2019-09-08 05:00:00,29.64298,-21.41164,36.5672611877,1.4129800000000001,0.76836,1.6083810401,28.23,-22.18,35.9010487312,131.87,30.20298,-1.21164,30.227273651,1.4129800000000001,0.76836,1.6083810401,28.79,-1.98,28.8580058216,131.52
2019-09-08 05:30:00,29.82094,-21.41436,36.7132575059,1.46094,0.6456400000000001,1.5972465974999999,28.36,-22.06,35.9295588618,131.26,30.40094,-1.42436,30.4342891209,1.46094,0.6456400000000001,1.5972465974999999,28.94,-2.07,29.0139363065,130.93
2019-09-08 06:00:00,30.59224,-21.14406,37.1881220486,1.43224,0.71594,1.6012125097,29.16,-21.86,36.4440008781,131.2,31.17224,-1.15406,31.1935955142,1.43224,0.71594,1.6012125097,29.74,-1.87,29.7987331946,130.93
2019-09-08 06:30:00,32.20266,-18.9356,37.3573052887,1.40266,0.9044000000000001,1.6689500998,30.8,-19.84,36.6369431039,130.43,32.79266,0.8844000000000001,32.8045837229,1.40266,0.9044000000000001,1.6689500998,31.39,-0.02,31.3900063715,130.19
2019-09-08 07:00:00,32.6519,-18.96638,37.7606957552,1.4319,0.96362,1.7259493370999999,31.22,-19.93,37.0390780123,131.73,33.2619,1.22362,33.2843993113,1.4319,0.96362,1.7259493370999999,31.83,0.26,31.8310618736,131.43
2019-09-08 07:30:00,34.0409,-18.65478,38.8173117263,1.6109,0.91522,1.8527348592,32.43,-19.57,37.8772992701,131.23,34.6609,1.4152200000000001,34.6897800001,1.6109,0.91522,1.8527348592,33.05,0.5,33.0537819319,130.95
2019-09-08 08:00:00,35.09846,-18.67392,39.7569765266,2.02846,0.82608,2.190218742,33.07,-19.5,38.3910783907,131.23,35.72846,1.42608,35.7569092364,2.02846,0.82608,2.190218742,33.7,0.6000000000000001,33.7053408231,130.9
2019-09-08 08:30:00,37.26414,-17.96864,41.3701360088,2.52414,0.7913600000000001,2.6452851244,34.74,-18.76,39.4817071566,130.29,37.90414,1.83136,37.9483558088,2.52414,0.7913600000000001,2.6452851244,35.38,1.04,35.3952821715,129.95
2019-09-08 09:00:00,39.38094,-17.16536,42.959376383,3.28094,0.7446400000000001,3.3643804799,36.1,-17.91,40.2986116386,130.16,40.04094,2.5846400000000003,40.1242724546,3.28094,0.7446400000000001,3.3643804799,36.76,1.8399999999999999,36.8060212465,129.82
2019-09-08 09:30:00,41.38894,-16.18042,44.4392883123,4.64894,0.7195800000000001,4.7043000011,36.74,-16.9,40.4405440122,130.32,42.03894,3.63958,42.196196735,4.64894,0.7195800000000001,4.7043000011,37.39,2.92,37.5038464694,129.94
2019-09-08 10:00:00,42.38302,-15.696,45.1960706292,5.56302,0.704,5.6073886543,36.82,-16.4,40.3072251588,130.15,43.04302,4.054,43.2335111542,5.56302,0.704,5.6073886543,37.48,3.35,37.6294153555,129.79
2019-09-08 10:30:00,42.76992,-15.34846,45.4405246578,6.31992,0.54154,6.3430792505,36.45,-15.89,39.7629802706,129.82,43.41992,4.32154,43.6344492434,6.31992,0.54154,6.3430792505,37.1,3.7800000000000002,37.2920688619,129.45
2019-09-08 11:00:00,42.87554,-15.13238,45.4675802606,6.41554,0.5376200000000001,6.438026775,36.46,-15.67,39.6847640789,129.97,43.53554,4.55762,43.773452493,6.41554,0.5376200000000001,6.438026775,37.12,4.02,37.337043268,129.53
2019-09-08 11:30:00,43.90756,-15.05876,46.418100757,6.47756,0.44124,6.4925708538,37.43,-15.5,40.5124042733,129.86,44.56756,4.59124,44.803424970500004,6.47756,0.44124,6.4925708538,38.09,4.15,38.3154094328,129.46
2019-09-08 12:00:00,43.71716,-14.08704,45.9307606559,7.65716,0.28296000000000004,7.6623864186,36.06,-14.37,38.8177858719,129.73,44.35716,5.55296,44.703389223,7.65716,0.28296000000000004,7.6623864186,36.7,5.27,37.0764467014,129.33
2019-09-08 12:30:00,40.51834,-2.3807,40.5882200749,6.45834,0.44930000000000003,6.4739498025,34.06,-2.83,34.1773682427,131.75,40.64834,-0.0707,40.6484014845,6.45834,0.44930000000000003,6.4739498025,34.19,-0.52,34.193954144,131.27
2019-09-08 13:00:00,37.84696,-1.10114,37.862975194,6.52696,0.22886,6.5309711178,31.32,-1.33,31.348226425100002,132.22,37.89696,-1.27114,37.918272299,6.52696,0.22886,6.5309711178,31.37,-1.5,31.4058418133,131.77
2019-09-08 13:30:00,36.93662,-1.45868,36.9654114595,7.15662,-0.18868000000000001,7.1591067855,29.78,-1.27,29.8070679538,132.33,36.98662,-1.61868,37.0220229589,7.15662,-0.18868000000000001,7.1591067855,29.83,-1.43,29.8642562271,131.85
2019-09-08 14:00:00,35.98116,-1.8269000000000002,36.0275094692,6.58116,-0.1369,6.5825837295,29.4,-1.69,29.4485330704,132.72,36.02116,-1.9969000000000001,36.0764684712,6.58116,-0.1369,6.5825837295,29.44,-1.8599999999999999,29.4986982764,132.24
2019-09-08 14:30:00,41.37152,-2.41366,41.4418679804,6.55152,-0.13366,6.5528832819,34.82,-2.2800000000000002,34.8945669123,132.85,41.45152,-2.58366,41.5319612986,6.55152,-0.13366,6.5528832819,34.9,-2.45,34.985890013,132.37
2019-09-08 15:00:00,44.10526,-2.5835,44.1808604705,6.10526,-0.0135,6.1052749256,38.0,-2.5700000000000003,38.0868074272,132.92,44.16526,-2.7435,44.250389638,6.10526,-0.0135,6.1052749256,38.06,-2.73,38.1577842648,132.48
2019-09-08 15:30:00,43.65622,-2.88662,43.7515499121,5.50622,-0.36662000000000006,5.5184118107,38.15,-2.52,38.2331387673,132.67,43.72622,-3.05662,43.8329241702,5.50622,-0.36662000000000006,5.5184118107,38.22,-2.69,38.3145468458,132.27
2019-09-08 16:00:00,43.76408,-3.295,43.8879450789,6.57408,-0.365,6.5842047999,37.19,-2.93,37.3052409187,132.67,43.80408,-3.455,43.9401234596,6.57408,-0.365,6.5842047999,37.23,-3.09,37.358011189,132.27
2019-09-08 16:30:00,36.67578,-2.85682,36.7868761805,7.97578,-0.38682000000000005,7.9851547462,28.7,-2.47,28.8060913697,132.78,36.72578,-3.02682,36.850299265,7.97578,-0.38682000000000005,7.9851547462,28.75,-2.64,28.8709559939,132.37
2019-09-08 17:00:00,37.3183,-3.08404,37.445517991,6.9683,-0.36404000000000003,6.9778026636,30.35,-2.7199999999999998,30.4716409141,132.21,37.3683,-3.25404,37.5097136914,6.9683,-0.36404000000000003,6.9778026636,30.4,-2.89,30.5370610898,131.82
2019-09-08 17:30:00,36.94904,-3.30516,37.0965718032,6.16904,-0.48516000000000004,6.1880881334,30.78,-2.8200000000000003,30.9089113364,132.02,36.98904,-3.47516,37.1519288483,6.16904,-0.48516000000000004,6.1880881334,30.82,-2.99,30.964697641,131.63
2019-09-08 18:00:00,37.91054,-3.2880000000000003,38.0528578045,5.69054,-0.418,5.7058714927,32.22,-2.87,32.3475702333,131.8,37.96054,-3.448,38.116811266,5.69054,-0.418,5.7058714927,32.27,-3.03,32.4119391583,131.44
2019-09-08 18:30:00,39.11468,-3.01338,39.230583102,4.76468,-0.25338,4.7714124666,34.35,-2.76,34.4607037073,131.66,39.15468,-3.19338,39.284687115,4.76468,-0.25338,4.7714124666,34.39,-2.94,34.5154414719,131.32
2019-09-08 19:00:00,39.60216,-3.08952,39.7224899836,4.53216,-0.33952000000000004,4.5448595243,35.07,-2.75,35.1776548394,131.44,39.66216,-3.23952,39.7942385993,4.53216,-0.33952000000000004,4.5448595243,35.13,-2.9,35.2494950318,131.1
2019-09-08 19:30:00,40.9422,-2.89496,41.0444214753,4.2422,-0.44496,4.2654718662,36.7,-2.45,36.7816870195,131.58,41.0022,-3.07496,41.1173416437,4.2422,-0.44496,4.2654718662,36.76,-2.63,36.8539617952,131.22
2019-09-08 20:00:00,42.0994,-2.8918600000000003,42.1986058374,4.2694,-0.6018600000000001,4.3116135981,37.83,-2.29,37.8992480136,131.37,42.1594,-3.05186,42.2697156108,4.2694,-0.6018600000000001,4.3116135981,37.89,-2.45,37.9691269323,131.05
2019-09-08 20:30:00,43.8242,-4.75608,44.0815245041,11.5842,-2.65608,11.8847991403,32.24,-2.1,32.3083209096,131.17,43.8542,-4.91608,44.1288873665,11.5842,-2.65608,11.8847991403,32.27,-2.26,32.3490417169,130.84
2019-09-08 21:00:00,41.58002,-4.98864,41.8782114261,4.72002,-0.6086400000000001,4.7590998571,36.86,-4.38,37.1193211145,131.68,41.64002,-5.16864,41.9595770361,4.72002,-0.6086400000000001,4.7590998571,36.92,-4.5600000000000005,37.2005376305,131.4
2019-09-08 21:30:00,39.86568,-6.0301,40.319158571,1.95568,-0.3401,1.9850320583,37.91,-5.69,38.3346344707,132.53,39.92568,-6.2101,40.4057578257,1.95568,-0.3401,1.9850320583,37.97,-5.87,38.4210593295,132.24
2019-09-08 22:00:00,39.49252,-7.28446,40.1587162823,1.19252,0.21554,1.2118421688,38.3,-7.5,39.0274262539,133.15,39.56252,-7.45446,40.2586880393,1.19252,0.21554,1.2118421688,38.37,-7.67,39.1290914794,132.84
2019-09-08 22:30:00,41.5813,-8.2464,42.3911266971,2.8913,0.013600000000000001,2.8913319854,38.69,-8.26,39.5618970728,132.62,41.6413,-8.4064,42.4813538703,2.8913,0.013600000000000001,2.8913319854,38.75,-8.42,39.6542418916,132.31
2019-09-08 23:00:00,39.61186,-8.03596,40.4187593301,2.19186,0.37404000000000004,2.2235458577,37.42,-8.41,38.353415754,132.5,39.66186,-8.21596,40.5038903981,2.19186,0.37404000000000004,2.2235458577,37.47,-8.59,38.4420212788,132.31
2019-09-08 23:30:00,38.16022,-8.06812,39.0038068755,1.5402200000000001,0.54188,1.6327619492,36.62,-8.61,37.618565895,133.17,38.21022,-8.24812,39.0903107686,1.5402200000000001,0.54188,1.6327619492,36.67,-8.79,37.7087920782,132.94
2019-09-09 00:00:00,36.26616,-8.33702,37.2120983502,1.4961600000000002,0.6229800000000001,1.6206785079000001,34.77,-8.96,35.9059117695,132.89,36.32616,-8.50702,37.3089706321,1.4961600000000002,0.6229800000000001,1.6206785079000001,34.83,-9.13,36.00674659,132.69
2019-09-09 00:30:00,35.30398,-8.08044,36.2169092336,1.56398,0.8295600000000001,1.7703681069,33.74,-8.91,34.896643105,133.4,35.34398,-8.27044,36.2987203636,1.56398,0.8295600000000001,1.7703681069,33.78,-9.1,34.9842593176,133.18
2019-09-09 01:00:00,33.49058,-18.10268,38.0700140783,1.62058,0.9073200000000001,1.8572854166,31.87,-19.01,37.1089881296,131.34,33.92058,-3.63268,34.1145439881,1.62058,0.9073200000000001,1.8572854166,32.3,-4.54,32.617504503,131.14
2019-09-09 01:30:00,32.46662,-21.46296,38.9196616916,1.48662,0.84704,1.7109984763,30.98,-22.31,38.1771724988,129.79,33.05662,-1.89296,33.1107750345,1.48662,0.84704,1.7109984763,31.57,-2.74,31.6886809445,129.49
2019-09-09 02:00:00,31.89654,-21.57288,38.506861927,1.62654,0.78712,1.8069837481,30.27,-22.36,37.6329974889,130.28,32.47654,-1.86288,32.5299242585,1.62654,0.78712,1.8069837481,30.85,-2.65,30.9636076709,129.95
2019-09-09 02:30:00,31.73758,-21.87028,38.5432631148,1.88758,0.43972000000000006,1.9381207225,29.85,-22.31,37.2660515751,130.52,32.30758,-2.07028,32.3738441452,1.88758,0.43972000000000006,1.9381207225,30.42,-2.51,30.5233762877,130.23
2019-09-09 03:00:00,31.54774,-22.48516,38.7407062317,2.39774,-0.17516,2.4041293919,29.15,-22.31,36.7077457766,130.71,32.11774,-2.64516,32.2264812558,2.39774,-0.17516,2.4041293919,29.72,-2.47,29.8224630103,130.35
2019-09-09 03:30:00,31.77752,-22.82248,39.1238593534,3.12752,-0.59248,3.1831452843,28.65,-22.23,36.2628653032,130.77,32.33752,-2.94248,32.4711162158,3.12752,-0.59248,3.1831452843,29.21,-2.35,29.3043785124,130.51
2019-09-09 04:00:00,32.18426,-23.03564,39.5786217794,4.67426,-1.16564,4.8174083445,27.51,-21.87,35.1439468472,130.5,32.72426,-3.23564,32.8838343074,4.67426,-1.16564,4.8174083445,28.05,-2.07,28.1262759711,130.19
2019-09-09 04:30:00,32.56016,-22.94792,39.8342949172,5.9401600000000006,-1.73792,6.1891733496,26.62,-21.21,34.0365759147,130.05,33.10016,-3.25792,33.2601057538,5.9401600000000006,-1.73792,6.1891733496,27.16,-1.52,27.2024998851,129.8
2019-09-09 05:00:00,32.79284,-22.7616,39.9181761836,6.14284,-1.9016000000000002,6.4304405623,26.65,-20.86,33.8431987259,129.71,33.33284,-3.1416,33.4805596283,6.14284,-1.9016000000000002,6.4304405623,27.19,-1.24,27.2182604147,129.54
2019-09-09 05:30:00,35.1096,-10.90826,36.7651213569,6.3896,-1.9782600000000001,6.688834038,28.72,-8.93,30.0762913272,131.66,35.2096,-8.40826,36.1996514954,6.3896,-1.9782600000000001,6.688834038,28.82,-6.43,29.5285844564,131.46
2019-09-09 06:00:00,36.1855,-8.96562,37.2796560101,6.5255,-2.10562,6.856805804,29.66,-6.86,30.4429827711,132.56,36.2255,-9.14562,37.3621361198,6.5255,-2.10562,6.856805804,29.7,-7.04,30.5229684009,132.32
2019-09-09 06:30:00,32.97718,-7.1707,33.7477901387,5.41718,-1.8207,5.7149617359,27.56,-5.35,28.0744741714,132.33,33.02718,-7.3307,33.830958917,5.41718,-1.8207,5.7149617359,27.61,-5.51,28.1544348194,131.97
2019-09-09 07:00:00,42.88888,-6.73118,43.4138781019,5.04888,-1.7711800000000002,5.3505390239,37.84,-4.96,38.1636895491,132.29,42.95888,-6.91118,43.5112603799,5.04888,-1.7711800000000002,5.3505390239,37.91,-5.14,38.2568647435,131.97
2019-09-09 07:30:00,48.20594,-5.77866,48.551061396,6.20594,-2.29866,6.6179701631,42.0,-3.48,42.1439248291,131.18,48.27594,-5.9386600000000005,48.639840311,6.20594,-2.29866,6.6179701631,42.07,-3.64,42.2271772677,130.84
2019-09-09 08:00:00,51.34914,-4.06168,51.5095274989,5.83914,-1.90168,6.1410050287,45.51,-2.16,45.5612302292,130.44,51.41914,-4.21168,51.5913384859,5.83914,-1.90168,6.1410050287,45.58,-2.31,45.6384980033,130.1
2019-09-09 08:30:00,53.04752,-1.21784,53.0614974573,6.33752,-2.06784,6.6663424767,46.71,0.85,46.7177332498,129.75,53.10752,-1.35784,53.1248756235,6.33752,-2.06784,6.6663424767,46.77,0.71,46.7753888279,129.41
2019-09-09 09:00:00,53.55364,0.18786000000000003,53.5539694946,4.52364,-1.31214,4.7100987494,49.03,1.5,49.0529397692,129.36,53.62364,0.037860000000000005,53.6236533652,4.52364,-1.31214,4.7100987494,49.1,1.35,49.1185555569,129.07
2019-09-09 09:30:00,55.01074,0.7331000000000001,55.0156246075,3.64074,-1.1469,3.8171150569,51.37,1.88,51.4043898904,129.02,55.09074,0.5731,55.0937208524,3.64074,-1.1469,3.8171150569,51.45,1.72,51.4787422146,129.07
2019-09-09 10:00:00,55.36932,-7.0517,55.8165573119,4.5993200000000005,-1.0217,4.7114345323,50.77,-6.03,51.1268403092,131.84,55.96932,11.6683,57.1726683491,4.5993200000000005,-1.0217,4.7114345323,51.37,12.69,52.9142041422,131.88
2019-09-09 10:30:00,56.25752,-7.30932,56.7303685464,5.76752,-1.1593200000000001,5.8828827808,50.49,-6.15,50.8631752843,132.4,56.87752,11.78068,58.0847372604,5.76752,-1.1593200000000001,5.8828827808,51.11,12.94,52.7226298661,132.16
2019-09-09 11:00:00,56.36828,-7.04306,56.8065813469,6.10828,-1.19306,6.2237028144,50.26,-5.85,50.5993092838,132.23,56.98828,11.99694,58.2373645242,6.10828,-1.19306,6.2237028144,50.88,13.19,52.561873064,131.91
2019-09-09 11:30:00,57.1579,-6.56026,57.5331430019,4.5879,-1.31026,4.7713318557,52.57,-5.25,52.8315000733,132.11,57.7879,12.39974,59.103256581,4.5879,-1.31026,4.7713318557,53.2,13.71,54.938184353,131.77
2019-09-09 12:00:00,29.84188,-3.86134,30.0906588251,5.00188,-1.25134,5.1560309667,24.84,-2.61,24.9767431824,131.87,60.88188,13.05866,62.2666195753,5.00188,-1.25134,5.1560309667,55.88,14.31,57.6831907925,131.1
2019-09-09 12:30:00,4.69298,-1.03594,4.8059580693,4.69298,-1.03594,4.8059580693,0.0,0.0,0.0,92.4,65.59298,17.73406,67.948038304,4.69298,-1.03594,4.8059580693,60.9,18.77,63.7269401431,130.77
2019-09-09 13:00:00,3.33492,-0.00846,3.3349307306,3.33492,-0.00846,3.3349307306,0.0,0.0,0.0,92.4,65.10492,18.93154,67.8015767883,3.33492,-0.00846,3.3349307306,61.77,18.94,64.6084862847,130.98
2019-09-09 13:30:00,2.43748,0.26202000000000003,2.4515226352,2.43748,0.26202000000000003,2.4515226352,0.0,0.0,0.0,92.4,65.73748,19.02202,68.4343007682,2.43748,0.26202000000000003,2.4515226352,63.3,18.76,66.021417737,131.29
2019-09-09 14:00:00,2.32538,0.16114,2.3309565084,2.32538,0.16114,2.3309565084,0.0,0.0,0.0,92.4,65.69538,19.07114,68.4075385776,2.32538,0.16114,2.3309565084,63.37,18.91,66.1312709692,131.11
2019-09-09 14:30:00,2.722,-0.1495,2.7261023917,2.722,-0.1495,2.7261023917,0.0,0.0,0.0,92.4,65.752,18.7405,68.3705480763,2.722,-0.1495,2.7261023917,63.03,18.89,65.7997948325,131.17
2019-09-09 15:00:00,2.82374,-0.13538,2.8269834333,2.82374,-0.13538,2.8269834333,0.0,0.0,0.0,92.4,64.54374,18.47462,67.1357278752,2.82374,-0.13538,2.8269834333,61.72,18.61,64.4646453492,131.33
2019-09-09 15:30:00,2.62456,0.06426000000000001,2.6253465564000003,2.62456,0.06426000000000001,2.6253465564000003,0.0,0.0,0.0,92.4,64.37456,18.06426,66.861060899,2.62456,0.06426000000000001,2.6253465564000003,61.75,18.0,64.3200007774,131.47
2019-09-09 16:00:00,2.7316000000000003,0.36402,2.7557483776,2.7316000000000003,0.36402,2.7557483776,0.0,0.0,0.0,92.4,65.4416,17.31402,67.6932662761,2.7316000000000003,0.36402,2.7557483776,62.71,16.95,64.9603463661,131.56
2019-09-09 16:30:00,2.3825,0.5550400000000001,2.446298357,2.3825,0.5550400000000001,2.446298357,0.0,0.0,0.0,92.4,67.3325,16.86504,69.4124998142,2.3825,0.5550400000000001,2.446298357,64.95,16.31,66.9665483656,131.49
2019-09-09 17:00:00,2.0897,0.63344,2.1835961906,2.0897,0.63344,2.1835961906,0.0,0.0,0.0,92.4,68.1897,16.42344,70.1396076944,2.0897,0.63344,2.1835961906,66.1,15.79,67.9597976748,131.49
2019-09-09 17:30:00,10.33274,-1.58254,10.4532267152,10.33274,-1.58254,10.4532267152,0.0,0.0,0.0,92.4,61.53274,15.91746,63.558190855,10.33274,-1.58254,10.4532267152,51.2,17.5,54.1081324756,131.4
2019-09-09 18:00:00,11.3117,-1.70662,11.4397162864,11.3117,-1.70662,11.4397162864,0.0,0.0,0.0,92.4,63.3517,15.69338,65.2665309995,11.3117,-1.70662,11.4397162864,52.04,17.4,54.8718652863,131.53
2019-09-09 18:30:00,11.33694,-1.90084,11.4951903538,11.33694,-1.90084,11.4951903538,0.0,0.0,0.0,92.4,66.50694,15.38916,68.2641876365,11.33694,-1.90084,11.4951903538,55.17,17.29,57.815854227,131.63
2019-09-09 19:00:00,12.82938,-2.5744,13.085126157,12.82938,-2.5744,13.085126157,0.0,0.0,0.0,92.4,65.73938,15.2356,67.4817722807,12.82938,-2.5744,13.085126157,52.91,17.81,55.8270919895,131.63
2019-09-09 19:30:00,12.3592,-3.129,12.7491358782,12.3592,-3.129,12.7491358782,0.0,0.0,0.0,92.4,62.6192,15.051,64.4026149286,12.3592,-3.129,12.7491358782,50.26,18.18,53.4469830767,131.86
2019-09-09 20:00:00,4.22198,-0.9725400000000001,4.3325453456,4.22198,-0.9725400000000001,4.3325453456,0.0,0.0,0.0,92.4,64.72198,15.22746,66.4891738043,4.22198,-0.9725400000000001,4.3325453456,60.5,16.2,62.6313819103,131.73
2019-09-09 20:30:00,3.69542,-1.0321,3.8368423718,3.69542,-1.0321,3.8368423718,0.0,0.0,0.0,92.4,62.82542,14.6779,64.5172391426,3.69542,-1.0321,3.8368423718,59.13,15.71,61.1813778858,132.43
2019-09-09 21:00:00,4.32928,-1.2840799999999999,4.5156978159,4.32928,-1.2840799999999999,4.5156978159,0.0,0.0,0.0,92.4,64.45928,13.51592,65.8610573219,4.32928,-1.2840799999999999,4.5156978159,60.13,14.8,61.9246065793,132.63
2019-09-09 21:30:00,4.0482,-1.15268,4.2091085068,4.0482,-1.15268,4.2091085068,0.0,0.0,0.0,92.4,61.6182,13.10732,62.9968603092,4.0482,-1.15268,4.2091085068,57.57,14.26,59.309801045,132.63
