Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-09 22:00:00,3.19664,-0.53564,3.2412061797,3.19664,-0.53564,3.2412061797,0.0,0.0,0.0,92.4,57.93664,11.77436,59.1209760398,3.19664,-0.53564,3.2412061797,54.74,12.31,56.1070735291,133.13
2019-09-09 22:30:00,5.54462,-1.7271,5.8073819708,5.54462,-1.7271,5.8073819708,0.0,0.0,0.0,92.4,53.89462,-4.8771,54.1148424127,5.54462,-1.7271,5.8073819708,48.35,-3.15,48.4525025154,131.72
2019-09-09 23:00:00,7.13494,-2.07442,7.4303827048,7.13494,-2.07442,7.4303827048,0.0,0.0,0.0,92.4,50.44494,-8.09442,51.0902300517,7.13494,-2.07442,7.4303827048,43.31,-6.02,43.7263821966,130.26
2019-09-09 23:30:00,8.31736,-2.53598,8.6953822187,8.31736,-2.53598,8.6953822187,0.0,0.0,0.0,92.4,48.81736,-8.52598,49.5563010356,8.31736,-2.53598,8.6953822187,40.5,-5.99,40.9405679003,131.34
2019-09-10 00:00:00,5.46528,-1.5055200000000002,5.6688513783,5.46528,-1.5055200000000002,5.6688513783,0.0,0.0,0.0,92.4,44.91528,-8.79552,45.7683684388,5.46528,-1.5055200000000002,5.6688513783,39.45,-7.29,40.1179087192,132.06
2019-09-10 00:30:00,5.22494,-1.30674,5.3858673797,5.22494,-1.30674,5.3858673797,0.0,0.0,0.0,92.4,43.00494,-9.21674,43.9815093037,5.22494,-1.30674,5.3858673797,37.78,-7.91,38.5991774524,132.49
2019-09-10 01:00:00,5.40678,-1.49682,5.6101461729,5.40678,-1.49682,5.6101461729,0.0,0.0,0.0,92.4,41.66678,-11.29682,43.1710400347,5.40678,-1.49682,5.6101461729,36.26,-9.8,37.5609850776,133.48
2019-09-10 01:30:00,4.78388,-1.2705600000000001,4.9497303531,4.78388,-1.2705600000000001,4.9497303531,0.0,0.0,0.0,92.4,40.27388,-14.98056,42.9697869225,4.78388,-1.2705600000000001,4.9497303531,35.49,-13.71,38.0460799558,133.05
2019-09-10 02:00:00,4.08112,-0.7648,4.1521632307,4.08112,-0.7648,4.1521632307,0.0,0.0,0.0,92.4,38.47112,-28.1748,47.6848658286,4.08112,-0.7648,4.1521632307,34.39,-27.41,43.9770417377,129.78
2019-09-10 02:30:00,3.2721,-0.45444,3.3035063378,3.2721,-0.45444,3.3035063378,0.0,0.0,0.0,92.4,38.1321,-28.25444,47.4591448524,3.2721,-0.45444,3.3035063378,34.86,-27.8,44.5876619705,130.17
2019-09-10 03:00:00,3.44668,-0.6114200000000001,3.5004910282,3.44668,-0.6114200000000001,3.5004910282,0.0,0.0,0.0,92.4,37.72668,-28.77142,47.4457268112,3.44668,-0.6114200000000001,3.5004910282,34.28,-28.16,44.3633181807,130.39
2019-09-10 03:30:00,3.3437,-0.9242,3.4690741315,3.3437,-0.9242,3.4690741315,0.0,0.0,0.0,92.4,37.8937,-29.0842,47.7684329796,3.3437,-0.9242,3.4690741315,34.55,-28.16,44.572279502,130.65
2019-09-10 04:00:00,3.06226,-0.75426,3.1537825631,3.06226,-0.75426,3.1537825631,0.0,0.0,0.0,92.4,37.67226,-27.89426,46.8752484202,3.06226,-0.75426,3.1537825631,34.61,-27.14,43.9821747984,129.6
2019-09-10 04:30:00,2.811,-0.48526,2.8525774779,2.811,-0.48526,2.8525774779,0.0,0.0,0.0,92.4,37.771,-26.43526,46.1028351869,2.811,-0.48526,2.8525774779,34.96,-25.95,43.5385358045,129.52
2019-09-10 05:00:00,3.08134,-0.65922,3.1510676292,3.08134,-0.65922,3.1510676292,0.0,0.0,0.0,92.4,38.14134,-26.27922,46.3180226349,3.08134,-0.65922,3.1510676292,35.06,-25.62,43.4233577698,129.27
2019-09-10 05:30:00,3.07154,-0.5450600000000001,3.1195269473,3.07154,-0.5450600000000001,3.1195269473,0.0,0.0,0.0,92.4,40.49154,-17.61506,44.1571642021,3.07154,-0.5450600000000001,3.1195269473,37.42,-17.07,41.1295672236,130.29
2019-09-10 06:00:00,2.4134,-0.06732,2.4143387381,2.4134,-0.06732,2.4143387381,0.0,0.0,0.0,92.4,43.3634,-8.97732,44.2829169539,2.4134,-0.06732,2.4143387381,40.95,-8.91,41.9081209314,132.21
2019-09-10 06:30:00,2.917,-0.37408,2.9408884451,2.917,-0.37408,2.9408884451,0.0,0.0,0.0,92.4,40.907,-7.34408,41.5610173125,2.917,-0.37408,2.9408884451,37.99,-6.97,38.624098695,131.45
2019-09-10 07:00:00,4.8742,-1.13274,5.0040908812,4.8742,-1.13274,5.0040908812,0.0,0.0,0.0,92.4,42.2442,-5.66274,42.6220489647,4.8742,-1.13274,5.0040908812,37.37,-4.53,37.6435625307,130.81
2019-09-10 07:30:00,4.97822,-0.6823600000000001,5.0247676103,4.97822,-0.6823600000000001,5.0247676103,0.0,0.0,0.0,92.4,54.06822,-4.57236,54.261209809,4.97822,-0.6823600000000001,5.0247676103,49.09,-3.89,49.2438848995,129.68
2019-09-10 08:00:00,12.806000000000001,-3.33378,13.2328275545,12.806000000000001,-3.33378,13.2328275545,0.0,0.0,0.0,92.4,48.076,-4.35378,48.2727374021,12.806000000000001,-3.33378,13.2328275545,35.27,-1.02,35.284745996,129.31
2019-09-10 08:30:00,12.7682,-3.0208,13.1206769597,12.7682,-3.0208,13.1206769597,0.0,0.0,0.0,92.4,48.8782,-4.5508,49.0895937636,12.7682,-3.0208,13.1206769597,36.11,-1.53,36.1423989243,129.1
2019-09-10 09:00:00,13.8643,-3.19406,14.2274675812,13.8643,-3.19406,14.2274675812,0.0,0.0,0.0,92.4,50.0043,6.80594,50.4653429372,13.8643,-3.19406,14.2274675812,36.14,10.0,37.497994613,130.4
2019-09-10 09:30:00,14.3339,-2.6644,14.5794278547,14.3339,-2.6644,14.5794278547,0.0,0.0,0.0,92.4,50.0439,13.3556,51.7954049947,14.3339,-2.6644,14.5794278547,35.71,16.02,39.1387851114,131.15
2019-09-10 10:00:00,5.68596,-1.01838,5.7764382578,5.68596,-1.01838,5.7764382578,0.0,0.0,0.0,92.4,55.59596,13.47162,57.2048539352,5.68596,-1.01838,5.7764382578,49.91,14.49,51.9708399009,131.15
2019-09-10 10:30:00,7.8788800000000005,-1.3987,8.0020692164,7.8788800000000005,-1.3987,8.0020692164,0.0,0.0,0.0,92.4,50.44888,13.0213,52.1022432045,7.8788800000000005,-1.3987,8.0020692164,42.57,14.42,44.9459820229,131.55
2019-09-10 11:00:00,10.39988,-0.6413,10.4196338565,10.39988,-0.6413,10.4196338565,0.0,0.0,0.0,92.4,46.37988,13.3887,48.2737046072,10.39988,-0.6413,10.4196338565,35.98,14.03,38.6186651763,131.52
2019-09-10 11:30:00,8.41068,0.22598000000000001,8.4137152925,8.41068,0.22598000000000001,8.4137152925,0.0,0.0,0.0,92.4,49.02068,13.02598,50.7218219569,8.41068,0.22598000000000001,8.4137152925,40.61,12.8,42.5794797995,131.91
2019-09-10 12:00:00,6.60966,0.2414,6.6140667728,6.60966,0.2414,6.6140667728,0.0,0.0,0.0,92.4,60.00966,13.3014,61.4661413729,6.60966,0.2414,6.6140667728,53.4,13.06,54.97384469,131.69
2019-09-10 12:30:00,5.80506,-0.32928,5.814391363,5.80506,-0.32928,5.814391363,0.0,0.0,0.0,92.4,61.88506,13.59072,63.3598320809,5.80506,-0.32928,5.814391363,56.08,13.92,57.7817687511,131.6
2019-09-10 13:00:00,5.61434,-0.6488200000000001,5.6517060281,5.61434,-0.6488200000000001,5.6517060281,0.0,0.0,0.0,92.4,62.13434,13.33118,63.5483797388,5.61434,-0.6488200000000001,5.6517060281,56.52,13.98,58.2232840022,131.37
2019-09-10 13:30:00,6.976,-1.38836,7.1128137533,6.976,-1.38836,7.1128137533,0.0,0.0,0.0,92.4,61.556,12.78164,62.8690023548,6.976,-1.38836,7.1128137533,54.58,14.17,56.3894076933,131.54
2019-09-10 14:00:00,7.76102,-1.71388,7.9480070518,7.76102,-1.71388,7.9480070518,0.0,0.0,0.0,92.4,61.05102,12.13612,62.2455817845,7.76102,-1.71388,7.9480070518,53.29,13.85,55.0603904817,131.75
2019-09-10 14:30:00,9.93692,-2.44516,10.2333370174,9.93692,-2.44516,10.2333370174,0.0,0.0,0.0,92.4,60.17692,11.63484,61.2913631967,9.93692,-2.44516,10.2333370174,50.24,14.08,52.1757031577,132.37
2019-09-10 15:00:00,9.75176,-2.4223,10.0481023277,9.75176,-2.4223,10.0481023277,0.0,0.0,0.0,92.4,59.97176,11.0977,60.9899249285,9.75176,-2.4223,10.0481023277,50.22,13.52,52.0080647592,132.62
2019-09-10 15:30:00,12.11708,-2.95366,12.4718777705,12.11708,-2.95366,12.4718777705,0.0,0.0,0.0,92.4,59.30708,11.15634,60.3472755004,12.11708,-2.95366,12.4718777705,47.19,14.11,49.2543216378,132.62
2019-09-10 16:00:00,11.20818,-2.56228,11.4973291555,11.20818,-2.56228,11.4973291555,0.0,0.0,0.0,92.4,60.53818,11.32772,61.588866511,11.20818,-2.56228,11.4973291555,49.33,13.89,51.2482292377,132.1
2019-09-10 16:30:00,9.9823,-2.1212,10.2051850904,9.9823,-2.1212,10.2051850904,0.0,0.0,0.0,92.4,61.5623,10.838799999999999,62.5091702611,9.9823,-2.1212,10.2051850904,51.58,12.96,53.1832492426,132.2
2019-09-10 17:00:00,9.8961,-2.21412,10.1407653845,9.8961,-2.21412,10.1407653845,0.0,0.0,0.0,92.4,63.4461,10.49588,64.3084061549,9.8961,-2.21412,10.1407653845,53.55,12.71,55.0376834542,132.05
2019-09-10 17:30:00,17.81288,-4.8575,18.463314982500002,17.81288,-4.8575,18.463314982500002,0.0,0.0,0.0,92.4,62.88288,9.6425,63.6178780167,17.81288,-4.8575,18.463314982500002,45.07,14.5,47.3450620445,131.4
2019-09-10 18:00:00,15.62492,-4.34356,16.2174177501,15.62492,-4.34356,16.2174177501,0.0,0.0,0.0,92.4,64.10492,9.42644,64.7942785999,15.62492,-4.34356,16.2174177501,48.48,13.77,50.397651731,131.26
2019-09-10 18:30:00,15.31456,-4.59876,15.9901326302,15.31456,-4.59876,15.9901326302,0.0,0.0,0.0,92.4,65.88456,9.41124,66.553337142,15.31456,-4.59876,15.9901326302,50.57,14.01,52.4748034775,130.94
2019-09-10 19:00:00,15.92874,-4.97142,16.6865147591,15.92874,-4.97142,16.6865147591,0.0,0.0,0.0,92.4,66.99874,9.73858,67.7028145796,15.92874,-4.97142,16.6865147591,51.07,14.71,53.1462980837,130.78
2019-09-10 19:30:00,13.99002,-4.4924,14.69361485,13.99002,-4.4924,14.69361485,0.0,0.0,0.0,92.4,67.09002,10.2976,67.8757051482,13.99002,-4.4924,14.69361485,53.1,14.79,55.1212672206,130.84
2019-09-10 20:00:00,5.21758,-1.49674,5.4280172885,5.21758,-1.49674,5.4280172885,0.0,0.0,0.0,92.4,69.51758,10.36326,70.2857815414,5.21758,-1.49674,5.4280172885,64.3,11.86,65.3846281629,131.02
2019-09-10 20:30:00,5.16592,-1.5499800000000001,5.3934374426,5.16592,-1.5499800000000001,5.3934374426,0.0,0.0,0.0,92.4,69.47592,10.22002,70.2235876942,5.16592,-1.5499800000000001,5.3934374426,64.31,11.77,65.3781997305,131.31
2019-09-10 21:00:00,6.74374,-2.14298,7.0760435604,6.74374,-2.14298,7.0760435604,0.0,0.0,0.0,92.4,66.78374,9.38702,67.4402259254,6.74374,-2.14298,7.0760435604,60.04,11.53,61.1370795835,131.74
2019-09-10 21:30:00,7.43874,-2.3286,7.7946924729,7.43874,-2.3286,7.7946924729,0.0,0.0,0.0,92.4,63.04874,8.1014,63.5671007483,7.43874,-2.3286,7.7946924729,55.61,10.43,56.5796518194,131.74
2019-09-10 22:00:00,7.13662,-2.23936,7.4797111063,7.13662,-2.23936,7.4797111063,0.0,0.0,0.0,92.4,59.36662,7.76064,59.8717220684,7.13662,-2.23936,7.4797111063,52.23,10.0,53.1786884005,132.15
2019-09-10 22:30:00,10.28118,-3.27976,10.7916397202,10.28118,-3.27976,10.7916397202,0.0,0.0,0.0,92.4,56.61118,8.03024,57.1778843212,10.28118,-3.27976,10.7916397202,46.33,11.31,47.6905126833,132.6
2019-09-10 23:00:00,10.46366,-3.25764,10.9590327568,10.46366,-3.25764,10.9590327568,0.0,0.0,0.0,92.4,53.48366,8.33236,54.1288288268,10.46366,-3.25764,10.9590327568,43.02,11.59,44.553883108,132.74
2019-09-10 23:30:00,13.6975,-4.28682,14.3526419854,13.6975,-4.28682,14.3526419854,0.0,0.0,0.0,92.4,50.5975,7.74318,51.1865592003,13.6975,-4.28682,14.3526419854,36.9,12.03,38.8114789721,133.07
2019-09-11 00:00:00,12.20482,-3.58516,12.7204954093,12.20482,-3.58516,12.7204954093,0.0,0.0,0.0,92.4,47.64482,6.59484,48.0990726258,12.20482,-3.58516,12.7204954093,35.44,10.18,36.8731067311,129.9
2019-09-11 00:30:00,14.61358,-4.4621,15.2796288183,14.61358,-4.4621,15.2796288183,0.0,0.0,0.0,92.4,45.41358,-3.5121,45.5491832509,14.61358,-4.4621,15.2796288183,30.8,0.9500000000000001,30.8146474911,130.26
2019-09-11 01:00:00,15.1868,-4.8291,15.9360942847,15.1868,-4.8291,15.9360942847,0.0,0.0,0.0,92.4,44.7568,-7.7491,45.4226782241,15.1868,-4.8291,15.9360942847,29.57,-2.92,29.7138233824,131.22
2019-09-11 01:30:00,12.91854,-3.99688,13.5227114687,12.91854,-3.99688,13.5227114687,0.0,0.0,0.0,92.4,43.05854,-7.68688,43.7392957313,12.91854,-3.99688,13.5227114687,30.14,-3.69,30.3650407541,131.22
2019-09-11 02:00:00,15.1362,-4.48682,15.7872133118,15.1362,-4.48682,15.7872133118,0.0,0.0,0.0,92.4,43.8262,-7.60682,44.4814513809,15.1362,-4.48682,15.7872133118,28.69,-3.12,28.8591493291,131.22
2019-09-11 02:30:00,16.67636,-5.16022,17.456484563,16.67636,-5.16022,17.456484563,0.0,0.0,0.0,92.4,44.43636,-8.25022,45.1957544477,16.67636,-5.16022,17.456484563,27.76,-3.09,27.9314464359,131.16
2019-09-11 03:00:00,14.80128,-4.64564,15.5132156772,14.80128,-4.64564,15.5132156772,0.0,0.0,0.0,92.4,42.95128,-7.7156400000000005,43.6387849768,14.80128,-4.64564,15.5132156772,28.15,-3.07,28.3169101422,131.96
2019-09-11 03:30:00,16.35112,-5.24464,17.1716444752,16.35112,-5.24464,17.1716444752,0.0,0.0,0.0,92.4,42.841120000000004,-7.73464,43.5337365589,16.35112,-5.24464,17.1716444752,26.49,-2.49,26.6067698152,131.86
2019-09-11 04:00:00,18.46614,-5.80956,19.3584429615,18.46614,-5.80956,19.3584429615,0.0,0.0,0.0,92.4,42.79614,-7.8395600000000005,43.5082555372,18.46614,-5.80956,19.3584429615,24.33,-2.03,24.4145407493,132.25
2019-09-11 04:30:00,18.7748,-5.85052,19.6652408912,18.7748,-5.85052,19.6652408912,0.0,0.0,0.0,92.4,42.8648,-8.05052,43.6142402354,18.7748,-5.85052,19.6652408912,24.09,-2.2,24.1902480351,132.08
2019-09-11 05:00:00,19.257,-6.15674,20.2172573913,19.257,-6.15674,20.2172573913,0.0,0.0,0.0,92.4,43.107,-7.72674,43.7940174,19.257,-6.15674,20.2172573913,23.85,-1.57,23.901619192,131.82
2019-09-11 05:30:00,22.60196,-7.22346,23.7281893581,22.60196,-7.22346,23.7281893581,0.0,0.0,0.0,92.4,45.56196,-7.70346,46.2086084514,22.60196,-7.22346,23.7281893581,22.96,-0.48,22.9650168735,132.05
2019-09-11 06:00:00,23.34278,-7.20328,24.4289299988,23.34278,-7.20328,24.4289299988,0.0,0.0,0.0,92.4,47.35278,-7.78328,47.9881779326,23.34278,-7.20328,24.4289299988,24.01,-0.58,24.0170043927,131.52
2019-09-11 06:30:00,22.76682,-7.0276,23.8267760025,22.76682,-7.0276,23.8267760025,0.0,0.0,0.0,92.4,53.65682,5.0224,53.8913614067,22.76682,-7.0276,23.8267760025,30.89,12.05,33.1571198991,130.89
2019-09-11 07:00:00,22.12696,-6.84518,23.1615812948,22.12696,-6.84518,23.1615812948,0.0,0.0,0.0,92.4,58.72696,12.77482,60.1003482259,22.12696,-6.84518,23.1615812948,36.6,19.62,41.5271525631,130.34
2019-09-11 07:30:00,22.42202,-7.08522,23.514831986,22.42202,-7.08522,23.514831986,0.0,0.0,0.0,92.4,64.36202,24.88478,69.0052309186,22.42202,-7.08522,23.514831986,41.94,31.97,52.7356094115,131.62
2019-09-11 08:00:00,23.15852,-7.4046,24.3134767105,23.15852,-7.4046,24.3134767105,0.0,0.0,0.0,92.4,60.40852,22.6954,64.531158906,23.15852,-7.4046,24.3134767105,37.25,30.1,47.8912570309,133.02
2019-09-11 08:30:00,23.40506,-7.48052,24.5714267611,23.40506,-7.48052,24.5714267611,0.0,0.0,0.0,92.4,58.56506,13.00948,59.9926064001,23.40506,-7.48052,24.5714267611,35.16,20.49,40.6947871355,132.07
2019-09-11 09:00:00,23.2589,-7.33508,24.388108328,23.2589,-7.33508,24.388108328,0.0,0.0,0.0,92.4,58.6389,12.82492,60.0249878485,23.2589,-7.33508,24.388108328,35.38,20.16,40.7206335904,131.18
2019-09-11 09:30:00,22.17256,-6.95512,23.2378164028,22.17256,-6.95512,23.2378164028,0.0,0.0,0.0,92.4,59.51256,10.81488,60.4872418545,22.17256,-6.95512,23.2378164028,37.34,17.77,41.3527326787,130.29
2019-09-11 10:00:00,23.86216,-6.37436,24.6988895555,23.86216,-6.37436,24.6988895555,0.0,0.0,0.0,92.4,66.27216,9.85564,67.0009912679,23.86216,-6.37436,24.6988895555,42.41,16.23,45.4094813888,130.49
2019-09-11 10:30:00,22.58594,-5.6161200000000004,23.2737081175,22.58594,-5.6161200000000004,23.2737081175,0.0,0.0,0.0,92.4,58.04594,10.16388,58.9290726818,22.58594,-5.6161200000000004,23.2737081175,35.46,15.78,38.8126268114,130.19
2019-09-11 11:00:00,19.72912,-5.63058,20.516861531700002,19.72912,-5.63058,20.516861531700002,0.0,0.0,0.0,92.4,57.31912,11.38942,58.4397159944,19.72912,-5.63058,20.516861531700002,37.59,17.02,41.2636462276,129.76
2019-09-11 11:30:00,19.861,-6.01738,20.7525464236,19.861,-6.01738,20.7525464236,0.0,0.0,0.0,92.4,58.561,11.46262,59.6722915453,19.861,-6.01738,20.7525464236,38.7,17.48,42.4645781799,129.59
2019-09-11 12:00:00,20.63628,-5.99484,21.4893964286,20.63628,-5.99484,21.4893964286,0.0,0.0,0.0,92.4,58.84628,11.53516,59.9661953609,20.63628,-5.99484,21.4893964286,38.21,17.53,42.0393268262,129.29
2019-09-11 12:30:00,20.75566,-6.1783,21.6556877731,20.75566,-6.1783,21.6556877731,0.0,0.0,0.0,92.4,60.11566,11.6417,61.2325220461,20.75566,-6.1783,21.6556877731,39.36,17.82,43.2060412443,129.77
2019-09-11 13:00:00,20.78604,-6.21678,21.6958017241,20.78604,-6.21678,21.6958017241,0.0,0.0,0.0,92.4,68.71604,10.87322,69.5709786222,20.78604,-6.21678,21.6958017241,47.93,17.09,50.88568561,130.33
2019-09-11 13:30:00,19.5063,-5.98632,20.4042095371,19.5063,-5.98632,20.4042095371,0.0,0.0,0.0,92.4,67.7163,10.72368,68.5601531389,19.5063,-5.98632,20.4042095371,48.21,16.71,51.0238003289,130.67
2019-09-11 14:00:00,18.31496,-5.63564,19.1624162884,18.31496,-5.63564,19.1624162884,0.0,0.0,0.0,92.4,66.62496,10.74436,67.4857508428,18.31496,-5.63564,19.1624162884,48.31,16.38,51.0113761822,130.81
2019-09-11 14:30:00,17.05544,-5.29982,17.8599027328,17.05544,-5.29982,17.8599027328,0.0,0.0,0.0,92.4,66.34544,11.48018,67.3313592736,17.05544,-5.29982,17.8599027328,49.29,16.78,52.0679603979,130.81
2019-09-11 15:00:00,15.42054,-4.6333,16.101568954,15.42054,-4.6333,16.101568954,0.0,0.0,0.0,92.4,64.54054,11.3967,65.539042367,15.42054,-4.6333,16.101568954,49.12,16.03,51.6694813212,131.59
2019-09-11 15:30:00,14.94262,-4.45306,15.5920375778,14.94262,-4.45306,15.5920375778,0.0,0.0,0.0,92.4,63.98262,11.58694,65.0233253581,14.94262,-4.45306,15.5920375778,49.04,16.04,51.5965425198,131.83
2019-09-11 16:00:00,15.27368,-4.51262,15.926363050199999,15.27368,-4.51262,15.926363050199999,0.0,0.0,0.0,92.4,63.24368,11.50738,64.2820570175,15.27368,-4.51262,15.926363050199999,47.97,16.02,50.5743146271,131.64
2019-09-11 16:30:00,16.13884,-4.84068,16.8491643534,16.13884,-4.84068,16.8491643534,0.0,0.0,0.0,92.4,63.72884,10.99932,64.6710915959,16.13884,-4.84068,16.8491643534,47.59,15.84,50.1568908526,131.46
2019-09-11 17:00:00,16.20616,-4.99874,16.9595702638,16.20616,-4.99874,16.9595702638,0.0,0.0,0.0,92.4,64.49616,10.57126,65.3567608801,16.20616,-4.99874,16.9595702638,48.29,15.57,50.7380429264,130.96
2019-09-11 17:30:00,12.42186,-3.8240600000000002,12.9971551019,12.42186,-3.8240600000000002,12.9971551019,0.0,0.0,0.0,92.4,65.27186,10.44594,66.1024460239,12.42186,-3.8240600000000002,12.9971551019,52.85,14.27,54.7426287275,130.82
2019-09-11 18:00:00,18.9504,-5.65406,19.7758957988,18.9504,-5.65406,19.7758957988,0.0,0.0,0.0,92.4,54.9304,9.81594,55.8005512719,18.9504,-5.65406,19.7758957988,35.98,15.47,39.1647966929,130.76
2019-09-11 18:30:00,19.1138,-5.0826,19.7780224795,19.1138,-5.0826,19.7780224795,0.0,0.0,0.0,92.4,51.3338,9.7874,52.2585133849,19.1138,-5.0826,19.7780224795,32.22,14.87,35.4858464743,130.89
2019-09-11 19:00:00,17.89868,-4.72986,18.5130851389,17.89868,-4.72986,18.5130851389,0.0,0.0,0.0,92.4,50.55868,9.65014,51.4714029861,17.89868,-4.72986,18.5130851389,32.66,14.38,35.6855713139,130.89
2019-09-11 19:30:00,15.20436,-3.94522,15.7078745812,15.20436,-3.94522,15.7078745812,0.0,0.0,0.0,92.4,51.35436,9.56478,52.2374894827,15.20436,-3.94522,15.7078745812,36.15,13.51,38.592001762,130.54
2019-09-11 20:00:00,14.05794,-3.5961,14.5106034421,14.05794,-3.5961,14.5106034421,0.0,0.0,0.0,92.4,51.47794,9.9039,52.421994829,14.05794,-3.5961,14.5106034421,37.42,13.5,39.7807290029,130.35
2019-09-11 20:30:00,6.43556,-1.19534,6.5456298573,6.43556,-1.19534,6.5456298573,0.0,0.0,0.0,92.4,53.29556,10.42466,54.3055268995,6.43556,-1.19534,6.5456298573,46.86,11.62,48.2792294885,130.55
2019-09-11 21:00:00,3.91074,-0.9491400000000001,4.024270628,3.91074,-0.9491400000000001,4.024270628,0.0,0.0,0.0,92.4,59.62074,9.56086,60.3824699899,3.91074,-0.9491400000000001,4.024270628,55.71,10.51,56.6927173454,130.96
2019-09-11 21:30:00,3.9923200000000003,-1.2379,4.1798343738,3.9923200000000003,-1.2379,4.1798343738,0.0,0.0,0.0,92.4,59.75232,8.7621,60.3913416128,3.9923200000000003,-1.2379,4.1798343738,55.76,10.0,56.6496037056,131.02
2019-09-11 22:00:00,3.89008,-1.1841,4.066302401,3.89008,-1.1841,4.066302401,0.0,0.0,0.0,92.4,56.04008,7.7759,56.576984607,3.89008,-1.1841,4.066302401,52.15,8.96,52.9141200437,130.85
2019-09-11 22:30:00,3.73076,-1.15016,3.9040284583,3.73076,-1.15016,3.9040284583,0.0,0.0,0.0,92.4,53.96076,7.27984,54.4496068875,3.73076,-1.15016,3.9040284583,50.23,8.43,50.932482759,130.32
2019-09-11 23:00:00,4.50644,-1.21896,4.6683899746,4.50644,-1.21896,4.6683899746,0.0,0.0,0.0,92.4,52.43644,7.16104,52.9231587658,4.50644,-1.21896,4.6683899746,47.93,8.38,48.6570580697,130.6
2019-09-11 23:30:00,5.62194,-1.58092,5.8399929289,5.62194,-1.58092,5.8399929289,0.0,0.0,0.0,92.4,42.02194,6.87908,42.5812773764,5.62194,-1.58092,5.8399929289,36.4,8.46,37.3701966813,129.95
2019-09-12 00:00:00,5.30842,-1.4916800000000001,5.5140214108,5.30842,-1.4916800000000001,5.5140214108,0.0,0.0,0.0,92.4,46.16842,6.74832,46.6590058629,5.30842,-1.4916800000000001,5.5140214108,40.86,8.24,41.6825766958,130.39
2019-09-12 00:30:00,4.99518,-1.3168,5.1658286337,4.99518,-1.3168,5.1658286337,0.0,0.0,0.0,92.4,44.39518,5.9432,44.791222728,4.99518,-1.3168,5.1658286337,39.4,7.26,40.0632949219,129.98
2019-09-12 01:00:00,6.07246,-1.64904,6.2923845538,6.07246,-1.64904,6.2923845538,0.0,0.0,0.0,92.4,43.48246,5.57096,43.837882282,6.07246,-1.64904,6.2923845538,37.41,7.22,38.1003477674,130.15
2019-09-12 01:30:00,6.89462,-2.10682,7.2093325251,6.89462,-2.10682,7.2093325251,0.0,0.0,0.0,92.4,42.52462,5.24318,42.846636305,6.89462,-2.10682,7.2093325251,35.63,7.35,36.3802061566,130.22
2019-09-12 02:00:00,8.536480000000001,-2.81798,8.9895774134,8.536480000000001,-2.81798,8.9895774134,0.0,0.0,0.0,92.4,42.63648,4.98202,42.92656462,8.536480000000001,-2.81798,8.9895774134,34.1,7.8,34.9807089694,130.42
2019-09-12 02:30:00,8.75348,-2.96596,9.2423119852,8.75348,-2.96596,9.2423119852,0.0,0.0,0.0,92.4,41.49348,4.9740400000000005,41.7905486496,8.75348,-2.96596,9.2423119852,32.74,7.94,33.6890367924,130.29
2019-09-12 03:00:00,8.70872,-3.15592,9.2629172017,8.70872,-3.15592,9.2629172017,0.0,0.0,0.0,92.4,40.51872,4.92408,40.8168253822,8.70872,-3.15592,9.2629172017,31.81,8.08,32.8201538692,130.5
2019-09-12 03:30:00,8.29444,-3.07148,8.8448699427,8.29444,-3.07148,8.8448699427,0.0,0.0,0.0,92.4,39.95444,5.14852,40.2847928368,8.29444,-3.07148,8.8448699427,31.66,8.22,32.7096927531,130.42
2019-09-12 04:00:00,8.55178,-3.1231,9.1042130236,8.55178,-3.1231,9.1042130236,0.0,0.0,0.0,92.4,39.96178,5.2069,40.2995740471,8.55178,-3.1231,9.1042130236,31.41,8.33,32.4957997286,130.6
2019-09-12 04:30:00,7.15368,-2.65042,7.6288835172,7.15368,-2.65042,7.6288835172,0.0,0.0,0.0,92.4,39.49368,5.51958,39.8775190216,7.15368,-2.65042,7.6288835172,32.34,8.17,33.356026442,130.65
2019-09-12 05:00:00,7.94766,-2.92512,8.4688621721,7.94766,-2.92512,8.4688621721,0.0,0.0,0.0,92.4,39.73766,5.52488,40.119894333,7.94766,-2.92512,8.4688621721,31.79,8.45,32.8938687296,130.53
2019-09-12 05:30:00,7.14664,-2.63192,7.6158693644,7.14664,-2.63192,7.6158693644,0.0,0.0,0.0,92.4,39.98664,5.21808,40.3256709476,7.14664,-2.63192,7.6158693644,32.84,7.85,33.7651906555,130.36
2019-09-12 06:00:00,5.31586,-1.77472,5.6042839523,5.31586,-1.77472,5.6042839523,0.0,0.0,0.0,92.4,39.10586,5.87528,39.5447493533,5.31586,-1.77472,5.6042839523,33.79,7.65,34.6451526191,130.25
2019-09-12 06:30:00,5.038,-1.6188,5.2916875796,5.038,-1.6188,5.2916875796,0.0,0.0,0.0,92.4,39.828,7.3512,40.5007373444,5.038,-1.6188,5.2916875796,34.79,8.97,35.9277747711,131.22
2019-09-12 07:00:00,5.91838,-1.9234200000000001,6.2230833452,5.91838,-1.9234200000000001,6.2230833452,0.0,0.0,0.0,92.4,53.14838,7.59658,53.688530659,5.91838,-1.9234200000000001,6.2230833452,47.23,9.52,48.1799055624,131.08
2019-09-12 07:30:00,7.93922,-2.4995,8.3233835943,7.93922,-2.4995,8.3233835943,0.0,0.0,0.0,92.4,51.85922,8.8805,52.6140853694,7.93922,-2.4995,8.3233835943,43.92,11.38,45.3703735933,130.36
2019-09-12 08:00:00,18.5477,-5.41308,19.3214546651,18.5477,-5.41308,19.3214546651,0.0,0.0,0.0,92.4,49.7177,9.506920000000001,50.6184869507,18.5477,-5.41308,19.3214546651,31.17,14.92,34.5568415802,130.06
2019-09-12 08:30:00,13.1335,-3.59746,13.6172883021,13.1335,-3.59746,13.6172883021,0.0,0.0,0.0,92.4,53.0235,10.31254,54.0170346604,13.1335,-3.59746,13.6172883021,39.89,13.91,42.2457122085,130.29
2019-09-12 09:00:00,13.52398,-3.83866,14.0582127469,13.52398,-3.83866,14.0582127469,0.0,0.0,0.0,92.4,57.63398,10.40134,58.5650367065,13.52398,-3.83866,14.0582127469,44.11,14.24,46.3515878908,130.29
2019-09-12 09:30:00,13.5794,-4.46964,14.2960758983,13.5794,-4.46964,14.2960758983,0.0,0.0,0.0,92.4,65.4194,10.58036,66.2694644168,13.5794,-4.46964,14.2960758983,51.84,15.05,53.9804418285,129.94
2019-09-12 10:00:00,12.6957,-4.34948,13.4200884781,12.6957,-4.34948,13.4200884781,0.0,0.0,0.0,92.4,64.4157,11.22052,65.385644262,12.6957,-4.34948,13.4200884781,51.72,15.57,54.0128068147,129.9
2019-09-12 10:30:00,13.29634,-4.45666,14.023354654,13.29634,-4.45666,14.023354654,0.0,0.0,0.0,92.4,62.996340000000004,11.16334,63.9778009418,13.29634,-4.45666,14.023354654,49.7,15.62,52.0967791711,129.9
2019-09-12 11:00:00,12.43356,-4.16686,13.113204663,12.43356,-4.16686,13.113204663,0.0,0.0,0.0,92.4,58.71356,11.61314,59.8510413321,12.43356,-4.16686,13.113204663,46.28,15.78,48.8962861575,129.9
2019-09-12 11:30:00,16.70014,-5.416,17.556415694000002,16.70014,-5.416,17.556415694000002,0.0,0.0,0.0,92.4,57.26014,11.354,58.3749685124,16.70014,-5.416,17.556415694000002,40.56,16.77,43.8901640462,129.85
2019-09-12 12:00:00,20.4188,-6.41058,21.401470262,20.4188,-6.41058,21.401470262,0.0,0.0,0.0,92.4,57.1988,11.26942,58.2983923327,20.4188,-6.41058,21.401470262,36.78,17.68,40.808709854599996,129.69
2019-09-12 12:30:00,20.83552,-6.14462,21.7226897187,20.83552,-6.14462,21.7226897187,0.0,0.0,0.0,92.4,57.43552,11.21538,58.5202845705,20.83552,-6.14462,21.7226897187,36.6,17.36,40.5083892546,129.87
2019-09-12 13:00:00,20.1732,-6.07508,21.0680942481,20.1732,-6.07508,21.0680942481,0.0,0.0,0.0,92.4,64.0932,11.09492,65.0464106315,20.1732,-6.07508,21.0680942481,43.92,17.17,47.1569220794,130.02
2019-09-12 13:30:00,20.45458,-6.0126,21.3199718981,20.45458,-6.0126,21.3199718981,0.0,0.0,0.0,92.4,66.33458,10.7774,67.2043812153,20.45458,-6.0126,21.3199718981,45.88,16.79,48.855690559,130.54
2019-09-12 14:00:00,22.38892,-6.3939,23.2840223324,22.38892,-6.3939,23.2840223324,0.0,0.0,0.0,92.4,64.05892,10.4861,64.9115053344,22.38892,-6.3939,23.2840223324,41.67,16.88,44.9591292175,130.37
2019-09-12 14:30:00,22.55322,-6.48226,23.4663040779,22.55322,-6.48226,23.4663040779,0.0,0.0,0.0,92.4,64.92322,10.57774,65.7792754496,22.55322,-6.48226,23.4663040779,42.37,17.06,45.6756007076,130.3
2019-09-12 15:00:00,22.93998,-6.7892,23.9235431958,22.93998,-6.7892,23.9235431958,0.0,0.0,0.0,92.4,66.00998,10.3908,66.8227968903,22.93998,-6.7892,23.9235431958,43.07,17.18,46.3700043131,130.56
2019-09-12 15:30:00,22.28904,-6.37988,23.1841362344,22.28904,-6.37988,23.1841362344,0.0,0.0,0.0,92.4,63.50904,9.92012,64.2791330257,22.28904,-6.37988,23.1841362344,41.22,16.3,44.3258209174,130.75
2019-09-12 16:00:00,22.60104,-6.503,23.5179934961,22.60104,-6.503,23.5179934961,0.0,0.0,0.0,92.4,66.43104,10.047,67.1864962956,22.60104,-6.503,23.5179934961,43.83,16.55,46.8505218754,130.24
2019-09-12 16:30:00,21.34686,-6.43884,22.2967955636,21.34686,-6.43884,22.2967955636,0.0,0.0,0.0,92.4,69.16686,9.77116,69.8536333343,21.34686,-6.43884,22.2967955636,47.82,16.21,50.4927371015,129.97
2019-09-12 17:00:00,20.16346,-6.32934,21.1335199152,20.16346,-6.32934,21.1335199152,0.0,0.0,0.0,92.4,67.24346,9.58066,67.9225438187,20.16346,-6.32934,21.1335199152,47.08,15.91,49.6956185191,129.63
2019-09-12 17:30:00,26.78058,-8.4618,28.0856106285,26.78058,-8.4618,28.0856106285,0.0,0.0,0.0,92.4,62.15058,9.568200000000001,62.8827881505,26.78058,-8.4618,28.0856106285,35.37,18.03,39.7003501244,129.32
2019-09-12 18:00:00,26.27232,-8.3428,27.5651430256,26.27232,-8.3428,27.5651430256,0.0,0.0,0.0,92.4,61.00232,9.4772,61.7341102246,26.27232,-8.3428,27.5651430256,34.73,17.82,39.0349241065,129.32
2019-09-12 18:30:00,25.45708,-8.05784,26.7019045686,25.45708,-8.05784,26.7019045686,0.0,0.0,0.0,92.4,65.66708,9.30216,66.3226626154,25.45708,-8.05784,26.7019045686,40.21,17.36,43.7974165905,129.17
2019-09-12 19:00:00,23.40636,-7.3017,24.518819534,23.40636,-7.3017,24.518819534,0.0,0.0,0.0,92.4,62.706360000000004,9.7283,63.4565001031,23.40636,-7.3017,24.518819534,39.3,17.03,42.8311907376,129.17
2019-09-12 19:30:00,21.03362,-6.38258,21.9806846518,21.03362,-6.38258,21.9806846518,0.0,0.0,0.0,92.4,66.50362,9.89742,67.2360795686,21.03362,-6.38258,21.9806846518,45.47,16.28,48.2965764832,129.47
2019-09-12 20:00:00,19.67722,-5.78076,20.5087828285,19.67722,-5.78076,20.5087828285,0.0,0.0,0.0,92.4,62.64722,10.19924,63.4720306143,19.67722,-5.78076,20.5087828285,42.97,15.98,45.8451884062,129.63
2019-09-12 20:30:00,12.093,-3.10014,12.4840505053,12.093,-3.10014,12.4840505053,0.0,0.0,0.0,92.4,61.533,9.91986,62.3274715629,12.093,-3.10014,12.4840505053,49.44,13.02,51.1256686998,130.04
2019-09-12 21:00:00,9.19596,-2.49924,9.529526793,9.19596,-2.49924,9.529526793,0.0,0.0,0.0,92.4,63.62596,9.39076,64.3152327159,9.19596,-2.49924,9.529526793,54.43,11.89,55.7135261853,130.68
2019-09-12 21:30:00,6.17766,-1.8687200000000002,6.4541147738,6.17766,-1.8687200000000002,6.4541147738,0.0,0.0,0.0,92.4,65.22766,9.05128,65.8526635658,6.17766,-1.8687200000000002,6.4541147738,59.05,10.92,60.0512189718,130.78
2019-09-12 22:00:00,4.90958,-1.44036,5.1165039535,4.90958,-1.44036,5.1165039535,0.0,0.0,0.0,92.4,58.88958,8.21964,59.4604500009,4.90958,-1.44036,5.1165039535,53.98,9.66,54.8375418851,131.46
2019-09-12 22:30:00,4.16806,-1.2481200000000001,4.3509226261,4.16806,-1.2481200000000001,4.3509226261,0.0,0.0,0.0,92.4,52.72806,9.53188,53.5826935465,4.16806,-1.2481200000000001,4.3509226261,48.56,10.78,49.7421551604,131.5
2019-09-12 23:00:00,3.6337200000000003,-0.61568,3.6855098563,3.6337200000000003,-0.61568,3.6855098563,0.0,0.0,0.0,92.4,52.67372,8.43432,53.3447141946,3.6337200000000003,-0.61568,3.6855098563,49.04,9.05,49.868066936700004,129.85
2019-09-12 23:30:00,3.81798,-0.589,3.8631453869,3.81798,-0.589,3.8631453869,0.0,0.0,0.0,92.4,48.44798,7.501,49.025215625,3.81798,-0.589,3.8631453869,44.63,8.09,45.3573037118,130.23
2019-09-13 00:00:00,5.20074,-1.79424,5.5015446672,5.20074,-1.79424,5.5015446672,0.0,0.0,0.0,92.4,47.53074,6.00576,47.9086672547,5.20074,-1.79424,5.5015446672,42.33,7.8,43.0426404859,130.13
2019-09-13 00:30:00,4.061,-1.25562,4.2506826022,4.061,-1.25562,4.2506826022,0.0,0.0,0.0,92.4,46.071,5.42438,46.3892330114,4.061,-1.25562,4.2506826022,42.01,6.68,42.5377773279,131.37
2019-09-13 01:00:00,2.84458,-0.43158,2.8771334124,2.84458,-0.43158,2.8771334124,0.0,0.0,0.0,92.4,44.71458,5.85842,45.0967265938,2.84458,-0.43158,2.8771334124,41.87,6.29,42.3398275859,132.03
2019-09-13 01:30:00,2.70846,-0.15108000000000002,2.7126704072,2.70846,-0.15108000000000002,2.7126704072,0.0,0.0,0.0,92.4,43.57846,7.56892,44.230879778,2.70846,-0.15108000000000002,2.7126704072,40.87,7.72,41.5927313361,132.44
2019-09-13 02:00:00,3.48076,-0.62158,3.5358240728,3.48076,-0.62158,3.5358240728,0.0,0.0,0.0,92.4,43.01076,7.22842,43.6139373535,3.48076,-0.62158,3.5358240728,39.53,7.85,40.3019031809,132.61
2019-09-13 02:30:00,3.3391,-0.68686,3.4090123892,3.3391,-0.68686,3.4090123892,0.0,0.0,0.0,92.4,42.3891,6.84314,42.9379128961,3.3391,-0.68686,3.4090123892,39.05,7.53,39.7693776667,132.61
2019-09-13 03:00:00,3.03804,-0.48862000000000005,3.0770824731,3.03804,-0.48862000000000005,3.0770824731,0.0,0.0,0.0,92.4,42.03804,6.71138,42.5704055483,3.03804,-0.48862000000000005,3.0770824731,39.0,7.2,39.6590468872,133.3
2019-09-13 03:30:00,3.36426,-0.7043200000000001,3.4371953698,3.36426,-0.7043200000000001,3.4371953698,0.0,0.0,0.0,92.4,41.94426,6.46568,42.4396744192,3.36426,-0.7043200000000001,3.4371953698,38.58,7.17,39.2406077935,133.01
2019-09-13 04:00:00,3.95522,-0.9134,4.0593182689,3.95522,-0.9134,4.0593182689,0.0,0.0,0.0,92.4,41.61522,6.2966,42.0888786642,3.95522,-0.9134,4.0593182689,37.66,7.21,38.3439656269,133.32
2019-09-13 04:30:00,4.40006,-1.3088600000000001,4.5906037188,4.40006,-1.3088600000000001,4.5906037188,0.0,0.0,0.0,92.4,41.41006,6.38114,41.8988307343,4.40006,-1.3088600000000001,4.5906037188,37.01,7.69,37.8004788329,133.13
2019-09-13 05:00:00,4.75406,-1.56046,5.0036108857,4.75406,-1.56046,5.0036108857,0.0,0.0,0.0,92.4,41.45406,5.9595400000000005,41.8802484173,4.75406,-1.56046,5.0036108857,36.7,7.52,37.4625199366,133.44
2019-09-13 05:30:00,5.56766,-1.90592,5.8848423022,5.56766,-1.90592,5.8848423022,0.0,0.0,0.0,92.4,42.77766,6.22408,43.2280853951,5.56766,-1.90592,5.8848423022,37.21,8.13,38.0878064477,132.72
2019-09-13 06:00:00,4.8659,-1.5781,5.1154063788,4.8659,-1.5781,5.1154063788,0.0,0.0,0.0,92.4,44.3859,6.9619,44.9285674201,4.8659,-1.5781,5.1154063788,39.52,8.54,40.432190146,132.54
2019-09-13 06:30:00,4.23326,-1.36342,4.4474042231,4.23326,-1.36342,4.4474042231,0.0,0.0,0.0,92.4,43.96326,8.61658,44.7997062571,4.23326,-1.36342,4.4474042231,39.73,9.98,40.9642929879,131.77
2019-09-13 07:00:00,3.6239600000000003,-1.05294,3.7738268012000002,3.6239600000000003,-1.05294,3.7738268012000002,0.0,0.0,0.0,92.4,52.65396,9.22706,53.456319925,3.6239600000000003,-1.05294,3.7738268012000002,49.03,10.28,50.0961006467,131.89
2019-09-13 07:30:00,3.17862,-0.9738200000000001,3.3244473972,3.17862,-0.9738200000000001,3.3244473972,0.0,0.0,0.0,92.4,57.79862,9.41618,58.5606089423,3.17862,-0.9738200000000001,3.3244473972,54.62,10.39,55.5994289539,130.34
2019-09-13 08:00:00,3.61696,-0.90168,3.7276569671,3.61696,-0.90168,3.7276569671,0.0,0.0,0.0,92.4,60.19696,9.938320000000001,61.0118365374,3.61696,-0.90168,3.7276569671,56.58,10.84,57.6090444288,130.11
2019-09-13 08:30:00,3.92624,-0.9547,4.0406450757,3.92624,-0.9547,4.0406450757,0.0,0.0,0.0,92.4,54.00624,11.1253,55.1402417389,3.92624,-0.9547,4.0406450757,50.08,12.08,51.5163352734,129.45
2019-09-13 09:00:00,4.2945,-0.9275,4.3935164163,4.2945,-0.9275,4.3935164163,0.0,0.0,0.0,92.4,51.3845,11.5525,52.6671348803,4.2945,-0.9275,4.3935164163,47.09,12.48,48.7156904908,129.45
2019-09-13 09:30:00,5.4981,-1.02814,5.5934046403,5.4981,-1.02814,5.5934046403,0.0,0.0,0.0,92.4,50.5381,12.39186,52.0351587474,5.4981,-1.02814,5.5934046403,45.04,13.42,46.9967871242,129.04
2019-09-13 10:00:00,7.13496,-1.31116,7.2544327654,7.13496,-1.31116,7.2544327654,0.0,0.0,0.0,92.4,48.24496,26.79884,55.1883501361,7.13496,-1.31116,7.2544327654,41.11,28.11,49.8016485671,130.69
2019-09-13 10:30:00,7.24958,-1.20842,7.3496046882,7.24958,-1.20842,7.3496046882,0.0,0.0,0.0,92.4,49.33958,25.19158,55.3986449065,7.24958,-1.20842,7.3496046882,42.09,26.4,49.6842842356,130.37
2019-09-13 11:00:00,42.48004,-16.27692,45.4916687217,8.37004,-1.56692,8.5154452548,34.11,-14.71,37.1466849127,133.01,48.89004,20.73308,53.1045818879,8.37004,-1.56692,8.5154452548,40.52,22.3,46.2510583663,132.45
2019-09-13 11:30:00,45.64742,-18.33688,49.1927649232,7.97742,-1.3868800000000001,8.0970776204,37.67,-16.95,41.3077644033,133.35,46.59742,19.66312,50.576257659,7.97742,-1.3868800000000001,8.0970776204,38.62,21.05,43.9841664693,132.62
2019-09-13 12:00:00,42.0836,-18.43152,45.9429028085,8.3736,-1.25152,8.466609668,33.71,-17.18,37.8353868753,133.63,42.9736,19.68848,47.2690865331,8.3736,-1.25152,8.466609668,34.6,20.94,40.4430908809,132.86
2019-09-13 12:30:00,41.57008,-18.49758,45.4998023849,8.33008,-1.16758,8.4115085367,33.24,-17.33,37.4863508493,133.57,42.45008,19.62242,46.7658920439,8.33008,-1.16758,8.4115085367,34.12,20.79,39.9549558878,132.86
2019-09-13 13:00:00,47.57398,-18.96536,51.2149241234,8.40398,-1.17536,8.4857734456,39.17,-17.79,43.0206113392,133.77,48.51398,19.34464,52.2285492061,8.40398,-1.17536,8.4857734456,40.11,20.52,45.0542173387,133.18
2019-09-13 13:30:00,47.21726,-20.83844,51.6111443735,8.19726,-0.93844,8.2508024544,39.02,-19.9,43.8014885592,134.05,48.17726,17.58156,51.2850819746,8.19726,-0.93844,8.2508024544,39.98,18.52,44.0612165061,133.42
2019-09-13 14:00:00,45.9296,-16.37258,48.7605325239,8.0996,-0.9525800000000001,8.1554232763,37.83,-15.42,40.8519926075,133.75,46.6296,11.14742,47.9435560719,8.0996,-0.9525800000000001,8.1554232763,38.53,12.1,40.3852807344,133.04
2019-09-13 14:30:00,45.62226,-3.54698,45.7599352559,7.75226,-0.64698,7.779210643,37.87,-2.9,37.9808754507,132.6,45.67226,-3.72698,45.8240735141,7.75226,-0.64698,7.779210643,37.92,-3.08,38.0448787618,131.99
2019-09-13 15:00:00,45.30108,-3.63916,45.4470167852,7.47108,-0.58916,7.4942742058,37.83,-3.05,37.9527522059,132.79,45.33108,-3.79916,45.4900036346,7.47108,-0.58916,7.4942742058,37.86,-3.21,37.99583793,132.25
2019-09-13 15:30:00,44.89856,-3.86496,45.0646048011,6.98856,-0.42496000000000006,7.0014685513,37.91,-3.44,38.0657549511,132.79,44.94856,-4.03496,45.1293025459,6.98856,-0.42496000000000006,7.0014685513,37.96,-3.61,38.1312693206,132.22
2019-09-13 16:00:00,42.7443,-3.6110800000000003,42.8965625809,6.4343,-0.08108000000000001,6.434810833,36.31,-3.5300000000000002,36.4811869324,133.21,42.7843,-3.78108,42.9510522858,6.4343,-0.08108000000000001,6.434810833,36.35,-3.7,36.5378228689,132.58
2019-09-13 16:30:00,44.29556,-3.6309,44.4441230145,5.80556,0.11910000000000001,5.8067815288,38.49,-3.75,38.6722458619,133.3,44.35556,-3.8009,44.5181147818,5.80556,0.11910000000000001,5.8067815288,38.55,-3.92,38.7487922392,132.73
2019-09-13 17:00:00,40.6943,-3.55568,40.8493440921,5.2543,0.23432000000000003,5.2595222551,35.44,-3.79,35.6420776611,133.74,40.7443,-3.71568,40.913375079,5.2543,0.23432000000000003,5.2595222551,35.49,-3.95,35.7091388863,133.19
2019-09-13 17:30:00,48.9266,-5.36664,49.2200468554,11.8766,-1.9166400000000001,12.0302592013,37.05,-3.45,37.2102808374,134.08,49.0066,-5.53664,49.3183660116,11.8766,-1.9166400000000001,12.0302592013,37.13,-3.62,37.3060491073,133.57
2019-09-13 18:00:00,41.15206,-16.45016,44.3181656465,11.54206,-2.09016,11.729787631,29.61,-14.36,32.9083834304,131.27,41.70206,2.21984,41.7611002952,11.54206,-2.09016,11.729787631,30.16,4.31,30.466402807,130.79
2019-09-13 18:30:00,44.12996,-17.30782,47.4026792782,12.69996,-2.00782,12.8576951727,31.43,-15.3,34.9561854326,131.34,44.67996,2.35218,44.74183251,12.69996,-2.00782,12.8576951727,31.98,4.36,32.2758423593,130.86
2019-09-13 19:00:00,41.3981,-17.91344,45.1075826912,12.3181,-2.46344,12.5620111544,29.08,-15.45,32.9294533814,131.39,41.9381,1.7465600000000001,41.9744529856,12.3181,-2.46344,12.5620111544,29.62,4.21,29.9176954326,130.96
2019-09-13 19:30:00,50.33658,-18.41646,53.5997881062,10.17658,-2.8964600000000003,10.5807495494,40.16,-15.52,43.0545700246,131.23,50.97658,1.24354,50.9917454126,10.17658,-2.8964600000000003,10.5807495494,40.8,4.14,41.009506215,130.79
2019-09-13 20:00:00,43.97338,-18.6498,47.7647693249,4.88338,-0.39980000000000004,4.8997183862,39.09,-18.25,43.1403592938,132.03,44.663380000000004,1.1602000000000001,44.6784464486,4.88338,-0.39980000000000004,4.8997183862,39.78,1.56,39.8105764841,131.53
2019-09-13 20:30:00,42.08798,-19.59048,46.4239697474,13.83798,-2.52048,14.0656499996,28.25,-17.07,33.0067780918,132.11,42.60798,0.22952000000000003,42.6085981829,13.83798,-2.52048,14.0656499996,28.77,2.75,28.9011314657,131.62
2019-09-13 21:00:00,46.17174,-18.00334,49.5575405542,3.43174,-0.48334000000000005,3.465610622,42.74,-17.52,46.1915360212,131.84,46.84174,1.76666,46.8750434003,3.43174,-0.48334000000000005,3.465610622,43.41,2.25,43.4682711872,131.44
2019-09-13 21:30:00,41.5473,-16.05142,44.5401641365,2.4273,-0.55142,2.4891463007,39.12,-15.5,42.0787880054,130.71,42.2173,3.39858,42.3538754461,2.4273,-0.55142,2.4891463007,39.79,3.95,39.9855799008,130.29
2019-09-13 22:00:00,42.1634,-16.50174,45.2775852115,2.4934,-0.46174000000000004,2.5357932462,39.67,-16.04,42.7900747838,131.12,42.8234,3.07826,42.9338942118,2.4934,-0.46174000000000004,2.5357932462,40.33,3.54,40.4850651475,130.76
2019-09-13 22:30:00,35.45896,-16.59112,39.1484751572,2.35896,-0.29112000000000005,2.3768557247,33.1,-16.3,36.8957992189,130.83,36.03896,2.89888,36.1553611949,2.35896,-0.29112000000000005,2.3768557247,33.68,3.19,33.8307330692,130.43
2019-09-13 23:00:00,39.52772,-17.632,43.2819601266,3.16772,-0.612,3.2262972582,36.36,-17.02,40.1463572445,131.33,40.12772,2.008,40.177928971,3.16772,-0.612,3.2262972582,36.96,2.62,37.052746187,130.95
2019-09-13 23:30:00,33.35984,-18.02532,37.9182157535,3.56984,-0.8753200000000001,3.6755873990000003,29.79,-17.15,34.3739232559,131.55,33.94984,1.6446800000000001,33.9896544308,3.56984,-0.8753200000000001,3.6755873990000003,30.38,2.52,30.4843369618,131.12
2019-09-14 00:00:00,34.02192,-18.40018,38.6789046448,3.34192,-0.59018,3.3936325256,30.68,-17.81,35.474758632,131.73,34.57192,1.32982,34.5974865231,3.34192,-0.59018,3.3936325256,31.23,1.92,31.2889645083,131.35
2019-09-14 00:30:00,36.30526,-19.08952,41.0180652579,3.20526,-0.6195200000000001,3.2645821629,33.1,-18.47,37.9044970947,132.61,36.90526,0.9104800000000001,36.9164893983,3.20526,-0.6195200000000001,3.2645821629,33.7,1.53,33.7347135752,132.25
2019-09-14 01:00:00,35.00108,-20.38638,40.5053094133,3.43108,-0.60638,3.4842512353,31.57,-19.78,37.2547084273,133.18,35.59108,-0.35638000000000003,35.5928642044,3.43108,-0.60638,3.4842512353,32.16,0.25,32.1609716893,132.77
2019-09-14 01:30:00,33.57866,-22.12628,40.2131654317,3.18866,-0.56628,3.2385530155,30.39,-21.56,37.2610480261,130.43,34.16866,-2.37628,34.2511902397,3.18866,-0.56628,3.2385530155,30.98,-1.81,31.0328293908,130.0
2019-09-14 02:00:00,32.7313,-22.2038,39.5518233983,2.7313,-0.38380000000000003,2.7581338129,30.0,-21.82,37.0959890015,130.77,33.3213,-2.3638,33.4050383046,2.7313,-0.38380000000000003,2.7581338129,30.59,-1.98,30.6540127879,130.37
2019-09-14 02:30:00,32.34806,-22.00826,39.1249344279,2.69806,-0.38826000000000005,2.7258528191,29.65,-21.62,36.6953253154,130.24,32.92806,-2.30826,33.0088654696,2.69806,-0.38826000000000005,2.7258528191,30.23,-1.92,30.2909111781,129.84
2019-09-14 03:00:00,31.85376,-22.35358,38.9145803646,2.72376,-0.40358000000000005,2.7534969319,29.13,-21.95,36.4740921751,130.98,32.43376,-2.44358,32.5256801767,2.72376,-0.40358000000000005,2.7534969319,29.71,-2.04,29.7799546675,130.59
2019-09-14 03:30:00,31.25734,-22.41156,38.4616604622,2.7473400000000003,-0.36156000000000005,2.7710291787,28.51,-22.05,36.0419561067,130.62,31.82734,-2.60156,31.9334884707,2.7473400000000003,-0.36156000000000005,2.7710291787,29.08,-2.24,29.1661447572,130.22
2019-09-14 04:00:00,31.1019,-22.4188,38.3396762773,2.4419,-0.26880000000000004,2.4566499649,28.66,-22.15,36.221790403,131.02,31.6819,-2.4888,31.7795046067,2.4419,-0.26880000000000004,2.4566499649,29.24,-2.22,29.3241538667,130.61
2019-09-14 04:30:00,30.89558,-22.39358,38.1576897722,2.25558,-0.18358000000000002,2.2630383896,28.64,-22.21,36.242705473,130.4,31.46558,-2.64358,31.5764348835,2.25558,-0.18358000000000002,2.2630383896,29.21,-2.46,29.3134047835,130.0
2019-09-14 05:00:00,31.03534,-22.24712,38.1854249316,2.00534,0.05288,2.0060370909,29.03,-22.3,36.6064324948,130.71,31.61534,-2.41712,31.7076046464,2.00534,0.05288,2.0060370909,29.61,-2.47,29.7128423413,130.3
2019-09-14 05:30:00,31.53076,-22.31302,38.6271884519,2.06076,-0.19302000000000002,2.0697798187,29.47,-22.12,36.8480026596,130.45,32.11076,-2.52302,32.209727377,2.06076,-0.19302000000000002,2.0697798187,30.05,-2.33,30.1401957525,130.08
2019-09-14 06:00:00,32.33086,-22.22002,39.2302663404,1.85086,-0.060020000000000004,1.8518329136,30.48,-22.16,37.684161129,130.67,32.93086,-2.4100200000000003,33.0189299757,1.85086,-0.060020000000000004,1.8518329136,31.08,-2.35,31.1687166884,130.26
2019-09-14 06:30:00,34.46502,-21.06516,40.3928034361,1.6650200000000002,0.23484000000000002,1.681499755,32.8,-21.3,39.1092060773,130.15,35.07502,-1.36516,35.1015767427,1.6650200000000002,0.23484000000000002,1.681499755,33.41,-1.6,33.4482899413,129.74
2019-09-14 07:00:00,34.70564,-20.54478,40.3307504649,1.53564,0.64522,1.6656827603000002,33.17,-21.19,39.3607037539,129.92,35.32564,-0.91478,35.337482421,1.53564,0.64522,1.6656827603000002,33.79,-1.56,33.8259914858,129.49
2019-09-14 07:30:00,37.95112,-8.63618,38.9213452266,1.79112,0.37382000000000004,1.8297137062000002,36.16,-9.01,37.265610152,131.53,38.10112,-5.76618,38.5349734274,1.79112,0.37382000000000004,1.8297137062000002,36.31,-6.14,36.8254762359,131.1
2019-09-14 08:00:00,31.98278,-5.9676,32.5347578182,2.63278,0.7024,2.7248662882,29.35,-6.67,30.0983620817,132.65,32.05278,-6.1476,32.6369988125,2.63278,0.7024,2.7248662882,29.42,-6.85,30.2069346343,132.14
2019-09-14 08:30:00,33.10248,-5.45178,33.5484140805,5.19248,0.40822,5.2085019073,27.91,-5.86,28.5185501034,132.85,33.15248,-5.62178,33.6257541257,5.19248,0.40822,5.2085019073,27.96,-6.03,28.602840768,132.4
2019-09-14 09:00:00,35.22842,-5.0668,35.5909263428,6.43842,-0.0568,6.4386705411000005,28.79,-5.01,29.2226658606,132.33,35.28842,-5.2368,35.6748743563,6.43842,-0.0568,6.4386705411000005,28.85,-5.18,29.3113442203,131.9
2019-09-14 09:30:00,35.94562,-4.60222,36.2390400827,7.13562,0.18778,7.1380903688,28.81,-4.79,29.205482362,132.17,36.00562,-4.76222,36.3191879165,7.13562,0.18778,7.1380903688,28.87,-4.95,29.2912853934,131.69
2019-09-14 10:00:00,35.71446,-4.3666,35.9804092341,8.03446,-0.0166,8.0344771486,27.68,-4.35,28.0197234105,132.22,35.76446,-4.5366,36.0510379691,8.03446,-0.0166,8.0344771486,27.73,-4.52,28.0959659026,131.69
2019-09-14 10:30:00,36.51822,-3.9360600000000003,36.7297285627,6.50822,0.20394,6.5114145231,30.01,-4.14,30.2942189204,132.22,36.57822,-4.10606,36.8079598333,6.50822,0.20394,6.5114145231,30.07,-4.31,30.3773106117,131.69
2019-09-14 11:00:00,40.41504,-4.14346,40.6268841898,7.21504,0.02654,7.2150888126,33.2,-4.17,33.4608562353,132.22,40.47504,-4.30346,40.7031771607,7.21504,0.02654,7.2150888126,33.26,-4.33,33.5406693434,131.66
2019-09-14 11:30:00,34.77348,-3.77778,34.9780864691,7.47348,-0.15778,7.475145339,27.3,-3.62,27.5389614909,132.53,34.83348,-3.93778,35.0553482402,7.47348,-0.15778,7.475145339,27.36,-3.7800000000000002,27.6198841417,131.99
2019-09-14 12:00:00,36.99324,-4.00698,37.2096183052,7.56324,-0.006980000000000001,7.5632432209000005,29.43,-4.0,29.7005875363,132.3,37.02324,-4.17698,37.2581194106,7.56324,-0.006980000000000001,7.5632432209000005,29.46,-4.17,29.75366364,131.76
2019-09-14 12:30:00,36.56218,-4.45178,36.8322053578,7.75218,-0.03178,7.7522451407,28.81,-4.42,29.1470839022,132.74,36.62218,-4.61178,36.9114153443,7.75218,-0.03178,7.7522451407,28.87,-4.58,29.2310331668,132.21
2019-09-14 13:00:00,40.22438,-4.9249600000000004,40.5247575858,7.93438,-0.04496000000000001,7.9345073814,32.29,-4.88,32.6566761934,132.74,40.28438,-5.09496,40.6052938591,7.93438,-0.04496000000000001,7.9345073814,32.35,-5.05,32.7417928648,132.18
2019-09-14 13:30:00,39.57138,-5.11166,39.9001652009,8.01138,-0.061660000000000006,8.0116172812,31.56,-5.05,31.9614783763,132.46,39.62138,-5.2816600000000005,39.9718611708,8.01138,-0.061660000000000006,8.0116172812,31.61,-5.22,32.038110119,131.95
2019-09-14 14:00:00,38.2685,-5.3378,38.6389725677,7.9485,-0.0878,7.9489849094,30.32,-5.25,30.7711699485,132.87,38.3385,-5.5078,38.7321112656,7.9485,-0.0878,7.9489849094,30.39,-5.42,30.8695400031,132.34
2019-09-14 14:30:00,30.4995,-4.7080400000000004,30.860737854,7.5895,-0.01804,7.5895214402,22.91,-4.69,23.3851277525,132.63,30.5595,-4.86804,30.944803339,7.5895,-0.01804,7.5895214402,22.97,-4.85,23.4764435126,132.06
2019-09-14 15:00:00,30.33214,-4.93368,30.7307649648,7.55214,-0.07368000000000001,7.5524994089,22.78,-4.86,23.292659788,132.72,30.37214,-5.1136800000000004,30.7996203113,7.55214,-0.07368000000000001,7.5524994089,22.82,-5.04,23.3699379546,132.18
2019-09-14 15:30:00,31.1571,-5.19124,31.586608763,6.6571,0.12876,6.6583451058000005,24.5,-5.32,25.0709473295,132.86,31.1871,-5.3612400000000004,31.6445587858,6.6571,0.12876,6.6583451058000005,24.53,-5.49,25.1368454664,132.3
2019-09-14 16:00:00,31.28972,-5.25282,31.727569961,6.11972,0.34718000000000004,6.1295600846,25.17,-5.6,25.7854396899,132.86,31.33972,-5.42282,31.8054244812,6.11972,0.34718000000000004,6.1295600846,25.22,-5.77,25.8716311817,132.3
2019-09-14 16:30:00,31.92634,-5.45674,32.3893068346,5.78634,0.26326,5.7923256489,26.14,-5.72,26.7585126642,133.3,31.97634,-5.62674,32.4676226851,5.78634,0.26326,5.7923256489,26.19,-5.89,26.8441464755,132.81
2019-09-14 17:00:00,32.75644,-5.27342,33.1782054965,5.11644,0.44658000000000003,5.1358925193000005,27.64,-5.72,28.2256620826,132.64,32.80644,-5.45342,33.2566128036,5.11644,0.44658000000000003,5.1358925193000005,27.69,-5.9,28.3115894997,132.21
2019-09-14 17:30:00,34.74082,-5.47138,35.1690286101,4.51082,0.22862000000000002,4.5166098101,30.23,-5.7,30.7626868137,132.37,34.79082,-5.63138,35.243632006,4.51082,0.22862000000000002,4.5166098101,30.28,-5.86,30.8418222549,131.93
