Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-14 18:00:00,36.50914,-5.45354,36.9142032566,3.60914,0.23646000000000003,3.6168777794,32.9,-5.69,33.3884126607,132.06,36.56914,-5.62354,36.9990027227,3.60914,0.23646000000000003,3.6168777794,32.96,-5.86,33.4768756009,131.62
2019-09-14 18:30:00,37.07546,-5.48144,37.4784727368,3.2354600000000002,0.31856,3.2511047177,33.84,-5.8,34.333447249,132.03,37.14546,-5.64144,37.5714125884,3.2354600000000002,0.31856,3.2511047177,33.91,-5.96,34.4297792616,131.62
2019-09-14 19:00:00,37.12572,-5.64034,37.5517312628,3.96572,0.33966,3.9802391931,33.16,-5.98,33.6948957559,132.13,37.19572,-5.81034,37.6468011554,3.96572,0.33966,3.9802391931,33.23,-6.15,33.794310172,131.7
2019-09-14 19:30:00,37.38984,-5.7195,37.8247645792,3.61984,0.3405,3.6358192853,33.77,-6.06,34.3094229039,131.76,37.44984,-5.8895,37.9101137729,3.61984,0.3405,3.6358192853,33.83,-6.23,34.3988633533,131.34
2019-09-14 20:00:00,38.59446,-5.47396,38.9807206292,3.70446,0.22604000000000002,3.7113498856,34.89,-5.7,35.3525402199,131.37,38.65446,-5.63396,39.0628824227,3.70446,0.22604000000000002,3.7113498856,34.95,-5.86,35.4378625202,130.98
2019-09-14 20:30:00,40.41172,-5.41342,40.7726897501,2.03172,0.15658000000000002,2.0377446981,38.38,-5.57,38.7820744675,131.22,40.48172,-5.58342,40.8649511569,2.03172,0.15658000000000002,2.0377446981,38.45,-5.74,38.87608648,130.86
2019-09-14 21:00:00,44.48012,-6.18952,44.9086988572,2.04012,0.02048,2.0402227929,42.44,-6.21,42.8919304765,131.15,44.55012,-6.35952,45.001740929,2.04012,0.02048,2.0402227929,42.51,-6.38,42.9860965895,130.78
2019-09-14 21:30:00,38.21778,-6.42868,38.7546982271,2.15778,-0.11868000000000001,2.1610412932,36.06,-6.31,36.6079185423,131.51,38.31778,-6.59868,38.8818060521,2.15778,-0.11868000000000001,2.1610412932,36.16,-6.48,36.7360313589,131.18
2019-09-14 22:00:00,43.28232,-7.42714,43.9149363333,2.71232,-0.40714000000000006,2.7427071958,40.57,-7.02,41.1728709225,131.72,43.34232,-7.59714,44.0031048809,2.71232,-0.40714000000000006,2.7427071958,40.63,-7.19,41.2612772463,131.38
2019-09-14 22:30:00,38.63164,-7.598,39.3717311416,3.40164,-0.6880000000000001,3.4705185044,35.23,-6.91,35.9012673871,131.94,38.70164,-7.758,39.4715530818,3.40164,-0.6880000000000001,3.4705185044,35.3,-7.07,36.0010402627,131.62
2019-09-14 23:00:00,40.52874,-8.22418,41.3547567114,4.44874,-1.09418,4.5813226758,36.08,-7.13,36.7777555052,131.6,40.59874,-8.39418,41.4574474306,4.44874,-1.09418,4.5813226758,36.15,-7.3,36.8797030899,131.29
2019-09-14 23:30:00,38.52892,-8.43194,39.4407820476,4.27892,-1.03194,4.4015970431,34.25,-7.4,35.0402982293,130.68,38.60892,-8.60194,39.5555568199,4.27892,-1.03194,4.4015970431,34.33,-7.57,35.1547123442,130.4
2019-09-15 00:00:00,37.1765,-8.86982,38.2199667593,4.6865,-1.25982,4.8528783915,32.49,-7.61,33.36933023,131.35,37.2365,-9.04982,38.3204406849,4.6865,-1.25982,4.8528783915,32.55,-7.79,33.469188816,131.01
2019-09-15 00:30:00,36.0642,-8.88228,37.1419092083,4.5942,-1.11228,4.7269271666,31.47,-7.77,32.4150242943,131.47,36.1242,-9.05228,37.2411277869,4.5942,-1.11228,4.7269271666,31.53,-7.94,32.5143737445,131.16
2019-09-15 01:00:00,35.5473,-9.03106,36.676567206,5.2573,-1.30106,5.4158988556,30.29,-7.73,31.2607901372,131.5,35.6073,-9.20106,36.7768856541,5.2573,-1.30106,5.4158988556,30.35,-7.9,31.3613217196,131.21
2019-09-15 01:30:00,34.22862,-9.43106,35.5041310248,5.80862,-1.62106,6.0305805548,28.42,-7.8100000000000005,29.473589873,132.13,34.28862,-9.61106,35.6101381046,5.80862,-1.62106,6.0305805548,28.48,-7.99,29.579562201,131.82
2019-09-15 02:00:00,33.98428,-9.77894,35.3632429882,8.03428,-2.3689400000000003,8.3762480767,25.95,-7.41,26.9872303136,132.86,34.04428,-9.95894,35.471023197,8.03428,-2.3689400000000003,8.3762480767,26.01,-7.59,27.0948002392,132.51
2019-09-15 02:30:00,33.59722,-9.83728,35.007788698,8.71722,-2.68728,9.1220281915,24.88,-7.15,25.8870025302,132.98,33.63722,-10.01728,35.0971290553,8.71722,-2.68728,9.1220281915,24.92,-7.33,25.9756674601,132.66
2019-09-15 03:00:00,32.53884,-17.34708,36.8740734537,7.56884,-2.19708,7.881275244,24.97,-15.15,29.2065643306,131.95,32.85884,-6.53708,33.5027876612,7.56884,-2.19708,7.881275244,25.29,-4.34,25.6596901774,131.6
2019-09-15 03:30:00,32.23408,-23.43972,39.8554436323,9.40408,-2.76972,9.803472319800001,22.83,-20.67,30.7970420658,130.73,32.73408,-3.50972,32.9216969175,9.40408,-2.76972,9.803472319800001,23.33,-0.74,23.3417330119,130.41
2019-09-15 04:00:00,31.38074,-23.43358,39.1648249653,7.12074,-1.9935800000000001,7.3945452439,24.26,-21.44,32.3762443776,131.01,31.90074,-3.41358,32.0828574314,7.12074,-1.9935800000000001,7.3945452439,24.78,-1.42,24.8206526909,130.7
2019-09-15 04:30:00,31.07384,-23.25164,38.8100798123,5.91384,-1.68164,6.1482856664,25.16,-21.57,33.1404662007,130.91,31.60384,-3.28164,31.7737606184,5.91384,-1.68164,6.1482856664,25.69,-1.6,25.7397766113,130.55
2019-09-15 05:00:00,31.35022,-23.40488,39.1231990239,6.54022,-1.9948800000000002,6.8376914132,24.81,-21.41,32.7707827188,130.78,31.89022,-3.46488,32.0778977656,6.54022,-1.9948800000000002,6.8376914132,25.35,-1.47,25.392585532,130.43
2019-09-15 05:30:00,30.97172,-23.25814,38.7322671169,5.65172,-1.58814,5.8706156081,25.32,-21.67,33.3270355717,131.06,31.50172,-3.22814,31.6666899252,5.65172,-1.58814,5.8706156081,25.85,-1.6400000000000001,25.9019709675,130.72
2019-09-15 06:00:00,31.5567,-23.04082,39.0730687451,5.6867,-1.53082,5.8891397302,25.87,-21.51,33.6442714292,130.6,32.0967,-3.15082,32.2509816527,5.6867,-1.53082,5.8891397302,26.41,-1.62,26.4596390754,130.24
2019-09-15 06:30:00,32.40076,-22.47668,39.4336200773,4.55076,-1.1366800000000001,4.6905711806,27.85,-21.34,35.0858675253,130.48,32.97076,-2.65668,33.0776202832,4.55076,-1.1366800000000001,4.6905711806,28.42,-1.52,28.4606184051,130.11
2019-09-15 07:00:00,33.09774,-22.38762,39.9583022959,4.34774,-1.00762,4.4629744758,28.75,-21.38,35.8282974756,130.73,33.66774,-2.47762,33.7587813401,4.34774,-1.00762,4.4629744758,29.32,-1.47,29.3568271446,130.35
2019-09-15 07:30:00,34.66486,-22.04248,41.0794771555,3.99486,-0.72248,4.0596654751,30.67,-21.32,37.3522596371,130.53,35.25486,-2.16248,35.3211193675,3.99486,-0.72248,4.0596654751,31.26,-1.44,31.2931494101,130.15
2019-09-15 08:00:00,36.24092,-21.41548,42.0954518455,4.00092,-0.6654800000000001,4.0558876312,32.24,-20.75,38.3403195083,130.74,36.85092,-1.45548,36.8796519354,4.00092,-0.6654800000000001,4.0558876312,32.85,-0.79,32.8594978659,130.37
2019-09-15 08:30:00,37.96478,-20.71386,43.2479885838,4.28478,-0.57386,4.3230376991,33.68,-20.14,39.2423495729,130.58,38.59478,-0.7838600000000001,38.6027392778,4.28478,-0.57386,4.3230376991,34.31,-0.21,34.3106426638,130.22
2019-09-15 09:00:00,39.32702,-19.43734,43.8682651624,5.20702,-0.6873400000000001,5.252189406,34.12,-18.75,38.9324658865,129.99,39.94702,0.31266000000000005,39.9482435553,5.20702,-0.6873400000000001,5.252189406,34.74,1.0,34.7543896508,129.65
2019-09-15 09:30:00,40.9582,-17.8291,44.6704707167,5.0882,-0.3291,5.0988318319,35.87,-17.5,39.9112377658,129.73,41.6082,1.8509,41.6493473904,5.0882,-0.3291,5.0988318319,36.52,2.18,36.5850078584,129.38
2019-09-15 10:00:00,42.24562,-16.84898,45.4816505442,6.13562,-0.47898,6.1542874994,36.11,-16.37,39.6473076009,130.67,42.88562,3.04102,42.9933041929,6.13562,-0.47898,6.1542874994,36.75,3.52,36.9181919926,130.28
2019-09-15 10:30:00,40.7248,-15.99736,43.7541410841,7.2348,-1.04736,7.3102184652,33.49,-14.95,36.6753677555,131.52,41.3148,3.69264,41.4794923933,7.2348,-1.04736,7.3102184652,34.08,4.74,34.4080513834,131.04
2019-09-15 11:00:00,44.1395,-15.96318,46.9373899569,7.0395,-0.8631800000000001,7.0922239081,37.1,-15.1,40.0552118956,131.11,44.7695,3.61682,44.9153594794,7.0395,-0.8631800000000001,7.0922239081,37.73,4.48,37.9950430978,130.64
2019-09-15 11:30:00,44.2763,-15.75822,46.9969386158,6.9963,-0.67822,7.0290963899,37.28,-15.08,40.2144849526,131.07,44.9063,3.79178,45.0661000671,6.9963,-0.67822,7.0290963899,37.91,4.47,38.1726210785,130.64
2019-09-15 12:00:00,44.74938,-15.33346,47.3035094465,5.60938,-0.41346000000000005,5.624597155,39.14,-14.92,41.8873011783,131.0,45.41938,4.21654,45.6146828242,5.60938,-0.41346000000000005,5.624597155,39.81,4.63,40.0783357938,130.56
2019-09-15 12:30:00,45.53278,-15.44724,48.0817145924,6.59278,-0.5472400000000001,6.6154531021,38.94,-14.9,41.6933280034,130.74,46.17278,4.00276,46.3459566796,6.59278,-0.5472400000000001,6.6154531021,39.58,4.55,39.8406689201,130.23
2019-09-15 13:00:00,45.21644,-15.48248,47.7936568304,7.19644,-0.77248,7.2377810152,38.02,-14.71,40.7664629322,131.21,45.86644,4.11752,46.0508880395,7.19644,-0.77248,7.2377810152,38.67,4.89,38.9779553081,130.7
2019-09-15 13:30:00,44.22154,-15.74906,46.9422782879,7.59154,-1.08906,7.6692588465,36.63,-14.66,39.4546892017,131.21,44.85154,3.84094,45.0157023766,7.59154,-1.08906,7.6692588465,37.26,4.93,37.5847375939,130.7
2019-09-15 14:00:00,44.22746,-15.80222,46.9657148884,7.57746,-1.21222,7.6738111379,36.65,-14.59,39.4473142305,131.32,44.85746,3.86778,45.0238985404,7.57746,-1.21222,7.6738111379,37.28,5.08,37.6245239173,130.85
2019-09-15 14:30:00,36.47954,-15.76416,39.7399745737,6.23954,-1.13416,6.3417803744,30.24,-14.63,33.5930722025,132.03,37.05954,4.02584,37.2775655417,6.23954,-1.13416,6.3417803744,30.82,5.16,31.248967983,131.41
2019-09-15 15:00:00,40.67608,-16.23782,43.7973775758,7.19608,-1.25782,7.3051816212,33.48,-14.98,36.6784787035,131.79,41.25608,3.57218,41.410440796,7.19608,-1.25782,7.3051816212,34.06,4.83,34.4007630729,131.33
2019-09-15 15:30:00,36.07684,-15.96872,39.4529897831,6.63684,-1.09872,6.7271710863,29.44,-14.87,32.9822755431,131.83,36.64684,3.8212800000000002,36.8455297536,6.63684,-1.09872,6.7271710863,30.01,4.92,30.4106313647,131.33
2019-09-15 16:00:00,35.17806,-15.6562,38.5047075538,5.79806,-0.8862,5.8653942922999995,29.38,-14.77,32.8836935273,131.44,35.72806,4.0538,35.9573019817,5.79806,-0.8862,5.8653942922999995,29.93,4.94,30.3349386022,130.98
2019-09-15 16:30:00,36.96458,-15.92654,40.2496565321,4.85458,-0.66654,4.9001247482,32.11,-15.26,35.5516483443,131.22,37.53458,3.71346,37.7178270974,4.85458,-0.66654,4.9001247482,32.68,4.38,32.9722125433,130.81
2019-09-15 17:00:00,37.84754,-15.78372,41.0068543184,4.16754,-0.42372000000000004,4.1890247421,33.68,-15.36,37.0171851982,130.79,38.42754,3.76628,38.6116652773,4.16754,-0.42372000000000004,4.1890247421,34.26,4.19,34.5152676362,130.37
2019-09-15 17:30:00,40.14782,-15.72448,43.1173598684,3.88782,-0.5444800000000001,3.9257614322,36.26,-15.18,39.3092864346,130.63,40.75782,3.76552,40.9313942106,3.88782,-0.5444800000000001,3.9257614322,36.87,4.31,37.1210587134,130.23
2019-09-15 18:00:00,40.58852,-16.23168,43.7137894881,5.23852,-0.22168000000000002,5.2432083511,35.35,-16.01,38.8064762636,130.67,41.20852,3.24832,41.3363484528,5.23852,-0.22168000000000002,5.2432083511,35.97,3.47,36.1369865927,130.27
2019-09-15 18:30:00,41.54658,-16.56302,44.726412121,13.53658,-2.53302,13.7715354415,28.01,-14.03,31.327320345,130.25,42.09658,2.81698,42.1907267538,13.53658,-2.53302,13.7715354415,28.56,5.35,29.0567737369,129.87
2019-09-15 19:00:00,41.73684,-16.6754,44.9447747613,13.80684,-2.6554,14.0598712635,27.93,-14.02,31.2513247719,130.36,42.26684,2.7146,42.3539232745,13.80684,-2.6554,14.0598712635,28.46,5.37,28.9621908702,129.94
2019-09-15 19:30:00,41.87426,-16.22472,44.9076295258,13.37426,-2.47472,13.6012892634,28.5,-13.75,31.6435222439,130.13,42.41426,3.10528,42.5277816871,13.37426,-2.47472,13.6012892634,29.04,5.58,29.5712360242,129.75
2019-09-15 20:00:00,42.9736,-15.97048,45.8452454284,11.9836,-2.24048,12.1912435621,30.99,-13.73,33.8953241613,129.93,43.5336,3.31952,43.6599764314,11.9836,-2.24048,12.1912435621,31.55,5.5600000000000005,32.0361686224,129.56
2019-09-15 20:30:00,42.2257,-15.99176,45.1524764369,11.6957,-2.56176,11.9729700905,30.53,-13.43,33.3533476581,129.89,42.7857,3.24824,42.9088241226,11.6957,-2.56176,11.9729700905,31.09,5.8100000000000005,31.6282184133,129.48
2019-09-15 21:00:00,40.00216,-16.44148,43.2492204468,11.68216,-2.63148,11.9748715758,28.32,-13.81,31.5077530141,129.63,40.55216,2.7385200000000003,40.6445220473,11.68216,-2.63148,11.9748715758,28.87,5.37,29.3651800607,129.24
2019-09-15 21:30:00,42.31446,-6.12054,42.754818851,3.09446,-0.48054,3.1315493583,39.22,-5.64,39.6234526512,131.7,42.40446,-3.8605400000000003,42.5798308708,3.09446,-0.48054,3.1315493583,39.31,-3.38,39.4550440375,131.34
2019-09-15 22:00:00,38.69528,-5.01718,39.0191848894,2.44528,-0.31718,2.4657650802,36.25,-4.7,36.5534198127,132.47,38.78528,-5.17718,39.1292874639,2.44528,-0.31718,2.4657650802,36.34,-4.86,36.6635404728,132.1
2019-09-15 22:30:00,37.6898,-6.68292,38.2777016521,2.9098,-0.46292000000000005,2.9463928737,34.78,-6.22,35.3318100301,133.23,37.7498,-6.85292,38.3667813683,2.9098,-0.46292000000000005,2.9463928737,34.84,-6.39,35.4211476381,132.88
2019-09-15 23:00:00,37.58566,-7.76164,38.3787036405,4.20566,-1.01164,4.325620363,33.38,-6.75,34.0556441724,133.76,37.66566,-7.93164,38.4917245174,4.20566,-1.01164,4.325620363,33.46,-6.92,34.1680845234,133.39
2019-09-15 23:30:00,32.64716,-11.88998,34.7449086985,4.98716,-1.28998,5.1512923879,27.66,-10.6,29.6215394603,133.47,32.85716,-6.12998,33.4240873932,4.98716,-1.28998,5.1512923879,27.87,-4.84,28.2871437229,133.09
2019-09-16 00:00:00,29.9691,-21.25674,36.7422910314,4.6291,-1.06674,4.7504211432,25.34,-20.19,32.3998719133,132.95,30.4791,-1.14674,30.5006647376,4.6291,-1.06674,4.7504211432,25.85,-0.08,25.8501237908,132.58
2019-09-16 00:30:00,31.5984,-19.75426,37.2651267368,3.7184,-0.73426,3.7902026737,27.88,-19.02,33.7498859257,132.27,32.1284,0.12574000000000002,32.1286460516,3.7184,-0.73426,3.7902026737,28.41,0.86,28.423013563,131.92
2019-09-16 01:00:00,33.58394,-19.7446,38.95805764,2.71394,-0.3446,2.7357301554999998,30.87,-19.4,36.4597984087,132.4,34.17394,0.1754,34.1743901231,2.71394,-0.3446,2.7357301554999998,31.46,0.52,31.4642972272,132.04
2019-09-16 01:30:00,32.8036,-20.00604,38.4228813266,2.7136,-0.26604,2.7266100274,30.09,-19.74,35.9871602103,132.32,33.3736,-0.11604,33.3738017349,2.7136,-0.26604,2.7266100274,30.66,0.15,30.660366925399998,131.98
2019-09-16 02:00:00,33.22926,-20.10178,38.8363911727,3.41926,-0.5917800000000001,3.4700925803000002,29.81,-19.51,35.6269027562,132.45,33.78926,-0.17178000000000002,33.7896966503,3.41926,-0.5917800000000001,3.4700925803000002,30.37,0.42,30.3729040429,132.1
2019-09-16 02:30:00,32.41048,-20.2461,38.2144446386,3.10048,-0.6261,3.1630645647,29.31,-19.62,35.270674788,132.48,32.99048,-0.3161,32.9919943295,3.10048,-0.6261,3.1630645647,29.89,0.31,29.8916075178,132.1
2019-09-16 03:00:00,31.83584,-20.35396,37.7862990539,2.81584,-0.47396000000000005,2.8554496996000003,29.02,-19.88,35.1763386384,132.77,32.38584,-0.37396,32.3879989902,2.81584,-0.47396000000000005,2.8554496996000003,29.57,0.1,29.5701690898,132.41
2019-09-16 03:30:00,31.76426,-20.13876,37.6103425627,2.68426,-0.25876000000000005,2.6967032624,29.08,-19.88,35.2258541415,132.82,32.32426,-0.15876,32.324649871,2.68426,-0.25876000000000005,2.6967032624,29.64,0.1,29.6401686905,132.45
2019-09-16 04:00:00,31.85752,-20.17398,37.7079706374,2.72752,-0.38398000000000004,2.7544157258,29.13,-19.79,35.2164876159,132.73,32.42752,-0.22398,32.4282935165,2.72752,-0.38398000000000004,2.7544157258,29.7,0.16,29.7004309733,132.35
2019-09-16 04:30:00,31.8133,-20.25972,37.7166052471,2.8433,-0.5297200000000001,2.8922237411,28.97,-19.73,35.0504465021,132.65,32.3633,-0.30972000000000005,32.3647819917,2.8433,-0.5297200000000001,2.8922237411,29.52,0.22,29.5208197718,132.27
2019-09-16 05:00:00,32.28884,-20.28348,38.1312044061,2.70884,-0.39348000000000005,2.7372688314999998,29.58,-19.89,35.6453152602,132.7,32.84884,-0.33348000000000005,32.8505326936,2.70884,-0.39348000000000005,2.7372688314999998,30.14,0.06,30.1400597212,132.31
2019-09-16 05:30:00,33.17564,-20.26216,38.8738757686,2.6856400000000002,-0.47216,2.7268291614,30.49,-19.79,36.3494731736,133.11,33.74564,-0.09216,33.7457658451,2.6856400000000002,-0.47216,2.7268291614,31.06,0.38,31.0623244462,132.79
2019-09-16 06:00:00,35.43382,-19.78988,40.58564956,2.9138200000000003,-0.5998800000000001,2.9749290759,32.52,-19.19,37.7598530188,132.95,36.02382,0.35012000000000004,36.0255213898,2.9138200000000003,-0.5998800000000001,2.9749290759,33.11,0.9500000000000001,33.1236260092,132.61
2019-09-16 06:30:00,39.66368,-18.22968,43.6523624108,2.49368,-0.47968000000000005,2.5393961575,37.17,-17.75,41.190671274,132.69,40.29368,1.8603200000000002,40.3366017216,2.49368,-0.47968000000000005,2.5393961575,37.8,2.34,37.8723593139,132.39
2019-09-16 07:00:00,37.16584,-16.6275,40.7157637673,2.68584,-0.5475,2.7410751094,34.48,-16.08,38.0451941775,131.76,37.77584,3.2225,37.9130398934,2.68584,-0.5475,2.7410751094,35.09,3.77,35.2919395897,131.49
2019-09-16 07:30:00,39.58448,-14.72604,42.2349063093,4.49448,-0.72604,4.5527447273,35.09,-14.0,37.7797313384,130.96,40.19448,4.87396,40.4889084633,4.49448,-0.72604,4.5527447273,35.7,5.6,36.1365465976,130.6
2019-09-16 08:00:00,38.85106,-13.5041,41.1310780303,4.86106,-1.0141,4.9657127518,33.99,-12.49,36.2121554178,130.29,39.44106,5.9059,39.8807832011,4.86106,-1.0141,4.9657127518,34.58,6.92,35.2656036387,129.97
2019-09-16 08:30:00,41.08212,-14.272,43.490580218,6.56212,-0.662,6.5954274232,34.52,-13.61,37.1060978816,129.89,41.67212,5.038,41.9755527575,6.56212,-0.662,6.5954274232,35.11,5.7,35.5696795038,129.6
2019-09-16 09:00:00,44.33226,-14.43032,46.6217053743,8.57226,-0.9703200000000001,8.6270019364,35.76,-13.46,38.2092815949,130.29,44.94226,4.96968,45.2161968017,8.57226,-0.9703200000000001,8.6270019364,36.37,5.94,36.8518724083,129.98
2019-09-16 09:30:00,44.56524,-13.97508,46.7050690746,8.52524,-0.82508,8.5650729164,36.04,-13.15,38.3640991032,130.22,45.20524,5.43492,45.5307816632,8.52524,-0.82508,8.5650729164,36.68,6.26,37.2103480231,129.89
2019-09-16 10:00:00,31.37812,-14.29838,34.4823155452,8.33812,-0.9583800000000001,8.3930171785,23.04,-13.34,26.6232454821,131.17,31.86812,5.3516200000000005,32.3143452503,8.33812,-0.9583800000000001,8.3930171785,23.53,6.31,24.3613833762,130.77
2019-09-16 10:30:00,28.06108,-11.09046,30.173208543,4.74108,-0.04046,4.7412526381,23.32,-11.05,25.8055207272,130.63,28.55108,8.54954,29.8036709715,4.74108,-0.04046,4.7412526381,23.81,8.59,25.3121354295,130.64
2019-09-16 11:00:00,29.04944,-10.22282,30.7957141996,2.95944,-0.012820000000000002,2.9594677674,26.09,-10.21,28.0166414832,130.43,29.56944,9.38718,31.0237156103,2.95944,-0.012820000000000002,2.9594677674,26.61,9.4,28.2214829518,130.45
2019-09-16 11:30:00,29.41906,-10.14568,31.1193816447,2.78906,-0.12568000000000001,2.7918902461,26.63,-10.02,28.4527204323,130.34,29.95906,9.43432,31.4094200829,2.78906,-0.12568000000000001,2.7918902461,27.17,9.56,28.8028210424,130.35
2019-09-16 12:00:00,29.66664,-10.06174,31.3264766726,2.73664,-0.021740000000000002,2.7367263504,26.93,-10.04,28.7406767492,130.28,30.21664,9.45826,31.6623438033,2.73664,-0.021740000000000002,2.7367263504,27.48,9.48,29.0692414762,130.22
2019-09-16 12:30:00,30.11868,-9.8933,31.7019284876,2.98868,-0.09330000000000001,2.9901359555,27.13,-9.8,28.8457431868,130.28,30.65868,9.7067,32.1585864775,2.98868,-0.09330000000000001,2.9901359555,27.67,9.8,29.3541973149,130.3
2019-09-16 13:00:00,29.9989,-10.38808,31.746593633,3.0189,-0.39808000000000004,3.0450328235,26.98,-9.99,28.7701320817,130.52,30.5389,9.20192,31.8951366966,3.0189,-0.39808000000000004,3.0450328235,27.52,9.6,29.146361694,130.3
2019-09-16 13:30:00,29.598300000000002,-10.47972,31.3987881003,3.0583,-0.38972,3.0830310683,26.54,-10.09,28.393303788,130.46,30.1383,9.14028,31.4938382127,3.0583,-0.38972,3.0830310683,27.08,9.53,28.7079657935,130.43
2019-09-16 14:00:00,29.3081,-10.529,31.1420064641,4.3081,-0.429,4.3294071892,25.0,-10.1,26.9631229645,130.35,29.8281,9.041,31.1681765686,4.3081,-0.429,4.3294071892,25.52,9.47,27.2204206433,130.31
2019-09-16 14:30:00,28.83862,-10.7348,30.771771716,3.98862,-0.6148,4.0357240422,24.85,-10.12,26.8316399052,130.35,29.35862,8.8252,30.6563651359,3.98862,-0.6148,4.0357240422,25.37,9.44,27.0693646028,130.2
2019-09-16 15:00:00,28.66892,-10.68462,30.5952296692,3.34892,-0.45462,3.3796367424,25.32,-10.23,27.3085206483,130.35,29.18892,8.86538,30.5055406985,3.34892,-0.45462,3.3796367424,25.84,9.32,27.4694011584,130.29
2019-09-16 15:30:00,28.39596,-10.82774,30.3903026939,3.23596,-0.41774000000000006,3.2628122577,25.16,-10.41,27.2285456828,130.45,28.90596,8.74226,30.1990336506,3.23596,-0.41774000000000006,3.2628122577,25.67,9.16,27.2553572716,130.36
2019-09-16 16:00:00,29.30414,-10.82546,31.239769611,3.39414,-0.39546000000000003,3.4171003718,25.91,-10.43,27.9305030388,130.48,29.82414,8.77454,31.0881308372,3.39414,-0.39546000000000003,3.4171003718,26.43,9.17,27.9755929338,130.42
2019-09-16 16:30:00,29.59436,-10.58386,31.4299894418,2.47436,-0.00386,2.4743630108,27.12,-10.58,29.1106647124,130.48,30.13436,9.02614,31.4571272673,2.47436,-0.00386,2.4743630108,27.66,9.03,29.0966750678,130.42
2019-09-16 17:00:00,29.09534,-11.0848,31.1353753913,3.94534,-0.0748,3.9460490057,25.15,-11.01,27.4543730579,130.55,29.60534,8.5852,30.8250193115,3.94534,-0.0748,3.9460490057,25.66,8.66,27.0819349383,130.54
2019-09-16 17:30:00,36.327,-13.14952,38.6336744982,11.547,-1.88952,11.7005766879,24.78,-11.26,27.2183026657,130.52,36.827,6.48048,37.3928408927,11.547,-1.88952,11.7005766879,25.28,8.37,26.6295944393,130.54
2019-09-16 18:00:00,36.32596,-13.3219,38.6917095711,11.46596,-1.8919000000000001,11.6209949803,24.86,-11.43,27.3617342287,130.52,36.81596,6.3181,37.3541603885,11.46596,-1.8919000000000001,11.6209949803,25.35,8.21,26.6463243244,130.5
2019-09-16 18:30:00,36.24924,-13.09722,38.5427629044,11.17924,-1.74722,11.3149540302,25.07,-11.35,27.5195821189,130.24,36.73924,6.49278,37.3085506004,11.17924,-1.74722,11.3149540302,25.56,8.24,26.8553756257,130.29
2019-09-16 19:00:00,37.26376,-12.63542,39.3477019394,9.49376,-1.58542,9.6252291149,27.77,-11.05,29.8877131946,130.18,37.78376,6.95458,38.4184682505,9.49376,-1.58542,9.6252291149,28.29,8.54,29.5509001555,130.29
2019-09-16 19:30:00,37.25144,-12.74554,39.3715452067,9.19144,-1.68554,9.3447105019,28.06,-11.06,30.1610212029,129.56,37.78144,6.63446,38.3595264304,9.19144,-1.68554,9.3447105019,28.59,8.32,29.7760054406,129.59
2019-09-16 20:00:00,36.64438,-12.89266,38.8462516526,10.73438,-1.68266,10.8654617325,25.91,-11.21,28.2310502816,128.93,37.16438,6.26734,37.6891322726,10.73438,-1.68266,10.8654617325,26.43,7.95,27.5997717382,128.94
2019-09-16 20:30:00,29.61986,-10.73378,31.504763759,2.69986,0.63622,2.773809638,26.92,-11.37,29.2226504616,129.11,30.12986,8.48622,31.3021467875,2.69986,0.63622,2.773809638,27.43,7.85,28.5311654161,129.14
2019-09-16 21:00:00,28.31306,-10.9466,30.3555170953,1.65306,0.6934,1.7925989299,26.66,-11.64,29.090293914,129.19,28.82306,8.2834,29.9897232952,1.65306,0.6934,1.7925989299,27.17,7.59,28.2102286414,129.23
2019-09-16 21:30:00,26.95466,-11.27054,29.2160703656,1.66466,0.7194600000000001,1.8134816258000002,25.29,-11.99,27.9882868357,129.79,27.47466,8.12946,28.6521388732,1.66466,0.7194600000000001,1.8134816258000002,25.81,7.41,26.8526386041,129.82
2019-09-16 22:00:00,25.21488,-11.64528,27.7741376048,1.48488,0.72472,1.6522977010000002,23.73,-12.37,26.7606016375,130.02,25.70488,7.84472,26.8752765138,1.48488,0.72472,1.6522977010000002,24.22,7.12,25.244856902,130.05
2019-09-16 22:30:00,23.952,-12.26508,26.9096728224,1.642,0.24492000000000003,1.6601655961000001,22.31,-12.51,25.5780413636,129.66,24.422,7.12492,25.4400976611,1.642,0.24492000000000003,1.6601655961000001,22.78,6.88,23.7962770197,129.68
2019-09-16 23:00:00,22.51426,-12.73364,25.8657590454,1.71426,0.14636000000000002,1.7204966135,20.8,-12.88,24.4649627018,130.42,22.96426,6.87636,23.9716825483,1.71426,0.14636000000000002,1.7204966135,21.25,6.73,22.2902534755,130.47
2019-09-16 23:30:00,21.3213,-13.15924,25.0552076636,1.8113000000000001,0.040760000000000005,1.8117585567,19.51,-13.2,23.5558931055,130.02,21.7713,6.27076,22.6563883853,1.8113000000000001,0.040760000000000005,1.8117585567,19.96,6.23,20.9096747942,130.05
2019-09-17 00:00:00,20.47434,-13.17916,24.3493091635,1.98434,-0.01916,1.9844324985,18.49,-13.16,22.6950589336,129.61,20.90434,6.12084,21.7820135236,1.98434,-0.01916,1.9844324985,18.92,6.14,19.8913549061,129.65
2019-09-17 00:30:00,20.10706,-13.44928,24.1904318763,2.11706,-0.11928000000000001,2.1204175914,17.99,-13.33,22.3903773974,130.43,20.53706,6.09072,21.4211975287,2.11706,-0.11928000000000001,2.1204175914,18.42,6.21,19.4386342113,130.47
2019-09-17 01:00:00,19.5996,-13.57276,23.840388717,2.3396,-0.18276,2.3467273761,17.26,-13.39,21.8449010069,130.73,20.0196,6.06724,20.9187902465,2.3396,-0.18276,2.3467273761,17.68,6.25,18.7521972046,130.76
2019-09-17 01:30:00,19.22116,-13.57228,23.5299761186,2.62116,-0.26228,2.634249522,16.6,-13.31,21.2771262157,129.39,19.63116,5.62772,20.4218920608,2.62116,-0.26228,2.634249522,17.01,5.89,18.0008944222,129.4
2019-09-17 02:00:00,18.80112,-13.5578,23.1796474109,2.36112,-0.1678,2.3670750927,16.44,-13.39,21.2029644154,129.56,19.21112,5.7522,20.0538010485,2.36112,-0.1678,2.3670750927,16.85,5.92,17.8597004454,129.61
2019-09-17 02:30:00,18.61936,-13.65852,23.0918976137,2.39936,-0.21852000000000002,2.4092902274,16.22,-13.44,21.0647098247,129.48,19.01936,5.58148,19.8214271383,2.39936,-0.21852000000000002,2.4092902274,16.62,5.8,17.6029656592,129.51
2019-09-17 03:00:00,18.06438,-13.5225,22.5650134286,1.97438,0.1075,1.9773043859000001,16.09,-13.63,21.0870813533,129.64,18.46438,5.7675,19.3441822012,1.97438,0.1075,1.9773043859000001,16.49,5.66,17.4343253383,129.65
2019-09-17 03:30:00,18.11976,-13.50578,22.5993760061,2.11976,0.004220000000000001,2.1197642006,16.0,-13.51,20.9408715196,129.69,18.51976,5.82422,19.4139910648,2.11976,0.004220000000000001,2.1197642006,16.4,5.82,17.4020803354,129.72
2019-09-17 04:00:00,18.1764,-13.38874,22.5752048883,2.0664,0.041260000000000005,2.0668118801,16.11,-13.43,20.9737216535,129.82,18.5864,5.95126,19.5159360664,2.0664,0.041260000000000005,2.0668118801,16.52,5.91,17.5453270132,129.83
2019-09-17 04:30:00,18.15102,-13.51846,22.6320190839,1.9710200000000002,-0.028460000000000003,1.9712254595,16.18,-13.49,21.0659084779,129.71,18.55102,5.80154,19.4370319085,1.9710200000000002,-0.028460000000000003,1.9712254595,16.58,5.83,17.5751330009,129.72
2019-09-17 05:00:00,18.65804,-13.5529,23.0608663118,2.32804,-0.16290000000000002,2.3337323436,16.33,-13.39,21.11778871,129.59,19.06804,5.7171,19.906666769,2.32804,-0.16290000000000002,2.3337323436,16.74,5.88,17.7426604544,129.59
2019-09-17 05:30:00,19.13192,-13.56432,23.4525295,2.35192,-0.14432,2.3563437671,16.78,-13.42,21.4863863877,129.37,19.53192,5.67568,20.339843715,2.35192,-0.14432,2.3563437671,17.18,5.82,18.1390407685,129.38
2019-09-17 06:00:00,20.35854,-13.49112,24.4229496537,2.58854,-0.33112,2.6096321170000003,17.77,-13.16,22.1124060202,129.73,20.78854,5.85888,21.5983765637,2.58854,-0.33112,2.6096321170000003,18.2,6.19,19.2238419677,129.73
2019-09-17 06:30:00,22.69076,-12.72632,26.0159529927,2.26076,-0.29632000000000003,2.2800967786,20.43,-12.43,23.9142175285,129.92,23.13076,6.72368,24.0881699371,2.26076,-0.29632000000000003,2.2800967786,20.87,7.02,22.0190213225,129.91
2019-09-17 07:00:00,24.4976,-12.40418,27.4589891881,2.4576000000000002,-0.40418000000000004,2.4906142279,22.04,-12.0,25.095051305,130.25,24.9676,7.14582,25.9700557033,2.4576000000000002,-0.40418000000000004,2.4906142279,22.51,7.55,23.7424219489,130.23
2019-09-17 07:30:00,26.62674,-12.08762,29.2419876255,2.61674,-0.58762,2.6819070625,24.01,-11.5,26.6219852753,130.0,27.10674,7.36238,28.0887876686,2.61674,-0.58762,2.6819070625,24.49,7.95,25.7480601211,129.96
2019-09-17 08:00:00,27.8154,-11.46414,30.0852618918,2.7154,-0.58414,2.7775198828,25.1,-10.88,27.3566152877,129.65,28.3254,7.92586,29.4133905203,2.7154,-0.58414,2.7775198828,25.61,8.51,26.9868894095,129.67
2019-09-17 08:30:00,28.74262,-4.76,29.1341003716,2.95262,-0.56,3.0052562061,25.79,-4.2,26.1297550697,130.43,29.00262,4.27,29.3152667882,2.95262,-0.56,3.0052562061,26.05,4.83,26.4939879973,130.4
2019-09-17 09:00:00,29.04546,0.8965200000000001,29.059292743,3.2554600000000002,-0.29348,3.2686618549,25.79,1.19,25.8174398421,132.13,29.08546,0.7365200000000001,29.0947838129,3.2554600000000002,-0.29348,3.2686618549,25.83,1.03,25.850528041,131.98
2019-09-17 09:30:00,29.34548,1.0786,29.3652954079,3.86548,-0.4214,3.888381873,25.48,1.5,25.5241140884,131.92,29.38548,0.9286000000000001,29.4001485165,3.86548,-0.4214,3.888381873,25.52,1.35,25.5556823427,131.85
2019-09-17 10:00:00,29.98784,0.94088,30.002596605,4.79784,-0.61912,4.8376211344,25.19,1.56,25.2382586563,131.8,30.03784,0.79088,30.0482499164,4.79784,-0.61912,4.8376211344,25.24,1.4100000000000001,25.2793532354,131.71
2019-09-17 10:30:00,30.03706,1.1151200000000001,30.0577521791,5.20706,-0.5848800000000001,5.2398051928000005,24.83,1.7000000000000002,24.8881276917,131.77,30.07706,0.9551200000000001,30.092221461,5.20706,-0.5848800000000001,5.2398051928000005,24.87,1.54,24.9176343179,131.71
2019-09-17 11:00:00,30.0728,0.9660400000000001,30.0883122345,5.5828,-0.7939600000000001,5.6389740487,24.49,1.76,24.5531606927,131.92,30.1228,0.8060400000000001,30.1335822683,5.5828,-0.7939600000000001,5.6389740487,24.54,1.6,24.592104424,131.85
2019-09-17 11:30:00,30.2494,0.6994400000000001,30.2574852999,6.1894,-1.02056,6.2729749779,24.06,1.72,24.121401286,131.79,30.2894,0.53944,30.2942032058,6.1894,-1.02056,6.2729749779,24.1,1.56,24.1504368491,131.64
2019-09-17 12:00:00,30.57714,0.5591,30.5822511171,6.9671400000000006,-1.2309,7.0750374267,23.61,1.79,23.6777574952,131.88,30.61714,0.4091,30.6198730335,6.9671400000000006,-1.2309,7.0750374267,23.65,1.6400000000000001,23.7067943847,131.68
2019-09-17 12:30:00,30.1725,0.9185200000000001,30.1864776885,6.3125,-0.87148,6.3723726853,23.86,1.79,23.9270495465,131.51,30.2125,0.7585200000000001,30.222020264,6.3125,-0.87148,6.3723726853,23.9,1.63,23.955519197,131.38
2019-09-17 13:00:00,29.72204,0.8917600000000001,29.7354148728,6.18204,-0.7282400000000001,6.2247853023,23.54,1.62,23.5956775703,131.95,29.76204,0.7417600000000001,29.7712820157,6.18204,-0.7282400000000001,6.2247853023,23.58,1.47,23.6257761777,131.84
2019-09-17 13:30:00,29.3673,1.13578,29.3892549327,5.9573,-0.36422000000000004,5.9684235354,23.41,1.5,23.4580071617,131.76,29.4073,0.9657800000000001,29.4231545606,5.9573,-0.36422000000000004,5.9684235354,23.45,1.33,23.4876861355,131.67
2019-09-17 14:00:00,29.27274,1.2296,29.2985532624,5.91274,-0.3304,5.9219640718,23.36,1.56,23.4120310951,131.76,29.31274,1.0696,29.3322479614,5.91274,-0.3304,5.9219640718,23.4,1.4,23.441842931,131.67
2019-09-17 14:30:00,29.07138,1.04648,29.0902089283,5.67138,-0.45352000000000003,5.6894842908,23.4,1.5,23.4480276356,131.76,29.11138,0.89648,29.1251802036,5.67138,-0.45352000000000003,5.6894842908,23.44,1.35,23.4788436683,131.67
2019-09-17 15:00:00,28.9199,0.74182,28.9294125921,5.9199,-0.7481800000000001,5.9669916476000004,23.0,1.49,23.048212512,131.85,28.9599,0.58182,28.9657439491,5.9199,-0.7481800000000001,5.9669916476000004,23.04,1.33,23.0783556607,131.73
2019-09-17 15:30:00,28.90734,0.49838000000000005,28.9116358669,5.56734,-0.82162,5.6276401893,23.34,1.32,23.3772966786,132.42,28.93734,0.33838,28.9393183627,5.56734,-0.82162,5.6276401893,23.37,1.16,23.3987713353,132.26
2019-09-17 16:00:00,29.19786,0.84116,29.2099739597,4.99786,-0.47884000000000004,5.0207461921,24.2,1.32,24.2359732629,132.24,29.22786,0.6811600000000001,29.2357961945,4.99786,-0.47884000000000004,5.0207461921,24.23,1.16,24.2577513385,132.23
2019-09-17 16:30:00,29.62768,0.74046,29.6369314065,4.65768,-0.49954000000000004,4.6843914433,24.97,1.24,25.0007699881,132.51,29.65768,0.5804600000000001,29.6633598366,4.65768,-0.49954000000000004,4.6843914433,25.0,1.08,25.0233171262,132.46
2019-09-17 17:00:00,29.989440000000002,0.46178,29.9929950535,4.32944,-0.54822,4.3640114438,25.66,1.01,25.679869548,131.99,30.02944,0.30178000000000005,30.0309563265,4.32944,-0.54822,4.3640114438,25.7,0.85,25.7140525783,131.98
2019-09-17 17:30:00,37.59572,-2.12162,37.6555365616,11.40572,-2.96162,11.7839569646,26.19,0.84,26.2034673278,131.81,37.63572,-2.28162,37.7048167976,11.40572,-2.96162,11.7839569646,26.23,0.68,26.2388128542,131.79
2019-09-17 18:00:00,37.49818,-2.12638,37.5584210959,11.03818,-2.93638,11.4220727198,26.46,0.81,26.472395056,131.77,37.52818,-2.28638,37.5977635986,11.03818,-2.93638,11.4220727198,26.49,0.65,26.4979735074,131.84
2019-09-17 18:30:00,36.73178,-2.29242,36.8032451208,12.36178,-2.88242,12.6933821271,24.37,0.59,24.3771409316,131.85,36.77178,-2.45242,36.8534688764,12.36178,-2.88242,12.6933821271,24.41,0.43,24.4137870884,131.84
2019-09-17 19:00:00,36.50876,-2.15424,36.5722614384,12.21876,-2.76424,12.5275344228,24.29,0.61,24.2976583234,131.85,36.54876,-2.32424,36.6225879631,12.21876,-2.76424,12.5275344228,24.33,0.44,24.333978302,131.84
2019-09-17 19:30:00,36.90878,-2.27568,36.9788691086,12.32878,-2.88568,12.6619889966,24.58,0.61,24.5875679969,131.79,36.93878,-2.43568,37.018995191,12.32878,-2.88568,12.6619889966,24.61,0.45,24.6141138374,131.84
2019-09-17 20:00:00,37.97262,-2.07164,38.0290883661,12.33262,-2.85164,12.6580159091,25.64,0.78,25.6518615309,131.47,38.01262,-2.23164,38.0780710692,12.33262,-2.85164,12.6580159091,25.68,0.62,25.6874833333,131.51
2019-09-17 20:30:00,38.00114,-2.28478,38.0697630797,12.63114,-2.84478,12.9475275998,25.37,0.56,25.3761797755,131.69,38.04114,-2.46478,38.1209059828,12.63114,-2.84478,12.9475275998,25.41,0.38,25.4128412422,131.75
2019-09-17 21:00:00,37.00132,-2.52126,37.0871195124,11.65132,-2.76126,11.9740475417,25.35,0.24,25.3511360692,131.9,37.04132,-2.74126,37.1426156016,11.65132,-2.76126,11.9740475417,25.39,0.02,25.3900078771,132.0
2019-09-17 21:30:00,29.47798,-0.5441,29.4830010292,3.32798,-0.6341,3.3878508955,26.15,0.09,26.1501548753,132.11,29.51798,-0.6641,29.5254495663,3.32798,-0.6341,3.3878508955,26.19,-0.03,26.1900171821,132.19
2019-09-17 22:00:00,27.0014,-0.8485400000000001,27.0147297246,2.5214,-0.39854,2.5527028992,24.48,-0.45,24.4841356801,132.24,27.0314,-1.01854,27.050582428,2.5214,-0.39854,2.5527028992,24.51,-0.62,24.5178404432,132.33
2019-09-17 22:30:00,25.63894,-1.03284,25.6597350491,2.49894,-0.35284000000000004,2.5237268452,23.14,-0.68,23.1499892009,132.01,25.67894,-1.19284,25.7066300162,2.49894,-0.35284000000000004,2.5237268452,23.18,-0.84,23.1952150238,132.07
2019-09-17 23:00:00,24.07216,-1.4086,24.1133374095,2.64216,-0.36860000000000004,2.6677472567000002,21.43,-1.04,21.4552208099,132.89,24.11216,-1.5886,24.1644348129,2.64216,-0.36860000000000004,2.6677472567000002,21.47,-1.22,21.5046343842,133.01
2019-09-17 23:30:00,22.6357,-2.66272,22.791774663,2.7057,-0.41272000000000003,2.7369965817,19.93,-2.25,20.0566048971,133.8,22.6657,-2.8227200000000003,22.8407903692,2.7057,-0.41272000000000003,2.7369965817,19.96,-2.41,20.104967048,133.89
2019-09-18 00:00:00,20.83888,-11.9374,24.0158372416,2.38888,-0.22740000000000002,2.3996788148,18.45,-11.71,21.8523820212,131.94,21.15888,2.4126,21.2959818185,2.38888,-0.22740000000000002,2.3996788148,18.77,2.64,18.9547487454,132.0
2019-09-18 00:30:00,19.85202,-15.19522,24.9999481785,2.32202,-0.15522000000000002,2.3272022106,17.53,-15.04,23.097673043,131.57,20.29202,4.70478,20.8302911772,2.32202,-0.15522000000000002,2.3272022106,17.97,4.86,18.6155982982,131.67
2019-09-18 01:00:00,19.42308,-15.34546,24.7535690214,2.43308,-0.21546,2.4426013383000003,16.99,-15.13,22.7503186791,131.78,19.84308,4.5845400000000005,20.3658005219,2.43308,-0.21546,2.4426013383000003,17.41,4.8,18.0595708698,131.82
2019-09-18 01:30:00,18.96308,-15.40766,24.4334686396,2.19308,-0.17766,2.2002642937,16.77,-15.23,22.6536045697,131.83,19.38308,4.52234,19.903651659,2.19308,-0.17766,2.2002642937,17.19,4.7,17.8209455417,131.82
2019-09-18 02:00:00,18.96982,-15.59996,24.5603913412,2.3498200000000002,-0.25996,2.3641559242,16.62,-15.34,22.6172500539,132.09,19.38982,4.41004,19.8850087361,2.3498200000000002,-0.25996,2.3641559242,17.04,4.67,17.6683474043,132.09
2019-09-18 02:30:00,18.81148,-15.67754,24.4878957904,2.58148,-0.33754,2.6034539063,16.23,-15.34,22.3322300723,132.0,19.22148,4.33246,19.7036926245,2.58148,-0.33754,2.6034539063,16.64,4.67,17.2828961693,132.09
2019-09-18 03:00:00,18.89624,-15.8105,24.638177619,3.18624,-0.47050000000000003,3.2207911431,15.71,-15.34,21.9572243237,132.0,19.30624,4.1895,19.7555767617,3.18624,-0.47050000000000003,3.2207911431,16.12,4.66,16.7800476757,132.14
2019-09-18 03:30:00,18.72146,-15.73792,24.4576202943,2.86146,-0.40792000000000006,2.8903896032,15.86,-15.33,22.0578444096,132.08,19.13146,4.26208,19.6004614144,2.86146,-0.40792000000000006,2.8903896032,16.27,4.67,16.9269548354,132.05
2019-09-18 04:00:00,18.42648,-15.52454,24.0945327284,2.37648,-0.28454,2.3934536139,16.05,-15.24,22.1327833767,132.16,18.83648,4.47546,19.3608553789,2.37648,-0.28454,2.3934536139,16.46,4.76,17.1344448407,132.15
2019-09-18 04:30:00,17.86602,-15.34906,23.5539447551,1.72602,0.08094000000000001,1.7279167584000001,16.14,-15.43,22.3290057996,132.16,18.27602,4.67094,18.8634723082,1.72602,0.08094000000000001,1.7279167584000001,16.55,4.59,17.1747081489,132.19
2019-09-18 05:00:00,17.81294,-15.10636,23.3560044505,1.59294,0.30364,1.6216211312,16.22,-15.41,22.3731200328,131.65,18.23294,4.75364,18.8424306896,1.59294,0.30364,1.6216211312,16.64,4.45,17.2247525381,131.62
2019-09-18 05:30:00,18.42706,-14.40726,23.3907178374,1.41706,0.46274000000000004,1.4907002889,17.01,-14.87,22.5932954657,132.04,18.85706,5.56274,19.660437130200002,1.41706,0.46274000000000004,1.4907002889,17.44,5.1,18.1704045084,132.0
2019-09-18 06:00:00,19.71082,-13.02336,23.6246551459,1.43082,0.41664,1.4902465440000001,18.28,-13.44,22.6890281854,131.86,20.14082,6.93664,21.3018685744,1.43082,0.41664,1.4902465440000001,18.71,6.52,19.8134928773,131.82
2019-09-18 06:30:00,22.07628,-12.10818,25.178764099,1.58628,0.48182,1.6578403876,20.49,-12.59,24.0488710754,131.11,22.53628,7.65182,23.7998795281,1.58628,0.48182,1.6578403876,20.95,7.17,22.142976313,131.1
2019-09-18 07:00:00,22.82534,-11.66662,25.634082163,3.69534,0.44338000000000005,3.7218441047,19.13,-12.11,22.6408701246,130.6,23.24534,7.92338,24.5586193085,3.69534,0.44338000000000005,3.7218441047,19.55,7.48,20.93210214,130.56
2019-09-18 07:30:00,32.69442,-13.40714,35.3366170157,11.22442,-2.14714,11.4279400819,21.47,-11.26,24.2435249087,129.42,33.14442,5.84286,33.6554838045,11.22442,-2.14714,11.4279400819,21.92,7.99,23.3308058155,129.35
2019-09-18 08:00:00,34.01324,-13.25006,36.5029394063,11.57324,-2.19006,11.7786351884,22.44,-11.06,25.0175378485,128.99,34.47324,5.88994,34.9727846947,11.57324,-2.19006,11.7786351884,22.9,8.08,24.2836652917,128.95
2019-09-18 08:30:00,35.09892,-4.1259,35.3405890723,12.09892,-2.2859,12.3129689343,23.0,-1.8399999999999999,23.0734826153,130.99,35.23892,0.4441,35.2417182835,12.09892,-2.2859,12.3129689343,23.14,2.73,23.3004828276,130.96
2019-09-18 09:00:00,35.49816,-1.4756200000000002,35.5288167235,12.78816,-2.44562,13.0199114194,22.71,0.97,22.7307061043,131.57,35.52816,-1.64562,35.5662511121,12.78816,-2.44562,13.0199114194,22.74,0.8,22.7540677682,131.46
2019-09-18 09:30:00,28.9563,1.13448,28.9785153961,6.1563,-0.03552,6.156402469,22.8,1.17,22.83,131.49,28.9863,0.9744800000000001,29.0026757207,6.1563,-0.03552,6.156402469,22.83,1.01,22.8523302969,131.38
2019-09-18 10:00:00,28.48152,1.40694,28.5162490814,6.25152,0.17694000000000001,6.2540235108,22.23,1.23,22.2640023356,131.56,28.51152,1.24694,28.5387741866,6.25152,0.17694000000000001,6.2540235108,22.26,1.07,22.2857016941,131.53
2019-09-18 10:30:00,29.793,1.58146,29.8349436857,4.723,0.17146,4.7261112483000005,25.07,1.4100000000000001,25.1096196706,131.53,29.823,1.41146,29.8563820369,4.723,0.17146,4.7261112483000005,25.1,1.24,25.1306108163,131.49
2019-09-18 11:00:00,29.84564,1.7747000000000002,29.8983575987,5.01564,0.1847,5.0190396192,24.83,1.5899999999999999,24.8808560946,130.99,29.88564,1.6147,29.9292287622,5.01564,0.1847,5.0190396192,24.87,1.43,24.911077857,130.85
2019-09-18 11:30:00,29.76084,1.6880000000000002,29.8086722533,5.31084,0.138,5.3126326342,24.45,1.55,24.4990816154,130.64,29.80084,1.518,29.839477018,5.31084,0.138,5.3126326342,24.49,1.38,24.5288503603,130.51
2019-09-18 12:00:00,29.88966,1.6826400000000001,29.9369846893,5.51966,0.052640000000000006,5.5199110034,24.37,1.63,24.4244508638,130.86,29.91966,1.52264,29.9583792466,5.51966,0.052640000000000006,5.5199110034,24.4,1.47,24.4442406305,130.7
2019-09-18 12:30:00,29.78776,1.55518,29.8283293305,5.65776,0.03518,5.6578693737,24.13,1.52,24.1778266186,130.7,29.82776,1.39518,29.8603716295,5.65776,0.03518,5.6578693737,24.17,1.3599999999999999,24.2082320709,130.47
2019-09-18 13:00:00,29.66514,1.4241000000000001,29.6993028879,5.71514,0.0041,5.7151414707,23.95,1.42,23.992059103,130.7,29.69514,1.2641,29.7220337196,5.71514,0.0041,5.7151414707,23.98,1.26,24.0130797692,130.5
2019-09-18 13:30:00,29.26032,1.3622,29.2920111181,5.72032,-0.0078000000000000005,5.7203253179,23.54,1.37,23.5798324846,130.82,29.30032,1.2022,29.3249729231,5.72032,-0.0078000000000000005,5.7203253179,23.58,1.21,23.6110249672,130.7
2019-09-18 14:00:00,29.05202,1.52096,29.0918061557,5.65202,0.03096,5.6521047939999995,23.4,1.49,23.4473900467,130.82,29.08202,1.3509600000000002,29.1133814629,5.65202,0.03096,5.6521047939999995,23.43,1.32,23.4671536408,130.73
2019-09-18 14:30:00,28.8733,1.4731400000000001,28.9108559948,5.4933,0.043140000000000005,5.493469391,23.38,1.43,23.4236909986,131.1,28.9033,1.30314,28.9326619022,5.4933,0.043140000000000005,5.493469391,23.41,1.26,23.4438840639,130.99
2019-09-18 15:00:00,28.69018,1.45694,28.727149225,5.28018,0.09694000000000001,5.2810697965,23.41,1.3599999999999999,23.4494712094,131.57,28.73018,1.29694,28.7594383846,5.28018,0.09694000000000001,5.2810697965,23.45,1.2,23.4806835505,131.44
2019-09-18 15:30:00,28.71068,1.30068,28.7401272531,4.80068,0.15068,4.803044131,23.91,1.15,23.9376398168,131.97,28.74068,1.14068,28.7633071416,4.80068,0.15068,4.803044131,23.94,0.99,23.9604611809,131.87
2019-09-18 16:00:00,29.08034,1.3962400000000001,29.1138396755,4.44034,0.26624000000000003,4.4483146306,24.64,1.13,24.6658975105,131.64,29.12034,1.23624,29.1465691129,4.44034,0.26624000000000003,4.4483146306,24.68,0.97,24.6990546378,131.51
2019-09-18 16:30:00,29.24758,1.20898,29.272556576,4.09758,0.20898000000000003,4.1029056164,25.15,1.0,25.1698728642,131.57,29.29758,1.04898,29.3163529945,4.09758,0.20898000000000003,4.1029056164,25.2,0.84,25.2139961133,131.46
2019-09-18 17:00:00,29.58754,0.9230600000000001,29.6019351228,3.86754,0.01306,3.8675620506,25.72,0.91,25.7360933321,131.07,29.62754,0.7530600000000001,29.6371089315,3.86754,0.01306,3.8675620506,25.76,0.74,25.7706266901,131.02
2019-09-18 17:30:00,36.16524,-1.7134200000000002,36.2058060586,12.20524,-2.24342,12.4097065539,23.96,0.53,23.9658611362,131.3,36.20524,-1.88342,36.2541952656,12.20524,-2.24342,12.4097065539,24.0,0.36,24.0026998481,131.26
2019-09-18 18:00:00,36.04212,-1.6801400000000002,36.0812594641,11.83212,-2.11014,12.018808365,24.21,0.43,24.2138183689,131.09,36.08212,-1.8901400000000002,36.1315930027,11.83212,-2.11014,12.018808365,24.25,0.22,24.2509979176,131.09
2019-09-18 18:30:00,36.0281,-1.57264,36.0624068273,11.2681,-1.86264,11.4210115743,24.76,0.29,24.7616982455,131.16,36.0581,-1.7626400000000002,36.1011561502,11.2681,-1.86264,11.4210115743,24.79,0.1,24.7902016934,131.16
2019-09-18 19:00:00,36.10098,-1.39256,36.1278283365,10.93098,-1.68256,11.059716629,25.17,0.29,25.1716705842,131.16,36.15098,-1.6125600000000002,36.1869272627,10.93098,-1.68256,11.059716629,25.22,0.07,25.2200971449,131.19
2019-09-18 19:30:00,36.28242,-1.34712,36.3074198113,10.80242,-1.55712,10.9140689273,25.48,0.21,25.4808653699,131.08,36.32242,-1.50712,36.3536738907,10.80242,-1.55712,10.9140689273,25.52,0.05,25.5200489811,131.12
2019-09-18 20:00:00,36.6137,-1.8820999999999999,36.6620420612,14.7037,-1.8820999999999999,14.8236666888,21.91,0.0,21.91,131.23,36.6637,-2.0021,36.7183237921,14.7037,-1.8820999999999999,14.8236666888,21.96,-0.12,21.9603278664,131.25
2019-09-18 20:30:00,36.29888,-2.12832,36.3612215867,15.35888,-1.98832,15.487046564,20.94,-0.14,20.9404679986,131.27,36.33888,-2.28832,36.4108583815,15.35888,-1.98832,15.487046564,20.98,-0.30000000000000004,20.9821447903,131.29
2019-09-18 21:00:00,35.38664,-2.41536,35.4689759426,12.65664,-1.49536,12.7446709498,22.73,-0.92,22.7486109466,131.59,35.41664,-2.58536,35.510878266,12.65664,-1.49536,12.7446709498,22.76,-1.09,22.7860856665,131.61
2019-09-18 21:30:00,28.2235,0.24198000000000003,28.2245373137,1.9135,0.55198,1.9915230780000002,26.31,-0.31,26.3118262384,131.29,28.2835,0.08198000000000001,28.2836188097,1.9135,0.55198,1.9915230780000002,26.37,-0.47000000000000003,26.3741881392,131.33
2019-09-18 22:00:00,26.24442,0.04852,26.2444648512,1.34442,0.7285200000000001,1.5291195267000002,24.9,-0.68,24.90928341,131.34,26.28442,-0.11148000000000001,26.2846564088,1.34442,0.7285200000000001,1.5291195267000002,24.94,-0.84,24.9541419408,131.38
2019-09-18 22:30:00,24.74172,-0.44002,24.745632466300002,1.41172,0.50998,1.5010106458,23.33,-0.9500000000000001,23.3493340376,131.0,24.79172,-0.62002,24.7994718766,1.41172,0.50998,1.5010106458,23.38,-1.13,23.407291599,131.05
2019-09-18 23:00:00,23.29466,-0.7877200000000001,23.3079747579,1.5146600000000001,0.48228000000000004,1.5895876553,21.78,-1.27,21.8169956685,131.85,23.34466,-0.9477200000000001,23.3638893105,1.5146600000000001,0.48228000000000004,1.5895876553,21.83,-1.43,21.8767867842,131.89
2019-09-18 23:30:00,22.37662,-1.41462,22.4212906044,1.96662,-0.034620000000000005,1.9669246983000002,20.41,-1.38,20.4566004018,132.35,22.40662,-1.5846200000000001,22.4625831188,1.96662,-0.034620000000000005,1.9669246983000002,20.44,-1.55,20.4986853237,132.39
2019-09-19 00:00:00,21.51942,-1.8545600000000002,21.5991858627,2.38942,-0.28456000000000004,2.4063047043,19.13,-1.57,19.1943168672,131.96,21.55942,-2.02456,21.6542705703,2.38942,-0.28456000000000004,2.4063047043,19.17,-1.74,19.2488051577,131.98
2019-09-19 00:30:00,20.65954,-1.87284,20.7442551729,2.13954,-0.16284,2.1457279131,18.52,-1.71,18.5987768415,132.02,20.69954,-2.03284,20.7991200457,2.13954,-0.16284,2.1457279131,18.56,-1.87,18.6539674064,131.98
2019-09-19 01:00:00,20.0465,-1.72534,20.1206103378,2.0565,-0.07534,2.05787958,17.99,-1.65,18.065508573,131.95,20.0865,-1.89534,20.1757229354,2.0565,-0.07534,2.05787958,18.03,-1.82,18.1216252031,131.98
2019-09-19 01:30:00,19.73596,-2.07938,19.8451993768,2.45596,-0.23938,2.4675984896,17.28,-1.8399999999999999,17.3776868426,132.51,19.76596,-2.24938,19.8935387779,2.45596,-0.23938,2.4675984896,17.31,-2.01,17.4263076984,132.54
2019-09-19 02:00:00,19.77472,-2.0968,19.88557571,2.58472,-0.33680000000000004,2.6065708735,17.19,-1.76,17.2798640041,133.2,19.80472,-2.2768,19.9351637194,2.58472,-0.33680000000000004,2.6065708735,17.22,-1.94,17.3289353395,133.27
2019-09-19 02:30:00,19.55838,-2.24796,19.6871418034,2.33838,-0.35796000000000006,2.3656196622,17.22,-1.8900000000000001,17.3234090179,133.47,19.59838,-2.42796,19.7482021558,2.33838,-0.35796000000000006,2.3656196622,17.26,-2.07,17.3836848798,133.47
2019-09-19 03:00:00,18.88228,-3.61638,19.2254701452,1.9422800000000002,-0.17638,1.9502721612,16.94,-3.44,17.2857513577,133.21,18.94228,-1.71638,19.0198825418,1.9422800000000002,-0.17638,1.9502721612,17.0,-1.54,17.0696104232,133.2
2019-09-19 03:30:00,17.9082,-15.51592,23.6948813183,2.0382,-0.22592,2.0506825904,15.87,-15.29,22.0372638955,130.66,18.3182,4.04408,18.7592919452,2.0382,-0.22592,2.0506825904,16.28,4.27,16.8306654652,130.66
2019-09-19 04:00:00,17.94608,-15.50166,23.7141993355,2.06608,-0.25166,2.0813503602,15.88,-15.25,22.0167413574,130.79,18.35608,4.11834,18.8124000947,2.06608,-0.25166,2.0813503602,16.29,4.37,16.8659716589,130.78
2019-09-19 04:30:00,17.70182,-15.4257,23.4799201831,1.83182,-0.015700000000000002,1.8318872788,15.87,-15.41,22.1206916709,130.99,18.11182,4.2543,18.604759934,1.83182,-0.015700000000000002,1.8318872788,16.28,4.27,16.8306654652,130.99
