Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-19 05:00:00,17.82226,-14.88682,23.2217648171,1.5422600000000002,0.39318000000000003,1.5915892749,16.28,-15.28,22.3274897828,130.73,18.23226,4.73318,18.8366211837,1.5422600000000002,0.39318000000000003,1.5915892749,16.69,4.34,17.2450485647,130.73
2019-09-19 05:30:00,18.2695,-14.641,23.4122513067,1.4095,0.649,1.5517381383000002,16.86,-15.29,22.7605733671,130.85,18.6695,5.009,19.3297778376,1.4095,0.649,1.5517381383000002,17.26,4.36,17.8021684072,130.8
2019-09-19 06:00:00,19.1615,-14.43644,23.9911209018,1.3915,0.64356,1.5331150393000001,17.77,-15.08,23.3062073277,130.37,19.5815,5.08356,20.2306135479,1.3915,0.64356,1.5331150393000001,18.19,4.44,18.7240406964,130.35
2019-09-19 06:30:00,21.80378,-13.62574,25.7111962545,1.38378,0.60426,1.5099593491,20.42,-14.23,24.8891402021,130.37,22.23378,5.89426,23.0018102339,1.38378,0.60426,1.5099593491,20.85,5.29,21.5106159837,130.35
2019-09-19 07:00:00,22.61126,-13.47016,26.3194659751,2.92126,0.5398400000000001,2.9707216654,19.69,-14.01,24.1655995167,130.85,23.06126,6.20984,23.8827097628,2.92126,0.5398400000000001,2.9707216654,20.14,5.67,20.9229180565,130.84
2019-09-19 07:30:00,25.99978,-12.7856,28.9734383084,1.69978,0.19440000000000002,1.7108604293,24.3,-12.98,27.5494174167,130.08,26.46978,6.7044,27.3056447023,1.69978,0.19440000000000002,1.7108604293,24.77,6.51,25.6111889611,130.08
2019-09-19 08:00:00,35.17956,-14.36346,37.9988213628,9.41956,-2.44346,9.7313209466,25.76,-11.92,28.3842209687,129.69,35.65956,4.99654,36.0079106776,9.41956,-2.44346,9.7313209466,26.24,7.44,27.2743689203,129.68
2019-09-19 08:30:00,28.69982,-11.16074,30.7935347984,4.22982,-0.54074,4.2642440104,24.47,-10.62,26.675181349,129.53,29.19982,8.13926,30.3129846993,4.22982,-0.54074,4.2642440104,24.97,8.68,26.4356444975,129.53
2019-09-19 09:00:00,28.5703,-10.9542,30.598309426,4.5803,-0.6142000000000001,4.6212974077,23.99,-10.34,26.1234702901,129.32,29.0303,8.3058,30.1951094009,4.5803,-0.6142000000000001,4.6212974077,24.45,8.92,26.0263116864,129.31
2019-09-19 09:30:00,29.17356,-10.35472,30.9566928039,3.69356,-0.18472000000000002,3.6981761656,25.48,-10.17,27.434636866600002,129.14,29.66356,8.82528,30.9485437291,3.69356,-0.18472000000000002,3.6981761656,25.97,9.01,27.4885612574,129.14
2019-09-19 10:00:00,29.29636,-10.13668,31.000467588,4.15636,-0.10668000000000001,4.1577288358,25.14,-10.03,27.0669632578,129.11,29.78636,8.99332,31.1144186298,4.15636,-0.10668000000000001,4.1577288358,25.63,9.1,27.1975531988,128.97
2019-09-19 10:30:00,29.32276,-10.07436,31.0051122144,4.60276,-0.14436000000000002,4.6050232819,24.72,-9.93,26.6398817565,129.11,29.80276,9.08564,31.1569150884,4.60276,-0.14436000000000002,4.6050232819,25.2,9.23,26.8371552144,129.0
2019-09-19 11:00:00,29.5115,-9.86626,31.1170647497,5.1715,-0.026260000000000002,5.1715666715,24.34,-9.84,26.2537844891,129.03,29.9915,9.23374,31.3807588601,5.1715,-0.026260000000000002,5.1715666715,24.82,9.26,26.4911305912,128.78
2019-09-19 11:30:00,35.63198,-12.47202,37.7516791892,14.95198,-2.51202,15.1615286301,20.68,-9.96,22.953518248800002,129.03,36.06198,6.61798,36.6642068072,14.95198,-2.51202,15.1615286301,21.11,9.13,22.9997608683,128.78
2019-09-19 12:00:00,29.0365,-10.2249,30.784199068,7.5265,-0.2449,7.5304832687,21.51,-9.98,23.7124545334,128.86,29.4765,8.8751,30.7836231178,7.5265,-0.2449,7.5304832687,21.95,9.12,23.7692427309,128.78
2019-09-19 12:30:00,37.53126,-11.31714,39.2004226376,12.91126,-2.63714,13.1778276725,24.62,-8.68,26.1053021434,130.85,37.96126,8.06286,38.8080786972,12.91126,-2.63714,13.1778276725,25.05,10.7,27.2395392766,130.67
2019-09-19 13:00:00,30.03416,-9.20696,31.4136734456,5.79416,-0.45696000000000003,5.8121512839000005,24.24,-8.75,25.7709157773,131.08,30.46416,10.03304,32.0737733382,5.79416,-0.45696000000000003,5.8121512839000005,24.67,10.49,26.807629511000002,130.93
2019-09-19 13:30:00,29.1781,-8.92182,30.5116435434,5.6381,-0.27182,5.6446485916,23.54,-8.65,25.0789573148,131.25,29.5981,10.37818,31.364855232,5.6381,-0.27182,5.6446485916,23.96,10.65,26.2202993881,131.07
2019-09-19 14:00:00,29.05438,-8.8256,30.3652467888,5.66438,-0.22560000000000002,5.6688707998,23.39,-8.6,24.9209169173,131.2,29.48438,10.4644,31.2862962229,5.66438,-0.22560000000000002,5.6688707998,23.82,10.69,26.1087820474,131.07
2019-09-19 14:30:00,28.7493,-8.84222,30.0783494397,5.5193,-0.18222000000000002,5.5223071825,23.23,-8.66,24.7917022409,131.2,29.1693,10.47778,30.9940629189,5.5193,-0.18222000000000002,5.5223071825,23.65,10.66,25.9414359664,131.07
2019-09-19 15:00:00,28.5276,-9.00276,29.914438811,5.3076,-0.20276000000000002,5.3114714889,23.22,-8.8,24.8316008344,131.43,28.9476,10.34724,30.7413227005,5.3076,-0.20276000000000002,5.3114714889,23.64,10.55,25.8872961122,131.17
2019-09-19 15:30:00,28.32796,-9.13762,29.7652384003,4.95796,-0.10762000000000001,4.9591278897,23.37,-9.03,25.0538979003,131.72,28.75796,10.28238,30.5409168465,4.95796,-0.10762000000000001,4.9591278897,23.8,10.39,25.9690604374,131.57
2019-09-19 16:00:00,28.7481,-9.10646,30.155942488,4.5681,0.013540000000000002,4.5681200665,24.18,-9.12,25.8427320537,131.72,29.1781,10.35354,30.9605767088,4.5681,0.013540000000000002,4.5681200665,24.61,10.34,26.6939637371,131.69
2019-09-19 16:30:00,28.96254,-9.23276,30.3985621448,4.08254,0.057240000000000006,4.0829412522,24.88,-9.29,26.5578331194,131.44,29.40254,10.107240000000001,31.0912473032,4.08254,0.057240000000000006,4.0829412522,25.32,10.05,27.2416023758,131.28
2019-09-19 17:00:00,29.42912,-9.1431,30.8167062092,3.7991200000000003,0.1769,3.803236304,25.63,-9.32,27.271950792,131.23,29.87912,10.1969,31.5711669342,3.7991200000000003,0.1769,3.803236304,26.08,10.02,27.9386255925,131.18
2019-09-19 17:30:00,36.78884,-11.52908,38.5530599848,10.59884,-2.02908,10.7913194278,26.19,-9.5,27.8597577161,131.23,37.23884,7.78092,38.043053513,10.59884,-2.02908,10.7913194278,26.64,9.81,28.3888305501,131.18
2019-09-19 18:00:00,36.82372,-11.42952,38.5567151359,10.04372,-1.87952,10.218067668,26.78,-9.55,28.4318641668,131.09,37.27372,7.89048,38.0997359212,10.04372,-1.87952,10.218067668,27.23,9.77,28.929669891,131.08
2019-09-19 18:30:00,36.81736,-11.34296,38.5250663715,9.52736,-1.75296,9.6872832792,27.29,-9.59,28.9259779437,131.09,37.28736,7.94704,38.1248299738,9.52736,-1.75296,9.6872832792,27.76,9.7,29.4059109704,131.08
2019-09-19 19:00:00,36.85284,-11.43782,38.5869866978,9.25284,-1.8378200000000002,9.4335905369,27.6,-9.6,29.2219095885,131.02,37.31284,7.80218,38.1198379013,9.25284,-1.8378200000000002,9.4335905369,28.06,9.64,29.6697354218,130.99
2019-09-19 19:30:00,37.1521,-11.69414,38.9490878552,9.5321,-2.16414,9.7746832353,27.62,-9.53,29.2178934901,130.77,37.6121,7.53586,38.3596044342,9.5321,-2.16414,9.7746832353,28.08,9.7,29.7081874237,130.78
2019-09-19 20:00:00,36.9792,-11.73314,38.7959766844,11.3492,-2.15314,11.5516385201,25.63,-9.58,27.3618950367,130.69,37.4292,7.45686,38.1647713697,11.3492,-2.15314,11.5516385201,26.08,9.61,27.7942170244,130.69
2019-09-19 20:30:00,30.13864,-9.83142,31.70164728,3.51864,-0.15142,3.5218965723,26.62,-9.68,28.3253737839,130.98,30.58864,9.45858,32.0176456453,3.51864,-0.15142,3.5218965723,27.07,9.61,28.7251979976,131.03
2019-09-19 21:00:00,29.31516,-10.1294,31.0158564316,1.80516,-0.12940000000000002,1.809791973,27.51,-10.0,29.2711479105,131.22,29.78516,9.1706,31.1649749011,1.80516,-0.12940000000000002,1.809791973,27.98,9.3,29.4850877564,131.23
2019-09-19 21:30:00,27.99336,-10.61352,29.9378524761,1.9433600000000002,-0.21352000000000002,1.9550546999999998,26.05,-10.4,28.0492869785,131.43,28.44336,8.75648,29.7607236149,1.9433600000000002,-0.21352000000000002,1.9550546999999998,26.5,8.97,27.9769708868,131.44
2019-09-19 22:00:00,26.46394,-10.81068,28.5869012379,1.8339400000000001,-0.060680000000000005,1.8349435920000001,24.63,-10.75,26.8737678787,131.53,26.92394,8.58932,28.2608379774,1.8339400000000001,-0.060680000000000005,1.8349435920000001,25.09,8.65,26.5392275698,131.55
2019-09-19 22:30:00,25.3539,-11.27318,27.7471589991,2.1339,-0.30318,2.1553299799,23.22,-10.97,25.6809131458,131.07,25.7739,8.00682,26.9889438052,2.1339,-0.30318,2.1553299799,23.64,8.31,25.0580466118,131.09
2019-09-19 23:00:00,23.80484,-11.63324,26.4953331801,2.15484,-0.33324000000000004,2.1804550725,21.65,-11.3,24.4215580994,131.56,24.22484,7.79676,25.4486215643,2.15484,-0.33324000000000004,2.1804550725,22.07,8.13,23.5198171762,131.56
2019-09-19 23:30:00,22.6526,-12.06308,25.664336848,2.4726,-0.42308,2.5085349203,20.18,-11.64,23.2963945708,131.78,23.0626,7.39692,24.2197841495,2.4726,-0.42308,2.5085349203,20.59,7.82,22.0249971623,131.78
2019-09-20 00:00:00,21.6993,-12.14624,24.8674640168,2.5493,-0.38624,2.5783932647,19.15,-11.76,22.4726522689,131.78,22.0993,7.3037600000000005,23.2749644603,2.5493,-0.38624,2.5783932647,19.55,7.69,21.0080603579,131.74
2019-09-20 00:30:00,21.0015,-12.08626,24.2309860104,2.6115,-0.29626,2.6282507943,18.39,-11.79,21.8448208965,131.22,21.3915,7.22374,22.5782792045,2.6115,-0.29626,2.6282507943,18.78,7.52,20.2296515047,131.23
2019-09-20 01:00:00,20.22682,-12.17052,23.606054401,2.48682,-0.23052000000000003,2.4974813679,17.74,-11.94,21.3839004861,131.26,20.61682,7.14948,21.8212816118,2.48682,-0.23052000000000003,2.4974813679,18.13,7.38,19.5745063795,131.27
2019-09-20 01:30:00,19.68818,-12.17338,23.147691296,2.15818,-0.14338,2.1629375249000002,17.53,-12.03,21.2608043122,131.43,20.07818,7.16662,21.3188591237,2.15818,-0.14338,2.1629375249000002,17.92,7.31,19.353617233,131.44
2019-09-20 02:00:00,19.20482,-12.01326,22.6526715215,1.84482,0.10674000000000002,1.847905371,17.36,-12.12,21.1722459838,131.39,19.59482,7.30674,20.9128051743,1.84482,0.10674000000000002,1.847905371,17.75,7.2,19.1546991623,131.34
2019-09-20 02:30:00,19.00692,-12.1765,22.5727747549,1.79692,0.1135,1.8005009682000002,17.21,-12.29,21.1477705681,132.17,19.39692,7.3635,20.7475694417,1.79692,0.1135,1.8005009682000002,17.6,7.25,19.0347708155,132.17
2019-09-20 03:00:00,18.72214,-12.3781,22.4440612588,1.8521400000000001,-0.048100000000000004,1.8527644722,16.87,-12.33,20.8955928368,132.04,19.10214,7.1419,20.3935893896,1.8521400000000001,-0.048100000000000004,1.8527644722,17.25,7.19,18.6884616809,132.02
2019-09-20 03:30:00,18.90862,-12.57056,22.7058338102,2.13862,-0.27056,2.1556665368,16.77,-12.3,20.7971849057,132.27,19.29862,7.02944,20.5389814893,2.13862,-0.27056,2.1556665368,17.16,7.3,18.6482063481,132.27
2019-09-20 04:00:00,19.0716,-12.67498,22.8993677764,2.6616,-0.40498,2.6922338978,16.41,-12.27,20.4900219619,132.15,19.4516,6.89502,20.637491208,2.6616,-0.40498,2.6922338978,16.79,7.3,18.3083068578,132.14
2019-09-20 04:30:00,19.50458,-12.919740000000001,23.3954765424,3.18458,-0.57974,3.2369195609,16.32,-12.34,20.4601564021,132.59,19.88458,6.77026,21.0055455117,3.18458,-0.57974,3.2369195609,16.7,7.35,18.2458899481,132.56
2019-09-20 05:00:00,19.7382,-12.98296,23.6252786143,3.4582,-0.6229600000000001,3.5138620351,16.28,-12.36,20.4403522475,132.22,20.1082,6.59704,21.1627182564,3.4582,-0.6229600000000001,3.5138620351,16.65,7.22,18.148027441,132.19
2019-09-20 05:30:00,20.40126,-12.84516,24.1082878905,3.76126,-0.6351600000000001,3.8145124214,16.64,-12.21,20.6391303111,132.11,20.78126,6.73484,21.8453390226,3.76126,-0.6351600000000001,3.8145124214,17.02,7.37,18.5471642037,132.06
2019-09-20 06:00:00,21.56496,-12.65888,25.0058941583,4.06496,-0.7288800000000001,4.1297900499,17.5,-11.93,21.1795868704,132.02,21.95496,6.91112,23.0170338718,4.06496,-0.7288800000000001,4.1297900499,17.89,7.64,19.453064026,132.0
2019-09-20 06:30:00,23.9642,-11.84874,26.7334158167,3.7142,-0.6387400000000001,3.768722652,20.25,-11.21,23.1457685118,131.86,24.3742,7.64126,25.5438932042,3.7142,-0.6387400000000001,3.768722652,20.66,8.28,22.257448191599998,131.82
2019-09-20 07:00:00,25.70696,-11.4807,28.1541163053,3.9269600000000002,-0.7207,3.9925459711,21.78,-10.76,24.2929207795,131.63,26.12696,7.9493,27.3095113345,3.9269600000000002,-0.7207,3.9925459711,22.2,8.67,23.8329372927,131.59
2019-09-20 07:30:00,27.80914,-10.83762,29.8463109078,3.85914,-0.81762,3.9448021502,23.95,-10.02,25.9615658233,130.87,28.23914,8.41238,29.4655250285,3.85914,-0.81762,3.9448021502,24.38,9.23,26.0687034584,130.88
2019-09-20 08:00:00,29.55942,-10.03866,31.2175272136,4.19942,-0.8886600000000001,4.2924171433,25.36,-9.15,26.9601947322,130.43,30.00942,9.07134,31.3505103329,4.19942,-0.8886600000000001,4.2924171433,25.81,9.96,27.6650989516,130.42
2019-09-20 08:30:00,30.80306,-9.56618,32.2543067691,5.47306,-1.08618,5.5798004226,25.33,-8.48,26.7117820446,130.77,31.25306,9.67382,32.7159984221,5.47306,-1.08618,5.5798004226,25.78,10.76,27.9353897413,130.8
2019-09-20 09:00:00,31.16464,-9.52974,32.5891198224,6.13464,-1.12974,6.2377977201,25.03,-8.4,26.4019109157,130.6,31.60464,9.62026,33.0363840636,6.13464,-1.12974,6.2377977201,25.47,10.75,27.6456759729,130.57
2019-09-20 09:30:00,31.95626,-9.4292,33.318348786,6.82626,-1.2292,6.9360477383,25.13,-8.2,26.4340102898,130.6,32.39626,9.7208,33.823240747,6.82626,-1.2292,6.9360477383,25.57,10.95,27.8159558527,130.52
2019-09-20 10:00:00,32.13428,-9.87344,33.6169119425,7.83428,-1.39344,7.9572368415,24.3,-8.48,25.7371404783,130.93,32.56428,9.33656,33.8762997471,7.83428,-1.39344,7.9572368415,24.73,10.73,26.9574813364,130.83
2019-09-20 10:30:00,32.63548,-10.1295,34.1713524034,8.96548,-1.6795,9.1214336527,23.67,-8.45,25.1330738271,131.1,33.06548,9.1205,34.3002840787,8.96548,-1.6795,9.1214336527,24.1,10.8,26.4092786725,130.95
2019-09-20 11:00:00,33.45302,-10.3589,35.0201564293,10.42302,-2.2289,10.6586744547,23.03,-8.13,24.4228949963,130.88,33.88302,8.8711,35.0250690154,10.42302,-2.2289,10.6586744547,23.46,11.1,25.9534506376,130.81
2019-09-20 11:30:00,35.80142,-10.18536,37.2220799035,10.03142,-2.30536,10.2929136762,25.77,-7.88,26.947862624,130.45,36.23142,8.91464,37.3120168518,10.03142,-2.30536,10.2929136762,26.2,11.22,28.5013754054,130.37
2019-09-20 12:00:00,44.49718,-9.554780000000001,45.5114584341,12.14718,-2.7547800000000002,12.455633055,32.35,-6.8,33.0569584203,130.63,45.01718,9.57522,46.0242472312,12.14718,-2.7547800000000002,12.455633055,32.87,12.33,35.1064922771,130.52
2019-09-20 12:30:00,44.11736,-10.01454,45.2397222005,17.64736,-4.68454,18.25853855,26.47,-5.33,27.0012925617,130.63,44.59736,9.12546,45.5214074824,17.64736,-4.68454,18.25853855,26.95,13.81,30.282314971,130.48
2019-09-20 13:00:00,43.6913,-10.2366,44.8744657378,17.9413,-4.7466,18.5585682974,25.75,-5.49,26.3287409498,131.1,44.1413,9.0234,45.0541464601,17.9413,-4.7466,18.5585682974,26.2,13.77,29.5981908231,130.91
2019-09-20 13:30:00,43.02006,-10.62892,44.3136491701,18.37006,-4.8089200000000005,18.9890709612,24.65,-5.82,25.3277496039,131.3,43.47006,8.69108,44.3303619201,18.37006,-4.8089200000000005,18.9890709612,25.1,13.5,28.5001754381,131.1
2019-09-20 14:00:00,42.38306,-11.156320000000001,43.8267869106,20.00306,-5.35632,20.7077901599,22.38,-5.8,23.119351202,131.43,42.83306,8.20368,43.6115970185,20.00306,-5.35632,20.7077901599,22.83,13.56,26.5533896141,131.23
2019-09-20 14:30:00,41.63342,-11.38278,43.1614334959,19.55342,-5.23278,20.2414974798,22.08,-6.15,22.9204908324,132.12,42.06342,8.16722,42.8489764711,19.55342,-5.23278,20.2414974798,22.51,13.4,26.1965665689,131.92
2019-09-20 15:00:00,41.66724,-11.68946,43.275886638,18.94724,-5.08946,19.6188813827,22.72,-6.6,23.65921385,132.29,42.09724,7.94054,42.8395820604,18.94724,-5.08946,19.6188813827,23.15,13.03,26.5650785807,132.19
2019-09-20 15:30:00,41.7476,-12.01522,43.442233108,19.3076,-5.18522,19.9917464022,22.44,-6.83,23.4563957163,131.9,42.1776,7.51478,42.8418237265,19.3076,-5.18522,19.9917464022,22.87,12.7,26.1596425817,131.79
2019-09-20 16:00:00,42.69714,-12.228,44.4136212009,19.95714,-5.418,20.6795106562,22.74,-6.8100000000000005,23.7378116093,131.22,43.14714,7.122,43.7309795703,19.95714,-5.418,20.6795106562,23.19,12.54,26.3633780081,131.16
2019-09-20 16:30:00,37.07464,-12.12614,39.0073352388,20.48464,-5.73614,21.272606282,16.59,-6.39,17.7780820113,131.34,37.46464,7.23386,38.1566243374,20.48464,-5.73614,21.272606282,16.98,12.97,21.3668270925,131.24
2019-09-20 17:00:00,36.49478,-12.35096,38.5281089618,20.44478,-5.86096,21.2682834608,16.05,-6.49,17.3124983755,131.53,36.87478,7.06904,37.5462478361,20.44478,-5.86096,21.2682834608,16.43,12.93,20.9076493179,131.47
2019-09-20 17:30:00,49.14174,-15.04892,51.3943635372,25.91174,-7.81892,27.0657307271,23.23,-7.23,24.3291142461,131.58,49.57174,4.42108,49.7684976164,25.91174,-7.81892,27.0657307271,23.66,12.24,26.6385660275,131.52
2019-09-20 18:00:00,47.90412,-15.20378,50.2589259661,25.20412,-7.66378,26.3435227117,22.7,-7.54,23.9194815997,131.48,48.36412,4.19622,48.5458171799,25.20412,-7.66378,26.3435227117,23.16,11.86,26.0200922366,131.37
2019-09-20 18:30:00,51.82684,-15.1,53.9817686297,23.07684,-7.07,24.135563892,28.75,-8.03,29.8503500817,132.09,52.29684,4.51,52.4909475432,23.07684,-7.07,24.135563892,29.22,11.58,31.4309528968,132.02
2019-09-20 19:00:00,51.63854,-15.02232,53.7792609796,22.10854,-6.86232,23.1490599531,29.53,-8.16,30.6366855257,132.62,52.14854,4.70768,52.3606004083,22.10854,-6.86232,23.1490599531,30.04,11.57,32.1910934887,132.52
2019-09-20 19:30:00,44.3438,-12.566040000000001,46.0898899947,15.2538,-4.80604,15.9930120653,29.09,-7.76,30.1072366716,132.35,44.8438,7.11396,45.404568331,15.2538,-4.80604,15.9930120653,29.59,11.92,31.9006974845,132.32
2019-09-20 20:00:00,44.59028,-12.4524,46.2963857794,14.710280000000001,-4.6424,15.4254405266,29.88,-7.8100000000000005,30.8838226261,131.62,45.09028,7.0276,45.6346415811,14.710280000000001,-4.6424,15.4254405266,30.38,11.67,32.5443282309,131.58
2019-09-20 20:30:00,43.99864,-13.0994,45.9072391046,15.00864,-4.7794,15.7512519823,28.99,-8.32,30.1602801711,131.56,44.49864,6.3606,44.9509309604,15.00864,-4.7794,15.7512519823,29.49,11.14,31.5239543839,131.55
2019-09-20 21:00:00,41.91152,-13.64134,44.075635738,13.26152,-4.10134,13.88124283,28.65,-9.54,30.1965908672,131.5,42.41152,5.77866,42.8033870168,13.26152,-4.10134,13.88124283,29.15,9.88,30.7788385096,131.48
2019-09-20 21:30:00,36.48728,-14.17184,39.1428492931,15.29728,-4.7118400000000005,16.0065052895,21.19,-9.46,23.2057686794,131.18,36.91728,5.14816,37.2745102447,15.29728,-4.7118400000000005,16.0065052895,21.62,9.86,23.7622389517,131.11
2019-09-20 22:00:00,39.41402,-14.7626,42.0879950974,15.40402,-4.6826,16.1000178547,24.01,-10.08,26.0400940859,132.34,39.87402,4.8974,40.1736480509,15.40402,-4.6826,16.1000178547,24.47,9.58,26.2784569562,132.28
2019-09-20 22:30:00,36.94598,-10.68232,38.459295349,14.87598,-4.58232,15.5657456469,22.07,-6.1,22.8974867617,132.3,37.15598,-2.63232,37.2491068127,14.87598,-4.58232,15.5657456469,22.28,1.9500000000000002,22.3651715844,132.28
2019-09-20 23:00:00,35.38902,-7.26262,36.1265606697,14.61902,-4.50262,15.2967098627,20.77,-2.76,20.9525774071,131.56,35.42902,-7.44262,36.2023210668,14.61902,-4.50262,15.2967098627,20.81,-2.94,21.016652921,131.56
2019-09-20 23:30:00,33.84688,-7.93032,34.7635047289,14.68688,-4.57032,15.3815561318,19.16,-3.36,19.4523828875,131.17,33.87688,-8.10032,34.8318558598,14.68688,-4.57032,15.3815561318,19.19,-3.5300000000000002,19.5119706847,131.12
2019-09-21 00:00:00,32.3755,-7.72708,33.2848428805,13.5855,-4.15708,14.2072912399,18.79,-3.5700000000000003,19.1261339533,130.19,32.3955,-7.9070800000000006,33.3465190744,13.5855,-4.15708,14.2072912399,18.81,-3.75,19.180161626,130.14
2019-09-21 00:30:00,31.5425,-6.50968,32.2072234127,14.7325,-4.53968,15.4160711841,16.81,-1.97,16.9250406203,129.03,31.5825,-6.67968,32.2811466827,14.7325,-4.53968,15.4160711841,16.85,-2.14,16.9853495696,129.0
2019-09-21 01:00:00,30.34752,-6.54412,31.0450878035,14.21752,-4.27412,14.846076139000001,16.13,-2.27,16.2889471729,129.46,30.36752,-6.71412,31.100895137,14.21752,-4.27412,14.846076139000001,16.15,-2.44,16.3332819727,129.42
2019-09-21 01:30:00,29.191,-6.53372,29.9132742781,12.881,-3.6737200000000003,13.3946399593,16.31,-2.86,16.5588556368,129.11,29.211,-6.70372,29.9703584036,12.881,-3.6737200000000003,13.3946399593,16.33,-3.03,16.6087266219,129.05
2019-09-21 02:00:00,28.7266,-6.47344,29.4469518455,11.3266,-3.15344,11.7573828463,17.4,-3.32,17.7139041434,129.3,28.7566,-6.64344,29.5140193568,11.3266,-3.15344,11.7573828463,17.43,-3.49,17.7759669217,129.25
2019-09-21 02:30:00,28.98414,-6.71796,29.7525017116,11.40414,-3.25796,11.860384163300001,17.58,-3.46,17.9172542539,129.87,29.00414,-6.88796,29.810805593,11.40414,-3.25796,11.860384163300001,17.6,-3.63,17.9704451809,129.87
2019-09-21 03:00:00,28.65628,-6.95778,29.4888637619,11.68628,-3.37778,12.1646429445,16.97,-3.58,17.3435088722,130.3,28.68628,-7.13778,29.5609635088,11.68628,-3.37778,12.1646429445,17.0,-3.76,17.4108471936,130.28
2019-09-21 03:30:00,27.91068,-7.0277,28.7818454126,12.07068,-3.2977,12.5130388376,15.84,-3.73,16.273244913,129.81,27.94068,-7.1977,28.8528765317,12.07068,-3.2977,12.5130388376,15.87,-3.9,16.3421816169,129.79
2019-09-21 04:00:00,27.72682,-7.14228,28.6319526213,10.67682,-2.80228,11.0384445694,17.05,-4.34,17.5936948933,130.06,27.74682,-7.31228,28.6941711661,10.67682,-2.80228,11.0384445694,17.07,-4.51,17.655735612,130.0
2019-09-21 04:30:00,27.56576,-7.20592,28.4920411242,10.41576,-2.91592,10.8162214208,17.15,-4.29,17.6784218753,130.12,27.57576,-7.3859200000000005,28.5477556705,10.41576,-2.91592,10.8162214208,17.16,-4.47,17.7326393975,130.0
2019-09-21 05:00:00,27.90392,-7.0959,28.7920223009,11.46392,-3.3959,11.9563204447,16.44,-3.7,16.8512195404,130.04,27.93392,-7.2659,28.8634230364,11.46392,-3.3959,11.9563204447,16.47,-3.87,16.9185637688,129.95
2019-09-21 05:30:00,27.47786,-6.78802,28.3038867596,9.65786,-2.71802,10.0330400428,17.82,-4.07,18.278875786,129.72,27.50786,-6.95802,28.3742207664,9.65786,-2.71802,10.0330400428,17.85,-4.24,18.346664547,129.59
2019-09-21 06:00:00,28.5387,-6.51436,29.2727566843,9.5287,-2.59436,9.8755671989,19.01,-3.92,19.4099587841,129.47,28.5687,-6.69436,29.3425471883,9.5287,-2.59436,9.8755671989,19.04,-4.1,19.4764370458,129.44
2019-09-21 06:30:00,31.5759,-6.14524,32.1683296966,10.3459,-2.74524,10.7039240219,21.23,-3.4,21.5005325515,129.54,31.6059,-6.31524,32.2306557654,10.3459,-2.74524,10.7039240219,21.26,-3.5700000000000003,21.5576552528,129.44
2019-09-21 07:00:00,27.13346,-4.4293,27.4926053706,10.37346,-2.8793,10.7656416837,16.76,-1.55,16.8315210246,131.44,27.16346,-4.3793,27.5142113763,10.37346,-2.8793,10.7656416837,16.79,-1.5,16.8568710027,131.33
2019-09-21 07:30:00,34.05736,-4.17446,34.3122410586,11.10736,-3.05446,11.5196862831,22.95,-1.12,22.9773127236,131.83,34.08736,-4.35446,34.3643628438,11.10736,-3.05446,11.5196862831,22.98,-1.3,23.0167417329,131.76
2019-09-21 08:00:00,32.4531,-4.25342,32.7306474318,10.3131,-2.59342,10.6341835092,22.14,-1.6600000000000001,22.2021440406,130.57,32.5031,-4.42342,32.8027156514,10.3131,-2.59342,10.6341835092,22.19,-1.83,22.2653317963,130.51
2019-09-21 08:30:00,30.92104,-5.07684,31.3350445838,10.04104,-2.42684,10.3301518221,20.88,-2.65,21.047491537,130.9,30.96104,-5.25684,31.4041456605,10.04104,-2.42684,10.3301518221,20.92,-2.83,21.1105494955,130.74
2019-09-21 09:00:00,32.14844,-4.51596,32.4640738225,10.63844,-2.39596,10.9049085258,21.51,-2.12,21.6142198564,130.68,32.17844,-4.67596,32.5164051327,10.63844,-2.39596,10.9049085258,21.54,-2.2800000000000002,21.6603324074,130.55
2019-09-21 09:30:00,33.54194,-3.89718,33.7675843216,12.84194,-2.9471800000000004,13.1757843378,20.7,-0.9500000000000001,20.7217880503,130.98,33.58194,-4.05718,33.8261349213,12.84194,-2.9471800000000004,13.1757843378,20.74,-1.11,20.7696822316,130.79
2019-09-21 10:00:00,38.23858,-3.79344,38.4262825089,14.51858,-3.24344,14.8764602056,23.72,-0.55,23.7263756187,130.88,38.27858,-3.9634400000000003,38.4832241821,14.51858,-3.24344,14.8764602056,23.76,-0.72,23.7709065877,130.79
2019-09-21 10:30:00,39.81402,-3.87186,40.0018435628,13.03402,-2.72186,13.3151867888,26.78,-1.15,26.8046805614,131.94,39.864020000000004,-4.03186,40.0673930475,13.03402,-2.72186,13.3151867888,26.83,-1.31,26.8619619537,131.75
2019-09-21 11:00:00,39.46294,-3.7881400000000003,39.6443392946,13.14294,-2.66814,13.4110343711,26.32,-1.12,26.3438190094,132.13,39.52294,-3.95814,39.7206452428,13.14294,-2.66814,13.4110343711,26.38,-1.29,26.4115221068,131.89
2019-09-21 11:30:00,38.2211,-3.7485600000000003,38.4044813438,13.0811,-2.59856,13.3367046636,25.14,-1.15,25.1662889596,131.3,38.2811,-3.89856,38.4791032547,13.0811,-2.59856,13.3367046636,25.2,-1.3,25.2335094666,131.14
2019-09-21 12:00:00,38.69232,-4.0976,38.9086873685,16.02232,-3.4776,16.3953786154,22.67,-0.62,22.6784765802,131.48,38.72232,-4.2776,38.9578737605,16.02232,-3.4776,16.3953786154,22.7,-0.8,22.7140925419,131.28
2019-09-21 12:30:00,35.84092,-4.3688,36.1062038975,16.91092,-3.6988000000000003,17.3107000634,18.93,-0.67,18.94185313,131.18,35.89092,-4.5288,36.1755189028,16.91092,-3.6988000000000003,17.3107000634,18.98,-0.8300000000000001,18.9981393826,130.95
2019-09-21 13:00:00,36.81392,-4.07048,37.0382709261,14.65392,-3.01048,14.9599585961,22.16,-1.06,22.1853375003,130.71,36.85392,-4.23048,37.0959348231,14.65392,-3.01048,14.9599585961,22.2,-1.22,22.2334972508,130.52
2019-09-21 13:30:00,35.43346,-3.96884,35.6550386133,13.30346,-2.72884,13.5804497612,22.13,-1.24,22.1647129465,130.57,35.48346,-4.12884,35.7228673726,13.30346,-2.72884,13.5804497612,22.18,-1.4,22.2241400284,130.42
2019-09-21 14:00:00,36.30392,-4.4866,36.5801064368,17.07392,-3.9066,17.5151439539,19.23,-0.58,19.2387447615,130.82,36.34392,-4.6566,36.6410213357,17.07392,-3.9066,17.5151439539,19.27,-0.75,19.2845897027,130.67
2019-09-21 14:30:00,35.43008,-4.7996,35.753695319,17.62008,-4.1496,18.1021103567,17.81,-0.65,17.8218573667,130.73,35.48008,-4.9696,35.8264288057,17.62008,-4.1496,18.1021103567,17.86,-0.8200000000000001,17.8788142784,130.56
2019-09-21 15:00:00,34.11728,-4.60794,34.4270519453,15.12728,-3.38794,15.5020236628,18.99,-1.22,19.0291486935,130.92,34.15728,-4.76794,34.4884477592,15.12728,-3.38794,15.5020236628,19.03,-1.38,19.079971174,130.81
2019-09-21 15:30:00,34.94494,-4.75772,35.2673323517,16.20494,-3.83772,16.6531731271,18.74,-0.92,18.7625691205,131.34,34.98494,-4.91772,35.3288833223,16.20494,-3.83772,16.6531731271,18.78,-1.08,18.81102868,131.22
2019-09-21 16:00:00,28.6436,-4.17764,28.9466491486,15.5336,-3.7576400000000003,15.9816328117,13.11,-0.42,13.1167259634,131.34,28.6736,-4.32764,28.9983414169,15.5336,-3.7576400000000003,15.9816328117,13.14,-0.5700000000000001,13.1523572032,131.22
2019-09-21 16:30:00,28.7195,-4.05052,29.0037306656,13.0895,-3.28052,13.4943255378,15.63,-0.77,15.6489552367,131.56,28.7595,-4.21052,29.0660853732,13.0895,-3.28052,13.4943255378,15.67,-0.93,15.6975730608,131.4
2019-09-21 17:00:00,30.10958,-4.26014,30.4094656414,12.42958,-2.7801400000000003,12.736704338100001,17.68,-1.48,17.7418375598,130.56,30.12958,-4.42014,30.4520808582,12.42958,-2.7801400000000003,12.736704338100001,17.7,-1.6400000000000001,17.7758150305,130.49
2019-09-21 17:30:00,31.70394,-4.57224,32.0319401557,11.16394,-2.5122400000000003,11.4431161028,20.54,-2.06,20.6430424114,130.8,31.74394,-4.74224,32.0962079838,11.16394,-2.5122400000000003,11.4431161028,20.58,-2.23,20.7004661783,130.72
2019-09-21 18:00:00,31.13164,-4.43362,31.4457627574,9.70164,-2.00362,9.9063773295,21.43,-2.43,21.5673317775,130.51,31.18164,-4.59362,31.5181855092,9.70164,-2.00362,9.9063773295,21.48,-2.59,21.6355841151,130.47
2019-09-21 18:30:00,30.6461,-4.49528,30.9740373133,9.7761,-2.08528,9.9960254045,20.87,-2.41,21.0086886787,130.74,30.6761,-4.65528,31.0273225253,9.7761,-2.08528,9.9960254045,20.9,-2.5700000000000003,21.0574191201,130.69
2019-09-21 19:00:00,31.8056,-4.89966,32.1807840096,12.1756,-2.92966,12.5231043705,19.63,-1.97,19.7286035998,130.24,31.8456,-5.05966,32.2450368069,12.1756,-2.92966,12.5231043705,19.67,-2.13,19.7849892595,130.22
2019-09-21 19:30:00,32.7027,-4.93836,33.0734634833,11.6327,-2.94836,12.0005223211,21.07,-1.99,21.1637662055,131.01,32.7427,-5.11836,33.1403381452,11.6327,-2.94836,12.0005223211,21.11,-2.17,21.2212393606,131.01
2019-09-21 20:00:00,32.87108,-4.83676,33.2250229144,10.34108,-2.36676,10.6084630585,22.53,-2.47,22.6649906243,131.09,32.91108,-4.99676,33.288238122,10.34108,-2.36676,10.6084630585,22.57,-2.63,22.7227155067,131.05
2019-09-21 20:30:00,31.49022,-5.15874,31.9099757762,8.82022,-1.88874,9.0201784703,22.67,-3.27,22.9046239873,129.75,31.53022,-5.32874,31.9773395272,8.82022,-1.88874,9.0201784703,22.71,-3.44,22.9690596238,129.72
2019-09-21 21:00:00,34.03608,-5.55008,34.4856220732,9.70608,-2.19008,9.9500974554,24.33,-3.36,24.5609140709,129.72,34.08608,-5.72008,34.5626990406,9.70608,-2.19008,9.9500974554,24.38,-3.5300000000000002,24.6342302498,129.72
2019-09-21 21:30:00,35.48402,-5.71346,35.9410531361,9.21402,-2.09346,9.4488485718,26.27,-3.62,26.5182446629,129.82,35.52402,-5.88346,36.0079310504,9.21402,-2.09346,9.4488485718,26.31,-3.79,26.5815763265,129.85
2019-09-21 22:00:00,28.91288,-5.5923,29.4487427437,8.25288,-1.7623000000000002,8.4389412597,20.66,-3.83,21.0120084713,130.28,28.95288,-5.7623,29.5207276601,8.25288,-1.7623000000000002,8.4389412597,20.7,-4.0,21.082931485,130.29
2019-09-21 22:30:00,34.20244,-5.94798,34.7157798131,5.84244,-1.58798,6.0544021698,28.36,-4.36,28.6931908299,130.08,34.24244,-6.11798,34.784685947,5.84244,-1.58798,6.0544021698,28.4,-4.53,28.759014239,130.1
2019-09-21 23:00:00,32.5748,-5.89992,33.1047829029,5.4048,-1.40992,5.5856725151,27.17,-4.49,27.5385003223,130.76,32.6248,-6.06992,33.1846576575,5.4048,-1.40992,5.5856725151,27.22,-4.66,27.6160098494,130.77
2019-09-21 23:30:00,30.66554,-5.9828600000000005,31.2437186851,4.82554,-1.25286,4.9855285047,25.84,-4.73,26.2693452526,131.76,30.71554,-6.17286,31.3296759969,4.82554,-1.25286,4.9855285047,25.89,-4.92,26.3533394468,131.76
2019-09-22 00:00:00,29.27028,-6.24554,29.9291841046,4.79028,-1.29554,4.9623791038,24.48,-4.95,24.975445942,131.91,29.31028,-6.41554,30.0041941597,4.79028,-1.29554,4.9623791038,24.52,-5.12,25.0488482769,131.89
2019-09-22 00:30:00,28.15774,-6.35594,28.8661790889,4.35774,-1.19594,4.5188682644,23.8,-5.16,24.3529382211,131.5,28.19774,-6.53594,28.9453114129,4.35774,-1.19594,4.5188682644,23.84,-5.34,24.4307429277,131.53
2019-09-22 01:00:00,27.27366,-6.65852,28.0746935582,4.90366,-1.31852,5.0778318588,22.37,-5.34,22.9985325619,131.69,27.31366,-6.82852,28.154301767,4.90366,-1.31852,5.0778318588,22.41,-5.51,23.0774391994,131.69
2019-09-22 01:30:00,26.42076,-6.6988,27.256751098,4.65076,-1.2588,4.8181060613,21.77,-5.44,22.4393961594,131.23,26.46076,-6.8788,27.3402580313,4.65076,-1.2588,4.8181060613,21.81,-5.62,22.5224443611,131.25
2019-09-22 02:00:00,25.72072,-6.76388,26.5952159227,4.04072,-1.07388,4.180985096,21.68,-5.69,22.414247701,130.91,25.75072,-6.93388,26.6679259106,4.04072,-1.07388,4.180985096,21.71,-5.86,22.4869673367,130.95
2019-09-22 02:30:00,25.62988,-6.79334,26.5149055659,3.64988,-0.77334,3.7309085716,21.98,-6.02,22.7894888051,131.23,25.66988,-6.97334,26.600191916,3.64988,-0.77334,3.7309085716,22.02,-6.2,22.8761972364,131.25
2019-09-22 03:00:00,25.80654,-6.93836,26.7229928388,5.15654,-1.30836,5.3199352121,20.65,-5.63,21.403723975,131.6,25.84654,-7.10836,26.8062009964,5.15654,-1.30836,5.3199352121,20.69,-5.8,21.4875801336,131.61
2019-09-22 03:30:00,26.17756,-7.3581,27.1920260952,9.23756,-2.6781,9.6179381555,16.94,-4.68,17.5745839211,131.45,26.19756,-7.5381,27.2605044261,9.23756,-2.6781,9.6179381555,16.96,-4.86,17.6425961808,131.47
2019-09-22 04:00:00,25.89576,-7.45382,26.9471671715,9.59576,-2.74382,9.9803385799,16.3,-4.71,16.9668529787,131.86,25.92576,-7.62382,27.0234650437,9.59576,-2.74382,9.9803385799,16.33,-4.88,17.0435706353,131.89
2019-09-22 04:30:00,25.88806,-7.40226,26.9255474164,9.48806,-2.6822600000000003,9.8599087862,16.4,-4.72,17.0657083064,131.58,25.90806,-7.57226,26.9919746308,9.48806,-2.6822600000000003,9.8599087862,16.42,-4.89,17.1326734633,131.65
2019-09-22 05:00:00,24.70648,-7.04872,25.6923063898,5.11648,-1.23872,5.2642943334,19.59,-5.8100000000000005,20.4334089178,131.61,24.72648,-7.22872,25.7614674665,5.11648,-1.23872,5.2642943334,19.61,-5.99,20.5044434209,131.73
2019-09-22 05:30:00,25.09526,-7.05368,26.0677286316,5.14526,-1.2736800000000001,5.3005623485,19.95,-5.78,20.7704333128,131.96,25.13526,-7.23368,26.1554472646,5.14526,-1.2736800000000001,5.3005623485,19.99,-5.96,20.8595709448,132.05
2019-09-22 06:00:00,25.620260000000002,-6.98058,26.554212841000002,5.56026,-1.44058,5.7438455763,20.06,-5.54,20.810939431,132.12,25.65026,-7.15058,26.6283050982,5.56026,-1.44058,5.7438455763,20.09,-5.71,20.8856936682,132.19
2019-09-22 06:30:00,27.3382,-5.55866,27.8975963164,6.1582,-1.5586600000000002,6.3523891754,21.18,-4.0,21.5544055822,132.29,27.3582,-5.73866,27.9535923601,6.1582,-1.5586600000000002,6.3523891754,21.2,-4.18,21.6081558676,132.35
2019-09-22 07:00:00,27.61528,-5.335,28.125894021,6.95528,-1.905,7.2114454084,20.66,-3.43,20.9427911225,132.55,27.65528,-5.515,28.1998180292,6.95528,-1.905,7.2114454084,20.7,-3.61,21.0124272753,132.56
2019-09-22 07:30:00,27.84996,-4.80998,28.2622748483,4.69996,-0.9099800000000001,4.7872421708,23.15,-3.9,23.4762113638,131.1,27.88996,-4.96998,28.3293235006,4.69996,-0.9099800000000001,4.7872421708,23.19,-4.06,23.5427207434,131.1
2019-09-22 08:00:00,28.95712,-3.81516,29.2073662715,2.48712,0.41484000000000004,2.5214793515,26.47,-4.23,26.8058538383,129.94,28.99712,-3.9951600000000003,29.2710483536,2.48712,0.41484000000000004,2.5214793515,26.51,-4.41,26.8743037119,130.01
2019-09-22 08:30:00,31.53854,-3.69304,31.7540241509,2.34854,0.09696,2.3505406555,29.19,-3.79,29.4350165619,131.21,31.588540000000002,-3.85304,31.8226613685,2.34854,0.09696,2.3505406555,29.24,-3.95,29.5055943848,131.29
2019-09-22 09:00:00,29.17158,-3.33658,29.3617752493,3.3515800000000002,-0.16658,3.3557171205,25.82,-3.17,26.0138674556,131.69,29.23158,-3.5165800000000003,29.4423437279,3.3515800000000002,-0.16658,3.3557171205,25.88,-3.35,26.0959173052,131.7
2019-09-22 09:30:00,34.18016,-3.03554,34.3146884106,3.8301600000000002,-0.67554,3.8892775572,30.35,-2.36,30.4416178939,131.0,34.23016,-3.20554,34.3799264152,3.8301600000000002,-0.67554,3.8892775572,30.4,-2.5300000000000002,30.5050962955,131.04
2019-09-22 10:00:00,32.60206,-2.23486,32.6785696667,4.88206,-0.7248600000000001,4.9355781691,27.72,-1.51,27.7610968803,130.16,32.65206,-2.40486,32.7405005133,4.88206,-0.7248600000000001,4.9355781691,27.77,-1.6800000000000002,27.8207710174,130.21
2019-09-22 10:30:00,31.39496,-1.4312,31.4275650797,3.35496,0.0488,3.3553148946,28.04,-1.48,28.0790313223,130.01,31.45496,-1.6012,31.4956878007,3.35496,0.0488,3.3553148946,28.1,-1.65,28.1484013756,130.11
2019-09-22 11:00:00,33.22042,-1.85922,33.2724060444,4.56042,-0.7592200000000001,4.6231856533,28.66,-1.1,28.6811017919,130.17,33.27042,-2.02922,33.3322453607,4.56042,-0.7592200000000001,4.6231856533,28.71,-1.27,28.7380757881,130.3
2019-09-22 11:30:00,34.34874,-1.93478,34.4031875447,6.48874,-1.25478,6.6089499647,27.86,-0.68,27.8682974005,130.65,34.40874,-2.09478,34.4724453968,6.48874,-1.25478,6.6089499647,27.92,-0.84,27.932633245,130.75
2019-09-22 12:00:00,31.80678,-2.08946,31.8753368148,8.33678,-1.26946,8.4328778872,23.47,-0.8200000000000001,23.484320301,131.0,31.85678,-2.25946,31.9368062188,8.33678,-1.26946,8.4328778872,23.52,-0.99,23.5408262387,131.03
2019-09-22 12:30:00,33.88538,-2.10906,33.95095156,8.13538,-1.31906,8.2416216261,25.75,-0.79,25.7621155964,130.8,33.93538,-2.26906,34.0111547735,8.13538,-1.31906,8.2416216261,25.8,-0.9500000000000001,25.8174843856,130.8
2019-09-22 13:00:00,34.33702,-2.34808,34.4172111329,10.15702,-1.74808,10.3063494491,24.18,-0.6000000000000001,24.1874430232,130.67,34.38702,-2.5180800000000003,34.4790932504,10.15702,-1.74808,10.3063494491,24.23,-0.77,24.2422317454,130.64
2019-09-22 13:30:00,32.80508,-2.4802,32.8987031028,11.08508,-1.9002,11.2467665863,21.72,-0.58,21.7277426347,131.03,32.84508,-2.6502,32.9518260533,11.08508,-1.9002,11.2467665863,21.76,-0.75,21.772921255500002,130.99
2019-09-22 14:00:00,31.47714,-2.5841000000000003,31.5830320804,12.15714,-2.2141,12.357115027,19.32,-0.37,19.3235426359,130.86,31.52714,-2.7641,31.6480774359,12.15714,-2.2141,12.357115027,19.37,-0.55,19.3778068935,130.82
2019-09-22 14:30:00,29.57424,-2.6135,29.6894939975,10.52424,-1.7235,10.6644305909,19.05,-0.89,19.0707786941,131.2,29.61424,-2.7735000000000003,29.7438315122,10.52424,-1.7235,10.6644305909,19.09,-1.05,19.1188545682,131.11
2019-09-22 15:00:00,30.47218,-3.05278,30.6247158302,10.78218,-1.78278,10.9285731036,19.69,-1.27,19.7309148293,131.56,30.50218,-3.22278,30.6719626969,10.78218,-1.78278,10.9285731036,19.72,-1.44,19.7725061639,131.31
2019-09-22 15:30:00,31.30522,-3.03414,31.4519125776,11.30522,-2.03414,11.4867630248,20.0,-1.0,20.0249843945,131.34,31.34522,-3.20414,31.5085596305,11.30522,-2.03414,11.4867630248,20.04,-1.17,20.0741251366,131.1
2019-09-22 16:00:00,31.11418,-2.9097600000000003,31.2499424052,11.29418,-2.21976,11.5102491863,19.82,-0.6900000000000001,19.8320069584,131.19,31.16418,-3.07976,31.3159869193,11.29418,-2.21976,11.5102491863,19.87,-0.86,19.8886022636,131.1
2019-09-22 16:30:00,30.43322,-2.7965400000000002,30.5614383749,10.85322,-2.20654,11.0752518319,19.58,-0.59,19.5888871557,130.95,30.47322,-2.96654,30.6172744826,10.85322,-2.20654,11.0752518319,19.62,-0.76,19.6347141563,130.79
2019-09-22 17:00:00,31.29638,-2.88008,31.4286216992,10.20638,-2.19008,10.4387088814,21.09,-0.6900000000000001,21.1012843211,130.83,31.33638,-3.03008,31.4825363704,10.20638,-2.19008,10.4387088814,21.13,-0.84,21.1466900483,130.74
2019-09-22 17:30:00,31.38832,-2.84476,31.5169683168,8.55832,-1.5847600000000002,8.7038098256,22.83,-1.26,22.8647436023,130.92,31.41832,-3.01476,31.5626299519,8.55832,-1.5847600000000002,8.7038098256,22.86,-1.43,22.9046829273,130.74
2019-09-22 18:00:00,33.52,-2.95804,33.6502659817,6.76,-0.9780400000000001,6.8303852191,26.76,-1.98,26.8331511381,130.79,33.56,-3.12804,33.7054629733,6.76,-0.9780400000000001,6.8303852191,26.8,-2.15,26.8861023579,130.69
2019-09-22 18:30:00,38.89008,-2.6561,38.9806771313,5.82008,-0.7461,5.8677079355,33.07,-1.9100000000000001,33.1251113206,130.58,38.94008,-2.8261000000000003,39.0424982758,5.82008,-0.7461,5.8677079355,33.12,-2.08,33.1852497354,130.53
2019-09-22 19:00:00,36.75514,-2.4467,36.8364854093,6.41514,-0.9367000000000001,6.4831649763,30.34,-1.51,30.3775525676,130.31,36.83514,-2.6167,36.9279657944,6.41514,-0.9367000000000001,6.4831649763,30.42,-1.6800000000000002,30.4663552136,130.28
2019-09-22 19:30:00,42.35994,-4.5839,42.6072371319,13.99994,-3.2539,14.3731063175,28.36,-1.33,28.3911694018,130.1,42.40994,-4.7539,42.6755500962,13.99994,-3.2539,14.3731063175,28.41,-1.5,28.4495711743,130.06
2019-09-22 20:00:00,42.15244,-5.17454,42.4688599113,14.11244,-2.78454,14.3845273042,28.04,-2.39,28.1416719475,130.32,42.21244,-5.33454,42.5481774905,14.11244,-2.78454,14.3845273042,28.1,-2.55,28.2154656173,130.26
2019-09-22 20:30:00,34.45998,-2.89756,34.5815857871,6.82998,-0.9475600000000001,6.8953967800000004,27.63,-1.9500000000000002,27.6987256025,130.51,34.50998,-3.06756,34.6460480279,6.82998,-0.9475600000000001,6.8953967800000004,27.68,-2.12,27.7610662619,130.49
2019-09-22 21:00:00,37.93722,-4.2304,38.1723583957,3.84722,-0.40040000000000003,3.867999727,34.09,-3.83,34.3044749267,129.87,37.98722,-4.3904,38.2400901606,3.84722,-0.40040000000000003,3.867999727,34.14,-3.99,34.3723682629,129.85
2019-09-22 21:30:00,32.28356,-4.84452,32.6450244341,2.74356,-0.32452000000000003,2.7626861392,29.54,-4.52,29.8838083249,129.7,32.36356,-5.02452,32.7512719922,2.74356,-0.32452000000000003,2.7626861392,29.62,-4.7,29.9905718518,129.69
2019-09-22 22:00:00,35.4832,-5.57784,35.9189334656,3.1032,-0.39784,3.1285982333,32.38,-5.18,32.7917184667,130.56,35.5332,-5.74784,35.9950825378,3.1032,-0.39784,3.1285982333,32.43,-5.35,32.8683343052,130.54
2019-09-22 22:30:00,34.6365,-5.88568,35.1330095681,3.3365,-0.53568,3.3792285085,31.3,-5.35,31.7539367638,130.8,34.7165,-6.05568,35.2406956871,3.3365,-0.53568,3.3792285085,31.38,-5.52,31.8618078583,130.81
2019-09-22 23:00:00,33.02404,-6.20218,33.60140257,3.43404,-0.5321800000000001,3.4750318378,29.59,-5.67,30.1283421383,130.95,33.08404,-6.38218,33.6940042778,3.43404,-0.5321800000000001,3.4750318378,29.65,-5.85,30.221598237,130.95
2019-09-22 23:30:00,31.48684,-6.65324,32.1820865651,4.42684,-0.9832400000000001,4.5347186554,27.06,-5.67,27.6476490863,131.44,31.54684,-6.83324,32.2784182215,4.42684,-0.9832400000000001,4.5347186554,27.12,-5.85,27.7437722742,131.48
2019-09-23 00:00:00,29.5589,-4.8491,29.9540037394,3.2989,-0.6291,3.3583490021,26.26,-4.22,26.5969171146,132.05,29.6189,-5.0191,30.0411484804,3.2989,-0.6291,3.3583490021,26.32,-4.39,26.6835998321,132.19
2019-09-23 00:30:00,28.44964,-4.8368400000000005,28.8578765212,4.35964,-1.07684,4.490662013,24.09,-3.76,24.3816672933,131.08,28.48964,-5.01684,28.927984218,4.35964,-1.07684,4.490662013,24.13,-3.94,24.4495500981,131.12
2019-09-23 01:00:00,28.2973,-5.26696,28.7832947199,5.5273,-1.52696,5.7343397293,22.77,-3.74,23.0751056336,131.12,28.3473,-5.43696,28.8639905649,5.5273,-1.52696,5.7343397293,22.82,-3.91,23.1525484558,131.12
2019-09-23 01:30:00,27.36708,-5.44316,27.903137073,5.25708,-1.42316,5.4463083379,22.11,-4.02,22.4724831739,131.25,27.41708,-5.61316,27.9857792622,5.25708,-1.42316,5.4463083379,22.16,-4.19,22.5526428606,131.47
2019-09-23 02:00:00,26.54086,-5.34036,27.0728035946,4.36086,-1.16036,4.5125973972,22.18,-4.18,22.5704408464,131.67,26.59086,-5.52036,27.1578388328,4.36086,-1.16036,4.5125973972,22.23,-4.36,22.6535317335,131.7
2019-09-23 02:30:00,26.39138,-5.25698,26.9098639355,3.9513800000000003,-0.95698,4.0656136837,22.44,-4.3,22.8482734577,131.91,26.43138,-5.42698,26.982771552,3.9513800000000003,-0.95698,4.0656136837,22.48,-4.47,22.9201068933,131.89
2019-09-23 03:00:00,26.2661,-5.25256,26.7861418604,3.8561,-0.8825600000000001,3.9558083072,22.41,-4.37,22.8321045898,131.94,26.3161,-5.4325600000000005,26.8709848603,3.8561,-0.8825600000000001,3.9558083072,22.46,-4.55,22.9162409657,131.92
2019-09-23 03:30:00,27.07112,-5.64526,27.6534717264,5.75112,-1.41526,5.9226971999,21.32,-4.23,21.7355768269,132.5,27.11112,-5.82526,27.7298842717,5.75112,-1.41526,5.9226971999,21.36,-4.41,21.8104951801,132.43
2019-09-23 04:00:00,27.93228,-6.05958,28.5820009057,10.39228,-2.87958,10.7838520286,17.54,-3.18,17.8259361605,131.73,27.98228,-6.22958,28.6673274125,10.39228,-2.87958,10.7838520286,17.59,-3.35,17.9061609509,131.7
2019-09-23 04:30:00,27.60464,-5.93934,28.2363579303,8.10464,-2.26934,8.416358688,19.5,-3.67,19.8423511712,131.79,27.63464,-6.10934,28.3018968121,8.10464,-2.26934,8.416358688,19.53,-3.84,19.9039317724,131.76
2019-09-23 05:00:00,27.38442,-5.66834,27.9649161825,5.77442,-1.48834,5.9631436585,21.61,-4.18,22.0105542865,131.99,27.42442,-5.85834,28.0431624446,5.77442,-1.48834,5.9631436585,21.65,-4.37,22.0866339672,131.96
2019-09-23 05:30:00,28.32744,-5.31906,28.8224956629,5.53744,-1.43906,5.7213753099,22.79,-3.88,23.117925945,131.28,28.36744,-5.48906,28.8936226846,5.53744,-1.43906,5.7213753099,22.83,-4.05,23.1864486285,131.25
2019-09-23 06:00:00,29.37386,-4.81262,29.765499534900002,3.90386,-0.8026200000000001,3.9855139899000003,25.47,-4.01,25.7837351833,131.36,29.42386,-4.98262,29.8427552241,3.90386,-0.8026200000000001,3.9855139899000003,25.52,-4.18,25.8600618715,131.35
2019-09-23 06:30:00,33.30944,-3.2824,33.4707774465,2.67944,-0.5224,2.7298901944000002,30.63,-2.76,30.754097288,130.54,33.36944,-3.4524,33.547557164,2.67944,-0.5224,2.7298901944000002,30.69,-2.93,30.8295475153,130.54
2019-09-23 07:00:00,36.72518,-3.23142,36.8670709611,3.59518,-0.81142,3.6856100782,33.13,-2.42,33.2182675647,130.15,36.77518,-3.40142,36.9321475418,3.59518,-0.81142,3.6856100782,33.18,-2.59,33.2809329797,130.12
2019-09-23 07:30:00,39.60062,-3.45808,39.7513197475,5.64062,-1.84808,5.9356544433,33.96,-1.6099999999999999,33.9981425963,129.51,39.66062,-3.61808,39.8253095615,5.64062,-1.84808,5.9356544433,34.02,-1.77,34.0660138555,129.5
2019-09-23 08:00:00,41.65042,-1.87538,41.6926196865,4.13042,-1.04538,4.2606559027,37.52,-0.8300000000000001,37.5291793142,130.44,41.72042,-1.85538,41.7616556176,4.13042,-1.04538,4.2606559027,37.59,-0.81,37.5987260422,130.43
2019-09-23 08:30:00,43.11478,-0.66386,43.1198905906,3.2547800000000002,-0.56386,3.303260654,39.86,-0.1,39.8601254388,131.67,43.18478,-0.80386,43.1922610493,3.2547800000000002,-0.56386,3.303260654,39.93,-0.24,39.9307212557,131.64
2019-09-23 09:00:00,36.50184,-0.6714,36.5080142071,3.61184,-0.5514,3.6536871987,32.89,-0.12,32.8902189108,131.55,36.61184,-0.8714000000000001,36.6222086465,3.61184,-0.5514,3.6536871987,33.0,-0.32,33.0015514787,131.53
2019-09-23 09:30:00,27.34116,-7.6753800000000005,28.3980719115,7.54116,-2.06538,7.8188802709,19.8,-5.61,20.5794096125,132.47,27.38116,-7.83538,28.4801878977,7.54116,-2.06538,7.8188802709,19.84,-5.77,20.662006194900002,132.43
2019-09-23 10:00:00,27.63176,-8.4203,28.8862530071,9.11176,-2.3503,9.4099989579,18.52,-6.07,19.4893637659,131.87,27.68176,-8.6003,28.9869797804,9.11176,-2.3503,9.4099989579,18.57,-6.25,19.5935550628,132.15
2019-09-23 10:30:00,28.11482,-9.13888,29.5628522184,10.31482,-3.08888,10.7673901799,17.8,-6.05,18.8000664892,131.92,28.15482,-9.30888,29.6538216102,10.31482,-3.08888,10.7673901799,17.84,-6.22,18.8932262994,132.25
2019-09-23 11:00:00,28.88016,-9.13438,30.290271369,12.04016,-3.67438,12.5883486292,16.84,-5.46,17.7030279896,132.29,28.93016,-9.30438,30.3895647354,12.04016,-3.67438,12.5883486292,16.89,-5.63,17.8036232267,132.6
2019-09-23 11:30:00,29.12814,-8.95364,30.4732047725,11.41814,-3.33364,11.8948340345,17.71,-5.62,18.5803256161,132.9,29.16814,-9.14364,30.5677369707,11.41814,-3.33364,11.8948340345,17.75,-5.8100000000000005,18.6766860015,133.23
2019-09-23 12:00:00,28.49374,-8.80004,29.8217022182,10.44374,-3.10004,10.8941247096,18.05,-5.7,18.9286159029,132.9,28.52374,-8.970040000000001,29.9009257581,10.44374,-3.10004,10.8941247096,18.08,-5.87,19.0090320637,133.16
2019-09-23 12:30:00,28.42044,-8.77852,29.7453159873,10.87044,-3.39852,11.389310953,17.55,-5.38,18.3561134231,132.76,28.47044,-8.95852,29.8466251758,10.87044,-3.39852,11.389310953,17.6,-5.5600000000000005,18.4573454213,133.03
2019-09-23 13:00:00,28.21168,-9.0266,29.6205738632,11.48168,-3.6866,12.0590213194,16.73,-5.34,17.5615631423,132.89,28.24168,-9.2066,29.7044436538,11.48168,-3.6866,12.0590213194,16.76,-5.52,17.6456226867,133.03
2019-09-23 13:30:00,28.97406,-9.11618,30.37434593,12.80406,-4.02618,13.4221487801,16.17,-5.09,16.9521974977,132.96,29.02406,-9.29618,30.4764666829,12.80406,-4.02618,13.4221487801,16.22,-5.27,17.0546562557,133.31
2019-09-23 14:00:00,29.70858,-9.27418,31.1225021534,15.82858,-4.98418,16.5947580606,13.88,-4.29,14.5278525598,132.63,29.74858,-9.454180000000001,31.2147326032,15.82858,-4.98418,16.5947580606,13.92,-4.47,14.6200991789,133.01
2019-09-23 14:30:00,34.4253,-10.09314,35.8744025058,21.2153,-6.00314,22.0482798411,13.21,-4.09,13.8286731106,132.39,34.4553,-10.27314,35.9542084261,21.2153,-6.00314,22.0482798411,13.24,-4.27,13.9115239999,133.01
2019-09-23 15:00:00,30.68676,-9.73312,32.1933357115,18.47676,-5.96312,19.4151863301,12.21,-3.77,12.7787714589,131.85,30.71676,-9.90312,32.273690998,18.47676,-5.96312,19.4151863301,12.24,-3.94,12.8585069118,132.41
2019-09-23 15:30:00,31.637340000000002,-10.19556,33.2395957555,19.23734,-6.11556,20.1860180419,12.4,-4.08,13.0539802359,132.64,31.67734,-10.36556,33.3301470682,19.23734,-6.11556,20.1860180419,12.44,-4.25,13.1459537501,133.32
2019-09-23 16:00:00,31.06752,-9.91476,32.6112444535,16.80752,-5.43476,17.6643523744,14.26,-4.48,14.9471736459,132.5,31.09752,-10.08476,32.6918664871,16.80752,-5.43476,17.6643523744,14.29,-4.65,15.0275280735,133.27
2019-09-23 16:30:00,33.3172,-10.61092,34.9660898455,18.1872,-5.840920000000001,19.1021095769,15.13,-4.77,15.8641041348,132.41,33.3672,-10.77092,35.0625548625,18.1872,-5.840920000000001,19.1021095769,15.18,-4.93,15.9604918471,132.95
2019-09-23 17:00:00,34.71592,-10.89348,36.3849283077,18.96592,-5.81348,19.836901753,15.75,-5.08,16.5489848631,132.41,34.75592,-11.06348,36.4743000585,18.96592,-5.81348,19.836901753,15.79,-5.25,16.6399098555,132.9
