Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-23 17:30:00,42.63938,-12.98356,44.5722958468,25.74938,-7.46356,26.8092390466,16.89,-5.52,17.7691446052,132.25,42.67938,-13.15356,44.6603360697,25.74938,-7.46356,26.8092390466,16.93,-5.69,17.8605990941,132.73
2019-09-23 18:00:00,42.57752,-13.17124,44.5682260415,23.10752,-6.62124,24.0374353808,19.47,-6.55,20.5422345425,131.59,42.62752,-13.11124,44.5983192025,23.10752,-6.62124,24.0374353808,19.52,-6.49,20.570622256,132.11
2019-09-23 18:30:00,40.75038,-12.36418,42.5848143969,21.26038,-6.04418,22.1028475454,19.49,-6.32,20.4890824587,131.38,40.80038,-12.52418,42.6793403512,21.26038,-6.04418,22.1028475454,19.54,-6.48,20.586451855500002,131.86
2019-09-23 19:00:00,39.58618,-12.05906,41.3822011869,19.79618,-5.59906,20.5727542025,19.79,-6.46,20.8176775842,131.52,39.63618,-12.22906,41.4798345401,19.79618,-5.59906,20.5727542025,19.84,-6.63,20.9184726976,131.95
2019-09-23 19:30:00,38.5549,-11.77548,40.3130530131,18.7049,-5.28548,19.4373244774,19.85,-6.49,20.8840273894,131.03,38.6049,-11.92548,40.4048929864,18.7049,-5.28548,19.4373244774,19.9,-6.64,20.9785509509,131.47
2019-09-23 20:00:00,38.1001,-11.8232,39.8924263269,17.7001,-5.0432,18.4045485207,20.4,-6.78,21.497171907,131.0,38.1501,-11.9932,39.9908361534,17.7001,-5.0432,18.4045485207,20.45,-6.95,21.5987268143,131.47
2019-09-23 20:30:00,27.93108,-9.89982,29.6336239093,9.09108,-2.9698200000000003,9.5638677531,18.84,-6.93,20.0741251366,130.76,27.99108,-10.06982,29.7472996152,9.09108,-2.9698200000000003,9.5638677531,18.9,-7.1,20.1896012838,131.24
2019-09-23 21:00:00,25.42614,-9.52804,27.1527556896,7.47614,-2.5080400000000003,7.8856156349,17.95,-7.02,19.2738916672,130.15,25.46614,-9.68804,27.2466953141,7.47614,-2.5080400000000003,7.8856156349,17.99,-7.18,19.369886422,130.67
2019-09-23 21:30:00,24.0774,-9.5576,25.9049977518,7.6674,-2.5776,8.0890694471,16.41,-6.98,17.8327928267,130.39,24.1274,-9.7276,26.0145657761,7.6674,-2.5776,8.0890694471,16.46,-7.15,17.9458658192,130.84
2019-09-23 22:00:00,22.8691,-9.80476,24.8823040225,7.1791,-2.40476,7.571152321,15.69,-7.4,17.3475099078,130.72,22.9091,-9.97476,24.9864503255,7.1791,-2.40476,7.571152321,15.73,-7.57,17.4567408184,131.14
2019-09-23 22:30:00,21.81754,-9.99922,23.9997802544,8.35754,-2.7892200000000003,8.8106880015,13.46,-7.21,15.2694367938,130.92,21.85754,-10.17922,24.111585901,8.35754,-2.7892200000000003,8.8106880015,13.5,-7.39,15.3903248829,131.41
2019-09-23 23:00:00,21.0901,-10.25356,23.4505396672,8.1201,-2.73356,8.567868713,12.97,-7.52,14.9923747285,131.18,21.1301,-10.42356,23.561233607,8.1201,-2.73356,8.567868713,13.01,-7.69,15.112782669,131.72
2019-09-23 23:30:00,19.07174,-9.74552,21.4174327756,5.75174,-1.81552,6.03146963,13.32,-7.93,15.5018482769,130.69,19.10174,-9.92552,21.5265514725,5.75174,-1.81552,6.03146963,13.35,-8.11,15.6203265011,131.22
2019-09-24 00:00:00,18.09514,-9.58824,20.478487198,4.82514,-1.48824,5.0494390101,13.27,-8.1,15.5467970978,129.99,18.13514,-9.76824,20.5985877069,4.82514,-1.48824,5.0494390101,13.31,-8.28,15.6752830915,130.51
2019-09-24 00:30:00,17.75066,-9.45498,20.111752217,4.98066,-1.43498,5.1832558914,12.77,-8.02,15.0795656436,129.79,17.78066,-9.62498,20.2186080143,4.98066,-1.43498,5.1832558914,12.8,-8.19,15.1959237955,130.34
2019-09-24 01:00:00,17.36354,-9.60154,19.841423631,5.11354,-1.43154,5.3101410625,12.25,-8.17,14.72451697,130.57,17.38354,-9.77154,19.9416763815,5.11354,-1.43154,5.3101410625,12.27,-8.34,14.8360540576,131.12
2019-09-24 01:30:00,17.78518,-10.0628,20.4345925203,5.81518,-1.7128,6.0621780139,11.97,-8.35,14.5946360009,131.53,17.81518,-10.2328,20.5448493368,5.81518,-1.7128,6.0621780139,12.0,-8.52,14.717010566,132.08
2019-09-24 02:00:00,17.96868,-10.24648,20.6848691882,5.62868,-1.5964800000000001,5.850708242,12.34,-8.65,15.0697743845,131.85,17.99868,-10.43648,20.8055905115,5.62868,-1.5964800000000001,5.850708242,12.37,-8.84,15.2040290713,132.3
2019-09-24 02:30:00,18.29856,-10.30138,20.9989458778,6.91856,-1.94138,7.1857796221,11.38,-8.36,14.1206940339,132.22,18.31856,-10.47138,21.1002236855,6.91856,-1.94138,7.1857796221,11.4,-8.53,14.23800899,132.76
2019-09-24 03:00:00,18.91256,-10.65584,21.7078753419,7.96256,-2.33584,8.2981028108,10.95,-8.32,13.7522689037,131.98,18.93256,-10.83584,21.8141526688,7.96256,-2.33584,8.2981028108,10.97,-8.5,13.8777123475,132.9
2019-09-24 03:30:00,19.4993,-10.8622,22.3206202721,7.7393,-2.3522,8.088857109,11.76,-8.51,14.516118627200001,131.61,19.5193,-11.0422,22.4261733992,7.7393,-2.3522,8.088857109,11.78,-8.69,14.6384596184,132.71
2019-09-24 04:00:00,18.1938,-10.62116,21.0671165133,7.8838,-2.37116,8.232660699,10.31,-8.25,13.20449166,132.33,18.2138,-10.80116,21.1756361837,7.8838,-2.37116,8.232660699,10.33,-8.43,13.3331841658,132.96
2019-09-24 04:30:00,17.61618,-10.68278,20.602222849,6.52618,-2.09278,6.8535212498,11.09,-8.59,14.0276940372,132.84,17.63618,-10.86278,20.7131560686,6.52618,-2.09278,6.8535212498,11.11,-8.77,14.15432796,133.36
2019-09-24 05:00:00,16.8681,-10.50608,19.8723555367,4.8381,-1.58608,5.0914498305,12.03,-8.92,14.9762244908,132.64,16.8981,-10.68608,19.9934511622,4.8381,-1.58608,5.0914498305,12.06,-9.1,15.1080640719,133.11
2019-09-24 05:30:00,16.82116,-10.34428,19.7472922818,4.14116,-1.19428,4.3099316542,12.68,-9.15,15.636652455,132.89,16.85116,-10.51428,19.8623180234,4.14116,-1.19428,4.3099316542,12.71,-9.32,15.7609168515,133.33
2019-09-24 06:00:00,16.19998,-9.11064,18.586100000000002,2.15998,0.11936000000000001,2.1632753893,14.04,-9.23,16.8022171156,132.39,16.21998,-9.29064,18.6923444974,2.15998,0.11936000000000001,2.1632753893,14.06,-9.41,16.9183834925,132.85
2019-09-24 06:30:00,17.6615,-8.304,19.5162752145,1.7615,0.276,1.7829913769,15.9,-8.58,18.0672742825,131.58,17.7015,-8.484,19.6296041287,1.7615,0.276,1.7829913769,15.94,-8.76,18.1884908665,132.08
2019-09-24 07:00:00,21.23258,-8.32876,22.8076894181,3.69258,-0.26876,3.7023477678,17.54,-8.06,19.3032432508,131.43,21.26258,-8.50876,22.901884311,3.69258,-0.26876,3.7023477678,17.57,-8.24,19.4062489936,131.89
2019-09-24 07:30:00,24.37104,-8.18986,25.7103363942,5.23104,-0.8498600000000001,5.2996265436,19.14,-7.34,20.4991512019,129.76,24.42104,-8.35986,25.8122926897,5.23104,-0.8498600000000001,5.2996265436,19.19,-7.51,20.6071880663,130.61
2019-09-24 08:00:00,35.1997,-10.56488,36.7509941295,14.4597,-3.67488,14.9193722088,20.74,-6.89,21.8545121199,130.04,35.2297,-10.73488,36.8289208463,14.4597,-3.67488,14.9193722088,20.77,-7.06,21.9371032728,130.82
2019-09-24 08:30:00,30.3278,-8.62332,31.5299397504,9.2978,-1.9733200000000002,9.5048975093,21.03,-6.65,22.0563686948,129.6,30.3678,-8.78332,31.612497324,9.2978,-1.9733200000000002,9.5048975093,21.07,-6.8100000000000005,22.143193085,130.41
2019-09-24 09:00:00,35.33126,-10.18324,36.7695024454,14.23126,-3.71324,14.7077160866,21.1,-6.47,22.0696828251,130.15,35.36126,-10.35324,36.8457363515,14.23126,-3.71324,14.7077160866,21.13,-6.64,22.1487358556,130.85
2019-09-24 09:30:00,30.7179,-8.6481,31.9120512349,10.0079,-2.4181,10.2958860726,20.71,-6.23,21.6267658239,130.26,30.7779,-8.8081,32.0134620749,10.0079,-2.4181,10.2958860726,20.77,-6.39,21.7307385977,130.75
2019-09-24 10:00:00,30.4425,-8.56324,31.623960624,11.1725,-3.05324,11.5821859227,19.27,-5.51,20.0422803094,130.11,30.4725,-8.73324,31.6992545204,11.1725,-3.05324,11.5821859227,19.3,-5.68,20.1184591855,130.61
2019-09-24 10:30:00,32.29114,-9.16394,33.5662854487,12.63114,-3.67394,13.1546012035,19.66,-5.49,20.4121458941,130.34,32.33114,-9.32394,33.6487514007,12.63114,-3.67394,13.1546012035,19.7,-5.65,20.4942064984,130.78
2019-09-24 11:00:00,33.6524,-9.55776,34.9833503538,15.1524,-4.48776,15.8030128639,18.5,-5.07,19.1821505572,130.42,33.7024,-9.72776,35.0782137569,15.1524,-4.48776,15.8030128639,18.55,-5.24,19.2758942724,130.85
2019-09-24 11:30:00,33.76434,-9.78432,35.1534290432,15.23434,-4.63432,15.9236314042,18.53,-5.15,19.2323529502,130.56,33.80434,-9.94432,35.2366698639,15.23434,-4.63432,15.9236314042,18.57,-5.31,19.3142693364,130.97
2019-09-24 12:00:00,33.3634,-9.98852,34.8265271216,16.3634,-4.6885200000000005,17.0218412444,17.0,-5.3,17.8070210872,131.04,33.4034,-10.15852,34.9139321783,16.3634,-4.6885200000000005,17.0218412444,17.04,-5.47,17.8964381931,131.38
2019-09-24 12:30:00,33.42334,-9.69302,34.8004927189,15.11334,-4.34302,15.7249759515,18.31,-5.35,19.0756022185,131.23,33.45334,-9.86302,34.8769998807,15.11334,-4.34302,15.7249759515,18.34,-5.52,19.1527021592,131.53
2019-09-24 13:00:00,32.74552,-9.70494,34.1534030585,15.18552,-4.54494,15.8510724329,17.56,-5.16,18.3024369962,131.46,32.78552,-9.86494,34.2375139704,15.18552,-4.54494,15.8510724329,17.6,-5.32,18.3864732888,131.8
2019-09-24 13:30:00,33.773740000000004,-10.11668,35.2563856317,18.30374,-5.31668,19.0602724065,15.47,-4.8,16.197558458,131.46,33.80374,-10.28668,35.3342415146,18.30374,-5.31668,19.0602724065,15.5,-4.97,16.2773124317,131.8
2019-09-24 14:00:00,35.09178,-10.62802,36.6658946801,18.74178,-5.34802,19.4898854663,16.35,-5.28,17.181411467,131.63,35.13178,-10.79802,36.7537644587,18.74178,-5.34802,19.4898854663,16.39,-5.45,17.2723652115,131.98
2019-09-24 14:30:00,35.29382,-11.18662,37.0242379694,20.41382,-5.84662,21.2345711616,14.88,-5.34,15.8091745515,131.48,35.32382,-11.36662,37.1075775229,20.41382,-5.84662,21.2345711616,14.91,-5.52,15.899009403099999,131.85
2019-09-24 15:00:00,35.70526,-11.36614,37.4707183033,20.47526,-5.8261400000000005,21.2880290156,15.23,-5.54,16.2063104993,131.59,35.72526,-11.52614,37.5385948774,20.47526,-5.8261400000000005,21.2880290156,15.25,-5.7,16.2804330409,131.89
2019-09-24 15:30:00,33.4172,-10.90404,35.1512068664,17.5772,-5.13404,18.3116445619,15.84,-5.77,16.8581879216,132.09,33.4272,-11.07404,35.2138049884,17.5772,-5.13404,18.3116445619,15.85,-5.94,16.9264910717,132.34
2019-09-24 16:00:00,32.88466,-10.60878,34.5535392746,16.93466,-5.03878,17.6683902267,15.95,-5.57,16.8945967694,131.95,32.92466,-10.78878,34.6472366864,16.93466,-5.03878,17.6683902267,15.99,-5.75,16.9924277253,132.18
2019-09-24 16:30:00,33.32944,-10.68484,35.0002482354,18.52944,-5.69484,19.3848226543,14.8,-4.99,15.6185818818,131.64,33.34944,-10.84484,35.0684431211,18.52944,-5.69484,19.3848226543,14.82,-5.15,15.6893243959,131.91
2019-09-24 17:00:00,34.59374,-10.91968,36.276249234,19.20374,-5.96968,20.1102140538,15.39,-4.95,16.1664652908,131.48,34.62374,-11.09968,36.3594041163,19.20374,-5.96968,20.1102140538,15.42,-5.13,16.2509476647,131.85
2019-09-24 17:30:00,40.70092,-12.74136,42.6486476163,23.82092,-7.22136,24.8914497347,16.88,-5.52,17.759639636,131.29,40.73092,-12.90136,42.725319588,23.82092,-7.22136,24.8914497347,16.91,-5.68,17.8384556506,131.65
2019-09-24 18:00:00,39.78176,-12.59792,41.7288391526,24.26176,-7.27792,25.3298463837,15.52,-5.32,16.4064865221,131.21,39.82176,-12.76792,41.8185646648,24.26176,-7.27792,25.3298463837,15.56,-5.49,16.5001121208,131.57
2019-09-24 18:30:00,39.99194,-12.95966,42.0393631288,24.16194,-7.46966,25.290218763,15.83,-5.49,16.7549694121,131.16,40.02194,-13.12966,42.1205846716,24.16194,-7.46966,25.290218763,15.86,-5.66,16.8396912086,131.51
2019-09-24 19:00:00,39.5446,-12.39254,41.4409270747,21.2346,-6.43254,22.1875146876,18.31,-5.96,19.2555887991,130.96,39.5746,-12.55254,41.5176495675,21.2346,-6.43254,22.1875146876,18.34,-6.12,19.3341666487,131.34
2019-09-24 19:30:00,40.2411,-12.19016,42.0469514952,21.2511,-6.6101600000000005,22.2554143173,18.99,-5.58,19.792839614400002,129.46,40.2711,-12.36016,42.1252305683,21.2511,-6.6101600000000005,22.2554143173,19.02,-5.75,19.8701509808,129.89
2019-09-24 20:00:00,39.74758,-12.05228,41.5346550371,21.59758,-6.63228,22.5929767816,18.15,-5.42,18.9419877521,129.77,39.78758,-12.22228,41.6225377729,21.59758,-6.63228,22.5929767816,18.19,-5.59,19.0295612141,130.18
2019-09-24 20:30:00,35.9586,-11.4773,37.745851815099996,19.7586,-6.0673,20.669165519,16.2,-5.41,17.0794642773,130.05,35.9886,-11.6373,37.8233536489,19.7586,-6.0673,20.669165519,16.23,-5.57,17.1591899576,130.49
2019-09-24 21:00:00,28.82318,-10.01008,30.5119223734,13.71318,-4.33008,14.3805736505,15.11,-5.68,16.1423201554,130.08,28.853180000000002,-10.18008,30.5964054248,13.71318,-4.33008,14.3805736505,15.14,-5.85,16.2308995438,130.49
2019-09-24 21:30:00,30.03296,-10.90848,31.9526778576,15.01296,-4.71848,15.7369953127,15.02,-6.19,16.2455070712,130.65,30.06296,-11.07848,32.0392615875,15.01296,-4.71848,15.7369953127,15.05,-6.36,16.338668856399998,131.05
2019-09-24 22:00:00,28.03762,-10.7845,30.0401993255,13.83762,-4.2645,14.4798372751,14.2,-6.52,15.6253127969,130.95,28.07762,-10.9645,30.1425447684,13.83762,-4.2645,14.4798372751,14.24,-6.7,15.7374584988,131.37
2019-09-24 22:30:00,27.40538,-11.34516,29.6608750439,13.15538,-4.00516,13.7515573507,14.25,-7.34,16.0292888177,131.4,27.42538,-11.51516,29.744753789,13.15538,-4.00516,13.7515573507,14.27,-7.51,16.1255387507,131.85
2019-09-24 23:00:00,23.38612,-10.83956,25.776087167100002,9.81612,-3.11956,10.299896429,13.57,-7.72,15.6122804228,131.82,23.43612,-11.01956,25.8975370112,9.81612,-3.11956,10.299896429,13.62,-7.9,15.745297710700001,132.26
2019-09-24 23:30:00,22.29608,-10.87376,24.8063266104,10.54608,-3.32376,11.0574492494,11.75,-7.55,13.9665672232,131.86,22.31608,-11.05376,24.9036751646,10.54608,-3.32376,11.0574492494,11.77,-7.73,14.0813990782,132.4
2019-09-25 00:00:00,22.16152,-11.33494,24.8920435785,10.58152,-3.30494,11.0856300639,11.58,-8.03,14.091745810900001,132.1,22.18152,-11.51494,24.9922722599,10.58152,-3.30494,11.0856300639,11.6,-8.21,14.2114073898,132.67
2019-09-25 00:30:00,23.12198,-11.624,25.8793998215,12.18198,-3.774,12.7531844149,10.94,-7.85,13.4649953583,131.64,23.151980000000002,-11.804,25.9874699407,12.18198,-3.774,12.7531844149,10.97,-8.03,13.5949181682,132.26
2019-09-25 01:00:00,22.97646,-11.76816,25.8148659481,12.62646,-3.86816,13.2056864236,10.35,-7.9,13.0204646614,131.33,22.99646,-11.93816,25.9105545428,12.62646,-3.86816,13.2056864236,10.37,-8.07,13.1400837136,131.85
2019-09-25 01:30:00,22.32562,-11.6913,25.2015833644,10.98562,-3.4013,11.5001168896,11.34,-8.29,14.0470530717,131.08,22.34562,-11.8713,25.3032507175,10.98562,-3.4013,11.5001168896,11.36,-8.47,14.1700564572,131.72
2019-09-25 02:00:00,22.17578,-11.79708,25.118445714899998,12.13578,-3.85708,12.7339790456,10.04,-7.94,12.8002031234,131.02,22.19578,-11.97708,25.221084337,12.13578,-3.85708,12.7339790456,10.06,-8.12,12.928186261,131.56
2019-09-25 02:30:00,21.83698,-11.60982,24.7313892847,11.74698,-3.52982,12.2658537556,10.09,-8.08,12.926503781000001,131.02,21.85698,-11.77982,24.8292515786,11.74698,-3.52982,12.2658537556,10.11,-8.25,13.0489309907,131.48
2019-09-25 03:00:00,20.86374,-11.34242,23.7475501525,10.23374,-2.95242,10.6511134744,10.63,-8.39,13.5421194796,131.1,20.89374,-11.51242,23.8554854372,10.23374,-2.95242,10.6511134744,10.66,-8.56,13.6714739513,131.73
2019-09-25 03:30:00,20.21422,-11.23142,23.124867252,9.48422,-2.74142,9.8724775323,10.73,-8.49,13.682580166,131.03,20.22422,-11.40142,23.2166201809,9.48422,-2.74142,9.8724775323,10.74,-8.66,13.7964923078,131.66
2019-09-25 04:00:00,22.17366,-11.76676,25.1023472746,11.55366,-3.54676,12.085800176,10.62,-8.22,13.4295495085,131.23,22.20366,-11.94676,25.2136390054,11.55366,-3.54676,12.085800176,10.65,-8.4,13.5640148924,131.75
2019-09-25 04:30:00,20.1178,-11.1395,22.9959634956,10.8578,-3.3795,11.371580413,9.26,-7.76,12.0816058535,130.64,20.1378,-11.3095,23.0962286768,10.8578,-3.3795,11.371580413,9.28,-7.93,12.2066907883,131.07
2019-09-25 05:00:00,18.97288,-10.90484,21.8834574718,8.81288,-2.8948400000000003,9.2761496603,10.16,-8.01,12.9377625577,130.64,18.99288,-11.07484,21.9859403192,8.81288,-2.8948400000000003,9.2761496603,10.18,-8.18,13.0592802252,131.07
2019-09-25 05:30:00,19.17452,-10.46676,21.8452576576,9.764520000000001,-3.01676,10.2199164247,9.41,-7.45,12.0021081482,130.68,19.19452,-10.64676,21.949558003,9.764520000000001,-3.01676,10.2199164247,9.43,-7.63,12.1302019769,131.11
2019-09-25 06:00:00,20.95972,-10.71856,23.5413973874,11.45972,-3.53856,11.9936061863,9.5,-7.18,11.9080812896,131.37,20.97972,-10.89856,23.6416425265,11.45972,-3.53856,11.9936061863,9.52,-7.36,12.0332871652,131.76
2019-09-25 06:30:00,23.88926,-10.3773,26.0458268949,12.93926,-4.0473,13.5574734607,10.95,-6.33,12.6479800759,130.73,23.90926,-10.5473,26.1323219603,12.93926,-4.0473,13.5574734607,10.97,-6.5,12.7511136769,131.11
2019-09-25 07:00:00,24.84794,-10.14086,26.8376072664,12.10794,-4.01086,12.7549680118,12.74,-6.13,14.1380514923,130.73,24.87794,-10.31086,26.9300154583,12.10794,-4.01086,12.7549680118,12.77,-6.3,14.239483839,131.11
2019-09-25 07:30:00,25.97518,-9.58778,27.6881834247,11.925180000000001,-4.05778,12.5966462426,14.05,-5.53,15.0991191796,130.23,25.99518,-9.75778,27.7662322572,11.925180000000001,-4.05778,12.5966462426,14.07,-5.7,15.1807410886,130.62
2019-09-25 08:00:00,26.10672,-9.27002,27.7036838698,11.69672,-4.12002,12.4011218669,14.41,-5.15,15.302633760199999,130.23,26.12672,-9.45002,27.7832391193,11.69672,-4.12002,12.4011218669,14.43,-5.33,15.3829060974,130.59
2019-09-25 08:30:00,26.5115,-8.79932,27.9336296373,9.5915,-3.36932,10.1660803416,16.92,-5.43,17.7699549802,129.88,26.5315,-8.95932,28.0033909931,9.5915,-3.36932,10.1660803416,16.94,-5.59,17.8384892858,130.3
2019-09-25 09:00:00,26.49036,-8.2549,27.7467574131,10.77036,-3.6048999999999998,11.3576387748,15.72,-4.65,16.393318761,129.31,26.52036,-8.4149,27.8233721274,10.77036,-3.6048999999999998,11.3576387748,15.75,-4.8100000000000005,16.4681085738,129.69
2019-09-25 09:30:00,27.02872,-8.04398,28.2003070742,11.26872,-3.53398,11.8098715098,15.76,-4.51,16.3926111404,130.34,27.04872,-8.21398,28.2684049971,11.26872,-3.53398,11.8098715098,15.78,-4.68,16.4593681531,130.77
2019-09-25 10:00:00,26.67284,-7.71874,27.7672350236,10.57284,-3.24874,11.0607078098,16.1,-4.47,16.709006553400002,130.69,26.69284,-7.8787400000000005,27.8313178138,10.57284,-3.24874,11.0607078098,16.12,-4.63,16.7717411141,131.07
2019-09-25 10:30:00,28.08076,-8.0556,29.2133834661,12.440760000000001,-3.8756,13.0304560449,15.64,-4.18,16.1889468465,130.8,28.10076,-8.2256,29.2799113376,12.440760000000001,-3.8756,13.0304560449,15.66,-4.35,16.2529412723,131.07
2019-09-25 11:00:00,27.2178,-7.80112,28.3137088721,11.0978,-3.51112,11.6399797463,16.12,-4.29,16.6810820992,130.57,27.2378,-7.96112,28.3774061622,11.0978,-3.51112,11.6399797463,16.14,-4.45,16.7422250612,130.95
2019-09-25 11:30:00,27.8365,-8.01994,28.9687792262,10.3765,-3.17994,10.8528231651,17.46,-4.84,18.1184215648,130.46,27.8565,-8.17994,29.032671435,10.3765,-3.17994,10.8528231651,17.48,-5.0,18.1810450745,130.79
2019-09-25 12:00:00,28.61552,-7.96218,29.7025974491,10.99552,-3.28218,11.4749364104,17.62,-4.68,18.2309297624,130.41,28.64552,-8.13218,29.7774775228,10.99552,-3.28218,11.4749364104,17.65,-4.85,18.3042344828,130.75
2019-09-25 12:30:00,28.44732,-8.0387,29.5613043162,10.35732,-2.9087,10.75800229,18.09,-5.13,18.8033241742,130.47,28.47732,-8.1887,29.631276754,10.35732,-2.9087,10.75800229,18.12,-5.28,18.8736006104,130.75
2019-09-25 13:00:00,28.22942,-7.87912,29.3083722767,8.08942,-2.12912,8.3649188825,20.14,-5.75,20.9447391963,130.71,28.24942,-8.04912,29.373764878,8.08942,-2.12912,8.3649188825,20.16,-5.92,21.0112350898,130.95
2019-09-25 13:30:00,29.09062,-8.418,30.2841030243,8.95062,-2.598,9.3200430463,20.14,-5.82,20.9640644914,130.76,29.12062,-8.588,30.3605706993,8.95062,-2.598,9.3200430463,20.17,-5.99,21.0406511306,131.06
2019-09-25 14:00:00,29.52612,-8.88738,30.8346766728,10.35612,-2.9673800000000004,10.7728624571,19.17,-5.92,20.0632823835,130.9,29.56612,-9.04738,30.9194200579,10.35612,-2.9673800000000004,10.7728624571,19.21,-6.08,20.1492059397,131.22
2019-09-25 14:30:00,30.98426,-9.58582,32.4331976965,12.55426,-3.71582,13.0926224424,18.43,-5.87,19.3422284135,130.84,31.00426,-9.73582,32.4969279967,12.55426,-3.71582,13.0926224424,18.45,-6.02,19.4072898675,131.22
2019-09-25 15:00:00,30.29358,-9.51736,31.7534428147,11.89358,-3.59736,12.4257090013,18.4,-5.92,19.3289006413,130.93,30.32358,-9.68736,31.8333857418,11.89358,-3.59736,12.4257090013,18.43,-6.09,19.4101262232,131.31
2019-09-25 15:30:00,29.97422,-9.35174,31.3991863849,11.77422,-3.50174,12.2839097862,18.2,-5.85,19.1170735208,130.7,29.99422,-9.51174,31.4662745052,11.77422,-3.50174,12.2839097862,18.22,-6.01,19.1856326453,131.05
2019-09-25 16:00:00,29.66146,-9.433,31.1252903333,11.45146,-3.493,11.9723425081,18.21,-5.94,19.1543128303,131.04,29.70146,-9.603,31.2152900857,11.45146,-3.493,11.9723425081,18.25,-6.11,19.2456384669,131.24
2019-09-25 16:30:00,29.98184,-9.53626,31.4618973454,10.88184,-3.6262600000000003,11.4701439997,19.1,-5.91,19.9934514279,130.82,30.00184,-9.69626,31.5297932339,10.88184,-3.6262600000000003,11.4701439997,19.12,-6.07,20.0603913222,131.11
2019-09-25 17:00:00,29.32526,-9.43134,30.8045621339,9.32526,-3.10134,9.8274505271,20.0,-6.33,20.9778192384,130.92,29.36526,-9.59134,30.8919455176,9.32526,-3.10134,9.8274505271,20.04,-6.49,21.0647027038,131.28
2019-09-25 17:30:00,35.0365,-11.38554,36.8400170106,14.8565,-4.69554,15.5808757181,20.18,-6.69,21.2600211665,130.88,35.0665,-11.55554,36.9214020176,14.8565,-4.69554,15.5808757181,20.21,-6.86,21.342532652,131.17
2019-09-25 18:00:00,33.717060000000004,-11.21248,35.5325181038,12.56706,-3.91248,13.1620096032,21.15,-7.3,22.3743714996,131.19,33.74706,-11.36248,35.608566531,12.56706,-3.91248,13.1620096032,21.18,-7.45,22.4520578121,131.55
2019-09-25 18:30:00,32.81598,-10.65048,34.5010328482,11.28598,-3.2204800000000002,11.7364745981,21.53,-7.43,22.7759917457,131.08,32.85598,-10.82048,34.5918806831,11.28598,-3.2204800000000002,11.7364745981,21.57,-7.6,22.8697376461,131.46
2019-09-25 19:00:00,32.7021,-10.26032,34.2739188146,10.7121,-2.99032,11.1216500625,21.99,-7.27,23.1605915296,131.03,32.7421,-10.43032,34.3633043771,10.7121,-2.99032,11.1216500625,22.03,-7.44,23.2524084774,131.4
2019-09-25 19:30:00,35.65584,-11.04216,37.3265083228,13.76584,-4.02216,14.3414128304,21.89,-7.02,22.9880947449,131.03,35.69584,-11.20216,37.412315913,13.76584,-4.02216,14.3414128304,21.93,-7.18,23.0754696594,131.4
2019-09-25 20:00:00,32.20422,-9.79924,33.6620987222,13.14422,-3.8592400000000002,13.6990602884,19.06,-5.94,19.9641478656,130.83,32.25422,-9.96924,33.7597460593,13.14422,-3.8592400000000002,13.6990602884,19.11,-6.11,20.0630057569,131.28
2019-09-25 20:30:00,28.29938,-9.4019,29.8203056992,10.84938,-3.2819000000000003,11.3348980584,17.45,-6.12,18.4920766816,130.98,28.32938,-9.5619,29.8995602442,10.84938,-3.2819000000000003,11.3348980584,17.48,-6.28,18.5738741247,131.48
2019-09-25 21:00:00,27.22588,-9.7223,28.9097156517,9.94588,-3.0823,10.4125454268,17.28,-6.64,18.5118340528,130.42,27.25588,-9.8923,28.9955271355,9.94588,-3.0823,10.4125454268,17.31,-6.8100000000000005,18.6014031729,130.83
2019-09-25 21:30:00,26.08814,-9.7712,27.857986253500002,9.90814,-3.1212,10.3881243591,16.18,-6.65,17.4932815675,129.83,26.11814,-9.9412,27.9461033867,9.90814,-3.1212,10.3881243591,16.21,-6.82,17.5862588404,130.31
2019-09-25 22:00:00,26.85418,-10.57652,28.8619084397,11.31418,-3.59652,11.8720522734,15.54,-6.98,17.0356097631,129.97,26.88418,-10.74652,28.9524925763,11.31418,-3.59652,11.8720522734,15.57,-7.15,17.1332250321,130.43
2019-09-25 22:30:00,27.32822,-11.36036,29.5954284932,14.92822,-4.77036,15.6718884279,12.4,-6.59,14.0423680339,130.01,27.35822,-11.54036,29.6926272077,14.92822,-4.77036,15.6718884279,12.43,-6.77,14.1540736186,130.43
2019-09-25 23:00:00,26.93512,-11.654,29.3481925408,17.37512,-5.494,18.2230302369,9.56,-6.16,11.3727393358,130.37,26.94512,-11.824,29.4252692055,17.37512,-5.494,18.2230302369,9.57,-6.33,11.4740489802,130.82
2019-09-25 23:30:00,25.06126,-11.5936,27.613009864,15.70126,-4.8036,16.4196266263,9.36,-6.79,11.5634640139,131.23,25.08126,-11.7736,27.7071698329,15.70126,-4.8036,16.4196266263,9.38,-6.97,11.6861156934,131.64
2019-09-26 00:00:00,24.8606,-11.97342,27.5936988977,15.0206,-4.64342,15.7219519671,9.84,-7.33,12.2700651995,131.52,24.8806,-12.14342,27.6858611146,15.0206,-4.64342,15.7219519671,9.86,-7.5,12.3882847885,131.94
2019-09-26 00:30:00,23.54316,-11.61144,26.2508270662,13.93316,-4.11144,14.5271086751,9.61,-7.5,12.1902461009,132.38,23.57316,-11.78144,26.3532958254,13.93316,-4.11144,14.5271086751,9.64,-7.67,12.3190299943,132.92
2019-09-26 01:00:00,23.25858,-11.68462,26.0286743451,14.31858,-4.32462,14.9574085777,8.94,-7.36,11.5798618299,131.47,23.28858,-11.87462,26.1412424831,14.31858,-4.32462,14.9574085777,8.97,-7.55,11.7244786664,132.16
2019-09-26 01:30:00,24.21828,-12.1921,27.1140625611,17.29828,-5.3621,18.1102900962,6.92,-6.83,9.7229265142,132.23,24.24828,-12.3821,27.2267420631,17.29828,-5.3621,18.1102900962,6.95,-7.02,9.8784057418,132.78
2019-09-26 02:00:00,23.67814,-12.09782,26.5896890281,15.55814,-4.78782,16.2781737493,8.12,-7.31,10.9256807568,132.28,23.68814,-12.27782,26.6809452721,15.55814,-4.78782,16.2781737493,8.13,-7.49,11.0542751911,132.89
2019-09-26 02:30:00,23.13524,-12.04858,26.0846240125,14.60524,-4.46858,15.2735471543,8.53,-7.58,11.4112795076,132.28,23.16524,-12.21858,26.19011343,14.60524,-4.46858,15.2735471543,8.56,-7.75,11.5471251834,132.93
2019-09-26 03:00:00,21.64624,-11.79696,24.6521392861,12.61624,-3.7569600000000003,13.1637479533,9.03,-8.04,12.0905955188,132.4,21.67624,-11.766960000000001,24.664158777,12.61624,-3.7569600000000003,13.1637479533,9.06,-8.01,12.0931261467,132.93
2019-09-26 03:30:00,19.27102,-10.86298,22.1218567557,10.49102,-3.19298,10.9661580292,8.78,-7.67,11.6583575172,130.67,19.29102,-11.04298,22.2281546675,10.49102,-3.19298,10.9661580292,8.8,-7.85,11.7924764151,131.15
2019-09-26 04:00:00,22.5138,-11.76956,25.4046006273,14.0938,-4.38956,14.7615526092,8.42,-7.38,11.1964637274,130.48,22.5438,-11.94956,25.5149936828,14.0938,-4.38956,14.7615526092,8.45,-7.5600000000000005,11.3382582437,131.03
2019-09-26 04:30:00,26.40888,-12.96284,29.4187723014,21.90888,-6.8128400000000005,22.9437096329,4.5,-6.15,7.6205314775,130.19,26.42888,-13.13284,29.5119837442,21.90888,-6.8128400000000005,22.9437096329,4.52,-6.32,7.769993565,130.85
2019-09-26 05:00:00,26.69256,-13.016,29.6969529641,22.03256,-6.616,23.0044594841,4.66,-6.4,7.9167922797,130.19,26.70256,-13.196,29.7852501509,22.03256,-6.616,23.0044594841,4.67,-6.58,8.0687855344,130.89
2019-09-26 05:30:00,25.41752,-12.24398,28.2128582244,18.93752,-5.57398,19.7407932158,6.48,-6.67,9.2994247134,129.41,25.43752,-12.41398,28.3050229322,18.93752,-5.57398,19.7407932158,6.5,-6.84,9.4358677396,129.85
2019-09-26 06:00:00,25.04236,-11.81772,27.6907620041,18.37236,-5.44772,19.1630181644,6.67,-6.37,9.223112273,129.97,25.06236,-11.99772,27.7860967746,18.37236,-5.44772,19.1630181644,6.69,-6.55,9.3626171555,130.32
2019-09-26 06:30:00,26.40698,-11.0562,28.6281007257,18.31698,-5.6162,19.1586392722,8.09,-5.44,9.748933275,129.5,26.42698,-11.2262,28.7125902412,18.31698,-5.6162,19.1586392722,8.11,-5.61,9.8612473856,129.92
2019-09-26 07:00:00,27.07918,-10.7708,29.14261694,16.69918,-5.3308,17.5294050473,10.38,-5.44,11.7191296605,129.4,27.10918,-10.9408,29.233691948,16.69918,-5.3308,17.5294050473,10.41,-5.61,11.8254048556,129.79
2019-09-26 07:30:00,27.23232,-10.4084,29.1536283015,14.93232,-4.9684,15.7371909546,12.3,-5.44,13.4492973794,129.84,27.27232,-10.3784,29.1803122797,14.93232,-4.9684,15.7371909546,12.34,-5.41,13.4738153468,130.23
2019-09-26 08:00:00,26.7688,-9.43486,28.3828334854,12.1788,-4.05486,12.8360842573,14.59,-5.38,15.5503215401,129.72,26.8088,-9.58486,28.4707094864,12.1788,-4.05486,12.8360842573,14.63,-5.53,15.6402621461,130.1
2019-09-26 08:30:00,27.91264,-9.41082,29.4563915788,12.15264,-3.96082,12.7818134098,15.76,-5.45,16.6757338669,129.92,27.96264,-9.58082,29.5584395333,12.15264,-3.96082,12.7818134098,15.81,-5.62,16.7791686326,130.3
2019-09-26 09:00:00,31.55638,-9.62602,32.9918986987,15.86638,-4.79602,16.5753980991,15.69,-4.83,16.4166074449,129.96,31.59638,-9.80602,33.0830660209,15.86638,-4.79602,16.5753980991,15.73,-5.01,16.5085735301,130.3
2019-09-26 09:30:00,31.50592,-9.77762,32.9882531807,16.21592,-5.18762,17.0254944924,15.29,-4.59,15.9640909544,129.92,31.55592,-9.93762,33.083717722,16.21592,-5.18762,17.0254944924,15.34,-4.75,16.0585833746,130.3
2019-09-26 10:00:00,33.0921,-9.81894,34.5180918524,18.0321,-5.3589400000000005,18.8115620918,15.06,-4.46,15.7065336723,129.92,33.1121,-9.97894,34.5830942793,18.0321,-5.3589400000000005,18.8115620918,15.08,-4.62,15.7718356573,130.24
2019-09-26 10:30:00,34.56324,-10.36026,36.0825795442,19.08324,-5.63026,19.8964789992,15.48,-4.73,16.1865159933,129.75,34.61324,-10.53026,36.1795903648,19.08324,-5.63026,19.8964789992,15.53,-4.9,16.2846829874,130.06
2019-09-26 11:00:00,36.84014,-10.27106,38.245138106,22.90014,-6.92106,23.9231578924,13.94,-3.35,14.3368790188,129.9,36.87014,-10.44106,38.3200072748,22.90014,-6.92106,23.9231578924,13.97,-3.52,14.4066408298,129.88
2019-09-26 11:30:00,40.60564,-5.6465,40.9963530336,23.00564,-6.6265,23.940968528,17.6,0.98,17.6272629753,129.69,40.63564,-5.8265,41.0512282454,23.00564,-6.6265,23.940968528,17.63,0.8,17.6481415452,129.59
2019-09-26 12:00:00,40.95254,-5.55994,41.3282405294,24.19254,-7.00994,25.1876606785,16.76,1.45,16.8226068135,129.95,40.99254,-5.71994,41.3896853003,24.19254,-7.00994,25.1876606785,16.8,1.29,16.8494539971,129.91
2019-09-26 12:30:00,41.12452,-5.61354,41.5058788193,23.97452,-6.85354,24.9348876028,17.15,1.24,17.1947695536,130.27,41.15452,-5.78354,41.5589202382,23.97452,-6.85354,24.9348876028,17.18,1.07,17.2132884714,130.17
2019-09-26 13:00:00,40.834,-6.0583,41.2809708569,25.924,-7.2783,26.9263333354,14.91,1.22,14.9598295445,130.21,40.874,-6.2183,41.3442998597,25.924,-7.2783,26.9263333354,14.95,1.06,14.9875314845,129.97
2019-09-26 13:30:00,40.68944,-5.93044,41.1193463726,25.38944,-7.2804400000000005,26.4126573844,15.3,1.35,15.3594433493,129.91,40.71944,-6.10044,41.1738771809,25.38944,-7.2804400000000005,26.4126573844,15.33,1.18,15.3753471506,129.8
2019-09-26 14:00:00,39.98956,-5.73904,40.3992758489,24.859560000000002,-7.18904,25.8781765106,15.13,1.45,15.1993223533,129.72,40.01956,-5.89904,40.4519944566,24.859560000000002,-7.18904,25.8781765106,15.16,1.29,15.2147855719,129.63
2019-09-26 14:30:00,40.23572,-5.99266,40.6795420057,24.94572,-7.32266,25.9982748619,15.29,1.33,15.3477359894,129.63,40.26572,-6.16266,40.73458709,24.94572,-7.32266,25.9982748619,15.32,1.16,15.3638536832,129.52
2019-09-26 15:00:00,39.98616,-6.18748,40.4620550676,25.90616,-7.34748,26.9279518028,14.08,1.16,14.1277032811,129.39,40.01616,-6.34748,40.5164604019,25.90616,-7.34748,26.9279518028,14.11,1.0,14.1453914757,129.24
2019-09-26 15:30:00,40.04162,-5.96322,40.4832227595,24.36162,-6.93322,25.3289965966,15.68,0.97,15.7099745385,130.22,40.08162,-6.13322,40.5481522315,24.36162,-6.93322,25.3289965966,15.72,0.8,15.7403430712,130.14
2019-09-26 16:00:00,39.8883,-6.03876,40.3428196737,24.5083,-7.17876,25.5380375916,15.38,1.1400000000000001,15.4221918027,130.62,39.9183,-6.19876,40.3967238824,24.5083,-7.17876,25.5380375916,15.41,0.98,15.44113014,130.54
2019-09-26 16:30:00,40.7548,-6.0849,41.2065496135,23.1448,-6.9549,24.1671761083,17.61,0.87,17.6314775331,130.48,40.7848,-6.2549,41.261649083,23.1448,-6.9549,24.1671761083,17.64,0.7000000000000001,17.6538834255,130.34
2019-09-26 17:00:00,40.65998,-6.11586,41.1173651532,23.79998,-6.94586,24.7928219277,16.86,0.8300000000000001,16.8804176489,129.78,40.68998,-6.29586,41.1741706114,23.79998,-6.94586,24.7928219277,16.89,0.65,16.9025027733,129.74
2019-09-26 17:30:00,47.11094,-8.47596,47.867343415,29.11094,-8.89596,30.4398576213,18.0,0.42,18.0048993332,129.82,47.15094,-8.65596,47.9388859529,29.11094,-8.89596,30.4398576213,18.04,0.24,18.0415963817,129.74
2019-09-26 18:00:00,47.01036,-8.5971,47.7899997462,28.37036,-8.7971,29.70296778,18.64,0.2,18.641072930500002,129.58,47.05036,-8.7571,47.8583657947,28.37036,-8.7971,29.70296778,18.68,0.04,18.6800428265,129.55
2019-09-26 18:30:00,47.62888,-8.58994,48.3972858666,29.17888,-9.07994,30.5589978314,18.45,0.49,18.4565056281,129.55,47.67888,-8.72994,48.471511741,29.17888,-9.07994,30.5589978314,18.5,0.35000000000000003,18.5033105146,129.5
2019-09-26 19:00:00,46.63284,-8.37606,47.379110878,29.55284,-8.77606,30.8283892085,17.08,0.4,17.0846831987,129.17,46.67284,-8.34606,47.4131913204,29.55284,-8.77606,30.8283892085,17.12,0.43,17.1253992654,129.24
2019-09-26 19:30:00,48.38414,-7.1135,48.9042624501,31.09414,-9.0635,32.38815485,17.29,1.9500000000000002,17.3996149383,130.85,48.43414,-7.2735,48.9772367513,31.09414,-9.0635,32.38815485,17.34,1.79,17.4321455937,131.0
2019-09-26 20:00:00,48.317660000000004,-7.06936,48.8320808351,31.78766,-9.16936,33.0837194264,16.53,2.1,16.6628598986,131.24,48.35766,-7.23936,48.8965398969,31.78766,-9.16936,33.0837194264,16.57,1.9300000000000002,16.6820202613,131.31
2019-09-26 20:30:00,39.64288,-5.40792,40.010042907,24.21288,-6.75792,25.1382783941,15.43,1.35,15.4889444443,131.39,39.68288,-5.56792,40.0715946553,24.21288,-6.75792,25.1382783941,15.47,1.19,15.5157017244,131.49
2019-09-26 21:00:00,37.61392,-4.99694,37.9443854494,18.83392,-5.70694,19.6795758778,18.78,0.71,18.7934164004,131.6,37.66392,-5.17694,38.0180427893,18.83392,-5.70694,19.6795758778,18.83,0.53,18.8374573656,131.71
2019-09-26 21:30:00,37.53876,-5.71094,37.9706905128,21.20876,-6.6409400000000005,22.2241666845,16.33,0.93,16.3564604973,131.72,37.56876,-5.88094,38.0262696464,21.20876,-6.6409400000000005,22.2241666845,16.36,0.76,16.3776432981,131.98
2019-09-26 22:00:00,36.32406,-4.69424,36.6261276149,20.19406,-6.12424,21.1022836409,16.13,1.43,16.1932640317,133.12,36.37406,-4.864240000000001,36.6978619495,20.19406,-6.12424,21.1022836409,16.18,1.26,16.2289864132,133.15
2019-09-26 22:30:00,34.35168,-4.44622,34.638227309,19.91168,-6.17622,20.847558464,14.44,1.73,14.5432630451,133.62,34.38168,-4.62622,34.6915239087,19.91168,-6.17622,20.847558464,14.47,1.55,14.5527798032,133.7
2019-09-26 23:00:00,32.58956,-25.36592,41.297812514,19.50956,-6.01592,20.4160286256,13.08,-19.35,23.3561319572,132.11,33.279560000000004,13.04408,35.7446098991,19.50956,-6.01592,20.4160286256,13.77,19.06,23.5137512958,132.17
2019-09-26 23:30:00,31.01374,-26.174,40.5823895894,19.42374,-5.924,20.3070296102,11.59,-20.25,23.3321794953,131.59,31.70374,13.486,34.4528565722,19.42374,-5.924,20.3070296102,12.28,19.41,22.9683804392,131.89
2019-09-27 00:00:00,29.64246,-26.3994,39.6938755378,19.51246,-5.8994,20.3847741124,10.13,-20.5,22.8662830386,131.97,30.29246,13.5706,33.1932872312,19.51246,-5.8994,20.3847741124,10.78,19.47,22.2550960456,132.49
2019-09-27 00:30:00,29.06352,-26.57064,39.3787646429,19.35352,-5.87064,20.2243207649,9.71,-20.7,22.86425376,132.37,29.71352,13.55936,32.6611315542,19.35352,-5.87064,20.2243207649,10.36,19.43,22.0194118904,132.61
2019-09-27 01:00:00,28.5802,-26.50042,38.9756345967,19.3002,-5.71042,20.1272605343,9.28,-20.79,22.7671364032,132.61,29.2302,13.71958,32.289804388,19.3002,-5.71042,20.1272605343,9.93,19.43,21.8203987131,132.77
2019-09-27 01:30:00,28.58154,-26.83898,39.2075920736,19.58154,-5.75898,20.4108441622,9.0,-21.08,22.9208725837,132.92,29.23154,13.53102,32.2113556531,19.58154,-5.75898,20.4108441622,9.65,19.29,21.5691121746,133.13
2019-09-27 02:00:00,27.82676,-26.82974,38.6544113985,19.23676,-5.86974,20.1123539887,8.59,-20.96,22.651924863,132.36,28.46676,13.24026,31.3952370554,19.23676,-5.86974,20.1123539887,9.23,19.11,21.2222760325,132.59
2019-09-27 02:30:00,27.60338,-26.87336,38.5243308198,18.64338,-5.56336,19.455759875,8.96,-21.31,23.1170434961,132.73,28.23338,13.34664,31.2290977378,18.64338,-5.56336,19.455759875,9.59,18.91,21.2027403889,132.95
2019-09-27 03:00:00,25.79834,-26.75078,37.1639418975,17.64834,-5.30078,18.4272128485,8.15,-21.45,22.9461325717,132.22,26.42834,13.12922,29.5098894096,17.64834,-5.30078,18.4272128485,8.78,18.43,20.4145364875,132.38
2019-09-27 03:30:00,27.18144,-27.10784,38.3883533111,19.38144,-5.99784,20.288279896,7.8,-21.11,22.5049350143,131.99,27.80144,12.66216,30.5491466647,19.38144,-5.99784,20.288279896,8.42,18.66,20.4717366142,132.07
2019-09-27 04:00:00,27.06508,-26.89884,38.158434831,19.815080000000002,-6.04884,20.7177667897,7.25,-20.85,22.0745328376,131.84,27.66508,12.79116,30.4790161513,19.815080000000002,-6.04884,20.7177667897,7.85,18.84,20.41,131.97
2019-09-27 04:30:00,27.15182,-27.17724,38.4164509466,18.94182,-5.78724,19.8061781202,8.21,-21.39,22.9114862023,132.32,27.77182,12.69276,30.5349004015,18.94182,-5.78724,19.8061781202,8.83,18.48,20.4811938129,132.35
2019-09-27 05:00:00,26.3847,-26.80954,37.615207418,17.5447,-5.30954,18.3305131707,8.84,-21.5,23.2464104756,132.06,27.0247,12.93046,29.9588251756,17.5447,-5.30954,18.3305131707,9.48,18.24,20.556458839,132.2
2019-09-27 05:30:00,27.0357,-26.72354,38.014164,16.9257,-5.19354,17.704580713,10.11,-21.53,23.7855628481,131.85,27.6957,13.09646,30.6360745368,16.9257,-5.19354,17.704580713,10.77,18.29,21.2253857444,132.14
2019-09-27 06:00:00,27.76212,-26.3619,38.2842667228,17.71212,-5.3219,18.4943725091,10.05,-21.04,23.3170345456,132.21,28.41212,13.4881,31.4511908281,17.71212,-5.3219,18.4943725091,10.7,18.81,21.6403812351,132.26
2019-09-27 06:30:00,30.90614,-25.727899999999998,40.2133600699,19.31614,-6.0079,20.2288933684,11.59,-19.72,22.8737076138,131.28,31.58614,13.7321,34.4420500335,19.31614,-6.0079,20.2288933684,12.27,19.74,23.2426439976,131.45
2019-09-27 07:00:00,33.30818,-24.47348,41.3326272843,18.91818,-5.91348,19.8208672924,14.39,-18.56,23.4850101128,130.37,34.03818,14.46652,36.9848333594,18.91818,-5.91348,19.8208672924,15.12,20.38,25.3763433142,130.5
2019-09-27 07:30:00,35.22496,-19.56862,40.2955170671,18.27496,-5.85862,19.1910810354,16.95,-13.71,21.8006100832,130.32,35.81496,10.50138,37.3227858246,18.27496,-5.85862,19.1910810354,17.54,16.36,23.9854372485,130.39
2019-09-27 08:00:00,37.86366,-12.91078,40.0043121276,19.35366,-6.13078,20.3014930191,18.51,-6.78,19.7126482239,131.4,38.253659999999996,6.03922,38.727440938,19.35366,-6.13078,20.3014930191,18.9,12.17,22.4792993663,131.53
2019-09-27 08:30:00,39.1946,-13.05222,41.3107385081,21.4346,-6.76222,22.4759804344,17.76,-6.29,18.8409580436,131.67,39.5746,5.95778,40.0205460693,21.4346,-6.76222,22.4759804344,18.14,12.72,22.1553153893,131.85
2019-09-27 09:00:00,39.97246,-12.6504,41.9264854073,22.82246,-6.9604,23.8602566753,17.15,-5.69,18.0692722598,131.64,40.35246,6.3296,40.8458671619,22.82246,-6.9604,23.8602566753,17.53,13.29,21.9982953885,131.68
2019-09-27 09:30:00,40.3694,-12.55032,42.2752763263,23.0194,-6.81032,24.0056917181,17.35,-5.74,18.2748488366,131.3,40.7394,6.31968,41.2266548202,23.0194,-6.81032,24.0056917181,17.72,13.13,22.0543714488,131.34
2019-09-27 10:00:00,40.66404,-12.52026,42.5478678618,23.05404,-6.80026,24.0360624144,17.61,-5.72,18.5156825421,131.77,41.04404,6.44974,41.5477119176,23.05404,-6.80026,24.0360624144,17.99,13.25,22.3428422543,131.79
2019-09-27 10:30:00,40.11302,-12.19128,41.9247144481,22.46302,-6.81128,23.4729802701,17.65,-5.38,18.4517451749,132.02,40.50302,6.88872,41.0846576274,22.46302,-6.81128,23.4729802701,18.04,13.7,22.6524082605,132.03
2019-09-27 11:00:00,36.80296,-11.61014,38.5908436754,19.64296,-4.52014,20.1563276214,17.16,-7.09,18.5670056821,132.96,37.19296,7.71986,37.985688252,19.64296,-4.52014,20.1563276214,17.55,12.24,21.3967310587,132.97
2019-09-27 11:30:00,36.1489,-11.8636,38.0458667423,18.6089,-3.3236,18.9033720846,17.54,-8.54,19.5085417189,133.4,36.5289,7.6164000000000005,37.3144755312,18.6089,-3.3236,18.9033720846,17.92,10.94,20.9954757031,133.44
2019-09-27 12:00:00,39.51922,-10.926120000000001,41.0018151752,18.21922,-3.31612,18.5185482493,21.3,-7.61,22.6186228582,133.05,39.90922,8.403880000000001,40.7844460556,18.21922,-3.31612,18.5185482493,21.69,11.72,24.6538942157,133.12
2019-09-27 12:30:00,49.9923,-9.46084,50.8796378996,17.4123,-4.66084,18.0253050126,32.58,-4.8,32.9316929416,132.44,50.5223,9.75916,51.4562338419,17.4123,-4.66084,18.0253050126,33.11,14.42,36.1138269919,132.56
2019-09-27 13:00:00,44.9538,-10.03772,46.0608288814,26.7038,-7.71772,27.7966929047,18.25,-2.32,18.3968720167,132.4,45.3338,9.14228,46.2464561457,26.7038,-7.71772,27.7966929047,18.63,16.86,25.1264104082,132.43
2019-09-27 13:30:00,48.31182,-10.26906,49.3911484478,23.79182,-7.14906,24.842700292,24.52,-3.12,24.7177021586,133.07,48.73182,9.11094,49.5761990092,23.79182,-7.14906,24.842700292,24.94,16.26,29.7723227176,133.08
2019-09-27 14:00:00,50.23846,-10.98704,51.4258486671,25.75846,-7.71704,26.8896070617,24.48,-3.27,24.6974350895,133.18,50.67846,8.40296,51.3703810063,25.75846,-7.71704,26.8896070617,24.92,16.12,29.6792991831,133.17
2019-09-27 14:30:00,49.02148,-11.21328,50.287604335,25.43148,-7.74328,26.5841787563,23.59,-3.47,23.8438461663,133.47,49.45148,8.28672,50.1409872514,25.43148,-7.74328,26.5841787563,24.02,16.03,28.8776955452,133.43
2019-09-27 15:00:00,43.97856,-11.68744,45.5050545921,26.81856,-7.6874400000000005,27.8986002199,17.16,-4.0,17.6200340522,133.27,44.36856,7.74256,45.0390536293,26.81856,-7.6874400000000005,27.8986002199,17.55,15.43,23.3685130036,133.23
2019-09-27 15:30:00,42.94794,-12.80284,44.8156028891,26.10794,-7.72284,27.2262151007,16.84,-5.08,17.5895423477,132.28,43.31794,6.47716,43.7995151515,26.10794,-7.72284,27.2262151007,17.21,14.2,22.3119721226,132.25
2019-09-27 16:00:00,45.57146,-13.92306,47.6509135935,25.60146,-7.41306,26.6531088749,19.97,-6.51,21.0043090817,132.08,45.991460000000004,5.62694,46.33440241,25.60146,-7.41306,26.6531088749,20.39,13.04,24.2031754115,131.97
2019-09-27 16:30:00,44.17608,-16.29488,47.0855514822,23.35608,-6.91488,24.3582026919,20.82,-9.38,22.8354286143,132.9,44.60608,3.35512,44.732082482,23.35608,-6.91488,24.3582026919,21.25,10.27,23.6015974036,132.41
2019-09-27 17:00:00,45.61754,-16.3618,48.463062789,23.00754,-6.6118,23.9387300434,22.61,-9.75,24.6226440497,131.77,46.04754,2.9382,46.141185066,23.00754,-6.6118,23.9387300434,23.04,9.55,24.9408119355,131.24
2019-09-27 17:30:00,53.9597,-18.27512,56.9704242138,26.9297,-8.00512,28.0943177227,27.03,-10.27,28.9152866145,131.25,54.4297,0.91488,54.4373883237,26.9297,-8.00512,28.0943177227,27.5,8.92,28.9104894459,130.79
2019-09-27 18:00:00,56.57028,-18.69698,59.5799768412,25.27028,-7.69698,26.4164825895,31.3,-11.0,33.1766484142,131.19,57.08028,0.49302,57.0824091433,25.27028,-7.69698,26.4164825895,31.81,8.19,32.8474078125,130.76
2019-09-27 18:30:00,54.77748,-18.65508,57.8669536519,24.53748,-7.66508,25.7068352031,30.24,-10.99,32.1751099454,130.95,55.27748,0.45492000000000005,55.2793519079,24.53748,-7.66508,25.7068352031,30.74,8.12,31.7943705709,130.5
2019-09-27 19:00:00,49.285,-18.10088,52.5038387337,21.725,-6.96088,22.8129234289,27.56,-11.14,29.7263048494,130.71,49.775,0.9491200000000001,49.7840481859,21.725,-6.96088,22.8129234289,28.05,7.91,29.1439633544,130.3
2019-09-27 19:30:00,49.37728,-17.30886,52.3231537151,19.22728,-6.30886,20.2358595246,30.15,-11.0,32.0939636069,130.33,49.87728,1.63114,49.9039445124,19.22728,-6.30886,20.2358595246,30.65,7.94,31.6617450561,129.9
2019-09-27 20:00:00,48.57962,-17.30622,51.5701922629,16.79962,-5.41622,17.6511379586,31.78,-11.89,33.9314087535,130.89,49.09962,1.7537800000000001,49.1309314835,16.79962,-5.41622,17.6511379586,32.3,7.17,33.0862342977,130.45
2019-09-27 20:30:00,41.62982,-15.65712,44.476817781,8.54982,-2.69712,8.9651479813,33.08,-12.96,35.5281297003,131.82,42.15982,3.65288,42.3177735086,8.54982,-2.69712,8.9651479813,33.61,6.35,34.204599106,131.35
2019-09-27 21:00:00,36.78698,-15.76088,40.0210848915,7.84698,-2.46088,8.2238084544,28.94,-13.3,31.8498602823,131.45,37.28698,3.46912,37.4480129125,7.84698,-2.46088,8.2238084544,29.44,5.93,30.0312920135,131.04
2019-09-27 21:30:00,36.80792,-16.8856,40.496252445,11.977920000000001,-3.7856,12.5619001304,24.83,-13.1,28.07381164,131.92,37.27792,2.5444,37.3646529609,11.977920000000001,-3.7856,12.5619001304,25.3,6.33,26.0798562113,131.79
2019-09-27 22:00:00,34.70364,-17.35646,38.8019243464,12.02364,-3.70646,12.5819618733,22.68,-13.65,26.4708311165,133.08,35.15364,2.35354,35.2323367914,12.02364,-3.70646,12.5819618733,23.13,6.06,23.9106775312,132.71
2019-09-27 22:30:00,34.76166,-20.44084,40.3261818904,11.31166,-3.57084,11.8618948849,23.45,-16.87,28.8877032663,131.67,35.25166,-0.84084,35.2616866395,11.31166,-3.57084,11.8618948849,23.94,2.73,24.0951551147,131.38
2019-09-27 23:00:00,35.51252,-20.73916,41.124832331,10.90252,-3.43916,11.4320935902,24.61,-17.3,30.082255567,131.12,36.01252,-1.12916,36.0302178602,10.90252,-3.43916,11.4320935902,25.11,2.31,25.2160306155,130.79
2019-09-27 23:30:00,35.43416,-21.37968,41.3844223327,12.67416,-3.90968,13.2634810441,22.76,-17.47,28.6917845384,131.18,35.93416,-1.71968,35.9752853249,12.67416,-3.90968,13.2634810441,23.26,2.19,23.3628701148,130.88
2019-09-28 00:00:00,34.45668,-22.1942,40.9859159988,15.22668,-4.7142,15.9397448368,19.23,-17.48,25.9873680853,131.86,34.90668,-2.4242,34.9907566975,15.22668,-4.7142,15.9397448368,19.68,2.29,19.8127862755,131.47
2019-09-28 00:30:00,32.62188,-21.97804,39.3347339762,14.16188,-4.46804,14.8499907938,18.46,-17.51,25.4435001523,131.34,33.05188,-2.31804,33.1330662779,14.16188,-4.46804,14.8499907938,18.89,2.15,19.011959394,131.0
2019-09-28 01:00:00,32.01838,-22.19708,38.9600695373,14.53838,-4.56708,15.2388553622,17.48,-17.63,24.8267456587,131.96,32.45838,-2.32708,32.5416922355,14.53838,-4.56708,15.2388553622,17.92,2.24,18.0594573562,131.66
2019-09-28 01:30:00,32.4594,-22.4407,39.4613439311,17.9394,-5.5807,18.7873969684,14.52,-16.86,22.2506179689,132.21,32.8594,-2.5207,32.9559417533,17.9394,-5.5807,18.7873969684,14.92,3.06,15.2305613816,131.87
2019-09-28 02:00:00,32.2213,-21.02506,38.4742163233,17.7713,-5.48506,18.5985210943,14.45,-15.54,21.2201343068,132.58,32.6113,-0.97506,32.6258736235,17.7713,-5.48506,18.5985210943,14.84,4.51,15.5101805276,132.21
2019-09-28 02:30:00,31.22432,-20.88322,37.5641722527,17.29432,-5.24322,18.0716590337,13.93,-15.64,20.9440803092,132.58,31.62432,-0.8332200000000001,31.6352947043,17.29432,-5.24322,18.0716590337,14.33,4.41,14.9932318064,132.21
2019-09-28 03:00:00,32.16838,-21.3464,38.6066505253,19.94838,-6.0764,20.8533091279,12.22,-15.27,19.5576404507,132.36,32.538380000000004,-1.2564,32.5626275657,19.94838,-6.0764,20.8533091279,12.59,4.82,13.4811164226,132.33
2019-09-28 03:30:00,32.21614,-21.53306,38.7498690251,22.44614,-6.84306,23.4660748968,9.77,-14.69,17.6422504233,132.59,32.56614,-1.43306,32.5976553676,22.44614,-6.84306,23.4660748968,10.12,5.41,11.4752995604,132.38
2019-09-28 04:00:00,32.05124,-21.53826,38.6157821281,22.51124,-6.83826,23.5269574354,9.54,-14.7,17.5243145372,132.05,32.40124,-1.4982600000000001,32.4358618903,22.51124,-6.83826,23.5269574354,9.89,5.34,11.2395595999,132.08
2019-09-28 04:30:00,32.05256,-21.55146,38.6242414901,22.40256,-6.75146,23.3977970477,9.65,-14.8,17.668121009300002,132.45,32.39256,-1.47146,32.4259639469,22.40256,-6.75146,23.3977970477,9.99,5.28,11.299491139,132.24
2019-09-28 05:00:00,32.05704,-21.49072,38.5941039497,22.81704,-6.7007200000000005,23.7806005576,9.24,-14.79,17.4390854118,132.4,32.39704,-1.45072,32.4295049188,22.81704,-6.7007200000000005,23.7806005576,9.58,5.25,10.924234527,132.11
2019-09-28 05:30:00,32.53914,-21.46954,38.9838015046,23.24914,-6.81954,24.2286738504,9.29,-14.65,17.3472360911,132.27,32.87914,-1.45954,32.911519323,23.24914,-6.81954,24.2286738504,9.63,5.36,11.0211841469,132.02
2019-09-28 06:00:00,33.35848,-21.22666,39.5393384197,24.14848,-7.10666,25.1724790727,9.21,-14.12,16.8581879216,131.92,33.68848,-1.35666,33.7157857845,24.14848,-7.10666,25.1724790727,9.54,5.75,11.138855417,131.57
2019-09-28 06:30:00,35.19778,-18.97708,39.987664126,24.32778,-7.15708,25.3587198781,10.87,-11.82,16.0583093755,130.58,35.55778,0.51292,35.561479236,24.32778,-7.15708,25.3587198781,11.23,7.67,13.5993308659,130.25
2019-09-28 07:00:00,35.8847,-19.56426,40.8714076518,23.1547,-6.85426,24.1478987127,12.73,-12.71,17.9888020724,130.5,36.2547,-0.08426,36.2547979147,23.1547,-6.85426,24.1478987127,13.1,6.77,14.7459452054,130.15
2019-09-28 07:30:00,37.81914,-20.3827,42.9620973607,24.25914,-7.3427,25.3460276341,13.56,-13.04,18.812634052699998,131.36,38.18914,-0.6227,38.1942164369,24.25914,-7.3427,25.3460276341,13.93,6.72,15.466198628,131.11
