Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-09-28 08:00:00,39.76082,-19.59528,44.327167802,23.44082,-7.03528,24.473806548,16.32,-12.56,20.5935912361,130.08,40.17082,-0.12528,40.1710153537,23.44082,-7.03528,24.473806548,16.73,6.91,18.1008563333,129.97
2019-09-28 08:30:00,42.36618,-16.26886,45.3824747396,23.22618,-6.94886,24.2433927636,19.14,-9.32,21.2885415189,129.87,42.70618,-1.19886,42.7230040551,23.22618,-6.94886,24.2433927636,19.48,5.75,20.3109059375,129.75
2019-09-28 09:00:00,38.68348,-6.51808,39.2287775975,22.99348,-6.88808,24.0030366537,15.69,0.37,15.694362045,132.11,38.72348,-6.68808,39.2967978008,22.99348,-6.88808,24.0030366537,15.73,0.2,15.7312714044,131.82
2019-09-28 09:30:00,39.86858,-6.09056,40.331111965,22.93858,-6.83056,23.9339717208,16.93,0.74,16.9461647578,131.51,39.90858,-6.23056,40.3920120263,22.93858,-6.83056,23.9339717208,16.97,0.6000000000000001,16.980603640600002,131.28
2019-09-28 10:00:00,40.29526,-5.88478,40.7227039146,22.60526,-6.5747800000000005,23.5419946418,17.69,0.6900000000000001,17.7034516409,131.74,40.32526,-6.04478,40.7758011487,22.60526,-6.5747800000000005,23.5419946418,17.72,0.53,17.7279243004,131.4
2019-09-28 10:30:00,40.89218,-5.83762,41.3067572247,22.96218,-6.46762,23.8556454286,17.93,0.63,17.9410646284,131.89,40.93218,-6.00762,41.3707004729,22.96218,-6.46762,23.8556454286,17.97,0.46,17.9758866263,131.55
2019-09-28 11:00:00,41.01128,-5.69082,41.404233111,22.21128,-6.12082,23.0392143249,18.8,0.43,18.8049169102,132.26,41.05128,-5.85082,41.4661269509,22.21128,-6.12082,23.0392143249,18.84,0.27,18.841934614,131.85
2019-09-28 11:30:00,44.64074,-5.9126,45.0305952271,22.26074,-6.1126,23.0847227427,22.38,0.2,22.3808936372,132.01,44.68074,-6.0426,45.0874876402,22.26074,-6.1126,23.0847227427,22.42,0.07,22.4201092772,131.68
2019-09-28 12:00:00,46.60508,-6.25298,47.0226885736,22.62508,-5.96298,23.3976788483,23.98,-0.29,23.9817534805,132.17,46.65508,-6.41298,47.0937660661,22.62508,-5.96298,23.3976788483,24.03,-0.45,24.0342131138,131.78
2019-09-28 12:30:00,47.3385,-6.38602,47.76729879,22.8085,-6.06602,23.6013616321,24.53,-0.32,24.5320871513,132.58,47.3885,-6.54602,47.8384814777,22.8085,-6.06602,23.6013616321,24.58,-0.48,24.5846862905,132.21
2019-09-28 13:00:00,47.37024,-6.4878,47.8124584862,23.99024,-6.4478,24.8416130736,23.38,-0.04,23.3800342173,132.45,47.41024,-6.6378,47.8726565557,23.99024,-6.4478,24.8416130736,23.42,-0.19,23.4207706961,132.04
2019-09-28 13:30:00,45.33584,-6.40308,45.7857818759,21.69584,-6.01308,22.5136981501,23.64,-0.39,23.6432167862,132.6,45.37584,-6.56308,45.8480193115,21.69584,-6.01308,22.5136981501,23.68,-0.55,23.6863863854,132.16
2019-09-28 14:00:00,45.16292,-6.51308,45.6301386587,21.75292,-5.97308,22.558085318,23.41,-0.54,23.4162272794,133.28,45.21292,-6.66308,45.7012556722,21.75292,-5.97308,22.558085318,23.46,-0.6900000000000001,23.4701448653,132.82
2019-09-28 14:30:00,41.86236,-6.00252,42.2905123062,16.74236,-4.66252,17.3794623369,25.12,-1.34,25.1557150564,133.68,41.90236,-6.1725200000000005,42.3545484773,16.74236,-4.66252,17.3794623369,25.16,-1.51,25.2052712741,133.23
2019-09-28 15:00:00,41.67414,-9.56766,42.7583215598,13.67414,-3.87766,14.2133160035,28.0,-5.69,28.5722960225,132.99,41.87414,-3.83766,42.0496282387,13.67414,-3.87766,14.2133160035,28.2,0.04,28.2000283688,132.59
2019-09-28 15:30:00,34.67978,-17.55236,38.8686568126,11.679780000000001,-3.34236,12.148606143,23.0,-14.21,27.0356080013,130.67,35.15978,1.95764,35.2142369507,11.679780000000001,-3.34236,12.148606143,23.48,5.3,24.0707374212,130.26
2019-09-28 16:00:00,33.74152,-17.35068,37.9412212293,10.93152,-2.96068,11.32535896,22.81,-14.39,26.9697645522,130.88,34.23152,2.21932,34.3033867537,10.93152,-2.96068,11.32535896,23.3,5.18,23.8688583724,130.45
2019-09-28 16:30:00,34.34152,-17.77108,38.667186092,13.57152,-3.55108,14.0284113241,20.77,-14.22,25.171438179,130.47,34.80152,1.66892,34.8415138632,13.57152,-3.55108,14.0284113241,21.23,5.22,21.8623260428,130.01
2019-09-28 17:00:00,34.22964,-17.5646,38.4731520374,11.60964,-2.8546,11.9554373441,22.62,-14.71,26.9823738763,130.4,34.69964,1.8554,34.749208988,11.60964,-2.8546,11.9554373441,23.09,4.71,23.5654874764,130.01
2019-09-28 17:30:00,33.87646,-17.13708,37.9643787393,8.34646,-1.85708,8.5505637626,25.53,-15.28,29.7533073792,130.17,34.37646,2.2229200000000002,34.4482564937,8.34646,-1.85708,8.5505637626,26.03,4.08,26.3478139511,129.71
2019-09-28 18:00:00,33.82928,-16.87848,37.8061274455,7.39928,-1.6684800000000002,7.5850622956,26.43,-15.21,30.494081393,129.95,34.33928,2.42152,34.4245538828,7.39928,-1.6684800000000002,7.5850622956,26.94,4.09,27.2487008865,129.54
2019-09-28 18:30:00,33.80992,-16.85108,37.7765745876,6.8699200000000005,-1.29108,6.9901851458,26.94,-15.56,31.1107248389,129.85,34.31992,2.4689200000000002,34.4086104743,6.8699200000000005,-1.29108,6.9901851458,27.45,3.76,27.7063187739,129.47
2019-09-28 19:00:00,35.33658,-17.18634,39.2943274366,8.856580000000001,-1.89634,9.0573238151,26.48,-15.29,30.5773527304,129.85,35.83658,2.11366,35.8988582645,8.856580000000001,-1.89634,9.0573238151,26.98,4.01,27.2763725594,129.53
2019-09-28 19:30:00,44.19684,-19.81828,48.4368133566,19.05684,-5.11828,19.7322056786,25.14,-14.7,29.122321336,129.58,44.69684,-0.5382800000000001,44.7000811112,19.05684,-5.11828,19.7322056786,25.64,4.58,26.0458441983,129.53
2019-09-28 20:00:00,48.96436,-19.9746,52.8818796505,18.87436,-5.0846,19.5472407917,30.09,-14.89,33.5726108606,129.5,49.50436,-0.6346,49.5084273247,18.87436,-5.0846,19.5472407917,30.63,4.45,30.9515653885,129.53
2019-09-28 20:30:00,42.0487,-17.880020000000002,45.6923219687,10.5387,-2.8700200000000002,10.9225094411,31.51,-15.01,34.9024383102,129.64,42.6087,1.46998,42.6340492669,10.5387,-2.8700200000000002,10.9225094411,32.07,4.34,32.3623314982,129.61
2019-09-28 21:00:00,38.54776,-18.08356,42.5786911881,9.55776,-2.96356,10.0066709795,28.99,-15.12,32.6960930388,129.94,39.08776,1.27644,39.1085959974,9.55776,-2.96356,10.0066709795,29.53,4.24,29.8328426403,129.73
2019-09-28 21:30:00,34.13896,-18.1582,38.6676714727,10.00896,-3.1282,10.4864157614,24.13,-15.03,28.4281163639,129.71,34.62896,1.1818,34.6491200743,10.00896,-3.1282,10.4864157614,24.62,4.31,24.994409374900002,129.73
2019-09-28 22:00:00,36.23622,-19.30622,41.0584189975,15.42622,-4.67622,16.1194074636,20.81,-14.63,25.4380227219,130.03,36.68622,0.17378000000000002,36.6866315894,15.42622,-4.67622,16.1194074636,21.26,4.85,21.8061940742,130.05
2019-09-28 22:30:00,40.56496,-20.11912,45.2801829654,19.80496,-5.87912,20.6591503353,20.76,-14.24,25.1744950297,129.65,41.01496,-0.75912,41.0219844349,19.80496,-5.87912,20.6591503353,21.21,5.12,21.8192231759,129.71
2019-09-28 23:00:00,38.58924,-20.2766,43.5920858796,19.67924,-5.7066,20.489943156,18.91,-14.57,23.8720129021,130.87,39.01924,-0.5866,39.0236491084,19.67924,-5.7066,20.489943156,19.34,5.12,20.0062490237,130.9
2019-09-28 23:30:00,36.74374,-20.48522,42.0683570827,19.78374,-5.74522,20.6010660218,16.96,-14.74,22.4701846899,130.56,37.17374,-0.9452200000000001,37.1857551548,19.78374,-5.74522,20.6010660218,17.39,4.8,18.0402910176,130.46
2019-09-29 00:00:00,36.62452,-21.20406,42.3198254452,22.78452,-6.63406,23.7306785346,13.84,-14.57,20.0955343298,131.62,37.01452,-1.37406,37.0400152769,22.78452,-6.63406,23.7306785346,14.23,5.26,15.1710414936,131.47
2019-09-29 00:30:00,35.49444,-21.26494,41.3769615138,23.53444,-6.78494,24.4929638247,11.96,-14.48,18.7806283175,131.33,35.85444,-1.5149400000000002,35.8864307353,23.53444,-6.78494,24.4929638247,12.32,5.27,13.399824625699999,131.2
2019-09-29 01:00:00,34.18886,-21.65464,40.4697613241,23.98886,-6.92464,24.9683007678,10.2,-14.73,17.9168328674,131.65,34.54886,-1.87464,34.5996821146,23.98886,-6.92464,24.9683007678,10.56,5.05,11.7053876484,131.4
2019-09-29 01:30:00,33.05444,-21.8599,39.6289191339,23.58444,-6.8199000000000005,24.5506995038,9.47,-15.04,17.7730835816,131.74,33.38444,-2.0399,33.446704264,23.58444,-6.8199000000000005,24.5506995038,9.8,4.78,10.9035957372,131.52
2019-09-29 02:00:00,32.87896,-21.74166,39.4173285528,23.12896,-6.72166,24.0858776846,9.75,-15.02,17.9070628524,131.6,33.22896,-1.97166,33.2874034109,23.12896,-6.72166,24.0858776846,10.1,4.75,11.1612051321,131.37
2019-09-29 02:30:00,32.4132,-21.82608,39.0767616673,23.2932,-6.73608,24.2476378232,9.12,-15.09,17.631860367,131.54,32.7432,-2.03608,32.8064440012,23.2932,-6.73608,24.2476378232,9.45,4.7,10.5542645409,131.37
2019-09-29 03:00:00,31.802880000000002,-21.79344,38.5535627838,23.27288,-6.74344,24.2301656315,8.53,-15.05,17.2992311968,131.72,32.13288,-2.00344,32.1952752578,23.27288,-6.74344,24.2301656315,8.86,4.74,10.0482436276,131.44
2019-09-29 03:30:00,30.5714,-20.25354,36.6717381711,21.2914,-6.13354,22.1572567547,9.28,-14.12,16.8965321886,131.95,30.9114,-0.41354,30.9141660941,21.2914,-6.13354,22.1572567547,9.62,5.72,11.19208649,131.61
2019-09-29 04:00:00,30.20504,-19.8411,36.1388114167,21.07504,-6.0811,21.934837319,9.13,-13.76,16.5134642035,132.11,30.57504,0.0789,30.575141802,21.07504,-6.0811,21.934837319,9.5,6.16,11.3223495795,131.77
2019-09-29 04:30:00,30.12738,-19.77012,36.0349368041,19.67738,-5.70012,20.4863528154,10.45,-14.07,17.526191828199998,132.01,30.48738,0.10988,30.4875780094,19.67738,-5.70012,20.4863528154,10.81,5.8100000000000005,12.272416225,131.7
2019-09-29 05:00:00,30.92622,-19.90406,36.7777471846,22.00622,-6.41406,22.9219083929,8.92,-13.49,16.1723993272,132.1,31.24622,-0.014060000000000001,31.2462231633,22.00622,-6.41406,22.9219083929,9.24,6.4,11.24,131.76
2019-09-29 05:30:00,31.15456,-19.9645,37.0025386838,22.56456,-6.5245,23.4889009586,8.59,-13.44,15.9506018695,131.95,31.48456,-0.0945,31.4847018192,22.56456,-6.5245,23.4889009586,8.92,6.43,10.9959674427,131.66
2019-09-29 06:00:00,31.9272,-19.877,37.6090578031,23.3372,-7.067,24.3837526406,8.59,-12.81,15.4234950643,131.6,32.2572,-0.037,32.2572212201,23.3372,-7.067,24.3837526406,8.92,7.03,11.3572575915,131.48
2019-09-29 06:30:00,33.09372,-19.49294,38.4079290418,22.77372,-6.63294,23.7199961147,10.32,-12.86,16.4888447139,131.5,33.44372,0.31706,33.4452228948,22.77372,-6.63294,23.7199961147,10.67,6.95,12.7338682261,131.38
2019-09-29 07:00:00,33.80258,-19.2913,38.9200291668,22.42258,-6.5813,23.3684745661,11.38,-12.71,17.0601436102,131.5,34.17258,0.4887,34.1760742559,22.42258,-6.5813,23.3684745661,11.75,7.07,13.713037592,131.26
2019-09-29 07:30:00,34.81862,-19.09566,39.7112141534,20.23862,-5.85566,21.0687088722,14.58,-13.24,19.6945170035,131.92,35.20862,0.79434,35.2175793935,20.23862,-5.85566,21.0687088722,14.97,6.65,16.3805799653,131.6
2019-09-29 08:00:00,36.41532,-18.4199,40.8089236162,19.52532,-5.8599,20.3856947174,16.89,-12.56,21.0481756929,130.98,36.84532,1.2501,36.8665208002,19.52532,-5.8599,20.3856947174,17.32,7.11,18.7225665976,130.74
2019-09-29 08:30:00,39.25328,-18.45984,43.3772484557,19.91328,-5.77984,20.7351216728,19.34,-12.68,23.1261324047,130.38,39.70328,1.05016,39.7171660467,19.91328,-5.77984,20.7351216728,19.79,6.83,20.9354484069,130.18
2019-09-29 09:00:00,37.01264,-19.10668,41.6533400869,21.36264,-6.13668,22.226588339,15.65,-12.97,20.3259292531,129.84,37.38264,0.25332000000000005,37.3834982899,21.36264,-6.13668,22.226588339,16.02,6.39,17.2473911071,129.63
2019-09-29 09:30:00,35.21994,-18.93974,39.9894726756,22.78994,-6.1897400000000005,23.6155509457,12.43,-12.75,17.8063864947,130.11,35.58994,0.48026,35.5931802298,22.78994,-6.1897400000000005,23.6155509457,12.8,6.67,14.4336031538,129.87
2019-09-29 10:00:00,37.13904,-18.36164,41.4301594929,22.86904,-6.11164,23.6716102961,14.27,-12.25,18.8067913265,129.69,37.52904,0.9683600000000001,37.5415311943,22.86904,-6.11164,23.6716102961,14.66,7.08,16.2801105647,129.47
2019-09-29 10:30:00,37.514,-16.87874,41.1362621052,21.434,-5.75874,22.1941308095,16.08,-11.12,19.5504680251,132.06,37.904,2.88126,38.0133512754,21.434,-5.75874,22.1941308095,16.47,8.64,18.5986693072,131.79
2019-09-29 11:00:00,37.16318,-16.31136,40.5852487089,20.05318,-5.41136,20.770480138,17.11,-10.9,20.2869933701,132.5,37.57318,3.36864,37.7238862097,20.05318,-5.41136,20.770480138,17.52,8.78,19.5969079194,132.3
2019-09-29 11:30:00,38.91656,-15.5292,41.9005333483,16.16656,-3.8891999999999998,16.6277941674,22.75,-11.64,25.5548840733,132.29,39.35656,4.0408,39.563453839,16.16656,-3.8891999999999998,16.6277941674,23.19,7.93,24.5083863198,132.04
2019-09-29 12:00:00,38.07244,-15.22918,41.0053485661,15.19244,-3.51918,15.5947061859,22.88,-11.71,25.7024998784,132.16,38.51244,4.29082,38.7507312321,15.19244,-3.51918,15.5947061859,23.32,7.8100000000000005,24.5930579636,131.83
2019-09-29 12:30:00,38.0916,-15.17506,41.0030783791,18.2616,-4.58506,18.828404334,19.83,-10.59,22.4805916292,132.1,38.4916,4.34494,38.7360526404,18.2616,-4.58506,18.828404334,20.23,8.93,22.1132946437,131.74
2019-09-29 13:00:00,39.9116,-15.758,42.909793504,24.0616,-6.218,24.8520445549,15.85,-9.54,18.4995702653,131.78,40.2716,3.672,40.4386615822,24.0616,-6.218,24.8520445549,16.21,9.89,18.9888440933,131.37
2019-09-29 13:30:00,38.33032,-15.883420000000001,41.490920238,25.91032,-6.61342,26.7410173067,12.42,-9.27,15.4980418118,132.04,38.66032,3.60658,38.8281825714,25.91032,-6.61342,26.7410173067,12.75,10.22,16.3404681695,131.58
2019-09-29 14:00:00,41.4375,-16.48536,44.5963395424,26.7275,-7.08536,27.6507067284,14.71,-9.4,17.4569212635,131.99,41.8275,2.99464,41.9345636078,26.7275,-7.08536,27.6507067284,15.1,10.08,18.155340812,131.52
2019-09-29 14:30:00,39.16676,-16.34062,42.4387906388,26.05676,-7.23062,27.0413869334,13.11,-9.11,15.9644667935,131.7,39.49676,3.03938,39.6135315427,26.05676,-7.23062,27.0413869334,13.44,10.27,16.9146829707,131.24
2019-09-29 15:00:00,38.52014,-16.50786,41.9083598748,25.62014,-7.08786,26.5825005031,12.9,-9.42,15.9733027267,131.7,38.87014,2.86214,38.9753720829,25.62014,-7.08786,26.5825005031,13.25,9.95,16.5700030175,131.24
2019-09-29 15:30:00,37.73666,-16.56396,41.2118948707,26.20666,-7.22396,27.1840877433,11.53,-9.34,14.8383455951,131.85,38.05666,2.88604,38.1659350369,26.20666,-7.22396,27.1840877433,11.85,10.11,15.5767326484,131.4
2019-09-29 16:00:00,37.07382,-16.85692,40.7262063207,27.18382,-7.35692,28.1617531713,9.89,-9.5,13.7135735678,131.99,37.38382,2.6030800000000003,37.4743381967,27.18382,-7.35692,28.1617531713,10.2,9.96,14.2562828255,131.51
2019-09-29 16:30:00,36.72258,-17.24612,40.5706363878,27.19258,-7.20612,28.1312028273,9.53,-10.04,13.8427779004,132.22,37.04258,2.24388,37.1104800631,27.19258,-7.20612,28.1312028273,9.85,9.45,13.6500915748,131.66
2019-09-29 17:00:00,37.1576,-17.09706,40.9022823129,27.3576,-7.36706,28.3321698923,9.8,-9.73,13.8098841414,132.22,37.4776,2.41294,37.5551964607,27.3576,-7.36706,28.3321698923,10.12,9.78,14.0734786034,131.75
2019-09-29 17:30:00,37.80318,-17.07924,41.4822957066,26.09318,-7.04924,27.0286112682,11.71,-10.03,15.4183332433,131.82,38.15318,2.33076,38.2243062238,26.09318,-7.04924,27.0286112682,12.06,9.38,15.2783506963,131.33
2019-09-29 18:00:00,37.86926,-17.01616,41.5166298499,22.47926,-6.25616,23.3335952672,15.39,-10.76,18.7784371022,132.07,38.25926,2.45384,38.3378703959,22.47926,-6.25616,23.3335952672,15.78,8.71,18.0242198167,131.6
2019-09-29 18:30:00,36.93782,-16.59082,40.4926889034,17.33782,-4.84082,18.0009316599,19.6,-11.75,22.852188079,132.32,37.34782,2.8991800000000003,37.460177568,17.33782,-4.84082,18.0009316599,20.01,7.74,21.4547826836,131.79
2019-09-29 19:00:00,36.31248,-16.0133,39.686546595,13.48248,-3.6433,13.9660625031,22.83,-12.37,25.9658583528,132.17,36.76248,3.4567,36.9246355519,13.48248,-3.6433,13.9660625031,23.28,7.1,24.3386195171,131.7
2019-09-29 19:30:00,45.50494,-17.83504,48.8752311115,21.95494,-6.25504,22.8285986387,23.55,-11.58,26.2430733718,132.14,45.96494,1.6049600000000002,45.992951697,21.95494,-6.25504,22.8285986387,24.01,7.86,25.2638021683,131.59
2019-09-29 20:00:00,46.08442,-17.89958,49.4385348783,21.99442,-6.24958,22.8650773301,24.09,-11.65,26.7591218092,132.05,46.52442,1.53042,46.5495847641,21.99442,-6.24958,22.8650773301,24.53,7.78,25.7342048643,131.59
2019-09-29 20:30:00,40.42084,-15.61086,43.3306272312,11.31084,-3.14086,11.7388288617,29.11,-12.47,31.6684859127,131.74,40.93084,3.73914,41.1012752971,11.31084,-3.14086,11.7388288617,29.62,6.88,30.4085316975,131.32
2019-09-29 21:00:00,41.09324,-16.0405,44.1129461037,9.01324,-2.6005000000000003,9.3808899123,32.08,-13.44,34.7816043333,131.92,41.63324,3.3395,41.7669598265,9.01324,-2.6005000000000003,9.3808899123,32.62,5.94,33.1564171768,131.51
2019-09-29 21:30:00,35.006,-16.4806,38.6914746729,8.356,-2.6206,8.7572986908,26.65,-13.86,30.0386767352,132.45,35.456,3.0394,35.5860350188,8.356,-2.6206,8.7572986908,27.1,5.66,27.684753927,132.05
2019-09-29 22:00:00,31.0564,-14.580400000000001,34.3087167513,6.0364,-1.8704,6.3195348816,25.02,-12.71,28.0632232646,133.03,31.4264,0.7196,31.4346376012,6.0364,-1.8704,6.3195348816,25.39,2.59,25.5217593437,132.58
2019-09-29 22:30:00,29.85214,1.4416600000000002,29.8869310257,4.99214,-1.4383400000000002,5.1952173906,24.86,2.88,25.0262662017,131.21,29.45214,-18.51834,34.7901921083,4.99214,-1.4383400000000002,5.1952173906,24.46,-17.08,29.8331694595,130.81
2019-09-29 23:00:00,33.64848,1.09646,33.6663397304,3.68848,-0.7535400000000001,3.7646656215,29.96,1.85,30.0170634806,131.67,33.20848,-18.963540000000002,38.2415872218,3.68848,-0.7535400000000001,3.7646656215,29.52,-18.21,34.6847877318,131.28
2019-09-29 23:30:00,31.85148,2.52042,31.9510452907,3.18148,-0.47958000000000006,3.2174231874,28.67,3.0,28.8265311822,132.18,31.41148,-17.68958,36.0499974531,3.18148,-0.47958000000000006,3.2174231874,28.23,-17.21,33.0623199428,131.8
2019-09-30 00:00:00,30.32306,2.07762,30.3941519478,3.31306,-0.6523800000000001,3.3766797639,27.01,2.73,27.1476149965,132.22,29.89306,-18.10238,34.9469769483,3.31306,-0.6523800000000001,3.3766797639,26.58,-17.45,31.7962088935,131.83
2019-09-30 00:30:00,29.17744,2.18696,29.2592856884,3.81744,-0.9330400000000001,3.9298106564,25.36,3.12,25.5512034942,132.62,28.76744,-18.18304,34.0321693078,3.81744,-0.9330400000000001,3.9298106564,24.95,-17.25,30.3325732506,132.28
2019-09-30 01:00:00,28.48918,1.89674,28.5522503439,4.04918,-0.9332600000000001,4.1553378804,24.44,2.83,24.6033026238,131.83,28.06918,-18.18326,33.4441296807,4.04918,-0.9332600000000001,4.1553378804,24.02,-17.25,29.572333354,131.47
2019-09-30 01:30:00,27.96984,1.7570000000000001,28.0249709835,4.37984,-0.963,4.4844584317,23.59,2.7199999999999998,23.7462944478,131.83,27.57984,-18.333,33.1171626717,4.37984,-0.963,4.4844584317,23.2,-17.37,28.9820099372,131.47
2019-09-30 02:00:00,27.19642,1.81764,27.2570922144,3.4064200000000002,-0.62236,3.4628065476,23.79,2.44,23.9148008564,131.89,26.79642,-18.31236,32.4559802438,3.4064200000000002,-0.62236,3.4628065476,23.39,-17.69,29.3262373993,131.56
2019-09-30 02:30:00,26.71894,1.8060800000000001,26.7799118686,2.73894,-0.32392000000000004,2.7580276449000003,23.98,2.13,24.074411727,132.26,26.30894,-18.41392,32.1128132323,2.73894,-0.32392000000000004,2.7580276449000003,23.57,-18.09,29.7118326597,131.9
2019-09-30 03:00:00,26.51148,1.9484,26.5829801631,2.71148,-0.3516,2.7341811115,23.8,2.3,23.9108761864,132.3,26.10148,-18.3216,31.889940181,2.71148,-0.3516,2.7341811115,23.39,-17.97,29.4959827773,131.96
2019-09-30 03:30:00,26.08458,2.14136,26.1723276845,2.18458,-0.00864,2.1845970855,23.9,2.15,23.9965101629,132.24,25.68458,-18.09864,31.4206686693,2.18458,-0.00864,2.1845970855,23.5,-18.09,29.6563332191,131.89
2019-09-30 04:00:00,26.0227,2.37358,26.1307251584,1.8227,0.28358,1.8446281214,24.2,2.09,24.2900823383,132.47,25.622700000000002,-17.94642,31.2825310054,1.8227,0.28358,1.8446281214,23.8,-18.23,29.9795413574,132.11
2019-09-30 04:30:00,25.99888,2.57254,26.1258439731,1.45888,0.65254,1.5981674837000002,24.54,1.92,24.6149954296,132.23,25.59888,-17.65746,31.0980473809,1.45888,0.65254,1.5981674837000002,24.14,-18.31,30.2984438544,131.87
2019-09-30 05:00:00,26.38154,2.87434,26.5376616002,1.40154,0.8143400000000001,1.6209454054,24.98,2.06,25.0647960295,132.47,25.96154,-17.46566,31.289788085,1.40154,0.8143400000000001,1.6209454054,24.56,-18.28,30.6162048595,132.14
2019-09-30 05:30:00,27.28338,2.95022,27.4424237682,1.40338,0.7402200000000001,1.5866319903,25.88,2.21,25.9741891115,132.39,26.87338,-17.34978,31.987394684,1.40338,0.7402200000000001,1.5866319903,25.47,-18.09,31.2405025568,132.06
2019-09-30 06:00:00,29.29972,3.36462,29.4922745787,1.39972,0.7646200000000001,1.5949482195,27.9,2.6,28.0208850681,132.64,28.85972,-17.01538,33.5023371576,1.39972,0.7646200000000001,1.5949482195,27.46,-17.78,32.7136057322,132.28
2019-09-30 06:30:00,33.80874,4.66476,34.1290328935,1.44874,0.57476,1.5585880293,32.36,4.09,32.617444719,132.0,33.35874,-15.53524,36.7987665044,1.44874,0.57476,1.5585880293,31.91,-16.11,35.7460515302,131.62
2019-09-30 07:00:00,37.10916,5.94388,37.5821695137,1.6291600000000002,0.6138800000000001,1.740979885,35.48,5.33,35.8781172862,131.87,36.62916,-14.26612,39.3092551718,1.6291600000000002,0.6138800000000001,1.740979885,35.0,-14.88,38.0317551528,131.5
2019-09-30 07:30:00,40.96526,6.68906,41.5077830118,1.58526,0.56906,1.6843035805,39.38,6.12,39.8527138348,130.2,40.44526,-13.00094,42.4834496875,1.58526,0.56906,1.6843035805,38.86,-13.57,41.1612013916,129.81
2019-09-30 08:00:00,43.57476,8.91524,44.4774236362,1.50476,0.53524,1.5971175646,42.07,8.38,42.8964951948,129.31,43.01476,-10.56476,44.2931567143,1.50476,0.53524,1.5971175646,41.51,-11.1,42.968477981,128.96
2019-09-30 08:30:00,45.6509,6.99732,46.1840574007,1.5709,0.57732,1.6736263599,44.08,6.42,44.545064822,130.48,45.4309,-1.1326800000000001,45.4450177554,1.5709,0.57732,1.6736263599,43.86,-1.71,43.8933218155,130.11
2019-09-30 09:00:00,46.33976,3.9261600000000003,46.5057855455,1.7097600000000002,0.5261600000000001,1.7888889298000001,44.63,3.4,44.7593219341,131.58,46.37976,3.76616,46.5324198683,1.7097600000000002,0.5261600000000001,1.7888889298000001,44.67,3.24,44.7873475437,131.19
2019-09-30 09:30:00,47.73004,4.30836,47.9240929418,2.12004,0.41836,2.1609244992,45.61,3.89,45.7755851956,131.11,47.74004,4.15836,47.9208031766,2.12004,0.41836,2.1609244992,45.62,3.74,45.7730488388,130.8
2019-09-30 10:00:00,47.78718,4.57488,48.0056673672,2.34718,0.28488,2.3644049075,45.44,4.29,45.6420606459,131.11,47.82718,4.42488,48.0314346003,2.34718,0.28488,2.3644049075,45.48,4.14,45.6680413418,130.8
2019-09-30 10:30:00,48.21802,4.86812,48.4631410977,2.68802,0.35812000000000005,2.7117709075,45.53,4.51,45.7528250494,131.88,48.23802,4.73812,48.4701594247,2.68802,0.35812000000000005,2.7117709075,45.55,4.38,45.760101617,131.51
2019-09-30 11:00:00,48.40314,4.65762,48.6267147351,2.43314,0.18762,2.4403629902,45.97,4.47,46.1868141356,132.0,48.44314,4.50762,48.6524043715,2.43314,0.18762,2.4403629902,46.01,4.32,46.2123630644,131.6
2019-09-30 11:30:00,48.21206,4.49238,48.4209067192,3.26206,-0.27762000000000003,3.2738522123,44.95,4.77,45.2023826806,131.57,48.25206,4.35238,48.4479566742,3.26206,-0.27762000000000003,3.2738522123,44.99,4.63,45.2276132468,131.04
2019-09-30 12:00:00,48.64992,4.65108,48.8717429725,3.56992,-0.35892,3.5879175538,45.08,5.01,45.3575407182,131.57,48.71992,4.5210799999999995,48.929242475,3.56992,-0.35892,3.5879175538,45.15,4.88,45.4129596041,130.79
2019-09-30 12:30:00,48.93456,4.8585,49.1751582066,3.48456,-0.35150000000000003,3.5022436585,45.45,5.21,45.7476403763,131.45,48.99456,4.7385,49.2231682426,3.48456,-0.35150000000000003,3.5022436585,45.51,5.09,45.7937572165,130.69
2019-09-30 13:00:00,49.2422,4.68596,49.4646589189,3.1222,-0.31404000000000004,3.1379537858,46.12,5.0,46.3902403529,131.65,49.3122,4.5659600000000005,49.5231366087,3.1222,-0.31404000000000004,3.1379537858,46.19,4.88,46.4470720283,130.8
2019-09-30 13:30:00,48.36934,4.28514,48.558783725,4.51934,-0.8848600000000001,4.6051505138,43.85,5.17,44.1537246447,131.65,48.41934,4.15514,48.5973011026,4.51934,-0.8848600000000001,4.6051505138,43.9,5.04,44.1883649845,130.8
2019-09-30 14:00:00,47.64152,3.43322,47.765064927,6.81152,-1.57678,6.9916407144,40.83,5.01,41.1362249119,131.65,47.69152,3.30322,47.8057772898,6.81152,-1.57678,6.9916407144,40.88,4.88,41.1702416801,130.8
2019-09-30 14:30:00,48.55776,3.39726,48.6764566472,8.03776,-2.07274,8.3007130372,40.52,5.47,40.8875445582,131.49,48.61776,3.27726,48.7280927241,8.03776,-2.07274,8.3007130372,40.58,5.35,40.9311482859,130.69
2019-09-30 15:00:00,48.77392,3.18134,48.8775633227,9.32392,-2.36866,9.6200849457,39.45,5.55,39.838486417,131.68,48.82392,3.05134,48.9191766076,9.32392,-2.36866,9.6200849457,39.5,5.42,39.870119137,130.88
2019-09-30 15:30:00,49.22998,2.63096,49.3002320615,11.69998,-2.96904,12.0708214518,37.53,5.6,37.9454990743,132.19,49.28998,2.50096,49.3533882253,11.69998,-2.96904,12.0708214518,37.59,5.47,37.9859052808,131.45
2019-09-30 16:00:00,50.50586,2.91552,50.5899412058,11.23586,-2.8244800000000003,11.5854321115,39.27,5.74,39.6872838577,131.54,50.55586,2.77552,50.6319907925,11.23586,-2.8244800000000003,11.5854321115,39.32,5.6,39.7167773114,131.14
2019-09-30 16:30:00,52.65334,2.32326,52.7045704867,13.16334,-3.32674,13.577213226,39.49,5.65,39.8921370699,131.75,52.69334,2.19326,52.7389653841,13.16334,-3.32674,13.577213226,39.53,5.52,39.9135478253,131.17
2019-09-30 17:00:00,53.3901,1.8922400000000001,53.4236216502,14.2201,-3.59776,14.668166928,39.17,5.49,39.5528633603,131.56,53.4601,1.77224,53.4894674364,14.2201,-3.59776,14.668166928,39.24,5.37,39.6057382206,130.9
2019-09-30 17:30:00,61.46538,-0.20478000000000002,61.4657211248,19.12538,-5.59478,19.9269095294,42.34,5.39,42.6817021685,131.4,61.53538,-0.34478000000000003,61.5363458859,19.12538,-5.59478,19.9269095294,42.41,5.25,42.733717367,130.74
2019-09-30 18:00:00,60.76508,-0.72174,60.7693660987,16.46508,-4.73174,17.131497974,44.3,4.01,44.4811207143,131.58,60.82508,-0.8617400000000001,60.8311840493,16.46508,-4.73174,17.131497974,44.36,3.87,44.5284908794,130.99
2019-09-30 18:30:00,60.45954,-0.39116,60.4608053466,15.07954,-4.29116,15.6782199486,45.38,3.9,45.5472765377,131.17,60.53954,-0.5111600000000001,60.5416979276,15.07954,-4.29116,15.6782199486,45.46,3.7800000000000002,45.6168828396,130.66
2019-09-30 19:00:00,60.48962,-0.31296,60.4904295877,15.15962,-4.29296,15.755747653,45.33,3.98,45.5043877005,131.17,60.54962,-0.44296,60.5512402491,15.15962,-4.29296,15.755747653,45.39,3.85,45.5529867297,130.66
2019-09-30 19:30:00,63.14404,-1.8972,63.1725348182,26.51404,-7.2772,27.4945805016,36.63,5.38,37.0229834022,131.3,63.17404,-2.0272,63.2065571738,26.51404,-7.2772,27.4945805016,36.66,5.25,37.034012745,130.7
2019-09-30 20:00:00,55.66466,0.1316,55.6648155613,19.93466,-5.3484,20.6396717967,35.73,5.48,36.1477979966,131.71,55.72466,-0.008400000000000001,55.7246606331,19.93466,-5.3484,20.6396717967,35.79,5.34,36.186181064,130.99
2019-09-30 20:30:00,53.67058,-0.5218200000000001,53.6731166754,18.65058,-5.22182,19.3677964273,35.02,4.7,35.3339836418,131.53,53.70058,-0.6518200000000001,53.7045357642,18.65058,-5.22182,19.3677964273,35.05,4.57,35.3466745253,130.8
2019-09-30 21:00:00,50.6148,-1.06674,50.6260398734,15.8448,-4.37674,16.4381732582,34.77,3.31,34.9271957076,131.74,50.6648,-1.21674,50.6794081977,15.8448,-4.37674,16.4381732582,34.82,3.16,34.9630948287,131.02
2019-09-30 21:30:00,46.81596,-1.32776,46.8347846941,12.44596,-3.36776,12.8935537281,34.37,2.04,34.4304879431,131.54,46.86596,-1.47776,46.8892523009,12.44596,-3.36776,12.8935537281,34.42,1.8900000000000001,34.4718508351,130.79
2019-09-30 22:00:00,44.54066,-2.05668,44.5881186625,12.46066,-3.40668,12.9179532534,32.08,1.35,32.1083929838,131.54,44.60066,-2.19668,44.6547228796,12.46066,-3.40668,12.9179532534,32.14,1.21,32.1627688485,130.75
2019-09-30 22:30:00,42.3671,-2.37944,42.4338649798,10.8771,-2.8994400000000002,11.2569115091,31.49,0.52,31.4942931338,131.54,42.4171,-2.52944,42.4924515546,10.8771,-2.8994400000000002,11.2569115091,31.54,0.37,31.5421701853,130.81
2019-09-30 23:00:00,38.861580000000004,-2.76476,38.959803618,10.77158,-2.86476,11.1460210638,28.09,0.1,28.0901779987,132.86,38.90158,-2.9147600000000002,39.0106235832,10.77158,-2.86476,11.1460210638,28.13,-0.05,28.1300444365,132.06
2019-09-30 23:30:00,35.5231,-14.55194,38.3881438907,10.7531,-2.80194,11.1121567382,24.77,-11.75,27.4156050453,131.53,35.9631,3.58806,36.1416482216,10.7531,-2.80194,11.1121567382,25.21,6.39,26.0072336091,130.76
2019-10-01 00:00:00,33.67426,-15.8874,37.2339262677,10.37426,-2.6274,10.701798975300001,23.3,-13.26,26.808908967,131.13,34.15426,3.7726,34.3619846183,10.37426,-2.6274,10.701798975300001,23.78,6.4,24.6261730685,130.37
2019-10-01 00:30:00,31.92228,-15.94418,35.6826125203,10.07228,-2.5241800000000003,10.3837521672,21.85,-13.42,25.6421313467,131.25,32.40228,3.71582,32.6146449846,10.07228,-2.5241800000000003,10.3837521672,22.33,6.24,23.1854803703,130.46
2019-10-01 01:00:00,31.73906,-16.43886,35.7435875058,11.25906,-2.87886,11.6212850831,20.48,-13.56,24.5622474542,131.69,32.16906,3.36114,32.3441754167,11.25906,-2.87886,11.6212850831,20.91,6.24,21.8212213224,130.89
2019-10-01 01:30:00,31.73678,-16.6322,35.8308984203,13.836780000000001,-3.6722,14.3157791827,17.9,-12.96,22.0991312046,131.37,32.17678,3.1278,32.3284441941,13.836780000000001,-3.6722,14.3157791827,18.34,6.8,19.5600511247,130.65
2019-10-01 02:00:00,30.942,-16.20868,34.9303402695,12.722,-3.38868,13.1655776988,18.22,-12.82,22.2782584598,131.81,31.372,3.70132,31.5895893253,12.722,-3.38868,13.1655776988,18.65,7.09,19.9522078979,131.11
2019-10-01 02:30:00,31.1258,-15.27674,34.67267239,13.9958,-3.84674,14.514814028,17.13,-11.43,20.5932464658,131.7,31.535800000000002,4.59326,31.8685537649,13.9958,-3.84674,14.514814028,17.54,8.44,19.4649736707,130.98
2019-10-01 03:00:00,30.22638,-15.32352,33.8887048011,12.78638,-3.46352,13.2471689162,17.44,-11.86,21.0905950604,132.0,30.65638,4.60648,31.0005369743,12.78638,-3.46352,13.2471689162,17.87,8.07,19.6076974681,131.23
2019-10-01 03:30:00,29.43076,-15.23764,33.1414439478,10.58076,-2.83764,10.9546648943,18.85,-12.4,22.5628566454,132.45,29.88076,4.77236,30.2594652654,10.58076,-2.83764,10.9546648943,19.3,7.61,20.7461345797,131.65
2019-10-01 04:00:00,30.23602,-15.36908,33.9179233664,12.46602,-3.35908,12.9106573453,17.77,-12.01,21.4479136514,132.28,30.65602,4.64092,31.005317297,12.46602,-3.35908,12.9106573453,18.19,8.0,19.8714896271,131.57
2019-10-01 04:30:00,29.48776,-15.18004,33.1656690603,12.41776,-3.34004,12.8591069137,17.07,-11.84,20.7742749573,131.45,29.90776,4.59996,30.259440514,12.41776,-3.34004,12.8591069137,17.49,7.94,19.2079072259,130.72
2019-10-01 05:00:00,29.4422,-14.9914,33.0391467021,9.7522,-2.5214,10.0728775829,19.69,-12.47,23.3065870517,131.33,29.8822,4.7286,30.254016837400002,9.7522,-2.5214,10.0728775829,20.13,7.25,21.3957799577,130.57
2019-10-01 05:30:00,30.39192,-14.70782,33.7637197364,10.55192,-2.81782,10.9216814291,19.84,-11.89,23.1300172936,130.6,30.841920000000002,4.81218,31.2150781777,10.55192,-2.81782,10.9216814291,20.29,7.63,21.6772000037,129.85
2019-10-01 06:00:00,31.8817,-14.24776,34.9205019997,8.7317,-2.35776,9.0444246422,23.15,-11.89,26.0248842457,130.8,32.3917,5.34224,32.8292820072,8.7317,-2.35776,9.0444246422,23.66,7.7,24.881430827,130.06
2019-10-01 06:30:00,36.17176,-11.84268,38.061073173,6.64176,-2.02268,6.9429251962,29.53,-9.82,31.1199823265,130.32,36.71176,7.28732,37.4280423624,6.64176,-2.02268,6.9429251962,30.07,9.31,31.4782623409,129.53
2019-10-01 07:00:00,39.55194,-10.23982,40.8559649427,4.63194,-1.58982,4.8971824344,34.92,-8.65,35.9753929791,130.4,40.11194,8.78018,41.0616523218,4.63194,-1.58982,4.8971824344,35.48,10.37,36.9644058521,129.69
2019-10-01 07:30:00,42.22584,-8.94166,43.1621923361,3.31584,-1.30166,3.5621782186,38.91,-7.64,39.6529658412,130.29,42.81584,10.10834,43.9928936586,3.31584,-1.30166,3.5621782186,39.5,11.41,41.1149376748,129.69
2019-10-01 08:00:00,45.253,-8.1991,45.9897733177,4.683,-1.7091,4.9851290665,40.57,-6.49,41.0858248061,130.6,45.853,10.9309,47.1379060185,4.683,-1.7091,4.9851290665,41.17,12.64,43.0666750516,129.89
2019-10-01 08:30:00,46.20902,-7.47248,46.8093098295,4.25902,-1.54248,4.5297346402,41.95,-5.93,42.3670555975,131.09,46.82902,11.78752,48.2897788555,4.25902,-1.54248,4.5297346402,42.57,13.33,44.6082256989,130.38
2019-10-01 09:00:00,46.26722,-7.57514,46.8832421292,2.92722,-0.8251400000000001,3.0412946171,43.34,-6.75,43.8624908093,131.35,46.89722,11.71486,48.3382580214,2.92722,-0.8251400000000001,3.0412946171,43.97,12.54,45.7232162036,130.59
2019-10-01 09:30:00,48.82558,-7.9926200000000005,49.4754407439,7.05558,-2.12262,7.3679525515,41.77,-5.87,42.1804433357,131.24,49.42558,11.27738,50.6958307753,7.05558,-2.12262,7.3679525515,42.37,13.4,44.4384619446,130.49
2019-10-01 10:00:00,45.23446,-8.13274,45.9597414201,4.37446,-0.96274,4.4791482002,40.86,-7.17,41.4843163135,131.2,45.82446,11.14726,47.1608157245,4.37446,-0.96274,4.4791482002,41.45,12.11,43.1828044481,130.49
2019-10-01 10:30:00,45.67752,-7.9348600000000005,46.3615987275,5.75752,-1.25486,5.8926827651,39.92,-6.68,40.4750392217,131.2,46.25752,11.35514,47.6308446384,5.75752,-1.25486,5.8926827651,40.5,12.61,42.4177097449,130.49
2019-10-01 11:00:00,46.35168,-7.55214,46.9628902156,5.94168,-1.22214,6.0660685293,40.41,-6.33,40.902774967,131.2,46.94168,11.69786,48.377280306,5.94168,-1.22214,6.0660685293,41.0,12.92,42.9875144664,130.42
2019-10-01 11:30:00,46.05932,-7.54798,46.6736859584,5.13932,-0.9679800000000001,5.2296840576,40.92,-6.58,41.4456608103,131.42,46.66932,11.79202,48.1360277229,5.13932,-0.9679800000000001,5.2296840576,41.53,12.76,43.4460412466,130.77
2019-10-01 12:00:00,45.50348,-7.39814,46.1009671002,5.07348,-0.5781400000000001,5.1063142451,40.43,-6.82,41.0011865682,131.66,46.10348,11.98186,47.635027418600004,5.07348,-0.5781400000000001,5.1063142451,41.03,12.56,42.9093754324,130.9
2019-10-01 12:30:00,45.64474,-6.61928,46.1221980979,4.22474,-0.14928000000000002,4.2273765607,41.42,-6.47,41.9222768943,131.44,46.25474,12.69072,47.9641047721,4.22474,-0.14928000000000002,4.2273765607,42.03,12.84,43.9475425934,130.65
2019-10-01 13:00:00,46.73322,-6.59744,47.1966107483,5.03322,-0.54744,5.0629037243,41.7,-6.05,42.1365933602,131.56,47.33322,12.78256,49.0288441198,5.03322,-0.54744,5.0629037243,42.3,13.33,44.3506358466,130.79
2019-10-01 13:30:00,45.5466,-6.89558,46.0656248747,5.6566,-0.8055800000000001,5.7136750604,39.89,-6.09,40.3522019226,131.68,46.1366,12.50442,47.8011127391,5.6566,-0.8055800000000001,5.7136750604,40.48,13.31,42.6120464188,130.87
2019-10-01 14:00:00,45.69666,-6.61136,46.1724465044,4.33666,-0.5513600000000001,4.3715692612,41.36,-6.06,41.8015932711,131.48,46.30666,12.74864,48.0295178219,4.33666,-0.5513600000000001,4.3715692612,41.97,13.3,44.0269338019,130.7
2019-10-01 14:30:00,47.14194,-6.68118,47.6130304975,4.59194,-0.44118,4.61308495,42.55,-6.24,43.0051171374,131.69,47.75194,12.68882,49.4090470132,4.59194,-0.44118,4.61308495,43.16,13.13,45.1129970186,130.85
2019-10-01 15:00:00,45.08718,-6.99714,45.6268974239,5.09718,-0.26714000000000004,5.1041755193,39.99,-6.73,40.5523488839,131.8,45.66718,12.43286,47.3293496356,5.09718,-0.26714000000000004,5.1041755193,40.57,12.7,42.5113502491,130.96
2019-10-01 15:30:00,43.09108,-7.43194,43.7272787597,5.02108,-0.42194000000000004,5.0387774043,38.07,-7.01,38.7100116249,132.85,43.67108,12.26806,45.3615313292,5.02108,-0.42194000000000004,5.0387774043,38.65,12.69,40.679953294,131.99
2019-10-01 16:00:00,43.95842,-7.24398,44.5512955495,5.01842,-0.32398000000000005,5.0288669039,38.94,-6.92,39.5500948166,132.65,44.53842,12.44602,46.2447215359,5.01842,-0.32398000000000005,5.0288669039,39.52,12.77,41.5319551671,131.82
2019-10-01 16:30:00,45.35954,-7.07014,45.9072406994,4.30954,-0.24014000000000002,4.3162254611,41.05,-6.83,41.6143172478,132.18,45.96954,12.45986,47.6282134772,4.30954,-0.24014000000000002,4.3162254611,41.66,12.7,43.5527909553,131.36
2019-10-01 17:00:00,47.66456,-6.82684,48.1509711676,4.66456,-0.34684000000000004,4.6774371165,43.0,-6.48,43.4855194289,131.83,48.28456,12.62316,49.9073431749,4.66456,-0.34684000000000004,4.6774371165,43.62,12.97,45.5074202741,131.01
2019-10-01 17:30:00,56.4242,-10.94584,57.4760972835,16.8542,-4.5258400000000005,17.4512832005,39.57,-6.42,40.0874207202,131.83,56.9842,8.50416,57.6152739032,16.8542,-4.5258400000000005,17.4512832005,40.13,13.03,42.1923903092,130.96
2019-10-01 18:00:00,57.73294,-11.61124,58.8889909523,18.58294,-4.99124,19.2415731109,39.15,-6.62,39.7057539911,131.09,58.32294,7.66876,58.8249539752,18.58294,-4.99124,19.2415731109,39.74,12.66,41.7078313989,130.34
2019-10-01 18:30:00,59.39732,-11.58592,60.5167345899,19.15732,-5.15592,19.8390125921,40.24,-6.43,40.7504907946,131.35,59.98732,7.72408,60.4825592434,19.15732,-5.15592,19.8390125921,40.83,12.88,42.8133542251,130.5
2019-10-01 19:00:00,60.50882,-11.45164,61.5829307234,20.48882,-5.44164,21.1991318426,40.02,-6.01,40.468759556,131.21,61.08882,7.81836,61.5870983411,20.48882,-5.44164,21.1991318426,40.6,13.26,42.7105092454,130.32
2019-10-01 19:30:00,61.89464,-11.1787,62.8960236773,20.69464,-5.8687000000000005,21.5106895385,41.2,-5.31,41.5407763529,131.42,62.49464,8.1613,63.0252873569,20.69464,-5.8687000000000005,21.5106895385,41.8,14.03,44.0917327852,130.55
2019-10-01 20:00:00,55.01018,-9.39854,55.8072796126,14.48018,-3.96854,15.0141574044,40.53,-5.43,40.892123936,130.7,55.59018,9.71146,56.4320881039,14.48018,-3.96854,15.0141574044,41.11,13.68,43.3263718767,129.83
2019-10-01 20:30:00,52.81052,-8.77358,53.5343509224,14.54052,-3.99358,15.0789722159,38.27,-4.78,38.5673605527,129.47,53.37052,10.01642,54.3023118724,14.54052,-3.99358,15.0789722159,38.83,14.01,41.2801283913,128.68
2019-10-01 21:00:00,51.47008,1.18004,51.4836054449,12.93008,-3.54996,13.4085489449,38.54,4.73,38.8291707354,132.32,51.60008,3.10004,51.6931185363,12.93008,-3.54996,13.4085489449,38.67,6.65,39.2376273493,131.39
2019-10-01 21:30:00,47.9296,2.2867,47.9841177167,10.4796,-2.8533,10.861092811,37.45,5.14,37.8010859632,133.31,48.0096,2.1367,48.0571241238,10.4796,-2.8533,10.861092811,37.53,4.99,37.8602826191,132.44
2019-10-01 22:00:00,46.28958,-4.42174,46.5002903346,12.59958,-3.38174,13.0455195989,33.69,-1.04,33.7060484186,133.35,46.49958,2.18826,46.551041041,12.59958,-3.38174,13.0455195989,33.9,5.57,34.3545470062,132.52
2019-10-01 22:30:00,43.53154,-13.01664,45.4359757424,11.71154,-3.22664,12.1478959026,31.82,-9.79,33.2919885258,132.79,44.04154,6.63336,44.5382836497,11.71154,-3.22664,12.1478959026,32.33,9.86,33.8001257394,131.94
2019-10-01 23:00:00,41.00934,-13.75096,43.2533798466,12.05934,-3.25096,12.4898527676,28.95,-10.5,30.7953324385,133.51,41.49934,6.08904,41.943672092,12.05934,-3.25096,12.4898527676,29.44,9.34,30.8860680566,132.67
2019-10-01 23:30:00,37.16798,-15.81952,40.3945039617,9.57798,-2.46952,9.8912198394,27.59,-13.35,30.6501321367,132.58,37.67798,3.87048,37.8762563133,9.57798,-2.46952,9.8912198394,28.1,6.34,28.8063465229,131.79
2019-10-02 00:00:00,33.64288,-16.60748,37.5186855666,6.54288,-1.60748,6.7374528306,27.1,-15.0,30.9743442223,132.58,34.17288,3.40252,34.3418530345,6.54288,-1.60748,6.7374528306,27.63,5.01,28.0805448665,131.79
2019-10-02 00:30:00,31.82294,-14.84542,35.1153243644,5.89294,-1.4054200000000001,6.0582132036,25.93,-13.44,29.2061380535,132.92,32.32294,5.32458,32.7585653291,5.89294,-1.4054200000000001,6.0582132036,26.43,6.73,27.2733899616,132.14
2019-10-02 01:00:00,30.63624,-15.25316,34.2233559331,5.95624,-1.3631600000000001,6.1102373213,24.68,-13.89,28.3202136291,133.21,31.14624,4.94684,31.5366372989,5.95624,-1.3631600000000001,6.1102373213,25.19,6.31,25.9682922041,132.39
2019-10-02 01:30:00,30.7454,-15.41244,34.3921928337,5.7254000000000005,-1.28244,5.8672700222,25.02,-14.13,28.7342530789,133.57,31.2554,4.87756,31.6336943893,5.7254000000000005,-1.28244,5.8672700222,25.53,6.16,26.2626445736,132.74
2019-10-02 02:00:00,29.44428,-15.143,33.1100600078,3.77428,-0.603,3.8221458003,25.67,-14.54,29.5018728219,133.21,29.96428,5.017,30.3813818797,3.77428,-0.603,3.8221458003,26.19,5.62,26.7861998051,132.33
2019-10-02 02:30:00,28.07708,-14.8899,31.780993429,2.31708,-0.0199,2.317165453,25.76,-14.87,29.743814483,133.3,28.58708,5.3401,29.0815716724,2.31708,-0.0199,2.317165453,26.27,5.36,26.8112383153,132.45
2019-10-02 03:00:00,27.58928,-14.95276,31.3807807828,1.9992800000000002,0.08724000000000001,2.0011824844,25.59,-15.04,29.6824813653,133.54,28.11928,5.30724,28.6157422433,1.9992800000000002,0.08724000000000001,2.0011824844,26.12,5.22,26.6364937633,132.65
2019-10-02 03:30:00,27.24324,-14.97546,31.0879161075,2.1132400000000002,0.10454000000000001,2.1158241678,25.13,-15.08,29.307393265199998,133.39,27.74324,5.26454,28.2383205434,2.1132400000000002,0.10454000000000001,2.1158241678,25.63,5.16,26.1442632331,132.56
2019-10-02 04:00:00,27.79856,-15.07824,31.624567342,2.60856,-0.20824,2.6168586456,25.19,-14.87,29.2515469676,133.45,28.31856,5.18176,28.7887387214,2.60856,-0.20824,2.6168586456,25.71,5.39,26.2689208001,132.61
2019-10-02 04:30:00,27.49842,-14.9218,31.286150574,2.30842,-0.15180000000000002,2.313405744,25.19,-14.77,29.200839029,133.57,28.00842,5.3582,28.5163444035,2.30842,-0.15180000000000002,2.313405744,25.7,5.51,26.2840274692,132.69
2019-10-02 05:00:00,28.18016,-15.15992,31.9991342388,2.65016,-0.40992,2.6816753032,25.53,-14.75,29.4846298942,133.14,28.70016,4.99008,29.1307411926,2.65016,-0.40992,2.6816753032,26.05,5.4,26.6038061187,132.25
2019-10-02 05:30:00,29.11872,-14.87026,32.6959399147,2.59872,-0.30026,2.6160087358,26.52,-14.57,30.25880533,132.4,29.63872,5.06974,30.0691866685,2.59872,-0.30026,2.6160087358,27.04,5.37,27.5680702988,131.51
2019-10-02 06:00:00,30.85752,-12.99084,33.4805684608,2.49752,-0.29084000000000004,2.5143973544,28.36,-12.7,31.0737767257,130.92,31.40752,6.56916,32.0871652792,2.49752,-0.29084000000000004,2.5143973544,28.91,6.86,29.7127531542,130.08
2019-10-02 06:30:00,35.1312,-10.87016,36.7744692941,2.2312,-0.24016,2.2440878471,32.9,-10.63,34.5746569036,130.69,35.7312,8.64984,36.7632749557,2.2312,-0.24016,2.2440878471,33.5,8.89,34.659516730600004,129.85
2019-10-02 07:00:00,38.80156,-9.66086,39.9861635366,2.12156,-0.27086000000000005,2.1387804874,36.68,-9.39,37.8628379813,130.63,39.44156,9.89914,40.6648451119,2.12156,-0.27086000000000005,2.1387804874,37.32,10.17,38.6808906309,129.82
2019-10-02 07:30:00,43.21336,-6.59194,43.7132491981,2.05336,-0.23194,2.0664180248,41.16,-6.36,41.6484717607,130.67,43.83336,12.38806,45.5502741973,2.05336,-0.23194,2.0664180248,41.78,12.62,43.6443902466,129.86
2019-10-02 08:00:00,52.96182,-7.5011600000000005,53.4903895953,9.34182,-2.15116,9.5862970045,43.62,-5.35,43.946864507,131.83,53.59182,11.89884,54.8968629728,9.34182,-2.15116,9.5862970045,44.25,14.05,46.4269856872,130.99
2019-10-02 08:30:00,46.8531,-4.44876,47.0638337277,2.8531,0.27124000000000004,2.8659641916,44.0,-4.72,44.2524394808,131.51,47.4631,14.87124,49.7383115993,2.8531,0.27124000000000004,2.8659641916,44.61,14.6,46.93838621,130.64
2019-10-02 09:00:00,46.50078,-3.93866,46.6672860064,3.22078,0.30134000000000005,3.2348461484,43.28,-4.24,43.4871935172,131.32,47.13078,15.30134,49.5524109323,3.22078,0.30134000000000005,3.2348461484,43.91,15.0,46.4013803674,130.42
2019-10-02 09:30:00,46.86868,-3.82202,47.0242597158,4.22868,0.09798000000000001,4.2298149632,42.64,-3.92,42.8198085003,131.39,47.46868,15.44798,49.9190912079,4.22868,0.09798000000000001,4.2298149632,43.24,15.35,45.8837672821,130.53
2019-10-02 10:00:00,46.9366,-3.93432,47.1012026749,5.2866,0.19568000000000002,5.2902202433,41.65,-4.13,41.854263821,131.34,47.5366,15.30568,49.9398856609,5.2866,0.19568000000000002,5.2902202433,42.25,15.11,44.870642964,130.42
2019-10-02 10:30:00,46.56566,-3.97894,46.7353469524,5.48566,0.16106,5.4880238665,41.08,-4.14,41.2880854485,131.66,47.16566,15.33106,49.5947666993,5.48566,0.16106,5.4880238665,41.68,15.17,44.3548340094,130.72
2019-10-02 11:00:00,45.59656,-3.8390400000000002,45.7578901607,5.37656,0.18096,5.3796044423,40.22,-4.02,40.4204007897,131.43,46.18656,15.39096,48.6834671563,5.37656,0.18096,5.3796044423,40.81,15.21,43.5522697457,130.46
2019-10-02 11:30:00,45.51314,-4.01224,45.6896485265,6.10314,0.00776,6.1031449333,39.41,-4.02,39.6144986085,131.05,46.09314,15.14776,48.5183695942,6.10314,0.00776,6.1031449333,39.99,15.14,42.7600245557,130.14
2019-10-02 12:00:00,45.36592,-3.80164,45.524929040399996,4.73592,0.07836000000000001,4.7365682235,40.63,-3.88,40.8148416633,131.23,45.96592,15.39836,48.4765437313,4.73592,0.07836000000000001,4.7365682235,41.23,15.32,43.9842619581,130.27
2019-10-02 12:30:00,46.53868,-3.9677800000000003,46.707515608,4.21868,-0.19778,4.2233136127,42.32,-3.77,42.4875899528,130.96,47.14868,15.17222,49.5297313285,4.21868,-0.19778,4.2233136127,42.93,15.37,45.5984846239,130.0
2019-10-02 13:00:00,46.37884,-4.55028,46.6015219475,5.48884,-0.7902800000000001,5.5454402011,40.89,-3.76,41.0625096651,131.21,46.95884,14.67972,49.1998661932,5.48884,-0.7902800000000001,5.5454402011,41.47,15.47,44.2615160156,130.3
2019-10-02 13:30:00,45.74066,-4.7456,45.9861794086,5.49066,-0.7356,5.5397161115,40.25,-4.01,40.449259573,131.6,46.34066,14.5744,48.5784922018,5.49066,-0.7356,5.5397161115,40.85,15.31,43.6247475637,130.66
2019-10-02 14:00:00,44.60402,-5.08502,44.8929396293,5.85402,-1.1050200000000001,5.9574003861,38.75,-3.98,38.9538560351,131.73,45.17402,14.26498,47.3727953298,5.85402,-1.1050200000000001,5.9574003861,39.32,15.37,42.2172867437,130.76
2019-10-02 14:30:00,44.61134,-5.04742,44.8959698108,6.39134,-0.94742,6.4611788129,38.22,-4.1,38.4392819912,131.67,45.18134,14.30258,47.3911097027,6.39134,-0.94742,6.4611788129,38.79,15.25,41.6800503838,130.76
2019-10-02 15:00:00,44.04876,-5.25876,44.3615578432,5.90876,-0.94876,5.9844456949,38.14,-4.31,38.3827526371,131.86,44.61876,14.14124,46.806072391,5.90876,-0.94876,5.9844456949,38.71,15.09,41.5472285478,130.95
2019-10-02 15:30:00,44.65242,-5.00662,44.9322251361,4.19242,-0.30662,4.2036176421,40.46,-4.7,40.7320709024,132.11,45.25242,14.46338,47.5075875717,4.19242,-0.30662,4.2036176421,41.06,14.77,43.6357250427,131.17
2019-10-02 16:00:00,46.1209,-4.7952,46.3695089455,3.4909,-0.0952,3.4921978538,42.63,-4.7,42.8883072643,131.84,46.7509,14.604800000000001,48.9790448442,3.4909,-0.0952,3.4921978538,43.26,14.7,45.6893598117,130.9
2019-10-02 16:30:00,47.5086,-4.99102,47.7700466255,3.4186,0.00898,3.4186117943,44.09,-5.0,44.3726052875,132.1,48.1186,14.43898,50.2382703663,3.4186,0.00898,3.4186117943,44.7,14.43,46.9714264208,131.1
2019-10-02 17:00:00,46.94652,-5.24348,47.2384358613,2.9365200000000002,0.31652,2.9535291806,44.01,-5.5600000000000005,44.3598207841,131.5,47.57652,14.08652,49.618094492,2.9365200000000002,0.31652,2.9535291806,44.64,13.77,46.7155488034,130.64
2019-10-02 17:30:00,54.30102,-8.27514,54.9279411143,10.29102,-2.07514,10.4981569173,44.01,-6.2,44.444573347,131.32,54.92102,10.96486,56.004880079,10.29102,-2.07514,10.4981569173,44.63,13.04,46.4960052047,130.42
2019-10-02 18:00:00,54.771,-8.51436,55.4288441807,10.101,-2.32436,10.36498193,44.67,-6.19,45.0968402441,131.11,55.411,10.695640000000001,56.4338164225,10.101,-2.32436,10.36498193,45.31,13.02,47.143573263,130.26
2019-10-02 18:30:00,55.42786,-8.20618,56.0320359649,9.35786,-2.07618,9.5854090769,46.07,-6.13,46.4760346846,130.79,56.06786,10.92382,57.1221040261,9.35786,-2.07618,9.5854090769,46.71,13.0,48.4852977716,129.95
2019-10-02 19:00:00,56.10078,-7.6109,56.6146916923,10.19078,-1.7509000000000001,10.3400990236,45.91,-5.86,46.2824772457,130.62,56.73078,11.4591,57.8765269537,10.19078,-1.7509000000000001,10.3400990236,46.54,13.21,48.3784631835,129.74
2019-10-02 19:30:00,57.90604,-7.7949,58.428331608,12.83604,-2.8149,13.141064831,45.07,-4.98,45.3442973261,129.9,58.53604,11.0651,59.5726818004,12.83604,-2.8149,13.141064831,45.7,13.88,47.7613274522,129.04
2019-10-02 20:00:00,57.47768,-8.22606,58.0633426639,12.91768,-2.98606,13.258318555,44.56,-5.24,44.8670391267,130.16,58.09768,10.68394,59.0718799033,12.91768,-2.98606,13.258318555,45.18,13.67,47.2027679273,129.32
2019-10-02 20:30:00,55.23744,-8.6718,55.913995502,10.88744,-2.1918,11.1058694839,44.35,-6.48,44.8208980276,130.5,55.86744,10.3382,56.8159241005,10.88744,-2.1918,11.1058694839,44.98,12.53,46.6926257561,129.67
