Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-02 21:00:00,46.61652,-7.34672,47.191887350100004,2.72652,-0.15672000000000003,2.731020408,43.89,-7.19,44.4750289488,130.6,47.23652,11.66328,48.6551222593,2.72652,-0.15672000000000003,2.731020408,44.51,11.82,46.0527143608,129.75
2019-10-02 21:30:00,43.6853,-7.79332,44.3750072982,1.5352999999999999,0.26668000000000003,1.5582889053,42.15,-8.06,42.91370527,130.71,44.2953,11.24668,45.7007813184,1.5352999999999999,0.26668000000000003,1.5582889053,42.76,10.98,44.1472309437,129.85
2019-10-02 22:00:00,41.0767,-8.69588,41.987064816,1.4667,0.44412,1.5324658117999999,39.61,-9.14,40.6508511596,130.56,41.6567,10.26412,42.9025968243,1.4667,0.44412,1.5324658117999999,40.19,9.82,41.3723156229,129.72
2019-10-02 22:30:00,38.5282,-9.514240000000001,39.685550998,1.4082,0.50576,1.4962688320000002,37.12,-10.02,38.4485994543,131.27,39.0882,9.67576,40.2679489274,1.4082,0.50576,1.4962688320000002,37.68,9.17,38.7797795249,130.44
2019-10-02 23:00:00,35.7213,-10.92278,37.3539609228,1.3613,0.6072200000000001,1.4905884135,34.36,-11.53,36.242937243,131.9,36.2613,8.43722,37.2299417004,1.3613,0.6072200000000001,1.4905884135,34.9,7.83,35.7675677115,131.08
2019-10-02 23:30:00,33.39534,-11.94426,35.467084468,1.34534,0.7657400000000001,1.5479978885999999,32.05,-12.71,34.4782047096,132.01,33.89534,7.40574,34.6949428399,1.34534,0.7657400000000001,1.5479978885999999,32.55,6.64,33.2203567109,131.18
2019-10-03 00:00:00,31.55234,-12.18824,33.8245968753,1.34234,0.9917600000000001,1.6689711122,30.21,-13.18,32.9599226334,132.4,32.06234,7.28176,32.8788332362,1.34234,0.9917600000000001,1.6689711122,30.72,6.29,31.3573356649,131.55
2019-10-03 00:30:00,30.38134,-12.45168,32.8339786657,1.34134,1.00832,1.6780650220000002,29.04,-13.46,32.0077053223,132.65,30.88134,7.06832,31.6799354137,1.34134,1.00832,1.6780650220000002,29.54,6.06,30.1551852921,131.83
2019-10-03 01:00:00,29.26334,-12.69218,31.8972491151,1.34334,1.03782,1.6975372479000002,27.92,-13.73,31.1133299407,132.8,29.74334,6.88782,30.5304493696,1.34334,1.03782,1.6975372479000002,28.4,5.85,28.9962497575,131.98
2019-10-03 01:30:00,28.56034,-12.95424,31.3608889366,1.35034,0.9657600000000001,1.6601537559000001,27.21,-13.92,30.5638757359,132.73,29.04034,6.59576,29.7799495851,1.35034,0.9657600000000001,1.6601537559000001,27.69,5.63,28.2565567612,131.9
2019-10-03 02:00:00,28.14034,-13.3387,31.1416064615,1.3903400000000001,0.7313000000000001,1.5709376199,26.75,-14.07,30.2246157957,132.98,28.62034,6.2813,29.3015117597,1.3903400000000001,0.7313000000000001,1.5709376199,27.23,5.55,27.7898434684,132.14
2019-10-03 02:30:00,27.65538,-14.06696,31.0273976767,1.43538,0.6430400000000001,1.5728369865,26.22,-14.71,30.0644723885,133.25,28.12538,5.62304,28.6819730665,1.43538,0.6430400000000001,1.5728369865,26.69,4.98,27.1506261438,132.37
2019-10-03 03:00:00,26.97356,-15.56614,31.1428587893,1.4235600000000002,0.6438600000000001,1.5623952039,25.55,-16.21,30.2583310842,133.61,27.43356,4.19386,27.7522733478,1.4235600000000002,0.6438600000000001,1.5623952039,26.01,3.55,26.2511447369,132.73
2019-10-03 03:30:00,26.9044,-15.42924,31.0146447076,1.4144,0.66076,1.5611313646,25.49,-16.09,30.1434603189,133.4,27.3744,4.31076,27.711738075,1.4144,0.66076,1.5611313646,25.96,3.65,26.2153409285,132.54
2019-10-03 04:00:00,27.01506,-15.36116,31.0769802804,1.42506,0.60884,1.5496716261999999,25.59,-15.97,30.1643663948,133.54,27.48506,4.39884,27.8348399771,1.42506,0.60884,1.5496716261999999,26.06,3.79,26.3341546285,132.69
2019-10-03 04:30:00,27.38696,-15.44184,31.440356242100002,1.42696,0.5481600000000001,1.5286249465,25.96,-15.99,30.4893702788,133.79,27.85696,4.39816,28.2020217684,1.42696,0.5481600000000001,1.5286249465,26.43,3.85,26.7089385787,132.93
2019-10-03 05:00:00,27.57406,-15.5593,31.661026537,1.65406,0.37070000000000003,1.6950908452,25.92,-15.93,30.4238607018,133.65,28.05406,4.2107,28.3682970404,1.65406,0.37070000000000003,1.6950908452,26.4,3.84,26.6778110047,132.77
2019-10-03 05:30:00,28.72294,-15.23412,32.5128542952,1.76294,0.25588,1.7814129274,26.96,-15.49,31.0931133854,133.37,29.20294,4.50588,29.548513655,1.76294,0.25588,1.7814129274,27.44,4.25,27.767176666,132.53
2019-10-03 06:00:00,30.51678,-14.71688,33.8800888208,1.78678,0.38312,1.8273925968,28.73,-15.1,32.4564770115,133.04,31.02678,4.90312,31.4118076987,1.78678,0.38312,1.8273925968,29.24,4.52,29.5872945705,132.1
2019-10-03 06:30:00,34.50662,-13.14328,36.9249594852,1.69662,0.24672000000000002,1.7144649844000002,32.81,-13.39,35.437102026,132.28,35.04662,6.31672,35.6113257965,1.69662,0.24672000000000002,1.7144649844000002,33.35,6.07,33.8978966899,131.4
2019-10-03 07:00:00,38.51452,-12.25194,40.4163121103,1.97452,-0.05194000000000001,1.975203026,36.54,-12.2,38.5228711287,133.18,39.09452,7.44806,39.7976769648,1.97452,-0.05194000000000001,1.975203026,37.12,7.5,37.8700990228,132.24
2019-10-03 07:30:00,42.77328,-10.733740000000001,44.0995085726,2.26328,-0.46374000000000004,2.3103010942,40.51,-10.27,41.7915422065,132.29,43.37328,8.76626,44.2502964097,2.26328,-0.46374000000000004,2.3103010942,41.11,9.23,42.13341904,131.43
2019-10-03 08:00:00,45.56678,-9.4735,46.5411499838,2.87678,-0.7335,2.9688188590999998,42.69,-8.74,43.57549426,131.54,46.19678,9.8565,47.2365650171,2.87678,-0.7335,2.9688188590999998,43.32,10.59,44.5956331943,130.71
2019-10-03 08:30:00,53.64548,-11.32358,54.8275568346,11.58548,-2.82358,11.9245943682,42.06,-8.5,42.9102971325,131.45,54.24548,7.92642,54.8215307561,11.58548,-2.82358,11.9245943682,42.66,10.75,43.9936143094,130.52
2019-10-03 09:00:00,54.60904,-10.76676,55.6603123475,11.08904,-2.91676,11.4662241832,43.52,-7.85,44.2223122417,131.21,55.23904,8.46324,55.8836109375,11.08904,-2.91676,11.4662241832,44.15,11.38,45.5930575856,130.4
2019-10-03 09:30:00,55.0623,-10.860240000000001,56.1230941249,11.6023,-3.17024,12.0276259897,43.46,-7.69,44.135107341,131.09,55.6723,8.30976,56.2890495438,11.6023,-3.17024,12.0276259897,44.07,11.48,45.5406993798,130.22
2019-10-03 10:00:00,54.68456,-11.1336,55.806434677,14.65456,-3.5436,15.0769104844,40.03,-7.59,40.7432080229,131.53,55.27456,8.1464,55.8716459052,14.65456,-3.5436,15.0769104844,40.62,11.69,42.2686704309,130.64
2019-10-03 10:30:00,56.11512,-10.9364,57.1708976453,14.66512,-3.9964,15.1998999199,41.45,-6.94,42.0269687225,131.27,56.71512,8.2836,57.3168637102,14.66512,-3.9964,15.1998999199,42.05,12.28,43.8064025001,130.34
2019-10-03 11:00:00,54.00058,-10.22762,54.9605936213,14.27058,-3.43762,14.678783491899999,39.73,-6.79,40.3060417307,131.43,54.58058,9.01238,55.3196412353,14.27058,-3.43762,14.678783491899999,40.31,12.45,42.1888444971,130.51
2019-10-03 11:30:00,55.80914,-10.84426,56.8529513965,16.04914,-4.18426,16.585624091,39.76,-6.66,40.3139330753,131.13,56.39914,8.37574,57.0176815846,16.04914,-4.18426,16.585624091,40.35,12.56,42.2596273055,130.29
2019-10-03 12:00:00,55.96572,-10.8427,57.0063677005,16.16572,-4.2827,16.7233974541,39.8,-6.5600000000000005,40.3370003843,131.26,56.55572,8.3973,57.175730096,16.16572,-4.2827,16.7233974541,40.39,12.68,42.3336095792,130.37
2019-10-03 12:30:00,56.67082,-11.1531,57.7578867263,18.20082,-4.6931,18.7961441866,38.47,-6.46,39.0086208421,131.09,57.23082,8.0369,57.792374233,18.20082,-4.6931,18.7961441866,39.03,12.73,41.0535479587,130.27
2019-10-03 13:00:00,50.35514,-10.09824,51.3577119381,16.20514,-3.7782400000000003,16.6397614141,34.15,-6.32,34.7298848256,131.2,50.88514,9.11176,51.6945030261,16.20514,-3.7782400000000003,16.6397614141,34.68,12.89,36.9980337315,130.3
2019-10-03 13:30:00,49.34372,-9.55134,50.2596338947,14.53372,-3.41134,14.9287058258,34.81,-6.14,35.3473577513,131.39,49.88372,9.73866,50.8254564134,14.53372,-3.41134,14.9287058258,35.35,13.15,37.7166408897,130.53
2019-10-03 14:00:00,50.65878,-9.45506,51.5335827465,13.62878,-3.5450600000000003,14.0822972093,37.03,-5.91,37.4986533092,131.08,51.22878,9.74494,52.1474041146,13.62878,-3.5450600000000003,14.0822972093,37.6,13.29,39.8796201085,130.22
2019-10-03 14:30:00,49.7173,-7.44002,50.2709042776,10.1773,-2.6600200000000003,10.5191797062,39.54,-4.78,39.8278796825,130.45,50.3073,11.59998,51.6273567916,10.1773,-2.6600200000000003,10.5191797062,40.13,14.26,42.5883141249,129.56
2019-10-03 15:00:00,48.82272,-7.60638,49.4116889501,10.03272,-2.44638,10.3266764113,38.79,-5.16,39.131696871,130.56,49.38272,11.43362,50.6890589862,10.03272,-2.44638,10.3266764113,39.35,13.88,41.7262135833,129.62
2019-10-03 15:30:00,48.29738,-7.865460000000001,48.9336527951,10.91738,-2.46546,11.1923044578,37.38,-5.4,37.7680341029,130.69,48.86738,11.21454,50.137677803,10.91738,-2.46546,11.1923044578,37.95,13.68,40.3403631615,129.82
2019-10-03 16:00:00,49.41394,-7.27672,49.9468529567,8.36394,-2.22672,8.655274362,41.05,-5.05,41.3594608282,130.09,50.01394,11.67328,51.3581508651,8.36394,-2.22672,8.655274362,41.65,13.9,43.9082281583,129.22
2019-10-03 16:30:00,51.27564,-7.7695,51.8609331545,10.37564,-2.9095,10.7758570731,40.9,-4.86,41.1877360388,130.03,51.85564,11.1605,53.0430406374,10.37564,-2.9095,10.7758570731,41.48,14.07,43.8013161903,129.22
2019-10-03 17:00:00,51.46922,-8.17888,52.1150140119,13.37922,-3.20888,13.7586495944,38.09,-4.97,38.4128754456,129.99,52.04922,10.78112,53.1540577102,13.37922,-3.20888,13.7586495944,38.67,13.99,41.1228525275,129.27
2019-10-03 17:30:00,59.59492,-10.954180000000001,60.5933044922,21.30492,-5.65418,22.0424446847,38.29,-5.3,38.6550656448,130.88,60.14492,8.24582,60.7075361819,21.30492,-5.65418,22.0424446847,38.84,13.9,41.2523405397,130.16
2019-10-03 18:00:00,60.0486,-11.0645,61.0594589086,19.6386,-5.3245000000000005,20.3476020752,40.41,-5.74,40.8156305844,130.74,60.6486,8.1455,61.1931520042,19.6386,-5.3245000000000005,20.3476020752,41.01,13.47,43.1655070629,130.03
2019-10-03 18:30:00,58.85114,-11.65136,59.9934235492,22.58114,-5.13136,23.1568292119,36.27,-6.52,36.8513676815,130.95,59.39114,7.61864,59.8778021135,22.58114,-5.13136,23.1568292119,36.81,12.75,38.9555978006,130.26
2019-10-03 19:00:00,60.0559,-11.61464,61.1687092159,23.7959,-5.36464,24.3931182742,36.26,-6.25,36.7947020643,130.68,60.6059,7.58536,61.078742629,23.7959,-5.36464,24.3931182742,36.81,12.95,39.0215145785,130.02
2019-10-03 19:30:00,60.15606,-11.50486,61.2463334278,21.66606,-4.7648600000000005,22.1838239883,38.49,-6.74,39.0756663411,131.12,60.74606,7.82514,61.247992796,21.66606,-4.7648600000000005,22.1838239883,39.08,12.59,41.0579407667,130.53
2019-10-03 20:00:00,59.70248,-10.80156,60.6717382031,16.93248,-4.48156,17.5155148078,42.77,-6.32,43.2344226283,131.34,60.32248,8.58844,60.9308041551,16.93248,-4.48156,17.5155148078,43.39,13.07,45.3157478146,130.78
2019-10-03 20:30:00,50.96572,-9.05222,51.7633780007,7.62572,-1.8822200000000002,7.8545755867,43.34,-7.17,43.9290848983,131.19,51.57572,10.32778,52.5996001244,7.62572,-1.8822200000000002,7.8545755867,43.95,12.21,45.6145437333,130.66
2019-10-03 21:00:00,49.70944,-10.07358,50.719872231,10.45944,-2.87358,10.8469971481,39.25,-7.2,39.9049182432,130.8,50.27944,9.16642,51.1081729504,10.45944,-2.87358,10.8469971481,39.82,12.04,41.6004086518,130.25
2019-10-03 21:30:00,47.85872,-10.73092,49.0470154452,10.87872,-2.9809200000000002,11.2797354971,36.98,-7.75,37.7833680341,130.75,48.40872,8.52908,49.1543424092,10.87872,-2.9809200000000002,11.2797354971,37.53,11.51,39.2553308482,130.25
2019-10-03 22:00:00,46.0155,-12.14664,47.5916705269,13.6955,-3.80664,14.2146835469,32.32,-8.34,33.3787057868,131.49,46.5055,7.23336,47.0646685651,13.6955,-3.80664,14.2146835469,32.81,11.04,34.6175923484,130.81
2019-10-03 22:30:00,44.317,-13.39232,46.2963359671,17.847,-4.98232,18.5294069409,26.47,-8.41,27.7738906169,130.55,44.757,5.70768,45.119470963,17.847,-4.98232,18.5294069409,26.91,10.69,28.9555555982,129.86
2019-10-03 23:00:00,41.97976,-14.10212,44.2850995048,18.67976,-5.23212,19.3986729791,23.3,-8.87,24.9312434507,132.04,42.40976,5.4078800000000005,42.7531625655,18.67976,-5.23212,19.3986729791,23.73,10.64,26.0062011836,131.31
2019-10-03 23:30:00,39.40578,-14.22124,41.8934262689,16.09578,-4.42124,16.6919590506,23.31,-9.8,25.2862828427,130.9,39.86578,4.86876,40.1619874875,16.09578,-4.42124,16.6919590506,23.77,9.29,25.5209129931,130.18
2019-10-04 00:00:00,37.00114,-14.45844,39.7256950667,14.56114,-3.90844,15.0765613232,22.44,-10.55,24.7962920615,131.2,37.41114,4.76156,37.7129400834,14.56114,-3.90844,15.0765613232,22.85,8.67,24.4395458223,130.46
2019-10-04 00:30:00,36.45404,-15.09124,39.45430974,18.00404,-4.92124,18.6645133732,18.45,-10.17,21.0673064249,132.12,36.83404,4.34876,37.0898667598,18.00404,-4.92124,18.6645133732,18.83,9.27,20.9881347432,131.34
2019-10-04 01:00:00,35.03626,-15.1812,38.1838755004,17.36626,-4.7012,17.9913386891,17.67,-10.48,20.5440818729,131.79,35.40626,4.1688,35.6508364646,17.36626,-4.7012,17.9913386891,18.04,8.87,20.1026988238,131.03
2019-10-04 01:30:00,34.7263,-15.57704,38.0599538472,18.1763,-5.05704,18.8666779071,16.55,-10.52,19.6105303345,132.45,35.1063,3.9829600000000003,35.3315194982,18.1763,-5.05704,18.8666779071,16.93,9.04,19.1923552489,131.7
2019-10-04 02:00:00,34.2612,-15.4405,37.5797667062,17.0412,-4.7205,17.6829188114,17.22,-10.72,20.2841514489,132.1,34.6212,4.0095,34.8525978901,17.0412,-4.7205,17.6829188114,17.58,8.73,19.6282780702,131.35
2019-10-04 02:30:00,34.0151,-15.60712,37.4247140631,17.5651,-4.88712,18.2322977132,16.45,-10.72,19.6346861447,132.23,34.3851,3.90288,34.6058893009,17.5651,-4.88712,18.2322977132,16.82,8.79,18.9783165744,131.49
2019-10-04 03:00:00,32.334,-15.24982,35.7497491744,14.984,-4.16982,15.5533808168,17.35,-11.08,20.5861336827,132.37,32.714,4.29018,32.9941122086,14.984,-4.16982,15.5533808168,17.73,8.46,19.644961186,131.63
2019-10-04 03:30:00,31.94928,-15.2646,35.4085371864,14.02928,-3.9246,14.5678818803,17.92,-11.34,21.2066499004,132.55,32.33928,4.3254,32.6272603214,14.02928,-3.9246,14.5678818803,18.31,8.25,20.0827936304,131.77
2019-10-04 04:00:00,33.09404,-15.47238,36.5323148238,14.86404,-4.12238,15.4250997399,18.23,-11.35,21.4745290984,132.55,33.47404,4.07762,33.7214818593,14.86404,-4.12238,15.4250997399,18.61,8.2,20.3364721621,131.72
2019-10-04 04:30:00,32.96138,-15.40598,36.3840183496,15.68138,-4.35598,16.2751417955,17.28,-11.05,20.5109946126,132.81,33.33138,4.23402,33.5992234741,15.68138,-4.35598,16.2751417955,17.65,8.59,19.6293300955,131.99
2019-10-04 05:00:00,32.18582,-15.08144,35.5440127384,14.67582,-4.09144,15.2354709132,17.51,-10.99,20.6731758567,132.41,32.57582,4.49856,32.8849675497,14.67582,-4.09144,15.2354709132,17.9,8.59,19.8544226811,131.66
2019-10-04 05:30:00,34.34546,-15.28378,37.5926130204,16.81546,-4.74378,17.4717813545,17.53,-10.54,20.4546449493,131.88,34.70546,4.12622,34.9498876293,16.81546,-4.74378,17.4717813545,17.89,8.87,19.9681997186,131.11
2019-10-04 06:00:00,35.71334,-14.98948,38.7314751155,15.73334,-4.40948,16.339568581400002,19.98,-10.58,22.6083347463,131.52,36.13334,4.28052,36.3860015806,15.73334,-4.40948,16.339568581400002,20.4,8.69,22.1737705409,130.69
2019-10-04 06:30:00,38.05614,-12.91448,40.1877292886,12.20614,-3.43448,12.6801224982,25.85,-9.48,27.5334868842,130.78,38.52614,6.17552,39.0179511324,12.20614,-3.43448,12.6801224982,26.32,9.61,28.0195378263,129.97
2019-10-04 07:00:00,43.00496,-12.27528,44.722579126,15.42496,-4.26528,16.0038121859,27.58,-8.01,28.7196187301,131.44,43.46496,7.02472,44.028961365,15.42496,-4.26528,16.0038121859,28.04,11.29,30.2275652344,130.62
2019-10-04 07:30:00,45.87626,-11.26536,47.2391740774,15.70626,-4.18536,16.254348388,30.17,-7.08,30.9895998683,132.56,46.38626,8.38464,47.1379603368,15.70626,-4.18536,16.254348388,30.68,12.57,33.1552001954,131.73
2019-10-04 08:00:00,47.49848,-10.11776,48.5641294551,14.92848,-3.95776,15.4442021266,32.57,-6.16,33.14740563,131.74,47.99848,9.33224,48.8972881224,14.92848,-3.95776,15.4442021266,33.07,13.29,35.6405527454,130.94
2019-10-04 08:30:00,48.8047,-9.75126,49.769326032,18.3547,-4.62126,18.9275211287,30.45,-5.13,30.8791094431,131.74,49.2947,9.66874,50.233972382,18.3547,-4.62126,18.9275211287,30.94,14.29,34.0806059218,130.9
2019-10-04 09:00:00,50.93938,-9.45942,51.8102408943,19.65938,-4.919420000000001,20.2655351551,31.28,-4.54,31.6077522137,132.09,51.44938,10.07058,52.4257120497,19.65938,-4.919420000000001,20.2655351551,31.79,14.99,35.1468945997,131.27
2019-10-04 09:30:00,51.06834,-9.29104,51.9066351697,18.23834,-4.83104,18.8673260807,32.83,-4.46,33.1315635007,132.52,51.58834,10.35896,52.618104073,18.23834,-4.83104,18.8673260807,33.35,15.19,36.6463995503,131.72
2019-10-04 10:00:00,51.41594,-9.0069,52.1988805789,17.77594,-4.8568999999999996,18.4275207365,33.64,-4.15,33.8950158578,132.96,51.92594,10.7431,53.0256300528,17.77594,-4.8568999999999996,18.4275207365,34.15,15.6,37.5444070402,132.14
2019-10-04 10:30:00,52.737,-8.7231,53.4535652937,18.367,-4.8831,19.0050349805,34.37,-3.84,34.5838473857,133.06,53.277,11.0469,54.4102263238,18.367,-4.8831,19.0050349805,34.91,15.93,38.3728158988,132.21
2019-10-04 11:00:00,52.06144,-8.44104,52.7412996726,16.14144,-4.12104,16.659203341,35.92,-4.32,36.1788446471,132.93,52.60144,11.31896,53.8054862031,16.14144,-4.12104,16.659203341,36.46,15.44,39.5945097204,132.12
2019-10-04 11:30:00,51.70576,-8.98972,52.4814317912,16.36576,-3.73972,16.7876027489,35.34,-5.25,35.7278336875,133.07,52.23576,10.77028,53.3345437222,16.36576,-3.73972,16.7876027489,35.87,14.51,38.6936299667,132.29
2019-10-04 12:00:00,53.3637,-9.51592,54.2055090478,17.7937,-5.02592,18.489879165,35.57,-4.49,35.8522663161,133.4,53.9037,10.40408,54.8985769792,17.7937,-5.02592,18.489879165,36.11,15.43,39.2685242911,132.66
2019-10-04 12:30:00,53.48654,-9.58226,54.3381051186,18.90654,-5.67226,19.739092894,34.58,-3.91,34.8003520097,133.65,54.01654,10.39774,55.0081774892,18.90654,-5.67226,19.739092894,35.11,16.07,38.6129123481,132.89
2019-10-04 13:00:00,52.69976,-6.95912,53.1572577851,18.74976,-5.54912,19.553675686,33.95,-1.4100000000000001,33.9792672081,132.64,53.01976,4.63088,53.2216121518,18.74976,-5.54912,19.553675686,34.27,10.18,35.7500391608,131.9
2019-10-04 13:30:00,48.49018,-3.05938,48.5865965305,17.98018,-5.13938,18.7002700413,30.51,2.08,30.5808191519,131.44,48.50018,-3.19938,48.6055911642,17.98018,-5.13938,18.7002700413,30.52,1.94,30.5815957726,130.65
2019-10-04 14:00:00,45.38948,-1.2527,45.4067632843,16.82948,-4.9927,17.5544424679,28.56,3.74,28.8038400218,131.08,45.45948,-1.3927,45.4808084269,16.82948,-4.9927,17.5544424679,28.63,3.6,28.855448359,130.29
2019-10-04 14:30:00,50.10832,-0.5776600000000001,50.1116495867,18.52832,-5.32766,19.2790716348,31.58,4.75,31.9352297628,129.56,50.11832,-0.7176600000000001,50.1234579364,18.52832,-5.32766,19.2790716348,31.59,4.61,31.9246017986,128.81
2019-10-04 15:00:00,46.4054,-1.91612,46.4449422975,23.6254,-6.54612,24.5155300211,22.78,4.63,23.2457587529,129.82,46.4254,-2.06612,46.4713526489,23.6254,-6.54612,24.5155300211,22.8,4.48,23.2359721122,129.07
2019-10-04 15:30:00,48.8936,-2.11238,48.9392099469,20.4536,-5.74238,21.2444035224,28.44,3.63,28.6707254879,129.52,48.9636,-2.25238,49.0153786135,20.4536,-5.74238,21.2444035224,28.51,3.49,28.7228167142,128.78
2019-10-04 16:00:00,48.27944,-2.88456,48.3655353853,19.16944,-5.22456,19.8686551409,29.11,2.34,29.2038987123,129.49,48.29944,-3.03456,48.3946738671,19.16944,-5.22456,19.8686551409,29.13,2.19,29.2122063528,128.78
2019-10-04 16:30:00,45.42058,-3.16534,45.5307419756,17.26058,-4.59534,17.8618244212,28.16,1.43,28.1962852163,130.54,45.46058,-3.31534,45.5813099115,17.26058,-4.59534,17.8618244212,28.2,1.28,28.2290346983,129.78
2019-10-04 17:00:00,44.20536,-3.16132,44.3182557968,14.40536,-3.73132,14.8807642839,29.8,0.5700000000000001,29.8054508438,130.27,44.25536,-3.33132,44.38056536,14.40536,-3.73132,14.8807642839,29.85,0.4,29.8526799467,129.48
2019-10-04 17:30:00,47.991460000000004,-3.2344,48.1003282348,13.05146,-3.2544,13.45108648,34.94,0.02,34.9400057241,130.21,48.05146,-3.3844,48.1704989749,13.05146,-3.2544,13.45108648,35.0,-0.13,35.0002414277,129.48
2019-10-04 18:00:00,43.70266,-2.5858600000000003,43.7790950456,11.52266,-2.3358600000000003,11.7570376973,32.18,-0.25,32.1809710854,129.63,43.75266,-2.76586,43.8399958784,11.52266,-2.3358600000000003,11.7570376973,32.23,-0.43,32.2328683179,128.85
2019-10-04 18:30:00,45.48162,-1.60114,45.5097946285,12.70162,-2.58114,12.9612281179,32.78,0.98,32.7946459045,130.82,45.52162,-1.5511400000000002,45.5480397243,12.70162,-2.58114,12.9612281179,32.82,1.03,32.8361584233,130.04
2019-10-04 19:00:00,46.99112,-0.7526,46.997146356100004,12.79112,-2.4626,13.0260181796,34.2,1.71,34.2427233146,130.57,47.05112,-0.9026000000000001,47.0597766677,12.79112,-2.4626,13.0260181796,34.26,1.56,34.2954982469,129.85
2019-10-04 19:30:00,46.36212,-1.32882,46.3811592512,14.81212,-2.12882,14.9643166729,31.55,0.8,31.560141001,130.17,46.40212,-1.49882,46.4263201416,14.81212,-2.12882,14.9643166729,31.59,0.63,31.5962814268,129.45
2019-10-04 20:00:00,45.11226,-1.8668200000000001,45.1508695289,15.12226,-2.01682,15.256156476,29.99,0.15,29.9903751227,130.92,45.14226,-2.01682,45.1872902575,15.12226,-2.01682,15.256156476,30.02,0.0,30.02,130.15
2019-10-04 20:30:00,36.5372,0.22106,36.5378687305,3.9272,0.55106,3.9656735826,32.61,-0.33,32.6116696905,129.56,36.5972,0.06106,36.5972509372,3.9272,0.55106,3.9656735826,32.67,-0.49,32.6736744184,128.87
2019-10-04 21:00:00,34.55182,-0.21354,34.5524798624,2.71182,0.51646,2.7605612915,31.84,-0.73,31.8483673051,129.86,34.601820000000004,-0.37354000000000004,34.6038361955,2.71182,0.51646,2.7605612915,31.89,-0.89,31.9024168363,129.18
2019-10-04 21:30:00,32.71388,-0.81476,32.7240244853,3.01388,0.27524000000000004,3.0264219322,29.7,-1.09,29.7199949529,130.24,32.76388,-0.9647600000000001,32.7780810072,3.01388,0.27524000000000004,3.0264219322,29.75,-1.24,29.7758308029,129.56
2019-10-04 22:00:00,33.79636,-1.6234000000000002,33.8353273489,3.17636,0.0066,3.1763668569,30.62,-1.63,30.6633543501,130.36,33.83636,-1.7934,33.8838537007,3.17636,0.0066,3.1763668569,30.66,-1.8,30.7127921232,129.69
2019-10-04 22:30:00,31.44366,-2.0697,31.511702783,2.43366,-0.07970000000000001,2.434964699,29.01,-1.99,29.0781739454,130.21,31.51366,-2.2297000000000002,31.5924410055,2.43366,-0.07970000000000001,2.434964699,29.08,-2.15,29.1593707065,129.56
2019-10-04 23:00:00,34.71672,-2.38166,34.798318234,1.49672,0.39834,1.5488206849,33.22,-2.7800000000000002,33.3361185503,130.67,34.75672,-2.5416600000000003,34.849528271,1.49672,0.39834,1.5488206849,33.26,-2.94,33.3896870306,129.96
2019-10-04 23:30:00,32.97148,-2.575,33.0718780596,1.40148,0.485,1.4830277106,31.57,-3.06,31.7179523299,131.44,33.02148,-2.735,33.134549437,1.40148,0.485,1.4830277106,31.62,-3.22,31.7835303263,130.79
2019-10-05 00:00:00,31.12346,-4.675,31.4726132911,1.45346,0.325,1.4893525344,29.67,-5.0,30.0883515667,132.22,31.16346,-4.845,31.5378386097,1.45346,0.325,1.4893525344,29.71,-5.17,30.1564752582,131.55
2019-10-05 00:30:00,29.721,-4.6744,30.0863400293,1.371,0.6556000000000001,1.5196882443000002,28.35,-5.33,28.8466878515,131.83,29.761,-4.8444,30.1527002499,1.371,0.6556000000000001,1.5196882443000002,28.39,-5.5,28.9178508883,131.13
2019-10-05 01:00:00,28.7576,-4.76248,29.149284271,1.5276,0.5175200000000001,1.612882113,27.23,-5.28,27.7371826255,132.02,28.7876,-4.93248,29.2071099685,1.5276,0.5175200000000001,1.612882113,27.26,-5.45,27.799462225,131.34
2019-10-05 01:30:00,27.79588,-5.135,28.2662195911,1.5958800000000002,0.395,1.6440370964,26.2,-5.53,26.7772459375,131.86,27.83588,-5.295,28.3350179173,1.5958800000000002,0.395,1.6440370964,26.24,-5.69,26.8498361261,131.18
2019-10-05 02:00:00,27.05526,-5.47194,27.6030654282,1.62526,0.35806000000000004,1.6642346683,25.43,-5.83,26.0897259472,132.32,27.09526,-5.63194,27.6743900137,1.62526,0.35806000000000004,1.6642346683,25.47,-5.99,26.1648810431,131.61
2019-10-05 02:30:00,26.5633,-5.60178,27.1475384899,1.5333,0.38822,1.5816838048,25.03,-5.99,25.7367635883,132.38,26.5933,-5.77178,27.2124429124,1.5333,0.38822,1.5816838048,25.06,-6.16,25.8059915524,131.65
2019-10-05 03:00:00,26.41472,-5.5095,26.9831803709,1.58472,0.4005,1.6345451136,24.83,-5.91,25.5236556943,132.54,26.454720000000002,-5.6795,27.0575115361,1.58472,0.4005,1.6345451136,24.87,-6.08,25.6024080899,131.79
2019-10-05 03:30:00,26.24558,-5.48808,26.8132335167,1.71558,0.24192000000000002,1.7325530361,24.53,-5.73,25.1903513274,132.68,26.28558,-5.65808,26.8876474468,1.71558,0.24192000000000002,1.7325530361,24.57,-5.9,25.2684566209,132.0
2019-10-05 04:00:00,26.26762,-5.52162,26.8416867557,1.85762,0.14838,1.8635366079,24.41,-5.67,25.0598683157,132.53,26.30762,-5.69162,26.9162666113,1.85762,0.14838,1.8635366079,24.45,-5.84,25.1377823206,131.83
2019-10-05 04:30:00,26.09664,-5.61922,26.6947607724,1.9366400000000001,0.11078,1.9398058403,24.16,-5.73,24.8301933138,132.4,26.12664,-5.7792200000000005,26.7581894286,1.9366400000000001,0.11078,1.9398058403,24.19,-5.89,24.896750792,131.69
2019-10-05 05:00:00,26.0991,-5.5046800000000005,26.6732923111,1.6791,0.26532,1.6999327964000002,24.42,-5.77,25.0924151887,132.64,26.1391,-5.68468,26.7501053365,1.6791,0.26532,1.6999327964000002,24.46,-5.95,25.1732814706,131.9
2019-10-05 05:30:00,26.04592,-7.12368,27.0025325736,1.62592,0.26632,1.6475867773,24.42,-7.39,25.5136924023,133.43,26.08592,-7.30368,27.089093078,1.62592,0.26632,1.6475867773,24.46,-7.57,25.604618724,132.69
2019-10-05 06:00:00,27.04866,-7.52888,28.0769307769,1.98866,-0.18888000000000002,1.997609634,25.06,-7.34,26.1128167764,133.39,27.08866,-7.69888,28.1614675372,1.98866,-0.18888000000000002,1.997609634,25.1,-7.51,26.1994293831,132.62
2019-10-05 06:30:00,28.8434,-6.6896,29.6089930886,1.7234,0.0804,1.7252743898,27.12,-6.77,27.952232469,133.18,28.8934,-6.8596,29.6965094871,1.7234,0.0804,1.7252743898,27.17,-6.94,28.0423340683,132.41
2019-10-05 07:00:00,29.79262,-6.17426,30.4256748982,1.68262,0.25574,1.7019438921,28.11,-6.43,28.8360364822,132.84,29.84262,-6.34426,30.5095329924,1.68262,0.25574,1.7019438921,28.16,-6.6,28.923098036,132.05
2019-10-05 07:30:00,31.7155,-5.96774,32.2720755601,1.7355,-0.00774,1.7355172594,29.98,-5.96,30.5666812068,133.08,31.7655,-6.13774,32.3530345185,1.7355,-0.00774,1.7355172594,30.03,-6.13,30.6492707907,132.27
2019-10-05 08:00:00,33.85134,-5.21902,34.2512976332,1.8413400000000002,0.28098,1.8626547602999999,32.01,-5.5,32.4790717232,132.86,33.93134,-5.37902,34.3550533453,1.8413400000000002,0.28098,1.8626547602999999,32.09,-5.66,32.5853295211,132.05
2019-10-05 08:30:00,40.05904,-6.70214,40.6158265495,9.37904,-1.93214,9.5759885287,30.68,-4.77,31.0485957815,132.05,40.09904,-6.87214,40.6836492599,9.37904,-1.93214,9.5759885287,30.72,-4.94,31.1146589247,131.28
2019-10-05 09:00:00,38.6498,-5.70382,39.0684092667,9.4998,-1.7538200000000002,9.6603356377,29.15,-3.95,29.4164069866,132.21,38.7098,-5.8638200000000005,39.1514112266,9.4998,-1.7538200000000002,9.6603356377,29.21,-4.11,29.4977321162,131.44
2019-10-05 09:30:00,39.587180000000004,-5.57374,39.9776362225,10.84718,-1.86374,11.0061274179,28.74,-3.71,28.9784695938,132.01,39.63718,-5.74374,40.0511746087,10.84718,-1.86374,11.0061274179,28.79,-3.88,29.050275386,131.18
2019-10-05 10:00:00,39.91092,-5.5126,40.2898286669,11.86092,-1.8126,11.9986225045,28.05,-3.7,28.2929761602,132.2,39.97092,-5.6726,40.3714358973,11.86092,-1.8126,11.9986225045,28.11,-3.86,28.3737854366,131.41
2019-10-05 10:30:00,40.71598,-5.73218,41.1175013214,12.51598,-2.28218,12.7223465176,28.2,-3.45,28.4102534308,131.69,40.75598,-5.89218,41.1796999857,12.51598,-2.28218,12.7223465176,28.24,-3.61,28.469803301,130.9
2019-10-05 11:00:00,40.96722,-5.28492,41.3067003516,11.28722,-2.24492,11.5083014009,29.68,-3.04,29.8352811282,131.83,41.03722,-5.44492,41.3968667792,11.28722,-2.24492,11.5083014009,29.75,-3.2,29.9216059061,131.02
2019-10-05 11:30:00,34.18654,-2.78574,34.2998522521,3.76654,0.21426,3.7726291786,30.42,-3.0,30.5675710517,131.83,34.24654,-2.94574,34.372996467,3.76654,0.21426,3.7726291786,30.48,-3.16,30.6433679611,130.99
2019-10-05 12:00:00,40.6074,-3.0419,40.721174963,3.7874,-0.0419,3.7876317627000002,36.82,-3.0,36.942014022,132.21,40.6874,-3.2019,40.813192504,3.7874,-0.0419,3.7876317627000002,36.9,-3.16,37.0350590657,131.41
2019-10-05 12:30:00,38.04006,-3.52698,38.2032165233,4.56006,-0.31698000000000004,4.5710637191,33.48,-3.21,33.6335323747,132.17,38.10006,-3.68698,38.2780406176,4.56006,-0.31698000000000004,4.5710637191,33.54,-3.37,33.7088786524,131.35
2019-10-05 13:00:00,40.04588,-3.8034,40.2260904953,5.26588,-0.4834,5.2880211549,34.78,-3.32,34.9380995476,132.17,40.10588,-3.9634,40.3012425383,5.26588,-0.4834,5.2880211549,34.84,-3.48,35.0133688753,131.41
2019-10-05 13:30:00,38.66108,-4.23216,38.8920336963,5.93108,-0.61216,5.9625875115,32.73,-3.62,32.9295809266,132.67,38.72108,-4.39216,38.9693867777,5.93108,-0.61216,5.9625875115,32.79,-3.7800000000000002,33.0071583145,131.83
2019-10-05 14:00:00,38.04056,-4.37314,38.2911028644,5.13056,-0.37314,5.1441111354,32.91,-4.0,33.1521960057,133.24,38.10056,-4.54314,38.3704677242,5.13056,-0.37314,5.1441111354,32.97,-4.17,33.2326616448,132.36
2019-10-05 14:30:00,36.72656,-4.76754,37.034708681,5.67656,-0.80754,5.733712086,31.05,-3.96,31.3015031588,132.91,36.77656,-4.93754,37.1065313211,5.67656,-0.80754,5.733712086,31.1,-4.13,31.3730282249,132.08
2019-10-05 15:00:00,37.28364,-4.81504,37.5932762851,5.60364,-0.9750400000000001,5.6878365176,31.68,-3.84,31.9118786661,132.91,37.35364,-4.97504,37.6834903406,5.60364,-0.9750400000000001,5.6878365176,31.75,-4.0,32.0009765476,132.08
2019-10-05 15:30:00,37.48972,-4.64406,37.7762676685,5.08972,-0.85406,5.1608786231,32.4,-3.79,32.6209150699,132.26,37.54972,-4.8140600000000004,37.8570554291,5.08972,-0.85406,5.1608786231,32.46,-3.96,32.7006605438,131.45
2019-10-05 16:00:00,32.2497,-4.27464,32.5317644345,4.3297,-0.69464,4.385068622,27.92,-3.58,28.1485843339,132.31,32.2897,-4.44464,32.5941643676,4.3297,-0.69464,4.385068622,27.96,-3.75,28.210354482,131.48
2019-10-05 16:30:00,31.38294,-4.66144,31.727242961199998,4.98294,-0.40144,4.9990844279,26.4,-4.26,26.7414958445,132.31,31.43294,-4.83144,31.8020837292,4.98294,-0.40144,4.9990844279,26.45,-4.43,26.8184153149,131.42
2019-10-05 17:00:00,32.5252,-4.09462,32.7819241044,3.7852,0.20538,3.7907677302,28.74,-4.3,29.0598967651,131.39,32.5752,-4.25462,32.8518712768,3.7852,0.20538,3.7907677302,28.79,-4.46,29.1334120899,130.62
2019-10-05 17:30:00,34.30964,-3.39404,34.4771069617,3.71964,-0.07404000000000001,3.7203768158,30.59,-3.32,30.7696360069,130.64,34.36964,-3.54404,34.551879446,3.71964,-0.07404000000000001,3.7203768158,30.65,-3.47,30.8458003624,129.88
2019-10-05 18:00:00,35.37638,-2.42316,35.4592719368,4.14638,0.026840000000000003,4.1464668683,31.23,-2.45,31.3259540956,130.23,35.43638,-2.58316,35.5304058954,4.14638,0.026840000000000003,4.1464668683,31.29,-2.61,31.3986655767,129.45
2019-10-05 18:30:00,43.42542,-4.90294,43.7013263279,12.29542,-2.95294,12.6450467623,31.13,-1.9500000000000002,31.1910147318,129.98,43.47542,-5.06294,43.7692301237,12.29542,-2.95294,12.6450467623,31.18,-2.11,31.2513119725,129.28
2019-10-05 19:00:00,42.76364,-5.8728,43.1650169222,14.60364,-2.8128,14.8720592081,28.16,-3.06,28.3257691864,129.85,42.80364,-6.0328,43.226684734,14.60364,-2.8128,14.8720592081,28.2,-3.22,28.3832415344,129.12
2019-10-05 19:30:00,43.52098,-5.6765,43.8896155418,14.43098,-3.3565,14.8161829096,29.09,-2.32,29.1823662509,130.28,43.60098,-5.8365,43.9898873516,14.43098,-3.3565,14.8161829096,29.17,-2.48,29.2752335601,129.53
2019-10-05 20:00:00,50.17424,-5.7946,50.5077394934,13.22424,-3.7046,13.7333384411,36.95,-2.09,37.0090610527,130.02,50.24424,-5.9446,50.5946827477,13.22424,-3.7046,13.7333384411,37.02,-2.24,37.0877068582,129.35
2019-10-05 20:30:00,41.71336,-3.7654,41.8829635968,5.69336,-1.5954000000000002,5.9126685388,36.02,-2.17,36.0853058737,130.6,41.78336,-3.9254,41.9673437097,5.69336,-1.5954000000000002,5.9126685388,36.09,-2.33,36.1651351442,129.89
2019-10-05 21:00:00,40.04096,-4.17902,40.2584486274,5.55096,-1.6090200000000001,5.779455189,34.49,-2.5700000000000003,34.5856183984,131.06,40.09096,-4.33902,40.3250811317,5.55096,-1.6090200000000001,5.779455189,34.54,-2.73,34.647719982699996,130.36
2019-10-05 21:30:00,38.72076,-4.52942,38.9847778051,5.89076,-1.7094200000000002,6.1337729102,32.83,-2.8200000000000003,32.9508922489,131.06,38.77076,-4.68942,39.0533288071,5.89076,-1.7094200000000002,6.1337729102,32.88,-2.98,33.0147663932,130.51
2019-10-05 22:00:00,37.54632,-4.8749,37.8614684812,6.61632,-1.9249,6.8906407795,30.93,-2.95,31.0703620835,130.85,37.58632,-5.0349,37.9220472701,6.61632,-1.9249,6.8906407795,30.97,-3.11,31.125761034900002,130.4
2019-10-05 22:30:00,36.27262,-5.19504,36.6427537484,7.75262,-2.15504,8.0465715846,28.52,-3.04,28.6815620216,129.98,36.31262,-5.35504,36.7053514445,7.75262,-2.15504,8.0465715846,28.56,-3.2,28.7387125668,129.6
2019-10-05 23:00:00,35.02292,-5.51446,35.4543959816,8.34292,-2.48446,8.704990271,26.68,-3.03,26.8515046133,130.69,35.06292,-5.68446,35.5207185234,8.34292,-2.48446,8.704990271,26.72,-3.2,26.9109345806,130.12
2019-10-05 23:30:00,33.28062,-5.86794,33.7939696903,7.68062,-2.32794,8.0256606101,25.6,-3.54,25.8435988206,129.98,33.33062,-6.02794,33.871319582,7.68062,-2.32794,8.0256606101,25.65,-3.7,25.9154876474,129.31
2019-10-06 00:00:00,32.20396,-6.28608,32.8117332893,8.20396,-2.63608,8.617068959200001,24.0,-3.65,24.275965480300002,130.86,32.23396,-6.45608,32.8741409964,8.20396,-2.63608,8.617068959200001,24.03,-3.8200000000000003,24.3317344224,130.15
2019-10-06 00:30:00,31.65856,-6.48216,32.3153650689,10.58856,-3.30216,11.0915221471,21.07,-3.18,21.3086203214,130.34,31.67856,-6.6421600000000005,32.3674134453,10.58856,-3.30216,11.0915221471,21.09,-3.34,21.3528382188,129.79
2019-10-06 01:00:00,29.6769,-6.3134,30.3410186574,7.4269,-2.1534,7.7327857315,22.25,-4.16,22.6355494742,130.75,29.7169,-6.4934,30.4180602467,7.4269,-2.1534,7.7327857315,22.29,-4.34,22.7085820781,130.21
2019-10-06 01:30:00,28.47522,-6.38338,29.1819412355,7.01522,-2.02338,7.3011901956,21.46,-4.36,21.8984291674,130.86,28.49522,-6.54338,29.2368497734,7.01522,-2.02338,7.3011901956,21.48,-4.52,21.9504168525,130.21
2019-10-06 02:00:00,28.6801,-6.7896,29.4728146632,10.6801,-3.2996,11.1781884118,18.0,-3.49,18.3352147519,130.98,28.7001,-6.9596,29.5318772206,10.6801,-3.2996,11.1781884118,18.02,-3.66,18.3879308243,130.28
2019-10-06 02:30:00,27.96024,-6.69034,28.7495333905,9.65024,-3.02034,10.1118537259,18.31,-3.67,18.6741800355,131.73,28.00024,-6.86034,28.8284183571,9.65024,-3.02034,10.1118537259,18.35,-3.84,18.7474824977,131.01
2019-10-06 03:00:00,26.73572,-6.58336,27.5343304405,7.44572,-2.07336,7.7290082163000005,19.29,-4.51,19.8102044411,132.61,26.75572,-6.75336,27.5948622756,7.44572,-2.07336,7.7290082163000005,19.31,-4.68,19.8690336957,131.86
2019-10-06 03:30:00,26.36008,-6.61478,27.1773643324,7.22008,-2.03478,7.5013255398,19.14,-4.58,19.6803455254,132.37,26.39008,-6.79478,27.2507863676,7.22008,-2.03478,7.5013255398,19.17,-4.76,19.7521264678,131.64
2019-10-06 04:00:00,26.56296,-6.78434,27.415654528,8.68296,-2.52434,9.0424602182,17.88,-4.26,18.380478775,132.6,26.57296,-6.95434,27.4678912186,8.68296,-2.52434,9.0424602182,17.89,-4.43,18.4303282662,131.82
2019-10-06 04:30:00,26.294,-6.8844,27.1803127164,8.684,-2.6044,9.0661323264,17.61,-4.28,18.122651572,132.4,26.324,-7.0544,27.252844537,8.684,-2.6044,9.0661323264,17.64,-4.45,18.1926386212,131.61
2019-10-06 05:00:00,27.05852,-7.2314,28.008153287,11.73852,-3.5514,12.2639836004,15.32,-3.68,15.7557862387,132.47,27.06852,-7.4014,28.0621719927,11.73852,-3.5514,12.2639836004,15.33,-3.85,15.8060558015,131.68
2019-10-06 05:30:00,27.71642,-7.26912,28.6537963138,13.91642,-4.2891200000000005,14.5623932096,13.8,-2.98,14.1180876892,132.17,27.72642,-7.43912,28.7070526594,13.91642,-4.2891200000000005,14.5623932096,13.81,-3.15,14.1646955491,131.42
2019-10-06 06:00:00,28.44402,-7.2080400000000004,29.3431101692,15.52402,-4.81804,16.254498036,12.92,-2.39,13.1391970835,132.01,28.46402,-7.36804,29.4021844087,15.52402,-4.81804,16.254498036,12.94,-2.55,13.1888627258,131.27
2019-10-06 06:30:00,29.54186,-7.01134,30.3624831141,15.321860000000001,-4.70134,16.0269146019,14.22,-2.31,14.4064048256,132.22,29.57186,-7.19134,30.4337029435,15.321860000000001,-4.70134,16.0269146019,14.25,-2.49,14.4659116546,131.46
2019-10-06 07:00:00,30.0972,-6.59884,30.8121102358,14.1672,-4.44884,14.8493007642,15.93,-2.15,16.074433116,132.01,30.1072,-6.76884,30.8587214056,14.1672,-4.44884,14.8493007642,15.94,-2.32,16.1079483486,131.22
2019-10-06 07:30:00,30.98776,-6.1854,31.599057628,12.55776,-4.0054,13.181068446,18.43,-2.18,18.5584832354,132.34,31.02776,-6.3454,31.6699540855,12.55776,-4.0054,13.181068446,18.47,-2.34,18.6176394852,131.57
2019-10-06 08:00:00,32.1927,-5.88686,32.7265191236,11.9427,-3.80686,12.5347623172,20.25,-2.08,20.3565444022,131.95,32.2227,-6.05686,32.787008835,11.9427,-3.80686,12.5347623172,20.28,-2.25,20.4044333418,131.2
2019-10-06 08:30:00,34.73438,-5.3742,35.1476767315,13.27438,-4.0142,13.8680555964,21.46,-1.3599999999999999,21.5030509463,131.77,34.76438,-5.5342,35.2021233227,13.27438,-4.0142,13.8680555964,21.49,-1.52,21.5436881708,130.99
2019-10-06 09:00:00,36.8385,-4.8327,37.1541393594,13.7585,-4.0327,14.3373286054,23.08,-0.8,23.093860656,131.31,36.8885,-5.0027,37.2261794916,13.7585,-4.0327,14.3373286054,23.13,-0.97,23.1503304512,130.53
2019-10-06 09:30:00,38.58742,-4.44118,38.8421557338,14.97742,-4.21118,15.558185847,23.61,-0.23,23.6111202614,131.31,38.61742,-4.61118,38.8917485908,14.97742,-4.21118,15.558185847,23.64,-0.4,23.6433838526,130.46
2019-10-06 10:00:00,39.75688,-3.75042,39.9333839977,15.79688,-4.35042,16.3849800705,23.96,0.6000000000000001,23.9675113435,131.12,39.78688,-3.9104200000000002,39.978584326000004,15.79688,-4.35042,16.3849800705,23.99,0.44,23.9940346753,130.29
2019-10-06 10:30:00,40.81644,-3.5467,40.9702435331,17.10644,-4.6967,17.7394836555,23.71,1.15,23.7378726932,131.48,40.85644,-3.6967,41.0233382401,17.10644,-4.6967,17.7394836555,23.75,1.0,23.771043309,130.67
2019-10-06 11:00:00,41.5998,-3.11674,41.7163928003,16.6398,-4.33674,17.1956464801,24.96,1.22,24.9897979184,131.52,41.6298,-3.28674,41.7593451561,16.6398,-4.33674,17.1956464801,24.99,1.05,25.0120490964,130.67
2019-10-06 11:30:00,41.87534,-2.95592,41.9795374339,17.51534,-4.60592,18.1108153975,24.36,1.65,24.415816595,131.22,41.91534,-3.11592,42.0309967139,17.51534,-4.60592,18.1108153975,24.4,1.49,24.4454515197,130.36
2019-10-06 12:00:00,40.7571,-3.15778,40.8792462619,16.9871,-4.21778,17.5028921764,23.77,1.06,23.7936230953,131.39,40.7771,-3.30778,40.9110412106,16.9871,-4.21778,17.5028921764,23.79,0.91,23.807398009899998,130.5
2019-10-06 12:30:00,42.40756,-3.57798,42.5582317071,18.93756,-4.81798,19.5408318665,23.47,1.24,23.5027338835,131.53,42.44756,-3.7379800000000003,42.6118275181,18.93756,-4.81798,19.5408318665,23.51,1.08,23.5347933919,130.62
2019-10-06 13:00:00,40.85844,-3.43038,41.0021905046,18.92844,-4.75038,19.5154285369,21.93,1.32,21.9696904848,131.47,40.89844,-3.59038,41.0557331317,18.92844,-4.75038,19.5154285369,21.97,1.16,22.0006022645,130.57
2019-10-06 13:30:00,37.96542,-3.64692,38.1401775201,17.40542,-4.55692,17.9920583943,20.56,0.91,20.5801287654,131.77,37.97542,-3.80692,38.1657590526,17.40542,-4.55692,17.9920583943,20.57,0.75,20.5836682834,130.89
2019-10-06 14:00:00,41.85202,-4.00242,42.0429654513,17.48202,-4.49242,18.0500099927,24.37,0.49,24.3749256409,132.15,41.90202,-4.1824200000000005,42.1102353014,17.48202,-4.49242,18.0500099927,24.42,0.31,24.4219675702,131.24
2019-10-06 14:30:00,41.53734,-4.40934,41.770718135,19.49734,-5.21934,20.1838494126,22.04,0.81,22.0548792787,132.09,41.53734,-4.56934,41.7879107196,19.49734,-5.21934,20.1838494126,22.04,0.65,22.0495827625,131.18
2019-10-06 15:00:00,40.27056,-4.40162,40.5103969536,18.73056,-5.15162,19.4260924156,21.54,0.75,21.553053148,132.61,40.30056,-4.56162,40.5579032167,18.73056,-5.15162,19.4260924156,21.57,0.59,21.5780675687,131.65
2019-10-06 15:30:00,40.98908,-4.66714,41.2539316311,20.17908,-5.68714,20.9651813974,20.81,1.02,20.8349826014,132.76,41.01908,-4.82714,41.3021331728,20.17908,-5.68714,20.9651813974,20.84,0.86,20.8577371735,131.84
2019-10-06 16:00:00,41.65046,-4.25868,41.8676148539,18.62046,-5.24868,19.3460634847,23.03,0.99,23.0512689455,132.53,41.70046,-4.42868,41.9349683528,18.62046,-5.24868,19.3460634847,23.08,0.8200000000000001,23.0945621305,131.64
2019-10-06 16:30:00,39.26146,-3.8407400000000003,39.4488722916,13.15146,-3.6307400000000003,13.643429667,26.11,-0.21,26.1108444904,132.49,39.31146,-3.99074,39.5135026678,13.15146,-3.6307400000000003,13.643429667,26.16,-0.36,26.162476947,131.6
2019-10-06 17:00:00,42.66248,-4.14964,42.863815881,14.03248,-3.86964,14.556256685,28.63,-0.28,28.6313691604,132.21,42.71248,-4.30964,42.9293482909,14.03248,-3.86964,14.556256685,28.68,-0.44,28.6833749758,131.41
2019-10-06 17:30:00,36.88162,-3.5419,37.0513015889,10.44162,-2.9019,10.8373636939,26.44,-0.64,26.4477447054,132.1,36.89162,-3.7119,37.0778886647,10.44162,-2.9019,10.8373636939,26.45,-0.81,26.46239974,131.25
2019-10-06 18:00:00,33.58766,-3.98756,33.8235352828,14.65766,-3.11756,14.985532257100001,18.93,-0.87,18.9499815303,131.94,33.60766,-4.14756,33.8626204631,14.65766,-3.11756,14.985532257100001,18.95,-1.03,18.9779714406,131.09
2019-10-06 18:30:00,41.3007,-6.3144,41.7806111474,21.5207,-5.1744,22.1340223152,19.78,-1.1400000000000001,19.8128241298,131.59,41.3307,-6.4844,41.8362785851,21.5207,-5.1744,22.1340223152,19.81,-1.31,19.8532667337,130.8
2019-10-06 19:00:00,43.1633,-6.23268,43.6109707169,21.5133,-5.20268,22.1334578427,21.65,-1.03,21.6744873065,131.09,43.1933,-6.39268,43.6638010539,21.5133,-5.20268,22.1334578427,21.68,-1.19,21.7126345707,130.23
2019-10-06 19:30:00,44.49714,-5.82398,44.8766555262,20.31714,-4.7439800000000005,20.8636411975,24.18,-1.08,24.2041070895,131.2,44.53714,-5.9939800000000005,44.9386763893,20.31714,-4.7439800000000005,20.8636411975,24.22,-1.25,24.2522349486,130.4
2019-10-06 20:00:00,43.38712,-5.879,43.7836136345,19.67712,-4.439,20.171608079,23.71,-1.44,23.7536881347,131.4,43.43712,-6.049,43.8562856942,19.67712,-4.439,20.171608079,23.76,-1.6099999999999999,23.8144850879,130.6
2019-10-06 20:30:00,39.1233,-4.09306,39.3368242624,10.3433,-2.06306,10.5470408861,28.78,-2.03,28.8515042935,131.4,39.1933,-4.25306,39.4233849923,10.3433,-2.06306,10.5470408861,28.85,-2.19,28.9330019182,130.66
2019-10-06 21:00:00,41.14128,-4.08614,41.3436991589,4.42128,-0.61614,4.4640055262,36.72,-3.47,36.8835912026,131.47,41.21128,-4.2461400000000005,41.4294497204,4.42128,-0.61614,4.4640055262,36.79,-3.63,36.9686488798,130.7
2019-10-06 21:30:00,35.17412,-3.75002,35.3734556946,3.15412,-0.66002,3.222436869,32.02,-3.09,32.1687503643,131.58,35.20412,-3.92002,35.4216970482,3.15412,-0.66002,3.222436869,32.05,-3.26,32.2153705551,130.79
2019-10-06 22:00:00,37.70892,-4.00212,37.9207016293,2.37892,-0.27212000000000003,2.3944330562,35.33,-3.73,35.5263535984,131.81,37.77892,-4.16212,38.0074997765,2.37892,-0.27212000000000003,2.3944330562,35.4,-3.89,35.613088886,131.05
2019-10-06 22:30:00,36.3243,-4.32152,36.5804634416,2.5943,-0.38152,2.6222032721,33.73,-3.94,33.959335977,132.08,36.3743,-4.48152,36.6493345369,2.5943,-0.38152,2.6222032721,33.78,-4.1,34.0279061948,131.37
2019-10-06 23:00:00,33.42276,-4.5912,33.7366270314,2.11276,-0.08120000000000001,2.1143198097,31.31,-4.51,31.6331503332,131.81,33.48276,-4.7612,33.819583715,2.11276,-0.08120000000000001,2.1143198097,31.37,-4.68,31.7171767344,131.11
2019-10-06 23:30:00,31.43078,-4.56386,31.7603959281,1.49078,0.45614000000000005,1.5590024721,29.94,-5.02,30.3579314183,132.02,31.48078,-4.73386,31.8347128133,1.49078,0.45614000000000005,1.5590024721,29.99,-5.19,30.4357717168,131.33
2019-10-07 00:00:00,29.81058,-4.88734,30.2085546197,1.35058,0.69266,1.5178419588,28.46,-5.58,29.0018620092,132.21,29.86058,-5.05734,30.2858205405,1.35058,0.69266,1.5178419588,28.51,-5.75,29.0840609269,131.46
2019-10-07 00:30:00,28.66334,-4.77214,29.0578798286,1.33334,0.8878600000000001,1.6019022864,27.33,-5.66,27.9099355069,131.88,28.70334,-4.94214,29.125701278,1.33334,0.8878600000000001,1.6019022864,27.37,-5.83,27.9840275872,131.14
2019-10-07 01:00:00,27.66104,-4.7924,28.0731229407,1.33104,0.9376000000000001,1.6281158563,26.33,-5.73,26.9462761806,132.32,27.70104,-4.9624,28.1420154012,1.33104,0.9376000000000001,1.6281158563,26.37,-5.9,27.0219706905,131.6
2019-10-07 01:30:00,27.15094,-4.848,27.5803670549,1.59094,0.792,1.777175873,25.56,-5.64,26.1748581658,132.46,27.20094,-5.018,27.659925178599998,1.59094,0.792,1.777175873,25.61,-5.8100000000000005,26.2607730275,131.74
2019-10-07 02:00:00,26.79174,-5.03758,27.2612278609,2.36174,0.19242,2.3695656319,24.43,-5.23,24.9835505883,132.15,26.83174,-5.20758,27.3324195944,2.36174,0.19242,2.3695656319,24.47,-5.4,25.0587489712,131.44
2019-10-07 02:30:00,26.5136,-5.1558,27.0102435865,1.6836,0.49420000000000003,1.7546346058000002,24.83,-5.65,25.4647089125,131.87,26.5636,-5.3258,27.0922311853,1.6836,0.49420000000000003,1.7546346058000002,24.88,-5.82,25.5516496532,131.16
2019-10-07 03:00:00,26.42534,-5.0297,26.8997486272,1.77534,0.5703,1.8646914505,24.65,-5.6,25.2781031725,132.69,26.46534,-5.1997,26.9713014407,1.77534,0.5703,1.8646914505,24.69,-5.77,25.3552558654,131.93
2019-10-07 03:30:00,26.11604,-5.45894,26.6804717201,2.2260400000000002,0.25106,2.2401529424,23.89,-5.71,24.5629029229,133.09,26.15604,-5.63894,26.7569817581,2.2260400000000002,0.25106,2.2401529424,23.93,-5.89,24.6442082445,132.32
2019-10-07 04:00:00,25.75532,-6.93024,26.6714216861,2.56532,-0.01024,2.5653404374,23.19,-6.92,24.2004648716,133.3,25.805320000000002,-7.11024,26.7669582351,2.56532,-0.01024,2.5653404374,23.24,-7.1,24.3003621372,132.51
2019-10-07 04:30:00,26.0422,-6.98396,26.962416029,2.6322,-0.29396,2.6485636337000003,23.41,-6.69,24.3471599987,133.02,26.0722,-7.15396,27.0358790595,2.6322,-0.29396,2.6485636337000003,23.44,-6.86,24.4232102722,132.28
2019-10-07 05:00:00,26.57218,-6.86046,27.4435176565,3.00218,-0.46046000000000004,3.0372863158,23.57,-6.4,24.4234497973,133.82,26.62218,-7.04046,27.5374026546,3.00218,-0.46046000000000004,3.0372863158,23.62,-6.58,24.5193964037,133.05
2019-10-07 05:30:00,27.8138,-7.16568,28.7220201292,3.8838,-1.07568,4.0300111541,23.93,-6.09,24.6927722218,133.42,27.8438,-7.33568,28.7939125425,3.8838,-1.07568,4.0300111541,23.96,-6.26,24.7642726524,132.65
2019-10-07 06:00:00,29.78762,-7.04456,30.6092817763,5.72762,-1.8545600000000002,6.0203840125,24.06,-5.19,24.6134048843,133.02,29.82762,-7.22456,30.6900827965,5.72762,-1.8545600000000002,6.0203840125,24.1,-5.37,24.6910287351,132.27
2019-10-07 06:30:00,34.63682,-5.4738,35.0666762918,5.81682,-2.0338,6.1621211731,28.82,-3.44,29.0245757936,132.38,34.68682,-5.6438,35.1429645897,5.81682,-2.0338,6.1621211731,28.87,-3.61,29.094827719,131.63
2019-10-07 07:00:00,38.91238,-4.59202,39.1823935581,6.67238,-2.28202,7.051827433,32.24,-2.31,32.3226499532,132.41,38.99238,-4.75202,39.2808781998,6.67238,-2.28202,7.051827433,32.32,-2.47,32.4142453252,131.63
2019-10-07 07:30:00,42.41572,-3.07682,42.5271692501,7.43572,-2.67682,7.9028663933,34.98,-0.4,34.9822869464,130.64,42.48572,-3.22682,42.6080834025,7.43572,-2.67682,7.9028663933,35.05,-0.55,35.0543149983,129.87
2019-10-07 08:00:00,45.97028,-4.8563,46.2260780617,9.33028,-3.2862999999999998,9.8921126443,36.64,-1.57,36.6736213101,131.21,46.31028,6.7036999999999995,46.7929655757,9.33028,-3.2862999999999998,9.8921126443,36.98,9.99,38.3056196922,130.42
2019-10-07 08:30:00,45.96764,-6.57106,46.4349303509,9.96764,-3.46106,10.551435139,36.0,-3.11,36.1340850168,132.47,46.45764,12.56894,48.1278564565,9.96764,-3.46106,10.551435139,36.49,16.03,39.8557524079,131.66
2019-10-07 09:00:00,46.54936,-6.25282,46.9674427062,10.97936,-3.78282,11.612754762,35.57,-2.47,35.6556559328,132.59,47.07936,12.92718,48.8219020601,10.97936,-3.78282,11.612754762,36.1,16.71,39.779820261,131.75
2019-10-07 09:30:00,50.50542,-5.76792,50.8337127358,13.06542,-4.44792,13.8017822075,37.44,-1.32,37.4632620043,132.16,51.03542,13.33208,52.7480658575,13.06542,-4.44792,13.8017822075,37.97,17.78,41.9267134414,131.42
