Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-07 10:00:00,50.58312,-5.45184,50.8760708813,11.08312,-3.84184,11.7301015989,39.5,-1.6099999999999999,39.532797776,132.02,51.13312,13.60816,52.9129282834,11.08312,-3.84184,11.7301015989,40.05,17.45,43.6864395436,131.28
2019-10-07 10:30:00,45.23074,-5.201,45.5287847625,10.25074,-3.571,10.8549395,34.98,-1.63,35.0179568222,132.2,45.70074,13.869,47.7588399937,10.25074,-3.571,10.8549395,35.45,17.44,39.507671407,131.4
2019-10-07 11:00:00,44.08276,-4.98606,44.3638425245,9.89276,-3.42606,10.4692209615,34.19,-1.56,34.2255708499,132.2,44.59276,14.05394,46.7549727189,9.89276,-3.42606,10.4692209615,34.7,17.48,38.8540911617,131.37
2019-10-07 11:30:00,44.88384,-5.09174,45.1717268806,10.83384,-3.6917400000000002,11.4455682853,34.05,-1.4,34.0787690505,132.53,45.39384,14.06826,47.5238534777,10.83384,-3.6917400000000002,11.4455682853,34.56,17.76,38.8562890663,131.73
2019-10-07 12:00:00,50.2692,-5.4216,50.5607181041,13.7992,-4.3616,14.4720929792,36.47,-1.06,36.4854011901,132.24,50.8092,13.6984,52.6233880247,13.7992,-4.3616,14.4720929792,37.01,18.06,41.181351362,131.53
2019-10-07 12:30:00,48.87762,-5.23454,49.1571169402,13.00762,-4.09454,13.6368411253,35.87,-1.1400000000000001,35.8881108447,132.24,49.36762,13.84546,51.2723967362,13.00762,-4.09454,13.6368411253,36.36,17.94,40.5449528302,131.49
2019-10-07 13:00:00,44.83512,-5.25016,45.1414683572,13.02512,-3.93016,13.6051427277,31.81,-1.32,31.8373758341,132.43,45.31512,13.86984,47.3902158915,13.02512,-3.93016,13.6051427277,32.29,17.8,36.8711825143,131.67
2019-10-07 13:30:00,44.41518,-5.39756,44.7419475256,12.20518,-3.82756,12.7912718049,32.21,-1.57,32.2482402621,132.18,44.89518,13.71244,46.94260536,12.20518,-3.82756,12.7912718049,32.69,17.54,37.0983517154,131.56
2019-10-07 14:00:00,43.56532,-5.60708,43.9246679308,10.79532,-3.6270800000000003,11.3883555981,32.77,-1.98,32.8297624116,132.39,44.06532,13.58292,46.1112583045,10.79532,-3.6270800000000003,11.3883555981,33.27,17.21,37.4576694417,131.79
2019-10-07 14:30:00,43.5931,-5.67622,43.9610946303,10.5431,-3.60622,11.1427905077,33.05,-2.07,33.1147610591,132.14,44.0831,13.43378,46.0845543615,10.5431,-3.60622,11.1427905077,33.54,17.04,37.6203827732,131.52
2019-10-07 15:00:00,50.72204,-6.46838,51.1328200042,14.41204,-4.60838,15.1308976332,36.31,-1.8599999999999999,36.3576085572,132.3,51.27204,12.71162,52.8243066096,14.41204,-4.60838,15.1308976332,36.86,17.32,40.7264287656,131.78
2019-10-07 15:30:00,51.87066,-5.8011800000000004,52.194051943,14.91066,-3.95118,15.4252910841,36.96,-1.85,37.0062710902,132.93,52.39066,13.48882,54.0992561892,14.91066,-3.95118,15.4252910841,37.48,17.44,41.3388920993,132.26
2019-10-07 16:00:00,51.55116,-6.16348,51.91830682,13.07116,-4.05348,13.6852447496,38.48,-2.11,38.537806113,132.74,52.10116,13.05652,53.7122294069,13.07116,-4.05348,13.6852447496,39.03,17.11,42.6156426679,132.01
2019-10-07 16:30:00,52.6842,-7.25974,53.1820341328,12.7842,-4.05974,13.4133239172,39.9,-3.2,40.0281151193,134.06,53.2342,12.29026,54.6345178482,12.7842,-4.05974,13.4133239172,40.45,16.35,43.6294052217,133.26
2019-10-07 17:00:00,51.19144,-8.6969,51.9249419728,14.21144,-4.0769,14.7846589573,36.98,-4.62,37.2674764372,133.69,51.67144,10.7931,52.7866339075,14.21144,-4.0769,14.7846589573,37.46,14.87,40.3034551869,132.93
2019-10-07 17:30:00,48.31714,-12.51178,49.9108270473,26.77714,-6.80178,27.6275123337,21.54,-5.71,22.2839785496,133.59,48.71714,6.89822,49.2031012127,26.77714,-6.80178,27.6275123337,21.94,13.7,25.8660704399,132.73
2019-10-07 18:00:00,50.62076,-12.22016,52.0748850542,23.58076,-6.87016,24.5611754727,27.04,-5.35,27.564181468,133.62,51.10076,7.19984,51.6054780871,23.58076,-6.87016,24.5611754727,27.52,14.07,30.9081752939,132.73
2019-10-07 18:30:00,51.58294,-11.54956,52.8601176241,21.69294,-6.38956,22.6143786746,29.89,-5.16,30.3321232359,133.18,52.05294,7.76044,52.6282527891,21.69294,-6.38956,22.6143786746,30.36,14.15,33.4955534362,132.3
2019-10-07 19:00:00,52.97394,-10.7932,54.0622926388,22.74394,-6.4532,23.6417130717,30.23,-4.34,30.5399492468,133.1,53.45394,8.5168,54.1281773549,22.74394,-6.4532,23.6417130717,30.71,14.97,34.1643820374,132.27
2019-10-07 19:30:00,52.96776,-10.65474,54.0287616357,22.58776,-6.39474,23.4755106757,30.38,-4.26,30.6772228208,133.17,53.43776,8.67526,54.1373653763,22.58776,-6.39474,23.4755106757,30.85,15.07,34.3340559794,132.35
2019-10-07 20:00:00,50.89554,-10.98996,52.068562614,21.24554,-5.99996,22.0765144417,29.65,-4.99,30.0669685868,133.5,51.37554,8.41004,52.0593400178,21.24554,-5.99996,22.0765144417,30.13,14.41,33.398577814,132.67
2019-10-07 20:30:00,43.0819,-9.51256,44.1195977471,14.4819,-4.04256,15.0355485089,28.6,-5.47,29.1183945299,133.42,43.5419,9.87744,44.6481900704,14.4819,-4.04256,15.0355485089,29.06,13.92,32.2218869714,132.6
2019-10-07 21:00:00,42.90064,-10.19218,44.0947326283,12.08064,-3.98218,12.7200479701,30.82,-6.21,31.4394099817,133.42,43.38064,9.12782,44.330542798,12.08064,-3.98218,12.7200479701,31.3,13.11,33.9346740076,132.65
2019-10-07 21:30:00,38.36512,-11.336500000000001,40.0049830004,11.92512,-3.7965,12.5148671293,26.44,-7.54,27.4940939112,131.53,38.82512,8.0435,39.6495628635,11.92512,-3.7965,12.5148671293,26.9,11.84,29.3903997931,130.89
2019-10-07 22:00:00,36.44464,-11.83382,38.3177645554,12.62464,-4.06382,13.2625852729,23.82,-7.77,25.0552449599,131.45,36.89464,7.51618,37.6524557303,12.62464,-4.06382,13.2625852729,24.27,11.58,26.8910635714,130.82
2019-10-07 22:30:00,40.99164,-12.86974,42.9644592373,13.86164,-4.47974,14.5675369901,27.13,-8.39,28.3976935683,131.08,41.44164,6.38026,41.9299086996,13.86164,-4.47974,14.5675369901,27.58,10.86,29.6411200868,130.41
2019-10-07 23:00:00,38.52772,-13.47204,40.8152063594,12.97772,-4.11204,13.613599427,25.55,-9.36,27.2105145119,132.39,38.97772,6.09796,39.4518411809,12.97772,-4.11204,13.613599427,26.0,10.21,27.9328498367,131.65
2019-10-07 23:30:00,36.58392,-14.13762,39.2206004777,14.99392,-4.64762,15.6977071138,21.59,-9.49,23.5836426364,132.89,36.99392,5.58238,37.4127395873,14.99392,-4.64762,15.6977071138,22.0,10.23,24.262170142,132.18
2019-10-08 00:00:00,35.41966,-14.48988,38.2689030014,15.60966,-4.8998800000000005,16.3606329135,19.81,-9.59,22.0091844465,132.03,35.81966,4.97012,36.1628280881,15.60966,-4.8998800000000005,16.3606329135,20.21,9.87,22.4913538943,131.33
2019-10-08 00:30:00,34.0062,-14.58184,37.000698591,14.2562,-4.45184,14.935130325,19.75,-10.13,22.1963825882,132.59,34.4062,5.02816,34.7716693793,14.2562,-4.45184,14.935130325,20.15,9.48,22.2686528555,131.85
2019-10-08 01:00:00,32.37078,-14.55706,35.4933147741,12.01078,-3.7870600000000003,12.593675383,20.36,-10.77,23.0330740458,132.7,32.79078,5.06294,33.1793401751,12.01078,-3.7870600000000003,12.593675383,20.78,8.85,22.58607757,131.97
2019-10-08 01:30:00,30.89924,-14.37106,34.0777111629,9.81924,-3.12106,10.3033242064,21.08,-11.25,23.8941185232,132.16,31.30924,5.12894,31.7265588254,9.81924,-3.12106,10.3033242064,21.49,8.25,23.0191789602,131.43
2019-10-08 02:00:00,31.25582,-14.51358,34.4611417148,10.625820000000001,-3.44358,11.1698833427,20.63,-11.07,23.4124283234,131.67,31.66582,4.85642,32.0360573649,10.625820000000001,-3.44358,11.1698833427,21.04,8.3,22.6179486249,130.99
2019-10-08 02:30:00,31.28026,-14.66488,34.5472628595,10.46026,-3.34488,10.9820426826,20.82,-11.32,23.698413449,131.91,31.69026,4.75512,32.0450268385,10.46026,-3.34488,10.9820426826,21.23,8.1,22.7227397116,131.16
2019-10-08 03:00:00,31.0515,-14.86238,34.4250779449,10.7715,-3.46238,11.3142957145,20.28,-11.4,23.264530943,132.24,31.4515,4.60762,31.787214636,10.7715,-3.46238,11.3142957145,20.68,8.07,22.1988130313,131.46
2019-10-08 03:30:00,30.91434,-14.75962,34.2570109639,11.59434,-3.68962,12.167251776,19.32,-11.07,22.2667307883,131.97,31.31434,4.67038,31.6607065458,11.59434,-3.68962,12.167251776,19.72,8.36,21.418870185,131.23
2019-10-08 04:00:00,31.00328,-14.77194,34.3425913717,12.85328,-3.93194,13.441240974,18.15,-10.84,21.1406740668,132.43,31.39328,4.79806,31.757824373200002,12.85328,-3.93194,13.441240974,18.54,8.73,20.4925474258,131.66
2019-10-08 04:30:00,31.13934,-14.63384,34.4065076516,13.37934,-4.28384,14.0484171344,17.76,-10.35,20.555780209,131.76,31.51934,4.77616,31.8791546058,13.37934,-4.28384,14.0484171344,18.14,9.06,20.2766663927,131.07
2019-10-08 05:00:00,31.68312,-14.80836,34.9729555346,13.81312,-4.43836,14.5086637436,17.87,-10.37,20.6609244711,131.68,32.07312,4.57164,32.3972980173,13.81312,-4.43836,14.5086637436,18.26,9.01,20.3619178861,130.97
2019-10-08 05:30:00,32.03812,-14.52248,35.1758945655,12.31812,-3.97248,12.9428234047,19.72,-10.55,22.3647244562,131.68,32.44812,4.84752,32.8082145458,12.31812,-3.97248,12.9428234047,20.13,8.82,21.9774725571,130.97
2019-10-08 06:00:00,33.00606,-14.24886,35.9503825852,11.04606,-3.51886,11.5930072554,21.96,-10.73,24.4412458766,131.68,33.43606,5.10114,33.8229469092,11.04606,-3.51886,11.5930072554,22.39,8.62,23.9920090864,130.92
2019-10-08 06:30:00,32.4797,-12.6522,34.8569803186,13.2197,-4.2822,13.8959600219,19.26,-8.37,21.0001071426,131.39,32.8497,6.6478,33.5156088253,13.2197,-4.2822,13.8959600219,19.63,10.93,22.4677947293,130.63
2019-10-08 07:00:00,34.56728,-11.26018,36.3550340425,13.37728,-4.43018,14.0917747296,21.19,-6.83,22.2635352089,131.53,35.02728,8.06982,35.9448513564,13.37728,-4.43018,14.0917747296,21.65,12.5,24.9994499939,130.73
2019-10-08 07:30:00,44.06484,-10.80514,45.3702675179,13.50484,-4.65514,14.2846432173,30.56,-6.15,31.1726819507,130.33,44.54484,8.22486,45.2978045014,13.50484,-4.65514,14.2846432173,31.04,12.88,33.606189906,129.57
2019-10-08 08:00:00,40.61378,-11.76708,42.2840785357,15.10378,-4.93708,15.8902148889,25.51,-6.83,26.4085024187,131.33,41.07378,7.5429200000000005,41.7606399091,15.10378,-4.93708,15.8902148889,25.97,12.48,28.8130404505,130.56
2019-10-08 08:30:00,42.13204,-11.43216,43.6555045421,17.62204,-5.61216,18.4941243001,24.51,-5.82,25.191516429099998,131.43,42.58204,7.95784,43.3192491628,17.62204,-5.61216,18.4941243001,24.96,13.57,28.4103238278,130.79
2019-10-08 09:00:00,41.05516,-11.64118,42.6736831597,17.13516,-4.99118,17.8472851162,23.92,-6.65,24.8271806696,131.35,41.49516,7.72882,42.2088019496,17.13516,-4.99118,17.8472851162,24.36,12.72,27.481048015,130.83
2019-10-08 09:30:00,41.78592,-11.33452,43.2958941919,18.80592,-5.26452,19.5288964838,22.98,-6.07,23.7681572698,131.5,42.21592,7.99548,42.9664008485,18.80592,-5.26452,19.5288964838,23.41,13.26,26.9045665269,130.73
2019-10-08 10:00:00,45.53826,-11.38704,46.9403643338,20.72826,-5.78704,21.5209338689,24.81,-5.6,25.4341522367,131.23,46.02826,7.90296,46.7017932781,20.72826,-5.78704,21.5209338689,25.3,13.69,28.7664057539,130.48
2019-10-08 10:30:00,51.3899,-11.28444,52.6142605015,20.2799,-5.95444,21.135981163,31.11,-5.33,31.5632856338,131.5,51.8899,8.06556,52.5129982016,20.2799,-5.95444,21.135981163,31.61,14.02,34.5796544228,130.73
2019-10-08 11:00:00,52.71408,-11.11404,53.8729627491,22.44408,-6.57404,23.3870632823,30.27,-4.54,30.6085690616,131.17,53.21408,8.14596,53.8339574485,22.44408,-6.57404,23.3870632823,30.77,14.72,34.1096951027,130.39
2019-10-08 11:30:00,49.6137,-10.86474,50.7893867157,21.9237,-6.60474,22.8969694972,27.69,-4.26,28.0157759129,130.96,50.0737,8.34526,50.7643457178,21.9237,-6.60474,22.8969694972,28.15,14.95,31.8735783997,130.2
2019-10-08 12:00:00,45.19438,-10.90842,46.4922102129,21.01438,-6.17842,21.9038133776,24.18,-4.73,24.6382893075,131.85,45.63438,8.52158,46.423205013,21.01438,-6.17842,21.9038133776,24.62,14.7,28.6746299017,131.05
2019-10-08 12:30:00,44.09372,-10.80742,45.3988597929,21.57372,-5.98742,22.3891623982,22.52,-4.82,23.0300412505,132.28,44.53372,8.74258,45.3837517411,21.57372,-5.98742,22.3891623982,22.96,14.73,27.2788287872,131.47
2019-10-08 13:00:00,44.7403,-10.0555,45.85637932,22.2603,-6.3555,23.1498020799,22.48,-3.7,22.7824581641,132.36,45.1603,9.5245,46.1537517038,22.2603,-6.3555,23.1498020799,22.9,15.88,27.8672639489,131.53
2019-10-08 13:30:00,49.86516,-10.88132,51.0385864495,22.06516,-6.36132,22.9638341304,27.8,-4.52,28.1650563642,132.36,50.36516,8.66868,51.1057272208,22.06516,-6.36132,22.9638341304,28.3,15.03,32.0435781398,131.53
2019-10-08 14:00:00,49.2273,-11.32284,50.5127090043,23.9073,-6.42284,24.7550372037,25.32,-4.9,25.7897731669,133.02,49.6873,8.42716,50.3968729879,23.9073,-6.42284,24.7550372037,25.78,14.85,29.7511495576,132.15
2019-10-08 14:30:00,48.56056,-11.01248,49.7936010273,23.26056,-6.46248,24.1416092932,25.3,-4.55,25.7058845403,132.81,49.00056,8.64752,49.7577580128,23.26056,-6.46248,24.1416092932,25.74,15.11,29.8472729073,131.83
2019-10-08 15:00:00,50.9654,-11.32452,52.2083973168,22.1954,-6.20452,23.0462979585,28.77,-5.12,29.2220344945,133.27,51.4854,8.46548,52.1767262751,22.1954,-6.20452,23.0462979585,29.29,14.67,32.758403502,132.33
2019-10-08 15:30:00,47.95346,-11.26738,49.2593968501,20.23346,-5.43738,20.9513246559,27.72,-5.83,28.3264417109,133.42,48.43346,8.58262,49.188021038,20.23346,-5.43738,20.9513246559,28.2,14.02,31.4928626835,132.49
2019-10-08 16:00:00,50.7714,-11.09494,51.969536765,19.5214,-5.58494,20.3045958532,31.25,-5.51,31.7320437413,133.26,51.2914,8.75506,52.0332469635,19.5214,-5.58494,20.3045958532,31.77,14.34,34.8563982649,132.42
2019-10-08 16:30:00,51.05308,-11.46252,52.3240512789,19.73308,-5.55252,20.4993883967,31.32,-5.91,31.8727234481,132.97,51.57308,8.26748,52.2315403395,19.73308,-5.55252,20.4993883967,31.84,13.82,34.709912129,132.07
2019-10-08 17:00:00,48.7038,-11.3468,50.0080993908,16.7638,-4.8068,17.4393324608,31.94,-6.54,32.6026870058,132.97,49.2238,8.3932,49.9342396826,16.7638,-4.8068,17.4393324608,32.46,13.2,35.041284223,132.07
2019-10-08 17:30:00,54.69168,-14.19664,56.5041985034,26.40168,-7.90664,27.5601825631,28.29,-6.29,28.980824695,133.15,55.17168,5.62336,55.4575193433,26.40168,-7.90664,27.5601825631,28.77,13.53,31.7926689663,132.31
2019-10-08 18:00:00,54.5553,-14.64874,56.4877539089,27.6853,-8.05874,28.8343393626,26.87,-6.59,27.6663152588,132.88,54.9953,5.08126,55.2295412373,27.6853,-8.05874,28.8343393626,27.31,13.14,30.30669398,132.02
2019-10-08 18:30:00,54.39032,-14.62562,56.3224259961,27.930320000000002,-7.96562,29.0439989892,26.46,-6.66,27.2852927417,132.5,54.89032,4.98438,55.1161616378,27.930320000000002,-7.96562,29.0439989892,26.96,12.95,29.9089301046,131.62
2019-10-08 19:00:00,55.83256,-13.84254,57.522957763,28.06256,-8.03254,29.189535327,27.77,-5.8100000000000005,28.37127068,131.71,56.29256,5.58746,56.5691790696,28.06256,-8.03254,29.189535327,28.23,13.62,31.3438558572,130.89
2019-10-08 19:30:00,55.73502,-13.62454,57.3761321859,27.90502,-8.07454,29.0497562367,27.83,-5.55,28.3780090915,131.57,56.21502,5.72546,56.5058347944,27.90502,-8.07454,29.0497562367,28.31,13.8,31.4943820387,130.73
2019-10-08 20:00:00,56.93212,-13.4906,58.5086538561,25.96212,-7.5806000000000004,27.046204378,30.97,-5.91,31.5288597954,131.19,57.45212,5.7394,57.738087991,25.96212,-7.5806000000000004,27.046204378,31.49,13.32,34.191263504,130.34
2019-10-08 20:30:00,53.69858,-11.83532,54.9873830394,18.70858,-5.72532,19.5650263153,34.99,-6.11,35.519462270700004,131.01,54.22858,7.37468,54.7277333161,18.70858,-5.72532,19.5650263153,35.52,13.1,37.8586898875,130.23
2019-10-08 21:00:00,50.6398,-12.3315,52.1196242915,17.8698,-5.6715,18.7482176297,32.77,-6.66,33.4399237439,130.66,51.1598,6.7685,51.6055978387,17.8698,-5.6715,18.7482176297,33.29,12.44,35.5383975441,129.89
2019-10-08 21:30:00,42.19004,-12.22378,43.9251667349,16.97004,-5.31378,17.7825340008,25.22,-6.91,26.1495028633,130.66,42.61004,6.88622,43.1628953465,16.97004,-5.31378,17.7825340008,25.64,12.2,28.3945346854,129.89
2019-10-08 22:00:00,44.65086,-13.25278,46.576125606,16.39086,-5.20278,17.1967790957,28.26,-8.05,29.3841811184,131.69,45.14086,6.14722,45.5574972454,16.39086,-5.20278,17.1967790957,28.75,11.35,30.9093028068,130.95
2019-10-08 22:30:00,43.4201,-14.34442,45.728191186,17.3301,-5.44442,18.1651885525,26.09,-8.9,27.5662492915,131.31,43.8701,4.95558,44.1491047151,17.3301,-5.44442,18.1651885525,26.54,10.4,28.5049399228,130.65
2019-10-08 23:00:00,39.84006,-14.64002,42.4447943381,13.930060000000001,-4.3600200000000005,14.596449774,25.91,-10.28,27.8748363224,132.64,40.30006,4.99998,40.6090462336,13.930060000000001,-4.3600200000000005,14.596449774,26.37,9.36,27.9818959329,131.92
2019-10-08 23:30:00,38.7598,-15.16824,41.6220806873,15.1798,-4.70824,15.8932014376,23.58,-10.46,25.7958911457,132.05,39.1798,4.29176,39.4141590287,15.1798,-4.70824,15.8932014376,24.0,9.0,25.632011236,131.34
2019-10-09 00:00:00,35.38398,-15.0265,38.4424471501,12.54398,-3.9665,13.1561604008,22.84,-11.06,25.3769422902,131.35,35.81398,4.2035,36.0598194073,12.54398,-3.9665,13.1561604008,23.27,8.17,24.6625586669,130.64
2019-10-09 00:30:00,34.44344,-15.25528,37.6706002993,12.54344,-3.74528,13.0906458707,21.9,-11.51,24.740454725,131.03,34.86344,3.95472,35.0870240817,12.54344,-3.74528,13.0906458707,22.32,7.7,23.6108534365,130.46
2019-10-09 01:00:00,33.02758,-15.35256,36.4214516351,11.61758,-3.59256,12.1603722151,21.41,-11.76,24.4271508777,131.15,33.44758,3.9074400000000002,33.6750455859,11.61758,-3.59256,12.1603722151,21.83,7.5,23.0824370464,130.61
2019-10-09 01:30:00,31.33472,-15.02518,34.7508375656,9.31472,-2.92518,9.7632313662,22.02,-12.1,25.12549303,131.54,31.75472,4.34482,32.0505803865,9.31472,-2.92518,9.7632313662,22.44,7.27,23.5882703902,130.94
2019-10-09 02:00:00,30.11982,-14.60914,33.4758200553,7.10982,-2.30914,7.4754042012,23.01,-12.3,26.0911881677,131.24,30.54982,4.68086,30.9063416206,7.10982,-2.30914,7.4754042012,23.44,6.99,24.4600429272,130.69
2019-10-09 02:30:00,31.43868,-15.1435,34.8957904681,8.24868,-2.5335,8.6289827901,23.19,-12.61,26.3967460116,131.4,31.86868,4.2165,32.1464093981,8.24868,-2.5335,8.6289827901,23.62,6.75,24.565563295,130.94
2019-10-09 03:00:00,29.8669,-14.96038,33.4042614849,6.5869,-2.13038,6.9228441088,23.28,-12.83,26.5813336761,131.96,30.2969,4.48962,30.627746201,6.5869,-2.13038,6.9228441088,23.71,6.62,24.6168336713,131.31
2019-10-09 03:30:00,29.44448,-14.98864,33.0399263244,7.03448,-2.19864,7.370069655,22.41,-12.79,25.8029494438,131.71,29.76448,4.49136,30.1014382434,7.03448,-2.19864,7.370069655,22.73,6.69,23.6940709883,131.14
2019-10-09 04:00:00,29.94278,-15.037,33.5064388309,8.16278,-2.597,8.5659433998,21.78,-12.44,25.0823045193,132.0,30.35278,4.423,30.6733464547,8.16278,-2.597,8.5659433998,22.19,7.02,23.2739446592,131.28
2019-10-09 04:30:00,29.00846,-14.65666,32.5008989711,6.25846,-2.02666,6.5784247603,22.75,-12.63,26.0207494127,131.6,29.43846,4.69334,29.8102393068,6.25846,-2.02666,6.5784247603,23.18,6.72,24.134431835,130.98
2019-10-09 05:00:00,28.87038,-14.6442,32.3720780146,5.18038,-1.4842,5.3888019619,23.69,-13.16,27.099846863,131.73,29.31038,4.7658000000000005,29.6953064538,5.18038,-1.4842,5.3888019619,24.13,6.25,24.9262793052,131.21
2019-10-09 05:30:00,30.59308,-14.59478,33.8960786395,6.61308,-2.01478,6.9131877983,23.98,-12.58,27.0794534657,131.2,31.02308,4.74522,31.3838908604,6.61308,-2.01478,6.9131877983,24.41,6.76,25.3287524367,130.81
2019-10-09 06:00:00,31.73658,-14.14746,34.7471025346,4.68658,-1.47746,4.9139515818,27.05,-12.67,29.8702427175,132.22,32.20658,5.48254,32.6698950128,4.68658,-1.47746,4.9139515818,27.52,6.96,28.386475653,131.8
2019-10-09 06:30:00,35.50898,-12.6881,37.7077650127,4.38898,-1.4281000000000001,4.6154756039,31.12,-11.26,33.0944406207,131.98,36.00898,6.7919,36.643915542,4.38898,-1.4281000000000001,4.6154756039,31.62,8.22,32.6709779468,131.37
2019-10-09 07:00:00,31.93508,-11.44078,33.9225703863,4.40508,-1.47078,4.6441278637,27.53,-9.97,29.2797165287,131.24,32.41508,7.86922,33.3565890764,4.40508,-1.47078,4.6441278637,28.01,9.34,29.5261866823,130.68
2019-10-09 07:30:00,35.80006,-10.37734,37.2737639833,6.58006,-2.06734,6.8971794437,29.22,-8.31,30.3786849617,130.71,36.29006,8.77266,37.3353454287,6.58006,-2.06734,6.8971794437,29.71,10.84,31.6257758798,130.18
2019-10-09 08:00:00,44.92086,-12.05696,46.5107938825,16.03086,-4.83696,16.744690334,28.89,-7.22,29.7785241407,131.1,45.40086,7.18304,45.9655757321,16.03086,-4.83696,16.744690334,29.37,12.02,31.7344812467,130.37
2019-10-09 08:30:00,46.09066,-11.65362,47.5410958891,14.66066,-4.36362,15.2962783428,31.43,-7.29,32.2643611435,131.33,46.60066,7.62638,47.2205800932,14.66066,-4.36362,15.2962783428,31.94,11.99,34.1163260038,130.51
2019-10-09 09:00:00,39.26558,-9.53856,40.4075475575,10.42558,-2.92856,10.8290896206,28.84,-6.61,29.5877964708,131.5,39.75558,9.77144,40.938822416,10.42558,-2.92856,10.8290896206,29.33,12.7,31.961522179,130.71
2019-10-09 09:30:00,40.22842,-9.53176,41.3422329391,14.14842,-3.88176,14.6712592913,26.08,-5.65,26.6849939104,131.42,40.69842,9.74824,41.8496066122,14.14842,-3.88176,14.6712592913,26.55,13.63,29.844252378,130.62
2019-10-09 10:00:00,41.89312,-9.73038,43.0082991791,15.16312,-4.48038,15.8111989766,26.73,-5.25,27.2406938238,131.37,42.36312,9.54962,43.426134738,15.16312,-4.48038,15.8111989766,27.2,14.03,30.6052430149,130.57
2019-10-09 10:30:00,46.6917,-9.72426,47.6935643608,15.2817,-4.61426,15.9631372304,31.41,-5.11,31.8229508374,131.85,47.1817,9.67574,48.1636040952,15.2817,-4.61426,15.9631372304,31.9,14.29,34.9544575126,131.02
2019-10-09 11:00:00,49.45284,-9.83884,50.4220800504,16.31284,-4.92884,17.0411916429,33.14,-4.91,33.5017566704,131.54,49.99284,9.44116,50.8765127874,16.31284,-4.92884,17.0411916429,33.68,14.37,36.6174726053,130.68
2019-10-09 11:30:00,51.63588,-10.16122,52.6261769015,20.37588,-5.85122,21.19936936,31.26,-4.31,31.555723728,131.16,52.14588,9.05878,52.926876878,20.37588,-5.85122,21.19936936,31.77,14.91,35.0947431961,130.33
2019-10-09 12:00:00,51.04988,-10.05736,52.0311516131,19.20988,-5.51736,19.9865142279,31.84,-4.54,32.1620459548,131.04,51.53988,9.11264,52.339272427,19.20988,-5.51736,19.9865142279,32.33,14.63,35.4861353207,130.17
2019-10-09 12:30:00,52.90358,-10.27138,53.8914652234,20.00358,-5.84138,20.8390242843,32.9,-4.43,33.1969110009,131.34,53.42358,8.97862,54.1728208341,20.00358,-5.84138,20.8390242843,33.42,14.82,36.5585667115,130.47
2019-10-09 13:00:00,51.91682,-10.47088,52.9622084782,20.25682,-5.88088,21.0932099522,31.66,-4.59,31.9909940452,131.22,52.42682,8.74912,53.1518443338,20.25682,-5.88088,21.0932099522,32.17,14.63,35.3404272753,130.32
2019-10-09 13:30:00,50.88608,-10.40796,51.9395684342,19.75608,-5.48796,20.5041557234,31.13,-4.92,31.5163973195,131.29,51.40608,8.85204,52.1626655102,19.75608,-5.48796,20.5041557234,31.65,14.34,34.7470588683,130.42
2019-10-09 14:00:00,46.81642,-9.78478,47.8280158617,18.00642,-5.24478,18.754702836,28.81,-4.54,29.1655224537,131.54,47.30642,9.53522,48.2578262426,18.00642,-5.24478,18.754702836,29.3,14.78,32.8167396309,130.66
2019-10-09 14:30:00,48.3819,-9.8577,49.3759303396,16.4919,-4.8977,17.2037853654,31.89,-4.96,32.2734209529,131.24,48.8819,9.3723,49.7722829987,16.4919,-4.8977,17.2037853654,32.39,14.27,35.3941379327,130.37
2019-10-09 15:00:00,46.53864,-9.81194,47.5617407126,14.15864,-4.39194,14.8241769962,32.38,-5.42,32.8304858325,131.24,47.06864,9.40806,47.9996715032,14.15864,-4.39194,14.8241769962,32.91,13.8,35.6862452494,130.4
2019-10-09 15:30:00,45.04462,-10.04904,46.1519338259,16.95462,-5.02904,17.6847500029,28.09,-5.02,28.5350398633,131.56,45.52462,9.28096,46.4610293113,16.95462,-5.02904,17.6847500029,28.57,14.31,31.9534192224,130.75
2019-10-09 16:00:00,47.63796,-10.68882,48.8223934886,19.63796,-6.06882,20.5543194768,28.0,-4.62,28.3785905217,131.86,48.09796,8.73118,48.8840184555,19.63796,-6.06882,20.5543194768,28.46,14.8,32.0782106733,131.03
2019-10-09 16:30:00,51.67324,-10.28258,52.6863851821,13.71324,-4.24258,14.3545266851,37.96,-6.04,38.4375233333,131.86,52.22324,9.16742,53.02177275,13.71324,-4.24258,14.3545266851,38.51,13.41,40.7780357546,131.08
2019-10-09 17:00:00,44.4868,-9.8136,45.5563620058,10.9568,-3.4336,11.4822068959,33.53,-6.38,34.1315880088,131.53,45.0268,9.5364,46.0255976952,10.9568,-3.4336,11.4822068959,34.07,12.97,36.4552575083,130.82
2019-10-09 17:30:00,51.58204,-12.44612,53.0623477959,18.44204,-5.88612,19.3585962305,33.14,-6.5600000000000005,33.7830312435,131.16,52.10204,6.78388,52.5418271477,18.44204,-5.88612,19.3585962305,33.66,12.67,35.9656016215,130.36
2019-10-09 18:00:00,55.91598,-12.43386,57.2817396197,19.33598,-5.95386,20.2318701919,36.58,-6.48,37.1495195124,130.53,56.43598,6.63614,56.8248026188,19.33598,-5.95386,20.2318701919,37.1,12.59,39.1780308336,129.77
2019-10-09 18:30:00,54.09086,-12.10104,55.4279379431,19.50086,-5.72104,20.3227419267,34.59,-6.38,35.1734630084,131.14,54.64086,7.16896,55.1091423361,19.50086,-5.72104,20.3227419267,35.14,12.89,37.4295565028,130.39
2019-10-09 19:00:00,52.83096,-11.38782,54.0443593622,19.38096,-5.49782,20.145660457600002,33.45,-5.89,33.9646080501,130.87,53.35096,7.80218,53.9184471742,19.38096,-5.49782,20.145660457600002,33.97,13.3,36.4808292121,130.09
2019-10-09 19:30:00,52.6964,-11.68148,53.9756199404,18.9464,-5.38148,19.6958472768,33.75,-6.3,34.3329652084,131.46,53.2064,7.61852,53.7490729962,18.9464,-5.38148,19.6958472768,34.26,13.0,36.6435205732,130.61
2019-10-09 20:00:00,52.0405,-12.1587,53.4420024507,18.3705,-5.5987,19.2047054635,33.67,-6.5600000000000005,34.3030975278,130.73,52.5605,6.9413,53.016863411,18.3705,-5.5987,19.2047054635,34.19,12.54,36.4171347033,129.93
2019-10-09 20:30:00,46.8177,-10.70644,48.0262937438,12.6577,-4.07644,13.297922107,34.16,-6.63,34.7974496192,129.83,47.3477,8.13356,48.0412270198,12.6577,-4.07644,13.297922107,34.69,12.21,36.7760819011,129.05
2019-10-09 21:00:00,48.88116,-11.66428,50.2535892336,14.55116,-4.80428,15.3237516185,34.33,-6.86,35.0086917779,130.11,49.41116,7.25572,49.9410472984,14.55116,-4.80428,15.3237516185,34.86,12.06,36.8871685007,129.32
2019-10-09 21:30:00,41.42418,-11.72752,43.0522637503,14.62418,-4.83752,15.4035138985,26.8,-6.89,27.6715033925,130.34,41.90418,7.25248,42.5271532979,14.62418,-4.83752,15.4035138985,27.28,12.09,29.8390097021,129.57
2019-10-09 22:00:00,42.38964,-12.6751,44.2440927056,14.14964,-4.6851,14.9051157037,28.24,-7.99,29.3485553307,130.86,42.86964,6.4549,43.3528749651,14.14964,-4.6851,14.9051157037,28.72,11.14,30.8048372825,130.1
2019-10-09 22:30:00,35.04538,-13.09904,37.4134134805,14.93538,-4.86904,15.7090141723,20.11,-8.23,21.7288978091,131.36,35.45538,6.15096,35.984972973,14.93538,-4.86904,15.7090141723,20.52,11.02,23.2918612395,130.57
2019-10-09 23:00:00,39.02112,-14.20198,41.5252217571,14.81112,-4.74198,15.5517089085,24.21,-9.46,25.9926085647,132.39,39.46112,5.35802,39.8232139584,14.81112,-4.74198,15.5517089085,24.65,10.1,26.6389282817,131.63
2019-10-09 23:30:00,36.058,-14.5604,38.8868179742,14.498,-4.5704,15.2013341572,21.56,-9.99,23.7620222203,131.47,36.498,4.6896,36.7980482113,14.498,-4.5704,15.2013341572,22.0,9.26,23.869386251,130.7
2019-10-10 00:00:00,34.03408,-14.79292,37.1099593583,14.21408,-4.56292,14.9285065955,19.82,-10.23,22.3043784939,131.59,34.44408,4.50708,34.7377088648,14.21408,-4.56292,14.9285065955,20.23,9.07,22.1702007208,130.84
2019-10-10 00:30:00,33.14382,-15.01352,36.3856920641,14.43382,-4.39352,15.0876829826,18.71,-10.62,21.5139141023,132.33,33.53382,4.48648,33.8326112883,14.43382,-4.39352,15.0876829826,19.1,8.88,21.0633425647,131.57
2019-10-10 01:00:00,32.36938,-15.21084,35.7651564388,12.40938,-3.9108400000000003,13.0110484393,19.96,-11.3,22.9366867703,132.76,32.77938,4.39916,33.0732575035,12.40938,-3.9108400000000003,13.0110484393,20.37,8.31,21.9998409085,131.98
2019-10-10 01:30:00,32.10322,-15.1504,35.4986106,11.34322,-3.2504,11.7997347482,20.76,-11.9,23.9288027281,133.42,32.51322,4.6396,32.8425845957,11.34322,-3.2504,11.7997347482,21.17,7.89,22.5924987551,132.63
2019-10-10 02:00:00,32.5049,-15.37824,35.9591266511,11.9849,-3.31824,12.4357768035,20.52,-12.06,23.8015545711,133.08,32.9249,4.36176,33.21255772,11.9849,-3.31824,12.4357768035,20.94,7.68,22.3039458392,132.34
2019-10-10 02:30:00,32.55378,-15.88512,36.2227225606,14.05378,-4.12512,14.646683833,18.5,-11.76,21.921395941,133.48,32.95378,3.91488,33.1855074046,14.05378,-4.12512,14.646683833,18.9,8.04,20.5390262671,132.69
2019-10-10 03:00:00,31.94062,-16.46346,35.9339494233,13.92062,-4.24346,14.553027656,18.02,-12.22,21.7726617574,133.07,32.35062,3.20654,32.5091450696,13.92062,-4.24346,14.553027656,18.43,7.45,19.8788178723,132.26
2019-10-10 03:30:00,30.75798,-17.10308,35.193304465,13.05798,-4.09308,13.6844490414,17.7,-13.01,21.9670230118,131.54,31.17798,2.64692,31.2901361833,13.05798,-4.09308,13.6844490414,18.12,6.74,19.3329252831,130.76
2019-10-10 04:00:00,30.59784,-17.24136,35.1211091413,12.88784,-3.9713600000000002,13.4858488837,17.71,-13.27,22.1300022594,131.78,31.02784,2.5686400000000003,31.1339808973,12.88784,-3.9713600000000002,13.4858488837,18.14,6.54,19.2829250893,130.98
2019-10-10 04:30:00,31.06264,-16.91776,35.3708666446,14.24264,-4.37776,14.9002542524,16.82,-12.54,20.9800857958,131.31,31.47264,2.7622400000000003,31.5936233817,14.24264,-4.37776,14.9002542524,17.23,7.14,18.6508042722,130.53
2019-10-10 05:00:00,31.46226,-16.50794,35.530070185,15.18226,-4.82794,15.9314162381,16.28,-11.68,20.036486718,130.95,31.87226,3.09206,32.0218955178,15.18226,-4.82794,15.9314162381,16.69,7.92,18.4738328454,130.2
2019-10-10 05:30:00,33.1371,-14.9194,36.3408295553,16.3771,-5.2194,17.1887038711,16.76,-9.7,19.3645965618,129.99,33.5371,4.4206,33.8271899627,16.3771,-5.2194,17.1887038711,17.16,9.64,19.6823575824,129.23
2019-10-10 06:00:00,33.9529,-12.21392,36.0829497156,12.4829,-3.9439200000000003,13.0911152075,21.47,-8.27,23.0076900188,130.9,34.2829,1.35608,34.3097097827,12.4829,-3.9439200000000003,13.0911152075,21.8,5.3,22.4350172721,130.14
2019-10-10 06:30:00,37.72784,-16.25138,41.0791584988,11.72784,-3.68138,12.2920620634,26.0,-12.57,28.8791429928,130.21,38.22784,3.14862,38.3572882119,11.72784,-3.68138,12.2920620634,26.5,6.83,27.3660172477,129.43
2019-10-10 07:00:00,38.98282,-13.71978,41.3266574792,10.86282,-3.4197800000000003,11.3884043483,28.12,-10.3,29.9470265636,129.76,39.51282,5.57022,39.9035123166,10.86282,-3.4197800000000003,11.3884043483,28.65,8.99,30.0273641867,128.99
2019-10-10 07:30:00,44.12508,-3.47892,44.2620104534,8.93508,-2.85892,9.3813153754,35.19,-0.62,35.1954613551,131.85,44.30508,1.36108,44.3259816876,8.93508,-2.85892,9.3813153754,35.37,4.22,35.6208548466,131.05
2019-10-10 08:00:00,47.371340000000004,0.3513,47.3726425808,9.24134,-3.0687,9.7375194318,38.13,3.42,38.2830680589,132.19,47.44134,0.22130000000000002,47.4418561471,9.24134,-3.0687,9.7375194318,38.2,3.29,38.3414149452,131.35
2019-10-10 08:30:00,45.96876,0.79778,45.9756821468,10.69876,-3.65222,11.3049624708,35.27,4.45,35.5496188447,132.82,46.04876,0.64778,46.0533160203,10.69876,-3.65222,11.3049624708,35.35,4.3,35.6105672519,131.98
2019-10-10 09:00:00,44.2108,1.21128,44.2273901093,9.8708,-3.32872,10.4169606641,34.34,4.54,34.6388106031,133.4,44.2608,1.07128,44.2737626307,9.8708,-3.32872,10.4169606641,34.39,4.4,34.6703345816,132.6
2019-10-10 09:30:00,48.29566,1.13818,48.3090698373,10.39566,-3.6718200000000003,11.0250627639,37.9,4.8100000000000005,38.2040063344,133.27,48.36566,0.9881800000000001,48.3757539161,10.39566,-3.6718200000000003,11.0250627639,37.97,4.66,38.2548885765,132.46
2019-10-10 10:00:00,50.0996,0.7593000000000001,50.1053535727,13.1996,-4.1807,13.84585471,36.9,4.94,37.2292035907,133.24,50.1596,0.6193000000000001,50.1634229758,13.1996,-4.1807,13.84585471,36.96,4.8,37.2703850262,132.46
2019-10-10 10:30:00,51.7179,0.8158200000000001,51.7243341444,14.0079,-4.26418,14.6425576141,37.71,5.08,38.0506307438,133.47,51.7879,0.6758200000000001,51.7923094589,14.0079,-4.26418,14.6425576141,37.78,4.94,38.1016010162,132.66
2019-10-10 11:00:00,53.68184,0.8998400000000001,53.6893812389,15.56184,-4.72016,16.2619425227,38.12,5.62,38.5320489982,133.4,53.76184,0.7498400000000001,53.7670689197,15.56184,-4.72016,16.2619425227,38.2,5.47,38.5896475755,132.63
2019-10-10 11:30:00,52.84034,2.03114,52.8793632811,15.14034,-3.63886,15.5714866797,37.7,5.67,38.1239937572,133.45,52.91034,1.90114,52.9444842473,15.14034,-3.63886,15.5714866797,37.77,5.54,38.1741339129,132.67
2019-10-10 12:00:00,54.0493,1.5101200000000001,54.0703920173,18.3993,-4.35988,18.9088020272,35.65,5.87,36.1300345973,133.39,54.0993,1.36012,54.116394807,18.3993,-4.35988,18.9088020272,35.7,5.72,36.1553370887,132.62
2019-10-10 12:30:00,53.91516,1.62942,53.939776486,18.44516,-4.76058,19.0495944671,35.47,6.39,36.0409905524,133.39,53.98516,1.48942,54.005702219,18.44516,-4.76058,19.0495944671,35.54,6.25,36.0853723827,132.62
2019-10-10 13:00:00,54.35884,1.6427,54.383655168,17.12884,-4.2873,17.6572393379,37.23,5.93,37.699307686,133.5,54.41884,1.5027,54.4395835237,17.12884,-4.2873,17.6572393379,37.29,5.79,37.7368281656,132.73
2019-10-10 13:30:00,54.42176,1.55508,54.4439733607,17.74176,-4.54492,18.3146483915,36.68,6.1,37.1837652746,133.5,54.49176,1.4150800000000001,54.5101307951,17.74176,-4.54492,18.3146483915,36.75,5.96,37.230150416,132.99
2019-10-10 14:00:00,54.47592,1.79012,54.5053244139,19.74592,-4.94988,20.356882587,34.73,6.74,35.3779663067,133.39,54.53592,1.63012,54.5602773221,19.74592,-4.94988,20.356882587,34.79,6.58,35.4067860727,132.73
2019-10-10 14:30:00,54.64408,1.20512,54.6573672368,22.18408,-5.48488,22.8520746117,32.46,6.69,33.1422343845,133.3,54.70408,1.06512,54.7144482679,22.18408,-5.48488,22.8520746117,32.52,6.55,33.1730749253,132.63
2019-10-10 15:00:00,54.11092,1.08436,54.1217839678,21.82092,-5.64564,22.5394276914,32.29,6.73,32.9838900071,133.73,54.17092,0.9443600000000001,54.1791508743,21.82092,-5.64564,22.5394276914,32.35,6.59,33.0143998885,132.95
2019-10-10 15:30:00,50.81178,0.8964400000000001,50.8196870459,21.79178,-5.66356,22.5157186748,29.02,6.5600000000000005,29.7522100019,133.9,50.87178,0.7464400000000001,50.8772559504,21.79178,-5.66356,22.5157186748,29.08,6.41,29.7780875813,133.23
2019-10-10 16:00:00,47.97198,1.0064,47.9825354278,22.31198,-5.5836,23.0000226191,25.66,6.59,26.4927103181,133.62,48.01198,0.8664000000000001,48.0197966726,22.31198,-5.5836,23.0000226191,25.7,6.45,26.4970281352,133.03
2019-10-10 16:30:00,51.87874,0.22494000000000003,51.8792276542,22.04874,-5.48506,22.7207574432,29.83,5.71,30.3715821122,133.48,51.91874,0.07494,51.9187940845,22.04874,-5.48506,22.7207574432,29.87,5.5600000000000005,30.3830627159,132.84
2019-10-10 17:00:00,53.67826,0.05326,53.6782864225,20.78826,-5.42674,21.484907746,32.89,5.48,33.3434026458,133.21,53.72826,-0.08674000000000001,53.7283300174,20.78826,-5.42674,21.484907746,32.94,5.34,33.3700344621,132.47
2019-10-10 17:30:00,55.22254,-0.1903,55.2228678913,21.40254,-5.6403,22.1332713927,33.82,5.45,34.2563118272,132.64,55.28254,-0.3403,55.283587374,21.40254,-5.6403,22.1332713927,33.88,5.3,34.2920457249,131.98
2019-10-10 18:00:00,59.07248,-2.08982,59.1094344499,28.09248,-7.84982,29.1685979537,30.98,5.76,31.5109187426,132.36,59.12248,-2.23982,59.1648919122,28.09248,-7.84982,29.1685979537,31.03,5.61,31.533046158,131.59
2019-10-10 18:30:00,57.14828,-1.90626,57.1800641321,29.64828,-8.33626,30.7979502199,27.5,6.43,28.2417226812,131.63,57.19828,-2.04626,57.2348706205,29.64828,-8.33626,30.7979502199,27.55,6.29,28.2589207154,131.05
2019-10-10 19:00:00,56.71846,-1.5647,56.7400386928,29.39846,-8.1347,30.5031604012,27.32,6.57,28.0988843195,131.59,56.76846,-1.7046999999999999,56.7940494494,29.39846,-8.1347,30.5031604012,27.37,6.43,28.1151524983,130.9
2019-10-10 19:30:00,56.43972,-1.4681,56.4588107499,29.22972,-8.0081,30.3068671573,27.21,6.54,27.984919153,131.95,56.48972,-1.6080999999999999,56.5126043577,29.22972,-8.0081,30.3068671573,27.26,6.4,28.0012071168,131.2
2019-10-10 20:00:00,58.66836,-1.92096,58.6998002757,29.44836,-8.12096,30.5476005279,29.22,6.2,29.8705272802,131.5,58.72836,-2.06096,58.764511607,29.44836,-8.12096,30.5476005279,29.28,6.06,29.9005351123,130.74
2019-10-10 20:30:00,50.09546,-0.4027,50.0970785566,22.51546,-6.0327,23.30964196,27.58,5.63,28.1487708435,131.58,50.13546,-0.5427000000000001,50.1383971892,22.51546,-6.0327,23.30964196,27.62,5.49,28.1603355804,130.99
2019-10-10 21:00:00,45.41336,-1.04496,45.4253806576,21.98336,-5.9249600000000004,22.7678121015,23.43,4.88,23.9328080258,131.31,45.45336,-1.19496,45.4690649199,21.98336,-5.9249600000000004,22.7678121015,23.47,4.73,23.9418838022,130.87
2019-10-10 21:30:00,45.37828,-1.86776,45.4167020288,21.50828,-5.72776,22.25788272,23.87,3.86,24.1800847807,131.4,45.42828,-2.02776,45.4735135477,21.50828,-5.72776,22.25788272,23.92,3.7,24.2044706614,130.78
2019-10-10 22:00:00,45.71318,-2.54486,45.7839615819,21.38318,-5.64486,22.1157145788,24.33,3.1,24.5266976986,131.45,45.74318,-2.6948600000000003,45.822492151,21.38318,-5.64486,22.1157145788,24.36,2.95,24.5379726139,130.94
2019-10-10 22:30:00,38.58794,-2.7115400000000003,38.6830914304,20.26794,-5.25154,20.937241084100002,18.32,2.54,18.4952426316,131.32,38.62794,-2.87154,38.7345258215,20.26794,-5.25154,20.937241084100002,18.36,2.38,18.5136166105,130.94
2019-10-10 23:00:00,40.535,-3.36666,40.6745697526,19.325,-4.94666,19.948059308,21.21,1.58,21.2687681825,132.73,40.575,-3.52666,40.7279751001,19.325,-4.94666,19.948059308,21.25,1.42,21.2973918591,132.02
2019-10-10 23:30:00,38.26604,-3.83246,38.4574773865,19.44604,-4.97246,20.0717171695,18.82,1.1400000000000001,18.8544954852,132.5,38.29604,-4.00246,38.5046278483,19.44604,-4.97246,20.0717171695,18.85,0.97,18.8749410595,131.79
2019-10-11 00:00:00,36.65514,-4.11738,36.8856626141,19.08514,-4.88738,19.7009911447,17.57,0.77,17.5868644164,133.43,36.68514,-4.28738,36.9348226486,19.08514,-4.88738,19.7009911447,17.6,0.6000000000000001,17.6102243029,132.73
2019-10-11 00:30:00,34.89694,-4.55022,35.192341829,19.78694,-5.00022,20.4089488855,15.11,0.45,15.1166993752,133.3,34.92694,-4.74022,35.2471392231,19.78694,-5.00022,20.4089488855,15.14,0.26,15.1422323321,132.69
2019-10-11 01:00:00,34.16422,-4.50922,34.4605135368,19.30422,-4.86922,19.9088476115,14.86,0.36,14.8643600602,133.45,34.18422,-4.67922,34.502985332,19.30422,-4.86922,19.9088476115,14.88,0.19,14.8812129882,132.83
2019-10-11 01:30:00,33.4791,-4.90246,33.836138238,19.8091,-5.03246,20.4383486726,13.67,0.13,13.6706181279,133.62,33.5091,-5.05246,33.8878611727,19.8091,-5.03246,20.4383486726,13.7,-0.02,13.7000145985,132.94
2019-10-11 02:00:00,33.28784,-4.82912,33.6363002103,19.08784,-4.7891200000000005,19.679464074,14.2,-0.04,14.2000563379,133.45,33.31784,-4.97912,33.6878330891,19.08784,-4.7891200000000005,19.679464074,14.23,-0.19,14.2312683904,132.75
2019-10-11 02:30:00,32.82736,-5.63422,33.3073565384,18.45736,-4.61422,19.0253821086,14.37,-1.02,14.4061549346,133.83,32.85736,-5.60422,33.3318674541,18.45736,-4.61422,19.0253821086,14.4,-0.99,14.433991132,133.09
2019-10-11 03:00:00,31.59048,-8.0541,32.6010268771,18.17048,-4.5341000000000005,18.7276374976,13.42,-3.52,13.8739612224,132.6,31.60048,-8.2341,32.6556387021,18.17048,-4.5341000000000005,18.7276374976,13.43,-3.7,13.9303589329,131.9
2019-10-11 03:30:00,31.33988,-8.05042,32.3573382804,18.15988,-4.56042,18.7237462115,13.18,-3.49,13.6342399862,132.83,31.36988,-8.22042,32.4290714667,18.15988,-4.56042,18.7237462115,13.21,-3.66,13.7076511482,132.1
2019-10-11 04:00:00,31.54638,-7.95766,32.5345730536,19.00638,-4.77766,19.5976660799,12.54,-3.18,12.9369239002,133.04,31.55638,-8.13766,32.5887500371,19.00638,-4.77766,19.5976660799,12.55,-3.36,12.9920013855,132.33
2019-10-11 04:30:00,32.06396,-5.94966,32.6112861598,18.87396,-4.85966,19.4895526218,13.19,-1.09,13.2349612769,131.73,32.08396,-6.11966,32.6623748034,18.87396,-4.85966,19.4895526218,13.21,-1.26,13.2699547852,131.24
2019-10-11 05:00:00,32.4514,-5.9147,32.9860127637,18.5714,-4.7947,19.1803557331,13.88,-1.12,13.9251140031,132.06,32.4814,-6.0847,33.0464055542,18.5714,-4.7947,19.1803557331,13.91,-1.29,13.969688615,131.42
2019-10-11 05:30:00,33.18212,-5.683,33.6652577102,19.33212,-5.063,19.9841145086,13.85,-0.62,13.863870311,132.06,33.20212,-5.853,33.7140680057,19.33212,-5.063,19.9841145086,13.87,-0.79,13.892479980200001,131.34
2019-10-11 06:00:00,34.69784,-4.70572,35.0154808818,19.60784,-5.0757200000000005,20.2541433535,15.09,0.37,15.0945354351,130.67,34.72784,-4.85572,35.0656653692,19.60784,-5.0757200000000005,20.2541433535,15.12,0.22,15.1216004444,129.93
2019-10-11 06:30:00,38.90058,-2.8780200000000002,39.0068984086,19.49058,-5.06802,20.1387073929,19.41,2.19,19.533156427,131.92,38.92058,-3.05802,39.0405306554,19.49058,-5.06802,20.1387073929,19.43,2.01,19.5336888477,131.15
2019-10-11 07:00:00,40.18666,-2.37352,40.2566918555,20.14666,-5.37352,20.8509622403,20.04,3.0,20.263306739,130.67,40.23666,-2.52352,40.3157160565,20.14666,-5.37352,20.8509622403,20.09,2.85,20.2911458523,129.92
2019-10-11 07:30:00,45.81158,-2.37808,45.8732615647,20.63158,-5.63808,21.3880817135,25.18,3.26,25.3901555726,130.22,45.84158,-2.34808,45.9016768385,20.63158,-5.63808,21.3880817135,25.21,3.29,25.4237723401,129.46
2019-10-11 08:00:00,46.7601,-0.6106400000000001,46.764087003,20.4701,-5.5906400000000005,21.2198079544,26.29,4.98,26.7575129637,131.21,46.8001,-0.7606400000000001,46.8062809163,20.4701,-5.5906400000000005,21.2198079544,26.33,4.83,26.7693444074,130.41
2019-10-11 08:30:00,49.80656,-0.030140000000000004,49.8065691195,20.38656,-5.5601400000000005,21.1311851408,29.42,5.53,29.935218389,131.04,49.85656,-0.18014000000000002,49.8568854367,20.38656,-5.5601400000000005,21.1311851408,29.47,5.38,29.9570575992,130.27
2019-10-11 09:00:00,46.54138,0.3141,46.5424398922,20.81138,-5.6159,21.5557850777,25.73,5.93,26.4045034038,131.13,46.59138,0.1741,46.5917052823,20.81138,-5.6159,21.5557850777,25.78,5.79,26.4221971077,130.35
2019-10-11 09:30:00,52.51276,-2.25636,52.5612131069,27.84276,-7.91636,28.9462957918,24.67,5.66,25.3109561258,130.93,52.55276,-2.4063600000000003,52.6078240575,27.84276,-7.91636,28.9462957918,24.71,5.51,25.3168757946,130.13
2019-10-11 10:00:00,53.05206,-2.14886,53.0955616746,28.72206,-8.16886,29.8611286515,24.33,6.02,25.0637048339,130.78,53.10206,-2.29886,53.1517970867,28.72206,-8.16886,29.8611286515,24.38,5.87,25.0767083167,129.98
2019-10-11 10:30:00,48.30766,-0.1189,48.3078063245,22.22766,-6.1089,23.0518443576,26.08,5.99,26.7590451997,130.89,48.34766,-0.26890000000000003,48.3484077782,22.22766,-6.1089,23.0518443576,26.12,5.84,26.764902391,130.14
2019-10-11 11:00:00,45.89676,0.35198,45.8981096388,21.97676,-5.96802,22.7726863329,23.92,6.32,24.7408326456,130.84,45.93676,0.20198000000000002,45.9372040422,21.97676,-5.96802,22.7726863329,23.96,6.17,24.7416753677,130.1
2019-10-11 11:30:00,47.58014,0.30692,47.5811298973,21.59014,-5.87308,22.3747003087,25.99,6.18,26.7146495392,130.77,47.61014,0.16692,47.6104326078,21.59014,-5.87308,22.3747003087,26.02,6.04,26.7118325841,130.05
2019-10-11 12:00:00,47.15058,1.09124,47.1632059881,21.73058,-5.91876,22.5222074201,25.42,7.01,26.3688547343,130.29,47.20058,0.9412400000000001,47.2099638326,21.73058,-5.91876,22.5222074201,25.47,6.86,26.3776515255,129.68
2019-10-11 12:30:00,52.33158,0.8913200000000001,52.3391700033,21.81158,-5.91868,22.6003494451,30.52,6.8100000000000005,31.2705372515,130.2,52.361580000000004,0.7513200000000001,52.3669699509,21.81158,-5.91868,22.6003494451,30.55,6.67,31.2696562181,129.68
2019-10-11 13:00:00,52.6901,0.67998,52.6944874803,18.6001,-5.00002,19.2604236716,34.09,5.68,34.5599551504,130.39,52.7501,0.53998,52.7528636987,18.6001,-5.00002,19.2604236716,34.15,5.54,34.5964463493,129.9
2019-10-11 13:30:00,51.82862,0.43956000000000006,51.8304839269,17.81862,-4.85044,18.4669972356,34.01,5.29,34.4189511752,130.96,51.87862,0.28956000000000004,51.8794280818,17.81862,-4.85044,18.4669972356,34.06,5.14,34.4456557493,130.31
2019-10-11 14:00:00,50.14052,0.37458,50.14191915,15.20052,-4.06542,15.7347846521,34.94,4.44,35.2209767042,130.96,50.20052,0.23458,50.2010680768,15.20052,-4.06542,15.7347846521,35.0,4.3,35.2631535742,130.31
2019-10-11 14:30:00,48.13454,0.2043,48.1349735588,11.86454,-3.2557,12.30312529,36.27,3.46,36.4346606956,130.85,48.19454,0.0543,48.1945705895,11.86454,-3.2557,12.30312529,36.33,3.31,36.4804742294,130.18
2019-10-11 15:00:00,46.87834,-0.17176000000000002,46.8786546592,12.37834,-3.60176,12.891701837,34.5,3.43,34.67008653,131.293,46.93834,-0.32176000000000005,46.9394428115,12.37834,-3.60176,12.891701837,34.56,3.2800000000000002,34.7152992209,130.733
2019-10-11 15:30:00,46.67698,-1.20586,46.6925535847,14.58698,-4.15586,15.167437419,32.09,2.95,32.2253099287,131.41,46.71698,-1.35586,46.736651320600004,14.58698,-4.15586,15.167437419,32.13,2.8,32.2517735946,131.07
2019-10-11 16:00:00,52.31566,-2.52338,52.3764806746,14.77566,-4.05338,15.3215540289,37.54,1.53,37.5711658057,131.31,52.39566,-2.68338,52.4643280245,14.77566,-4.05338,15.3215540289,37.62,1.37,37.6449372426,131.1
2019-10-11 16:30:00,56.0629,-3.5279,56.1737913517,11.4029,-3.3379,11.8814016353,44.66,-0.19,44.660404163,132.41,56.1429,-3.6779,56.2632399424,11.4029,-3.3379,11.8814016353,44.74,-0.34,44.7412918902,132.02
2019-10-11 17:00:00,56.14814,-3.75618,56.2736395984,11.28814,-3.1861800000000002,11.7291878513,44.86,-0.5700000000000001,44.86362112,132.56,56.23814,-3.91618,56.3743279911,11.28814,-3.1861800000000002,11.7291878513,44.95,-0.73,44.9559273066,132.18
2019-10-11 17:30:00,50.62564,-3.6015,50.7535833972,11.58564,-3.3215,12.0523614474,39.04,-0.28,39.0410040854,132.48,50.70564,-3.7415000000000003,50.8434927012,11.58564,-3.3215,12.0523614474,39.12,-0.42,39.1222545363,132.06
2019-10-11 18:00:00,49.84536,-3.46228,49.9654610339,9.42536,-2.72228,9.8106176935,40.42,-0.74,40.4267733068,132.44,49.91536,-3.62228,50.0466190299,9.42536,-2.72228,9.8106176935,40.49,-0.9,40.5000012346,131.96
2019-10-11 18:30:00,50.41584,-3.17288,50.5155826493,8.64584,-2.53288,9.0092191893,41.77,-0.64,41.7749027527,131.73,50.49584,-3.34288,50.6063701919,8.64584,-2.53288,9.0092191893,41.85,-0.81,41.8578379757,131.32
2019-10-11 19:00:00,52.36014,-3.04582,52.448653751,8.13014,-2.31582,8.4535317289,44.23,-0.73,44.2360237815,131.93,52.43014,-3.19582,52.5274484997,8.13014,-2.31582,8.4535317289,44.3,-0.88,44.3087395442,131.45
2019-10-11 19:30:00,51.99732,-3.23486,52.0978464661,6.41732,-1.8248600000000001,6.6717396533,45.58,-1.4100000000000001,45.6018036924,132.6,52.08732,-3.39486,52.1978350049,6.41732,-1.8248600000000001,6.6717396533,45.67,-1.57,45.6969780182,132.12
2019-10-11 20:00:00,49.68666,-3.5191600000000003,49.8111299717,5.74666,-1.61916,5.9704087181,43.94,-1.9,43.9810595598,131.97,49.77666,-3.67916,49.9124443307,5.74666,-1.61916,5.9704087181,44.03,-2.06,44.078163528,131.55
2019-10-11 20:30:00,47.31052,-4.35978,47.5109775138,6.31052,-1.72978,6.5433020348,41.0,-2.63,41.0842658447,132.13,47.39052,-4.51978,47.6055647705,6.31052,-1.72978,6.5433020348,41.08,-2.79,41.1746341817,131.66
2019-10-11 21:00:00,49.41604,-4.9026,49.6586396918,7.15604,-1.9526,7.4176515988,42.26,-2.95,42.3628386679,132.1,49.49604,-5.0626,49.7542751373,7.15604,-1.9526,7.4176515988,42.34,-3.11,42.4540657652,131.71
2019-10-11 21:30:00,46.80338,-5.72374,47.152068661,6.61338,-1.6037400000000002,6.8050552541,40.19,-4.12,40.4006249952,132.28,46.89338,-5.88374,47.2610567403,6.61338,-1.6037400000000002,6.8050552541,40.28,-4.28,40.5067500548,131.88
2019-10-11 22:00:00,42.23128,-6.0646,42.6645096491,7.74128,-2.0546,8.0092944258,34.49,-4.01,34.7223299909,133.2,42.30128,-6.2346,42.758256826,7.74128,-2.0546,8.0092944258,34.56,-4.18,34.8118657931,132.8
2019-10-11 22:30:00,40.05544,-7.8676,40.8207962117,9.09544,-2.3476,9.3935219462,30.96,-5.52,31.4482431942,133.47,40.12544,-7.8176,40.8798948745,9.09544,-2.3476,9.3935219462,31.03,-5.47,31.5084401391,133.07
2019-10-11 23:00:00,41.21476,-10.36676,42.4985429721,9.70476,-2.31676,9.9774617792,31.51,-8.05,32.5220325318,132.21,41.25476,-10.54676,42.5815613753,9.70476,-2.31676,9.9774617792,31.55,-8.23,32.6057571604,131.85
2019-10-11 23:30:00,42.11726,-10.98426,43.5260560774,9.57726,-2.28426,9.845900307,32.54,-8.7,33.6829571148,132.37,42.16726,-11.15426,43.6176034653,9.57726,-2.28426,9.845900307,32.59,-8.87,33.7755088785,132.02
2019-10-12 00:00:00,40.05318,-11.215160000000001,41.5937139714,9.63318,-2.33516,9.9121707581,30.42,-8.88,31.6896008179,132.47,40.11318,-11.39516,41.7003223146,9.63318,-2.33516,9.9121707581,30.48,-9.06,31.798018806199998,132.14
