Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-12 00:30:00,38.67146,-11.473700000000001,40.337669866,8.90146,-2.1137,9.1489735939,29.77,-9.36,31.2067700988,133.14,38.72146,-11.6537,40.4371139947,8.90146,-2.1137,9.1489735939,29.82,-9.54,31.3088485895,132.77
2019-10-12 01:00:00,36.93722,-11.47664,38.679083327,8.60722,-2.19664,8.8830998766,28.33,-9.28,29.8111942062,133.02,36.97722,-11.65664,38.7710208148,8.60722,-2.19664,8.8830998766,28.37,-9.46,29.9056599994,132.68
2019-10-12 01:30:00,36.3773,-11.70238,38.2132654055,9.4973,-2.50238,9.8214363998,26.88,-9.2,28.4108148422,133.02,36.4173,-11.88238,38.3067969655,9.4973,-2.50238,9.8214363998,26.92,-9.38,28.5073815002,132.68
2019-10-12 02:00:00,35.33628,-11.59736,37.1907440529,7.75628,-2.05736,8.0245005831,27.58,-9.54,29.1833514182,132.85,35.37628,-11.76736,37.2820593316,7.75628,-2.05736,8.0245005831,27.62,-9.71,29.2770985584,132.56
2019-10-12 02:30:00,35.01716,-11.65756,36.9066416735,6.83716,-1.72756,7.052036615,28.18,-9.93,29.8783751232,133.05,35.06716,-11.83756,37.0112623024,6.83716,-1.72756,7.052036615,28.23,-10.11,29.985746614,132.77
2019-10-12 03:00:00,33.63632,-11.42018,35.5221414666,5.6763200000000005,-1.35018,5.8346889184,27.96,-10.07,29.7181173697,133.05,33.67632,-11.60018,35.6182355652,5.6763200000000005,-1.35018,5.8346889184,28.0,-10.25,29.8171511047,132.77
2019-10-12 03:30:00,33.421,-10.1381,34.924838047,5.191,-1.1681,5.3208024404,28.23,-8.97,29.6208338843,133.81,33.461,-10.3181,35.0157351574,5.191,-1.1681,5.3208024404,28.27,-9.15,29.7138923738,133.52
2019-10-12 04:00:00,33.43706,-10.06622,34.9194181872,4.25706,-0.7462200000000001,4.3219676227,29.18,-9.32,30.6322509783,134.11,33.47706,-10.24622,35.0099781567,4.25706,-0.7462200000000001,4.3219676227,29.22,-9.5,30.7255333558,133.75
2019-10-12 04:30:00,33.28028,-10.81824,34.9944474678,3.69028,-0.33824000000000004,3.7057486121,29.59,-10.48,31.3910576439,133.32,33.33028,-10.77824,35.0296734552,3.69028,-0.33824000000000004,3.7057486121,29.64,-10.44,31.4248818614,133.02
2019-10-12 05:00:00,32.96384,-11.26664,34.8360721729,3.64384,-0.37664000000000003,3.6632536952,29.32,-10.89,31.2770602839,131.72,33.01384,-11.43664,34.9386657735,3.64384,-0.37664000000000003,3.6632536952,29.37,-11.06,31.3834430871,131.4
2019-10-12 05:30:00,33.38826,-11.11314,35.1891714379,3.14826,-0.13314,3.1510739895,30.24,-10.98,32.1716956345,131.99,33.42826,-11.29314,35.2843248155,3.14826,-0.13314,3.1510739895,30.28,-11.16,32.2711016236,131.66
2019-10-12 06:00:00,34.11824,-10.7833,35.7817531654,2.78824,0.046700000000000005,2.7886310598,31.33,-10.83,33.1490241184,131.51,34.15824,-10.9533,35.8714390677,2.78824,0.046700000000000005,2.7886310598,31.37,-11.0,33.2426969423,131.28
2019-10-12 06:30:00,35.88096,-10.09202,37.2732096579,2.04096,0.34798,2.0704124715,33.84,-10.44,35.4138278078,131.17,35.93096,-10.26202,37.3676724055,2.04096,0.34798,2.0704124715,33.89,-10.61,35.5120289479,131.07
2019-10-12 07:00:00,37.56346,-9.4058,38.7231532912,1.92346,0.3542,1.9558006063,35.64,-9.76,36.9522286202,131.23,37.62346,-9.5858,38.8254079697,1.92346,0.3542,1.9558006063,35.7,-9.94,37.0579761995,131.13
2019-10-12 07:30:00,40.4656,-8.45312,41.3390858764,2.2256,0.046880000000000005,2.226093685,38.24,-8.5,39.173302133,130.43,40.5256,-8.62312,41.4328668317,2.2256,0.046880000000000005,2.226093685,38.3,-8.67,39.2690577936,130.27
2019-10-12 08:00:00,42.51092,-6.8202,43.0545403795,2.13092,0.1198,2.1342849122,40.38,-6.94,40.9720392463,129.93,42.57092,-6.9802,43.1393836498,2.13092,0.1198,2.1342849122,40.44,-7.1,41.0585386978,129.66
2019-10-12 08:30:00,45.7507,-6.37184,46.1922817739,2.7407,-0.021840000000000002,2.7407870175999998,43.01,-6.35,43.4762302874,130.17,45.8207,-6.5418400000000005,46.2853348165,2.7407,-0.021840000000000002,2.7407870175999998,43.08,-6.52,43.5705955892,129.83
2019-10-12 09:00:00,45.71106,-5.59282,46.0519341817,2.14106,0.32718,2.1659142818,43.57,-5.92,43.9703456889,130.17,45.78106,-5.75282,46.1410922354,2.14106,0.32718,2.1659142818,43.64,-6.08,44.061502471,129.79
2019-10-12 09:30:00,48.28318,-5.49742,48.5951345051,6.60318,-0.25742000000000004,6.6081957575,41.68,-5.24,42.0080944581,130.17,48.35318,-5.66742,48.6841829095,6.60318,-0.25742000000000004,6.6081957575,41.75,-5.41,42.0990569966,129.91
2019-10-12 10:00:00,49.68348,-5.40742,49.9768784136,6.18348,0.09258000000000001,6.1841730221,43.5,-5.5,43.8463225368,130.3,49.74348,-5.56742,50.0540704435,6.18348,0.09258000000000001,6.1841730221,43.56,-5.66,43.9261789825,129.91
2019-10-12 10:30:00,45.28532,-5.12766,45.5746980745,6.71532,0.12234,6.7164343053,38.57,-5.25,38.9256650553,130.3,45.35532,-5.28766,45.6625054128,6.71532,0.12234,6.7164343053,38.64,-5.41,39.0168899324,129.91
2019-10-12 11:00:00,42.70354,-4.7602,42.9680326821,7.26354,0.0098,7.2635466111,35.44,-4.77,35.759565154,130.3,42.76354,-4.9402,43.0479491889,7.26354,0.0098,7.2635466111,35.5,-4.95,35.8434443099,129.91
2019-10-12 11:30:00,48.17238,-4.83858,48.4147710031,5.15238,0.37142000000000003,5.1657499437,43.02,-5.21,43.3343339628,130.24,48.21238,-4.98858,48.4697794061,5.15238,0.37142000000000003,5.1657499437,43.06,-5.36,43.3923172924,129.85
2019-10-12 12:00:00,50.07034,-4.6722,50.2878553983,3.97034,0.0978,3.971544354,46.1,-4.77,46.3461206575,130.11,50.15034,-4.8322,50.3826037334,3.97034,0.0978,3.971544354,46.18,-4.93,46.4424084216,129.75
2019-10-12 12:30:00,49.1783,-5.06186,49.4381190737,4.2383,-0.08186,4.2390904625,44.94,-4.98,45.215085978,130.08,49.2483,-5.22186,49.524366475,4.2383,-0.08186,4.2390904625,45.01,-5.14,45.3025352491,129.69
2019-10-12 13:00:00,48.71562,-5.20836,48.9932510237,4.51562,0.051640000000000005,4.5159152643,44.2,-5.26,44.5118815599,130.08,48.79562,-5.37836,49.0911324729,4.51562,0.051640000000000005,4.5159152643,44.28,-5.43,44.6116946551,129.63
2019-10-12 13:30:00,48.18398,-5.38196,48.4836201421,5.18398,-0.32196,5.1939683174,43.0,-5.06,43.2966927143,130.3,48.24398,-5.5419599999999996,48.5612492311,5.18398,-0.32196,5.1939683174,43.06,-5.22,43.375246397,129.87
2019-10-12 14:00:00,48.45332,-5.45766,48.7597197664,5.17332,-0.55766,5.2032897765,43.28,-4.9,43.5564966452,130.04,48.52332,-5.61766,48.8474225287,5.17332,-0.55766,5.2032897765,43.35,-5.06,43.6443134898,129.62
2019-10-12 14:30:00,47.45192,-5.61024,47.7824183622,5.25192,-0.66024,5.2932580273,42.2,-4.95,42.4893221881,130.22,47.52192,-5.78024,47.8721636752,5.25192,-0.66024,5.2932580273,42.27,-5.12,42.5789537213,129.79
2019-10-12 15:00:00,42.11626,-5.81328,42.5155686866,5.12626,-0.69328,5.1729274832,36.99,-5.12,37.3426632687,130.36,42.18626,-5.96328,42.6056479958,5.12626,-0.69328,5.1729274832,37.06,-5.27,37.432826503,129.9
2019-10-12 15:30:00,39.86754,-5.33968,40.2235369921,3.85754,0.08032,3.8583761032,36.01,-5.42,36.4156079175,130.71,39.92754,-5.50968,40.305893169,3.85754,0.08032,3.8583761032,36.07,-5.59,36.5005890363,130.23
2019-10-12 16:00:00,45.10572,-5.49358,45.4390294563,3.3357200000000002,0.07642,3.3365952609000002,41.77,-5.57,42.1397413376,130.71,45.15572,-5.66358,45.5095065578,3.3357200000000002,0.07642,3.3365952609000002,41.82,-5.74,42.212083578,130.28
2019-10-12 16:30:00,44.70628,-5.30646,45.0201064989,2.93628,0.24354,2.9463624981,41.77,-5.55,42.1371024158,130.55,44.78628,-5.46646,45.1186553564,2.93628,0.24354,2.9463624981,41.85,-5.71,42.237739049300004,130.11
2019-10-12 17:00:00,42.23598,-4.87042,42.5158675971,2.79598,0.21958000000000003,2.8045890139000003,39.44,-5.09,39.7670931802,130.51,42.30598,-5.04042,42.6051848668,2.79598,0.21958000000000003,2.8045890139000003,39.51,-5.26,39.8585963125,130.08
2019-10-12 17:30:00,46.19874,-4.8374,46.4513080155,2.65874,0.3226,2.6782399347,43.54,-5.16,43.8446940918,129.75,46.26874,-4.9974,46.5378373794,2.65874,0.3226,2.6782399347,43.61,-5.32,43.9332960293,129.33
2019-10-12 18:00:00,46.34992,-10.7256,47.5747157571,10.10992,-2.0856,10.3228004808,36.24,-8.64,37.255700235,131.77,46.86992,6.9744,47.3859858626,10.10992,-2.0856,10.3228004808,36.76,9.06,37.8600211305,131.33
2019-10-12 18:30:00,46.61602,-11.83416,48.0947051508,11.34602,-2.25416,11.5677745114,35.27,-9.58,36.5479041807,132.09,47.16602,7.60584,47.7753309224,11.34602,-2.25416,11.5677745114,35.82,9.86,37.152281222,131.66
2019-10-12 19:00:00,48.07236,-11.68404,49.4718969385,11.89236,-2.5640400000000003,12.1656289394,36.18,-9.12,37.3117515,132.15,48.62236,7.79596,49.2433841677,11.89236,-2.5640400000000003,12.1656289394,36.73,10.36,38.1631039094,131.72
2019-10-12 19:30:00,48.79588,-11.70834,50.1809040426,11.61588,-2.42834,11.866992177,37.18,-9.28,38.3206315188,132.31,49.34588,7.81166,49.9603633387,11.61588,-2.42834,11.866992177,37.73,10.24,39.0948909706,131.93
2019-10-12 20:00:00,52.9872,-11.98098,54.3248308382,3.7172,-0.41098,3.7398503179,49.27,-11.57,50.6102539018,132.99,53.6472,7.68902,54.1954158246,3.7172,-0.41098,3.7398503179,49.93,8.1,50.5827529895,132.59
2019-10-12 20:30:00,48.64274,-12.65578,50.2621619324,2.69274,-0.015780000000000002,2.6927862366,45.95,-12.64,47.6568158819,133.67,49.28274,7.18422,49.8036291741,2.69274,-0.015780000000000002,2.6927862366,46.59,7.2,47.1430599346,133.27
2019-10-12 21:00:00,49.23932,-13.26638,50.9951710691,3.03932,-0.23638,3.0484982478,46.2,-13.03,48.0023009865,133.82,49.87932,6.6336200000000005,50.3185003549,3.03932,-0.23638,3.0484982478,46.84,6.87,47.3411290529,133.42
2019-10-12 21:30:00,47.14388,-15.20146,49.5341277059,3.31388,-0.38146,3.3357626393,43.83,-14.82,46.2677133647,134.02,47.77388,4.75854,48.0102834108,3.31388,-0.38146,3.3357626393,44.46,5.14,44.7561303064,133.66
2019-10-12 22:00:00,42.4946,-15.87456,45.3628998671,2.9746,-0.06456,2.9753005148,39.52,-15.81,42.5650854574,133.43,43.1146,3.88544,43.2893217451,2.9746,-0.06456,2.9753005148,40.14,3.95,40.3338827786,133.03
2019-10-12 22:30:00,36.86846,-16.64786,40.4528686912,3.13846,-0.13786,3.1414863602,33.73,-16.51,37.5538679765,132.28,37.45846,3.28214,37.6019769234,3.13846,-0.13786,3.1414863602,34.32,3.42,34.489981154,131.93
2019-10-12 23:00:00,34.8504,-17.24292,38.8827554359,3.3404,-0.27292,3.3515306184,31.51,-16.97,35.789118458,132.37,35.4204,2.68708,35.5221780735,3.3404,-0.27292,3.3515306184,32.08,2.96,32.2162691819,132.0
2019-10-12 23:30:00,39.18536,-17.92496,43.0905631123,3.03536,-0.16496000000000002,3.0398391621,36.15,-17.76,40.2770418477,132.48,39.81536,2.04504,39.8678451955,3.03536,-0.16496000000000002,3.0398391621,36.78,2.21,36.8463363172,132.15
2019-10-13 00:00:00,37.42306,-18.26848,41.6440005436,2.67306,0.13152,2.6762935702,34.75,-18.4,39.3207642347,133.18,38.04306,1.9215200000000001,38.0915561939,2.67306,0.13152,2.6762935702,35.37,1.79,35.4152650703,132.86
2019-10-13 00:30:00,36.10372,-16.26626,39.5988612491,2.32372,0.34374000000000005,2.3490065615,33.78,-16.61,37.6428014367,132.94,36.56372,-1.4662600000000001,36.5931078022,2.32372,0.34374000000000005,2.3490065615,34.24,-1.81,34.2878068707,132.61
2019-10-13 01:00:00,34.28476,-11.33168,36.10888727,2.09476,0.50832,2.1555529871,32.19,-11.84,34.2984212465,130.7,34.34476,-11.51168,36.2226630147,2.09476,0.50832,2.1555529871,32.25,-12.02,34.4171890194,130.35
2019-10-13 01:30:00,32.71908,-11.70612,34.7501286544,2.85908,0.69388,2.942075441,29.86,-12.4,32.3323305686,130.58,32.76908,-11.88612,34.8581762676,2.85908,0.69388,2.942075441,29.91,-12.58,32.4478735821,130.23
2019-10-13 02:00:00,31.21472,-12.4497,33.6058592327,6.67472,0.3403,6.6833891977,24.54,-12.79,27.6730139305,130.85,31.26472,-12.6297,33.7193125489,6.67472,0.3403,6.6833891977,24.59,-12.97,27.800881281,130.49
2019-10-13 02:30:00,30.6682,-12.62908,33.166732623,6.9582,0.32092000000000004,6.9655966641,23.71,-12.95,27.0160433817,131.02,30.7182,-12.80908,33.2818320062,6.9582,0.32092000000000004,6.9655966641,23.76,-13.13,27.1465375324,130.63
2019-10-13 03:00:00,30.66094,-12.26696,33.023802769,3.67094,0.9830400000000001,3.8002852689,26.99,-13.25,30.0669685868,131.06,30.70094,-12.44696,33.1281531348,3.67094,0.9830400000000001,3.8002852689,27.03,-13.43,30.1825413112,130.7
2019-10-13 03:30:00,30.52498,-12.3063,32.912298973,3.69498,0.7137,3.7632758191,26.83,-13.02,29.822295351,131.15,30.56498,-12.4963,33.0208345759,3.69498,0.7137,3.7632758191,26.87,-13.21,29.9416265423,130.78
2019-10-13 04:00:00,30.819960000000002,-12.15188,33.129112906,2.76996,0.48812000000000005,2.8126392474,28.05,-12.64,30.7664118805,130.38,30.85996,-12.32188,33.2289912266,2.76996,0.48812000000000005,2.8126392474,28.09,-12.81,30.8730335406,130.01
2019-10-13 04:30:00,30.56776,-12.22622,32.9221567779,2.66776,0.45378,2.706078289,27.9,-12.68,30.6462460996,130.38,30.61776,-12.40622,33.0357612612,2.66776,0.45378,2.706078289,27.95,-12.86,30.766574395,130.06
2019-10-13 05:00:00,30.45346,-12.381920000000001,32.8743846917,2.74346,0.43808,2.7782164887,27.71,-12.82,30.5318931611,130.33,30.49346,-12.57192,32.9833939318,2.74346,0.43808,2.7782164887,27.75,-13.01,30.6483702666,130.06
2019-10-13 05:30:00,30.66988,-12.50468,33.1211195632,2.85988,0.30532000000000004,2.8761317628,27.81,-12.81,30.6184944111,130.43,30.71988,-12.68468,33.2357057081,2.85988,0.30532000000000004,2.8761317628,27.86,-12.99,30.7395461905,130.11
2019-10-13 06:00:00,31.20096,-12.363,33.5610439933,2.51096,0.577,2.5764023602,28.69,-12.94,31.4731584052,130.25,31.24096,-12.543,33.6648842375,2.51096,0.577,2.5764023602,28.73,-13.12,31.5839722011,130.01
2019-10-13 06:30:00,33.18468,-11.80208,35.2209040064,2.16468,0.47792,2.2168101021,31.02,-12.28,33.3622361361,130.34,33.23468,-11.98208,35.3286596948,2.16468,0.47792,2.2168101021,31.07,-12.46,33.4753117984,130.07
2019-10-13 07:00:00,34.14438,-11.52334,36.0364544641,2.05438,0.44666000000000006,2.1023754042,32.09,-11.97,34.2498029191,130.13,34.18438,-11.70334,36.1322571,2.05438,0.44666000000000006,2.1023754042,32.13,-12.15,34.3505371137,129.84
2019-10-13 07:30:00,36.39888,-8.4769,37.3729353793,1.90888,0.5831000000000001,1.9959530216,34.49,-9.06,35.6601135724,130.79,36.46888,-8.4469,37.4343335464,1.90888,0.5831000000000001,1.9959530216,34.56,-9.03,35.7202253632,130.6
2019-10-13 08:00:00,39.10254,-7.94434,39.9013931146,9.44254,-1.90434,9.6326565644,29.66,-6.04,30.2687495612,131.37,39.16254,-8.12434,39.9963678312,9.44254,-1.90434,9.6326565644,29.72,-6.22,30.3639062046,131.08
2019-10-13 08:30:00,40.20284,-7.51956,40.9000259983,3.28284,-0.19956000000000002,3.2888999163,36.92,-7.32,37.6386609751,131.37,40.27284,-7.69956,41.0022543997,3.28284,-0.19956000000000002,3.2888999163,36.99,-7.5,37.7426827345,131.08
2019-10-13 09:00:00,38.27614,-6.4921,38.8228058712,2.93614,-0.0821,2.937287611,35.34,-6.41,35.9166215004,130.21,38.32614,-6.6521,38.8991444856,2.93614,-0.0821,2.937287611,35.39,-6.57,35.9946801625,129.87
2019-10-13 09:30:00,42.38846,-5.84496,42.7895442669,2.26846,0.36504000000000003,2.297643352,40.12,-6.21,40.5977647168,129.95,42.44846,-6.01496,42.8725028448,2.26846,0.36504000000000003,2.297643352,40.18,-6.38,40.6833725249,129.59
2019-10-13 10:00:00,44.73286,-5.35762,45.0525565961,2.04286,0.6423800000000001,2.141478238,42.69,-6.0,43.1095824614,129.95,44.80286,-5.51762,45.1413379802,2.04286,0.6423800000000001,2.141478238,42.76,-6.16,43.2014259024,129.59
2019-10-13 10:30:00,44.66896,-8.44554,45.4603468242,2.9389600000000002,0.77446,3.0392884321,41.73,-9.22,42.7364165554,130.97,45.10896,4.04446,45.2899097921,2.9389600000000002,0.77446,3.0392884321,42.17,3.27,42.2965932434,130.63
2019-10-13 11:00:00,45.39456,-10.9328,46.6925282399,10.85456,-1.3928,10.9435535652,34.54,-9.54,35.8332694573,131.65,45.93456,8.3272,46.6832524813,10.85456,-1.3928,10.9435535652,35.08,9.72,36.4017142453,131.27
2019-10-13 11:30:00,47.11864,-11.1415,48.4179642044,11.43864,-1.5514999999999999,11.5433806703,35.68,-9.59,36.9463191671,132.1,47.66864,8.2785,48.3821537522,11.43864,-1.5514999999999999,11.5433806703,36.23,9.83,37.5398694723,131.72
2019-10-13 12:00:00,48.79352,-11.49242,50.1286675611,11.80352,-2.04242,11.9789216479,36.99,-9.45,38.1780381895,132.22,49.35352,7.91758,49.984577716,11.80352,-2.04242,11.9789216479,37.55,9.96,38.8484761606,131.72
2019-10-13 12:30:00,49.87782,-11.69932,51.2315431782,13.27782,-2.90932,13.5928160002,36.6,-8.79,37.6407239569,132.28,50.44782,7.73068,51.0367118456,13.27782,-2.90932,13.5928160002,37.17,10.64,38.6628827171,131.8
2019-10-13 13:00:00,55.70952,-12.34948,57.0618986268,20.19952,-5.04948,20.8210916261,35.51,-7.3,36.2525874939,132.05,56.27952,7.07052,56.7219236671,20.19952,-5.04948,20.8210916261,36.08,12.12,38.0612769097,131.66
2019-10-13 13:30:00,50.79882,-12.48164,52.3097643895,20.38882,-4.54164,20.8885249571,30.41,-7.94,31.4294718378,132.2,51.29882,6.95836,51.7685976948,20.38882,-4.54164,20.8885249571,30.91,11.5,32.9799651304,131.81
2019-10-13 14:00:00,48.04606,-14.05846,50.0606050612,23.89606,-5.26846,24.4699479831,24.15,-8.79,25.6999338521,132.85,48.48606,5.55154,48.802844289,23.89606,-5.26846,24.4699479831,24.59,10.82,26.8652284561,132.42
2019-10-13 14:30:00,55.13062,-15.16112,57.1773103708,22.53062,-5.23112,23.1299255087,32.6,-9.93,34.0788042631,133.14,55.64062,4.5088799999999996,55.8230113201,22.53062,-5.23112,23.1299255087,33.11,9.74,34.5128917942,132.68
2019-10-13 15:00:00,54.3127,-13.61922,55.9942187614,20.5127,-4.73922,21.0530536383,33.8,-8.88,34.947022763,133.2,54.7527,1.64078,54.7772791977,20.5127,-4.73922,21.0530536383,34.24,6.38,34.8293267233,132.72
2019-10-13 15:30:00,52.48142,-7.62004,53.0317306414,20.62142,-4.66004,21.1414033503,31.86,-2.96,31.997206128,131.34,52.53142,-7.77004,53.1029529199,20.62142,-4.66004,21.1414033503,31.91,-3.11,32.0611946128,130.82
2019-10-13 16:00:00,52.04228,-7.50714,52.5809476767,18.82228,-4.27714,19.3021281463,33.22,-3.23,33.3766580113,131.12,52.08228,-7.66714,52.6436028951,18.82228,-4.27714,19.3021281463,33.26,-3.39,33.4323152055,130.66
2019-10-13 16:30:00,52.7187,-7.66554,53.2730873254,18.9487,-4.18554,19.4054625501,33.77,-3.48,33.9488335588,131.28,52.7787,-7.81554,53.3542298153,18.9487,-4.18554,19.4054625501,33.83,-3.63,34.0241943329,130.76
2019-10-13 17:00:00,52.3992,-7.29518,52.9045915954,16.749200000000002,-3.89518,17.1961660806,35.65,-3.4,35.8117648267,131.07,52.4492,-7.45518,52.9763937001,16.749200000000002,-3.89518,17.1961660806,35.7,-3.56,35.8770623101,130.61
2019-10-13 17:30:00,53.81244,-6.89344,54.2521724338,14.37244,-3.54344,14.8028037408,39.44,-3.35,39.5820173816,130.81,53.86244,-7.03344,54.3197176078,14.37244,-3.54344,14.8028037408,39.49,-3.49,39.6439175663,130.32
2019-10-13 18:00:00,53.47364,-6.82658,53.9076281183,10.53364,-2.66658,10.8659201426,42.94,-4.16,43.1410384669,130.63,53.53364,-6.98658,53.9876181337,10.53364,-2.66658,10.8659201426,43.0,-4.32,43.2164598272,130.14
2019-10-13 18:30:00,54.84946,-6.09276,55.1868189581,6.98946,-1.72276,7.198642449,47.86,-4.37,48.0590938325,130.33,54.91946,-6.23276,55.2720036176,6.98946,-1.72276,7.198642449,47.93,-4.51,48.1417178755,129.84
2019-10-13 19:00:00,56.68752,-5.37974,56.9422209456,4.88752,-0.8797400000000001,4.9660642583,51.8,-4.5,51.9950959226,129.56,56.76752,-5.52974,57.0362108789,4.88752,-0.8797400000000001,4.9660642583,51.88,-4.65,52.0879727,129.14
2019-10-13 19:30:00,56.8968,-9.395340000000001,57.6673067167,4.8568,-0.90534,4.9404601765,52.04,-8.49,52.7279973069,130.65,57.2568,-1.13534,57.2680551718,4.8568,-0.90534,4.9404601765,52.4,-0.23,52.4005047686,130.23
2019-10-13 20:00:00,55.31314,-14.7744,57.2523043381,4.81314,-0.9744,4.9107812026,50.5,-13.8,52.3515997845,132.47,55.99314,4.7356,56.193039021,4.81314,-0.9744,4.9107812026,51.18,5.71,51.4975387761,132.05
2019-10-13 20:30:00,47.86952,-14.54168,50.0295053169,3.64952,-0.39168000000000003,3.6704780959,44.22,-14.15,46.4287723292,132.57,48.50952,4.99832,48.7663483711,3.64952,-0.39168000000000003,3.6704780959,44.86,5.39,45.1826482181,132.22
2019-10-13 21:00:00,45.20824,-14.90722,47.6026277849,3.14824,-0.25722,3.1587303187,42.06,-14.65,44.5383666068,133.18,45.80824,4.77278,46.0562078424,3.14824,-0.25722,3.1587303187,42.66,5.03,42.9555176898,132.78
2019-10-13 21:30:00,43.18176,-15.59648,45.9120309406,2.99176,-0.09648000000000001,2.9933152671,40.19,-15.5,43.075353742,133.63,43.78176,4.20352,43.9830886715,2.99176,-0.09648000000000001,2.9933152671,40.79,4.3,41.016022479,133.24
2019-10-13 22:00:00,40.40666,-17.36738,43.9809511086,3.24666,0.0026200000000000004,3.2466610571,37.16,-17.37,41.0192942406,132.51,41.04666,2.74262,41.1381849578,3.24666,0.0026200000000000004,3.2466610571,37.8,2.74,37.8991767721,132.11
2019-10-13 22:30:00,37.97872,-17.52626,41.8276578645,3.2187200000000002,-0.19626000000000002,3.2246978814,34.76,-17.33,38.8405265155,132.51,38.59872,2.4737400000000003,38.677908103,3.2187200000000002,-0.19626000000000002,3.2246978814,35.38,2.67,35.4806045608,132.18
2019-10-13 23:00:00,35.31936,-17.68834,39.5010704002,2.40936,0.26166,2.4235266793,32.91,-17.95,37.4869390588,132.18,35.90936,2.22166,35.9780198005,2.40936,0.26166,2.4235266793,33.5,1.96,33.5572883291,131.85
2019-10-13 23:30:00,39.33306,-18.24008,43.3565465342,2.07306,0.5299200000000001,2.1397179651,37.26,-18.77,41.7207442407,132.57,39.98306,1.7399200000000001,40.0208996472,2.07306,0.5299200000000001,2.1397179651,37.91,1.21,37.9293052929,132.26
2019-10-14 00:00:00,37.15366,-18.68036,41.5854578083,1.77366,0.6096400000000001,1.8755081245,35.38,-19.29,40.2970036107,132.68,37.77366,1.28964,37.7956685498,1.77366,0.6096400000000001,1.8755081245,36.0,0.68,36.0064216495,132.32
2019-10-14 00:30:00,36.35214,-17.78546,40.4697500609,1.9621400000000002,0.46454000000000006,2.0163806166,34.39,-18.25,38.9324363481,133.0,36.96214,2.29454,37.0332918762,1.9621400000000002,0.46454000000000006,2.0163806166,35.0,1.83,35.047808776,132.65
2019-10-14 01:00:00,35.63526,-17.13294,39.5399720323,2.7752600000000003,-0.012940000000000002,2.775290167,32.86,-17.12,37.0523143677,133.04,36.24526,2.96706,36.3664999348,2.7752600000000003,-0.012940000000000002,2.775290167,33.47,2.98,33.6024002119,132.65
2019-10-14 01:30:00,34.60038,-17.4035,38.7307127277,2.82038,-0.0235,2.8204779018,31.78,-17.38,36.221993319,132.26,35.18038,2.4665,35.2667372916,2.82038,-0.0235,2.8204779018,32.36,2.49,32.4556574421,131.89
2019-10-14 02:00:00,33.73664,-17.61204,38.0571258958,2.72664,-0.032040000000000006,2.7268282401,31.01,-17.58,35.6465496226,132.22,34.31664,2.24796,34.3901890814,2.72664,-0.032040000000000006,2.7268282401,31.59,2.2800000000000002,31.6721723284,131.85
2019-10-14 02:30:00,33.2291,-17.60862,37.606337034,2.3391,0.21138,2.3486315834,30.89,-17.82,35.6615268882,132.1,33.7991,2.21138,33.8713649314,2.3391,0.21138,2.3486315834,31.46,2.0,31.523508688,131.72
2019-10-14 03:00:00,32.78702,-17.62728,37.2251216342,1.8870200000000001,0.5127200000000001,1.9554350613,30.9,-18.14,35.8311261336,132.47,33.36702,2.29272,33.4456961159,1.8870200000000001,0.5127200000000001,1.9554350613,31.48,1.78,31.5302838554,132.09
2019-10-14 03:30:00,33.1543,-17.40516,37.4452560829,1.9143,0.54484,1.9903253793000002,31.24,-17.95,36.0297113505,132.98,33.7343,2.66484,33.8393907852,1.9143,0.54484,1.9903253793000002,31.82,2.12,31.8905440531,132.61
2019-10-14 04:00:00,33.20628,-17.31884,37.4512917051,2.04628,0.36116000000000004,2.0779072126,31.16,-17.68,35.8263590112,132.62,33.77628,2.66116,33.8809513323,2.04628,0.36116000000000004,2.0779072126,31.73,2.3,31.8132503841,132.26
2019-10-14 04:30:00,33.31258,-17.31638,37.5444403682,1.6825800000000002,0.59362,1.7842253672,31.63,-17.91,36.3486588473,132.7,33.89258,2.68362,33.9986587288,1.6825800000000002,0.59362,1.7842253672,32.21,2.09,32.2777353605,132.34
2019-10-14 05:00:00,33.657,-17.26828,37.8283907027,1.9969999999999999,0.43172000000000005,2.0431326825,31.66,-17.7,36.2718292894,132.64,34.237,2.75172,34.3474035694,1.9969999999999999,0.43172000000000005,2.0431326825,32.24,2.32,32.3233661613,132.3
2019-10-14 05:30:00,34.9843,-17.31604,39.0351955006,2.5042999999999997,0.023960000000000002,2.5044146166,32.48,-17.34,36.8188267059,132.64,35.5743,2.70396,35.6769143869,2.5042999999999997,0.023960000000000002,2.5044146166,33.07,2.68,33.1784161768,132.3
2019-10-14 06:00:00,36.99114,-17.22474,40.8048539584,5.12114,-0.58474,5.1544151722,31.87,-16.64,35.9525590188,132.64,37.58114,2.78526,37.6842109771,5.12114,-0.58474,5.1544151722,32.46,3.37,32.6344679748,132.25
2019-10-14 06:30:00,39.7254,-16.47956,43.0079446493,8.1954,-0.9395600000000001,8.2490820188,31.53,-15.54,35.1515646878,132.07,40.3054,3.38044,40.4469114242,8.1954,-0.9395600000000001,8.2490820188,32.11,4.32,32.3992978319,131.7
2019-10-14 07:00:00,39.01582,-15.29114,41.9052881242,7.90582,-0.9111400000000001,7.9581509141,31.11,-14.38,34.2726786231,132.07,39.56582,4.55886,39.8275949157,7.90582,-0.9111400000000001,7.9581509141,31.66,5.47,32.1290600547,131.65
2019-10-14 07:30:00,49.21566,-14.85024,51.4073031513,6.08566,-0.7102400000000001,6.126964868,43.13,-14.14,45.3887265739,130.92,49.89566,4.69976,50.1165105618,6.08566,-0.7102400000000001,6.126964868,43.81,5.41,44.1427706425,130.52
2019-10-14 08:00:00,47.66104,-13.9809,49.6693094243,8.21104,-1.4109,8.3313754382,39.45,-12.57,41.4041954396,130.45,48.30104,5.4391,48.6063192794,8.21104,-1.4109,8.3313754382,40.09,6.85,40.6710044135,130.03
2019-10-14 08:30:00,49.13448,-13.29558,50.9015674848,8.21448,-1.43558,8.3389790506,40.92,-11.86,42.6040608393,129.8,49.78448,5.93442,50.1369303967,8.21448,-1.43558,8.3389790506,41.57,7.37,42.2182638203,129.35
2019-10-14 09:00:00,48.88274,-13.19904,50.6333578467,9.29274,-1.5490400000000002,9.4209628823,39.59,-11.65,41.2685182676,129.54,49.52274,5.97096,49.8814007465,9.29274,-1.5490400000000002,9.4209628823,40.23,7.52,40.9268041753,129.15
2019-10-14 09:30:00,50.59104,-5.00092,50.8376093963,7.09104,-1.35092,7.2185755609,43.5,-3.65,43.6528635945,130.61,50.93104,3.75908,51.0695752668,7.09104,-1.35092,7.2185755609,43.84,5.11,44.1368066357,130.26
2019-10-14 10:00:00,51.83592,1.3852600000000002,51.8544264987,5.97592,-1.09474,6.0753662864,45.86,2.48,45.9270073051,131.74,51.91592,1.23526,51.9306134829,5.97592,-1.09474,6.0753662864,45.94,2.33,45.9990489032,131.37
2019-10-14 10:30:00,54.2552,1.1034,54.266418885,6.1152,-1.1366,6.2199301121,48.14,2.24,48.1920864873,131.58,54.3252,0.9534,54.3335653772,6.1152,-1.1366,6.2199301121,48.21,2.09,48.2552815762,131.18
2019-10-14 11:00:00,57.57078,1.2919800000000001,57.5852752197,5.93078,-1.12802,6.0371003411,51.64,2.42,51.6966730071,131.75,57.63078,1.14198,57.6420933149,5.93078,-1.12802,6.0371003411,51.7,2.27,51.7498106277,131.32
2019-10-14 11:30:00,58.457300000000004,1.50468,58.4766618848,5.1773,-1.06532,5.2857678716,53.28,2.5700000000000003,53.3419469086,131.27,58.5473,1.35468,58.5629703413,5.1773,-1.06532,5.2857678716,53.37,2.42,53.4248378566,130.85
2019-10-14 12:00:00,59.55728,1.5217800000000001,59.5767187362,7.31728,-1.89822,7.5594858137,52.24,3.42,52.3518290034,131.18,59.64728,1.37178,59.6630521493,7.31728,-1.89822,7.5594858137,52.33,3.27,52.4320684314,130.79
2019-10-14 12:30:00,57.85552,1.7193,57.8810606931,7.63552,-1.9807000000000001,7.8882404984,50.22,3.7,50.3561158153,131.55,57.94552,1.5793,57.9670378453,7.63552,-1.9807000000000001,7.8882404984,50.31,3.56,50.4357978028,131.09
2019-10-14 13:00:00,52.89926,1.67806,52.9258688536,8.09926,-2.00194,8.3430076298,44.8,3.68,44.9508887565,131.94,52.95926,1.5180600000000002,52.9810128811,8.09926,-2.00194,8.3430076298,44.86,3.52,44.9978888394,131.51
2019-10-14 13:30:00,53.0216,1.07064,53.032408361,8.4516,-2.13936,8.7181651607,44.57,3.21,44.6854450576,132.0,53.0916,0.93064,53.0997559445,8.4516,-2.13936,8.7181651607,44.64,3.07,44.7454411086,131.51
2019-10-14 14:00:00,52.08528,1.12804,52.0974938641,7.71528,-1.7619600000000002,7.9139148669,44.37,2.89,44.4640191616,131.64,52.16528,0.9680400000000001,52.1742612686,7.71528,-1.7619600000000002,7.9139148669,44.45,2.73,44.5337557365,131.23
2019-10-14 14:30:00,58.08248,0.6513,58.0861315173,10.58248,-1.9287,10.7568009483,47.5,2.58,47.5700157662,131.27,58.15248,0.5013000000000001,58.1546406733,10.58248,-1.9287,10.7568009483,47.57,2.43,47.6320249412,130.89
2019-10-14 15:00:00,58.15422,0.21732,58.1546260567,9.10422,-1.99268,9.3197422384,49.05,2.21,49.0997617102,131.27,58.23422,0.06732,58.2342589117,9.10422,-1.99268,9.3197422384,49.13,2.06,49.1731684967,130.89
2019-10-14 15:30:00,58.57024,0.24188,58.5707394489,8.56024,-1.90812,8.7703267209,50.01,2.15,50.0561944219,131.56,58.64024,0.08188000000000001,58.6402971649,8.56024,-1.90812,8.7703267209,50.08,1.99,50.1195221446,131.17
2019-10-14 16:00:00,52.08232,0.7567600000000001,52.0878175995,7.27232,-1.54324,7.4342604124000005,44.81,2.3,44.8689881767,131.3,52.15232,0.6167600000000001,52.1559668138,7.27232,-1.54324,7.4342604124000005,44.88,2.16,44.9319485444,130.88
2019-10-14 16:30:00,52.37002,0.47702000000000006,52.3721924582,7.76002,-1.6629800000000001,7.9362089741,44.61,2.14,44.661299802,131.18,52.45002,0.31702,52.4509780622,7.76002,-1.6629800000000001,7.9362089741,44.69,1.98,44.7338406578,130.77
2019-10-14 17:00:00,53.14346,0.12430000000000001,53.1436053657,6.8334600000000005,-1.4457,6.9847135991,46.31,1.57,46.3366054001,131.18,53.21346,-0.0257,53.213466206,6.8334600000000005,-1.4457,6.9847135991,46.38,1.42,46.4017327263,130.77
2019-10-14 17:30:00,58.0874,-0.0604,58.0874314023,14.6974,-4.0304,15.2400029829,43.39,3.9699999999999998,43.5712405148,131.11,58.1674,-0.2104,58.1677805226,14.6974,-4.0304,15.2400029829,43.47,3.8200000000000003,43.6375216986,130.72
2019-10-14 18:00:00,55.6663,0.24760000000000001,55.6668506514,14.3563,-3.8624,14.8667912964,41.31,4.11,41.5139518716,131.59,55.7363,0.0976,55.7363854538,14.3563,-3.8624,14.8667912964,41.38,3.96,41.5690509875,131.19
2019-10-14 18:30:00,56.75038,0.6406000000000001,56.7539954409,13.68038,-3.6294,14.1536335018,43.07,4.27,43.2811483212,131.42,56.81038,0.5006,56.8125855432,13.68038,-3.6294,14.1536335018,43.13,4.13,43.3272870141,131.19
2019-10-14 19:00:00,57.80282,0.47850000000000004,57.8048005117,13.87282,-3.7415000000000003,14.3685057331,43.93,4.22,44.1322251875,131.55,57.87282,0.3385,57.8738099403,13.87282,-3.7415000000000003,14.3685057331,44.0,4.08,44.1887587515,131.22
2019-10-14 19:30:00,57.75228,0.035840000000000004,57.7522911208,13.60228,-3.56416,14.0614813481,44.15,3.6,44.2965292094,131.84,57.81228,-0.10416,57.8123738321,13.60228,-3.56416,14.0614813481,44.21,3.46,44.345188014,131.53
2019-10-14 20:00:00,63.5409,-0.36428000000000005,63.5419442001,13.3309,-3.50428,13.7837902309,50.21,3.14,50.308087819,132.27,63.6209,-0.5142800000000001,63.6229785591,13.3309,-3.50428,13.7837902309,50.29,2.99,50.3788070522,131.93
2019-10-14 20:30:00,60.30652,-0.64034,60.3099194978,5.06652,-0.8603400000000001,5.1390475602,55.24,0.22,55.2404380866,133.08,60.39652,-0.77034,60.4014325312,5.06652,-0.8603400000000001,5.1390475602,55.33,0.09,55.3300731971,132.71
2019-10-14 21:00:00,58.25106,-1.37094,58.2671903185,3.49106,-0.7609400000000001,3.5730280725,54.76,-0.61,54.7633974476,132.6,58.33106,-1.5309400000000002,58.351146844,3.49106,-0.7609400000000001,3.5730280725,54.84,-0.77,54.8454054593,132.28
2019-10-14 21:30:00,55.05018,-2.00368,55.0866322403,2.72018,-0.39368000000000003,2.7485201791,52.33,-1.6099999999999999,52.354761006,133.19,55.15018,-2.16368,55.1926069793,2.72018,-0.39368000000000003,2.7485201791,52.43,-1.77,52.4598684711,132.81
2019-10-14 22:00:00,51.06774,-3.74854,51.2051327587,1.82774,0.20146000000000003,1.8388092993,49.24,-3.95,49.3981791162,133.46,51.15774,-3.9085400000000003,51.3068323602,1.82774,0.20146000000000003,1.8388092993,49.33,-4.11,49.5009191834,133.08
2019-10-14 22:30:00,47.40014,-13.33036,49.2389253513,1.6401400000000002,0.25964000000000004,1.6605638046,45.76,-13.59,47.7353715812,132.13,47.94014,0.9196400000000001,47.9489599569,1.6401400000000002,0.25964000000000004,1.6605638046,46.3,0.66,46.3047038647,131.77
2019-10-14 23:00:00,44.2965,-16.70268,47.3408854103,1.4865,0.50732,1.5706864208,42.81,-17.21,46.1397897698,131.34,44.9865,2.92732,45.0816413258,1.4865,0.50732,1.5706864208,43.5,2.42,43.567262939,130.97
2019-10-14 23:30:00,41.56662,-17.20982,44.988462995,1.53662,0.5101800000000001,1.6190999527,40.03,-17.72,43.7766981395,131.19,42.23662,2.37018,42.3030710736,1.53662,0.5101800000000001,1.6190999527,40.7,1.8599999999999999,40.7424790606,130.82
2019-10-15 00:00:00,39.17684,-17.457,42.8902278076,1.56684,0.673,1.705261442,37.61,-18.13,41.7517544542,130.76,39.82684,1.953,39.8746961541,1.56684,0.673,1.705261442,38.26,1.28,38.2814054078,130.4
2019-10-15 00:30:00,38.08942,-17.47384,41.9063121771,1.38942,0.9261600000000001,1.6698084567,36.7,-18.4,41.0542324249,130.89,38.70942,1.98616,38.7603409206,1.38942,0.9261600000000001,1.6698084567,37.32,1.06,37.3350505557,130.54
2019-10-15 01:00:00,36.89334,-17.66298,40.9035377301,1.38334,0.90702,1.6541810167,35.51,-18.57,40.0724968027,130.66,37.52334,1.6970200000000002,37.5616948717,1.38334,0.90702,1.6541810167,36.14,0.79,36.1486334458,130.28
2019-10-15 01:30:00,36.18974,-17.75078,40.3086525684,1.46974,0.6992200000000001,1.6275884848,34.72,-18.45,39.3176919465,130.31,36.78974,1.51922,36.8210944796,1.46974,0.6992200000000001,1.6275884848,35.32,0.8200000000000001,35.329517404,129.94
2019-10-15 02:00:00,35.82028,-17.7344,39.9700062877,1.5602800000000001,0.5456,1.6529225748,34.26,-18.28,38.8317653475,130.31,36.43028,1.5655999999999999,36.463905499,1.5602800000000001,0.5456,1.6529225748,34.87,1.02,34.884915078,129.94
2019-10-15 02:30:00,34.84428,-18.00876,39.2229433553,1.41428,0.74124,1.5967544132,33.43,-18.75,38.3291977479,130.25,35.43428,1.26124,35.4567190453,1.41428,0.74124,1.5967544132,34.02,0.52,34.0239739008,129.88
2019-10-15 03:00:00,35.0659,-18.03872,39.4336501233,1.3959000000000001,0.7612800000000001,1.5899949838,33.67,-18.8,38.5630509685,130.7,35.6759,1.35128,35.7014817402,1.3959000000000001,0.7612800000000001,1.5899949838,34.28,0.59,34.2850769286,130.31
2019-10-15 03:30:00,35.09898,-17.83768,39.3715788967,1.38898,0.8323200000000001,1.6192658900999999,33.71,-18.67,38.5348284024,130.7,35.68898,1.5423200000000001,35.722290582,1.38898,0.8323200000000001,1.6192658900999999,34.3,0.71,34.3073476095,130.31
2019-10-15 04:00:00,35.07678,-17.79682,39.3332848524,1.38678,0.83318,1.617821894,33.69,-18.63,38.497960985,130.66,35.67678,1.55318,35.7105726541,1.38678,0.83318,1.617821894,34.29,0.72,34.2975582221,130.24
2019-10-15 04:30:00,35.06478,-17.87222,39.3567661804,1.3847800000000001,0.8277800000000001,1.6133305231000001,33.68,-18.7,38.5231410973,130.69,35.67478,1.50778,35.7066286364,1.3847800000000001,0.8277800000000001,1.6133305231000001,34.29,0.68,34.2967418278,130.29
2019-10-15 05:00:00,35.26478,-17.8133,39.5084594149,1.3847800000000001,0.8167000000000001,1.6076736418,33.88,-18.63,38.6643414531,130.66,35.86478,1.5667,35.8989831797,1.3847800000000001,0.8167000000000001,1.6076736418,34.48,0.75,34.4881559379,130.29
2019-10-15 05:30:00,36.41726,-17.76984,40.5214022405,1.3972600000000002,0.73016,1.57653707,35.02,-18.5,39.6061914352,131.26,37.02726,1.82016,37.0719700789,1.3972600000000002,0.73016,1.57653707,35.63,1.09,35.6466688486,130.89
2019-10-15 06:00:00,38.39328,-17.25106,42.0908899916,1.38328,0.86894,1.6335606147,37.01,-18.12,41.2076995233,131.38,39.01328,2.38894,39.0863537655,1.38328,0.86894,1.6335606147,37.63,1.52,37.6606863984,131.01
2019-10-15 06:30:00,43.21828,-15.8018,46.016481932,1.38828,0.7582,1.5818307743000002,41.83,-16.56,44.9886930239,130.69,43.88828,3.6582,44.0404762531,1.38828,0.7582,1.5818307743000002,42.5,2.9,42.5988262749,130.32
2019-10-15 07:00:00,47.34028,-14.84952,49.614618357,1.38028,0.74048,1.5663599551,45.96,-15.59,48.532151199,131.13,48.06028,4.75048,48.2944880282,1.38028,0.74048,1.5663599551,46.68,4.01,46.8519209852,130.73
2019-10-15 07:30:00,52.65374,-13.35288,54.3204909798,1.40374,0.61712,1.5334024526999999,51.25,-13.97,53.1198964607,130.13,53.41374,5.99712,53.7493541271,1.40374,0.61712,1.5334024526999999,52.01,5.38,52.2875176309,129.77
2019-10-15 08:00:00,47.57646,-12.8885,49.2913073308,3.59646,0.8015,3.6846881526,43.98,-13.69,46.0614426609,130.13,48.27646,6.4315,48.7029853539,3.59646,0.8015,3.6846881526,44.68,5.63,45.0333132248,129.73
2019-10-15 08:30:00,47.44226,-12.29764,49.0102028508,5.25226,0.48236000000000007,5.2743631158,42.19,-12.78,44.083154379,129.99,48.11226,7.02236,48.6220433783,5.25226,0.48236000000000007,5.2743631158,42.86,6.54,43.3560976104,129.55
2019-10-15 09:00:00,48.00876,-12.25848,49.5490804016,6.58876,0.07152,6.589148158,41.42,-12.33,43.2162619855,130.04,48.67876,7.04152,49.185411242,6.58876,0.07152,6.589148158,42.09,6.97,42.6632042866,129.6
2019-10-15 09:30:00,48.53806,-12.1461,50.0346980982,6.82806,0.0539,6.8282727372,41.71,-12.2,43.4576126818,129.91,49.18806,7.1439,49.704130148,6.82806,0.0539,6.8282727372,42.36,7.09,42.9492456278,129.53
2019-10-15 10:00:00,48.97158,-11.95348,50.4093377442,6.93158,0.07652,6.9320023519,42.04,-12.03,43.7273655735,129.95,49.64158,7.32652,50.1793220381,6.93158,0.07652,6.9320023519,42.71,7.25,43.3209718266,129.53
2019-10-15 10:30:00,49.11416,-11.97394,50.5527046915,7.14416,0.01606,7.1441780513,41.97,-11.99,43.6490664276,130.21,49.77416,7.35606,50.3147952637,7.14416,0.01606,7.1441780513,42.63,7.34,43.2572826239,129.81
2019-10-15 11:00:00,49.27162,-11.6733,50.635545522,7.62162,-0.0833,7.6220751974,41.65,-11.59,43.232517854,129.65,49.93162,7.5267,50.4957214892,7.62162,-0.0833,7.6220751974,42.31,7.61,42.9889311335,129.27
2019-10-15 11:30:00,49.44214,-11.93732,50.8628038606,7.73214,-0.017320000000000002,7.7321593984,41.71,-11.92,43.3798397876,129.99,50.12214,7.32268,50.6542254956,7.73214,-0.017320000000000002,7.7321593984,42.39,7.34,43.0207821872,129.6
2019-10-15 12:00:00,48.91908,-11.95834,50.3594905018,8.12908,-0.22834000000000002,8.1322863207,40.79,-11.73,42.4431030911,129.7,49.56908,7.26166,50.0981576308,8.12908,-0.22834000000000002,8.1322863207,41.44,7.49,42.1114438128,129.31
2019-10-15 12:30:00,48.69272,-12.0417,50.1595805394,8.32272,-0.38170000000000004,8.3314682433,40.37,-11.66,42.0201439788,129.76,49.33272,7.1983,49.8551179468,8.32272,-0.38170000000000004,8.3314682433,41.01,7.58,41.7046340351,129.37
2019-10-15 13:00:00,51.58694,-12.089,52.984491123,8.62694,-0.449,8.6386164843,42.96,-11.64,44.5090013368,129.76,52.25694,7.111,52.7385447198,8.62694,-0.449,8.6386164843,43.63,7.5600000000000005,44.2801366303,129.33
2019-10-15 13:30:00,56.73796,-12.51222,58.1012199036,8.61796,-0.6122200000000001,8.6396786914,48.12,-11.9,49.5695914851,129.8,57.46796,6.72778,57.8604307821,8.61796,-0.6122200000000001,8.6396786914,48.85,7.34,49.3983613089,129.41
2019-10-15 14:00:00,56.58708,-11.4484,57.7335559747,5.61708,-0.7484000000000001,5.6667177701,50.97,-10.7,52.0810032545,129.66,57.32708,7.7616,57.8501213126,5.61708,-0.7484000000000001,5.6667177701,51.71,8.51,52.405574131,129.3
2019-10-15 14:30:00,57.5291,-11.07506,58.585444445,6.0691,-1.38506,6.2251398389,51.46,-9.69,52.3643743398,129.62,58.2991,8.11494,58.8611698152,6.0691,-1.38506,6.2251398389,52.23,9.5,53.086937188,129.2
2019-10-15 15:00:00,56.31882,-11.28356,57.4380380277,5.91882,-1.55356,6.1193119602,50.4,-9.73,51.3306234133,129.66,57.06882,7.93644,57.6180292623,5.91882,-1.55356,6.1193119602,51.15,9.49,52.022904571,129.27
2019-10-15 15:30:00,57.83256,-11.25662,58.9178792047,6.27256,-1.81662,6.5303229,51.56,-9.44,52.417050661,129.66,58.61256,7.95338,59.1497121141,6.27256,-1.81662,6.5303229,52.34,9.77,53.2440466156,129.27
2019-10-15 16:00:00,59.88706,-11.2265,60.9302409128,8.11706,-2.2365,8.4195365249,51.77,-8.99,52.5447713859,129.43,60.66706,7.9635,61.187494648,8.11706,-2.2365,8.4195365249,52.55,10.2,53.530762184,129.17
2019-10-15 16:30:00,54.05078,-4.60938,54.246964916,12.90078,-3.17938,13.2867822212,41.15,-1.43,41.1748394047,130.91,54.34078,2.52062,54.399208599,12.90078,-3.17938,13.2867822212,41.44,5.7,41.8301757108,130.45
2019-10-15 17:00:00,52.95742,-0.56388,52.9604219556,13.86742,-3.36388,14.2695839502,39.09,2.8,39.1901531,131.68,53.02742,-0.7238800000000001,53.0323606311,13.86742,-3.36388,14.2695839502,39.16,2.64,39.2488878823,131.26
2019-10-15 17:30:00,52.82636,-1.14092,52.8386791025,18.72636,-5.21092,19.4378560056,34.1,4.07,34.342028187,131.3,52.88636,-1.29092,52.9021128925,18.72636,-5.21092,19.4378560056,34.16,3.92,34.3841824099,130.85
2019-10-15 18:00:00,53.3066,-1.03758,53.3166969702,15.7566,-4.50758,16.3886766097,37.55,3.47,37.7099907186,131.18,53.3666,-1.19758,53.3800355322,15.7566,-4.50758,16.3886766097,37.61,3.31,37.7553731275,130.76
2019-10-15 18:30:00,56.92868,-1.04554,56.9382802729,16.13868,-4.09554,16.6502384378,40.79,3.05,40.9038702325,131.09,56.98868,-1.19554,57.0012189697,16.13868,-4.09554,16.6502384378,40.85,2.9,40.9528082065,130.69
2019-10-15 19:00:00,56.33262,-1.38746,56.3497038263,18.70262,-4.43746,19.2218377403,37.63,3.05,37.7534024957,131.38,56.40262,-1.54746,56.4238440317,18.70262,-4.43746,19.2218377403,37.7,2.89,37.8106082998,130.87
2019-10-15 19:30:00,61.38518,-1.02852,61.3937959164,15.49518,-3.87852,15.9732125956,45.89,2.85,45.9784145007,131.34,61.44518,-1.17852,61.4564809814,15.49518,-3.87852,15.9732125956,45.95,2.7,46.0292570003,130.93
2019-10-15 20:00:00,60.27,-1.20508,60.282046397,13.77,-3.61508,14.2366324461,46.5,2.41,46.5624108053,131.6,60.36,-1.36508,60.3754341053,13.77,-3.61508,14.2366324461,46.59,2.25,46.644298687,131.18
2019-10-15 20:30:00,53.78844,-1.5661200000000002,53.8112349746,6.83844,-1.6061200000000002,7.0245201322,46.95,0.04,46.9500170394,132.17,53.84844,-1.69612,53.8751456006,6.83844,-1.6061200000000002,7.0245201322,47.01,-0.09,47.0100861518,131.75
2019-10-15 21:00:00,57.56806,-2.41168,57.6185537183,5.55806,-1.71168,5.8156581215,52.01,-0.7000000000000001,52.0147104193,132.48,57.65806,-2.57168,57.71538288,5.55806,-1.71168,5.8156581215,52.1,-0.86,52.1070974052,132.07
2019-10-15 21:30:00,54.58224,-3.17708,54.6746262973,6.13224,-1.84708,6.4043791224,48.45,-1.33,48.4682514642,133.1,54.67224,-3.34708,54.7745996895,6.13224,-1.84708,6.4043791224,48.54,-1.5,48.5631712309,132.68
2019-10-15 22:00:00,51.69366,-3.4739,51.8102544426,5.44366,-1.6239,5.6807116989,46.25,-1.85,46.2869852118,133.3,51.78366,-3.6339,51.9110072355,5.44366,-1.6239,5.6807116989,46.34,-2.01,46.3835714451,132.89
2019-10-15 22:30:00,48.91232,-6.12358,49.2941505637,5.62232,-1.67358,5.8661190065,43.29,-4.45,43.5181180659,134.06,49.03232,-5.20358,49.3076631914,5.62232,-1.67358,5.8661190065,43.41,-3.5300000000000002,43.5532891984,133.61
2019-10-15 23:00:00,45.06354,-18.24768,48.6179026976,6.61354,-2.03768,6.920336055,38.45,-16.21,41.7272884334,131.21,45.71354,1.35232,45.7335381172,6.61354,-2.03768,6.920336055,39.1,3.39,39.2466826624,130.79
2019-10-15 23:30:00,42.7951,-18.71908,46.7100047105,8.0151,-2.42908,8.3750974715,34.78,-16.29,38.4058914751,131.33,43.3951,0.9309200000000001,43.4050839886,8.0151,-2.42908,8.3750974715,35.38,3.36,35.5391896362,130.94
2019-10-16 00:00:00,40.519,-19.31982,44.8892504485,9.599,-3.01982,10.0628084466,30.92,-16.3,34.9533460487,131.45,41.089,0.37018,41.0906674834,9.599,-3.01982,10.0628084466,31.49,3.39,31.6719465774,131.12
2019-10-16 00:30:00,39.42012,-19.62274,44.0340525721,12.12012,-3.60274,12.6442494567,27.3,-16.02,31.6532841898,131.36,39.95012,0.007260000000000001,39.9501206597,12.12012,-3.60274,12.6442494567,27.83,3.61,28.0631609054,130.96
2019-10-16 01:00:00,38.67962,-19.7618,43.4354894365,14.62962,-4.1818,15.2155588982,24.05,-15.58,28.655521283,130.77,39.16962,-0.2518,39.1704293337,14.62962,-4.1818,15.2155588982,24.54,3.93,24.8526960308,130.56
2019-10-16 01:30:00,37.99346,-19.87542,42.8781450502,14.16346,-4.21542,14.7774613837,23.83,-15.66,28.5149872874,130.6,38.47346,-0.35542,38.47510166,14.16346,-4.21542,14.7774613837,24.31,3.86,24.6145424495,130.56
2019-10-16 02:00:00,37.16362,-19.84398,42.1297779931,11.48362,-3.5039800000000003,12.0063068487,25.68,-16.34,30.437772586,130.39,37.66362,-0.39398000000000005,37.665680556,11.48362,-3.5039800000000003,12.0063068487,26.18,3.11,26.3640759368,130.3
2019-10-16 02:30:00,36.84244,-19.9314,41.8882571983,10.63244,-3.2114,11.1068388983,26.21,-16.72,31.0889449805,130.57,37.35244,-0.48140000000000005,37.355542024100004,10.63244,-3.2114,11.1068388983,26.72,2.73,26.8591008785,130.3
2019-10-16 03:00:00,36.50986,-19.77814,41.5228214248,9.79986,-2.94814,10.2337082956,26.71,-16.83,31.5701282861,130.9,37.02986,-0.24814000000000003,37.0306913935,9.79986,-2.94814,10.2337082956,27.23,2.7,27.3635323012,130.65
2019-10-16 03:30:00,35.60554,-19.58258,40.635353058,7.80554,-2.39258,8.1639998621,27.8,-17.19,32.6854111187,131.0,36.13554,0.01742,36.1355441989,7.80554,-2.39258,8.1639998621,28.33,2.41,28.4323231552,130.84
2019-10-16 04:00:00,35.62138,-19.52552,40.6217754951,6.23138,-1.83552,6.4960934703,29.39,-17.69,34.3031806105,131.6,36.18138,0.20448000000000002,36.1819578074,6.23138,-1.83552,6.4960934703,29.95,2.04,30.019395397,131.41
2019-10-16 04:30:00,37.4724,-19.85314,42.4066967544,8.4324,-2.28314,8.7360230093,29.04,-17.57,33.9415158766,131.82,38.0124,-0.05314000000000001,38.0124371439,8.4324,-2.28314,8.7360230093,29.58,2.23,29.6639393877,131.6
2019-10-16 05:00:00,38.34184,-20.18954,43.3325999681,11.51184,-3.01954,11.9012638823,26.83,-17.17,31.8536936634,131.82,38.87184,-0.41954,38.8741039613,11.51184,-3.01954,11.9012638823,27.36,2.6,27.4832603597,131.52
2019-10-16 05:30:00,39.06162,-19.50818,43.6621030636,12.80162,-3.54818,13.2842408867,26.26,-15.96,30.7296143809,131.19,39.57162,0.10182000000000001,39.5717509941,12.80162,-3.54818,13.2842408867,26.77,3.65,27.0176867996,130.89
2019-10-16 06:00:00,40.83516,-18.71002,44.9174258014,9.99516,-2.81002,10.3826507129,30.84,-15.9,34.6974869407,130.74,41.39516,0.8399800000000001,41.4036814526,9.99516,-2.81002,10.3826507129,31.4,3.65,31.6114298949,130.56
2019-10-16 06:30:00,46.61624,-17.41988,49.764706881,10.48624,-2.9498800000000003,10.8932557737,36.13,-14.47,38.9198895168,131.01,47.22624,2.16012,47.2756159447,10.48624,-2.9498800000000003,10.8932557737,36.74,5.11,37.0936611835,130.66
2019-10-16 07:00:00,50.8651,-16.23492,53.393173959,10.6351,-3.05492,11.0651655305,40.23,-13.18,42.3339733547,131.15,51.5351,3.35508,51.6441970972,10.6351,-3.05492,11.0651655305,40.9,6.41,41.3992524087,130.75
2019-10-16 07:30:00,56.27768,-14.63302,58.1489685248,12.04768,-3.45302,12.5327547053,44.23,-11.18,45.6211058612,130.76,56.96768,4.86698,57.175204931,12.04768,-3.45302,12.5327547053,44.92,8.32,45.6840103318,130.36
2019-10-16 08:00:00,52.45492,-13.1062,54.0674681361,8.77492,-2.7362,9.1916272469,43.68,-10.37,44.8940898115,130.36,53.16492,6.3038,53.5373384942,8.77492,-2.7362,9.1916272469,44.39,9.04,45.3011445772,129.97
2019-10-16 08:30:00,50.508539999999996,-12.1644,51.952721202,8.22854,-2.3644,8.5614985774,42.28,-9.8,43.4009032164,130.36,51.18854,7.2756,51.7030074821,8.22854,-2.3644,8.5614985774,42.96,9.64,44.0282999899,129.97
2019-10-16 09:00:00,40.06566,-10.25906,41.358257015,8.68566,-2.4890600000000003,9.0352702959,31.38,-7.77,32.3276553434,130.36,52.26566,5.82094,52.5888063918,8.68566,-2.4890600000000003,9.0352702959,43.58,8.31,44.3652172315,130.17
2019-10-16 09:30:00,10.2596,-3.08304,10.7128207211,10.2596,-2.8430400000000002,10.6462326013,0.0,-0.24,0.24,130.99,67.2896,1.45696,67.3053712612,10.2596,-2.8430400000000002,10.6462326013,57.03,4.3,57.1918779199,130.47
2019-10-16 10:00:00,10.09668,-2.49288,10.3998748895,10.09668,-2.49288,10.3998748895,0.0,0.0,0.0,92.4,64.11668,1.90712,64.1450369157,10.09668,-2.49288,10.3998748895,54.02,4.4,54.1988966677,130.55
2019-10-16 10:30:00,9.05354,-2.16274,9.3082775442,9.05354,-2.16274,9.3082775442,0.0,0.0,0.0,92.4,58.22354,0.8972600000000001,58.2304532495,9.05354,-2.16274,9.3082775442,49.17,3.06,49.2651245812,131.02
2019-10-16 11:00:00,9.38766,-2.33726,9.6742412924,9.38766,-2.33726,9.6742412924,0.0,0.0,0.0,92.4,58.28766,0.94274,58.2952834025,9.38766,-2.33726,9.6742412924,48.9,3.2800000000000002,49.0098806365,131.38
2019-10-16 11:30:00,9.16372,-2.15018,9.412599974,9.16372,-2.15018,9.412599974,0.0,0.0,0.0,92.4,58.34372,0.85982,58.3500553031,9.16372,-2.15018,9.412599974,49.18,3.01,49.2720255317,131.38
2019-10-16 12:00:00,8.85084,-2.02832,9.0802781195,8.85084,-2.02832,9.0802781195,0.0,0.0,0.0,92.4,57.50084,1.07168,57.5108259263,8.85084,-2.02832,9.0802781195,48.65,3.1,48.7486666484,130.38
2019-10-16 12:30:00,8.28036,-1.88138,8.491404620800001,8.28036,-1.88138,8.491404620800001,0.0,0.0,0.0,92.4,61.67036,1.8186200000000001,61.6971691509,8.28036,-1.88138,8.491404620800001,53.39,3.7,53.5180539631,130.0
