Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-16 13:00:00,9.68226,-2.35858,9.9653930341,9.68226,-2.35858,9.9653930341,0.0,0.0,0.0,92.4,65.12226,2.11142,65.1564796618,9.68226,-2.35858,9.9653930341,55.44,4.47,55.6199110032,130.27
2019-10-16 13:30:00,10.40334,-2.63256,10.7312559987,10.40334,-2.63256,10.7312559987,0.0,0.0,0.0,92.4,63.88334,1.74744,63.9072349277,10.40334,-2.63256,10.7312559987,53.48,4.38,53.6590607447,130.41
2019-10-16 14:00:00,9.2423,-2.2554600000000002,9.5135276896,9.2423,-2.2554600000000002,9.5135276896,0.0,0.0,0.0,92.4,64.7523,1.59454,64.7719299782,9.2423,-2.2554600000000002,9.5135276896,55.51,3.85,55.6433518041,130.93
2019-10-16 14:30:00,8.656,-2.25746,8.9455274664,8.656,-2.25746,8.9455274664,0.0,0.0,0.0,92.4,65.446,1.38254,65.4606013786,8.656,-2.25746,8.9455274664,56.79,3.64,56.9065347741,130.98
2019-10-16 15:00:00,9.51412,-1.8426200000000001,9.6909095465,9.51412,-1.8426200000000001,9.6909095465,0.0,0.0,0.0,92.4,62.87412,0.25738,62.8746468001,9.51412,-1.8426200000000001,9.6909095465,53.36,2.1,53.4013071001,131.8
2019-10-16 15:30:00,7.38044,-1.44582,7.5207240387,7.38044,-1.44582,7.5207240387,0.0,0.0,0.0,92.4,62.72044,0.42418000000000006,62.7218743539,7.38044,-1.44582,7.5207240387,55.34,1.87,55.3715856735,131.74
2019-10-16 16:00:00,7.2066,-1.3845800000000001,7.3384020969,7.2066,-1.3845800000000001,7.3384020969,0.0,0.0,0.0,92.4,64.7966,0.29542,64.7972734344,7.2066,-1.3845800000000001,7.3384020969,57.59,1.6800000000000002,57.6144990432,131.98
2019-10-16 16:30:00,6.809060000000001,-1.42894,6.9573822381,6.809060000000001,-1.32894,6.9375341158,0.0,-0.1,0.1,132.04,57.64906,0.19106,57.6493766038,6.809060000000001,-1.32894,6.9375341158,50.84,1.52,50.8627171905,131.81
2019-10-16 17:00:00,41.38346,-1.31874,41.4044663866,5.7534600000000005,-1.4187400000000001,5.925801647,35.63,0.1,35.6301403309,132.42,49.90346,-1.08874,49.9153350661,5.7534600000000005,-1.4187400000000001,5.925801647,44.15,0.33,44.1512332784,131.93
2019-10-16 17:30:00,54.61642,-1.73798,54.6440656256,4.80642,-1.15798,4.9439448719,49.81,-0.58,49.8133767175,132.18,54.67642,-1.8879800000000002,54.7090063198,4.80642,-1.15798,4.9439448719,49.87,-0.73,49.8753426053,131.64
2019-10-16 18:00:00,50.9383,-1.8239800000000002,50.9709457429,3.7083,-0.7139800000000001,3.7764078607,47.23,-1.11,47.2430418157,132.38,51.0183,-1.98398,51.0568615519,3.7083,-0.7139800000000001,3.7764078607,47.31,-1.27,47.3270430093,131.79
2019-10-16 18:30:00,52.6979,-1.82722,52.7295685298,9.1479,-2.21722,9.4127646809,43.55,0.39,43.5517462336,131.43,52.7679,-1.97722,52.8049303507,9.1479,-2.21722,9.4127646809,43.62,0.24,43.6206602426,130.91
2019-10-16 19:00:00,55.13458,-1.9870200000000002,55.1703739362,12.34458,-2.63702,12.6230950981,42.79,0.65,42.7949366164,130.85,55.20458,-2.13702,55.2459275192,12.34458,-2.63702,12.6230950981,42.86,0.5,42.862916373,130.35
2019-10-16 19:30:00,54.4471,-2.3292,54.4968978113,11.8971,-2.1092,12.0826202891,42.55,-0.22,42.5505687389,130.79,54.5171,-2.4792,54.5734424885,11.8971,-2.1092,12.0826202891,42.62,-0.37,42.6216060232,130.2
2019-10-16 20:00:00,58.24896,-1.57396,58.270221307,7.12896,-0.85396,7.1799246767,51.12,-0.72,51.1250701711,129.98,58.33896,-1.72396,58.3644265967,7.12896,-0.85396,7.1799246767,51.21,-0.87,51.217389625,129.56
2019-10-16 20:30:00,51.23428,-1.7300200000000001,51.2634803376,3.17428,0.32998000000000005,3.1913853291,48.06,-2.06,48.1041287209,129.98,51.30428,-1.89002,51.339081818,3.17428,0.32998000000000005,3.1913853291,48.13,-2.22,48.181171633700004,129.56
2019-10-16 21:00:00,55.7881,-2.34622,55.8374144271,1.4981,0.66378,1.6385687347,54.29,-3.01,54.3733776769,129.81,55.8981,-2.50622,55.9542556228,1.4981,0.66378,1.6385687347,54.4,-3.17,54.4922829399,129.39
2019-10-16 21:30:00,46.37698,-2.58686,46.4490701584,1.54698,0.6631400000000001,1.6831226277,44.83,-3.25,44.947651774,130.57,46.46698,-2.73686,46.5475094176,1.54698,0.6631400000000001,1.6831226277,44.92,-3.4,45.0484894308,130.14
2019-10-16 22:00:00,50.255,-3.54558,50.3799182466,1.705,0.56442,1.795994136,48.55,-4.11,48.7236554458,131.02,50.325,-3.71558,50.4619773665,1.705,0.56442,1.795994136,48.62,-4.28,48.8080198328,130.67
2019-10-16 22:30:00,43.34952,-4.1378,43.5465529413,1.82952,0.4222,1.8776038641000001,41.52,-4.5600000000000005,41.7696540565,131.08,43.43952,-4.3078,43.6525948675,1.82952,0.4222,1.8776038641000001,41.61,-4.73,41.8779775061,130.67
2019-10-16 23:00:00,42.63908,-5.16094,42.9502787526,1.80908,0.23906000000000002,1.8248068747000001,40.83,-5.4,41.1855423662,131.67,42.70908,-5.32094,43.039260181,1.80908,0.23906000000000002,1.8248068747000001,40.9,-5.5600000000000005,41.2761868394,131.26
2019-10-16 23:30:00,41.96316,-5.20314,42.2845061819,1.8831600000000002,0.52686,1.9554725887000002,40.08,-5.73,40.4875202995,130.66,42.04316,-5.37314,42.3851145598,1.8831600000000002,0.52686,1.9554725887000002,40.16,-5.9,40.5910778374,130.31
2019-10-17 00:00:00,39.78068,-5.9559,40.2240630229,2.19068,0.2141,2.2011173691,37.59,-6.17,38.0930046071,130.93,39.85068,-6.1259,40.3187716489,2.19068,0.2141,2.2011173691,37.66,-6.34,38.189935847,130.53
2019-10-17 00:30:00,38.34712,-6.03758,38.8195052074,2.15712,0.25242000000000003,2.1718385186,36.19,-6.29,36.7325495984,131.29,38.41712,-6.20758,38.9154102966,2.15712,0.25242000000000003,2.1718385186,36.26,-6.46,36.8309543726,130.89
2019-10-17 01:00:00,37.27796,-6.64788,37.8660878657,3.03796,-0.47788,3.0753162855,34.24,-6.17,34.7914716561,131.47,37.33796,-6.80788,37.953530627,3.03796,-0.47788,3.0753162855,34.3,-6.33,34.8792044061,131.09
2019-10-17 01:30:00,36.82762,-6.97768,37.4828175708,3.37762,-0.76768,3.4637623254,33.45,-6.21,34.0215608108,131.36,36.89762,-7.15768,37.5854592183,3.37762,-0.76768,3.4637623254,33.52,-6.39,34.1236355039,130.95
2019-10-17 02:00:00,36.37562,-6.73072,36.9930847876,3.15562,-0.50072,3.1950990756,33.22,-6.23,33.7991316457,131.14,36.42562,-6.90072,37.0735178922,3.15562,-0.50072,3.1950990756,33.27,-6.4,33.879977863,130.73
2019-10-17 02:30:00,36.04836,-6.9844,36.7187431981,3.72836,-0.7544000000000001,3.8039174084000003,32.32,-6.23,32.914970758,131.63,36.10836,-7.1544,36.8103124308,3.72836,-0.7544000000000001,3.8039174084000003,32.38,-6.4,33.0064296767,131.2
2019-10-17 03:00:00,35.41538,-6.98858,36.098329476,3.15538,-0.40858000000000005,3.1817228919,32.26,-6.58,32.9242160119,131.54,35.47538,-7.14858,36.1884620033,3.15538,-0.40858000000000005,3.1817228919,32.32,-6.74,33.0152994837,131.12
2019-10-17 03:30:00,35.33374,-6.9896,36.0184354261,3.15374,-0.6096,3.2121158365999998,32.18,-6.38,32.8063530433,131.51,35.40374,-7.1696,36.1224026076,3.15374,-0.6096,3.2121158365999998,32.25,-6.5600000000000005,32.9104253999,131.12
2019-10-17 04:00:00,35.36882,-7.57868,36.171671494899996,3.93882,-1.09868,4.0891809369,31.43,-6.48,32.0910470381,131.54,35.41882,-7.74868,36.2565146137,3.93882,-1.09868,4.0891809369,31.48,-6.65,32.174724552,131.12
2019-10-17 04:30:00,35.7507,-7.54046,36.5372561573,4.1807,-1.21046,4.3524092066,31.57,-6.33,32.1983508894,131.66,35.8007,-7.71046,36.6215962774,4.1807,-1.21046,4.3524092066,31.62,-6.5,32.281177178,131.22
2019-10-17 05:00:00,35.91634,-7.40112,36.6709702115,3.73634,-1.05112,3.8813773135,32.18,-6.35,32.8005320079,131.48,35.97634,-7.58112,36.7664306161,3.73634,-1.05112,3.8813773135,32.24,-6.53,32.894657621,131.08
2019-10-17 05:30:00,37.09734,-7.16962,37.7838071933,3.72734,-1.05962,3.875030067,33.37,-6.11,33.9247549733,131.48,37.15734,-7.32962,37.8733579871,3.72734,-1.05962,3.875030067,33.43,-6.27,34.0129063739,131.08
2019-10-17 06:00:00,39.17684,-8.36238,40.0593833159,4.44684,-1.3223799999999999,4.6392968056,34.73,-7.04,35.4363443374,132.39,39.23684,-8.53238,40.1538431741,4.44684,-1.3223799999999999,4.6392968056,34.79,-7.21,35.5292583655,131.98
2019-10-17 06:30:00,43.7714,-7.01912,44.3306158714,4.8414,-1.62912,5.1081489734,38.93,-5.39,39.3013612996,131.32,43.8314,-7.19912,44.418677994,4.8414,-1.62912,5.1081489734,38.99,-5.57,39.3858477121,130.89
2019-10-17 07:00:00,44.59858,-5.571,44.9451819333,4.50858,-1.5510000000000002,4.7679025385,40.09,-4.02,40.2910473927,131.56,44.64858,-5.721,45.0136150183,4.50858,-1.5510000000000002,4.7679025385,40.14,-4.17,40.3560218555,131.14
2019-10-17 07:30:00,54.10556,-3.95614,54.2500015356,4.02556,-1.32614,4.238370042,50.08,-2.63,50.1490109573,131.76,54.19556,-4.11614,54.3516451657,4.02556,-1.32614,4.238370042,50.17,-2.79,50.2475173516,131.36
2019-10-17 08:00:00,56.64224,-2.79528,56.7111712319,4.39224,-1.48528,4.6365751257,52.25,-1.31,52.2664194297,131.0,56.73224,-2.9452800000000003,56.8086413294,4.39224,-1.48528,4.6365751257,52.34,-1.46,52.3603590515,130.58
2019-10-17 08:30:00,52.92806,-2.1562,52.9719617704,4.23806,-1.3062,4.4347842116,48.69,-0.85,48.6974188228,130.92,53.00806,-2.3062,53.0582037333,4.23806,-1.3062,4.4347842116,48.77,-1.0,48.7802511269,130.43
2019-10-17 09:00:00,52.16618,-1.8883200000000002,52.2003456714,4.44618,-1.2583199999999999,4.6208100821,47.72,-0.63,47.7241584525,131.14,52.23618,-2.03832,52.2759337498,4.44618,-1.2583199999999999,4.6208100821,47.79,-0.78,47.7963649245,130.67
2019-10-17 09:30:00,56.28076,-1.9104,56.3131740744,5.60076,-1.5004,5.7982508343,50.68,-0.41000000000000003,50.681658418,130.88,56.36076,-2.0604,56.3984088068,5.60076,-1.5004,5.7982508343,50.76,-0.56,50.7630889525,130.49
2019-10-17 10:00:00,57.1596,-1.9390200000000002,57.1924791447,6.5496,-1.82902,6.8001892856,50.61,-0.11,50.6101195415,130.94,57.2396,-2.08902,57.2777078166,6.5496,-1.82902,6.8001892856,50.69,-0.26,50.6906667938,130.53
2019-10-17 10:30:00,52.19034,-1.75426,52.2198144143,6.90034,-2.02426,7.1911279131,45.29,0.27,45.2908048063,130.86,52.26034,-1.90426,52.2950221633,6.90034,-2.02426,7.1911279131,45.36,0.12,45.3601587299,130.46
2019-10-17 11:00:00,53.97568,-1.5697800000000002,53.998502208,7.59568,-2.31978,7.9420232882,46.38,0.75,46.3860636398,130.9,54.05568,-1.73978,54.0836701298,7.59568,-2.31978,7.9420232882,46.46,0.58,46.4636201775,130.52
2019-10-17 11:30:00,50.41514,-1.5744600000000002,50.439719126,8.62514,-2.43446,8.962122266,41.79,0.86,41.7988480703,131.27,50.48514,-1.71446,50.5142428817,8.62514,-2.43446,8.962122266,41.86,0.72,41.8661916109,130.86
2019-10-17 12:00:00,50.47568,-1.88482,50.5108584157,10.56568,-2.86482,10.9471817147,39.91,0.98,39.922030259,131.27,50.53568,-2.03482,50.5766294398,10.56568,-2.86482,10.9471817147,39.97,0.8300000000000001,39.9786167845,130.8
2019-10-17 12:30:00,51.39716,-1.8723400000000001,51.4312523,12.48716,-3.00234,12.843021854,38.91,1.13,38.9264049201,131.17,51.46716,-2.03234,51.5072709852,12.48716,-3.00234,12.843021854,38.98,0.97,38.9920671419,130.72
2019-10-17 13:00:00,51.29062,-2.09212,51.333270557,11.81062,-3.32212,12.2689537483,39.48,1.23,39.4991556872,131.36,51.34062,-2.24212,51.3895550095,11.81062,-3.32212,12.2689537483,39.53,1.08,39.5447505998,130.85
2019-10-17 13:30:00,52.15524,-2.4680400000000002,52.2136024509,14.00524,-3.82804,14.5189750912,38.15,1.3599999999999999,38.1742334566,131.45,52.22524,-2.60804,52.29032,14.00524,-3.82804,14.5189750912,38.22,1.22,38.2394665235,130.94
2019-10-17 14:00:00,50.09428,-3.02526,50.1855465925,16.73428,-4.42526,17.3095075951,33.36,1.4,33.3893635758,131.42,50.13428,-3.17526,50.2347320804,16.73428,-4.42526,17.3095075951,33.4,1.25,33.4233825338,130.94
2019-10-17 14:30:00,48.3958,-2.64758,48.4681662279,16.7158,-4.80758,17.3934124052,31.68,2.16,31.7535509825,131.47,48.4458,-2.78758,48.5259326535,16.7158,-4.80758,17.3934124052,31.73,2.02,31.7942337539,130.94
2019-10-17 15:00:00,55.50852,-3.42108,55.6138434291,15.13852,-4.58108,15.816481333,40.37,1.16,40.3866624023,132.24,55.55852,-3.58108,55.6738114247,15.13852,-4.58108,15.816481333,40.42,1.0,40.4323682215,131.76
2019-10-17 15:30:00,60.73452,-3.48462,60.8344022423,15.934520000000001,-4.93462,16.681109141,44.8,1.45,44.8234592596,132.34,60.80452,-3.62462,60.9124578602,15.934520000000001,-4.93462,16.681109141,44.87,1.31,44.8891189488,131.84
2019-10-17 16:00:00,62.4696,-2.9475,62.5390972145,11.9196,-3.7875,12.5068789236,50.55,0.84,50.5569787468,132.25,62.5496,-3.1075,62.6267436197,11.9196,-3.7875,12.5068789236,50.63,0.68,50.6345662567,131.8
2019-10-17 16:30:00,63.27308,-3.2326,63.3556023998,12.35308,-4.0526,13.0008519816,50.92,0.8200000000000001,50.9266020857,132.06,63.34308,-3.3826,63.4333332456,12.35308,-4.0526,13.0008519816,50.99,0.67,50.9944016535,131.85
2019-10-17 17:00:00,60.59778,-3.33848,60.6896728418,12.01778,-3.81848,12.6098305159,48.58,0.48,48.5823712884,131.97,60.687780000000004,-3.49848,60.7885351332,12.01778,-3.81848,12.6098305159,48.67,0.32,48.6710519714,131.54
2019-10-17 17:30:00,55.73548,-3.62156,55.8530162808,18.40548,-5.96156,19.3468832545,37.33,2.34,37.4032685737,131.52,55.79548,-3.77156,55.9228061998,18.40548,-5.96156,19.3468832545,37.39,2.19,37.4540812195,131.26
2019-10-17 18:00:00,54.47962,-3.62058,54.5997948245,16.44962,-5.12058,17.2281843989,38.03,1.5,38.0595704127,131.52,54.53962,-3.77058,54.6698035782,16.44962,-5.12058,17.2281843989,38.09,1.35,38.1139160937,131.1
2019-10-17 18:30:00,55.76676,-3.81646,55.8971992843,17.40676,-4.9264600000000005,18.0904754451,38.36,1.11,38.3760563373,131.45,55.83676,-3.96646,55.9774648607,17.40676,-4.9264600000000005,18.0904754451,38.43,0.96,38.4419887623,131.01
2019-10-17 19:00:00,57.14188,-3.789,57.2673639251,17.73188,-5.109,18.4532232776,39.41,1.32,39.432099868,130.73,57.20188,-3.9290000000000003,57.3366559588,17.73188,-5.109,18.4532232776,39.47,1.18,39.4876347734,130.31
2019-10-17 19:30:00,65.1452,-3.75514,65.2533383013,16.0752,-4.9351400000000005,16.8156968889,49.07,1.18,49.0841858443,130.73,65.2252,-3.9051400000000003,65.3419990011,16.0752,-4.9351400000000005,16.8156968889,49.15,1.03,49.1607912874,130.31
2019-10-17 20:00:00,60.355,-3.59038,60.4616974087,18.005,-5.57038,18.8469933503,42.35,1.98,42.3962604483,130.04,60.425,-3.74038,60.5406563191,18.005,-5.57038,18.8469933503,42.42,1.83,42.4594547775,129.64
2019-10-17 20:30:00,59.34548,-2.96366,59.4194351793,11.55548,-3.62366,12.1103274037,47.79,0.66,47.7945572215,129.58,59.42548,-3.11366,59.5069958226,11.55548,-3.62366,12.1103274037,47.87,0.51,47.8727166557,129.19
2019-10-17 21:00:00,59.28116,-3.59294,59.3899414782,10.73116,-3.54294,11.3008946013,48.55,-0.05,48.5500257466,129.87,59.38116,-3.55294,59.4873561825,10.73116,-3.54294,11.3008946013,48.65,-0.01,48.6500010277,129.49
2019-10-17 21:30:00,49.074,-3.58564,49.2048197864,9.994,-3.24564,10.5078168527,39.08,-0.34,39.0814789894,131.99,49.164,-3.7256400000000003,49.3049621175,9.994,-3.24564,10.5078168527,39.17,-0.48,39.1729409159,131.58
2019-10-17 22:00:00,48.93326,-15.51212,51.3331257681,8.45326,-2.80212,8.9055870734,40.48,-12.71,42.4284633236,131.68,49.44326,-1.45212,49.4645793667,8.45326,-2.80212,8.9055870734,40.99,1.35,41.0122250067,131.26
2019-10-17 22:30:00,48.84082,-20.05692,52.7987285657,8.16082,-2.65692,8.5824359572,40.68,-17.4,44.2450268392,129.99,49.51082,-0.75692,49.5166055476,8.16082,-2.65692,8.5824359572,41.35,1.9,41.3936287368,129.68
2019-10-17 23:00:00,39.5252,-20.681,44.6088017777,8.8652,-2.761,9.2851974691,30.66,-17.92,35.5128427474,130.98,40.1052,-1.111,40.1205855894,8.8652,-2.761,9.2851974691,31.24,1.65,31.2835435972,130.64
2019-10-17 23:30:00,43.11188,-21.49494,48.1732980264,7.88188,-2.32494,8.2176260768,35.23,-19.17,40.1078770318,130.65,43.71188,-1.98494,43.7569244799,7.88188,-2.32494,8.2176260768,35.83,0.34,35.831613137,130.61
2019-10-18 00:00:00,40.79372,-21.74832,46.2289629373,6.73372,-1.93832,7.007144173,34.06,-19.81,39.4020265976,130.31,41.39372,-2.29832,41.4574761685,6.73372,-1.93832,7.007144173,34.66,-0.36,34.6618695399,130.38
2019-10-18 00:30:00,39.3078,-22.14876,45.1184076667,6.2878,-1.59876,6.4878704039,33.02,-20.55,38.8924529954,131.48,39.9078,-2.52876,39.9878372506,6.2878,-1.59876,6.4878704039,33.62,-0.93,33.6328604195,131.16
2019-10-18 01:00:00,36.7649,-21.929,42.808164093,4.8449,-1.199,4.9910577045,31.92,-20.73,38.0607317323,131.38,37.3449,-2.329,37.4174531069,4.8449,-1.199,4.9910577045,32.5,-1.13,32.5196386819,131.05
2019-10-18 01:30:00,35.99352,-21.48894,41.9202579228,3.89352,-0.8989400000000001,3.9959468357,32.1,-20.59,38.1360472519,131.23,36.57352,-1.89894,36.6227844151,3.89352,-0.8989400000000001,3.9959468357,32.68,-1.0,32.6952962978,130.95
2019-10-18 02:00:00,36.71562,-19.06574,41.3707528785,4.97562,-1.31574,5.1466461052,31.74,-17.75,36.3660569763,130.53,37.28562,0.34426,37.2872092511,4.97562,-1.31574,5.1466461052,32.31,1.6600000000000001,32.3526150411,130.29
2019-10-18 02:30:00,36.96996,-18.9827,41.5586434053,5.98996,-1.6027,6.2006667457,30.98,-17.38,35.5221733569,130.87,37.53996,0.5173,37.5435240233,5.98996,-1.6027,6.2006667457,31.55,2.12,31.6211464055,130.57
2019-10-18 03:00:00,36.82236,-19.11534,41.4883407632,5.7023600000000005,-1.47534,5.8901220433,31.12,-17.64,35.7718324943,131.16,37.39236,0.46466,37.3952469611,5.7023600000000005,-1.47534,5.8901220433,31.69,1.94,31.7493259771,130.84
2019-10-18 03:30:00,35.36688,-18.62966,39.9734966278,3.17688,-0.65966,3.2446444875,32.19,-17.97,36.8662040357,131.38,35.94688,1.04034,35.9619311085,3.17688,-0.65966,3.2446444875,32.77,1.7000000000000002,32.8140655817,131.08
2019-10-18 04:00:00,35.47304,-18.73772,40.1178104791,3.69304,-0.9077200000000001,3.8029593792,31.78,-17.83,36.4400507684,131.42,36.05304,0.8922800000000001,36.0640798696,3.69304,-0.9077200000000001,3.8029593792,32.36,1.8,32.410023141,131.08
2019-10-18 04:30:00,35.17096,-18.85764,39.9074806733,3.71096,-0.9776400000000001,3.8375778938,31.46,-17.88,36.1859917648,131.63,35.74096,0.8223600000000001,35.7504195457,3.71096,-0.9776400000000001,3.8375778938,32.03,1.8,32.0805377137,131.28
2019-10-18 05:00:00,35.06638,-18.31232,39.5599806634,3.25638,-0.53232,3.2996022922,31.81,-17.78,36.4417960589,131.15,35.64638,1.2376800000000001,35.6678603071,3.25638,-0.53232,3.2996022922,32.39,1.77,32.4383260974,130.81
2019-10-18 05:30:00,36.46126,-18.1434,40.7259922451,3.43126,-0.6934,3.5006211945,33.03,-17.45,37.3561695038,131.33,37.05126,1.5066000000000002,37.0818784738,3.43126,-0.6934,3.5006211945,33.62,2.2,33.691904072,131.02
2019-10-18 06:00:00,39.52994,-18.37454,43.5917409221,6.58994,-1.6645400000000001,6.7969112555,32.94,-16.71,36.9359946394,131.61,40.10994,1.32546,40.1318343839,6.58994,-1.6645400000000001,6.7969112555,33.52,2.99,33.653090497,131.27
2019-10-18 06:30:00,45.43222,-17.2768,48.6063209096,8.57222,-2.7468,9.0015479762,36.86,-14.53,39.6204555754,130.74,46.05222,2.2432,46.1068206795,8.57222,-2.7468,9.0015479762,37.48,4.99,37.8107193796,130.51
2019-10-18 07:00:00,48.3065,-15.61508,50.7675946412,5.6765,-1.83508,5.9657498151,42.63,-13.78,44.8018448281,130.55,49.0065,3.84492,49.1570997116,5.6765,-1.83508,5.9657498151,43.33,5.68,43.7007013674,130.23
2019-10-18 07:30:00,55.37952,-15.03124,57.3831805616,8.62952,-2.74124,9.0544470934,46.75,-12.29,48.3384588087,130.5,56.09952,4.41876,56.2732759324,8.62952,-2.74124,9.0544470934,47.47,7.16,48.0069422063,130.2
2019-10-18 08:00:00,59.80252,-12.80282,61.1576127584,13.69252,-4.42282,14.3891084054,46.11,-8.38,46.8653016634,129.86,60.53252,6.48718,60.8791383144,13.69252,-4.42282,14.3891084054,46.84,10.91,48.0938010559,129.51
2019-10-18 08:30:00,62.73716,-13.48778,64.1706432428,17.61716,-5.55778,18.4730410327,45.12,-7.93,45.8115629509,129.54,63.43716,5.71222,63.693820157,17.61716,-5.55778,18.4730410327,45.82,11.27,47.1856471822,129.18
2019-10-18 09:00:00,58.90268,-12.47834,60.2099217765,11.99268,-4.04834,12.657544404,46.91,-8.43,47.6614414385,129.86,59.59268,5.32166,59.8298217843,11.99268,-4.04834,12.657544404,47.6,9.37,48.513471325,129.54
2019-10-18 09:30:00,53.90008,-0.73582,53.9051023103,7.82008,-2.42582,8.187689166,46.08,1.69,46.1109802542,132.07,54.00008,-0.88582,54.007345029,7.82008,-2.42582,8.187689166,46.18,1.54,46.2056706477,131.89
2019-10-18 10:00:00,55.06294,-1.41022,55.0809956509,16.59294,-4.94022,17.3127534347,38.47,3.5300000000000002,38.6316165854,132.34,55.14294,-1.5602200000000002,55.1650080965,16.59294,-4.94022,17.3127534347,38.55,3.38,38.6978927075,131.97
2019-10-18 10:30:00,59.0503,-1.42858,59.067578001,21.5403,-6.79858,22.587722641,37.51,5.37,37.8924398792,131.56,59.1203,-1.57858,59.1413711957,21.5403,-6.79858,22.587722641,37.58,5.22,37.9408065281,131.48
2019-10-18 11:00:00,62.17838,-1.20332,62.19002266,15.83838,-4.65332,16.507806276,46.34,3.45,46.4682482992,131.95,62.25838,-1.33332,62.2726554954,15.83838,-4.65332,16.507806276,46.42,3.32,46.5385732484,131.68
2019-10-18 11:30:00,65.29078,-1.34888,65.3047121597,13.02078,-3.58888,13.5063233881,52.27,2.24,52.3179749226,131.9,65.38078,-1.49888,65.3979589488,13.02078,-3.58888,13.5063233881,52.36,2.09,52.4016955833,131.53
2019-10-18 12:00:00,63.93046,-0.254,63.9309645775,8.23046,-2.894,8.7244316612,55.7,2.64,55.7625286371,132.1,64.04046,-0.404,64.0417343067,8.23046,-2.894,8.7244316612,55.81,2.49,55.8655188824,131.83
2019-10-18 12:30:00,63.0445,0.11268,63.0446006969,6.7145,-2.18732,7.0617900728,56.33,2.3,56.3769358869,132.07,63.1545,-0.02732,63.1545059092,6.7145,-2.18732,7.0617900728,56.44,2.16,56.4813172651,131.79
2019-10-18 13:00:00,63.1346,-0.1922,63.1348925555,8.2646,-2.7322,8.7045120484,54.87,2.54,54.9287584058,132.11,63.2346,-0.3422,63.235525917,8.2646,-2.7322,8.7045120484,54.97,2.39,55.0219319908,132.13
2019-10-18 13:30:00,60.98686,0.07856,60.9869105984,9.71686,-3.02144,10.1757784927,51.27,3.1,51.3636340225,132.67,60.91686,-5.03144,61.1242932125,9.71686,-3.02144,10.1757784927,51.2,-2.01,51.2394389118,132.32
2019-10-18 14:00:00,63.668,3.07618,63.742270962,23.498,-6.96382,24.5081780839,40.17,10.04,41.4056819772,130.47,63.168,-16.64382,65.3239080903,23.498,-6.96382,24.5081780839,39.67,-9.68,40.8339478865,130.13
2019-10-18 14:30:00,63.51328,2.86878,63.578035791,23.70328,-7.05122,24.7298440401,39.81,9.92,41.0273384465,130.92,62.99328,-16.97122,65.2393718045,23.70328,-7.05122,24.7298440401,39.29,-9.92,40.522962626099996,130.51
2019-10-18 15:00:00,61.07532,2.45892,61.1247985736,24.06532,-6.96108,25.0518714165,37.01,9.42,38.190005237,131.28,60.57532,-17.49108,63.0500378483,24.06532,-6.96108,25.0518714165,36.51,-10.53,37.9981710086,130.89
2019-10-18 15:30:00,57.2218,2.15234,57.2622647362,25.4518,-7.38766,26.5022950613,31.77,9.54,33.1714410299,131.58,56.7518,-17.87766,59.5010716737,25.4518,-7.38766,26.5022950613,31.3,-10.49,33.0110602677,131.15
2019-10-18 16:00:00,55.97854,2.44396,56.0318648718,24.82854,-7.20604,25.8531122114,31.15,9.65,32.6105044426,131.63,55.53854,-17.58604,58.2563149213,24.82854,-7.20604,25.8531122114,30.71,-10.38,32.4167934873,131.15
2019-10-18 16:30:00,56.19446,2.72232,56.2603622533,24.01446,-7.05768,25.0300846198,32.18,9.78,33.6333287083,131.37,55.72446,-17.24768,58.3326487284,24.01446,-7.05768,25.0300846198,31.71,-10.19,33.3070593118,130.93
2019-10-18 17:00:00,56.76778,2.55708,56.8253420954,25.13778,-7.38292,26.1995322679,31.63,9.94,33.1550976473,130.82,56.31778,-17.27292,58.9070972758,25.13778,-7.38292,26.1995322679,31.18,-9.89,32.710923252,130.39
2019-10-18 17:30:00,58.11768,2.07046,58.1545486888,32.32768,-9.38954,33.6636652133,25.79,11.46,28.2215467329,131.21,57.69768,-17.91954,60.4163238802,32.32768,-9.38954,33.6636652133,25.37,-8.53,26.7656085304,130.87
2019-10-18 18:00:00,60.36674,1.89466,60.396465416,30.74674,-8.81534,31.9855004642,29.62,10.71,31.4968014249,130.98,59.92674,-18.01534,62.5760868251,30.74674,-8.81534,31.9855004642,29.18,-9.2,30.5959539809,130.6
2019-10-18 18:30:00,60.1017,1.61844,60.1234870157,35.0617,-9.34156,36.2848115625,25.04,10.96,27.3335544707,130.31,59.7017,-18.12156,62.3913769661,35.0617,-9.34156,36.2848115625,24.64,-8.78,26.1575610484,129.98
2019-10-18 19:00:00,59.71778,1.15826,59.7290114966,35.09778,-9.26174,36.2992284871,24.62,10.42,26.7342626605,130.35,59.33778,-17.65174,61.9076413729,35.09778,-9.26174,36.2992284871,24.24,-8.39,25.6509200615,129.98
2019-10-18 19:30:00,65.63006,-6.90664,65.9924726896,31.96006,-8.46664,33.0625078918,33.67,1.56,33.7061196224,131.33,65.69006,-7.05664,66.0679964195,31.96006,-8.46664,33.0625078918,33.73,1.4100000000000001,33.759457934,130.98
2019-10-18 20:00:00,63.61994,-7.13814,64.0191362661,24.59994,-6.35814,25.408325255,39.02,-0.78,39.0277952234,131.53,63.68994,-7.27814,64.1044443004,24.59994,-6.35814,25.408325255,39.09,-0.92,39.1008247995,131.32
2019-10-18 20:30:00,61.51996,-7.00406,61.9173831398,19.99996,-5.72406,20.8029628391,41.52,-1.28,41.5397255648,131.66,61.59996,-7.16406,62.0151499852,19.99996,-5.72406,20.8029628391,41.6,-1.44,41.6249156155,131.49
2019-10-18 21:00:00,58.17394,-6.8834800000000005,58.5797711845,16.79394,-4.97348,17.5149057672,41.38,-1.9100000000000001,41.42405702,132.49,58.24394,-7.04348,58.6682806739,16.79394,-4.97348,17.5149057672,41.45,-2.07,41.5016553887,132.11
2019-10-18 21:30:00,53.01542,-7.3037,53.5161544906,14.57542,-4.4237,15.2319397933,38.44,-2.88,38.5477366391,132.96,53.09542,-7.4737,53.6188382629,14.57542,-4.4237,15.2319397933,38.52,-3.05,38.6405602961,132.66
2019-10-18 22:00:00,53.20334,-7.978,53.7981772103,12.57334,-3.918,13.1696470247,40.63,-4.06,40.8323462466,133.55,53.27334,-8.148,53.8928442259,12.57334,-3.918,13.1696470247,40.7,-4.23,40.9192240884,133.41
2019-10-18 22:30:00,46.4875,-7.89556,47.1532345016,9.4075,-3.01556,9.8790008788,37.08,-4.88,37.3997433146,133.39,46.5675,-8.06556,47.2608221931,9.4075,-3.01556,9.8790008788,37.16,-5.05,37.5015746336,133.31
2019-10-18 23:00:00,45.43706,-7.60106,46.068454875,7.38706,-2.28106,7.7312282444000004,38.05,-5.32,38.4201106193,132.06,45.50706,-7.57106,46.13256398,7.38706,-2.28106,7.7312282444000004,38.12,-5.29,38.4853023894,131.79
2019-10-18 23:30:00,43.1413,-7.8246400000000005,43.845145191,6.1413,-1.83464,6.4094827888,37.0,-5.99,37.4817302162,132.49,43.2113,-7.99464,43.944632396,6.1413,-1.83464,6.4094827888,37.07,-6.16,37.5783248695,132.33
2019-10-19 00:00:00,41.05514,-8.16946,41.8600596883,4.79514,-1.19946,4.9428809323,36.26,-6.97,36.9238202249,133.33,41.11514,-8.32946,41.9503830866,4.79514,-1.19946,4.9428809323,36.32,-7.13,37.013231418,133.13
2019-10-19 00:30:00,38.73324,-8.06668,39.5643173468,3.47324,-0.5866800000000001,3.5224408469,35.26,-7.48,36.0446667345,131.82,38.80324,-8.23668,39.6677996859,3.47324,-0.5866800000000001,3.5224408469,35.33,-7.65,36.1487399504,131.78
2019-10-19 01:00:00,37.49292,-8.35992,38.4136344614,3.45292,-0.5499200000000001,3.4964365478,34.04,-7.8100000000000005,34.9244570466,131.74,37.55292,-8.51992,38.5072829129,3.45292,-0.5499200000000001,3.4964365478,34.1,-7.97,35.0190076958,131.69
2019-10-19 01:30:00,36.55098,-8.4083,37.5056482126,3.00098,-0.45830000000000004,3.0357733529,33.55,-7.95,34.4790516111,132.22,36.61098,-8.5883,37.6048235397,3.00098,-0.45830000000000004,3.0357733529,33.61,-8.13,34.5793146259,132.04
2019-10-19 02:00:00,35.92934,-8.47008,36.9142212168,2.55934,-0.20008,2.5671488547,33.37,-8.27,34.3794967968,131.97,35.98934,-8.64008,37.0119382908,2.55934,-0.20008,2.5671488547,33.43,-8.44,34.4789573508,131.8
2019-10-19 02:30:00,35.0205,-8.0976,35.9444925685,2.2105,0.2424,2.2237508876,32.81,-8.34,33.8533853551,132.08,35.0805,-8.2576,36.0392763247,2.2105,0.2424,2.2237508876,32.87,-8.5,33.9512429817,132.02
2019-10-19 03:00:00,34.43412,-8.10152,35.3743303327,1.92412,0.51848,1.9927516867000001,32.51,-8.62,33.6333837132,132.64,34.49412,-8.28152,35.4743271689,1.92412,0.51848,1.9927516867000001,32.57,-8.8,33.7378852331,132.38
2019-10-19 03:30:00,34.01818,-8.1416,34.9788825018,1.7981800000000001,0.47840000000000005,1.8607304674,32.22,-8.62,33.3531527745,132.81,34.07818,-8.3216,35.0795008327,1.7981800000000001,0.47840000000000005,1.8607304674,32.28,-8.8,33.4580095045,132.71
2019-10-19 04:00:00,34.08242,-8.71438,35.1788540439,2.67242,-0.25438,2.6844995513,31.41,-8.46,32.5293667322,133.28,34.14242,-8.88438,35.2794139895,2.67242,-0.25438,2.6844995513,31.47,-8.63,32.6318525371,132.94
2019-10-19 04:30:00,34.2633,-8.9544,35.414050972,3.5433,-0.8344,3.6402195332,30.72,-8.12,31.775034225,133.52,34.3133,-9.1344,35.5083063557,3.5433,-0.8344,3.6402195332,30.77,-8.3,31.8697803569,133.2
2019-10-19 05:00:00,34.2568,-9.19144,35.4684495787,4.3068,-1.20144,4.4712396842,29.95,-7.99,30.9974611864,133.75,34.3168,-9.36144,35.5707649779,4.3068,-1.20144,4.4712396842,30.01,-8.16,31.0996093223,133.37
2019-10-19 05:30:00,34.36604,-8.71024,35.4526865856,4.65604,-1.16024,4.7984232138,29.71,-7.55,30.654308017,133.38,34.41604,-8.89024,35.5457476576,4.65604,-1.16024,4.7984232138,29.76,-7.73,30.747528356,133.01
2019-10-19 06:00:00,35.54662,-8.73964,36.6052387064,4.71662,-1.27964,4.8871241803,30.83,-7.46,31.7197178424,133.51,35.60662,-8.90964,36.7044012722,4.71662,-1.27964,4.8871241803,30.89,-7.63,31.8183751942,133.13
2019-10-19 06:30:00,38.29716,-8.25892,39.1775729676,5.39716,-1.5989200000000001,5.6290213387,32.9,-6.66,33.5673293546,132.59,38.35716,-8.43892,39.274509469,5.39716,-1.5989200000000001,5.6290213387,32.96,-6.84,33.6622518558,132.2
2019-10-19 07:00:00,40.73786,-7.84632,41.4865999441,5.89786,-1.5863200000000002,6.107467865,34.84,-6.26,35.3979264929,132.44,40.79786,-8.00632,41.5760332466,5.89786,-1.5863200000000002,6.107467865,34.9,-6.42,35.48558017,132.07
2019-10-19 07:30:00,42.95048,-6.84638,43.492719521,4.52048,-1.16638,4.6685310039,38.43,-5.68,38.8474876923,132.08,43.01048,-7.01638,43.5790199309,4.52048,-1.16638,4.6685310039,38.49,-5.85,38.9320253776,131.73
2019-10-19 08:00:00,42.88258,-6.4116800000000005,43.3592586177,4.18258,-0.9616800000000001,4.2917133966,38.7,-5.45,39.0818691979,132.26,42.94258,-6.57168,43.4425155243,4.18258,-0.9616800000000001,4.2917133966,38.76,-5.61,39.1638825961,131.85
2019-10-19 08:30:00,48.78348,-5.6369,49.1080702382,4.30348,-0.9169,4.4000733767,44.48,-4.72,44.729730605,131.53,48.87348,-5.7969,49.2160654352,4.30348,-0.9169,4.4000733767,44.57,-4.88,44.8363613599,131.16
2019-10-19 09:00:00,50.07956,-5.48932,50.379509365,4.67956,-1.04932,4.7957641994,45.4,-4.44,45.6165934721,131.36,50.14956,-5.63932,50.4656348247,4.67956,-1.04932,4.7957641994,45.47,-4.59,45.7010831381,130.93
2019-10-19 09:30:00,51.76386,-4.75322,51.9816342805,5.66386,-1.16322,5.7820749622,46.1,-3.59,46.2395728787,131.21,51.85386,-4.91322,52.0861068584,5.66386,-1.16322,5.7820749622,46.19,-3.75,46.341974494,130.82
2019-10-19 10:00:00,50.6004,-4.50886,50.8008887586,7.1004,-1.47886,7.2527723706,43.5,-3.03,43.605399895,131.37,50.6804,-4.6688600000000005,50.8950016982,7.1004,-1.47886,7.2527723706,43.58,-3.19,43.6965959773,130.98
2019-10-19 10:30:00,51.08756,-4.14262,51.255244485,7.28756,-1.45262,7.4309242775,43.8,-2.69,43.8825261351,131.59,51.16756,-4.30262,51.348142471,7.28756,-1.45262,7.4309242775,43.88,-2.85,43.9724561516,131.21
2019-10-19 11:00:00,49.3785,-4.66012,49.5979130676,10.6785,-1.50012,10.7833539432,38.7,-3.16,38.8287985907,131.87,49.4685,-4.82012,49.702777076,10.6785,-1.50012,10.7833539432,38.79,-3.32,38.9318186064,131.45
2019-10-19 11:30:00,40.69204,-4.99758,40.9977795157,14.01204,-1.9875800000000001,14.152305085,26.68,-3.01,26.8492551107,132.85,40.73204,-5.16758,41.0585309725,14.01204,-1.9875800000000001,14.152305085,26.72,-3.18,26.9085636926,132.31
2019-10-19 12:00:00,45.96352,-4.72254,46.2054926913,10.35352,-2.01254,10.5473074119,35.61,-2.71,35.7129696329,131.96,46.02352,-4.8825400000000005,46.2817846463,10.35352,-2.01254,10.5473074119,35.67,-2.87,35.7852735074,131.48
2019-10-19 12:30:00,47.94484,-5.07372,48.2125535236,9.75484,-1.79372,9.918383682,38.19,-3.2800000000000002,38.3305948297,132.21,48.01484,-5.23372,48.2992410423,9.75484,-1.79372,9.918383682,38.26,-3.44,38.4143358657,131.77
2019-10-19 13:00:00,47.1094,-5.03118,47.3772977338,9.6494,-1.90118,9.8349075111,37.46,-3.13,37.5905373731,132.21,47.1794,-5.20118,47.4652299874,9.6494,-1.90118,9.8349075111,37.53,-3.3,37.6748045781,131.67
2019-10-19 13:30:00,48.29506,-5.6593800000000005,48.6255221297,10.38506,-2.42938,10.6654281859,37.91,-3.23,38.0473520761,132.51,48.35506,-5.81938,48.7039732587,10.38506,-2.42938,10.6654281859,37.97,-3.39,38.1210309409,131.95
2019-10-19 14:00:00,49.74116,-6.01574,50.1036139005,11.47116,-2.47574,11.735280154,38.27,-3.54,38.4333774212,132.72,49.81116,-6.18574,50.1937749118,11.47116,-2.47574,11.735280154,38.34,-3.71,38.519082284,132.11
2019-10-19 14:30:00,49.43912,-5.62612,49.7582135193,6.66912,-1.39612,6.8136856861,42.77,-4.23,42.9786668011,132.49,49.51912,-5.78612,49.8560169912,6.66912,-1.39612,6.8136856861,42.85,-4.39,43.0742916367,131.98
2019-10-19 15:00:00,45.03552,-6.56602,45.511654335,11.60552,-1.66602,11.7244921899,33.43,-4.9,33.7872002391,133.27,45.10552,-6.73602,45.6057222277,11.60552,-1.66602,11.7244921899,33.5,-5.07,33.8814831435,132.76
2019-10-19 15:30:00,42.05654,-7.13052,42.6567330235,13.00654,-1.44052,13.0860681888,29.05,-5.69,29.6020033106,133.95,42.12654,-7.31052,42.7561583289,13.00654,-1.44052,13.0860681888,29.12,-5.87,29.7057452356,133.41
2019-10-19 16:00:00,37.9788,-8.03832,38.8201473189,11.4988,-0.9883200000000001,11.5411948195,26.48,-7.05,27.4024250752,133.84,38.0188,-8.21832,38.8969142357,11.4988,-0.9883200000000001,11.5411948195,26.52,-7.23,27.487875509,133.32
2019-10-19 16:30:00,39.05956,-7.66652,39.8048333284,7.98956,-0.7465200000000001,8.0243604794,31.07,-6.92,31.8312943501,133.47,39.10956,-7.83652,39.8869493582,7.98956,-0.7465200000000001,8.0243604794,31.12,-7.09,31.9174325409,132.94
2019-10-19 17:00:00,40.7754,-7.1416,41.3960830964,5.8754,-0.3516,5.8859109507,34.9,-6.79,35.5543822897,132.87,40.8454,-7.3116,41.494652616,5.8754,-0.3516,5.8859109507,34.97,-6.96,35.6558901165,132.4
2019-10-19 17:30:00,41.4352,-7.56722,42.1205248966,7.4552,-0.7372200000000001,7.4915619445,33.98,-6.83,34.659620598000004,132.99,41.4952,-7.74722,42.2122143552,7.4552,-0.7372200000000001,7.4915619445,34.04,-7.01,34.7543047693,132.48
2019-10-19 18:00:00,43.71012,-7.93294,44.4241615279,14.95012,-3.31294,15.3127939795,28.76,-4.62,29.1287143554,131.95,43.76012,-8.11294,44.5058186966,14.95012,-3.31294,15.3127939795,28.81,-4.8,29.2071241309,131.46
2019-10-19 18:30:00,45.71038,-8.7684,46.5437823807,18.11038,-4.0484,18.5573545072,27.6,-4.72,28.0006857059,131.4,45.76038,-8.9284,46.6232635527,18.11038,-4.0484,18.5573545072,27.65,-4.88,28.0773378368,130.95
2019-10-19 19:00:00,47.53026,-9.6745,48.5048612607,17.15026,-3.7845,17.5628545037,30.38,-5.89,30.945702448,131.4,47.57026,-9.8445,48.5782236884,17.15026,-3.7845,17.5628545037,30.42,-6.06,31.0177368614,130.9
2019-10-19 19:30:00,47.20346,-9.65676,48.1811129974,15.01346,-3.70676,15.46428307,32.19,-5.95,32.7352806617,131.85,47.26346,-9.82676,48.2742153045,15.01346,-3.70676,15.46428307,32.25,-6.12,32.8255525468,131.37
2019-10-19 20:00:00,49.86374,-9.2316,50.7110935136,12.15374,-3.1516,12.5557149756,37.71,-6.08,38.1969959552,131.5,49.93374,-9.3916,50.8092564495,12.15374,-3.1516,12.5557149756,37.78,-6.24,38.2918529194,131.08
2019-10-19 20:30:00,50.93806,-9.3801,51.7945193295,3.41806,-0.49010000000000004,3.4530178357,47.52,-8.89,48.3444153962,132.34,51.00806,-9.5601,51.8962204498,3.41806,-0.49010000000000004,3.4530178357,47.59,-9.07,48.4465994679,131.94
2019-10-19 21:00:00,49.1586,-9.87818,50.1412643845,2.1786,-0.028180000000000004,2.1787822453,46.98,-9.85,48.0014885186,132.85,49.2486,-10.03818,50.2612142678,2.1786,-0.028180000000000004,2.1787822453,47.07,-10.01,48.1226038365,132.4
2019-10-19 21:30:00,46.69448,-9.17374,47.5870987565,1.96448,0.03626,1.9648146116,44.73,-9.21,45.6683369524,133.25,46.77448,-9.35374,47.7005705548,1.96448,0.03626,1.9648146116,44.81,-9.39,45.7832742385,132.8
2019-10-19 22:00:00,45.47642,-9.02916,46.3641079535,1.92642,0.18084000000000003,1.9348894341,43.55,-9.21,44.5132182615,133.81,45.55642,-9.19916,46.4759286935,1.92642,0.18084000000000003,1.9348894341,43.63,-9.38,44.626912284,133.36
2019-10-19 22:30:00,43.87954,-8.92028,44.777063614,2.02954,0.42972000000000005,2.0745341381,41.85,-9.35,42.8817560275,133.02,43.94954,-9.10028,44.8818132687,2.02954,0.42972000000000005,2.0745341381,41.92,-9.53,42.989618514200004,132.63
2019-10-19 23:00:00,42.01716,-9.23344,43.0197413835,2.75716,0.11656000000000001,2.7596227096,39.26,-9.35,40.3580239853,132.69,42.08716,-9.40344,43.1248619789,2.75716,0.11656000000000001,2.7596227096,39.33,-9.52,40.4657793697,132.3
2019-10-19 23:30:00,39.91616,-9.7212,41.0828621031,3.47616,-0.4812,3.5093078784,36.44,-9.24,37.5932334337,132.78,39.97616,-9.9012,41.1840640271,3.47616,-0.4812,3.5093078784,36.5,-9.42,37.6959732598,132.42
2019-10-20 00:00:00,38.72742,-10.38334,40.0952217778,3.99742,-0.9433400000000001,4.1072201076,34.73,-9.44,35.9900889135,133.46,38.79742,-10.56334,40.2097494473,3.99742,-0.9433400000000001,4.1072201076,34.8,-9.62,36.1051852232,133.1
2019-10-20 00:30:00,37.59306,-10.7828,39.1089112096,4.2130600000000005,-0.8528,4.2985046707,33.38,-9.93,34.8256988444,133.68,37.65306,-10.9728,39.2193226255,4.2130600000000005,-0.8528,4.2985046707,33.44,-10.12,34.9377732547,133.31
2019-10-20 01:00:00,36.34048,-13.3263,38.7068567352,5.60048,-1.4763,5.7917905625,30.74,-11.85,32.9449556078,133.55,36.51048,-9.0763,37.6217273862,5.60048,-1.4763,5.7917905625,30.91,-7.6,31.8306157653,133.2
2019-10-20 01:30:00,34.91382,-32.64674,47.7994190302,6.79382,-1.83674,7.0377271914,28.12,-30.81,41.7131933565,131.75,35.98382,7.36326,36.7294554768,6.79382,-1.83674,7.0377271914,29.19,9.2,30.6054913373,131.34
2019-10-20 02:00:00,34.55994,-32.44006,47.3998622952,7.18994,-1.91006,7.4393256688000005,27.37,-30.53,41.0024121242,131.33,35.60994,7.48994,36.3891058973,7.18994,-1.91006,7.4393256688000005,28.42,9.4,29.9342011752,131.06
2019-10-20 02:30:00,35.2348,-32.76672,48.1159959951,8.9348,-2.39672,9.250671208,26.3,-30.37,40.1749536403,131.22,36.2548,7.03328,36.9307128363,8.9348,-2.39672,9.250671208,27.32,9.43,28.901683342,130.88
2019-10-20 03:00:00,34.86848,-33.0992,48.0766880947,8.12848,-2.2192,8.4259738755,26.74,-30.88,40.8485250652,131.61,35.89848,6.9408,36.563309081,8.12848,-2.2192,8.4259738755,27.77,9.16,29.2417253253,131.27
2019-10-20 03:30:00,33.87278,-33.4115,47.5782887164,6.80278,-1.5615,6.9796918255,27.07,-31.85,41.799610046,132.71,34.92278,7.3185,35.6813817723,6.80278,-1.5615,6.9796918255,28.12,8.88,29.4887910909,132.38
2019-10-20 04:00:00,33.19208,-33.7109,47.3089732877,6.10208,-1.4609,6.27452063,27.09,-32.25,42.1180555107,133.47,34.24208,7.3391,35.0197434533,6.10208,-1.4609,6.27452063,28.14,8.8,29.483887125,133.05
2019-10-20 04:30:00,33.08946,-33.69924,47.2287109677,6.49946,-1.62924,6.70055246,26.59,-32.07,41.6594887151,133.33,34.12946,7.35076,34.9120854787,6.49946,-1.62924,6.70055246,27.63,8.98,29.0526642496,132.95
2019-10-20 05:00:00,32.86136,-33.62818,47.0183312248,6.02136,-1.36818,6.1748435415,26.84,-32.26,41.9653809705,133.33,33.91136,7.39182,34.7076265389,6.02136,-1.36818,6.1748435415,27.89,8.76,29.2333662105,132.99
2019-10-20 05:30:00,33.59096,-33.65788,47.552134335,6.16096,-1.08788,6.2562697365,27.43,-32.57,42.5818012771,133.11,34.64096,7.32212,35.4063490213,6.16096,-1.08788,6.2562697365,28.48,8.41,29.6957656914,132.74
2019-10-20 06:00:00,33.56746,-33.48402,47.4125929075,4.95746,-1.11402,5.0810875029,28.61,-32.37,43.2012615557,133.38,34.65746,7.55598,35.4715712566,4.95746,-1.11402,5.0810875029,29.7,8.67,30.9396008378,132.99
2019-10-20 06:30:00,34.9438,-32.51644,47.7324630489,4.6538,-0.8564400000000001,4.7319492721,30.29,-31.66,43.8159753971,132.69,36.0538,8.21356,36.9775480841,4.6538,-0.8564400000000001,4.7319492721,31.4,9.07,32.6837100097,132.3
2019-10-20 07:00:00,36.38636,-32.22262,48.6031319332,5.95636,-1.45262,6.1309321733,30.43,-30.77,43.2756028265,132.4,37.49636,8.34738,38.4142651383,5.95636,-1.45262,6.1309321733,31.54,9.8,33.0274370789,132.07
2019-10-20 07:30:00,39.06346,-31.84482,50.3988736779,5.97346,-1.51482,6.1625403856,33.09,-30.33,44.88715852,132.29,40.23346,8.64518,41.1517975404,5.97346,-1.51482,6.1625403856,34.26,10.16,35.7347617874,131.92
2019-10-20 08:00:00,41.6469,-30.97126,51.9007054441,5.0069,-1.12126,5.1309133298,36.64,-29.85,47.2600476089,131.69,42.8869,9.25874,43.8749411167,5.0069,-1.12126,5.1309133298,37.88,10.38,39.2764407756,131.35
2019-10-20 08:30:00,45.4506,-29.80078,54.3492734907,6.3806,-1.64078,6.5881875632,39.07,-28.16,48.160673791,130.57,46.7206,9.71922,47.7208308998,6.3806,-1.64078,6.5881875632,40.34,11.36,41.9090109642,130.2
2019-10-20 09:00:00,44.1753,-28.1551,52.3847953714,8.0953,-1.8451,8.3029076895,36.08,-26.31,44.654031173,130.19,45.3953,11.2049,46.7577057403,8.0953,-1.8451,8.3029076895,37.3,13.05,39.516990017,129.83
2019-10-20 09:30:00,51.2762,-17.27914,54.109309417,10.3262,-2.28914,10.5768884073,40.95,-14.99,43.6073686434,131.34,52.0462,6.74086,52.4809120346,10.3262,-2.28914,10.5768884073,41.72,9.03,42.6860551,130.99
2019-10-20 10:00:00,42.81562,-15.7721,45.6282418508,15.56562,-2.7521,15.807042114,27.25,-13.02,30.2007102565,132.98,43.30562,3.9379,43.4842934862,15.56562,-2.7521,15.807042114,27.74,6.69,28.5353062013,132.59
2019-10-20 10:30:00,45.35452,-16.08192,48.1213116542,13.15452,-1.8519200000000002,13.2842389363,32.2,-14.23,35.2041602655,132.61,45.87452,3.50808,46.0084580324,13.15452,-1.8519200000000002,13.2842389363,32.72,5.36,33.1561155747,132.2
2019-10-20 11:00:00,42.65462,-15.10622,45.2505744719,13.84462,-1.90622,13.9752344393,28.81,-13.2,31.69,132.5,43.15462,4.42378,43.3807682831,13.84462,-1.90622,13.9752344393,29.31,6.33,29.985746614,132.08
2019-10-20 11:30:00,42.52988,-14.88572,45.0596865583,13.38988,-2.07572,13.5498154944,29.14,-12.81,31.8313634644,132.29,43.01988,4.56428,43.2613306214,13.38988,-2.07572,13.5498154944,29.63,6.64,30.3648892638,131.8
2019-10-20 12:00:00,48.13348,-15.26814,50.4970097726,12.17348,-1.86814,12.3159880793,35.96,-13.4,38.3755338725,132.4,48.69348,4.23186,48.8770256211,12.17348,-1.86814,12.3159880793,36.52,6.1,37.0259422567,131.94
2019-10-20 12:30:00,42.55292,-14.53896,44.9681260273,11.29292,-1.8189600000000001,11.4384726956,31.26,-12.72,33.7488666476,132.11,43.06292,4.87104,43.3375369583,11.29292,-1.8189600000000001,11.4384726956,31.77,6.69,32.466736824,131.55
2019-10-20 13:00:00,43.30622,-15.1767,45.8885706203,13.71622,-2.5967000000000002,13.9598546546,29.59,-12.58,32.1531413706,132.05,43.80622,4.2133,44.0083720169,13.71622,-2.5967000000000002,13.9598546546,30.09,6.8100000000000005,30.8509999838,131.55
2019-10-20 13:30:00,41.33774,-15.41654,44.1189126552,16.06774,-3.35654,16.414585876,25.27,-12.06,28.0002946413,132.51,41.80774,4.09346,42.0076604761,16.06774,-3.35654,16.414585876,25.74,7.45,26.7964568553,131.94
2019-10-20 14:00:00,40.27782,-15.83904,43.2802261093,17.24782,-3.56904,17.6132149613,23.03,-12.27,26.0947082758,132.93,40.71782,3.77096,40.8920653046,17.24782,-3.56904,17.6132149613,23.47,7.34,24.5909841202,132.34
2019-10-20 14:30:00,40.23846,-15.34756,43.0660105086,15.03846,-3.54756,15.4512284665,25.2,-11.8,27.8258872275,132.93,40.69846,4.29244,40.9241944029,15.03846,-3.54756,15.4512284665,25.66,7.84,26.8309746375,132.34
2019-10-20 15:00:00,44.46288,-15.906,47.2223308816,13.93288,-3.236,14.3037352148,30.53,-12.67,33.0546486897,132.84,44.97288,3.714,45.1259762387,13.93288,-3.236,14.3037352148,31.04,6.95,31.808553881,132.34
2019-10-20 15:30:00,41.04002,-15.31248,43.803599,13.12002,-3.23248,13.5123592222,27.92,-12.08,30.4212557269,132.8,41.53002,4.31752,41.7538446152,13.12002,-3.23248,13.5123592222,28.41,7.55,29.3960983806,132.3
2019-10-20 16:00:00,42.12802,-15.11668,44.7580616576,11.44802,-2.99668,11.8337336856,30.68,-12.12,32.9872217684,132.48,42.63802,4.37332,42.8617157536,11.44802,-2.99668,11.8337336856,31.19,7.37,32.0489157383,131.92
2019-10-20 16:30:00,51.00556,-15.3407,53.2625968894,10.47556,-2.9507000000000003,10.8831974991,40.53,-12.39,42.3815171979,131.76,51.59556,3.9793000000000003,51.748783949,10.47556,-2.9507000000000003,10.8831974991,41.12,6.93,41.6998717024,131.31
2019-10-20 17:00:00,49.80052,-15.36092,52.115733282,10.27052,-2.55092,10.5825693438,39.53,-12.81,41.5537844245,131.59,50.39052,3.87908,50.5396059296,10.27052,-2.55092,10.5825693438,40.12,6.43,40.6319984741,131.08
2019-10-20 17:30:00,46.74536,-14.90196,49.0631948957,9.35536,-2.24196,9.6202466378,37.39,-12.66,39.4751529446,131.35,47.31536,4.29804,47.5101719611,9.35536,-2.24196,9.6202466378,37.96,6.54,38.5192575214,130.89
2019-10-20 18:00:00,47.9441,-17.06028,50.8889956522,11.6341,-2.72028,11.9478954669,36.31,-14.34,39.0391047541,131.74,48.5141,2.19972,48.5639441035,11.6341,-2.72028,11.9478954669,36.88,4.92,37.2067305739,131.24
2019-10-20 18:30:00,54.18994,-17.40246,56.9156851075,18.95994,-4.33246,19.4486383702,35.23,-13.07,37.5762930583,131.17,54.73994,1.72754,54.7671929686,18.95994,-4.33246,19.4486383702,35.78,6.06,36.2895577267,130.67
2019-10-20 19:00:00,57.15522,-17.1507,59.672989566,19.19522,-4.3507,19.6821000236,37.96,-12.8,40.0599750374,131.39,57.73522,2.0593,57.7719338861,19.19522,-4.3507,19.6821000236,38.54,6.41,39.0694215468,130.92
2019-10-20 19:30:00,59.19646,-16.70814,61.5092092194,17.11646,-4.90814,17.8062640998,42.08,-11.8,43.703162357,131.13,59.81646,2.44186,59.8662807195,17.11646,-4.90814,17.8062640998,42.7,7.35,43.327964411,130.69
2019-10-20 20:00:00,56.70638,-16.69648,59.1133316359,8.29638,-2.42648,8.6439415948,48.41,-14.27,50.4694065747,130.75,57.36638,2.30352,57.4126097534,8.29638,-2.42648,8.6439415948,49.07,4.73,49.2974421243,130.33
2019-10-20 20:30:00,54.80662,-17.02662,57.3905165027,8.50662,-2.63662,8.9058603654,46.3,-14.39,48.4846583983,130.99,55.46662,2.03338,55.5038788595,8.50662,-2.63662,8.9058603654,46.96,4.67,47.1916359115,130.58
2019-10-20 21:00:00,52.18858,-17.4098,55.0158978701,8.59858,-2.7298,9.0214957771,43.59,-14.68,45.9955486977,131.21,52.80858,1.7302,52.8369162012,8.59858,-2.7298,9.0214957771,44.21,4.46,44.4343977117,130.82
2019-10-20 21:30:00,50.70498,-18.27328,53.897196205,10.48498,-3.21328,10.9663108637,40.22,-15.06,42.9470837194,132.32,51.30498,1.19672,51.3189352146,10.48498,-3.21328,10.9663108637,40.82,4.41,41.0575267156,131.94
2019-10-20 22:00:00,49.25328,-19.03418,52.8032726167,12.46328,-3.72418,13.0078001611,36.79,-15.31,39.8484654661,132.23,49.81328,0.41582,49.8150155137,12.46328,-3.72418,13.0078001611,37.35,4.14,37.5787453223,131.87
2019-10-20 22:30:00,47.30552,-18.28134,50.7150827138,12.81552,-3.91134,13.3991094281,34.49,-14.37,37.3638461618,132.89,47.865520000000004,1.36866,47.8850836385,12.81552,-3.91134,13.3991094281,35.05,5.28,35.4454637436,132.53
2019-10-20 23:00:00,44.63486,-17.93824,48.1045858678,12.48486,-3.7782400000000003,13.0440341427,32.15,-14.16,35.1301594076,132.73,45.15486,1.6617600000000001,45.1854271632,12.48486,-3.7782400000000003,13.0440341427,32.67,5.44,33.1198203498,132.36
2019-10-20 23:30:00,42.648,-18.369,46.4356766398,12.158,-3.699,12.7082479123,30.49,-14.67,33.8356173285,133.41,43.158,1.411,43.1810593316,12.158,-3.699,12.7082479123,31.0,5.11,31.4183401853,133.02
2019-10-21 00:00:00,40.45342,-15.21714,43.2208345532,12.04342,-3.63714,12.5806499306,28.41,-11.58,30.6793823276,132.39,40.77342,-4.17714,40.9868305322,12.04342,-3.63714,12.5806499306,28.73,-0.54,28.7350743865,132.0
2019-10-21 00:30:00,39.45388,-10.7854,40.9015097547,12.29388,-3.6454,12.8229648137,27.16,-7.14,28.082827493,131.47,39.49388,-10.955400000000001,40.9852088761,12.29388,-3.6454,12.8229648137,27.2,-7.31,28.1651575533,131.08
2019-10-21 01:00:00,38.09168,-10.8447,39.6053481655,12.76168,-3.7747,13.3082243937,25.33,-7.07,26.2981710391,130.84,38.14168,-11.0047,39.6974958318,12.76168,-3.7747,13.3082243937,25.38,-7.23,26.3897195893,130.45
2019-10-21 01:30:00,36.93922,-10.74792,38.471076909,11.50922,-3.48792,12.0261270131,25.43,-7.26,26.4460299478,130.94,36.98922,-10.92792,38.5697009547,11.50922,-3.48792,12.0261270131,25.48,-7.44,26.5440012055,130.56
2019-10-21 02:00:00,36.78586,-10.70826,38.3127436784,11.20586,-3.34826,11.6953898339,25.58,-7.36,26.6177760153,130.56,36.82586,-10.86826,38.3961331408,11.20586,-3.34826,11.6953898339,25.62,-7.52,26.7008389381,130.22
2019-10-21 02:30:00,35.94638,-10.76482,37.5236403449,11.61638,-3.48482,12.127829762,24.33,-7.28,25.395812647,131.36,35.99638,-10.93482,37.6206015573,11.61638,-3.48482,12.127829762,24.38,-7.45,25.492879398,130.94
2019-10-21 03:00:00,34.98744,-10.58112,36.5524425751,9.63744,-2.96112,10.0820871553,25.35,-7.62,26.4704911175,131.68,35.03744,-10.76112,36.6527475833,9.63744,-2.96112,10.0820871553,25.4,-7.8,26.5706605112,131.27
