Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-21 03:30:00,34.99066,-10.68618,36.5860728998,10.20066,-3.14618,10.6748261357,24.79,-7.54,25.9113044828,131.57,35.03066,-10.86618,36.6772546386,10.20066,-3.14618,10.6748261357,24.83,-7.72,26.0024479617,131.17
2019-10-21 04:00:00,34.40136,-10.5191,35.9736714092,9.22136,-2.9591000000000003,9.6845109871,25.18,-7.5600000000000005,26.2904165049,131.25,34.44136,-10.6791,36.0589857797,9.22136,-2.9591000000000003,9.6845109871,25.22,-7.72,26.3751170614,130.88
2019-10-21 04:30:00,35.01386,-10.6095,36.5859519809,8.82386,-2.8095,9.2603345269,26.19,-7.8,27.326838456,131.54,35.05386,-10.7795,36.673842465,8.82386,-2.8095,9.2603345269,26.23,-7.97,27.4141168014,131.14
2019-10-21 05:00:00,35.17294,-10.47346,36.6991699173,7.87294,-2.47346,8.2523444314,27.3,-8.0,28.4480227784,131.27,35.23294,-10.65346,36.8083722951,7.87294,-2.47346,8.2523444314,27.36,-8.18,28.5566454613,130.87
2019-10-21 05:30:00,36.17068,-10.06738,37.5455753948,7.87068,-2.54738,8.2726506349,28.3,-7.52,29.2820832592,131.53,36.21068,-10.22738,37.6272859469,7.87068,-2.54738,8.2726506349,28.34,-7.68,29.3621865671,131.14
2019-10-21 06:00:00,38.18882,-9.798680000000001,39.4258811282,7.87882,-2.56868,8.2869730019,30.31,-7.23,31.1603754791,132.03,38.24882,-9.96868,39.5265330169,7.87882,-2.56868,8.2869730019,30.37,-7.4,31.2585492306,131.62
2019-10-21 06:30:00,43.59432,-8.48914,44.4131763579,7.58432,-2.49914,7.9854624539,36.01,-5.99,36.5047969451,130.77,43.64432,-8.65914,44.495026394,7.58432,-2.49914,7.9854624539,36.06,-6.16,36.5823618702,130.35
2019-10-21 07:00:00,48.62038,-8.2189,49.3101578638,8.63038,-2.9089,9.1074232445,39.99,-5.31,40.3409989961,130.08,48.78038,-4.7889,49.0148858629,8.63038,-2.9089,9.1074232445,40.15,-1.88,40.1939908444,129.7
2019-10-21 07:30:00,50.27672,-12.47212,51.8006018426,10.59672,-3.35212,11.1142783505,39.68,-9.12,40.7145772421,130.86,50.85672,6.60788,51.2842085564,10.59672,-3.35212,11.1142783505,40.26,9.96,41.4737169783,130.45
2019-10-21 08:00:00,51.22078,-12.83526,52.8044714307,20.45078,-5.40526,21.1530432391,30.77,-7.43,31.6543488323,130.98,51.71078,6.28474,52.0912922193,20.45078,-5.40526,21.1530432391,31.26,11.69,33.374296996300004,130.55
2019-10-21 08:30:00,59.54694,-11.49732,60.6467347064,11.76694,-3.68732,12.331147787,47.78,-7.8100000000000005,48.4140940223,130.67,60.18694,7.52268,60.6552426501,11.76694,-3.68732,12.331147787,48.42,11.21,49.7007092505,130.28
2019-10-21 09:00:00,60.4159,-11.11672,61.4301427344,9.7559,-3.14672,10.2508258969,50.66,-7.97,51.2831015053,130.55,61.0759,7.87328,61.5812804249,9.7559,-3.14672,10.2508258969,51.32,11.02,52.4898352064,130.14
2019-10-21 09:30:00,55.29126,-10.10868,56.2077293949,7.88126,-2.63868,8.3112508884,47.41,-7.47,47.9948851441,130.05,55.93126,8.71132,56.6055910784,7.88126,-2.63868,8.3112508884,48.05,11.35,49.3723100533,129.64
2019-10-21 10:00:00,54.84924,-9.68714,55.6981131633,7.93924,-2.56714,8.3439642591,46.91,-7.12,47.4472601949,129.98,55.48924,9.11286,56.2325526111,7.93924,-2.56714,8.3439642591,47.55,11.68,48.9635057977,129.6
2019-10-21 10:30:00,54.8689,-9.50162,55.685518493000004,7.7589,-2.31162,8.0959320794,47.11,-7.19,47.6555159452,130.2,55.4889,9.34838,56.2708648577,7.7589,-2.31162,8.0959320794,47.73,11.66,49.1335781315,129.76
2019-10-21 11:00:00,54.13346,-9.52302,54.9647105104,8.84346,-2.30302,9.1384181285,45.29,-7.22,45.8618850463,129.92,54.75346,9.26698,55.5321375448,8.84346,-2.30302,9.1384181285,45.91,11.57,47.3454644079,129.53
2019-10-21 11:30:00,60.12304,-9.26142,60.8321776633,6.49304,-1.77142,6.730341541,53.63,-7.49,54.1505032294,130.22,60.80304,9.58858,61.5544518265,6.49304,-1.77142,6.730341541,54.31,11.36,55.485364737,129.76
2019-10-21 12:00:00,61.19074,-9.47062,61.919296709,7.08074,-2.03062,7.3661588723,54.11,-7.44,54.6190964773,130.49,61.88074,9.44938,62.5980572009,7.08074,-2.03062,7.3661588723,54.8,11.48,55.989556169,130.01
2019-10-21 12:30:00,59.7402,-9.5408,60.4972591171,6.4402,-1.6608,6.6508971335,53.3,-7.88,53.8793504044,130.24,60.4302,9.2892,61.1399894396,6.4402,-1.6608,6.6508971335,53.99,10.95,55.0892239916,129.74
2019-10-21 13:00:00,59.11638,-9.73776,59.913023243,5.87638,-1.27776,6.0136937503,53.24,-8.46,53.9079697262,130.4,59.79638,9.14224,60.4912193076,5.87638,-1.27776,6.0136937503,53.92,10.42,54.9176000932,129.94
2019-10-21 13:30:00,59.15352,-9.6327,59.9326942301,5.71352,-1.2227000000000001,5.8428850819,53.44,-8.41,54.0977051269,130.45,59.84352,9.3173,60.5645025182,5.71352,-1.2227000000000001,5.8428850819,54.13,10.54,55.1466091433,130.01
2019-10-21 14:00:00,58.49958,-9.7949,59.3139184862,4.44958,-0.8549,4.5309619493,54.05,-8.94,54.7843599944,130.74,59.19958,9.2051,59.9109684297,4.44958,-0.8549,4.5309619493,54.75,10.06,55.6665617763,130.31
2019-10-21 14:30:00,58.10024,-9.76876,58.9157581636,3.91024,-0.7687600000000001,3.9850933233,54.19,-9.0,54.9322864989,130.68,58.78024,9.19124,59.4944998062,3.91024,-0.7687600000000001,3.9850933233,54.87,9.96,55.7666432556,130.2
2019-10-21 15:00:00,57.42494,-9.72472,58.2425438411,3.9649400000000004,-0.72472,4.0306287701,53.46,-9.0,54.2122827411,130.71,58.12494,9.27528,58.8603386762,3.9649400000000004,-0.72472,4.0306287701,54.16,10.0,55.0754536976,130.26
2019-10-21 15:30:00,57.11564,-10.27182,58.0319448125,5.85564,-1.11182,5.9602570013000005,51.26,-9.16,52.0720001536,130.71,57.78564,8.70818,58.4381090481,5.85564,-1.11182,5.9602570013000005,51.93,9.82,52.8503292327,130.26
2019-10-21 16:00:00,51.86356,-10.41142,52.8982657777,5.63356,-0.96142,5.7150088968,46.23,-9.45,47.185966134,130.66,52.47356,8.57858,53.1701658253,5.63356,-0.96142,5.7150088968,46.84,9.54,47.8016443232,130.2
2019-10-21 16:30:00,56.82754,-10.87864,57.8594340683,5.43754,-0.8986400000000001,5.5112970435,51.39,-9.98,52.3500955109,130.89,57.49754,8.16136,58.0738745315,5.43754,-0.8986400000000001,5.5112970435,52.06,9.06,52.8424753394,130.44
2019-10-21 17:00:00,55.38406,-10.85872,56.4385143508,4.88406,-0.7687200000000001,4.9441857289,50.5,-10.09,51.4981368595,130.59,56.06406,8.11128,56.6477862491,4.88406,-0.7687200000000001,4.9441857289,51.18,8.88,51.9446513127,130.11
2019-10-21 17:30:00,56.37918,-11.61874,57.5639388564,11.22918,-2.46874,11.497354507,45.15,-9.15,46.0678304243,130.46,57.00918,7.31126,57.4760917866,11.22918,-2.46874,11.497354507,45.78,9.78,46.8129981949,129.9
2019-10-21 18:00:00,51.1744,-11.64632,52.4829113608,13.9444,-1.95632,14.0809615901,37.23,-9.69,38.4703652179,130.46,51.7244,7.34368,52.2431162097,13.9444,-1.95632,14.0809615901,37.78,9.3,38.9078192655,129.99
2019-10-21 18:30:00,53.34784,-11.37328,54.5467096223,15.29784,-2.28328,15.4672969915,38.05,-9.09,39.1207182961,130.24,53.89784,7.52672,54.4208477573,15.29784,-2.28328,15.4672969915,38.6,9.81,39.8270774725,129.81
2019-10-21 19:00:00,55.87222,-10.95958,56.9369595386,14.79222,-1.9995800000000001,14.9267576086,41.08,-8.96,42.0457845687,130.53,56.45222,8.00042,57.0163122545,14.79222,-1.9995800000000001,14.9267576086,41.66,10.0,42.8433845535,130.04
2019-10-21 19:30:00,59.80842,-10.5158,60.7258524233,10.62842,-1.3658000000000001,10.7158164102,49.18,-9.15,50.0239432672,131.47,60.44842,8.6842,61.0690331521,10.62842,-1.3658000000000001,10.7158164102,49.82,10.05,50.8235663841,130.95
2019-10-21 20:00:00,62.57528,-10.25234,63.4095903043,1.96528,0.47766000000000003,2.0224946363,60.61,-10.73,61.5524573027,131.62,63.33528,9.01766,63.974025077,1.96528,0.47766000000000003,2.0224946363,61.37,8.54,61.961346822,131.15
2019-10-21 20:30:00,60.24966,-10.74126,61.1996421272,1.55966,0.32874000000000003,1.593928889,58.69,-11.07,59.7248775637,131.01,60.98966,8.38874,61.5638659093,1.55966,0.32874000000000003,1.593928889,59.43,8.06,59.9740652282,130.62
2019-10-21 21:00:00,57.35448,-11.66384,58.528467771,1.74448,0.30616000000000004,1.7711421219,55.61,-11.97,56.8836795575,131.63,58.08448,7.63616,58.5842790893,1.74448,0.30616000000000004,1.7711421219,56.34,7.33,56.81482641,131.21
2019-10-21 21:30:00,54.43054,-12.28328,55.7993069155,1.7405400000000002,0.26672,1.7608574758,52.69,-12.55,54.1639972676,131.59,55.13054,7.02672,55.5765349284,1.7405400000000002,0.26672,1.7608574758,53.39,6.76,53.8162586957,131.21
2019-10-21 22:00:00,48.43042,-13.33738,50.233368259,1.50042,0.45262,1.5672029354,46.93,-13.79,48.9140981722,131.92,49.07042,6.01262,49.4374121313,1.50042,0.45262,1.5672029354,47.57,5.5600000000000005,47.8938252805,131.5
2019-10-21 22:30:00,41.448,-13.531320000000001,43.6008408743,1.458,0.51868,1.5475118553,39.99,-14.05,42.3863492176,132.0,42.048,5.82868,42.4500625976,1.458,0.51868,1.5475118553,40.59,5.31,40.9358546998,131.56
2019-10-21 23:00:00,44.941,-16.12938,47.7477787984,1.431,0.6306200000000001,1.5637910936,43.51,-16.76,46.6263627147,133.28,45.561,3.60062,45.7030544426,1.431,0.6306200000000001,1.5637910936,44.13,2.9699999999999998,44.229829301,132.87
2019-10-21 23:30:00,42.4975,-16.94242,45.7502251547,1.4175,0.76758,1.6119817947000001,41.08,-17.71,44.7348913042,133.63,43.1075,2.87758,43.2034376283,1.4175,0.76758,1.6119817947000001,41.69,2.11,41.7433611488,133.24
2019-10-22 00:00:00,40.3955,-17.33364,43.9573827235,1.4155,0.8163600000000001,1.6340391365,38.98,-18.15,42.9984057844,133.79,40.9755,2.54636,41.0545435914,1.4155,0.8163600000000001,1.6340391365,39.56,1.73,39.5978092828,133.38
2019-10-22 00:30:00,38.7615,-17.47808,42.5198443405,1.4115,0.9619200000000001,1.7081048962,37.35,-18.44,41.6540046094,133.4,39.3315,2.28192,39.3976401722,1.4115,0.9619200000000001,1.7081048962,37.92,1.32,37.9429677279,133.0
2019-10-22 01:00:00,37.4965,-17.65946,41.4468821474,1.4065,1.02054,1.7377411032,36.09,-18.68,40.6377964462,133.45,38.0565,2.09054,38.1138760787,1.4065,1.02054,1.7377411032,36.65,1.07,36.6656160456,133.0
2019-10-22 01:30:00,36.8715,-15.81016,40.1181838008,1.4115,0.97984,1.7182603632,35.46,-16.79,39.2341139826,133.31,37.3115,-0.74016,37.3188406716,1.4115,0.97984,1.7182603632,35.9,-1.72,35.9411797247,132.9
2019-10-22 02:00:00,36.1265,-9.67066,37.3984714539,1.4165,1.02934,1.7510034510999999,34.71,-10.7,36.3218130054,130.57,36.1965,-9.83066,37.5077123841,1.4165,1.02934,1.7510034510999999,34.78,-10.86,36.4360810187,130.19
2019-10-22 02:30:00,36.0885,-9.7136,37.3729027132,1.4185,1.0164,1.7450533545,34.67,-10.73,36.2924482503,130.64,36.1385,-9.8936,37.4683133222,1.4185,1.0164,1.7450533545,34.72,-10.91,36.3937700713,130.26
2019-10-22 03:00:00,35.6785,-9.7251,36.9801694461,1.4185,1.0149,1.7441801111,34.26,-10.74,35.9039719251,130.64,35.7385,-9.8951,37.0830606377,1.4185,1.0149,1.7441801111,34.32,-10.91,36.0123659317,130.26
2019-10-22 03:30:00,35.329,-9.83246,36.6717263113,1.419,0.9775400000000001,1.7231208465,33.91,-10.81,35.5913500727,130.54,35.389,-9.99246,36.7726879335,1.419,0.9775400000000001,1.7231208465,33.97,-10.97,35.6973640483,130.15
2019-10-22 04:00:00,35.04376,-9.8035,36.3891979465,1.4237600000000001,1.0165,1.7493898329,33.62,-10.82,35.3182219258,130.58,35.10376,-9.9835,36.4958112444,1.4237600000000001,1.0165,1.7493898329,33.68,-11.0,35.4308114499,130.19
2019-10-22 04:30:00,35.32298,-9.81122,36.6602366873,1.42298,0.9487800000000001,1.7102793833,33.9,-10.76,35.5666641674,130.45,35.38298,-9.98122,36.7638412896,1.42298,0.9487800000000001,1.7102793833,33.96,-10.93,35.6755728756,130.07
2019-10-22 05:00:00,35.74876,-9.77248,37.0604264261,1.42876,0.96752,1.7255289299,34.32,-10.74,35.9612291225,130.23,35.81876,-9.94248,37.1730611665,1.42876,0.96752,1.7255289299,34.39,-10.91,36.0790825826,129.82
2019-10-22 05:30:00,37.02426,-9.55834,38.2381706166,1.42426,0.9016600000000001,1.6856771053,35.6,-10.46,37.1048729953,130.96,37.08426,-9.73834,38.341591069,1.42426,0.9016600000000001,1.6856771053,35.66,-10.64,37.2135083001,130.53
2019-10-22 06:00:00,39.01492,-9.1964,40.0841334641,1.42492,0.8636,1.6661938562,37.59,-10.06,38.9128731913,131.26,39.07492,-9.3564,40.1794922064,1.42492,0.8636,1.6661938562,37.65,-10.22,39.0124454501,130.79
2019-10-22 06:30:00,43.8317,-7.89062,44.5362752021,1.4217,0.87938,1.6716877921000002,42.41,-8.77,43.3072857612,130.79,43.9017,-8.07062,44.6373629382,1.4217,0.87938,1.6716877921000002,42.48,-8.95,43.4125891879,130.31
2019-10-22 07:00:00,48.8355,-5.2948,49.1216954847,2.3855,0.6152000000000001,2.4635505455,46.45,-5.91,46.8244658272,129.84,48.9155,-5.4448,49.2175983495,2.3855,0.6152000000000001,2.4635505455,46.53,-6.06,46.9229634614,129.4
2019-10-22 07:30:00,55.687,-10.549900000000001,56.6775295775,9.157,-1.5199,9.2822812395,46.53,-9.03,47.3981202159,131.05,56.277,6.9101,56.699649126,9.157,-1.5199,9.2822812395,47.12,8.43,47.86814494,130.63
2019-10-22 08:00:00,53.27224,-10.80278,54.3565231628,10.36224,-1.63278,10.4900900066,42.91,-9.17,43.8788901409,130.88,53.89224,8.29722,54.5272169833,10.36224,-1.63278,10.4900900066,43.53,9.93,44.6482452063,130.42
2019-10-22 08:30:00,51.52506,-10.8692,52.6590098335,9.36506,-1.7092,9.5197538541,42.16,-9.16,43.1436113463,130.42,52.12506,8.1108,52.7523170737,9.36506,-1.7092,9.5197538541,42.76,9.82,43.873112495,129.98
2019-10-22 09:00:00,52.44782,-10.5586,53.5000734272,9.47782,-1.8986,9.6661136923,42.97,-8.66,43.8339651412,130.66,53.05782,8.4714,53.7298509314,9.47782,-1.8986,9.6661136923,43.58,10.37,44.7968001089,130.2
2019-10-22 09:30:00,53.44482,-10.22574,54.4142862067,9.74482,-1.97574,9.9430913392,43.7,-8.25,44.4719293487,131.19,54.06482,8.95426,54.8013095991,9.74482,-1.97574,9.9430913392,44.32,10.93,45.6478619434,130.74
2019-10-22 10:00:00,52.23318,-10.41722,53.2618396738,4.03318,0.31278,4.0452901306,48.2,-10.73,49.379883556,131.51,52.88318,8.85278,53.6190492329,4.03318,0.31278,4.0452901306,48.85,8.54,49.5908671027,131.05
2019-10-22 10:30:00,51.20508,-10.48652,52.2678421165,4.41508,0.28348,4.4241713706,46.79,-10.77,48.0135085158,131.69,51.86508,8.80348,52.6069176394,4.41508,0.28348,4.4241713706,47.45,8.52,48.2088466985,131.22
2019-10-22 11:00:00,54.57692,-10.5448,55.586266323,5.44692,0.0852,5.4475863028,49.13,-10.63,50.2668260387,132.02,55.23692,8.8352,55.9390569292,5.44692,0.0852,5.4475863028,49.79,8.75,50.5530078235,131.57
2019-10-22 11:30:00,57.346940000000004,-11.32682,58.4548405068,8.32694,-1.09682,8.3988656303,49.02,-10.23,50.0760751258,132.16,58.01694,8.08318,58.577326039,8.32694,-1.09682,8.3988656303,49.69,9.18,50.5308668044,131.68
2019-10-22 12:00:00,56.26592,-11.0369,57.3381802559,6.55592,-0.1569,6.5577972412,49.71,-10.88,50.8867222367,132.59,56.95592,8.4931,57.5856715742,6.55592,-0.1569,6.5577972412,50.4,8.65,51.1368995932,132.1
2019-10-22 12:30:00,54.4615,-11.0462,55.5704374348,6.5415,-0.1962,6.5444416637,47.92,-10.85,49.1329716178,131.66,55.1215,8.2138,55.7301199774,6.5415,-0.1962,6.5444416637,48.58,8.41,49.3025810683,131.19
2019-10-22 13:00:00,54.3026,-11.05206,55.415885782,6.1826,-0.26206,6.1881514367,48.12,-10.79,49.3148912601,130.81,54.9526,7.99794,55.5315702191,6.1826,-0.26206,6.1881514367,48.77,8.26,49.4645378023,130.33
2019-10-22 13:30:00,54.7315,-11.79588,55.9882119488,5.7515,-0.93588,5.8271454096,48.98,-10.86,50.1695126546,131.21,55.4015,7.31412,55.8822203713,5.7515,-0.93588,5.8271454096,49.65,8.25,50.3307560047,130.69
2019-10-22 14:00:00,56.22758,-12.16818,57.52916962,6.72758,-1.23818,6.8405717867,49.5,-10.93,50.6923554395,131.14,56.90758,6.95182,57.3306241268,6.72758,-1.23818,6.8405717867,50.18,8.19,50.8439622768,130.6
2019-10-22 14:30:00,53.07248,-12.24248,54.4661954785,7.34248,-1.44248,7.4828310886,45.73,-10.8,46.9880080446,131.21,53.71248,6.90752,54.1548182556,7.34248,-1.44248,7.4828310886,46.37,8.35,47.1158083874,130.69
2019-10-22 15:00:00,52.61816,-12.62936,54.1125816774,7.60816,-1.38936,7.7339782645,45.01,-11.24,46.3922159419,131.6,53.25816,6.5906400000000005,53.6644029334,7.60816,-1.38936,7.7339782645,45.65,7.98,46.3422366745,130.98
2019-10-22 15:30:00,48.06904,-12.83212,49.752345776,7.97904,-1.59212,8.1363336593,40.09,-11.24,41.6358703524,131.68,48.66904,6.4078800000000005,49.0890657949,7.97904,-1.59212,8.1363336593,40.69,8.0,41.4689775615,131.08
2019-10-22 16:00:00,49.88366,-12.45848,51.4158852779,6.71366,-1.19848,6.8197936117,43.17,-11.26,44.614308243,131.3,50.503659999999996,6.72152,50.9489794256,6.71366,-1.19848,6.8197936117,43.79,7.92,44.5004550539,130.78
2019-10-22 16:30:00,52.37782,-12.77878,53.9141284474,5.20782,-0.91878,5.288246008,47.17,-11.86,48.6381383279,131.22,53.02782,6.36122,53.4080032752,5.20782,-0.91878,5.288246008,47.82,7.28,48.3709706332,130.66
2019-10-22 17:00:00,52.13326,-12.58146,53.6299350546,5.30326,-0.44146,5.3216025368,46.83,-12.14,48.3779753607,130.98,52.793260000000004,6.50854,53.1929449679,5.30326,-0.44146,5.3216025368,47.49,6.95,47.9958602381,130.46
2019-10-22 17:30:00,50.2606,-12.99086,51.9123333698,11.7406,-2.55086,12.0145151837,38.52,-10.44,39.9096980695,131.69,50.8306,6.32914,51.2231188966,11.7406,-2.55086,12.0145151837,39.09,8.88,40.0859389313,131.14
2019-10-22 18:00:00,51.49978,-12.73144,53.0501357635,11.28978,-2.1414400000000002,11.4910790495,40.21,-10.59,41.5811519802,131.75,52.10978,6.63856,52.5309399356,11.28978,-2.1414400000000002,11.4910790495,40.82,8.78,41.7535723023,131.24
2019-10-22 18:30:00,53.3643,-12.62212,54.8367251738,12.7143,-1.5221200000000001,12.8050878085,40.65,-11.1,42.1382545913,131.65,53.9543,6.67788,54.3659872511,12.7143,-1.5221200000000001,12.8050878085,41.24,8.2,42.0473257176,131.11
2019-10-22 19:00:00,55.85478,-12.41414,57.2177185913,12.62478,-1.38414,12.7004296616,43.23,-11.03,44.614950409,131.99,56.46478,6.95586,56.8916107066,12.62478,-1.38414,12.7004296616,43.84,8.34,44.6262389184,131.45
2019-10-22 19:30:00,60.8393,-11.79592,61.9722853632,10.2293,-1.57592,10.3499807892,50.61,-10.22,51.6315843259,131.66,61.5293,7.53408,61.9888467382,10.2293,-1.57592,10.3499807892,51.3,9.11,52.1026112589,131.18
2019-10-22 20:00:00,59.31856,-11.82534,60.4857853267,2.08856,0.6246600000000001,2.1799731625,57.23,-12.45,58.5685529956,132.01,60.04856,7.57466,60.5244168265,2.08856,0.6246600000000001,2.1799731625,57.96,6.95,58.3752010703,131.56
2019-10-22 20:30:00,59.3353,-12.56228,60.6505457922,1.4853,0.85772,1.7151675395,57.85,-13.42,59.3861844203,130.94,60.0953,6.52772,60.4487899837,1.4853,0.85772,1.7151675395,58.61,5.67,58.8836225108,130.52
2019-10-22 21:00:00,49.18956,-13.16876,50.9217934968,1.45956,0.8312400000000001,1.6796652438000002,47.73,-14.0,49.7408574514,131.7,49.84956,6.1112400000000004,50.2227626334,1.45956,0.8312400000000001,1.6796652438000002,48.39,5.28,48.6772071919,131.25
2019-10-22 21:30:00,53.19228,-14.03016,55.0114900837,1.47228,0.83984,1.6949748152000002,51.72,-14.87,53.8151958094,131.95,53.88228,5.35984,54.1482038744,1.47228,0.83984,1.6949748152000002,52.41,4.52,52.6045482824,131.55
2019-10-22 22:00:00,51.38812,-14.938180000000001,53.5153071452,1.47812,0.8318200000000001,1.6961023692000001,49.91,-15.77,52.3421531846,132.15,52.07812,4.49182,52.2714743397,1.47812,0.8318200000000001,1.6961023692000001,50.6,3.66,50.7321949062,131.78
2019-10-22 22:30:00,48.07014,-15.74796,50.5839559918,1.48014,0.8420400000000001,1.7028933558000001,46.59,-16.59,49.4555982675,132.32,48.73014,3.73204,48.8728418141,1.48014,0.8420400000000001,1.7028933558000001,47.25,2.89,47.3382995047,131.92
2019-10-22 23:00:00,45.25758,-15.93688,47.9815870058,1.62758,0.77312,1.8018688051,43.63,-16.71,46.7204559053,132.65,45.89758,3.61312,46.0395752151,1.62758,0.77312,1.8018688051,44.27,2.84,44.3610020175,132.24
2019-10-22 23:30:00,43.24962,-14.86906,45.734216681,1.55962,0.8009400000000001,1.7532596579000002,41.69,-15.67,44.537680676,133.18,43.85962,4.87094,44.1292683265,1.55962,0.8009400000000001,1.7532596579000002,42.3,4.07,42.4953515105,132.81
2019-10-23 00:00:00,40.79046,-15.35904,43.5862562826,1.4904600000000001,0.9209600000000001,1.7520383367,39.3,-16.28,42.5385519265,132.83,41.38046,4.24096,41.5972139876,1.4904600000000001,0.9209600000000001,1.7520383367,39.89,3.32,40.0279215049,132.44
2019-10-23 00:30:00,39.29958,-15.694,42.3173560632,1.43958,0.976,1.7392431045,37.86,-16.67,41.3674811899,133.73,39.88958,4.166,40.1065349859,1.43958,0.976,1.7392431045,38.45,3.19,38.5821020682,133.34
2019-10-23 01:00:00,38.1586,-15.8153,41.3062037477,1.4286,1.0447,1.7698293844,36.73,-16.86,40.4147559686,132.8,38.7286,3.7547,38.9101815731,1.4286,1.0447,1.7698293844,37.3,2.71,37.398316807,132.4
2019-10-23 01:30:00,37.76554,-16.00862,41.0184339754,1.42554,1.04138,1.7653998403000002,36.34,-17.05,40.1409778157,133.44,38.33554,3.75138,38.5186510537,1.42554,1.04138,1.7653998403000002,36.91,2.71,37.0093528719,133.02
2019-10-23 02:00:00,37.37914,-16.01228,40.664397425,1.42914,0.96772,1.7259557173000002,35.95,-16.98,39.7583060504,133.16,37.93914,3.69772,38.1189123289,1.42914,0.96772,1.7259557173000002,36.51,2.73,36.611924287,132.79
2019-10-23 02:30:00,36.927,-16.22076,40.332572246,1.447,0.76924,1.6387614767,35.48,-16.99,39.3381557778,133.09,37.487,3.46924,37.64718841,1.447,0.76924,1.6387614767,36.04,2.7,36.1409961124,132.73
2019-10-23 03:00:00,36.6135,-16.57074,40.18877712,1.5735000000000001,0.44926000000000005,1.6363791729,35.04,-17.02,38.9548713257,133.38,37.1735,3.16926,37.3083544424,1.5735000000000001,0.44926000000000005,1.6363791729,35.6,2.7199999999999998,35.7037589058,132.97
2019-10-23 03:30:00,36.52038,-16.56348,40.100960400700004,1.77038,0.34652000000000005,1.8039737955000001,34.75,-16.91,38.6459648605,133.2,37.08038,3.1665200000000002,37.2153386368,1.77038,0.34652000000000005,1.8039737955000001,35.31,2.8200000000000003,35.4224293351,132.81
2019-10-23 04:00:00,36.1832,-16.61052,39.813733019,1.5932,0.50948,1.6726793209,34.59,-17.12,38.5948506928,133.59,36.7232,3.17948,36.8605820805,1.5932,0.50948,1.6726793209,35.13,2.67,35.2313184539,133.16
2019-10-23 04:30:00,36.15614,-16.56936,39.77197695,1.49614,0.67064,1.6395709528,34.66,-17.24,38.7108925239,133.54,36.70614,3.21064,36.8462877765,1.49614,0.67064,1.6395709528,35.21,2.54,35.3014971354,133.13
2019-10-23 05:00:00,36.1815,-16.52466,39.7764419018,1.4715,0.6953400000000001,1.6275165024,34.71,-17.22,38.7467740593,133.51,36.7415,3.26534,36.8863154512,1.4715,0.6953400000000001,1.6275165024,35.27,2.5700000000000003,35.3635094412,133.13
2019-10-23 05:30:00,37.48828,-16.2052,40.840906508,1.46828,0.6548,1.6076719810000002,36.02,-16.86,39.7705921505,132.76,38.04828,3.3848000000000003,38.1985403124,1.46828,0.6548,1.6076719810000002,36.58,2.73,36.6817297847,132.38
2019-10-23 06:00:00,39.81236,-15.9977,42.906298069900004,1.4823600000000001,0.5423,1.5784424157,38.33,-16.54,41.7463830769,134.09,40.40236,3.9423,40.5942412524,1.4823600000000001,0.5423,1.5784424157,38.92,3.4,39.0682275001,133.66
2019-10-23 06:30:00,44.53718,-14.7203,46.906797316,1.62718,0.43970000000000004,1.6855417059,42.91,-15.16,45.5092704842,133.54,45.14718,5.0697,45.430933515,1.62718,0.43970000000000004,1.6855417059,43.52,4.63,43.7655949348,133.09
2019-10-23 07:00:00,49.10164,-13.16412,50.835667656300004,1.8516400000000002,0.50588,1.9195013061,47.25,-13.67,49.1877159462,132.61,49.77164,6.35588,50.1758244463,1.8516400000000002,0.50588,1.9195013061,47.92,5.85,48.2757589272,132.15
2019-10-23 07:30:00,54.94512,-11.51104,56.1379573346,2.80512,0.15896000000000002,2.8096203473,52.14,-11.67,53.4300336889,131.91,55.64512,7.86896,56.1987536454,2.80512,0.15896000000000002,2.8096203473,52.84,7.71,53.3995290241,131.48
2019-10-23 08:00:00,51.46684,-10.99076,52.6272973367,10.96684,-2.25076,11.1954231793,40.5,-8.74,41.4323255442,131.66,52.07684,8.30924,52.7355737028,10.96684,-2.25076,11.1954231793,41.11,10.56,42.4446192114,131.2
2019-10-23 08:30:00,57.16842,-10.96804,58.2110483219,10.87842,-2.00804,11.0621989829,46.29,-8.96,47.1491855709,131.18,57.80842,8.26196,58.3958338063,10.87842,-2.00804,11.0621989829,46.93,10.27,48.0405849257,130.77
2019-10-23 09:00:00,53.23014,-11.389240000000001,54.4349390759,5.22014,-0.36924,5.2331825687,48.01,-11.02,49.2585068795,132.15,53.91014,8.06076,54.5094399769,5.22014,-0.36924,5.2331825687,48.69,8.43,49.414380498,131.71
2019-10-23 09:30:00,52.33864,-11.07478,53.497513859,11.09864,-2.13478,11.3020836795,41.24,-8.94,42.1978814634,131.83,52.93864,8.29522,53.5846086101,11.09864,-2.13478,11.3020836795,41.84,10.43,43.1204185972,131.39
2019-10-23 10:00:00,59.44828,-10.642900000000001,60.3934542427,3.59828,0.35710000000000003,3.6159562177,55.85,-11.0,56.9229523128,131.09,60.17828,8.5171,60.7780089849,3.59828,0.35710000000000003,3.6159562177,56.58,8.16,57.1653916282,130.69
2019-10-23 10:30:00,54.24846,-10.39158,55.2347748006,3.00846,0.26842000000000005,3.0204107118,51.24,-10.66,52.3371111163,131.03,54.94846,8.758420000000001,55.6420989653,3.00846,0.26842000000000005,3.0204107118,51.94,8.49,52.6293045745,130.66
2019-10-23 11:00:00,52.12768,-10.13042,53.1029230039,3.11768,0.39958000000000005,3.1431819481,49.01,-10.53,50.1284450188,131.08,52.80768,9.02958,53.574101784,3.11768,0.39958000000000005,3.1431819481,49.69,8.63,50.4338477612,130.69
2019-10-23 11:30:00,59.64796,-10.519120000000001,60.5683994979,3.55796,0.23088000000000003,3.5654431612,56.09,-10.75,57.1108623644,131.35,60.38796,8.71088,61.0129915947,3.55796,0.23088000000000003,3.5654431612,56.83,8.48,57.459196827,130.96
2019-10-23 12:00:00,59.56898,-10.7451,60.5303275412,4.07898,-0.18510000000000001,4.0831776658,55.49,-10.56,56.4858716849,131.59,60.31898,8.5149,60.9170162619,4.07898,-0.18510000000000001,4.0831776658,56.24,8.7,56.908941301,131.15
2019-10-23 12:30:00,58.84072,-11.01636,59.8630981304,5.24072,-0.9263600000000001,5.3219628868,53.6,-10.09,54.5414347079,131.26,59.57072,8.18364,60.1302140772,5.24072,-0.9263600000000001,5.3219628868,54.33,9.11,55.0884833699,130.83
2019-10-23 13:00:00,58.38134,-11.43876,59.4913950965,4.92134,-0.9687600000000001,5.0157834217,53.46,-10.47,54.4756138102,131.57,59.10134,7.80124,59.6139894264,4.92134,-0.9687600000000001,5.0157834217,54.18,8.77,54.8852011019,131.05
2019-10-23 13:30:00,58.57246,-11.44836,59.6808010766,4.88246,-0.74836,4.9394795618,53.69,-10.7,54.7458318048,131.96,59.30246,7.90164,59.8265633038,4.88246,-0.74836,4.9394795618,54.42,8.65,55.1031659707,131.46
2019-10-23 14:00:00,57.74648,-11.54776,58.8897844571,4.98648,-0.6077600000000001,5.0233808345,52.76,-10.94,53.882290226,131.96,58.45648,7.80224,58.974867554,4.98648,-0.6077600000000001,5.0233808345,53.47,8.41,54.127340596,131.46
2019-10-23 14:30:00,57.06482,-11.60864,58.2336174755,4.17482,-0.25864000000000004,4.182824008,52.89,-11.35,54.0941272228,131.89,57.78482,7.71136,58.2970882247,4.17482,-0.25864000000000004,4.182824008,53.61,7.97,54.199197411,131.46
2019-10-23 15:00:00,57.19166,-11.47194,58.3308784515,3.5816600000000003,-0.19194000000000003,3.5867993140000003,53.61,-11.28,54.783852548,131.89,57.92166,7.88806,58.4563100762,3.5816600000000003,-0.19194000000000003,3.5867993140000003,54.34,8.08,54.9374371444,131.4
2019-10-23 15:30:00,57.63618,-11.58356,58.7886732906,3.08618,0.02644,3.0862932566,54.55,-11.61,55.7718082906,132.11,58.36618,7.82644,58.8885738566,3.08618,0.02644,3.0862932566,55.28,7.8,55.8275774148,131.58
2019-10-23 16:00:00,58.53894,-11.50356,59.6585231882,2.83894,0.14644000000000001,2.8427143714,55.7,-11.65,56.9052941298,132.11,59.26894,7.90644,59.7939716209,2.83894,0.14644000000000001,2.8427143714,56.43,7.76,56.9610612612,131.58
2019-10-23 16:30:00,58.19762,-12.50406,59.5257464476,2.76762,-0.10406000000000001,2.7695755899,55.43,-12.4,56.8000431338,132.24,58.95762,6.92594,59.3630322756,2.76762,-0.10406000000000001,2.7695755899,56.19,7.03,56.6280584163,131.79
2019-10-23 17:00:00,50.0868,-12.92486,51.7275510754,4.3668,-0.33486000000000005,4.3796202415,45.72,-12.59,47.4217935131,132.05,50.7468,6.45514,51.1557087983,4.3668,-0.33486000000000005,4.3796202415,46.38,6.79,46.8743906627,131.54
2019-10-23 17:30:00,49.84576,-13.4472,51.6277733184,11.70576,-2.3872,11.9466958201,38.14,-11.06,39.7112477769,131.18,50.42576,5.7228,50.7494602081,11.70576,-2.3872,11.9466958201,38.72,8.11,39.560213599,130.72
2019-10-23 18:00:00,50.5987,-13.28672,52.3141029747,11.5687,-2.14672,11.7661899716,39.03,-11.14,40.5886745287,130.95,51.1887,5.86328,51.5234030325,11.5687,-2.14672,11.7661899716,39.62,8.01,40.4215845805,130.49
2019-10-23 18:30:00,60.46616,-13.355,61.9234408778,11.92616,-1.9849999999999999,12.0902240403,48.54,-11.37,49.8538714645,131.23,61.13616,5.855,61.4158862555,11.92616,-1.9849999999999999,12.0902240403,49.21,7.84,49.8306100705,130.8
2019-10-23 19:00:00,63.12816,-13.55198,64.5664057146,13.55816,-2.42198,13.772788015,49.57,-11.13,50.8041514052,131.31,63.79816,5.67802,64.05033279,13.55816,-2.42198,13.772788015,50.24,8.1,50.8887767587,130.86
2019-10-23 19:30:00,62.54312,-13.11756,63.9039297672,10.14312,-1.74756,10.2925628144,52.4,-11.37,53.619370567,131.61,63.25312,6.19244,63.5555151257,10.14312,-1.74756,10.2925628144,53.11,7.94,53.7002392918,131.15
2019-10-23 20:00:00,57.26834,-13.27932,58.787780244,9.54834,-1.9893200000000002,9.7533681781,47.72,-11.29,49.0373582078,131.61,57.94834,6.01068,58.2592343137,9.54834,-1.9893200000000002,9.7533681781,48.4,8.0,49.0567018867,131.15
2019-10-23 20:30:00,57.94514,-13.55188,59.5087615495,2.70514,-0.10188000000000001,2.707057804,55.24,-13.45,56.8538485944,131.32,58.68514,5.65812,58.957272484,2.70514,-0.10188000000000001,2.707057804,55.98,5.76,56.2755541954,130.91
2019-10-23 21:00:00,56.73424,-14.24306,58.4947753782,2.14424,-0.05306,2.144896394,54.59,-14.19,56.4041150981,131.41,57.45424,4.96694,57.668537236,2.14424,-0.05306,2.144896394,55.31,5.02,55.5373432926,131.0
2019-10-23 21:30:00,49.0507,-14.79914,51.2346144245,2.1107,-0.10914000000000001,2.11351982,46.94,-14.69,49.1849540002,132.03,49.7207,4.60086,49.9331144756,2.1107,-0.10914000000000001,2.11351982,47.61,4.71,47.8424100564,131.61
2019-10-23 22:00:00,50.36344,-16.24128,52.9174381908,2.76344,-0.56128,2.8198645131,47.6,-15.68,50.1160892329,133.01,51.02344,3.40872,51.137176315,2.76344,-0.56128,2.8198645131,48.26,3.9699999999999998,48.4230162216,132.6
2019-10-23 22:30:00,48.46274,-15.45742,50.8681531153,2.13274,-0.047420000000000004,2.1332671103,46.33,-15.41,48.8255773135,133.12,49.11274,4.27258,49.2982369884,2.13274,-0.047420000000000004,2.1332671103,46.98,4.32,47.178202594,132.73
2019-10-23 23:00:00,44.924,-15.57062,47.5458724095,2.104,0.26938,2.1211745766,42.82,-15.84,45.6558649026,133.55,45.584,4.61938,45.8174609465,2.104,0.26938,2.1211745766,43.48,4.35,43.6970582534,133.18
2019-10-23 23:30:00,41.41188,-17.0029,44.766532293,1.94188,0.4671,1.9972682204,39.47,-17.47,43.1634312816,132.23,42.08188,2.9371,42.1842527579,1.94188,0.4671,1.9972682204,40.14,2.47,40.2159234632,131.87
2019-10-24 00:00:00,39.33736,-17.46684,43.0408920836,1.68736,0.32316,1.7180268203,37.65,-17.79,41.6414048754,131.58,39.98736,2.25316,40.0507888781,1.68736,0.32316,1.7180268203,38.3,1.9300000000000002,38.348597106,131.21
2019-10-24 00:30:00,37.73628,-17.73548,41.6962118072,1.68628,0.38452000000000003,1.7295652254,36.05,-18.12,40.3477000584,132.18,38.35628,2.13452,38.4156269123,1.68628,0.38452000000000003,1.7295652254,36.67,1.75,36.711733819,131.8
2019-10-24 01:00:00,36.3493,-17.9925,40.5586201286,1.8493,0.4675,1.9074765372,34.5,-18.46,39.1282711093,132.07,36.9793,1.8675000000000002,37.0264254923,1.8493,0.4675,1.9074765372,35.13,1.4,35.1578853175,131.69
2019-10-24 01:30:00,36.22212,-17.91638,40.4108729131,2.24212,0.26362,2.2575645282,33.98,-18.18,38.5376802623,132.22,36.83212,1.9836200000000002,36.8854959571,2.24212,0.26362,2.2575645282,34.59,1.72,34.6327374026,131.85
2019-10-24 02:00:00,35.71948,-18.18018,40.0799226085,2.35948,-0.12018000000000001,2.3625386987,33.36,-18.06,37.9348546854,131.95,36.30948,1.65982,36.3473979853,2.35948,-0.12018000000000001,2.3625386987,33.95,1.78,33.9966307154,131.59
2019-10-24 02:30:00,35.37494,-18.694960000000002,40.0110973282,3.15494,-0.67496,3.2263318808,32.22,-18.02,36.9167820916,132.25,35.97494,1.18504,35.9944527366,3.15494,-0.67496,3.2263318808,32.82,1.8599999999999999,32.8726634151,131.84
2019-10-24 03:00:00,35.18484,-18.84208,39.91236581,2.96484,-0.5020800000000001,3.007051804,32.22,-18.34,37.07403404,132.55,35.76484,1.12792,35.7826212532,2.96484,-0.5020800000000001,3.007051804,32.8,1.63,32.8404765495,132.09
2019-10-24 03:30:00,34.65316,-18.33848,39.2063942068,1.87316,0.39152000000000003,1.9136395418,32.78,-18.73,37.7536925346,132.22,35.26316,1.53152,35.2964021778,1.87316,0.39152000000000003,1.9136395418,33.39,1.1400000000000001,33.4094552485,131.83
2019-10-24 04:00:00,34.59574,-18.2413,39.1102320606,1.9057400000000002,0.4187,1.9511931318,32.69,-18.66,37.6408249113,132.27,35.18574,1.6387,35.2238787904,1.9057400000000002,0.4187,1.9511931318,33.28,1.22,33.3023542711,131.83
2019-10-24 04:30:00,34.74518,-18.24872,39.2459337368,1.88518,0.33128,1.9140663705,32.86,-18.58,37.749119195,132.24,35.33518,1.65128,35.3737426811,1.88518,0.33128,1.9140663705,33.45,1.32,33.4760347114,131.83
2019-10-24 05:00:00,34.78384,-18.14734,39.233168037,1.79384,0.44266000000000005,1.8476498102,32.99,-18.59,37.8672444205,132.24,35.38384,1.75266,35.4272204699,1.79384,0.44266000000000005,1.8476498102,33.59,1.31,33.6155350991,131.83
2019-10-24 05:30:00,35.6796,-18.00692,39.9660233704,1.6396000000000002,0.5030800000000001,1.7150445027,34.04,-18.51,38.747150863,131.62,36.2896,1.7330800000000002,36.3309597237,1.6396000000000002,0.5030800000000001,1.7150445027,34.65,1.23,34.6718242958,131.23
2019-10-24 06:00:00,37.3792,-17.73094,41.3713768918,1.4892,0.5190600000000001,1.5770668735,35.89,-18.25,40.2635641741,131.62,37.9992,1.97906,38.0507014275,1.4892,0.5190600000000001,1.5770668735,36.51,1.46,36.5391803411,131.23
2019-10-24 06:30:00,42.04208,-15.90182,44.948908441,1.33208,0.34818000000000005,1.37683203,40.71,-16.25,43.8333959442,130.06,42.70208,3.36818,42.83470874,1.33208,0.34818000000000005,1.37683203,41.37,3.02,41.4800831725,129.65
2019-10-24 07:00:00,47.22572,-3.7004,47.3704717063,2.27572,0.09960000000000001,2.2778985224,44.95,-3.8,45.1103369529,131.23,47.42572,-0.7304,47.4313440847,2.27572,0.09960000000000001,2.2778985224,45.15,-0.8300000000000001,45.15762837,130.84
2019-10-24 07:30:00,46.73428,-0.36838000000000004,46.7357318434,8.89428,-1.9683800000000002,9.1094860746,37.84,1.6,37.8738115325,132.35,46.81428,-0.5283800000000001,46.8172617455,8.89428,-1.9683800000000002,9.1094860746,37.92,1.44,37.947331922000004,131.95
2019-10-24 08:00:00,48.88368,1.05686,48.8951032661,8.83368,-1.90314,9.0363623324,40.05,2.96,40.1592343054,132.62,48.96368,0.9068600000000001,48.9720772911,8.83368,-1.90314,9.0363623324,40.13,2.81,40.2282612102,132.23
2019-10-24 08:30:00,54.93946,1.09778,54.9504266227,9.00946,-2.09222,9.2492028857,45.93,3.19,46.0406450867,132.47,55.03946,0.9377800000000001,55.0474485187,9.00946,-2.09222,9.2492028857,46.03,3.03,46.1296195519,132.05
2019-10-24 09:00:00,56.18906,1.43436,56.2073647514,5.4390600000000004,-1.03564,5.5367791985,50.75,2.47,50.8100718362,132.47,56.27906,1.29436,56.2939425009,5.4390600000000004,-1.03564,5.5367791985,50.84,2.33,50.8933640075,132.05
2019-10-24 09:30:00,58.93026,2.22496,58.9722476311,2.03026,-0.03504,2.0305623529,56.9,2.26,56.9448645621,132.09,59.04026,2.07496,59.0767108078,2.03026,-0.03504,2.0305623529,57.01,2.11,57.0490332959,131.69
2019-10-24 10:00:00,59.94226,2.92216,60.0134447684,2.27226,-0.19784000000000002,2.2808564561,57.67,3.12,57.754335768,132.84,60.05226,2.77216,60.1162108102,2.27226,-0.19784000000000002,2.2808564561,57.78,2.9699999999999998,57.8562814222,132.47
2019-10-24 10:30:00,56.69618,2.75788,56.7632163349,3.83618,-0.9821200000000001,3.9599036209,52.86,3.74,52.9921428138,133.54,56.81618,2.61788,56.8764591504,3.83618,-0.9821200000000001,3.9599036209,52.98,3.6,53.1021694472,133.14
2019-10-24 11:00:00,59.11684,2.70866,59.1788611802,5.18684,-1.23134,5.330994971,53.93,3.94,54.0737320702,133.63,59.22684,2.55866,59.2820825999,5.18684,-1.23134,5.330994971,54.04,3.79,54.1727394545,133.18
2019-10-24 11:30:00,56.80434,2.44878,56.8570977656,6.92434,-1.49122,7.0830940643,49.88,3.94,50.0353674914,133.57,56.89434,2.30878,56.9411660324,6.92434,-1.49122,7.0830940643,49.97,3.8,50.1142784045,133.18
2019-10-24 12:00:00,57.2453,1.97884,57.279491791,8.0853,-2.00116,8.3292687215,49.16,3.98,49.3208475191,133.88,57.3453,1.81884,57.3741371267,8.0853,-2.00116,8.3292687215,49.26,3.8200000000000003,49.4078941061,133.41
2019-10-24 12:30:00,56.63228,2.47042,56.6861368676,6.97228,-1.62958,7.1601829149,49.66,4.1,49.828963465,133.81,56.72228,2.33042,56.7701321627,6.97228,-1.62958,7.1601829149,49.75,3.96,49.9073551694,133.38
2019-10-24 13:00:00,57.10096,0.017580000000000002,57.1009627062,6.92096,-1.49242,7.0800427102,50.18,1.51,50.2027140701,133.76,57.31096,3.14758,57.3973291711,6.92096,-1.49242,7.0800427102,50.39,4.64,50.603178753899996,133.28
2019-10-24 13:30:00,54.1688,-10.53566,55.1838656228,10.6088,-2.5656600000000003,10.9146346103,43.56,-7.97,44.2831175506,131.07,54.8688,9.10434,55.6190095226,10.6088,-2.5656600000000003,10.9146346103,44.26,11.67,45.7726610544,130.56
2019-10-24 14:00:00,54.65672,-10.90762,55.7344885616,11.91672,-3.07762,12.307719546,42.74,-7.83,43.4513118329,131.34,55.34672,8.79238,56.0407473257,11.91672,-3.07762,12.307719546,43.43,11.87,45.0229030606,130.81
2019-10-24 14:30:00,54.42006,-11.08446,55.537448482,12.06006,-3.20446,12.4785259985,42.36,-7.88,43.0867032854,131.53,55.11006,8.65554,55.7856351214,12.06006,-3.20446,12.4785259985,43.05,11.86,44.6538027496,130.91
2019-10-24 15:00:00,54.5909,-11.75296,55.841726617,13.9509,-3.91296,14.4892672959,40.64,-7.84,41.3893126302,131.87,55.2609,8.07704,55.8480585515,13.9509,-3.91296,14.4892672959,41.31,11.99,43.0148369752,131.21
2019-10-24 15:30:00,57.1716,-12.32144,58.4842690835,15.2616,-4.31144,15.8589075738,41.91,-8.01,42.6685856339,131.9,57.8516,7.53856,58.3407019964,15.2616,-4.31144,15.8589075738,42.59,11.85,44.2078115269,131.33
2019-10-24 16:00:00,58.17126,-11.96336,59.3886981881,13.81126,-3.8533600000000003,14.3387337683,44.36,-8.11,45.095251413,131.41,58.88126,7.77664,59.392582945,13.81126,-3.8533600000000003,14.3387337683,45.07,11.63,46.5463403502,130.85
2019-10-24 16:30:00,58.59102,-12.42466,59.8939045376,12.33102,-3.58466,12.8414890708,46.26,-8.84,47.0970614795,131.8,59.32102,7.4153400000000005,59.7826954992,12.33102,-3.58466,12.8414890708,46.99,11.0,48.2603367166,131.21
2019-10-24 17:00:00,52.34786,-12.19346,53.7492224442,13.73786,-3.90346,14.2816594747,38.61,-8.29,39.4899506204,131.5,53.00786,7.58654,53.5480047336,13.73786,-3.90346,14.2816594747,39.27,11.49,40.916414799,131.01
2019-10-24 17:30:00,59.36196,-12.6272,60.6901019515,19.60196,-5.8972,20.4698266647,39.76,-6.73,40.3255564128,131.45,60.03196,7.1728,60.4589553439,19.60196,-5.8972,20.4698266647,40.43,13.07,42.4901141444,131.01
2019-10-24 18:00:00,55.11498,-12.16264,56.4410385462,18.904980000000002,-5.66264,19.7348362185,36.21,-6.5,36.7887768212,131.16,55.74498,7.54736,56.2535815586,18.904980000000002,-5.66264,19.7348362185,36.84,13.21,39.1368074835,130.64
2019-10-24 18:30:00,56.34524,-11.00588,57.4100641459,16.56524,-4.82588,17.2538776521,39.78,-6.18,40.25718321,130.36,56.99524,8.47412,57.6217675226,16.56524,-4.82588,17.2538776521,40.43,13.3,42.5614250231,129.93
2019-10-24 19:00:00,58.0092,-10.97772,59.0387806534,16.2892,-4.54772,16.9121197323,41.72,-6.43,42.2125964612,130.27,58.6892,8.44228,59.293290415,16.2892,-4.54772,16.9121197323,42.4,12.99,44.3452376248,129.8
2019-10-24 19:30:00,57.12318,-11.4131,58.2521806023,16.65318,-4.6731,17.2964235529,40.47,-6.74,41.0274115684,130.27,57.78318,7.9969,58.3339206682,16.65318,-4.6731,17.2964235529,41.13,12.67,43.0372606006,129.74
2019-10-24 20:00:00,54.20152,-11.74186,55.4587779037,15.05152,-4.03186,15.58217409,39.15,-7.71,39.9019623578,129.99,54.86152,7.61814,55.3879267871,15.05152,-4.03186,15.58217409,39.81,11.65,41.479616681,129.56
2019-10-24 20:30:00,52.05732,-6.81254,52.5011930039,14.95732,-3.93254,15.465648788,37.1,-2.88,37.2116164658,130.66,52.43732,3.23746,52.5371647126,14.95732,-3.93254,15.465648788,37.48,7.17,38.1596553968,130.24
2019-10-24 21:00:00,51.7804,-1.50894,51.8023814519,17.7704,-4.73894,18.3914292126,34.01,3.23,34.1630355794,131.82,51.8404,-1.65894,51.8669370031,17.7704,-4.73894,18.3914292126,34.07,3.08,34.2089359671,131.42
2019-10-24 21:30:00,49.35608,-1.41026,49.3762236935,14.07608,-4.28026,14.7124659331,35.28,2.87,35.3965436166,132.06,49.43608,-1.56026,49.4606956788,14.07608,-4.28026,14.7124659331,35.36,2.7199999999999998,35.4644610843,131.7
2019-10-24 22:00:00,48.6369,-2.02404,48.6789973144,6.4869,-2.00404,6.7894070383,42.15,-0.02,42.150004745,132.9,48.7269,-2.15404,48.7744879208,6.4869,-2.00404,6.7894070383,42.24,-0.15,42.2402663344,132.53
2019-10-24 22:30:00,46.95788,-3.15126,47.0634989528,7.79788,-2.39126,8.156289406500001,39.16,-0.76,39.167374178,132.95,47.03788,-3.32126,47.1549883139,7.79788,-2.39126,8.156289406500001,39.24,-0.93,39.2510190951,132.57
2019-10-24 23:00:00,47.83526,-5.12282,48.1087869731,7.52526,-2.31282,7.8726535819,40.31,-2.81,40.4078234999,133.9,47.90526,-5.29282,48.1967621238,7.52526,-2.31282,7.8726535819,40.38,-2.98,40.489811064,133.57
2019-10-24 23:30:00,43.30112,-11.62226,44.8337364131,4.91112,-1.41226,5.1101446126,38.39,-10.21,39.7245037729,132.41,43.68112,-1.55226,43.708691991,4.91112,-1.41226,5.1101446126,38.77,-0.14,38.7702527719,132.09
2019-10-25 00:00:00,40.7142,-17.68648,44.3898373102,4.2642,-1.15648,4.4182403319,36.45,-16.53,40.0230358669,131.4,41.3442,2.00352,41.3927163403,4.2642,-1.15648,4.4182403319,37.08,3.16,37.2144058128,131.08
2019-10-25 00:30:00,39.0296,-17.50108,42.7737942826,3.7796000000000003,-0.71108,3.8459083357,35.25,-16.79,39.0444182951,131.76,39.6496,2.28892,39.7156132387,3.7796000000000003,-0.71108,3.8459083357,35.87,3.0,35.9952344068,131.44
2019-10-25 01:00:00,38.47744,-18.14726,42.5421724229,4.40744,-1.0872600000000001,4.5395662415,34.07,-17.06,38.1026048978,131.9,39.08744,1.66274,39.1227896508,4.40744,-1.0872600000000001,4.5395662415,34.68,2.75,34.7888617233,131.59
2019-10-25 01:30:00,37.14994,-18.2136,41.3745485409,3.88994,-0.9536,4.0051199937,33.26,-17.26,37.4717920575,131.55,37.74994,1.5264,37.7807870083,3.88994,-0.9536,4.0051199937,33.86,2.48,33.950699551,131.27
2019-10-25 02:00:00,36.54336,-17.9969,40.7345746228,3.2733600000000003,-0.5069,3.3123757787,33.27,-17.49,37.5871387578,131.89,37.14336,1.8131,37.1875856127,3.2733600000000003,-0.5069,3.3123757787,33.87,2.32,33.9493637643,131.56
2019-10-25 02:30:00,37.24484,-18.59956,41.6307787438,5.48484,-1.38956,5.658122199,31.76,-17.21,36.1231463192,131.46,37.83484,1.18044,37.8532502755,5.48484,-1.38956,5.658122199,32.35,2.5700000000000003,32.4519244422,131.47
2019-10-25 03:00:00,38.9384,-19.3242,43.4698021643,8.6184,-2.3942,8.9447756931,30.32,-16.93,34.726463972,131.56,39.5084,0.4858,39.5113866145,8.6184,-2.3942,8.9447756931,30.89,2.88,31.023966542,131.47
2019-10-25 03:30:00,37.67718,-19.13552,42.2579935447,7.21718,-2.02552,7.4960268425,30.46,-17.11,34.9365668033,131.66,38.24718,0.61448,38.2521158058,7.21718,-2.02552,7.4960268425,31.03,2.64,31.1421017274,131.37
2019-10-25 04:00:00,36.51122,-18.8924,41.1095118391,6.14122,-1.7024,6.3728132601,30.37,-17.19,34.8974640912,132.42,37.07122,1.0576,37.0863029979,6.14122,-1.7024,6.3728132601,30.93,2.76,31.0528984154,132.09
2019-10-25 04:30:00,35.94528,-18.80944,40.5691778003,5.47528,-1.6094400000000002,5.7069245826,30.47,-17.2,34.9894398355,131.8,36.51528,0.9505600000000001,36.5276503185,5.47528,-1.6094400000000002,5.7069245826,31.04,2.56,31.1453881016,131.47
2019-10-25 05:00:00,37.053,-19.04934,41.6629591296,6.443,-1.8493400000000002,6.7031565278,30.61,-17.2,35.1114240668,132.07,37.633,0.8206600000000001,37.6419469719,6.443,-1.8493400000000002,6.7031565278,31.19,2.67,31.3040732174,131.8
2019-10-25 05:30:00,37.18724,-18.5764,41.5689001031,6.04724,-1.7764000000000002,6.302754047,31.14,-16.8,35.3827585132,131.09,37.75724,1.0036,37.7705756559,6.04724,-1.7764000000000002,6.302754047,31.71,2.7800000000000002,31.8316273539,130.81
2019-10-25 06:00:00,38.68238,-18.20152,42.7506941789,5.20238,-1.4615200000000002,5.4037763069,33.48,-16.74,37.4317779433,131.36,39.28238,1.41848,39.3079821916,5.20238,-1.4615200000000002,5.4037763069,34.08,2.88,34.2014736525,131.04
2019-10-25 06:30:00,43.73476,-16.957720000000002,46.9072862129,6.53476,-2.08772,6.8601503669,37.2,-14.87,40.0619133342,130.3,44.36476,2.43228,44.4313843567,6.53476,-2.08772,6.8601503669,37.83,4.52,38.0990721672,130.0
2019-10-25 07:00:00,49.07902,-10.79956,50.2531660729,5.80902,-1.82956,6.0903204476,43.27,-8.97,44.189973976,130.01,49.60902,3.07044,49.7039482049,5.80902,-1.82956,6.0903204476,43.8,4.9,44.073234508,129.69
2019-10-25 07:30:00,54.63204,-2.7120800000000003,54.6993160148,6.41204,-2.02208,6.7233224293,48.22,-0.6900000000000001,48.2249364956,132.71,54.72204,-2.87208,54.7973585612,6.41204,-2.02208,6.7233224293,48.31,-0.85,48.317477169200004,132.4
2019-10-25 08:00:00,50.6998,-3.7119400000000002,50.8355015575,13.9398,-4.64194,14.6923664195,36.76,0.93,36.771762264,132.95,50.7898,-3.86194,50.9364149171,13.9398,-4.64194,14.6923664195,36.85,0.78,36.8582541638,132.6
2019-10-25 08:30:00,52.51852,-3.16934,52.6140633199,15.24852,-5.02934,16.0565134144,37.27,1.8599999999999999,37.3163838012,132.28,52.59852,-3.32934,52.70378365,15.24852,-5.02934,16.0565134144,37.35,1.7000000000000002,37.3886680693,131.92
2019-10-25 09:00:00,53.92312,-3.07854,54.0109274042,18.73312,-6.12854,19.7101189105,35.19,3.05,35.3219280334,132.44,54.00312,-3.21854,54.0989461031,18.73312,-6.12854,19.7101189105,35.27,2.91,35.3898431757,132.14
2019-10-25 09:30:00,55.45384,-2.55188,55.5125252739,20.16384,-6.53188,21.1954216726,35.29,3.98,35.5137226998,132.29,55.52384,-2.70188,55.5895400582,20.16384,-6.53188,21.1954216726,35.36,3.83,35.5668174005,132.05
2019-10-25 10:00:00,55.32686,-2.1471999999999998,55.3685100513,16.30686,-5.5172,17.2149115275,39.02,3.37,39.1652562867,132.47,55.40686,-2.2972,55.4544611632,16.30686,-5.5172,17.2149115275,39.1,3.22,39.2323641908,132.22
2019-10-25 10:30:00,56.9065,-2.14996,56.9470988748,18.7865,-6.06996,19.742770744,38.12,3.92,38.3210229509,132.72,56.9965,-2.3099600000000002,57.0432899424,18.7865,-6.06996,19.742770744,38.21,3.76,38.3945529991,132.49
2019-10-25 11:00:00,56.678,-2.54648,56.7351764287,22.908,-6.8064800000000005,23.8977955885,33.77,4.26,34.037633584,132.92,56.748,-2.69648,56.8120278497,22.908,-6.8064800000000005,23.8977955885,33.84,4.11,34.0886740722,132.75
2019-10-25 11:30:00,55.3627,-1.6019,55.3858703543,13.4627,-4.0319,14.0534874284,41.9,2.43,41.9704050493,132.77,55.4427,-1.7419,55.4700567775,13.4627,-4.0319,14.0534874284,41.98,2.29,42.0424131087,132.61
2019-10-25 12:00:00,58.26852,-1.98316,58.3022585032,18.21852,-5.54316,19.0431377083,40.05,3.56,40.2079109132,132.67,58.34852,-2.13316,58.3875000131,18.21852,-5.54316,19.0431377083,40.13,3.41,40.2746197996,132.47
2019-10-25 12:30:00,73.04524,-4.3425,73.1742057894,20.38524,-6.2525,21.3225647169,52.66,1.9100000000000001,52.6946268608,132.48,73.14524,-4.4825,73.2824599813,20.38524,-6.2525,21.3225647169,52.76,1.77,52.7896817569,132.18
2019-10-25 13:00:00,81.06134,-8.00462,81.4556000772,20.20134,-6.09462,21.1006760731,60.86,-1.9100000000000001,60.8899638693,133.16,81.16134,-8.14462,81.5689766121,20.20134,-6.09462,21.1006760731,60.96,-2.05,60.9944595845,132.82
2019-10-25 13:30:00,81.2842,-8.67706,81.7460246121,24.0442,-7.43706,25.1681031284,57.24,-1.24,57.2534295916,133.35,81.3942,-8.82706,81.8714405754,24.0442,-7.43706,25.1681031284,57.35,-1.3900000000000001,57.3668423395,133.05
2019-10-25 14:00:00,79.45338,-9.66914,80.0395643527,24.84338,-7.67914,26.003129061,54.61,-1.99,54.6462459827,133.49,79.56338,-9.59914,80.1403451812,24.84338,-7.67914,26.003129061,54.72,-1.92,54.7536738493,133.14
2019-10-25 14:30:00,78.76454,-9.41604,79.3253715446,24.80454,-7.63604,25.9533102223,53.96,-1.78,53.9893508018,131.68,78.85454,-9.55604,79.431457113,24.80454,-7.63604,25.9533102223,54.05,-1.92,54.0840910065,131.37
2019-10-25 15:00:00,78.30118,-9.97516,78.9340142551,24.87118,-7.65516,26.0226261015,53.43,-2.32,53.4803449877,132.47,78.39118,-10.12516,79.0423681757,24.87118,-7.65516,26.0226261015,53.52,-2.47,53.5769661328,132.27
2019-10-25 15:30:00,77.67796,-10.48422,78.38229608,24.33796,-7.35422,25.424807743,53.34,-3.13,53.4317555392,132.8,77.76796,-10.65422,78.4943820051,24.33796,-7.35422,25.424807743,53.43,-3.3,53.5318120373,132.73
