Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-25 16:00:00,78.92122,-10.0575,79.5594888906,24.56122,-7.4275,25.6597210456,54.36,-2.63,54.4235840422,132.54,79.01122,-10.2075,79.6678476058,24.56122,-7.4275,25.6597210456,54.45,-2.7800000000000002,54.5209216723,132.46
2019-10-25 16:30:00,80.0965,-10.19576,80.7428190877,24.4865,-7.42576,25.5877039577,55.61,-2.77,55.6789457515,132.45,80.1865,-10.35576,80.8524368676,24.4865,-7.42576,25.5877039577,55.7,-2.93,55.7770104972,132.34
2019-10-25 17:00:00,76.3122,-10.02118,76.9673691731,25.2922,-7.59118,26.4068437083,51.02,-2.43,51.077835702,131.62,76.4022,-10.17118,77.0762548872,25.2922,-7.59118,26.4068437083,51.11,-2.58,51.1750769418,131.31
2019-10-25 17:30:00,80.36754,-10.4556,81.0448089455,32.14754,-9.8556,33.6243539627,48.22,-0.6000000000000001,48.2237327464,130.67,80.44754,-10.6056,81.1436099974,32.14754,-9.8556,33.6243539627,48.3,-0.75,48.3058226304,130.4
2019-10-25 18:00:00,80.83840000000001,-10.2438,81.484859655,31.8484,-9.7038,33.2939081064,48.99,-0.54,48.9929760272,130.42,80.9284,-10.3938,81.593118613,31.8484,-9.7038,33.2939081064,49.08,-0.6900000000000001,49.0848500049,130.27
2019-10-25 18:30:00,76.4834,-9.66734,77.0919447039,32.2234,-9.72734,33.659599686199996,44.26,0.06,44.2600406688,130.17,76.5634,-9.79734,77.1877068621,32.2234,-9.72734,33.659599686199996,44.34,-0.07,44.3400552548,130.09
2019-10-25 19:00:00,80.46986,-10.41374,81.140891967,32.06986,-9.64374,33.4884702787,48.4,-0.77,48.4061246125,130.67,80.55986,-10.55374,81.2482151878,32.06986,-9.64374,33.4884702787,48.49,-0.91,48.4985381223,130.51
2019-10-25 19:30:00,72.93078,-10.7861,73.724070863,30.69078,-9.2261,32.0475412195,42.24,-1.56,42.268797002,131.01,73.01078,-10.9361,73.8252821154,30.69078,-9.2261,32.0475412195,42.32,-1.71,42.3545334055,130.83
2019-10-25 20:00:00,74.54564,-11.58946,75.4411560496,22.77564,-6.71946,23.7461769576,51.77,-4.87,51.9985557492,131.41,74.63564,-11.74946,75.5548050656,22.77564,-6.71946,23.7461769576,51.86,-5.03,52.103363615,131.43
2019-10-25 20:30:00,65.51764,-12.03464,66.6137651773,22.12764,-6.59464,23.0894289384,43.39,-5.44,43.7296889996,131.27,65.58764,-12.19464,66.7116763805,22.12764,-6.59464,23.0894289384,43.46,-5.6,43.8193062474,131.23
2019-10-25 21:00:00,62.61938,-13.06948,63.9687271958,22.87938,-6.81948,23.8740724774,39.74,-6.25,40.2284737468,131.15,62.69938,-13.22948,64.0798829076,22.87938,-6.81948,23.8740724774,39.82,-6.41,40.332623272,131.09
2019-10-25 21:30:00,61.31026,-13.8394,62.8528199338,23.07026,-6.8594,24.0684080244,38.24,-6.98,38.8718149821,131.09,61.37026,-13.9994,62.9467394932,23.07026,-6.8594,24.0684080244,38.3,-7.14,38.9598459956,131.09
2019-10-25 22:00:00,66.2691,-15.09346,67.9662132944,23.3991,-6.92346,24.4018888445,42.87,-8.17,43.6415604671,132.12,66.3391,-15.26346,68.0723835339,23.3991,-6.92346,24.4018888445,42.94,-8.34,43.7424187717,132.08
2019-10-25 22:30:00,63.51442,-15.836780000000001,65.459034126,23.31442,-6.88678,24.3102842169,40.2,-8.95,41.1842506306,132.86,63.58442,-16.01678,65.5706924495,23.31442,-6.88678,24.3102842169,40.27,-9.13,41.2920064904,132.84
2019-10-25 23:00:00,59.98596,-16.69434,62.2656918789,22.54596,-6.61434,23.4961657714,37.44,-10.08,38.7731866114,133.13,60.05596,-16.86434,62.378876995,22.54596,-6.61434,23.4961657714,37.51,-10.25,38.8852491313,133.05
2019-10-25 23:30:00,55.25902,-16.8112,57.7596376097,18.39902,-5.4112,19.1782434649,36.86,-11.4,38.582633399,133.54,55.32902,-16.7612,57.8120945789,18.39902,-5.4112,19.1782434649,36.93,-11.35,38.6347951981,133.47
2019-10-26 00:00:00,49.68518,-15.81898,52.1426623781,13.91518,-4.04898,14.492290139,35.77,-11.77,37.6566833378,131.47,49.74518,-15.99898,52.2546676793,13.91518,-4.04898,14.492290139,35.83,-11.95,37.7702449026,131.4
2019-10-26 00:30:00,46.41912,-15.59486,48.9687079674,10.36912,-3.14486,10.8355338583,36.05,-12.45,38.1392842093,131.2,46.48912,-15.76486,49.0893989492,10.36912,-3.14486,10.8355338583,36.12,-12.62,38.2611918267,131.18
2019-10-26 01:00:00,43.5322,-15.44226,46.1899970854,9.6222,-3.15226,10.1253876937,33.91,-12.29,36.0684377261,130.07,43.5822,-15.61226,46.2941769464,9.6222,-3.15226,10.1253876937,33.96,-12.46,36.1736533958,130.02
2019-10-26 01:30:00,42.47778,-15.69748,45.2854576225,8.40778,-2.93748,8.906152552,34.07,-12.76,36.3810733761,130.21,42.54778,-15.86748,45.4102466904,8.40778,-2.93748,8.906152552,34.14,-12.93,36.5064994213,130.16
2019-10-26 02:00:00,42.0922,-15.8995,44.9949708422,7.1422,-2.4395,7.5473294012,34.95,-13.46,37.4522909847,129.89,42.1522,-16.0695,45.1113821013,7.1422,-2.4395,7.5473294012,35.01,-13.63,37.5696286913,129.81
2019-10-26 02:30:00,43.62878,-16.86316,46.7743157029,10.69878,-3.48316,11.2515019919,32.93,-13.38,35.5444693307,130.57,43.68878,-17.04316,46.8954027669,10.69878,-3.48316,11.2515019919,32.99,-13.56,35.668104799700004,130.55
2019-10-26 03:00:00,44.5091,-17.39916,47.7890233371,11.6491,-3.59916,12.1924355039,32.86,-13.8,35.6401402915,130.72,44.5691,-17.56916,47.9069938309,11.6491,-3.59916,12.1924355039,32.92,-13.97,35.7615338038,130.66
2019-10-26 03:30:00,45.46564,-18.02472,48.908229897300004,14.14564,-4.17472,14.7488107347,31.32,-13.85,34.2456551989,131.0,45.51564,-18.204720000000002,49.0212741051,14.14564,-4.17472,14.7488107347,31.37,-14.03,34.3644845735,131.02
2019-10-26 04:00:00,45.6155,-18.38462,49.1809728736,17.3155,-4.95462,18.0104080907,28.3,-13.43,31.3249884278,131.21,45.6755,-18.56462,49.3041216938,17.3155,-4.95462,18.0104080907,28.36,-13.61,31.4566638409,131.27
2019-10-26 04:30:00,45.80384,-18.46822,49.3869102973,19.61384,-5.69822,20.4247994045,26.19,-12.77,29.1374158085,131.34,45.84384,-18.64822,49.4915525632,19.61384,-5.69822,20.4247994045,26.23,-12.95,29.2526135584,131.27
2019-10-26 05:00:00,45.64646,-18.41134,49.2196784948,18.946460000000002,-5.42134,19.7068331786,26.7,-12.99,29.6922565663,130.67,45.68646,-18.59134,49.3243403436,18.946460000000002,-5.42134,19.7068331786,26.74,-13.17,29.8073229258,130.69
2019-10-26 05:30:00,46.79468,-18.37184,50.2719263734,19.46468,-5.59184,20.2519737825,27.33,-12.78,30.1704706626,130.93,46.83468,-18.54184,50.371490759,19.46468,-5.59184,20.2519737825,27.37,-12.95,30.2790257439,130.85
2019-10-26 06:00:00,47.885,-18.48154,51.3277755779,20.655,-6.00154,21.5092423709,27.23,-12.48,29.9536859168,131.46,47.935,-18.66154,51.4394527593,20.655,-6.00154,21.5092423709,27.28,-12.66,30.0744742265,131.24
2019-10-26 06:30:00,50.36262,-17.90302,53.4500852982,20.74262,-5.98302,21.5882563628,29.62,-11.92,31.9285264301,132.37,50.41262,-18.07302,53.5543304242,20.74262,-5.98302,21.5882563628,29.67,-12.09,32.0386797481,132.16
2019-10-26 07:00:00,52.3693,-17.10148,55.0908722084,22.0093,-6.39148,22.9185580498,30.36,-10.71,32.1936903756,131.16,52.4193,-17.27148,55.1913673855,22.0093,-6.39148,22.9185580498,30.41,-10.88,32.2977166376,131.04
2019-10-26 07:30:00,55.66978,-16.64788,58.1057339145,22.59978,-6.67788,23.5657407552,33.07,-9.97,34.5402055582,131.09,55.72978,-16.81788,58.2121075597,22.59978,-6.67788,23.5657407552,33.13,-10.14,34.6470272895,130.83
2019-10-26 08:00:00,58.91238,-15.47404,60.9107086741,22.59238,-6.67404,23.557555985,36.32,-8.8,37.3708763611,129.8,58.96238,-15.64404,61.002444564,22.59238,-6.67404,23.557555985,36.37,-8.97,37.4598158031,129.58
2019-10-26 08:30:00,62.67562,-14.55006,64.342346774,22.53562,-6.64006,23.4935004967,40.14,-7.91,40.9119505768,129.67,62.75562,-14.51006,64.4112543178,22.53562,-6.64006,23.4935004967,40.22,-7.87,40.9827439296,129.41
2019-10-26 09:00:00,58.54972,-12.8527,59.9438204435,22.35972,-6.6027000000000005,23.3142172455,36.19,-6.25,36.7257212319,130.76,58.60972,-13.0227,60.0390705605,22.35972,-6.6027000000000005,23.3142172455,36.25,-6.42,36.814112783,130.55
2019-10-26 09:30:00,63.15492,-12.36008,64.3530535236,20.40492,-6.01008,21.2716201032,42.75,-6.35,43.2190351581,130.63,63.22492,-12.52008,64.4526408475,20.40492,-6.01008,21.2716201032,42.82,-6.51,43.3120364333,130.55
2019-10-26 10:00:00,63.63456,-11.85732,64.7298483234,19.70456,-5.8173200000000005,20.5453375922,43.93,-6.04,44.3432802125,130.53,63.71456,-12.01732,64.8379606093,19.70456,-5.8173200000000005,20.5453375922,44.01,-6.2,44.444573347,130.33
2019-10-26 10:30:00,59.97612,-10.54998,60.8969379218,15.926120000000001,-4.7599800000000005,16.6222353447,44.05,-5.79,44.4288937517,130.91,60.06612,-10.70998,61.013461166,15.926120000000001,-4.7599800000000005,16.6222353447,44.14,-5.95,44.5392197956,130.86
2019-10-26 11:00:00,57.98738,-10.85228,58.9941371703,15.51738,-4.59228,16.1826486603,42.47,-6.26,42.9288772273,130.6,58.05738,-11.02228,59.0944162241,15.51738,-4.59228,16.1826486603,42.54,-6.43,43.0232088529,130.59
2019-10-26 11:30:00,61.29478,-10.19412,62.1367052379,15.16478,-4.59412,15.8453933691,46.13,-5.6,46.4686657867,130.18,61.38478,-10.35412,62.2518997029,15.16478,-4.59412,15.8453933691,46.22,-5.76,46.5775267699,130.25
2019-10-26 12:00:00,61.57208,-9.99836,62.3785879787,13.85208,-4.33836,14.5155601964,47.72,-5.66,48.0544899047,131.25,61.65208,-10.14836,62.4817427655,13.85208,-4.33836,14.5155601964,47.8,-5.8100000000000005,48.1518026662,131.14
2019-10-26 12:30:00,58.92936,-9.86264,59.7489844079,6.90936,-2.00264,7.1937349534,52.02,-7.86,52.6104552347,132.35,59.01936,-10.02264,59.864331345,6.90936,-2.00264,7.1937349534,52.11,-8.02,52.72354787,132.18
2019-10-26 13:00:00,56.32168,-9.7762,57.1638498044,7.92168,-2.5262000000000002,8.3147279247,48.4,-7.25,48.9399887617,132.69,56.42168,-9.9362,57.28991224,7.92168,-2.5262000000000002,8.3147279247,48.5,-7.41,49.062797515,132.34
2019-10-26 13:30:00,63.1087,-10.05502,63.9047059526,8.7487,-2.26502,9.03714929,54.36,-7.79,54.9153321032,132.43,63.2087,-10.21502,64.0287934393,8.7487,-2.26502,9.03714929,54.46,-7.95,55.0372065061,132.09
2019-10-26 14:00:00,63.72986,-11.0625,64.6828722451,9.54986,-2.8525,9.966773914800001,54.18,-8.21,54.7985081914,132.11,63.81986,-11.2225,64.7990666342,9.54986,-2.8525,9.966773914800001,54.27,-8.37,54.9116545007,131.7
2019-10-26 14:30:00,63.94882,-11.87388,65.0418373483,13.97882,-4.10388,14.5687761891,49.97,-7.77,50.5704834859,131.53,64.03882,-12.03388,65.1596864238,13.97882,-4.10388,14.5687761891,50.06,-7.93,50.6842036536,131.11
2019-10-26 15:00:00,63.56408,-12.75932,64.8320330786,13.60408,-3.97932,14.1741306721,49.96,-8.78,50.7256345451,132.21,63.66408,-12.91932,64.961711119,13.60408,-3.97932,14.1741306721,50.06,-8.94,50.8520127429,131.75
2019-10-26 15:30:00,63.24718,-13.28862,64.6281146209,13.67718,-4.05862,14.2666621554,49.57,-9.23,50.4219971838,132.15,63.337180000000004,-13.45862,64.7513152195,13.67718,-4.05862,14.2666621554,49.66,-9.4,50.5418203075,131.7
2019-10-26 16:00:00,61.09292,-12.65468,62.3897892289,10.61292,-3.25468,11.1007663172,50.48,-9.4,51.3477399697,132.8,61.17292,-12.82468,62.5027884052,10.61292,-3.25468,11.1007663172,50.56,-9.57,51.4577350842,132.35
2019-10-26 16:30:00,60.53592,-11.98238,61.7104127414,11.29592,-3.10238,11.7142037848,49.24,-8.88,50.0343082295,131.95,60.63592,-12.14238,61.839729837,11.29592,-3.10238,11.7142037848,49.34,-9.04,50.1613117851,131.54
2019-10-26 17:00:00,62.80476,-12.03168,63.9468466954,10.20476,-2.93168,10.6175267497,52.6,-9.1,53.3813637892,131.52,62.89476,-12.20168,64.067400683,10.20476,-2.93168,10.6175267497,52.69,-9.27,53.4992429853,131.13
2019-10-26 17:30:00,63.87826,-11.51154,64.9072234331,8.51826,-2.66154,8.9243794518,55.36,-8.85,56.06292982,131.16,63.98826,-11.67154,65.0440025198,8.51826,-2.66154,8.9243794518,55.47,-9.01,56.1969839048,130.78
2019-10-26 18:00:00,62.46042,-11.20266,63.4571009238,8.30042,-2.59266,8.6959104211,54.16,-8.61,54.8401103208,130.92,62.55042,-11.36266,63.5740912987,8.30042,-2.59266,8.6959104211,54.25,-8.77,54.9543028343,130.53
2019-10-26 18:30:00,59.46088,-10.34166,60.3535101045,7.32088,-2.10166,7.6165778884,52.14,-8.24,52.7870931194,130.64,59.56088,-10.49166,60.477874929,7.32088,-2.10166,7.6165778884,52.24,-8.39,52.9094481166,130.22
2019-10-26 19:00:00,58.73924,-10.17832,59.6145662888,10.35924,-2.88832,10.7543593858,48.38,-7.29,48.9261535378,131.15,58.82924,-10.34832,59.7324635839,10.35924,-2.88832,10.7543593858,48.47,-7.46,49.040722874,130.73
2019-10-26 19:30:00,62.21792,-10.91902,63.1687784185,10.41792,-2.96902,10.8327345064,51.8,-7.95,52.4065119999,131.15,62.31792,-11.07902,63.2950854118,10.41792,-2.96902,10.8327345064,51.9,-8.11,52.5298210543,130.8
2019-10-26 20:00:00,55.29092,-11.1907,56.4120341854,9.08092,-2.3307,9.3752477587,46.21,-8.86,47.05171304,132.28,55.38092,-11.3607,56.5341649318,9.08092,-2.3307,9.3752477587,46.3,-9.03,47.1723531319,131.88
2019-10-26 20:30:00,52.56138,-12.5602,54.0412554586,8.49138,-2.4202,8.82954712,44.07,-10.14,45.2215048401,132.62,52.65138,-12.7302,54.1684946066,8.49138,-2.4202,8.82954712,44.16,-10.31,45.3475655355,132.21
2019-10-26 21:00:00,53.0287,-13.38194,54.6911267195,7.0587,-2.05194,7.3508981392,45.97,-11.33,47.3456418269,131.96,53.1087,-13.55194,54.8104834266,7.0587,-2.05194,7.3508981392,46.05,-11.5,47.4642233688,131.56
2019-10-26 21:30:00,57.56242,-14.34286,59.3224226514,6.77242,-1.95286,7.0483568891,50.79,-12.39,52.2794051229,131.87,57.66242,-14.51286,59.4607247318,6.77242,-1.95286,7.0483568891,50.89,-12.56,52.4170363527,131.5
2019-10-26 22:00:00,54.95128,-15.1296,56.9960346849,6.42128,-1.9196,6.7020669199,48.53,-13.21,50.2957751705,132.05,55.04128,-15.2996,57.1281039787,6.42128,-1.9196,6.7020669199,48.62,-13.38,50.4274607729,131.66
2019-10-26 22:30:00,52.95626,-15.46448,55.168066985,5.75626,-1.65448,5.989309915,47.2,-13.81,49.1788175946,132.17,53.03626,-15.63448,55.2926924616,5.75626,-1.65448,5.989309915,47.28,-13.98,49.3035373984,131.77
2019-10-26 23:00:00,50.24128,-16.0059,52.7292618083,5.55128,-1.6359,5.7873032103,44.69,-14.37,46.9435086034,132.17,50.32128,-16.1859,52.8603308696,5.55128,-1.6359,5.7873032103,44.77,-14.55,47.0749976102,131.77
2019-10-26 23:30:00,48.84464,-16.73552,51.632126495,6.7846400000000004,-2.05552,7.0891820685,42.06,-14.68,44.548243512,132.47,48.92464,-16.90552,51.7630853563,6.7846400000000004,-2.05552,7.0891820685,42.14,-14.85,44.6799966428,132.08
2019-10-27 00:00:00,45.92842,-16.78652,48.8999695031,6.56842,-1.98652,6.8622447498,39.36,-14.8,42.0505600438,132.21,45.99842,-16.96652,49.0277211729,6.56842,-1.98652,6.8622447498,39.43,-14.98,42.1796787565,131.85
2019-10-27 00:30:00,43.98012,-17.06112,47.1734328926,6.81012,-2.09112,7.1239397294,37.17,-14.97,40.0713089379,132.56,44.05012,-17.24112,47.3040092473,6.81012,-2.09112,7.1239397294,37.24,-15.15,40.2037324138,132.18
2019-10-27 01:00:00,42.32806,-17.19618,45.6877803133,6.52806,-1.97618,6.820619822,35.8,-15.22,38.901007699,132.2,42.39806,-17.38618,45.8243903042,6.52806,-1.97618,6.820619822,35.87,-15.41,39.0400435451,131.82
2019-10-27 01:30:00,40.90258,-17.67442,44.557896864599996,6.57258,-1.98442,6.8656194617,34.33,-15.69,37.7455295366,132.31,40.96258,-17.84442,44.6806030106,6.57258,-1.98442,6.8656194617,34.39,-15.86,37.8709875762,131.94
2019-10-27 02:00:00,40.97832,-17.6527,44.6188360148,7.15832,-2.2027,7.4895548941,33.82,-15.45,37.1819163035,132.31,41.04832,-17.8427,44.7585357012,7.15832,-2.2027,7.4895548941,33.89,-15.64,37.3248134624,131.94
2019-10-27 02:30:00,40.72148,-17.68504,44.395940954,5.15148,-1.44504,5.3503165133,35.57,-16.24,39.1019500792,132.47,40.79148,-17.86504,44.5320614254,5.15148,-1.44504,5.3503165133,35.64,-16.42,39.2406167128,132.1
2019-10-27 03:00:00,38.73342,-17.299,42.420905529,4.31342,-1.059,4.4415169814,34.42,-16.24,38.058822893,132.95,38.79342,-17.479,42.5493228653,4.31342,-1.059,4.4415169814,34.48,-16.42,38.1901400888,132.55
2019-10-27 03:30:00,38.47232,-17.67208,42.3370029373,5.36232,-1.5520800000000001,5.5824213482000005,33.11,-16.12,36.8256228732,132.5,38.53232,-17.85208,42.4668864518,5.36232,-1.5520800000000001,5.5824213482000005,33.17,-16.3,36.9586106341,132.11
2019-10-27 04:00:00,37.85002,-17.67908,41.775278379,4.54002,-1.05908,4.6619129171,33.31,-16.62,37.2260728522,132.57,37.91002,-17.86908,41.9103046571,4.54002,-1.05908,4.6619129171,33.37,-16.81,37.3648631738,132.19
2019-10-27 04:30:00,37.71718,-17.84952,41.727581183,4.65718,-1.10952,4.7875212984,33.06,-16.74,37.0565945548,132.27,37.77718,-18.02952,41.8590363026,4.65718,-1.10952,4.7875212984,33.12,-16.92,37.1916764882,131.91
2019-10-27 05:00:00,37.77698,-18.10096,41.8896761845,7.13698,-1.8309600000000001,7.3681000293,30.64,-16.27,34.6918218028,132.34,37.84698,-18.28096,42.0307910185,7.13698,-1.8309600000000001,7.3681000293,30.71,-16.45,34.838292151,131.99
2019-10-27 05:30:00,37.30362,-17.98868,41.4144017613,9.43362,-2.85868,9.8572429029,27.87,-15.13,31.7120450302,131.77,37.35362,-18.18868,41.5466124642,9.43362,-2.85868,9.8572429029,27.92,-15.33,31.8517707514,131.42
2019-10-27 06:00:00,38.03334,-18.08426,42.1138387149,11.17334,-3.5942600000000002,11.7372156708,26.86,-14.49,30.5191693858,131.77,38.08334,-18.26426,42.2365242285,11.17334,-3.5942600000000002,11.7372156708,26.91,-14.67,30.6489314659,131.42
2019-10-27 06:30:00,38.24276,-17.65986,42.1233824335,9.29276,-2.99986,9.7649653577,28.95,-14.66,32.4502403689,130.2,38.28276,-17.83986,42.2354154477,9.29276,-2.99986,9.7649653577,28.99,-14.84,32.5675559415,129.85
2019-10-27 07:00:00,38.74722,-23.1922,45.157781152,7.61722,-2.3722,7.9780557386,31.13,-20.82,37.4506248279,130.16,39.10722,-12.3622,41.0146150167,7.61722,-2.3722,7.9780557386,31.49,-9.99,33.0366493458,129.8
2019-10-27 07:30:00,40.52834,-26.22854,48.2750727984,7.82834,-1.9785400000000002,8.0744986028,32.7,-24.25,40.7105944442,129.58,41.14834,-6.45854,41.6521142763,7.82834,-1.9785400000000002,8.0744986028,33.32,-4.48,33.6198274832,129.23
2019-10-27 08:00:00,43.33084,-24.77958,49.9158219414,7.14084,-1.21958,7.2442371084,36.19,-23.56,43.1832108579,130.08,43.98084,-4.99958,44.2640947867,7.14084,-1.21958,7.2442371084,36.84,-3.7800000000000002,37.0334173416,129.72
2019-10-27 08:30:00,47.0383,-23.566,52.6113868178,5.6683,-0.746,5.7171794523,41.37,-22.82,47.2464739425,132.76,47.7383,-3.936,47.9002858331,5.6683,-0.746,5.7171794523,42.07,-3.19,42.1907691326,132.4
2019-10-27 09:00:00,51.64434,-20.00378,55.3831117609,4.22434,-0.13378,4.2264577987,47.42,-19.87,51.4147187097,132.52,52.24434,-5.26378,52.5088415595,4.22434,-0.13378,4.2264577987,48.02,-5.13,48.2932427986,132.12
2019-10-27 09:30:00,55.64052,-12.07634,56.9359767956,4.63052,-0.01634,4.6305488299,51.01,-12.06,52.4162541584,132.52,55.73052,-12.25634,57.062323206,4.63052,-0.01634,4.6305488299,51.1,-12.24,52.545481252,132.12
2019-10-27 10:00:00,50.9099,-11.08442,52.1026130318,5.3699,0.10558000000000001,5.3709378275,45.54,-11.19,46.8946446836,132.76,51.0099,-11.25442,52.2366908173,5.3699,0.10558000000000001,5.3709378275,45.64,-11.36,47.032533421,132.29
2019-10-27 10:30:00,47.24236,-10.960560000000001,48.4971592352,6.19236,0.049440000000000005,6.1925573621,41.05,-11.01,42.5008541091,132.59,47.31236,-11.14056,48.6062905999,6.19236,0.049440000000000005,6.1925573621,41.12,-11.19,42.6153786795,132.11
2019-10-27 11:00:00,46.87532,-11.01156,48.1513247869,6.54532,0.18844000000000002,6.5480320354,40.33,-11.2,41.8562886554,133.24,46.94532,-11.18156,48.2585780347,6.54532,0.18844000000000002,6.5480320354,40.4,-11.37,41.9694758128,132.69
2019-10-27 11:30:00,46.67982,-10.78034,47.908468205,7.34982,-0.10034000000000001,7.3505048907,39.33,-10.68,40.7542795299,132.02,46.75982,-10.96034,48.027177924,7.34982,-0.10034000000000001,7.3505048907,39.41,-10.86,40.8789395655,131.55
2019-10-27 12:00:00,50.35724,-11.67486,51.6928812936,7.31724,0.08514000000000001,7.3177353079,43.04,-11.76,44.6177005234,132.13,50.43724,-11.84486,51.8094189046,7.31724,0.08514000000000001,7.3177353079,43.12,-11.93,44.7399072417,131.62
2019-10-27 12:30:00,55.62846,-10.73368,56.6545448161,6.8784600000000005,0.36632000000000003,6.8882074819,48.75,-11.1,49.9977249482,132.62,55.71846,-10.90368,56.7753205391,6.8784600000000005,0.36632000000000003,6.8882074819,48.84,-11.27,50.1234326438,132.1
2019-10-27 13:00:00,55.68282,-10.6099,56.68462244,6.90282,0.3201,6.9102379092,48.78,-10.93,49.9895319042,132.51,55.77282,-10.7799,56.8050499055,6.90282,0.3201,6.9102379092,48.87,-11.1,50.1147373534,131.92
2019-10-27 13:30:00,54.5961,-10.7098,55.6366241899,6.8061,0.32020000000000004,6.8136279066,47.79,-11.03,49.046355624,132.99,54.6761,-10.8798,55.7480578967,6.8061,0.32020000000000004,6.8136279066,47.87,-11.2,49.1627592798,132.41
2019-10-27 14:00:00,55.73112,-11.03726,56.8135445538,5.62112,0.46274000000000004,5.640134605,50.11,-11.5,51.4126647821,133.12,55.82112,-11.20726,56.9350517235,5.62112,0.46274000000000004,5.640134605,50.2,-11.67,51.5386156197,132.51
2019-10-27 14:30:00,48.3705,-11.4396,49.7048259066,5.7605,0.20040000000000002,5.7639847684,42.61,-11.64,44.1712768663,132.81,48.4605,-11.6196,49.8340763375,5.7605,0.20040000000000002,5.7639847684,42.7,-11.82,44.3057829183,132.24
2019-10-27 15:00:00,43.08262,-11.57938,44.6115925209,6.29262,0.24062000000000003,6.2972187868,36.79,-11.82,38.6421596187,132.89,43.15262,-11.75938,44.7261850692,6.29262,0.24062000000000003,6.2972187868,36.86,-12.0,38.7641535442,132.28
2019-10-27 15:30:00,44.10042,-11.52562,45.5816515778,5.86042,0.01438,5.8604376424,38.24,-11.54,39.9433248491,132.51,44.17042,-11.70562,45.6951588526,5.86042,0.01438,5.8604376424,38.31,-11.72,40.0626322151,131.93
2019-10-27 16:00:00,45.19006,-11.85368,46.7188532859,5.79006,-0.43368,5.8062787692,39.4,-11.42,41.0216576944,131.96,45.26006,-12.03368,46.832493907,5.79006,-0.43368,5.8062787692,39.47,-11.6,41.1392865762,131.47
2019-10-27 16:30:00,46.90832,-11.85908,48.38417369,5.28832,-0.6190800000000001,5.3244331594,41.62,-11.24,43.1110426689,131.53,46.98832,-12.03908,48.5060992419,5.28832,-0.6190800000000001,5.3244331594,41.7,-11.42,43.2354761741,131.0
2019-10-27 17:00:00,49.1073,-11.71626,50.4856183648,4.2273,-0.7062600000000001,4.2858917949,44.88,-11.01,46.2107617336,131.56,49.1973,-11.88626,50.6128195626,4.2273,-0.7062600000000001,4.2858917949,44.97,-11.18,46.3388961888,131.06
2019-10-27 17:30:00,51.2052,-11.48964,52.478417796,3.2252,-0.14964000000000002,3.2286695665,47.98,-11.34,49.3018863736,131.26,51.2852,-11.65964,52.5939059585,3.2252,-0.14964000000000002,3.2286695665,48.06,-11.51,49.4190621117,130.79
2019-10-27 18:00:00,52.08328,-11.21908,53.277911104,4.25328,-0.06908,4.2538409473,47.83,-11.15,49.1124363069,131.09,52.18328,-11.38908,53.4116640333,4.25328,-0.06908,4.2538409473,47.93,-11.32,49.248627392,130.68
2019-10-27 18:30:00,50.70034,-11.73788,52.0413518561,12.65034,-1.39788,12.7273394946,38.05,-10.34,39.4299137711,131.17,50.78034,-11.91788,52.1601264781,12.65034,-1.39788,12.7273394946,38.13,-10.52,39.5546116148,130.74
2019-10-27 19:00:00,52.2584,-11.51466,53.511940401,12.6884,-1.49466,12.7761302074,39.57,-10.02,40.8189331071,130.72,52.3384,-11.684660000000001,53.6268532908,12.6884,-1.49466,12.7761302074,39.65,-10.19,40.9384733472,130.33
2019-10-27 19:30:00,52.2784,-12.01222,53.640698503,12.8484,-1.8422200000000002,12.9797980373,39.43,-10.17,40.7204346735,131.39,52.3584,-12.19222,53.7592064589,12.8484,-1.8422200000000002,12.9797980373,39.51,-10.35,40.8431463039,130.93
2019-10-27 20:00:00,63.0862,-12.328,64.2794540615,11.8662,-2.188,12.0662358024,51.22,-10.14,52.2140594093,131.77,63.1762,-12.498,64.4005609482,11.8662,-2.188,12.0662358024,51.31,-10.31,52.3355729882,131.37
2019-10-27 20:30:00,58.37376,-11.36676,59.4701529293,3.8137600000000003,-0.49676000000000003,3.8459765776,54.56,-10.87,55.632279299,132.12,58.47376,-11.53676,59.6009852254,3.8137600000000003,-0.49676000000000003,3.8459765776,54.66,-11.04,55.7637624269,131.75
2019-10-27 21:00:00,64.405,-11.952820000000001,65.5047626585,3.085,-0.44282000000000005,3.11661909,61.32,-11.51,62.3908847509,131.76,64.515,-12.11282,65.6422549381,3.085,-0.44282000000000005,3.11661909,61.43,-11.67,62.5286638271,131.39
2019-10-27 21:30:00,63.56958,-12.52104,64.7909557273,3.90958,-0.7010400000000001,3.9719356563,59.66,-11.82,60.8196349874,131.96,63.67958,-12.70104,64.9338534669,3.90958,-0.7010400000000001,3.9719356563,59.77,-12.0,60.9627172951,131.57
2019-10-27 22:00:00,61.44548,-13.04378,62.8147053573,3.89548,-0.7037800000000001,3.958544015,57.55,-12.34,58.8581183865,132.99,61.54548,-13.20378,62.9458967266,3.89548,-0.7037800000000001,3.958544015,57.65,-12.5,58.9895965404,132.6
2019-10-27 22:30:00,58.39586,-13.45098,59.9249975227,3.22586,-0.54098,3.2709069232,55.17,-12.91,56.6603653359,132.59,58.50586,-13.630980000000001,60.072783106,3.22586,-0.54098,3.2709069232,55.28,-13.09,56.8086833151,132.21
2019-10-27 23:00:00,55.52958,-13.96584,57.2588765335,2.42958,-0.24584000000000003,2.4419861347,53.1,-13.72,54.843854715,133.24,55.62958,-14.14584,57.3999561,2.42958,-0.24584000000000003,2.4419861347,53.2,-13.9,54.9859072854,132.88
2019-10-27 23:30:00,52.4456,-14.62496,54.4465831284,2.3856,-0.25496,2.3991856872,50.06,-14.37,52.0816714402,131.22,52.5456,-14.80496,54.5914546423,2.3856,-0.25496,2.3991856872,50.16,-14.55,52.2276564667,130.85
2019-10-28 00:00:00,49.74606,-15.6602,52.1527789247,3.07606,-0.4902,3.114874181,46.67,-15.17,49.0735957517,131.49,49.84606,-15.6202,52.2361976561,3.07606,-0.4902,3.114874181,46.77,-15.13,49.156381071,131.11
2019-10-28 00:30:00,43.91816,-15.75094,46.6572276145,2.69816,-0.29094000000000003,2.7138005581,41.22,-15.46,44.0238571686,131.28,43.99816,-15.92094,46.7901102143,2.69816,-0.29094000000000003,2.7138005581,41.3,-15.63,44.1586560031,130.89
2019-10-28 01:00:00,43.59848,-16.02742,46.4511103222,3.25848,-0.57742,3.3092454981,40.34,-15.45,43.1974316366,131.4,43.67848,-16.21742,46.5919985251,3.25848,-0.57742,3.3092454981,40.42,-15.64,43.3403507139,131.01
2019-10-28 01:30:00,42.84648,-16.55002,45.9317320639,4.09648,-0.9800200000000001,4.212076399,38.75,-15.57,41.7610751777,131.48,42.91648,-16.72002,46.0584772261,4.09648,-0.9800200000000001,4.212076399,38.82,-15.74,41.8896168519,131.09
2019-10-28 02:00:00,42.00378,-16.6998,45.201779327,4.08378,-0.9498000000000001,4.1927770187,37.92,-15.75,41.0607951701,132.21,42.07378,-16.8798,45.333548411,4.08378,-0.9498000000000001,4.1927770187,37.99,-15.93,41.1947205355,131.78
2019-10-28 02:30:00,41.0221,-16.79466,44.3268913068,4.1821,-1.01466,4.3034283223,36.84,-15.78,40.0773502118,132.17,41.0921,-16.97466,44.4600918187,4.1821,-1.01466,4.3034283223,36.91,-15.96,40.2128051745,131.74
2019-10-28 03:00:00,40.22924,-17.10798,43.7158407292,4.44924,-1.13798,4.5924650307,35.78,-15.97,39.1822574643,132.34,40.29924,-17.28798,43.8509178588,4.44924,-1.13798,4.5924650307,35.85,-16.15,39.3197787379,131.92
2019-10-28 03:30:00,40.88902,-16.92818,44.2546634229,4.13902,-0.85818,4.2270509191,36.75,-16.07,40.1099414111,132.49,40.95902,-17.11818,44.3922674108,4.13902,-0.85818,4.2270509191,36.82,-16.26,40.2504658358,132.05
2019-10-28 04:00:00,41.32676,-16.8953,44.6469736285,4.55676,-0.9653,4.657882114,36.77,-15.93,40.0724069654,132.25,41.38676,-17.0753,44.7708585286,4.55676,-0.9653,4.657882114,36.83,-16.11,40.1992661625,131.82
2019-10-28 04:30:00,40.99248,-16.9588,44.3619692303,4.4924800000000005,-0.8888,4.5795569644,36.5,-16.07,39.8810092651,132.31,41.05248,-17.1388,44.4864538887,4.4924800000000005,-0.8888,4.5795569644,36.56,-16.25,40.0087003038,131.85
2019-10-28 05:00:00,41.32074,-16.8307,44.6169924652,4.5807400000000005,-1.0207,4.6930808045,36.74,-15.81,39.9972961586,132.13,41.39074,-17.0207,44.7537438237,4.5807400000000005,-1.0207,4.6930808045,36.81,-16.0,40.1369667514,131.66
2019-10-28 05:30:00,43.49582,-16.33286,46.4612599189,4.63582,-0.9028600000000001,4.7229210508,38.86,-15.43,41.8112963205,132.05,43.56582,-16.51286,46.5902910235,4.63582,-0.9028600000000001,4.7229210508,38.93,-15.61,41.9430208736,131.66
2019-10-28 06:00:00,46.17182,-15.9257,48.8412211416,4.57182,-0.8857,4.6568232307,41.6,-15.04,44.2352981227,132.05,46.22182,-16.0957,48.9441334851,4.57182,-0.8857,4.6568232307,41.65,-15.21,44.3403495701,131.6
2019-10-28 06:30:00,51.65138,-13.8801,53.4838501972,4.3613800000000005,-0.8701000000000001,4.4473261084,47.29,-13.01,49.046959131,130.68,51.72138,-14.0601,53.5983914042,4.3613800000000005,-0.8701000000000001,4.4473261084,47.36,-13.19,49.1624419654,130.26
2019-10-28 07:00:00,52.61434,-12.20862,54.0122132109,4.19434,-0.96862,4.3047314365,48.42,-11.24,49.7074843459,131.32,52.68434,-12.37862,54.1190346767,4.19434,-0.96862,4.3047314365,48.49,-11.41,49.8143372936,130.91
2019-10-28 07:30:00,59.59078,-10.74132,60.5511107772,4.52078,-0.8913200000000001,4.6078089317,55.07,-9.85,55.9439666095,130.26,59.66078,-10.91132,60.6503551049,4.52078,-0.8913200000000001,4.6078089317,55.14,-10.02,56.0430191906,129.84
2019-10-28 08:00:00,64.04998,-7.3861,64.4744477387,12.71998,-3.7461,13.2601341023,51.33,-3.64,51.4589010765,130.02,64.13998,-7.3361,64.5581551596,12.71998,-3.7461,13.2601341023,51.42,-3.59,51.5451695118,129.57
2019-10-28 08:30:00,63.52004,-5.7721,63.7817577369,5.53004,-1.5221,5.7356892185,57.99,-4.25,58.1455294928,131.02,63.61004,-5.9321,63.8860469838,5.53004,-1.5221,5.7356892185,58.08,-4.41,58.2471844813,130.56
2019-10-28 09:00:00,69.17866,-5.4197,69.3906344364,6.85866,-2.1397,7.184673485,62.32,-3.2800000000000002,62.4062560966,130.82,69.27866,-5.5797,69.5029911837,6.85866,-2.1397,7.184673485,62.42,-3.44,62.514718267,130.41
2019-10-28 09:30:00,65.76894,-4.60172,65.9297299834,7.64894,-2.32172,7.9935390711,58.12,-2.2800000000000002,58.1647040739,130.68,65.83894,-4.75172,66.0101875719,7.64894,-2.32172,7.9935390711,58.19,-2.43,58.2407159983,130.13
2019-10-28 10:00:00,70.2464,-4.5303,70.392331479,6.8764,-1.8403,7.1183973653,63.37,-2.69,63.4270683541,130.52,70.3464,-4.6803,70.5019233855,6.8764,-1.8403,7.1183973653,63.47,-2.84,63.5335069078,130.13
2019-10-28 10:30:00,70.8934,-4.27306,71.0220613987,6.5134,-1.67306,6.7248426988,64.38,-2.6,64.4324793873,130.67,70.9834,-4.42306,71.1210695598,6.5134,-1.67306,6.7248426988,64.47,-2.75,64.528624656,130.23
2019-10-28 11:00:00,70.28966,-4.22954,70.4167970837,6.75966,-1.72954,6.9774144156,63.53,-2.5,63.5791703312,130.67,70.39966,-4.37954,70.5357533364,6.75966,-1.72954,6.9774144156,63.64,-2.65,63.6951497369,130.23
2019-10-28 11:30:00,70.52328,-4.04408,70.6391364967,7.86328,-2.21408,8.1690466154,62.66,-1.83,62.6867170938,130.72,70.62328,-4.19408,70.7477065706,7.86328,-2.21408,8.1690466154,62.76,-1.98,62.7912255017,130.23
2019-10-28 12:00:00,61.26618,-4.44942,61.4275357647,10.04618,-2.71942,10.4077364364,51.22,-1.73,51.2492077988,130.72,61.35618,-4.59942,61.5283307796,10.04618,-2.71942,10.4077364364,51.31,-1.88,51.3444300777,130.23
2019-10-28 12:30:00,60.4843,-4.90776,60.6830837607,9.6243,-2.56776,9.9609508536,50.86,-2.34,50.9138016652,130.57,60.5643,-5.06776,60.7759543398,9.6243,-2.56776,9.9609508536,50.94,-2.5,51.0013097871,130.4
2019-10-28 13:00:00,58.80706,-5.58148,59.0713401307,10.32706,-2.87148,10.7188416181,48.48,-2.71,48.5556845282,130.57,58.85706,-5.73148,59.1354663027,10.32706,-2.87148,10.7188416181,48.53,-2.86,48.6142006002,130.48
2019-10-28 13:30:00,66.267,-6.15482,66.5522133233,10.177,-2.7648200000000003,10.5458787511,56.09,-3.39,56.1923500131,130.81,66.347,-6.30482,66.6458938287,10.177,-2.7648200000000003,10.5458787511,56.17,-3.54,56.2814401024,130.73
2019-10-28 14:00:00,66.3707,-6.25822,66.6650968353,10.6007,-2.8982200000000002,10.9897461144,55.77,-3.36,55.8711240266,130.81,66.4507,-6.40822,66.7589755318,10.6007,-2.8982200000000002,10.9897461144,55.85,-3.51,55.9601876337,130.68
2019-10-28 14:30:00,66.65574,-6.02782,66.9277393082,9.90574,-2.74782,10.2797957032,56.75,-3.2800000000000002,56.8447086368,130.84,66.73574,-6.17782,67.0210746952,9.90574,-2.74782,10.2797957032,56.83,-3.43,56.9334154956,130.81
2019-10-28 15:00:00,70.3035,-5.98054,70.55741613000001,9.3435,-2.89054,9.7803994674,60.96,-3.09,61.0382642283,130.63,70.3835,-6.13054,70.6499865035,9.3435,-2.89054,9.7803994674,61.04,-3.24,61.1259290318,130.52
2019-10-28 15:30:00,71.90472,-5.55396,72.1188964832,9.80472,-3.20396,10.3149354802,62.1,-2.35,62.144448666,130.51,71.99472,-5.70396,72.2203217077,9.80472,-3.20396,10.3149354802,62.19,-2.5,62.240228952,130.46
2019-10-28 16:00:00,73.20426,-5.393,73.4026438975,8.13426,-2.713,8.5747626642,65.07,-2.68,65.1251664105,130.35,73.29426,-5.543,73.503560444,8.13426,-2.713,8.5747626642,65.16,-2.83,65.221426694,130.26
2019-10-28 16:30:00,75.3877,-5.67462,75.6009697255,8.9677,-2.79462,9.3930583004,66.42,-2.88,66.4824097036,130.64,75.4877,-5.82462,75.7120799439,8.9677,-2.79462,9.3930583004,66.52,-3.03,66.5889728108,130.61
2019-10-28 17:00:00,76.87584,-5.57224,77.0775235352,12.87584,-3.77224,13.417043278,64.0,-1.8,64.0253074963,129.72,76.97584,-5.72224,77.1882372795,12.87584,-3.77224,13.417043278,64.1,-1.9500000000000002,64.1296538272,129.66
2019-10-28 17:30:00,70.19196,-7.00454,70.5405899412,21.66196,-5.90454,22.4522627736,48.53,-1.1,48.5424649148,129.49,70.26196,-7.16454,70.626295786,21.66196,-5.90454,22.4522627736,48.6,-1.26,48.6163305896,129.42
2019-10-28 18:00:00,70.66558,-7.43382,71.05551264,22.04558,-5.97382,22.8406243988,48.62,-1.46,48.6419160807,129.53,70.73558,-7.58382,71.1409629098,22.04558,-5.97382,22.8406243988,48.69,-1.6099999999999999,48.7166111301,129.46
2019-10-28 18:30:00,80.69148,-5.72162,80.8940781517,19.38148,-5.931620000000001,20.2688401941,61.31,0.21,61.3103596466,130.38,80.79148,-5.66162,80.989611566,19.38148,-5.931620000000001,20.2688401941,61.41,0.27,61.4105935487,130.36
2019-10-28 19:00:00,81.17398,-6.0528,81.3993330248,20.16398,-6.2028,21.0964645683,61.01,0.15,61.0101843957,131.5,81.27398,-6.1628,81.5072998503,20.16398,-6.2028,21.0964645683,61.11,0.04,61.1100130911,131.46
2019-10-28 19:30:00,73.71624,-7.16502,74.0636317725,21.00624,-6.57502,22.0112018513,52.71,-0.59,52.7133019266,131.93,73.80624,-7.31502,74.1678540915,21.00624,-6.57502,22.0112018513,52.8,-0.74,52.8051853514,131.83
2019-10-28 20:00:00,70.86076,-7.68418,71.276180664,13.56076,-4.33418,14.2365490218,57.3,-3.35,57.3978440362,131.56,70.94076,-7.83418,71.3720239705,13.56076,-4.33418,14.2365490218,57.38,-3.5,57.4866454057,131.51
2019-10-28 20:30:00,73.4227,-8.9192,73.9624567191,13.4227,-4.3092,14.0974494122,60.0,-4.61,60.1768402294,131.81,73.5327,-9.0692,74.0898667696,13.4227,-4.3092,14.0974494122,60.11,-4.76,60.2981732725,131.8
2019-10-28 21:00:00,70.12704,-9.84218,70.8143364462,13.97704,-4.40218,14.6539017301,56.15,-5.44,56.412907211,132.01,70.21704,-9.99218,70.9244412563,13.97704,-4.40218,14.6539017301,56.24,-5.59,56.5171274925,131.99
2019-10-28 21:30:00,67.3502,-11.16482,68.2693389866,14.0002,-4.39482,14.6737876117,53.35,-6.77,53.7778337236,132.57,67.4402,-11.32482,68.3844435824,14.0002,-4.39482,14.6737876117,53.44,-6.93,53.8874614358,132.56
2019-10-28 22:00:00,63.9668,-12.31514,65.1414935004,14.3968,-4.49514,15.0822456504,49.57,-7.82,50.183037971,132.95,64.0568,-12.26514,65.2204514356,14.3968,-4.49514,15.0822456504,49.66,-7.77,50.264187052,132.95
2019-10-28 22:30:00,59.12742,-12.78432,60.4937239201,13.84742,-4.42432,14.5370439952,45.28,-8.36,46.0452820602,131.34,59.18742,-12.95432,60.5884897726,13.84742,-4.42432,14.5370439952,45.34,-8.53,46.1354148134,131.35
2019-10-28 23:00:00,56.01158,-13.53826,57.6244876587,15.36158,-4.80826,16.0965059663,40.65,-8.73,41.5768613534,131.54,56.07158,-13.69826,57.7205718156,15.36158,-4.80826,16.0965059663,40.71,-8.89,41.6693676458,131.59
2019-10-28 23:30:00,52.47204,-14.15636,54.3481141367,14.29204,-4.44636,14.9677160787,38.18,-9.71,39.3953867858,132.61,52.52204,-14.32636,54.4408787274,14.29204,-4.44636,14.9677160787,38.23,-9.88,39.4860393051,132.6
2019-10-29 00:00:00,49.19206,-14.38082,51.251017072,14.12206,-4.43082,14.8008359398,35.07,-9.95,36.4541822018,132.41,49.25206,-14.54082,51.3536840014,14.12206,-4.43082,14.8008359398,35.13,-10.11,36.5558340077,132.41
2019-10-29 00:30:00,48.34628,-14.99816,50.6192413339,14.67628,-4.47816,15.3442859601,33.67,-10.52,35.2751938336,132.99,48.39628,-15.17816,50.7205723432,14.67628,-4.47816,15.3442859601,33.72,-10.7,35.3769472962,132.94
2019-10-29 01:00:00,47.60172,-15.14554,49.9530892823,15.60172,-4.83554,16.3338946381,32.0,-10.31,33.6198765613,132.41,47.65172,-15.32554,50.0555550888,15.60172,-4.83554,16.3338946381,32.05,-10.49,33.7230277407,132.41
2019-10-29 01:30:00,46.2957,-15.36652,48.7793170862,14.2957,-4.44652,14.9712584174,32.0,-10.92,33.8119268898,132.67,46.3557,-15.53652,48.8900232788,14.2957,-4.44652,14.9712584174,32.06,-11.09,33.9239104468,132.61
2019-10-29 02:00:00,46.10662,-15.63108,48.6841973313,15.46662,-4.88108,16.2185472898,30.64,-10.75,32.4710963782,133.11,46.15662,-15.81108,48.7895872148,15.46662,-4.88108,16.2185472898,30.69,-10.93,32.5782289267,133.06
2019-10-29 02:30:00,45.76282,-15.94898,48.4624148944,16.36282,-5.12898,17.1478370121,29.4,-10.82,31.327821501,133.04,45.82282,-16.11898,48.5752236124,16.36282,-5.12898,17.1478370121,29.46,-10.99,31.4431502875,133.02
2019-10-29 03:00:00,45.67576,-15.86352,48.3521076931,16.14576,-5.08352,16.9271303406,29.53,-10.78,31.4361145818,133.14,45.71576,-16.04352,48.4492027423,16.14576,-5.08352,16.9271303406,29.57,-10.96,31.5357971201,133.13
2019-10-29 03:30:00,45.97018,-16.26026,48.7611885058,16.93018,-5.31026,17.7434454405,29.04,-10.95,31.0358518491,133.64,46.02018,-16.22026,48.7950182058,16.93018,-5.31026,17.7434454405,29.09,-10.91,31.0685725453,133.61
2019-10-29 04:00:00,46.13412,-16.22878,48.9053200425,18.42412,-5.72878,19.2942249925,27.71,-10.5,29.6326525981,131.37,46.18412,-16.40878,49.012457613,18.42412,-5.72878,19.2942249925,27.76,-10.68,29.7435707339,131.34
2019-10-29 04:30:00,46.77334,-15.99646,49.4331069961,17.98334,-5.61646,18.8399878049,28.79,-10.38,30.604060188200002,131.42,46.81334,-16.16646,49.5261873244,17.98334,-5.61646,18.8399878049,28.83,-10.55,30.6996970669,131.39
2019-10-29 05:00:00,47.12872,-15.97748,49.7634013708,18.29872,-5.60748,19.1386254885,28.83,-10.37,30.6383060889,131.36,47.15872,-16.15748,49.8498649144,18.29872,-5.60748,19.1386254885,28.86,-10.55,30.7278717128,131.3
2019-10-29 05:30:00,48.17532,-15.4927,50.6051895599,18.95532,-5.8727,19.8442122946,29.22,-9.62,30.7628477225,130.74,48.22532,-15.662700000000001,50.7050457094,18.95532,-5.8727,19.8442122946,29.27,-9.79,30.8638461634,130.74
2019-10-29 06:00:00,50.98334,-14.98654,53.1403550866,18.05334,-5.58654,18.8979500033,32.93,-9.4,34.2453631898,130.47,51.03334,-15.16654,53.2393250063,18.05334,-5.58654,18.8979500033,32.98,-9.58,34.3432205828,130.43
2019-10-29 06:30:00,56.72926,-13.38738,58.2874847923,19.09926,-5.97738,20.012766031,37.63,-7.41,38.3526400656,130.42,56.78926,-13.54738,58.3828018873,19.09926,-5.97738,20.012766031,37.69,-7.57,38.4426976161,130.33
2019-10-29 07:00:00,60.53534,-11.87444,61.6889756296,18.64534,-5.82444,19.5338886305,41.89,-6.05,42.3246334893,129.86,60.59534,-12.03444,61.7788230369,18.64534,-5.82444,19.5338886305,41.95,-6.21,42.4071526986,129.82
2019-10-29 07:30:00,64.5877,-10.24824,65.3956987453,17.8577,-5.63824,18.7266441091,46.73,-4.61,46.956841887,130.05,64.6677,-10.20824,65.4684625387,17.8577,-5.63824,18.7266441091,46.81,-4.57,47.0325525567,130.06
2019-10-29 08:00:00,67.97586,-8.78202,68.5408011189,16.74586,-5.24202,17.5471536387,51.23,-3.54,51.3521615903,130.11,68.04586,-8.94202,68.6308879792,16.74586,-5.24202,17.5471536387,51.3,-3.7,51.433257723,130.09
2019-10-29 08:30:00,71.69342,-7.5565,72.0905483649,17.52342,-5.5565,18.3832788356,54.17,-2.0,54.2069082313,130.07,71.77342,-7.7165,72.1870361682,17.52342,-5.5565,18.3832788356,54.25,-2.16,54.2929838929,130.09
2019-10-29 09:00:00,73.06042,-6.64732,73.3621962168,17.47042,-5.58732,18.3421296408,55.59,-1.06,55.6001052157,130.07,73.15042,-6.79732,73.465553189,17.47042,-5.58732,18.3421296408,55.68,-1.21,55.6931458979,130.09
2019-10-29 09:30:00,74.40084,-5.9645600000000005,74.6395402498,16.97084,-5.34456,17.7925189869,57.43,-0.62,57.4333465854,130.0,74.49084,-6.11456,74.7413746723,16.97084,-5.34456,17.7925189869,57.52,-0.77,57.5251536287,129.95
2019-10-29 10:00:00,75.81034,-6.47556,76.0864017301,18.17034,-5.54556,18.9977496412,57.64,-0.93,57.6475021141,130.23,75.89034,-6.62556,76.1790112211,18.17034,-5.54556,18.9977496412,57.72,-1.08,57.7301030659,130.09
2019-10-29 10:30:00,76.47006,-6.7014,76.7631346309,19.01006,-5.9614,19.9228680456,57.46,-0.74,57.4647648564,130.19,76.56006,-6.8714,76.8678016153,19.01006,-5.9614,19.9228680456,57.55,-0.91,57.5571941637,130.19
2019-10-29 11:00:00,76.62828,-6.29942,76.8867738177,19.60828,-6.09942,20.535032722,57.02,-0.2,57.020350753,130.15,76.71828,-6.43942,76.9880550222,19.60828,-6.09942,20.535032722,57.11,-0.34,57.111012073,130.1
2019-10-29 11:30:00,76.23446,-6.36332,76.4995734165,20.01446,-6.21332,20.956716215,56.22,-0.15,56.2202001064,129.96,76.31446,-6.49332,76.5902083149,20.01446,-6.21332,20.956716215,56.3,-0.28,56.3006962657,129.92
2019-10-29 12:00:00,75.73174,-6.20558,75.9855622244,21.10174,-6.32558,22.0294437824,54.63,0.12,54.6301317956,129.92,75.82174,-6.35558,76.0876445539,21.10174,-6.32558,22.0294437824,54.72,-0.03,54.7200082237,129.92
2019-10-29 12:30:00,75.3549,-6.0381,75.5964258786,21.1049,-6.3881,22.050501709,54.25,0.35000000000000003,54.2511290205,130.03,75.4249,-6.1881,75.6783200238,21.1049,-6.3881,22.050501709,54.32,0.2,54.3203681873,129.95
2019-10-29 13:00:00,75.43148,-6.20562,75.6863124652,22.05148,-6.68562,23.0426839794,53.38,0.48,53.382158068,129.98,75.51148,-6.36562,75.7793159759,22.05148,-6.68562,23.0426839794,53.46,0.32,53.4609577168,129.95
2019-10-29 13:30:00,72.80306,-6.85376,73.1249586085,21.72306,-6.69376,22.7309867516,51.08,-0.16,51.0802505867,130.43,72.89306,-6.99376,73.2278012445,21.72306,-6.69376,22.7309867516,51.17,-0.30000000000000004,51.170879414,130.37
2019-10-29 14:00:00,75.67648,-6.21454,75.9312197492,19.54648,-5.98454,20.4421035953,56.13,-0.23,56.1304712255,130.29,75.75648,-6.34454,76.0216906534,19.54648,-5.98454,20.4421035953,56.21,-0.36,56.211152808,130.28
2019-10-29 14:30:00,74.86894,-6.42516,75.1441338878,18.28894,-5.66516,19.1462624068,56.58,-0.76,56.5851040469,130.29,74.95894,-6.58516,75.2476379573,18.28894,-5.66516,19.1462624068,56.67,-0.92,56.677467304,130.23
2019-10-29 15:00:00,74.53452,-6.41178,74.8097961125,17.75452,-5.49178,18.5844727662,56.78,-0.92,56.7874528395,130.66,74.61452,-6.57178,74.9033703327,17.75452,-5.49178,18.5844727662,56.86,-1.08,56.8702558461,130.6
2019-10-29 15:30:00,75.49622,-6.46584,75.7725961096,17.80622,-5.59584,18.6648036688,57.69,-0.87,57.6965596895,130.77,75.58622,-6.62584,75.876072708,17.80622,-5.59584,18.6648036688,57.78,-1.03,57.7891797831,130.75
2019-10-29 16:00:00,72.977,-6.26726,73.2456215545,17.907,-5.70726,18.794506264,55.07,-0.56,55.0728472117,130.45,73.057,-6.40726,73.3374272095,17.907,-5.70726,18.794506264,55.15,-0.7000000000000001,55.1544422508,130.41
2019-10-29 16:30:00,79.2801,-6.72704,79.5649880486,18.2901,-5.67704,19.1508887828,60.99,-1.05,60.9990376973,130.66,79.3701,-6.88704,79.6683380897,18.2901,-5.67704,19.1508887828,61.08,-1.21,61.0919839259,130.63
2019-10-29 17:00:00,73.13684,-5.93598,73.3773345369,24.95684,-7.86598,26.1671072942,48.18,1.9300000000000002,48.2186405864,129.85,73.22684,-6.07598,73.4784841253,24.95684,-7.86598,26.1671072942,48.27,1.79,48.3031779493,129.81
2019-10-29 17:30:00,84.32102,-8.76358,84.7752012575,26.12102,-8.15358,27.3640010352,58.2,-0.61,58.2031966476,130.14,84.60102,-2.64358,84.6423127062,26.12102,-8.15358,27.3640010352,58.48,5.51,58.7390032261,130.14
2019-10-29 18:00:00,82.33206,-16.05838,83.8834886737,26.45206,-8.17838,27.6874949692,55.88,-7.88,56.4328698544,132.62,83.01206,3.18162,83.0730089215,26.45206,-8.17838,27.6874949692,56.56,11.36,57.6895415132,132.57
2019-10-29 18:30:00,84.54502,-16.2963,86.1012764162,25.255020000000002,-7.7063,26.4046036685,59.29,-8.59,59.9090327079,132.82,85.23502,2.9937,85.2875774899,25.255020000000002,-7.7063,26.4046036685,59.98,10.7,60.9269267237,132.75
2019-10-29 19:00:00,83.47438,-16.44998,85.0798093462,25.01438,-7.51998,26.1202853351,58.46,-8.93,59.1381137677,132.91,84.16438,2.89002,84.2139838529,25.01438,-7.51998,26.1202853351,59.15,10.41,60.0590592667,132.87
2019-10-29 19:30:00,78.4938,-17.1031,80.3355006709,25.2438,-7.6131,26.3668111468,53.25,-9.49,54.0890247647,133.06,79.1538,2.2669,79.1862544262,25.2438,-7.6131,26.3668111468,53.91,9.88,54.8078689606,133.03
2019-10-29 20:00:00,78.39234,-17.68978,80.3634698549,17.18234,-5.27978,17.9752297544,61.21,-12.41,62.4553616593,133.02,79.11234,1.51022,79.1267534069,17.18234,-5.27978,17.9752297544,61.93,6.79,62.3011155598,132.98
2019-10-29 20:30:00,75.40286,-18.8873,77.7323703322,17.77286,-5.4873,18.6006724037,57.63,-13.4,59.1673634701,131.18,76.14286,0.4227,76.1440332808,17.77286,-5.4873,18.6006724037,58.37,5.91,58.6684327386,131.16
2019-10-29 21:00:00,73.49754,-20.37192,76.268627302,19.30754,-5.87192,20.1806973452,54.19,-14.5,56.0964000627,131.38,74.20754,-1.05192,74.2149953078,19.30754,-5.87192,20.1806973452,54.9,4.82,55.1111821684,131.35
2019-10-29 21:30:00,69.72542,-20.68588,72.7292226382,19.31542,-5.94588,20.2098723091,50.41,-14.74,52.5208120653,130.72,70.39542,-1.5158800000000001,70.4117394271,19.31542,-5.94588,20.2098723091,51.08,4.43,51.2717397793,130.73
2019-10-29 22:00:00,66.01828,-21.7145,69.4977179799,18.42828,-5.6445,19.2733464663,47.59,-16.07,50.2300009954,131.89,66.66828,-2.2645,66.7067276848,18.42828,-5.6445,19.2733464663,48.24,3.38,48.3582671319,131.87
2019-10-29 22:30:00,62.75662,-23.26834,66.9313753047,20.21662,-6.19834,21.1454757095,42.54,-17.07,45.8370646966,132.39,63.36662,-3.67834,63.4732913546,20.21662,-6.19834,21.1454757095,43.15,2.52,43.2235225311,132.36
2019-10-29 23:00:00,59.46806,-24.38804,64.2746190592,20.06806,-6.2080400000000004,21.0063512492,39.4,-18.18,43.3920776179,133.73,60.04806,-4.43804,60.2118402709,20.06806,-6.2080400000000004,21.0063512492,39.98,1.77,40.0191616604,133.67
2019-10-29 23:30:00,56.2176,-25.0346,61.5398224479,18.7676,-5.8246,19.6506685617,37.45,-19.21,42.0895070059,133.69,56.7776,-5.0846,57.004815752,18.7676,-5.8246,19.6506685617,38.01,0.74,38.0172026851,133.67
2019-10-30 00:00:00,52.89132,-25.02196,58.5114536957,18.26132,-5.68196,19.1248654266,34.63,-19.34,39.6644992405,132.63,53.45132,-5.41196,53.7246025652,18.26132,-5.68196,19.1248654266,35.19,0.27,35.1910357904,132.63
2019-10-30 00:30:00,52.28968,-25.5804,58.2114035105,20.68968,-6.3404,21.6393976502,31.6,-19.24,36.9964538841,131.28,52.85968,-5.8704,53.1846534807,20.68968,-6.3404,21.6393976502,32.17,0.47000000000000003,32.1734331398,131.26
2019-10-30 01:00:00,50.8394,-25.5306,56.88985963,20.4994,-6.2606,21.4340969653,30.34,-19.27,35.9422940281,131.18,51.3894,-5.8106,51.716858999,20.4994,-6.2606,21.4340969653,30.89,0.45,30.8932775859,131.2
2019-10-30 01:30:00,50.169,-25.74122,56.3874007921,19.799,-6.03122,20.6972465726,30.37,-19.71,36.2052620485,132.2,50.729,-5.73122,51.0517220443,19.799,-6.03122,20.6972465726,30.93,0.30000000000000004,30.9314548639,132.19
2019-10-30 02:00:00,49.22942,-25.77358,55.5680953385,19.29942,-5.82358,20.1589110905,29.93,-19.95,35.9695343312,132.1,49.78942,-5.80358,50.1265187775,19.29942,-5.82358,20.1589110905,30.49,0.02,30.4900065595,132.09
2019-10-30 02:30:00,48.9046,-25.7727,55.2801227065,19.8446,-6.1827,20.7854258665,29.06,-19.59,35.0464220713,131.69,49.4546,-5.9127,49.8068015682,19.8446,-6.1827,20.7854258665,29.61,0.27,29.6112309775,131.7
2019-10-30 03:00:00,47.1974,-25.8205,53.7986318321,17.9774,-5.7305,18.8686390874,29.22,-20.09,35.4600690919,131.84,47.7474,-5.9005,48.1106028544,17.9774,-5.7305,18.8686390874,29.77,-0.17,29.770485384,131.82
2019-10-30 03:30:00,47.47804,-25.92642,54.0956887031,19.62804,-6.27642,20.6071201835,27.85,-19.65,34.084380587,131.95,47.99804,-6.00642,48.3723983803,19.62804,-6.27642,20.6071201835,28.37,0.27,28.3712847788,131.94
2019-10-30 04:00:00,46.08488,-25.56458,52.700701278,17.58488,-5.54458,18.4382854949,28.5,-20.02,34.8288730797,132.11,46.62488,-5.57458,46.956952384,17.58488,-5.54458,18.4382854949,29.04,-0.03,29.0400154959,132.1
2019-10-30 04:30:00,46.47002,-25.65018,53.079134251,18.96002,-6.02018,19.892836038,27.51,-19.63,33.7955174542,132.66,47.01002,-5.52018,47.3330156195,18.96002,-6.02018,19.892836038,28.05,0.5,28.0544559741,132.6
2019-10-30 05:00:00,47.18542,-25.50972,53.6396278422,18.81542,-5.81972,19.6949021489,28.37,-19.69,34.5333606821,132.73,47.71542,-5.36972,48.0166137775,18.81542,-5.81972,19.6949021489,28.9,0.45,28.9035032479,132.67
