Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-10-30 05:30:00,48.61786,-25.21706,54.7685715171,19.65786,-6.14706,20.5965484104,28.96,-19.07,34.6748684208,132.13,49.16786,-5.22706,49.4449250502,19.65786,-6.14706,20.5965484104,29.51,0.92,29.5243374185,132.1
2019-10-30 06:00:00,51.40046,-24.66904,57.0137599421,19.75046,-6.13904,20.6825646943,31.65,-18.53,36.675378662,132.6,51.96046,-4.54904,52.1592098132,19.75046,-6.13904,20.6825646943,32.21,1.5899999999999999,32.2492201456,132.57
2019-10-30 06:30:00,56.79528,-22.98304,61.2692741749,20.12528,-6.42304,21.1253955684,36.67,-16.56,40.2358360172,132.04,57.41528,-3.01304,57.4942848248,20.12528,-6.42304,21.1253955684,37.29,3.41,37.4455898605,131.99
2019-10-30 07:00:00,60.0125,-21.54402,63.7624101961,20.5825,-6.68402,21.6405967942,39.43,-14.86,42.1372103965,131.31,60.6625,-1.74402,60.687564723,20.5825,-6.68402,21.6405967942,40.08,4.94,40.3832886229,131.3
2019-10-30 07:30:00,65.0416,-20.0632,68.0657162219,22.1816,-7.2932,23.3498210871,42.86,-12.77,44.721946514,129.53,65.7116,-0.7432000000000001,65.7158026718,22.1816,-7.2932,23.3498210871,43.53,6.55,44.0200340754,129.52
2019-10-30 08:00:00,69.87062,-17.93804,72.1365151517,22.20062,-7.31804,23.3756548106,47.67,-10.62,48.8386455586,130.48,70.50062,1.06196,70.5086177671,22.20062,-7.31804,23.3756548106,48.3,8.38,49.0215707623,130.47
2019-10-30 08:30:00,73.51612,-16.78358,75.4076153811,21.78612,-6.98358,22.8780552991,51.73,-9.8,52.6500987653,130.38,74.17612,2.28642,74.2113501742,21.78612,-6.98358,22.8780552991,52.39,9.27,53.2038062548,130.36
2019-10-30 09:00:00,74.87284,-15.938180000000001,76.5504261998,22.10284,-7.04818,23.1994046772,52.77,-8.89,53.5135964032,130.57,75.55284,3.21182,75.6210778803,22.10284,-7.04818,23.1994046772,53.45,10.26,54.4258219965,130.57
2019-10-30 09:30:00,98.47348,-12.90444,99.3154108637,23.36348,-7.41444,24.5117546949,75.11,-5.49,75.3103724596,129.73,99.33348,6.03556,99.5166731429,23.36348,-7.41444,24.5117546949,75.97,13.45,77.1514316134,129.72
2019-10-30 10:00:00,99.19828,-12.69552,100.0073746432,24.54828,-7.58552,25.6935432478,74.65,-5.11,74.8246924484,129.68,100.05828,6.23448,100.2523223543,24.54828,-7.58552,25.6935432478,75.51,13.82,76.7642657752,129.66
2019-10-30 10:30:00,99.4313,-12.5287,100.2175221375,24.4813,-7.5387,25.6157382751,74.95,-4.99,75.1159277384,129.93,100.2913,6.4413,100.4979363041,24.4813,-7.5387,25.6157382751,75.81,13.98,77.0882384025,129.9
2019-10-30 11:00:00,99.13688,-11.90694,99.8493675308,23.52688,-7.33694,24.6443659098,75.61,-4.57,75.7479834715,129.93,100.00688,7.05306,100.2552826673,23.52688,-7.33694,24.6443659098,76.48,14.39,77.8219923929,129.9
2019-10-30 11:30:00,98.5912,-12.03874,99.3234915729,23.8612,-7.39874,24.9819578702,74.73,-4.64,74.8739106766,130.04,99.4612,6.98126,99.7059090357,23.8612,-7.39874,24.9819578702,75.6,14.38,76.9554702409,130.03
2019-10-30 12:00:00,99.14954,-11.86778,99.8572755704,23.33954,-7.25778,24.4419618267,75.81,-4.61,75.9500375247,129.89,100.01954,7.11222,100.2720901106,23.33954,-7.25778,24.4419618267,76.68,14.37,78.0148658911,129.87
2019-10-30 12:30:00,101.3491,-12.23772,102.0852676032,23.1591,-7.14772,24.2370339359,78.19,-5.09,78.3554988498,129.94,102.2391,6.71228,102.459202962,23.1591,-7.14772,24.2370339359,79.08,13.86,80.2854034056,129.87
2019-10-30 13:00:00,79.30464,-14.83468,80.6801937047,22.40464,-6.95468,23.4592298985,56.9,-7.88,57.44305354,130.7,80.01464,4.33532,80.1320011845,22.40464,-6.95468,23.4592298985,57.61,11.29,58.7058446835,130.66
2019-10-30 13:30:00,75.9101,-15.29898,77.4364389099,22.7901,-7.18898,23.897072863600002,53.12,-8.11,53.735523632,130.74,76.6101,3.91102,76.7098657244,22.7901,-7.18898,23.897072863600002,53.82,11.1,54.9527287766,130.73
2019-10-30 14:00:00,75.4438,-15.85956,77.0927532381,23.1638,-7.42956,24.326117492,52.28,-8.43,52.9552952971,130.9,76.1238,3.37044,76.1983778845,23.1638,-7.42956,24.326117492,52.96,10.8,54.0499916744,130.85
2019-10-30 14:30:00,70.93168,-15.79946,72.6699811746,22.43168,-7.18946,23.5556490616,48.5,-8.61,49.2583201094,131.01,71.58168,3.46054,71.6652792412,22.43168,-7.18946,23.5556490616,49.15,10.65,50.2906054845,130.96
2019-10-30 15:00:00,67.84824,-15.5716,69.6122000633,21.74824,-7.1516,22.8939145988,46.1,-8.42,46.862633302,131.35,68.45824,3.7984,68.5635359827,21.74824,-7.1516,22.8939145988,46.71,10.95,47.9763129054,131.34
2019-10-30 15:30:00,68.16224,-15.24442,69.8461402151,20.29224,-6.76442,21.3900065955,47.87,-8.48,48.6152990323,131.17,68.79224,4.07558,68.912862635,20.29224,-6.76442,21.3900065955,48.5,10.84,49.696635701,131.13
2019-10-30 16:00:00,69.09812,-15.0625,70.7207826158,20.40812,-6.6625,21.4681221392,48.69,-8.4,49.4092713972,130.89,69.72812,4.1775,69.8531475668,20.40812,-6.6625,21.4681221392,49.32,10.84,50.4972078436,130.82
2019-10-30 16:30:00,69.83266,-15.24816,71.4780161033,26.73266,-8.73816,28.124554234,43.1,-6.51,43.5888758745,130.56,70.41266,3.92184,70.5217946259,26.73266,-8.73816,28.124554234,43.68,12.66,45.4776648477,130.53
2019-10-30 17:00:00,67.2925,-15.79948,69.1223851189,27.4125,-8.40948,28.6734112048,39.88,-7.39,40.5589262678,130.37,67.8525,3.30052,67.9327254607,27.4125,-8.40948,28.6734112048,40.44,11.71,42.101279078,130.3
2019-10-30 17:30:00,64.236,-17.69982,66.6299281407,29.396,-7.8798200000000005,30.4338032331,34.84,-9.82,36.1974861006,130.66,64.756,1.46018,64.772460673,29.396,-7.8798200000000005,30.4338032331,35.36,9.34,36.572738481,130.59
2019-10-30 18:00:00,65.54442,-18.2932,68.0493362155,30.85442,-8.2632,31.9417549264,34.69,-10.03,36.1108986319,130.84,66.05442,0.9268000000000001,66.0609215783,30.85442,-8.2632,31.9417549264,35.2,9.19,36.3798859262,130.78
2019-10-30 18:30:00,68.97416,-16.9039,71.0153263945,28.11416,-8.2439,29.297915962,40.86,-8.66,41.767633402,130.76,69.54416,2.3461,69.5837220571,28.11416,-8.2439,29.297915962,41.43,10.59,42.762050933,130.78
2019-10-30 19:00:00,61.40684,-15.05352,63.2250619863,28.97684,-8.62352,30.2328026087,32.43,-6.43,33.0613036646,130.79,61.89684,4.19648,62.0389333111,28.97684,-8.62352,30.2328026087,32.92,12.82,35.3281587406,130.78
2019-10-30 19:30:00,60.83582,-15.36744,62.7467545553,29.19582,-8.86744,30.5127415619,31.64,-6.5,32.3007677927,130.98,61.31582,3.91256,61.4405233378,29.19582,-8.86744,30.5127415619,32.12,12.78,34.5691018107,130.95
2019-10-30 20:00:00,65.2115,-15.86636,67.1139412633,27.9515,-8.74636,29.2879696377,37.26,-7.12,37.9341798382,130.62,65.7415,3.33364,65.8259673526,27.9515,-8.74636,29.2879696377,37.79,12.08,39.6738011791,130.61
2019-10-30 20:30:00,61.48388,-16.2511,63.59532806,20.64388,-6.5211,21.6493539549,40.84,-9.73,41.9830739704,131.12,62.05388,3.0689,62.1297205069,20.64388,-6.5211,21.6493539549,41.41,9.59,42.5059548769,131.12
2019-10-30 21:00:00,61.77278,-16.8477,64.0290664013,19.93278,-6.4677,20.9558312128,41.84,-10.38,43.108351859,131.48,62.36278,2.5723000000000003,62.4158077463,19.93278,-6.4677,20.9558312128,42.43,9.04,43.3823293519,131.51
2019-10-30 21:30:00,58.9134,-17.47246,61.4497807808,19.2634,-6.20246,20.2373192299,39.65,-11.27,41.2205701077,131.67,59.4734,2.01754,59.5076110696,19.2634,-6.20246,20.2373192299,40.21,8.22,41.0415947546,131.71
2019-10-30 22:00:00,56.34956,-18.07288,59.1768696679,18.64956,-5.89288,19.558428436,37.7,-12.18,39.6187127504,132.2,56.90956,1.52712,56.9300458009,18.64956,-5.89288,19.558428436,38.26,7.42,38.9728623532,132.28
2019-10-30 22:30:00,54.16898,-18.45046,57.2249759148,19.17898,-6.04046,20.1077206777,34.99,-12.41,37.1255733962,131.82,54.70898,1.07954,54.7196299261,19.17898,-6.04046,20.1077206777,35.53,7.12,36.2363808899,132.01
2019-10-30 23:00:00,50.0577,-18.97158,53.5321788926,17.6777,-5.55158,18.5289265147,32.38,-13.42,35.0508316592,132.45,50.5777,0.7284200000000001,50.5829450802,17.6777,-5.55158,18.5289265147,32.9,6.28,33.4940054338,132.6
2019-10-30 23:30:00,46.98842,-19.3876,50.8310008544,17.74842,-5.3776,18.5452148614,29.24,-14.01,32.4231044164,132.68,47.49842,0.3924,47.5000408448,17.74842,-5.3776,18.5452148614,29.75,5.77,30.3043792215,132.84
2019-10-31 00:00:00,44.34142,-19.98354,48.6364410555,16.33142,-4.87354,17.0430828006,28.01,-15.11,31.8256531748,131.42,44.87142,-0.10354000000000001,44.8715394582,16.33142,-4.87354,17.0430828006,28.54,4.77,28.9358687445,131.54
2019-10-31 00:30:00,44.14428,-20.76272,48.7832758076,19.19428,-5.80272,20.0522304025,24.95,-14.96,29.0913062615,131.36,44.65428,-0.9127200000000001,44.6636068866,19.19428,-5.80272,20.0522304025,25.46,4.89,25.9253485994,131.44
2019-10-31 01:00:00,43.86238,-20.75712,48.5259354362,18.45238,-5.56712,19.2738982243,25.41,-15.19,29.6041247126,131.18,44.37238,-0.9571200000000001,44.3827014225,18.45238,-5.56712,19.2738982243,25.92,4.61,26.326763948500002,131.26
2019-10-31 01:30:00,43.02658,-20.80236,47.7914717085,17.65658,-5.23236,18.4155480088,25.37,-15.57,29.76679022,131.48,43.54658,-0.9123600000000001,43.556136542,17.65658,-5.23236,18.4155480088,25.89,4.32,26.2479427765,131.65
2019-10-31 02:00:00,41.96552,-20.94374,46.9014404263,16.05552,-4.69374,16.7275496609,25.91,-16.25,30.5841560289,131.96,42.48552,-0.9137400000000001,42.4953448093,16.05552,-4.69374,16.7275496609,26.43,3.7800000000000002,26.6989381811,132.14
2019-10-31 02:30:00,40.92298,-21.02954,46.0101276318,14.84298,-4.31954,15.458734783,26.08,-16.71,30.974029444,131.81,41.44298,-1.0195400000000001,41.4555189702,14.84298,-4.31954,15.458734783,26.6,3.3,26.8039176241,132.04
2019-10-31 03:00:00,40.36828,-21.33316,45.6585342049,15.81828,-4.76316,16.5198570013,24.55,-16.57,29.618700174,132.16,40.86828,-1.28316,40.8884190174,15.81828,-4.76316,16.5198570013,25.05,3.48,25.2905693886,132.27
2019-10-31 03:30:00,40.91844,-21.27114,46.1170264537,15.65844,-4.7011400000000005,16.3489284216,25.26,-16.57,30.20980801,132.24,41.42844,-1.18114,41.4452739469,15.65844,-4.7011400000000005,16.3489284216,25.77,3.52,26.0092925702,132.34
2019-10-31 04:00:00,40.3451,-20.99204,45.4795870405,14.4651,-4.31204,15.0941315408,25.88,-16.68,30.7895566711,132.46,40.8651,-0.8420400000000001,40.873774347,14.4651,-4.31204,15.0941315408,26.4,3.47,26.6270708115,132.6
2019-10-31 04:30:00,39.9652,-20.87228,45.0873517013,14.1252,-4.20228,14.7370428594,25.84,-16.67,30.7505203208,132.25,40.4852,-0.7922800000000001,40.4929515674,14.1252,-4.20228,14.7370428594,26.36,3.41,26.5796482294,132.37
2019-10-31 05:00:00,40.34514,-20.66768,45.3308208419,13.62514,-4.12768,14.2366492617,26.72,-16.54,31.4249900557,132.25,40.87514,-0.5776800000000001,40.8792219129,13.62514,-4.12768,14.2366492617,27.25,3.55,27.4802656465,132.37
2019-10-31 05:30:00,40.87728,-20.07842,45.5422328163,12.05728,-3.52842,12.5629514325,28.82,-16.55,33.2339419871,131.26,41.43728,-0.27842,41.4382153512,12.05728,-3.52842,12.5629514325,29.38,3.25,29.5592100706,131.44
2019-10-31 06:00:00,42.70056,-19.69324,47.0229893351,11.01056,-3.21324,11.4698449341,31.69,-16.48,35.7189935469,131.31,43.27056,0.10676000000000001,43.2706917025,11.01056,-3.21324,11.4698449341,32.26,3.32,32.430386985,131.39
2019-10-31 06:30:00,46.95266,-17.85686,50.2336513717,10.10266,-3.02686,10.5463557941,36.85,-14.83,39.7221776845,130.52,47.59266,1.7331400000000001,47.6242066615,10.10266,-3.02686,10.5463557941,37.49,4.76,37.79097379,130.64
2019-10-31 07:00:00,49.6826,-15.1054,51.9281604904,9.6226,-2.9654,10.0691622253,40.06,-12.14,41.8590874244,129.48,50.3426,4.0146,50.5024196244,9.6226,-2.9654,10.0691622253,40.72,6.98,41.3139056493,129.64
2019-10-31 07:30:00,53.66274,-2.3678,53.7149526775,9.27274,-2.9478,9.7300170579,44.39,0.58,44.39378898,131.47,53.74274,-2.4478,53.7984556242,9.27274,-2.9478,9.7300170579,44.47,0.5,44.4728107949,131.59
2019-10-31 08:00:00,56.73306,-1.4158,56.7507232254,8.19306,-2.5858,8.5914255979,48.54,1.17,48.5540986941,131.47,56.83306,-1.5558,56.8543509558,8.19306,-2.5858,8.5914255979,48.64,1.03,48.6509044109,131.59
2019-10-31 08:30:00,60.2231,-0.047060000000000005,60.223118387,7.7731,-2.59706,8.1954746204,52.45,2.55,52.5119510207,132.43,60.3231,-0.17706000000000002,60.3233598522,7.7731,-2.59706,8.1954746204,52.55,2.42,52.6056926577,132.53
2019-10-31 09:00:00,59.21272,0.6779000000000001,59.2166003601,7.57272,-2.5021,7.975374136,51.64,3.18,51.7378198226,132.65,59.31272,0.5279,59.3150691832,7.57272,-2.5021,7.975374136,51.74,3.03,51.8286455544,132.76
2019-10-31 09:30:00,63.21612,1.53666,63.2347938386,6.17612,-2.05334,6.5085070031,57.04,3.59,57.1528625705,132.28,63.32612,1.40666,63.3417411081,6.17612,-2.05334,6.5085070031,57.15,3.46,57.2546426065,132.38
2019-10-31 10:00:00,63.38238,1.7024,63.4052384289,5.13238,-1.5976,5.3752814089,58.25,3.3,58.3434015121,132.25,63.50238,1.5724,63.5218443327,5.13238,-1.5976,5.3752814089,58.37,3.17,58.4560159436,132.42
2019-10-31 10:30:00,64.26196,2.0233,64.2938041022,5.07196,-1.5367000000000002,5.2996438684000005,59.19,3.56,59.2969619795,132.08,64.38196,1.8833000000000002,64.4094992399,5.07196,-1.5367000000000002,5.2996438684000005,59.31,3.42,59.4085221159,132.34
2019-10-31 11:00:00,64.95622,2.26672,64.9957578327,5.30622,-1.62328,5.5489646464,59.65,3.89,59.7767061655,132.11,65.07622,2.14672,65.1116181357,5.30622,-1.62328,5.5489646464,59.77,3.77,59.8887785816,132.3
2019-10-31 11:30:00,64.60002,2.35652,64.6429870172,4.72002,-1.4634800000000001,4.9416963192,59.88,3.8200000000000003,60.0017233086,132.44,64.71002,2.21652,64.7479702331,4.72002,-1.4634800000000001,4.9416963192,59.99,3.68,60.1027661593,132.58
2019-10-31 12:00:00,60.77098,2.46612,60.8209976736,4.09098,-1.07388,4.2295786569,56.68,3.54,56.7904393362,132.53,60.88098,2.32612,60.9254015991,4.09098,-1.07388,4.2295786569,56.79,3.4,56.891687442,132.66
2019-10-31 12:30:00,57.69294,3.04988,57.7734981965,3.78294,-0.91012,3.8908808075,53.91,3.96,54.0552467389,132.01,57.80294,2.91988,57.8766409863,3.78294,-0.91012,3.8908808075,54.02,3.83,54.1556026649,132.26
2019-10-31 13:00:00,57.31656,2.81538,57.3856638437,3.57656,-0.9346200000000001,3.6966601112,53.74,3.75,53.8706794091,132.49,57.42656,2.67538,57.4888463232,3.57656,-0.9346200000000001,3.6966601112,53.85,3.61,53.9708680679,132.66
2019-10-31 13:30:00,62.83626,2.66726,62.8928441613,3.57626,-0.95274,3.7009929877000003,59.26,3.62,59.3704640373,132.75,62.93626,2.53726,62.9873837454,3.57626,-0.95274,3.7009929877000003,59.36,3.49,59.4625066744,132.95
2019-10-31 14:00:00,64.06114,2.54712,64.1117577235,2.95114,-0.66288,3.0246714192,61.11,3.21,61.1942497299,132.43,64.18114,2.41712,64.2266393391,2.95114,-0.66288,3.0246714192,61.23,3.08,61.307416354,132.64
2019-10-31 14:30:00,63.69536,2.5390800000000002,63.7459474224,2.86536,-0.64092,2.9361652501,60.83,3.18,60.9130634593,132.6,63.80536,2.39908,63.8504467453,2.86536,-0.64092,2.9361652501,60.94,3.04,61.0157782873,132.7
2019-10-31 15:00:00,61.3413,2.25496,61.3827331608,2.6513,-0.62504,2.723979936,58.69,2.88,58.7606203167,132.63,61.4513,2.12496,61.4880291333,2.6513,-0.62504,2.723979936,58.8,2.75,58.8642718463,132.7
2019-10-31 15:30:00,55.87904,2.41674,55.9312769705,2.84904,-0.8432600000000001,2.9712146252,53.03,3.26,53.1301091661,132.45,55.97904,2.27674,56.0253198505,2.84904,-0.8432600000000001,2.9712146252,53.13,3.12,53.2215304177,132.55
2019-10-31 16:00:00,55.02616,2.04114,55.064004003,5.02616,-0.7288600000000001,5.0787322478,50.0,2.77,50.0766702168,132.29,55.10616,1.90114,55.1389445242,5.02616,-0.7288600000000001,5.0787322478,50.08,2.63,50.1490109573,132.37
2019-10-31 16:30:00,64.38136,1.68708,64.4034607329,10.46136,-2.9929200000000002,10.8810671892,53.92,4.68,54.1227198134,131.87,64.49136,1.55708,64.5101543385,10.46136,-2.9929200000000002,10.8810671892,54.03,4.55,54.2212449138,131.94
2019-10-31 17:00:00,59.62632,1.61634,59.6482237098,10.13632,-2.7636600000000002,10.506321893900001,49.49,4.38,49.6834429161,131.7,59.71632,1.47634,59.7345666607,10.13632,-2.7636600000000002,10.506321893900001,49.58,4.24,49.7609686401,131.8
2019-10-31 17:30:00,65.71906,1.4890400000000001,65.7359269152,9.96906,-2.47096,10.2707254177,55.75,3.96,55.8904651976,131.91,65.80906,1.35904,65.8230914483,9.96906,-2.47096,10.2707254177,55.84,3.83,55.9711934838,131.95
2019-10-31 18:00:00,64.97764,0.8358200000000001,64.9830154351,10.75764,-2.93418,11.1506157069,54.22,3.77,54.350908916,132.03,65.07764,0.70582,65.0814674838,10.75764,-2.93418,11.1506157069,54.32,3.64,54.4418221591,132.13
2019-10-31 18:30:00,64.32118,0.5587,64.3236064154,10.75118,-2.8813,11.1305777515,53.57,3.44,53.6803362508,132.08,64.41118,0.4187,64.4125408495,10.75118,-2.8813,11.1305777515,53.66,3.3,53.7613764705,132.23
2019-10-31 19:00:00,62.61316,0.06330000000000001,62.6131919972,11.57316,-3.3167,12.0390419584,51.04,3.38,51.1517937124,132.15,62.71316,-0.0867,62.7132199307,11.57316,-3.3167,12.0390419584,51.14,3.23,51.2419017992,132.23
2019-10-31 19:30:00,53.80716,-0.8608600000000001,53.8140460029,13.01716,-3.6708600000000002,13.5248537,40.79,2.81,40.886675091,131.29,53.86716,-1.00086,53.8764572629,13.01716,-3.6708600000000002,13.5248537,40.85,2.67,40.9371640444,131.39
2019-10-31 20:00:00,60.76864,-1.57062,60.7889336527,13.06864,-3.79062,13.6072830291,47.7,2.22,47.7516324328,131.25,60.84864,-1.72062,60.8729621674,13.06864,-3.79062,13.6072830291,47.78,2.07,47.8248188705,131.35
2019-10-31 20:30:00,59.17984,-1.6699000000000002,59.2033954131,5.53984,-1.6599,5.7831734572,53.64,-0.01,53.6400009321,131.47,59.25984,-1.7799,59.2865640836,5.53984,-1.6599,5.7831734572,53.72,-0.12,53.7201340281,131.63
2019-10-31 21:00:00,57.43836,-2.18934,57.4800696688,5.21836,-1.58934,5.4550236228,52.22,-0.6000000000000001,52.2234468414,131.97,57.53836,-2.34934,57.5863027978,5.21836,-1.58934,5.4550236228,52.32,-0.76,52.3255195865,132.03
2019-10-31 21:30:00,55.28148,-2.63756,55.344365149,4.99148,-1.51756,5.217073983,50.29,-1.12,50.3024701183,131.77,55.36148,-2.78756,55.4316151537,4.99148,-1.51756,5.217073983,50.37,-1.27,50.3860079784,131.99
2019-10-31 22:00:00,52.68378,-3.22444,52.7823615273,6.06378,-1.86444,6.3439391865,46.62,-1.3599999999999999,46.6398327613,131.86,52.77378,-3.38444,52.8821925567,6.06378,-1.86444,6.3439391865,46.71,-1.52,46.7347247772,132.07
2019-10-31 22:30:00,42.44164,-3.5668800000000003,42.5912601225,4.79164,-1.53688,5.0320784994,37.65,-2.03,37.7046867113,132.75,42.50164,-3.72688,42.6647282568,4.79164,-1.53688,5.0320784994,37.71,-2.19,37.7735383569,132.95
2019-10-31 23:00:00,46.65692,-4.11276,46.8378370413,3.79692,-1.14276,3.9651610187,42.86,-2.9699999999999998,42.9627804035,133.21,46.72692,-4.27276,46.9218662321,3.79692,-1.14276,3.9651610187,42.93,-3.13,43.0439519561,133.59
2019-10-31 23:30:00,42.92544,-16.997700000000002,46.1683355178,4.06544,-1.2377,4.2496710089,38.86,-15.76,41.9342008389,131.36,43.52544,0.9523,43.5358565149,4.06544,-1.2377,4.2496710089,39.46,2.19,39.5207249427,131.64
2019-11-01 00:00:00,41.18516,-18.66328,45.2165392814,4.6951600000000004,-1.47328,4.9208821754,36.49,-17.19,40.3362888724,130.91,41.79516,1.07672,41.8090268409,4.6951600000000004,-1.47328,4.9208821754,37.1,2.55,37.1875315126,131.2
2019-11-01 00:30:00,40.19908,-17.63172,43.8958264873,5.01908,-1.55172,5.2534749457,35.18,-16.08,38.6807290521,129.71,40.799080000000004,1.8182800000000001,40.8395772628,5.01908,-1.55172,5.2534749457,35.78,3.37,35.9383541638,130.07
2019-11-01 01:00:00,39.7192,-17.3954,43.3614435853,6.0392,-1.8954,6.3296506855,33.68,-15.5,37.0754959508,129.5,40.2992,1.9746000000000001,40.3475472092,6.0392,-1.8954,6.3296506855,34.26,3.87,34.4778842158,129.83
2019-11-01 01:30:00,39.89656,-17.81686,43.6941185984,7.97656,-2.5168600000000003,8.3642150674,31.92,-15.3,35.3974066847,130.34,40.46656,1.74314,40.5040864024,7.97656,-2.5168600000000003,8.3642150674,32.49,4.26,32.7680896605,130.51
2019-11-01 02:00:00,39.11868,-18.17854,43.1361848275,8.96868,-2.79854,9.3951608328,30.15,-15.38,33.8462243094,131.51,39.66868,1.70146,39.7051525507,8.96868,-2.79854,9.3951608328,30.7,4.5,31.0280518241,131.63
2019-11-01 02:30:00,38.4233,-18.30644,42.5614347545,9.6133,-3.03644,10.0814435853,28.81,-15.27,32.6065790907,131.22,38.9533,1.54356,38.9838704898,9.6133,-3.03644,10.0814435853,29.34,4.58,29.6953194965,131.53
2019-11-01 03:00:00,37.97262,-18.23596,42.124459721,10.70262,-3.58596,11.2873904861,27.27,-14.65,30.9560236465,131.3,38.49262,1.66404,38.5285715228,10.70262,-3.58596,11.2873904861,27.79,5.25,28.2815593629,131.69
2019-11-01 03:30:00,37.81866,-17.0364,41.4787893887,11.34866,-3.7864,11.9636494748,26.47,-13.25,29.6010709266,131.92,38.32866,3.0536,38.4501059863,11.34866,-3.7864,11.9636494748,26.98,6.84,27.8335409174,132.31
2019-11-01 04:00:00,37.50788,-16.694,41.0552152362,10.35788,-3.374,10.893555622200001,27.15,-13.32,30.2414434179,131.83,38.00788,3.326,38.1531285492,10.35788,-3.374,10.893555622200001,27.65,6.7,28.4501757464,132.12
2019-11-01 04:30:00,37.69486,-16.75802,41.2520751568,10.46486,-3.43802,11.0151385075,27.23,-13.32,30.3132858661,131.83,38.22486,3.24198,38.362095307,10.46486,-3.43802,11.0151385075,27.76,6.68,28.5524079545,132.05
2019-11-01 05:00:00,37.61094,-16.62402,41.1210511617,8.58094,-2.9340200000000003,9.06868263,29.03,-13.69,32.0960589481,132.11,38.13094,3.44598,38.2863338992,8.58094,-2.9340200000000003,9.06868263,29.55,6.38,30.2308931393,132.27
2019-11-01 05:30:00,38.16808,-16.2201,41.4716044408,7.21808,-2.5601000000000003,7.658641583,30.95,-13.66,33.8304315669,131.54,38.72808,3.7298999999999998,38.9072786827,7.21808,-2.5601000000000003,7.658641583,31.51,6.29,32.1316697356,131.82
2019-11-01 06:00:00,39.41758,-15.68114,42.4222083908,7.06758,-2.6311400000000003,7.5414577342,32.35,-13.05,34.8830187914,131.19,39.97758,4.21886,40.1995731614,7.06758,-2.6311400000000003,7.5414577342,32.91,6.85,33.615332811100004,131.59
2019-11-01 06:30:00,43.18826,-14.60216,45.590008538,6.38826,-2.41216,6.8284977626,36.8,-12.19,38.7664300652,130.68,43.79826,5.10784,44.0950973294,6.38826,-2.41216,6.8284977626,37.41,7.52,38.1583346073,131.06
2019-11-01 07:00:00,46.7537,-13.44232,48.6477587425,5.7337,-2.14232,6.1208537536,41.02,-11.3,42.5479776253,130.12,47.4037,6.08768,47.7929976197,5.7337,-2.14232,6.1208537536,41.67,8.23,42.4749549735,130.42
2019-11-01 07:30:00,49.81614,-14.08756,51.7697513154,6.10614,-2.30756,6.5276166288,43.71,-11.78,45.2695537862,129.53,50.50614,5.30244,50.7837183323,6.10614,-2.30756,6.5276166288,44.4,7.61,45.0474427687,129.8
2019-11-01 08:00:00,53.29096,-13.07654,54.8718718115,7.7709600000000005,-2.77654,8.2520902621,45.52,-10.3,46.6707660104,129.15,53.98096,6.24346,54.3408210767,7.7709600000000005,-2.77654,8.2520902621,46.21,9.02,47.0821038188,129.44
2019-11-01 08:30:00,57.00434,-12.63152,58.3870711403,10.42434,-3.53152,11.0062935608,46.58,-9.1,47.4605773248,128.98,57.71434,6.61848,58.0925926358,10.42434,-3.53152,11.0062935608,47.29,10.15,48.36699908,129.16
2019-11-01 09:00:00,61.55824,0.6072000000000001,61.5612345859,12.92824,-4.4428,13.6703277699,48.63,5.05,48.8915064198,131.17,61.66824,1.2172,61.6802513009,12.92824,-4.4428,13.6703277699,48.74,5.66,49.06753713,131.33
2019-11-01 09:30:00,62.94902,1.14962,62.9595167159,14.14902,-4.87038,14.9638019335,48.8,6.02,49.1699135651,130.76,63.00902,0.9996200000000001,63.0169488432,14.14902,-4.87038,14.9638019335,48.86,5.87,49.2113452366,130.97
2019-11-01 10:00:00,62.95944,1.4058,62.9751328602,12.81944,-4.2942,13.5195486446,50.14,5.7,50.4629527475,130.7,63.02944,1.2458,63.0417506447,12.81944,-4.2942,13.5195486446,50.21,5.54,50.5147077592,130.97
2019-11-01 10:30:00,63.84038,1.19038,63.8514770627,13.31038,-4.47962,14.0439741914,50.53,5.67,50.8471218458,131.0,63.91038,1.05038,63.9190110209,13.31038,-4.47962,14.0439741914,50.6,5.53,50.9012858384,131.26
2019-11-01 11:00:00,63.88166,0.8157000000000001,63.886867593,15.41166,-5.1643,16.2538997919,48.47,5.98,48.8374989122,131.0,63.95166,0.6657000000000001,63.9551246832,15.41166,-5.1643,16.2538997919,48.54,5.83,48.888858649,131.11
2019-11-01 11:30:00,62.91074,1.23374,62.9228362499,17.11074,-5.34626,17.9265144224,45.8,6.58,46.2702539435,130.74,62.98074,1.08374,62.9900635286,17.11074,-5.34626,17.9265144224,45.87,6.43,46.3184822722,131.05
2019-11-01 12:00:00,58.56688,1.6304,58.5895693541,15.18688,-4.7396,15.9092781827,43.38,6.37,43.8451970004,130.96,58.63688,1.4804,58.6555647854,15.18688,-4.7396,15.9092781827,43.45,6.22,43.8929481808,131.1
2019-11-01 12:30:00,59.64166,2.02944,59.6761781138,14.18166,-4.57056,14.8999831902,45.46,6.6,45.9366041409,131.7,59.70166,1.8794400000000002,59.7312355595,14.18166,-4.57056,14.8999831902,45.52,6.45,45.9746984764,131.79
2019-11-01 13:00:00,59.90528,2.02832,59.9396083896,11.41528,-3.80168,12.0316826878,48.49,5.83,48.8392158004,131.703,59.97528,1.8883200000000002,60.0049994875,11.41528,-3.80168,12.0316826878,48.56,5.69,48.8922253533,131.793
2019-11-01 13:30:00,52.56082,2.05296,52.6008977474,8.31082,-3.00704,8.8381003974,44.25,5.06,44.5383666068,132.97,52.62082,1.91296,52.6555800788,8.31082,-3.00704,8.8381003974,44.31,4.92,44.5823115148,133.02
2019-11-01 14:00:00,58.61332,2.0083,58.6477156445,7.37332,-2.6617,7.8390365934,51.24,4.67,51.4523711796,132.97,58.70332,1.8583,58.7327256128,7.37332,-2.6617,7.8390365934,51.33,4.52,51.5286260248,133.02
2019-11-01 14:30:00,58.85312,1.7021000000000002,58.8777282013,7.11312,-2.7279,7.618261911,51.74,4.43,51.9293029031,133.02,58.92312,1.5421,58.9432959966,7.11312,-2.7279,7.618261911,51.81,4.27,51.9856614847,133.11
2019-11-01 15:00:00,58.0354,1.5135200000000002,58.0551323825,6.2554,-2.31648,6.6705403642,51.78,3.83,51.9214531769,133.17,58.1154,1.37352,58.1316288637,6.2554,-2.31648,6.6705403642,51.86,3.69,51.9911117404,133.26
2019-11-01 15:30:00,57.8033,1.20936,57.8159497241,6.8133,-2.51064,7.2611548737,50.99,3.7199999999999998,51.1255171123,133.26,57.8833,1.04936,57.8928110848,6.8133,-2.51064,7.2611548737,51.07,3.56,51.1939303043,133.35
2019-11-01 16:00:00,57.88856,1.04228,57.8979423337,5.86856,-2.09772,6.2322087314,52.02,3.14,52.1146812328,133.32,57.96856,0.8922800000000001,57.9754267951,5.86856,-2.09772,6.2322087314,52.1,2.99,52.1857269759,133.41
2019-11-01 16:30:00,52.16812,1.0426,52.1785373415,6.8981200000000005,-2.3774,7.2963066201,45.27,3.42,45.3990010903,132.92,52.22812,0.8926000000000001,52.2357468932,6.8981200000000005,-2.3774,7.2963066201,45.33,3.27,45.4477920256,133.09
2019-11-01 17:00:00,55.0433,1.10058,55.0543018412,9.9633,-3.15942,10.4522381157,45.08,4.26,45.280834798,132.55,55.1133,0.9405800000000001,55.1213255249,9.9633,-3.15942,10.4522381157,45.15,4.1,45.3357750568,132.77
2019-11-01 17:30:00,57.54346,0.95164,57.5513284596,18.17346,-5.73836,19.0578966274,39.37,6.69,39.9343586401,131.73,57.61346,0.81164,57.619176778799996,18.17346,-5.73836,19.0578966274,39.44,6.55,39.9801963477,131.95
2019-11-01 18:00:00,55.6101,0.5225200000000001,55.612554779999996,19.0401,-5.49748,19.8178630119,36.57,6.02,37.0621815332,131.85,55.6701,0.38252,55.6714141689,19.0401,-5.49748,19.8178630119,36.63,5.88,37.0989393379,132.1
2019-11-01 18:30:00,56.01386,0.4116,56.0153722353,18.65386,-5.6184,19.4816044375,37.36,6.03,37.8435001024,131.59,56.06386,0.2616,56.0644703235,18.65386,-5.6184,19.4816044375,37.41,5.88,37.8692817466,132.14
2019-11-01 19:00:00,65.75816,-1.0148,65.7659898855,26.64816,-8.0148,27.8273507619,39.11,7.0,39.7315000975,131.59,65.81816,-1.1648,65.8284660677,26.64816,-8.0148,27.8273507619,39.17,6.85,39.7644489463,131.93
2019-11-01 19:30:00,58.91784,-1.8835600000000001,58.9479403248,31.54784,-9.19356,32.8601240737,27.37,7.31,28.329366389,131.47,58.94784,-2.02356,58.9825621327,31.54784,-9.19356,32.8601240737,27.4,7.17,28.3225863932,131.66
2019-11-01 20:00:00,63.23656,-2.48196,63.2852482501,29.88656,-8.98196,31.2070837163,33.35,6.5,33.9775293393,130.96,63.28656,-2.64196,63.3416816107,29.88656,-8.98196,31.2070837163,33.4,6.34,33.9964056924,131.2
2019-11-01 20:30:00,57.2495,-2.6837,57.3123677398,22.5095,-7.0037,23.5739136322,34.74,4.32,35.0075706098,131.78,57.2995,-2.8437,57.3700211778,22.5095,-7.0037,23.5739136322,34.79,4.16,35.0378324101,131.9
2019-11-01 21:00:00,59.25612,-4.8723,59.456093588,23.40612,-7.2722999999999995,24.5098510959,35.85,2.4,35.9302449198,132.47,59.31612,-5.0323,59.5292040527,23.40612,-7.2722999999999995,24.5098510959,35.91,2.24,35.9797957193,132.22
2019-11-01 21:30:00,52.87408,-5.54852,53.1644092419,23.06408,-7.01852,24.1083265541,29.81,1.47,29.8462225416,132.79,52.90408,-5.71852,53.2122462563,23.06408,-7.01852,24.1083265541,29.84,1.3,29.8683042706,132.62
2019-11-01 22:00:00,45.99862,-7.5219000000000005,46.6095700636,23.14862,-6.8519,24.1413989138,22.85,-0.67,22.8598206467,133.05,46.02862,-7.4519,46.6279387569,23.14862,-6.8519,24.1413989138,22.88,-0.6000000000000001,22.8878657808,132.81
2019-11-01 22:30:00,51.3002,-9.8947,52.2457233478,23.1002,-6.9247,24.1157772035,28.2,-2.9699999999999998,28.3559676259,132.88,51.3402,-10.0547,52.315515176,23.1002,-6.9247,24.1157772035,28.24,-3.13,28.4129283954,132.63
2019-11-01 23:00:00,48.89418,-10.64776,50.0401401965,24.47418,-7.39776,25.567798882399998,24.42,-3.25,24.6353181429,132.35,48.92418,-10.81776,50.1058810928,24.47418,-7.39776,25.567798882399998,24.45,-3.42,24.6880315133,132.25
2019-11-01 23:30:00,46.90884,-10.885860000000001,48.1553861794,23.66884,-7.11586,24.7153687103,23.24,-3.77,23.5437996084,132.92,46.93884,-11.05586,48.2233008087,23.66884,-7.11586,24.7153687103,23.27,-3.94,23.6011970035,132.63
2019-11-02 00:00:00,45.27528,-14.55396,47.5570050651,23.47528,-6.98396,24.4921307436,21.8,-7.57,23.0769343718,132.56,45.43528,-9.46396,46.4104644187,23.47528,-6.98396,24.4921307436,21.96,-2.48,22.0995927564,132.26
2019-11-02 00:30:00,44.1078,-12.86688,45.9462144444,22.9878,-6.81688,23.9772559267,21.12,-6.05,21.9694537938,131.32,44.2078,-9.80688,45.2824963554,22.9878,-6.81688,23.9772559267,21.22,-2.99,21.4296173554,131.15
2019-11-02 01:00:00,43.03756,-10.95228,44.4092783994,23.30756,-6.87228,24.2996005225,19.73,-4.08,20.1474390432,131.32,43.06756,-11.12228,44.4805557154,23.30756,-6.87228,24.2996005225,19.76,-4.25,20.2118801698,131.04
2019-11-02 01:30:00,42.43016,-11.02754,43.839766378,22.71016,-6.79754,23.7056515894,19.72,-4.23,20.1685720863,131.54,42.46016,-11.18754,43.9092955817,22.71016,-6.79754,23.7056515894,19.75,-4.39,20.2320191775,131.28
2019-11-02 02:00:00,41.49792,-11.34212,43.0200075595,22.94792,-6.99212,23.9895138429,18.55,-4.35,19.0532149518,132.48,41.53792,-11.52212,43.1063573875,22.94792,-6.99212,23.9895138429,18.59,-4.53,19.1339750183,132.21
2019-11-02 02:30:00,40.9597,-11.49132,42.5411266827,23.3797,-6.96132,24.3940637909,17.58,-4.53,18.1542639619,132.69,40.9797,-11.66132,42.6065980364,23.3797,-6.96132,24.3940637909,17.6,-4.7,18.2167505335,132.41
2019-11-02 03:00:00,40.44834,-11.48152,42.0463257642,22.21834,-6.56152,23.1669630523,18.23,-4.92,18.8822482772,133.02,40.47834,-11.65152,42.1218936833,22.21834,-6.56152,23.1669630523,18.26,-5.09,18.9561520357,132.72
2019-11-02 03:30:00,39.61302,-13.53664,41.8620589079,22.31302,-6.6066400000000005,23.2705512098,17.3,-6.93,18.636386452300002,132.78,39.65302,-13.50664,41.8902294003,22.31302,-6.6066400000000005,23.2705512098,17.34,-6.9,18.6624114197,132.49
2019-11-02 04:00:00,39.40414,-14.74346,42.0720318253,23.58414,-6.91346,24.5765658445,15.82,-7.83,17.6516656438,132.08,39.42414,-14.91346,42.1506121416,23.58414,-6.91346,24.5765658445,15.84,-8.0,17.7455797313,131.88
2019-11-02 04:30:00,39.12924,-14.6962,41.7980348511,22.62924,-6.8162,23.6335161459,16.5,-7.88,18.2850868196,131.99,39.15924,-14.8762,41.8897052248,22.62924,-6.8162,23.6335161459,16.53,-8.06,18.3903371367,131.75
2019-11-02 05:00:00,38.974,-14.5792,41.6116059368,22.014,-6.4092,22.9280186811,16.96,-8.17,18.8252622824,131.7,38.994,-14.7592,41.6937168005,22.014,-6.4092,22.9280186811,16.98,-8.35,18.9220215622,131.47
2019-11-02 05:30:00,39.53086,-14.4201,42.0788328777,22.78086,-6.6801,23.7400783139,16.75,-7.74,18.4518318874,131.79,39.56086,-14.6001,42.169000035,22.78086,-6.6801,23.7400783139,16.78,-7.92,18.5551825644,131.55
2019-11-02 06:00:00,40.46056,-14.29804,42.9125956259,23.39056,-6.83804,24.3695935164,17.07,-7.46,18.6289156958,131.31,40.48056,-14.47804,42.9917361845,23.39056,-6.83804,24.3695935164,17.09,-7.64,18.7199813034,131.0
2019-11-02 06:30:00,42.80562,-16.41018,45.8433758706,21.84562,-6.34018,22.7470656485,20.96,-10.07,23.2535266143,131.12,43.05562,-5.59018,43.417007336,21.84562,-6.34018,22.7470656485,21.21,0.75,21.2232561121,130.91
2019-11-02 07:00:00,44.79006,-19.64498,48.9088408573,22.14006,-6.65498,23.1186291896,22.65,-12.99,26.1105840609,133.09,45.23006,0.19502000000000003,45.2304804353,22.14006,-6.65498,23.1186291896,23.09,6.85,24.0846548657,133.2
2019-11-02 07:30:00,45.58494,-20.52022,49.9906609643,20.55494,-6.10022,21.4410410767,25.03,-14.42,28.8866283945,133.22,46.03494,-0.67022,46.0398185884,20.55494,-6.10022,21.4410410767,25.48,5.43,26.0521649772,133.2
2019-11-02 08:00:00,48.56302,-20.12288,52.5670734492,17.03302,-5.02288,17.7581838546,31.53,-15.1,34.9592748781,132.92,49.07302,-0.42288000000000003,49.0748420213,17.03302,-5.02288,17.7581838546,32.04,4.6,32.3685279245,132.7
2019-11-02 08:30:00,53.0056,-18.27334,56.0670008661,19.8256,-6.06334,20.7320647142,33.18,-12.21,35.3552895618,131.84,53.5356,1.19666,53.5489725627,19.8256,-6.06334,20.7320647142,33.71,7.26,34.48291896,131.85
2019-11-02 09:00:00,48.49148,-16.4385,51.2020303781,25.00148,-7.5385,26.1132721895,23.49,-8.9,25.119516317,131.96,48.93148,3.0215,49.0246794711,25.00148,-7.5385,26.1132721895,23.93,10.56,26.1564236852,131.76
2019-11-02 09:30:00,48.68572,-15.99822,51.2468767349,24.78572,-7.17822,25.8042391534,23.9,-8.82,25.4755255098,132.11,49.13572,3.46178,49.2575161847,24.78572,-7.17822,25.8042391534,24.35,10.64,26.5731462194,131.8
2019-11-02 10:00:00,47.58444,-16.00258,50.2032020569,22.52444,-6.41258,23.4194700958,25.06,-9.59,26.8322883855,132.52,48.03444,3.54742,48.1652531891,22.52444,-6.41258,23.4194700958,25.51,9.96,27.3854286072,132.15
2019-11-02 10:30:00,46.91546,-15.59554,49.4396728843,18.68546,-5.19554,19.3943303907,28.23,-10.4,30.0847619236,132.81,47.39546,4.01446,47.5651712675,18.68546,-5.19554,19.3943303907,28.71,9.21,30.1510895326,132.37
2019-11-02 11:00:00,46.09814,-15.95698,48.7817970372,21.95814,-6.14698,22.8023085537,24.14,-9.81,26.0571621632,133.3,46.548140000000004,3.78302,46.701612154,21.95814,-6.14698,22.8023085537,24.59,9.93,26.5192948624,132.85
2019-11-02 11:30:00,47.98636,-15.47998,50.4214292424,21.22636,-6.15998,22.1021200895,26.76,-9.32,28.3365488371,132.96,48.45636,4.19002,48.6371780848,21.22636,-6.15998,22.1021200895,27.23,10.35,29.1306608233,132.51
2019-11-02 12:00:00,49.92442,-15.1248,52.1651922969,20.53442,-5.9148,21.3693065816,29.39,-9.21,30.7992889528,132.99,50.42442,4.5652,50.6306545817,20.53442,-5.9148,21.3693065816,29.89,10.48,31.674003536,132.56
2019-11-02 12:30:00,49.74786,-15.07306,51.9812149949,18.17786,-5.13306,18.8886976561,31.57,-9.94,33.0978624687,132.8,50.25786,4.55694,50.464028713,18.17786,-5.13306,18.8886976561,32.08,9.69,33.5115278673,132.42
2019-11-02 13:00:00,48.5844,-15.2895,50.933414706,23.6544,-6.9495000000000005,24.6541312889,24.93,-8.34,26.2880295952,132.66,49.0444,4.3004999999999995,49.2325854654,23.6544,-6.9495000000000005,24.6541312889,25.39,11.25,27.7707508001,132.25
2019-11-02 13:30:00,54.52602,-15.57634,56.7072237447,14.66602,-4.19634,15.2545538131,39.86,-11.38,41.4526718077,132.86,55.11602,4.10366,55.2685777457,14.66602,-4.19634,15.2545538131,40.45,8.3,41.2927657102,132.56
2019-11-02 14:00:00,56.702,-16.39422,59.0244631776,18.152,-5.45422,18.9537231121,38.55,-10.94,40.0722609794,132.55,57.272,3.22578,57.3627722535,18.152,-5.45422,18.9537231121,39.12,8.68,40.0713962821,132.37
2019-11-02 14:30:00,52.46428,-16.9182,55.1246421046,22.00428,-6.6382,22.9837777043,30.46,-10.28,32.1479392808,133.35,52.97428,2.8618,53.0515243962,22.00428,-6.6382,22.9837777043,30.97,9.5,32.3943035116,132.98
2019-11-02 15:00:00,55.30114,-16.82836,57.8049287309,23.88114,-7.24836,24.9569142802,31.42,-9.58,32.8480258159,132.04,55.81114,2.7016400000000003,55.8764906449,23.88114,-7.24836,24.9569142802,31.93,9.95,33.4443926541,132.07
2019-11-02 15:30:00,55.65464,-17.03788,58.2041949384,23.72464,-7.09788,24.7636516617,31.93,-9.94,33.4414189292,132.23,56.17464,2.51212,56.2307827264,23.72464,-7.09788,24.7636516617,32.45,9.61,33.8430879206,132.16
2019-11-02 16:00:00,59.25304,-16.97722,61.6372350789,23.82304,-7.14722,24.8720724623,35.43,-9.83,36.7683804375,132.56,59.79304,2.61278,59.8500981768,23.82304,-7.14722,24.8720724623,35.97,9.76,37.2706117471,132.31
2019-11-02 16:30:00,60.3523,-17.04662,62.713534175,23.9623,-7.35662,25.0661460762,36.39,-9.69,37.6580429656,131.57,60.9123,2.29338,60.9554581897,23.9623,-7.35662,25.0661460762,36.95,9.65,38.1893309708,131.36
2019-11-02 17:00:00,57.55492,-17.41588,60.1322017922,24.05492,-7.03588,25.062776853,33.5,-10.38,35.0712759962,131.31,58.07492,1.83412,58.103875337,24.05492,-7.03588,25.062776853,34.02,8.87,35.1573221392,131.1
2019-11-02 17:30:00,56.86012,-17.5305,59.5011905483,31.71012,-9.3005,33.0458924931,25.15,-8.23,26.4623392768,131.99,57.32012,1.9295,57.3525860539,31.71012,-9.3005,33.0458924931,25.61,11.23,27.9639947075,131.74
2019-11-02 18:00:00,56.57042,-17.88462,59.3301951077,33.09042,-9.54462,34.4394492802,23.48,-8.34,24.9171828263,132.98,57.02042,1.8353800000000002,57.0499510668,33.09042,-9.54462,34.4394492802,23.93,11.38,26.4980999319,132.73
2019-11-02 18:30:00,54.8489,-17.9675,57.7168336576,25.6689,-7.2075,26.6615919153,29.18,-10.76,31.1006430802,132.78,55.3389,1.6825,55.3644710935,25.6689,-7.2075,26.6615919153,29.67,8.89,30.9732303772,132.53
2019-11-02 19:00:00,55.42914,-18.54816,58.4501822112,23.86914,-6.71816,24.7965626272,31.56,-11.83,33.7043394832,133.37,55.94914,1.24184,55.9629201644,23.86914,-6.71816,24.7965626272,32.08,7.96,33.0528062349,133.07
2019-11-02 19:30:00,52.41608,-18.3743,55.5433195178,23.08608,-6.4043,23.9579245398,29.33,-11.97,31.6785384764,132.91,52.91608,1.3057,52.9321865698,23.08608,-6.4043,23.9579245398,29.83,7.71,30.8102742604,132.69
2019-11-02 20:00:00,50.26806,-17.93926,53.3731665307,21.41806,-6.42926,22.362215416,28.85,-11.51,31.0612717061,132.41,50.75806,1.61074,50.7836109223,21.41806,-6.42926,22.362215416,29.34,8.04,30.4216567596,132.16
2019-11-02 20:30:00,53.94394,-18.8451,57.1409350355,20.64394,-6.1051,21.5277612569,33.3,-12.74,35.6538581363,132.0,54.46394,0.5849,54.4670805931,20.64394,-6.1051,21.5277612569,33.82,6.69,34.4753317606,131.85
2019-11-02 21:00:00,55.0232,-19.4629,58.3640044432,19.5332,-5.7929,20.3740912104,35.49,-13.67,38.0316841594,131.43,55.5632,-0.2629,55.5638219586,19.5332,-5.7929,20.3740912104,36.03,5.53,36.4519107867,131.16
2019-11-02 21:30:00,53.23852,-19.78854,56.797238728,19.64852,-5.84854,20.5004819046,33.59,-13.94,36.3677288265,131.46,53.75852,-0.56854,53.761526302,19.64852,-5.84854,20.5004819046,34.11,5.28,34.5162353104,131.22
2019-11-02 22:00:00,49.61072,-19.61778,53.348672252,16.44072,-4.97778,17.1777637615,33.17,-14.64,36.2571165428,131.29,50.12072,-0.41778000000000004,50.1224611671,16.44072,-4.97778,17.1777637615,33.68,4.5600000000000005,33.9872917426,131.1
2019-11-02 22:30:00,49.18198,-20.58044,53.3143664251,16.33198,-5.03044,17.0891455993,32.85,-15.55,36.3445319133,131.79,49.69198,-1.25044,49.7077104332,16.33198,-5.03044,17.0891455993,33.36,3.7800000000000002,33.5734716704,131.68
2019-11-02 23:00:00,46.38856,-20.67774,50.7884576492,14.76856,-4.66774,15.4886462023,31.62,-16.01,35.4421288864,132.33,46.88856,-1.23774,46.9048937658,14.76856,-4.66774,15.4886462023,32.12,3.43,32.3026206367,132.05
2019-11-02 23:30:00,42.8885,-20.39666,47.4915484208,11.6285,-3.67666,12.1958944324,31.26,-16.72,35.4506135349,132.33,43.3785,-0.93666,43.3886113422,11.6285,-3.67666,12.1958944324,31.75,2.74,31.8680106062,132.08
2019-11-03 00:00:00,41.15602,-20.55992,46.005741953,10.22602,-3.16992,10.706067338,30.93,-17.39,35.4834750271,132.83,41.65602,-0.9399200000000001,41.6666227555,10.22602,-3.16992,10.706067338,31.43,2.23,31.5090114094,132.61
2019-11-03 00:30:00,39.15064,-20.4187,44.1553611932,9.35064,-2.7887,9.7576286105,29.8,-17.63,34.624512993,131.87,39.63064,-1.0787,39.6453177626,9.35064,-2.7887,9.7576286105,30.28,1.71,30.3282459104,131.67
2019-11-03 01:00:00,38.9505,-20.89172,44.1996087631,9.9105,-2.90172,10.3265671551,29.04,-17.99,34.160821126,131.96,39.4305,-1.53172,39.4602394368,9.9105,-2.90172,10.3265671551,29.52,1.37,29.5517732124,131.76
2019-11-03 01:30:00,37.75544,-20.95686,43.1817464984,9.16544,-2.75686,9.5710797433,28.59,-18.2,33.8914163174,132.25,38.22544,-1.53686,38.2563223775,9.16544,-2.75686,9.5710797433,29.06,1.22,29.0855978106,132.0
2019-11-03 02:00:00,36.17268,-20.76248,41.7078332467,7.26268,-2.10248,7.5608824176,28.91,-18.66,34.4090642128,132.43,36.64268,-1.30248,36.6658213018,7.26268,-2.10248,7.5608824176,29.38,0.8,29.390889745,132.18
2019-11-03 02:30:00,34.1581,-20.56322,39.8700616049,4.9481,-1.39322,5.1405014909,29.21,-19.17,34.9387034676,132.76,34.6481,-1.04322,34.6638016031,4.9481,-1.39322,5.1405014909,29.7,0.35000000000000003,29.702062218000002,132.5
2019-11-03 03:00:00,33.43928,-20.69518,39.3252580685,4.35928,-1.22518,4.5281771333,29.08,-19.47,34.9961040689,132.93,33.90928,-1.08518,33.9266397651,4.35928,-1.22518,4.5281771333,29.55,0.14,29.5503316394,132.68
2019-11-03 03:30:00,32.35152,-21.99646,39.1211592216,3.57152,-0.8664600000000001,3.6751201398,28.78,-21.13,35.7038555341,133.23,32.83152,-2.28646,32.9110407742,3.57152,-0.8664600000000001,3.6751201398,29.26,-1.42,29.2944363318,133.0
2019-11-03 04:00:00,32.03674,-22.61086,39.2122901622,3.37674,-0.81086,3.472731917,28.66,-21.8,36.0088266957,134.02,32.50674,-2.73086,32.6212467844,3.37674,-0.81086,3.472731917,29.13,-1.92,29.1932064015,133.73
2019-11-03 04:30:00,31.3074,-22.28098,38.4264930031,2.9474,-0.32098000000000004,2.9648262884000003,28.36,-21.96,35.8682477966,133.63,31.7874,-2.47098,31.8832956408,2.9474,-0.32098000000000004,2.9648262884000003,28.84,-2.15,28.9200293914,133.39
2019-11-03 05:00:00,29.85788,-20.0721,35.9775234904,7.74788,-0.49210000000000004,7.7634919272000005,22.11,-19.58,29.5335148602,132.82,30.12788,-8.3021,31.2508242724,7.74788,-0.49210000000000004,7.7634919272000005,22.38,-7.8100000000000005,23.7035967735,132.54
2019-11-03 05:30:00,29.42538,-15.5807,33.2958135602,7.85538,0.1293,7.8564440706,21.57,-15.71,26.6846210391,130.76,29.44538,-15.7607,33.3980548511,7.85538,0.1293,7.8564440706,21.59,-15.89,26.8070923451,130.6
2019-11-03 06:00:00,30.69172,-15.27442,34.2824967424,6.3417200000000005,0.26558000000000004,6.3472785739,24.35,-15.54,28.8862268218,131.25,30.72172,-15.444420000000001,34.3853775447,6.3417200000000005,0.26558000000000004,6.3472785739,24.38,-15.71,29.0032498179,131.03
2019-11-03 06:30:00,33.35998,-14.0874,36.2124716688,1.68998,0.7026,1.830212873,31.67,-14.79,34.9532974124,131.15,33.39998,-14.2774,36.323584828,1.68998,0.7026,1.830212873,31.71,-14.98,35.07027944,130.92
2019-11-03 07:00:00,34.90468,-14.34776,37.7385068984,3.53468,-0.43776000000000004,3.561684506,31.37,-13.91,34.3156669759,131.69,34.94468,-14.517759999999999,37.8404018969,3.53468,-0.43776000000000004,3.561684506,31.41,-14.08,34.4214250141,131.39
2019-11-03 07:30:00,36.2646,-14.02296,38.8814174166,4.6246,-0.69296,4.6762291135,31.64,-13.33,34.3333438511,131.43,36.2946,-14.202960000000001,38.9746335701,4.6246,-0.69296,4.6762291135,31.67,-13.51,34.431221297,131.13
2019-11-03 08:00:00,38.9544,-14.07864,41.4204464439,6.7144,-1.74864,6.9383650242,32.24,-12.33,34.517336224,130.93,38.9944,-14.24864,41.516104986,6.7144,-1.74864,6.9383650242,32.28,-12.5,34.6157247505,130.63
2019-11-03 08:30:00,42.29782,-13.17438,44.302030034,7.89782,-2.16438,8.1890232346,34.4,-11.01,36.1189714693,130.28,42.33782,-13.34438,44.3910292732,7.89782,-2.16438,8.1890232346,34.44,-11.18,36.2091977265,129.98
2019-11-03 09:00:00,38.6031,-11.34606,40.2359591303,5.7631,-1.33606,5.9159426919,32.84,-10.01,34.3317010939,130.53,38.6531,-11.52606,40.3349996744,5.7631,-1.33606,5.9159426919,32.89,-10.19,34.4323713967,130.16
2019-11-03 09:30:00,44.51388,-10.9416,45.8388931282,5.78388,-0.8116,5.8405447019,38.73,-10.13,40.0328590036,130.34,44.54388,-11.1016,45.9064567138,5.78388,-0.8116,5.8405447019,38.76,-10.29,40.102639564,129.97
2019-11-03 10:00:00,42.37886,-9.92204,43.5248739534,6.4188600000000005,-0.40204,6.4314383975,35.96,-9.52,37.1988171855,129.88,42.42886,-10.10204,43.6148985217,6.4188600000000005,-0.40204,6.4314383975,36.01,-9.7,37.2935664693,129.51
2019-11-03 10:30:00,38.56418,-8.76984,39.5487809256,7.15418,-0.44984,7.1683085521,31.41,-8.32,32.493237758,129.59,38.61418,-8.92984,39.6332807057,7.15418,-0.44984,7.1683085521,31.46,-8.48,32.5828482487,129.18
2019-11-03 11:00:00,44.73126,-8.0906,45.4570503833,7.80126,-0.8706,7.8496880159,36.93,-7.22,37.6291549201,129.99,44.78126,-8.0506,45.4991583169,7.80126,-0.8706,7.8496880159,36.98,-7.18,37.6705826873,129.6
2019-11-03 11:30:00,41.99366,-5.99958,42.4200711972,7.93366,-0.8395800000000001,7.9779606148,34.06,-5.16,34.448645837,131.25,42.04366,-6.16958,42.4939179598,7.93366,-0.8395800000000001,7.9779606148,34.11,-5.33,34.5239192445,130.78
2019-11-03 12:00:00,46.06394,-6.3551,46.500256605,7.41394,-1.0551,7.4886408869,38.65,-5.3,39.0116969639,131.2,46.10394,-6.5351,46.5648023246,7.41394,-1.0551,7.4886408869,38.69,-5.48,39.0761628106,130.66
2019-11-03 12:30:00,45.023,-6.17848,45.4449573012,6.503,-0.99848,6.5792074987,38.52,-5.18,38.866731275,131.13,45.073,-6.34848,45.5178923865,6.503,-0.99848,6.5792074987,38.57,-5.35,38.9392783703,130.56
2019-11-03 13:00:00,45.59458,-6.22866,46.0180609193,5.69458,-0.92866,5.7698050896,39.9,-5.3,40.2504658358,131.18,45.64458,-6.38866,46.0895070485,5.69458,-0.92866,5.7698050896,39.95,-5.46,40.3213851449,130.6
2019-11-03 13:30:00,50.24726,-6.6814,50.6895279468,5.43726,-1.1014,5.5476912556,44.81,-5.58,45.1560903976,131.32,50.31726,-6.8514,50.7815747675,5.43726,-1.1014,5.5476912556,44.88,-5.75,45.2468440888,130.76
2019-11-03 14:00:00,52.40146,-7.26804,52.9030945746,6.11146,-0.8980400000000001,6.1770882439,46.29,-6.37,46.7262346011,131.45,52.46146,-7.43804,52.9861229415,6.11146,-0.8980400000000001,6.1770882439,46.35,-6.54,46.8091241106,130.91
2019-11-03 14:30:00,51.8489,-7.48664,52.3866224307,6.0889,-0.95664,6.1635917532,45.76,-6.53,46.223570827,132.05,51.8989,-7.66664,52.4621119485,6.0889,-0.95664,6.1635917532,45.81,-6.71,46.2988142397,131.5
2019-11-03 15:00:00,50.8503,-7.49016,51.3989835203,5.5403,-1.13016,5.6543952564,45.31,-6.36,45.7541877865,131.91,50.9103,-7.66016,51.4833633062,5.5403,-1.13016,5.6543952564,45.37,-6.53,45.8375152032,131.43
2019-11-03 15:30:00,50.9181,-7.34588,51.4452608175,3.7381,-0.49588000000000004,3.7708471972,47.18,-6.85,47.674677765,131.86,50.9881,-7.50588,51.5376035161,3.7381,-0.49588000000000004,3.7708471972,47.25,-7.01,47.7671707347,131.38
2019-11-03 16:00:00,48.61862,-7.19264,49.1477800198,3.85862,-0.7526400000000001,3.9313375935,44.76,-6.44,45.2209155148,131.8,48.66862,-7.36264,49.222383531,3.85862,-0.7526400000000001,3.9313375935,44.81,-6.61,45.294902583,131.3
2019-11-03 16:30:00,54.43758,-7.00716,54.8867051983,3.9875800000000003,-0.8171600000000001,4.0704477299,50.45,-6.19,50.8283247806,131.31,54.49758,-7.18716,54.9694596546,3.9875800000000003,-0.8171600000000001,4.0704477299,50.51,-6.37,50.9100874091,130.86
2019-11-03 17:00:00,49.6037,-6.5834600000000005,50.038675035,10.8437,-2.95346,11.2387168156,38.76,-3.63,38.9296095537,130.64,49.6537,-6.7534600000000005,50.1108685383,10.8437,-2.95346,11.2387168156,38.81,-3.8,38.9955907764,130.22
2019-11-03 17:30:00,49.3711,-6.98102,49.8622116983,13.7011,-2.21102,13.8783554736,35.67,-4.77,35.9875228378,130.59,49.4111,-7.15102,49.9258839706,13.7011,-2.21102,13.8783554736,35.71,-4.94,36.050072122,130.16
2019-11-03 18:00:00,50.49846,-7.37604,51.0343063875,15.12846,-2.71604,15.3703342596,35.37,-4.66,35.6756569666,130.59,50.53846,-7.54604,51.0987148454,15.12846,-2.71604,15.3703342596,35.41,-4.83,35.7378930549,130.25
2019-11-03 18:30:00,55.06308,-8.26894,55.6805006067,19.26308,-4.8189400000000004,19.8566974548,35.8,-3.45,35.9658518598,130.08,55.10308,-8.44894,55.7470538469,19.26308,-4.8189400000000004,19.8566974548,35.84,-3.63,36.0233604762,130.08
2019-11-03 19:00:00,58.8091,-8.32496,59.3954139796,17.6291,-4.62496,18.2256802839,41.18,-3.7,41.3458873408,130.37,58.8491,-8.484960000000001,59.4576413677,17.6291,-4.62496,18.2256802839,41.22,-3.86,41.4003381629,130.08
