Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-03 19:30:00,58.20114,-8.48416,58.8162704377,16.95114,-5.10416,17.7029262159,41.25,-3.38,41.388245916,130.47,58.25114,-8.654160000000001,58.8904898656,16.95114,-5.10416,17.7029262159,41.3,-3.55,41.4522918546,130.17
2019-11-03 20:00:00,57.50926,-9.0241,58.2129656224,15.23926,-4.7541,15.963599599,42.27,-4.27,42.4851244555,130.7,57.54926,-9.1941,58.2790597158,15.23926,-4.7541,15.963599599,42.31,-4.44,42.5423283331,130.35
2019-11-03 20:30:00,55.5674,-9.1357,56.313381689,13.6174,-4.3257,14.287941183000001,41.95,-4.8100000000000005,42.2248576078,130.82,55.6274,-9.3057,56.4003872615,13.6174,-4.3257,14.287941183000001,42.01,-4.98,42.3041428231,130.49
2019-11-03 21:00:00,46.13752,-8.67354,46.9457244899,9.20752,-2.82354,9.6307218152,36.93,-5.85,37.3904720484,131.36,46.18752,-8.85354,47.0284187942,9.20752,-2.82354,9.6307218152,36.98,-6.03,37.4684040226,130.98
2019-11-03 21:30:00,46.82152,-8.60998,47.6065803299,5.92152,-1.5899800000000002,6.1312670396,40.9,-7.02,41.4980770639,130.23,46.86152,-8.77998,47.6769347327,5.92152,-1.5899800000000002,6.1312670396,40.94,-7.19,41.5665695,129.95
2019-11-03 22:00:00,46.79742,-8.93704,47.6431443402,3.21742,-0.46704,3.2511410025,43.58,-8.47,44.3954648585,131.16,46.84742,-9.08704,47.7205936323,3.21742,-0.46704,3.2511410025,43.63,-8.62,44.4733774296,130.85
2019-11-03 22:30:00,44.52004,-9.2879,45.4785559139,2.8300400000000003,-0.40790000000000004,2.8592846678,41.69,-8.88,42.6252331372,131.49,44.57004,-9.4679,45.5645651358,2.8300400000000003,-0.40790000000000004,2.8592846678,41.74,-9.06,42.7119561715,131.19
2019-11-03 23:00:00,41.32032,-9.04512,42.298735687,1.8203200000000002,0.15488000000000002,1.8268970187,39.5,-9.2,40.5572434961,131.6,41.36032,-9.20512,42.3722822694,1.8203200000000002,0.15488000000000002,1.8268970187,39.54,-9.36,40.6327601819,131.29
2019-11-03 23:30:00,39.31782,-9.43608,40.4342747594,2.22782,-0.18608000000000002,2.2355777148,37.09,-9.25,38.2260460943,131.6,39.35782,-9.60608,40.5131431528,2.22782,-0.18608000000000002,2.2355777148,37.13,-9.42,38.3063088799,131.29
2019-11-04 00:00:00,37.15314,-8.8912,38.2022152407,2.46314,0.0988,2.4651207069,34.69,-8.99,35.8359623842,132.16,37.20314,-9.0612,38.2907165159,2.46314,0.0988,2.4651207069,34.74,-9.16,35.9273322138,132.08
2019-11-04 00:30:00,36.68612,-8.21358,37.5943386306,2.92612,-0.26358000000000004,2.9379674387,33.76,-7.95,34.683426878,131.02,36.72612,-8.38358,37.6708415604,2.92612,-0.26358000000000004,2.9379674387,33.8,-8.12,34.7616800515,131.11
2019-11-04 01:00:00,36.61278,-8.73526,37.6404094903,4.20278,-0.85526,4.2889193739,32.41,-7.88,33.3541976369,130.88,36.65278,-8.90526,37.7190924784,4.20278,-0.85526,4.2889193739,32.45,-8.05,33.433590893,130.87
2019-11-04 01:30:00,37.3801,-9.07194,38.4652046839,7.7201,-2.11194,8.0037637755,29.66,-6.96,30.4656724856,131.19,37.4201,-9.25194,38.5468841513,7.7201,-2.11194,8.0037637755,29.7,-7.14,30.5461879782,131.01
2019-11-04 02:00:00,37.47264,-9.23424,38.5936515109,8.22264,-2.32424,8.5448171512,29.25,-6.91,30.0551260187,131.58,37.49264,-9.41424,38.656512633,8.22264,-2.32424,8.5448171512,29.27,-7.09,30.116457295,131.28
2019-11-04 02:30:00,37.01164,-9.27254,38.1554910012,8.00164,-2.3125400000000003,8.329110633300001,29.01,-6.96,29.833231471,131.58,37.05164,-9.44254,38.235920132,8.00164,-2.3125400000000003,8.329110633300001,29.05,-7.13,29.9121948376,131.23
2019-11-04 03:00:00,35.2467,-9.1574,36.4168619687,6.1867,-1.8974000000000002,6.4711191961,29.06,-7.26,29.9531500848,131.62,35.2867,-9.3374,36.5012086875,6.1867,-1.8974000000000002,6.4711191961,29.1,-7.44,30.036038354,131.29
2019-11-04 03:30:00,34.57056,-8.75962,35.6630699921,3.52056,-0.7896200000000001,3.6080247308,31.05,-7.97,32.0565656301,131.84,34.61056,-8.92962,35.743936225,3.52056,-0.7896200000000001,3.6080247308,31.09,-8.14,32.1379479743,131.49
2019-11-04 04:00:00,33.87234,-8.15482,34.8401565196,2.33234,-0.06482,2.3332405594,31.54,-8.09,32.5610150333,132.04,33.90234,-8.33482,34.9118587576,2.33234,-0.06482,2.3332405594,31.57,-8.27,32.6352233024,131.73
2019-11-04 04:30:00,33.93856,-7.97748,34.8635345601,2.02856,0.21252000000000001,2.0396618406,31.91,-8.19,32.9442589839,131.91,33.97856,-8.14748,34.9417224822,2.02856,0.21252000000000001,2.0396618406,31.95,-8.36,33.0256279274,131.73
2019-11-04 05:00:00,35.39872,-8.3722,36.3753090774,2.47872,-0.37220000000000003,2.5065086631,32.92,-8.0,33.8781109273,132.49,35.43872,-8.5622,36.458389214,2.47872,-0.37220000000000003,2.5065086631,32.96,-8.19,33.9622982143,132.51
2019-11-04 05:30:00,36.48622,-7.92478,37.3369306175,2.08622,-0.05478,2.0869390832,34.4,-7.87,35.2887645009,133.15,36.52622,-8.10478,37.4145988397,2.08622,-0.05478,2.0869390832,34.44,-8.05,35.3682922969,133.02
2019-11-04 06:00:00,38.2249,-7.29548,38.9148687321,1.9149,0.24452000000000002,1.930448663,36.31,-7.54,37.0846019259,133.03,38.2849,-7.47548,39.0079013693,1.9149,0.24452000000000002,1.930448663,36.37,-7.72,37.18030796,132.73
2019-11-04 06:30:00,38.20122,-5.94538,38.6611012884,2.56122,-0.13538,2.5647954368,35.64,-5.8100000000000005,36.1104652421,132.63,38.24122,-6.11538,38.7271065229,2.56122,-0.13538,2.5647954368,35.68,-5.98,36.1776560877,132.24
2019-11-04 07:00:00,39.30122,-4.37332,39.543796243,2.20122,0.32668,2.2253290343,37.1,-4.7,37.3965239026,131.79,39.34122,-4.54332,39.6026936926,2.20122,0.32668,2.2253290343,37.14,-4.87,37.4579297346,131.39
2019-11-04 07:30:00,43.80104,-2.9077200000000003,43.8974479973,1.44104,0.6522800000000001,1.5817918574,42.36,-3.56,42.5093307404,131.29,43.86104,-3.08772,43.969589999,1.44104,0.6522800000000001,1.5817918574,42.42,-3.74,42.5845511894,130.89
2019-11-04 08:00:00,54.20348,-2.14816,54.2460305967,1.5434800000000002,0.58184,1.6495054701,52.66,-2.73,52.7307168546,131.17,54.27348,-2.3181599999999998,54.3229647304,1.5434800000000002,0.58184,1.6495054701,52.73,-2.9,52.8096856647,130.84
2019-11-04 08:30:00,56.33548,-1.47666,56.3548297095,1.85548,0.30334,1.8801120142,54.48,-1.78,54.5090708048,131.25,56.40548,-1.63666,56.4292196471,1.85548,0.30334,1.8801120142,54.55,-1.94,54.5844858911,130.97
2019-11-04 09:00:00,52.43698,-1.0581,52.447654353,2.74698,-0.048100000000000004,2.7474010866,49.69,-1.01,49.7002635808,131.14,52.50698,-1.2081,52.5208763667,2.74698,-0.048100000000000004,2.7474010866,49.76,-1.16,49.7735190639,130.81
2019-11-04 09:30:00,57.7883,0.16552,57.7885370446,3.0183,-0.06448000000000001,3.0189886652,54.77,0.23,54.7704829265,130.88,57.8583,0.005520000000000001,57.8583002633,3.0183,-0.06448000000000001,3.0189886652,54.84,0.07,54.8400446754,130.56
2019-11-04 10:00:00,59.75986,1.431,59.7769907926,2.6098600000000003,-0.109,2.612135184,57.15,1.54,57.1707451412,130.98,59.80986,1.271,59.8233632807,2.6098600000000003,-0.109,2.612135184,57.2,1.38,57.2166444315,130.12
2019-11-04 10:30:00,59.50684,1.5552000000000001,59.5271589598,2.6768400000000003,0.1452,2.6807751539,56.83,1.4100000000000001,56.8474889507,131.37,59.58684,1.4052,59.6034066831,2.6768400000000003,0.1452,2.6807751539,56.91,1.26,56.9239466306,130.12
2019-11-04 11:00:00,59.76226,2.08842,59.798739271,2.6822600000000003,0.5084200000000001,2.7300200739,57.08,1.58,57.1018633671,131.48,59.82226,1.93842,59.8536570612,2.6822600000000003,0.5084200000000001,2.7300200739,57.14,1.43,57.1578909688,130.22
2019-11-04 11:30:00,59.6588,2.23868,59.7007881488,3.0488,0.34868000000000005,3.0686738475,56.61,1.8900000000000001,56.6415412926,130.99,59.7388,2.08868,59.7753026724,3.0488,0.34868000000000005,3.0686738475,56.69,1.74,56.7166968361,129.77
2019-11-04 12:00:00,59.1823,2.27574,59.2260384108,3.3223000000000003,0.33574000000000004,3.3392212622,55.86,1.94,55.8936776389,131.03,59.2523,2.12574,59.2904193427,3.3223000000000003,0.33574000000000004,3.3392212622,55.93,1.79,55.9586365095,129.77
2019-11-04 12:30:00,60.89144,2.55308,60.9449397634,2.9714400000000003,0.38308000000000003,2.9960317021,57.92,2.17,57.9606357798,130.77,60.96144,2.40308,61.0087859276,2.9714400000000003,0.38308000000000003,2.9960317021,57.99,2.02,58.0251712621,129.54
2019-11-04 13:00:00,60.6479,2.03146,60.6819133197,3.5179,0.03146,3.5180406680000003,57.13,2.0,57.1649971574,130.95,60.7079,1.8814600000000001,60.7370481184,3.5179,0.03146,3.5180406680000003,57.19,1.85,57.2199143655,129.7
2019-11-04 13:30:00,59.45384,1.3884,59.470049145,3.19384,-0.42160000000000003,3.2215462911,56.26,1.81,56.2891081827,130.95,59.54384,1.2384,59.5567168043,3.19384,-0.42160000000000003,3.2215462911,56.35,1.6600000000000001,56.3744454518,129.7
2019-11-04 14:00:00,59.0417,0.9572600000000001,59.0494596554,3.6217,-0.6527400000000001,3.6800516841,55.42,1.6099999999999999,55.4433810297,131.15,59.1017,0.8072600000000001,59.1072128559,3.6217,-0.6527400000000001,3.6800516841,55.48,1.46,55.4992072015,129.87
2019-11-04 14:30:00,55.0691,0.8908200000000001,55.0763046607,4.1891,-0.6391800000000001,4.2375830237,50.88,1.53,50.9029989293,131.35,55.1291,0.74082,55.1340773123,4.1891,-0.6391800000000001,4.2375830237,50.94,1.38,50.9586891511,130.02
2019-11-04 15:00:00,57.53998,0.31176000000000004,57.5408245744,4.24998,-0.9682400000000001,4.3588781467,53.29,1.28,53.3053702735,131.35,57.61998,0.16176000000000001,57.6202070588,4.24998,-0.9682400000000001,4.3588781467,53.37,1.13,53.3819613727,130.02
2019-11-04 15:30:00,58.73712,0.36522000000000004,58.738255435,3.33712,-0.8147800000000001,3.4351472083,55.4,1.18,55.412565362,131.35,58.78712,0.20522,58.7874782002,3.33712,-0.8147800000000001,3.4351472083,55.45,1.02,55.4593806312,130.02
2019-11-04 16:00:00,61.91166,1.07732,61.9210324715,4.11166,-1.27268,4.3041215524,57.8,2.35,57.8477527653,130.51,61.99166,0.92732,61.9985954029,4.11166,-1.27268,4.3041215524,57.88,2.2,57.9217955523,129.26
2019-11-04 16:30:00,64.4012,2.21758,64.4393685762,5.2412,-1.79242,5.5392189789,59.16,4.01,59.2957477396,130.19,64.4612,2.06758,64.494350082,5.2412,-1.79242,5.5392189789,59.22,3.86,59.3456653851,128.94
2019-11-04 17:00:00,58.74724,1.8331400000000002,58.7758335532,7.56724,-1.80686,7.7799655704,51.18,3.64,51.3092779135,130.12,58.81724,1.68314,58.8413178088,7.56724,-1.80686,7.7799655704,51.25,3.49,51.3686928002,128.88
2019-11-04 17:30:00,59.89278,-0.037200000000000004,59.8927915526,16.88278,-3.5672,17.2555259661,43.01,3.5300000000000002,43.1546173659,131.17,59.94278,-0.1872,59.9430723101,16.88278,-3.5672,17.2555259661,43.06,3.38,43.1924530445,129.92
2019-11-04 18:00:00,61.3777,0.18754,61.3779865142,15.3877,-4.13246,15.9329387415,45.99,4.32,46.1924506819,131.38,61.4177,0.037540000000000004,61.4177114727,15.3877,-4.13246,15.9329387415,46.03,4.17,46.2185006247,130.13
2019-11-04 18:30:00,62.04676,-0.02434,62.0467647741,14.72676,-4.47434,15.3914644701,47.32,4.45,47.5287797024,131.38,62.10676,-0.17434000000000002,62.1070046946,14.72676,-4.47434,15.3914644701,47.38,4.3,47.5747243818,130.13
2019-11-04 19:00:00,68.16998,-4.991680000000001,68.3524911208,14.72998,-4.46168,15.3908706454,53.44,-0.53,53.4426281165,130.98,68.54998,5.58832,68.7773878424,14.72998,-4.46168,15.3908706454,53.82,10.05,54.7502958896,129.76
2019-11-04 19:30:00,67.85062,-8.86194,68.4268997906,16.81062,-5.14194,17.5794337721,51.04,-3.7199999999999998,51.1753847079,132.11,68.45062,10.15806,69.2002424949,16.81062,-5.14194,17.5794337721,51.64,15.3,53.8588859892,130.89
2019-11-04 20:00:00,65.09008,-9.10266,65.7234884458,9.50008,-2.9726600000000003,9.9543069815,55.59,-6.13,55.9269612977,132.48,65.74008,9.99734,66.4959015691,9.50008,-2.9726600000000003,9.9543069815,56.24,12.97,57.7161892366,131.26
2019-11-04 20:30:00,63.00672,-9.72286,63.7524962001,8.46672,-2.7028600000000003,8.8876768471,54.54,-7.02,54.9899263502,132.48,63.65672,9.40714,64.3480557914,8.46672,-2.7028600000000003,8.8876768471,55.19,12.11,56.5029928411,131.32
2019-11-04 21:00:00,60.42372,-10.81106,61.3832628406,9.20372,-3.04106,9.6931165144,51.22,-7.77,51.8059967571,132.9,61.04372,8.37894,61.6160887022,9.20372,-3.04106,9.6931165144,51.84,11.42,53.0829727879,131.69
2019-11-04 21:30:00,57.45136,-13.02354,58.909009158,9.44136,-3.04354,9.9197991099,48.01,-9.98,49.0363181734,133.37,58.04136,6.29646,58.3818882804,9.44136,-3.04354,9.9197991099,48.6,9.34,49.4893483489,132.17
2019-11-04 22:00:00,54.78668,-14.12844,56.5790873226,10.13668,-3.28844,10.6567405456,44.65,-10.84,45.9470140488,133.96,55.37668,5.35156,55.6346643942,10.13668,-3.28844,10.6567405456,45.24,8.64,46.0576508302,132.76
2019-11-04 22:30:00,52.07938,-9.72796,52.980138042,10.93938,-3.40796,11.4579328915,41.14,-6.32,41.6226140457,132.38,52.26938,-3.94796,52.4182646961,10.93938,-3.40796,11.4579328915,41.33,-0.54,41.3335275533,131.18
2019-11-04 23:00:00,48.5819,-7.1637,49.1072255916,11.8519,-3.7537000000000003,12.4321276256,36.73,-3.41,36.8879519627,131.88,48.6219,-7.3237,49.1703746305,11.8519,-3.7537000000000003,12.4321276256,36.77,-3.5700000000000003,36.9428991824,130.75
2019-11-04 23:30:00,46.90538,-7.06608,47.4346303824,13.76538,-4.42608,14.4594561001,33.14,-2.64,33.2449875921,132.8,46.95538,-7.23608,47.5096681183,13.76538,-4.42608,14.4594561001,33.19,-2.81,33.3087405946,131.65
2019-11-05 00:00:00,44.12696,-7.44228,44.7501522952,13.01696,-3.95228,13.6037408399,31.11,-3.49,31.3051465417,132.65,44.14696,-7.61228,44.7984473396,13.01696,-3.95228,13.6037408399,31.13,-3.66,31.3444173658,131.46
2019-11-05 00:30:00,43.37438,-7.69372,44.0514491001,13.55438,-4.04372,14.144712391,29.82,-3.65,30.0425514895,132.92,43.40438,-7.86372,44.11097704,13.55438,-4.04372,14.144712391,29.85,-3.8200000000000003,30.0934361614,131.69
2019-11-05 01:00:00,42.00684,-7.5854800000000004,42.6862286179,13.27684,-3.82548,13.8169742569,28.73,-3.76,28.974997843,132.74,42.03684,-7.74548,42.7444543493,13.27684,-3.82548,13.8169742569,28.76,-3.92,29.0259194514,131.55
2019-11-05 01:30:00,41.6156,-7.57256,42.2989577686,13.7356,-4.02256,14.3125013996,27.88,-3.55,28.1051045186,133.33,41.6456,-7.74256,42.3592166442,13.7356,-4.02256,14.3125013996,27.91,-3.7199999999999998,28.1568197778,132.13
2019-11-05 02:00:00,40.98078,-7.98218,41.7509224684,16.11078,-4.74218,16.7942104119,24.87,-3.24,25.0801614827,131.93,41.00078,-8.15218,41.803373062,16.11078,-4.74218,16.7942104119,24.89,-3.41,25.1225038561,130.74
2019-11-05 02:30:00,39.20452,-7.95192,40.0028426505,12.18452,-3.6619200000000003,12.7229000514,27.02,-4.29,27.3584447657,132.11,39.23452,-8.12192,40.0663592571,12.18452,-3.6619200000000003,12.7229000514,27.05,-4.46,27.4152165777,130.92
2019-11-05 03:00:00,38.50186,-7.9546600000000005,39.315007811,10.63186,-3.22466,11.1101250747,27.87,-4.73,28.2685302059,132.73,38.52186,-8.11466,39.36726311,10.63186,-3.22466,11.1101250747,27.89,-4.89,28.3154410172,131.51
2019-11-05 03:30:00,38.51816,-8.16696,39.3744572715,10.55816,-3.30696,11.0639381337,27.96,-4.86,28.3792388904,132.5,38.54816,-8.33696,39.4393907335,10.55816,-3.30696,11.0639381337,27.99,-5.03,28.4383719647,131.29
2019-11-05 04:00:00,38.75584,-8.3558,39.6463684055,12.62584,-3.8958,13.2132166162,26.13,-4.46,26.5078950503,132.84,38.77584,-8.5258,39.7020784512,12.62584,-3.8958,13.2132166162,26.15,-4.63,26.5567204301,131.6
2019-11-05 04:30:00,39.08616,-8.3473,39.9675533506,13.31616,-4.1773,13.9560005888,25.77,-4.17,26.1052063773,132.62,39.11616,-8.5073,40.0305898837,13.31616,-4.1773,13.9560005888,25.8,-4.33,26.1608275863,131.37
2019-11-05 05:00:00,38.54144,-7.8149,39.3257582163,11.59144,-3.6149,12.1420337375,26.95,-4.2,27.2753093475,132.3,38.56144,-7.9949,39.3815068387,11.59144,-3.6149,12.1420337375,26.97,-4.38,27.3233471595,131.08
2019-11-05 05:30:00,39.85154,-7.48588,40.5485343724,11.44154,-3.68588,12.0205885441,28.41,-3.8,28.6630092628,132.04,39.88154,-7.64588,40.6078405452,11.44154,-3.68588,12.0205885441,28.44,-3.96,28.7143727078,130.81
2019-11-05 06:00:00,41.48626,-8.73328,42.3955180219,11.39626,-3.74328,11.9952860385,30.09,-4.99,30.5009540834,133.63,41.51626,-8.91328,42.4622939176,11.39626,-3.74328,11.9952860385,30.12,-5.17,30.5604859255,132.36
2019-11-05 06:30:00,47.12282,-7.31518,47.6872312384,13.52282,-4.37518,14.2129821215,33.6,-2.94,33.7283797417,132.07,47.16282,-7.47518,47.7515434974,13.52282,-4.37518,14.2129821215,33.64,-3.1,33.7825339488,130.85
2019-11-05 07:00:00,51.95194,-5.88112,52.2837607888,13.14194,-4.34112,13.8403724595,38.81,-1.54,38.8405419633,131.32,51.99194,-6.04112,52.3417324495,13.14194,-4.34112,13.8403724595,38.85,-1.7000000000000002,38.8871765496,130.1
2019-11-05 07:30:00,55.3897,-3.96418,55.5313748179,11.4497,-3.88418,12.0905948721,43.94,-0.08,43.9400728265,130.63,55.4397,-4.12418,55.5928880052,11.4497,-3.88418,12.0905948721,43.99,-0.24,43.9906546894,129.4
2019-11-05 08:00:00,59.1152,-1.63826,59.1378961992,12.1152,-4.09826,12.7895975725,47.0,2.46,47.064334692,130.66,59.1652,-1.77826,59.1919175198,12.1152,-4.09826,12.7895975725,47.05,2.32,47.1071639987,129.44
2019-11-05 08:30:00,60.50312,-0.8079400000000001,60.5085142503,11.53312,-3.93794,12.1868875591,48.97,3.13,49.0699276543,131.18,60.56312,-0.9579400000000001,60.5706954985,11.53312,-3.93794,12.1868875591,49.03,2.98,49.1204774,129.96
2019-11-05 09:00:00,52.5939,-0.19732000000000002,52.5942701479,9.5339,-3.2873200000000002,10.084727165,43.06,3.09,43.1707273508,131.04,52.6339,-0.34732,52.6350459332,9.5339,-3.2873200000000002,10.084727165,43.1,2.94,43.2001574071,129.77
2019-11-05 09:30:00,59.85218,-0.5651400000000001,59.8548480407,13.23218,-4.52514,13.9845443105,46.62,3.96,46.7878830468,131.04,59.90218,-0.7051400000000001,59.9063301427,13.23218,-4.52514,13.9845443105,46.67,3.8200000000000003,46.826075001,129.77
2019-11-05 10:00:00,60.67188,-0.39506,60.6731661869,13.82188,-4.34506,14.4887512622,46.85,3.95,47.0162206052,131.1,60.72188,-0.5450600000000001,60.7243262716,13.82188,-4.34506,14.4887512622,46.9,3.8,47.053692735,129.86
2019-11-05 10:30:00,59.06558,-0.61694,59.0688018814,11.84558,-3.50694,12.3538007795,47.22,2.89,47.3083554988,131.48,59.12558,-0.7569400000000001,59.1304250661,11.84558,-3.50694,12.3538007795,47.28,2.75,47.3599081502,130.2
2019-11-05 11:00:00,58.60136,-0.4364,58.6029848968,11.80136,-3.6264000000000003,12.3459659326,46.8,3.19,46.9085930294,131.24,58.65136,-0.5764,58.6541922356,11.80136,-3.6264000000000003,12.3459659326,46.85,3.05,46.9491746466,130.0
2019-11-05 11:30:00,61.06314,-0.7564000000000001,61.0678246511,13.36314,-4.1964,14.006544314,47.7,3.44,47.8238810638,131.33,61.11314,-0.9064000000000001,61.1198612696,13.36314,-4.1964,14.006544314,47.75,3.29,47.8632071637,130.05
2019-11-05 12:00:00,61.03232,-0.8256,61.0379037971,12.97232,-3.6955999999999998,13.4884597172,48.06,2.87,48.1456176614,131.45,61.08232,-0.9656,61.0899517101,12.97232,-3.6955999999999998,13.4884597172,48.11,2.73,48.1873946173,130.2
2019-11-05 12:30:00,56.94838,-0.40378000000000003,56.9498114388,11.31838,-3.22378,11.7685378579,45.63,2.8200000000000003,45.7170569919,131.5,56.98838,-0.54378,56.9909743004,11.31838,-3.22378,11.7685378579,45.67,2.68,45.7485660977,130.2
2019-11-05 13:00:00,60.4368,-0.5856800000000001,60.4396377827,13.0968,-4.03568,13.7044840582,47.34,3.45,47.4655464521,131.36,60.4968,-0.7356800000000001,60.5012730056,13.0968,-4.03568,13.7044840582,47.4,3.3,47.5147345568,130.08
2019-11-05 13:30:00,61.6257,-0.44606,61.6273143177,12.7157,-4.38606,13.4508939782,48.91,3.94,49.0684389399,131.21,61.6757,-0.58606,61.6784843913,12.7157,-4.38606,13.4508939782,48.96,3.8,49.1072459012,129.92
2019-11-05 14:00:00,62.3779,-0.44836000000000004,62.3795113407,10.5279,-3.54836,11.109794647,51.85,3.1,51.9425884992,130.93,62.4379,-0.58836,62.4406720327,10.5279,-3.54836,11.109794647,51.91,2.96,51.9943237287,129.69
2019-11-05 14:30:00,62.26886,-0.6624800000000001,62.2723839711,10.87886,-3.76248,11.5111185664,51.39,3.1,51.4834157763,131.02,62.32886,-0.8124800000000001,62.3341552654,10.87886,-3.76248,11.5111185664,51.45,2.95,51.5345030053,129.76
2019-11-05 15:00:00,62.25746,-0.9303,62.2644102497,13.30746,-4.4903,14.0446176787,48.95,3.56,49.0792838171,131.18,62.30746,-1.0603,62.3164810282,13.30746,-4.4903,14.0446176787,49.0,3.43,49.119903298,129.92
2019-11-05 15:30:00,62.58562,-0.98462,62.5933647229,12.77562,-4.22462,13.4559979388,49.81,3.24,49.9152652001,131.24,62.64562,-1.13462,62.655894118,12.77562,-4.22462,13.4559979388,49.87,3.09,49.9656381927,129.98
2019-11-05 16:00:00,60.6876,-0.5948,60.6905147515,11.7876,-4.0548,12.4655090871,48.9,3.46,49.02225617,130.78,60.7376,-0.7448,60.7421664151,11.7876,-4.0548,12.4655090871,48.95,3.31,49.061783498,129.55
2019-11-05 16:30:00,58.72942,-0.28646000000000005,58.7301186179,11.62942,-3.75646,12.2210638354,47.1,3.47,47.2276497404,130.78,58.78942,-0.42646000000000006,58.7909667557,11.62942,-3.75646,12.2210638354,47.16,3.33,47.2774206149,129.51
2019-11-05 17:00:00,59.90736,-1.7900800000000001,59.9340985465,24.46736,-6.29008,25.2629533463,35.44,4.5,35.7245517817,130.55,59.94736,-1.9300800000000002,59.9784226183,24.46736,-6.29008,25.2629533463,35.48,4.36,35.746887976400004,129.27
2019-11-05 17:30:00,61.45072,-1.8782200000000002,61.4794168717,23.56072,-6.01822,24.3172058199,37.89,4.14,38.1155047192,130.55,61.49072,-2.03822,61.5244909519,23.56072,-6.01822,24.3172058199,37.93,3.98,38.1382393406,129.27
2019-11-05 18:00:00,60.61638,-2.28564,60.6594565959,22.71638,-5.49564,23.3716918368,37.9,3.21,38.0356950771,130.82,60.65638,-2.42564,60.7048611242,22.71638,-5.49564,23.3716918368,37.94,3.07,38.0640053069,129.55
2019-11-05 18:30:00,62.26848,-2.08922,62.3035186945,20.54848,-6.22922,21.4719168245,41.72,4.14,41.9249090637,130.61,62.31848,-2.23922,62.3586967128,20.54848,-6.22922,21.4719168245,41.77,3.99,41.9601358434,129.36
2019-11-05 19:00:00,62.86758,-2.10052,62.9026613056,19.877580000000002,-6.15052,20.807380491700002,42.99,4.05,43.1803496975,130.81,62.91758,-2.25052,62.9578169358,19.877580000000002,-6.15052,20.807380491700002,43.04,3.9,43.2163348747,129.56
2019-11-05 19:30:00,61.87,-2.35134,61.9146646587,18.76,-5.9313400000000005,19.6753245004,43.11,3.58,43.2583922494,131.11,61.91,-2.50134,61.9605100188,18.76,-5.9313400000000005,19.6753245004,43.15,3.43,43.2861109364,129.87
2019-11-05 20:00:00,59.62504,-2.3903,59.6729329687,17.47504,-5.4903,18.3172164122,42.15,3.1,42.2638438858,131.11,59.68504,-2.5403000000000002,59.7390753518,17.47504,-5.4903,18.3172164122,42.21,2.95,42.3129601895,129.87
2019-11-05 20:30:00,56.11524,-1.78598,56.1436540031,6.66524,-1.93598,6.9407091005,49.45,0.15,49.450227502,131.2,56.17524,-1.92598,56.2082466193,6.66524,-1.93598,6.9407091005,49.51,0.01,49.5100010099,129.99
2019-11-05 21:00:00,52.39226,-2.13122,52.4355891222,4.77226,-1.48122,4.9968468253000005,47.62,-0.65,47.6244359547,130.71,52.45226,-2.29122,52.5022786953,4.77226,-1.48122,4.9968468253000005,47.68,-0.81,47.6868797469,129.5
2019-11-05 21:30:00,49.83266,-2.80654,49.9116285994,3.75266,-0.9765400000000001,3.8776394169,46.08,-1.83,46.1163235742,130.4,49.88266,-2.96654,49.9707927518,3.75266,-0.9765400000000001,3.8776394169,46.13,-1.99,46.1729033092,129.2
2019-11-05 22:00:00,50.29478,-3.42388,50.4111877414,3.95478,-1.11388,4.1086510563,46.34,-2.31,46.3975398055,130.79,50.35478,-3.58388,50.4821559039,3.95478,-1.11388,4.1086510563,46.4,-2.47,46.4656959487,129.61
2019-11-05 22:30:00,47.67718,-4.1383,47.8564417779,3.84718,-0.8983000000000001,3.9506628358,43.83,-3.24,43.9495904418,131.25,47.73718,-4.2983,47.9303008257,3.84718,-0.8983000000000001,3.9506628358,43.89,-3.4,44.0214958855,130.04
2019-11-05 23:00:00,46.20614,-4.63274,46.4378041428,2.5461400000000003,-0.15274000000000001,2.5507172339,43.66,-4.48,43.8892469746,131.95,46.25614,-4.79274,46.5037723675,2.5461400000000003,-0.15274000000000001,2.5507172339,43.71,-4.64,43.9555878132,130.75
2019-11-05 23:30:00,43.06006,-5.15506,43.3675386759,2.27006,0.21494000000000002,2.2802130618,40.79,-5.37,41.1419615478,132.58,43.12006,-5.32506,43.4476217808,2.27006,0.21494000000000002,2.2802130618,40.85,-5.54,41.2239505627,131.38
2019-11-06 00:00:00,40.9121,-5.6022,41.2938805545,1.8421,0.39780000000000004,1.8845628804,39.07,-6.0,39.5280267658,133.12,40.9521,-5.7722,41.3568952806,1.8421,0.39780000000000004,1.8845628804,39.11,-6.17,39.5936989937,131.89
2019-11-06 00:30:00,39.67072,-5.8491,40.0996009472,1.87072,0.47090000000000004,1.929077533,37.8,-6.32,38.3246969981,133.02,39.72072,-6.0191,40.1741852703,1.87072,0.47090000000000004,1.929077533,37.85,-6.49,38.4023775306,131.79
2019-11-06 01:00:00,38.96108,-5.8307400000000005,39.3949652077,1.6810800000000001,0.63926,1.7985225364000001,37.28,-6.47,37.8372739504,133.05,39.01108,-6.00074,39.4699030061,1.6810800000000001,0.63926,1.7985225364000001,37.33,-6.64,37.9159399198,131.82
2019-11-06 01:30:00,38.1482,-5.93594,38.6072602877,1.5082,0.74406,1.6817528129000001,36.64,-6.68,37.2439525292,133.01,38.1882,-6.10594,38.6732610795,1.5082,0.74406,1.6817528129000001,36.68,-6.85,37.3141380712,131.82
2019-11-06 02:00:00,37.5715,-6.29966,38.0959752253,1.4915,0.6803400000000001,1.6393397346,36.08,-6.98,36.7489700536,133.43,37.6115,-6.46966,38.1638760186,1.4915,0.6803400000000001,1.6393397346,36.12,-7.15,36.8208758723,132.18
2019-11-06 02:30:00,36.676,-7.94892,37.5275139753,1.486,0.67108,1.6305043289,35.19,-8.62,36.2303808978,133.61,36.716,-8.12892,37.605105988,1.486,0.67108,1.6305043289,35.23,-8.8,36.3124345094,132.35
2019-11-06 03:00:00,36.14632,-8.04118,37.029947682,1.48632,0.74882,1.6642952066,34.66,-8.79,35.7572328348,133.72,36.18632,-8.22118,37.1084566606,1.48632,0.74882,1.6642952066,34.7,-8.97,35.8406319699,132.45
2019-11-06 03:30:00,36.33946,-7.78158,37.1632794622,1.48946,0.81842,1.699500629,34.85,-8.6,35.8954384289,133.82,36.37946,-7.96158,37.2404600668,1.48946,0.81842,1.699500629,34.89,-8.78,35.9777778636,132.56
2019-11-06 04:00:00,35.7095,-8.0526,36.6061846825,1.4895,0.7474000000000001,1.6664984278000001,34.22,-8.8,35.3333893081,134.02,35.7395,-8.2326,36.6754354168,1.4895,0.7474000000000001,1.6664984278000001,34.25,-8.98,35.4076672488,132.78
2019-11-06 04:30:00,35.7195,-8.11098,36.6288230334,1.4895,0.6690200000000001,1.6328496595000002,34.23,-8.78,35.3380998357,133.56,35.7595,-8.28098,36.7058097583,1.4895,0.6690200000000001,1.6328496595000002,34.27,-8.95,35.4194212262,132.32
2019-11-06 05:00:00,36.288,-7.79008,37.1147449191,1.488,0.86992,1.7236312849000002,34.8,-8.66,35.8613385138,133.5,36.328,-7.97008,37.1920120349,1.488,0.86992,1.7236312849000002,34.84,-8.84,35.9440008903,132.25
2019-11-06 05:30:00,37.80132,-7.51822,38.5417102074,1.49132,0.66178,1.6315600237,36.31,-8.18,37.2200013434,133.2,37.84132,-7.68822,38.6144302834,1.49132,0.66178,1.6315600237,36.35,-8.35,37.2967156731,131.97
2019-11-06 06:00:00,40.13376,-7.00552,40.7405940336,1.63376,0.5444800000000001,1.722100522,38.5,-7.55,39.2333085528,133.2,40.16376,-7.18552,40.8014621675,1.63376,0.5444800000000001,1.722100522,38.53,-7.73,39.2977582058,131.92
2019-11-06 06:30:00,39.13946,-5.61108,39.5396199761,4.56946,-0.35108,4.582927215,34.57,-5.26,34.9678781169,132.2,39.16946,-5.77108,39.5923219963,4.56946,-0.35108,4.582927215,34.6,-5.42,35.0219416937,130.96
2019-11-06 07:00:00,42.98024,-4.79928,43.2473596764,5.82024,-0.82928,5.8790219404,37.16,-3.9699999999999998,37.3714663881,131.52,43.00024,-4.96928,43.2864226262,5.82024,-0.82928,5.8790219404,37.18,-4.14,37.4097848163,130.28
2019-11-06 07:30:00,52.37326,-2.32544,52.4248608412,5.7732600000000005,-0.90544,5.8438303039,46.6,-1.42,46.6216301731,130.58,52.40326,-2.49544,52.4626427034,5.7732600000000005,-0.90544,5.8438303039,46.63,-1.5899999999999999,46.6571002099,129.36
2019-11-06 08:00:00,54.9248,-1.61346,54.9484932297,7.9748,-0.6934600000000001,8.0048936165,46.95,-0.92,46.9590129794,130.8,54.9648,-1.78346,54.9937266296,7.9748,-0.6934600000000001,8.0048936165,46.99,-1.09,47.0026403514,129.55
2019-11-06 08:30:00,53.62804,-0.9302800000000001,53.636108128000004,8.39804,-0.86028,8.4419877707,45.23,-0.07,45.2300541676,130.65,53.63804,-1.04028,53.648126878,8.39804,-0.86028,8.4419877707,45.24,-0.18,45.2403580888,129.42
2019-11-06 09:00:00,54.39888,0.29056000000000004,54.3996559766,6.74888,-0.6994400000000001,6.7850274552,47.65,0.99,47.6602832556,130.46,54.43888,0.11056,54.4389922681,6.74888,-0.6994400000000001,6.7850274552,47.69,0.81,47.6968783046,129.23
2019-11-06 09:30:00,61.43368,2.69224,61.4926434182,2.61368,-0.53776,2.6684281815,58.82,3.23,58.908618215,129.99,61.47368,2.56224,61.5270542653,2.61368,-0.53776,2.6684281815,58.86,3.1,58.9415778547,128.78
2019-11-06 10:00:00,62.17842,3.36728,62.2695309786,2.12842,-0.31272,2.1512706698,60.05,3.68,60.1626536981,130.1,62.23842,3.22728,62.3220367149,2.12842,-0.31272,2.1512706698,60.11,3.54,60.2141486696,128.87
2019-11-06 10:30:00,62.28124,2.79794,62.3440560453,2.44124,-0.6220600000000001,2.5192481777999998,59.84,3.42,59.9376509383,129.94,62.34124,2.65794,62.3978753627,2.44124,-0.6220600000000001,2.5192481777999998,59.9,3.2800000000000002,59.9897357887,128.73
2019-11-06 11:00:00,62.4383,2.85046,62.503331344,2.7283,-0.8595400000000001,2.8604946953,59.71,3.71,59.8251468866,129.82,62.4783,2.7104600000000003,62.5370655236,2.7283,-0.8595400000000001,2.8604946953,59.75,3.5700000000000003,59.8565568672,128.62
2019-11-06 11:30:00,61.91524,2.86224,61.9813630221,3.77524,-0.67776,3.8355958696,58.14,3.54,58.2476711981,129.82,61.96524,2.73224,62.0254472267,3.77524,-0.67776,3.8355958696,58.19,3.41,58.2898293015,128.62
2019-11-06 12:00:00,56.02492,2.95342,56.1027125075,4.47492,-0.65658,4.5228316686,51.55,3.61,51.6762479288,129.82,56.05492,2.81342,56.1254789583,4.47492,-0.65658,4.5228316686,51.58,3.47,51.6965888623,128.62
2019-11-06 12:30:00,56.88324,2.98108,56.961301169,6.29324,-0.9689200000000001,6.3673915903000005,50.59,3.95,50.7439710705,129.95,56.92324,2.83108,56.9935984657,6.29324,-0.9689200000000001,6.3673915903000005,50.63,3.8,50.772402937,128.76
2019-11-06 13:00:00,56.89466,2.05102,56.9316170467,12.65466,-3.44898,13.1162449945,44.24,5.5,44.5805742448,130.09,56.91466,1.9110200000000002,56.9467340622,12.65466,-3.44898,13.1162449945,44.26,5.36,44.5833735825,128.88
2019-11-06 13:30:00,60.565,1.63864,60.5871633768,13.195,-3.50136,13.651649968000001,47.37,5.14,47.6480482287,130.32,60.605,1.48864,60.6232799678,13.195,-3.50136,13.651649968000001,47.41,4.99,47.6718806006,129.14
2019-11-06 14:00:00,59.2425,1.9457200000000001,59.2744433341,7.4825,-1.57428,7.6463170068,51.76,3.52,51.8795528123,130.48,59.2825,1.80572,59.3099943599,7.4825,-1.57428,7.6463170068,51.8,3.38,51.9101570023,129.31
2019-11-06 14:30:00,55.21822,2.1346,55.2594637789,14.12822,-2.4654,14.3417152924,41.09,4.6,41.3466818499,130.38,55.24822,1.9846,55.2838534323,14.12822,-2.4654,14.3417152924,41.12,4.45,41.3600882494,129.14
2019-11-06 15:00:00,53.25662,1.75652,53.2855790654,11.68662,-2.69348,11.9929946858,41.57,4.45,41.8075041111,130.31,53.27662,1.6065200000000002,53.3008362517,11.68662,-2.69348,11.9929946858,41.59,4.3,41.8116981239,129.08
2019-11-06 15:30:00,59.70902,1.8584800000000001,59.7379361651,4.16902,-0.34152000000000005,4.1829850192,55.54,2.2,55.583555122,130.45,59.73902,1.7084800000000002,59.7634454702,4.16902,-0.34152000000000005,4.1829850192,55.57,2.05,55.6077998126,129.24
2019-11-06 16:00:00,62.19074,2.46522,62.239581067,3.65074,-0.05478,3.6511509687,58.54,2.52,58.5942147315,130.15,62.24074,2.32522,62.2841582089,3.65074,-0.05478,3.6511509687,58.59,2.38,58.6383193825,128.99
2019-11-06 16:30:00,57.19634,2.02588,57.2322068347,6.49634,0.07588,6.4967831401,50.7,1.9500000000000002,50.7374861419,130.75,57.23634,1.8858800000000002,57.2674004995,6.49634,0.07588,6.4967831401,50.74,1.81,50.772272945,129.55
2019-11-06 17:00:00,58.76432,1.4029800000000001,58.7810654713,14.33432,-2.63702,14.5748620694,44.43,4.04,44.6132995866,130.47,58.78432,1.25298,58.7976720351,14.33432,-2.63702,14.5748620694,44.45,3.89,44.6198901836,129.22
2019-11-06 17:30:00,60.03752,1.1669800000000001,60.0488605227,15.86752,-3.05302,16.1585618813,44.17,4.22,44.3711313807,130.41,60.05752,1.01698,60.0661298643,15.86752,-3.05302,16.1585618813,44.19,4.07,44.3770323478,129.18
2019-11-06 18:00:00,59.87426,0.60806,59.8773475324,16.17426,-3.47194,16.542703948,43.7,4.08,43.8900489861,130.54,59.91426,0.45806,59.9160109679,16.17426,-3.47194,16.542703948,43.74,3.93,43.916198606,129.31
2019-11-06 18:30:00,58.97504,0.49660000000000004,58.9771307759,16.10504,-3.3234,16.4443698864,42.87,3.8200000000000003,43.0398571094,130.37,58.99504,0.3466,58.9960581409,16.10504,-3.3234,16.4443698864,42.89,3.67,43.0467304217,129.2
2019-11-06 19:00:00,60.88398,0.04302,60.8839951987,14.95398,-3.10698,15.2733376366,45.93,3.15,46.0378909161,130.52,60.91398,-0.10698,60.9140739416,14.95398,-3.10698,15.2733376366,45.96,3.0,46.0578071558,129.35
2019-11-06 19:30:00,64.10464,0.36938000000000004,64.1057042011,13.92464,-4.22062,14.5502313492,50.18,4.59,50.389487991,130.28,64.13464,0.22938000000000003,64.1350501919,13.92464,-4.22062,14.5502313492,50.21,4.45,50.4068110477,129.2
2019-11-06 20:00:00,65.46656,1.08568,65.4755616952,6.69656,-2.05432,7.004580394,58.77,3.14,58.8538231553,130.73,65.51656,1.14568,65.5265764167,6.69656,-2.05432,7.004580394,58.82,3.2,58.9069809106,129.57
2019-11-06 20:30:00,62.97072,0.9597800000000001,62.9780339084,6.25072,-2.11022,6.5973122532,56.72,3.07,56.8030219267,131.23,63.02072,0.80978,63.0259223889,6.25072,-2.11022,6.5973122532,56.77,2.92,56.8450463981,130.11
2019-11-06 21:00:00,60.75214,0.1337,60.7522871197,6.35214,-2.0563,6.6766797339,54.4,2.19,54.4440639556,131.36,60.79214,-0.0263,60.792145689,6.35214,-2.0563,6.6766797339,54.44,2.03,54.4778349423,130.19
2019-11-06 21:30:00,57.83804,-0.69618,57.8422297084,6.97804,-2.21618,7.3215091364,50.86,1.52,50.8827082613,131.82,57.88804,-0.84618,57.8942241993,6.97804,-2.21618,7.3215091364,50.91,1.37,50.9284301741,130.67
2019-11-06 22:00:00,54.6264,-1.53916,54.6480794765,6.8664000000000005,-2.16916,7.2008821727,47.76,0.63,47.76415497,132.28,54.6664,-1.70916,54.6931121519,6.8664000000000005,-2.16916,7.2008821727,47.8,0.46,47.8022133379,131.17
2019-11-06 22:30:00,51.08286,-2.1215,51.1268945667,5.96286,-2.0915,6.319024579,45.12,-0.03,45.1200099734,132.89,51.12286,-2.2815,51.1737438227,5.96286,-2.0915,6.319024579,45.16,-0.19,45.1603996882,131.76
2019-11-06 23:00:00,47.52584,-4.14038,47.7058509436,5.38584,-1.72038,5.6539348997,42.14,-2.42,42.209430226,133.28,47.56584,-4.32038,47.7616458913,5.38584,-1.72038,5.6539348997,42.18,-2.6,42.2600567913,132.17
2019-11-06 23:30:00,43.65112,-8.13844,44.4033161249,3.65112,-0.7484400000000001,3.7270416805,40.0,-7.39,40.6769234333,133.28,43.87112,-2.41844,43.9377289136,3.65112,-0.7484400000000001,3.7270416805,40.22,-1.67,40.2546556314,132.14
2019-11-07 00:00:00,42.73662,-17.78786,46.2906756529,7.28662,-2.16786,7.6022659782,35.45,-15.62,38.738700288,131.61,43.32662,1.9221400000000002,43.3692359029,7.28662,-2.16786,7.6022659782,36.04,4.09,36.2713344116,130.42
2019-11-07 00:30:00,41.58588,-18.06254,45.3391747458,8.81588,-2.64254,9.2034101194,32.77,-15.42,36.216699187,131.67,42.14588,1.6674600000000002,42.1788528036,8.81588,-2.64254,9.2034101194,33.33,4.31,33.6075140408,130.46
2019-11-07 01:00:00,40.7292,-18.03666,44.5442346056,10.4792,-3.33666,10.9975875807,30.25,-14.7,33.6326106629,131.05,41.2592,1.53334,41.2876823786,10.4792,-3.33666,10.9975875807,30.78,4.87,31.1628833711,129.84
2019-11-07 01:30:00,40.25834,-18.26256,44.2069568881,10.43834,-3.32256,10.9543756969,29.82,-14.94,33.353200746,131.29,40.79834,1.34744,40.8205847742,10.43834,-3.32256,10.9543756969,30.36,4.67,30.7170718005,130.06
2019-11-07 02:00:00,39.6098,-18.27748,43.6234172342,11.0898,-3.56748,11.6494882974,28.52,-14.71,32.0900997194,131.39,40.1198,1.38252,40.143613609,11.0898,-3.56748,11.6494882974,29.03,4.95,29.4489965873,130.18
2019-11-07 02:30:00,39.02748,-18.44266,43.1656796891,11.67748,-3.75266,12.2656429194,27.35,-14.69,31.0454280048,131.61,39.52748,1.2773400000000001,39.548113389,11.67748,-3.75266,12.2656429194,27.85,5.03,28.3005900999,130.38
2019-11-07 03:00:00,38.03376,-18.59328,42.3352921437,10.15376,-3.34328,10.6900123151,27.88,-15.25,31.7782457036,132.09,38.55376,1.22672,38.5732712133,10.15376,-3.34328,10.6900123151,28.4,4.57,28.7653419934,130.83
2019-11-07 03:30:00,37.47918,-18.33602,41.7240765376,10.47918,-3.50602,11.0501307555,27.0,-14.83,30.804689578,132.09,37.97918,1.51398,38.0093442316,10.47918,-3.50602,11.0501307555,27.5,5.02,27.9544343531,130.83
2019-11-07 04:00:00,37.20754,-18.40352,41.5101262494,10.74754,-3.63352,11.3451348005,26.46,-14.77,30.303209401,132.44,37.697540000000004,1.53648,37.7288390073,10.74754,-3.63352,11.3451348005,26.95,5.17,27.4414176019,131.17
2019-11-07 04:30:00,36.83772,-18.45176,41.200546864,10.25772,-3.5717600000000003,10.8617811199,26.58,-14.88,30.4616283215,132.15,37.33772,1.41824,37.3646455824,10.25772,-3.5717600000000003,10.8617811199,27.08,4.99,27.5359129139,130.89
2019-11-07 05:00:00,37.6539,-18.42978,41.9222253233,12.9939,-4.44978,13.7346998241,24.66,-13.98,28.34706334,131.99,38.1339,1.41022,38.1599665836,12.9939,-4.44978,13.7346998241,25.14,5.86,25.8139342217,130.73
2019-11-07 05:30:00,38.9154,-18.18502,42.954665748400004,13.1454,-4.50502,13.8959255309,25.77,-13.68,29.1759370029,131.4,39.3954,1.52498,39.424904631,13.1454,-4.50502,13.8959255309,26.25,6.03,26.9336852287,130.17
2019-11-07 06:00:00,40.43186,-17.64596,44.1147957876,12.321860000000001,-4.35596,13.0691476915,28.11,-13.29,31.0933465552,131.21,40.94186,1.98404,40.9899050375,12.321860000000001,-4.35596,13.0691476915,28.62,6.34,29.3138192667,129.95
2019-11-07 06:30:00,45.34794,-16.01012,48.0911593191,11.36794,-4.03012,12.0611743648,33.98,-11.98,36.0299986123,130.12,45.91794,3.36988,46.0414303107,11.36794,-4.03012,12.0611743648,34.55,7.4,35.3335888356,128.93
2019-11-07 07:00:00,46.82716,-14.15688,48.920345103,9.10716,-3.26688,9.6753743183,37.72,-10.89,39.2605463538,129.77,47.42716,5.12312,47.7030592751,9.10716,-3.26688,9.6753743183,38.32,8.39,39.227726164,128.57
2019-11-07 07:30:00,54.6595,-7.61216,55.1870086172,7.1695,-2.6921600000000003,7.6582932639,47.49,-4.92,47.7441776555,130.66,55.0795,3.03784,55.163210495,7.1695,-2.6921600000000003,7.6582932639,47.91,5.73,48.2514352118,129.47
2019-11-07 08:00:00,57.5905,-0.1688,57.5907473792,5.0005,-1.8488,5.3313283232,52.59,1.6800000000000002,52.6168271563,132.15,57.6605,-0.2988,57.6612741941,5.0005,-1.8488,5.3313283232,52.66,1.55,52.6828064932,130.95
2019-11-07 08:30:00,59.14574,0.89258,59.1524746668,4.08574,-1.30742,4.2898273163,55.06,2.2,55.1039345238,132.73,59.22574,0.74258,59.2303950992,4.08574,-1.30742,4.2898273163,55.14,2.05,55.1780943854,131.48
2019-11-07 09:00:00,59.6005,1.5426199999999999,59.6204602189,3.8305,-1.03738,3.9684868041,55.77,2.58,55.8296453508,133.29,59.6805,1.40262,59.6969800167,3.8305,-1.03738,3.9684868041,55.85,2.44,55.9032745016,132.03
2019-11-07 09:30:00,60.2512,1.7905600000000002,60.2778002797,4.6112,-1.00944,4.7203955929,55.64,2.8,55.7104083632,133.29,60.3212,1.64056,60.3435050901,4.6112,-1.00944,4.7203955929,55.71,2.65,55.7729916716,132.03
2019-11-07 10:00:00,59.7769,1.97462,59.8095050787,4.5169,-0.6453800000000001,4.5627733841,55.26,2.62,55.3220751599,133.68,59.8569,1.82462,59.8847035206,4.5169,-0.6453800000000001,4.5627733841,55.34,2.47,55.3950945482,132.4
2019-11-07 10:30:00,58.2604,1.78122,58.2876226385,4.5704,-0.61878,4.6120976625,53.69,2.4,53.7436145044,134.01,58.3204,1.6412200000000001,58.3434885763,4.5704,-0.61878,4.6120976625,53.75,2.26,53.7974915772,132.74
2019-11-07 11:00:00,57.44316,2.17194,57.4842061279,4.27316,-0.08806000000000001,4.2740672607,53.17,2.26,53.2180091698,134.06,57.51316,2.03194,57.5490430272,4.27316,-0.08806000000000001,4.2740672607,53.24,2.12,53.2821921471,132.78
2019-11-07 11:30:00,56.99014,2.30478,57.0367256079,4.8101400000000005,-0.45522,4.8316324434,52.18,2.76,52.2529425009,133.75,57.07014,2.15478,57.1108042009,4.8101400000000005,-0.45522,4.8316324434,52.26,2.61,52.3251344958,132.52
2019-11-07 12:00:00,58.02288,1.81038,58.0511160895,5.6128800000000005,-1.38962,5.7823408442,52.41,3.2,52.5076004022,133.75,58.08288,1.6703800000000002,58.1068938977,5.6128800000000005,-1.38962,5.7823408442,52.47,3.06,52.5591523904,132.49
2019-11-07 12:30:00,60.2365,1.3537400000000002,60.2517098864,7.4165,-1.86626,7.6477054492,52.82,3.22,52.9180574095,133.61,60.3165,1.20374,60.3285103598,7.4165,-1.86626,7.6477054492,52.9,3.07,52.9890073506,132.37
2019-11-07 13:00:00,59.92722,1.4336200000000001,59.944365567,6.34722,-1.96638,6.6448364941,53.58,3.4,53.6877676943,133.47,59.99722,1.28362,60.0109497345,6.34722,-1.96638,6.6448364941,53.65,3.25,53.7483488118,132.28
2019-11-07 13:30:00,57.3444,1.23144,57.3576207302,6.4044,-1.7585600000000001,6.641451094,50.94,2.99,51.027675824,133.47,57.4144,1.09144,57.4247731265,6.4044,-1.7585600000000001,6.641451094,51.01,2.85,51.0895547054,132.28
2019-11-07 14:00:00,57.41476,1.25394,57.4284514103,6.06476,-1.26606,6.1955001236000005,51.35,2.52,51.4117972843,133.59,57.48476,1.10394,57.4953590804,6.06476,-1.26606,6.1955001236000005,51.42,2.37,51.4745888765,132.35
2019-11-07 14:30:00,57.32012,1.14798,57.3316144452,5.39012,-1.27202,5.5381791678,51.93,2.42,51.9863568641,133.72,57.39012,0.9979800000000001,57.398796483,5.39012,-1.27202,5.5381791678,52.0,2.27,52.0495235329,132.47
2019-11-07 15:00:00,57.81876,1.17788,57.8307566026,4.32876,-0.63212,4.3746701398,53.49,1.81,53.5206147199,133.72,57.89876,1.02788,57.9078832874,4.32876,-0.63212,4.3746701398,53.57,1.6600000000000001,53.595713448,132.44
2019-11-07 15:30:00,58.82442,0.90314,58.8313526123,3.24442,-0.68686,3.3163289638,55.58,1.5899999999999999,55.6027382419,133.82,58.90442,0.75314,58.9092345511,3.24442,-0.68686,3.3163289638,55.66,1.44,55.6786242646,132.52
2019-11-07 16:00:00,60.70422,1.25774,60.7172482555,3.07422,-0.7822600000000001,3.1721852588,57.63,2.04,57.6660948912,133.57,60.80422,1.11774,60.8144926191,3.07422,-0.7822600000000001,3.1721852588,57.73,1.9,57.7612577772,132.29
2019-11-07 16:30:00,62.60062,1.5687,62.6202718301,2.17062,-0.26130000000000003,2.186291123,60.43,1.83,60.4577025696,133.75,62.68062,1.4287,62.6969003004,2.17062,-0.26130000000000003,2.186291123,60.51,1.69,60.5335956309,132.45
2019-11-07 17:00:00,57.66094,1.84332,57.6903963438,2.79094,-0.50668,2.8365596602,54.87,2.35,54.9203004362,132.94,57.75094,1.69332,57.7757596532,2.79094,-0.50668,2.8365596602,54.96,2.2,55.004014399,131.67
2019-11-07 17:30:00,59.20982,0.93866,59.2172598744,11.84982,-2.13134,12.0399686141,47.36,3.07,47.459398437,132.82,59.27982,0.79866,59.2851998144,11.84982,-2.13134,12.0399686141,47.43,2.93,47.5204145605,131.53
2019-11-07 18:00:00,58.99958,0.9533400000000001,59.0072817314,11.77958,-1.86666,11.9265638191,47.22,2.8200000000000003,47.3041308978,133.09,59.07958,0.79334,59.0849063749,11.77958,-1.86666,11.9265638191,47.3,2.66,47.3747358832,131.8
2019-11-07 18:30:00,60.01104,1.86236,60.0399309348,9.71104,-1.8876400000000002,9.8927995356,50.3,3.75,50.4395925836,132.73,60.08104,1.7223600000000001,60.1057226182,9.71104,-1.8876400000000002,9.8927995356,50.37,3.61,50.4991980134,131.47
2019-11-07 19:00:00,66.86522,1.6961,66.8867281369,9.33522,-2.0639,9.5606493325,57.53,3.76,57.6527406114,131.76,66.96522,1.5661,66.9835305046,9.33522,-2.0639,9.5606493325,57.63,3.63,57.7442100994,130.51
2019-11-07 19:30:00,66.15972,1.3805,66.1741213068,9.45972,-2.0395,9.6770792457,56.7,3.42,56.8030492139,131.76,66.24972,1.2405,66.2613329199,9.45972,-2.0395,9.6770792457,56.79,3.2800000000000002,56.8846420398,130.51
2019-11-07 20:00:00,60.82302,1.14084,60.833718264,9.38302,-1.86916,9.5673833113,51.44,3.01,51.5279894814,131.93,60.90302,1.00084,60.9112430166,9.38302,-1.86916,9.5673833113,51.52,2.87,51.5998769378,130.69
2019-11-07 20:30:00,59.1815,0.57342,59.1842779186,2.1715,0.31342000000000003,2.1940019021,57.01,0.26,57.0105928754,132.74,59.2715,0.41342,59.2729417892,2.1715,0.31342000000000003,2.1940019021,57.1,0.1,57.1000875656,131.5
2019-11-07 21:00:00,59.2285,-0.12024000000000001,59.2286220497,1.5585,0.43976000000000004,1.6193551518,57.67,-0.56,57.6727188539,133.08,59.3085,-0.26024,59.3090709513,1.5585,0.43976000000000004,1.6193551518,57.75,-0.7000000000000001,57.7542422684,131.86
2019-11-07 21:30:00,56.058,-1.19064,56.0706428321,1.548,0.5793600000000001,1.6528647887,54.51,-1.77,54.5387293581,132.38,56.148,-1.34064,56.1640028809,1.548,0.5793600000000001,1.6528647887,54.6,-1.92,54.6337478121,131.2
2019-11-07 22:00:00,52.9628,-2.10238,53.004510992,1.7828,0.47762000000000004,1.845669717,51.18,-2.58,51.2449880476,133.33,53.0328,-2.27238,53.0814617989,1.7828,0.47762000000000004,1.845669717,51.25,-2.75,51.3237274562,132.1
2019-11-07 22:30:00,49.6828,-3.09238,49.7789456488,2.4728,0.14762,2.4772023544,47.21,-3.24,47.3210492276,133.86,49.7428,-3.25238,49.8490133052,2.4728,0.14762,2.4772023544,47.27,-3.4,47.3921185431,132.63
2019-11-07 23:00:00,46.2929,-4.14508,46.4781053682,2.9229000000000003,-0.33508000000000004,2.9420440201,43.37,-3.81,43.5370302157,134.17,46.3629,-4.10508,46.5442819068,2.9229000000000003,-0.33508000000000004,2.9420440201,43.44,-3.77,43.6032854267,132.99
2019-11-07 23:30:00,42.77052,-6.32158,43.2351680321,2.80052,-0.5715800000000001,2.8582540067,39.97,-5.75,40.3814734748,132.49,42.82052,-6.49158,43.309785776,2.80052,-0.5715800000000001,2.8582540067,40.02,-5.92,40.4554915926,131.34
2019-11-08 00:00:00,41.51742,-6.75652,42.0636033403,3.08742,-0.68652,3.1628265787,38.43,-6.07,38.9064236342,132.92,41.55742,-6.92652,42.1306994526,3.08742,-0.68652,3.1628265787,38.47,-6.24,38.9727917912,131.74
2019-11-08 00:30:00,40.42594,-7.06982,41.0394807437,3.61594,-0.86982,3.7190871079,36.81,-6.2,37.3284891202,132.83,40.47594,-7.23982,41.1183257504,3.61594,-0.86982,3.7190871079,36.86,-6.37,37.4063697784,131.63
2019-11-08 01:00:00,39.5947,-7.22208,40.2479652606,4.6647,-1.45208,4.8854848701,34.93,-5.77,35.4033585977,132.55,39.6447,-7.39208,40.3279690143,4.6647,-1.45208,4.8854848701,34.98,-5.94,35.4807553471,131.41
2019-11-08 01:30:00,39.52192,-7.8237,40.2888625078,7.34192,-2.4937,7.7538589732,32.18,-5.33,32.6184196429,132.55,39.55192,-7.9937000000000005,40.3516246931,7.34192,-2.4937,7.7538589732,32.21,-5.5,32.6762008196,131.37
2019-11-08 02:00:00,38.52222,-7.83572,39.3110664018,6.36222,-2.12572,6.707945203,32.16,-5.71,32.6629713896,132.33,38.56222,-7.99572,39.3824370709,6.36222,-2.12572,6.707945203,32.2,-5.87,32.7306721593,131.14
2019-11-08 02:30:00,37.489,-7.9904,38.3310789459,6.069,-1.9504000000000001,6.3747016526,31.42,-6.04,31.995280902,132.43,37.529,-8.1604,38.4059626772,6.069,-1.9504000000000001,6.3747016526,31.46,-6.21,32.067050067,131.27
2019-11-08 03:00:00,37.31018,-8.0767,38.1743711739,7.58018,-2.6167,8.0191176399,29.73,-5.46,30.2272145591,132.43,37.33018,-8.2467,38.2302288735,7.58018,-2.6167,8.0191176399,29.75,-5.63,30.2780349428,131.27
2019-11-08 03:30:00,38.12174,-8.48852,39.0553713645,13.26174,-4.39852,13.972141067799999,24.86,-4.09,25.1941997293,132.39,38.14174,-8.65852,39.1121758385,13.26174,-4.39852,13.972141067799999,24.88,-4.26,25.2420680611,131.21
2019-11-08 04:00:00,39.90932,-9.0521,40.9230294244,18.49932,-5.9421,19.4302185493,21.41,-3.11,21.634698981,132.82,39.91932,-9.2221,40.9707119498,18.49932,-5.9421,19.4302185493,21.42,-3.2800000000000002,21.669674663,131.6
2019-11-08 04:30:00,39.47596,-8.99872,40.4886203712,17.90596,-5.65872,18.7788315813,21.57,-3.34,21.8270588949,133.01,39.48596,-9.15872,40.5342224443,17.90596,-5.65872,18.7788315813,21.58,-3.5,21.8619852712,131.79
2019-11-08 05:00:00,38.92426,-8.72974,39.8911816949,14.04426,-4.40974,14.7202936729,24.88,-4.32,25.2522632649,132.98,38.94426,-8.90974,39.9504549888,14.04426,-4.40974,14.7202936729,24.9,-4.5,25.3033594608,131.75
2019-11-08 05:30:00,40.9864,-8.70958,41.9015723898,15.2664,-4.8895800000000005,16.0303138315,25.72,-3.8200000000000003,26.0021306819,132.44,41.0064,-8.86958,41.95466947,15.2664,-4.8895800000000005,16.0303138315,25.74,-3.98,26.0458825921,131.23
2019-11-08 06:00:00,43.36546,-8.55642,44.201532148,16.33546,-5.15642,17.1299714135,27.03,-3.4,27.2429972654,132.85,43.37546,-8.73642,44.2465316678,16.33546,-5.15642,17.1299714135,27.04,-3.58,27.2759601114,131.57
2019-11-08 06:30:00,50.13882,-7.09,50.6376280151,20.61882,-6.5600000000000005,21.6372211292,29.52,-0.53,29.524757408,131.44,50.17882,-7.24,50.6984376149,20.61882,-6.5600000000000005,21.6372211292,29.56,-0.68,29.5678203458,130.23
