Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-08 07:00:00,55.39282,-5.8302,55.6987947768,19.53282,-6.1402,20.475182861,35.86,0.31,35.861339908,131.11,55.42282,-5.9902,55.7455959946,19.53282,-6.1402,20.475182861,35.89,0.15,35.8903134564,129.89
2019-11-08 07:30:00,54.91216,-4.29022,55.0794998481,18.22216,-5.65022,19.0780528648,36.69,1.3599999999999999,36.715197126,130.34,54.94216,-4.46022,55.12290366,18.22216,-5.65022,19.0780528648,36.72,1.19,36.7392773473,129.09
2019-11-08 08:00:00,53.17456,-3.09922,53.2648007206,17.89456,-5.42922,18.7000456524,35.28,2.33,35.3568564779,130.17,53.20456,-3.24922,53.3036831317,17.89456,-5.42922,18.7000456524,35.31,2.18,35.3772313784,128.9
2019-11-08 08:30:00,54.39814,-2.10392,54.4388107404,15.66814,-4.54392,16.3137310271,38.73,2.44,38.8067842007,130.33,54.42814,-2.26392,54.4752031444,15.66814,-4.54392,16.3137310271,38.76,2.2800000000000002,38.8270009143,129.05
2019-11-08 09:00:00,53.95594,-2.06282,53.9953580193,20.48594,-5.79282,21.2892109115,33.47,3.73,33.6772000024,130.19,53.98594,-2.21282,54.0312714087,20.48594,-5.79282,21.2892109115,33.5,3.58,33.690746504,128.89
2019-11-08 09:30:00,61.50754,0.2466,61.5080343403,12.35754,-3.6134,12.8749933752,49.15,3.86,49.3013397384,130.02,61.56754,0.0966,61.5676157831,12.35754,-3.6134,12.8749933752,49.21,3.71,49.349652481,128.8
2019-11-08 10:00:00,61.6303,-0.03846,61.6303120004,14.0703,-4.26846,14.7035061418,47.56,4.23,47.7477381663,130.02,61.6803,-0.18846000000000002,61.6805879127,14.0703,-4.26846,14.7035061418,47.61,4.08,47.7845006252,128.77
2019-11-08 10:30:00,53.36958,0.36918,53.370856872,16.22958,-4.44082,16.8261745281,37.14,4.8100000000000005,37.4501762346,130.27,53.38958,0.21918,53.3900298974,16.22958,-4.44082,16.8261745281,37.16,4.66,37.4510507196,129.0
2019-11-08 11:00:00,50.39382,0.65554,50.3980835636,16.39382,-4.46446,16.9908427479,34.0,5.12,34.3833448053,130.63,50.43382,0.49554000000000004,50.4362544177,16.39382,-4.46446,16.9908427479,34.04,4.96,34.3994651121,129.31
2019-11-08 11:30:00,48.897,0.9533200000000001,48.9062923152,13.517,-3.53668,13.9720218445,35.38,4.49,35.6637701316,130.63,48.947,0.80332,48.9535916151,13.517,-3.53668,13.9720218445,35.43,4.34,35.6948245548,129.31
2019-11-08 12:00:00,55.45554,0.47154,55.4575447226,13.26554,-3.84846,13.812501434,42.19,4.32,42.4105941953,130.14,55.51554,0.31154000000000004,55.5164141373,13.26554,-3.84846,13.812501434,42.25,4.16,42.4543060242,128.83
2019-11-08 12:30:00,55.90788,0.57948,55.9108830476,12.11788,-3.54052,12.6245117753,43.79,4.12,43.9833889099,130.14,55.97788,0.42948000000000003,55.979527529,12.11788,-3.54052,12.6245117753,43.86,3.9699999999999998,44.039306307,128.83
2019-11-08 13:00:00,54.63652,0.13842000000000002,54.6366953412,10.23652,-2.80158,10.6129728261,44.4,2.94,44.4972313745,130.04,54.68652,-0.011580000000000002,54.686521226,10.23652,-2.80158,10.6129728261,44.45,2.79,44.5374741089,128.74
2019-11-08 13:30:00,53.92312,-0.31488000000000005,53.9240393512,8.78312,-2.38488,9.1011455075,45.14,2.07,45.1874374135,130.04,53.99312,-0.46488,53.995121268,8.78312,-2.38488,9.1011455075,45.21,1.92,45.250751375,128.74
2019-11-08 14:00:00,53.4619,-0.33048000000000005,53.4629214376,7.9519,-2.12048,8.2297721135,45.51,1.79,45.5451885494,130.09,53.5319,-0.49048,53.5341469367,7.9519,-2.12048,8.2297721135,45.58,1.63,45.6091361462,128.79
2019-11-08 14:30:00,53.62892,-0.4995,53.6312461222,6.78892,-1.8795000000000002,7.0442852736,46.84,1.38,46.8603243693,130.04,53.69892,-0.6495000000000001,53.7028477775,6.78892,-1.8795000000000002,7.0442852736,46.91,1.23,46.9261227889,128.74
2019-11-08 15:00:00,53.91844,-0.6014,53.921793868500004,5.73844,-1.4714,5.9240789658,48.18,0.87,48.1878542789,130.46,53.97844,-0.7614000000000001,53.9838097469,5.73844,-1.4714,5.9240789658,48.24,0.71,48.2452246342,129.16
2019-11-08 15:30:00,55.7468,-0.8558600000000001,55.7533694639,5.8368,-1.62586,6.0590143571,49.91,0.77,49.9159393381,130.21,55.8168,-1.00586,55.8258624347,5.8368,-1.62586,6.0590143571,49.98,0.62,49.9838453903,128.94
2019-11-08 16:00:00,54.13722,-0.40156000000000003,54.1387092547,4.50722,-1.31156,4.6941689107,49.63,0.91,49.6383420352,130.06,54.21722,-0.5715600000000001,54.22023262,4.50722,-1.31156,4.6941689107,49.71,0.74,49.715507641,128.81
2019-11-08 16:30:00,50.99692,-0.27556,50.9976644838,6.72692,-1.45556,6.8825945399,44.27,1.18,44.2857234332,130.12,51.06692,-0.42556000000000005,51.0686931456,6.72692,-1.45556,6.8825945399,44.34,1.03,44.3519616252,128.81
2019-11-08 17:00:00,53.54064,-0.14538,53.5408373763,16.34064,-3.49538,16.7103021204,37.2,3.35,37.3505354714,130.8,53.62064,-0.09538,53.6207248306,16.34064,-3.49538,16.7103021204,37.28,3.4,37.4347218502,129.51
2019-11-08 17:30:00,57.61878,0.46726000000000006,57.6206745934,19.81878,-4.67274,20.3621840625,37.8,5.14,38.1478649468,132.01,57.66878,0.30726000000000003,57.6695985368,19.81878,-4.67274,20.3621840625,37.85,4.98,38.1762085598,130.69
2019-11-08 18:00:00,56.8336,-0.20844000000000001,56.8339822306,18.8236,-4.07844,19.2603631792,38.01,3.87,38.2065046818,132.76,56.9036,-0.35844000000000004,56.9047289089,18.8236,-4.07844,19.2603631792,38.08,3.7199999999999998,38.2612702351,131.46
2019-11-08 18:30:00,55.93966,-1.23516,55.9532946406,17.25966,-3.73516,17.6591982701,38.68,2.5,38.7607069079,132.55,56.00966,-1.39516,56.0270335172,17.25966,-3.73516,17.6591982701,38.75,2.34,38.8205886097,131.28
2019-11-08 19:00:00,62.53876,-1.41756,62.5548237844,14.62876,-3.41756,15.0226607327,47.91,2.0,47.9517267677,131.68,62.63876,-1.57756,62.6586223108,14.62876,-3.41756,15.0226607327,48.01,1.8399999999999999,48.045246383,130.48
2019-11-08 19:30:00,57.5726,-7.44634,58.0521511243,12.1726,-4.02634,12.8212169686,45.4,-3.42,45.5286327491,132.36,58.0126,7.46366,58.4907512292,12.1726,-4.02634,12.8212169686,45.84,11.49,47.2580755004,131.13
2019-11-08 20:00:00,57.36936,-9.4462,58.1418451827,13.53936,-4.1662,14.1658565449,43.83,-5.28,44.1468832422,133.34,57.91936,9.3438,58.6682099714,13.53936,-4.1662,14.1658565449,44.38,13.51,46.390780334,132.11
2019-11-08 20:30:00,51.77294,-4.65726,51.9819909868,5.78294,-1.72726,6.0353808621,45.99,-2.93,46.0832399035,132.01,51.90294,-3.09726,51.9952709403,5.78294,-1.72726,6.0353808621,46.12,-1.37,46.1403435184,130.81
2019-11-08 21:00:00,52.57228,-4.55256,52.7690290507,3.96228,-1.17256,4.1321374314,48.61,-3.38,48.7273691061,131.7,52.67228,-4.70256,52.8817846801,3.96228,-1.17256,4.1321374314,48.71,-3.5300000000000002,48.837741553,130.53
2019-11-08 21:30:00,53.10668,-4.61936,53.3072035229,1.8766800000000001,0.56064,1.9586334603000002,51.23,-5.18,51.4912157557,132.68,53.19668,-4.7793600000000005,53.4109449929,1.8766800000000001,0.56064,1.9586334603000002,51.32,-5.34,51.5970735604,131.46
2019-11-08 22:00:00,50.73942,-4.64662,50.9517401014,1.59942,0.58338,1.7024912806999999,49.14,-5.23,49.4175323139,133.39,50.82942,-4.79662,51.0552397013,1.59942,0.58338,1.7024912806999999,49.23,-5.38,49.523098651,132.17
2019-11-08 22:30:00,48.44826,-4.20306,48.6302335013,1.61826,0.40694,1.6686418403,46.83,-4.61,47.0563598252,133.84,48.53826,-4.37306,48.734857521,1.61826,0.40694,1.6686418403,46.92,-4.78,47.1628540273,132.61
2019-11-08 23:00:00,46.0927,-4.34426,46.2969716962,1.5427,0.55574,1.6397470041000002,44.55,-4.9,44.8186624075,133.79,46.1827,-4.50426,46.4018333413,1.5427,0.55574,1.6397470041000002,44.64,-5.06,44.9258633751,132.65
2019-11-08 23:30:00,43.041,-13.26428,45.0385257854,1.5310000000000001,0.74572,1.702956053,41.51,-14.01,43.8105033069,132.63,43.541,0.8257200000000001,43.5488288536,1.5310000000000001,0.74572,1.702956053,42.01,0.08,42.0100761723,131.46
2019-11-09 00:00:00,40.79606,-17.15398,44.2558192938,1.51606,0.8460200000000001,1.7361416313,39.28,-18.0,43.2078511384,132.33,41.45606,2.75602,41.5475698082,1.51606,0.8460200000000001,1.7361416313,39.94,1.9100000000000001,39.9856436737,131.15
2019-11-09 00:30:00,39.45762,-17.32796,43.0948021672,1.5076200000000002,0.9220400000000001,1.7672226306,37.95,-18.25,42.11015317,131.72,40.10762,2.39204,40.1788879566,1.5076200000000002,0.9220400000000001,1.7672226306,38.6,1.47,38.6279807911,130.54
2019-11-09 01:00:00,38.30322,-17.48816,42.1066788355,1.52322,0.9218400000000001,1.7804460548,36.78,-18.41,41.1302382682,131.63,38.93322,2.21184,38.9959979454,1.52322,0.9218400000000001,1.7804460548,37.41,1.29,37.4322347717,130.46
2019-11-09 01:30:00,37.33998,-17.72212,41.3321623399,1.5299800000000001,0.8978800000000001,1.7739862724000002,35.81,-18.62,40.3616216225,131.8,37.95998,2.02788,38.0141076299,1.5299800000000001,0.8978800000000001,1.7739862724000002,36.43,1.13,36.4475211777,130.61
2019-11-09 02:00:00,36.45644,-17.98298,40.650456174,1.62644,0.8670200000000001,1.8431035657,34.83,-18.85,39.603679122,132.18,37.07644,1.8570200000000001,37.1229164581,1.62644,0.8670200000000001,1.8431035657,35.45,0.99,35.4638210011,130.97
2019-11-09 02:30:00,36.0966,-18.32248,40.4805855307,1.7366000000000001,0.68752,1.8677428383999999,34.36,-19.01,39.2681766829,132.34,36.5566,1.62752,36.5928111097,1.7366000000000001,0.68752,1.8677428383999999,34.82,0.9400000000000001,34.8326857994,131.53
2019-11-09 03:00:00,35.56532,-19.69802,40.6559218149,1.91532,0.49198000000000003,1.9774971613,33.65,-20.19,39.2423062523,132.6,36.16532,0.22198,36.1660012418,1.91532,0.49198000000000003,1.9774971613,34.25,-0.27,34.251064217,132.17
2019-11-09 03:30:00,35.2351,-20.44166,40.7354113219,2.1951,0.08834,2.1968768663000002,33.04,-20.53,38.8988753051,132.9,35.8351,-0.38166000000000005,35.8371323681,2.1951,0.08834,2.1968768663000002,33.64,-0.47000000000000003,33.6432831335,132.51
2019-11-09 04:00:00,35.29428,-20.69564,40.9144927346,3.59428,-0.7756400000000001,3.6770186467,31.7,-19.92,37.4392361033,132.86,35.88428,-0.67564,35.8906400128,3.59428,-0.7756400000000001,3.6770186467,32.29,0.1,32.2901548463,132.44
2019-11-09 04:30:00,35.60322,-21.36496,41.5216905986,5.20322,-1.5349599999999999,5.4249055817,30.4,-19.83,36.2958523801,133.38,36.17322,-1.22496,36.193954912,5.20322,-1.5349599999999999,5.4249055817,30.97,0.31,30.9715514626,132.94
2019-11-09 05:00:00,35.73794,-21.55134,41.733207536,5.30794,-1.58134,5.538489256,30.43,-19.97,36.3976070642,133.74,36.30794,-1.29134,36.3308968516,5.30794,-1.58134,5.538489256,31.0,0.29,31.0013564219,133.3
2019-11-09 05:30:00,36.19492,-21.50358,42.1007860571,5.42492,-1.5535800000000002,5.6429928073,30.77,-19.95,36.671452112,133.43,36.764920000000004,-1.33358,36.7890986329,5.42492,-1.5535800000000002,5.6429928073,31.34,0.22,31.3407721666,133.0
2019-11-09 06:00:00,36.78678,-21.01476,42.3661105204,4.54678,-1.25476,4.7167394486,32.24,-19.76,37.8136906424,132.88,37.36678,-1.02476,37.3808290521,4.54678,-1.25476,4.7167394486,32.82,0.23,32.8208059011,132.47
2019-11-09 06:30:00,39.24714,-20.18644,44.134231137,4.57714,-1.22644,4.7386037662,34.67,-18.96,39.5156994118,132.35,39.84714,-0.28644000000000003,39.8481695195,4.57714,-1.22644,4.7386037662,35.27,0.9400000000000001,35.2825240027,131.95
2019-11-09 07:00:00,41.4382,-19.55556,45.8207850888,4.9882,-1.45556,5.1962288396,36.45,-18.1,40.6965907663,132.2,42.0582,0.29444000000000004,42.0592306415,4.9882,-1.45556,5.1962288396,37.07,1.75,37.1112839983,131.76
2019-11-09 07:30:00,43.78676,-19.01458,47.7371407174,5.74676,-1.81458,6.0264376769,38.04,-17.2,41.7478334767,131.74,44.41676,0.7554200000000001,44.423183455,5.74676,-1.81458,6.0264376769,38.67,2.5700000000000003,38.7553067334,131.31
2019-11-09 08:00:00,47.31498,-17.70538,50.5191826274,6.62498,-2.02538,6.9276636859,40.69,-15.68,43.6066336697,131.16,47.97498,1.88462,48.0119828641,6.62498,-2.02538,6.9276636859,41.35,3.91,41.5344507608,130.73
2019-11-09 08:30:00,51.42918,-16.3808,53.9749123585,7.90918,-2.4508,8.2801901495,43.52,-13.93,45.6950248933,131.33,52.10918,3.2792,52.2122571138,7.90918,-2.4508,8.2801901495,44.2,5.73,44.5698653801,130.91
2019-11-09 09:00:00,54.73236,-16.19616,57.0784270098,9.00236,-2.73616,9.4089881026,45.73,-13.46,47.6697440732,130.08,55.44236,3.2138400000000003,55.5354305819,9.00236,-2.73616,9.4089881026,46.44,5.95,46.8196123435,129.91
2019-11-09 09:30:00,55.63372,-15.96076,57.8779462388,10.37372,-3.05076,10.8130108303,45.26,-12.91,47.0652281414,129.79,56.33372,3.39924,56.4361837974,10.37372,-3.05076,10.8130108303,45.96,6.45,46.4103878458,129.81
2019-11-09 10:00:00,60.31426,-15.69608,62.3231649286,11.26426,-3.37608,11.75931416,49.05,-12.32,50.5735592973,129.22,61.05426,3.56392,61.1581898842,11.26426,-3.37608,11.75931416,49.79,6.94,50.271340742,129.33
2019-11-09 10:30:00,60.34458,-9.48276,61.0851133468,9.93458,-3.06276,10.3959789628,50.41,-6.42,50.8171673748,130.32,60.80458,1.50724,60.823258063,9.93458,-3.06276,10.3959789628,50.87,4.57,51.0748646596,130.42
2019-11-09 11:00:00,55.9015,-1.34982,55.9177942723,6.4215,-2.00982,6.7286728768,49.48,0.66,49.4844015827,131.75,56.0215,-1.4998200000000002,56.0415731603,6.4215,-2.00982,6.7286728768,49.6,0.51,49.6026219065,131.83
2019-11-09 11:30:00,51.35992,-1.09208,51.3715292855,4.52992,-1.24208,4.6971201744,46.83,0.15,46.83024023,131.75,51.42992,-1.22208,51.4444375101,4.52992,-1.24208,4.6971201744,46.9,0.02,46.9000042644,131.83
2019-11-09 12:00:00,58.45034,-1.18376,58.462325765,3.41034,-0.41376,3.4353480542,55.04,-0.77,55.0453858193,131.75,58.53034,-1.33376,58.5455345543,3.41034,-0.41376,3.4353480542,55.12,-0.92,55.1276772592,131.8
2019-11-09 12:30:00,57.59284,-1.0975,57.6032961341,2.66284,0.2725,2.676746741,54.93,-1.37,54.9470818151,131.79,57.69284,-1.2375,57.7061105388,2.66284,0.2725,2.676746741,55.03,-1.51,55.0507129836,131.76
2019-11-09 13:00:00,53.91678,-0.97272,53.9255537734,2.37678,0.5472800000000001,2.4389749008,51.54,-1.52,51.5624087878,132.36,54.00678,-1.12272,54.0184485724,2.37678,0.5472800000000001,2.4389749008,51.63,-1.67,51.6570014616,132.24
2019-11-09 13:30:00,55.5054,-1.25318,55.5195451105,2.1354,0.8068200000000001,2.2827377581,53.37,-2.06,53.4097416208,132.63,55.6354,-1.39318,55.6528407511,2.1354,0.8068200000000001,2.2827377581,53.5,-2.2,53.5452145387,132.31
2019-11-09 14:00:00,53.61308,-1.90252,53.6468259027,2.74308,0.8274800000000001,2.865172078,50.87,-2.73,50.9432017054,133.09,53.68308,-2.05252,53.7223037168,2.74308,0.8274800000000001,2.865172078,50.94,-2.88,51.021348473,132.76
2019-11-09 14:30:00,47.11396,-3.2122,47.2233359233,3.63396,0.7778,3.7162666914,43.48,-3.99,43.6626900225,133.86,47.22396,-3.3722,47.3442090537,3.63396,0.7778,3.7162666914,43.59,-4.15,43.7871054079,133.48
2019-11-09 15:00:00,45.08294,-3.46008,45.2155242439,3.36294,0.72992,3.441242312,41.72,-4.19,41.9298759836,134.08,45.17294,-3.63008,45.3185611979,3.36294,0.72992,3.441242312,41.81,-4.36,42.0367184733,133.69
2019-11-09 15:30:00,50.32444,-3.7964,50.4674341955,3.07444,0.5536,3.1238844847,47.25,-4.35,47.449815595,134.24,50.35444,-3.9664,50.5104143388,3.07444,0.5536,3.1238844847,47.28,-4.52,47.4955661088,133.8
2019-11-09 16:00:00,54.77842,-3.93458,54.9195431288,2.43842,0.04542,2.4388429783,52.34,-3.98,52.4911040082,134.11,54.85842,-4.08458,55.0102721196,2.43842,0.04542,2.4388429783,52.42,-4.13,52.5824428873,133.71
2019-11-09 16:30:00,56.60382,-10.81168,57.6271191629,3.9138200000000003,-0.9816800000000001,4.0350567053,52.69,-9.83,53.5991137986,132.21,57.09382,0.21832000000000001,57.0942374134,3.9138200000000003,-0.9816800000000001,4.0350567053,53.18,1.2,53.1935372014,131.81
2019-11-09 17:00:00,52.2683,-15.06788,54.3968399136,5.4483,-1.10788,5.5597995453,46.82,-13.96,48.8568725974,130.2,53.0483,4.26212,53.2192427585,5.4483,-1.10788,5.5597995453,47.6,5.37,47.9019508997,129.78
2019-11-09 17:30:00,53.9054,-14.90046,55.9268795605,15.6554,-4.14046,16.1936703119,38.25,-10.76,39.7346209243,130.41,54.5354,4.52954,54.7231814296,15.6554,-4.14046,16.1936703119,38.88,8.67,39.8349507342,130.01
2019-11-09 18:00:00,54.88352,-15.50796,57.0324257853,18.51352,-5.02796,19.1841289756,36.37,-10.48,37.8497992069,130.73,55.50352,4.01204,55.6483350816,18.51352,-5.02796,19.1841289756,36.99,9.04,38.0786252378,130.29
2019-11-09 18:30:00,52.79978,-14.92938,54.8698747514,7.21978,-1.59938,7.3948116699,45.58,-13.33,47.4892124593,130.77,53.47978,4.67062,53.6833452761,7.21978,-1.59938,7.3948116699,46.26,6.27,46.6829786967,130.47
2019-11-09 19:00:00,59.21252,-15.10652,61.1091602893,5.21252,-1.22652,5.3548777821,54.0,-13.88,55.7553082675,130.67,60.00252,4.47348,60.1690487681,5.21252,-1.22652,5.3548777821,54.79,5.7,55.0856977808,130.54
2019-11-09 19:30:00,57.75058,-15.25592,59.7316715435,4.80058,-0.86592,4.878051433,52.95,-14.39,54.8705257857,130.89,58.53058,4.37408,58.6937932918,4.80058,-0.86592,4.878051433,53.73,5.24,53.9849099286,130.72
2019-11-09 20:00:00,55.7238,-15.8073,57.922470766800004,3.9338,-0.5673,3.9744951541,51.79,-15.24,53.9857546025,130.43,56.5138,3.6827,56.6336637498,3.9338,-0.5673,3.9744951541,52.58,4.25,52.7514824436,130.37
2019-11-09 20:30:00,51.42536,-16.85874,54.1182479901,4.25536,-1.10874,4.3974302857,47.17,-15.75,49.7299849186,130.27,52.15536,2.52126,52.2162649824,4.25536,-1.10874,4.3974302857,47.9,3.63,48.037349011,129.98
2019-11-09 21:00:00,52.23902,-17.3508,55.0451221381,3.58902,-0.8708,3.6931500376,48.65,-16.48,51.3654835468,129.71,52.989020000000004,1.8592,53.0216263915,3.58902,-0.8708,3.6931500376,49.4,2.73,49.475376704,129.4
2019-11-09 21:30:00,49.85162,-17.1884,52.7316329273,2.10162,0.2116,2.1122455313,47.75,-17.4,50.8214767593,130.29,50.59162,2.1616,50.6377776841,2.10162,0.2116,2.1122455313,48.49,1.9500000000000002,48.5291932758,129.98
2019-11-09 22:00:00,47.97538,-17.31366,51.0039205232,2.21538,0.5563400000000001,2.2841678441,45.76,-17.87,49.125497453,130.85,48.70538,2.20634,48.7553276795,2.21538,0.5563400000000001,2.2841678441,46.49,1.65,46.5192712755,130.53
2019-11-09 22:30:00,46.061280000000004,-18.50954,49.641158188,3.51128,-0.5895400000000001,3.5604275937,42.55,-17.92,46.1695668162,131.37,46.76128,1.11046,46.7744634245,3.51128,-0.5895400000000001,3.5604275937,43.25,1.7000000000000002,43.2833975099,131.0
2019-11-09 23:00:00,44.45166,-19.42836,48.5119701625,4.81166,-1.43836,5.0220465395,39.64,-17.99,43.5312496949,131.66,45.13166,0.32164000000000004,45.132806102,4.81166,-1.43836,5.0220465395,40.32,1.76,40.358394418,131.34
2019-11-09 23:30:00,43.08956,-20.3722,47.6627392607,8.26956,-2.6622,8.6875158379,34.82,-17.71,39.0650291181,131.9,43.70956,-0.5822,43.7134372045,8.26956,-2.6622,8.6875158379,35.44,2.08,35.5009859018,131.55
2019-11-10 00:00:00,40.9888,-20.83736,45.981271157,9.8188,-3.05736,10.2837874156,31.17,-17.78,35.8844994392,132.15,41.5688,-1.00736,41.5810041679,9.8188,-3.05736,10.2837874156,31.75,2.05,31.8161122704,131.74
2019-11-10 00:30:00,40.8954,-21.57166,46.2360276875,12.6554,-3.90166,13.2431907,28.24,-17.67,33.3125576923,131.94,41.4354,-1.76166,41.4728323016,12.6554,-3.90166,13.2431907,28.78,2.14,28.8594525243,131.56
2019-11-10 01:00:00,40.567,-21.37444,45.8535513817,13.567,-4.04444,14.1570118285,27.0,-17.33,32.0831560168,131.6,41.107,-1.66444,41.1406831435,13.567,-4.04444,14.1570118285,27.54,2.38,27.6426482089,131.24
2019-11-10 01:30:00,39.44526,-21.65312,44.9976237395,14.42526,-4.29312,15.0505483422,25.02,-17.36,30.4527502863,131.66,39.94526,-1.9531200000000002,39.9929803116,14.42526,-4.29312,15.0505483422,25.52,2.34,25.6270560151,131.27
2019-11-10 02:00:00,38.4911,-21.56262,44.1192855844,11.6911,-3.48262,12.1987893364,26.8,-18.08,32.328414746199996,132.02,39.0011,-1.75262,39.0404595013,11.6911,-3.48262,12.1987893364,27.31,1.73,27.3647400865,131.63
2019-11-10 02:30:00,38.26932,-21.83962,44.0625675036,12.68932,-3.55962,13.1791402074,25.58,-18.28,31.4403371483,132.29,38.79932,-1.9796200000000002,38.8497892891,12.68932,-3.55962,13.1791402074,26.11,1.58,26.1577617544,131.88
2019-11-10 03:00:00,40.06484,-22.4722,45.9368172283,18.80484,-5.4222,19.5709545057,21.26,-17.05,27.2523411838,132.08,40.53484,-2.6622,40.6221683649,18.80484,-5.4222,19.5709545057,21.73,2.76,21.9045771473,131.68
2019-11-10 03:30:00,40.0121,-22.70206,46.0038223918,19.9321,-5.80206,20.7593957199,20.08,-16.9,26.2453119623,131.93,40.4621,-2.88206,40.5646127339,19.9321,-5.80206,20.7593957199,20.53,2.92,20.7366173712,131.57
2019-11-10 04:00:00,39.69136,-23.10226,45.92513991,20.79136,-6.07226,21.6599398004,18.9,-17.03,25.4407330869,132.49,40.14136,-3.17226,40.2665123416,20.79136,-6.07226,21.6599398004,19.35,2.9,19.566105897699998,132.09
2019-11-10 04:30:00,39.73232,-22.93822,45.878308484,22.09232,-6.46822,23.0197409401,17.64,-16.47,24.1335969138,132.04,40.15232,-3.11822,40.2732181152,22.09232,-6.46822,23.0197409401,18.06,3.35,18.3680728439,131.67
2019-11-10 05:00:00,39.56406,-23.07094,45.7993789932,22.31406,-6.54094,23.2529819543,17.25,-16.53,23.8914922096,132.13,39.98406,-3.23094,40.1143867879,22.31406,-6.54094,23.2529819543,17.67,3.31,17.9773468565,131.75
2019-11-10 05:30:00,39.77392,-22.98708,45.9387696733,21.00392,-6.20708,21.9018834234,18.77,-16.78,25.1769994241,132.28,40.20392,-3.09708,40.3230342099,21.00392,-6.20708,21.9018834234,19.2,3.11,19.4502467851,131.92
2019-11-10 06:00:00,40.34348,-22.67852,46.2807913491,18.47348,-5.34852,19.2321639318,21.87,-17.33,27.9038671155,131.99,40.79348,-2.85852,40.8935098408,18.47348,-5.34852,19.2321639318,22.32,2.49,22.458461657,131.64
2019-11-10 06:30:00,42.05812,-22.177,47.5468693705,17.98812,-5.147,18.7099992019,24.07,-17.03,29.4853489042,131.99,42.54812,-2.387,42.6150241644,17.98812,-5.147,18.7099992019,24.56,2.76,24.7145948783,131.64
2019-11-10 07:00:00,42.72572,-19.5212,46.9740822045,15.68572,-4.4412,16.3023332489,27.04,-15.08,30.9607493449,132.37,43.00572,-8.8912,43.9152068213,15.68572,-4.4412,16.3023332489,27.32,-4.45,27.6800451589,131.95
2019-11-10 07:30:00,44.69004,-14.74008,47.058151617,16.51004,-4.78008,17.1880942983,28.18,-9.96,29.8883589379,130.48,44.74004,-14.92008,47.1622727019,16.51004,-4.78008,17.1880942983,28.23,-10.14,29.9958747164,130.1
2019-11-10 08:00:00,45.63524,-14.6356,47.9246900586,14.84524,-4.0656,15.3918892283,30.79,-10.57,32.5537862621,129.95,45.71524,-12.7856,47.4695137495,14.84524,-4.0656,15.3918892283,30.87,-8.72,32.0779566057,129.59
2019-11-10 08:30:00,48.37688,-19.9311,52.3218048785,13.13688,-3.6411,13.6321394265,35.24,-16.29,38.8229532622,132.14,48.97688,-0.041100000000000005,48.976897245,13.13688,-3.6411,13.6321394265,35.84,3.6,36.020349804,131.76
2019-11-10 09:00:00,50.7069,-18.9688,54.1387576608,14.1369,-3.9088000000000003,14.6673330585,36.57,-15.06,39.549570162,130.95,51.3269,0.5612,51.3299679432,14.1369,-3.9088000000000003,14.6673330585,37.19,4.47,37.4576694417,130.57
2019-11-10 09:30:00,53.40606,-18.36438,56.4752839524,16.26606,-4.51438,16.8808866683,37.14,-13.85,39.6383917434,130.84,54.04606,1.14562,54.05820055,16.26606,-4.51438,16.8808866683,37.78,5.66,38.2016230022,130.45
2019-11-10 10:00:00,53.56076,-17.9148,56.4773854814,16.96076,-4.7148,17.6038836288,36.6,-13.2,38.9075828085,131.14,54.16076,1.6552,54.1860462741,16.96076,-4.7148,17.6038836288,37.2,6.37,37.7414480379,130.69
2019-11-10 10:30:00,52.84008,-17.24904,55.5842013105,11.96008,-2.77904,12.2787042039,40.88,-14.47,43.3653698243,131.09,53.51008,2.31096,53.5599589033,11.96008,-2.77904,12.2787042039,41.55,5.09,41.860609169,130.69
2019-11-10 11:00:00,53.10068,-17.28558,55.8432940683,12.98068,-2.96558,13.3151311672,40.12,-14.32,42.599023463,130.85,53.75068,2.22442,53.7966880467,12.98068,-2.96558,13.3151311672,40.77,5.19,41.0990145867,130.43
2019-11-10 11:30:00,51.57036,-17.22436,54.3707697935,13.31036,-3.16436,13.6813324475,38.26,-14.06,40.7616388287,130.93,52.21036,2.26564,52.2594949836,13.31036,-3.16436,13.6813324475,38.9,5.43,39.2771549377,130.43
2019-11-10 12:00:00,50.89888,-16.6603,53.5561535339,9.71888,-2.0503,9.932792082,41.18,-14.61,43.6949024487,130.93,51.54888,2.8197,51.6259405468,9.71888,-2.0503,9.932792082,41.83,4.87,42.1125373256,130.38
2019-11-10 12:30:00,50.4197,-16.31906,52.9948852945,6.9897,-0.9990600000000001,7.0607384156,43.43,-15.32,46.052875046,130.93,51.0997,3.14094,51.1961409109,6.9897,-0.9990600000000001,7.0607384156,44.11,4.14,44.3038564913,130.38
2019-11-10 13:00:00,50.2606,-15.73572,52.6663155753,5.2106,-0.12572,5.212116449,45.05,-15.61,47.6778208395,130.73,50.9706,3.68428,51.1035809262,5.2106,-0.12572,5.212116449,45.76,3.81,45.9183372957,130.19
2019-11-10 13:30:00,49.94082,-16.11568,52.4766676165,4.91082,-0.19568000000000002,4.9147170554,45.03,-15.92,47.7613578115,131.16,50.65082,3.4043200000000002,50.765095896,4.91082,-0.19568000000000002,4.9147170554,45.74,3.6,45.8814515899,130.6
2019-11-10 14:00:00,49.40998,-16.31654,52.0343694223,4.01998,0.013460000000000001,4.0200025338,45.39,-16.33,48.2381695341,131.42,50.11998,3.30346,50.228729261,4.01998,0.013460000000000001,4.0200025338,46.1,3.29,46.2172489445,130.89
2019-11-10 14:30:00,50.30512,-16.38026,52.9048014445,3.44512,0.00974,3.4451337684,46.86,-16.39,49.6436471263,131.32,51.02512,3.21974,51.1266036099,3.44512,0.00974,3.4451337684,47.58,3.21,47.6881589076,130.81
2019-11-10 15:00:00,50.90798,-16.18198,53.417964248,2.70798,0.50802,2.7552204995,48.2,-16.69,51.0078043048,131.18,51.64798,3.3780200000000002,51.758331283,2.70798,0.50802,2.7552204995,48.94,2.87,49.0240808175,130.67
2019-11-10 15:30:00,50.58932,-15.511800000000001,52.9140362976,2.03932,0.8882,2.2243482871,48.55,-16.4,51.245121719,131.03,51.31932,3.9782,51.4732812292,2.03932,0.8882,2.2243482871,49.28,3.09,49.3767809805,130.5
2019-11-10 16:00:00,54.55288,-15.5569,56.727716805,1.84288,0.6231,1.9453689379,52.71,-16.18,55.1374328383,130.89,55.34288,3.9231,55.4817544811,1.84288,0.6231,1.9453689379,53.5,3.3,53.6016790782,130.39
2019-11-10 16:30:00,56.33458,-15.51328,58.4315562015,4.45458,0.11672,4.4561089007,51.88,-15.63,54.1833120066,130.32,57.14458,3.83672,57.2732349683,4.45458,0.11672,4.4561089007,52.69,3.7199999999999998,52.8211557995,129.84
2019-11-10 17:00:00,52.1104,-15.94572,54.4955023326,13.6604,-2.02572,13.8097816666,38.45,-13.92,40.8921618406,130.07,52.7804,3.30428,52.8837299221,13.6604,-2.02572,13.8097816666,39.12,5.33,39.481429812,129.54
2019-11-10 17:30:00,53.13078,-15.695920000000001,55.4007372519,15.12078,-2.66592,15.3539935279,38.01,-13.03,40.1813513959,129.51,53.76078,3.4540800000000003,53.871626436,15.12078,-2.66592,15.3539935279,38.64,6.12,39.1216564067,129.05
2019-11-10 18:00:00,60.1048,-6.86686,60.4957911701,15.4648,-3.7668600000000003,15.916949246,44.64,-3.1,44.7475094279,131.43,60.2748,-2.49686,60.3264935571,15.4648,-3.7668600000000003,15.916949246,44.81,1.27,44.8279934862,130.99
2019-11-10 18:30:00,59.73356,-4.25924,59.8852178392,13.17356,-3.35924,13.5951159043,46.56,-0.9,46.5686976412,132.27,59.76356,-4.41924,59.9267284778,13.17356,-3.35924,13.5951159043,46.59,-1.06,46.6020568216,131.84
2019-11-10 19:00:00,61.26422,-3.6939200000000003,61.3754812378,4.00422,-0.9739200000000001,4.1209583806,57.26,-2.7199999999999998,57.3245671593,132.67,61.38422,-3.83392,61.5038324625,4.00422,-0.9739200000000001,4.1209583806,57.38,-2.86,57.4512314925,132.24
2019-11-10 19:30:00,59.00388,-4.61676,59.1842236407,6.57388,-1.41676,6.7248127968,52.43,-3.2,52.5275632406,133.0,59.09388,-4.78676,59.2874331098,6.57388,-1.41676,6.7248127968,52.52,-3.37,52.6280087026,132.56
2019-11-10 20:00:00,58.54158,-4.83844,58.7411873435,5.39158,-1.64844,5.6379508095,53.15,-3.19,53.2456439533,132.84,58.65158,-4.99844,58.8641846876,5.39158,-1.64844,5.6379508095,53.26,-3.35,53.365251803,132.4
2019-11-10 20:30:00,56.39516,-5.20898,56.6352146996,4.50516,-1.24898,4.6750847763,51.89,-3.96,52.0408848887,133.02,56.48516,-5.36898,56.7397501446,4.50516,-1.24898,4.6750847763,51.98,-4.12,52.1430225438,132.6
2019-11-10 21:00:00,51.16352,-5.54078,51.4626662912,3.56352,-0.65078,3.622456266,47.6,-4.89,47.8505182835,133.41,51.26352,-5.71078,51.5806309674,3.56352,-0.65078,3.622456266,47.7,-5.06,47.9676307524,132.95
2019-11-10 21:30:00,52.05736,-6.56692,52.4699263241,4.8273600000000005,-1.46692,5.0453204909,47.23,-5.1,47.5045566235,132.97,52.15736,-6.73692,52.5906483441,4.8273600000000005,-1.46692,5.0453204909,47.33,-5.27,47.6224925849,132.62
2019-11-10 22:00:00,49.81474,-7.06828,50.3137049265,6.86474,-2.37828,7.2650444614,42.95,-4.69,43.2053075443,133.36,49.90474,-7.24828,50.4283713541,6.86474,-2.37828,7.2650444614,43.04,-4.87,43.3146453293,133.22
2019-11-10 22:30:00,48.46258,-7.94792,49.1099897433,11.37258,-3.81792,11.9963364817,37.09,-4.13,37.3192309674,133.28,48.56258,-8.11792,49.2364174304,11.37258,-3.81792,11.9963364817,37.19,-4.3,37.4377630208,133.14
2019-11-10 23:00:00,46.04868,-9.73908,47.067298722,13.94868,-4.43908,14.6380020832,32.1,-5.3,32.53459697,132.94,46.10868,-9.68908,47.115694228,13.94868,-4.43908,14.6380020832,32.16,-5.25,32.5857039206,132.73
2019-11-10 23:30:00,44.55522,-10.51948,45.780204114,17.15522,-5.10948,17.8999541653,27.4,-5.41,27.9289831537,132.89,44.61522,-10.68948,45.8779123143,17.15522,-5.10948,17.8999541653,27.46,-5.58,28.0212062553,132.62
2019-11-11 00:00:00,42.84202,-10.79468,44.1810343245,19.32202,-5.71468,20.1493926554,23.52,-5.08,24.0623523372,132.11,42.88202,-10.97468,44.2641078119,19.32202,-5.71468,20.1493926554,23.56,-5.26,24.14003314,131.86
2019-11-11 00:30:00,42.33712,-10.89146,43.7156222743,20.42712,-6.05146,21.3046332901,21.91,-4.84,22.4382196263,132.23,42.36712,-11.06146,43.7873127107,20.42712,-6.05146,21.3046332901,21.94,-5.01,22.5047483878,132.05
2019-11-11 01:00:00,41.28844,-10.94004,42.7132269073,21.02844,-6.20004,21.923407236,20.26,-4.74,20.8070949438,131.38,41.31844,-11.11004,42.7860546538,21.02844,-6.20004,21.923407236,20.29,-4.91,20.8756365172,131.23
2019-11-11 01:30:00,40.32686,-10.82148,41.7535635228,20.20686,-6.07148,21.0992905201,20.12,-4.75,20.6730960429,131.38,40.34686,-10.99148,41.817242190900004,20.20686,-6.07148,21.0992905201,20.14,-4.92,20.7322454163,131.23
2019-11-11 02:00:00,40.08658,-11.141539999999999,41.6061030339,20.04658,-6.07154,20.9458580074,20.04,-5.07,20.6713932767,131.67,40.12658,-11.30154,41.6877347534,20.04658,-6.07154,20.9458580074,20.08,-5.23,20.7499228914,131.54
2019-11-11 02:30:00,41.62772,-11.58994,43.2110377288,24.24772,-7.20994,25.2969397359,17.38,-4.38,17.9234148532,131.44,41.65772,-11.76994,43.2885333917,24.24772,-7.20994,25.2969397359,17.41,-4.5600000000000005,17.9972692373,131.25
2019-11-11 03:00:00,39.66312,-11.24098,41.2252679736,21.37312,-6.47098,22.3312301653,18.29,-4.77,18.9017724037,131.92,39.68312,-11.41098,41.2911670639,21.37312,-6.47098,22.3312301653,18.31,-4.94,18.9646961484,131.73
2019-11-11 03:30:00,39.19802,-11.3009,40.7945475858,18.49802,-5.5509,19.3129292116,20.7,-5.75,21.4837729461,132.02,39.19802,-11.4609,40.8391601374,18.49802,-5.5509,19.3129292116,20.7,-5.91,21.5271479765,131.67
2019-11-11 04:00:00,38.6727,-11.09902,40.2338908167,17.1227,-5.20902,17.8975066602,21.55,-5.89,22.3404252421,132.53,38.7127,-11.27902,40.3223192965,17.1227,-5.20902,17.8975066602,21.59,-6.07,22.4270595487,132.12
2019-11-11 04:30:00,38.95542,-10.99772,40.4780754554,18.87542,-5.96772,19.7963421413,20.08,-5.03,20.7004178702,132.53,38.96542,-11.16772,40.5342068601,18.87542,-5.96772,19.7963421413,20.09,-5.2,20.7520625481,132.12
2019-11-11 05:00:00,39.10934,-10.59954,40.5202507821,16.81934,-5.36954,17.6556551237,22.29,-5.23,22.8953488726,132.9,39.13934,-10.77954,40.5966306268,16.81934,-5.36954,17.6556551237,22.32,-5.41,22.9662905146,132.52
2019-11-11 05:30:00,41.15202,-10.43696,42.4549041233,17.07202,-5.43696,17.9168747532,24.08,-5.0,24.5936251903,132.82,41.17202,-10.60696,42.5163830931,17.07202,-5.43696,17.9168747532,24.1,-5.17,24.6483042013,132.44
2019-11-11 06:00:00,42.47824,-11.3671,43.9728533974,16.91824,-5.4171,17.7643411673,25.56,-5.95,26.2434010753,132.82,42.51824,-11.3071,43.996036675,16.91824,-5.4171,17.7643411673,25.6,-5.89,26.268842761,132.4
2019-11-11 06:30:00,47.73852,-11.06146,49.0032875338,17.64852,-5.45146,18.4712932499,30.09,-5.61,30.6084988198,130.73,47.75852,-11.23146,49.0614097466,17.64852,-5.45146,18.4712932499,30.11,-5.78,30.6597537498,130.33
2019-11-11 07:00:00,53.77558,-14.1501,55.6060997944,17.82558,-5.8401,18.75788022,35.95,-8.31,36.8979484525,131.24,54.17558,-0.030100000000000002,54.1755883618,17.82558,-5.8401,18.75788022,36.35,5.8100000000000005,36.8113922584,130.83
2019-11-11 07:30:00,58.68676,-15.30688,60.650114382699996,19.35676,-6.39688,20.3863736705,39.33,-8.91,40.3266289194,131.96,59.24676,4.09312,59.3879802808,19.35676,-6.39688,20.3863736705,39.89,10.49,41.2462386164,131.52
2019-11-11 08:00:00,56.09948,-13.54164,57.7107240481,19.01948,-6.21164,20.0081256234,37.08,-7.33,37.7975567993,131.06,56.65948,5.59836,56.9353871381,19.01948,-6.21164,20.0081256234,37.64,11.81,39.4492800948,130.59
2019-11-11 08:30:00,56.54458,-12.97628,58.0144238101,19.60458,-6.02628,20.5098904828,36.94,-6.95,37.5881111523,130.82,57.08458,6.08372,57.4078472233,19.60458,-6.02628,20.5098904828,37.48,12.11,39.3878471105,130.34
2019-11-11 09:00:00,61.3506,-14.34642,63.0056813881,20.4906,-6.11642,21.383995931,40.86,-8.23,41.6806010033,131.1,61.9106,4.74358,62.0920602298,20.4906,-6.11642,21.383995931,41.42,10.86,42.8200420364,130.6
2019-11-11 09:30:00,64.3599,-14.02032,65.8693107669,22.2799,-6.70032,23.2656019074,42.08,-7.32,42.7119280764,130.63,64.9599,4.99968,65.1520176826,22.2799,-6.70032,23.2656019074,42.68,11.7,44.254631396,130.19
2019-11-11 10:00:00,64.27562,-14.31742,65.8509213439,23.06562,-6.83742,24.0577043427,41.21,-7.48,41.883343944800004,131.08,64.86562,4.78258,65.04169224,23.06562,-6.83742,24.0577043427,41.8,11.62,43.3850711651,130.59
2019-11-11 10:30:00,64.02056,-14.44336,65.6295874648,22.53056,-6.50336,23.4503694044,41.49,-7.94,42.2429130151,131.45,64.61056,4.74664,64.7846822544,22.53056,-6.50336,23.4503694044,42.08,11.25,43.5578798841,130.94
2019-11-11 11:00:00,62.96798,-14.26266,64.5630697501,22.43798,-6.50266,23.3612399833,40.53,-7.76,41.2661907619,131.77,63.55798,5.02734,63.7564974662,22.43798,-6.50266,23.3612399833,41.12,11.53,42.7059164519,131.27
2019-11-11 11:30:00,63.16998,-14.2565,64.7587381397,23.35998,-6.7665,24.3202423477,39.81,-7.49,40.5084707191,131.77,63.75998,5.0635,63.9607229622,23.35998,-6.7665,24.3202423477,40.4,11.83,42.0964238386,131.27
2019-11-11 12:00:00,63.72532,-14.16944,65.281616394,23.50532,-6.81944,24.4745751795,40.22,-7.35,40.8860722007,131.96,64.27532,5.22056,64.4869832433,23.50532,-6.81944,24.4745751795,40.77,12.04,42.5106398446,131.47
2019-11-11 12:30:00,64.37006,-14.13214,65.9031259151,23.58006,-6.88214,24.5638572008,40.79,-7.25,41.4292963976,131.66,64.94006,5.14786,65.1437783321,23.58006,-6.88214,24.5638572008,41.36,12.03,43.0740118865,131.15
2019-11-11 13:00:00,63.34796,-13.13624,64.6956322907,24.65796,-5.88624,25.3507951098,38.69,-7.25,39.3634170265,131.72,63.92796,6.13376,64.2215468632,24.65796,-5.88624,25.3507951098,39.27,12.02,41.0683978261,131.15
2019-11-11 13:30:00,63.01416,-13.17342,64.3764192465,23.48416,-5.54342,24.1295519271,39.53,-7.63,40.2596299039,131.85,63.59416,6.16658,63.8924400458,23.48416,-5.54342,24.1295519271,40.11,11.71,41.7844013957,131.34
2019-11-11 14:00:00,61.654560000000004,-14.54528,63.3470594351,22.05456,-6.47528,22.9854925523,39.6,-8.07,40.4139196317,131.78,62.21456,4.77472,62.3975113852,22.05456,-6.47528,22.9854925523,40.16,11.25,41.7059719944,131.26
2019-11-11 14:30:00,63.07202,-14.51396,64.7204352717,20.10202,-5.98396,20.9737689832,42.97,-8.53,43.8084672181,131.78,63.65202,4.84604,63.8362260301,20.10202,-5.98396,20.9737689832,43.55,10.83,44.8764013709,131.29
2019-11-11 15:00:00,64.21102,-14.57248,65.8438475698,17.81102,-5.4924800000000005,18.6386633102,46.4,-9.08,47.2800846023,131.69,64.84102,4.72752,65.0131319042,17.81102,-5.4924800000000005,18.6386633102,47.03,10.22,48.1276355123,131.19
2019-11-11 15:30:00,64.94188,-14.45366,66.5308655086,18.40188,-5.78366,19.2893729947,46.54,-8.67,47.3406854619,131.63,65.57188,4.81634,65.7485252894,18.40188,-5.78366,19.2893729947,47.17,10.6,48.3463431916,131.11
2019-11-11 16:00:00,63.5764,-13.6699,65.0294149056,16.2664,-5.1299,17.0561321222,47.31,-8.54,48.0746055626,131.94,64.2464,5.7401,64.5023151598,16.2664,-5.1299,17.0561321222,47.98,10.87,49.1959073501,131.48
2019-11-11 16:30:00,69.48732,-13.93736,70.8712751723,17.36732,-5.41736,18.1926246966,52.12,-8.52,52.8117865632,131.94,70.15732,5.48264,70.3712220368,17.36732,-5.41736,18.1926246966,52.79,10.9,53.903562962,131.48
2019-11-11 17:00:00,63.83792,-13.71464,65.2944973199,18.02792,-5.12464,18.7421406103,45.81,-8.59,46.6084134036,132.03,64.49792,5.69536,64.7488904141,18.02792,-5.12464,18.7421406103,46.47,10.82,47.7130307149,131.53
2019-11-11 17:30:00,61.86924,-15.06388,63.6767095478,23.63924,-6.56388,24.5336134402,38.23,-8.5,39.1635404426,132.63,62.44924,4.52612,62.6130444782,23.63924,-6.56388,24.5336134402,38.81,11.09,40.3634017397,132.14
2019-11-11 18:00:00,62.54402,-15.7675,64.5009185517,28.55402,-8.0575,29.6690978024,33.99,-7.71,34.8534675463,132.98,63.09402,3.9525,63.2177001797,28.55402,-8.0575,29.6690978024,34.54,12.01,36.5684522505,132.52
2019-11-11 18:30:00,64.57286,-14.41812,66.162953629,27.65286,-7.73812,28.7151382952,36.92,-6.68,37.5194456249,131.88,65.11286,5.00188,65.3046961628,27.65286,-7.73812,28.7151382952,37.46,12.74,39.5671479892,131.44
2019-11-11 19:00:00,65.57626,-12.75802,66.8057853027,24.59626,-7.46802,25.7050059076,40.98,-5.29,41.3200254114,131.01,66.12626,6.39198,66.4344765156,24.59626,-7.46802,25.7050059076,41.53,13.86,43.7817370601,130.56
2019-11-11 19:30:00,70.77590000000001,-13.3442,72.0228831306,23.7659,-7.3642,24.8807042595,47.01,-5.98,47.3888225218,131.21,71.4159,5.8658,71.6563910789,23.7659,-7.3642,24.8807042595,47.65,13.23,49.4525570623,130.76
2019-11-11 20:00:00,68.13942,-13.36254,69.4372956932,15.75942,-5.06254,16.5526019099,52.38,-8.3,53.0335214746,130.97,68.80942,5.78746,69.0523784818,15.75942,-5.06254,16.5526019099,53.05,10.85,54.1481763312,130.55
2019-11-11 20:30:00,66.20138,-14.08386,67.6829212313,15.57138,-4.95386,16.3403979145,50.63,-9.13,51.4466111615,131.58,66.88138000000001,5.20614,67.0837005867,15.57138,-4.95386,16.3403979145,51.31,10.16,52.3062300305,131.14
2019-11-11 21:00:00,63.27278,-14.56304,64.9270885145,16.39278,-5.17304,17.189635801,46.88,-9.39,47.8111545562,131.26,63.92278,4.62696,64.0900192056,16.39278,-5.17304,17.189635801,47.53,9.8,48.5297939415,130.82
2019-11-11 21:30:00,56.83944,-15.02262,58.7911647374,15.66944,-5.04262,16.4608434285,41.17,-9.98,42.362357111,132.04,57.44944,4.3773800000000005,57.615966641,15.66944,-5.04262,16.4608434285,41.78,9.42,42.8287847131,131.58
2019-11-11 22:00:00,57.52808,-16.34132,59.8040026071,16.69808,-5.32132,17.5254763767,40.83,-11.02,42.2910073183,132.64,58.13808,3.22868,58.227662847,16.69808,-5.32132,17.5254763767,41.44,8.55,42.3128361139,132.18
2019-11-11 22:30:00,53.97064,-17.15698,56.6320752289,16.01064,-5.02698,16.7812729294,37.96,-12.13,39.8509535645,132.7,54.53064,2.43302,54.5848906304,16.01064,-5.02698,16.7812729294,38.52,7.46,39.2357235182,132.23
2019-11-11 23:00:00,51.83008,-17.99738,54.8658626076,16.51008,-5.21738,17.3148432182,35.32,-12.78,37.561027675,133.42,52.39008,1.8126200000000001,52.4214276195,16.51008,-5.21738,17.3148432182,35.88,7.03,36.5622113664,132.99
2019-11-11 23:30:00,46.98992,-14.33812,49.1287519355,15.29992,-4.86812,16.0557199882,31.69,-9.47,33.0747184417,132.33,47.23992,-6.19812,47.6447975454,15.29992,-4.86812,16.0557199882,31.94,-1.33,31.9676789899,131.87
2019-11-12 00:00:00,44.63214,-11.952,46.2047424512,16.19214,-5.102,16.9769196788,28.44,-6.85,29.2533092145,131.44,44.70214,-12.122,46.3165651207,16.19214,-5.102,16.9769196788,28.51,-7.02,29.3615479837,130.98
2019-11-12 00:30:00,44.58288,-18.12334,48.1257586106,19.88288,-5.98334,20.763652729,24.7,-12.14,27.5221656125,131.69,44.98288,-0.48334000000000005,44.9854766636,19.88288,-5.98334,20.763652729,25.1,5.5,25.6955249022,131.3
2019-11-12 01:00:00,44.29452,-19.0804,48.2293081662,20.35452,-6.0904,21.2461633381,23.94,-12.99,27.2371749636,131.89,44.73452,0.2896,44.7354573889,20.35452,-6.0904,21.2461633381,24.38,6.38,25.2009682354,131.47
2019-11-12 01:30:00,43.36038,-18.93992,47.3164149461,20.58038,-6.34992,21.5377233001,22.78,-12.59,26.0276103398,131.99,43.78038,0.49008,43.7831229054,20.58038,-6.34992,21.5377233001,23.2,6.84,24.187302454,131.59
2019-11-12 02:00:00,42.51456,-19.12266,46.6172064529,19.23456,-5.87266,20.111102254,23.28,-13.25,26.7865805955,132.72,42.94456,0.46734000000000003,42.9471028158,19.23456,-5.87266,20.111102254,23.71,6.34,24.5430173369,132.28
2019-11-12 02:30:00,41.90104,-19.35496,46.1552990423,17.86104,-5.47496,18.6813258866,24.04,-13.88,27.7592507103,133.36,42.34104,0.42504000000000003,42.3431733256,17.86104,-5.47496,18.6813258866,24.48,5.9,25.1809531194,132.92
2019-11-12 03:00:00,41.20534,-19.2976,45.500301210800004,17.16534,-5.4976,18.024219902,24.04,-13.8,27.7193362114,133.41,41.74534,0.5424,41.7488635711,17.16534,-5.4976,18.024219902,24.58,6.04,25.3112228073,133.01
2019-11-12 03:30:00,42.48678,-19.83604,46.8891774043,19.95678,-6.21604,20.9024453414,22.53,-13.62,26.3268930943,133.86,42.90678,0.09396,42.9068828797,19.95678,-6.21604,20.9024453414,22.95,6.31,23.8016512032,133.44
2019-11-12 04:00:00,40.9258,-15.4597,43.7484105966,18.8058,-5.9597,19.7275476867,22.12,-9.5,24.0737284192,132.35,41.0958,-8.3897,41.9434362413,18.8058,-5.9597,19.7275476867,22.29,-2.43,22.4220650253,131.88
2019-11-12 04:30:00,41.10748,-12.66388,43.0139369112,19.53748,-6.18388,20.4927669338,21.57,-6.48,22.5223289204,130.88,41.13748,-12.84388,43.0959106436,19.53748,-6.18388,20.4927669338,21.6,-6.66,22.6034422157,130.49
2019-11-12 05:00:00,40.6468,-12.66276,42.5735580033,17.4668,-5.54276,18.3251545875,23.18,-7.12,24.2488515192,131.26,40.6768,-12.83276,42.653039604,17.4668,-5.54276,18.3251545875,23.21,-7.29,24.3279304504,130.85
2019-11-12 05:30:00,41.70822,-12.15386,43.4429732922,16.56822,-5.30386,17.3964606995,25.14,-6.85,26.0565174189,130.75,41.73822,-12.32386,43.5196109136,16.56822,-5.30386,17.3964606995,25.17,-7.02,26.1306199697,130.33
2019-11-12 06:00:00,44.91998,-11.63656,46.4027384088,18.09998,-5.70656,18.9782534242,26.82,-5.93,27.4677501809,130.98,44.95998,-11.79656,46.4818096618,18.09998,-5.70656,18.9782534242,26.86,-6.09,27.5417446797,130.58
2019-11-12 06:30:00,51.73458,-8.48966,52.4265304468,21.01458,-6.56966,22.0175612885,30.72,-1.92,30.7799415204,130.59,51.79458,-8.45966,52.4808952352,21.01458,-6.56966,22.0175612885,30.78,-1.8900000000000001,30.8379717232,130.21
2019-11-12 07:00:00,57.12064,-7.9921,57.6770420221,22.08064,-6.9421,23.1462181624,35.04,-1.05,35.0557284905,130.77,57.32064,-2.2421,57.364473173,22.08064,-6.9421,23.1462181624,35.24,4.7,35.552040729,130.36
2019-11-12 07:30:00,61.44822,-13.6175,62.9390184815,20.97822,-6.8475,22.0674867309,40.47,-6.77,41.0323506517,132.25,62.00822,5.9825,62.2961447749,20.97822,-6.8475,22.0674867309,41.03,12.83,42.9891823602,131.82
2019-11-12 08:00:00,63.92412,-13.19166,65.2710733122,21.06412,-6.98166,22.1910055592,42.86,-6.21,43.307547841,131.35,64.53412,6.05834,64.8178688922,21.06412,-6.98166,22.1910055592,43.47,13.04,45.3837250565,130.92
2019-11-12 08:30:00,65.5895,-12.42624,66.7562278053,19.8695,-6.25624,20.8311682147,45.72,-6.17,46.1344480838,131.2,66.2095,6.77376,66.5551028456,19.8695,-6.25624,20.8311682147,46.34,13.03,48.137059528,130.76
2019-11-12 09:00:00,66.29952,-12.55442,67.4776986401,21.86952,-6.73442,22.8829263375,44.43,-5.82,44.8095670588,131.2,66.92952,6.62558,67.2566647833,21.86952,-6.73442,22.8829263375,45.06,13.36,46.9988638161,130.71
2019-11-12 09:30:00,64.37736,-12.26414,65.5351326428,24.81736,-7.52414,25.9328756622,39.56,-4.74,39.8429567176,131.13,64.93736,6.89586,65.302477816,24.81736,-7.52414,25.9328756622,40.12,14.42,42.6327432849,130.64
2019-11-12 10:00:00,66.39444,-12.30842,67.5256904134,22.90444,-7.23842,24.0209928148,43.49,-5.07,43.7845292312,131.17,66.99444,6.83158,67.3418553072,22.90444,-7.23842,24.0209928148,44.09,14.07,46.2805898839,130.64
2019-11-12 10:30:00,68.24682,-11.85688,69.2691420724,22.06682,-7.21688,23.2169744335,46.18,-4.64,46.4125198626,131.08,68.87682,7.2731200000000005,69.2597618235,22.06682,-7.21688,23.2169744335,46.81,14.49,49.0013897762,130.57
2019-11-12 11:00:00,70.30566,-10.08546,71.0253640008,21.68566,-6.97546,22.779922999100002,48.62,-3.11,48.7193647331,130.63,70.95566,8.93454,71.5159541015,21.68566,-6.97546,22.779922999100002,49.27,15.91,51.775100193,130.14
2019-11-12 11:30:00,69.8105,-10.16858,70.5471893803,22.1905,-7.00858,23.270979435,47.62,-3.16,47.7247315341,130.33,70.4505,8.76142,70.9932069332,22.1905,-7.00858,23.270979435,48.26,15.77,50.7712566321,129.83
2019-11-12 12:00:00,71.14172,-10.12432,71.858515014,22.76172,-7.32432,23.9111179333,48.38,-2.8,48.4609574813,130.25,71.79172,8.77568,72.3260922491,22.76172,-7.32432,23.9111179333,49.03,16.1,51.6057254575,129.79
2019-11-12 12:30:00,69.77646,-9.90668,70.4762135671,23.23646,-7.5366800000000005,24.4281521764,46.54,-2.37,46.600305793,129.42,70.39646,8.813320000000001,70.9460089783,23.23646,-7.5366800000000005,24.4281521764,47.16,16.35,49.9138067072,129.01
2019-11-12 13:00:00,62.1054,-9.45018,62.8202722948,22.2254,-6.96018,23.2897511964,39.88,-2.49,39.9576588403,129.46,62.6854,9.25982,63.3656345316,22.2254,-6.96018,23.2897511964,40.46,16.22,43.590136499,129.01
2019-11-12 13:30:00,58.90168,-10.39996,59.8127668213,25.59168,-7.00996,26.534385699,33.31,-3.39,33.4820578818,130.8,59.41168,8.70004,60.0453030338,25.59168,-7.00996,26.534385699,33.82,15.71,37.2907025946,130.36
2019-11-12 14:00:00,58.82164,-10.75182,59.796211967,25.35164,-6.72182,26.2276288444,33.47,-4.03,33.7117457276,131.55,59.33164,8.52818,59.9414160594,25.35164,-6.72182,26.2276288444,33.98,15.25,37.2451728416,131.07
2019-11-12 14:30:00,58.73032,-10.71432,59.6996410405,25.37032,-6.77432,26.2591802683,33.36,-3.94,33.5918621097,131.49,59.25032,8.55568,59.8648484535,25.37032,-6.77432,26.2591802683,33.88,15.33,37.1868699947,131.01
2019-11-12 15:00:00,60.30208,-10.36726,61.1867708924,22.14208,-6.73726,23.1443811547,38.16,-3.63,38.3322644779,131.32,60.86208,8.89274,61.5083214422,22.14208,-6.73726,23.1443811547,38.72,15.63,41.7556618915,130.88
2019-11-12 15:30:00,59.99166,-10.004,60.820056606,19.17166,-6.204,20.1504879136,40.82,-3.8,40.9964925329,131.15,60.57166,9.226,61.2702625354,19.17166,-6.204,20.1504879136,41.4,15.43,44.1819521977,130.73
2019-11-12 16:00:00,60.96926,-10.05292,61.7924903647,23.25926,-6.87292,24.2534575901,37.71,-3.18,37.8438436209,131.1,61.52926,9.14708,62.2054572258,23.25926,-6.87292,24.2534575901,38.27,16.02,41.4877487941,130.7
2019-11-12 16:30:00,63.21358,-10.98498,64.1609420288,26.65358,-8.04498,27.8412469192,36.56,-2.94,36.6780206663,132.06,63.76358,8.48502,64.3256535048,26.65358,-8.04498,27.8412469192,37.11,16.53,40.6250292308,131.64
2019-11-12 17:00:00,65.42456,-13.14834,66.73268986,29.62456,-7.8383400000000005,30.6439900984,35.8,-5.31,36.1916578786,132.29,65.96456,6.37166,66.2715717872,29.62456,-7.8383400000000005,30.6439900984,36.34,14.21,39.0194784691,131.86
2019-11-12 17:30:00,66.87022,-14.07244,68.334909749,32.45022,-8.75244,33.609849508799996,34.42,-5.32,34.8287065508,131.6,67.40022,5.26756,67.6057456464,32.45022,-8.75244,33.609849508799996,34.95,14.02,37.657175943,131.2
2019-11-12 18:00:00,66.66712,-14.48418,68.2224036469,33.97712,-9.06418,35.1653813084,32.69,-5.42,33.1362716672,132.17,67.17712,4.99582,67.3626281329,33.97712,-9.06418,35.1653813084,33.2,14.06,36.0544532617,131.72
2019-11-12 18:30:00,66.60208,-14.63828,68.1917612449,34.39208,-9.28828,35.6242517407,32.21,-5.35,32.6512878766,132.36,67.13208,4.87172,67.3086162455,34.39208,-9.28828,35.6242517407,32.74,14.16,35.6709013062,131.88
2019-11-12 19:00:00,64.97926,-14.41626,66.559242653,32.51926,-8.80626,33.6905400096,32.46,-5.61,32.9412158246,132.53,65.49926,5.1737400000000004,65.7032772861,32.51926,-8.80626,33.6905400096,32.98,13.98,35.8206755939,132.08
2019-11-12 19:30:00,62.59714,-13.72422,64.0839773328,27.37714,-8.24422,28.5915189871,35.22,-5.48,35.6437764554,131.69,63.12714,5.61578,63.3764371797,27.37714,-8.24422,28.5915189871,35.75,13.86,38.3426929153,131.25
2019-11-12 20:00:00,60.93876,-13.2416,62.3608245688,25.30876,-8.2716,26.626165689,35.63,-4.97,35.9749607366,130.82,61.47876,5.8284,61.7544182848,25.30876,-8.2716,26.626165689,36.17,14.1,38.8211141004,130.38
