Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-12 20:30:00,59.10696,-13.74536,60.6841630244,18.86696,-6.33536,19.9022352004,40.24,-7.41,40.9165699931,130.97,59.68696,5.36464,59.9275609079,18.86696,-6.33536,19.9022352004,40.82,11.7,42.4636597575,130.55
2019-11-12 21:00:00,57.4841,-14.29092,59.233876686,17.0541,-5.7609200000000005,18.000847926,40.43,-8.53,41.3200411423,130.92,58.0741,4.77908,58.2704101278,17.0541,-5.7609200000000005,18.000847926,41.02,10.54,42.3524733634,130.5
2019-11-12 21:30:00,59.15076,-14.82238,60.9796306765,14.96076,-5.20238,15.8394790774,44.19,-9.62,45.224998618,131.35,59.76076,4.36762,59.9201513703,14.96076,-5.20238,15.8394790774,44.8,9.57,45.8107509216,130.93
2019-11-12 22:00:00,55.62658,-16.05058,57.8959197253,14.72658,-4.98058,15.546007064,40.9,-11.07,42.3716284794,132.24,56.21658,3.36942,56.3174649468,14.72658,-4.98058,15.546007064,41.49,8.35,42.3218926798,131.82
2019-11-12 22:30:00,50.92366,-16.13816,53.4196532746,9.81366,-2.88816,10.2298284825,41.11,-13.25,43.1925294467,132.8,51.52366,3.42184,51.6371622844,9.81366,-2.88816,10.2298284825,41.71,6.31,42.1845967149,132.37
2019-11-12 23:00:00,47.9177,-17.2754,50.9366804813,8.8377,-3.0354,9.3444419015,39.08,-14.24,41.5935571934,133.21,48.4977,2.3746,48.5557991434,8.8377,-3.0354,9.3444419015,39.66,5.41,40.0272869428,132.76
2019-11-12 23:30:00,44.85072,-17.98378,48.3218731798,9.33072,-3.30378,9.8983482464,35.52,-14.68,38.4340057761,133.38,45.39072,1.69622,45.4224022307,9.33072,-3.30378,9.8983482464,36.06,5.0,36.4049941629,132.93
2019-11-13 00:00:00,41.7828,-17.77752,45.4075169239,6.1928,-1.64752,6.4082052082,35.59,-16.13,39.0746081234,133.61,42.3328,1.99248,42.3796641373,6.1928,-1.64752,6.4082052082,36.14,3.64,36.3228468047,133.19
2019-11-13 00:30:00,40.58592,-18.42798,44.5736171869,4.94592,-1.37798,5.1342919207,35.64,-17.05,39.5083801237,133.9,41.13592,1.43202,41.1608381295,4.94592,-1.37798,5.1342919207,36.19,2.81,36.2989283588,133.49
2019-11-13 01:00:00,39.8619,-20.44634,44.7998202118,6.1119,-1.75634,6.3592493115,33.75,-18.69,38.5795101058,133.8,40.3919,-0.6863400000000001,40.3977307309,6.1119,-1.75634,6.3592493115,34.28,1.07,34.2966951761,133.35
2019-11-13 01:30:00,38.95188,-20.14564,43.8531158134,6.68188,-1.75564,6.9086751367,32.27,-18.39,37.142226643,133.76,39.47188,-0.36564,39.4735734808,6.68188,-1.75564,6.9086751367,32.79,1.3900000000000001,32.8194485024,133.35
2019-11-13 02:00:00,38.01558,-19.85078,42.886335695,5.47558,-0.9507800000000001,5.5575137377,32.54,-18.9,37.6305939363,133.92,38.53558,-0.0007800000000000001,38.5355800079,5.47558,-0.9507800000000001,5.5575137377,33.06,0.9500000000000001,33.0736466087,133.53
2019-11-13 02:30:00,37.46816,-19.9363,42.4419494307,4.80816,-0.9163,4.8946918468,32.66,-19.02,37.7946557069,133.85,38.00816,-0.1063,38.0083086479,4.80816,-0.9163,4.8946918468,33.2,0.81,33.2098795541,133.47
2019-11-13 03:00:00,37.28732,-20.38746,42.4969735162,5.09732,-1.22746,5.2430267245,32.19,-19.16,37.4606687073,134.07,37.80732,-0.52746,37.8109991885,5.09732,-1.22746,5.2430267245,32.71,0.7000000000000001,32.7174892068,133.65
2019-11-13 03:30:00,37.56612,-21.14274,43.1071783647,5.78612,-1.7527400000000002,6.045765639,31.78,-19.39,37.2282218216,133.15,38.10612,-1.49274,38.1353465195,5.78612,-1.7527400000000002,6.045765639,32.32,0.26,32.3210457752,132.74
2019-11-13 04:00:00,37.00552,-21.91776,43.0092631172,6.12552,-1.9277600000000001,6.4217017906,30.88,-19.99,36.7855202491,132.35,37.57552,-2.08776,37.63347506,6.12552,-1.9277600000000001,6.4217017906,31.45,-0.16,31.4504069926,131.93
2019-11-13 04:30:00,37.5572,-21.86736,43.45946048,6.8872,-2.14736,7.2141998038,30.67,-19.72,36.4626836643,132.43,38.1172,-2.02736,38.1710770664,6.8872,-2.14736,7.2141998038,31.23,0.12,31.2302305467,132.02
2019-11-13 05:00:00,38.22574,-21.80024,44.0052004041,5.9557400000000005,-1.8802400000000001,6.245489685,32.27,-19.92,37.9230708145,132.26,38.79574,-1.93024,38.8437288195,5.9557400000000005,-1.8802400000000001,6.245489685,32.84,-0.05,32.8400380633,131.87
2019-11-13 05:30:00,39.12322,-21.56092,44.6710153726,4.8432200000000005,-1.44092,5.0530219092,34.28,-20.12,39.74836852,132.82,39.74322,-1.57092,39.7742545576,4.8432200000000005,-1.44092,5.0530219092,34.9,-0.13,34.9002421195,132.4
2019-11-13 06:00:00,41.7851,-21.27418,46.8890745983,6.4151,-1.9441800000000002,6.7032338377,35.37,-19.33,40.3073913817,132.76,42.3951,-1.27418,42.4142433468,6.4151,-1.9441800000000002,6.7032338377,35.98,0.67,35.9862376472,132.33
2019-11-13 06:30:00,47.09674,-19.52502,50.9836181987,5.95674,-1.8950200000000001,6.2509081123,41.14,-17.63,44.7584237882,131.45,47.76674,0.13498000000000002,47.7669307139,5.95674,-1.8950200000000001,6.2509081123,41.81,2.03,41.8592522628,131.07
2019-11-13 07:00:00,51.47946,-17.8907,54.4996509015,5.53946,-1.6407,5.7773275467000005,45.94,-16.25,48.7293145858,130.84,52.18946,1.6393,52.2151993157,5.53946,-1.6407,5.7773275467000005,46.65,3.2800000000000002,46.765167593,130.49
2019-11-13 07:30:00,53.27624,-15.06168,55.3643563402,7.24624,-2.06168,7.5338249621,46.03,-13.0,47.8305435888,129.65,53.97624,4.13832,54.1346485807,7.24624,-2.06168,7.5338249621,46.73,6.2,47.1395046643,129.27
2019-11-13 08:00:00,51.05024,-14.56922,53.0885032325,10.81024,-2.02922,10.9990464435,40.24,-12.54,42.1486559691,129.61,51.70024,4.62078,51.9063235441,10.81024,-2.02922,10.9990464435,40.89,6.65,41.4272205198,129.22
2019-11-13 08:30:00,51.1768,-13.15944,52.8416097347,9.9768,-1.43944,10.0801054436,41.2,-11.72,42.8345468051,130.31,51.7868,5.75056,52.1051014254,9.9768,-1.43944,10.0801054436,41.81,7.19,42.4237221375,129.89
2019-11-13 09:00:00,53.74494,-12.297,55.1337898625,9.82494,-1.217,9.9000270203,43.92,-11.08,45.2960572236,131.09,54.34494,6.813,54.7703338734,9.82494,-1.217,9.9000270203,44.52,8.03,45.2383830392,130.67
2019-11-13 09:30:00,55.90618,-11.3831,57.0532727177,8.94618,-0.8131,8.9830545029,46.96,-10.57,48.134878207,130.77,56.52618,7.6469000000000005,57.0410738416,8.94618,-0.8131,8.9830545029,47.58,8.46,48.32626615,130.38
2019-11-13 10:00:00,54.1969,-10.95212,55.2924307849,8.6369,-0.5821200000000001,8.656494978,45.56,-10.37,46.7252661844,131.71,54.8069,8.33788,55.4375011207,8.6369,-0.5821200000000001,8.656494978,46.17,8.92,47.0237737745,131.27
2019-11-13 10:30:00,58.25194,-10.65544,59.2184676884,8.51194,-0.33544,8.5185469745,49.74,-10.32,50.7993110189,132.15,58.90194,8.78456,59.553396462,8.51194,-0.33544,8.5185469745,50.39,9.12,51.2086564948,131.73
2019-11-13 11:00:00,61.97188,-10.659,62.8818590035,8.42188,-0.069,8.4221626519,53.55,-10.59,54.5870918808,133.09,62.66188,9.031,63.3093213211,8.42188,-0.069,8.4221626519,54.24,9.1,54.998069057,132.66
2019-11-13 11:30:00,56.89996,-10.16716,57.8011815664,6.23996,-0.29716000000000004,6.2470316845,50.66,-9.87,51.6125227053,133.02,57.55996,9.45284,58.3309967279,6.23996,-0.29716000000000004,6.2470316845,51.32,9.75,52.237964164,132.53
2019-11-13 12:00:00,57.9674,-9.91752,58.8096647305,11.1774,-2.8875200000000003,11.5443511082,46.79,-7.03,47.3151667016,132.47,58.5874,9.63248,59.3739682833,11.1774,-2.8875200000000003,11.5443511082,47.41,12.52,49.0352781169,132.08
2019-11-13 12:30:00,65.55122,-10.15672,66.3334109228,5.32122,-1.6267200000000002,5.5643148946,60.23,-8.53,60.8310266229,132.47,66.29122,9.38328,66.9520111173,5.32122,-1.6267200000000002,5.5643148946,60.97,11.01,61.95612157,132.08
2019-11-13 13:00:00,65.72432,-10.38224,66.5392902493,4.46432,-1.27224,4.642062869,61.26,-9.11,61.9336717788,132.52,66.47432,9.14776,67.1007953193,4.46432,-1.27224,4.642062869,62.01,10.42,62.8793805631,132.08
2019-11-13 13:30:00,66.10998,-10.94044,67.0091238787,6.96998,-2.21044,7.3120904121,59.14,-8.73,59.7808706862,132.52,66.82998,8.58956,67.3797207459,6.96998,-2.21044,7.3120904121,59.86,10.8,60.8264712111,132.08
2019-11-13 14:00:00,65.54094,-11.33856,66.514492849,9.18094,-3.00856,9.6613194004,56.36,-8.33,56.9722607942,132.45,66.23094,8.17144,66.7331240461,9.18094,-3.00856,9.6613194004,57.05,11.18,58.135143416,132.03
2019-11-13 14:30:00,64.89494,-11.47454,65.9015804501,8.43494,-2.8045400000000003,8.8889626737,56.46,-8.67,57.1218040681,132.34,65.60494,8.01546,66.0927813866,8.43494,-2.8045400000000003,8.8889626737,57.17,10.82,58.1848889317,131.94
2019-11-13 15:00:00,65.5374,-11.78102,66.5878609883,9.8774,-3.37102,10.436800592200001,55.66,-8.41,56.2917729335,132.19,66.2274,7.66898,66.6699464902,9.8774,-3.37102,10.436800592200001,56.35,11.04,57.4212861228,131.79
2019-11-13 15:30:00,66.27174,-11.96134,67.3425361657,12.18174,-3.96134,12.8096449609,54.09,-8.0,54.6784061582,132.1,66.95174,7.45866,67.3659194105,12.18174,-3.96134,12.8096449609,54.77,11.42,55.9479159576,131.69
2019-11-13 16:00:00,68.06642,-11.974260000000001,69.1116519421,13.61642,-3.91426,14.1678623992,54.45,-8.06,55.0433111286,132.06,68.74642,7.43574,69.1473823956,13.61642,-3.91426,14.1678623992,55.13,11.35,56.2862274451,131.64
2019-11-13 16:30:00,70.0152,-12.05408,71.0452607546,16.2752,-4.64408,16.9248224241,53.74,-7.41,54.248462651,131.97,70.6952,7.36592,71.0779014919,16.2752,-4.64408,16.9248224241,54.42,12.01,55.7294939866,131.56
2019-11-13 17:00:00,63.98384,-13.06924,65.3049524563,24.86384,-5.92924,25.5610333618,39.12,-7.14,39.7662419648,132.32,64.54384,6.42076,64.8624193268,24.86384,-5.92924,25.5610333618,39.68,12.35,41.5574890964,131.9
2019-11-13 17:30:00,64.80656,-13.536,66.2050867761,27.99656,-6.786,28.807241586700002,36.81,-6.75,37.4237705209,132.2,65.32656,5.974,65.599147231,27.99656,-6.786,28.807241586700002,37.33,12.76,39.450557664,131.9
2019-11-13 18:00:00,62.78874,-13.1102,64.1428344777,23.12874,-5.3802,23.7462663597,39.66,-7.73,40.4062928267,131.99,63.33874,6.3998,63.6612395797,23.12874,-5.3802,23.7462663597,40.21,11.78,41.9000298329,131.9
2019-11-13 18:30:00,60.82306,-12.40274,62.074733888,17.79306,-3.23274,18.0843466034,43.03,-9.17,43.9962475673,131.89,61.41306,7.10726,61.822949487,17.79306,-3.23274,18.0843466034,43.62,10.34,44.8287853951,131.83
2019-11-13 19:00:00,59.72374,-11.91244,60.9001752571,14.72374,-1.7424400000000002,14.826483627,45.0,-10.17,46.1348989378,132.14,60.33374,7.59756,60.8102220054,14.72374,-1.7424400000000002,14.826483627,45.61,9.34,46.5565000832,131.96
2019-11-13 19:30:00,59.31944,-11.982520000000001,60.5175738729,10.34944,-1.34252,10.4361519855,48.97,-10.64,50.1125782614,132.17,59.95944,7.53748,60.4313498928,10.34944,-1.34252,10.4361519855,49.61,8.88,50.3984771595,131.96
2019-11-13 20:00:00,65.98022,-11.7492,67.0181552409,2.18022,0.1308,2.1841400798,63.8,-11.88,64.896643981,132.5,66.75022,7.8508,67.2103186325,2.18022,0.1308,2.1841400798,64.57,7.72,65.0298646777,132.25
2019-11-13 20:30:00,64.08402,-12.50088,65.2919108323,1.89402,-0.03088,1.8942717162,62.19,-12.47,63.4278881881,132.47,64.83402,7.05912,65.2171858066,1.89402,-0.03088,1.8942717162,62.94,7.09,63.3380746471,132.16
2019-11-13 21:00:00,61.55506,-13.42964,63.0030208969,2.9650600000000003,-0.6196400000000001,3.02911448,58.59,-12.81,59.9740293794,131.52,62.28506,5.83036,62.5573480651,2.9650600000000003,-0.6196400000000001,3.02911448,59.32,6.45,59.6696313044,131.16
2019-11-13 21:30:00,50.46982,-13.08192,52.1376961681,2.40982,0.03808,2.4101208515,48.06,-13.12,49.8186511259,132.15,51.09982,6.32808,51.4901563458,2.40982,0.03808,2.4101208515,48.69,6.29,49.0946045915,131.74
2019-11-13 22:00:00,49.34208,-14.2317,51.3535017659,2.09208,0.44830000000000003,2.1395727649,47.25,-14.68,49.4779233598,132.47,49.96208,5.2283,50.234893837,2.09208,0.44830000000000003,2.1395727649,47.87,4.78,48.1080585765,132.05
2019-11-13 22:30:00,51.06306,-15.20406,53.2785091481,1.59306,0.6759400000000001,1.7305302792,49.47,-15.88,51.9562825845,132.89,51.70306,4.43594,51.8930050878,1.59306,0.6759400000000001,1.7305302792,50.11,3.76,50.2508676542,132.54
2019-11-13 23:00:00,47.9762,-16.49192,50.7316389616,1.5862,0.71808,1.741168954,46.39,-17.21,49.4794523009,133.54,48.6362,4.49808,48.8437577806,1.5862,0.71808,1.741168954,47.05,3.7800000000000002,47.2015984899,133.17
2019-11-13 23:30:00,44.12592,-28.17904,52.3560417829,1.57592,0.72096,1.7330052418,42.55,-28.9,51.4364899658,131.67,45.45592,11.87096,46.9804252255,1.57592,0.72096,1.7330052418,43.88,11.15,45.2744618963,131.3
2019-11-14 00:00:00,41.6595,-28.62252,50.5446593756,1.5695000000000001,0.64748,1.6978105314,40.09,-29.27,49.638100286,131.26,42.9295,11.097480000000001,44.340681463,1.5695000000000001,0.64748,1.6978105314,41.36,10.45,42.6597245654,130.87
2019-11-14 00:30:00,40.79648,-27.27984,49.0769034355,1.57648,0.57016,1.6764163015,39.22,-27.85,48.102296203,130.95,42.04648,12.36016,43.8255637227,1.57648,0.57016,1.6764163015,40.47,11.79,42.1524020668,130.6
2019-11-14 01:00:00,40.0633,-27.0852,48.3598600694,1.5833,0.5748,1.6844090744,38.48,-27.66,47.3897246246,130.45,41.3033,12.2848,43.0915177492,1.5833,0.5748,1.6844090744,39.72,11.71,41.4101738707,130.12
2019-11-14 01:30:00,39.38934,-27.24674,47.8947277502,1.58934,0.59326,1.6964548515,37.8,-27.84,46.9457729727,130.8,40.60934,12.28326,42.4263711795,1.58934,0.59326,1.6964548515,39.02,11.69,40.7334813145,130.43
2019-11-14 02:00:00,38.9139,-27.84404,47.8495786474,1.6339000000000001,0.40596000000000004,1.6835773613,37.28,-28.25,46.7745753588,131.47,40.1339,11.98596,41.8854767948,1.6339000000000001,0.40596000000000004,1.6835773613,38.5,11.58,40.2038107647,131.04
2019-11-14 02:30:00,38.41572,-27.72884,47.3778018788,1.57572,0.5111600000000001,1.6565560854,36.84,-28.24,46.4185652514,131.22,39.62572,12.01116,41.4061064345,1.57572,0.5111600000000001,1.6565560854,38.05,11.5,39.7498742136,130.83
2019-11-14 03:00:00,37.8121,-27.86726,46.9716838778,1.5921,0.46274000000000004,1.6579839316,36.22,-28.33,45.9834459344,131.22,38.9921,11.83274,40.7479766162,1.5921,0.46274000000000004,1.6579839316,37.4,11.37,39.0901125606,130.83
2019-11-14 03:30:00,37.74742,-27.92088,46.9514989817,1.7174200000000002,0.27912000000000003,1.7399538587999999,36.03,-28.2,45.7536982112,131.27,38.94742,11.83912,40.7070790776,1.7174200000000002,0.27912000000000003,1.7399538587999999,37.23,11.56,38.9834131394,130.87
2019-11-14 04:00:00,38.20038,-28.49088,47.6550026264,2.49038,-0.42088000000000003,2.5256944626999998,35.71,-28.07,45.4216798456,131.55,39.38038,11.40912,40.9997847326,2.49038,-0.42088000000000003,2.5256944626999998,36.89,11.83,38.7404310766,131.12
2019-11-14 04:30:00,38.3074,-28.65974,47.8417975376,3.3974,-0.9297400000000001,3.5223207162,34.91,-27.73,44.5831919001,131.5,39.4774,11.26026,41.051900882,3.3974,-0.9297400000000001,3.5223207162,36.08,12.19,38.0836250901,131.08
2019-11-14 05:00:00,39.7717,-28.93684,49.1846401845,5.5817,-1.6868400000000001,5.8310208434,34.19,-27.25,43.7209171907,131.43,40.9217,10.93316,42.3570480378,5.5817,-1.6868400000000001,5.8310208434,35.34,12.62,37.52572451,131.01
2019-11-14 05:30:00,40.33214,-28.14866,49.1836210214,5.43214,-1.62866,5.6710385623,34.9,-26.52,43.8328689456,130.59,41.50214,11.35134,43.0265097861,5.43214,-1.62866,5.6710385623,36.07,12.98,38.3343879565,130.21
2019-11-14 06:00:00,43.92304,-28.39182,52.3003717554,8.46304,-2.5718199999999998,8.8451853657,35.46,-25.82,43.8643819061,130.69,45.09304,11.16818,46.4554679339,8.46304,-2.5718199999999998,8.8451853657,36.63,13.74,39.1221740193,130.34
2019-11-14 06:30:00,49.31532,-26.45334,55.9623086001,9.57532,-3.22334,10.1033001469,39.74,-23.23,46.0315163774,129.88,50.56532,12.80666,52.1618838527,9.57532,-3.22334,10.1033001469,40.99,16.03,44.0129639993,129.64
2019-11-14 07:00:00,56.54474,-13.30422,58.088810381,13.77474,-4.25422,14.4167211902,42.77,-9.05,43.7169921198,131.61,57.21474,8.39578,57.8274640208,13.77474,-4.25422,14.4167211902,43.44,12.65,45.2444040739,131.39
2019-11-14 07:30:00,62.43796,-11.9481,63.5708733822,17.31796,-5.4381,18.1517125961,45.12,-6.51,45.5872186035,131.95,63.05796,7.5719,63.510943852,17.31796,-5.4381,18.1517125961,45.74,13.01,47.5542605872,131.78
2019-11-14 08:00:00,65.7903,-11.7793,66.8364831703,20.3203,-6.3293,21.2832006658,45.47,-5.45,45.7954517392,131.95,66.3903,7.7507,66.84119451789999,20.3203,-6.3293,21.2832006658,46.07,14.08,48.1735539482,131.78
2019-11-14 08:30:00,68.69662,-11.25432,69.6123934231,23.05662,-7.24432,24.1679105031,45.64,-4.01,45.8158236857,131.54,69.29662,8.15568,69.774899926,23.05662,-7.24432,24.1679105031,46.24,15.4,48.73702494,131.4
2019-11-14 09:00:00,70.29258,-11.16446,71.1736746989,24.72258,-7.77446,25.9161762254,45.57,-3.39,45.695918855,131.44,70.89258,8.22554,71.3681820376,24.72258,-7.77446,25.9161762254,46.17,16.0,48.8637790188,131.31
2019-11-14 09:30:00,72.27142,-10.61414,73.0466845021,24.54142,-7.78414,25.7463420927,47.73,-2.83,47.8138243607,131.13,72.89142,8.66586,73.4047426203,24.54142,-7.78414,25.7463420927,48.35,16.45,51.0717632357,130.9
2019-11-14 10:00:00,72.98154,-10.50232,73.7333296831,23.44154,-7.40232,24.5825169369,49.54,-3.1,49.6368975662,131.13,73.62154,8.71768,74.1358826517,23.44154,-7.40232,24.5825169369,50.18,16.12,52.7056619349,130.79
2019-11-14 10:30:00,73.0978,-10.5529,73.8556163284,23.3378,-7.3429,24.4657125228,49.76,-3.21,49.8634304877,131.13,73.7478,8.7271,74.2623745867,23.3378,-7.3429,24.4657125228,50.41,16.07,52.9094793019,130.97
2019-11-14 11:00:00,73.2553,-10.31614,73.9781165115,23.3553,-7.35614,24.4863805776,49.9,-2.96,49.9877144907,131.06,73.8953,8.95386,74.4357909274,23.3553,-7.35614,24.4863805776,50.54,16.31,53.1065692735,130.89
2019-11-14 11:30:00,73.50612,-10.2351,74.2152743676,24.19612,-7.6151,25.3661579878,49.31,-2.62,49.3795554861,131.19,74.14612,9.0549,74.6969766795,24.19612,-7.6151,25.3661579878,49.95,16.67,52.6582510154,131.01
2019-11-14 12:00:00,73.77958,-10.23636,74.48630405,23.71958,-7.49636,24.8759701042,50.06,-2.74,50.1349299391,131.33,74.41958,9.08364,74.971904091,23.71958,-7.49636,24.8759701042,50.7,16.58,53.3421634357,131.08
2019-11-14 12:30:00,74.04694,-10.18538,74.7441722752,24.77694,-7.71538,25.9504112551,49.27,-2.47,49.3318740775,131.53,74.67694,9.15462,75.2359783289,24.77694,-7.71538,25.9504112551,49.9,16.87,52.674537492,131.18
2019-11-14 13:00:00,73.4259,-10.36586,74.15398738,24.9959,-7.77586,26.1774524267,48.43,-2.59,48.4992061791,131.65,74.0559,9.03414,74.6049060743,24.9959,-7.77586,26.1774524267,49.06,16.81,51.8600009641,131.3
2019-11-14 13:30:00,73.14062,-10.56714,73.9000320823,24.89062,-7.85714,26.1012952354,48.25,-2.71,48.3260447378,131.49,73.77062,8.77286,74.2904263534,24.89062,-7.85714,26.1012952354,48.88,16.63,51.631495233,131.15
2019-11-14 14:00:00,72.265,-10.73706,73.0582964655,23.815,-7.37706,24.931410695,48.45,-3.36,48.5663679927,131.68,72.905,8.63294,73.4143492653,23.815,-7.37706,24.931410695,49.09,16.01,51.6347576735,131.28
2019-11-14 14:30:00,71.88688,-10.9056,72.7093916045,24.70688,-7.5856,25.8451397113,47.18,-3.32,47.2966679587,131.32,72.49688,8.3844,72.9801053239,24.70688,-7.5856,25.8451397113,47.79,15.97,50.3877465263,130.94
2019-11-14 15:00:00,71.2244,-11.12696,72.0883096917,25.0944,-7.60696,26.222027988,46.13,-3.52,46.2641037955,131.22,71.8344,8.11304,72.2910951736,25.0944,-7.60696,26.222027988,46.74,15.72,49.3127366914,130.83
2019-11-14 15:30:00,71.22088,-11.35696,72.120692512,25.56088,-7.7069600000000005,26.6974871255,45.66,-3.65,45.8056557643,131.3,71.83088,7.90304,72.2643298095,25.56088,-7.7069600000000005,26.6974871255,46.27,15.61,48.8322127289,130.89
2019-11-14 16:00:00,69.1834,-11.1016,70.0684548004,25.7634,-7.4216,26.8110597724,43.42,-3.68,43.5756675221,131.13,69.7734,8.1284,70.2452719699,25.7634,-7.4216,26.8110597724,44.01,15.55,46.6763601837,130.74
2019-11-14 16:30:00,66.48854,-10.68678,67.3419127891,26.80854,-7.41678,27.8155791329,39.68,-3.27,39.8145111737,131.08,67.02854,8.52322,67.5682651376,26.80854,-7.41678,27.8155791329,40.22,15.94,43.2635181186,130.68
2019-11-14 17:00:00,68.7007,-11.5933,69.6720229746,35.5407,-8.9233,36.6437803642,33.16,-2.67,33.2673187979,131.14,69.2007,7.6367,69.6208019731,35.5407,-8.9233,36.6437803642,33.66,16.56,37.513053728,130.73
2019-11-14 17:30:00,68.67304,-11.99206,69.7122365578,35.33304,-8.64206,36.3745641443,33.34,-3.35,33.5078811625,131.14,69.18304,7.22794,69.5595869761,35.33304,-8.64206,36.3745641443,33.85,15.87,37.3855506847,130.73
2019-11-14 18:00:00,67.851,-12.23422,68.9451545796,32.291,-7.75422,33.2089838569,35.56,-4.48,35.8410937333,131.24,68.361,7.01578,68.720066138,32.291,-7.75422,33.2089838569,36.07,14.77,38.9768880235,130.83
2019-11-14 18:30:00,66.69812,-12.75208,67.9062203032,32.26812,-7.76208,33.1885741523,34.43,-4.99,34.7897254947,131.52,67.18812,6.55792,67.5074054002,32.26812,-7.76208,33.1885741523,34.92,14.32,37.7421356047,131.08
2019-11-14 19:00:00,70.18324,-13.03412,71.383299595,33.54324,-8.22412,34.5367210295,36.64,-4.8100000000000005,36.9543732189,131.56,70.71324,6.31588,70.9947367871,33.54324,-8.22412,34.5367210295,37.17,14.54,39.9126608985,131.15
2019-11-14 19:30:00,75.17858,-12.6812,76.2406172867,30.56858,-8.8312,31.8186765384,44.61,-3.85,44.7758260672,131.74,75.75858,6.7188,76.0559315048,30.56858,-8.8312,31.8186765384,45.19,15.55,47.7905701996,131.35
2019-11-14 20:00:00,72.66004,-13.09462,73.8305525223,26.49004,-7.66462,27.5765954923,46.17,-5.43,46.4882114089,131.95,73.25004,6.33538,73.5235023632,26.49004,-7.66462,27.5765954923,46.76,14.0,48.8108348628,131.54
2019-11-14 20:30:00,69.40362,-13.4908,70.7026460166,19.43362,-5.9008,20.3097273971,49.97,-7.59,50.5431399895,131.41,70.03362,5.7292000000000005,70.2675719158,19.43362,-5.9008,20.3097273971,50.6,11.63,51.9193306968,131.0
2019-11-14 21:00:00,65.40902,-13.7173,66.8319101676,18.31902,-5.7173,19.1904667231,47.09,-8.0,47.7647160569,131.41,66.00902,5.5527,66.2421557518,18.31902,-5.7173,19.1904667231,47.69,11.27,49.0035610951,131.05
2019-11-14 21:30:00,61.29476,-14.03886,62.8819305807,14.90476,-4.49886,15.5689309831,46.39,-9.54,47.3607822993,131.28,61.89476,5.19114,62.1120700827,14.90476,-4.49886,15.5689309831,46.99,9.69,47.9787056933,130.94
2019-11-14 22:00:00,58.88836,-15.18908,60.8156813226,14.43836,-4.34908,15.0791490587,44.45,-10.84,45.7526840743,131.46,59.46836,4.08092,59.6082188053,14.43836,-4.34908,15.0791490587,45.03,8.43,45.8122887444,131.1
2019-11-14 22:30:00,55.71586,-16.15526,58.0107703897,13.70586,-4.12526,14.3132235505,42.01,-12.03,43.6985240025,131.88,56.27586,3.19474,56.3664685998,13.70586,-4.12526,14.3132235505,42.57,7.32,43.1947600989,131.49
2019-11-14 23:00:00,52.77222,-17.10094,55.4738618866,16.70222,-5.25094,17.5081844808,36.07,-11.85,37.9666616915,132.45,53.28222,2.43906,53.3380162906,16.70222,-5.25094,17.5081844808,36.58,7.69,37.3795732988,132.09
2019-11-14 23:30:00,48.8878,-18.67022,52.3315784559,13.0278,-4.04022,13.6399028768,35.86,-14.63,38.7295300772,133.81,49.3478,-0.50022,49.3503352054,13.0278,-4.04022,13.6399028768,36.32,3.54,36.492108736,133.44
2019-11-15 00:00:00,45.26662,-12.88608,47.065039509100004,12.40662,-3.96608,13.0251299568,32.86,-8.92,34.0491703276,131.57,45.27662,-13.06608,47.1242481658,12.40662,-3.96608,13.0251299568,32.87,-9.1,34.1064055567,131.19
2019-11-15 00:30:00,43.84312,-12.92082,45.7074037855,11.21312,-3.35082,11.7030788601,32.63,-9.57,34.0044379457,131.87,43.85312,-13.09082,45.7653329717,11.21312,-3.35082,11.7030788601,32.64,-9.74,34.0622547698,131.45
2019-11-15 01:00:00,42.36978,-12.91646,44.2948439006,11.34978,-3.48646,11.8732013114,31.02,-9.43,32.4216794753,131.73,42.38978,-13.09646,44.3667748769,11.34978,-3.48646,11.8732013114,31.04,-9.61,32.493594753400004,131.32
2019-11-15 01:30:00,42.90228,-13.37844,44.9398296173,14.36228,-4.48844,15.0472981107,28.54,-8.89,29.8925358576,131.68,42.91228,-13.54844,45.0002666796,14.36228,-4.48844,15.0472981107,28.55,-9.06,29.9530649517,131.27
2019-11-15 02:00:00,43.75408,-13.7762,45.8715947301,15.13408,-4.8062000000000005,15.8789148208,28.62,-8.97,29.992754125,132.2,43.76408,-13.9562,45.9355006143,15.13408,-4.8062000000000005,15.8789148208,28.63,-9.15,30.0566032678,131.76
2019-11-15 02:30:00,43.0057,-12.19306,44.7007935573,14.3757,-4.64306,15.1069108905,28.63,-7.55,29.6087723487,132.31,43.0157,-12.36306,44.7570742906,14.3757,-4.64306,15.1069108905,28.64,-7.72,29.6622318783,131.89
2019-11-15 03:00:00,42.6877,-12.02654,44.3494914927,15.5977,-4.72654,16.2981111072,27.09,-7.3,28.0563379649,132.18,42.6977,-12.19654,44.4055083662,15.5977,-4.72654,16.2981111072,27.1,-7.47,28.1106901374,131.77
2019-11-15 03:30:00,42.64248,-12.1134,44.3296239563,16.27248,-4.9334,17.0038831127,26.37,-7.18,27.330007318,132.24,42.63248,-12.2934,44.3695394895,16.27248,-4.9334,17.0038831127,26.36,-7.36,27.3682151409,131.81
2019-11-15 04:00:00,41.425,-11.79168,43.0705739714,14.215,-4.28168,14.8458414589,27.21,-7.51,28.2273661541,132.39,41.435,-11.97168,43.1298081032,14.215,-4.28168,14.8458414589,27.22,-7.69,28.2854114342,131.97
2019-11-15 04:30:00,39.59614,-11.49162,41.2299846365,12.52614,-4.15162,13.1962165761,27.07,-7.34,28.0474686915,132.22,39.59614,-11.67162,41.2805161829,12.52614,-4.15162,13.1962165761,27.07,-7.52,28.0951116745,131.79
2019-11-15 05:00:00,38.990520000000004,-11.0217,40.5183726322,9.60052,-3.1317,10.0983924048,29.39,-7.89,30.4306457375,132.08,39.01052,-11.1817,40.5814130552,9.60052,-3.1317,10.0983924048,29.41,-8.05,30.4918120157,131.67
2019-11-15 05:30:00,40.72534,-11.19482,42.2359717888,9.53534,-3.01482,10.0005924099,31.19,-8.18,32.2448212896,132.23,40.73534,-11.37482,42.2936692065,9.53534,-3.01482,10.0005924099,31.2,-8.36,32.3006129973,131.77
2019-11-15 06:00:00,43.00144,-10.76734,44.3289911091,9.41144,-3.00734,9.8802478081,33.59,-7.76,34.4747110213,132.39,43.02144,-10.94734,44.3924380131,9.41144,-3.00734,9.8802478081,33.61,-7.94,34.5351371794,131.94
2019-11-15 06:30:00,48.83984,-8.92018,49.6477550596,10.06984,-3.25018,10.5813679483,38.77,-5.67,39.182416975,131.21,48.86984,-9.08018,49.7062463928,10.06984,-3.25018,10.5813679483,38.8,-5.83,39.2355565782,130.79
2019-11-15 07:00:00,54.1615,-6.20214,54.5154530645,10.2415,-3.35214,10.776138679,43.92,-2.85,44.0123721242,130.52,54.2015,-6.36214,54.5736147569,10.2415,-3.35214,10.776138679,43.96,-3.01,44.0629288632,130.07
2019-11-15 07:30:00,60.0836,-2.96946,60.1569337787,11.5736,-3.8194600000000003,12.1875547856,48.51,0.85,48.5174463466,130.39,60.1336,-2.90946,60.203943446,11.5736,-3.8194600000000003,12.1875547856,48.56,0.91,48.5685258166,129.98
2019-11-15 08:00:00,62.79106,-0.47258000000000006,62.7928383479,9.34106,-3.21258,9.8780601426,53.45,2.74,53.520184043,130.89,62.84106,-0.62258,62.8441439418,9.34106,-3.21258,9.8780601426,53.5,2.59,53.5626558341,130.47
2019-11-15 08:30:00,58.87138,-1.01216,58.8800802561,11.17138,-3.78216,11.794255609,47.7,2.77,47.7803610284,130.69,58.91138,-1.17216,58.9230400826,11.17138,-3.78216,11.794255609,47.74,2.61,47.8112925991,130.26
2019-11-15 09:00:00,57.52342,-1.13406,57.5345977702,11.77342,-3.95406,12.4196621927,45.75,2.8200000000000003,45.8368290788,130.98,57.57342,-1.28406,57.587737415,11.77342,-3.95406,12.4196621927,45.8,2.67,45.8777604074,130.55
2019-11-15 09:30:00,58.09044,-1.16808,58.1021826636,12.30044,-4.10808,12.9683131316,45.79,2.94,45.8842859812,131.32,58.13044,-1.3180800000000001,58.1453814974,12.30044,-4.10808,12.9683131316,45.83,2.79,45.9148450939,130.86
2019-11-15 10:00:00,61.25194,-1.06076,61.2611244228,12.68194,-4.02076,13.304063783,48.57,2.96,48.6601120015,131.29,61.30194,-1.21076,61.3138955502,12.68194,-4.02076,13.304063783,48.62,2.81,48.7011344837,130.86
2019-11-15 10:30:00,61.75604,-1.09184,61.7656910515,13.27604,-4.07184,13.8864365144,48.48,2.98,48.5715019327,131.39,61.79604,-1.24184,61.808516616,13.27604,-4.07184,13.8864365144,48.52,2.83,48.6024618718,130.97
2019-11-15 11:00:00,59.24848,-0.74382,59.2531488657,14.53848,-4.5738199999999996,15.2409720852,44.71,3.83,44.8737451078,131.23,59.29848,-0.8938200000000001,59.3052159974,14.53848,-4.5738199999999996,15.2409720852,44.76,3.68,44.9110231458,130.79
2019-11-15 11:30:00,58.97726,-0.7692,58.982275861,13.18726,-4.4492,13.9175862472,45.79,3.68,45.9376370746,131.34,59.01726,-0.9192,59.024417884,13.18726,-4.4492,13.9175862472,45.83,3.5300000000000002,45.965745942,130.85
2019-11-15 12:00:00,59.41122,-0.9026400000000001,59.4180765496,13.63122,-4.46264,14.3431277781,45.78,3.56,45.9182098954,131.57,59.45122,-1.05264,59.4605382624,13.63122,-4.46264,14.3431277781,45.82,3.41,45.9467137019,131.11
2019-11-15 12:30:00,64.35442,-1.53752,64.372784166,16.63442,-5.27752,17.4515370695,47.72,3.74,47.8663347249,131.64,64.39442,-1.67752,64.416266583,16.63442,-5.27752,17.4515370695,47.76,3.6,47.8954862174,131.18
2019-11-15 13:00:00,64.94492,-2.16846,64.9811115062,14.74492,-4.68846,15.4723728942,50.2,2.52,50.2632111986,131.89,64.99492,-2.31846,65.0362582148,14.74492,-4.68846,15.4723728942,50.25,2.37,50.3058585057,131.42
2019-11-15 13:30:00,64.52586,-2.61848,64.5789675223,15.68586,-5.01848,16.4691027518,48.84,2.4,48.8989325037,132.02,64.59586,-2.7684800000000003,64.6551591959,15.68586,-5.01848,16.4691027518,48.91,2.25,48.9617258683,131.56
2019-11-15 14:00:00,64.89884,-2.84032,64.9609640557,16.39884,-5.32032,17.2402946102,48.5,2.48,48.5633647928,132.02,64.95884,-2.98032,65.027172793,16.39884,-5.32032,17.2402946102,48.56,2.34,48.616347045,131.56
2019-11-15 14:30:00,65.06268,-3.2667,65.1446364459,17.97268,-5.6967,18.8539019111,47.09,2.43,47.1526563409,131.51,65.11268,-3.4067,65.2017384866,17.97268,-5.6967,18.8539019111,47.14,2.29,47.1955898363,131.04
2019-11-15 15:00:00,64.5828,-3.83366,64.6964837131,17.5928,-5.58366,18.4576236508,46.99,1.75,47.0225754293,131.51,64.6528,-3.98366,64.7754127338,17.5928,-5.58366,18.4576236508,47.06,1.6,47.0871914643,131.04
2019-11-15 15:30:00,63.73604,-4.21858,63.8754977444,16.38604,-5.25858,17.2091536834,47.35,1.04,47.3614199534,131.4,63.79604,-4.35858,63.9447569336,16.38604,-5.25858,17.2091536834,47.41,0.9,47.4185417321,130.91
2019-11-15 16:00:00,66.23322,-3.86872,66.3461108582,18.01322,-5.88872,18.9513355204,48.22,2.02,48.2622916986,130.86,66.30322,-4.01872,66.4248981392,18.01322,-5.88872,18.9513355204,48.29,1.87,48.3261937256,130.44
2019-11-15 16:30:00,68.61174,-3.876,68.7211338805,18.91174,-6.206,19.9039781408,49.7,2.33,49.7545867232,130.98,68.68174,-4.016,68.7990527946,18.91174,-6.206,19.9039781408,49.77,2.19,49.8181593397,130.56
2019-11-15 17:00:00,63.2781,-2.82396,63.3410821639,19.4381,-6.09396,20.3709616879,43.84,3.27,43.9617845407,130.49,63.3381,-2.96396,63.4074125832,19.4381,-6.09396,20.3709616879,43.9,3.13,44.0114405581,130.05
2019-11-15 17:30:00,63.64338,-4.14878,63.7784618293,27.25338,-7.00878,28.1401797882,36.39,2.86,36.5022150013,130.69,63.69338,-4.29878,63.8382813468,27.25338,-7.00878,28.1401797882,36.44,2.71,36.5406308101,130.22
2019-11-15 18:00:00,62.3844,-4.09202,62.5184612018,26.2644,-6.61202,27.0838977225,36.12,2.52,36.2078002646,130.74,62.4444,-4.24202,62.5883201967,26.2644,-6.61202,27.0838977225,36.18,2.37,36.2575412845,130.3
2019-11-15 18:30:00,62.14772,-3.67402,62.2562247824,22.92772,-6.55402,23.8460798153,39.22,2.88,39.3255998047,130.95,62.18772,-3.82402,62.3051815482,22.92772,-6.55402,23.8460798153,39.26,2.73,39.3548027565,130.52
2019-11-15 19:00:00,61.10992,-4.24426,61.2571307307,23.91992,-6.94426,24.907535401,37.19,2.7,37.2878814094,130.95,61.15992,-4.38426,61.3168618746,23.91992,-6.94426,24.907535401,37.24,2.56,37.3278876981,130.46
2019-11-15 19:30:00,62.8867,-4.66466,63.0594647123,24.5367,-6.80466,25.4627776294,38.35,2.14,38.409661545,131.23,62.9367,-4.81466,63.1205921852,24.5367,-6.80466,25.4627776294,38.4,1.99,38.4515292284,130.78
2019-11-15 20:00:00,65.1321,-5.37966,65.3538919432,24.7421,-7.20966,25.7711216234,40.39,1.83,40.4314357895,130.63,65.2121,-5.52966,65.4461238434,24.7421,-7.20966,25.7711216234,40.47,1.6800000000000002,40.5048552645,130.21
2019-11-15 20:30:00,63.03166,-6.23516,63.3393036162,19.64166,-6.14516,20.5805198909,43.39,-0.09,43.3900933394,130.2,63.10166,-6.38516,63.423889529,19.64166,-6.14516,20.5805198909,43.46,-0.24,43.4606626733,129.82
2019-11-15 21:00:00,60.25772,-6.72882,60.6322508092,17.69772,-5.69882,18.5926287165,42.56,-1.03,42.5724617564,130.38,60.32772,-6.87882,60.7186294723,17.69772,-5.69882,18.5926287165,42.63,-1.18,42.6463280952,130.02
2019-11-15 21:30:00,56.70896,-7.16206,57.1594370837,16.43896,-5.29206,17.2697801065,40.27,-1.87,40.3133947963,130.67,56.77896,-7.3220600000000005,57.2491297866,16.43896,-5.29206,17.2697801065,40.34,-2.03,40.3910447996,130.31
2019-11-15 22:00:00,55.15392,-8.0095,55.732458959,19.73392,-6.1295,20.6639388505,35.42,-1.88,35.4698576259,131.04,55.21392,-8.1695,55.8150310581,19.73392,-6.1295,20.6639388505,35.48,-2.04,35.5385987343,130.64
2019-11-15 22:30:00,52.66298,-8.78496,53.3906825643,19.15298,-5.76496,20.0017850874,33.51,-3.02,33.6458095459,131.73,52.72298,-8.94496,53.4763960031,19.15298,-5.76496,20.0017850874,33.57,-3.18,33.7202802479,131.31
2019-11-15 23:00:00,49.96766,-9.49382,50.8615735508,17.37766,-5.11382,18.1144754842,32.59,-4.38,32.8830123316,132.08,50.01766,-9.66382,50.9426710025,17.37766,-5.11382,18.1144754842,32.64,-4.55,32.9556080205,131.71
2019-11-15 23:30:00,46.65188,-12.76968,48.3679918421,15.14188,-4.30968,15.7432484461,31.51,-8.46,32.6259360019,133.11,46.79188,-10.08968,47.8673341271,15.14188,-4.30968,15.7432484461,31.65,-5.78,32.1734502346,132.7
2019-11-16 00:00:00,43.20206,-22.72104,48.8125357559,14.10206,-3.9310400000000003,14.6397121463,29.1,-18.79,34.6391988937,130.53,43.76206,-2.8310400000000002,43.8535367208,14.10206,-3.9310400000000003,14.6397121463,29.66,1.1,29.680390833,130.18
2019-11-16 00:30:00,41.99224,-23.01418,47.8852868979,15.49224,-4.40418,16.106095172,26.5,-18.61,32.3818174289,130.77,42.53224,-3.08418,42.6439163972,15.49224,-4.40418,16.106095172,27.04,1.32,27.0721997629,130.37
2019-11-16 01:00:00,40.75016,-23.06034,46.8225887894,15.35016,-4.47034,15.9878501288,25.4,-18.59,31.4761512895,130.62,41.27016,-3.14034,41.3894653474,15.35016,-4.47034,15.9878501288,25.92,1.33,25.9540998688,130.26
2019-11-16 01:30:00,38.56346,-21.43876,44.1221132485,13.233460000000001,-3.83876,13.7789891469,25.33,-17.6,30.8442685113,129.8,39.09346,-1.76876,39.1334527829,13.233460000000001,-3.83876,13.7789891469,25.86,2.07,25.9427157406,129.45
2019-11-16 02:00:00,37.78334,-21.09022,43.2709852118,12.02334,-3.56022,12.5393728393,25.76,-17.53,31.1589232805,129.8,38.30334,-1.42022,38.3296605777,12.02334,-3.56022,12.5393728393,26.28,2.14,26.3669869344,129.45
2019-11-16 02:30:00,37.05808,-21.48928,42.8379556959,11.698080000000001,-3.54928,12.2246662206,25.36,-17.94,31.0640177698,130.33,37.57808,-1.7092800000000001,37.6169341468,11.698080000000001,-3.54928,12.2246662206,25.88,1.8399999999999999,25.9453271323,129.93
2019-11-16 03:00:00,36.64878,-21.58788,42.5343348177,13.92878,-4.26788,14.5679686979,22.72,-17.32,28.5688781719,130.14,37.14878,-1.82788,37.1937225992,13.92878,-4.26788,14.5679686979,23.22,2.44,23.3478478666,129.78
2019-11-16 03:30:00,36.8781,-22.07326,42.9793330176,16.6581,-5.08326,17.416424083,20.22,-16.99,26.4103862145,130.54,37.3381,-2.19326,37.4024611628,16.6581,-5.08326,17.416424083,20.68,2.89,20.880960227,130.17
2019-11-16 04:00:00,37.51526,-22.63964,43.8172115977,16.32526,-4.99964,17.0736789883,21.19,-17.64,27.571465322,130.68,37.99526,-2.7496400000000003,38.0946230142,16.32526,-4.99964,17.0736789883,21.67,2.25,21.7864958174,130.28
2019-11-16 04:30:00,36.28658,-22.51834,42.7058722479,15.35658,-4.62834,16.038892744,20.93,-17.89,27.5339245296,130.85,36.76658,-2.58834,36.8575760035,15.35658,-4.62834,16.038892744,21.41,2.04,21.5069686381,130.45
2019-11-16 05:00:00,35.70646,-22.24516,42.0689722855,15.09646,-4.26516,15.6874055968,20.61,-17.98,27.3505484406,130.73,36.16646,-2.32516,36.2411257821,15.09646,-4.26516,15.6874055968,21.07,1.94,21.1591233278,130.35
2019-11-16 05:30:00,35.9382,-21.90674,42.0887096104,12.2682,-3.63674,12.7958825044,23.67,-18.27,29.9008662082,130.79,36.4482,-1.9667400000000002,36.5012239448,12.2682,-3.63674,12.7958825044,24.18,1.67,24.2376009539,130.43
2019-11-16 06:00:00,35.24818,-21.12456,41.0935667533,7.84818,-2.56456,8.2565669201,27.4,-18.56,33.094313711,130.65,35.79818,-1.22456,35.8191183379,7.84818,-2.56456,8.2565669201,27.95,1.34,27.982103209,130.29
2019-11-16 06:30:00,37.53396,-20.05744,42.5570094419,6.76396,-2.08744,7.0787400457,30.77,-17.97,35.6330436533,129.74,38.11396,-0.40744,38.116137714,6.76396,-2.08744,7.0787400457,31.35,1.6800000000000002,31.3949820831,129.39
2019-11-16 07:00:00,38.82264,-19.3084,43.3591015489,5.49264,-1.5084,5.6959954994,33.33,-17.8,37.7853000517,129.74,39.44264,0.3416,39.444119216,5.49264,-1.5084,5.6959954994,33.95,1.85,34.0003676451,129.39
2019-11-16 07:30:00,37.71776,-10.04246,39.0317873312,3.76776,-1.06246,3.914694965,33.95,-8.98,35.1175582864,130.98,37.93776,-4.43246,38.1958156801,3.76776,-1.06246,3.914694965,34.17,-3.37,34.3357801717,130.58
2019-11-16 08:00:00,37.89284,-5.84128,38.3404209067,3.75284,-1.01128,3.8867075146000003,34.14,-4.83,34.4799724478,132.18,37.95284,-6.01128,38.4259489317,3.75284,-1.01128,3.8867075146000003,34.2,-5.0,34.563564631,131.78
2019-11-16 08:30:00,45.37352,-5.13508,45.6631729493,3.66352,-0.54508,3.7038481336,41.71,-4.59,41.9617945279,131.77,45.43352,-5.2950800000000005,45.7410385955,3.66352,-0.54508,3.7038481336,41.77,-4.75,42.0392126472,131.4
2019-11-16 09:00:00,41.15276,-4.63892,41.4133943837,4.20276,0.02108,4.2028128657,36.95,-4.66,37.2426919006,131.56,41.22276,-4.79892,41.5011514923,4.20276,0.02108,4.2028128657,37.02,-4.82,37.3324630851,131.14
2019-11-16 09:30:00,42.788,-5.37056,43.1237273286,4.388,0.049440000000000005,4.3882785136999996,38.4,-5.42,38.7806188708,131.56,42.858,-5.54056,43.2146499363,4.388,0.049440000000000005,4.3882785136999996,38.47,-5.59,38.874014457,131.14
2019-11-16 10:00:00,42.84186,-5.3972,43.1804902253,4.56186,0.4728,4.5862955094,38.28,-5.87,38.7274489219,131.66,42.91186,-5.5672,43.2714853512,4.56186,0.4728,4.5862955094,38.35,-6.04,38.8227265915,131.23
2019-11-16 10:30:00,42.76858,-4.92216,43.0508895876,5.22858,0.6378400000000001,5.2673417092,37.54,-5.5600000000000005,37.9495085607,131.66,42.82858,-5.08216,43.1290576651,5.22858,0.6378400000000001,5.2673417092,37.6,-5.72,38.0325965456,131.23
2019-11-16 11:00:00,43.65906,-4.86686,43.9294872078,5.62906,0.6831400000000001,5.6703612533,38.03,-5.55,38.432842726,131.88,43.71906,-5.03686,44.0082511121,5.62906,0.6831400000000001,5.6703612533,38.09,-5.72,38.5170936079,131.4
2019-11-16 11:30:00,42.87926,-4.61248,43.1266264609,5.4592600000000004,0.6475200000000001,5.4975268892,37.42,-5.26,37.7878816554,131.7,42.93926,-4.77248,43.2036643666,5.4592600000000004,0.6475200000000001,5.4975268892,37.48,-5.42,37.8698666488,131.24
2019-11-16 12:00:00,48.35062,-4.91188,48.5994755066,4.69062,0.74812,4.7499052116,43.66,-5.66,44.0253472445,131.84,48.42062,-5.07188,48.685525651,4.69062,0.74812,4.7499052116,43.73,-5.82,44.1155902148,131.37
2019-11-16 12:30:00,52.82734,-5.16054,53.0788001425,3.89734,0.8394600000000001,3.9867219826999998,48.93,-6.0,49.2964998758,131.97,52.90734,-5.32054,53.1741927232,3.89734,0.8394600000000001,3.9867219826999998,49.01,-6.16,49.3956040554,131.47
2019-11-16 13:00:00,52.50006,-5.17188,52.75419076,3.99006,0.8681200000000001,4.0834068054,48.51,-6.04,48.8845752769,132.19,52.58006,-5.33188,52.8497081727,3.99006,0.8681200000000001,4.0834068054,48.59,-6.2,48.983957578,131.73
2019-11-16 13:30:00,51.21526,-5.59028,51.5194534845,4.06526,0.7797200000000001,4.1393601131,47.15,-6.37,47.5783501185,132.06,51.29526,-5.75028,51.6165614754,4.06526,0.7797200000000001,4.1393601131,47.23,-6.53,47.6792806154,131.6
2019-11-16 14:00:00,50.28592,-5.98718,50.6410907722,4.21592,0.7828200000000001,4.2879818795,46.07,-6.77,46.5647699447,132.09,50.36592,-6.15718,50.7408786187,4.21592,0.7828200000000001,4.2879818795,46.15,-6.94,46.6688986371,131.6
2019-11-16 14:30:00,45.70376,-5.73284,46.0619054383,3.58376,0.6871600000000001,3.6490443410999998,42.12,-6.42,42.6064642983,132.31,45.76376,-5.89284,46.1416004556,3.58376,0.6871600000000001,3.6490443410999998,42.18,-6.58,42.6901487465,131.86
2019-11-16 15:00:00,44.37248,-5.81106,44.7513731596,3.27248,0.5289400000000001,3.3149514135,41.1,-6.34,41.5861226853,132.26,44.44248,-5.97106,44.8418062312,3.27248,0.5289400000000001,3.3149514135,41.17,-6.5,41.6799580134,131.75
2019-11-16 15:30:00,52.16162,-5.86676,52.4905084174,2.58162,0.51324,2.6321430664000003,49.58,-6.38,49.9888067471,132.02,52.24162,-6.02676,52.5881041332,2.58162,0.51324,2.6321430664000003,49.66,-6.54,50.0887931578,131.56
2019-11-16 16:00:00,54.24486,-5.65336,54.5386589101,2.25486,0.29664,2.27428866,51.99,-5.95,52.3293665163,131.69,54.31486,-5.81336,54.625078227,2.25486,0.29664,2.27428866,52.06,-6.11,52.4173225184,131.26
2019-11-16 16:30:00,53.36178,-5.4913,53.6435824723,8.38178,-1.0713,8.4499656602,44.98,-4.42,45.1966458933,131.4,53.42178,-5.6513,53.7198638313,8.38178,-1.0713,8.4499656602,45.04,-4.58,45.2722652404,130.96
2019-11-16 17:00:00,51.24502,-5.1607,51.5042221501,9.72502,-1.0607,9.782693825900001,41.52,-4.1,41.7219414697,130.96,51.30502,-5.3307,51.5812120805,9.72502,-1.0607,9.782693825900001,41.58,-4.27,41.7986758163,130.52
2019-11-16 17:30:00,52.40374,-5.0592,52.6473880703,10.90374,-1.2992,10.9808682092,41.5,-3.76,41.6699844012,130.67,52.47374,-5.2192,52.7326600716,10.90374,-1.2992,10.9808682092,41.57,-3.92,41.7544165329,130.27
2019-11-16 18:00:00,52.52538,-5.64072,52.8273912498,12.49538,-1.8207200000000001,12.6273331572,40.03,-3.8200000000000003,40.2118552171,130.91,52.57538,-5.80072,52.8944130761,12.49538,-1.8207200000000001,12.6273331572,40.08,-3.98,40.2771250215,130.5
2019-11-16 18:30:00,51.86414,-6.32702,52.24863826,12.69414,-2.18702,12.8811585977,39.17,-4.14,39.3881771602,131.0,51.92414,-6.49702,52.3290319385,12.69414,-2.18702,12.8811585977,39.23,-4.31,39.4660487001,130.57
2019-11-16 19:00:00,56.87326,-5.81374,57.1696359601,4.39326,0.14626,4.3956939629,52.48,-5.96,52.8173456357,131.11,56.95326,-5.97374,57.2656912489,4.39326,0.14626,4.3956939629,52.56,-6.12,52.9151018141,130.78
2019-11-16 19:30:00,55.82376,-5.7620000000000005,56.1203423416,2.63376,0.638,2.7099327921,53.19,-6.4,53.5736511729,131.35,55.89376,-5.922,56.2066054031,2.63376,0.638,2.7099327921,53.26,-6.5600000000000005,53.6624747845,130.99
2019-11-16 20:00:00,54.755,-6.0604,55.0893680592,1.475,0.7596,1.6591013110000001,53.28,-6.82,53.7147167916,131.73,54.835,-6.2204,55.1866886229,1.475,0.7596,1.6591013110000001,53.36,-6.98,53.8145891,131.35
2019-11-16 20:30:00,53.129,-6.32848,53.5045820478,1.4889999999999999,0.7815200000000001,1.6816344759000001,51.64,-7.11,52.12716854,131.73,53.199,-6.49848,53.5944385483,1.4889999999999999,0.7815200000000001,1.6816344759000001,51.71,-7.28,52.2199435082,131.43
2019-11-16 21:00:00,51.5415,-6.79684,51.9877221682,1.4915,0.7631600000000001,1.675406051,50.05,-7.5600000000000005,50.6177449122,132.14,51.6115,-6.94684,52.0769192468,1.4915,0.7631600000000001,1.675406051,50.12,-7.71,50.7095503825,131.8
2019-11-16 21:30:00,49.769,-7.20122,50.287283984,1.4889999999999999,0.8387800000000001,1.7089976268,48.28,-8.04,48.9448669423,132.57,49.849,-7.37122,50.3910476701,1.4889999999999999,0.8387800000000001,1.7089976268,48.36,-8.21,49.0519489929,132.22
2019-11-16 22:00:00,48.1375,-7.7238,48.7532152036,1.4875,0.9362,1.7575911612000001,46.65,-8.66,47.4470030666,132.86,48.2175,-7.8938,48.8593837936,1.4875,0.9362,1.7575911612000001,46.73,-8.83,47.5569321971,132.48
2019-11-16 22:30:00,46.5165,-6.96094,47.0344496931,1.4865,0.8790600000000001,1.7269709707,45.03,-7.84,45.7074009325,133.43,46.5865,-7.13094,47.1291023417,1.4865,0.8790600000000001,1.7269709707,45.1,-8.01,45.8057867523,133.08
2019-11-16 23:00:00,44.4275,-6.58324,44.9126018523,1.4875,0.8567600000000001,1.7165937049000002,42.94,-7.44,43.5797797149,133.72,44.4975,-6.75324,45.0070411908,1.4875,0.8567600000000001,1.7165937049000002,43.01,-7.61,43.6780516965,133.39
2019-11-16 23:30:00,41.3165,-17.32276,44.8010176923,1.4865,0.88724,1.7311490599,39.83,-18.21,43.7953536348,130.66,41.9365,0.16724000000000003,41.9368334697,1.4865,0.88724,1.7311490599,40.45,-0.72,40.4564074035,130.35
2019-11-17 00:00:00,39.4335,-18.79482,43.6834772092,1.4835,0.84518,1.7073668271,37.95,-19.64,42.7309267393,130.08,40.0935,0.8951800000000001,40.1034922355,1.4835,0.84518,1.7073668271,38.61,0.05,38.610032375,129.79
2019-11-17 00:30:00,38.1635,-19.0618,42.6591719504,1.4835,0.9182,1.7446671574,36.68,-19.98,41.7686820477,130.17,38.8135,0.7082,38.8199604519,1.4835,0.9182,1.7446671574,37.33,-0.21,37.3305906731,129.84
2019-11-17 01:00:00,37.2165,-19.12374,41.8423864501,1.4865,0.9462600000000001,1.7621266236,35.73,-20.07,40.9809443522,130.11,37.8665,0.59626,37.871194175,1.4865,0.9462600000000001,1.7621266236,36.38,-0.35000000000000003,36.3816835784,129.79
2019-11-17 01:30:00,36.4185,-19.2479,41.1920962887,1.4885000000000002,0.8821,1.7302406364,34.93,-20.13,40.3152799817,130.18,37.0485,0.4721,37.0515078055,1.4885000000000002,0.8821,1.7302406364,35.56,-0.41000000000000003,35.5623635323,129.85
2019-11-17 02:00:00,35.3975,-19.62926,40.4758057906,1.4875,0.9007400000000001,1.7389619885,33.91,-20.53,39.6404969696,130.47,36.0175,0.15074,36.0178154362,1.4875,0.9007400000000001,1.7389619885,34.53,-0.75,34.5381441308,130.11
2019-11-17 02:30:00,34.6315,-19.80618,39.8951821457,1.4915,0.87382,1.7286218911,33.14,-20.68,39.0630515961,130.55,35.2415,-0.026180000000000002,35.2415097242,1.4915,0.87382,1.7286218911,33.75,-0.9,33.7619978674,130.18
2019-11-17 03:00:00,33.9435,-19.7939,39.2932522128,1.4835,0.8761,1.7228823117,32.46,-20.67,38.4824700351,130.55,34.5535,0.0361,34.5535188579,1.4835,0.8761,1.7228823117,33.07,-0.84,33.0806665592,130.18
2019-11-17 03:30:00,33.70978,-19.66608,39.0269646554,1.4997800000000001,0.9039200000000001,1.7511171905,32.21,-20.57,38.2179146475,130.42,34.30978,0.13392,34.3100413613,1.4997800000000001,0.9039200000000001,1.7511171905,32.81,-0.77,32.8190341113,130.11
2019-11-17 04:00:00,33.46916,-19.98958,38.9842016679,1.50916,0.83042,1.7225450013999999,31.96,-20.82,38.1433349355,130.64,34.06916,-0.13958,34.0694459257,1.50916,0.83042,1.7225450013999999,32.56,-0.97,32.5744455056,130.29
2019-11-17 04:30:00,33.2406,-20.07968,38.8346628318,1.6306,0.80032,1.8164163791,31.61,-20.88,37.8835914348,130.9,33.8406,-0.18968000000000002,33.8411315837,1.6306,0.80032,1.8164163791,32.21,-0.99,32.2252106277,130.52
2019-11-17 05:00:00,33.04526,-20.31914,38.7924819882,1.80526,0.6408600000000001,1.9156370239,31.24,-20.96,37.6199308878,131.32,33.63526,-0.29914,33.6365901959,1.80526,0.6408600000000001,1.9156370239,31.83,-0.9400000000000001,31.8438769625,130.94
2019-11-17 05:30:00,33.3417,-20.19176,38.9791756043,1.8917000000000002,0.45824000000000004,1.9464102311,31.45,-20.65,37.6234634238,130.7,33.9317,-0.32176000000000005,33.9332255229,1.8917000000000002,0.45824000000000004,1.9464102311,32.04,-0.78,32.0494929757,130.35
2019-11-17 06:00:00,34.35226,-20.00258,39.7514902081,2.08226,0.22742,2.0946423475,32.27,-20.23,38.0868192424,130.64,34.95226,-0.14258,34.9525508105,2.08226,0.22742,2.0946423475,32.87,-0.37,32.87208238,130.27
2019-11-17 06:30:00,36.00354,-19.89146,41.1330168291,2.09354,0.12854000000000002,2.097482363,33.91,-20.02,39.378782358,130.51,36.63354,-0.03146,36.6335535085,2.09354,0.12854000000000002,2.097482363,34.54,-0.16,34.5403705828,130.14
2019-11-17 07:00:00,37.25314,-19.76862,42.1733894365,2.33314,-0.16862000000000002,2.3392252914,34.92,-19.6,40.0445551854,130.41,37.87314,-0.028620000000000003,37.8731508138,2.33314,-0.16862000000000002,2.3392252914,35.54,0.14,35.5402757446,130.08
2019-11-17 07:30:00,39.06672,-19.17362,43.5182296913,2.46672,-0.20362000000000002,2.4751098284,36.6,-18.97,41.224033039,130.06,39.71672,0.5163800000000001,39.7200767354,2.46672,-0.20362000000000002,2.4751098284,37.25,0.72,37.2569577395,129.71
2019-11-17 08:00:00,40.6999,-18.63372,44.7626784392,2.6999,-0.12372000000000001,2.7027331811,38.0,-18.51,42.2684291168,130.06,41.3699,1.09628,41.3844228647,2.6999,-0.12372000000000001,2.7027331811,38.67,1.22,38.6892401063,129.71
2019-11-17 08:30:00,43.80364,-18.04384,47.3744555557,2.6936400000000003,-0.023840000000000004,2.6937454956,41.11,-18.02,44.8859944749,129.67,44.49364,1.5561600000000002,44.5208449425,2.6936400000000003,-0.023840000000000004,2.6937454956,41.8,1.58,41.8298505854,129.31
