Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-17 09:00:00,41.27476,-16.60656,44.490264644,2.54476,0.11344000000000001,2.5472872023,38.73,-16.72,42.1849653313,130.01,41.95476,3.17344,42.074607640400004,2.54476,0.11344000000000001,2.5472872023,39.41,3.06,39.5286187464,129.65
2019-11-17 09:30:00,50.26336,-14.91824,52.4305182426,2.39336,0.22176,2.4036117796,47.87,-15.14,50.207135947,130.98,50.99336,4.66176,51.2060032651,2.39336,0.22176,2.4036117796,48.6,4.44,48.8023933839,130.65
2019-11-17 10:00:00,51.9961,-14.72814,54.0417664688,2.6261,0.04186,2.6264336027,49.37,-14.77,51.5320269347,130.5,52.7561,4.70186,52.9652109848,2.6261,0.04186,2.6264336027,50.13,4.66,50.3461269613,130.14
2019-11-17 10:30:00,45.76018,-15.43044,48.2917441415,2.67018,0.14956,2.674365238,43.09,-15.58,45.8201320382,130.6,46.44018,4.00956,46.6129476629,2.67018,0.14956,2.674365238,43.77,3.86,43.9398736912,130.22
2019-11-17 11:00:00,54.12136,-15.63156,56.3335359824,2.83136,0.23844,2.8413822487,51.29,-15.87,53.6891143529,130.79,54.89136,3.84844,55.0261019252,2.83136,0.23844,2.8413822487,52.06,3.61,52.1850141324,130.41
2019-11-17 11:30:00,55.06864,-15.04302,57.0863167683,2.74864,0.50698,2.7950045742,52.32,-15.55,54.5819100069,130.59,55.85864,4.40698,56.0322151567,2.74864,0.50698,2.7950045742,53.11,3.9,53.2530008544,130.21
2019-11-17 12:00:00,55.81294,-15.03852,57.8034718268,3.20294,0.33148000000000005,3.2200471478,52.61,-15.37,54.8092054312,130.35,56.61294,4.33148,56.7783998932,3.20294,0.33148000000000005,3.2200471478,53.41,4.0,53.559575241,129.97
2019-11-17 12:30:00,56.45408,-15.02406,58.4190510667,3.18408,0.15594000000000002,3.187896286,53.27,-15.18,55.3906607652,130.14,57.24408,4.31594,57.4065504375,3.18408,0.15594000000000002,3.187896286,54.06,4.16,54.2198229433,129.77
2019-11-17 13:00:00,51.85282,-15.5038,54.1210010661,3.74282,-0.33380000000000004,3.7576753442,48.11,-15.17,50.4450294876,130.24,52.59282,3.8062,52.7303695606,3.74282,-0.33380000000000004,3.7576753442,48.85,4.14,49.025117032,129.81
2019-11-17 13:30:00,50.79378,-15.5053,53.1076493057,3.49378,-0.0253,3.493871603,47.3,-15.48,49.768668859,130.32,51.52378,3.8247,51.6655420525,3.49378,-0.0253,3.493871603,48.03,3.85,48.1840575294,129.88
2019-11-17 14:00:00,55.11964,-16.31122,57.4824374189,4.75964,-1.02122,4.8679629434,50.36,-15.29,52.6299695991,130.48,55.89964,3.06878,55.9838116139,4.75964,-1.02122,4.8679629434,51.14,4.09,51.3032913174,130.05
2019-11-17 14:30:00,54.65656,-16.61526,57.1262322922,4.80656,-1.0952600000000001,4.9297680981,49.85,-15.52,52.210084275,130.76,55.41656,2.83474,55.4890157878,4.80656,-1.0952600000000001,4.9297680981,50.61,3.93,50.7623581013,130.31
2019-11-17 15:00:00,54.45976,-16.81566,56.99677079,4.48976,-0.9756600000000001,4.5945464731,49.97,-15.84,52.4204778689,130.8,55.20976,2.65434,55.273530013,4.48976,-0.9756600000000001,4.5945464731,50.72,3.63,50.849732546,130.36
2019-11-17 15:30:00,54.97278,-16.43774,57.3777468818,3.87278,-0.8577400000000001,3.9666286486,51.1,-15.58,53.4223398963,130.55,55.75278,2.98226,55.8324847417,3.87278,-0.8577400000000001,3.9666286486,51.88,3.84,52.0219184575,130.14
2019-11-17 16:00:00,51.38708,-16.49668,53.9701069292,6.67708,-1.3866800000000001,6.8195512132000005,44.71,-15.11,47.1942390552,130.01,52.10708,2.74332,52.1792448273,6.67708,-1.3866800000000001,6.8195512132000005,45.43,4.13,45.617341001,129.55
2019-11-17 16:30:00,50.86162,-15.71904,53.2352571849,14.76162,-3.84904,15.2551805609,36.1,-11.87,38.0014065529,129.53,51.46162,2.61096,51.5278123458,14.76162,-3.84904,15.2551805609,36.7,6.46,37.2642133957,129.09
2019-11-17 17:00:00,54.7133,-4.85912,54.9286468436,18.7033,-4.55912,19.2509481861,36.01,-0.30000000000000004,36.0112496312,131.9,54.7733,-4.9991200000000005,55.000959934,18.7033,-4.55912,19.2509481861,36.07,-0.44,36.0726835708,131.5
2019-11-17 17:30:00,55.70576,-5.4372,55.9704818723,21.53576,-5.0372,22.1170147764,34.17,-0.4,34.1723411548,132.11,55.76576,-5.6072,56.0469506772,21.53576,-5.0372,22.1170147764,34.23,-0.5700000000000001,34.234745508,131.67
2019-11-17 18:00:00,55.5732,-5.8057,55.8756361103,22.7532,-5.4657,23.4004697972,32.82,-0.34,32.821761074,132.11,55.6432,-5.9757,55.9631548139,22.7532,-5.4657,23.4004697972,32.89,-0.51,32.8939538517,131.67
2019-11-17 18:30:00,54.97568,-5.9745800000000004,55.2993761053,22.49568,-5.2645800000000005,23.103493702,32.48,-0.71,32.4877592333,132.57,55.03568,-6.12458,55.3754147004,22.49568,-5.2645800000000005,23.103493702,32.54,-0.86,32.5513624907,132.11
2019-11-17 19:00:00,61.32936,-5.21406,61.5506037313,12.63936,-3.34406,13.0742555617,48.69,-1.87,48.7258966054,132.31,61.42936,-5.37406,61.6639829308,12.63936,-3.34406,13.0742555617,48.79,-2.03,48.8322127289,131.94
2019-11-17 19:30:00,55.37696,-5.17288,55.6180401159,11.65696,-3.48288,12.1661485087,43.72,-1.69,43.7526513482,132.73,55.44696,-5.32288,55.7018709267,11.65696,-3.48288,12.1661485087,43.79,-1.8399999999999999,43.8286401797,132.32
2019-11-17 20:00:00,60.25702,-6.14768,60.5698145008,13.45702,-4.03768,14.0497062981,46.8,-2.11,46.847541024,132.94,60.33702,-6.30768,60.6658290099,13.45702,-4.03768,14.0497062981,46.88,-2.27,46.9349262277,132.52
2019-11-17 20:30:00,54.43252,-6.39374,54.8067436064,17.01252,-5.24374,17.8023213637,37.42,-1.15,37.4376668611,132.84,54.49252,-6.55374,54.8852097011,17.01252,-5.24374,17.8023213637,37.48,-1.31,37.5028865556,132.42
2019-11-17 21:00:00,57.57586,-6.93814,57.9923912371,14.84586,-4.64814,15.5565023254,42.73,-2.29,42.7913192131,133.24,57.65586,-7.09814,58.0911506496,14.84586,-4.64814,15.5565023254,42.81,-2.45,42.8800489739,132.84
2019-11-17 21:30:00,54.7716,-7.41982,55.2718906443,10.6816,-3.26982,11.1708684261,44.09,-4.15,44.2848800382,133.56,54.8416,-7.56982,55.3615684875,10.6816,-3.26982,11.1708684261,44.16,-4.3,44.3688584482,133.16
2019-11-17 22:00:00,51.90316,-16.42298,54.4394369007,11.27316,-3.42298,11.781380584,40.63,-13.0,42.6590775803,132.23,52.39316,-2.40298,52.4482366497,11.27316,-3.42298,11.781380584,41.12,1.02,41.1326488328,131.85
2019-11-17 22:30:00,49.18394,-19.97226,53.0843773952,11.69394,-3.3322599999999998,12.1594485661,37.49,-16.64,41.0169440597,131.42,49.82394,-0.25226000000000004,49.8245785956,11.69394,-3.3322599999999998,12.1594485661,38.13,3.08,38.2541932342,131.07
2019-11-17 23:00:00,46.14548,-20.2493,50.3928514268,10.78548,-3.1693,11.2414875048,35.36,-17.08,39.2690208689,131.38,46.74548,-0.5593,46.7488258347,10.78548,-3.1693,11.2414875048,35.96,2.61,36.0545933273,131.07
2019-11-17 23:30:00,43.93834,-20.68156,48.5623789161,11.00834,-3.43156,11.5307915422,32.93,-17.25,37.1745531244,131.61,44.52834,-0.9515600000000001,44.5385061446,11.00834,-3.43156,11.5307915422,33.52,2.48,33.6116170394,131.24
2019-11-18 00:00:00,41.09334,-19.73094,45.5847845848,10.34334,-3.35094,10.8726023214,30.75,-16.38,34.8405927045,132.62,41.66334,0.28906000000000004,41.6643427362,10.34334,-3.35094,10.8726023214,31.32,3.64,31.5308103289,132.22
2019-11-18 00:30:00,39.16732,-19.04194,43.5508258813,9.45732,-3.07194,9.9437275177,29.71,-15.97,33.7301793651,132.41,39.72732,0.9080600000000001,39.7376965531,9.45732,-3.07194,9.9437275177,30.27,3.98,30.530530621,132.02
2019-11-18 01:00:00,38.50604,-19.38806,43.1116224126,10.05604,-3.21806,10.5584018983,28.45,-16.17,32.7241714945,132.59,39.04604,0.61194,39.0508349494,10.05604,-3.21806,10.5584018983,28.99,3.83,29.2419048627,132.18
2019-11-18 01:30:00,38.8256,-19.62474,43.5035358957,8.8356,-2.70474,9.2403163272,29.99,-16.92,34.4337988029,132.44,39.3956,0.31526000000000004,39.3968614007,8.8356,-2.70474,9.2403163272,30.56,3.02,30.7088586567,132.04
2019-11-18 02:00:00,38.58546,-19.80786,43.3726762051,9.30546,-3.01786,9.7825898816,29.28,-16.79,33.7523702871,132.91,39.13546,0.26214000000000004,39.1363379328,9.30546,-3.01786,9.7825898816,29.83,3.2800000000000002,30.009786737,132.49
2019-11-18 02:30:00,37.57826,-19.56284,42.3654379594,8.54826,-2.53284,8.9156058399,29.03,-17.03,33.6565268559,132.96,38.12826,0.49716000000000005,38.1315011335,8.54826,-2.53284,8.9156058399,29.58,3.03,29.7347826627,132.55
2019-11-18 03:00:00,36.55876,-19.76846,41.5612192255,6.54876,-2.02846,6.855720787,30.01,-17.74,34.861263603,133.46,37.12876,0.43154000000000003,37.131267766,6.54876,-2.02846,6.855720787,30.58,2.46,30.6787874597,133.02
2019-11-18 03:30:00,36.14518,-19.81828,41.2218177594,6.68518,-2.19828,7.03733377,29.46,-17.62,34.327190389,133.53,36.70518,0.42172000000000004,36.7076025721,6.68518,-2.19828,7.03733377,30.02,2.62,30.1341135592,133.11
2019-11-18 04:00:00,35.46688,-20.26108,40.8461863544,5.87688,-1.9310800000000001,6.1860155594,29.59,-18.33,34.8074273683,133.02,36.04688,-0.20108,36.0474408371,5.87688,-1.9310800000000001,6.1860155594,30.17,1.73,30.2195598909,132.6
2019-11-18 04:30:00,35.22966,-20.89972,40.9625101745,5.86966,-1.76972,6.1306457567,29.36,-19.13,35.0423529461,131.47,35.79966,-0.7697200000000001,35.8079338275,5.86966,-1.76972,6.1306457567,29.93,1.0,29.9467009869,131.08
2019-11-18 05:00:00,36.03474,-21.033,41.7239688413,6.75474,-2.233,7.1142674583,29.28,-18.8,34.7959537878,131.51,36.61474,-0.913,36.6261212015,6.75474,-2.233,7.1142674583,29.86,1.32,29.8891619153,131.08
2019-11-18 05:30:00,37.5685,-20.4786,42.7874426697,6.8385,-2.1786,7.1771429002,30.73,-18.3,35.7662256885,130.66,38.1585,-0.5686,38.1627361206,6.8385,-2.1786,7.1771429002,31.32,1.6099999999999999,31.361353606,130.27
2019-11-18 06:00:00,40.02012,-19.76226,44.6335851699,6.34012,-2.25226,6.7282833414,33.68,-17.51,37.9597484186,130.25,40.64012,0.047740000000000005,40.6401480401,6.34012,-2.25226,6.7282833414,34.3,2.3,34.377027213,129.89
2019-11-18 06:30:00,45.877,-16.97694,48.9174367763,5.287,-1.7769400000000002,5.5776235767,40.59,-15.2,43.3426821967,130.49,46.557,2.89306,46.6468010175,5.287,-1.7769400000000002,5.5776235767,41.27,4.67,41.5333817549,130.12
2019-11-18 07:00:00,51.49106,-14.90934,53.6061347157,4.77106,-1.60934,5.0351751468,46.72,-13.3,48.5762122854,131.26,52.21106,4.76066,52.4276517685,4.77106,-1.60934,5.0351751468,47.44,6.37,47.865754982,130.88
2019-11-18 07:30:00,56.45212,-13.50058,58.0440135831,4.76212,-1.79058,5.0876284879,51.69,-11.71,52.9998132072,130.56,57.21212,5.98942,57.5247757652,4.76212,-1.79058,5.0876284879,52.45,7.78,53.0238710394,130.19
2019-11-18 08:00:00,58.81916,-12.33486,60.0986052611,4.36916,-1.29486,4.5569969854,54.45,-11.04,55.5579346268,129.94,59.59916,6.97514,60.0059367957,4.36916,-1.29486,4.5569969854,55.23,8.27,55.8457321556,129.55
2019-11-18 08:30:00,52.5454,-12.14488,53.9306700438,7.4054,-1.7248800000000002,7.6036280929,45.14,-10.42,46.3270547305,129.9,53.2354,7.13512,53.7114303531,7.4054,-1.7248800000000002,7.6036280929,45.83,8.86,46.6785657449,129.48
2019-11-18 09:00:00,52.07174,-11.29028,53.2816716058,7.33174,-1.14028,7.4198820682,44.74,-10.15,45.8769015955,129.69,52.75174,7.91972,53.3429286589,7.33174,-1.14028,7.4198820682,45.42,9.06,46.3147924534,129.29
2019-11-18 09:30:00,53.30676,-10.1624,54.2667949621,7.62676,-0.7324,7.6618455908000005,45.68,-9.43,46.6431913574,129.69,53.99676,9.0876,54.7561372292,7.62676,-0.7324,7.6618455908000005,46.37,9.82,47.3984103109,129.34
2019-11-18 10:00:00,53.1411,-10.4822,54.1650535498,7.8211,-0.9322,7.8764587252,45.32,-9.55,46.3152771772,129.69,53.8211,8.6978,54.5193775648,7.8211,-0.9322,7.8764587252,46.0,9.63,46.9972009805,129.26
2019-11-18 10:30:00,58.01758,-11.06486,59.0632772192,8.10758,-1.51486,8.2478878676,49.91,-9.55,50.815456310100004,129.69,58.74758,8.13514,59.3081668801,8.10758,-1.51486,8.2478878676,50.64,9.65,51.5512570167,129.3
2019-11-18 11:00:00,60.82398,-10.43912,61.7133030182,4.79398,-0.8691200000000001,4.8721262109,56.03,-9.57,56.8414092014,129.54,61.60398,8.71088,62.2167966245,4.79398,-0.8691200000000001,4.8721262109,56.81,9.58,57.6120864055,129.11
2019-11-18 11:30:00,59.12814,-10.87502,60.1199051884,3.66814,-0.9550200000000001,3.7904240210999998,55.46,-9.92,56.3401987927,129.44,59.91814,8.23498,60.4813888453,3.66814,-0.9550200000000001,3.7904240210999998,56.25,9.19,56.9957770365,128.98
2019-11-18 12:00:00,57.57644,-5.8743,57.875330181,3.87644,-0.7843,3.9549859119,53.7,-5.09,53.9406905777,130.49,58.04644,5.0757,58.2679322369,3.87644,-0.7843,3.9549859119,54.17,5.86,54.4860394964,129.96
2019-11-18 12:30:00,58.20814,1.10166,58.2185641958,4.07814,-0.5883400000000001,4.1203603987,54.13,1.69,54.1563754326,131.81,58.27814,0.9516600000000001,58.2859096061,4.07814,-0.5883400000000001,4.1203603987,54.2,1.54,54.2218738149,131.29
2019-11-18 13:00:00,57.5854,0.8744000000000001,57.592038239,5.0254,-0.5356000000000001,5.0538611497,52.56,1.4100000000000001,52.5789092698,131.84,57.6554,0.7144,57.6598258454,5.0254,-0.5356000000000001,5.0538611497,52.63,1.25,52.6448421025,131.35
2019-11-18 13:30:00,57.24836,0.12804000000000001,57.2485031851,7.37836,-1.12196,7.4631756331,49.87,1.25,49.8856632711,132.08,57.31836,-0.041960000000000004,57.3183753584,7.37836,-1.12196,7.4631756331,49.94,1.08,49.9516766485,131.56
2019-11-18 14:00:00,57.00762,0.21762,57.0080353681,6.89762,-0.9223800000000001,6.9590190781,50.11,1.1400000000000001,50.1229657941,132.01,57.07762,0.06762,57.0776600548,6.89762,-0.9223800000000001,6.9590190781,50.18,0.99,50.1897648929,131.49
2019-11-18 14:30:00,57.08064,0.42204,57.0822002079,6.56064,-0.57796,6.5860485096,50.52,1.0,50.5298961012,132.01,57.14064,0.26204,57.1412408386,6.56064,-0.57796,6.5860485096,50.58,0.84,50.5869746081,131.53
2019-11-18 15:00:00,58.81326,0.9431600000000001,58.8208220158,3.22326,0.17316,3.2279079004,55.59,0.77,55.5953325379,132.01,58.88326,0.7831600000000001,58.8884678678,3.22326,0.17316,3.2279079004,55.66,0.61,55.6633425155,131.53
2019-11-18 15:30:00,60.54708,1.09488,60.556978613,1.83708,0.54488,1.9161829612,58.71,0.55,58.7125761656,132.2,60.62708,0.93488,60.6342875768,1.83708,0.54488,1.9161829612,58.79,0.39,58.7912935731,131.69
2019-11-18 16:00:00,62.97892,1.47804,62.9962615288,2.05892,0.5480400000000001,2.1306101023,60.92,0.93,60.9270982404,131.7,63.07892,1.32804,63.09289848,2.05892,0.5480400000000001,2.1306101023,61.02,0.78,61.0249850471,131.23
2019-11-18 16:30:00,63.95986,0.8864000000000001,63.9660018774,4.36986,0.19640000000000002,4.374271297,59.59,0.6900000000000001,59.5939946639,131.67,64.03986,0.7264,64.0439796217,4.36986,0.19640000000000002,4.374271297,59.67,0.53,59.6723537327,131.19
2019-11-18 17:00:00,60.10216,0.2149,60.1025441947,19.37216,-2.6151,19.5478728018,40.73,2.83,40.8281985887,131.5,60.15216,0.0449,60.1521767576,19.37216,-2.6151,19.5478728018,40.78,2.66,40.8666612289,131.04
2019-11-18 17:30:00,63.01166,0.1404,63.0118164166,25.88166,-3.0696,26.0630537066,37.13,3.21,37.2684987624,131.55,63.05166,-0.0196,63.0516630464,25.88166,-3.0696,26.0630537066,37.17,3.05,37.2949245877,131.07
2019-11-18 18:00:00,62.52978,-0.17696,62.5300303989,19.21978,-2.68696,19.4066920749,43.31,2.51,43.3826716559,131.55,62.58978,-0.33696000000000004,62.5906870268,19.21978,-2.68696,19.4066920749,43.37,2.35,43.4336206181,131.12
2019-11-18 18:30:00,61.33384,-0.33816,61.3347722041,15.54384,-2.53816,15.7497053347,45.79,2.2,45.8428195032,131.72,61.40384,-0.48816000000000004,61.4057804032,15.54384,-2.53816,15.7497053347,45.86,2.05,45.905795930400004,131.27
2019-11-18 19:00:00,60.1883,-0.29062000000000004,60.1890016272,15.3583,-2.1806200000000002,15.5123332376,44.83,1.8900000000000001,44.8698228211,131.78,60.2483,-0.45062,60.2499851558,15.3583,-2.1806200000000002,15.5123332376,44.89,1.73,44.9233235636,131.35
2019-11-18 19:30:00,66.47806,-0.7074,66.4818236522,14.77806,-2.1174,14.9289798755,51.7,1.4100000000000001,51.7192236987,131.61,66.54806,-0.8574,66.5535831081,14.77806,-2.1174,14.9289798755,51.77,1.26,51.7853309345,131.22
2019-11-18 20:00:00,61.85952,-0.55684,61.8620261988,10.28952,-1.85684,10.4557198038,51.57,1.3,51.5863828932,131.75,61.92952,-0.71684,61.9336686061,10.28952,-1.85684,10.4557198038,51.64,1.1400000000000001,51.6525817361,131.33
2019-11-18 20:30:00,64.0285,-0.77414,64.0331797195,9.2985,-1.63414,9.4410018425,54.73,0.86,54.7367563891,131.65,64.1185,-0.9341400000000001,64.1253043641,9.2985,-1.63414,9.4410018425,54.82,0.7000000000000001,54.8244689897,131.25
2019-11-18 21:00:00,61.278,-1.10614,61.2879827511,2.098,0.37386,2.1310502809,59.18,-1.48,59.1985033595,132.12,61.358,-1.24614,61.370652831,2.098,0.37386,2.1310502809,59.26,-1.62,59.2821389628,131.76
2019-11-18 21:30:00,57.94,-2.05528,57.9764415593,1.62,0.37472000000000005,1.6627733094,56.32,-2.43,56.3723983879,132.58,58.03,-2.21528,58.072268472,1.62,0.37472000000000005,1.6627733094,56.41,-2.59,56.4694271265,132.21
2019-11-18 22:00:00,54.3245,-3.1341200000000002,54.4148326141,1.5645,0.55588,1.660320097,52.76,-3.69,52.8888806839,132.86,54.4145,-3.29412,54.5141177753,1.5645,0.55588,1.660320097,52.85,-3.85,52.9900462351,132.45
2019-11-18 22:30:00,50.9655,-5.12864,51.2228966235,1.5655000000000001,0.7113600000000001,1.7195415958,49.4,-5.84,49.7440006433,133.32,51.0555,-5.29864,51.3297152349,1.5655000000000001,0.7113600000000001,1.7195415958,49.49,-6.01,49.8535876342,132.94
2019-11-18 23:00:00,47.853,-5.79362,48.202444354,1.5630000000000002,0.7663800000000001,1.7407777871999999,46.29,-6.5600000000000005,46.7525154403,133.78,47.923,-5.96362,48.292636007,1.5630000000000002,0.7663800000000001,1.7407777871999999,46.36,-6.73,46.8459443282,133.38
2019-11-18 23:30:00,44.608,-6.4897,45.0775983177,1.5779999999999998,0.8003,1.7693400154,43.03,-7.29,43.643155248,134.11,44.678,-6.6697,45.1730957771,1.5779999999999998,0.8003,1.7693400154,43.1,-7.47,43.742552509,133.72
2019-11-19 00:00:00,41.126,-19.63964,45.5748103159,1.6059999999999999,0.8103600000000001,1.7988661233,39.52,-20.45,44.4975606073,131.28,41.756,-0.5096400000000001,41.7591100112,1.6059999999999999,0.8103600000000001,1.7988661233,40.15,-1.32,40.1716927699,130.95
2019-11-19 00:30:00,39.94978,-20.22864,44.779267505199996,1.63978,0.7913600000000001,1.8207495978,38.31,-21.02,43.6977859851,131.2,40.58978,-0.66864,40.5952869173,1.63978,0.7913600000000001,1.8207495978,38.95,-1.46,38.9773536813,130.84
2019-11-19 01:00:00,38.9843,-20.59058,44.0879533572,1.5743,0.8694200000000001,1.7984192021,37.41,-21.46,43.1281775641,131.63,39.6143,-0.9205800000000001,39.6249950413,1.5743,0.8694200000000001,1.7984192021,38.04,-1.79,38.0820915917,131.22
2019-11-19 01:30:00,38.4231,-20.52372,43.5609652814,1.5631,0.85628,1.7822730005,36.86,-21.38,42.6117824082,131.76,39.0431,-0.8237200000000001,39.0517883361,1.5631,0.85628,1.7822730005,37.48,-1.6800000000000002,37.5176331876,131.35
2019-11-19 02:00:00,37.8688,-20.60742,43.1127796888,1.5788,0.7925800000000001,1.7665764903999999,36.29,-21.4,42.129848089,131.56,38.4888,-0.93742,38.5002140474,1.5788,0.7925800000000001,1.7665764903999999,36.91,-1.73,36.9505209706,131.18
2019-11-19 02:30:00,37.48458,-20.71858,42.8293508589,1.56458,0.9114200000000001,1.8106896456000001,35.92,-21.63,41.9297424271,131.6,38.09458,-1.07858,38.1098459744,1.56458,0.9114200000000001,1.8106896456000001,36.53,-1.99,36.5841632404,131.18
2019-11-19 03:00:00,37.62968,-20.6366,42.9169206312,1.56968,0.9234,1.8211432844000002,36.06,-21.56,42.0137739319,131.75,38.24968,-0.9566,38.2616401068,1.56968,0.9234,1.8211432844000002,36.68,-1.88,36.7281472443,131.32
2019-11-19 03:30:00,37.1869,-20.67576,42.5482383089,1.5469,0.77424,1.7298402203,35.64,-21.45,41.597020326,131.71,37.7969,-0.9657600000000001,37.8092361995,1.5469,0.77424,1.7298402203,36.25,-1.74,36.2917359739,131.32
2019-11-19 04:00:00,37.15514,-20.68588,42.5254048751,1.56514,0.75412,1.7373428545,35.59,-21.44,41.5490276661,131.71,37.76514,-0.9758800000000001,37.7777466373,1.56514,0.75412,1.7373428545,36.2,-1.73,36.2413148216,131.32
2019-11-19 04:30:00,37.35668,-20.80128,42.7576284452,1.56668,0.70872,1.7195261733,35.79,-21.51,41.7564869212,131.91,37.96668,-1.05128,37.9812319424,1.56668,0.70872,1.7195261733,36.4,-1.76,36.4425246107,131.49
2019-11-19 05:00:00,37.81392,-20.76642,43.140894119,1.58392,0.60358,1.6950254815,36.23,-21.37,42.0629266695,131.91,38.42392,-1.00642,38.4370980874,1.58392,0.60358,1.6950254815,36.84,-1.6099999999999999,36.8751637285,131.49
2019-11-19 05:30:00,38.71468,-20.30562,43.7166404369,1.63468,0.49438000000000004,1.7078027658,37.08,-20.8,42.5154842381,131.26,39.34468,-0.71562,39.3511874826,1.63468,0.49438000000000004,1.7078027658,37.71,-1.21,37.7294076285,130.86
2019-11-19 06:00:00,40.46046,-20.01012,45.1381626324,1.77046,0.47988000000000003,1.8343427776999999,38.69,-20.49,43.7807743193,131.42,41.09046,-0.40012000000000003,41.0924080461,1.77046,0.47988000000000003,1.8343427776999999,39.32,-0.88,39.3298461731,130.98
2019-11-19 06:30:00,43.1432,-18.37668,46.8939023122,2.0432,0.33332,2.0702097629,41.1,-18.71,45.1583225995,130.79,43.8032,1.09332,43.8168424109,2.0432,0.33332,2.0702097629,41.76,0.76,41.7669151363,130.39
2019-11-19 07:00:00,48.46604,-16.81222,51.2991985767,2.2060400000000002,-0.012220000000000002,2.2060738451,46.26,-16.8,49.2161315018,130.27,49.15604,2.48778,49.2189528313,2.2060400000000002,-0.012220000000000002,2.2060738451,46.95,2.5,47.0165130566,129.82
2019-11-19 07:30:00,56.3154,-13.91266,58.0085026995,2.8554,-0.44266000000000005,2.8895080958,53.46,-13.47,55.1308670347,130.02,57.1054,5.40734,57.3608406061,2.8554,-0.44266000000000005,2.8895080958,54.25,5.85,54.5645031133,129.61
2019-11-19 08:00:00,59.49596,-13.66114,61.0442135048,11.70596,-2.6711400000000003,12.0068517281,47.79,-10.99,49.0373755415,130.36,60.21596,5.76886,60.4916654129,11.70596,-2.6711400000000003,12.0068517281,48.51,8.44,49.2387418604,129.92
2019-11-19 08:30:00,57.04144,-14.03238,58.7420936445,16.52144,-3.46238,16.8803452257,40.52,-10.57,41.8759513325,130.29,57.67144,5.33762,57.9179175984,16.52144,-3.46238,16.8803452257,41.15,8.8,42.0804289427,129.82
2019-11-19 09:00:00,53.619,-13.76526,55.357741499,17.859,-4.29526,18.3682644653,35.76,-9.47,36.9926817087,130.41,54.209,5.6447400000000005,54.5020987731,17.859,-4.29526,18.3682644653,36.35,9.94,37.684560499,129.92
2019-11-19 09:30:00,57.63132,-13.07674,59.0962788504,16.94132,-4.29674,17.4777086018,40.69,-8.78,41.6264879614,130.31,58.26132,6.29326,58.6002263611,16.94132,-4.29674,17.4777086018,41.32,10.59,42.6554861653,129.82
2019-11-19 10:00:00,64.0056,-12.70438,65.2542573519,12.3156,-3.51438,12.8072194541,51.69,-9.19,52.5005923776,130.05,64.7556,6.63562,65.0946939784,12.3156,-3.51438,12.8072194541,52.44,10.15,53.4132577175,129.62
2019-11-19 10:30:00,58.23126,-12.14062,59.4833951214,5.40126,-1.53062,5.6139475569,52.83,-10.61,53.8848865639,130.36,59.00126,7.21938,59.4412998611,5.40126,-1.53062,5.6139475569,53.6,8.75,54.3095065343,129.87
2019-11-19 11:00:00,60.5829,-11.18688,61.6070942063,5.2529,-1.43688,5.4458775734,55.33,-9.75,56.1824830352,130.11,61.3629,8.18312,61.9061301435,5.2529,-1.43688,5.4458775734,56.11,9.62,56.9286966301,129.71
2019-11-19 11:30:00,64.50234,-11.508420000000001,65.5209553988,4.87234,-1.39842,5.0690507565,59.63,-10.11,60.4809804815,130.28,65.34234,7.87158,65.8147640607,4.87234,-1.39842,5.0690507565,60.47,9.27,61.1764153902,129.85
2019-11-19 12:00:00,63.85724,-11.35874,64.8596027956,5.81724,-1.39874,5.9830389273,58.04,-9.96,58.8883961405,130.37,64.67724,8.07126,65.178912326,5.81724,-1.39874,5.9830389273,58.86,9.47,59.6169480936,129.98
2019-11-19 12:30:00,63.83978,-11.84052,64.9285409071,5.9497800000000005,-1.66052,6.1771521528,57.89,-10.18,58.7782655409,130.37,64.65978,7.56948,65.1013377521,5.9497800000000005,-1.66052,6.1771521528,58.71,9.23,59.4311113812,129.93
2019-11-19 13:00:00,62.8913,-12.68572,64.1579543596,6.7813,-2.17572,7.1217825864,56.11,-10.51,57.0858318675,130.56,63.6813,6.76428,64.0395460134,6.7813,-2.17572,7.1217825864,56.9,8.94,57.5980346887,130.11
2019-11-19 13:30:00,61.63738,-13.46208,63.0903654387,7.41738,-2.26208,7.7546458327,54.22,-11.2,55.3646854954,130.7,62.41738,6.00792,62.7058564154,7.41738,-2.26208,7.7546458327,55.0,8.27,55.6182784703,130.22
2019-11-19 14:00:00,61.3794,-13.30938,62.8058145425,6.1994,-1.9593800000000001,6.5016713501,55.18,-11.35,56.3352012511,130.58,62.1594,6.13062,62.4609919065,6.1994,-1.9593800000000001,6.5016713501,55.96,8.09,56.54175183,130.1
2019-11-19 14:30:00,61.5678,-13.22312,62.9717785947,6.0178,-1.9531200000000002,6.3268155161,55.55,-11.27,56.681702515,130.31,62.3578,6.17688,62.6629800391,6.0178,-1.9531200000000002,6.3268155161,56.34,8.13,56.9235671756,129.89
2019-11-19 15:00:00,60.8977,-13.38112,62.3504950882,6.0977,-2.10112,6.4495465379,54.8,-11.28,55.9488909631,130.21,61.6877,6.01888,61.9806360708,6.0977,-2.10112,6.4495465379,55.59,8.12,56.1799118903,129.79
2019-11-19 15:30:00,61.5532,-13.03206,62.9176526746,5.0532,-1.7920600000000002,5.3615584753,56.5,-11.24,57.6071835798,130.21,62.3632,6.36794,62.6874738212,5.0532,-1.7920600000000002,5.3615584753,57.31,8.16,57.8880099848,129.84
2019-11-19 16:00:00,61.82782,-12.82164,63.1432797552,7.39782,-2.11164,7.6932934587,54.43,-10.71,55.473678443,129.75,62.60782,6.43836,62.9379980985,7.39782,-2.11164,7.6932934587,55.21,8.55,55.8681179207,129.36
2019-11-19 16:30:00,59.54106,-12.80924,60.9033205606,14.56106,-4.4092400000000005,15.2140022907,44.98,-8.4,45.7576266867,129.84,60.22106,6.49076,60.5698442536,14.56106,-4.4092400000000005,15.2140022907,45.66,10.9,46.9430037386,129.44
2019-11-19 17:00:00,62.2298,-13.90356,63.764072868,21.4698,-5.67356,22.2067916439,40.76,-8.23,41.5825744754,129.84,62.8598,5.38644,63.090159232,21.4698,-5.67356,22.2067916439,41.39,11.06,42.8422186634,129.4
2019-11-19 17:30:00,63.33624,-14.06494,64.8791325045,22.70624,-5.76494,23.426648675,40.63,-8.3,41.4691077792,130.02,63.96624,5.30506,64.1858514109,22.70624,-5.76494,23.426648675,41.26,11.07,42.7192286915,129.62
2019-11-19 18:00:00,62.53206,-14.3572,64.1590813501,21.79206,-5.4072,22.4528771182,40.74,-8.95,41.7115104018,130.36,63.17206,5.0728,63.3754089887,21.79206,-5.4072,22.4528771182,41.38,10.48,42.6864709246,129.93
2019-11-19 18:30:00,61.77928,-14.43184,63.442552306,21.95928,-5.43184,22.6211154434,39.82,-9.0,40.824409365,130.36,62.41928,5.05816,62.6238891982,21.95928,-5.43184,22.6211154434,40.46,10.49,41.797747547,129.97
2019-11-19 19:00:00,64.86022,-14.85636,66.5399096099,21.49022,-5.18636,22.1071908143,43.37,-9.67,44.4349614605,130.42,65.52022,4.63364,65.6838629231,21.49022,-5.18636,22.1071908143,44.03,9.82,45.1117867081,130.04
2019-11-19 19:30:00,64.29662,-15.02168,66.0280714049,20.71662,-4.97168,21.3048338704,43.58,-10.05,44.7238068594,130.45,64.95662,4.47832,65.1108119428,20.71662,-4.97168,21.3048338704,44.24,9.45,45.238038198,130.08
2019-11-19 20:00:00,60.77582,-12.58754,62.0656624868,17.90582,-5.09754,18.6172850847,42.87,-7.49,43.5193864846,130.34,61.32582,3.52246,61.4268990193,17.90582,-5.09754,18.6172850847,43.42,8.62,44.2673785083,129.95
2019-11-19 20:30:00,61.55194,-3.11296,61.6306079617,10.81194,-3.11296,11.2511584526,50.74,0.0,50.74,131.4,61.61194,-3.25296,61.6977544107,10.81194,-3.11296,11.2511584526,50.8,-0.14,50.800192913000004,131.07
2019-11-19 21:00:00,62.59028,-3.81356,62.7063504787,8.84028,-3.03356,9.3462846496,53.75,-0.78,53.755659237,131.66,62.66028,-3.97356,62.7861439233,8.84028,-3.03356,9.3462846496,53.82,-0.9400000000000001,53.8282082184,131.31
2019-11-19 21:30:00,60.02742,-5.1668,60.2493732258,10.48742,-3.3968,11.0238028147,49.54,-1.77,49.5716098185,132.11,60.08742,-5.3368,60.3239544169,10.48742,-3.3968,11.0238028147,49.6,-1.94,49.6379250171,131.75
2019-11-19 22:00:00,56.3539,-6.13312,56.6866580965,12.7039,-4.17312,13.3717615049,43.65,-1.96,43.6939824232,132.11,56.4139,-6.28312,56.7627140837,12.7039,-4.17312,13.3717615049,43.71,-2.11,43.7608980712,131.75
2019-11-19 22:30:00,53.72232,-7.05438,54.1835025018,14.09232,-4.64438,14.8379159105,39.63,-2.41,39.703211457,132.89,53.77232,-7.23438,54.2567843884,14.09232,-4.64438,14.8379159105,39.68,-2.59,39.7644376296,132.48
2019-11-19 23:00:00,49.61678,-7.11216,50.1239232047,12.07678,-3.89216,12.688479997,37.54,-3.22,37.677844949,133.41,49.66678,-7.28216,50.1977976592,12.07678,-3.89216,12.688479997,37.59,-3.39,37.7425515831,133.03
2019-11-19 23:30:00,46.32282,-8.06506,47.019664456,11.89282,-3.7950600000000003,12.4836552322,34.43,-4.27,34.6937717753,133.73,46.35282,-8.02506,47.0423799351,11.89282,-3.7950600000000003,12.4836552322,34.46,-4.23,34.7186477271,133.33
2019-11-20 00:00:00,44.30522,-11.29808,45.7230700078,13.13522,-4.06808,13.7507555914,31.17,-7.23,31.9975280295,132.42,44.32522,-11.46808,45.7847353048,13.13522,-4.06808,13.7507555914,31.19,-7.4,32.0558278633,132.05
2019-11-20 00:30:00,43.34174,-11.8056,44.9208038395,14.76174,-4.3956,15.4022812332,28.58,-7.41,29.5249809483,132.52,43.36174,-11.9856,44.9877216937,14.76174,-4.3956,15.4022812332,28.6,-7.59,29.59,132.13
2019-11-20 01:00:00,41.70084,-11.39426,43.2294947652,12.95084,-3.77426,13.4895995216,28.75,-7.62,29.7426780906,131.38,41.73084,-11.56426,43.3035231413,12.95084,-3.77426,13.4895995216,28.78,-7.79,29.815641868,131.01
2019-11-20 01:30:00,39.99164,-11.8163,41.7007939442,12.79164,-3.8263,13.3516525412,27.2,-7.99,28.3492521947,131.75,40.01164,-11.9963,41.7713125144,12.79164,-3.8263,13.3516525412,27.22,-8.17,28.419663967,131.35
2019-11-20 02:00:00,39.8987,-11.92024,41.6413062157,14.0687,-4.28024,14.7053994896,25.83,-7.64,26.9361931238,131.78,39.9287,-12.10024,41.7218994264,14.0687,-4.28024,14.7053994896,25.86,-7.82,27.0165134686,131.35
2019-11-20 02:30:00,40.35506,-12.22408,42.1658511055,15.54506,-4.69408,16.2383274216,24.81,-7.53,25.9275336274,132.27,40.37506,-12.40408,42.2375031299,15.54506,-4.69408,16.2383274216,24.83,-7.71,25.999480764,131.83
2019-11-20 03:00:00,38.91134,-12.29326,40.8070658345,15.52134,-4.83326,16.2564571055,23.39,-7.46,24.5508390895,132.56,38.93134,-12.47326,40.8806977585,15.52134,-4.83326,16.2564571055,23.41,-7.64,24.6251436544,132.11
2019-11-20 03:30:00,39.5661,-12.58878,41.5205208433,17.7661,-5.5587800000000005,18.6154329603,21.8,-7.03,22.9054775108,132.29,39.5761,-12.76878,41.584966441,17.7661,-5.5587800000000005,18.6154329603,21.81,-7.21,22.9708554477,131.87
2019-11-20 04:00:00,40.6822,-12.51074,42.5624248861,17.0322,-5.23074,17.8173083766,23.65,-7.28,24.7451187106,132.55,40.7022,-12.69074,42.6347741473,17.0322,-5.23074,17.8173083766,23.67,-7.46,24.8177456672,132.11
2019-11-20 04:30:00,41.24046,-12.51956,43.0988970115,19.61046,-6.12956,20.5460859339,21.63,-6.39,22.5541348759,132.08,41.25046,-12.68956,43.1581438804,19.61046,-6.12956,20.5460859339,21.64,-6.5600000000000005,22.612456744,131.66
2019-11-20 05:00:00,41.35142,-12.4765,43.1926265498,18.87142,-5.8365,19.7533598425,22.48,-6.64,23.4401365184,132.15,41.37142,-12.6565,43.2640888621,18.87142,-5.8365,19.7533598425,22.5,-6.82,23.5108996,131.7
2019-11-20 05:30:00,42.19296,-11.75152,43.7989051903,17.86296,-5.59152,18.7176503833,24.33,-6.16,25.0976990977,131.37,42.21296,-11.921520000000001,43.8640699328,17.86296,-5.59152,18.7176503833,24.35,-6.33,25.1593203406,130.93
2019-11-20 06:00:00,45.61668,-11.81562,47.1220794342,20.03668,-6.14562,20.9579863204,25.58,-5.67,26.2008644896,131.95,45.64668,-11.99562,47.1965496007,20.03668,-6.14562,20.9579863204,25.61,-5.85,26.2696516916,131.5
2019-11-20 06:30:00,49.50076,-10.04164,50.5090068648,18.61076,-5.82164,19.5000482068,30.89,-4.22,31.176922555,131.48,49.53076,-10.21164,50.5724606645,18.61076,-5.82164,19.5000482068,30.92,-4.39,31.2300896573,131.04
2019-11-20 07:00:00,53.70408,-8.48326,54.3699724929,17.89408,-5.81326,18.8146775384,35.81,-2.67,35.9093998836,131.33,53.72408,-8.66326,54.4180929992,17.89408,-5.81326,18.8146775384,35.83,-2.85,35.9431690311,130.89
2019-11-20 07:30:00,60.11906,-9.29546,60.8334361342,18.63906,-6.11546,19.6166615074,41.48,-3.18,41.6017163107,131.33,60.34906,-2.30546,60.3930806359,18.63906,-6.11546,19.6166615074,41.71,3.81,41.8836507482,130.89
2019-11-20 08:00:00,63.1281,-12.28692,64.3127157932,17.9381,-5.89692,18.8825077015,45.19,-6.39,45.6395464482,133.79,63.6981,7.13308,64.0962461763,17.9381,-5.89692,18.8825077015,45.76,13.03,47.5789711953,133.31
2019-11-20 08:30:00,65.61162,2.14088,65.6465387222,18.47162,-5.97912,19.4152162336,47.14,8.12,47.8342346024,132.62,65.35162,-8.94912,65.9615113941,18.47162,-5.97912,19.4152162336,46.88,-2.9699999999999998,46.9739853536,132.17
2019-11-20 09:00:00,66.39148,6.42192,66.701346861,19.58148,-6.19808,20.539000819800002,46.81,12.62,48.4813417719,131.95,65.89148,-13.29808,67.219982656,19.58148,-6.19808,20.539000819800002,46.31,-7.1,46.8511056433,131.53
2019-11-20 09:30:00,66.59226,7.22298,66.9828375928,16.33226,-5.03702,17.0913512394,50.26,12.26,51.7336950159,131.95,66.06226,-12.48702,67.2320449249,16.33226,-5.03702,17.0913512394,49.73,-7.45,50.2849420801,131.53
2019-11-20 10:00:00,66.73944,7.82518,67.1966241231,15.24944,-4.63482,15.9382237638,51.49,12.46,52.9761427437,132.02,66.20944,-11.89482,67.2694335337,15.24944,-4.63482,15.9382237638,50.96,-7.26,51.474549051,131.6
2019-11-20 10:30:00,67.21238,7.60464,67.6412194952,15.94238,-4.83536,16.6595374004,51.27,12.44,52.7576203027,132.27,66.68238,-12.16536,67.7830051443,15.94238,-4.83536,16.6595374004,50.74,-7.33,51.2667192241,131.8
2019-11-20 11:00:00,67.5268,7.70532,67.9649959504,16.4968,-4.86468,17.199113981300002,51.03,12.57,52.5553593842,132.31,66.9968,-12.08468,68.0779751531,16.4968,-4.86468,17.199113981300002,50.5,-7.22,51.0135119356,131.85
2019-11-20 11:30:00,68.87118,7.2309,69.2497317641,19.97118,-5.8291,20.8044811856,48.9,13.06,50.613966452,132.31,68.35118,-12.5791,69.4990472179,19.97118,-5.8291,20.8044811856,48.38,-6.75,48.8486120581,131.85
2019-11-20 12:00:00,69.15652,7.53914,69.5662482131,18.92652,-5.65086,19.752098067,50.23,13.19,51.9329278974,132.25,68.63652,-12.24086,69.7195132746,18.92652,-5.65086,19.752098067,49.71,-6.59,50.1449120051,131.77
2019-11-20 12:30:00,67.79594,8.13502,68.2822673238,14.87594,-4.62498,15.5783192574,52.92,12.76,54.4366053313,132.58,67.26594,-11.71498,68.2784551706,14.87594,-4.62498,15.5783192574,52.39,-7.09,52.8675722915,132.08
2019-11-20 13:00:00,68.1311,7.88004,68.5852886384,14.2111,-4.50996,14.9095641255,53.92,12.39,55.3252067326,132.72,67.5811,-12.00996,68.6399607839,14.2111,-4.50996,14.9095641255,53.37,-7.5,53.89440509,132.2
2019-11-20 13:30:00,69.025,7.31362,69.4113799208,15.845,-4.9863800000000005,16.6110809553,53.18,12.3,54.5839023889,132.5,68.475,-12.51638,69.6095208524,15.845,-4.9863800000000005,16.6110809553,52.63,-7.53,53.1659458676,131.98
2019-11-20 14:00:00,69.60342,6.99404,69.9539324929,19.32342,-5.97596,20.2263852039,50.28,12.97,51.9259020143,132.5,69.08342,-12.82596,70.2639606685,19.32342,-5.97596,20.2263852039,49.76,-6.85,50.2292753282,131.98
2019-11-20 14:30:00,68.19152,6.94922,68.5446938757,16.08152,-5.03078,16.8500454871,52.11,11.98,53.4693603852,132.38,67.65152,-12.82078,68.8556501539,16.08152,-5.03078,16.8500454871,51.57,-7.79,52.1550476944,131.85
2019-11-20 15:00:00,68.25568,7.04554,68.6183465711,16.21568,-5.16446,17.0182233195,52.04,12.21,53.4532103807,133.12,67.72568,-12.96446,68.9553837967,16.21568,-5.16446,17.0182233195,51.51,-7.8,52.097217776,132.6
2019-11-20 15:30:00,67.95212,7.2444,68.3371929761,15.59212,-5.1956,16.4349768924,52.36,12.44,53.8174990129,132.77,67.40212,-12.6956,68.5873460622,15.59212,-5.1956,16.4349768924,51.81,-7.5,52.3500343839,132.28
2019-11-20 16:00:00,68.47142,7.87318,68.9225820768,11.70142,-3.7968200000000003,12.3019946403,56.77,11.67,57.9570685939,132.65,67.90142,-12.00682,68.9548153832,11.70142,-3.7968200000000003,12.3019946403,56.2,-8.21,56.7965148579,132.14
2019-11-20 16:30:00,70.3724,7.62382,70.7841600441,15.3224,-4.35618,15.9296028184,55.05,11.98,56.3384673203,131.9,69.8424,-12.08618,70.8804386608,15.3224,-4.35618,15.9296028184,54.52,-7.73,55.0652640055,131.45
2019-11-20 17:00:00,64.9253,7.42498,65.3484881852,21.5053,-5.35502,22.1619982693,43.42,12.78,45.2617365995,132.47,64.4453,-12.42502,65.6321400999,21.5053,-5.35502,22.1619982693,42.94,-7.07,43.5181398959,131.97
2019-11-20 17:30:00,65.01108,6.68168,65.353541376,26.06108,-6.80832,26.9357218576,38.95,13.49,41.2199296457,132.75,64.55108,-13.23832,65.8945752364,26.06108,-6.80832,26.9357218576,38.49,-6.43,39.0233904216,132.23
2019-11-20 18:00:00,64.40044,6.51332,64.7289734942,26.12044,-6.65668,26.9553106904,38.28,13.17,40.4821849707,133.16,63.95044,-13.52668,65.365356635,26.12044,-6.65668,26.9553106904,37.83,-6.87,38.4487425022,132.63
2019-11-20 18:30:00,64.27308,6.04936,64.5571341456,27.18308,-6.83064,28.0281551497,37.09,12.88,39.2627367869,133.33,63.81308,-14.08064,65.3480956256,27.18308,-6.83064,28.0281551497,36.63,-7.25,37.3405864978,132.85
2019-11-20 19:00:00,70.09886,4.29882,70.2305490986,25.42886,-6.19118,26.1716952201,44.67,10.49,45.8851718968,133.45,69.60886,-15.87118,71.3952921774,25.42886,-6.19118,26.1716952201,44.18,-9.68,45.2280311311,132.99
2019-11-20 19:30:00,71.39602,4.82264,71.5587138538,22.71602,-6.72736,23.6912417828,48.68,11.55,50.0314391158,132.89,70.87602,-15.19736,72.4870330612,22.71602,-6.72736,23.6912417828,48.16,-8.47,48.8991462093,132.47
2019-11-20 20:00:00,69.54502,4.78952,69.70975045590001,13.39502,-4.07048,13.9998345787,56.15,8.86,56.8447191918,133.47,68.99502,-15.36048,70.6842070807,13.39502,-4.07048,13.9998345787,55.6,-11.29,56.734681633,133.01
2019-11-20 20:30:00,67.8978,4.3882200000000005,68.039457079,12.8078,-3.92178,13.394778804,55.09,8.31,55.7132318215,133.03,67.3378,-15.62178,69.1261117032,12.8078,-3.92178,13.394778804,54.53,-11.7,55.7710579064,132.58
2019-11-20 21:00:00,65.2127,3.62696,65.3134831419,14.582699999999999,-4.49304,15.2591791303,50.63,8.12,51.2770055678,132.66,64.7027,-16.28304,66.7201377317,14.582699999999999,-4.49304,15.2591791303,50.12,-11.79,51.4880423011,132.24
2019-11-20 21:30:00,60.77814,2.9144200000000002,60.8479756919,13.49814,-4.21558,14.1411066822,47.28,7.13,47.8145929607,132.93,60.26814,-17.09558,62.6458901652,13.49814,-4.21558,14.1411066822,46.77,-12.88,48.5111049142,132.5
2019-11-20 22:00:00,57.86924,1.5798,57.8907998409,14.73924,-4.5001999999999995,15.4109375386,43.13,6.08,43.5564381005,131.87,57.38924,-18.0702,60.1669094754,14.73924,-4.5001999999999995,15.4109375386,42.65,-13.57,44.7567581489,131.44
2019-11-20 22:30:00,54.54882,1.1604,54.5611610173,12.33882,-3.7496,12.8959675539,42.21,4.91,42.4946137763,132.09,54.07882,-18.5696,57.178219776,12.33882,-3.7496,12.8959675539,41.74,-14.82,44.2928888198,131.69
2019-11-20 23:00:00,50.53662,0.8031800000000001,50.5430020788,10.456620000000001,-3.20682,10.9373029736,40.08,4.01,40.2801005461,132.76,50.07662,-19.14682,53.6122055761,10.456620000000001,-3.20682,10.9373029736,39.62,-15.94,42.7062993012,132.37
2019-11-20 23:30:00,46.66516,0.35486,46.6665092271,8.24516,-2.51514,8.6202431894,38.42,2.87,38.5270463441,133.26,46.21516,-19.68514,50.2329150124,8.24516,-2.51514,8.6202431894,37.97,-17.17,41.6716906305,132.81
2019-11-21 00:00:00,44.21958,0.1183,44.2197382429,7.66958,-2.2117,7.9821096376,36.55,2.33,36.6241914587,133.62,43.76958,-20.0217,48.1315344059,7.66958,-2.2117,7.9821096376,36.1,-17.81,40.2542680967,133.18
2019-11-21 00:30:00,42.70542,-0.10464000000000001,42.7055481982,7.36542,-2.06464,7.6493235064,35.34,1.96,35.3943102772,133.51,42.26542,-20.25464,46.8680719606,7.36542,-2.06464,7.6493235064,34.9,-18.19,39.3558902834,133.1
2019-11-21 01:00:00,42.33098,-0.22998000000000002,42.3316047246,8.30098,-2.25998,8.6031260923,34.03,2.03,34.0904942763,133.44,41.90098,-20.37998,46.5943742287,8.30098,-2.25998,8.6031260923,33.6,-18.12,38.1745255373,133.07
2019-11-21 01:30:00,41.90654,-3.55168,42.0567774038,9.80654,-2.82168,10.2044159458,32.1,-0.73,32.1082995501,133.7,41.62654,-18.37168,45.5004116288,9.80654,-2.82168,10.2044159458,31.82,-15.55,35.4163083903,133.27
2019-11-21 02:00:00,40.79412,-32.62108,52.2330842182,10.11412,-2.95108,10.5358576557,30.68,-29.67,42.6798699623,131.26,41.87412,7.13892,42.4783015732,10.11412,-2.95108,10.5358576557,31.76,10.09,33.3242509293,130.84
2019-11-21 02:30:00,40.5167,-32.541,51.9665244161,10.2667,-3.021,10.7019423419,30.25,-29.52,42.2669244209,130.86,41.5967,7.019,42.1847343466,10.2667,-3.021,10.7019423419,31.33,10.04,32.8993996906,130.45
2019-11-21 03:00:00,39.25944,-32.6414,51.0564846329,8.33944,-2.4214,8.683860747,30.92,-30.22,43.2353420248,131.16,40.33944,7.0486,40.9506188167,8.33944,-2.4214,8.683860747,32.0,9.47,33.3718579045,130.72
2019-11-21 03:30:00,39.39862,-32.62546,51.1534153123,9.24862,-2.71546,9.639019396,30.15,-29.91,42.4691723489,131.16,40.47862,7.05454,41.088747994,9.24862,-2.71546,9.639019396,31.23,9.77,32.7225579685,130.72
2019-11-21 04:00:00,38.8829,-32.39916,50.6121080485,8.5029,-2.56916,8.8825610899,30.38,-29.83,42.5766755395,131.37,39.9729,7.43084,40.6577190398,8.5029,-2.56916,8.8825610899,31.47,10.0,33.020613259,130.93
2019-11-21 04:30:00,39.33144,-32.16348,50.80798774,9.75144,-2.9334800000000003,10.1831177438,29.58,-29.23,41.5856862394,130.86,40.40144,7.42652,41.078334355,9.75144,-2.9334800000000003,10.1831177438,30.65,10.36,32.3535484916,130.44
2019-11-21 05:00:00,39.7854,-32.17086,51.1648540143,10.7354,-3.20086,11.2024246438,29.05,-28.97,41.0263744438,130.63,40.8354,7.26914,41.4773467027,10.7354,-3.20086,11.2024246438,30.1,10.47,31.8689645266,130.21
2019-11-21 05:30:00,41.25604,-32.02132,52.2247620485,12.57604,-3.72132,13.1150678467,28.68,-28.3,40.291840365,129.93,42.30604,7.11868,42.9007765131,12.57604,-3.72132,13.1150678467,29.73,10.84,31.6445650942,129.55
2019-11-21 06:00:00,44.70252,-32.1766,55.0785700787,14.01252,-4.1166,14.6046948722,30.69,-28.06,41.5841279817,130.47,45.78252,7.2634,46.3551088566,14.01252,-4.1166,14.6046948722,31.77,11.38,33.7466635388,130.05
2019-11-21 06:30:00,49.44562,-30.2451,57.9623620222,13.78562,-4.1751,14.4039848235,35.66,-26.07,44.1733007596,129.79,50.61562,8.7849,51.3723218863,13.78562,-4.1751,14.4039848235,36.83,12.96,39.0436998759,129.37
2019-11-21 07:00:00,54.07924,-11.22414,55.2317437505,12.10924,-3.59414,12.6313710941,41.97,-7.63,42.6579160297,130.73,54.36924,-3.43414,54.4775878295,12.10924,-3.59414,12.6313710941,42.26,0.16,42.2603028858,130.29
2019-11-21 07:30:00,60.05336,-5.54828,60.3091158802,13.73336,-4.1982800000000005,14.3607357697,46.32,-1.35,46.3396687515,130.73,60.10336,-5.6982800000000005,60.3728770082,13.73336,-4.1982800000000005,14.3607357697,46.37,-1.5,46.3942550323,130.29
2019-11-21 08:00:00,62.55032,-4.5017,62.7121027792,14.02032,-4.4017,14.6950445999,48.53,-0.1,48.5301030289,129.89,62.63032,-4.6517,62.8028287276,14.02032,-4.4017,14.6950445999,48.61,-0.25,48.6106428676,129.44
2019-11-21 08:30:00,65.90098,-6.1373,66.1861436877,15.85098,-5.1073,16.6534705167,50.05,-1.03,50.0605972797,130.62,66.20098,2.1727,66.2366241459,15.85098,-5.1073,16.6534705167,50.35,7.28,50.8735776214,130.18
2019-11-21 09:00:00,67.64424,-9.94932,68.3720130875,16.40424,-5.27932,17.2328265134,51.24,-4.67,51.4523711796,132.49,68.26424,9.14068,68.8734963077,16.40424,-5.27932,17.2328265134,51.86,14.42,53.8274651084,132.06
2019-11-21 09:30:00,68.34098,-9.66166,69.0205565127,15.72098,-4.97166,16.4883781894,52.62,-4.69,52.8285954763,132.43,68.96098,9.38834,69.5971097857,15.72098,-4.97166,16.4883781894,53.24,14.36,55.1426078455,131.97
2019-11-21 10:00:00,68.22098,-9.52358,68.8825136604,15.90098,-5.15358,16.7152789919,52.32,-4.37,52.5021837641,132.76,68.85098,9.60642,69.517916771,15.90098,-5.15358,16.7152789919,52.95,14.76,54.9687192865,132.28
2019-11-21 10:30:00,67.7203,-9.61714,68.3997691068,16.6603,-5.20714,17.4550824424,51.06,-4.41,51.250089756,132.8,68.3403,9.53286,69.0019711593,16.6603,-5.20714,17.4550824424,51.68,14.74,53.7409527269,132.34
2019-11-21 11:00:00,67.20958,-9.04148,67.8150131193,14.61958,-4.62148,15.3326513287,52.59,-4.42,52.7754156781,132.85,67.83958,10.15852,68.5959484457,14.61958,-4.62148,15.3326513287,53.22,14.78,55.2341995506,132.44
2019-11-21 11:30:00,67.98048,-9.15692,68.5944228412,14.50048,-4.78692,15.2701841285,53.48,-4.37,53.6582454055,133.08,68.62048,10.07308,69.3558736959,14.50048,-4.78692,15.2701841285,54.12,14.86,56.1230255777,132.63
2019-11-21 12:00:00,68.60546,-9.1738,69.2160945753,13.90546,-4.5138,14.6197198418,54.7,-4.66,54.898138402,133.08,69.25546,10.0362,69.978882888,13.90546,-4.5138,14.6197198418,55.35,14.55,57.230455179,132.63
2019-11-21 12:30:00,69.09366,-9.20868,69.7046170604,14.30366,-4.58868,15.02167346,54.79,-4.62,54.9844387077,133.27,69.74366,10.04132,70.4628002391,14.30366,-4.58868,15.02167346,55.44,14.63,57.3378627087,132.78
2019-11-21 13:00:00,68.81922,-9.0993,69.4181698253,13.759220000000001,-4.4393,14.4576457108,55.06,-4.66,55.2568475395,133.27,69.45922,10.1607,70.1984548797,13.759220000000001,-4.4393,14.4576457108,55.7,14.6,57.5816811147,132.81
2019-11-21 13:30:00,68.47574,-9.3519,69.1113956027,12.64574,-4.0419,13.2759819131,55.83,-5.31,56.0819489676,133.52,69.12574,9.9681,69.8407542067,12.64574,-4.0419,13.2759819131,56.48,14.01,58.1916703661,133.04
2019-11-21 14:00:00,67.80762,-9.43154,68.4604066365,13.11762,-4.19154,13.7710189179,54.69,-5.24,54.9404559501,133.44,68.46762,9.87846,69.1765781203,13.11762,-4.19154,13.7710189179,55.35,14.07,57.1103090519,132.96
2019-11-21 14:30:00,68.08726,-9.63512,68.765620129,14.567260000000001,-4.68512,15.3021375409,53.52,-4.95,53.7484223024,133.53,68.72726,9.72488,69.4118834071,14.567260000000001,-4.68512,15.3021375409,54.16,14.41,56.0442120116,133.05
2019-11-21 15:00:00,67.82724,-9.65686,68.5112358017,13.29724,-4.25686,13.9620001675,54.53,-5.4,54.7967234422,133.73,68.47724,9.75314,69.1683174429,13.29724,-4.25686,13.9620001675,55.18,14.01,56.9307693607,133.27
2019-11-21 15:30:00,67.15848,-9.44798,67.8198036122,11.95848,-3.81798,12.5531755023,55.2,-5.63,55.486366794,133.55,67.80848,9.91202,68.529104039,11.95848,-3.81798,12.5531755023,55.85,13.73,57.5129150713,133.1
2019-11-21 16:00:00,63.76906,-9.56808,64.4828749993,17.80906,-5.36808,18.6005080837,45.96,-4.2,46.1515070176,133.27,64.35906,9.68192,65.0832403847,17.80906,-5.36808,18.6005080837,46.55,15.05,48.9224386146,132.79
2019-11-21 16:30:00,62.65998,-9.47718,63.3726284318,19.58998,-5.69718,20.4015973971,43.07,-3.7800000000000002,43.2355559696,133.01,63.21998,9.74282,63.9663068557,19.58998,-5.69718,20.4015973971,43.63,15.44,46.2814271604,132.58
2019-11-21 17:00:00,61.7222,-6.61372,62.0755287136,23.0222,-5.69372,23.715820464,38.7,-0.92,38.710933856,131.5,61.8422,-3.55372,61.944221899,23.0222,-5.69372,23.715820464,38.82,2.14,38.8789403148,131.15
2019-11-21 17:30:00,61.36978,-6.0025,61.662629716,23.99978,-5.9325,24.7221357552,37.37,-0.07,37.3700655606,130.75,61.41978,-6.1025,61.7221992601,23.99978,-5.9325,24.7221357552,37.42,-0.17,37.4203861551,130.37
2019-11-21 18:00:00,61.3195,-6.50472,61.6635424098,24.6695,-5.99472,25.3874161373,36.65,-0.51,36.6535482593,130.75,61.3695,-6.66472,61.7303330862,24.6695,-5.99472,25.3874161373,36.7,-0.67,36.7061152943,130.47
2019-11-21 18:30:00,60.67176,-6.4183,61.0103027069,21.81176,-4.9583,22.3682277614,38.86,-1.46,38.887416988,130.86,60.72176,-6.5683,61.0759748378,21.81176,-4.9583,22.3682277614,38.91,-1.6099999999999999,38.9432946732,130.5
2019-11-21 19:00:00,61.29668,-6.38294,61.6281177878,22.91668,-5.51294,23.570463077,38.38,-0.87,38.3898593381,130.77,61.33668,-6.54294,61.6846688997,22.91668,-5.51294,23.570463077,38.42,-1.03,38.4338041313,130.43
2019-11-21 19:30:00,69.60678,-4.77812,69.7705830039,22.57678,-6.33812,23.4495791072,47.03,1.56,47.0558657343,130.25,69.66678,-4.92812,69.8408662769,22.57678,-6.33812,23.4495791072,47.09,1.4100000000000001,47.111104848,129.94
2019-11-21 20:00:00,67.70566,-4.84114,67.8785167232,22.27566,-6.32114,23.1551687391,45.43,1.48,45.4541010251,130.19,67.76566,-4.98114,67.9484836544,22.27566,-6.32114,23.1551687391,45.49,1.34,45.5097319263,129.94
2019-11-21 20:30:00,65.0816,-4.81818,65.2597082209,11.1916,-3.53818,11.7375733554,53.89,-1.28,53.9051991927,130.85,65.1416,-4.94818,65.3292624776,11.1916,-3.53818,11.7375733554,53.95,-1.4100000000000001,53.9684222486,130.6
2019-11-21 21:00:00,62.8424,-4.8837,63.0318789459,9.3524,-3.0637,9.8414248689,53.49,-1.82,53.5209538405,131.18,62.9224,-5.0437,63.1242214324,9.3524,-3.0637,9.8414248689,53.57,-1.98,53.6065788873,130.94
2019-11-21 21:30:00,59.25928,-5.56544,59.5200503067,7.56928,-2.47544,7.9637806921,51.69,-3.09,51.7822768908,131.26,59.33928,-5.71544,59.6138943981,7.56928,-2.47544,7.9637806921,51.77,-3.24,51.871287819,131.01
