Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-21 22:00:00,55.58916,-6.6021,55.979839531,5.43916,-1.7021000000000002,5.6992636292,50.15,-4.9,50.3888132426,131.42,55.65916,-6.7621,56.068423273,5.43916,-1.7021000000000002,5.6992636292,50.22,-5.06,50.4742706733,131.19
2019-11-21 22:30:00,52.4169,-7.43438,52.941490455,4.9469,-1.44438,5.1534506105,47.47,-5.99,47.8464314239,131.65,52.4869,-7.59438,53.0334731957,4.9469,-1.44438,5.1534506105,47.54,-6.15,47.9361460695,131.57
2019-11-21 23:00:00,48.41746,-8.15392,49.0992550271,5.4874600000000004,-1.66392,5.7341823321,42.93,-6.49,43.4177958906,130.65,48.47746,-8.32392,49.186906512,5.4874600000000004,-1.66392,5.7341823321,42.99,-6.66,43.5028240463,130.58
2019-11-21 23:30:00,45.15546,-8.46244,45.941576579,5.07546,-1.60244,5.3224156325,40.08,-6.86,40.6628331526,130.65,45.19546,-8.622440000000001,46.0106083003,5.07546,-1.60244,5.3224156325,40.12,-7.02,40.7295322831,130.43
2019-11-22 00:00:00,43.00112,-8.9128,43.915080839,4.15112,-1.1828,4.3163425599,38.85,-7.73,39.6115563946,131.04,43.05112,-9.0828,43.9988203148,4.15112,-1.1828,4.3163425599,38.9,-7.9,39.6940801632,130.89
2019-11-22 00:30:00,41.72634,-9.17948,42.7241185148,3.82634,-1.01948,3.9598254085,37.9,-8.16,38.7684872029,131.12,41.78634,-9.34948,42.8195164249,3.82634,-1.01948,3.9598254085,37.96,-8.33,38.8632281212,130.89
2019-11-22 01:00:00,40.45852,-9.151,41.4805091771,3.78852,-1.041,3.9289393975999998,36.67,-8.11,37.5561046968,131.08,40.50852,-9.321,41.5670691003,3.78852,-1.041,3.9289393975999998,36.72,-8.28,37.6419553158,130.89
2019-11-22 01:30:00,39.87238,-9.46692,40.9808401714,3.68238,-0.9869200000000001,3.8123396426,36.19,-8.48,37.1702367493,131.42,39.92238,-9.63692,41.0690473709,3.68238,-0.9869200000000001,3.8123396426,36.24,-8.65,37.258020613,131.27
2019-11-22 02:00:00,39.42332,-9.65068,40.5873599078,3.99332,-1.15068,4.1557994519,35.43,-8.5,36.4353523381,131.86,39.47332,-9.81068,40.6742232118,3.99332,-1.15068,4.1557994519,35.48,-8.66,36.5215826601,131.64
2019-11-22 02:30:00,38.51602,-9.75996,39.7333690472,3.49602,-0.97996,3.6307681614,35.02,-8.78,36.1038612893,132.18,38.55602,-9.93996,39.8166985452,3.49602,-0.97996,3.6307681614,35.06,-8.96,36.1868097516,131.85
2019-11-22 03:00:00,38.24432,-9.74776,39.4670348174,4.10432,-1.24776,4.289795762,34.14,-8.5,35.182234153,132.52,38.29432,-9.90776,39.5552607434,4.10432,-1.24776,4.289795762,34.19,-8.66,35.26969946,132.19
2019-11-22 03:30:00,38.1239,-9.83504,39.3720683101,4.2739,-1.2550400000000002,4.4543626493,33.85,-8.58,34.9204653463,132.58,38.1639,-10.00504,39.453568769,4.2739,-1.2550400000000002,4.4543626493,33.89,-8.75,35.0013514025,132.22
2019-11-22 04:00:00,38.24758,-9.76792,39.4751774788,4.88758,-1.4679200000000001,5.1032565468,33.36,-8.3,34.3770213951,132.77,38.29758,-9.93792,39.565981446,4.88758,-1.4679200000000001,5.1032565468,33.41,-8.47,34.4669261757,132.41
2019-11-22 04:30:00,38.32376,-9.70982,39.5346833169,4.82376,-1.4798200000000001,5.0456444356,33.5,-8.23,34.4961287683,132.77,38.36376,-9.88982,39.6180087961,4.82376,-1.4798200000000001,5.0456444356,33.54,-8.41,34.5783125673,132.41
2019-11-22 05:00:00,38.73988,-9.89064,39.9825344622,5.53988,-1.72064,5.8009372022,33.2,-8.17,34.1904796691,132.72,38.78988,-10.06064,40.0733236408,5.53988,-1.72064,5.8009372022,33.25,-8.34,34.2799956243,132.41
2019-11-22 05:30:00,39.66488,-9.7492,40.8454355596,5.3148800000000005,-1.6492,5.5648728696,34.35,-8.1,35.292102516,132.52,39.70488,-9.9092,40.9227288979,5.3148800000000005,-1.6492,5.5648728696,34.39,-8.26,35.3680604501,132.18
2019-11-22 06:00:00,41.36974,-9.0744,42.3532775949,5.31974,-1.6444,5.5680952782,36.05,-7.43,36.8077084318,131.94,41.40974,-9.2444,42.4290643101,5.31974,-1.6444,5.5680952782,36.09,-7.6,36.8815414537,131.58
2019-11-22 06:30:00,46.59252,-7.531,47.1972338273,5.07252,-1.641,5.3313544386,41.52,-5.89,41.9356948196,131.44,46.65252,-7.7010000000000005,47.2838558427,5.07252,-1.641,5.3313544386,41.58,-6.06,42.0192812885,131.11
2019-11-22 07:00:00,51.79684,-6.52604,52.2063390027,4.99684,-1.61604,5.2516659516,46.8,-4.91,47.0568602863,132.0,51.84684,-6.68604,52.2761699904,4.99684,-1.61604,5.2516659516,46.85,-5.07,47.1235333989,131.66
2019-11-22 07:30:00,57.4737,-4.67238,57.6633100555,6.0237,-2.11238,6.3833463759,51.45,-2.56,51.5136496474,130.6,57.5337,-4.84238,57.7371221984,6.0237,-2.11238,6.3833463759,51.51,-2.73,51.582293473600004,130.36
2019-11-22 08:00:00,60.64862,-3.76078,60.765109842,5.52862,-1.87078,5.8365620799,55.12,-1.8900000000000001,55.1523934204,130.0,60.71862,-3.91078,60.8444328999,5.52862,-1.87078,5.8365620799,55.19,-2.04,55.2276896131,129.67
2019-11-22 08:30:00,63.5377,-1.21708,63.5493556617,7.3877,-2.49708,7.7983023676,56.15,1.28,56.1645875975,129.96,63.6177,-1.37708,63.6326025133,7.3877,-2.49708,7.7983023676,56.23,1.12,56.2411530821,129.72
2019-11-22 09:00:00,64.25758,-0.30972000000000005,64.2583264172,6.70758,-2.29972,7.0908632433,57.55,1.99,57.5843954557,130.07,64.32758,-0.44972000000000006,64.3291519976,6.70758,-2.29972,7.0908632433,57.62,1.85,57.6496912394,129.83
2019-11-22 09:30:00,64.83824,-0.148,64.8384089124,7.91824,-2.488,8.2999198007,56.92,2.34,56.968078781,129.86,64.91824,-0.298,64.9189239644,7.91824,-2.488,8.2999198007,57.0,2.19,57.042055538,129.62
2019-11-22 10:00:00,64.18512,-0.48298,64.1869371375,10.71512,-3.01298,11.1306713677,53.47,2.5300000000000002,53.5298215951,130.1,64.25512,-0.6229800000000001,64.2581399536,10.71512,-3.01298,11.1306713677,53.54,2.39,53.5933176805,129.78
2019-11-22 10:30:00,65.24704,-0.5274,65.2491714853,11.20704,-3.1174,11.6325374842,54.04,2.59,54.102030461,129.91,65.31704,-0.6674,65.320449609,11.20704,-3.1174,11.6325374842,54.11,2.45,54.1654373194,129.61
2019-11-22 11:00:00,64.66042,-0.5245200000000001,64.6625473965,10.66042,-2.97452,11.0676250301,54.0,2.45,54.0555501313,129.91,64.73042,-0.66452,64.7338308785,10.66042,-2.97452,11.0676250301,54.07,2.31,54.1193218731,129.61
2019-11-22 11:30:00,61.08282,-0.2938,61.0835265648,10.60282,-2.9938000000000002,11.0173785626,50.48,2.7,50.5521552458,129.66,61.15282,-0.4338,61.154358605,10.60282,-2.9938000000000002,11.0173785626,50.55,2.56,50.6147814378,129.53
2019-11-22 12:00:00,56.89012,-0.25364000000000003,56.8906854139,11.51012,-3.27364,11.9666027453,45.38,3.02,45.4803781866,129.72,56.95012,-0.40364000000000005,56.9515504026,11.51012,-3.27364,11.9666027453,45.44,2.87,45.5305446925,129.53
2019-11-22 12:30:00,56.33278,-1.56282,56.3544542062,19.29278,-4.73282,19.8648167694,37.04,3.17,37.1754018136,130.07,56.38278,-1.70282,56.408487628,19.29278,-4.73282,19.8648167694,37.09,3.03,37.2135593568,129.72
2019-11-22 13:00:00,56.00632,-1.8956600000000001,56.0383922573,19.15632,-4.60566,19.7022003842,36.85,2.71,36.9495142052,130.22,56.05632,-2.04566,56.0936336564,19.15632,-4.60566,19.7022003842,36.9,2.56,36.9886955704,129.94
2019-11-22 13:30:00,60.3327,-0.8170200000000001,60.3382317521,10.1427,-2.95702,10.5649576701,50.19,2.14,50.2356019174,130.22,60.3827,-0.9570200000000001,60.3902835444,10.1427,-2.95702,10.5649576701,50.24,2.0,50.2797931579,129.98
2019-11-22 14:00:00,63.11344,-1.06234,63.1223801429,8.09344,-2.20234,8.3877334548,55.02,1.1400000000000001,55.0318089835,130.22,63.18344,-1.22234,63.1952625227,8.09344,-2.20234,8.3877334548,55.09,0.98,55.098715956,130.02
2019-11-22 14:30:00,63.37606,-1.3488,63.3904112825,5.66606,-1.7288000000000001,5.923933268,57.71,0.38,57.7112510694,130.69,63.45606,-1.4688,63.4730566789,5.66606,-1.7288000000000001,5.923933268,57.79,0.26,57.7905848733,130.58
2019-11-22 15:00:00,63.2581,-1.35758,63.2726658129,3.9281,-1.29758,4.1368687998,59.33,-0.06,59.3300303388,131.14,63.3381,-1.50758,63.356039247,3.9281,-1.29758,4.1368687998,59.41,-0.21,59.4103711485,131.08
2019-11-22 15:30:00,63.08074,-1.5891600000000001,63.1007542622,4.01074,-1.3591600000000001,4.2347787726,59.07,-0.23,59.0704477721,131.14,63.15074,-1.72916,63.1744090345,4.01074,-1.3591600000000001,4.2347787726,59.14,-0.37,59.1411574117,131.02
2019-11-22 16:00:00,60.32366,-1.73984,60.3487448007,6.18366,-1.77984,6.4347091171,54.14,0.04,54.1400147765,131.05,60.40366,-1.8998400000000002,60.4335298772,6.18366,-1.77984,6.4347091171,54.22,-0.12,54.2201327922,130.74
2019-11-22 16:30:00,58.49604,-1.7746,58.522951915,13.06604,-2.8646000000000003,13.3763722452,45.43,1.09,45.4430742798,130.88,58.55604,-1.9246,58.5876600117,13.06604,-2.8646000000000003,13.3763722452,45.49,0.9400000000000001,45.4997109881,130.46
2019-11-22 17:00:00,59.68754,-2.65694,59.7466464449,17.88754,-3.79694,18.2860832497,41.8,1.1400000000000001,41.8155425649,131.47,59.73754,-2.80694,59.8034497117,17.88754,-3.79694,18.2860832497,41.85,0.99,41.8617080397,130.99
2019-11-22 17:30:00,59.74838,-3.00134,59.8237156521,20.59838,-4.70134,21.1280821756,39.15,1.7000000000000002,39.1868919411,131.5,59.788380000000004,-3.15134,59.871373183,20.59838,-4.70134,21.1280821756,39.19,1.55,39.2206399744,131.08
2019-11-22 18:00:00,59.5824,-3.22416,59.669570113,23.0524,-5.79416,23.7694222872,36.53,2.5700000000000003,36.6202921889,131.41,59.6224,-3.37416,59.717799168,23.0524,-5.79416,23.7694222872,36.57,2.42,36.6499836289,130.97
2019-11-22 18:30:00,59.21714,-3.69406,59.3322488118,23.42714,-6.32406,24.2657087979,35.79,2.63,35.8865016406,131.66,59.25714,-3.84406,59.3816927871,23.42714,-6.32406,24.2657087979,35.83,2.48,35.9157249683,131.23
2019-11-22 19:00:00,65.02194,-4.16288,65.1550631283,23.19194,-6.26288,24.0226923316,41.83,2.1,41.8826801912,131.99,65.07194,-4.32288,65.2153714001,23.19194,-6.26288,24.0226923316,41.88,1.94,41.9249090637,131.59
2019-11-22 19:30:00,64.98286,-4.7118,65.1534584886,25.14286,-6.7918,26.0440387847,39.84,2.08,39.8942602388,131.68,65.02286,-4.8618,65.2043665855,25.14286,-6.7918,26.0440387847,39.88,1.9300000000000002,39.926674041300004,131.24
2019-11-22 20:00:00,63.84246,-5.09148,64.045162717,25.84246,-7.11148,26.8030947214,38.0,2.02,38.0536515988,131.45,63.87246,-5.24148,64.0871614213,25.84246,-7.11148,26.8030947214,38.03,1.87,38.0759477886,131.02
2019-11-22 20:30:00,62.32504,-5.00658,62.5258063067,18.67504,-5.82658,19.5628769228,43.65,0.8200000000000001,43.657701497,131.07,62.37504,-5.15658,62.5878257515,18.67504,-5.82658,19.5628769228,43.7,0.67,43.7051358538,130.71
2019-11-22 21:00:00,59.6138,-5.7537,59.8908191139,18.0538,-5.7837,18.9576074474,41.56,0.03,41.5600108277,130.09,59.6738,-5.9037,59.9651238649,18.0538,-5.7837,18.9576074474,41.62,-0.12,41.6201729934,129.87
2019-11-22 21:30:00,56.91698,-6.30322,57.264938616,16.82698,-5.43322,17.6823962033,40.09,-0.87,40.0994388988,130.49,56.96698,-6.46322,57.332451745,16.82698,-5.43322,17.6823962033,40.14,-1.03,40.1532128229,130.29
2019-11-22 22:00:00,54.56884,-7.15376,55.0357572954,16.72884,-5.39376,17.5768806869,37.84,-1.76,37.8809081201,130.49,54.60884,-7.31376,55.0964290266,16.72884,-5.39376,17.5768806869,37.88,-1.92,37.9286277105,130.24
2019-11-22 22:30:00,52.33392,-7.55192,52.875993402,15.32392,-4.91192,16.0919073529,37.01,-2.64,37.1040388637,130.74,52.37392,-7.71192,52.9386551232,15.32392,-4.91192,16.0919073529,37.05,-2.8,37.1556523291,130.47
2019-11-22 23:00:00,50.65148,-8.07802,51.2915863794,15.33148,-4.76802,16.0557869228,35.32,-3.31,35.474758632,131.2,50.69148,-8.24802,51.358115021,15.33148,-4.76802,16.0557869228,35.36,-3.48,35.5308316818,130.98
2019-11-22 23:30:00,47.4612,-8.71332,48.2544034349,13.8912,-4.39332,14.5693753491,33.57,-4.32,33.846821121,132.02,47.5012,-8.88332,48.3247077142,13.8912,-4.39332,14.5693753491,33.61,-4.49,33.9085859334,131.72
2019-11-23 00:00:00,44.32556,-10.39834,45.5289000973,11.80556,-3.57834,12.3359541207,32.52,-6.82,33.2274404672,132.37,44.34556,-10.55834,45.5851646401,11.80556,-3.57834,12.3359541207,32.54,-6.98,33.2802043263,132.07
2019-11-23 00:30:00,42.82062,-10.76648,44.1533983831,12.29062,-3.91648,12.8995409056,30.53,-6.85,31.2890300265,131.73,42.85062,-10.94648,44.2267007449,12.29062,-3.91648,12.8995409056,30.56,-7.03,31.358164806,131.56
2019-11-23 01:00:00,40.77994,-10.40128,42.0855097634,9.31994,-2.94128,9.7730450547,31.46,-7.46,32.3323862404,131.62,40.80994,-10.57128,42.1568874995,9.31994,-2.94128,9.7730450547,31.49,-7.63,32.4011882498,131.47
2019-11-23 01:30:00,39.90988,-10.69462,41.3179551595,9.31988,-2.98462,9.786118728,30.59,-7.71,31.5466670189,132.06,39.93988,-10.86462,41.3912307398,9.31988,-2.98462,9.786118728,30.62,-7.88,31.6176975759,131.82
2019-11-23 02:00:00,39.56822,-11.22296,41.1290513522,11.62822,-3.78296,12.2280941577,27.94,-7.44,28.9136161695,132.57,39.58822,-11.40296,41.197750661,11.62822,-3.78296,12.2280941577,27.96,-7.62,28.9797515517,132.24
2019-11-23 02:30:00,40.07944,-11.39144,41.6668503248,13.19944,-4.15144,13.8368952582,26.88,-7.24,27.8379596954,132.16,40.10944,-11.56144,41.7424732375,13.19944,-4.15144,13.8368952582,26.91,-7.41,27.9115782427,131.89
2019-11-23 03:00:00,39.59836,-11.75878,41.307372487,13.01836,-4.16878,13.6695436565,26.58,-7.59,27.6424401962,132.97,39.61836,-11.93878,41.3781212355,13.01836,-4.16878,13.6695436565,26.6,-7.77,27.7116022633,132.63
2019-11-23 03:30:00,38.5615,-11.99104,40.3828468849,11.6315,-3.74104,12.2183129986,26.93,-8.25,28.165358155,133.41,38.5915,-12.17104,40.4652701329,11.6315,-3.74104,12.2183129986,26.96,-8.43,28.2472388031,133.06
2019-11-23 04:00:00,38.1951,-12.21642,40.1012042416,11.4151,-3.58642,11.9652378341,26.78,-8.63,28.1361919954,133.76,38.2151,-12.39642,40.1754290186,11.4151,-3.58642,11.9652378341,26.8,-8.81,28.2109216439,133.35
2019-11-23 04:30:00,37.59634,-12.11764,39.5009111359,11.81634,-3.70764,12.3843645523,25.78,-8.41,27.117088708,133.29,37.61634,-12.28764,39.5724036642,11.81634,-3.70764,12.3843645523,25.8,-8.58,27.1892699424,133.07
2019-11-23 05:00:00,37.61454,-12.0764,39.5056079104,11.06454,-3.4564,11.5918396457,26.55,-8.62,27.9142777087,133.32,37.63454,-12.2664,39.5831172341,11.06454,-3.4564,11.5918396457,26.57,-8.81,27.992516857200002,133.14
2019-11-23 05:30:00,38.61098,-12.19986,40.4925222798,11.67098,-3.55986,12.2018186095,26.94,-8.64,28.2915747176,133.15,38.63098,-12.36986,40.5631119637,11.67098,-3.55986,12.2018186095,26.96,-8.81,28.3629635264,132.92
2019-11-23 06:00:00,39.6312,-12.2377,41.4776242657,11.9912,-3.7377000000000002,12.5602260621,27.64,-8.5,28.9174618527,132.9,39.6612,-12.4177,41.5597167788,11.9912,-3.7377000000000002,12.5602260621,27.67,-8.68,28.9995051682,132.65
2019-11-23 06:30:00,41.72728,-11.45328,43.2705849158,12.21728,-3.8332800000000002,12.8045291267,29.51,-7.62,30.4779346413,133.07,41.74728,-11.62328,43.3351592285,12.21728,-3.8332800000000002,12.8045291267,29.53,-7.79,30.5402193836,132.78
2019-11-23 07:00:00,43.40918,-14.85394,45.8802402107,12.69918,-3.94394,13.2975123762,30.71,-10.91,32.5903697432,132.85,43.61918,-8.25394,44.3932471148,12.69918,-3.94394,13.2975123762,30.92,-4.31,31.218944569,132.51
2019-11-23 07:30:00,45.13582,-21.95382,50.1917568896,13.22582,-4.14382,13.8597820641,31.91,-17.81,36.5437299684,130.66,45.71582,-2.03382,45.7610382538,13.22582,-4.14382,13.8597820641,32.49,2.11,32.5584428375,130.32
2019-11-23 08:00:00,46.58196,-21.47282,51.2928942076,13.65196,-4.29282,14.3109858289,32.93,-17.18,37.1421229872,130.34,47.17196,-1.6728200000000002,47.2016115932,13.65196,-4.29282,14.3109858289,33.52,2.62,33.6222366894,129.96
2019-11-23 08:30:00,50.42788,-18.19966,53.6115538425,13.19788,-4.18966,13.8469233915,37.23,-14.01,39.7788008869,130.21,51.04788,1.23034,51.0627044819,13.19788,-4.18966,13.8469233915,37.85,5.42,38.2360942043,129.88
2019-11-23 09:00:00,50.3218,-16.56978,52.9796297126,12.9218,-3.98978,13.5237295037,37.4,-12.58,39.4590471248,131.28,50.9418,3.13022,51.0378806818,12.9218,-3.98978,13.5237295037,38.02,7.12,38.6809358729,130.99
2019-11-23 09:30:00,55.36904,-15.972760000000001,57.6269004245,11.62904,-3.57276,12.1654915782,43.74,-12.4,45.4636954063,131.28,56.03904,3.72724,56.1628553596,11.62904,-3.57276,12.1654915782,44.41,7.3,45.0059784918,130.99
2019-11-23 10:00:00,56.33886,-15.38054,58.4005835313,10.02886,-3.06054,10.4854631749,46.31,-12.32,47.9207522896,131.09,57.05886,4.28946,57.2198651833,10.02886,-3.06054,10.4854631749,47.03,7.35,47.6008760424,130.79
2019-11-23 10:30:00,56.41534,-15.46708,58.4971892576,13.72534,-3.64708,14.2016249296,42.69,-11.82,44.2961454305,130.88,57.08534,4.11292,57.2333133222,13.72534,-3.64708,14.2016249296,43.36,7.76,44.0489182614,130.64
2019-11-23 11:00:00,56.0205,-15.7305,58.1871553738,15.4405,-3.3405,15.7977207375,40.58,-12.39,42.4293353707,131.08,56.6705,3.9595000000000002,56.8086543627,15.4405,-3.3405,15.7977207375,41.23,7.3,41.8712658037,131.01
2019-11-23 11:30:00,54.83296,-15.60958,57.0115119089,14.28296,-3.08958,14.6132970591,40.55,-12.52,42.4388136026,131.6,55.47296,4.19042,55.6310067403,14.28296,-3.08958,14.6132970591,41.19,7.28,41.8283934666,131.35
2019-11-23 12:00:00,56.81818,-15.08288,58.7860429661,11.938180000000001,-3.20288,12.3603633444,44.88,-11.88,46.425734243,131.32,57.50818,4.66712,57.6972510264,11.938180000000001,-3.20288,12.3603633444,45.57,7.87,46.2445867102,131.07
2019-11-23 12:30:00,57.4377,-15.28468,59.4366118145,11.4377,-3.02468,11.830877836900001,46.0,-12.26,47.6057517533,131.36,58.1377,4.46532,58.3089293676,11.4377,-3.02468,11.830877836900001,46.7,7.49,47.2968297035,131.15
2019-11-23 13:00:00,53.88346,-15.1241,55.9657543716,9.60346,-2.5941,9.9476529283,44.28,-12.53,46.0186842489,131.4,54.57346,4.5959,54.7666397836,9.60346,-2.5941,9.9476529283,44.97,7.19,45.5411572097,131.1
2019-11-23 13:30:00,50.62512,-14.85978,52.7609309685,6.04512,-1.7797800000000001,6.3016737985,44.58,-13.08,46.4592595722,131.7,51.30512,4.93022,51.541462993,6.04512,-1.7797800000000001,6.3016737985,45.26,6.71,45.7546904699,131.32
2019-11-23 14:00:00,54.10672,-15.25442,56.2159628459,5.34672,-1.53442,5.562540741,48.76,-13.72,50.6534895145,131.85,54.83672,4.56558,55.0264516491,5.34672,-1.53442,5.562540741,49.49,6.1,49.8645174448,131.48
2019-11-23 14:30:00,55.3814,-15.6132,57.5401727509,5.1814,-1.3932,5.3654368135,50.2,-14.22,52.1751703399,131.92,56.1314,4.2168,56.2895680229,5.1814,-1.3932,5.3654368135,50.95,5.61,51.2579223145,131.54
2019-11-23 15:00:00,55.65354,-15.84768,57.8659267265,5.82354,-1.64768,6.052145695,49.83,-14.2,51.8137906353,132.32,56.40354,4.08232,56.5510801056,5.82354,-1.64768,6.052145695,50.58,5.73,50.9035293472,131.94
2019-11-23 15:30:00,55.57424,-15.83298,57.7856332254,6.10424,-1.86298,6.3821971497,49.47,-13.97,51.4046865568,132.21,56.31424,4.11702,56.4645329429,6.10424,-1.86298,6.3821971497,50.21,5.98,50.5648543951,131.86
2019-11-23 16:00:00,55.48202,-15.45756,57.5950579862,5.36202,-1.54756,5.580878106,50.12,-13.91,52.014445109,131.86,56.21202,4.40244,56.3841526533,5.36202,-1.54756,5.580878106,50.85,5.95,51.1969237357,131.52
2019-11-23 16:30:00,50.07294,-15.09424,52.2985219812,9.24294,-1.70424,9.3987432043,40.83,-13.39,42.9695357201,131.74,50.73294,4.69576,50.9497925709,9.24294,-1.70424,9.3987432043,41.49,6.4,41.9807110469,131.37
2019-11-23 17:00:00,50.82722,-15.62716,53.175317795,17.09722,-2.91716,17.3443003374,33.73,-12.71,36.0452077259,131.6,51.39722,4.13284,51.5631126892,17.09722,-2.91716,17.3443003374,34.3,7.05,35.0170315704,131.24
2019-11-23 17:30:00,55.22372,-15.45514,57.3456240969,16.56372,-2.59514,16.7657857513,38.66,-12.86,40.7427932278,131.5,55.85372,4.28486,56.017837008,16.56372,-2.59514,16.7657857513,39.29,6.88,39.8878239567,131.14
2019-11-23 18:00:00,54.16034,-15.95704,56.4621072444,16.88034,-2.71704,17.0976075776,37.28,-13.24,39.5612942154,131.99,54.77034,3.90296,54.9092272799,16.88034,-2.71704,17.0976075776,37.89,6.62,38.4639636543,131.59
2019-11-23 18:30:00,58.67136,-16.74216,61.0133461278,17.79136,-3.20216,18.0772320701,40.88,-13.54,43.0639756641,132.07,59.32136,3.14784,59.4048200815,17.79136,-3.20216,18.0772320701,41.53,6.35,42.0126576165,131.67
2019-11-23 19:00:00,57.08984,-16.8302,59.518950455,11.07984,-1.5602,11.1891500332,46.01,-15.27,48.4777577864,132.15,57.78984,3.0898,57.872380902,11.07984,-1.5602,11.1891500332,46.71,4.65,46.940884099,131.77
2019-11-23 19:30:00,56.4302,-16.13688,58.6921320807,4.1502,-0.7268800000000001,4.2133733011,52.28,-15.41,54.503820967,131.3,57.1902,3.51312,57.2980016072,4.1502,-0.7268800000000001,4.2133733011,53.04,4.24,53.2092022116,130.95
2019-11-23 20:00:00,55.69546,-5.51156,55.9675044847,3.42546,-0.5815600000000001,3.4744766865,52.27,-4.93,52.5019790103,131.64,55.82546,-3.99156,55.9679777681,3.42546,-0.5815600000000001,3.4744766865,52.4,-3.41,52.5108379289,131.32
2019-11-23 20:30:00,50.73572,-5.18942,51.0004251341,5.87572,-1.19942,5.9968903487,44.86,-3.99,45.0370924905,131.79,50.80572,-5.34942,51.0865684799,5.87572,-1.19942,5.9968903487,44.93,-4.15,45.1212521989,131.45
2019-11-23 21:00:00,51.68154,-5.74164,51.9995000616,7.45154,-1.50164,7.6013400832,44.23,-4.24,44.4327638123,132.08,51.74154,-5.90164,52.0770229205,7.45154,-1.50164,7.6013400832,44.29,-4.4,44.5080228723,131.76
2019-11-23 21:30:00,50.20576,-5.98534,50.5612760133,4.915760000000001,-0.79534,4.9796849392,45.29,-5.19,45.5864036748,132.44,50.26576,-6.14534,50.6400220388,4.915760000000001,-0.79534,4.9796849392,45.35,-5.35,45.6644829162,132.09
2019-11-23 22:00:00,47.9306,-7.48678,48.5117953814,2.0806,0.16322,2.0869923642,45.85,-7.65,46.4838143874,133.16,48.0006,-7.64678,48.6058725334,2.0806,0.16322,2.0869923642,45.92,-7.8100000000000005,46.5794214219,132.83
2019-11-23 22:30:00,46.16072,-7.7024,46.7989213196,1.8207200000000001,0.5276000000000001,1.8956220822,44.34,-8.23,45.0973225369,133.63,46.21072,-7.8824000000000005,46.8781705347,1.8207200000000001,0.5276000000000001,1.8956220822,44.39,-8.41,45.1796436462,133.27
2019-11-23 23:00:00,43.38354,-11.68286,44.9290636527,1.7735400000000001,0.59714,1.8713685664000002,41.61,-12.28,43.3842194813,133.72,43.53354,-8.42286,44.3408804097,1.7735400000000001,0.59714,1.8713685664000002,41.76,-9.02,42.7230382815,133.4
2019-11-23 23:30:00,40.49152,-21.45466,45.8242908033,1.70152,0.7053400000000001,1.8419215038,38.79,-22.16,44.6735906325,131.88,41.13152,-1.69466,41.1664160454,1.70152,0.7053400000000001,1.8419215038,39.43,-2.4,39.5029733058,131.58
2019-11-24 00:00:00,38.8616,-20.24298,43.8178296341,1.7316,0.7270200000000001,1.8780299892,37.13,-20.97,42.6424412997,132.0,39.4716,-0.45298000000000005,39.4741991361,1.7316,0.7270200000000001,1.8780299892,37.74,-1.18,37.7584427645,131.67
2019-11-24 00:30:00,37.69378,-20.3797,42.8503584907,1.58378,0.9003,1.8217846136,36.11,-21.28,41.9138461609,132.38,38.30378,-0.5097,38.3071710829,1.58378,0.9003,1.8217846136,36.72,-1.4100000000000001,36.747061107,132.01
2019-11-24 01:00:00,36.7965,-20.50754,42.1253084155,1.2565,0.8624600000000001,1.5240175529000002,35.54,-21.37,41.4700916324,132.14,37.4065,-0.67754,37.4126356022,1.2565,0.8624600000000001,1.5240175529000002,36.15,-1.54,36.1827873443,131.8
2019-11-24 01:30:00,35.8325,-20.7963,41.4301116332,1.0825,0.8237,1.3602528956,34.75,-21.62,40.9266038171,132.45,36.4225,-0.9163,36.4340240975,1.0825,0.8237,1.3602528956,35.34,-1.74,35.3828093853,132.07
2019-11-24 02:00:00,34.9075,-20.9396,40.7062698415,1.0675,1.0204,1.4767438539,33.84,-21.96,40.3408874469,132.77,35.4975,-0.9496,35.5101991885,1.0675,1.0204,1.4767438539,34.43,-1.97,34.4863132271,132.4
2019-11-24 02:30:00,34.0955,-21.02868,40.0588130477,1.0655000000000001,1.00132,1.4621668825,33.03,-22.03,39.7026674167,132.66,34.6755,-1.06868,34.6919641588,1.0655000000000001,1.00132,1.4621668825,33.61,-2.07,33.6736840871,132.3
2019-11-24 03:00:00,33.5135,-21.18374,39.6472637472,1.0635,0.99626,1.4572461143,32.45,-22.18,39.3059143132,132.93,34.0935,-1.14374,34.1126792181,1.0635,0.99626,1.4572461143,33.03,-2.14,33.0992522574,132.56
2019-11-24 03:30:00,33.0335,-21.36072,39.3381809591,1.0635,1.00928,1.4661781503,31.97,-22.37,39.019197839,133.16,33.6035,-1.27072,33.6275176242,1.0635,1.00928,1.4661781503,32.54,-2.2800000000000002,32.6197792758,132.77
2019-11-24 04:00:00,32.7355,-21.73988,39.2967599512,0.5655,0.75012,0.9393988846,32.17,-22.49,39.2518661977,133.57,33.3055,-1.54988,33.3415425298,0.5655,0.75012,0.9393988846,32.74,-2.3,32.8206885973,133.15
2019-11-24 04:30:00,32.6175,-21.76216,39.2108774974,0.3975,0.57784,0.7013596193,32.22,-22.34,39.2071932176,133.37,33.1875,-1.58216,33.2251920463,0.3975,0.57784,0.7013596193,32.79,-2.16,32.8610666291,133.01
2019-11-24 05:00:00,32.32428,-21.88574,39.0364533848,0.56428,0.6742600000000001,0.8792260608,31.76,-22.56,38.9570430089,133.6,32.89428,-1.6557400000000002,32.9359246366,0.56428,0.6742600000000001,0.8792260608,32.33,-2.33,32.4138519772,133.23
2019-11-24 05:30:00,32.71628,-21.91862,39.379955304,0.84628,0.5213800000000001,0.9939954441000001,31.87,-22.44,38.9775640593,133.48,33.28628,-1.72862,33.3311350443,0.84628,0.5213800000000001,0.9939954441000001,32.44,-2.25,32.5179350513,133.09
2019-11-24 06:00:00,33.23452,-21.89282,39.7973477406,0.9245200000000001,0.38718,1.0023201,32.31,-22.28,39.2470954339,133.34,33.80452,-1.74282,33.8494164497,0.9245200000000001,0.38718,1.0023201,32.88,-2.13,32.948919557400004,132.95
2019-11-24 06:30:00,34.76462,-21.16718,40.7016991402,0.96462,0.48282,1.0787061216,33.8,-21.65,40.1392887331,132.8,35.36462,-1.14718,35.3832215845,0.96462,0.48282,1.0787061216,34.4,-1.63,34.4385960806,132.44
2019-11-24 07:00:00,35.9555,-20.50434,41.3911335806,0.8955000000000001,0.7456600000000001,1.1653021435,35.06,-21.25,40.9971474617,132.45,36.5455,-0.61434,36.5506632482,0.8955000000000001,0.7456600000000001,1.1653021435,35.65,-1.3599999999999999,35.6759316627,132.06
2019-11-24 07:30:00,37.9585,-20.1371,42.9691810332,0.8985000000000001,0.6829000000000001,1.1285630953,37.06,-20.82,42.507834572,132.27,38.5885,-0.2771,38.5894949003,0.8985000000000001,0.6829000000000001,1.1285630953,37.69,-0.96,37.7022240723,131.88
2019-11-24 08:00:00,39.75314,-19.67148,44.3540219738,0.90314,0.70852,1.1478947905,38.85,-20.38,43.8710257459,132.02,40.38314,0.12852000000000002,40.383344508,0.90314,0.70852,1.1478947905,39.48,-0.58,39.4842601552,131.63
2019-11-24 08:30:00,42.823,-19.22992,46.9425090106,0.983,0.46008000000000004,1.0853398576,41.84,-19.69,46.2415581485,131.76,43.493,0.48008000000000006,43.4956495044,0.983,0.46008000000000004,1.0853398576,42.51,0.02,42.5100047048,131.36
2019-11-24 09:00:00,45.57958,-17.6106,48.8633947382,1.02958,0.5594,1.1717351819,44.55,-18.17,48.1129026354,131.08,46.26958,1.9494,46.3106272224,1.02958,0.5594,1.1717351819,45.24,1.3900000000000001,45.2613488531,130.73
2019-11-24 09:30:00,48.76866,-15.9751,51.3184763823,1.6186600000000002,0.6449,1.7423995539,47.15,-16.62,49.9934685734,130.95,49.48866,3.5849,49.6183330696,1.6186600000000002,0.6449,1.7423995539,47.87,2.94,47.9601970388,130.6
2019-11-24 10:00:00,51.7695,-15.0399,53.9099222988,1.8094999999999999,0.7101000000000001,1.9438447109,49.96,-15.75,52.3838152486,130.55,52.5195,4.3701,52.7010024028,1.8094999999999999,0.7101000000000001,1.9438447109,50.71,3.66,50.8419088941,130.18
2019-11-24 10:30:00,53.5256,-14.16418,55.3679857899,2.1955999999999998,0.8158200000000001,2.34226848,51.33,-14.98,53.4712006598,131.13,54.2756,5.46582,54.5501232229,2.1955999999999998,0.8158200000000001,2.34226848,52.08,4.65,52.2871772044,130.77
2019-11-24 11:00:00,53.79104,-14.01476,55.5867743455,2.45104,0.78524,2.5737519187,51.34,-14.8,53.4306616092,131.66,54.55104,5.71524,54.8496119707,2.45104,0.78524,2.5737519187,52.1,4.93,52.3327325868,131.26
2019-11-24 11:30:00,55.16776,-13.8578,56.8816346834,2.42776,0.6022000000000001,2.5013323365,52.74,-14.46,54.6863712455,131.61,55.94776,5.8822,56.2561296736,2.42776,0.6022000000000001,2.5013323365,53.52,5.28,53.7798177758,131.21
2019-11-24 12:00:00,56.07526,-13.72026,57.7293713679,2.12526,0.6097400000000001,2.2109981762,53.95,-14.33,55.8207076272,131.39,56.85526,5.97974,57.168854109,2.12526,0.6097400000000001,2.2109981762,54.73,5.37,54.9928158944,131.02
2019-11-24 12:30:00,56.75012,-13.56742,58.3493873616,2.05012,0.62258,2.1425680551,54.7,-14.19,56.5105839644,131.15,57.53012,6.08258,57.8507777534,2.05012,0.62258,2.1425680551,55.48,5.46,55.7480223864,130.81
2019-11-24 13:00:00,55.86744,-13.50298,57.476093474,2.05744,0.6870200000000001,2.1691140666,53.81,-14.19,55.6495480664,131.12,56.65744,6.13702,56.9888455913,2.05744,0.6870200000000001,2.1691140666,54.6,5.45,54.8713267563,130.77
2019-11-24 13:30:00,54.8429,-13.92208,56.5824000192,2.0929,0.48792,2.1490221815,52.75,-14.41,54.6828181424,131.16,55.6129,5.68792,55.9030149485,2.0929,0.48792,2.1490221815,53.52,5.2,53.7720224652,130.77
2019-11-24 14:00:00,54.3465,-14.09214,56.1438373469,1.9665,0.37786000000000003,2.0024735778,52.38,-14.47,54.3419294836,131.16,55.1065,5.49786,55.3800759013,1.9665,0.37786000000000003,2.0024735778,53.14,5.12,53.3860843292,130.77
2019-11-24 14:30:00,55.42998,-14.44216,57.2805260823,2.34998,0.007840000000000001,2.3499930779,53.08,-14.45,55.0117160249,130.95,56.18998,5.13784,56.4243852626,2.34998,0.007840000000000001,2.3499930779,53.84,5.13,54.0838469416,130.63
2019-11-24 15:00:00,55.63924,-14.91782,57.6043955036,3.24924,-0.75782,3.3364429757,52.39,-14.16,54.2698599593,130.91,56.40924,4.66218,56.6015748874,3.24924,-0.75782,3.3364429757,53.16,5.42,53.4355873927,130.59
2019-11-24 15:30:00,55.50276,-15.20936,57.5489443798,4.57276,-0.9593600000000001,4.6723126637,50.93,-14.25,52.8859849109,131.09,56.25276,4.38064,56.4230716501,4.57276,-0.9593600000000001,4.6723126637,51.68,5.34,51.9551537386,130.73
2019-11-24 16:00:00,54.6541,-15.16796,56.7198171486,11.6741,-2.23796,11.8866763972,42.98,-12.93,44.8827951447,130.82,55.3141,4.38204,55.4874033756,11.6741,-2.23796,11.8866763972,43.64,6.62,44.1392569036,130.48
2019-11-24 16:30:00,57.19396,-14.58542,59.0244316962,11.21396,-2.29542,11.4464777053,45.98,-12.29,47.5941645583,130.49,57.88396,4.88458,58.0896888187,11.21396,-2.29542,11.4464777053,46.67,7.18,47.2190777123,130.17
2019-11-24 17:00:00,59.30268,-14.64176,61.0834592265,11.60268,-2.5317600000000002,11.8756891118,47.7,-12.11,49.2132309445,130.37,60.01268,4.74824,60.2002287693,11.60268,-2.5317600000000002,11.8756891118,48.41,7.28,48.9543307584,130.0
2019-11-24 17:30:00,59.79646,-14.42446,61.5116385314,11.13646,-2.27446,11.3663498813,48.66,-12.15,50.1539440124,130.24,60.52646,4.92554,60.7265453029,11.13646,-2.27446,11.3663498813,49.39,7.2,49.9120436368,129.88
2019-11-24 18:00:00,59.69254,-14.59022,61.4497668938,11.70254,-2.67022,12.0033127636,47.99,-11.92,49.4482203926,130.19,60.39254,4.77978,60.5813930551,11.70254,-2.67022,12.0033127636,48.69,7.45,49.2566604633,129.84
2019-11-24 18:30:00,58.87938,-14.60262,60.663151089,6.02938,-1.3626200000000002,6.181436439,52.85,-13.24,54.4832093401,130.4,59.64938,4.80738,59.8427893472,6.02938,-1.3626200000000002,6.181436439,53.62,6.17,53.9738205059,130.05
2019-11-24 19:00:00,57.98894,-14.8556,59.8615570603,6.34894,-1.5156,6.5273334895,51.64,-13.34,53.3352153835,130.4,58.73894,4.5544,58.9152410814,6.34894,-1.5156,6.5273334895,52.39,6.07,52.7404683332,130.05
2019-11-24 19:30:00,57.76196,-15.21018,59.7310103604,7.19196,-1.81018,7.4162686220000005,50.57,-13.4,52.3152453879,130.69,58.51196,4.28982,58.6690039005,7.19196,-1.81018,7.4162686220000005,51.32,6.1,51.6812577246,130.36
2019-11-24 20:00:00,58.0301,-13.38562,59.5539027167,5.6701,-1.85562,5.9660170629,52.36,-11.53,53.6144616685,130.79,58.7201,5.99438,59.0252720078,5.6701,-1.85562,5.9660170629,53.05,7.85,53.6276514496,130.46
2019-11-24 20:30:00,57.07592,-12.73986,58.4804640599,4.69592,-1.60986,4.9642032458,52.38,-11.13,53.5494285684,131.3,57.75592,6.45014,58.1149774246,4.69592,-1.60986,4.9642032458,53.06,8.06,53.6686798794,130.99
2019-11-24 21:00:00,55.34728,-13.54712,56.9811009344,5.27728,-1.80712,5.5781149946,50.07,-11.74,51.4279350159,131.82,55.99728,5.76288,56.2930382311,5.27728,-1.80712,5.5781149946,50.72,7.57,51.2818028154,131.47
2019-11-24 21:30:00,53.43482,-14.31414,55.3188448214,6.48482,-2.16414,6.8364020049,46.95,-12.15,48.4966493688,132.08,54.05482,5.06586,54.2916798669,6.48482,-2.16414,6.8364020049,47.57,7.23,48.1162945373,131.76
2019-11-24 22:00:00,51.06988,-15.11146,53.2586975671,9.33988,-3.07146,9.8319491936,41.73,-12.04,43.4321827681,132.46,51.64988,4.37854,51.8351397851,9.33988,-3.07146,9.8319491936,42.31,7.45,42.9608961731,132.12
2019-11-24 22:30:00,49.12348,-15.44032,51.4929098907,8.73348,-2.9003200000000002,9.2024740702,40.39,-12.54,42.2918869288,132.9,49.70348,4.18968,49.8797488227,8.73348,-2.9003200000000002,9.2024740702,40.97,7.09,41.5789490007,132.58
2019-11-24 23:00:00,45.94454,-17.24744,49.0751968143,9.72454,-3.16744,10.2273825765,36.22,-14.08,38.8604529052,132.85,46.47454,2.37256,46.535061074,9.72454,-3.16744,10.2273825765,36.75,5.54,37.1652270274,132.54
2019-11-24 23:30:00,44.04592,-17.76014,47.4917428767,11.57592,-3.87014,12.2057325657,32.47,-13.89,35.3161860908,132.62,44.54592,1.7798600000000002,44.5814635276,11.57592,-3.87014,12.2057325657,32.97,5.65,33.4506113547,132.29
2019-11-25 00:00:00,42.43942,-18.397,46.2553129806,13.96942,-4.697,14.737927403,28.47,-13.7,31.5947922924,132.69,42.90942,1.163,42.9251778533,13.96942,-4.697,14.737927403,28.94,5.86,29.5273297133,132.38
2019-11-25 00:30:00,41.23728,-18.62132,45.2467327035,14.84728,-4.95132,15.6511115625,26.39,-13.67,29.7203802129,132.11,41.67728,0.76868,41.684368019,14.84728,-4.95132,15.6511115625,26.83,5.72,27.4329601028,131.78
2019-11-25 01:00:00,40.3286,-18.79766,44.4943591867,13.2486,-4.24766,13.9128723647,27.08,-14.55,30.7413223528,131.97,40.7686,0.54234,40.7722071838,13.2486,-4.24766,13.9128723647,27.52,4.79,27.9337519857,131.63
2019-11-25 01:30:00,39.62882,-18.91932,43.913369762,14.08882,-4.57932,14.8143518473,25.54,-14.34,29.2903943299,132.25,40.06882,0.47068000000000004,40.0715843941,14.08882,-4.57932,14.8143518473,25.98,5.05,26.4662596526,131.89
2019-11-25 02:00:00,39.25314,-19.05956,43.635717334,14.39314,-4.66956,15.1316644707,24.86,-14.39,28.7244094804,132.47,39.68314,0.41044,39.6852625196,14.39314,-4.66956,15.1316644707,25.29,5.08,25.7951642755,132.14
2019-11-25 02:30:00,37.7667,-19.13586,42.337982555,13.5867,-4.50586,14.3143700955,24.18,-14.63,28.261445469,132.34,38.1867,0.37414000000000003,38.1885328028,13.5867,-4.50586,14.3143700955,24.6,4.88,25.0793620334,132.19
2019-11-25 03:00:00,37.53986,-18.9302,42.0427587208,10.80986,-3.6802,11.4191481845,26.73,-15.25,30.7742652227,132.62,37.98986,0.6398,37.9952471614,10.80986,-3.6802,11.4191481845,27.18,4.32,27.5211700333,132.47
2019-11-25 03:30:00,37.6621,-18.79468,42.0912552998,9.8021,-3.29468,10.3409903158,27.86,-15.5,31.8814930642,133.05,38.1221,0.8553200000000001,38.1316939135,9.8021,-3.29468,10.3409903158,28.32,4.15,28.622454472,132.75
2019-11-25 04:00:00,37.25652,-18.87204,41.7636465873,9.89652,-3.33204,10.4423942979,27.36,-15.54,31.4652379619,133.22,37.70652,0.82796,37.71560908,9.89652,-3.33204,10.4423942979,27.81,4.16,28.1194185573,132.89
2019-11-25 04:30:00,36.37234,-18.8221,40.9538589816,8.51234,-2.9121,8.9966804259,27.86,-15.91,32.0828256237,133.07,36.83234,0.8179000000000001,36.8414200362,8.51234,-2.9121,8.9966804259,28.32,3.73,28.5645812152,132.73
2019-11-25 05:00:00,36.61174,-18.69184,41.1072303666,8.17174,-2.86184,8.6583752987,28.44,-15.83,32.5487710982,132.69,37.07174,0.9181600000000001,37.0831083435,8.17174,-2.86184,8.6583752987,28.9,3.7800000000000002,29.1461558357,132.59
2019-11-25 05:30:00,37.79872,-18.08762,41.9035228937,7.47872,-2.5876200000000003,7.9137241614,30.32,-15.5,34.0522011036,132.26,38.27872,1.39238,38.3040353867,7.47872,-2.5876200000000003,7.9137241614,30.8,3.98,31.05608475,132.02
2019-11-25 06:00:00,39.72012,-17.67466,43.4750680152,6.07012,-2.1346600000000002,6.4345264107,33.65,-15.54,37.0649983138,132.94,40.23012,1.97534,40.2785864118,6.07012,-2.1346600000000002,6.4345264107,34.16,4.11,34.4063613304,132.7
2019-11-25 06:30:00,44.87226,-15.97468,47.6309785603,4.36226,-1.59468,4.644600802,40.51,-14.38,42.9865618537,132.61,45.43226,3.66532,45.579872964,4.36226,-1.59468,4.644600802,41.07,5.26,41.4054646152,132.62
2019-11-25 07:00:00,49.17512,-15.12864,51.4496664252,4.52512,-1.6986400000000001,4.8334344791,44.65,-13.43,46.6260377901,133.61,49.79512,4.7313600000000005,50.0193936715,4.52512,-1.6986400000000001,4.8334344791,45.27,6.43,45.7243676829,133.28
2019-11-25 07:30:00,54.64734,-13.6212,56.3193471066,5.41734,-2.2112,5.8512373149,49.23,-11.41,50.5349483031,132.62,55.28734,5.9788,55.6096755405,5.41734,-2.2112,5.8512373149,49.87,8.19,50.5380351814,132.27
2019-11-25 08:00:00,58.95408,-11.49292,60.0638889748,5.27408,-2.23292,5.7272900723,53.68,-9.26,54.4728372678,131.75,59.63408,7.88708,60.1533833493,5.27408,-2.23292,5.7272900723,54.36,10.12,55.2939779723,131.45
2019-11-25 08:30:00,61.07694,-10.38762,61.9539768621,5.04694,-2.18762,5.500662199,56.03,-8.2,56.6268567025,132.06,61.77694,9.07238,62.4395579311,5.04694,-2.18762,5.500662199,56.73,11.26,57.8366708931,131.74
2019-11-25 09:00:00,61.86978,-10.18346,62.7022530283,5.31978,-2.33346,5.8090528333,56.55,-7.85,57.0922499119,132.13,62.57978,9.28654,63.2650669013,5.31978,-2.33346,5.8090528333,57.26,11.62,58.4271512227,131.8
2019-11-25 09:30:00,62.48298,-9.96632,63.2728245301,5.24298,-2.41632,5.7729924322,57.24,-7.55,57.7357783354,132.03,63.19298,9.47368,63.8991653625,5.24298,-2.41632,5.7729924322,57.95,11.89,59.1572024355,131.71
2019-11-25 10:00:00,63.09474,-9.8659,63.861429662,5.66474,-2.4959,6.190217773,57.43,-7.37,57.9009654496,131.97,63.80474,9.5341,64.5131297433,5.66474,-2.4959,6.190217773,58.14,12.03,59.3715462153,131.62
2019-11-25 10:30:00,62.65132,-9.55008,63.3750102623,5.56132,-2.34008,6.0335938336,57.09,-7.21,57.5434809514,132.33,63.36132,9.98992,64.1440205611,5.56132,-2.34008,6.0335938336,57.8,12.33,59.1004983059,132.03
2019-11-25 11:00:00,62.2199,-9.4062,62.9268826055,5.2299,-2.2062,5.6761934824,56.99,-7.2,57.4430161116,131.96,62.9199,10.0138,63.7117729031,5.2299,-2.2062,5.6761934824,57.69,12.22,58.970030524,131.65
2019-11-25 11:30:00,62.2003,-9.71904,62.9550399778,5.1603,-2.04904,5.5522302736,57.04,-7.67,57.553370883,131.99,62.9203,9.70096,63.6637477456,5.1603,-2.04904,5.5522302736,57.76,11.75,58.9430241844,131.65
2019-11-25 12:00:00,61.93974,-9.76196,62.7042841783,6.02974,-2.24196,6.4330513063,55.91,-7.52,56.4134602732,131.95,62.63974,9.64804,63.3784009195,6.02974,-2.24196,6.4330513063,56.61,11.89,57.8451743882,131.61
2019-11-25 12:30:00,58.78452,-9.9141,59.6146724426,6.30452,-2.3741,6.7367145732000004,52.48,-7.54,53.0188834285,132.03,59.45452,9.4959,60.2080730902,6.30452,-2.3741,6.7367145732000004,53.15,11.87,54.4593371241,131.66
2019-11-25 13:00:00,60.29678,-9.72258,61.0756108461,7.71678,-2.71258,8.1796567058,52.58,-7.01,53.0452306998,131.92,60.96678,9.67742,61.7300633519,7.71678,-2.71258,8.1796567058,53.25,12.39,54.6724299807,131.57
2019-11-25 13:30:00,59.3484,-9.49094,60.102500153,4.8784,-1.93094,5.2466480579,54.47,-7.5600000000000005,54.9921312553,132.2,60.0384,9.99906,60.8653487252,4.8784,-1.93094,5.2466480579,55.16,11.93,56.435365685,131.83
2019-11-25 14:00:00,54.43014,-9.19458,55.2012721031,3.81014,-1.35458,4.0437672777,50.62,-7.84,51.2235297495,132.29,55.08014,10.26542,56.0285701245,3.81014,-1.35458,4.0437672777,51.27,11.62,52.5703081596,131.89
2019-11-25 14:30:00,61.20694,-9.44404,61.9312473287,3.25694,-1.29404,3.5045966509,57.95,-8.15,58.5202956247,132.16,61.92694,9.98596,62.7269104523,3.25694,-1.29404,3.5045966509,58.67,11.28,59.7445169032,131.77
2019-11-25 15:00:00,62.46184,-10.10694,63.2742577384,4.69184,-2.15694,5.1638893045,57.77,-7.95,58.314452754,132.28,63.18184,9.36306,63.8718388521,4.69184,-2.15694,5.1638893045,58.49,11.52,59.6136771219,131.89
2019-11-25 15:30:00,62.55002,-10.27398,63.3881666168,4.22002,-1.93398,4.6420736143,58.33,-8.34,58.9232085006,132.22,63.26002,9.20602,63.9263711988,4.22002,-1.93398,4.6420736143,59.04,11.14,60.0817875899,131.89
2019-11-25 16:00:00,63.95898,-10.06398,64.7459250925,4.58898,-1.85398,4.9493412977,59.37,-8.21,59.9349730958,131.91,64.69898,9.33602,65.3691003646,4.58898,-1.85398,4.9493412977,60.11,11.19,61.1426872161,131.54
2019-11-25 16:30:00,66.95726,-10.45144,67.7680401427,11.37726,-4.21144,12.131705238,55.58,-6.24,55.9291873712,131.36,67.65726,8.81856,68.2295524768,11.37726,-4.21144,12.131705238,56.28,13.03,57.768670575,131.07
2019-11-25 17:00:00,62.17404,-10.93784,63.1288174591,14.44404,-4.34784,15.0842303147,47.73,-6.59,48.182787383,131.36,62.80404,8.36216,63.3582919608,14.44404,-4.34784,15.0842303147,48.36,12.71,50.0023369454,131.21
2019-11-25 17:30:00,62.20096,-12.06492,63.360253468,17.72096,-4.45492,18.272348933,44.48,-7.61,45.1262949953,131.52,62.81096,7.2950800000000005,63.2331786986,17.72096,-4.45492,18.272348933,45.09,11.75,46.5958217011,131.44
2019-11-25 18:00:00,62.15554,-12.32718,63.3661622591,18.59554,-4.76718,19.19687769,43.56,-7.5600000000000005,44.2111660104,131.69,62.75554,7.06282,63.1517317818,18.59554,-4.76718,19.19687769,44.16,11.83,45.7171138634,131.44
2019-11-25 18:30:00,61.66014,-12.57616,62.9295849753,19.09014,-4.70616,19.661673051,42.57,-7.87,43.291359415,132.29,62.24014,6.94384,62.6262879402,19.09014,-4.70616,19.661673051,43.15,11.65,44.6950220942,131.95
2019-11-25 19:00:00,63.77922,-12.26344,64.9475239285,16.34922,-4.7034400000000005,17.0123291304,47.43,-7.5600000000000005,48.0287257795,132.12,64.40922,7.19656,64.8100154054,16.34922,-4.7034400000000005,17.0123291304,48.06,11.9,49.5113481941,131.74
2019-11-25 19:30:00,58.96784,-12.34894,60.2470121532,16.33784,-4.83894,17.0393766373,42.63,-7.51,43.2864528461,132.2,59.55784,7.14106,59.9844233396,16.33784,-4.83894,17.0393766373,43.22,11.98,44.8496243017,131.86
2019-11-25 20:00:00,65.38624,-13.27492,66.7201909645,16.91624,-5.00492,17.6410997374,48.47,-8.27,49.1704565771,132.02,66.02624,6.16508,66.313441925,16.91624,-5.00492,17.6410997374,49.11,11.17,50.3642829791,131.7
2019-11-25 20:30:00,63.23428,-13.28942,64.6156548451,10.07428,-3.27942,10.5946077348,53.16,-10.01,54.0942298217,131.95,63.92428,6.13058,64.217580028,10.07428,-3.27942,10.5946077348,53.85,9.41,54.665991256,131.66
2019-11-25 21:00:00,59.82162,-15.43196,61.7800259701,8.22162,-2.85196,8.702224501,51.6,-12.58,53.1113584838,131.39,60.49162,3.77804,60.6094850371,8.22162,-2.85196,8.702224501,52.27,6.63,52.6888014667,131.07
2019-11-25 21:30:00,56.30642,-16.2483,58.6039263711,7.56642,-2.6683,8.0231251085,48.74,-13.58,50.5964820911,131.63,56.95642,3.0317,57.0370492233,7.56642,-2.6683,8.0231251085,49.39,5.7,49.7178247714,131.31
2019-11-25 22:00:00,52.68012,-16.94436,55.3381096445,6.44012,-2.28436,6.8332602924,46.24,-14.66,48.5082797056,132.06,53.31012,2.42564,53.3652754497,6.44012,-2.28436,6.8332602924,46.87,4.71,47.1060611811,131.71
2019-11-25 22:30:00,49.46876,-17.50462,52.4744693854,5.16876,-1.9146200000000002,5.511973302,44.3,-15.59,46.963156836,132.46,50.07876,1.99538,50.1184970294,5.16876,-1.9146200000000002,5.511973302,44.91,3.91,45.0798868676,132.13
2019-11-25 23:00:00,46.16746,-18.03118,49.5636743497,4.55746,-1.66118,4.8507690776,41.61,-16.37,44.714304199,132.97,46.74746,1.61882,46.7754806992,4.55746,-1.66118,4.8507690776,42.19,3.2800000000000002,42.317307334,132.64
2019-11-25 23:30:00,43.0474,-20.01524,47.473028964,4.3074,-1.55524,4.5795705276,38.74,-18.46,42.9133918492,133.79,43.6174,-0.18524000000000002,43.6177933488,4.3074,-1.55524,4.5795705276,39.31,1.37,39.3338658156,133.42
2019-11-26 00:00:00,41.05164,-19.92572,45.6319127827,4.35164,-1.55572,4.6213672661,36.7,-18.37,41.0407955576,134.22,41.59164,0.024280000000000003,41.591647087,4.35164,-1.55572,4.6213672661,37.24,1.58,37.2735026527,133.84
2019-11-26 00:30:00,40.8098,-19.21008,45.1050656761,5.5998,-1.94008,5.9263538914,35.21,-17.27,39.2173048539,133.95,41.3498,0.6599200000000001,41.3550656443,5.5998,-1.94008,5.9263538914,35.75,2.6,35.8444207653,133.54
2019-11-26 01:00:00,40.2652,-19.1515,44.587736916,6.3952,-2.3315,6.8069431678,33.87,-16.82,37.8165215217,133.51,40.7852,0.6285000000000001,40.7900423056,6.3952,-2.3315,6.8069431678,34.39,2.96,34.5171508094,133.16
2019-11-26 01:30:00,39.1494,-19.35842,43.6740649042,6.5694,-2.44842,7.0108328219,32.58,-16.91,36.7070088675,133.09,39.6394,0.29158,39.6404723894,6.5694,-2.44842,7.0108328219,33.07,2.74,33.1833165913,132.71
2019-11-26 02:00:00,37.90616,-19.45724,42.6082287166,6.60616,-2.53724,7.0766472827,31.3,-16.92,35.5805621091,132.83,38.41616,0.09276000000000001,38.4162719894,6.60616,-2.53724,7.0766472827,31.81,2.63,31.9185369339,132.43
2019-11-26 02:30:00,37.33876,-19.27444,42.0200789582,5.03876,-1.9644400000000002,5.4081537378,32.3,-17.31,36.6459561207,132.89,37.83876,0.30556,37.8399937269,5.03876,-1.9644400000000002,5.4081537378,32.8,2.27,32.8784564723,132.52
2019-11-26 03:00:00,37.35276,-19.3664,42.0747683128,5.19276,-1.9664000000000001,5.5526106813,32.16,-17.4,36.5653606573,132.8,37.85276,0.2036,37.8533075514,5.19276,-1.9664000000000001,5.5526106813,32.66,2.17,32.7320103263,132.44
2019-11-26 03:30:00,37.42156,-19.5289,42.2107935017,5.92156,-2.1589,6.3028344452,31.5,-17.37,35.9717514169,133.17,37.92156,0.1111,37.9217227463,5.92156,-2.1589,6.3028344452,32.0,2.27,32.0804130273,132.77
2019-11-26 04:00:00,37.95224,-19.70446,42.7625801947,7.24224,-2.48446,7.6565384939,30.71,-17.22,35.2084151873,133.27,38.45224,-0.00446,38.4522402587,7.24224,-2.48446,7.6565384939,31.21,2.48,31.3083774731,132.88
2019-11-26 04:30:00,38.49622,-19.55514,43.1782636833,8.21622,-2.81514,8.6851185546,30.28,-16.74,34.5992196444,133.12,38.97622,0.08486,38.9763123795,8.21622,-2.81514,8.6851185546,30.76,2.9,30.8964010849,132.73
2019-11-26 05:00:00,38.83162,-20.04756,43.7012513983,9.71162,-3.08756,10.1906128264,29.12,-16.96,33.6989020593,133.31,39.30162,-0.36756000000000005,39.3033387256,9.71162,-3.08756,10.1906128264,29.59,2.7199999999999998,29.7147522285,132.91
2019-11-26 05:30:00,40.85542,-20.17072,45.5633985639,13.70542,-4.44072,14.4068918055,27.15,-15.73,31.3776257865,133.03,41.31542,-0.6407200000000001,41.3203878478,13.70542,-4.44072,14.4068918055,27.61,3.8,27.8702726933,132.71
2019-11-26 06:00:00,43.66156,-21.25656,48.5610251608,17.95156,-5.79656,18.8642151776,25.71,-15.46,30.0002616655,131.83,44.15156,-1.48656,44.1765787615,17.95156,-5.79656,18.8642151776,26.2,4.31,26.5521392735,131.45
2019-11-26 06:30:00,49.97864,-19.8968,53.7935600838,20.05864,-6.4768,21.0783769985,29.92,-13.42,32.7918099531,130.87,50.49864,-0.3068,50.4995719595,20.05864,-6.4768,21.0783769985,30.44,6.17,31.0590164043,130.63
2019-11-26 07:00:00,54.97584,-17.21492,57.6081283702,20.86584,-6.70492,21.9166427883,34.11,-10.51,35.6924669924,130.7,55.55584,2.45508,55.6100600244,20.86584,-6.70492,21.9166427883,34.69,9.16,35.8789868865,130.71
2019-11-26 07:30:00,59.3035,-15.32194,61.2508527093,19.6035,-6.52194,20.6599349857,39.7,-8.8,40.6636201045,129.99,59.9235,4.12806,60.0655203225,19.6035,-6.52194,20.6599349857,40.32,10.65,41.7028164516,129.95
2019-11-26 08:00:00,62.9507,-13.98108,64.4845813234,18.0007,-5.97108,18.9652048989,44.95,-8.01,45.6581055236,129.67,63.6307,5.37892,63.8576445138,18.0007,-5.97108,18.9652048989,45.63,11.35,47.0204147153,129.59
2019-11-26 08:30:00,66.20672,-4.98054,66.3937915158,17.96672,-6.05054,18.9581660993,48.24,1.07,48.2518652489,130.86,66.52672,2.7394600000000002,66.5830993199,17.96672,-6.05054,18.9581660993,48.56,8.79,49.3491408233,130.81
2019-11-26 09:00:00,66.18432,0.6038600000000001,66.1870747258,17.21432,-5.64614,18.116614197,48.97,6.25,49.3672300215,132.4,66.24432,0.46386000000000005,66.2459440144,17.21432,-5.64614,18.116614197,49.03,6.11,49.4092400265,132.4
2019-11-26 09:30:00,65.87268,1.29706,65.8854485833,13.85268,-4.80294,14.6616839356,52.02,6.1,52.3764298134,132.79,65.94268,1.13706,65.9524825236,13.85268,-4.80294,14.6616839356,52.09,5.94,52.4275852963,132.82
2019-11-26 10:00:00,67.33554,0.75834,67.3398101174,17.03554,-5.87166,18.0190458751,50.3,6.63,50.7350657829,132.79,67.40554,0.61834,67.4083760897,17.03554,-5.87166,18.0190458751,50.37,6.49,50.786385971,132.65
2019-11-26 10:30:00,66.60684,1.1867,66.6174105747,17.28684,-5.6633,18.190871449,49.32,6.85,49.7934222564,132.82,66.66684,1.0467,66.675056329,17.28684,-5.6633,18.190871449,49.38,6.71,49.8338088049,132.57
2019-11-26 11:00:00,67.22446,0.8853400000000001,67.2302896707,17.72446,-5.75466,18.6352513803,49.5,6.64,49.9433639235,132.93,67.29446,0.7353400000000001,67.2984774836,17.72446,-5.75466,18.6352513803,49.57,6.49,49.9930495169,132.57
