Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-26 11:30:00,67.45086,0.56754,67.4532476341,21.35086,-6.6124600000000004,22.3513724409,46.1,7.18,46.6557863507,132.97,67.50086,0.41754,67.502151376,21.35086,-6.6124600000000004,22.3513724409,46.15,7.03,46.6823671208,132.61
2019-11-26 12:00:00,67.0257,0.6033000000000001,67.0284151042,21.0457,-6.4367,22.0080120724,45.98,7.04,46.5158252641,133.11,67.0857,0.45330000000000004,67.0872314631,21.0457,-6.4367,22.0080120724,46.04,6.89,46.5526980958,132.74
2019-11-26 12:30:00,67.93794,0.61158,67.9406926778,19.59794,-6.19842,20.5547965872,48.34,6.8100000000000005,48.8173299147,133.26,67.99794,0.47158000000000005,67.9995752335,19.59794,-6.19842,20.5547965872,48.4,6.67,48.8574344394,132.87
2019-11-26 13:00:00,64.52266,0.7659400000000001,64.52720602630001,18.57266,-5.934060000000001,19.497609278,45.95,6.7,46.4358966749,133.37,64.57266,0.60594,64.5755029617,18.57266,-5.934060000000001,19.497609278,46.0,6.54,46.4625827952,132.95
2019-11-26 13:30:00,66.18872,0.5050600000000001,66.1906469287,18.45872,-6.10494,19.4420841589,47.73,6.61,48.1855268727,133.32,66.24872,0.36506000000000005,66.2497258141,18.45872,-6.10494,19.4420841589,47.79,6.47,48.2259784763,132.88
2019-11-26 14:00:00,64.98008,0.50138,64.982014271,15.67008,-5.19862,16.5099078468,49.31,5.7,49.6383531153,133.69,65.04008,0.35138,65.0410291609,15.67008,-5.19862,16.5099078468,49.37,5.55,49.6809762384,133.23
2019-11-26 14:30:00,64.03746,0.4193,64.0388327169,14.44746,-4.7107,15.1960453718,49.59,5.13,49.8546387009,133.64,64.10746,0.26930000000000004,64.1080256297,14.44746,-4.7107,15.1960453718,49.66,4.98,49.9090773307,133.23
2019-11-26 15:00:00,62.15732,0.76412,62.1620166095,12.58732,-4.19588,13.2682340105,49.57,4.96,49.8175320545,133.85,62.22732,0.61412,62.2303502943,12.58732,-4.19588,13.2682340105,49.64,4.8100000000000005,49.8724944233,133.41
2019-11-26 15:30:00,64.2295,0.5160600000000001,64.231573141,13.0095,-4.53394,13.7769264415,51.22,5.05,51.4683485261,133.95,64.2895,0.37606,64.2905998679,13.0095,-4.53394,13.7769264415,51.28,4.91,51.5145270773,133.48
2019-11-26 16:00:00,67.50126,0.7524400000000001,67.5054536133,14.86126,-5.21756,15.7505549471,52.64,5.97,52.9774527511,133.47,67.57126,0.5924400000000001,67.5738570983,14.86126,-5.21756,15.7505549471,52.71,5.8100000000000005,53.0292391045,133.05
2019-11-26 16:30:00,69.11626,1.30072,69.1284982399,12.62626,-4.49928,13.4039532268,56.49,5.8,56.786971217,133.17,69.18626,1.16072,69.1959958647,12.62626,-4.49928,13.4039532268,56.56,5.66,56.8424946673,132.75
2019-11-26 17:00:00,64.19816,1.68524,64.2202754684,12.78816,-4.33476,13.5028582324,51.41,6.02,51.7612644745,132.71,64.27816,1.53524,64.296491466,12.78816,-4.33476,13.5028582324,51.49,5.87,51.8235178273,132.27
2019-11-26 17:30:00,62.823,-1.5553,62.8422492205,22.753,-5.9053,23.50684107,40.07,4.35,40.3054264337,133.25,62.873,-1.6953,62.8958517797,22.753,-5.9053,23.50684107,40.12,4.21,40.3402838364,132.82
2019-11-26 18:00:00,62.21096,-0.89734,62.2174313452,20.08096,-5.91734,20.9346570833,42.13,5.02,42.4280249364,132.99,62.27096,-1.05734,62.2799359922,20.08096,-5.91734,20.9346570833,42.19,4.86,42.4689969272,132.6
2019-11-26 18:30:00,61.8947,-0.7916000000000001,61.8997618626,18.0547,-5.5716,18.8948384129,43.84,4.78,44.0998185937,133.17,61.9447,-0.9416,61.9518560549,18.0547,-5.5716,18.8948384129,43.89,4.63,44.1335360015,132.76
2019-11-26 19:00:00,61.37852,-1.32674,61.3928575359,19.69852,-6.24674,20.6652716125,41.68,4.92,41.969379314,133.29,61.43852,-1.47674,61.4562649436,19.69852,-6.24674,20.6652716125,41.74,4.77,42.0116709975,132.84
2019-11-26 19:30:00,65.02884,-1.96714,65.058586455,21.09884,-6.7171400000000006,22.1422902864,43.93,4.75,44.1860543611,133.29,65.07884,-2.1071400000000002,65.112943834,21.09884,-6.7171400000000006,22.1422902864,43.98,4.61,44.220950917,132.84
2019-11-26 20:00:00,65.5997,-1.9649400000000001,65.629121808,18.4997,-6.02494,19.4560736556,47.1,4.06,47.2746612891,132.84,65.6597,-2.12494,65.6940756392,18.4997,-6.02494,19.4560736556,47.16,3.9,47.3209847742,132.47
2019-11-26 20:30:00,63.9098,-2.14172,63.9456761681,10.0198,-3.55172,10.6306682292,53.89,1.4100000000000001,53.9084427525,132.61,63.9898,-2.29172,64.0308244879,10.0198,-3.55172,10.6306682292,53.97,1.26,53.9847061676,132.25
2019-11-26 21:00:00,61.8512,-2.8457600000000003,61.9166317835,9.9512,-3.68576,10.6118428285,51.9,0.84,51.9067972428,132.98,61.9212,-2.99576,61.9936253773,9.9512,-3.68576,10.6118428285,51.97,0.6900000000000001,51.9745803254,132.61
2019-11-26 21:30:00,59.36962,-3.7691,59.4891409734,10.89962,-3.8391,11.5559683694,48.47,0.07,48.4700505467,133.09,59.43962,-3.9191000000000003,59.5686811215,10.89962,-3.8391,11.5559683694,48.54,-0.08,48.540065925,132.75
2019-11-26 22:00:00,56.56498,-4.4785,56.7419943662,13.99498,-4.8885000000000005,14.8241997238,42.57,0.41000000000000003,42.5719743493,133.14,56.62498,-4.6285,56.8138308183,13.99498,-4.8885000000000005,14.8241997238,42.63,0.26,42.6307928615,132.86
2019-11-26 22:30:00,52.87984,-4.8387,53.1007579618,11.81984,-4.2587,12.5636437117,41.06,-0.58,41.0640962399,132.91,52.92984,-4.9987,53.1653549233,11.81984,-4.2587,12.5636437117,41.11,-0.74,41.1166596406,132.63
2019-11-26 23:00:00,48.90616,-9.4956,49.8194631174,9.94616,-3.5956,10.5761258552,38.96,-5.9,39.4042078971,132.96,49.14616,-2.9856,49.2367631969,9.94616,-3.5956,10.5761258552,39.2,0.61,39.2047458862,132.63
2019-11-26 23:30:00,45.66274,-18.0501,49.1008343546,10.36274,-3.7001,11.0035049106,35.3,-14.35,38.1052817861,130.72,46.26274,1.4799,46.2864042276,10.36274,-3.7001,11.0035049106,35.9,5.18,36.271785178,130.41
2019-11-27 00:00:00,43.28546,-18.32522,47.0047309902,10.64546,-3.66522,11.2587590906,32.64,-14.66,35.7810732092,129.87,43.83546,0.9747800000000001,43.846296872799996,10.64546,-3.66522,11.2587590906,33.19,4.64,33.5127692082,129.73
2019-11-27 00:30:00,41.54428,-18.62952,45.5300583807,10.59428,-3.64952,11.2052561304,30.95,-14.98,34.3846317415,130.05,42.08428,0.7004800000000001,42.0901092342,10.59428,-3.64952,11.2052561304,31.49,4.35,31.7890327,129.79
2019-11-27 01:00:00,40.6529,-18.66706,44.7338508006,9.8729,-3.21706,10.3838157463,30.78,-15.45,34.4399608014,129.69,41.2029,0.5329400000000001,41.2063465191,9.8729,-3.21706,10.3838157463,31.33,3.75,31.5536273668,129.39
2019-11-27 01:30:00,39.53696,-18.42972,43.621391373,8.26696,-2.78972,8.7249736573,31.27,-15.64,34.9631591822,129.76,40.08696,0.8102800000000001,40.0951482816,8.26696,-2.78972,8.7249736573,31.82,3.6,32.0229979858,129.45
2019-11-27 02:00:00,38.35864,-18.51326,42.5925587219,6.20864,-2.21326,6.5913375332,32.15,-16.3,36.0459775842,130.26,38.90864,0.80674,38.9170026605,6.20864,-2.21326,6.5913375332,32.7,3.02,32.8391595508,129.91
2019-11-27 02:30:00,37.55926,-18.42876,41.8367925024,4.25926,-1.57876,4.5424419518,33.3,-16.85,37.3204032668,130.48,38.12926,0.9712400000000001,38.1416278531,4.25926,-1.57876,4.5424419518,33.87,2.55,33.9658563855,130.14
2019-11-27 03:00:00,37.19706,-18.53534,41.559356366,3.58706,-1.40534,3.8525290342,33.61,-17.13,37.723586786,130.82,37.76706,0.9646600000000001,37.7793778398,3.58706,-1.40534,3.8525290342,34.18,2.37,34.2620679469,130.49
2019-11-27 03:30:00,36.48862,-18.52052,40.9197880075,3.49862,-1.27052,3.7221718088999998,32.99,-17.25,37.2277127957,130.82,37.06862,1.01948,37.0826364782,3.49862,-1.27052,3.7221718088999998,33.57,2.29,33.6480162863,130.61
2019-11-27 04:00:00,36.05164,-18.44974,40.4983166657,2.87164,-0.80974,2.9836211484,33.18,-17.64,37.5776795452,131.13,36.61164,1.13026,36.6290823139,2.87164,-0.80974,2.9836211484,33.74,1.94,33.7957275406,130.86
2019-11-27 04:30:00,35.8499,-18.44154,40.3150806471,2.2399,-0.48154,2.2910767734,33.61,-17.96,38.1076593351,131.25,36.4199,1.14846,36.4380031887,2.2399,-0.48154,2.2910767734,34.18,1.63,34.2188442236,130.91
2019-11-27 05:00:00,36.47948,-18.5968,40.9462260936,2.23948,-0.6068,2.3202320812,34.24,-17.99,38.6783880223,131.15,37.07948,1.0132,37.0933203058,2.23948,-0.6068,2.3202320812,34.84,1.62,34.877643269000004,130.85
2019-11-27 05:30:00,37.4467,-18.47814,41.757598096,2.1367,-0.5781400000000001,2.2135339956,35.31,-17.9,39.5879539759,131.91,38.0367,1.33186,38.0600104828,2.1367,-0.5781400000000001,2.2135339956,35.9,1.9100000000000001,35.9507732879,131.57
2019-11-27 06:00:00,39.64694,-17.76726,43.4460053316,2.11694,-0.42726000000000003,2.1596263731,37.53,-17.34,41.3421878957,132.12,40.27694,2.13274,40.3333667783,2.11694,-0.42726000000000003,2.1596263731,38.16,2.56,38.2457736227,131.79
2019-11-27 06:30:00,44.72594,-16.24586,47.5850572767,1.8459400000000001,-0.25586000000000003,1.8635876216,42.88,-15.99,45.7643365515,132.17,45.39594,3.62414,45.5403750448,1.8459400000000001,-0.25586000000000003,1.8635876216,43.55,3.88,43.722498785,131.79
2019-11-27 07:00:00,44.21638,-15.1796,46.7494226324,1.84638,-0.42960000000000004,1.8956991492,42.37,-14.75,44.8640100749,131.7,44.87638,4.5504,45.1064920168,1.84638,-0.42960000000000004,1.8956991492,43.03,4.98,43.3172171313,131.29
2019-11-27 07:30:00,47.50482,-13.53942,49.3965972226,2.06482,-0.82942,2.2251784577000002,45.44,-12.71,47.1840831213,130.23,48.20482,5.80058,48.5525632647,2.06482,-0.82942,2.2251784577000002,46.14,6.63,46.6139088685,129.85
2019-11-27 08:00:00,56.89742,-11.02974,57.9566352295,2.15742,-0.7997400000000001,2.3008792067,54.74,-10.23,55.6877051062,129.64,57.69742,8.20026,58.277238599,2.15742,-0.7997400000000001,2.3008792067,55.54,9.0,56.2644790254,129.31
2019-11-27 08:30:00,54.43448,-11.38716,55.6127685495,2.18448,-0.7971600000000001,2.3253853306,52.25,-10.59,53.3123869284,129.4,55.18448,7.73284,55.7236363434,2.18448,-0.7971600000000001,2.3253853306,53.0,8.53,53.6820351701,129.03
2019-11-27 09:00:00,55.479,-10.77722,56.5160854264,2.329,-0.8772200000000001,2.488725764,53.15,-9.9,54.0641517089,129.49,56.219,7.45278,56.7108445602,2.329,-0.8772200000000001,2.488725764,53.89,8.33,54.5300009169,129.1
2019-11-27 09:30:00,62.92052,1.04604,62.9292144934,2.21052,-0.9139600000000001,2.3920120301,60.71,1.96,60.7416306992,131.8,63.02052,0.8960400000000001,63.0268897277,2.21052,-0.9139600000000001,2.3920120301,60.81,1.81,60.8369312178,131.55
2019-11-27 10:00:00,57.70004,0.5965600000000001,57.7031238308,2.57004,-0.9934400000000001,2.7553636122,55.13,1.5899999999999999,55.1529237666,131.88,57.77004,0.42656000000000005,57.7716147865,2.57004,-0.9934400000000001,2.7553636122,55.2,1.42,55.2182614721,131.88
2019-11-27 10:30:00,57.0964,0.40908000000000005,57.097865454,3.3864,-1.06092,3.5486978184,53.71,1.47,53.730112599899996,131.88,57.1664,0.24908000000000002,57.1669426313,3.3864,-1.06092,3.5486978184,53.78,1.31,53.79595245,131.83
2019-11-27 11:00:00,61.49202,0.43974,61.493592308,3.41202,-0.9502600000000001,3.5418744399,58.08,1.3900000000000001,58.0966307113,131.88,61.57202,0.28974,61.5727017123,3.41202,-0.9502600000000001,3.5418744399,58.16,1.24,58.1732172052,131.78
2019-11-27 11:30:00,62.61358,0.67888,62.6172602281,3.61358,-0.8811200000000001,3.7194533027,59.0,1.56,59.0206201255,131.91,62.69358,0.51888,62.6957272043,3.61358,-0.8811200000000001,3.7194533027,59.08,1.4,59.0965853497,131.65
2019-11-27 12:00:00,61.14706,0.9401600000000001,61.154287237,3.69706,-0.55984,3.7392075991000002,57.45,1.5,57.4695789092,132.28,61.24706,0.7801600000000001,61.2520286053,3.69706,-0.55984,3.7392075991000002,57.55,1.34,57.5655982337,131.96
2019-11-27 12:30:00,62.0662,1.25886,62.0789651246,3.8662,-0.6911400000000001,3.9274899032,58.2,1.9500000000000002,58.2326583628,131.87,62.1362,1.09886,62.1459157446,3.8662,-0.6911400000000001,3.9274899032,58.27,1.79,58.2974870813,131.54
2019-11-27 13:00:00,58.29664,1.03038,58.3057451563,3.43664,-0.19962000000000002,3.4424326622,54.86,1.23,54.8737870025,132.46,58.37664,0.88038,58.3832781422,3.43664,-0.19962000000000002,3.4424326622,54.94,1.08,54.9506141913,132.06
2019-11-27 13:30:00,58.0356,0.6469600000000001,58.0392059267,4.1156,-0.5230400000000001,4.1487027131,53.92,1.17,53.9326923118,132.69,58.1056,0.48696000000000006,58.1076404735,4.1156,-0.5230400000000001,4.1487027131,53.99,1.01,53.9994462935,132.28
2019-11-27 14:00:00,59.63908,0.21788000000000002,59.6394779902,4.58908,-1.08212,4.7149378512,55.05,1.3,55.0653475427,132.64,59.71908,0.05788000000000001,59.7191080488,4.58908,-1.08212,4.7149378512,55.13,1.1400000000000001,55.1417854263,132.2
2019-11-27 14:30:00,59.88282,-0.23578000000000002,59.8832841731,5.27282,-1.7757800000000001,5.5638139222,54.61,1.54,54.6317096566,132.68,59.97282,-0.39578,59.9741259258,5.27282,-1.7757800000000001,5.5638139222,54.7,1.38,54.7174049092,132.24
2019-11-27 15:00:00,59.95812,-0.42848,59.9596510084,5.33812,-1.90848,5.6690229356,54.62,1.48,54.6400475842,132.64,60.03812,-0.58848,60.0410040043,5.33812,-1.90848,5.6690229356,54.7,1.32,54.7159245558,132.21
2019-11-27 15:30:00,61.86612,-0.32216,61.8669587981,4.48612,-1.46216,4.7183879154,57.38,1.1400000000000001,57.391323386,132.68,61.94612,-0.47216,61.9479194011,4.48612,-1.46216,4.7183879154,57.46,0.99,57.4685279088,132.21
2019-11-27 16:00:00,63.90844,0.14002,63.908593388,4.66844,-1.5299800000000001,4.9127559306,59.24,1.67,59.2635343192,132.81,64.00844,-0.01998,64.0084431183,4.66844,-1.5299800000000001,4.9127559306,59.34,1.51,59.3592090581,132.34
2019-11-27 16:30:00,61.68312,-0.12272000000000001,61.683242077,11.91312,-3.98272,12.5612295072,49.77,3.86,49.9194601333,133.21,61.76312,-0.28272,61.7637670704,11.91312,-3.98272,12.5612295072,49.85,3.7,49.9871233419,132.72
2019-11-27 17:00:00,59.92876,-3.58706,60.0360164783,15.76876,-3.58706,16.1716044776,44.16,0.0,44.16,133.82,59.98876,-3.75706,60.1062960611,15.76876,-3.58706,16.1716044776,44.22,-0.17,44.220326774,133.32
2019-11-27 17:30:00,60.26688,-4.4828,60.4333709202,16.41688,-3.7528,16.8403520383,43.85,-0.73,43.8560759759,133.92,60.32688,-4.6628,60.5068108098,16.41688,-3.7528,16.8403520383,43.91,-0.91,43.9194285027,133.44
2019-11-27 18:00:00,60.22898,-4.58666,60.4033730995,14.48898,-3.44666,14.8932872999,45.74,-1.1400000000000001,45.7542041784,133.84,60.29898,-4.74666,60.4855170284,14.48898,-3.44666,14.8932872999,45.81,-1.3,45.828442042,133.37
2019-11-27 18:30:00,61.01486,-3.904,61.1396300023,11.61486,-3.534,12.1405983716,49.4,-0.37,49.4013856081,133.73,61.08486,-4.024,61.2172581648,11.61486,-3.534,12.1405983716,49.47,-0.49,49.4724266637,133.28
2019-11-27 19:00:00,65.0139,-3.887,65.1299928006,10.9939,-3.347,11.4920949444,54.02,-0.54,54.0226989329,133.47,65.0939,-4.057,65.2202044324,10.9939,-3.347,11.4920949444,54.1,-0.71,54.1046587643,133.04
2019-11-27 19:30:00,65.87088,-4.53712,66.0269512386,11.05088,-3.48712,11.58800909,54.82,-1.05,54.8300547145,132.62,65.96088,-4.69712,66.1279111017,11.05088,-3.48712,11.58800909,54.91,-1.21,54.9233301976,132.23
2019-11-27 20:00:00,64.2692,-4.9051,64.4561096767,10.9792,-3.3351,11.4745686041,53.29,-1.57,53.3131222121,132.81,64.3392,-5.0751,64.5390524927,10.9792,-3.3351,11.4745686041,53.36,-1.74,53.3883620277,132.39
2019-11-27 20:30:00,61.70314,-4.96386,61.9024829224,3.49314,-0.8738600000000001,3.6007857975,58.21,-4.09,58.3535106056,133.25,61.78314,-5.13386,61.9960717043,3.49314,-0.8738600000000001,3.6007857975,58.29,-4.26,58.4454591906,132.86
2019-11-27 21:00:00,58.9511,-4.99748,59.1625472538,2.6111,-0.46748000000000006,2.6526177185,56.34,-4.53,56.521823219,133.15,59.0311,-5.16748,59.2568444718,2.6111,-0.46748000000000006,2.6526177185,56.42,-4.7,56.6154254599,132.77
2019-11-27 21:30:00,56.32868,-5.92802,56.6397529273,2.51868,-0.52802,2.5734323505,53.81,-5.4,54.0802745925,133.35,56.41868,-6.09802,56.7472757131,2.51868,-0.52802,2.5734323505,53.9,-5.57,54.1870362725,132.96
2019-11-27 22:00:00,52.7658,-6.86042,53.2099146045,2.3758,-0.47042000000000006,2.4219249816,50.39,-6.39,50.7935448655,133.4,52.8358,-7.03042,53.3014874747,2.3758,-0.47042000000000006,2.4219249816,50.46,-6.5600000000000005,50.884626362,133.04
2019-11-27 22:30:00,49.83476,-7.59746,50.4105614203,2.57476,-0.64746,2.6549187387,47.26,-6.95,47.7682959713,133.7,49.90476,-7.77746,50.5071673598,2.57476,-0.64746,2.6549187387,47.33,-7.13,47.8640345144,133.34
2019-11-27 23:00:00,46.79416,-4.37726,46.998444817,3.17416,-1.00726,3.3301448036,43.62,-3.37,43.7499862857,132.73,46.50416,-15.35726,48.9743027721,3.17416,-1.00726,3.3301448036,43.33,-14.35,45.6444016282,132.36
2019-11-27 23:30:00,43.95858,-1.2554,43.9765026438,3.80858,-1.2554,4.0101509668,40.15,0.0,40.15,130.72,43.42858,-21.0254,48.2504819248,3.80858,-1.2554,4.0101509668,39.62,-19.77,44.2786325444,130.38
2019-11-28 00:00:00,41.29972,-1.58688,41.3301955017,3.5697200000000002,-1.22688,3.7746702388999998,37.73,-0.36,37.7317174271,130.32,40.76972,-21.24688,45.9739054096,3.5697200000000002,-1.22688,3.7746702388999998,37.2,-20.02,42.2450044384,129.97
2019-11-28 00:30:00,40.24508,-1.9265400000000001,40.2911655401,4.60508,-1.61654,4.880569985,35.64,-0.31,35.6413481788,130.24,39.73508,-21.57654,45.2153033936,4.60508,-1.61654,4.880569985,35.13,-19.96,40.4044366376,129.88
2019-11-28 01:00:00,40.24602,-2.03692,40.2975330377,6.06602,-1.9569200000000002,6.373863391,34.18,-0.08,34.1800936219,129.99,39.75602,-21.64692,45.2673201297,6.06602,-1.9569200000000002,6.373863391,33.69,-19.69,39.0219451078,129.68
2019-11-28 01:30:00,39.06982,-2.37422,39.1418925889,6.10982,-2.11422,6.4652785432,32.96,-0.26,32.9610254695,130.37,38.58982,-22.08422,44.4621972089,6.10982,-2.11422,6.4652785432,32.48,-19.97,38.1280906944,130.01
2019-11-28 02:00:00,37.55732,-2.20788,37.622161284,4.51732,-1.28788,4.6973199675,33.04,-0.92,33.0528062349,130.6,37.05732,-21.927880000000002,43.0589931011,4.51732,-1.28788,4.6973199675,32.54,-20.64,38.5338967664,130.23
2019-11-28 02:30:00,37.2702,-2.27304,37.3394499006,5.3702,-1.73304,5.6429137581,31.9,-0.54,31.9045702055,130.94,36.7902,-22.11304,42.9244144291,5.3702,-1.73304,5.6429137581,31.42,-20.38,37.4507783631,130.57
2019-11-28 03:00:00,36.98066,-2.41,37.0591056832,5.50066,-1.98,5.8461663024,31.48,-0.43,31.4829366483,130.97,36.50066,-22.27,42.7580528139,5.50066,-1.98,5.8461663024,31.0,-20.29,37.0497516861,130.57
2019-11-28 03:30:00,36.61536,-1.8118,36.660158308,4.76536,-1.2118,4.9170229987,31.85,-0.6000000000000001,31.8556509901,131.1,36.13536,-21.6918,42.1461555728,4.76536,-1.2118,4.9170229987,31.37,-20.48,37.4634128184,130.74
2019-11-28 04:00:00,36.79398,-1.94482,36.845342841,5.08398,-1.55482,5.3164196479,31.71,-0.39,31.7123982064,131.26,36.30398,-21.85482,42.3746636691,5.08398,-1.55482,5.3164196479,31.22,-20.3,37.2394736805,130.86
2019-11-28 04:30:00,36.93942,-2.06684,36.9971968874,5.68942,-1.92684,6.0068471199,31.25,-0.14,31.2503135984,131.26,36.46942,-21.98684,42.5845010341,5.68942,-1.92684,6.0068471199,30.78,-20.06,36.7397876967,130.83
2019-11-28 05:00:00,37.54376,-2.13936,37.6046642871,6.16376,-2.11936,6.5179463135999995,31.38,-0.02,31.3800063735,131.34,37.05376,-22.08936,43.1383930548,6.16376,-2.11936,6.5179463135999995,30.89,-19.97,36.7830531631,130.94
2019-11-28 05:30:00,39.26334,-1.76518,39.3029989745,7.14334,-2.36518,7.5247181202,32.12,0.6000000000000001,32.1256034963,131.83,38.78334,-21.86518,44.5222815901,7.14334,-2.36518,7.5247181202,31.64,-19.5,37.1663772784,131.46
2019-11-28 06:00:00,41.7477,0.34792,41.7491497353,8.1277,-2.62208,8.5401879848,33.62,2.9699999999999998,33.7509303575,132.17,41.2477,-19.88208,45.7894077317,8.1277,-2.62208,8.5401879848,33.12,-17.26,37.3475835898,131.8
2019-11-28 06:30:00,46.5721,2.13502,46.6210125245,6.8221,-2.2749800000000002,7.1914242268,39.75,4.41,39.9938820321,131.34,46.0321,-17.83498,49.3663928398,6.8221,-2.2749800000000002,7.1914242268,39.21,-15.56,42.1845670832,130.95
2019-11-28 07:00:00,51.5909,4.18444,51.7603178209,7.0709,-2.70556,7.5708441883,44.52,6.89,45.05,130.81,51.0209,-15.65556,53.368799834,7.0709,-2.70556,7.5708441883,43.95,-12.95,45.8181732504,130.41
2019-11-28 07:30:00,57.99234,3.50662,58.0982605807,6.86234,-2.81338,7.4166580951,51.13,6.32,51.5191158697,130.62,57.69234,-7.05338,58.1219086412,6.86234,-2.81338,7.4166580951,50.83,-4.24,51.0065338952,130.24
2019-11-28 08:00:00,60.51442,1.05126,60.5235505859,6.23442,-2.47874,6.7091090857,54.28,3.5300000000000002,54.394662422,131.66,60.59442,0.9112600000000001,60.6012716857,6.23442,-2.47874,6.7091090857,54.36,3.39,54.4656010708,131.22
2019-11-28 08:30:00,61.74062,0.5200600000000001,61.7428102728,5.56062,-2.22994,5.9910873127,56.18,2.75,56.2472657113,131.45,61.82062,0.37006000000000006,61.821727585,5.56062,-2.22994,5.9910873127,56.26,2.6,56.3200461648,131.06
2019-11-28 09:00:00,62.23286,0.3834,62.2340410012,5.03286,-1.7566000000000002,5.3306025306,57.2,2.14,57.2400174703,131.74,62.32286,0.23340000000000002,62.3232970416,5.03286,-1.7566000000000002,5.3306025306,57.29,1.99,57.3245514592,131.33
2019-11-28 09:30:00,63.264920000000004,0.6822600000000001,63.2685986988,5.29492,-1.68774,5.5573954434,57.97,2.37,58.0184263833,131.3,63.34492,0.5422600000000001,63.3472409479,5.29492,-1.68774,5.5573954434,58.05,2.23,58.0928171119,130.95
2019-11-28 10:00:00,63.10626,0.52544,63.1084474407,5.60626,-1.93456,5.9306554091,57.5,2.46,57.5525985512,131.14,63.19626,0.39544,63.1974971876,5.60626,-1.93456,5.9306554091,57.59,2.33,57.6371147786,130.75
2019-11-28 10:30:00,63.05026,0.7434200000000001,63.0546426472,4.95026,-1.49658,5.1715399799,58.1,2.24,58.1431646886,131.38,63.13026,0.5934200000000001,63.1330489915,4.95026,-1.49658,5.1715399799,58.18,2.09,58.2175274295,131.03
2019-11-28 11:00:00,62.54262,1.0609,62.5516172874,5.38262,-1.2491,5.5256537056,57.16,2.31,57.2066578293,131.59,62.63262,0.9109,62.639243505,5.38262,-1.2491,5.5256537056,57.25,2.16,57.2907331075,131.23
2019-11-28 11:30:00,61.32198,0.9552,61.3294190268,5.29198,-1.1448,5.4143900266,56.03,2.1,56.0693401067,131.79,61.41198,0.8152,61.4173903594,5.29198,-1.1448,5.4143900266,56.12,1.96,56.1542162264,131.44
2019-11-28 12:00:00,62.30374,0.8903200000000001,62.3101010085,3.89374,-1.07968,4.0406583733,58.41,1.97,58.4432117529,131.71,62.37374,0.7503200000000001,62.3782527945,3.89374,-1.07968,4.0406583733,58.48,1.83,58.5086258598,131.32
2019-11-28 12:30:00,63.43316,1.19502,63.4444155177,4.07316,-0.9049800000000001,4.1724838149,59.36,2.1,59.397134611,131.46,63.51316,1.05502,63.5219218883,4.07316,-0.9049800000000001,4.1724838149,59.44,1.96,59.4723061601,131.09
2019-11-28 13:00:00,63.14978,0.61568,63.1527812207,4.21978,-1.13432,4.3695795119,58.93,1.75,58.9559784924,131.6,63.22978,0.46568000000000004,63.2314948164,4.21978,-1.13432,4.3695795119,59.01,1.6,59.0316872535,131.15
2019-11-28 13:30:00,62.26396,0.18960000000000002,62.2642486748,3.97396,-1.2904,4.1782161554,58.29,1.48,58.3087857874,131.52,62.36396,0.049600000000000005,62.3639797242,3.97396,-1.2904,4.1782161554,58.39,1.34,58.4053738966,131.15
2019-11-28 14:00:00,62.51458,0.16968000000000003,62.5148102763,3.60458,-1.39032,3.8634164516,58.91,1.56,58.930651617,131.45,62.58458,0.019680000000000003,62.5845830942,3.60458,-1.39032,3.8634164516,58.98,1.4100000000000001,58.9968516109,131.03
2019-11-28 14:30:00,61.29848,0.08572,61.2985399355,4.59848,-1.65428,4.8869889123,56.7,1.74,56.7266921299,131.26,61.37848,-0.05428,61.3785040012,4.59848,-1.65428,4.8869889123,56.78,1.6,56.8025386757,130.87
2019-11-28 15:00:00,60.1046,-0.28262000000000004,60.1052644552,4.6246,-1.18262,4.7734175623,55.48,0.9,55.4872994477,131.39,60.1746,-0.43262000000000006,60.1761551216,4.6246,-1.18262,4.7734175623,55.55,0.75,55.5550627756,131.02
2019-11-28 15:30:00,61.6724,0.027700000000000002,61.6724062207,2.6624,-0.9223,2.8176250726000003,59.01,0.9500000000000001,59.0176465136,131.46,61.7624,-0.11230000000000001,61.7625020951,2.6624,-0.9223,2.8176250726000003,59.1,0.81,59.1055505008,131.1
2019-11-28 16:00:00,60.09844,0.07162,60.0984826752,3.90844,-1.18838,4.0851132491,56.19,1.26,56.2041252934,131.74,60.17844,-0.07838,60.1784910434,3.90844,-1.18838,4.0851132491,56.27,1.11,56.2809470425,131.36
2019-11-28 16:30:00,58.03068,-1.16554,58.0423836929,14.46068,-3.89554,14.9761977135,43.57,2.73,43.6554441049,131.79,58.08068,-1.31554,58.0955767228,14.46068,-3.89554,14.9761977135,43.62,2.58,43.6962332473,131.41
2019-11-28 17:00:00,59.31212,-1.205,59.3243592793,15.94212,-3.365,16.2933856241,43.37,2.16,43.4237550196,131.74,59.37212,-1.355,59.3875800003,15.94212,-3.365,16.2933856241,43.43,2.01,43.4764878986,131.37
2019-11-28 17:30:00,59.39248,-1.6498,59.4153895939,16.22248,-3.3998,16.5749056525,43.17,1.75,43.205455674,131.81,59.45248,-1.7998,59.4797163594,16.22248,-3.3998,16.5749056525,43.23,1.6,43.2595989348,131.41
2019-11-28 18:00:00,59.10552,-1.46578,59.1236924209,15.99552,-3.05578,16.2847920306,43.11,1.5899999999999999,43.1393115383,131.98,59.16552,-1.6057800000000002,59.1873068004,15.99552,-3.05578,16.2847920306,43.17,1.45,43.1943445372,131.56
2019-11-28 18:30:00,59.65536,-0.8682200000000001,59.6616776725,13.59536,-3.01822,13.926358659,46.06,2.15,46.1101518106,131.92,59.72536,-1.02822,59.7342101605,13.59536,-3.01822,13.926358659,46.13,1.99,46.1729033092,131.56
2019-11-28 19:00:00,62.00488,-0.6393800000000001,62.0081764818,10.03488,-2.55938,10.3561210209,51.97,1.92,52.0054545216,131.83,62.06488,-0.7793800000000001,62.069773341,10.03488,-2.55938,10.3561210209,52.03,1.78,52.0604389148,131.45
2019-11-28 19:30:00,65.2284,-0.8587,65.234051938,9.8784,-2.0487,10.0886053669,55.35,1.19,55.3627907534,131.99,65.3184,-1.0087,65.3261881197,9.8784,-2.0487,10.0886053669,55.44,1.04,55.4497538317,131.6
2019-11-28 20:00:00,62.86476,-1.9712,62.8956570782,11.38476,-2.2812,11.6110565281,51.48,0.31,51.4809333637,132.1,62.94476,-2.1012,62.9798209977,11.38476,-2.2812,11.6110565281,51.56,0.18,51.5603141961,131.71
2019-11-28 20:30:00,60.6608,-2.1745,60.6997620003,4.5708,-0.8245,4.6445681059,56.09,-1.35,56.1062438593,131.83,60.7308,-2.3245,60.7752693856,4.5708,-0.8245,4.6445681059,56.16,-1.5,56.1800284799,131.5
2019-11-28 21:00:00,59.322540000000004,-3.05004,59.4008964247,5.18254,-1.6900400000000002,5.4511426374,54.14,-1.3599999999999999,54.1570789463,131.99,59.40254,-3.20004,59.4886713119,5.18254,-1.6900400000000002,5.4511426374,54.22,-1.51,54.2410222986,131.65
2019-11-28 21:30:00,56.73566,-4.37254,56.9039033959,6.69566,-2.23254,7.0580519754,50.04,-2.14,50.0857384891,132.46,56.80566,-4.53254,56.9861994424,6.69566,-2.23254,7.0580519754,50.11,-2.3,50.1627561045,132.09
2019-11-28 22:00:00,53.46938,-5.39984,53.7413515797,6.80938,-2.33984,7.2001741097,46.66,-3.06,46.7602309661,132.69,53.54938,-5.55984,53.8372354343,6.80938,-2.33984,7.2001741097,46.74,-3.22,46.8507844118,132.32
2019-11-28 22:30:00,50.13798,-7.76058,50.7350336594,6.58798,-2.21058,6.9489671475,43.55,-5.55,43.9022209005,133.0,50.19798,-7.92058,50.8190199002,6.58798,-2.21058,6.9489671475,43.61,-5.71,43.9822259555,132.61
2019-11-28 23:00:00,47.89202,-8.24778,48.5970313353,6.6420200000000005,-2.31778,7.0348087258,41.25,-5.93,41.6740614771,133.43,47.95202,-8.41778,48.685267198700004,6.6420200000000005,-2.31778,7.0348087258,41.31,-6.1,41.7579465491,133.07
2019-11-28 23:30:00,43.95812,-18.45924,47.6766174903,6.28812,-2.17924,6.6550387010000005,37.67,-16.28,41.0373890495,132.17,44.40812,-4.50924,44.6364690283,6.28812,-2.17924,6.6550387010000005,38.12,-2.33,38.1911416431,131.81
2019-11-29 00:00:00,40.85318,-22.27812,46.5327513354,5.37318,-1.71812,5.6411877869,35.48,-20.56,41.0066336097,130.77,41.45318,-2.8681200000000002,41.5522832639,5.37318,-1.71812,5.6411877869,36.08,-1.15,36.0983226757,130.36
2019-11-29 00:30:00,39.49894,-21.91792,45.1725744036,4.55894,-1.32792,4.7484003043000005,34.94,-20.59,40.5555384627,130.15,40.09894,-2.6779200000000003,40.1882600351,4.55894,-1.32792,4.7484003043000005,35.54,-1.35,35.5656308815,129.76
2019-11-29 01:00:00,39.19244,-22.0842,44.9862116964,5.35244,-1.6442,5.5992863468,33.84,-20.44,39.5340258512,129.86,39.77244,-2.9342,39.8805279954,5.35244,-1.6442,5.5992863468,34.42,-1.29,34.444164963,129.44
2019-11-29 01:30:00,38.57058,-22.06372,44.4353168299,5.16058,-1.7237200000000001,5.4408452078,33.41,-20.34,39.1144947558,129.92,39.15058,-2.8837200000000003,39.2566396343,5.16058,-1.7237200000000001,5.4408452078,33.99,-1.16,34.0097882969,129.52
2019-11-29 02:00:00,37.55584,-22.27282,43.663710663,5.13584,-1.5928200000000001,5.3771672894,32.42,-20.68,38.454112914,130.07,38.11584,-3.07282,38.2395015875,5.13584,-1.5928200000000001,5.3771672894,32.98,-1.48,33.0131913029,129.64
2019-11-29 02:30:00,36.81654,-22.33774,43.0631193236,4.23654,-1.18774,4.3998860757,32.58,-21.15,38.843003231,130.37,37.39654,-3.05774,37.5213402996,4.23654,-1.18774,4.3998860757,33.16,-1.87,33.2126858294,129.95
2019-11-29 03:00:00,36.07682,-22.29346,42.4091417042,3.33682,-0.79346,3.4298610007,32.74,-21.5,39.1683239366,130.46,36.64682,-2.98346,36.7680629036,3.33682,-0.79346,3.4298610007,33.31,-2.19,33.3819142651,130.05
2019-11-29 03:30:00,35.48648,-22.51008,42.0237309671,3.17648,-0.72008,3.2570754362,32.31,-21.79,38.971017436,130.79,36.05648,-3.08008,36.1877968768,3.17648,-0.72008,3.2570754362,32.88,-2.36,32.9645870594,130.41
2019-11-29 04:00:00,34.99072,-22.52446,41.6137211075,2.72072,-0.5944600000000001,2.7849057453,32.27,-21.93,39.0163786121,130.79,35.56072,-3.12446,35.6977178151,2.72072,-0.5944600000000001,2.7849057453,32.84,-2.5300000000000002,32.9373116693,130.36
2019-11-29 04:30:00,35.27368,-22.6766,41.9340039622,2.90368,-0.7366,2.9956530344,32.37,-21.94,39.1047375646,131.43,35.84368,-3.0966,35.9771917679,2.90368,-0.7366,2.9956530344,32.94,-2.36,33.0244333789,130.98
2019-11-29 05:00:00,35.71116,-22.38256,42.1457701401,3.06116,-0.77256,3.1571426162,32.65,-21.61,39.1537303459,130.99,36.28116,-2.89256,36.3962837979,3.06116,-0.77256,3.1571426162,33.22,-2.12,33.2875772624,130.59
2019-11-29 05:30:00,36.67746,-22.36298,42.9574085174,3.27746,-1.03298,3.4363922553,33.4,-21.33,39.6298990662,131.3,37.25746,-2.77298,37.3605104854,3.27746,-1.03298,3.4363922553,33.98,-1.74,34.0245205697,130.87
2019-11-29 06:00:00,39.1019,-22.33532,45.0313790941,3.7319,-1.10532,3.892147211,35.37,-21.23,41.2522702406,131.97,39.6919,-2.56532,39.7747129759,3.7319,-1.10532,3.892147211,35.96,-1.46,35.9896262831,131.51
2019-11-29 06:30:00,43.67138,-20.91274,48.4203689103,3.59138,-1.1727400000000001,3.7780060101,40.08,-19.74,44.6774439734,131.19,44.31138,-1.33274,44.3314176788,3.59138,-1.1727400000000001,3.7780060101,40.72,-0.16,40.7203143406,130.75
2019-11-29 07:00:00,48.39908,-19.60364,52.2185182296,3.66908,-1.2836400000000001,3.8871428705,44.73,-18.32,48.336273129,131.37,49.08908,0.05636000000000001,49.0891123539,3.66908,-1.2836400000000001,3.8871428705,45.42,1.34,45.4397623233,130.95
2019-11-29 07:30:00,53.69202,-18.35926,56.74412251,3.56202,-1.29926,3.7915779074,50.13,-17.06,52.9533804398,131.18,54.44202,1.25074,54.4563852292,3.56202,-1.29926,3.7915779074,50.88,2.55,50.9438602778,130.76
2019-11-29 08:00:00,51.4444,-17.09338,54.2098693153,3.2144,-1.16338,3.4184529227000002,48.23,-15.93,50.7926943566,130.85,52.1644,2.43662,52.2212767403,3.2144,-1.16338,3.4184529227000002,48.95,3.6,49.0822014584,130.4
2019-11-29 08:30:00,57.9919,-16.1856,60.2082561861,2.7419000000000002,-1.0356,2.9309525704,55.25,-15.15,57.2894842009,130.56,58.7819,3.2444,58.8713673951,2.7419000000000002,-1.0356,2.9309525704,56.04,4.28,56.2032027557,130.11
2019-11-29 09:00:00,57.5891,-16.24338,59.8360412514,3.7191,-0.9733800000000001,3.8443690554,53.87,-15.27,55.992408414,130.56,58.3591,3.17662,58.4454914209,3.7191,-0.9733800000000001,3.8443690554,54.64,4.15,54.7973731122,130.11
2019-11-29 09:30:00,58.03486,-16.04766,60.212725953,5.02486,-1.30766,5.1922242532,53.01,-14.74,55.0211568399,130.32,58.81486,3.32234,58.9086216092,5.02486,-1.30766,5.1922242532,53.79,4.63,53.9888970067,129.87
2019-11-29 10:00:00,57.8399,-16.17368,60.0586543035,5.6799,-1.33368,5.8343779748,52.16,-14.84,54.229984326,130.63,58.5999,3.25632,58.6903049911,5.6799,-1.33368,5.8343779748,52.92,4.59,53.1186831539,130.17
2019-11-29 10:30:00,56.8211,-15.97478,59.0239866602,5.4111,-0.90478,5.4862218382,51.41,-15.07,53.5732489215,130.57,57.5711,3.43522,57.6734973073,5.4111,-0.90478,5.4862218382,52.16,4.34,52.3402445543,130.11
2019-11-29 11:00:00,56.6188,-15.37324,58.66877382,4.1288,-0.63324,4.1770782058,52.49,-14.74,54.5203420752,130.47,57.3888,4.03676,57.5305987865,4.1288,-0.63324,4.1770782058,53.26,4.67,53.4643479339,130.05
2019-11-29 11:30:00,55.88124,-15.5854,58.0139438161,4.66124,-0.4954,4.6874918131,51.22,-15.09,53.3965963335,130.55,56.64124,3.8046,56.7688739531,4.66124,-0.4954,4.6874918131,51.98,4.3,52.1575536236,130.08
2019-11-29 12:00:00,55.51088,-15.80926,57.7181990374,5.34088,-0.71926,5.3890939983,50.17,-15.09,52.3902376402,130.73,56.25088,3.61074,56.3666474444,5.34088,-0.71926,5.3890939983,50.91,4.33,51.0938058868,130.23
2019-11-29 12:30:00,55.306,-15.36968,57.4019224356,5.216,-0.43968,5.2344984958,50.09,-14.93,52.2677051342,130.61,56.056,4.07032,56.2035821003,5.216,-0.43968,5.2344984958,50.84,4.51,51.0396483138,130.16
2019-11-29 13:00:00,54.64564,-16.38694,57.0497832912,5.43564,-0.8869400000000001,5.5075261936,49.21,-15.5,51.5933532541,130.82,55.37564,3.06306,55.460290677,5.43564,-0.8869400000000001,5.5075261936,49.94,3.95,50.0959688997,130.31
2019-11-29 13:30:00,53.87652,-16.73292,56.4151577064,4.95652,-0.8029200000000001,5.0211324457,48.92,-15.93,51.4483362219,130.72,54.59652,2.69708,54.6630975763,4.95652,-0.8029200000000001,5.0211324457,49.64,3.5,49.7632354254,130.21
2019-11-29 14:00:00,53.32298,-16.83136,55.9163202968,4.24298,-0.33136000000000004,4.2558992857,49.08,-16.5,51.7793047462,131.01,54.05298,2.66864,54.1188163796,4.24298,-0.33136000000000004,4.2558992857,49.81,3.0,49.9002615224,130.49
2019-11-29 14:30:00,53.74478,-16.65286,56.2656122639,3.53478,-0.18286000000000002,3.5395066645,50.21,-16.47,52.8422652807,130.88,54.47478,2.82714,54.548092328,3.53478,-0.18286000000000002,3.5395066645,50.94,3.01,51.028851643,130.38
2019-11-29 15:00:00,54.08322,-16.81772,56.6377117437,2.83322,-0.25772,2.8449174271,51.25,-16.56,53.8590391671,130.97,54.84322,2.70228,54.9097541168,2.83322,-0.25772,2.8449174271,52.01,2.96,52.094161861,130.49
2019-11-29 15:30:00,54.7371,-16.91236,57.2902961869,2.3271,-0.20236,2.335881842,52.41,-16.71,55.009382836,130.97,55.4971,2.61764,55.5587990113,2.3271,-0.20236,2.335881842,53.17,2.8200000000000003,53.2447302557,130.49
2019-11-29 16:00:00,56.83034,-16.80318,59.2624198175,2.71034,-0.48318000000000005,2.753072071,54.12,-16.32,56.5271333078,130.64,57.62034,2.66682,57.6820206878,2.71034,-0.48318000000000005,2.753072071,54.91,3.15,55.0002781811,130.21
2019-11-29 16:30:00,52.54488,-16.78524,55.1607532225,9.99488,-2.41524,10.2825585567,42.55,-14.37,44.9110164659,130.6,53.20488,2.65476,53.2710710092,9.99488,-2.41524,10.2825585567,43.21,5.07,43.5064248129,130.15
2019-11-29 17:00:00,54.62908,-17.56952,57.3848796694,15.17908,-2.9195200000000003,15.4572981687,39.45,-14.65,42.0823597247,130.78,55.25908,1.9104800000000002,55.2920957848,15.17908,-2.9195200000000003,15.4572981687,40.08,4.83,40.3699801833,130.32
2019-11-29 17:30:00,55.67666,-17.9008,58.4835798271,16.10666,-3.4708,16.4763754811,39.57,-14.43,42.1189957145,130.55,56.29666,1.5292,56.3174251879,16.10666,-3.4708,16.4763754811,40.19,5.0,40.4998283947,130.1
2019-11-29 18:00:00,55.52998,-18.24196,58.4495319352,16.59998,-3.5519600000000002,16.9757402148,38.93,-14.69,41.6093859604,130.7,56.14998,1.20804,56.1629736984,16.59998,-3.5519600000000002,16.9757402148,39.55,4.76,39.8354126375,130.24
2019-11-29 18:30:00,54.9444,-18.49502,57.9737255674,17.0844,-3.8650200000000003,17.5161383575,37.86,-14.63,40.5883788787,130.26,55.5644,0.8449800000000001,55.5708245265,17.0844,-3.8650200000000003,17.5161383575,38.48,4.71,38.7671832869,129.83
2019-11-29 19:00:00,53.81012,-18.45828,56.8879347048,15.44012,-3.32828,15.7947698107,38.37,-15.13,41.2452882157,130.21,54.43012,0.8917200000000001,54.4374239634,15.44012,-3.32828,15.7947698107,38.99,4.22,39.2177064602,129.83
2019-11-29 19:30:00,58.67004,-17.66122,61.2706478299,12.55004,-3.58122,13.0510015206,46.12,-14.08,48.2213728548,129.94,59.37004,1.6387800000000001,59.3926531609,12.55004,-3.58122,13.0510015206,46.82,5.22,47.110092337,129.56
2019-11-29 20:00:00,59.61636,-17.10472,62.0216238576,12.53636,-3.57472,13.0360632527,47.08,-13.53,48.9855825728,130.13,60.31636,2.23528,60.3577647062,12.53636,-3.57472,13.0360632527,47.78,5.8100000000000005,48.131948849,129.73
2019-11-29 20:30:00,48.9549,-18.17196,52.2187932095,15.8449,-3.56196,16.2403329723,33.11,-14.61,36.1901119092,129.78,49.5249,1.01804,49.5353623733,15.8449,-3.56196,16.2403329723,33.68,4.58,33.9899808767,129.37
2019-11-29 21:00:00,54.15202,-18.07476,57.0888624789,5.69202,-1.18476,5.8140130665,48.46,-16.89,51.3190383776,129.46,54.87202,1.04524,54.8819743225,5.69202,-1.18476,5.8140130665,49.18,2.23,49.2305321929,129.1
2019-11-29 21:30:00,52.5678,-18.35888,55.681433815,3.3478,-0.8888800000000001,3.4637945225,49.22,-17.47,52.2284338268,129.76,53.2978,0.8411200000000001,53.3044366605,3.3478,-0.8888800000000001,3.4637945225,49.95,1.73,49.97994998,129.41
2019-11-29 22:00:00,50.45666,-19.22326,53.9945206793,4.00666,-1.05326,4.1427866205,46.45,-18.17,49.8773636031,130.4,51.16666,0.11674000000000001,51.1667931747,4.00666,-1.05326,4.1427866205,47.16,1.17,47.1745111262,130.02
2019-11-29 22:30:00,47.91072,-19.97568,51.9082352077,4.71072,-1.47568,4.9364475466,43.2,-18.5,46.9945741549,130.69,48.59072,-0.5556800000000001,48.5938972545,4.71072,-1.47568,4.9364475466,43.88,0.92,43.8896434253,130.3
2019-11-29 23:00:00,45.21818,-20.4521,49.6283406626,5.35818,-1.7121,5.6250670505,39.86,-18.74,44.0455128248,130.91,45.86818,-0.9321,45.8776497537,5.35818,-1.7121,5.6250670505,40.51,0.78,40.5175085611,130.56
2019-11-29 23:30:00,42.97958,-20.94372,47.8109161637,5.37958,-1.62372,5.6192835500000005,37.6,-19.32,42.2731877199,130.63,43.59958,-1.59372,43.6286983488,5.37958,-1.62372,5.6192835500000005,38.22,0.03,38.2200117739,130.24
2019-11-30 00:00:00,40.73854,-21.34304,45.9908034043,4.95854,-1.56304,5.1990588546,35.78,-19.78,40.8834538658,131.25,41.33854,-1.7830400000000002,41.376975735,4.95854,-1.56304,5.1990588546,36.38,-0.22,36.3806651946,130.84
2019-11-30 00:30:00,38.86674,-21.58822,44.4598101772,5.08674,-1.53822,5.314230386,33.78,-20.05,39.2821957126,131.11,39.44674,-2.07822,39.5014467456,5.08674,-1.53822,5.314230386,34.36,-0.54,34.3642430442,130.71
2019-11-30 01:00:00,38.59556,-21.93624,44.3938720664,6.06556,-1.8762400000000001,6.3491176278,32.53,-20.06,38.2178557745,131.32,39.16556,-2.35624,39.2363728835,6.06556,-1.8762400000000001,6.3491176278,33.1,-0.48,33.1034801796,130.91
2019-11-30 01:30:00,37.36658,-22.22306,43.4755758635,4.97658,-1.3530600000000002,5.1572395581,32.39,-20.87,38.5314027775,131.48,37.93658,-2.61306,38.0264668969,4.97658,-1.3530600000000002,5.1572395581,32.96,-1.26,32.9840749453,131.06
2019-11-30 02:00:00,36.89974,-22.39838,43.1657067438,6.08974,-1.60838,6.2985569373,30.81,-20.79,37.1682687248,131.54,37.44974,-2.7383800000000003,37.5497237153,6.08974,-1.60838,6.2985569373,31.36,-1.13,31.3803521331,131.15
2019-11-30 02:30:00,36.73594,-22.80626,43.239504887,6.35594,-1.58626,6.5508926164,30.38,-21.22,37.0571558542,131.91,37.29594,-3.06626,37.421772952,6.35594,-1.58626,6.5508926164,30.94,-1.48,30.9753773181,131.48
2019-11-30 03:00:00,36.5961,-23.00624,43.2268621825,8.7361,-2.54624,9.0996033621,27.86,-20.46,34.5657518362,131.81,37.1061,-3.31624,37.2539944831,8.7361,-2.54624,9.0996033621,28.37,-0.77,28.3804474947,131.37
2019-11-30 03:30:00,35.85166,-22.49578,42.3249529541,10.79166,-3.30578,11.2866339962,25.06,-19.19,31.5635818626,131.52,36.34166,-2.83578,36.4521316217,10.79166,-3.30578,11.2866339962,25.55,0.47000000000000003,25.5543225306,131.1
2019-11-30 04:00:00,35.73692,-21.71462,41.8168886077,10.66692,-3.29462,11.1641257262,25.07,-18.42,31.1095049784,131.73,36.22692,-1.98462,36.2812410101,10.66692,-3.29462,11.1641257262,25.56,1.31,25.5935480151,131.33
2019-11-30 04:30:00,36.17004,-21.73016,42.1956354049,9.70004,-2.94016,10.135843173,26.47,-18.79,32.4611306026,131.76,36.68004,-1.99016,36.7339906793,9.70004,-2.94016,10.135843173,26.98,0.9500000000000001,26.9967201712,131.36
2019-11-30 05:00:00,36.23252,-21.86614,42.3193050989,9.07252,-2.74614,9.479024425,27.16,-19.12,33.2150568267,132.03,36.74252,-2.04614,36.7994492466,9.07252,-2.74614,9.479024425,27.67,0.7000000000000001,27.6788529387,131.6
2019-11-30 05:30:00,36.58276,-21.55652,42.461534166,7.85276,-2.26652,8.1733073188,28.73,-19.29,34.605158575,131.73,37.11276,-1.8765200000000002,37.1601706418,7.85276,-2.26652,8.1733073188,29.26,0.39,29.262598996,131.28
2019-11-30 06:00:00,37.92972,-21.4084,43.5543711909,8.83972,-2.5584,9.2025029334,29.09,-18.85,34.6633899092,131.84,38.46972,-1.7084000000000001,38.5076354434,8.83972,-2.5584,9.2025029334,29.63,0.85,29.6421895278,131.36
2019-11-30 06:30:00,40.8418,-20.63954,45.7607171999,10.6318,-3.00954,11.0495476039,30.21,-17.63,34.9780073761,131.25,41.3818,-1.04954,41.3951072646,10.6318,-3.00954,11.0495476039,30.75,1.96,30.812401724,130.82
2019-11-30 07:00:00,43.06378,-20.3957,47.6494882069,12.33378,-3.6457,12.8613085484,30.73,-16.75,34.9985056824,131.5,43.60378,-0.7557,43.6103280517,12.33378,-3.6457,12.8613085484,31.27,2.89,31.4032641615,131.03
2019-11-30 07:30:00,46.67894,-19.86162,50.7287629314,13.97894,-4.15162,14.582411054,32.7,-15.71,36.2780112465,131.19,47.22894,-0.29162000000000005,47.2298403104,13.97894,-4.15162,14.582411054,33.25,3.86,33.4733042886,130.72
2019-11-30 08:00:00,49.65876,-18.79802,53.0976270718,13.31876,-3.88802,13.8746555798,36.34,-14.91,39.2798128814,130.67,50.25876,0.6319800000000001,50.2627332669,13.31876,-3.88802,13.8746555798,36.94,4.52,37.2155075204,130.2
2019-11-30 08:30:00,53.54728,-17.95814,56.4783674309,15.70728,-4.53814,16.3497204764,37.84,-13.42,40.1492465683,129.93,54.14728,1.29186,54.1626885749,15.70728,-4.53814,16.3497204764,38.44,5.83,38.8795897612,129.49
2019-11-30 09:00:00,56.32484,-17.29158,58.9193205996,16.95484,-4.99158,17.6743449758,39.37,-12.3,41.2466592587,129.45,56.95484,1.8384200000000002,56.9845030471,16.95484,-4.99158,17.6743449758,40.0,6.83,40.5789218684,129.03
2019-11-30 09:30:00,58.46984,-15.5747,60.5086231021,13.76984,-3.8847,14.3073193756,44.7,-11.69,46.2033126518,129.67,59.11984,3.2953,59.2116076772,13.76984,-3.8847,14.3073193756,45.35,7.18,45.9148657844,129.22
2019-11-30 10:00:00,59.5781,-13.1313,61.0080407758,11.5881,-3.2513,12.0355728281,47.99,-9.88,48.996474363,130.87,60.2081,5.9087,60.4973391258,11.5881,-3.2513,12.0355728281,48.62,9.16,49.4753473965,130.42
2019-11-30 10:30:00,60.16716,-12.80766,61.5152281727,12.09716,-3.72766,12.6584647229,48.07,-9.08,48.9200500817,130.93,60.79716,6.26234,61.1188315198,12.09716,-3.72766,12.6584647229,48.7,9.99,49.7140835177,130.49
2019-11-30 11:00:00,60.39858,-13.12572,61.8083569716,13.59858,-4.18572,14.2281984079,46.8,-8.94,47.6462338491,130.96,61.00858,5.92428,61.2955457365,13.59858,-4.18572,14.2281984079,47.41,10.11,48.475975493,130.49
2019-11-30 11:30:00,61.21662,-13.35254,62.6559246095,15.94662,-4.81254,16.656987443,45.27,-8.54,46.0684762066,131.08,61.81662,5.74746,62.0832328787,15.94662,-4.81254,16.656987443,45.87,10.56,47.0698470361,130.64
2019-11-30 12:00:00,61.06716,-13.38794,62.5174772996,17.48716,-5.19794,18.2433370059,43.58,-8.19,44.3428968382,130.87,61.65716,5.70206,61.9202621725,17.48716,-5.19794,18.2433370059,44.17,10.9,45.4950425871,130.47
2019-11-30 12:30:00,60.40178,-13.49288,61.8904906901,16.32178,-4.68288,16.9802787805,44.08,-8.81,44.9517797201,131.21,60.99178,5.63712,61.251729359,16.32178,-4.68288,16.9802787805,44.67,10.32,45.8466061994,130.77
2019-11-30 13:00:00,59.75598,-13.71348,61.3093523002,15.26598,-4.35348,15.8746002618,44.49,-9.36,45.4639384568,131.3,60.35598,5.47652,60.6039321585,15.26598,-4.35348,15.8746002618,45.09,9.83,46.1490736635,130.88
2019-11-30 13:30:00,59.22156,-13.833120000000001,60.8156918712,14.30156,-4.16312,14.8951732641,44.92,-9.67,45.9490511327,131.36,59.83156,5.39688,60.0744695005,14.30156,-4.16312,14.8951732641,45.53,9.56,46.5228384775,130.96
2019-11-30 14:00:00,58.50804,-14.0642,60.1746829346,13.17804,-3.9442,13.7556334598,45.33,-10.12,46.4459180122,131.41,59.10804,5.1258,59.3298762706,13.17804,-3.9442,13.7556334598,45.93,9.07,46.8169819617,130.96
2019-11-30 14:30:00,58.2388,-14.20956,59.9472219609,12.3788,-3.68956,12.9169478761,45.86,-10.52,47.0511423878,131.48,58.8588,5.03044,59.0733752551,12.3788,-3.68956,12.9169478761,46.48,8.72,47.2908955297,131.06
2019-11-30 15:00:00,57.79726,-14.5274,59.5950385038,12.26726,-3.6074,12.7866728537,45.53,-10.92,46.8212270236,131.45,58.39726,4.7126,58.5871024567,12.26726,-3.6074,12.7866728537,46.13,8.32,46.874292528,131.06
2019-11-30 15:30:00,57.62084,-14.58156,59.437219773,14.45084,-4.42156,15.112146424,43.17,-10.16,44.3494588468,131.34,58.21084,4.61844,58.3937657763,14.45084,-4.42156,15.112146424,43.76,9.04,44.6839926596,130.94
2019-11-30 16:00:00,55.31558,-14.53694,57.1938459565,13.76558,-4.25694,14.4087727062,41.55,-10.28,42.8028141598,131.21,55.88558,4.64306,56.0781245951,13.76558,-4.25694,14.4087727062,42.12,8.9,43.0500220674,130.79
2019-11-30 16:30:00,60.96638,-14.3262,62.6269869684,14.36638,-4.6362,15.0959340468,46.6,-9.69,47.5968076661,130.94,61.58638,4.7538,61.7695784019,14.36638,-4.6362,15.0959340468,47.22,9.39,48.1445791341,130.52
2019-11-30 17:00:00,61.31208,-13.77254,62.8399077973,12.63208,-3.65254,13.1495434741,48.68,-10.12,49.7207884089,130.72,61.94208,5.21746,62.1614282621,12.63208,-3.65254,13.1495434741,49.31,8.87,50.1014271254,130.27
2019-11-30 17:30:00,56.51628,-13.73248,58.1607334203,19.10628,-5.20248,19.801912372,37.41,-8.53,38.3701576749,130.5,57.04628,5.19752,57.2825652008,19.10628,-5.20248,19.801912372,37.94,10.4,39.3395932872,130.05
2019-11-30 18:00:00,61.64986,-14.45556,63.3219429024,19.96986,-5.45556,20.7016531546,41.68,-9.0,42.6406191325,130.35,62.22986,4.44444,62.3883684875,19.96986,-5.45556,20.7016531546,42.26,9.9,43.4041196201,129.9
2019-11-30 18:30:00,61.81406,-14.28544,63.4432960184,13.31406,-3.9154400000000003,13.8778551685,48.5,-10.37,49.5962387687,130.69,62.44406,4.7145600000000005,62.6217829934,13.31406,-3.9154400000000003,13.8778551685,49.13,8.63,49.8821992298,130.26
2019-11-30 19:00:00,60.79766,-14.70412,62.5505124395,13.97766,-4.24412,14.60779017,46.82,-10.46,47.9742014003,130.69,61.41766,4.31588,61.5691138482,13.97766,-4.24412,14.60779017,47.44,8.56,48.2060909015,130.31
2019-11-30 19:30:00,60.50254,-15.36384,62.422791719,16.95254,-5.16384,17.7215647164,43.55,-10.2,44.7285423416,130.92,61.09254,3.68616,61.2036454731,16.95254,-5.16384,17.7215647164,44.14,8.85,45.0184639898,130.5
2019-11-30 20:00:00,58.38242,-15.23986,60.3387130943,16.20242,-4.75986,16.8871158306,42.18,-10.48,43.4624297526,130.48,58.952420000000004,3.7201400000000002,59.0696814404,16.20242,-4.75986,16.8871158306,42.75,8.48,43.5829427643,130.1
2019-11-30 20:30:00,56.6113,-15.20372,58.6173386425,14.5413,-4.3737200000000005,15.1848224332,42.07,-10.83,43.4416136901,130.48,57.2013,3.7562800000000003,57.324500531,14.5413,-4.3737200000000005,15.1848224332,42.66,8.13,43.4277848848,130.13
2019-11-30 21:00:00,55.05244,-15.39426,57.1642754778,12.00244,-3.8842600000000003,12.6153098139,43.05,-11.51,44.5621206856,130.85,55.63244,3.66574,55.7530809023,12.00244,-3.8842600000000003,12.6153098139,43.63,7.55,44.2784304148,130.48
2019-11-30 21:30:00,53.3248,-15.920020000000001,55.6505285855,11.1948,-3.6000199999999998,11.7594086178,42.13,-12.32,43.8944108059,130.8,53.894800000000004,3.06998,53.9821659832,11.1948,-3.6000199999999998,11.7594086178,42.7,6.67,43.2178076723,130.4
2019-11-30 22:00:00,52.169200000000004,-16.21528,54.6311333776,13.1392,-4.10528,13.7656057084,39.03,-12.11,40.8655478368,131.17,52.7292,2.91472,52.8096972659,13.1392,-4.10528,13.7656057084,39.59,7.02,40.2075676956,130.79
2019-11-30 22:30:00,50.3211,-16.76118,53.0391389467,12.5811,-3.94118,13.1839666642,37.74,-12.82,39.8579979427,131.35,50.8711,2.40882,50.9280986195,12.5811,-3.94118,13.1839666642,38.29,6.35,38.8129694819,130.98
2019-11-30 23:00:00,48.05496,-17.3568,51.0934211699,12.78496,-3.9968,13.3951339091,35.27,-13.36,37.7155471921,132.36,48.57496,2.0932,48.6200393381,12.78496,-3.9968,13.3951339091,35.79,6.09,36.3044377453,131.97
