Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-11-30 23:30:00,45.28184,-17.5405,48.5604177704,10.28184,-3.1405,10.7507662069,35.0,-14.4,37.8465322057,132.4,45.811840000000004,1.8895,45.8507894636,10.28184,-3.1405,10.7507662069,35.53,5.03,35.8842834678,131.97
2019-12-01 00:00:00,42.864,-17.64118,46.352278561,9.514,-2.9311800000000003,9.9553007083,33.35,-14.71,36.4500562414,132.06,43.364,1.71882,43.3980510875,9.514,-2.9311800000000003,9.9553007083,33.85,4.65,34.1678942869,131.68
2019-12-01 00:30:00,41.79474,-17.87192,45.4555366942,8.89474,-2.72192,9.301894869,32.9,-15.15,36.2206087746,132.27,42.30474,1.51808,42.3319689284,8.89474,-2.72192,9.301894869,33.41,4.24,33.6779705446,131.85
2019-12-01 01:00:00,41.07724,-18.0345,44.8618193598,10.01724,-3.0845,10.4813757431,31.06,-14.95,34.4706556364,132.04,41.56724,1.3355000000000001,41.5886883836,10.01724,-3.0845,10.4813757431,31.55,4.42,31.858105719,131.68
2019-12-01 01:30:00,39.84326,-18.41732,43.8939978062,10.42326,-3.14732,10.8880655862,29.42,-15.27,33.1467841577,132.16,40.32326,0.9726800000000001,40.3349898154,10.42326,-3.14732,10.8880655862,29.9,4.12,30.1825181189,131.78
2019-12-01 02:00:00,39.4502,-18.69702,43.6565783923,11.3502,-3.5670200000000003,11.897506954,28.1,-15.13,31.9143682375,132.58,39.9002,0.78298,39.9078816491,11.3502,-3.5670200000000003,11.897506954,28.55,4.35,28.8794909927,132.16
2019-12-01 02:30:00,39.36016,-18.70436,43.5783808583,11.05016,-3.58436,11.6169562552,28.31,-15.12,32.0947114023,132.31,39.83016,0.68564,39.8360608976,11.05016,-3.58436,11.6169562552,28.78,4.27,29.095039096,131.91
2019-12-01 03:00:00,38.7147,-20.22826,43.6807795113,10.9047,-3.48826,11.4490366371,27.81,-16.74,32.4595702375,133.18,39.1747,-0.57826,39.1789676321,10.9047,-3.48826,11.4490366371,28.27,2.91,28.4193771923,132.77
2019-12-01 03:30:00,39.15142,-20.96296,44.4103521713,13.43142,-4.35296,14.1191821285,25.72,-16.61,30.617160221,133.02,39.60142,-1.3429600000000002,39.6241846298,13.43142,-4.35296,14.1191821285,26.17,3.01,26.3425321486,132.63
2019-12-01 04:00:00,38.80718,-22.600740000000002,44.9086925673,12.84718,-4.16074,13.5041397838,25.96,-18.44,31.8426632052,133.24,39.30718,-0.81074,39.3155401705,12.84718,-4.16074,13.5041397838,26.46,3.35,26.671222319199998,132.8
2019-12-01 04:30:00,36.95236,-33.01604,49.5533632244,12.68236,-4.05604,13.3151686302,24.27,-28.96,37.785109501,131.08,37.91236,6.62396,38.4866715481,12.68236,-4.05604,13.3151686302,25.23,10.68,27.3973593618,130.7
2019-12-01 05:00:00,36.9816,-33.07702,49.6158038395,11.2916,-3.4870200000000002,11.8177637073,25.69,-29.59,39.1860204665,131.21,37.9716,6.6029800000000005,38.541429027,11.2916,-3.4870200000000002,11.8177637073,26.68,10.09,28.5242090162,130.81
2019-12-01 05:30:00,36.82134,-32.9528,49.4135417394,10.52134,-3.1328,10.9778427405,26.3,-29.82,39.760814881,131.34,37.81134,6.8272,38.4227548783,10.52134,-3.1328,10.9778427405,27.29,9.96,29.0507435361,130.94
2019-12-01 06:00:00,38.2306,-33.02132,50.5171886678,11.7506,-3.57132,12.2813243139,26.48,-29.45,39.6042030598,131.3,39.2406,6.69868,39.8082529396,11.7506,-3.57132,12.2813243139,27.49,10.27,29.3457492663,130.89
2019-12-01 06:30:00,40.68282,-32.72638,52.2121421803,12.63282,-3.81638,13.1967002488,28.05,-28.91,40.2813927267,131.82,41.72282,7.42362,42.3781056992,12.63282,-3.81638,13.1967002488,29.09,11.24,31.1859856346,131.44
2019-12-01 07:00:00,42.35762,-32.50866,53.3945778807,12.86762,-3.75866,13.4053410796,29.49,-28.75,41.1852230782,131.69,43.42762,7.56134,44.0809714215,12.86762,-3.75866,13.4053410796,30.56,11.32,32.5892006653,131.3
2019-12-01 07:30:00,44.64082,-32.02022,54.9372123348,13.01082,-3.86022,13.5713940154,31.63,-28.16,42.3490554794,131.51,45.75082,7.96978,46.4397989221,13.01082,-3.86022,13.5713940154,32.74,11.83,34.8117293452,131.12
2019-12-01 08:00:00,45.72796,-31.80872,55.7031506631,12.55796,-3.91872,13.1551786685,33.17,-27.89,43.33706266,132.1,46.87796,8.51128,47.6443598026,12.55796,-3.91872,13.1551786685,34.32,12.43,36.5016068139,131.69
2019-12-01 08:30:00,48.06504,-30.65736,57.0098394347,10.33504,-2.84736,10.7200984497,37.73,-27.81,46.871622545,131.27,49.29504,9.16264,50.139355205,10.33504,-2.84736,10.7200984497,38.96,12.01,40.7691267996,130.84
2019-12-01 09:00:00,51.13344,-29.93718,59.2525394611,10.15344,-2.71718,10.5107283756,40.98,-27.22,49.1964307648,130.84,52.42344,9.69282,53.311985716,10.15344,-2.71718,10.5107283756,42.27,12.41,44.0540690516,130.44
2019-12-01 09:30:00,52.15682,-28.68332,59.5236651991,7.82682,-1.98332,8.0741977642,44.33,-26.7,51.7497719802,130.41,53.52682,10.64668,54.5753813943,7.82682,-1.98332,8.0741977642,45.7,12.63,47.4131511292,129.98
2019-12-01 10:00:00,53.54868,-28.30624,60.5698303835,10.04868,-2.52624,10.3613637268,43.5,-25.78,50.5653873712,130.13,54.88868,10.87376,55.9553915962,10.04868,-2.52624,10.3613637268,44.84,13.4,46.7994187998,129.68
2019-12-01 10:30:00,54.59866,-27.86498,61.2982119168,13.22866,-3.66498,13.7269633858,41.37,-24.2,47.9282474121,129.85,55.88866,11.18502,56.9969033281,13.22866,-3.66498,13.7269633858,42.66,14.85,45.1707659886,129.41
2019-12-01 11:00:00,54.54122,-27.18522,60.9407980382,11.88122,-2.83522,12.2148213715,42.66,-24.35,49.1202412453,129.34,55.87122,11.56478,57.0555638018,11.88122,-2.83522,12.2148213715,43.99,14.4,46.2869322812,128.9
2019-12-01 11:30:00,54.8984,-26.9259,61.1460416819,12.5784,-2.8159,12.8897416332,42.32,-24.11,48.706000657,129.65,56.2084,11.9641,57.467590165,12.5784,-2.8159,12.8897416332,43.63,14.78,46.0654458352,129.18
2019-12-01 12:00:00,55.82878,-27.3343,62.1612148593,12.97878,-3.1143,13.3471942662,42.85,-24.22,49.2212443971,129.85,57.15878,11.6357,58.3310864426,12.97878,-3.1143,13.3471942662,44.18,14.75,46.5771929167,129.35
2019-12-01 12:30:00,56.62698,-27.49922,62.950948877100004,14.17698,-3.60922,14.6291910552,42.45,-23.89,48.7107236653,129.66,57.92698,11.39078,59.0363013825,14.17698,-3.60922,14.6291910552,43.75,15.0,46.25,129.15
2019-12-01 13:00:00,56.3601,-27.10716,62.5400591243,12.9601,-3.18716,13.3462422005,43.4,-23.92,49.5552862972,129.66,57.6901,11.76284,58.8770926836,12.9601,-3.18716,13.3462422005,44.73,14.95,47.1622242902,129.1
2019-12-01 13:30:00,55.72006,-27.3197,62.0571598971,12.30006,-3.0197,12.6653094748,43.42,-24.3,49.757274845,129.62,57.04006,11.5403,58.1957641834,12.30006,-3.0197,12.6653094748,44.74,14.56,47.0495611032,129.1
2019-12-01 14:00:00,55.03402,-27.35274,61.4566167542,11.99402,-3.30274,12.4404424064,43.04,-24.05,49.3035911471,129.44,56.34402,11.37726,57.481219845,11.99402,-3.30274,12.4404424064,44.35,14.68,46.7164307284,128.92
2019-12-01 14:30:00,54.4871,-11.27872,55.6421925453,9.7171,-2.74872,10.0983906663,44.77,-8.53,45.5753639591,130.84,54.8371,-2.27872,54.8844249423,9.7171,-2.74872,10.0983906663,45.12,0.47000000000000003,45.1224478503,130.36
2019-12-01 15:00:00,54.57368,-6.51618,54.9613241337,8.81368,-2.52618,9.168562621,45.76,-3.99,45.9336227615,131.33,54.63368,-6.66618,55.038867595,8.81368,-2.52618,9.168562621,45.82,-4.14,46.006651693,130.8
2019-12-01 15:30:00,55.87752,-6.03232,56.2021896898,7.97752,-2.32232,8.3086699015,47.9,-3.71,48.0434605331,131.01,55.92752,-6.19232,56.2692839863,7.97752,-2.32232,8.3086699015,47.95,-3.87,48.1059185548,130.53
2019-12-01 16:00:00,57.24888,-5.84436,57.5464230432,7.22888,-2.13436,7.5373867264,50.02,-3.71,50.157397261,131.01,57.30888,-5.99436,57.6215244389,7.22888,-2.13436,7.5373867264,50.08,-3.86,50.2285377052,130.53
2019-12-01 16:30:00,61.56212,-5.51504,61.808658658,8.86212,-2.71504,9.2686899342,52.7,-2.8,52.7743308816,130.68,61.61212,-5.66504,61.8720131327,8.86212,-2.71504,9.2686899342,52.75,-2.95,52.8324237566,130.2
2019-12-01 17:00:00,63.76338,-4.98016,63.9575689239,10.13338,-2.53016,10.4444770022,53.63,-2.45,53.6859329806,130.04,63.83338,-5.13016,64.0391984948,10.13338,-2.53016,10.4444770022,53.7,-2.6,53.7629054274,129.59
2019-12-01 17:30:00,59.50522,-3.92216,59.6343403277,16.63522,-4.60216,17.2600817239,42.87,0.68,42.8753927096,129.38,59.55522,-4.05216,59.6929160782,16.63522,-4.60216,17.2600817239,42.92,0.55,42.9235238535,128.94
2019-12-01 18:00:00,58.59314,-10.86504,59.5919889688,16.68314,-4.79504,17.3585589512,41.91,-6.07,42.3472903502,132.04,59.13314,7.54496,59.6125378395,16.68314,-4.79504,17.3585589512,42.45,12.34,44.2072177365,131.58
2019-12-01 18:30:00,56.47868,-10.6363,57.4714900819,6.39868,-1.4463,6.5600982792,50.08,-9.19,50.9162302218,132.7,57.08868,8.4537,57.7111984612,6.39868,-1.4463,6.5600982792,50.69,9.9,51.6477114691,132.24
2019-12-01 19:00:00,55.5186,-11.17636,56.6323756239,6.2986,-1.52636,6.4809055548,49.22,-9.65,50.1570623143,133.07,56.1186,8.03364,56.690710329,6.2986,-1.52636,6.4809055548,49.82,9.56,50.7289463719,132.63
2019-12-01 19:30:00,60.73522,-11.5399,61.8218103945,5.95522,-1.7399,6.2041838511,54.78,-9.8,55.64969362,132.64,61.38522,7.5701,61.8502356379,5.95522,-1.7399,6.2041838511,55.43,9.31,56.2064142247,132.24
2019-12-01 20:00:00,60.60002,-11.96036,61.7690265046,5.99002,-1.9803600000000001,6.3088957298,54.61,-9.98,55.5144350597,132.64,61.24002,7.13964,61.6548011831,5.99002,-1.9803600000000001,6.3088957298,55.25,9.12,55.9976508436,132.24
2019-12-01 20:30:00,59.4689,-12.3838,60.7446176188,5.7689,-1.7438,6.0266944215,53.7,-10.64,54.743945784,133.21,60.1089,6.8562,60.4986556681,5.7689,-1.7438,6.0266944215,54.34,8.6,55.0163212147,132.81
2019-12-01 21:00:00,57.39074,-12.89648,58.8219026736,5.07074,-1.3864800000000002,5.2568746359,52.32,-11.51,53.571097618,133.51,58.02074,6.40352,58.3730360572,5.07074,-1.3864800000000002,5.2568746359,52.95,7.79,53.5199644992,133.09
2019-12-01 21:30:00,55.4079,-13.58816,57.0497456138,5.0179,-1.56816,5.2572279954,50.39,-12.02,51.8037884715,133.63,56.0179,5.5418400000000005,56.2913591148,5.0179,-1.56816,5.2572279954,51.0,7.11,51.4932238261,133.21
2019-12-01 22:00:00,51.12328,-16.7672,53.8026835186,4.33328,-1.3072,4.5261559185,46.79,-15.46,49.2779433418,132.03,51.76328,2.6028000000000002,51.8286766588,4.33328,-1.3072,4.5261559185,47.43,3.91,47.5908919858,131.63
2019-12-01 22:30:00,49.37682,-17.18064,52.2804432281,4.07682,-1.29064,4.2762381741,45.3,-15.89,48.0060631587,132.58,50.00682,2.30936,50.0601157622,4.07682,-1.29064,4.2762381741,45.93,3.6,46.0708682358,132.17
2019-12-01 23:00:00,46.18584,-17.35894,49.3402940246,2.37584,-0.36894000000000005,2.4043153764,43.81,-16.99,46.9891072484,132.58,46.78584,2.15106,46.8352632493,2.37584,-0.36894000000000005,2.4043153764,44.41,2.52,44.4814399497,132.2
2019-12-01 23:30:00,43.13108,-17.6219,46.5920746649,1.94108,0.2381,1.9556285886,41.19,-17.86,44.8953861772,133.53,43.72108,2.1081,43.7718736402,1.94108,0.2381,1.9556285886,41.78,1.87,41.8218280327,133.09
2019-12-02 00:00:00,40.9562,-17.52412,44.5477844591,1.9362,0.38588000000000006,1.9742780489,39.02,-17.91,42.934001677,133.24,41.5162,2.17588,41.5731802514,1.9362,0.38588000000000006,1.9742780489,39.58,1.79,39.6204555754,132.88
2019-12-02 00:30:00,39.74812,-18.09584,43.6734755755,1.87812,0.08416000000000001,1.8800046915,37.87,-18.18,42.0077290507,133.36,40.31812,1.61416,40.3504189921,1.87812,0.08416000000000001,1.8800046915,38.44,1.53,38.4704367014,132.97
2019-12-02 01:00:00,39.12098,-17.88974,43.0173671141,1.9609800000000002,0.20026000000000002,1.9711789944,37.16,-18.09,41.3293321988,132.84,39.67098,1.70026,39.707399036300004,1.9609800000000002,0.20026000000000002,1.9711789944,37.71,1.5,37.7398211443,132.47
2019-12-02 01:30:00,38.23828,-18.18276,42.3412189075,2.19828,0.18724000000000002,2.2062397367,36.04,-18.37,40.4516810528,133.05,38.77828,1.44724,38.8052767465,2.19828,0.18724000000000002,2.2062397367,36.58,1.26,36.6016939499,132.66
2019-12-02 02:00:00,37.75796,-18.85108,42.2022127445,2.61796,-0.38108000000000003,2.6455503261,35.14,-18.47,39.6983689841,133.31,38.28796,0.8289200000000001,38.2969318527,2.61796,-0.38108000000000003,2.6455503261,35.67,1.21,35.6905169478,132.9
2019-12-02 02:30:00,37.17562,-18.705,41.6161476759,2.5556200000000002,-0.255,2.5683104533,34.62,-18.45,39.2294137096,133.53,37.70562,1.075,37.7209411943,2.5556200000000002,-0.255,2.5683104533,35.15,1.33,35.1751531624,133.15
2019-12-02 03:00:00,37.00096,-18.80812,41.5068237626,2.62096,-0.35812000000000005,2.6453130733,34.38,-18.45,39.0177767178,133.45,37.54096,0.93188,37.5525242568,2.62096,-0.35812000000000005,2.6453130733,34.92,1.29,34.943819196,133.05
2019-12-02 03:30:00,36.80736,-18.84306,41.350243776,2.66736,-0.26306,2.6803003438,34.14,-18.58,38.8684447849,133.71,37.32736,0.9669400000000001,37.3398818629,2.66736,-0.26306,2.6803003438,34.66,1.23,34.6818180031,133.31
2019-12-02 04:00:00,36.48742,-18.6157,40.9618860008,2.50742,-0.0557,2.5080385855,33.98,-18.56,38.7183935617,133.67,37.00742,1.1943,37.026686154,2.50742,-0.0557,2.5080385855,34.5,1.25,34.5226375006,133.28
2019-12-02 04:30:00,36.66254,-18.3628,41.0040761765,2.38254,0.1772,2.3891204849,34.28,-18.54,38.9724261498,133.72,37.19254,1.4572,37.2210755284,2.38254,0.1772,2.3891204849,34.81,1.28,34.8335255178,133.28
2019-12-02 05:00:00,37.10438,-18.18466,41.3209011821,2.14438,0.44534,2.1901354524,34.96,-18.63,39.6141199574,133.54,37.64438,1.54534,37.6760855358,2.14438,0.44534,2.1901354524,35.5,1.1,35.5170381648,133.11
2019-12-02 05:30:00,38.28054,-17.78366,42.2096944515,2.31054,0.36634000000000005,2.3394016515000002,35.97,-18.15,40.2897431116,133.32,38.82054,1.9463400000000002,38.8693010651,2.31054,0.36634000000000005,2.3394016515000002,36.51,1.58,36.544171902,132.94
2019-12-02 06:00:00,40.8106,-17.3764,44.3558829167,2.1406,0.48360000000000003,2.1945471788,38.67,-17.86,42.595169914,133.82,41.3706,2.4836,41.4450818954,2.1406,0.48360000000000003,2.1945471788,39.23,2.0,39.2809483083,133.39
2019-12-02 06:30:00,43.54058,-15.93,46.3632074682,2.16058,0.43,2.2029539115,41.38,-16.36,44.496674033,133.58,44.12058,3.83,44.2865044854,2.16058,0.43,2.2029539115,41.96,3.4,42.0975248679,133.12
2019-12-02 07:00:00,46.46968,-14.21052,48.5939300528,2.70968,0.42948000000000003,2.7435048337,43.76,-14.64,46.1439833564,133.04,47.06968,5.40948,47.3795024158,2.70968,0.42948000000000003,2.7435048337,44.36,4.98,44.6386603742,132.58
2019-12-02 07:30:00,57.10916,-12.54066,58.4698581249,2.86916,0.36934000000000006,2.8928344476000003,54.24,-12.91,55.7552302479,131.96,57.79916,6.82934,58.2012266326,2.86916,0.36934000000000006,2.8928344476000003,54.93,6.46,55.3085572041,131.56
2019-12-02 08:00:00,61.77194,-10.709060000000001,62.6933532158,9.23194,-1.25906,9.3174002945,52.54,-9.45,53.383088146,130.48,62.38194,6.35094,62.704392805,9.23194,-1.25906,9.3174002945,53.15,7.61,53.692034791,130.06
2019-12-02 08:30:00,59.2424,-0.8534200000000001,59.248546678,9.3324,-1.26342,9.4175325779,49.91,0.41000000000000003,49.9116840028,133.44,59.3324,-1.03342,59.3413990959,9.3324,-1.26342,9.4175325779,50.0,0.23,50.0005289972,133.02
2019-12-02 09:00:00,58.2774,-0.5225000000000001,58.2797422524,9.7074,-1.4625,9.8169506982,48.57,0.9400000000000001,48.5790952983,133.4,58.3474,-0.6725,58.3512754189,9.7074,-1.4625,9.8169506982,48.64,0.79,48.6464150786,132.94
2019-12-02 09:30:00,59.05992,-0.00388,59.0599201275,11.15992,-2.11388,11.3583582907,47.9,2.11,47.9464503379,133.06,59.12992,-0.14388,59.1300950503,11.15992,-2.11388,11.3583582907,47.97,1.97,48.0104342826,132.61
2019-12-02 10:00:00,58.85954,0.22858,58.8599838416,11.69954,-2.05142,11.8780284655,47.16,2.2800000000000002,47.2150823361,133.06,58.92954,0.07858000000000001,58.9295923915,11.69954,-2.05142,11.8780284655,47.23,2.13,47.2780054571,132.61
2019-12-02 10:30:00,65.80958,0.6579400000000001,65.812868839,4.72958,0.07794000000000001,4.7302221533,61.08,0.58,61.0827537035,133.16,65.89958,0.5079400000000001,65.9015375179,4.72958,0.07794000000000001,4.7302221533,61.17,0.43,61.1715113431,132.78
2019-12-02 11:00:00,66.32666,0.8234800000000001,66.3317717694,4.17666,0.13348000000000002,4.1787923693,62.15,0.6900000000000001,62.1538301314,133.37,66.42666,0.6834800000000001,66.4301761526,4.17666,0.13348000000000002,4.1787923693,62.25,0.55,62.2524296715,132.93
2019-12-02 11:30:00,64.62418,0.5497000000000001,64.6265178604,4.45418,0.0097,4.454190562,60.17,0.54,60.1724230857,133.46,64.72418,0.38970000000000005,64.7253531683,4.45418,0.0097,4.454190562,60.27,0.38,60.2711979307,133.01
2019-12-02 12:00:00,66.39138,1.11868,66.4008040858,2.82138,0.10868000000000001,2.8234724094,63.57,1.01,63.5780229325,133.41,66.48138,0.9786800000000001,66.4885832399,2.82138,0.10868000000000001,2.8234724094,63.66,0.87,63.6659445858,132.95
2019-12-02 12:30:00,65.08094,0.9668,65.088120679,3.20094,0.0068000000000000005,3.2009472229,61.88,0.96,61.887446223,133.63,65.19094,0.8268000000000001,65.1961828355,3.20094,0.0068000000000000005,3.2009472229,61.99,0.8200000000000001,61.9954232182,133.17
2019-12-02 13:00:00,64.22758,0.6931600000000001,64.2313202686,3.11758,0.013160000000000002,3.1176077755,61.11,0.68,61.1137832244,133.73,64.32758,0.5331600000000001,64.329789431,3.11758,0.013160000000000002,3.1176077755,61.21,0.52,61.2122087496,133.25
2019-12-02 13:30:00,64.70918,0.45716,64.710794861,2.8191800000000002,0.20716,2.8267810559,61.89,0.25,61.890504926,133.77,64.80918,0.28716,64.8098161789,2.8191800000000002,0.20716,2.8267810559,61.99,0.08,61.9900516212,133.25
2019-12-02 14:00:00,63.9059,0.41372000000000003,63.9072391756,3.6259,0.41372000000000003,3.6494266739,60.28,0.0,60.28,133.91,63.9959,0.34372,63.9968230481,3.6259,0.41372000000000003,3.6494266739,60.37,-0.07,60.3700405831,133.39
2019-12-02 14:30:00,63.61404,-5.6061,63.8605859849,2.90404,0.3039,2.9198978632,60.71,-5.91,60.9969851714,132.8,64.05404,4.4439,64.2080079704,2.90404,0.3039,2.9198978632,61.15,4.14,61.2899836841,132.31
2019-12-02 15:00:00,63.62682,-11.14618,64.5957394253,2.28682,0.17382,2.29341647,61.34,-11.32,62.3757805562,131.81,64.37682,8.17382,64.8936536705,2.28682,0.17382,2.29341647,62.09,8.0,62.603259499800004,131.33
2019-12-02 15:30:00,61.52398,-11.49088,62.5878617482,3.1739800000000002,0.13912000000000002,3.1770274495,58.35,-11.63,59.497726007,132.26,62.25398,7.91912,62.7556410804,3.1739800000000002,0.13912000000000002,3.1770274495,59.08,7.78,59.5900562175,131.74
2019-12-02 16:00:00,62.26186,-11.60538,63.3342249941,9.55186,-1.2153800000000001,9.6288721045,52.71,-10.39,53.7242608139,131.81,62.93186,7.72462,63.4041698724,9.55186,-1.2153800000000001,9.6288721045,53.38,8.94,54.123451479,131.32
2019-12-02 16:30:00,66.70466,-12.20812,67.8126084121,11.61466,-0.8381200000000001,11.6448603276,55.09,-11.37,56.2510888783,131.46,67.40466,7.00188,67.7673558083,11.61466,-0.8381200000000001,11.6448603276,55.79,7.84,56.3381726718,130.98
2019-12-02 17:00:00,62.87482,-12.52816,64.1108242266,14.52482,-1.76816,14.6320465355,48.35,-10.76,49.5328184137,131.46,63.50482,6.67184,63.8543311939,14.52482,-1.76816,14.6320465355,48.98,8.44,49.7018510722,130.95
2019-12-02 17:30:00,63.15108,-12.90784,64.4567392802,15.13108,-1.83784,15.2422845345,48.02,-11.07,49.2794612389,131.5,63.78108,6.29216,64.0906970116,15.13108,-1.83784,15.2422845345,48.65,8.13,49.3246327913,130.98
2019-12-02 18:00:00,62.6562,-13.13178,64.017521386,15.1162,-1.8117800000000002,15.2243899454,47.54,-11.32,48.869151824,131.5,63.2862,6.09822,63.5793315285,15.1162,-1.8117800000000002,15.2243899454,48.17,7.91,48.815130851,130.98
2019-12-02 18:30:00,61.46832,-12.86576,62.8003355405,11.98832,-0.7757600000000001,12.0133933591,49.48,-12.09,50.9356309473,131.5,62.10832,6.38424,62.4355822717,11.98832,-0.7757600000000001,12.0133933591,50.12,7.16,50.628845533,131.06
2019-12-02 19:00:00,67.87178,-13.24284,69.1516545835,11.79178,-1.01284,11.835198369,56.08,-12.23,57.3980774939,131.22,68.58178,5.92716,68.8374300336,11.79178,-1.01284,11.835198369,56.79,6.94,57.212478534,130.76
2019-12-02 19:30:00,67.75712,-13.1925,69.0294818679,10.60712,-1.2525,10.6808122792,57.15,-11.94,58.3839541313,131.22,68.46712,5.9675,68.7266875191,10.60712,-1.2525,10.6808122792,57.86,7.22,58.3087300496,130.76
2019-12-02 20:00:00,66.34614,-12.95046,67.5982596456,9.79614,-1.25046,9.8756270237,56.55,-11.7,57.7476622903,131.97,67.05614,6.4595400000000005,67.3665463618,9.79614,-1.25046,9.8756270237,57.26,7.71,57.7767401296,131.52
2019-12-02 20:30:00,64.16974,-13.4604,65.566286305,2.45974,0.2796,2.4755801396,61.71,-13.74,63.2211333337,132.55,64.92974,6.0696,65.2128145431,2.45974,0.2796,2.4755801396,62.47,5.79,62.7377478078,132.08
2019-12-02 21:00:00,61.69286,-14.14284,63.2931978829,1.92286,0.10716,1.925843671,59.77,-14.25,61.445222759800004,132.55,62.43286,5.40716,62.6665731235,1.92286,0.10716,1.925843671,60.51,5.3,60.7416669182,132.12
2019-12-02 21:30:00,58.72114,-14.61598,60.5128015734,2.01114,0.06402000000000001,2.0121587065,56.71,-14.68,58.5792326682,132.55,59.44114,4.9240200000000005,59.644740736,2.01114,0.06402000000000001,2.0121587065,57.43,4.86,57.6352713189,132.12
2019-12-02 22:00:00,56.05682,-14.04368,57.7892032862,2.32682,-0.12368000000000001,2.3301047304,53.73,-13.92,55.5038674328,133.3,56.73682,5.70632,57.0230552641,2.32682,-0.12368000000000001,2.3301047304,54.41,5.83,54.7214491767,132.87
2019-12-02 22:30:00,52.11034,-14.94052,54.2098392618,2.41034,-0.12052000000000002,2.4133511941,49.7,-14.82,51.8625336828,132.82,52.77034,4.67948,52.9774132701,2.41034,-0.12052000000000002,2.4133511941,50.36,4.8,50.5882357866,132.41
2019-12-02 23:00:00,48.76372,-15.64716,51.2126352017,2.62372,-0.43716000000000005,2.6598901301,46.14,-15.21,48.5823393838,131.76,49.38372,3.6528400000000003,49.5186332718,2.62372,-0.43716000000000005,2.6598901301,46.76,4.09,46.9385310806,131.37
2019-12-02 23:30:00,45.7932,-16.73896,48.7566400413,2.3832,-0.32896000000000003,2.4057965254,43.41,-16.41,46.4081479915,133.36,46.3932,2.98104,46.4888761503,2.3832,-0.32896000000000003,2.4057965254,44.01,3.31,44.1342973208,132.93
2019-12-03 00:00:00,43.12344,-17.52046,46.5467248692,2.53344,-0.34046000000000004,2.5562142409,40.59,-17.18,44.0760762773,133.69,43.69344,2.27954,43.7528627823,2.53344,-0.34046000000000004,2.5562142409,41.16,2.62,41.2433024866,133.24
2019-12-03 00:30:00,41.67526,-18.154420000000002,45.4577854894,2.61526,-0.48442,2.6597457781,39.06,-17.67,42.8708817264,133.79,42.24526,1.66558,42.2780811911,2.61526,-0.48442,2.6597457781,39.63,2.15,39.6882778664,133.33
2019-12-03 01:00:00,40.94764,-18.12438,44.7794860617,3.06764,-0.70438,3.1474698336999998,37.88,-17.42,41.6935342709,133.02,41.49764,1.4956200000000002,41.5245831376,3.06764,-0.70438,3.1474698336999998,38.43,2.2,38.4929201283,132.6
2019-12-03 01:30:00,39.91518,-18.21096,43.8732339651,3.36518,-0.95096,3.4969645915,36.55,-17.26,40.4204168707,132.71,40.45518,1.32904,40.4770050294,3.36518,-0.95096,3.4969645915,37.09,2.2800000000000002,37.1600121098,132.29
2019-12-03 02:00:00,39.55798,-18.24336,43.562070265,2.87798,-0.52336,2.9251794082,36.68,-17.72,40.7359890024,133.29,40.09798,1.4366400000000001,40.1237078866,2.87798,-0.52336,2.9251794082,37.22,1.96,37.2715709355,132.83
2019-12-03 02:30:00,39.0367,-18.28462,43.1067428071,2.6967,-0.55462,2.7531426106,36.34,-17.73,40.4344964109,133.29,39.5867,1.43538,39.6127142801,2.6967,-0.55462,2.7531426106,36.89,1.99,36.9436354464,132.87
2019-12-03 03:00:00,38.6265,-18.50136,42.8288083432,2.4265,-0.44136000000000003,2.4663132201,36.2,-18.06,40.454957669,133.51,39.1765,1.26864,39.1970355984,2.4265,-0.44136000000000003,2.4663132201,36.75,1.71,36.7897621629,133.08
2019-12-03 03:30:00,37.88604,-18.21136,42.0357664368,2.2260400000000002,-0.07136,2.2271834974,35.66,-18.14,40.0086890563,133.35,38.41604,1.52864,38.4464415718,2.2260400000000002,-0.07136,2.2271834974,36.19,1.6,36.2253516201,132.91
2019-12-03 04:00:00,37.97906,-18.49098,42.2412753103,2.82906,-0.58098,2.8880994173000003,35.15,-17.91,39.4498491759,133.49,38.50906,1.25902,38.5296357814,2.82906,-0.58098,2.8880994173000003,35.68,1.8399999999999999,35.7274124448,133.02
2019-12-03 04:30:00,38.00584,-18.22776,42.1508613046,2.52584,-0.37776000000000004,2.5539323255,35.48,-17.85,39.7171612782,132.99,38.54584,1.40224,38.5713372639,2.52584,-0.37776000000000004,2.5539323255,36.02,1.78,36.0639543034,132.53
2019-12-03 05:00:00,38.62636,-18.18542,42.6931515284,2.50636,-0.39542000000000005,2.5373603264,36.12,-17.79,40.263364241,133.26,39.15636,1.49458,39.1848733292,2.50636,-0.39542000000000005,2.5373603264,36.65,1.8900000000000001,36.6987002495,132.8
2019-12-03 05:30:00,39.9259,-17.60172,43.6336800851,2.0559,-0.10172,2.0584148679,37.87,-17.5,41.7179445802,133.03,40.4859,2.06828,40.5386960936,2.0559,-0.10172,2.0584148679,38.43,2.17,38.49121718,132.6
2019-12-03 06:00:00,42.58874,-17.3955,46.0043932145,2.16874,-0.3255,2.1930306513,40.42,-17.07,43.8766600826,133.21,43.15874,2.2745,43.2186324244,2.16874,-0.3255,2.1930306513,40.99,2.6,41.0723763617,132.74
2019-12-03 06:30:00,47.72076,-15.90232,50.3006432997,2.4307600000000003,-0.7223200000000001,2.5358115782,45.29,-15.18,47.7662694796,132.4,48.34076,3.58768,48.4737096286,2.4307600000000003,-0.7223200000000001,2.5358115782,45.91,4.31,46.1118661518,131.98
2019-12-03 07:00:00,52.53754,-14.46234,54.4917644009,3.47754,-0.8723400000000001,3.5852840232,49.06,-13.59,50.9074817684,133.12,53.18754,5.27766,53.4487427946,3.47754,-0.8723400000000001,3.5852840232,49.71,6.15,50.0889868135,132.69
2019-12-03 07:30:00,58.74184,-12.8344,60.1275776158,9.01184,-1.9644,9.2234552932,49.73,-10.87,50.9041236051,132.69,59.39184,6.7956,59.7793512674,9.01184,-1.9644,9.2234552932,50.38,8.76,51.1359169273,132.27
2019-12-03 08:00:00,62.5897,-11.77444,63.6875810767,8.9597,-2.06444,9.1944622792,53.63,-9.71,54.5019357454,132.73,63.2697,7.84556,63.7542763256,8.9597,-2.06444,9.1944622792,54.31,9.91,55.2067405305,132.27
2019-12-03 08:30:00,64.22076,-10.6737,65.1017195369,5.23076,-1.1637,5.3586423530000005,58.99,-9.51,59.7516543704,132.35,64.95076,8.856300000000001,65.5517755234,5.23076,-1.1637,5.3586423530000005,59.72,10.02,60.55475869,131.9
2019-12-03 09:00:00,65.08622,-9.9924,65.8487971921,2.24622,-0.5324,2.308452739,62.84,-9.46,63.5480699943,132.35,65.84622,9.5076,66.5290849633,2.24622,-0.5324,2.308452739,63.6,10.04,64.3875888662,131.9
2019-12-03 09:30:00,65.744,-9.71324,66.4576599595,2.4939999999999998,-0.5732400000000001,2.5590310857,63.25,-9.14,63.906980057,132.19,66.514,9.78676,67.2301484997,2.4939999999999998,-0.5732400000000001,2.5590310857,64.02,10.36,64.8528333999,131.81
2019-12-03 10:00:00,64.2025,-9.77828,64.9428653973,3.0025,-0.17828000000000002,3.0077882253,61.2,-9.6,61.9483655959,132.61,64.9425,9.79172,65.6765261475,3.0025,-0.17828000000000002,3.0077882253,61.94,9.97,62.7372656401,132.18
2019-12-03 10:30:00,64.0756,-9.6918,64.8044250233,3.3156,-0.21180000000000002,3.3223579879000003,60.76,-9.48,61.4951054963,132.87,64.8256,9.9582,65.5860058442,3.3156,-0.21180000000000002,3.3223579879000003,61.51,10.17,62.3450799983,132.44
2019-12-03 11:00:00,63.26374,-9.68312,64.0004969646,3.37374,-0.26312,3.383984888,59.89,-9.42,60.6263020479,133.01,63.99374,10.00688,64.7714165857,3.37374,-0.26312,3.383984888,60.62,10.27,61.4837970526,132.59
2019-12-03 11:30:00,63.24346,-9.9532,64.0218823764,2.97346,-0.37320000000000003,2.9967887165000002,60.27,-9.58,61.0266277948,133.19,63.99346,9.7768,64.735992624,2.97346,-0.37320000000000003,2.9967887165000002,61.02,10.15,61.8584100992,132.75
2019-12-03 12:00:00,63.35218,-10.14112,64.1587174561,3.15218,-0.45112,3.1842970978,60.2,-9.69,60.9748808937,133.51,64.09218,9.64888,64.8144152362,3.15218,-0.45112,3.1842970978,60.94,10.1,61.7713007796,133.02
2019-12-03 12:30:00,63.45908,-10.48062,64.3187237904,3.92908,-1.02062,4.0594746989,59.53,-9.46,60.2769649203,133.67,64.18908,9.41938,64.8765189482,3.92908,-1.02062,4.0594746989,60.26,10.44,61.1576749068,133.24
2019-12-03 13:00:00,63.18692,-10.74546,64.0940852942,3.63692,-0.91546,3.7503671951,59.55,-9.83,60.3558729537,133.84,63.92692,9.18454,64.5833328011,3.63692,-0.91546,3.7503671951,60.29,10.1,61.1301406836,133.36
2019-12-03 13:30:00,61.35932,-11.03924,62.3444542092,3.72932,-0.9392400000000001,3.8457768318000003,57.63,-10.1,58.5083489769,133.95,62.07932,8.91076,62.7155771355,3.72932,-0.9392400000000001,3.8457768318000003,58.35,9.85,59.175543935,133.45
2019-12-03 14:00:00,60.87176,-11.29678,61.9111331173,3.83176,-1.00678,3.9618165866,57.04,-10.29,57.9607254958,133.89,61.59176,8.66322,62.1980408105,3.83176,-1.00678,3.9618165866,57.76,9.67,58.5638668464,133.4
2019-12-03 14:30:00,60.95958,-10.95768,61.9365897088,3.07958,-0.74768,3.1690437609,57.88,-10.21,58.7736207835,133.73,61.67958,8.95232,62.3258744211,3.07958,-0.74768,3.1690437609,58.6,9.7,59.3973905151,133.25
2019-12-03 15:00:00,62.31476,-10.76074,63.2370369262,2.54476,-0.6507400000000001,2.6266453901,59.77,-10.11,60.6190151685,134.02,63.05476,9.22926,63.7266192325,2.54476,-0.6507400000000001,2.6266453901,60.51,9.88,61.3112917822,133.53
2019-12-03 15:30:00,62.57662,-10.75174,63.4935688369,2.10662,-0.28174000000000005,2.1253764965,60.47,-10.47,61.369714029,134.27,63.32662,9.30826,64.0070660541,2.10662,-0.28174000000000005,2.1253764965,61.22,9.59,61.9665756679,133.76
2019-12-03 16:00:00,57.924,-11.83546,59.1207906697,3.184,-0.035460000000000005,3.1841974517000002,54.74,-11.8,55.9973892249,132.86,58.664,7.89454,59.1928091732,3.184,-0.035460000000000005,3.1841974517000002,55.48,7.93,56.0438694239,132.31
2019-12-03 16:30:00,61.45818,-11.81422,62.5834138021,4.01818,0.04578,4.0184407823,57.44,-11.86,58.6516257234,131.59,62.28818,7.97578,62.7967390421,4.01818,0.04578,4.0184407823,58.27,7.93,58.8071237181,131.11
2019-12-03 17:00:00,60.25014,-12.99072,61.6347156734,15.80014,-2.81072,16.0481952549,44.45,-10.18,45.6008212645,131.42,60.93014,6.74928,61.3028118518,15.80014,-2.81072,16.0481952549,45.13,9.56,46.1314480588,130.92
2019-12-03 17:30:00,61.24616,-13.08704,62.6287691936,16.74616,-2.92704,17.0000422913,44.5,-10.16,45.6451048854,131.05,61.93616,6.54296,62.2808015452,16.74616,-2.92704,17.0000422913,45.19,9.47,46.1716038275,130.56
2019-12-03 18:00:00,61.51344,-12.89438,62.8503646467,16.78344,-2.85438,17.024433718,44.73,-10.04,45.8429329341,130.66,62.18344,6.65562,62.5386079779,16.78344,-2.85438,17.024433718,45.4,9.51,46.3853435904,130.21
2019-12-03 18:30:00,61.54794,-12.89966,62.8852140519,16.737940000000002,-2.72966,16.9590589114,44.81,-10.17,45.949591946,130.88,62.23794,6.67034,62.5943656503,16.737940000000002,-2.72966,16.9590589114,45.5,9.4,46.4608437289,130.4
2019-12-03 19:00:00,60.8113,-12.8634,62.1569084435,16.0913,-2.6734,16.3118669456,44.72,-10.19,45.8662675612,130.56,61.5013,6.6766,61.8626453464,16.0913,-2.6734,16.3118669456,45.41,9.35,46.3625991506,130.15
2019-12-03 19:30:00,66.4929,-12.62128,67.6801481917,11.8429,-1.89128,11.9929654568,54.65,-10.73,55.6934053547,130.96,67.2829,6.98872,67.6448877569,11.8429,-1.89128,11.9929654568,55.44,8.88,56.1466650835,130.52
2019-12-03 20:00:00,65.87218,-12.91478,67.126266397,10.84218,-1.84478,10.9980034734,55.03,-11.07,56.1323952812,131.29,66.66218,6.7952200000000005,67.007620889,10.84218,-1.84478,10.9980034734,55.82,8.64,56.4847058946,130.83
2019-12-03 20:30:00,59.50582,-12.98798,60.9067339327,2.47582,0.09202,2.4775294858,57.03,-13.08,58.510745167,131.44,60.31582,6.75202,60.6925688726,2.47582,0.09202,2.4775294858,57.84,6.66,58.2221710348,131.01
2019-12-03 21:00:00,61.42396,-14.0807,63.0172117328,2.72396,-0.6907,2.8101645097,58.7,-13.39,60.2078242424,131.66,62.26396,5.7193000000000005,62.5260834162,2.72396,-0.6907,2.8101645097,59.54,6.41,59.8840521341,131.22
2019-12-03 21:30:00,58.48954,-15.0252,60.388599292,3.07954,-0.9552,3.2242787801,55.41,-14.07,57.168461585,130.18,59.28954,4.3448,59.4485226095,3.07954,-0.9552,3.2242787801,56.21,5.3,56.4593136692,129.79
2019-12-03 22:00:00,56.15138,-6.34896,56.5091742019,2.97138,-0.82896,3.0848458286,53.18,-5.52,53.4657161179,131.59,56.38138,-2.15896,56.4227003872,2.97138,-0.82896,3.0848458286,53.41,-1.33,53.4265570667,131.21
2019-12-03 22:30:00,52.92872,-4.5707,53.1257065772,3.51872,-0.9307000000000001,3.6397242929,49.41,-3.64,49.5438966978,132.36,52.99872,-4.7407,53.2103237927,3.51872,-0.9307000000000001,3.6397242929,49.48,-3.81,49.6264697515,131.96
2019-12-03 23:00:00,49.59486,-4.99452,49.8457156479,2.97486,-0.5245200000000001,3.0207471344,46.62,-4.47,46.8338050985,133.08,49.66486,-5.15452,49.9316272041,2.97486,-0.5245200000000001,3.0207471344,46.69,-4.63,46.9190046783,132.69
2019-12-03 23:30:00,46.47446,-5.5106,46.8000229129,3.17446,-0.6406000000000001,3.2384509648,43.3,-4.87,43.5730065522,133.53,46.52446,-5.6806,46.869975407,3.17446,-0.6406000000000001,3.2384509648,43.35,-5.04,43.6419992668,133.15
2019-12-04 00:00:00,44.04124,-6.1761,44.4721826758,2.94124,-0.6461,3.0113681189,41.1,-5.53,41.4703617057,133.72,44.09124,-6.3461,44.5455994454,2.94124,-0.6461,3.0113681189,41.15,-5.7,41.5428995136,133.34
2019-12-04 00:30:00,42.5269,-7.70396,43.2190724483,2.7769,-0.60396,2.8418200667,39.75,-7.1,40.379109698,133.16,42.5869,-7.67396,43.2727825971,2.7769,-0.60396,2.8418200667,39.81,-7.07,40.4329197561,132.78
2019-12-04 01:00:00,41.2746,-7.66132,41.9796192134,2.3846,0.11868000000000001,2.3875514869,38.89,-7.78,39.6605660575,132.32,41.3146,-7.84132,42.0521399277,2.3846,0.11868000000000001,2.3875514869,38.93,-7.96,39.7354564589,131.95
2019-12-04 01:30:00,40.50052,-7.89174,41.2622306777,2.57052,0.048260000000000004,2.5709729866,37.93,-7.94,38.7521418763,132.77,40.54052,-8.06174,41.3343127885,2.57052,0.048260000000000004,2.5709729866,37.97,-8.11,38.826447172,132.36
2019-12-04 02:00:00,40.31088,-8.44372,41.1857190518,2.48088,-0.61372,2.5556638693,37.83,-7.83,38.6318236691,133.0,40.35088,-8.62372,41.2621141413,2.48088,-0.61372,2.5556638693,37.87,-8.01,38.7078415828,132.59
2019-12-04 02:30:00,39.6686,-8.32164,40.5320554407,2.4186,-0.45164000000000004,2.4604074154,37.25,-7.87,38.0722917619,132.45,39.7086,-8.50164,40.6085064568,2.4186,-0.45164000000000004,2.4604074154,37.29,-8.05,38.1490052295,132.05
2019-12-04 03:00:00,39.00164,-8.45818,39.9082539283,2.83164,-0.6181800000000001,2.8983325555,36.17,-7.84,37.0099243447,132.65,39.04164,-8.62818,39.9836859732,2.83164,-0.6181800000000001,2.8983325555,36.21,-8.01,37.0853636897,132.22
2019-12-04 03:30:00,38.69036,-8.44628,39.6015606103,2.8503600000000002,-0.49628000000000005,2.8932414293,35.84,-7.95,36.7111440846,132.3,38.73036,-8.62628,39.6793837196,2.8503600000000002,-0.49628000000000005,2.8932414293,35.88,-8.13,36.789554224,131.89
2019-12-04 04:00:00,38.59394,-8.34878,39.4866348555,2.41394,-0.10878000000000002,2.4163897475000002,36.18,-8.24,37.1064684388,132.55,38.62394,-8.51878,39.552223121,2.41394,-0.10878000000000002,2.4163897475000002,36.21,-8.41,37.1738106736,132.13
2019-12-04 04:30:00,38.48204,-8.34278,39.3760000596,2.43204,-0.23278000000000001,2.4431547413,36.05,-8.11,36.9509756299,131.73,38.53204,-8.522780000000001,39.463348635,2.43204,-0.23278000000000001,2.4431547413,36.1,-8.29,37.0396287778,131.34
2019-12-04 05:00:00,39.109,-8.07568,39.9340767824,2.509,-0.20568000000000003,2.5174163864,36.6,-7.87,37.4365716913,131.69,39.169,-8.25568,40.0295742328,2.509,-0.20568000000000003,2.5174163864,36.66,-8.05,37.5334264356,131.31
2019-12-04 05:30:00,40.22258,-7.98608,41.0077238532,1.8525800000000001,0.19392,1.8627016999000001,38.37,-8.18,39.232248215,131.72,40.26258,-8.15608,41.0803723112,1.8525800000000001,0.19392,1.8627016999000001,38.41,-8.35,39.3071316684,131.35
2019-12-04 06:00:00,42.30418,-7.73596,43.0056824454,1.44418,0.28404,1.4718473406,40.86,-8.02,41.639644571,131.6,42.36418,-7.92596,43.0992411649,1.44418,0.28404,1.4718473406,40.92,-8.21,41.7354825059,131.21
2019-12-04 06:30:00,47.7083,-5.83654,48.0639895146,1.7283,0.35346000000000005,1.7640733719,45.98,-6.19,46.3947895781,130.53,47.7483,-5.99654,48.1233690099,1.7283,0.35346000000000005,1.7640733719,46.02,-6.35,46.4560319011,130.16
2019-12-04 07:00:00,52.30294,-4.25926,52.4760786301,2.07294,0.31074,2.0961010451,50.23,-4.57,50.4374642503,131.5,52.37294,-4.41926,52.5590591924,2.07294,0.31074,2.0961010451,50.3,-4.73,50.5219051501,131.11
2019-12-04 07:30:00,55.95998,-2.71976,56.0260337348,2.1499800000000002,0.12024000000000001,2.1533396523,53.81,-2.84,53.8848930592,131.63,56.02998,-2.87976,56.1039363722,2.1499800000000002,0.12024000000000001,2.1533396523,53.88,-3.0,53.9634543001,131.21
2019-12-04 08:00:00,54.2457,-1.85132,54.2772821191,3.1057,0.28868000000000005,3.1190877885,51.14,-2.14,51.184755543,131.81,54.3357,-2.00132,54.3725443237,3.1057,0.28868000000000005,3.1190877885,51.23,-2.29,51.2811563832,131.34
2019-12-04 08:30:00,62.53664,-0.9289000000000001,62.5435384168,2.44664,0.3411,2.4703029166,60.09,-1.27,60.1034192039,131.43,62.60664,-1.0689,62.6157641437,2.44664,0.3411,2.4703029166,60.16,-1.4100000000000001,60.176521169,130.99
2019-12-04 09:00:00,64.39496,-0.2571,64.3954732401,1.9349600000000002,0.22290000000000001,1.9477563019000002,62.46,-0.48,62.4618443532,131.18,64.47496,-0.4071,64.476245218,1.9349600000000002,0.22290000000000001,1.9477563019000002,62.54,-0.63,62.5431730887,130.77
2019-12-04 09:30:00,64.95316,0.13144,64.9532929917,2.52316,0.20144,2.5311883492,62.43,-0.07,62.4300392439,130.86,65.03316,0.02144,65.0331635341,2.52316,0.20144,2.5311883492,62.51,-0.18,62.510259158,130.48
2019-12-04 10:00:00,64.66796,0.01904,64.6679628029,3.08796,0.24904,3.0979861012,61.58,-0.23,61.5804295211,131.25,64.73796,-0.14096,64.7381134625,3.08796,0.24904,3.0979861012,61.65,-0.39,61.6512335643,130.82
2019-12-04 10:30:00,63.64706,-0.19074000000000002,63.6473458079,3.5370600000000003,0.29926,3.5496971689,60.11,-0.49,60.1119971387,131.61,63.70706,-0.34074000000000004,63.7079712249,3.5370600000000003,0.29926,3.5496971689,60.17,-0.64,60.1734035933,131.17
2019-12-04 11:00:00,62.71968,-0.22516000000000003,62.7200841543,3.8696800000000002,0.27484000000000003,3.8794278351,58.85,-0.5,58.8521240059,131.79,62.78968,-0.37516000000000005,62.7908007556,3.8696800000000002,0.27484000000000003,3.8794278351,58.92,-0.65,58.9235852609,131.36
2019-12-04 11:30:00,61.3966,-0.53008,61.398888234,4.1366,0.21992,4.1424418362,57.26,-0.75,57.2649115951,131.82,61.4666,-0.68008,61.4703621623,4.1366,0.21992,4.1424418362,57.33,-0.9,57.337063929,131.41
2019-12-04 12:00:00,60.50192,-0.87838,60.5082959197,4.23192,0.14162000000000002,4.2342889735,56.27,-1.02,56.2792439537,132.07,60.57192,-1.01838,60.5804802747,4.23192,0.14162000000000002,4.2342889735,56.34,-1.16,56.3519405167,131.6
2019-12-04 12:30:00,60.17612,-0.877,60.1825103103,4.27612,0.063,4.2765840638,55.9,-0.9400000000000001,55.9079028403,131.99,60.23612,-1.027,60.2448743185,4.27612,0.063,4.2765840638,55.96,-1.09,55.9706146116,131.54
2019-12-04 13:00:00,59.39374,-1.4303400000000002,59.4109604678,4.19374,-0.09034,4.1947129226,55.2,-1.34,55.2162620973,131.88,59.46374,-1.58034,59.4847362716,4.19374,-0.09034,4.1947129226,55.27,-1.49,55.2900804847,131.37
2019-12-04 13:30:00,58.98576,-1.47226,59.0041306375,3.74576,-0.14226000000000003,3.7484604687000003,55.24,-1.33,55.256008723,131.88,59.04576,-1.62226,59.068041287,3.74576,-0.14226000000000003,3.7484604687000003,55.3,-1.48,55.3198011565,131.4
2019-12-04 14:00:00,58.63642,-1.3231,58.6513456284,2.97642,-0.0631,2.9770887838,55.66,-1.26,55.6742597616,131.95,58.68642,-1.4731,58.704905383,2.97642,-0.0631,2.9770887838,55.71,-1.4100000000000001,55.727840439,131.49
2019-12-04 14:30:00,58.979820000000004,-1.28024,58.9937130692,2.83982,0.05976000000000001,2.8404487127999998,56.14,-1.34,56.1559898853,131.95,59.01982,-1.43024,59.0371471134,2.83982,0.05976000000000001,2.8404487127999998,56.18,-1.49,56.1997553375,131.49
2019-12-04 15:00:00,59.68142,-1.3604,59.6969227128,2.39142,0.1696,2.3974264903,57.29,-1.53,57.3104266255,131.81,59.74142,-1.5104000000000002,59.7605101365,2.39142,0.1696,2.3974264903,57.35,-1.6800000000000002,57.3746015237,131.32
2019-12-04 15:30:00,61.34594,-1.13406,61.3564213964,2.25594,0.19594,2.264433211,59.09,-1.33,59.1049659504,131.64,61.40594,-1.27406,61.4191557754,2.25594,0.19594,2.264433211,59.15,-1.47,59.1682634526,131.18
2019-12-04 16:00:00,62.72844,-1.21822,62.7402681282,3.32844,0.25178,3.3379493708,59.4,-1.47,59.4181866098,131.18,62.79844,-1.37822,62.813561886,3.32844,0.25178,3.3379493708,59.47,-1.63,59.4923339599,130.72
2019-12-04 16:30:00,65.90148,-0.8802200000000001,65.907358113,4.72148,-0.06022,4.7218640216,61.18,-0.8200000000000001,61.1854950131,131.18,65.96148,-1.02022,65.9693693515,4.72148,-0.06022,4.7218640216,61.24,-0.96,61.2475240316,130.72
2019-12-04 17:00:00,61.73702,-2.0793,61.7720254401,16.52702,-2.7993,16.7624124329,45.21,0.72,45.2157328814,131.07,61.76702,-2.2593,61.808326269,16.52702,-2.7993,16.7624124329,45.24,0.54,45.2432226969,130.58
2019-12-04 17:30:00,62.33398,-2.3854800000000003,62.3796086672,16.64398,-2.66548,16.8560628223,45.69,0.28,45.6908579477,131.2,62.37398,-2.58548,62.4275427025,16.64398,-2.66548,16.8560628223,45.73,0.08,45.7300699759,130.73
2019-12-04 18:00:00,62.1361,-2.54418,62.1881642685,16.0661,-2.60418,16.2757894642,46.07,0.06,46.070039071,131.12,62.1661,-2.60418,62.2206215228,16.0661,-2.60418,16.2757894642,46.1,0.0,46.1,130.68
2019-12-04 18:30:00,62.2007,-2.37442,62.2460034928,15.7407,-2.55442,15.9466202697,46.46,0.18,46.4603486857,130.93,62.2207,-2.51442,62.2714847778,15.7407,-2.55442,15.9466202697,46.48,0.04,46.4800172117,130.5
2019-12-04 19:00:00,66.47598,-2.20756,66.5126246521,15.45598,-2.57756,15.6694330885,51.02,0.37,51.0213416131,131.08,66.52598,-2.39756,66.5691693572,15.45598,-2.57756,15.6694330885,51.07,0.18,51.0703172107,130.65
2019-12-04 19:30:00,69.1406,-1.9945400000000002,69.1693628579,13.6806,-3.01454,14.0087925165,55.46,1.02,55.4693789401,131.2,69.1906,-2.14454,69.2238266796,13.6806,-3.01454,14.0087925165,55.51,0.87,55.5168172719,130.8
2019-12-04 20:00:00,63.82808,-2.12862,63.8635641003,11.53808,-2.09862,11.7273823162,52.29,-0.03,52.2900086059,131.7,63.86808,-2.27862,63.9087142101,11.53808,-2.09862,11.7273823162,52.33,-0.18,52.3303095729,131.27
2019-12-04 20:30:00,64.85166,-2.70426,64.9080182019,4.36166,-0.38426000000000005,4.378553837,60.49,-2.32,60.5344736493,131.7,64.90166,-2.85426,64.9643923307,4.36166,-0.38426000000000005,4.378553837,60.54,-2.47,60.590366396,131.27
2019-12-04 21:00:00,62.72888,-3.17702,62.8092814967,3.05888,-0.62702,3.122483136,59.67,-2.55,59.7244623249,131.6,62.79888,-3.32702,62.8869492926,3.05888,-0.62702,3.122483136,59.74,-2.7,59.8009832695,131.22
2019-12-04 21:30:00,59.84462,-3.82302,59.9666075818,3.03462,-0.61302,3.095918614,56.81,-3.21,56.9006168684,132.02,59.90462,-3.97302,60.0362256081,3.03462,-0.61302,3.095918614,56.87,-3.36,56.9691714877,131.66
2019-12-04 22:00:00,56.17348,-4.94266,56.3905111095,2.38348,-0.24266000000000001,2.3958006566,53.79,-4.7,53.9949451338,131.42,56.22348,-5.10266,56.4545555503,2.38348,-0.24266000000000001,2.3958006566,53.84,-4.86,54.0589049094,131.07
2019-12-04 22:30:00,52.9393,-5.83128,53.2594903367,2.6793,-0.40128,2.7091832955,50.26,-5.43,50.5524727387,131.47,52.9793,-5.99128,53.3169922682,2.6793,-0.40128,2.7091832955,50.3,-5.59,50.6096640969,131.07
2019-12-04 23:00:00,50.0367,-7.11716,50.5403335303,3.8467000000000002,-1.3671600000000002,4.0824290999,46.19,-5.75,46.5465208152,132.13,50.0867,-7.27716,50.6125930432,3.8467000000000002,-1.3671600000000002,4.0824290999,46.24,-5.91,46.6161527799,131.72
2019-12-04 23:30:00,45.96782,-7.09356,46.5119239446,2.9378200000000003,-0.66356,3.0118263937,43.03,-6.43,43.5077671227,132.35,45.99782,-7.26356,46.5677865979,2.9378200000000003,-0.66356,3.0118263937,43.06,-6.6,43.5628695106,132.0
2019-12-05 00:00:00,43.22972,-7.8613800000000005,43.9387071588,3.43972,-0.8913800000000001,3.5533409607,39.79,-6.97,40.3958537476,131.92,43.25972,-8.02138,43.9971125369,3.43972,-0.8913800000000001,3.5533409607,39.82,-7.13,40.4532977642,131.54
2019-12-05 00:30:00,42.5165,-8.07224,43.2760191199,3.4665,-0.9922400000000001,3.6057124771,39.05,-7.08,39.6866337701,132.02,42.5265,-8.25224,43.3197722439,3.4665,-0.9922400000000001,3.6057124771,39.06,-7.26,39.7289717964,131.68
2019-12-05 01:00:00,41.5075,-8.08738,42.2880393435,3.3575,-0.8873800000000001,3.4727869953,38.15,-7.2,38.823478721,131.83,41.5375,-8.25738,42.3503037854,3.3575,-0.8873800000000001,3.4727869953,38.18,-7.37,38.884820946,131.49
2019-12-05 01:30:00,40.43568,-8.30112,41.2789632902,3.02568,-0.79112,3.1273967316,37.41,-7.51,38.1563651309,132.43,40.45568,-8.47112,41.333060839,3.02568,-0.79112,3.1273967316,37.43,-7.68,38.2097801616,132.05
2019-12-05 02:00:00,39.79476,-8.40002,40.6716517916,2.84476,-0.6800200000000001,2.9249079743,36.95,-7.72,37.747859542,132.32,39.81476,-8.58002,40.7287595816,2.84476,-0.6800200000000001,2.9249079743,36.97,-7.9,37.8046412495,131.91
2019-12-05 02:30:00,39.15178,-8.66536,40.0992561165,3.15178,-0.7853600000000001,3.2481544757,36.0,-7.88,36.852332355,132.4,39.16178,-8.83536,40.1460907075,3.15178,-0.7853600000000001,3.2481544757,36.01,-8.05,36.8988156992,132.02
2019-12-05 03:00:00,38.8974,-8.53502,39.8227861049,3.6174,-0.9350200000000001,3.7362876175,35.28,-7.6,36.089311437,132.4,38.9174,-8.70502,39.8790846931,3.6174,-0.9350200000000001,3.7362876175,35.3,-7.77,36.1450259372,132.02
2019-12-05 03:30:00,39.05628,-8.72304,40.0185511267,3.92628,-1.24304,4.1183519859,35.13,-7.48,35.9175068734,132.36,39.07628,-8.90304,40.0776718371,3.92628,-1.24304,4.1183519859,35.15,-7.66,35.9749649062,131.97
2019-12-05 04:00:00,38.8862,-8.72136,39.8522103614,3.8562000000000003,-1.16136,4.027286368,35.03,-7.5600000000000005,35.8364967596,132.59,38.8962,-8.89136,39.899506978,3.8562000000000003,-1.16136,4.027286368,35.04,-7.73,35.882509667,132.19
2019-12-05 04:30:00,38.66206,-8.72776,39.6349426398,3.35206,-0.9877600000000001,3.494563787,35.31,-7.74,36.1483568091,132.32,38.67206,-8.89776,39.6824691477,3.35206,-0.9877600000000001,3.494563787,35.32,-7.91,36.194896049,131.91
2019-12-05 05:00:00,39.7907,-8.7175,40.7344401304,3.9707,-1.1575,4.1359720429,35.82,-7.5600000000000005,36.6090972301,132.63,39.8107,-8.9075,40.7950412518,3.9707,-1.1575,4.1359720429,35.84,-7.75,36.66835284,132.22
2019-12-05 05:30:00,41.12562,-8.43066,41.9808605012,3.64562,-0.79066,3.7303737641,37.48,-7.64,38.2507516266,132.63,41.14562,-8.60066,42.0349068944,3.64562,-0.79066,3.7303737641,37.5,-7.8100000000000005,38.304648543,132.22
2019-12-05 06:00:00,42.62402,-7.51482,43.281400169,3.08402,-0.23482000000000003,3.0929467814,39.54,-7.28,40.2046017267,132.14,42.65402,-7.68482,43.3407646517,3.08402,-0.23482000000000003,3.0929467814,39.57,-7.45,40.265213274,131.73
2019-12-05 06:30:00,42.13784,-6.16384,42.5862710672,3.18784,-0.56384,3.2373197882,38.95,-5.6,39.3505082559,132.14,42.15784,-6.33384,42.6309864138,3.18784,-0.56384,3.2373197882,38.97,-5.77,39.3948448404,131.73
2019-12-05 07:00:00,44.71158,-5.21102,45.0142212588,5.14158,-1.20102,5.2799899561,39.57,-4.01,39.7726664935,132.77,44.73158,-5.38102,45.054074461,5.14158,-1.20102,5.2799899561,39.59,-4.18,39.8100552625,132.26
2019-12-05 07:30:00,49.97586,-3.7005,50.1126758714,5.92586,-1.2705,6.0605269564,44.05,-2.43,44.1169740576,131.94,50.01586,-3.8605,50.1646261004,5.92586,-1.2705,6.0605269564,44.09,-2.59,44.1660072907,131.51
2019-12-05 08:00:00,53.83116,-3.05892,53.9180005055,13.55116,-3.70892,14.0495560397,40.28,0.65,40.2852441969,131.76,53.85116,-3.22892,53.947876304,13.55116,-3.70892,14.0495560397,40.3,0.48,40.3028584594,131.31
2019-12-05 08:30:00,55.7004,-2.46704,55.7550073672,14.9004,-4.08704,15.4507545486,40.8,1.62,40.8321490985,131.4,55.7104,-2.6170400000000003,55.7718348857,14.9004,-4.08704,15.4507545486,40.81,1.47,40.8364665465,130.99
2019-12-05 09:00:00,57.17066,-2.92594,57.2454844483,17.84066,-5.04594,18.540514009,39.33,2.12,39.3870956025,131.67,57.20066,-3.08594,57.2838417891,17.84066,-5.04594,18.540514009,39.36,1.96,39.4087705974,131.22
2019-12-05 09:30:00,59.18842,-2.02248,59.22296419,19.01842,-5.17248,19.7092579426,40.17,3.15,40.2933170638,131.27,59.21842,-2.17248,59.2582562741,19.01842,-5.17248,19.7092579426,40.2,3.0,40.3117848774,130.84
2019-12-05 10:00:00,63.5475,-2.02512,63.5797598868,20.4375,-5.45512,21.1530078349,43.11,3.43,43.2462368305,131.17,63.5775,-2.17512,63.6146968339,20.4375,-5.45512,21.1530078349,43.14,3.2800000000000002,43.2645120162,130.76
2019-12-05 10:30:00,62.97838,-1.9910800000000002,63.0098464289,15.03838,-4.24108,15.6249682429,47.94,2.25,47.9927713307,131.46,63.00838,-2.14108,63.0447473926,15.03838,-4.24108,15.6249682429,47.97,2.1,48.0159442269,131.1
