Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-05 11:00:00,66.5675,-2.3216200000000002,66.6079723132,17.7275,-5.24162,18.4861796073,48.84,2.92,48.9272112428,131.32,66.5875,-2.47162,66.6333554736,17.7275,-5.24162,18.4861796073,48.86,2.77,48.9384562486,130.97
2019-12-05 11:30:00,67.7695,-2.88476,67.8308703358,19.9595,-5.86476,20.8032942129,47.81,2.98,47.9027817564,131.89,67.8095,-3.03476,67.8773751592,19.9595,-5.86476,20.8032942129,47.85,2.83,47.9336145101,131.52
2019-12-05 12:00:00,68.61134,-3.15128,68.6836701279,23.48134,-6.77128,24.4381578895,45.13,3.62,45.2749522363,132.34,68.64134,-3.29128,68.7202014042,23.48134,-6.77128,24.4381578895,45.16,3.48,45.293884797,131.96
2019-12-05 12:30:00,69.53656,-3.32778,69.6161424984,29.75656,-8.82778,31.0384046427,39.78,5.5,40.1584163034,132.48,69.55656,-3.47778,69.6434490298,29.75656,-8.82778,31.0384046427,39.8,5.35,40.1579693212,132.05
2019-12-05 13:00:00,70.45224,-2.87918,70.5110473507,23.07224,-7.09918,24.1397310526,47.38,4.22,47.5675603747,131.92,70.47224,-3.02918,70.5373131193,23.07224,-7.09918,24.1397310526,47.4,4.07,47.5744143422,131.54
2019-12-05 13:30:00,71.52524,-3.33426,71.6029136754,23.78524,-7.45426,24.9259630507,47.74,4.12,47.9174498487,131.57,71.56524,-3.47426,71.6495223906,23.78524,-7.45426,24.9259630507,47.78,3.98,47.9454773675,131.18
2019-12-05 14:00:00,71.00016,-3.6718,71.0950408627,23.44016,-7.3218,24.5570734426,47.56,3.65,47.6998542975,131.87,71.03016,-3.8218,71.1329022666,23.44016,-7.3218,24.5570734426,47.59,3.5,47.7185299438,131.44
2019-12-05 14:30:00,70.38424,-3.576,70.4750240609,23.55424,-7.426,24.6971192243,46.83,3.85,46.9879920831,131.49,70.41424,-3.726,70.5127525401,23.55424,-7.426,24.6971192243,46.86,3.7,47.0058464449,131.11
2019-12-05 15:00:00,70.12946,-3.7192,70.2280115661,23.67946,-7.4392,24.820526234,46.45,3.7199999999999998,46.5987220855,131.56,70.15946,-3.8592,70.2655196532,23.67946,-7.4392,24.820526234,46.48,3.58,46.6176661793,131.18
2019-12-05 15:30:00,70.2668,-3.98396,70.3796498963,24.0068,-7.52396,25.1582276864,46.26,3.54,46.3952497568,131.71,70.2868,-4.14396,70.4088535535,24.0068,-7.52396,25.1582276864,46.28,3.38,46.4032628163,131.35
2019-12-05 16:00:00,71.63844,-4.0963,71.7554580455,25.24844,-7.5563,26.3549121062,46.39,3.46,46.5188531673,131.23,71.66844,-4.2463,71.7941247995,25.24844,-7.5563,26.3549121062,46.42,3.31,46.5378609306,130.86
2019-12-05 16:30:00,73.97368,-3.75762,74.0690558925,25.36368,-7.42762,26.4288819666,48.61,3.67,48.7483435616,130.92,74.01368,-3.89762,74.1162348531,25.36368,-7.42762,26.4288819666,48.65,3.5300000000000002,48.7778986837,130.6
2019-12-05 17:00:00,69.04056,-3.495,69.1289660715,26.95056,-7.735,28.0385967786,42.09,4.24,42.3030223507,130.92,69.06056,-3.645,69.1566842215,26.95056,-7.735,28.0385967786,42.11,4.09,42.3081576058,130.6
2019-12-05 17:30:00,67.8657,-4.83264,68.0375458542,36.1357,-9.66264,37.4052860738,31.73,4.83,32.0955105895,130.92,67.8957,-4.99264,68.0790168309,36.1357,-9.66264,37.4052860738,31.76,4.67,32.1015030801,130.66
2019-12-05 18:00:00,68.97098,-4.9046,69.1451457683,34.88098,-9.9146,36.2626813532,34.09,5.01,34.4561779656,130.92,68.97098,-5.0546,69.1559474183,34.88098,-9.9146,36.2626813532,34.09,4.86,34.4346874532,130.79
2019-12-05 18:30:00,69.63958,-4.5727,69.7895456918,33.68958,-10.2827,35.2238799661,35.95,5.71,36.4006401043,130.78,69.65958,-4.7127,69.8188128449,33.68958,-10.2827,35.2238799661,35.97,5.57,36.398706021,130.79
2019-12-05 19:00:00,72.40276,-4.8958,72.5680956982,33.31276,-10.1058,34.8118826331,39.09,5.21,39.4356716692,130.78,72.42276,-5.0458,72.5983213556,33.31276,-10.1058,34.8118826331,39.11,5.06,39.4359696217,130.82
2019-12-05 19:30:00,74.36602,-5.0987,74.5406041854,32.59602,-9.9587,34.0833716867,41.77,4.86,42.0517835531,130.94,74.39602,-5.2487,74.5809402162,32.59602,-9.9587,34.0833716867,41.8,4.71,42.0645230568,131.03
2019-12-05 20:00:00,72.80402,-5.39848,73.0038965705,32.59402,-9.95848,34.0813946849,40.21,4.5600000000000005,40.4677365317,131.14,72.83402,-5.54848,73.0450552719,32.59402,-9.95848,34.0813946849,40.24,4.41,40.4809300782,131.24
2019-12-05 20:30:00,70.30426,-5.71178,70.5359015319,26.18426,-8.10178,27.4090187879,44.12,2.39,44.1846862612,131.74,70.32426,-5.86178,70.5681373519,26.18426,-8.10178,27.4090187879,44.14,2.24,44.1968007892,131.73
2019-12-05 21:00:00,67.87026,-6.27558,68.1597762379,25.79026,-8.05558,27.0190651208,42.08,1.78,42.1176305126,131.66,67.90026,-6.42558,68.2036171065,25.79026,-8.05558,27.0190651208,42.11,1.63,42.1415353304,131.73
2019-12-05 21:30:00,64.71624,-6.91216,65.0843274192,25.95624,-8.07216,27.1824605583,38.76,1.16,38.7773542161,132.14,64.73624,-7.05216,65.1192270378,25.95624,-8.07216,27.1824605583,38.78,1.02,38.7934118118,132.21
2019-12-05 22:00:00,61.57748,-7.7515,62.0634497543,26.14748,-8.1415,27.3856665539,35.43,0.39,35.432146421,132.61,61.58748,-7.9015,62.0922812836,26.14748,-8.1415,27.3856665539,35.44,0.24,35.4408126318,132.7
2019-12-05 22:30:00,58.31902,-8.32916,58.910805461,26.05902,-8.07916,27.282693226,32.26,-0.25,32.2609686773,131.43,58.33902,-8.51916,58.9577589607,26.05902,-8.07916,27.282693226,32.28,-0.44,32.2829986216,131.43
2019-12-05 23:00:00,54.87496,-8.982520000000001,55.6052776322,25.71496,-7.93252,26.9106677983,29.16,-1.05,29.1788981972,131.09,54.88496,-9.14252,55.6412122994,25.71496,-7.93252,26.9106677983,29.17,-1.21,29.1950852028,131.17
2019-12-05 23:30:00,51.92722,-9.44706,52.7795710438,25.54722,-7.86706,26.73108832,26.38,-1.58,26.4272737905,131.72,51.92722,-9.60706,52.8084441995,25.54722,-7.86706,26.73108832,26.38,-1.74,26.4373221034,131.89
2019-12-06 00:00:00,49.19464,-9.89512,50.1799362748,25.26464,-7.71512,26.4163795957,23.93,-2.18,24.0290927835,132.18,49.19464,-10.07512,50.2157410355,25.26464,-7.71512,26.4163795957,23.93,-2.36,24.0460911584,132.28
2019-12-06 00:30:00,47.8785,-9.9835,48.9082920832,24.5585,-7.4435,25.6617539249,23.32,-2.54,23.4579197714,131.39,47.8785,-10.1535,48.9432766016,24.5585,-7.4435,25.6617539249,23.32,-2.71,23.47693549,131.48
2019-12-06 01:00:00,46.68124,-9.98906,47.7380297836,24.21124,-7.29906,25.2875546311,22.47,-2.69,22.6304440964,131.2,46.67124,-10.15906,47.7641198309,24.21124,-7.29906,25.2875546311,22.46,-2.86,22.6413603832,131.4
2019-12-06 01:30:00,45.99722,-10.3582,47.1490885911,24.69722,-7.5182,25.8161966015,21.3,-2.84,21.4884992496,131.58,45.99722,-10.5282,47.1867274026,24.69722,-7.5182,25.8161966015,21.3,-3.01,21.5116270886,131.69
2019-12-06 02:00:00,45.40034,-10.4295,46.5828867973,24.71034,-7.5795,25.8466578723,20.69,-2.85,20.8853680839,132.41,45.39034,-10.5995,46.6115046482,24.71034,-7.5795,25.8466578723,20.68,-3.02,20.8993492722,132.47
2019-12-06 02:30:00,44.79196,-10.49082,46.0040974796,24.59196,-7.57082,25.7309504705,20.2,-2.92,20.4099583537,132.03,44.78196,-10.67082,46.0357506826,24.59196,-7.57082,25.7309504705,20.19,-3.1,20.4266027523,132.13
2019-12-06 03:00:00,44.32994,-10.57778,45.5744776178,24.27994,-7.43778,25.393622383,20.05,-3.14,20.2943859232,132.22,44.31994,-10.74778,45.6045157471,24.27994,-7.43778,25.393622383,20.04,-3.31,20.3115164377,132.32
2019-12-06 03:30:00,44.26862,-10.5848,45.5164663363,25.15862,-7.7048,26.3119764241,19.11,-2.88,19.3257988192,131.77,44.26862,-10.7548,45.5562996713,25.15862,-7.7048,26.3119764241,19.11,-3.05,19.351862959400002,131.9
2019-12-06 04:00:00,44.0259,-10.60234,45.2845391308,25.0559,-7.64234,26.1954859754,18.97,-2.96,19.1995442654,132.0,44.0259,-10.78234,45.3270198302,25.0559,-7.64234,26.1954859754,18.97,-3.14,19.2281174326,132.16
2019-12-06 04:30:00,44.07772,-10.57846,45.3293416715,25.37772,-7.73846,26.5313481672,18.7,-2.84,18.9144283551,131.71,44.06772,-10.73846,45.3572317185,25.37772,-7.73846,26.5313481672,18.69,-3.0,18.9292392874,131.85
2019-12-06 05:00:00,44.55176,-10.46092,45.7634151517,25.42176,-7.77092,26.5829471493,19.13,-2.69,19.3182038503,131.71,44.54176,-10.64092,45.7951696399,25.42176,-7.77092,26.5829471493,19.12,-2.87,19.334200267900002,131.85
2019-12-06 05:30:00,45.69274,-10.3811,46.8571630161,25.02274,-7.6711,26.1721854708,20.67,-2.71,20.8468942531,131.85,45.69274,-10.5511,46.8951191481,25.02274,-7.6711,26.1721854708,20.67,-2.88,20.8696741709,131.92
2019-12-06 06:00:00,47.59224,-9.92306,48.6157220247,25.30224,-7.74306,26.460505044,22.29,-2.18,22.3963501491,131.9,47.58224,-10.09306,48.6409233422,25.30224,-7.74306,26.460505044,22.28,-2.35,22.40359123,131.86
2019-12-06 06:30:00,52.53968,-9.00816,53.3063309663,25.69968,-7.91816,26.891835376,26.84,-1.09,26.8621238922,131.43,52.54968,-9.17816,53.3451730627,25.69968,-7.91816,26.891835376,26.85,-1.26,26.8795479873,131.39
2019-12-06 07:00:00,56.7026,-7.49348,57.1956037582,26.8126,-7.963480000000001,27.9702079447,29.89,0.47000000000000003,29.8936949874,132.17,56.7026,-7.66348,57.2181245102,26.8126,-7.963480000000001,27.9702079447,29.89,0.30000000000000004,29.8915054823,132.09
2019-12-06 07:30:00,61.85006,-6.2241,62.1624431857,26.41006,-7.9241,27.5732230618,35.44,1.7000000000000002,35.4807497102,131.72,61.88006,-6.3741,62.2074832831,26.41006,-7.9241,27.5732230618,35.47,1.55,35.5038504954,131.65
2019-12-06 08:00:00,66.47134,-4.77714,66.6427798638,24.58134,-7.72714,25.7672460456,41.89,2.95,41.9937447723,131.27,66.50134,-4.91714,66.6828800186,24.58134,-7.72714,25.7672460456,41.92,2.81,42.0140750225,131.16
2019-12-06 08:30:00,68.34674,-3.96258,68.4615140709,22.49674,-7.05258,23.5763058023,45.85,3.09,45.9540052661,131.1,68.39674,-4.12258,68.5208706051,22.49674,-7.05258,23.5763058023,45.9,2.93,45.9934223558,130.93
2019-12-06 09:00:00,68.43372,-3.87766,68.5434918874,23.02372,-7.19766,24.1225618895,45.41,3.32,45.5312035861,131.06,68.47372,-4.01766,68.5914857873,23.02372,-7.19766,24.1225618895,45.45,3.18,45.5611117072,130.86
2019-12-06 09:30:00,69.68512,-3.27226,69.7619067609,23.49512,-7.32226,24.6096760507,46.19,4.05,46.3672147104,130.49,69.72512,-3.42226,69.8090554479,23.49512,-7.32226,24.6096760507,46.23,3.9,46.3942119235,130.3
2019-12-06 10:00:00,69.89572,-3.26044,69.9717238841,23.93572,-7.41044,25.0566021821,45.96,4.15,46.1469836501,130.49,69.93572,-3.40044,70.0183399126,23.93572,-7.41044,25.0566021821,46.0,4.01,46.1744528933,130.21
2019-12-06 10:30:00,71.06916,-2.817,71.1249674313,25.52916,-8.227,26.8220345855,45.54,5.41,45.8602191447,130.18,71.10916,-2.957,71.1706153191,25.52916,-8.227,26.8220345855,45.58,5.27,45.8836495933,129.92
2019-12-06 11:00:00,70.91996,-1.78244,70.9423556048,25.77996,-8.25244,27.0685999556,45.14,6.47,45.6013212528,129.9,70.96996,-1.92244,70.9959928303,25.77996,-8.25244,27.0685999556,45.19,6.33,45.6311845123,129.62
2019-12-06 11:30:00,70.69202,-1.68024,70.7119855338,25.89202,-8.27024,27.1807573356,44.8,6.59,45.2820946954,129.9,70.74202,-1.82024,70.7654341281,25.89202,-8.27024,27.1807573356,44.85,6.45,45.311422401,129.72
2019-12-06 12:00:00,70.71452,-1.6112000000000002,70.7328728688,25.37452,-8.0612,26.6242222548,45.34,6.45,45.796485673,130.81,70.74452,-1.7412,70.7659444046,25.37452,-8.0612,26.6242222548,45.37,6.32,45.8080702497,130.55
2019-12-06 12:30:00,71.1139,-1.4513800000000001,71.1287092327,25.8939,-8.23138,27.1707503377,45.22,6.78,45.7254502438,130.81,71.1639,-1.59138,71.1816911397,25.8939,-8.23138,27.1707503377,45.27,6.64,45.7543713759,130.59
2019-12-06 13:00:00,70.3722,-1.9677,70.3997043753,25.9522,-8.1877,27.2131423421,44.42,6.22,44.853369996,131.11,70.4122,-2.1077,70.4437386013,25.9522,-8.1877,27.2131423421,44.46,6.08,44.8738008196,130.86
2019-12-06 13:30:00,69.85786,-2.2542400000000002,69.8942215191,26.10786,-8.29424,27.3936994756,43.75,6.04,44.1649646213,131.0,69.89786,-2.39424,69.9388534204,26.10786,-8.29424,27.3936994756,43.79,5.9,44.1856775437,130.75
2019-12-06 14:00:00,68.8999,-2.37024,68.9406575082,22.9699,-7.35024,24.1172621594,45.93,4.98,46.1991915514,131.27,68.9399,-2.51024,68.9855862979,22.9699,-7.35024,24.1172621594,45.97,4.84,46.2240900397,130.97
2019-12-06 14:30:00,68.50534,-2.5987,68.5546121731,22.52534,-7.3286999999999995,23.6875660591,45.98,4.73,46.2226492101,132.12,68.54534,-2.7387,68.6000299811,22.52534,-7.3286999999999995,23.6875660591,46.02,4.59,46.2483351052,131.8
2019-12-06 15:00:00,67.82166,-3.17698,67.8960290965,24.70166,-7.77698,25.8969771339,43.12,4.6,43.3646676454,132.49,67.86166,-3.32698,67.9431651741,24.70166,-7.77698,25.8969771339,43.16,4.45,43.3888015506,132.11
2019-12-06 15:30:00,67.46224,-3.30896,67.5433419524,23.83224,-7.46896,24.9752082454,43.63,4.16,43.827873551,132.6,67.50224,-3.44896,67.5902931648,23.83224,-7.46896,24.9752082454,43.67,4.02,43.8546382952,132.25
2019-12-06 16:00:00,68.83724,-3.17806,68.9105628781,24.71724,-7.70806,25.8912367835,44.12,4.53,44.351948097,132.34,68.87724,-3.32806,68.9575969229,24.71724,-7.70806,25.8912367835,44.16,4.38,44.3766830667,131.98
2019-12-06 16:30:00,70.48172,-2.7178,70.5341001998,23.92172,-7.2878,25.0072132913,46.56,4.57,46.7837418341,132.15,70.53172,-2.8478,70.5891882019,23.92172,-7.2878,25.0072132913,46.61,4.44,46.8209963585,131.81
2019-12-06 17:00:00,66.40484,-2.56058,66.4541898255,28.96484,-8.86058,30.2897975259,37.44,6.3,37.9663482574,131.53,66.42484,-2.71058,66.4801219385,28.96484,-8.86058,30.2897975259,37.46,6.15,37.9614817941,131.13
2019-12-06 17:30:00,67.05712,-2.51412,67.1042334139,29.49712,-9.18412,30.8938205547,37.56,6.67,38.1476408183,131.53,67.08712,-2.65412,67.1396010032,29.49712,-9.18412,30.8938205547,37.59,6.53,38.1529684297,131.19
2019-12-06 18:00:00,66.24238,-2.95798,66.3083897689,29.64238,-9.23798,31.0485259963,36.6,6.28,37.1348677122,132.16,66.28238,-3.10798,66.355206564,29.64238,-9.23798,31.0485259963,36.64,6.13,37.1492462911,131.73
2019-12-06 18:30:00,63.65826,-2.80186,63.7198908167,27.07826,-8.61186,28.4147197292,36.58,5.8100000000000005,37.0385272385,131.64,63.67826,-2.95186,63.7466412769,27.07826,-8.61186,28.4147197292,36.6,5.66,37.0350590657,131.22
2019-12-06 19:00:00,66.93244,-2.71318,66.9874082949,23.58244,-7.8331800000000005,24.8493497956,43.35,5.12,43.6513104042,130.24,66.96244,-2.86318,67.0236239729,23.58244,-7.8331800000000005,24.8493497956,43.38,4.97,43.663775604,129.88
2019-12-06 19:30:00,65.116,-3.39024,65.2041960556,22.356,-7.43024,23.5584210519,42.76,4.04,42.9504272389,130.38,65.166,-3.54024,65.2620935556,22.356,-7.43024,23.5584210519,42.81,3.89,42.9863722591,130.0
2019-12-06 20:00:00,62.65532,-3.42076,62.7486312463,14.40532,-4.83076,15.1937318155,48.25,1.4100000000000001,48.270597676,130.89,62.69532,-3.58076,62.7974919251,14.40532,-4.83076,15.1937318155,48.29,1.25,48.3061755886,130.5
2019-12-06 20:30:00,61.23154,-3.54106,61.3338454419,12.37154,-4.07106,13.0241518532,48.86,0.53,48.8628744549,131.31,61.29154,-3.71106,61.4037852408,12.37154,-4.07106,13.0241518532,48.92,0.36,48.9213245937,130.95
2019-12-06 21:00:00,59.21334,-4.18448,59.3610099883,13.95334,-4.70448,14.7250748462,45.26,0.52,45.2629870866,131.31,59.26334,-4.33448,59.4216390284,13.95334,-4.70448,14.7250748462,45.31,0.37,45.3115106789,130.95
2019-12-06 21:30:00,55.56496,-4.6482600000000005,55.7590450136,10.44496,-3.58826,11.0441296275,45.12,-1.06,45.1324495236,131.4,55.61496,-4.80826,55.822425064,10.44496,-3.58826,11.0441296275,45.17,-1.22,45.1864725333,131.08
2019-12-06 22:00:00,52.7009,-5.36436,52.9732122777,9.2409,-3.19436,9.7774315963,43.46,-2.17,43.5141413796,131.72,52.7609,-5.52436,53.0493272551,9.2409,-3.19436,9.7774315963,43.52,-2.33,43.5823278405,131.35
2019-12-06 22:30:00,51.0331,-6.16718,51.4043909094,9.5831,-3.18718,10.0992040262,41.45,-2.98,41.5569837693,131.75,51.0831,-6.32718,51.4734525009,9.5831,-3.18718,10.0992040262,41.5,-3.14,41.6186208325,131.4
2019-12-06 23:00:00,47.99998,-6.86872,48.4889409499,8.76998,-2.92872,9.2460775488,39.23,-3.94,39.4273572536,131.84,48.05998,-7.02872,48.5712320457,8.76998,-2.92872,9.2460775488,39.29,-4.1,39.5033428965,131.5
2019-12-06 23:30:00,45.31544,-7.21216,45.8857750753,7.70544,-2.53216,8.1108347202,37.61,-4.68,37.9000593667,131.79,45.34544,-7.37216,45.9408061734,7.70544,-2.53216,8.1108347202,37.64,-4.84,37.9499038207,131.43
2019-12-07 00:00:00,43.22122,-7.6639,43.8954350872,8.10122,-2.6139,8.5124754742,35.12,-5.05,35.4812189757,131.55,43.27122,-7.8239,43.9728540295,8.10122,-2.6139,8.5124754742,35.17,-5.21,35.5538042971,131.17
2019-12-07 00:30:00,42.29964,-7.94672,43.0396317699,8.87964,-2.8067200000000003,9.3126625456,33.42,-5.14,33.8129560967,131.46,42.33964,-8.12672,43.1125120271,8.87964,-2.8067200000000003,9.3126625456,33.46,-5.32,33.880289255,131.1
2019-12-07 01:00:00,40.92776,-8.0965,41.7209162276,8.47776,-2.6965,8.8962647705,32.45,-5.4,32.8962383868,130.9,40.96776,-8.2565,41.7914722362,8.47776,-2.6965,8.8962647705,32.49,-5.5600000000000005,32.9623072615,130.52
2019-12-07 01:30:00,39.42304,-8.13178,40.252974161,6.89304,-2.09178,7.2034397346,32.53,-6.04,33.0859864595,130.95,39.47304,-8.30178,40.3365893205,6.89304,-2.09178,7.2034397346,32.58,-6.21,33.1665569512,130.56
2019-12-07 02:00:00,38.04436,-8.10832,38.8988197897,6.18436,-1.83832,6.4518004489,31.86,-6.27,32.4711025375,131.23,38.07436,-8.26832,38.961801871,6.18436,-1.83832,6.4518004489,31.89,-6.43,32.5317844577,130.88
2019-12-07 02:30:00,37.70006,-8.12462,38.5655801739,7.46006,-2.28462,7.8020499709,30.24,-5.84,30.7987532215,131.51,37.74006,-8.28462,38.6386730795,7.46006,-2.28462,7.8020499709,30.28,-6.0,30.8687285128,131.14
2019-12-07 03:00:00,36.73198,-8.28834,37.6554768218,6.42198,-1.9183400000000002,6.7023768527000005,30.31,-6.37,30.9721326356,131.73,36.77198,-8.45834,37.7322412358,6.42198,-1.9183400000000002,6.7023768527000005,30.35,-6.54,31.046643941,131.37
2019-12-07 03:30:00,35.98116,-9.59074,37.2374296736,6.32116,-1.88074,6.5950168077,29.66,-7.71,30.6457125876,132.16,36.01116,-9.76074,37.3105305496,6.32116,-1.88074,6.5950168077,29.69,-7.88,30.7179182237,131.78
2019-12-07 04:00:00,35.25822,-9.86832,36.6131918465,4.67822,-1.2883200000000001,4.8523716666,30.58,-8.58,31.760869005700002,132.58,35.29822,-10.03832,36.6978501222,4.67822,-1.2883200000000001,4.8523716666,30.62,-8.75,31.8456731755,132.19
2019-12-07 04:30:00,35.12054,-9.94458,36.5013287603,4.61054,-1.34458,4.8026008025,30.51,-8.6,31.6988974572,132.7,35.16054,-10.11458,36.5864497002,4.61054,-1.34458,4.8026008025,30.55,-8.77,31.7838858543,132.32
2019-12-07 05:00:00,35.4222,-10.03342,36.815781531,4.7122,-1.34342,4.8999598097,30.71,-8.69,31.9158299281,132.7,35.4622,-10.21342,36.9036797208,4.7122,-1.34342,4.8999598097,30.75,-8.87,32.0037404064,132.32
2019-12-07 05:30:00,35.4375,-10.1015,36.8491072958,4.8375,-1.3915,5.0336545869,30.6,-8.71,31.8154695078,132.55,35.4675,-10.2715,36.9248868448,4.8375,-1.3915,5.0336545869,30.63,-8.88,31.8912417444,132.22
2019-12-07 06:00:00,36.67406,-11.02394,38.2950901554,5.20406,-1.56394,5.4339809355,31.47,-9.46,32.8611092326,133.79,36.71406,-11.213940000000001,38.3884703004,5.20406,-1.56394,5.4339809355,31.51,-9.65,32.9545535549,133.48
2019-12-07 06:30:00,39.03024,-11.15906,40.594140643,7.99024,-1.8490600000000001,8.2013997672,31.04,-9.31,32.4061367645,133.46,39.08024,-11.32906,40.6892216556,7.99024,-1.8490600000000001,8.2013997672,31.09,-9.48,32.503207534,133.11
2019-12-07 07:00:00,39.76874,-11.27222,41.335404013,12.48874,-2.29222,12.697357966,27.28,-8.98,28.7200069638,133.4,39.79874,-11.46222,41.4164483378,12.48874,-2.29222,12.697357966,27.31,-9.17,28.8084189084,133.02
2019-12-07 07:30:00,43.13834,-10.5383,44.406892988,11.50834,-2.5983,11.7980105291,31.63,-7.94,32.6113553843,132.66,43.17834,-10.7083,44.4863657096,11.50834,-2.5983,11.7980105291,31.67,-8.11,32.6919103143,132.3
2019-12-07 08:00:00,47.00586,-9.63168,47.9824982047,10.03586,-3.15168,10.5191051312,36.97,-6.48,37.5336022785,131.99,47.04586,-9.79168,48.0540314684,10.03586,-3.15168,10.5191051312,37.01,-6.64,37.6009268503,131.61
2019-12-07 08:30:00,49.2265,-8.73734,49.9958939567,7.6165,-2.4173400000000003,7.9909076409,41.61,-6.32,42.0872249026,131.95,49.2865,-8.90734,50.0849257574,7.6165,-2.4173400000000003,7.9909076409,41.67,-6.49,42.172372473,131.53
2019-12-07 09:00:00,50.84312,-7.63914,51.4138046761,4.57312,-1.33914,4.76515713,46.27,-6.3,46.696926023,131.52,50.92312,-7.80914,51.518412418,4.57312,-1.33914,4.76515713,46.35,-6.47,46.7993952952,131.16
2019-12-07 09:30:00,52.55306,-6.73878,52.983349,3.9330600000000002,-1.03878,4.0679263577,48.62,-5.7,48.9529815231,131.29,52.62306,-6.89878,53.0733417947,3.9330600000000002,-1.03878,4.0679263577,48.69,-5.86,49.0413672322,130.92
2019-12-07 10:00:00,54.03642,-5.5106,54.3166769858,5.43642,-1.4606,5.6292108485,48.6,-4.05,48.7684580441,131.03,54.10642,-5.6706,54.4027608635,5.43642,-1.4606,5.6292108485,48.67,-4.21,48.851745107,130.62
2019-12-07 10:30:00,54.99976,-5.04906,55.2310293851,6.42976,-1.9290600000000002,6.712904449,48.57,-3.12,48.6701068419,130.79,55.06976,-5.20906,55.3155744121,6.42976,-1.9290600000000002,6.712904449,48.64,-3.2800000000000002,48.7504666644,130.42
2019-12-07 11:00:00,56.373780000000004,-5.19498,56.6126389483,8.38378,-2.5249800000000002,8.7557575965,47.99,-2.67,48.0642174596,131.0,56.45378,-5.35498,56.7071872613,8.38378,-2.5249800000000002,8.7557575965,48.07,-2.83,48.1532324979,130.63
2019-12-07 11:30:00,57.59516,-5.70192,57.8767167962,10.29516,-3.19192,10.7786210951,47.3,-2.51,47.3665504338,131.17,57.67516,-5.85192,57.9712777909,10.29516,-3.19192,10.7786210951,47.38,-2.66,47.454609892,130.74
2019-12-07 12:00:00,58.41352,-6.16324,58.7377633732,13.43352,-4.03324,14.0259218766,44.98,-2.13,45.0304041732,131.17,58.47352,-6.32324,58.8144191954,13.43352,-4.03324,14.0259218766,45.04,-2.29,45.0981784555,130.78
2019-12-07 12:30:00,57.99192,-6.1363,58.3156665312,12.49192,-3.6963,13.0273058986,45.5,-2.44,45.5653772068,130.84,58.05192,-6.3063,58.3934485655,12.49192,-3.6963,13.0273058986,45.56,-2.61,45.6346984213,130.47
2019-12-07 13:00:00,57.73832,-6.53812,58.1073197588,12.95832,-3.75812,13.492276426,44.78,-2.7800000000000002,44.8662100026,131.06,57.80832,-6.69812,58.1950742998,12.95832,-3.75812,13.492276426,44.85,-2.94,44.9462579088,130.66
2019-12-07 13:30:00,58.3262,-6.79318,58.720464073,12.9562,-3.74318,13.486085976,45.37,-3.05,45.4724026196,130.81,58.3962,-6.94318,58.8075158713,12.9562,-3.74318,13.486085976,45.44,-3.2,45.5525367021,130.44
2019-12-07 14:00:00,58.1076,-6.80028,58.5041621241,14.5376,-4.51028,15.221183904,43.57,-2.29,43.6301386658,131.2,58.1576,-6.96028,58.5726210395,14.5376,-4.51028,15.221183904,43.62,-2.45,43.6887502682,130.82
2019-12-07 14:30:00,57.7669,-7.01922,58.1917879517,13.7769,-4.25922,14.4202610454,43.99,-2.76,44.0764982729,130.8,57.8369,-7.18922,58.282003104,13.7769,-4.25922,14.4202610454,44.06,-2.93,44.1573153622,130.41
2019-12-07 15:00:00,57.79748,-7.31864,58.2590008994,16.67748,-5.04864,17.4248989954,41.12,-2.27,41.1826091937,130.54,57.86748,-7.47864,58.3487386136,16.67748,-5.04864,17.4248989954,41.19,-2.43,41.2616165461,130.18
2019-12-07 15:30:00,57.51944,-7.36794,57.9894172911,14.90944,-4.73794,15.6441515129,42.61,-2.63,42.691088063,130.4,57.56944,-7.52794,58.0595410123,14.90944,-4.73794,15.6441515129,42.66,-2.79,42.751136827,130.06
2019-12-07 16:00:00,59.12648,-6.98348,59.5374640886,14.81648,-4.66348,15.5330655474,44.31,-2.32,44.3706941573,130.95,59.20648,-7.13348,59.634669538,14.81648,-4.66348,15.5330655474,44.39,-2.47,44.4586661968,130.69
2019-12-07 16:30:00,62.28632,-6.916,62.6691049493,18.42632,-5.676,19.2807221012,43.86,-1.24,43.8775249986,131.4,62.34632,-7.076,62.7465807319,18.42632,-5.676,19.2807221012,43.92,-1.4,43.9423076317,131.05
2019-12-07 17:00:00,59.5575,-6.2400400000000005,59.8835027821,18.7575,-5.61004,19.5784666165,40.8,-0.63,40.8048636807,130.73,59.6175,-6.40004,59.9600435144,18.7575,-5.61004,19.5784666165,40.86,-0.79,40.8676363398,130.63
2019-12-07 17:30:00,58.90928,-6.2084,59.2355256639,19.55928,-5.8584,20.4177933352,39.35,-0.35000000000000003,39.3515565131,130.93,58.96928,-6.3684,59.312161504,19.55928,-5.8584,20.4177933352,39.41,-0.51,39.4132997857,130.69
2019-12-07 18:00:00,60.72222,-6.67518,61.0880187088,19.02222,-5.77518,19.8795763979,41.7,-0.9,41.7097110995,130.93,60.78222,-6.82518,61.1642162556,19.02222,-5.77518,19.8795763979,41.76,-1.05,41.7731983454,130.63
2019-12-07 18:30:00,60.08904,-6.83404,60.4764154927,19.12904,-5.83404,19.9989048211,40.96,-1.0,40.9722052128,130.69,60.13904,-6.99404,60.5443699087,19.12904,-5.83404,19.9989048211,41.01,-1.16,41.0264024745,130.42
2019-12-07 19:00:00,62.56898,-7.3114,62.9947127004,20.90898,-6.3514,21.8523620371,41.66,-0.96,41.6710595018,131.05,62.62898,-7.4614,63.0718766631,20.90898,-6.3514,21.8523620371,41.72,-1.11,41.7347636869,130.76
2019-12-07 19:30:00,61.45314,-8.02314,61.9746657217,22.37314,-6.82314,23.390438921,39.08,-1.2,39.0984194054,130.5,61.51314,-8.17314,62.0537396949,22.37314,-6.82314,23.390438921,39.14,-1.35,39.1632748886,130.21
2019-12-07 20:00:00,60.56812,-8.44142,61.1535340921,23.23812,-7.09142,24.2960585024,37.33,-1.35,37.3544026856,129.71,60.61812,-8.601420000000001,61.2253288954,23.23812,-7.09142,24.2960585024,37.38,-1.51,37.4104864978,129.44
2019-12-07 20:30:00,58.46758,-8.526720000000001,59.0860632046,21.80758,-6.57672,22.7777038223,36.66,-1.9500000000000002,36.7118250704,130.47,58.51758,-8.68672,59.1588224478,21.80758,-6.57672,22.7777038223,36.71,-2.11,36.7705887905,130.17
2019-12-07 21:00:00,55.73556,-8.54284,56.3864590463,20.20556,-6.11284,21.1099850256,35.53,-2.43,35.6130004352,130.91,55.78556,-8.71284,56.4618657625,20.20556,-6.11284,21.1099850256,35.58,-2.6,35.6748707075,130.59
2019-12-07 21:30:00,54.07322,-9.03078,54.8221497989,20.04322,-5.99078,20.9193717156,34.03,-3.04,34.1655162408,130.56,54.11322,-9.19078,54.8881682676,20.04322,-5.99078,20.9193717156,34.07,-3.2,34.2199488603,130.28
2019-12-07 22:00:00,51.67602,-9.38694,52.5216687245,19.73602,-5.77694,20.5641319098,31.94,-3.61,32.1433616786,131.59,51.71602,-9.55694,52.5916516836,19.73602,-5.77694,20.5641319098,31.98,-3.7800000000000002,32.2026210113,131.28
2019-12-07 22:30:00,49.62458,-9.791360000000001,50.581317409,19.88458,-5.87136,20.733291828,29.74,-3.92,29.9972332057,131.59,49.65458,-9.95136,50.641947838,19.88458,-5.87136,20.733291828,29.77,-4.08,30.0482828128,131.31
2019-12-07 23:00:00,48.92476,-10.25552,49.9880768937,20.77476,-6.13552,21.6618387661,28.15,-4.12,28.4499015816,131.82,48.96476,-10.43552,50.0644364747,20.77476,-6.13552,21.6618387661,28.19,-4.3,28.5160674007,131.92
2019-12-07 23:30:00,48.16804,-10.92772,49.3920554527,23.10804,-6.82772,24.0956276747,25.06,-4.1,25.3931801868,131.82,48.19804,-11.09772,49.4591796236,23.10804,-6.82772,24.0956276747,25.09,-4.27,25.4507563738,131.98
2019-12-08 00:00:00,46.8787,-11.32536,48.2273396822,23.9687,-7.02536,24.977074745,22.91,-4.3,23.3100429,130.96,46.8987,-11.48536,48.2845892187,23.9687,-7.02536,24.977074745,22.93,-4.46,23.3597196045,131.11
2019-12-08 00:30:00,45.82868,-11.42182,47.2305608971,24.58868,-7.21182,25.6244713478,21.24,-4.21,21.653214542,130.68,45.85868,-11.60182,47.3034962625,24.58868,-7.21182,25.6244713478,21.27,-4.39,21.7183102473,130.87
2019-12-08 01:00:00,44.39864,-11.36908,45.8311598576,24.18864,-7.08908,25.2060580079,20.21,-4.28,20.6582308052,130.41,44.40864,-11.52908,45.880791103600004,24.18864,-7.08908,25.2060580079,20.22,-4.44,20.7017390574,130.54
2019-12-08 01:30:00,42.90152,-11.38328,44.3860280028,23.83152,-7.01328,24.8420498725,19.07,-4.37,19.5642991185,131.33,42.92152,-11.55328,44.4492424893,23.83152,-7.01328,24.8420498725,19.09,-4.54,19.6224284939,131.44
2019-12-08 02:00:00,41.6953,-11.5085,43.2544057217,23.7953,-7.0185,24.8087815972,17.9,-4.49,18.4545414465,131.36,41.7053,-11.6685,43.3068809814,23.7953,-7.0185,24.8087815972,17.91,-4.65,18.5037996098,131.49
2019-12-08 02:30:00,41.33682,-11.62708,42.9409091315,23.76682,-7.00708,24.7782344617,17.57,-4.62,18.1672590117,132.07,41.35682,-11.80708,43.0092280637,23.76682,-7.00708,24.7782344617,17.59,-4.8,18.2331593532,131.98
2019-12-08 03:00:00,40.58636,-12.05118,42.3377320772,23.69636,-6.97118,24.7005025828,16.89,-5.08,17.6374176114,133.02,40.59636,-12.22118,42.3960102585,23.69636,-6.97118,24.7005025828,16.9,-5.25,17.6966804797,132.8
2019-12-08 03:30:00,40.00958,-13.7155,42.2951703156,23.65958,-6.9755,24.6664412923,16.35,-6.74,17.6847420111,133.64,40.01958,-13.8855,42.3600506802,23.65958,-6.9755,24.6664412923,16.36,-6.91,17.7594397434,133.32
2019-12-08 04:00:00,39.54806,-13.72056,41.8605161994,23.61806,-6.93056,24.6139273599,15.93,-6.79,17.3167260185,133.23,39.55806,-13.90056,41.9292938085,23.61806,-6.93056,24.6139273599,15.94,-6.97,17.3972555307,132.89
2019-12-08 04:30:00,39.26038,-13.76644,41.603993895,23.56038,-6.89644,24.548979417,15.7,-6.87,17.1372955859,133.5,39.27038,-13.94644,41.6733240097,23.56038,-6.89644,24.548979417,15.71,-7.05,17.2193670035,133.12
2019-12-08 05:00:00,39.24034,-13.818480000000001,41.6023397518,23.72034,-6.9684800000000005,24.7227474854,15.52,-6.85,16.9644599089,133.37,39.24034,-13.988480000000001,41.6591149213,23.72034,-6.9684800000000005,24.7227474854,15.52,-7.02,17.0338134309,132.99
2019-12-08 05:30:00,39.31268,-13.63976,41.6116553581,23.72268,-6.95976,24.7225363917,15.59,-6.68,16.9608519833,133.03,39.32268,-13.81976,41.6804382036,23.72268,-6.95976,24.7225363917,15.6,-6.86,17.041701793,132.7
2019-12-08 06:00:00,40.22312,-13.53018,42.4377797884,23.42312,-6.87018,24.4098734894,16.8,-6.66,18.0719561752,133.09,40.23312,-13.70018,42.5017514576,23.42312,-6.87018,24.4098734894,16.81,-6.83,18.1445584129,132.7
2019-12-08 06:30:00,42.14162,-12.73248,44.0230869337,22.11162,-6.46248,23.0366531157,20.03,-6.27,20.9884206171,132.64,42.16162,-12.91248,44.0946067085,22.11162,-6.46248,23.0366531157,20.05,-6.45,21.0619324849,132.26
2019-12-08 07:00:00,42.99538,-12.51718,44.7803807096,22.02538,-6.39718,22.9355897264,20.97,-6.12,21.8448002966,132.64,43.01538,-12.68718,44.8473795544,22.02538,-6.39718,22.9355897264,20.99,-6.29,21.9121929528,132.26
2019-12-08 07:30:00,44.65802,-12.2775,46.3149625561,23.01802,-6.7975,24.000734384,21.64,-5.48,22.3230822245,132.03,44.66802,-12.4575,46.3726354327,23.01802,-6.7975,24.000734384,21.65,-5.66,22.3776249857,131.63
2019-12-08 08:00:00,46.75154,-11.91906,48.246973829,23.20154,-6.809060000000001,24.1800487273,23.55,-5.11,24.0980206656,131.5,46.77154,-12.07906,48.3061139449,23.20154,-6.809060000000001,24.1800487273,23.57,-5.27,24.1519730043,131.11
2019-12-08 08:30:00,49.49194,-11.3674,50.7806056258,23.17194,-6.7774,24.1427412305,26.32,-4.59,26.7172322668,131.7,49.52194,-11.5374,50.8481478534,23.17194,-6.7774,24.1427412305,26.35,-4.76,26.7764840859,131.29
2019-12-08 09:00:00,52.01982,-10.65506,53.0998302863,22.62982,-6.60506,23.574044431,29.39,-4.05,29.6677366848,131.14,52.03982,-10.82506,53.1537843397,22.62982,-6.60506,23.574044431,29.41,-4.22,29.71121842,130.79
2019-12-08 09:30:00,54.68256,-9.40984,55.4862817008,20.96256,-5.87984,21.7715741319,33.72,-3.5300000000000002,33.9042666931,131.1,54.73256,-9.56984,55.5628919494,20.96256,-5.87984,21.7715741319,33.77,-3.69,33.9710023402,130.73
2019-12-08 10:00:00,57.20422,-7.49446,57.6930647175,21.42422,-6.02446,22.2551414487,35.78,-1.47,35.8101843056,130.71,57.23422,-7.66446,57.7451286785,21.42422,-6.02446,22.2551414487,35.81,-1.6400000000000001,35.8475340853,130.34
2019-12-08 10:30:00,58.26158,-7.4402,58.7347280588,24.51158,-7.0802,25.5136588152,33.75,-0.36,33.7519199454,130.82,58.31158,-7.6002,58.8047906393,24.51158,-7.0802,25.5136588152,33.8,-0.52,33.8039997633,130.4
2019-12-08 11:00:00,60.682900000000004,-6.78742,61.0613087206,23.3629,-6.79742,24.3316669192,37.32,0.01,37.3200013398,130.67,60.7229,-6.91742,61.1156386195,23.3629,-6.79742,24.3316669192,37.36,-0.12,37.360192719,130.28
2019-12-08 11:30:00,62.08262,-6.61926,62.4344961461,24.69262,-7.16926,25.7123272267,37.39,0.55,37.3940449805,129.96,62.19262,-4.40926,62.3487253776,24.69262,-7.16926,25.7123272267,37.5,2.76,37.6014308238,129.67
2019-12-08 12:00:00,61.86172,-13.22708,63.2600035305,25.00172,-7.20708,26.0197618184,36.86,-6.02,37.3483600711,132.49,62.37172,5.90292,62.6504263376,25.00172,-7.20708,26.0197618184,37.37,13.11,39.6028913086,132.11
2019-12-08 12:30:00,63.95388,-12.8985,65.2416283465,24.00388,-7.0285,25.0117185996,39.95,-5.87,40.378947485,132.44,64.48388,6.2015,64.7813968829,24.00388,-7.0285,25.0117185996,40.48,13.23,42.587125989,132.04
2019-12-08 13:00:00,65.77378,-12.50468,66.9519018206,22.88378,-6.70468,23.845756876,42.89,-5.8,43.2803893236,133.11,66.34378,6.7853200000000005,66.6898621395,22.88378,-6.70468,23.845756876,43.46,13.49,45.5055128528,132.72
2019-12-08 13:30:00,64.2797,-13.0357,65.5881796254,23.8697,-6.9357,24.8569208186,40.41,-6.1,40.8678125179,133.27,64.8197,6.1943,65.1149972017,23.8697,-6.9357,24.8569208186,40.95,13.13,43.0034812544,132.83
2019-12-08 14:00:00,63.32388,-14.41508,64.9438858528,25.69388,-7.64508,26.8071393039,37.63,-6.77,38.2341444262,131.83,63.87388,5.00492,64.0696634177,25.69388,-7.64508,26.8071393039,38.18,12.65,40.2210753213,131.43
2019-12-08 14:30:00,62.37784,-14.72702,64.0927456203,25.66784,-7.66702,26.7884528472,36.71,-7.06,37.3827192697,131.92,62.91784,4.73298,63.0956075329,25.66784,-7.66702,26.7884528472,37.25,12.4,39.2596803349,131.52
2019-12-08 15:00:00,62.6613,-14.88292,64.4045015928,23.5413,-7.06292,24.5779910614,39.12,-7.82,39.8939444026,132.6,63.2213,4.72708,63.3977764517,23.5413,-7.06292,24.5779910614,39.68,11.79,41.3945225845,132.14
2019-12-08 15:30:00,63.16282,-14.57966,64.8236709549,22.00282,-6.52966,22.9512646202,41.16,-8.05,41.9398152118,132.17,63.74282,4.91034,63.9316708719,22.00282,-6.52966,22.9512646202,41.74,11.44,43.2793391816,131.78
2019-12-08 16:00:00,63.48304,-14.37542,65.0903147006,20.83304,-6.16542,21.7262044411,42.65,-8.21,43.4330127898,131.53,64.07304,4.98458,64.2666359211,20.83304,-6.16542,21.7262044411,43.24,11.15,44.6544521856,131.25
2019-12-08 16:30:00,62.01232,-14.29732,63.6391482577,23.04232,-6.59732,23.9681693536,38.97,-7.7,39.7234301137,131.41,62.57232,4.96268,62.7688093161,23.04232,-6.59732,23.9681693536,39.53,11.56,41.1856103512,131.02
2019-12-08 17:00:00,61.38622,-14.6256,63.1044862213,32.21622,-9.4156,33.5639442624,29.17,-5.21,29.6316216229,131.03,61.86622,4.6244,62.0388124681,32.21622,-9.4156,33.5639442624,29.65,14.04,32.8061594826,130.77
2019-12-08 17:30:00,61.7697,-14.47128,63.4422082129,29.5097,-8.41128,30.6850456302,32.26,-6.06,32.8242471353,131.63,62.2697,4.87872,62.4605271106,29.5097,-8.41128,30.6850456302,32.76,13.29,35.3531002884,131.25
2019-12-08 18:00:00,61.61096,-14.59298,63.3156020062,30.21096,-8.54298,31.395614525,31.4,-6.05,31.9775311742,131.86,62.12096,4.8470200000000006,62.30976869,30.21096,-8.54298,31.395614525,31.91,13.39,34.6054937835,131.49
2019-12-08 18:30:00,61.15658,-14.63758,62.8839091148,31.06658,-8.80758,32.2909562936,30.09,-5.83,30.6495840102,131.73,61.62658,4.7624200000000005,61.8103228171,31.06658,-8.80758,32.2909562936,30.56,13.57,33.4373817755,131.38
2019-12-08 19:00:00,58.67128,-14.00826,60.3203982502,22.10128,-6.05826,22.9165680647,36.57,-7.95,37.4241553011,131.78,59.21128,5.36174,59.453544344,22.10128,-6.05826,22.9165680647,37.11,11.42,38.8274194352,131.38
2019-12-08 19:30:00,58.84692,-14.60016,60.6310536401,25.12692,-7.11016,26.1135306673,33.72,-7.49,34.5418369517,131.02,59.35692,4.55984,59.5318074034,25.12692,-7.11016,26.1135306673,34.23,11.67,36.1646484844,130.72
2019-12-08 20:00:00,58.95854,-14.84828,60.799513632,25.73854,-7.25828,26.7423833996,33.22,-7.59,34.0760399695,130.86,59.46854,4.28172,59.6224821346,25.73854,-7.25828,26.7423833996,33.73,11.54,35.6494670367,130.56
2019-12-08 20:30:00,60.1131,-14.70566,61.8857110135,23.4631,-6.98566,24.4809417148,36.65,-7.72,37.4542507601,130.23,60.6531,4.31434,60.8063489222,23.4631,-6.98566,24.4809417148,37.19,11.3,38.8688319866,130.11
2019-12-08 21:00:00,52.75084,-14.32902,54.6623447619,15.30084,-4.57902,15.9713220763,37.45,-9.75,38.6983849792,130.96,53.29084,4.95098,53.5203310048,15.30084,-4.57902,15.9713220763,37.99,9.53,39.1670907778,131.12
2019-12-08 21:30:00,54.65784,-15.57894,56.8346975446,13.33784,-3.98894,13.9215522909,41.32,-11.59,42.9146886276,131.67,55.24784,3.89106,55.3846925837,13.33784,-3.98894,13.9215522909,41.91,7.88,42.6443724306,131.73
2019-12-08 22:00:00,55.93126,-16.66522,58.3612491542,17.60126,-5.38522,18.4066549931,38.33,-11.28,39.9553162921,132.35,56.49126,2.92478,56.566923148,17.60126,-5.38522,18.4066549931,38.89,8.31,39.7679292898,132.22
2019-12-08 22:30:00,54.02182,-17.8085,56.881453114,25.05182,-7.7285,26.2168533116,28.97,-10.08,30.6735602759,132.35,54.50182,1.7315,54.5293175784,25.05182,-7.7285,26.2168533116,29.45,9.46,30.9320885166,131.99
2019-12-08 23:00:00,51.80016,-19.57206,55.3743813389,24.68016,-7.47206,25.7864688988,27.12,-12.1,29.6968752565,133.46,52.27016,0.22794000000000003,52.2706569986,24.68016,-7.47206,25.7864688988,27.59,7.7,28.6443380095,133.05
2019-12-08 23:30:00,48.84166,-17.9339,52.0301116736,24.42166,-7.3839,25.5135151707,24.42,-10.55,26.6014830414,133.07,49.16166,-3.4339,49.2814415695,24.42166,-7.3839,25.5135151707,24.74,3.95,25.053345086,132.65
2019-12-09 00:00:00,46.50438,-11.99246,48.0257894889,24.67438,-7.44246,25.7723735662,21.83,-4.55,22.2991345124,131.21,46.52438,-12.15246,48.0853430729,24.67438,-7.44246,25.7723735662,21.85,-4.71,22.3518813526,130.8
2019-12-09 00:30:00,45.3488,-12.21618,46.9653991278,24.2688,-7.35618,25.3591805394,21.08,-4.86,21.6329840752,131.47,45.3588,-12.37618,47.0169179002,24.2688,-7.35618,25.3591805394,21.09,-5.02,21.6792181593,131.05
2019-12-09 01:00:00,44.38124,-12.25092,46.0410632456,25.03124,-7.56092,26.1482406135,19.35,-4.69,19.9102636848,130.67,44.40124,-12.42092,46.1058495983,25.03124,-7.56092,26.1482406135,19.37,-4.86,19.9703905821,130.39
2019-12-09 01:30:00,43.6363,-12.49824,45.3908876404,24.8563,-7.52824,25.9713312556,18.78,-4.97,19.4265102373,131.33,43.6563,-12.66824,45.4571978282,24.8563,-7.52824,25.9713312556,18.8,-5.14,19.4899871729,131.01
2019-12-09 02:00:00,42.77492,-12.46922,44.555305278,22.82492,-6.96922,23.8651838546,19.95,-5.5,20.6942624899,131.73,42.79492,-12.63922,44.6223605384,22.82492,-6.96922,23.8651838546,19.97,-5.67,20.7593304324,131.42
2019-12-09 02:30:00,42.30854,-12.59236,44.1427240585,21.86854,-6.77236,22.8931846125,20.44,-5.82,21.2524351546,131.46,42.31854,-12.75236,44.1982071277,21.86854,-6.77236,22.8931846125,20.45,-5.98,21.3064051402,131.19
2019-12-09 03:00:00,41.8889,-12.497160000000001,43.7133726825,22.2289,-6.85716,23.2625157383,19.66,-5.64,20.45299978,131.73,41.9089,-12.66716,43.781421193,22.2289,-6.85716,23.2625157383,19.68,-5.8100000000000005,20.5197100369,131.45
2019-12-09 03:30:00,37.02024,-10.30744,38.428394307,16.83024,-4.44744,17.4079493626,20.19,-5.86,21.0232181171,131.82,37.04024,-10.47744,38.4935855463,16.83024,-4.44744,17.4079493626,20.21,-6.03,21.09040066,131.54
2019-12-09 04:00:00,39.14596,-9.50374,40.2830889867,18.16596,-5.11374,18.8720014707,20.98,-4.39,21.4343765946,131.6,39.16596,-9.67374,40.3429506644,18.16596,-5.11374,18.8720014707,21.0,-4.5600000000000005,21.4893834253,131.39
2019-12-09 04:30:00,39.90104,-9.60098,41.0398807265,20.01104,-5.75098,20.8210348648,19.89,-3.85,20.259185571,131.38,39.92104,-9.76098,41.0970335334,20.01104,-5.75098,20.8210348648,19.91,-4.01,20.3098055136,131.13
2019-12-09 05:00:00,42.6512,-10.59034,43.9463327566,22.3312,-6.74034,23.3262658125,20.32,-3.85,20.6815110667,131.38,42.6712,-10.76034,44.0070020151,22.3312,-6.74034,23.3262658125,20.34,-4.02,20.7334512322,131.02
2019-12-09 05:30:00,44.14624,-10.56218,45.3921816229,22.60624,-6.85218,23.6219063094,21.54,-3.71,21.857165873,130.83,44.17624,-10.72218,45.4588310946,22.60624,-6.85218,23.6219063094,21.57,-3.87,21.9144199102,130.44
2019-12-09 06:00:00,46.61018,-10.10364,47.6926872894,22.67018,-6.9336400000000005,23.7068012368,23.94,-3.17,24.1489647811,130.9,46.63018,-10.28364,47.7506747437,22.67018,-6.9336400000000005,23.7068012368,23.96,-3.35,24.1930589219,130.44
2019-12-09 06:30:00,51.93156,-10.21512,52.9267002622,22.96156,-7.11512,24.0386807094,28.97,-3.1,29.1353891342,129.63,51.97156,-9.74512,52.8773147261,22.96156,-7.11512,24.0386807094,29.01,-2.63,29.1289718322,129.19
2019-12-09 07:00:00,54.13148,-16.89472,56.706690001,23.11148,-7.13472,24.1876980564,31.02,-9.76,32.519194332,132.13,54.62148,2.54528,54.6807509794,23.11148,-7.13472,24.1876980564,31.51,9.68,32.9633508612,131.69
2019-12-09 07:30:00,61.35518,-14.6636,63.0831140464,24.18518,-7.5536,25.3373203909,37.17,-7.11,37.8439030757,131.0,61.88518,4.5064,62.0490382246,24.18518,-7.5536,25.3373203909,37.7,12.06,39.5819858016,130.59
2019-12-09 08:00:00,66.55806,-13.06302,67.8278544735,25.45806,-8.01302,26.6893482214,41.1,-5.05,41.4090871669,130.6,67.14806,6.02698,67.4179979656,25.45806,-8.01302,26.6893482214,41.69,14.04,43.9906546894,130.19
2019-12-09 08:30:00,68.30814,-13.73266,69.6748730959,25.25814,-7.98266,26.4895544873,43.05,-5.75,43.432303646,131.17,68.89814,5.46734,69.1147271002,25.25814,-7.98266,26.4895544873,43.64,13.45,45.6656555849,130.72
2019-12-09 09:00:00,68.86,-13.35956,70.1439765297,25.28,-7.95956,26.5034525184,43.58,-5.4,43.9132827286,130.87,69.46,5.76044,69.6984524146,25.28,-7.95956,26.5034525184,44.18,13.72,46.2613315848,130.43
2019-12-09 09:30:00,69.82718,-12.73106,70.9782710093,23.87718,-7.29106,24.9655618939,45.95,-5.44,46.2708990619,131.18,70.43718,6.44894,70.7317831917,23.87718,-7.29106,24.9655618939,46.56,13.74,48.5450430013,130.7
2019-12-09 10:00:00,69.82388,-12.39868,70.9161581305,24.36388,-7.39868,25.4625040873,45.46,-5.0,45.7341404205,131.47,70.45388,6.87132,70.788164587,24.36388,-7.39868,25.4625040873,46.09,14.27,48.2485336565,131.0
2019-12-09 10:30:00,69.4699,-12.69598,70.6204992489,26.2799,-7.99598,27.4694164512,43.19,-4.7,43.4449778455,132.05,70.0699,6.72402,70.3917845417,26.2799,-7.99598,27.4694164512,43.79,14.72,46.1978625047,131.55
2019-12-09 11:00:00,68.62142,-12.61534,69.7713844361,25.42142,-7.77534,26.5839144396,43.2,-4.84,43.4702841031,131.96,69.22142,6.77466,69.5521459405,25.42142,-7.77534,26.5839144396,43.8,14.55,46.1534668254,131.45
2019-12-09 11:30:00,68.5372,-12.4945,69.6667805636,26.4172,-7.8945,27.5715720642,42.12,-4.6,42.3704425278,132.13,69.1172,6.9455,69.4652956957,26.4172,-7.8945,27.5715720642,42.7,14.84,45.2052607558,131.62
2019-12-09 12:00:00,66.8581,-13.85746,68.2790944086,23.8781,-7.18746,24.936383877,42.98,-6.67,43.4944743617,132.44,67.4681,5.69254,67.707824727,23.8781,-7.18746,24.936383877,43.59,12.88,45.4530802037,131.93
2019-12-09 12:30:00,61.33816,-12.78908,62.6572457058,23.21816,-6.99908,24.2501561775,38.12,-5.79,38.5572107394,133.25,61.88816,6.94092,62.276164932,23.21816,-6.99908,24.2501561775,38.67,13.94,41.1058694106,132.66
2019-12-09 13:00:00,66.36082,-11.89724,67.4188604968,22.78082,-6.89724,23.8020520017,43.58,-5.0,43.8658910772,132.4,66.96082,7.64276,67.3955725214,22.78082,-6.89724,23.8020520017,44.18,14.54,46.5111169507,131.89
2019-12-09 13:30:00,65.59984,-12.04916,66.6972358103,21.06984,-6.61916,22.0850953525,44.53,-5.43,44.8598461879,132.9,66.20984,7.60084,66.6446973249,21.06984,-6.61916,22.0850953525,45.14,14.22,47.3268211483,132.36
2019-12-09 14:00:00,64.95654,-11.89006,66.0357904138,19.14654,-6.11006,20.0978314048,45.81,-5.78,46.1732011019,133.16,65.58654,7.84994,66.0546424347,19.14654,-6.11006,20.0978314048,46.44,13.96,48.4928365844,132.63
2019-12-09 14:30:00,66.04136,-12.47532,67.2093359568,17.89136,-5.76532,18.7973316551,48.15,-6.71,48.6152918329,133.27,66.68136,7.27468,67.0770060494,17.89136,-5.76532,18.7973316551,48.79,13.04,50.5025316197,132.75
2019-12-09 15:00:00,57.72604,-11.64758,58.889403239800004,10.42604,-3.23758,10.9171532158,47.3,-8.41,48.0418369757,133.19,58.36604,8.07242,58.9216309172,10.42604,-3.23758,10.9171532158,47.94,11.31,49.256062571,132.67
2019-12-09 15:30:00,55.90238,-11.1142,56.9965045534,9.62238,-3.3342,10.1836676352,46.28,-7.78,46.9293809889,133.03,56.52238,8.5358,57.1632689977,9.62238,-3.3342,10.1836676352,46.9,11.87,48.37878564,132.48
2019-12-09 16:00:00,64.80658,-11.71968,65.8577536103,13.35658,-4.22968,14.0102970061,51.45,-7.49,51.992332127,132.68,65.47658,7.86032,65.9466993791,13.35658,-4.22968,14.0102970061,52.12,12.09,53.5038550013,132.17
2019-12-09 16:30:00,61.14668,-11.78292,62.2716121419,20.71668,-6.04292,21.5800304066,40.43,-5.74,40.8354319189,132.17,61.72668,7.69708,62.2047270258,20.71668,-6.04292,21.5800304066,41.01,13.74,43.2505225402,131.71
2019-12-09 17:00:00,61.6514,-11.79402,62.7693717487,19.5814,-4.99402,20.2082028325,42.07,-6.8,42.616016942,132.25,62.2314,7.66598,62.701789410800004,19.5814,-4.99402,20.2082028325,42.65,12.66,44.4893032087,131.78
2019-12-09 17:30:00,62.62672,-12.10564,63.7859904506,18.43672,-4.39564,18.9534771313,44.19,-7.71,44.8575545477,132.5,63.22672,7.44436,63.6634637588,18.43672,-4.39564,18.9534771313,44.79,11.84,46.3284977093,132.06
2019-12-09 18:00:00,62.18008,-12.29812,63.3845888552,17.95008,-3.9881200000000003,18.3877805387,44.23,-8.31,45.0038776107,132.65,62.78008,7.25188,63.1975332457,17.95008,-3.9881200000000003,18.3877805387,44.83,11.24,46.2175994617,132.17
2019-12-09 18:30:00,62.40096,-12.19602,63.5816224452,17.03096,-3.70602,17.4295204398,45.37,-8.49,46.1575237637,132.93,63.01096,7.44398,63.449144347,17.03096,-3.70602,17.4295204398,45.98,11.15,47.3126082562,132.47
2019-12-09 19:00:00,67.42164,-12.19208,68.5151396044,14.67164,-2.72208,14.9220219748,52.75,-9.47,53.5933148816,133.36,68.11164,7.58792,68.5329995945,14.67164,-2.72208,14.9220219748,53.44,10.31,54.4254508479,132.9
2019-12-09 19:30:00,67.95834,-11.47854,68.920917406,11.02834,-2.40854,11.2882836644,56.93,-9.07,57.6479817513,132.67,68.67834,8.10146,69.1545229127,11.02834,-2.40854,11.2882836644,57.65,10.51,58.6001928324,132.22
2019-12-09 20:00:00,66.62904,-11.01344,67.5331387687,2.70904,-0.15344000000000002,2.7133819405,63.92,-10.86,64.8359930903,132.75,67.39904,8.58656,67.9437974031,2.70904,-0.15344000000000002,2.7133819405,64.69,8.74,65.2777427612,132.33
2019-12-09 20:30:00,64.07214,-12.04576,65.1946275253,2.13214,-0.18576,2.1402167547,61.94,-11.86,63.0652297229,132.7,64.83214,7.5342400000000005,65.2684544735,2.13214,-0.18576,2.1402167547,62.7,7.72,63.1734786125,132.26
2019-12-09 21:00:00,62.01984,-13.20524,63.410085294699996,3.27984,-0.9652400000000001,3.4189236147,58.74,-12.24,60.0017099756,132.04,62.75984,6.17476,63.0628668702,3.27984,-0.9652400000000001,3.4189236147,59.48,7.14,59.9070112758,131.63
2019-12-09 21:30:00,58.73524,-13.80468,60.3357075682,2.3952400000000003,-0.53468,2.4541917936,56.34,-13.27,57.8816767207,132.21,59.44524,5.63532,59.7117525296,2.3952400000000003,-0.53468,2.4541917936,57.05,6.17,57.3826750858,131.82
2019-12-09 22:00:00,55.61808,-13.99244,57.3511917927,1.61808,0.23756000000000002,1.6354258283,54.0,-14.23,55.8434678364,132.82,56.31808,5.59756,56.5955723784,1.61808,0.23756000000000002,1.6354258283,54.7,5.36,54.9619832248,132.39
2019-12-09 22:30:00,52.02896,-15.09576,54.1746679608,1.70896,0.11424000000000001,1.7127740829,50.32,-15.21,52.5684934157,132.73,52.68896,4.44424,52.87606051,1.70896,0.11424000000000001,1.7127740829,50.98,4.33,51.1635544113,132.26
2019-12-09 23:00:00,48.86394,-16.18464,51.4745296652,3.05394,-0.82464,3.1633179817,45.81,-15.36,48.3165158098,132.78,49.49394,3.39536,49.6102667424,3.05394,-0.82464,3.1633179817,46.44,4.22,46.6313413918,132.36
2019-12-09 23:30:00,46.31726,-16.82578,49.2787524854,4.85726,-1.62578,5.1221221497,41.46,-15.2,44.1584827638,132.16,46.90726,2.59422,46.9789422839,4.85726,-1.62578,5.1221221497,42.05,4.22,42.2612221783,131.76
2019-12-10 00:00:00,43.96258,-17.49728,47.3166276023,7.50258,-2.6472800000000003,7.9559284848,36.46,-14.85,39.3681863946,131.43,44.49258,1.69272,44.524768119,7.50258,-2.6472800000000003,7.9559284848,36.99,4.34,37.2437337011,131.02
2019-12-10 00:30:00,43.30852,-18.1162,46.9449103421,9.58852,-3.3162000000000003,10.1457822877,33.72,-14.8,36.8249697895,131.57,43.80852,1.1338,43.8231893754,9.58852,-3.3162000000000003,10.1457822877,34.22,4.45,34.508128028,131.15
2019-12-10 01:00:00,42.7951,-18.35036,46.5634652506,9.0251,-2.99036,9.5076118421,33.77,-15.36,37.0990902853,131.76,43.3051,0.93964,43.3152930192,9.0251,-2.99036,9.5076118421,34.28,3.93,34.504540281,131.33
2019-12-10 01:30:00,41.68706,-18.396,45.565598728,9.07706,-2.956,9.546253414,32.61,-15.44,36.0805446189,131.96,42.18706,0.9540000000000001,42.1978452938,9.07706,-2.956,9.546253414,33.11,3.91,33.3400689861,131.51
