Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-10 02:00:00,41.80756,-18.92484,45.8914114206,11.16756,-3.74484,11.7787190721,30.64,-15.18,34.1941807915,132.4,42.29756,0.5151600000000001,42.3006970602,11.16756,-3.74484,11.7787190721,31.13,4.26,31.4201288985,131.9
2019-12-10 02:30:00,41.20774,-19.08122,45.4111307126,11.46774,-3.77122,12.0719162106,29.74,-15.31,33.4494200249,132.7,41.67774,0.44878,41.6801561297,11.46774,-3.77122,12.0719162106,30.21,4.22,30.5033194915,132.18
2019-12-10 03:00:00,40.54146,-18.98544,44.7666942148,12.81146,-4.20544,13.4840362253,27.73,-14.78,31.4229422556,132.7,41.00146,0.51456,41.0046886847,12.81146,-4.20544,13.4840362253,28.19,4.72,28.5824159231,132.18
2019-12-10 03:30:00,39.9551,-19.07778,44.2760850317,13.7751,-4.64778,14.5380617325,26.18,-14.43,29.8934323891,132.41,40.3951,0.38222,40.3969082497,13.7751,-4.64778,14.5380617325,26.62,5.03,27.0910557196,131.91
2019-12-10 04:00:00,39.25002,-18.99724,43.6057243675,9.920020000000001,-3.26724,10.4442162951,29.33,-15.73,33.2818539147,132.58,39.73002,0.51276,39.7333287307,9.920020000000001,-3.26724,10.4442162951,29.81,3.7800000000000002,30.048702135,132.09
2019-12-10 04:30:00,39.31896,-19.1316,43.7264077423,11.91896,-4.0916,12.6016982205,27.4,-15.04,31.2563849477,132.38,39.75896,0.2984,39.760079764,11.91896,-4.0916,12.6016982205,27.84,4.39,28.1839972325,131.86
2019-12-10 05:00:00,39.8905,-19.09224,44.2240389208,13.2905,-4.44224,14.0132396849,26.6,-14.65,30.3674579114,132.26,40.3405,0.29776,40.3415988933,13.2905,-4.44224,14.0132396849,27.05,4.74,27.4621575991,131.73
2019-12-10 05:30:00,42.34778,-18.84444,46.3513472279,16.98778,-5.5144400000000005,17.860395232,25.36,-13.33,28.6499301919,132.26,42.77778,0.5855600000000001,42.7817875064,16.98778,-5.5144400000000005,17.860395232,25.79,6.1,26.5015867449,131.73
2019-12-10 06:00:00,44.49238,-18.28286,48.1023372389,18.31238,-5.60286,19.1503342384,26.18,-12.68,29.0890838632,132.35,44.93238,1.16714,44.947535953,18.31238,-5.60286,19.1503342384,26.62,6.77,27.4673861152,131.82
2019-12-10 06:30:00,49.61732,-16.79912,52.3840517406,17.10732,-5.39912,17.9390884483,32.51,-11.4,34.4508359841,132.72,50.11732,2.75088,50.1927594854,17.10732,-5.39912,17.9390884483,33.01,8.15,34.0012146842,132.05
2019-12-10 07:00:00,54.1195,-15.79298,56.3767549397,16.5795,-5.41298,17.4407618162,37.54,-10.38,38.9486328387,132.13,54.6695,3.57702,54.7863970556,16.5795,-5.41298,17.4407618162,38.09,8.99,39.136532805,131.45
2019-12-10 07:30:00,60.01454,-13.76962,61.5739185561,15.57454,-5.00962,16.3603969621,44.44,-8.76,45.295156474,131.19,60.61454,5.38038,60.8528631073,15.57454,-5.00962,16.3603969621,45.04,10.39,46.2228698806,130.58
2019-12-10 08:00:00,64.22336,-12.64608,65.4565757511,14.21336,-4.53608,14.9196388782,50.01,-8.11,50.6633220387,131.04,64.87336,6.55392,65.2035789283,14.21336,-4.53608,14.9196388782,50.66,11.09,51.8596538747,130.76
2019-12-10 08:30:00,65.95712,-11.70358,66.9874276526,14.41712,-4.46358,15.0922793345,51.54,-7.24,52.0460296276,131.28,66.63712,7.6664200000000005,67.0766707396,14.41712,-4.46358,15.0922793345,52.22,12.13,53.6103096428,131.29
2019-12-10 09:00:00,66.29028,-11.45092,67.2720208655,15.91028,-4.85092,16.6333530752,50.38,-6.6,50.8104752979,130.68,66.95028,7.77908,67.4006979024,15.91028,-4.85092,16.6333530752,51.04,12.63,52.5794494075,130.78
2019-12-10 09:30:00,68.3585,-11.14954,69.2617987383,17.4085,-5.34954,18.2119040867,50.95,-5.8,51.2790649291,130.73,69.0385,8.13046,69.515601573,17.4085,-5.34954,18.2119040867,51.63,13.48,53.3607280685,130.89
2019-12-10 10:00:00,68.95652,-11.1846,69.8576905406,16.88652,-5.1346,17.6498916391,52.07,-6.05,52.4202956878,130.69,69.62652,8.0954,70.0955618315,16.88652,-5.1346,17.6498916391,52.74,13.23,54.3740793026,130.89
2019-12-10 10:30:00,64.49788,-11.20902,65.4646366663,19.85788,-5.97902,20.738468561,44.64,-5.23,44.9453278996,131.19,65.10788,8.08098,65.6074559471,19.85788,-5.97902,20.738468561,45.25,14.06,47.3840278997,130.99
2019-12-10 11:00:00,65.71282,-11.24276,66.667641062,23.26282,-6.85276,24.2511672703,42.45,-4.39,42.6763939433,130.85,66.30282,7.88724,66.7702965005,23.26282,-6.85276,24.2511672703,43.04,14.74,45.4940567547,130.5
2019-12-10 11:30:00,71.2714,-11.30142,72.1618635567,24.0114,-7.06142,25.0282037385,47.26,-4.24,47.4498177025,131.32,71.9114,7.97858,72.3526584776,24.0114,-7.06142,25.0282037385,47.9,15.04,50.2056929043,130.97
2019-12-10 12:00:00,71.93536,-11.52382,72.8525527742,24.64536,-7.07382,25.640450443,47.29,-4.45,47.4989115665,131.1,72.56536,7.65618,72.968133895,24.64536,-7.07382,25.640450443,47.92,14.73,50.1328165975,130.71
2019-12-10 12:30:00,72.61818,-11.44314,73.5142538531,25.57818,-7.29314,26.5976161182,47.04,-4.15,47.2227074616,130.93,73.23818,7.72686,73.6446561209,25.57818,-7.29314,26.5976161182,47.66,15.02,49.9707514452,130.59
2019-12-10 13:00:00,72.0303,-11.874880000000001,73.002581414,25.3603,-7.37488,26.4108627482,46.67,-4.5,46.886446869,131.1,72.6703,7.32512,73.0385506777,25.3603,-7.37488,26.4108627482,47.31,14.7,49.5411556183,130.72
2019-12-10 13:30:00,71.29682,-12.17316,72.3285722692,24.37682,-7.13316,25.3990418106,46.92,-5.04,47.1899141767,131.03,71.93682,6.98684,72.2753208564,24.37682,-7.13316,25.3990418106,47.56,14.12,49.6117727964,130.63
2019-12-10 14:00:00,69.93982,-11.96902,70.9565772948,23.06982,-6.76902,24.0423839623,46.87,-5.2,47.1575752133,131.15,70.56981999999999,7.24098,70.9403361015,23.06982,-6.76902,24.0423839623,47.5,14.01,49.5230259576,130.77
2019-12-10 14:30:00,68.66524,-12.16654,69.7347824248,23.57524,-7.22654,24.6579565542,45.09,-4.94,45.3598026892,131.06,69.28524,7.02346,69.6403149923,23.57524,-7.22654,24.6579565542,45.71,14.25,47.87970969,130.67
2019-12-10 15:00:00,69.4247,-12.56006,70.5517120791,25.7547,-7.89006,26.9361767683,43.67,-4.67,43.9189913363,131.79,70.0247,6.829940000000001,70.3569946096,25.7547,-7.89006,26.9361767683,44.27,14.72,46.6530952885,131.39
2019-12-10 15:30:00,70.48428,-12.70422,71.6200456082,28.15428,-8.72422,29.4749978274,42.33,-3.98,42.5166943682,132.46,71.07428,6.8857800000000005,71.4070531791,28.15428,-8.72422,29.4749978274,42.92,15.61,45.6705430228,132.06
2019-12-10 16:00:00,69.00704,-11.58418,69.9726003221,24.22704,-7.76418,25.4407538849,44.78,-3.8200000000000003,44.9426389968,131.21,69.61704,7.75582,70.0477337409,24.22704,-7.76418,25.4407538849,45.39,15.52,47.9700166771,131.06
2019-12-10 16:30:00,67.7039,-11.29116,68.6389712143,22.1539,-6.88116,23.197966466,45.55,-4.41,45.7629828573,131.15,68.3139,8.00884,68.7817595832,22.1539,-6.88116,23.197966466,46.16,14.89,48.5021411898,131.02
2019-12-10 17:00:00,68.29104,-11.54936,69.2607671102,23.09104,-6.99936,24.1285550477,45.2,-4.55,45.4284327267,130.55,68.92104,7.66064,69.3454768524,23.09104,-6.99936,24.1285550477,45.83,14.66,48.1176111211,130.66
2019-12-10 17:30:00,68.47622,-12.37048,69.5846353796,30.69622,-9.39048,32.1004522853,37.78,-2.98,37.8973455535,130.49,69.02622,6.72952,69.3534821542,30.69622,-9.39048,32.1004522853,38.33,16.12,41.5817664367,130.24
2019-12-10 18:00:00,66.87858,-12.82896,68.0979197736,29.96858,-9.03896,31.3020540077,36.91,-3.79,37.1040725528,130.82,67.41858,6.34104,67.7161259782,29.96858,-9.03896,31.3020540077,37.45,15.38,40.4851441889,130.53
2019-12-10 18:30:00,66.53234,-13.22502,67.8340137385,30.89234,-9.32502,32.2690667463,35.64,-3.9,35.8527488486,130.82,67.06234,5.94498,67.3253312912,30.89234,-9.32502,32.2690667463,36.17,15.27,39.261199676,130.53
2019-12-10 19:00:00,66.63196,-13.13642,67.9145317576,30.00196,-9.02642,31.3303983674,36.63,-4.11,36.8598562124,131.21,67.17196,6.12358,67.4505036472,30.00196,-9.02642,31.3303983674,37.17,15.15,40.1389013303,130.84
2019-12-10 19:30:00,72.07104,-13.58836,73.3408367431,30.26104,-9.02836,31.5791359314,41.81,-4.5600000000000005,42.0579326644,131.55,72.66104,5.78164,72.8906996466,30.26104,-9.02836,31.5791359314,42.4,14.81,44.9120930263,131.24
2019-12-10 20:00:00,69.70896,-13.33812,70.9735482375,26.88896,-8.25812,28.1285036185,42.82,-5.08,43.1202829304,131.28,70.29896,5.93188,70.5487843794,26.88896,-8.25812,28.1285036185,43.41,14.19,45.6703864665,130.94
2019-12-10 20:30:00,66.92502,-13.35494,68.2445069174,17.32502,-5.52494,18.1846440714,49.6,-7.83,50.2142300548,130.63,67.57502,5.71506,67.8162608731,17.32502,-5.52494,18.1846440714,50.25,11.24,51.4917478825,130.27
2019-12-10 21:00:00,64.63782,-14.02866,66.1426570055,16.59782,-5.61866,17.5230410873,48.04,-8.41,48.7705823217,130.84,65.27782,5.07134,65.4745162132,16.59782,-5.61866,17.5230410873,48.68,10.69,49.839928772,130.47
2019-12-10 21:30:00,61.45254,-14.958120000000001,63.2468183104,15.71254,-5.36812,16.6042351702,45.74,-9.59,46.7345236415,131.33,62.08254,4.28188,62.2300270704,15.71254,-5.36812,16.6042351702,46.37,9.65,47.3634817132,130.95
2019-12-10 22:00:00,59.18704,-16.10574,61.3392253367,18.11704,-5.91574,19.0584133156,41.07,-10.19,42.3152572957,132.0,59.76704,3.30426,59.8583094024,18.11704,-5.91574,19.0584133156,41.65,9.22,42.6583039982,131.61
2019-12-10 22:30:00,55.22768,-16.84552,57.7396586607,17.60768,-5.68552,18.502852014,37.62,-11.16,39.2404128419,132.13,55.77768,2.60448,55.8384536162,17.60768,-5.68552,18.502852014,38.17,8.29,39.0598643111,131.74
2019-12-10 23:00:00,52.05304,-17.50188,54.9166165817,16.17304,-5.11188,16.9616785719,35.88,-12.39,37.959010788,132.97,52.59304,2.17812,52.6381236669,16.17304,-5.11188,16.9616785719,36.42,7.29,37.1424352998,132.59
2019-12-10 23:30:00,48.13064,-17.75174,51.299929628,14.49064,-4.69174,15.2312531276,33.64,-13.06,36.0861912648,131.78,48.63064,1.59826,48.6568965496,14.49064,-4.69174,15.2312531276,34.14,6.29,34.7146035553,131.44
2019-12-11 00:00:00,45.35104,-18.07716,48.8211075535,12.31104,-4.12716,12.9844197232,33.04,-13.95,35.8642454263,132.44,45.87104,1.4328400000000001,45.8934128296,12.31104,-4.12716,12.9844197232,33.56,5.5600000000000005,34.0174543433,132.08
2019-12-11 00:30:00,43.82058,-18.15032,47.4307637261,12.37058,-4.24032,13.0771389546,31.45,-13.91,34.3888150421,132.24,44.32058,1.34968,44.3411259176,12.37058,-4.24032,13.0771389546,31.95,5.59,32.4353295035,131.91
2019-12-11 01:00:00,43.62444,-18.4935,47.3825000139,12.90444,-4.4135,13.638311991,30.72,-14.08,33.7929696831,131.85,44.11444,0.8865000000000001,44.1233464139,12.90444,-4.4135,13.638311991,31.21,5.3,31.6568175912,131.5
2019-12-11 01:30:00,42.26506,-18.64032,46.1930387234,11.37506,-3.97032,12.0480467673,30.89,-14.67,34.1965056694,132.36,42.75506,0.8596800000000001,42.7637019598,11.37506,-3.97032,12.0480467673,31.38,4.83,31.749540154199998,131.97
2019-12-11 02:00:00,40.57044,-18.22488,44.4759131757,8.18044,-2.94488,8.6943612076,32.39,-15.28,35.8132726793,132.24,41.08044,1.23512,41.099003297,8.18044,-2.94488,8.6943612076,32.9,4.18,33.1644749695,131.88
2019-12-11 02:30:00,40.08434,-18.37028,44.0933271654,6.61434,-2.25028,6.986648246,33.47,-16.12,37.1496339148,132.6,40.59434,1.2197200000000001,40.6126600571,6.61434,-2.25028,6.986648246,33.98,3.47,34.1567167626,132.25
2019-12-11 03:00:00,39.50184,-18.18064,43.4848368307,5.4618400000000005,-1.80064,5.7509999648,34.04,-16.38,37.7759976705,132.73,40.03184,1.47936,40.0591652409,5.4618400000000005,-1.80064,5.7509999648,34.57,3.2800000000000002,34.7252544987,132.57
2019-12-11 03:30:00,39.17078,-18.4001,43.277172803,6.08078,-2.0501,6.4170706259,33.09,-16.35,36.9089501341,133.01,39.68078,1.2899,39.7017398034,6.08078,-2.0501,6.4170706259,33.6,3.34,33.7655978771,132.68
2019-12-11 04:00:00,38.50648,-18.4506,42.6986374765,5.26648,-1.8206,5.5722882149,33.24,-16.63,37.1679229982,133.43,39.02648,1.3394,39.0494575321,5.26648,-1.8206,5.5722882149,33.76,3.16,33.9075684767,133.04
2019-12-11 04:30:00,38.87678,-18.17094,42.9137167308,5.65678,-1.9909400000000002,5.9969160451,33.22,-16.18,36.9507888955,132.75,39.38678,1.53906,39.4168383366,5.65678,-1.9909400000000002,5.9969160451,33.73,3.5300000000000002,33.91421236,132.67
2019-12-11 05:00:00,39.37942,-17.94408,43.2750358357,5.90942,-1.96408,6.2272670557,33.47,-15.98,37.0890994768,132.25,39.89942,1.57592,39.9305301766,5.90942,-1.96408,6.2272670557,33.99,3.54,34.1738452621,132.01
2019-12-11 05:30:00,41.15094,-17.86116,44.8600144832,7.28094,-2.50116,7.6985640628,33.87,-15.36,37.1901398223,132.34,41.68094,1.65884,41.7139366331,7.28094,-2.50116,7.6985640628,34.4,4.16,34.650621928,132.01
2019-12-11 06:00:00,43.16484,-17.39744,46.5389549816,7.39484,-2.51744,7.8116043665,35.77,-14.88,38.741544884,132.92,43.69484,2.26256,43.7533795309,7.39484,-2.51744,7.8116043665,36.3,4.78,36.6133636805,132.57
2019-12-11 06:30:00,48.26972,-15.92032,50.8273790174,6.69972,-2.39032,7.1133591067,41.57,-13.53,43.7164248309,132.88,48.85972,3.75968,49.0041572949,6.69972,-2.39032,7.1133591067,42.16,6.15,42.6061979059,132.57
2019-12-11 07:00:00,53.34246,-14.67788,55.3250232729,8.17246,-2.85788,8.6577468516,45.17,-11.82,46.690912392,132.5,53.95246,4.9621200000000005,54.1801677272,8.17246,-2.85788,8.6577468516,45.78,7.82,46.443092059,132.36
2019-12-11 07:30:00,59.02672,-13.64652,60.5836709194,12.81672,-3.86652,13.3872434978,46.21,-9.78,47.2335950357,131.97,59.65672,5.90348,59.9481052017,12.81672,-3.86652,13.3872434978,46.84,9.77,47.8480772863,131.9
2019-12-11 08:00:00,61.93154,-13.12622,63.3072926151,15.87154,-3.78622,16.3169005592,46.06,-9.34,46.9974382281,132.44,62.56154,6.56378,62.9049242513,15.87154,-3.78622,16.3169005592,46.69,10.35,47.8234105852,132.4
2019-12-11 08:30:00,63.90434,-11.84522,64.9928758225,11.86434,-2.97522,12.231700523,52.04,-8.87,52.7905152466,133.11,64.56434,7.97478,65.0549853254,11.86434,-2.97522,12.231700523,52.7,10.95,53.8255747763,132.9
2019-12-11 09:00:00,66.33946,-11.23154,67.2835153947,8.829460000000001,-2.97154,9.3160836119,57.51,-8.26,58.1001523234,132.91,67.06946,8.51846,67.6082585596,8.829460000000001,-2.97154,9.3160836119,58.24,11.49,59.3625951252,132.63
2019-12-11 09:30:00,66.86226,-10.51732,67.6843839618,8.92226,-3.02732,9.4218570298,57.94,-7.49,58.4221165313,132.81,67.60226,9.14268,68.2176967853,8.92226,-3.02732,9.4218570298,58.68,12.17,59.9287184912,132.4
2019-12-11 10:00:00,69.45626,-10.73368,70.2807508464,12.82626,-4.23368,13.5069238515,56.63,-6.5,57.0018148834,132.54,70.16626,8.95632,70.7355618507,12.82626,-4.23368,13.5069238515,57.34,13.19,58.8375024963,132.48
2019-12-11 10:30:00,68.20946,-10.1785,68.9647177602,10.68946,-3.9385,11.3919417722,57.52,-6.24,57.8574800696,132.48,68.92946,9.5015,69.5812399871,10.68946,-3.9385,11.3919417722,58.24,13.44,59.7706550073,132.36
2019-12-11 11:00:00,67.43034,-10.03554,68.1730358397,8.26034,-3.21554,8.8641364163,59.17,-6.82,59.5617435944,132.98,68.17034,9.68446,68.854803908,8.26034,-3.21554,8.8641364163,59.91,12.9,61.2830979961,132.6
2019-12-11 11:30:00,68.63954,-10.6315,69.4580106515,11.49954,-4.3415,12.2917876024,57.14,-6.29,57.4851606939,132.93,69.36954,9.0885,69.9623749744,11.49954,-4.3415,12.2917876024,57.87,13.43,59.4079270805,132.56
2019-12-11 12:00:00,68.436,-10.5292,69.2412460073,11.406,-4.0292,12.0967470272,57.03,-6.5,57.3992238623,132.89,69.156,9.2008,69.7653714721,11.406,-4.0292,12.0967470272,57.75,13.23,59.2460580967,132.52
2019-12-11 12:30:00,67.46114,-10.84152,68.3267441491,12.57114,-3.51152,13.0523688888,54.89,-7.33,55.3772606762,132.89,68.16114,8.88848,68.7382432334,12.57114,-3.51152,13.0523688888,55.59,12.4,56.9561945709,132.56
2019-12-11 13:00:00,66.69348,-10.58132,67.5276580925,10.57348,-2.53132,10.872261046,56.12,-8.05,56.6944168327,0.003,67.40348,9.12868,68.0188349992,10.57348,-2.53132,10.872261046,56.83,11.66,58.0138302476,0.003
2019-12-11 13:30:00,67.03288,-9.56112,67.7113138017,5.16288,-2.07112,5.5628111552,61.87,-7.49,62.3217217349,132.9,67.80288,10.20888,68.5671332866,5.16288,-2.07112,5.5628111552,62.64,12.28,63.8323428992,132.65
2019-12-11 14:00:00,64.95776,-9.75088,65.6855406082,6.11776,-2.12088,6.4749609568,58.84,-7.63,59.3326427862,133.14,65.69776,10.02912,66.4588513066,6.11776,-2.12088,6.4749609568,59.58,12.15,60.8062406337,132.76
2019-12-11 14:30:00,65.2444,-9.86938,65.9866379879,7.5844000000000005,-2.57938,8.011012704,57.66,-7.29,58.1190132401,132.99,65.9644,9.86062,66.6973304874,7.5844000000000005,-2.57938,8.011012704,58.38,12.44,59.6906860406,132.62
2019-12-11 15:00:00,64.42336,-10.93376,65.3445974923,12.12336,-3.96376,12.7548912589,52.3,-6.97,52.7624004382,133.1,65.11336,8.84624,65.7115333304,12.12336,-3.96376,12.7548912589,52.99,12.81,54.516384693,132.7
2019-12-11 15:30:00,65.5895,-10.87896,66.4855945369,10.6595,-3.56896,11.2411038484,54.93,-7.31,55.414267116,133.85,66.2895,9.11104,66.9126958068,10.6595,-3.56896,11.2411038484,55.63,12.68,57.0568076569,133.44
2019-12-11 16:00:00,67.5221,-10.77244,68.3760151805,11.4621,-3.67244,12.0360521752,56.06,-7.1,56.507818928,133.66,68.2221,9.14756,68.8326432905,11.4621,-3.67244,12.0360521752,56.76,12.82,58.1897757342,133.25
2019-12-11 16:30:00,69.85164,-10.41566,70.6239165151,11.29164,-3.48566,11.8174007093,58.56,-6.93,58.9686230126,133.05,70.60164,9.34434,71.2173311823,11.29164,-3.48566,11.8174007093,59.31,12.83,60.6818341845,132.66
2019-12-11 17:00:00,64.50834,-11.12376,65.4603999842,19.93834,-5.13376,20.5886593467,44.57,-5.99,44.9707126917,132.88,65.10834,8.57624,65.6707532323,19.93834,-5.13376,20.5886593467,45.17,13.71,47.2047984849,132.46
2019-12-11 17:30:00,65.4284,-12.06092,66.5307546764,24.6684,-6.63092,25.544061122,40.76,-5.43,41.1200984921,132.52,66.0184,7.51908,66.4452082742,24.6684,-6.63092,25.544061122,41.35,14.15,43.7040615961,132.07
2019-12-11 18:00:00,64.11034,-12.29326,65.2783266969,25.26034,-6.76326,26.1500757694,38.85,-5.53,39.2416029234,130.78,64.67034,6.80674,65.0275678858,25.26034,-6.76326,26.1500757694,39.41,13.57,41.6808469204,130.38
2019-12-11 18:30:00,63.56674,-12.20192,64.7272530385,24.78674,-6.51192,25.6278672916,38.78,-5.69,39.1952101665,130.63,64.10674,6.86808,64.4735964276,24.78674,-6.51192,25.6278672916,39.32,13.38,41.5341642507,130.24
2019-12-11 19:00:00,65.12694,-12.40524,66.2978754804,22.64694,-5.83524,23.3866183366,42.48,-6.57,42.9850590322,131.03,65.72694,6.75476,66.0731218002,22.64694,-5.83524,23.3866183366,43.08,12.59,44.8820064168,130.63
2019-12-11 19:30:00,61.83542,-11.75972,62.9437064452,19.61542,-5.68972,20.4239471076,42.22,-6.07,42.6541123457,130.95,62.41542,7.38028,62.8502441257,19.61542,-5.68972,20.4239471076,42.8,13.07,44.7511441195,130.53
2019-12-11 20:00:00,60.38458,-12.0823,61.5814864636,19.36458,-5.8423,20.2267008646,41.02,-6.24,41.4919028245,131.0,60.97458,7.0477,61.3805301498,19.36458,-5.8423,20.2267008646,41.61,12.89,43.560810369,130.57
2019-12-11 20:30:00,64.47802,-12.55804,65.6895686678,11.14802,-3.43804,11.6661248477,53.33,-9.12,54.1041893018,131.3,65.14802,6.69196,65.4908149175,11.14802,-3.43804,11.6661248477,54.0,10.13,54.9419411743,130.92
2019-12-11 21:00:00,61.96216,-13.10832,63.3335402854,7.74216,-2.40832,8.1080852664,54.22,-10.7,55.2657072695,130.81,62.67216,5.97168,62.9560211663,7.74216,-2.40832,8.1080852664,54.93,8.38,55.5655405805,130.43
2019-12-11 21:30:00,60.2739,-13.72832,61.8175524526,6.8939,-2.59832,7.3673010005,53.38,-11.13,54.5279863923,130.32,60.9639,5.21168,61.1862624421,6.8939,-2.59832,7.3673010005,54.07,7.8100000000000005,54.631135811,129.96
2019-12-11 22:00:00,57.64504,-14.94452,59.5507289177,7.81504,-2.64452,8.2503537034,49.83,-12.3,51.3256164113,131.08,58.31504,4.14548,58.4622005627,7.81504,-2.64452,8.2503537034,50.5,6.79,50.9544316031,130.66
2019-12-11 22:30:00,53.81226,-15.85178,56.0984692793,7.85226,-2.88178,8.3643674642,45.96,-12.97,47.7550259135,131.34,54.44226,3.35822,54.5457359972,7.85226,-2.88178,8.3643674642,46.59,6.24,47.0060176999,130.95
2019-12-11 23:00:00,51.3124,-17.59994,54.2468458232,9.5124,-3.4499400000000002,10.1186876503,41.8,-14.15,44.1300634489,132.45,51.8924,1.9400600000000001,51.9286530787,9.5124,-3.4499400000000002,10.1186876503,42.38,5.39,42.7213822342,132.1
2019-12-11 23:30:00,48.3637,-17.80592,51.5373482509,10.6537,-3.84592,11.3266245782,37.71,-13.96,40.2110146602,133.19,48.9337,1.94408,48.9723028123,10.6537,-3.84592,11.3266245782,38.28,5.79,38.7154039111,132.85
2019-12-12 00:00:00,44.65658,-17.1717,47.8443039262,7.84658,-2.9417,8.3798816571,36.81,-14.23,39.4647817681,132.83,45.19658,2.4383,45.2623038586,7.84658,-2.9417,8.3798816571,37.35,5.38,37.7354859516,132.49
2019-12-12 00:30:00,42.60438,-16.76634,45.7847502142,6.23438,-2.19634,6.6099473054,36.37,-14.57,39.1798647267,132.39,43.14438,2.71366,43.2296365492,6.23438,-2.19634,6.6099473054,36.91,4.91,37.2351473745,132.07
2019-12-12 01:00:00,41.5812,-17.10142,44.9605911822,4.7012,-1.4314200000000001,4.9142898425,36.88,-15.67,40.0709782761,132.39,42.1212,2.32858,42.1855161668,4.7012,-1.4314200000000001,4.9142898425,37.42,3.76,37.6084299061,131.99
2019-12-12 01:30:00,40.41864,-17.16058,43.9107272245,4.47864,-1.45058,4.7076956769,35.94,-15.71,39.2235605217,132.56,40.95864,2.38942,41.0282770609,4.47864,-1.45058,4.7076956769,36.48,3.84,36.6815484951,132.23
2019-12-12 02:00:00,40.14192,-17.29764,43.7102057975,3.51192,-1.05764,3.6677219709,36.63,-16.24,40.0686223871,132.78,40.69192,2.25236,40.7542081122,3.51192,-1.05764,3.6677219709,37.18,3.31,37.327047834,132.4
2019-12-12 02:30:00,40.13066,-17.60192,43.8211987481,4.25066,-1.38192,4.4696547207,35.88,-16.22,39.3759164973,132.98,40.66066,2.07808,40.7137284969,4.25066,-1.38192,4.4696547207,36.41,3.46,36.5740304041,132.7
2019-12-12 03:00:00,39.49282,-17.96878,43.3884764222,4.52282,-1.3887800000000001,4.7312377493,34.97,-16.58,38.7013862801,133.37,40.02282,1.79122,40.0628829447,4.52282,-1.3887800000000001,4.7312377493,35.5,3.18,35.6421435943,133.09
2019-12-12 03:30:00,39.5596,-17.74708,43.3580534698,5.7296,-1.9870800000000002,6.0643881049,33.83,-15.76,37.320858779,132.62,40.0796,1.88292,40.1238049528,5.7296,-1.9870800000000002,6.0643881049,34.35,3.87,34.5673169338,132.59
2019-12-12 04:00:00,39.7727,-18.0352,43.6707694497,8.3927,-2.8952,8.8780401176,31.38,-15.14,34.8414121413,133.37,40.2727,1.7548,40.3109127697,8.3927,-2.8952,8.8780401176,31.88,4.65,32.2173384996,133.09
2019-12-12 04:30:00,39.678,-18.36078,43.7202690546,9.368,-3.22078,9.9062024918,30.31,-15.14,33.8809046514,133.11,40.158,1.40922,40.182718487,9.368,-3.22078,9.9062024918,30.79,4.63,31.1361686789,133.09
2019-12-12 05:00:00,40.75198,-18.42344,44.7230032014,10.88198,-3.70344,11.4949100281,29.87,-14.72,33.3000795795,132.62,41.23198,1.29656,41.2523604483,10.88198,-3.70344,11.4949100281,30.35,5.0,30.7591043433,132.84
2019-12-12 05:30:00,41.66394,-17.96308,45.3713140587,10.19394,-3.55308,10.7954059771,31.47,-14.41,34.6122666117,132.35,42.15394,1.69692,42.1880811961,10.19394,-3.55308,10.7954059771,31.96,5.25,32.3883327759,132.58
2019-12-12 06:00:00,44.15586,-17.70106,47.571709003,10.22586,-3.45106,10.7924986849,33.93,-14.25,36.8009157495,133.11,44.67586,2.11894,44.7260815796,10.22586,-3.45106,10.7924986849,34.45,5.57,34.8973838561,133.24
2019-12-12 06:30:00,49.27868,-16.07506,51.8343115759,11.27868,-3.92506,11.9421404508,38.0,-12.15,39.8951438148,131.92,49.82868,3.43494,49.9469334729,11.27868,-3.92506,11.9421404508,38.55,7.36,39.2463004626,132.03
2019-12-12 07:00:00,51.76772,-14.65344,53.8016741174,8.72772,-3.04344,9.2431392628,43.04,-11.61,44.5783994778,131.69,52.34772,4.76656,52.5642833437,8.72772,-3.04344,9.2431392628,43.62,7.8100000000000005,44.313660422,131.77
2019-12-12 07:30:00,58.00104,-13.91492,59.6468409867,8.11104,-3.11492,8.6885957719,49.89,-10.8,51.045588448,130.44,58.64104,5.19508,58.8707094274,8.11104,-3.11492,8.6885957719,50.53,8.31,51.2087590164,130.59
2019-12-12 08:00:00,62.1919,-13.05252,63.5468386622,8.4519,-2.96252,8.9560671257,53.74,-10.09,54.6790243146,130.81,62.8619,6.19748,63.1666623304,8.4519,-2.96252,8.9560671257,54.41,9.16,55.1756622072,130.95
2019-12-12 08:30:00,64.44872,-12.43282,65.6369752715,7.98872,-2.91282,8.5031857319,56.46,-9.52,57.256982107,132.0,65.15872,7.12718,65.5473530113,7.98872,-2.91282,8.5031857319,57.17,10.04,58.0449007235,132.0
2019-12-12 09:00:00,65.72406,-12.26922,66.8594482649,7.29406,-2.59922,7.7433362249,58.43,-9.67,59.2247735327,132.09,66.44406,7.28078,66.8417748619,7.29406,-2.59922,7.7433362249,59.15,9.88,59.9694663975,132.03
2019-12-12 09:30:00,67.36638,-11.76628,68.3862157115,7.64638,-2.64628,8.0913487715,59.72,-9.12,60.412356352,131.85,68.10638,7.71372,68.5418155066,7.64638,-2.64628,8.0913487715,60.46,10.36,61.341186816,131.8
2019-12-12 10:00:00,67.79484,-11.28036,68.7269005001,8.08484,-2.56036,8.4805708036,59.71,-8.72,60.3433716327,131.51,68.51484,8.16964,69.0001907096,8.08484,-2.56036,8.4805708036,60.43,10.73,61.3752213845,131.64
2019-12-12 10:30:00,66.27046,-10.70544,67.1295785344,11.65046,-3.39544,12.1351650588,54.62,-7.31,55.1069913895,131.44,66.97046,8.69456,67.5324950391,11.65046,-3.39544,12.1351650588,55.32,12.09,56.6257052936,131.5
2019-12-12 11:00:00,66.33334,-10.46574,67.1538808209,12.26334,-3.72574,12.8168110895,54.07,-6.74,54.4884620814,131.38,67.00334,8.94426,67.5976875204,12.26334,-3.72574,12.8168110895,54.74,12.67,56.1871560056,131.42
2019-12-12 11:30:00,65.79118,-10.68458,66.6531290756,9.85118,-2.89458,10.2676355978,55.94,-7.79,56.4797990436,131.88,66.49118,8.83542,67.0756413638,9.85118,-2.89458,10.2676355978,56.64,11.73,57.8418749696,131.89
2019-12-12 12:00:00,65.31242,-10.89008,66.2140925231,8.92242,-2.83008,9.3604984623,56.39,-8.06,56.9631082368,132.16,66.01242,8.71992,66.585858852,8.92242,-2.83008,9.3604984623,57.09,11.55,58.2466359544,132.18
2019-12-12 12:30:00,66.65952,-11.336,67.6165401557,8.83952,-2.9859999999999998,9.3302363223,57.82,-8.35,58.4198159874,132.54,67.37952,8.334,67.8929692342,8.83952,-2.9859999999999998,9.3302363223,58.54,11.32,59.6244412972,132.38
2019-12-12 13:00:00,65.69034,-12.92062,66.9489595924,16.77034,-4.52062,17.3689466837,48.92,-8.4,49.6359385929,132.78,66.33034,6.78938,66.6769051869,16.77034,-4.52062,17.3689466837,49.56,11.31,50.8341391193,132.53
2019-12-12 13:30:00,65.8507,-13.81466,67.2841699169,18.9207,-5.09466,19.5946025478,46.93,-8.72,47.733251513,132.86,66.4707,5.93534,66.7351647889,18.9207,-5.09466,19.5946025478,47.55,11.03,48.8125332266,132.7
2019-12-12 14:00:00,59.26542,-13.80012,60.8509105913,27.30542,-6.34012,28.0318226841,31.96,-7.46,32.8190980985,132.93,59.76542,5.91988,60.0578921291,27.30542,-6.34012,28.0318226841,32.46,12.26,34.6981152226,132.63
2019-12-12 14:30:00,62.87996,-14.04434,64.4292856986,31.28996,-8.53434,32.4329547842,31.59,-5.51,32.0669331243,133.21,63.34996,5.74566,63.6099838142,31.28996,-8.53434,32.4329547842,32.06,14.28,35.0964670587,132.83
2019-12-12 15:00:00,66.37842,-14.02246,67.8433786463,26.55842,-8.48246,27.8801327211,39.82,-5.54,40.2035321831,133.76,66.93842,5.89754,67.1977161081,26.55842,-8.48246,27.8801327211,40.38,14.38,42.8640735348,133.34
2019-12-12 15:30:00,66.25904,-14.10852,67.7444515685,21.15904,-7.11852,22.3243880255,45.1,-6.99,45.6384717097,133.84,66.84904,5.82148,67.1020400458,21.15904,-7.11852,22.3243880255,45.69,12.94,47.4870477078,133.41
2019-12-12 16:00:00,69.4186,-13.86432,70.7895571043,20.2086,-6.80432,21.3233741378,49.21,-7.06,49.7138582289,133.65,70.0586,6.03568,70.3181119415,20.2086,-6.80432,21.3233741378,49.85,12.84,51.4770638246,133.24
2019-12-12 16:30:00,70.97084,-14.08242,72.354507001,20.79084,-6.38242,21.7484324254,50.18,-7.7,50.7673359553,133.55,71.62084,5.73758,71.850292599,20.79084,-6.38242,21.7484324254,50.83,12.12,52.2549834944,133.11
2019-12-12 17:00:00,64.65792,-16.69376,66.7782018451,28.68792,-7.64376,29.6887827447,35.97,-9.05,37.0910150845,134.03,65.16792,3.2462400000000002,65.248723139,28.68792,-7.64376,29.6887827447,36.48,10.89,38.0707564937,133.57
2019-12-12 17:30:00,64.3261,-16.81222,66.4868248794,27.3461,-7.35222,28.3172089751,36.98,-9.46,38.1708265564,134.17,64.8661,3.18778,64.9443829021,27.3461,-7.35222,28.3172089751,37.52,10.54,38.972323513,133.73
2019-12-12 18:00:00,64.0368,-17.36242,66.3488159841,30.4568,-8.28242,31.5628760935,33.58,-9.08,34.7859569367,134.21,64.5368,2.66758,64.5919076766,30.4568,-8.28242,31.5628760935,34.08,10.95,35.7959341267,133.77
2019-12-12 18:30:00,63.72242,-16.94776,65.9376476656,27.61242,-7.60776,28.6412944972,36.11,-9.34,37.2983605538,133.86,64.25242,2.96224,64.3206680755,27.61242,-7.60776,28.6412944972,36.64,10.57,38.1341644723,133.41
2019-12-12 19:00:00,69.67218,-16.99198,71.7142946021,26.32218,-7.49198,27.3676254774,43.35,-9.5,44.3787392791,132.46,70.24218,2.53802,70.2880174473,26.32218,-7.49198,27.3676254774,43.92,10.03,45.0507191951,132.06
2019-12-12 19:30:00,63.4735,-15.92248,65.4401296729,21.2035,-6.62248,22.2136366586,42.27,-9.3,43.2809761905,131.49,64.0535,3.32752,64.1398725568,21.2035,-6.62248,22.2136366586,42.85,9.95,43.9900556944,131.11
2019-12-12 20:00:00,64.40374,-16.6363,66.5177284916,21.76374,-7.0163,22.8667628771,42.64,-9.62,43.711714677,131.45,64.99374,2.6637,65.048301568,21.76374,-7.0163,22.8667628771,43.23,9.68,44.3005112837,131.23
2019-12-12 20:30:00,62.21318,-16.70732,64.4175000081,12.33318,-4.10732,12.99913099,49.88,-12.6,51.4468113686,131.81,62.85318,2.67268,62.9099789739,12.33318,-4.10732,12.99913099,50.52,6.78,50.9729222235,131.69
2019-12-12 21:00:00,64.06116,-17.40838,66.3843649873,16.83116,-5.75838,17.7889540775,47.23,-11.65,48.645610285000004,131.5,64.69116,1.9716200000000002,64.7211979769,16.83116,-5.75838,17.7889540775,47.86,7.73,48.4802279285,131.54
2019-12-12 21:30:00,61.0108,-18.11776,63.6440959089,16.9908,-5.73776,17.9334652105,44.02,-12.38,45.7277246318,131.6,61.6108,1.24224,61.6233221829,16.9908,-5.73776,17.9334652105,44.62,6.98,45.1626482837,131.46
2019-12-12 22:00:00,59.54528,-19.6033,62.6891517024,22.02528,-7.3433,23.217170671,37.52,-12.26,39.4722434123,131.8,60.09528,-0.24330000000000002,60.0957725066,22.02528,-7.3433,23.217170671,38.07,7.1,38.7264108846,131.5
2019-12-12 22:30:00,56.26786,-18.72966,59.3032227851,23.99786,-7.81966,25.2397378571,32.27,-10.91,34.0643655452,130.21,56.76786,0.16034,56.7680864386,23.99786,-7.81966,25.2397378571,32.77,7.98,33.7276340706,129.86
2019-12-12 23:00:00,52.61562,-19.1533,55.9933243242,23.28562,-7.5033,24.4646604243,29.33,-11.65,31.55901456,130.71,53.08562,-0.1733,53.0859028714,23.28562,-7.5033,24.4646604243,29.8,7.33,30.6882534531,130.31
2019-12-12 23:30:00,49.89344,-19.48134,53.5619077632,23.30344,-7.47134,24.4718458076,26.59,-12.01,29.1765008183,130.64,50.35344,-0.49134000000000005,50.3558371475,23.30344,-7.47134,24.4718458076,27.05,6.98,27.9360501861,130.31
2019-12-13 00:00:00,47.40106,-20.07424,51.476553893,23.13106,-7.32424,24.262943521,24.27,-12.75,27.4152402871,131.1,47.83106,-0.9642400000000001,47.8407782075,23.13106,-7.32424,24.262943521,24.7,6.36,25.5056777993,130.7
2019-12-13 00:30:00,45.90568,-20.2928,50.1909273485,23.06568,-7.2628,24.1820978764,22.84,-13.03,26.2953703149,130.98,46.31568,-1.1828,46.3307805859,23.06568,-7.2628,24.1820978764,23.25,6.08,24.0318309748,130.59
2019-12-13 01:00:00,44.772,-20.51972,49.2502882517,23.132,-7.25972,24.2444418059,21.64,-13.26,25.3794641393,130.73,45.182,-1.51972,45.2075510604,23.132,-7.25972,24.2444418059,22.05,5.74,22.784865591,130.33
2019-12-13 01:30:00,43.73818,-20.85934,48.4576150357,22.73818,-7.19934,23.8506881693,21.0,-13.66,25.0518582145,131.34,44.12818,-1.70934,44.1612739099,22.73818,-7.19934,23.8506881693,21.39,5.49,22.0833013836,130.9
2019-12-13 02:00:00,42.93354,-21.09574,47.8363784486,22.54354,-7.19574,23.6641050936,20.39,-13.9,24.6771574538,131.59,43.33354,-1.89574,43.3749872516,22.54354,-7.19574,23.6641050936,20.79,5.3,21.454931834,131.11
2019-12-13 02:30:00,42.44678,-21.43384,47.5514314139,22.85678,-7.27384,23.9862698291,19.59,-14.16,24.1717541771,132.05,42.84678,-2.09384,42.8979104656,22.85678,-7.27384,23.9862698291,19.99,5.18,20.6502421293,131.58
2019-12-13 03:00:00,41.77178,-21.35974,46.9160963555,22.80178,-7.23974,23.9235241224,18.97,-14.12,23.6481563763,131.95,42.15178,-2.02974,42.2006208679,22.80178,-7.23974,23.9235241224,19.35,5.21,20.0391267275,131.53
2019-12-13 03:30:00,41.62958,-21.5443,46.8740737878,23.17958,-7.3743,24.3243341012,18.45,-14.17,23.2635207997,131.95,41.99958,-2.2443,42.059500742,23.17958,-7.3743,24.3243341012,18.82,5.13,19.5066475849,131.53
2019-12-13 04:00:00,41.66174,-21.61064,46.9331475722,23.11174,-7.3406400000000005,24.2494849726,18.55,-14.27,23.4037475632,132.73,42.05174,-2.08064,42.1031815881,23.11174,-7.3406400000000005,24.2494849726,18.94,5.26,19.6568359611,132.31
2019-12-13 04:30:00,41.58284,-21.5231,46.8228193948,22.97284,-7.2831,24.0996872029,18.61,-14.24,23.4330898517,133.21,41.96284,-1.8431000000000002,42.0032969953,22.97284,-7.2831,24.0996872029,18.99,5.44,19.7538274772,132.8
2019-12-13 05:00:00,42.3644,-21.34908,47.4397049338,23.3444,-7.43908,24.5010392148,19.02,-13.91,23.5637115073,133.06,42.7444,-1.7090800000000002,42.7785540406,23.3444,-7.43908,24.5010392148,19.4,5.73,20.2285169995,132.67
2019-12-13 05:30:00,43.50244,-21.04452,48.3252947015,22.52244,-7.16452,23.6345224277,20.98,-13.88,25.155810462,132.81,43.89244,-1.47452,43.9172004844,22.52244,-7.16452,23.6345224277,21.37,5.69,22.1145427265,132.39
2019-12-13 06:00:00,45.50062,-20.4384,49.8802026354,22.09062,-7.0384,23.184791708,23.41,-13.4,26.9738410316,132.26,45.93062,-1.0284,45.9421316456,22.09062,-7.0384,23.184791708,23.84,6.01,24.5858841614,131.84
2019-12-13 06:30:00,50.91334,-18.71684,54.2447074795,21.70334,-7.02684,22.8125283023,29.21,-11.69,31.4623616405,132.41,51.38334,0.7631600000000001,51.3890070223,21.70334,-7.02684,22.8125283023,29.68,7.79,30.685281488,131.96
2019-12-13 07:00:00,55.38568,-17.66242,58.1337649677,21.78568,-7.01242,22.8864564168,33.6,-10.65,35.247446716,132.44,55.89568,1.8075800000000002,55.9248995361,21.78568,-7.01242,22.8864564168,34.11,8.82,35.2318676769,131.96
2019-12-13 07:30:00,60.99036,-16.2428,63.1161830656,21.83036,-7.2428,23.0004949853,39.16,-9.0,40.1809108906,131.8,61.55036,3.0672,61.6267355291,21.83036,-7.2428,23.0004949853,39.72,10.31,41.0362583577,131.35
2019-12-13 08:00:00,64.71848,-14.72278,66.3719963873,19.70848,-6.44278,20.7348401981,45.01,-8.28,45.7652542875,131.66,65.32848,4.54722,65.4865444869,19.70848,-6.44278,20.7348401981,45.62,10.99,46.9250945657,131.18
2019-12-13 08:30:00,66.12048,-14.01146,67.588748226,19.89048,-6.46146,20.913671604,46.23,-7.55,46.8424529674,131.5,66.75048,5.19854,66.9526056129,19.89048,-6.46146,20.913671604,46.86,11.66,48.2888724242,131.02
2019-12-13 09:00:00,66.42354,-13.63764,67.8090841326,19.61354,-6.35764,20.6182088868,46.81,-7.28,47.3727189424,131.31,67.04354,5.56236,67.2738887274,19.61354,-6.35764,20.6182088868,47.43,11.92,48.9049210203,130.88
2019-12-13 09:30:00,64.65636,-13.46708,66.0439787731,20.01636,-6.42708,21.0228928784,44.64,-7.04,45.191716055,131.87,65.27636,5.88292,65.5409179259,20.01636,-6.42708,21.0228928784,45.26,12.31,46.9041970404,131.43
2019-12-13 10:00:00,60.13786,-13.34816,61.6014251521,18.82786,-5.97816,19.7541567566,41.31,-7.37,41.9622806816,132.22,60.72786,6.06184,61.0296557779,18.82786,-5.97816,19.7541567566,41.9,12.04,43.595545644,131.73
2019-12-13 10:30:00,60.6125,-13.48524,62.0944993869,20.3025,-6.69524,21.3779733583,40.31,-6.79,40.8778693183,132.36,61.1925,5.95476,61.4815518909,20.3025,-6.69524,21.3779733583,40.89,12.65,42.802039671,131.86
2019-12-13 11:00:00,60.09498,-13.4448,61.5805916522,21.12498,-6.8748000000000005,22.2154823274,38.97,-6.57,39.5199418016,132.29,60.66498,5.9852,60.9595145768,21.12498,-6.8748000000000005,22.2154823274,39.54,12.86,41.5787349495,131.79
2019-12-13 11:30:00,67.09752,-13.73046,68.4879750172,20.63752,-6.74046,21.7103899726,46.46,-6.99,46.9828873102,132.29,67.72752,5.74954,67.9711275143,20.63752,-6.74046,21.7103899726,47.09,12.49,48.7182532528,131.83
2019-12-13 12:00:00,68.45048,-14.02712,69.8729440322,21.78048,-7.12712,22.9169183907,46.67,-6.9,47.1773134038,132.2,69.09048,5.41288,69.302191138,21.78048,-7.12712,22.9169183907,47.31,12.54,48.9437197197,131.76
2019-12-13 12:30:00,67.29662,-14.59118,68.8602759014,22.70662,-7.29118,23.8485198202,44.59,-7.3,45.1836043272,132.81,67.91662,5.00882,68.1010686408,22.70662,-7.29118,23.8485198202,45.21,12.3,46.8533253889,132.33
2019-12-13 13:00:00,66.8974,-14.96112,68.5499616223,22.7774,-7.19112,23.8856056573,44.12,-7.77,44.7989653898,133.41,67.5074,4.77888,67.6763381753,22.7774,-7.19112,23.8856056573,44.73,11.97,46.303928559,132.89
2019-12-13 13:30:00,66.29742,-14.98108,67.9689683357,23.25742,-7.43108,24.4157435894,43.04,-7.55,43.6971864083,133.09,66.89742,4.71892,67.0636489361,23.25742,-7.43108,24.4157435894,43.64,12.15,45.2998024278,132.62
2019-12-13 14:00:00,65.61918,-15.16298,67.3482943092,21.54918,-7.0229800000000004,22.664717222,44.07,-8.14,44.8154493451,132.54,66.22918,4.35702,66.3723429355,21.54918,-7.0229800000000004,22.664717222,44.68,11.38,46.1064724307,132.07
2019-12-13 14:30:00,65.50942,-14.78368,67.1568410743,18.30942,-6.06368,19.2873812603,47.2,-8.72,47.9987333166,132.44,66.15942,4.74632,66.3294535503,18.30942,-6.06368,19.2873812603,47.85,10.81,49.0558722275,132.0
2019-12-13 15:00:00,64.39228,-14.57566,66.0213267667,15.67228,-5.08566,16.4767805725,48.72,-9.49,49.6356575458,132.69,65.03228,4.98434,65.2230104122,15.67228,-5.08566,16.4767805725,49.36,10.07,50.3767257769,132.23
2019-12-13 15:30:00,64.58628,-14.89398,66.2813563868,14.83628,-5.03398,15.6670405271,49.75,-9.86,50.7176704907,132.69,65.24628,4.65602,65.4121974564,14.83628,-5.03398,15.6670405271,50.41,9.69,51.3328764049,132.23
2019-12-13 16:00:00,64.68172,-13.99618,66.1786820415,11.95172,-3.94618,12.5863397201,52.73,-10.05,53.6791896362,131.94,65.38172,5.3638200000000005,65.6013709853,11.95172,-3.94618,12.5863397201,53.43,9.31,54.2350532405,131.5
2019-12-13 16:30:00,65.17178,-13.81266,66.6194452442,12.32178,-3.88266,12.9190290287,52.85,-9.93,53.7747840535,132.4,65.88178,5.6973400000000005,66.1276690882,12.32178,-3.88266,12.9190290287,53.56,9.58,54.41001746,131.96
2019-12-13 17:00:00,60.93798,-14.41922,62.6206939589,19.99798,-5.82922,20.8302426747,40.94,-8.59,41.8314678203,132.6,61.53798,5.14078,61.7523327615,19.99798,-5.82922,20.8302426747,41.54,10.97,42.9640838375,132.14
2019-12-13 17:30:00,60.06872,-16.01622,62.1672777716,22.27872,-5.41622,22.9276427905,37.79,-10.6,39.2484916908,132.94,60.63872,3.64378,60.7480987022,22.27872,-5.41622,22.9276427905,38.36,9.06,39.4153929322,132.48
2019-12-13 18:00:00,58.9476,-16.9041,61.3234713839,19.5976,-4.6141,20.1334508858,39.35,-12.29,41.2245873236,133.38,59.5376,2.8959,59.6079864663,19.5976,-4.6141,20.1334508858,39.94,7.51,40.6399274114,132.96
2019-12-13 18:30:00,56.35336,-16.15926,58.6244221041,14.79336,-3.60926,15.227286621,41.56,-12.55,43.4135474247,132.14,56.95336,3.26074,57.0466268997,14.79336,-3.60926,15.227286621,42.16,6.87,42.7160684052,131.74
2019-12-13 19:00:00,62.45316,-15.9606,64.4603594959,12.24316,-3.0106,12.607881628,50.21,-12.95,51.8531252674,131.88,63.13316,3.4594,63.2278683805,12.24316,-3.0106,12.607881628,50.89,6.47,51.299639375,131.71
2019-12-13 19:30:00,61.3783,-15.75688,63.3685645902,11.7383,-2.42688,11.9865521909,49.64,-13.33,51.3986235224,131.08,62.0483,3.51312,62.1476752986,11.7383,-2.42688,11.9865521909,50.31,5.94,50.6594482797,131.21
2019-12-13 20:00:00,60.81982,-15.69902,62.8132926521,9.79982,-2.12902,10.0284195262,51.02,-13.57,52.7937998254,130.96,61.51982,3.5809800000000003,61.6239537079,9.79982,-2.12902,10.0284195262,51.72,5.71,52.0342435325,131.32
2019-12-13 20:30:00,58.09174,-16.0315,60.2632495679,2.16174,0.5485,2.2302403632,55.93,-16.58,58.3357634732,131.71,58.82174,3.3785,58.9186842935,2.16174,0.5485,2.2302403632,56.66,2.83,56.7306310559,131.81
2019-12-13 21:00:00,55.77516,-16.63982,58.2043991693,1.65516,0.5101800000000001,1.7320041160000001,54.12,-17.15,56.7723251241,131.61,56.49516,2.55018,56.5526880127,1.65516,0.5101800000000001,1.7320041160000001,54.84,2.04,54.8779299901,131.2
2019-12-13 21:30:00,53.41668,-17.61186,56.2451714806,2.22668,-0.07186000000000001,2.2278392406,51.19,-17.54,54.1116225963,131.33,54.10668,1.51814,54.1279740031,2.22668,-0.07186000000000001,2.2278392406,51.88,1.5899999999999999,51.9043591618,130.98
2019-12-13 22:00:00,51.58162,-18.4216,54.7724279942,3.11162,-0.6016,3.1692430617,48.47,-17.82,51.6419722706,132.24,52.26162,0.9784,52.2707776065,3.11162,-0.6016,3.1692430617,49.15,1.58,49.1753891698,131.92
2019-12-13 22:30:00,48.74174,-19.3051,52.4256054256,4.16174,-0.7951,4.2370111916,44.58,-18.51,48.2700372902,132.9,49.38174,0.2849,49.3825618355,4.16174,-0.7951,4.2370111916,45.22,1.08,45.2328951096,132.57
2019-12-13 23:00:00,47.08604,-20.58186,51.3878207744,7.66604,-2.42186,8.0395009261,39.42,-18.16,43.4018663193,133.02,47.66604,-1.01186,47.6767787287,7.66604,-2.42186,8.0395009261,40.0,1.4100000000000001,40.024843535,132.52
2019-12-13 23:30:00,44.14416,-21.65188,49.1681885943,10.58416,-3.58188,11.1738224095,33.56,-18.07,38.1155939216,133.35,44.68416,-1.93188,44.7259020618,10.58416,-3.58188,11.1738224095,34.1,1.65,34.1398960162,132.86
2019-12-14 00:00:00,42.908,-22.09958,48.264768726,11.928,-3.90958,12.5523702852,30.98,-18.19,35.9254297121,132.58,43.418,-2.6495800000000003,43.4987700766,11.928,-3.90958,12.5523702852,31.49,1.26,31.515197921,132.08
2019-12-14 00:30:00,43.04914,-22.79448,48.7115671397,16.65914,-5.44448,17.5262462613,26.39,-17.35,31.5825046505,132.54,43.51914,-3.35448,43.6482311487,16.65914,-5.44448,17.5262462613,26.86,2.09,26.9411896545,132.04
2019-12-14 01:00:00,42.6579,-23.01158,48.4688482069,18.5179,-5.78158,19.3994661707,24.14,-17.23,29.6582619181,131.96,43.1079,-3.71158,43.2673880481,18.5179,-5.78158,19.3994661707,24.59,2.07,24.6769730721,131.49
2019-12-14 01:30:00,42.1693,-23.55384,48.3014828058,19.8493,-6.38384,20.8506144666,22.32,-17.17,28.1601012072,132.82,42.5893,-4.02384,42.7789640225,19.8493,-6.38384,20.8506144666,22.74,2.36,22.8621346335,132.32
2019-12-14 02:00:00,41.70256,-23.95606,48.0936203802,20.90256,-6.62606,21.927646606,20.8,-17.33,27.0733983829,133.0,42.13256,-4.36606,42.3581762128,20.90256,-6.62606,21.927646606,21.23,2.26,21.3499531615,132.52
2019-12-14 02:30:00,41.21068,-20.22784,45.9073595094,22.83068,-7.09784,23.9085608502,18.38,-13.13,22.5880787142,132.84,41.49068,-6.78784,42.0422561089,22.83068,-7.09784,23.9085608502,18.66,0.31,18.6625748491,132.36
2019-12-14 03:00:00,40.7736,-13.34186,42.9009520316,23.7636,-7.40186,24.8896809224,17.01,-5.94,18.0173166704,130.45,40.8036,-13.51186,42.9826026855,23.7636,-7.40186,24.8896809224,17.04,-6.11,18.102312007,129.98
2019-12-14 03:30:00,40.04842,-12.34074,41.9066797569,22.78842,-7.05074,23.854245338,17.26,-5.29,18.052470745,130.45,40.06842,-12.52074,41.9791282835,22.78842,-7.05074,23.854245338,17.28,-5.47,18.125101379,130.06
2019-12-14 04:00:00,38.284440000000004,-12.00178,40.1215785991,19.89444,-6.30178,20.868664885,18.39,-5.7,19.2531062429,130.13,38.30444,-12.17178,40.1918194672,19.89444,-6.30178,20.868664885,18.41,-5.87,19.3231726174,129.66
2019-12-14 04:30:00,37.4738,-11.70844,39.2603267138,15.5038,-5.15844,16.3394405557,21.97,-6.55,22.9256057717,130.4,37.5138,-11.87844,39.3494920841,15.5038,-5.15844,16.3394405557,22.01,-6.72,23.0130071916,129.93
2019-12-14 05:00:00,38.73144,-12.21876,40.613083365,15.04144,-4.90876,15.8221630004,23.69,-7.31,24.7921802188,130.53,38.77144,-12.39876,40.7056975031,15.04144,-4.90876,15.8221630004,23.73,-7.49,24.8839908375,130.06
2019-12-14 05:30:00,39.29504,-12.0301,41.0952974756,15.18504,-5.0101,15.9902014312,24.11,-7.02,25.1112026793,130.96,39.32504,-12.2101,41.1769998059,15.18504,-5.0101,15.9902014312,24.14,-7.2,25.1908634231,130.52
2019-12-14 06:00:00,39.7366,-11.50314,41.3680989341,14.0466,-4.67314,14.8035539321,25.69,-6.83,26.582419002,131.14,39.7666,-11.67314,41.4444769905,14.0466,-4.67314,14.8035539321,25.72,-7.0,26.6555510166,130.68
2019-12-14 06:30:00,43.5798,-11.3147,45.0246755028,16.8298,-5.6247,17.7448420148,26.75,-5.69,27.3484661361,130.31,43.6298,-11.4947,45.1185945718,16.8298,-5.6247,17.7448420148,26.8,-5.87,27.4353221231,129.85
2019-12-14 07:00:00,45.13776,-10.71824,46.3928663322,14.83776,-4.80824,15.597380989,30.3,-5.91,30.8709912377,131.39,45.18776,-10.88824,46.4810437072,14.83776,-4.80824,15.597380989,30.35,-6.08,30.9530111621,130.88
2019-12-14 07:30:00,47.72864,-10.38378,48.8451222062,15.16864,-5.05378,15.9883811481,32.56,-5.33,32.9933705462,131.22,47.76864,-10.55378,48.9206013837,15.16864,-5.05378,15.9883811481,32.6,-5.5,33.0607017469,130.82
2019-12-14 08:00:00,50.75066,-9.75862,51.6803652729,15.48066,-4.95862,16.2554220597,35.27,-4.8,35.5951246662,130.05,50.80066,-9.92862,51.761805914600004,15.48066,-4.95862,16.2554220597,35.32,-4.97,35.6679590109,130.17
2019-12-14 08:30:00,54.11024,-14.56148,56.0352993447,17.10024,-5.37148,17.9240342961,37.01,-9.19,38.1339245292,130.91,54.55024,-0.29148,54.5510187315,17.10024,-5.37148,17.9240342961,37.45,5.08,37.7929742148,130.83
2019-12-14 09:00:00,57.13182,-16.1711,59.3763364626,18.85182,-5.8011,19.7241952566,38.28,-10.37,39.6597440738,132.7,57.70182,3.4489,57.8048003415,18.85182,-5.8011,19.7241952566,38.85,9.25,39.9360113181,132.28
2019-12-14 09:30:00,59.55652,-17.13168,61.9715542336,20.756520000000002,-6.42168,21.7271971624,38.8,-10.71,40.2510136518,131.99,60.12652,2.26832,60.16929186,20.756520000000002,-6.42168,21.7271971624,39.37,8.69,40.3176512213,131.55
2019-12-14 10:00:00,59.99022,-17.43188,62.4715690213,21.89022,-6.49188,22.8325696667,38.1,-10.94,39.6395459106,132.27,60.56022,2.02812,60.5941706535,21.89022,-6.49188,22.8325696667,38.67,8.52,39.597465828,131.82
2019-12-14 10:30:00,60.3719,-17.21858,62.7793421981,21.0219,-6.30858,21.9480855937,39.35,-10.91,40.8344291009,132.65,60.9519,2.36142,60.9976263311,21.0219,-6.30858,21.9480855937,39.93,8.67,40.8604185001,132.18
2019-12-14 11:00:00,60.53058,-17.20022,62.9269313028,21.72058,-6.59022,22.6983390402,38.81,-10.61,40.2341670723,132.78,61.12058,2.36978,61.1665035521,21.72058,-6.59022,22.6983390402,39.4,8.96,40.4059599564,132.27
2019-12-14 11:30:00,60.67828,-17.30076,63.09651306,23.80828,-7.19076,24.870489057,36.87,-10.11,38.2309952787,132.78,61.22828,2.26924,61.2703168095,23.80828,-7.19076,24.870489057,37.42,9.46,38.5972537883,132.27
2019-12-14 12:00:00,59.44964,-17.83214,62.066455619,23.63964,-7.01214,24.657710492,35.81,-10.82,37.4089360982,132.67,60.00964,1.7078600000000002,60.0339377245,23.63964,-7.01214,24.657710492,36.37,8.72,37.4007392975,132.15
2019-12-14 12:30:00,59.93568,-17.99146,62.5777785639,24.06568,-7.13146,25.1000931391,35.87,-10.86,37.4779468488,133.26,60.48568,1.6885400000000002,60.5092443548,24.06568,-7.13146,25.1000931391,36.42,8.82,37.4727741167,132.71
2019-12-14 13:00:00,58.66816,-17.92948,61.3467134479,22.58816,-6.58948,23.5296880314,36.08,-11.34,37.8201269168,133.62,59.21816,1.9005200000000002,59.2486493522,22.58816,-6.58948,23.5296880314,36.63,8.49,37.6010239222,133.1
2019-12-14 13:30:00,57.88456,-17.83796,60.5707446162,19.82456,-5.87796,20.6776109102,38.06,-11.96,39.8949269958,133.27,58.45456,1.90204,58.4854968429,19.82456,-5.87796,20.6776109102,38.63,7.78,39.40565061,132.76
2019-12-14 14:00:00,54.06286,-17.31564,56.7681620276,17.15286,-5.06564,17.8852261599,36.91,-12.25,38.8897235783,133.8,54.63286,2.53436,54.6916115359,17.15286,-5.06564,17.8852261599,37.48,7.6,38.2427823256,133.27
2019-12-14 14:30:00,50.23844,-15.42984,52.5545508596,13.60844,-4.23984,14.2536269931,36.63,-11.19,38.3010835356,133.21,50.79844,4.28016,50.9784393255,13.60844,-4.23984,14.2536269931,37.19,8.52,38.1534598693,132.69
2019-12-14 15:00:00,56.87684,-15.71022,59.0066601396,14.00684,-4.39022,14.6787464871,42.87,-11.32,44.3393651285,133.35,57.48684,4.04978,57.6293110425,14.00684,-4.39022,14.6787464871,43.48,8.44,44.2915793351,132.86
2019-12-14 15:30:00,58.41408,-16.0045,60.5668949385,15.49408,-4.9745,16.2730502763,42.92,-11.03,44.3146397932,133.45,59.04408,3.7755,59.1646666795,15.49408,-4.9745,16.2730502763,43.55,8.75,44.4203219259,132.95
2019-12-14 16:00:00,58.89834,-15.68,60.9497896203,13.82834,-4.48,14.5359343406,45.07,-11.2,46.4407676508,133.23,59.52834,4.05,59.665951456,13.82834,-4.48,14.5359343406,45.7,8.53,46.489255748,132.73
2019-12-14 16:30:00,61.44506,-15.1116,63.276029055,13.28506,-4.4216,14.0015486916,48.16,-10.69,49.3321568553,131.96,62.10506,4.2584,62.2508831115,13.28506,-4.4216,14.0015486916,48.82,8.68,49.5856309832,131.49
