Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-14 17:00:00,57.1337,-14.7231,59.0002487224,17.8437,-5.5131,18.6759712278,39.29,-9.21,40.3550269483,131.86,57.7237,4.6169,57.9080418189,17.8437,-5.5131,18.6759712278,39.88,10.13,41.1464615733,131.37
2019-12-14 17:30:00,58.8179,-15.40982,60.8030255238,29.3879,-8.73982,30.6599595571,29.43,-6.67,30.176378179,131.65,59.3079,3.90018,59.4360026116,29.3879,-8.73982,30.6599595571,29.92,12.64,32.4803940863,131.17
2019-12-14 18:00:00,58.91286,-16.1534,61.0872933182,27.83286,-8.1734,29.0081464996,31.08,-7.98,32.0881099475,131.62,59.41286,3.1466,59.4961261339,27.83286,-8.1734,29.0081464996,31.58,11.32,33.547560269,131.13
2019-12-14 18:30:00,56.2916,-16.6661,58.7069256542,15.5716,-4.5961,16.2357279409,40.72,-12.07,42.4712055398,131.39,56.8716,2.5339,56.9280206556,15.5716,-4.5961,16.2357279409,41.3,7.13,41.9109400992,130.92
2019-12-14 19:00:00,56.59034,-17.0676,59.1081174719,17.77034,-5.4676,18.5924617379,38.82,-11.6,40.5160758218,131.21,57.17034,2.1624,57.2112204858,17.77034,-5.4676,18.5924617379,39.4,7.63,40.1319934715,130.98
2019-12-14 19:30:00,59.36506,-16.73132,61.6777708558,12.72506,-3.84132,13.29221168,46.64,-12.89,48.388445935,131.72,60.00506,2.5786800000000003,60.0604430232,12.72506,-3.84132,13.29221168,47.28,6.42,47.7138847716,131.32
2019-12-14 20:00:00,59.452,-17.37366,61.9385531458,15.142,-4.91366,15.9193033326,44.31,-12.46,46.0285530948,132.17,60.072,2.03634,60.1065043452,15.142,-4.91366,15.9193033326,44.93,6.95,45.4643530692,131.72
2019-12-14 20:30:00,58.9543,-18.39318,61.7569312628,20.0743,-6.53318,21.1106598997,38.88,-11.86,40.6486654147,132.47,59.5343,1.11682,59.5447744425,20.0743,-6.53318,21.1106598997,39.46,7.65,40.1947023873,132.05
2019-12-14 21:00:00,57.1264,-19.0559,60.2208676604,18.0964,-5.7158999999999995,18.9776501646,39.03,-13.34,41.2467756316,132.17,57.7064,0.3541,57.7074864101,18.0964,-5.7158999999999995,18.9776501646,39.61,6.07,40.0723969835,131.75
2019-12-14 21:30:00,54.69582,-19.2742,57.9924780563,18.14582,-5.6642,19.0093120631,36.55,-13.61,39.0017256028,132.13,55.23582,0.0658,55.2358591923,18.14582,-5.6642,19.0093120631,37.09,5.73,37.5300013323,131.66
2019-12-14 22:00:00,53.72742,-19.8057,57.2616923636,19.63742,-6.1557,20.5796235813,34.09,-13.65,36.7212554252,132.38,54.26742,-0.3357,54.2684583155,19.63742,-6.1557,20.5796235813,34.63,5.82,35.1156560525,131.98
2019-12-14 22:30:00,52.2703,-20.62534,56.1924275344,21.2203,-6.745340000000001,22.2665835683,31.05,-13.88,34.0111290609,132.52,52.7703,-1.08534,52.78146005,21.2203,-6.745340000000001,22.2665835683,31.55,5.66,32.0536752963,132.22
2019-12-14 23:00:00,49.70918,-20.65492,53.8296228528,19.58918,-6.21492,20.5514282637,30.12,-14.44,33.4025148754,133.15,50.20918,-0.9549200000000001,50.2182599109,19.58918,-6.21492,20.5514282637,30.62,5.26,31.0685049528,132.77
2019-12-14 23:30:00,48.22958,-20.20122,52.2894030991,22.91958,-7.32122,24.0604947926,25.31,-12.88,28.3987763821,133.07,48.68958,-0.49122000000000005,48.69205785,22.91958,-7.32122,24.0604947926,25.77,6.83,26.659741184,132.81
2019-12-15 00:00:00,46.10016,-20.91282,50.6218410607,22.78016,-7.23282,23.9008237259,23.32,-13.68,27.0363607018,133.77,46.54016,-1.07282,46.5525234072,22.78016,-7.23282,23.9008237259,23.76,6.16,24.5455331985,133.36
2019-12-15 00:30:00,44.5773,-21.14882,49.3397229693,21.6873,-6.89882,22.7581347804,22.89,-14.25,26.9632082661,133.92,44.9973,-1.26882,45.0151853432,21.6873,-6.89882,22.7581347804,23.31,5.63,23.9802627175,133.49
2019-12-15 01:00:00,43.88526,-21.16748,48.723487712,23.62526,-7.51748,24.7924467453,20.26,-13.65,24.4292877506,133.22,44.29526,-1.47748,44.3198940163,23.62526,-7.51748,24.7924467453,20.67,6.04,21.5344027082,132.8
2019-12-15 01:30:00,42.97878,-21.28232,47.9594899355,22.578780000000002,-7.23232,23.7088118401,20.4,-14.05,24.770193782,133.56,43.38878,-1.46232,43.4134150888,22.578780000000002,-7.23232,23.7088118401,20.81,5.77,21.5951151884,133.22
2019-12-15 02:00:00,41.98094,-21.835,47.3198325048,23.19094,-7.435,24.3536223811,18.79,-14.4,23.6732781845,134.1,42.40094,-1.635,42.4324514715,23.19094,-7.435,24.3536223811,19.21,5.8,20.0664919704,133.67
2019-12-15 02:30:00,41.069,-22.97042,47.0563806085,23.369,-7.38042,24.5067492821,17.7,-15.59,23.5868204725,132.49,41.489,-3.06042,41.6017222189,23.369,-7.38042,24.5067492821,18.12,4.32,18.6278501175,132.03
2019-12-15 03:00:00,40.12006,-23.09402,46.2920400735,22.02006,-6.93402,23.0860060592,18.1,-16.16,24.2642865133,132.63,40.55006,-3.15402,40.6725362888,22.02006,-6.93402,23.0860060592,18.53,3.7800000000000002,18.9116181222,132.15
2019-12-15 03:30:00,38.28106,-22.8312,44.5724494297,18.56106,-5.7912,19.4435322347,19.72,-17.04,26.0622332121,132.41,38.72106,-2.9412000000000003,38.8326041486,18.56106,-5.7912,19.4435322347,20.16,2.85,20.3604543171,131.94
2019-12-15 04:00:00,38.3899,-23.07522,44.7911844012,18.1799,-5.86522,19.1026063577,20.21,-17.21,26.5448337723,132.24,38.8399,-3.22522,38.9735792051,18.1799,-5.86522,19.1026063577,20.66,2.64,20.8279907816,131.84
2019-12-15 04:30:00,38.67656,-23.19206,45.0970945902,18.65656,-6.24206,19.6730918789,20.02,-16.95,26.2317155367,132.7,39.12656,-3.22206,39.2590036562,18.65656,-6.24206,19.6730918789,20.47,3.02,20.6915755804,132.23
2019-12-15 05:00:00,38.27654,-23.20226,44.7597853377,18.26654,-5.962260000000001,19.2149688493,20.01,-17.24,26.4124535021,132.57,38.73654,-3.27226,38.8745059992,18.26654,-5.962260000000001,19.2149688493,20.47,2.69,20.6459923472,132.08
2019-12-15 05:30:00,38.32762,-23.28788,44.8478740829,17.20762,-5.78788,18.154937096,21.12,-17.5,27.428168003,132.21,38.78762,-3.44788,38.9405616518,17.20762,-5.78788,18.154937096,21.58,2.34,21.7064967233,131.76
2019-12-15 06:00:00,38.7751,-22.8014,44.9823545623,16.0051,-5.0914,16.795403537,22.77,-17.71,28.846438255,132.98,39.2451,-2.7314,39.340035841,16.0051,-5.0914,16.795403537,23.24,2.36,23.359520543,132.55
2019-12-15 06:30:00,39.80718,-21.63222,45.3052372434,14.28718,-4.71222,15.0442191449,25.52,-16.92,30.6195493109,132.35,40.30718,-1.67222,40.3418527002,14.28718,-4.71222,15.0442191449,26.02,3.04,26.1969845593,132.06
2019-12-15 07:00:00,42.04112,-21.77164,47.3440606533,14.37112,-4.67164,15.1113636163,27.67,-17.1,32.5275098955,132.35,42.56112,-1.8316400000000002,42.6005145596,14.37112,-4.67164,15.1113636163,28.19,2.84,28.3326966595,131.96
2019-12-15 07:30:00,42.39078,-21.08202,47.3437408354,11.03078,-3.39202,11.5405332238,31.36,-17.69,36.0053565459,132.79,42.96078,-1.00202,42.9724640007,11.03078,-3.39202,11.5405332238,31.93,2.39,32.0193222914,132.51
2019-12-15 08:00:00,44.49168,-20.63352,49.0433658797,10.20168,-2.96352,10.6234046149,34.29,-17.67,38.5750307842,132.11,45.08168,-0.6535200000000001,45.0864165799,10.20168,-2.96352,10.6234046149,34.88,2.31,34.9564085684,132.02
2019-12-15 08:30:00,46.12008,-19.72862,50.1625380768,9.37008,-2.69862,9.7509460623,36.75,-17.03,40.5041158402,131.62,46.74008,0.05138,46.7401082403,9.37008,-2.69862,9.7509460623,37.37,2.75,37.47104749,131.37
2019-12-15 09:00:00,49.47742,-18.95362,52.9835333001,12.41742,-3.68362,12.9522729959,37.06,-15.27,40.0826209223,130.85,50.10742,0.56638,50.1106208838,12.41742,-3.68362,12.9522729959,37.69,4.25,37.928862361,130.43
2019-12-15 09:30:00,52.85036,-17.998,55.8308924891,10.38036,-3.068,10.8242550658,42.47,-14.93,45.0178386865,130.4,53.51036,1.442,53.5297860198,10.38036,-3.068,10.8242550658,43.13,4.51,43.365158826,130.04
2019-12-15 10:00:00,55.34034,-15.8185,57.5567387329,6.53034,-1.8985,6.8007089899,48.81,-13.92,50.7561080068,129.93,56.28034,3.2415,56.3736107835,6.53034,-1.8985,6.8007089899,49.75,5.14,50.014818804,129.61
2019-12-15 10:30:00,58.30404,-12.98116,59.7316632555,8.16404,-2.5511600000000003,8.5533599519,50.14,-10.43,51.2133234618,131.38,58.97404,6.32884,59.3126597757,8.16404,-2.5511600000000003,8.5533599519,50.81,8.88,51.5801366807,131.15
2019-12-15 11:00:00,56.99172,-12.72564,58.3951886885,9.47172,-2.73564,9.8588643346,47.52,-9.99,48.5587324793,132.03,57.63172,6.74436,58.0250079015,9.47172,-2.73564,9.8588643346,48.16,9.48,49.0841726018,131.66
2019-12-15 11:30:00,59.27946,-12.63096,60.6101932715,12.43946,-3.7409600000000003,12.9898016464,46.84,-8.89,47.6761753919,131.78,59.91946,6.72904,60.2961165086,12.43946,-3.7409600000000003,12.9898016464,47.48,10.47,48.6206879836,131.4
2019-12-15 12:00:00,61.91332,-12.98682,63.2607041309,16.49332,-5.07682,17.2569900601,45.42,-7.91,46.1036278399,131.64,62.54332,6.37318,62.8671957378,16.49332,-5.07682,17.2569900601,46.05,11.45,47.4521337771,131.28
2019-12-15 12:30:00,63.7393,-13.74434,65.2043345685,21.6693,-6.50434,22.6244337239,42.07,-7.24,42.6884352021,131.55,64.2993,5.57566,64.5405916066,21.6693,-6.50434,22.6244337239,42.63,12.08,44.3085014416,131.16
2019-12-15 13:00:00,62.31156,-14.15198,63.8984275828,25.04156,-7.33198,26.0928660356,37.27,-6.82,37.8888545617,131.66,62.85156,5.22802,63.0686196738,25.04156,-7.33198,26.0928660356,37.81,12.56,39.8415574495,131.28
2019-12-15 13:30:00,59.21424,-13.95248,60.8358275766,22.91424,-6.76248,23.8912856608,36.3,-7.19,37.0052171997,132.14,59.76424,5.51752,60.0183922621,22.91424,-6.76248,23.8912856608,36.85,12.28,38.8422566286,131.69
2019-12-15 14:00:00,61.0886,-14.73376,62.8402795482,23.1686,-6.92376,24.1810355133,37.92,-7.8100000000000005,38.7159204979,132.8,61.6386,4.89624,61.8327597322,23.1686,-6.92376,24.1810355133,38.47,11.82,40.2449164492,132.32
2019-12-15 14:30:00,59.6992,-14.53456,61.443046108,22.8292,-6.83456,23.8303080768,36.87,-7.7,37.6654603052,132.46,60.2592,5.01544,60.4675600883,22.8292,-6.83456,23.8303080768,37.43,11.85,39.2610162884,132.0
2019-12-15 15:00:00,59.60342,-14.25988,61.2854946403,21.29342,-6.45988,22.2517366718,38.31,-7.8,39.0959857274,132.34,60.17342,5.27012,60.4037634532,21.29342,-6.45988,22.2517366718,38.88,11.73,40.6109258698,131.88
2019-12-15 15:30:00,61.41128,-14.26718,63.0467900562,22.04128,-6.76718,23.0567289352,39.37,-7.5,40.0780101801,132.45,62.00128,5.29282,62.2267841463,22.04128,-6.76718,23.0567289352,39.96,12.06,41.7402108284,131.99
2019-12-15 16:00:00,61.13604,-13.49014,62.6067030285,17.60604,-5.35014,18.4009956932,43.53,-8.14,44.2845401918,131.95,61.74604,5.92986,62.0301273197,17.60604,-5.35014,18.4009956932,44.14,11.28,45.5585118282,131.51
2019-12-15 16:30:00,63.14956,-12.856,64.4448885808,15.74956,-4.906,16.4959836383,47.4,-7.95,48.0620692438,131.54,63.80956,6.434,64.1331139381,15.74956,-4.906,16.4959836383,48.06,11.34,49.3797448353,131.1
2019-12-15 17:00:00,59.384,-12.65136,60.7166893519,16.984,-5.35136,17.8071140236,42.4,-7.3,43.0238306058,131.34,59.934,6.57864,60.2939703474,16.984,-5.35136,17.8071140236,42.95,11.93,44.5760855168,130.88
2019-12-15 17:30:00,61.4386,-13.82836,62.9755913847,31.0986,-9.52836,32.5255678851,30.34,-4.3,30.6431982665,130.7,61.9286,5.25164,62.1508746572,31.0986,-9.52836,32.5255678851,30.83,14.78,34.1897250647,130.25
2019-12-15 18:00:00,61.0613,-13.92564,62.6291130953,29.7013,-8.80564,30.9791303542,31.36,-5.12,31.7752104635,130.46,61.5713,5.20436,61.7908597343,29.7013,-8.80564,30.9791303542,31.87,14.01,34.8134600406,130.39
2019-12-15 18:30:00,60.07548,-13.80766,61.6418264809,21.51548,-6.2976600000000005,22.4182158324,38.56,-7.51,39.2845223975,130.95,60.65548,5.39234,60.8947007933,21.51548,-6.2976600000000005,22.4182158324,39.14,11.69,40.8484479509,130.71
2019-12-15 19:00:00,62.64,-13.53044,64.0846503197,18.3,-5.49044,19.105887349,44.34,-8.04,45.0630358498,131.26,63.29,5.72956,63.5488155499,18.3,-5.49044,19.105887349,44.99,11.22,46.3679684696,130.93
2019-12-15 19:30:00,58.19852,-13.06122,59.6461499016,15.21852,-4.78122,15.9519094681,42.98,-8.28,43.7702958637,131.86,58.78852,6.31878,59.1271262999,15.21852,-4.78122,15.9519094681,43.57,11.1,44.9617048164,131.43
2019-12-15 20:00:00,57.24016,-13.9089,58.9058012087,14.04016,-4.4289,14.722134629,43.2,-9.48,44.2279368725,130.96,57.85016,5.1511,58.0790396205,14.04016,-4.4289,14.722134629,43.81,9.58,44.8452059868,130.51
2019-12-15 20:30:00,58.48934,-14.55032,60.2720059873,14.89934,-4.51032,15.5670587761,43.59,-10.04,44.7313055924,130.65,59.09934,4.42968,59.2651166652,14.89934,-4.51032,15.5670587761,44.2,8.94,45.0950507262,130.2
2019-12-15 21:00:00,58.10654,-14.86198,59.9770659527,13.65654,-4.20198,14.2883771189,44.45,-10.66,45.7103719084,130.87,58.73654,4.20802,58.8870831634,13.65654,-4.20198,14.2883771189,45.08,8.41,45.857763792,130.46
2019-12-15 21:30:00,55.74396,-14.7778,57.6695105695,11.18396,-3.8178,11.8176375863,44.56,-10.96,45.8880725243,131.19,56.35396,4.4022,56.5256417259,11.18396,-3.8178,11.8176375863,45.17,8.22,45.9118426988,130.81
2019-12-15 22:00:00,54.56052,-15.97696,56.8516806569,14.32052,-4.83696,15.1153390671,40.24,-11.14,41.7535291922,131.51,55.12052,3.23304,55.2152539858,14.32052,-4.83696,15.1153390671,40.8,8.07,41.5904424117,131.06
2019-12-15 22:30:00,52.82048,-16.92916,55.4671034554,18.59048,-6.02916,19.5437129772,34.23,-10.9,35.9235702569,131.97,53.35048,2.43084,53.4058301999,18.59048,-6.02916,19.5437129772,34.76,8.46,35.7747005578,131.54
2019-12-15 23:00:00,48.81118,-17.85872,51.975620949,16.01118,-5.29872,16.8651806581,32.8,-12.56,35.1225511602,133.23,49.33118,1.84128,49.3655308108,16.01118,-5.29872,16.8651806581,33.32,7.14,34.0764141306,132.79
2019-12-15 23:30:00,46.47638,-17.88048,49.7972435275,17.03638,-5.73048,17.9743329371,29.44,-12.15,31.8486436132,132.86,46.87638,-2.24048,46.9298918871,17.03638,-5.73048,17.9743329371,29.84,3.49,30.0433969451,132.47
2019-12-16 00:00:00,44.56194,-11.93542,46.1326429672,17.69194,-5.77542,18.6107554156,26.87,-6.16,27.5670546123,130.9,44.58194,-12.11542,46.1988395519,17.69194,-5.77542,18.6107554156,26.89,-6.34,27.6272999043,130.5
2019-12-16 00:30:00,43.07782,-12.05946,44.7339820656,17.95782,-5.83946,18.8833946165,25.12,-6.22,25.8786166555,130.86,43.12782,-12.22946,44.8282115397,17.95782,-5.83946,18.8833946165,25.17,-6.39,25.968461641,130.4
2019-12-16 01:00:00,41.4069,-11.89568,43.0817660997,15.3569,-4.92568,16.1275137908,26.05,-6.97,26.9663382757,130.27,41.4569,-12.06568,43.1770215679,15.3569,-4.92568,16.1275137908,26.1,-7.14,27.0590021989,129.84
2019-12-16 01:30:00,40.54476,-11.83086,42.235610707,14.23476,-4.51086,14.9323892997,26.31,-7.32,27.3093115988,130.86,40.58476,-12.00086,42.3219019539,14.23476,-4.51086,14.9323892997,26.35,-7.49,27.3938423738,130.42
2019-12-16 02:00:00,39.24764,-11.782820000000001,40.978190452,12.21764,-4.04282,12.8691538464,27.03,-7.74,28.1163386663,130.8,39.29764,-11.97282,41.081053155,12.21764,-4.04282,12.8691538464,27.08,-7.93,28.2172163758,130.36
2019-12-16 02:30:00,38.13334,-11.61102,39.8618540085,12.25334,-4.12102,12.9277665123,25.88,-7.49,26.942058199,130.86,38.17334,-11.77102,39.9469748366,12.25334,-4.12102,12.9277665123,25.92,-7.65,27.0253381107,130.44
2019-12-16 03:00:00,39.0544,-11.99646,40.8553694377,13.6044,-4.54646,14.3439882143,25.45,-7.45,26.5180127461,130.68,39.0944,-12.16646,40.9438012438,13.6044,-4.54646,14.3439882143,25.49,-7.62,26.6045954677,130.36
2019-12-16 03:30:00,37.67208,-11.76152,39.4654147861,11.56208,-3.85152,12.1867099841,26.11,-7.91,27.281865772,131.4,37.72208,-11.94152,39.5670976878,11.56208,-3.85152,12.1867099841,26.16,-8.09,27.3823611108,130.99
2019-12-16 04:00:00,36.8066,-11.59054,38.5884234072,9.1566,-3.08054,9.6609031799,27.65,-8.51,28.9299602488,131.79,36.8566,-11.77054,38.6904972241,9.1566,-3.08054,9.6609031799,27.7,-8.69,29.0311229545,131.34
2019-12-16 04:30:00,36.68622,-11.3836,38.4117831772,9.21622,-3.1236,9.7311658114,27.47,-8.26,28.6849873627,131.79,36.73622,-11.5536,38.510200374,9.21622,-3.1236,9.7311658114,27.52,-8.43,28.7822045716,131.38
2019-12-16 05:00:00,37.1968,-11.28148,38.8699591102,8.5568,-3.13148,9.1118051576,28.64,-8.15,29.7770398126,131.52,37.2468,-11.46148,38.9703686669,8.5568,-3.13148,9.1118051576,28.69,-8.33,29.8748221752,131.11
2019-12-16 05:30:00,37.90522,-11.30902,39.5562844136,8.70522,-3.14902,9.2572772568,29.2,-8.16,30.3187334828,131.16,37.95522,-11.48902,39.6559744025,8.70522,-3.14902,9.2572772568,29.25,-8.34,30.4157541416,130.69
2019-12-16 06:00:00,40.20076,-10.3622,41.5147719904,6.53076,-2.2822,6.9180389575,33.67,-8.08,34.6259339224,131.73,40.27076,-10.5222,41.6227198032,6.53076,-2.2822,6.9180389575,33.74,-8.24,34.7316167202,131.28
2019-12-16 06:30:00,41.27016,-8.30832,42.098150644,6.3601600000000005,-2.39832,6.7973210935,34.91,-5.91,35.4067253499,131.13,41.33016,-8.46832,42.1887967267,6.3601600000000005,-2.39832,6.7973210935,34.97,-6.07,35.4928978811,130.67
2019-12-16 07:00:00,43.48988,-6.82466,44.0221040675,5.41988,-1.94466,5.7581943116000005,38.07,-4.88,38.3814968442,130.58,43.55988,-6.99466,44.1178922222,5.41988,-1.94466,5.7581943116000005,38.14,-5.05,38.4728748601,130.14
2019-12-16 07:30:00,48.14002,-13.29464,49.9420562085,12.07002,-2.78464,12.3870740181,36.07,-10.51,37.5700013308,131.78,48.59002,3.12536,48.6904294367,12.07002,-2.78464,12.3870740181,36.52,5.91,36.9951145423,131.29
2019-12-16 08:00:00,51.99876,-13.08502,53.6198544379,14.87876,-3.35502,15.2523328818,37.12,-9.73,38.3740446135,131.78,52.59876,6.26498,52.9705534041,14.87876,-3.35502,15.2523328818,37.72,9.62,38.9274042289,131.33
2019-12-16 08:30:00,55.8407,-10.73358,56.8629362248,3.0607,-0.7935800000000001,3.1619066568,52.78,-9.94,53.7078392788,131.3,56.5907,8.476420000000001,57.2219977151,3.0607,-0.7935800000000001,3.1619066568,53.53,9.27,54.3267319098,130.86
2019-12-16 09:00:00,62.83716,-10.8825,63.7725449007,2.47716,-0.8525,2.6197476817,60.36,-10.03,61.1876662408,131.54,63.59716,8.3675,64.1452556025,2.47716,-0.8525,2.6197476817,61.12,9.22,61.811510255,131.07
2019-12-16 09:30:00,63.64416,-10.31988,64.4754141151,2.39416,-0.6098800000000001,2.4706184894,61.25,-9.71,62.0148901474,131.4,64.42416,8.88012,65.0332908818,2.39416,-0.6098800000000001,2.4706184894,62.03,9.49,62.7517410117,130.94
2019-12-16 10:00:00,63.9797,-10.32232,64.8070389871,2.9497,-0.7123200000000001,3.0344900515,61.03,-9.61,61.7819795733,131.46,64.7297,8.85768,65.3329362349,2.9497,-0.7123200000000001,3.0344900515,61.78,9.57,62.5168241356,130.94
2019-12-16 10:30:00,64.11652,-10.26692,64.9333333751,2.97652,-0.60692,3.0377661524,61.14,-9.66,61.8984264743,131.76,64.88652,8.99308,65.506762747,2.97652,-0.60692,3.0377661524,61.91,9.6,62.6498850757,131.32
2019-12-16 11:00:00,64.39566,-9.72868,65.12640203,3.12566,-0.50868,3.166781612,61.27,-9.22,61.9598361844,131.62,65.17566,9.55132,65.8718025423,3.12566,-0.50868,3.166781612,62.05,10.06,62.8602107855,131.28
2019-12-16 11:30:00,58.73896,-9.73424,59.540077681,2.89896,-0.36424,2.9217528744,55.84,-9.37,56.6206896814,131.62,59.428960000000004,9.565760000000001,60.1938954634,2.89896,-0.36424,2.9217528744,56.53,9.93,57.3955207312,131.32
2019-12-16 12:00:00,61.07446,-9.88038,61.8685022708,3.42446,-0.41038,3.448961878,57.65,-9.47,58.4226274657,131.96,61.83446,9.53962,62.5660034942,3.42446,-0.41038,3.448961878,58.41,9.95,59.2514185484,131.69
2019-12-16 12:30:00,59.92978,-9.6738,60.7055264147,3.23978,-0.11380000000000001,3.2417780443,56.69,-9.56,57.4904313778,132.03,60.62978,9.8062,61.4176829691,3.23978,-0.11380000000000001,3.2417780443,57.39,9.92,58.2410379372,131.8
2019-12-16 13:00:00,55.521,-10.0573,56.4245578121,3.1310000000000002,-0.14730000000000001,3.1344629987,52.39,-9.91,53.3190416268,132.35,56.211,9.4627,57.0019228824,3.1310000000000002,-0.14730000000000001,3.1344629987,53.08,9.61,53.9429189051,132.05
2019-12-16 13:30:00,59.18366,-10.37442,60.0860566299,2.79366,-0.04442,2.7940131231,56.39,-10.33,57.3283612185,132.53,59.94366,9.21558,60.6479124862,2.79366,-0.04442,2.7940131231,57.15,9.26,57.8953374634,132.21
2019-12-16 14:00:00,58.31308,-10.5757,59.2643293185,2.62308,-0.06570000000000001,2.6239026614,55.69,-10.51,56.6730641487,132.6,58.99308,9.0143,59.6778107204,2.62308,-0.06570000000000001,2.6239026614,56.37,9.08,57.096613735,132.21
2019-12-16 14:30:00,60.26062,-10.4484,61.159720285,2.38062,0.0216,2.3807179893,57.88,-10.47,58.819344607,132.6,61.03062,9.1516,61.7129513161,2.38062,0.0216,2.3807179893,58.65,9.13,59.3563762371,132.21
2019-12-16 15:00:00,61.77312,-10.49854,62.6588995807,2.07312,0.15146,2.0786453921,59.7,-10.65,60.642497475,132.56,62.52312,9.06146,63.1763451924,2.07312,0.15146,2.0786453921,60.45,8.91,61.1031144869,132.21
2019-12-16 15:30:00,62.47766,-10.51996,63.3571429081,3.08766,0.19004000000000001,3.0935027844,59.39,-10.71,60.347959369,132.34,63.21766,8.98004,63.8522799458,3.08766,0.19004000000000001,3.0935027844,60.13,8.79,60.7690793085,131.98
2019-12-16 16:00:00,61.02094,-11.11654,62.0252575977,7.60094,-0.19654000000000002,7.6034805751,53.42,-10.92,54.5246989905,132.16,61.70094,8.32346,62.2598263992,7.60094,-0.19654000000000002,7.6034805751,54.1,8.52,54.7667819029,131.76
2019-12-16 16:30:00,61.19308,-11.59956,62.2827651287,15.35308,-2.29956,15.524337077,45.84,-9.3,46.7738773248,132.04,61.79308,7.80044,62.2834777455,15.35308,-2.29956,15.524337077,46.44,10.1,47.5256099382,131.63
2019-12-16 17:00:00,60.2648,-11.71222,61.3923628505,15.8948,-2.4222200000000003,16.0783026706,44.37,-9.29,45.3321188563,131.62,60.8848,7.61778,61.3595098022,15.8948,-2.4222200000000003,16.0783026706,44.99,10.04,46.0966560609,131.26
2019-12-16 17:30:00,60.83004,-11.96868,61.9963149497,16.32004,-2.45868,16.5042059168,44.51,-9.51,45.5146152351,131.99,61.44004,7.44132,61.8890277718,16.32004,-2.45868,16.5042059168,45.12,9.9,46.1933371819,131.6
2019-12-16 18:00:00,60.59148,-12.30232,61.8277811827,16.13148,-2.3923200000000002,16.307907345,44.46,-9.91,45.5510669469,132.02,61.20148,7.10768,61.612825525,16.13148,-2.3923200000000002,16.307907345,45.07,9.5,46.060339773,131.6
2019-12-16 18:30:00,60.11952,-12.32532,61.3699453978,15.33952,-2.17532,15.4929948988,44.78,-10.15,45.9159111856,132.11,60.74952,7.11468,61.1647190113,15.33952,-2.17532,15.4929948988,45.41,9.29,46.350536135,131.7
2019-12-16 19:00:00,63.26028,-12.60484,64.5038372277,15.26028,-2.05484,15.3980035428,48.0,-10.55,49.1457271795,132.24,63.93028,6.85516,64.296764456,15.26028,-2.05484,15.3980035428,48.67,8.91,49.4788540692,131.82
2019-12-16 19:30:00,65.1578,-12.88528,66.4196457497,15.4178,-2.10528,15.5608727493,49.74,-10.78,50.8947541501,132.2,65.8078,6.60472,66.1384068989,15.4178,-2.10528,15.5608727493,50.39,8.71,51.1372290997,131.82
2019-12-16 20:00:00,59.68062,-12.66722,61.0101210138,13.46062,-2.36722,13.6671877617,46.22,-10.3,47.3537580346,132.04,60.30062,6.7527800000000004,60.6775478255,13.46062,-2.36722,13.6671877617,46.84,9.12,47.7195976513,131.64
2019-12-16 20:30:00,56.24662,-12.65128,57.6518616097,5.98662,-0.33128,5.9957789705,50.26,-12.32,51.7479468192,132.12,56.95662,6.76872,57.357406952,5.98662,-0.33128,5.9957789705,50.97,7.1,51.4621307371,131.74
2019-12-16 21:00:00,60.42854,-12.7497,61.7589126898,1.7085400000000002,0.5603,1.7980670237,58.72,-13.31,60.2095881069,131.54,61.16854,6.5103,61.5140170353,1.7085400000000002,0.5603,1.7980670237,59.46,5.95,59.7569585906,131.18
2019-12-16 21:30:00,52.34592,-13.5472,54.0705277252,1.60592,0.5828,1.7084012662,50.74,-14.13,52.6707176712,132.39,52.99592,5.9028,53.3236400153,1.60592,0.5828,1.7084012662,51.39,5.32,51.6646349063,131.98
2019-12-16 22:00:00,54.03992,-14.08178,55.8445116513,1.60992,0.6182200000000001,1.7245400473,52.43,-14.7,54.4517667298,131.8,54.72992,5.25822,54.9819335853,1.60992,0.6182200000000001,1.7245400473,53.12,4.64,53.3222655183,131.44
2019-12-16 22:30:00,46.28092,-14.86058,48.6082338085,1.6109200000000001,0.6394200000000001,1.7331823859000002,44.67,-15.5,47.2827547844,132.37,46.89092,4.59942,47.1159531664,1.6109200000000001,0.6394200000000001,1.7331823859000002,45.28,3.96,45.452832695,131.97
2019-12-16 23:00:00,47.24292,-15.54454,49.7345575424,1.61292,0.78546,1.7940062257,45.63,-16.33,48.4640671013,132.69,47.87292,4.01546,48.0410281774,1.61292,0.78546,1.7940062257,46.26,3.23,46.3726266239,132.3
2019-12-16 23:30:00,44.04492,-16.2408,46.9437808708,1.6149200000000001,0.8192,1.8108161824,42.43,-17.06,45.7312639231,133.43,44.64492,3.5092,44.7826234878,1.6149200000000001,0.8192,1.8108161824,43.03,2.69,43.1140000464,133.03
2019-12-17 00:00:00,41.13278,-14.54728,43.6294504426,1.61278,0.87272,1.8337664864,39.52,-15.42,42.4217727117,133.26,41.54278,-1.5272800000000002,41.5708450038,1.61278,0.87272,1.8337664864,39.93,-2.4,40.0020611969,132.84
2019-12-17 00:30:00,39.58078,-9.16912,40.6289417409,1.61078,0.92088,1.8554331523,37.97,-10.09,39.2877716344,130.63,39.65078,-9.33912,40.7357768673,1.61078,0.92088,1.8554331523,38.04,-10.26,39.3993553247,130.26
2019-12-17 01:00:00,38.85778,-9.29266,39.9534804041,1.60778,0.9373400000000001,1.8610649650000002,37.25,-10.23,38.6292039783,130.85,38.92778,-9.46266,40.0613777846,1.60778,0.9373400000000001,1.8610649650000002,37.32,-10.4,38.7419978834,130.47
2019-12-17 01:30:00,38.23164,-9.36694,39.3623914677,1.6016400000000002,0.85306,1.8146520474,36.63,-10.22,38.0290060349,131.09,38.30164,-9.53694,39.4711141375,1.6016400000000002,0.85306,1.8146520474,36.7,-10.39,38.1423924263,130.67
2019-12-17 02:00:00,37.85164,-9.39618,39.0004467831,1.6016400000000002,0.84382,1.8103267335000002,36.25,-10.24,37.6685558523,131.09,37.90164,-9.55618,39.0877844202,1.6016400000000002,0.84382,1.8103267335000002,36.3,-10.4,37.760429023,130.67
2019-12-17 02:30:00,37.3025,-9.49194,38.4912123895,1.6025,0.8080600000000001,1.7947053278,35.7,-10.3,37.1561569595,131.47,37.3825,-9.67194,38.6134397537,1.6025,0.8080600000000001,1.7947053278,35.78,-10.48,37.2832241095,131.06
2019-12-17 03:00:00,36.7255,-9.6532,37.9729722367,1.6055000000000001,0.8268000000000001,1.8058871753,35.12,-10.48,36.6503042279,131.47,36.7855,-9.8232,38.074509432,1.6055000000000001,0.8268000000000001,1.8058871753,35.18,-10.65,36.7566987092,131.06
2019-12-17 03:30:00,36.46636,-9.8943,37.7848194933,1.60636,0.8057000000000001,1.7970934699,34.86,-10.7,36.4651833946,132.15,36.53636,-10.0643,37.8971731999,1.60636,0.8057000000000001,1.7970934699,34.93,-10.87,36.5822607284,131.72
2019-12-17 04:00:00,36.26036,-9.82514,37.5678996398,1.61036,0.83486,1.8139047795,34.65,-10.66,36.2526978306,132.01,36.33036,-9.99514,37.6802054314,1.61036,0.83486,1.8139047795,34.72,-10.83,36.3698680229,131.6
2019-12-17 04:30:00,36.72636,-9.76346,38.0019824486,1.61636,0.7165400000000001,1.7680636926000002,35.11,-10.48,36.6407218815,132.11,36.78636,-9.93346,38.1039356185,1.61636,0.7165400000000001,1.7680636926000002,35.17,-10.65,36.7471277789,131.7
2019-12-17 05:00:00,37.50536,-9.5522,38.7026685588,1.61536,0.6878000000000001,1.7556926752000002,35.89,-10.24,37.3222413582,131.61,37.58536,-9.7222,38.8224221188,1.61536,0.6878000000000001,1.7556926752000002,35.97,-10.41,37.4460812369,131.24
2019-12-17 05:30:00,39.34236,-8.89654,40.335712642,1.61236,0.6934600000000001,1.7551614003,37.73,-9.59,38.9296930376,131.21,39.41236,-9.06654,40.4417639123,1.61236,0.6934600000000001,1.7551614003,37.8,-9.76,39.0396926217,130.85
2019-12-17 06:00:00,41.66222,-8.3175,42.4843663196,1.6122200000000002,0.6725,1.7468570572000002,40.05,-8.99,41.0465906014,130.98,41.75222,-8.4875,42.6061677598,1.6122200000000002,0.6725,1.7468570572000002,40.14,-9.16,41.1718981831,130.62
2019-12-17 06:30:00,46.97472,-6.7773,47.4611010657,1.6147200000000002,0.6027,1.7235335703999999,45.36,-7.38,45.9564358931,130.52,47.07472,-6.9273,47.5816850098,1.6147200000000002,0.6027,1.7235335703999999,45.46,-7.53,46.0794151439,130.13
2019-12-17 07:00:00,50.22468,-4.7553,50.4492949326,1.61468,0.5147,1.6947293567,48.61,-5.27,48.8948361282,130.17,50.32468,-4.8853,50.5612457638,1.61468,0.5147,1.6947293567,48.71,-5.4,49.0084084622,129.77
2019-12-17 07:30:00,57.91472,-4.4740400000000005,58.0872776656,1.6147200000000002,0.41596000000000005,1.6674361757,56.3,-4.89,56.51196422,129.88,58.11472,-1.78404,58.1420973082,1.6147200000000002,0.41596000000000005,1.6674361757,56.5,-2.2,56.5428156356,129.48
2019-12-17 08:00:00,62.45764,-9.77284,63.2176019478,2.48764,0.17716,2.4939403432000002,59.97,-9.95,60.7898297415,131.48,63.18764,9.50716,63.8988571106,2.48764,0.17716,2.4939403432000002,60.7,9.33,61.4128561459,131.09
2019-12-17 08:30:00,61.367,-9.73386,62.1341831804,9.347,-2.06386,9.5721432866,52.02,-7.67,52.5824048518,131.4,62.047,9.476140000000001,62.766451535,9.347,-2.06386,9.5721432866,52.7,11.54,53.9486941455,130.93
2019-12-17 09:00:00,65.44712,-8.84366,66.0419248545,3.04712,-0.11366000000000001,3.0492390674,62.4,-8.73,63.0077209555,131.92,66.24712,10.56634,67.0844873968,3.04712,-0.11366000000000001,3.0492390674,63.2,10.68,64.0960404393,131.54
2019-12-17 09:30:00,66.25474,-8.52352,66.8007557267,1.86474,0.22648000000000001,1.8784430942,64.39,-8.75,64.981802068,131.55,67.04474,10.786480000000001,67.9068870768,1.86474,0.22648000000000001,1.8784430942,65.18,10.56,66.0298871724,131.18
2019-12-17 10:00:00,62.04612,-8.42792,62.6158992795,2.08612,0.23208,2.0989897048,59.96,-8.66,60.5821524873,131.92,62.76612,10.932080000000001,63.7110366654,2.08612,0.23208,2.0989897048,60.68,10.7,61.6161699556,131.51
2019-12-17 10:30:00,65.00862,-8.60976,65.5762810898,1.77862,0.00024000000000000003,1.7786200162,63.23,-8.61,63.8135173768,131.76,65.80862,10.72024,66.6760677602,1.77862,0.00024000000000000003,1.7786200162,64.03,10.72,64.9211775925,131.38
2019-12-17 11:00:00,66.67712,-8.42356,67.2071030068,2.05712,-0.08356000000000001,2.0588163998,64.62,-8.34,65.155966726,131.76,67.45712,10.92644,68.3363016981,2.05712,-0.08356000000000001,2.0588163998,65.4,11.01,66.3202842274,131.41
2019-12-17 11:30:00,61.03802,-9.63862,61.7943596214,6.00802,-0.17862,6.0106746231,55.03,-9.46,55.8371963838,132.16,61.72802,9.76138,62.4950637461,6.00802,-0.17862,6.0106746231,55.72,9.94,56.59966431,131.73
2019-12-17 12:00:00,62.34588,-9.52824,63.0697717649,4.22588,0.05176000000000001,4.2261969751,58.12,-9.58,58.9042511199,132.09,63.09588,9.90176,63.8681056872,4.22588,0.05176000000000001,4.2261969751,58.87,9.85,59.6883522976,131.7
2019-12-17 12:30:00,65.00232,-9.34806,65.6710577892,4.28232,-0.26806,4.2907016613,60.72,-9.08,61.3951529031,132.09,65.74232,10.09194,66.5124040458,4.28232,-0.26806,4.2907016613,61.46,10.36,62.3270503072,131.7
2019-12-17 13:00:00,64.02364,-9.46732,64.7198317893,3.72364,-0.07732,3.724442674,60.3,-9.39,61.0267326669,132.27,64.79364,10.03268,65.5657719579,3.72364,-0.07732,3.724442674,61.07,10.11,61.9011873876,131.9
2019-12-17 13:30:00,58.71,-9.75822,59.5154346163,3.68,0.06178000000000001,3.6805185461,55.03,-9.82,55.8993139493,132.61,59.39,9.79178,60.1917856154,3.68,0.06178000000000001,3.6805185461,55.71,9.73,56.5533111321,132.21
2019-12-17 14:00:00,61.62652,-9.98056,62.4294765734,4.47652,0.11944,4.4781131321,57.15,-10.1,58.0356140658,132.56,62.37652,9.58944,63.1093305845,4.47652,0.11944,4.4781131321,57.9,9.47,58.6693352613,132.21
2019-12-17 14:30:00,62.38194,-10.0415,63.1849520093,4.60194,0.11850000000000001,4.6034654353,57.78,-10.16,58.6664640148,132.66,63.09194,9.5585,63.8118939949,4.60194,0.11850000000000001,4.6034654353,58.49,9.44,59.246887682,132.27
2019-12-17 15:00:00,59.83994,-10.70672,60.7902317183,11.50994,-2.02672,11.687014707,48.33,-8.68,49.1032717851,132.66,60.47994,8.86328,61.1259427311,11.50994,-2.02672,11.687014707,48.97,10.89,50.1662535974,132.21
2019-12-17 15:30:00,63.17684,-10.00176,63.963648391,2.60684,0.17824,2.612926383,60.57,-10.18,61.4195188845,132.45,63.96684,9.54824,64.6755402504,2.60684,0.17824,2.612926383,61.36,9.37,62.0713017424,132.09
2019-12-17 16:00:00,65.45106,-9.72172,66.1691249367,3.12106,0.12828,3.1236951327,62.33,-9.85,63.1034975259,132.16,66.19106,9.74828,66.9050475441,3.12106,0.12828,3.1236951327,63.07,9.62,63.7994459224,131.79
2019-12-17 16:30:00,66.27438,-11.15172,67.2060585315,12.89438,-1.53172,12.9850376104,53.38,-9.62,54.239918879,132.48,66.95438,8.39828,67.4790345822,12.89438,-1.53172,12.9850376104,54.06,9.93,54.9644294067,132.05
2019-12-17 17:00:00,61.16626,-11.10968,62.1670037246,16.83626,-1.67968,16.9198397064,44.33,-9.43,45.3218909579,132.4,61.75626,8.41032,62.3263117126,16.83626,-1.67968,16.9198397064,44.92,10.09,46.0392712801,131.97
2019-12-17 17:30:00,63.24978,-11.6771,64.3186546381,25.389780000000002,-2.7371,25.5368879243,37.86,-8.94,38.901197925,132.47,63.79978,7.8729,64.2837030861,25.389780000000002,-2.7371,25.5368879243,38.41,10.61,39.8484654661,132.02
2019-12-17 18:00:00,63.20984,-11.26934,64.2065564943,23.86984,-2.03934,23.956797976,39.34,-9.23,40.4082726679,132.34,63.78984,8.27066,64.3237709098,23.86984,-2.03934,23.956797976,39.92,10.31,41.2298738781,131.92
2019-12-17 18:30:00,61.62324,-11.71744,62.7273633134,15.56324,-1.73744,15.6599213616,46.06,-9.98,47.1288022339,132.55,62.26324,7.85256,62.7564638412,15.56324,-1.73744,15.6599213616,46.7,9.59,47.6745015705,132.12
2019-12-17 19:00:00,60.90062,-12.13886,62.0986106003,15.520620000000001,-2.61886,15.7400150217,45.38,-9.52,46.3678207381,131.97,61.52062,7.27114,61.9488188918,15.520620000000001,-2.61886,15.7400150217,46.0,9.89,47.051164704,131.53
2019-12-17 19:30:00,60.13646,-11.95044,61.3123709991,13.45646,-1.6704400000000001,13.559745039100001,46.68,-10.28,47.7985439109,131.43,60.79646,7.2595600000000005,61.2283493157,13.45646,-1.6704400000000001,13.559745039100001,47.34,8.93,48.1748949143,130.96
2019-12-17 20:00:00,65.93606,-11.51604,66.934170538,11.01606,-1.71604,11.1489179388,54.92,-9.8,55.7875111472,130.93,66.64606,7.58396,67.0761788029,11.01606,-1.71604,11.1489179388,55.63,9.3,56.402011489,130.48
2019-12-17 20:30:00,64.40742,-11.43994,65.4155025836,2.20742,0.46006,2.2548521592,62.2,-11.9,63.32811382,131.43,65.19742,7.77006,65.6587953519,2.20742,0.46006,2.2548521592,62.99,7.31,63.4127447758,130.97
2019-12-17 21:00:00,61.97986,-11.22862,62.9887684649,1.74986,0.38138000000000005,1.7909385037,60.23,-11.61,61.3387724038,129.99,62.71986,7.5713799999999996,63.1752058447,1.74986,0.38138000000000005,1.7909385037,60.97,7.19,61.3924832532,129.52
2019-12-17 21:30:00,58.83126,-12.96432,60.2427650947,1.77126,0.43568,1.8240556598,57.06,-13.4,58.6123161119,130.44,59.55126,5.91568,59.844363456,1.77126,0.43568,1.8240556598,57.78,5.48,58.0392866944,129.96
2019-12-17 22:00:00,55.2552,-14.23172,57.0585574756,1.8552,0.23828000000000002,1.870439627,53.4,-14.47,55.3257706679,131.38,55.9452,4.89828,56.1592249768,1.8552,0.23828000000000002,1.870439627,54.09,4.66,54.2903647068,130.84
2019-12-17 22:30:00,52.2589,-14.16506,54.1446355054,1.9989,0.29494000000000004,2.0205422078,50.26,-14.46,52.298749507,132.08,52.9089,5.16494,53.1604016578,1.9989,0.29494000000000004,2.0205422078,50.91,4.87,51.1423992398,131.52
2019-12-17 23:00:00,49.13066,-13.87612,51.052604814,2.19066,0.22388000000000002,2.2020702736,46.94,-14.1,49.0119740472,132.69,49.77066,5.64388,50.0896394306,2.19066,0.22388000000000002,2.2020702736,47.58,5.42,47.8877103232,132.17
2019-12-17 23:30:00,45.67734,-16.06258,48.4192716357,2.15734,0.13742000000000001,2.1617123148,43.52,-16.2,46.4373814938,133.72,46.28734,3.70742,46.435576957,2.15734,0.13742000000000001,2.1617123148,44.13,3.5700000000000003,44.2741662824,133.18
2019-12-18 00:00:00,42.71244,-16.97146,45.9606678072,1.9724400000000002,0.26854,1.9906364021,40.74,-17.24,44.2375993924,133.86,43.31244,2.8285400000000003,43.404701327,1.9724400000000002,0.26854,1.9906364021,41.34,2.56,41.4191887897,133.32
2019-12-18 00:30:00,40.72184,-11.6879,42.3659681749,1.84184,0.43210000000000004,1.89184698,38.88,-12.12,40.7252845294,132.16,40.86184,-8.9479,41.8300715108,1.84184,0.43210000000000004,1.89184698,39.02,-9.38,40.1315935393,131.6
2019-12-18 01:00:00,39.6486,-10.7901,41.0906040351,2.2486,0.1699,2.2550095277,37.4,-10.96,38.9728315625,131.34,39.7186,-10.9601,41.2030457366,2.2486,0.1699,2.2550095277,37.47,-11.13,39.0880774662,130.82
2019-12-18 01:30:00,38.9703,-10.80622,40.4408045516,1.7903,0.47378000000000003,1.8519291505000002,37.18,-11.28,38.853452871,131.38,39.0503,-10.97622,40.5635715338,1.7903,0.47378000000000003,1.8519291505000002,37.26,-11.45,38.9796113372,130.86
2019-12-18 02:00:00,37.92534,-11.08454,39.51200376,1.8053400000000002,0.47546000000000005,1.8668997636,36.12,-11.56,37.9247676328,131.82,37.98534,-11.26454,39.6203977306,1.8053400000000002,0.47546000000000005,1.8668997636,36.18,-11.74,38.037087165,131.26
2019-12-18 02:30:00,37.37556,-11.23618,39.0279928552,1.77556,0.38382000000000005,1.8165712499,35.6,-11.62,37.4484231978,131.89,37.43556,-11.39618,39.1317527221,1.77556,0.38382000000000005,1.8165712499,35.66,-11.78,37.5553458245,131.34
2019-12-18 03:00:00,37.30204,-11.27294,38.9682096638,1.82204,0.27706000000000003,1.8429845374,35.48,-11.55,37.3126372694,132.33,37.37204,-11.45294,39.0875838139,1.82204,0.27706000000000003,1.8429845374,35.55,-11.73,37.4352160405,131.76
2019-12-18 03:30:00,37.23192,-11.23184,38.889202829,1.93192,0.30816000000000004,1.956342882,35.3,-11.54,37.1384113823,132.14,37.30192,-11.40184,39.0055789737,1.93192,0.30816000000000004,1.956342882,35.37,-11.71,37.258032691,131.62
2019-12-18 04:00:00,37.18984,-11.81398,39.021203501,2.42984,-0.26398000000000005,2.4441374483000002,34.76,-11.55,36.6286786548,132.61,37.24984,-11.99398,39.1331845914,2.42984,-0.26398000000000005,2.4441374483000002,34.82,-11.73,36.7426904295,132.05
2019-12-18 04:30:00,37.50292,-11.93306,39.3556467294,3.19292,-0.8130600000000001,3.2948148188,34.31,-11.12,36.0670278787,132.43,37.56292,-12.10306,39.4646299905,3.19292,-0.8130600000000001,3.2948148188,34.37,-11.29,36.1768019593,131.86
2019-12-18 05:00:00,37.69286,-11.56638,39.4275644858,2.9928600000000003,-0.57638,3.0478557846,34.7,-10.99,36.3987650889,132.31,37.76286,-11.74638,39.5475794264,2.9928600000000003,-0.57638,3.0478557846,34.77,-11.17,36.5201560785,131.78
2019-12-18 05:30:00,39.0827,-11.2485,40.6692290502,3.1027,-0.5885,3.1580182932,35.98,-10.66,37.5259376965,132.14,39.1627,-11.4185,40.7933721766,3.1027,-0.5885,3.1580182932,36.06,-10.83,37.6511952002,131.59
2019-12-18 06:00:00,41.37742,-10.581,42.7088801873,2.42742,-0.181,2.4341587574,38.95,-10.4,40.3145445218,131.74,41.45742,-10.751,42.8287482196,2.42742,-0.181,2.4341587574,39.03,-10.57,40.435946879,131.18
2019-12-18 06:30:00,46.50546,-8.9835,47.3651885044,3.20546,-0.5535,3.2528965648,43.3,-8.43,44.1129788158,130.66,46.59546,-9.1335,47.4821831307,3.20546,-0.5535,3.2528965648,43.39,-8.58,44.2301763505,130.08
2019-12-18 07:00:00,51.72026,-9.68208,52.618703591,3.38026,-0.8620800000000001,3.4884580539,48.34,-8.82,49.1380504294,130.66,52.02026,-3.08208,52.1114830685,3.38026,-0.8620800000000001,3.4884580539,48.64,-2.22,48.69063565,130.02
2019-12-18 07:30:00,56.40766,-13.4449,57.9878387482,8.04766,-1.8949,8.2677371442,48.36,-11.55,49.7201377713,131.08,57.03766,5.6350999999999996,57.3153470746,8.04766,-1.8949,8.2677371442,48.99,7.53,49.5653205377,130.5
2019-12-18 08:00:00,54.00526,-12.59812,55.4552137783,12.56526,-2.59812,12.8310555451,41.44,-10.0,42.6294921387,131.33,54.59526,6.54188,54.9858036988,12.56526,-2.59812,12.8310555451,42.03,9.14,43.0123296277,130.71
2019-12-18 08:30:00,63.6276,-12.40966,64.8264694633,20.3676,-4.71966,20.9072791218,43.26,-7.69,43.9381804357,131.59,64.2476,6.88034,64.6149609942,20.3676,-4.71966,20.9072791218,43.88,11.6,45.3873815063,131.05
2019-12-18 09:00:00,64.5918,-12.89064,65.8655389931,16.3918,-3.95064,16.8611584314,48.2,-8.94,49.0220725796,131.9,65.2618,6.48936,65.5836437875,16.3918,-3.95064,16.8611584314,48.87,10.44,49.9726975458,131.43
2019-12-18 09:30:00,62.02322,-12.83444,63.3372139368,16.63322,-4.02444,17.1131564851,45.39,-8.81,46.237086846,131.87,62.64322,6.50556,62.9801184731,16.63322,-4.02444,17.1131564851,46.01,10.53,47.1995868626,131.43
2019-12-18 10:00:00,60.28078,-11.67218,61.4004252702,13.59078,-4.33218,14.2645394093,46.69,-7.34,47.2634287796,131.62,60.91078,7.61782,61.3852938558,13.59078,-4.33218,14.2645394093,47.32,11.95,48.8055826725,131.18
2019-12-18 10:30:00,65.7062,-12.238,66.8361680712,19.0062,-6.218,19.9974789021,46.7,-6.02,47.0864141765,131.75,66.3562,7.112,66.7362406975,19.0062,-6.218,19.9974789021,47.35,13.33,49.1905621029,131.34
2019-12-18 11:00:00,68.36282,-12.03732,69.4144958286,18.66282,-6.00732,19.6058344361,49.7,-6.03,50.0644674395,131.5,69.03282,7.25268,69.4127625465,18.66282,-6.00732,19.6058344361,50.37,13.26,52.0861257918,131.13
2019-12-18 11:30:00,68.29374,-12.18132,69.3716042782,19.37374,-6.23132,20.3511953096,48.92,-5.95,49.2805123756,131.5,68.94374,7.12868,69.3113076181,19.37374,-6.23132,20.3511953096,49.57,13.36,51.3388205942,131.18
2019-12-18 12:00:00,69.86988,-12.6466,71.0051872948,21.69988,-6.8566,22.7573670616,48.17,-5.79,48.5167290736,131.5,70.50988,6.6434,70.8221571344,21.69988,-6.8566,22.7573670616,48.81,13.5,50.6425325196,131.18
2019-12-18 12:30:00,64.71582,-12.44982,65.9024686662,22.20582,-7.03982,23.2950103564,42.51,-5.41,42.8528668819,131.41,65.29582,6.82018,65.6510393269,22.20582,-7.03982,23.2950103564,43.09,13.86,45.2641988773,131.02
2019-12-18 13:00:00,69.21824,-12.68382,70.3707612471,22.41824,-7.07382,23.5077947517,46.8,-5.61,47.1350411053,131.0,69.86824,6.48618,70.1686645996,22.41824,-7.07382,23.5077947517,47.45,13.56,49.3495298863,130.67
2019-12-18 13:30:00,69.5336,-13.14394,70.7649962035,22.4336,-7.22394,23.5680232112,47.1,-5.92,47.4705845761,131.74,70.1736,6.23606,70.4501425214,22.4336,-7.22394,23.5680232112,47.74,13.46,49.6012015983,131.39
2019-12-18 14:00:00,69.91476,-13.24222,71.1577828237,23.85476,-7.37222,24.967963521,46.06,-5.87,46.4325370834,131.61,70.54476,6.09778,70.8078108995,23.85476,-7.37222,24.967963521,46.69,13.47,48.5942074737,131.29
2019-12-18 14:30:00,67.6086,-13.21826,68.8886434138,23.9386,-7.10826,24.9716625435,43.67,-6.11,44.095362568,131.66,68.2286,6.13174,68.5035772306,23.9386,-7.10826,24.9716625435,44.29,13.24,46.2266340977,131.29
2019-12-18 15:00:00,70.56984,-12.99982,71.7572131403,23.33984,-6.97982,24.3611579868,47.23,-6.02,47.6121129546,131.6,71.19984,6.35018,71.4824594013,23.33984,-6.97982,24.3611579868,47.86,13.33,49.6816716707,131.25
2019-12-18 15:30:00,69.1132,-13.29806,70.3809122845,24.9632,-7.81806,26.1588114486,44.15,-5.48,44.4887952186,132.32,69.7232,6.19194,69.9976052391,24.9632,-7.81806,26.1588114486,44.76,14.01,46.9013613875,131.87
2019-12-18 16:00:00,67.6726,-12.69126,68.85237012,25.0426,-7.9912600000000005,26.2867276615,42.63,-4.7,42.8883072643,131.54,68.2826,6.66874,68.6074744904,25.0426,-7.9912600000000005,26.2867276615,43.24,14.66,45.657564543,131.25
2019-12-18 16:30:00,74.66922,-12.87224,75.7706208106,25.13922,-7.99224,26.3790879756,49.53,-4.88,49.7698231863,131.25,75.31922,6.50776,75.5998402222,25.13922,-7.99224,26.3790879756,50.18,14.5,52.2329627726,131.33
2019-12-18 17:00:00,69.50266,-14.00612,70.8998670276,32.78266,-9.27612,34.0697695755,36.72,-4.73,37.0233885537,131.72,70.03266,5.40388,70.2408384469,32.78266,-9.27612,34.0697695755,37.25,14.68,40.0382929207,131.49
2019-12-18 17:30:00,69.06754,-14.59434,70.5926330553,34.78754,-9.60434,36.0890050582,34.28,-4.99,34.6412831748,132.01,69.59754,4.93566,69.7723320069,34.78754,-9.60434,36.0890050582,34.81,14.54,37.7246298855,131.81
2019-12-18 18:00:00,68.07454,-14.85026,69.6754850595,34.03454,-9.43026,35.3168474907,34.04,-5.42,34.4687974841,131.69,68.59454,4.56974,68.7465885807,34.03454,-9.43026,35.3168474907,34.56,14.0,37.2879819781,131.48
2019-12-18 18:30:00,68.28728,-14.40184,69.7894376334,32.77728,-9.74184,34.1943493985,35.51,-4.66,35.8144621627,131.48,68.84728,5.02816,69.0306479499,32.77728,-9.74184,34.1943493985,36.07,14.77,38.9768880235,131.41
2019-12-18 19:00:00,74.23164,-14.55724,75.6455525032,32.16164,-9.83724,33.6324601881,42.07,-4.72,42.333949733,131.22,74.84164,4.81276,74.9962248164,32.16164,-9.83724,33.6324601881,42.68,14.65,45.1243271418,131.26
2019-12-18 19:30:00,70.88116,-14.80802,72.4114376274,31.98116,-9.78802,33.4454769807,38.9,-5.02,39.2225751322,131.35,71.46116,4.63198,71.6111208351,31.98116,-9.78802,33.4454769807,39.48,14.42,42.0310218767,131.41
2019-12-18 20:00:00,69.63316,-14.91826,71.2132814369,31.61316,-9.64826,33.0526974121,38.02,-5.27,38.3835029668,131.05,70.18316,4.40174,70.3210584577,31.61316,-9.64826,33.0526974121,38.57,14.05,41.0493288617,131.11
2019-12-18 20:30:00,65.56894,-15.18662,67.3046753186,24.05894,-7.29662,25.1410671482,41.51,-7.89,42.2531915954,130.66,66.15894,3.98338,66.2787496725,24.05894,-7.29662,25.1410671482,42.1,11.28,43.5849561202,130.79
2019-12-18 21:00:00,59.84844,-15.38024,61.7931027938,22.65844,-6.97024,23.706310318,37.19,-8.41,38.1290466705,130.49,60.40844,3.73976,60.5240896511,22.65844,-6.97024,23.706310318,37.75,10.71,39.2398598367,130.56
2019-12-18 21:30:00,58.75144,-16.06554,60.9084007142,22.09144,-6.82554,23.1218450294,36.66,-9.24,37.8065232467,131.06,59.27144,3.15446,59.3553217291,22.09144,-6.82554,23.1218450294,37.18,9.98,38.4961400662,131.0
2019-12-18 22:00:00,55.38382,-16.63236,57.8273544005,20.93382,-6.47236,21.9115554848,34.45,-10.16,35.9169611744,131.27,55.93382,2.65764,55.9969219704,20.93382,-6.47236,21.9115554848,35.0,9.13,36.1712164573,131.23
2019-12-18 22:30:00,56.07418,-17.5952,58.7699304552,19.93418,-6.2152,20.8806188441,36.14,-11.38,37.8893652626,131.52,56.62418,1.8048000000000002,56.652935173,19.93418,-6.2152,20.8806188441,36.69,8.02,37.5563110542,131.57
2019-12-18 23:00:00,52.72784,-18.35194,55.8302678914,19.69784,-6.09194,20.6183567151,33.03,-12.26,35.2319244436,131.69,53.23784,1.09806,53.2491628444,19.69784,-6.09194,20.6183567151,33.54,7.19,34.3020072299,131.85
2019-12-18 23:30:00,48.7078,-18.99238,52.2796354129,18.4178,-5.76238,19.2981962915,30.29,-13.23,33.0532449239,132.21,49.2078,0.6276200000000001,49.2118023212,18.4178,-5.76238,19.2981962915,30.79,6.39,31.4460840169,132.42
2019-12-19 00:00:00,45.42782,-19.6122,49.4805539459,16.33782,-5.0722,17.1070621438,29.09,-14.54,32.5213729722,133.0,45.91782,0.2078,45.9182901946,16.33782,-5.0722,17.1070621438,29.58,5.28,30.0475423288,133.11
2019-12-19 00:30:00,37.7875,-17.61534,41.691670146,7.0275,-2.55534,7.4776680032,30.76,-15.06,34.2488131181,132.54,38.2875,2.1346600000000002,38.3469611516,7.0275,-2.55534,7.4776680032,31.26,4.69,31.6098671304,132.84
2019-12-19 01:00:00,37.4525,-17.55326,41.3618990482,6.9425,-2.64326,7.4286694419,30.51,-14.91,33.9583303476,132.13,37.9625,2.05674,38.0181744127,6.9425,-2.64326,7.4286694419,31.02,4.7,31.3740402244,132.32
2019-12-19 01:30:00,37.0075,-17.94634,41.1293833609,7.1675,-2.8163400000000003,7.700962748,29.84,-15.13,33.4565763341,132.96,37.5075,1.85366,37.5532769761,7.1675,-2.8163400000000003,7.700962748,30.34,4.67,30.697304441900002,133.04
2019-12-19 02:00:00,34.741,-15.28912,37.9564786482,6.171,-2.38912,6.6173359726,28.57,-12.9,31.3473268398,132.59,35.051,-3.11912,35.1895085299,6.171,-2.38912,6.6173359726,28.88,-0.73,28.8892246348,132.63
2019-12-19 02:30:00,34.3015,-10.21012,35.7888174248,10.8515,-3.85012,11.5142727197,23.45,-6.36,24.2971623858,130.47,34.3415,-10.38012,35.875974042,10.8515,-3.85012,11.5142727197,23.49,-6.53,24.3807506037,130.62
2019-12-19 03:00:00,34.3415,-9.78062,35.707130238,10.2215,-3.52062,10.8108199242,24.12,-6.26,24.9191091334,130.82,34.3815,-9.95062,35.792490562,10.2215,-3.52062,10.8108199242,24.16,-6.43,25.0010099796,130.85
2019-12-19 03:30:00,34.3605,-9.68498,35.6993388993,9.3205,-3.01498,9.7960106498,25.04,-6.67,25.9131337356,131.29,34.3905,-9.85498,35.7746715016,9.3205,-3.01498,9.7960106498,25.07,-6.84,25.9863521873,131.33
2019-12-19 04:00:00,33.903,-9.68362,35.2588415196,12.503,-3.92362,13.1041902804,21.4,-5.76,22.1616244892,131.86,33.923,-9.85362,35.3251150898,12.503,-3.92362,13.1041902804,21.42,-5.93,22.2256900905,131.7
2019-12-19 04:30:00,33.966,-9.66098,35.3132226023,13.406,-4.12098,14.0250957986,20.56,-5.54,21.2933135045,132.51,34.006,-9.83098,35.3985339211,13.406,-4.12098,14.0250957986,20.6,-5.71,21.3767186444,132.27
2019-12-19 05:00:00,34.146,-9.47962,35.4374450454,12.716,-3.87962,13.2946646195,21.43,-5.6,22.1496027052,132.27,34.186,-9.64962,35.5217927777,12.716,-3.87962,13.2946646195,21.47,-5.77,22.2318195387,132.05
2019-12-19 05:30:00,35.6405,-8.91826,36.7393603874,10.6205,-3.20826,11.0945010017,25.02,-5.71,25.6632909035,131.26,35.6905,-9.08826,36.8294482728,10.6205,-3.20826,11.0945010017,25.07,-5.88,25.7503262115,131.09
2019-12-19 06:00:00,39.1175,-7.47512,39.8253214082,11.7975,-3.73512,12.3746566685,27.32,-3.74,27.5748073429,130.02,39.1675,-7.63512,39.9047379852,11.7975,-3.73512,12.3746566685,27.37,-3.9,27.6464627032,129.84
