Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-19 06:30:00,45.277,-9.18612,46.1994754262,10.297,-3.34612,10.8270369009,34.98,-5.84,35.4641509133,131.0,45.627,1.7738800000000001,45.6614693068,10.297,-3.34612,10.8270369009,35.33,5.12,35.6990658141,130.76
2019-12-19 07:00:00,49.5925,-11.0059,50.7990737225,9.1625,-3.0459,9.6555120558,40.43,-7.96,41.2061463862,132.19,50.1925,8.5241,50.9111710439,9.1625,-3.0459,9.6555120558,41.03,11.57,42.6301043865,131.93
2019-12-19 07:30:00,51.048,-10.62912,52.142847026,10.578,-3.55912,11.1607087219,40.47,-7.07,41.0829137233,131.44,51.638,8.67088,52.3609320388,10.578,-3.55912,11.1607087219,41.06,12.23,42.8426948265,131.16
2019-12-19 08:00:00,50.9875,-9.41954,51.850293056699996,8.1575,-2.43954,8.514467785,42.83,-6.98,43.3950377347,131.59,51.6075,9.92046,52.5523508785,8.1575,-2.43954,8.514467785,43.45,12.36,45.1737988219,131.3
2019-12-19 08:30:00,56.80186,-8.9194,57.4978868813,6.95186,-1.7094,7.1589388753,49.85,-7.21,50.3687065548,131.32,57.47186,10.3206,58.3911763558,6.95186,-1.7094,7.1589388753,50.52,12.03,51.932564928,131.01
2019-12-19 09:00:00,55.88348,-10.96658,56.9493565706,11.04348,-1.61658,11.1611729405,44.84,-9.35,45.8044550235,132.42,56.52348,8.52342,57.1625093904,11.04348,-1.61658,11.1611729405,45.48,10.14,46.596673701,132.06
2019-12-19 09:30:00,57.01512,-11.31242,58.1265408817,12.24512,-1.97242,12.4029595045,44.77,-9.34,45.7338878732,131.96,57.64512,8.10758,58.2124790167,12.24512,-1.97242,12.4029595045,45.4,10.08,46.5055523567,131.66
2019-12-19 10:00:00,59.7606,-10.8486,60.7373150075,11.3206,-2.5486,11.6039366734,48.44,-8.3,49.1459418467,131.96,60.4406,8.5314,61.0397486423,11.3206,-2.5486,11.6039366734,49.12,11.08,50.3541537512,131.58
2019-12-19 10:30:00,61.6077,-10.2315,62.4515195295,10.6577,-3.4314999999999998,11.1965066668,50.95,-6.8,51.4017752612,131.57,62.2877,9.0785,62.9458237975,10.6577,-3.4314999999999998,11.1965066668,51.63,12.51,53.1239776372,131.27
2019-12-19 11:00:00,61.49506,-10.37888,62.3647621214,9.41506,-2.95888,9.8690590057,52.08,-7.42,52.605919819,131.37,62.18506,8.84112,62.8104059059,9.41506,-2.95888,9.8690590057,52.77,11.8,54.0732179549,131.02
2019-12-19 11:30:00,61.41172,-10.30992,62.2711313834,10.39172,-3.32992,10.912204716,51.02,-6.98,51.4952502664,130.98,62.08172,8.84008,62.7079498354,10.39172,-3.32992,10.912204716,51.69,12.17,53.1033426443,130.69
2019-12-19 12:00:00,61.37574,-10.45094,62.2591648469,12.75574,-4.14094,13.4110509294,48.62,-6.31,49.027752345,130.98,62.03574,8.68906,62.6413026767,12.75574,-4.14094,13.4110509294,49.28,12.83,50.9227581735,130.69
2019-12-19 12:30:00,61.64726,-10.15666,62.4783355081,13.62726,-4.30666,14.2915896759,48.02,-5.85,48.3750235142,130.23,62.29726,8.85334,62.9232090143,13.62726,-4.30666,14.2915896759,48.67,13.16,50.4177994363,130.14
2019-12-19 13:00:00,59.11252,-9.9618,59.9460380675,15.35252,-4.7318,16.0651735624,43.76,-5.23,44.0714249826,129.91,59.69252,9.0182,60.3699004073,15.35252,-4.7318,16.0651735624,44.34,13.75,46.4230341533,130.07
2019-12-19 13:30:00,54.1932,-9.6683,55.0488778372,15.3332,-4.7383,16.0486295094,38.86,-4.93,39.1714755913,130.76,54.7632,9.6217,55.6020250093,15.3332,-4.7383,16.0486295094,39.43,14.36,41.9634900836,131.0
2019-12-19 14:00:00,52.28698,-9.79346,53.1962417497,15.02698,-4.64346,15.7280592793,37.26,-5.15,37.6142273615,131.66,52.86698,9.596540000000001,53.7309143259,15.02698,-4.64346,15.7280592793,37.84,14.24,40.4307209928,131.55
2019-12-19 14:30:00,57.624,-10.96774,58.6584750629,13.634,-4.31774,14.3013577924,43.99,-6.65,44.4898033262,131.79,58.234,8.44226,58.8427608964,13.634,-4.31774,14.3013577924,44.6,12.76,46.3894125852,131.63
2019-12-19 15:00:00,56.116460000000004,-11.03324,57.1908162892,14.05646,-4.30324,14.700406192700001,42.06,-6.73,42.5950290527,132.1,56.74646,8.43676,57.3701982028,14.05646,-4.30324,14.700406192700001,42.69,12.74,44.5504623994,131.79
2019-12-19 15:30:00,60.84728,-11.36766,61.9000418196,8.94728,-2.79766,9.374471765100001,51.9,-8.57,52.6028031572,132.36,61.53728,8.17234,62.0775641506,8.94728,-2.79766,9.374471765100001,52.59,10.97,53.7219601281,132.03
2019-12-19 16:00:00,57.03124,-11.00796,58.0838834729,12.66124,-4.01796,13.2834860221,44.37,-6.99,44.9172238679,132.21,57.61124,8.46204,58.2293834357,12.66124,-4.01796,13.2834860221,44.95,12.48,46.6503258295,131.84
2019-12-19 16:30:00,49.32714,-8.93104,50.1291354011,14.56714,-4.05104,15.1199369331,34.76,-4.88,35.1008831798,131.22,49.86714,10.31896,50.9235955846,14.56714,-4.05104,15.1199369331,35.3,14.37,38.1128180538,130.89
2019-12-19 17:00:00,50.57844,-9.04336,51.3805503369,14.46844,-3.96336,15.0014658791,36.11,-5.08,36.4655796608,131.05,51.11844,10.14664,52.1157290204,14.46844,-3.96336,15.0014658791,36.65,14.11,39.2723134027,130.7
2019-12-19 17:30:00,49.09758,-9.8119,50.0684106345,15.25758,-3.1019,15.5696991322,33.84,-6.71,34.4988362123,131.36,49.63758,9.4681,50.5325070214,15.25758,-3.1019,15.5696991322,34.38,12.57,36.6058642843,131.02
2019-12-19 18:00:00,48.53194,-10.36562,49.6265581937,16.71194,-3.52562,17.0797814666,31.82,-6.84,32.5468585274,131.8,49.03194,9.00438,49.8518805999,16.71194,-3.52562,17.0797814666,32.32,12.53,34.6638615852,131.4
2019-12-19 18:30:00,49.16374,-9.64288,50.1004836851,14.95374,-4.21288,15.5358520166,34.21,-5.43,34.6382591941,131.08,49.69374,9.66712,50.6253000414,14.95374,-4.21288,15.5358520166,34.74,13.88,37.4101857787,131.02
2019-12-19 19:00:00,56.288,-10.19898,57.2045289906,14.438,-4.38898,15.0903608121,41.85,-5.8100000000000005,42.2513739422,131.76,56.908,9.20102,57.6470227596,14.438,-4.38898,15.0903608121,42.47,13.59,44.5913556645,131.39
2019-12-19 19:30:00,55.1835,-10.38212,56.1516436798,13.5335,-4.15212,14.1561196217,41.65,-6.23,42.1133636747,130.78,55.783500000000004,8.72788,56.4621533555,13.5335,-4.15212,14.1561196217,42.25,12.88,44.1696377617,130.43
2019-12-19 20:00:00,61.021,-12.68198,62.3249152243,13.211,-4.05198,13.8184319993,47.81,-8.63,48.5826409327,131.08,61.691,6.43802,62.0260234299,13.211,-4.05198,13.8184319993,48.48,10.49,49.6019203257,130.67
2019-12-19 20:30:00,59.6285,-13.32048,61.0982258309,11.4785,-3.52048,12.0062376155,48.15,-9.8,49.1371804238,131.08,60.2985,5.78952,60.5758008125,11.4785,-3.52048,12.0062376155,48.82,9.31,49.6997837017,130.67
2019-12-19 21:00:00,57.5075,-13.30676,59.0269634824,8.6075,-2.7367600000000003,9.0321044916,48.9,-10.57,50.0293403914,129.92,58.1675,5.52324,58.4291385898,8.6075,-2.7367600000000003,9.0321044916,49.56,8.26,50.2436185003,129.59
2019-12-19 21:30:00,54.4365,-12.63998,55.8847172906,6.6265,-2.03998,6.9333989248000005,47.81,-10.6,48.970972014,130.23,55.0765,6.27002,55.4322469601,6.6265,-2.03998,6.9333989248000005,48.45,8.31,49.1574877308,129.92
2019-12-19 22:00:00,51.421,-13.52534,53.1700485529,6.731,-1.90534,6.9954757891,44.69,-11.62,46.1759731895,130.67,52.041,5.48466,52.3292191449,6.731,-1.90534,6.9954757891,45.31,7.39,45.9086941657,130.33
2019-12-19 22:30:00,48.7975,-14.79098,50.9898920926,8.3275,-2.50098,8.6949500982,40.47,-12.29,42.294976061,131.82,49.3775,4.52902,49.584771134,8.3275,-2.50098,8.6949500982,41.05,7.03,41.6476097754,131.47
2019-12-19 23:00:00,46.005,-15.62884,48.5872479643,7.485,-2.48884,7.8879369638,38.52,-13.14,40.6995085965,132.14,46.585,3.7611600000000003,46.736586841,7.485,-2.48884,7.8879369638,39.1,6.25,39.5963697831,131.79
2019-12-19 23:30:00,42.834,-17.97534,46.4528191191,7.394,-2.41534,7.7785026397,35.44,-15.56,38.7053898056,132.76,43.374,1.58466,43.4029379572,7.394,-2.41534,7.7785026397,35.98,4.0,36.2016629452,132.44
2019-12-20 00:00:00,40.4095,-18.262340000000002,44.344568467,4.8395,-1.43234,5.0470147737,35.57,-16.83,39.350651837,132.86,40.9595,1.31766,40.980688966,4.8395,-1.43234,5.0470147737,36.12,2.75,36.2245345036,132.55
2019-12-20 00:30:00,39.0325,-18.22198,43.0764043459,3.9325,-1.01198,4.0606230766,35.1,-17.21,39.0921232475,132.86,39.5725,1.37802,39.5964858967,3.9325,-1.01198,4.0606230766,35.64,2.39,35.7200461926,132.55
2019-12-20 01:00:00,38.243,-18.40848,42.4428932203,4.513,-1.32848,4.7044689509,33.73,-17.08,37.8079264176,132.73,38.773,1.21152,38.7919232536,4.513,-1.32848,4.7044689509,34.26,2.54,34.3540274204,132.6
2019-12-20 01:30:00,37.4035,-18.45448,41.708388177,2.9735,-0.51448,3.0176798903,34.43,-17.94,38.8235559938,132.57,37.9535,1.18552,37.9720110071,2.9735,-0.51448,3.0176798903,34.98,1.7000000000000002,35.0212849564,132.65
2019-12-20 02:00:00,36.266,-19.24548,41.056196322,2.4859999999999998,-0.17548000000000002,2.4921856332,33.78,-19.07,38.7911497638,133.27,36.806,0.6145200000000001,36.8111297141,2.4859999999999998,-0.17548000000000002,2.4921856332,34.32,0.79,34.3290911619,133.34
2019-12-20 02:30:00,35.002,-21.72762,41.1974450041,2.372,-0.13762000000000002,2.3759889024,32.63,-21.59,39.1260143638,131.9,35.592,-1.78762,35.6368636283,2.372,-0.13762000000000002,2.3759889024,33.22,-1.65,33.2609515799,131.7
2019-12-20 03:00:00,34.935,-21.26412,40.8976408167,1.7850000000000001,0.15588000000000002,1.7917933961,33.15,-21.42,39.4682011244,132.46,35.535,-1.35412,35.5607911326,1.7850000000000001,0.15588000000000002,1.7917933961,33.75,-1.51,33.783762371899996,132.15
2019-12-20 03:30:00,34.947,-20.18298,40.3564801572,1.607,0.25702,1.6274238171,33.34,-20.44,39.1068945328,132.67,35.547,-0.21298000000000003,35.5476380296,1.607,0.25702,1.6274238171,33.94,-0.47000000000000003,33.9432541162,132.35
2019-12-20 04:00:00,34.7775,-20.19076,40.2136953739,1.5675,0.28924,1.5939623671,33.21,-20.48,39.0171052232,132.99,35.3775,-0.10076,35.3776434889,1.5675,0.28924,1.5939623671,33.81,-0.39,33.8122492597,132.68
2019-12-20 04:30:00,34.863,-19.98626,40.1855615587,1.5630000000000002,0.29374,1.5903622819,33.3,-20.28,38.9893370039,132.74,35.463,0.08374000000000001,35.4630988689,1.5630000000000002,0.29374,1.5903622819,33.9,-0.21,33.9006504362,132.46
2019-12-20 05:00:00,35.426,-20.00376,40.6835579828,1.566,0.31624,1.5976118858000001,33.86,-20.32,39.4892643639,132.94,36.026,0.11624000000000001,36.0261875271,1.566,0.31624,1.5976118858000001,34.46,-0.2,34.4605803782,132.63
2019-12-20 05:30:00,36.557,-19.75276,41.5522054363,1.5670000000000002,0.31724,1.5987902356,34.99,-20.07,40.3373896032,132.66,37.167,0.30724,37.1682698739,1.5670000000000002,0.31724,1.5987902356,35.6,-0.01,35.6000014045,132.37
2019-12-20 06:00:00,38.389,-19.13462,42.8934610814,1.569,0.31538000000000005,1.6003829368,36.82,-19.45,41.6415045357,131.84,39.029,0.71538,39.0355557094,1.569,0.31538000000000005,1.6003829368,37.46,0.4,37.4621355504,131.85
2019-12-20 06:30:00,40.676,-17.99726,44.4796396513,1.566,0.31274,1.5969227619000002,39.11,-18.31,43.1838881992,132.39,41.326,2.02274,41.3754728445,1.566,0.31274,1.5969227619000002,39.76,1.71,39.7967548928,132.34
2019-12-20 07:00:00,45.101,-16.68462,48.0882183653,1.561,0.30538000000000004,1.5905904389,43.54,-16.99,46.7374763974,131.87,45.831,3.18538,45.941562955,1.561,0.30538000000000004,1.5905904389,44.27,2.88,44.3635807842,131.81
2019-12-20 07:30:00,51.9495,-14.6764,53.982842341,1.6595,0.2136,1.6731901297,50.29,-14.89,52.4480333282,130.03,52.7295,4.6836,52.9370973818,1.6595,0.2136,1.6731901297,51.07,4.47,51.2652494386,130.04
2019-12-20 08:00:00,55.9185,-10.19626,56.8404992962,1.6185,0.22374000000000002,1.6338916236,54.3,-10.42,55.2907442525,130.35,56.4785,2.13374,56.5187916417,1.6185,0.22374000000000002,1.6338916236,54.86,1.9100000000000001,54.8932391101,130.33
2019-12-20 08:30:00,58.826,-1.8557000000000001,58.8552622838,1.616,0.21430000000000002,1.6301473829000002,57.21,-2.07,57.2474366238,132.23,58.926,-2.0057,58.9601247327,1.616,0.21430000000000002,1.6301473829000002,57.31,-2.22,57.3529816139,132.12
2019-12-20 09:00:00,59.342,-1.8074400000000002,59.3695191437,1.6720000000000002,0.18256000000000003,1.6819370243,57.67,-1.99,57.7043239281,131.88,59.442,-1.94744,59.4738924786,1.6720000000000002,0.18256000000000003,1.6819370243,57.77,-2.13,57.8092535845,131.66
2019-12-20 09:30:00,60.38102,-1.33518,60.3957803317,1.6410200000000001,0.19482000000000002,1.6525439397000001,58.74,-1.53,58.7599225663,131.82,60.49102,-1.4851800000000002,60.5092493779,1.6410200000000001,0.19482000000000002,1.6525439397000001,58.85,-1.6800000000000002,58.8739747257,131.66
2019-12-20 10:00:00,54.52546,-0.81942,54.5316168598,1.70546,0.19058000000000003,1.7160753328,52.82,-1.01,52.8296554976,133.46,54.60546,-0.95942,54.6138878725,1.70546,0.19058000000000003,1.7160753328,52.9,-1.15,52.9124985235,133.13
2019-12-20 10:30:00,52.82876,-2.16114,52.8729459103,2.30876,-0.16114,2.3143765548,50.52,-2.0,50.559572783,133.82,52.97876,-0.07114000000000001,52.9788077635,2.30876,-0.16114,2.3143765548,50.67,0.09,50.6700799289,133.46
2019-12-20 11:00:00,51.70274,-12.77764,53.258252013,2.40274,-0.19764,2.4108548437,49.3,-12.58,50.879724842,131.21,52.46274,6.8723600000000005,52.9109480191,2.40274,-0.19764,2.4108548437,50.06,7.07,50.5567849057,131.01
2019-12-20 11:30:00,51.65474,-12.929,53.2482037769,2.37474,-0.149,2.379409815,49.28,-12.78,50.9101836571,131.76,52.40474,6.841,52.849371382,2.37474,-0.149,2.379409815,50.03,6.99,50.5159479769,131.39
2019-12-20 12:00:00,52.80804,-13.35094,54.4695941561,4.48804,-1.05094,4.609444427,48.32,-12.3,49.860930597,132.21,53.56804,6.55906,53.9681033345,4.48804,-1.05094,4.609444427,49.08,7.61,49.6664725947,131.8
2019-12-20 12:30:00,57.06598,-13.7251,58.6933083355,5.05598,-1.2651,5.2118530074,52.01,-12.46,53.4816949993,132.05,57.83598,6.1649,58.1636189948,5.05598,-1.2651,5.2118530074,52.78,7.43,53.3004061898,131.68
2019-12-20 13:00:00,49.84202,-13.8021,51.717742817,3.93202,-0.7621,4.0051938393,45.91,-13.04,47.7259855844,132.32,50.54202,6.1279,50.9121492779,3.93202,-0.7621,4.0051938393,46.61,6.89,47.1164960497,131.9
2019-12-20 13:30:00,48.2178,-13.94388,50.1935058179,4.2378,-0.8838800000000001,4.3289944207,43.98,-13.06,45.8781429441,132.18,48.9178,5.9461200000000005,49.2778601392,4.2378,-0.8838800000000001,4.3289944207,44.68,6.83,45.1990187947,131.78
2019-12-20 14:00:00,46.88784,-14.41996,49.0551198782,4.20784,-0.9899600000000001,4.322723478,42.68,-13.43,44.743125729,132.52,47.57784,5.55004,47.9004572323,4.20784,-0.9899600000000001,4.322723478,43.37,6.54,43.8603294561,132.09
2019-12-20 14:30:00,45.51596,-14.75616,47.8481647785,4.61596,-1.1961600000000001,4.7684258899,40.9,-13.56,43.08925156,131.49,46.17596,4.90384,46.4356213339,4.61596,-1.1961600000000001,4.7684258899,41.56,6.1,42.0052806204,131.05
2019-12-20 15:00:00,50.75154,-15.0938,52.9484807224,5.04154,-1.3038,5.2074005042,45.71,-13.79,47.7448238032,130.47,51.49154,4.2862,51.6696255261,5.04154,-1.3038,5.2074005042,46.45,5.59,46.785153628,130.08
2019-12-20 15:30:00,50.65328,-15.3308,52.9224735193,4.52328,-1.1508,4.6673764149,46.13,-14.18,48.2602248233,130.77,51.38328,4.1092,51.5473276533,4.52328,-1.1508,4.6673764149,46.86,5.26,47.1542914272,130.36
2019-12-20 16:00:00,55.6464,-15.21254,57.6883281627,4.2364,-1.10254,4.3775197786,51.41,-14.11,53.311163934,130.33,56.4264,4.13746,56.5778860705,4.2364,-1.10254,4.3775197786,52.19,5.24,52.4523946069,129.96
2019-12-20 16:30:00,58.61364,-13.75722,60.2064771946,4.38364,-1.21722,4.5494971346,54.23,-12.54,55.6609782523,130.21,59.37364,5.57278,59.6345956956,4.38364,-1.21722,4.5494971346,54.99,6.79,55.4076186097,129.85
2019-12-20 17:00:00,53.823,-11.90404,55.123692704,3.253,-0.61404,3.3104462119,50.57,-11.29,51.8149495802,130.34,54.493,7.00596,54.9415191319,3.253,-0.61404,3.3104462119,51.24,7.62,51.8034940906,129.98
2019-12-20 17:30:00,47.5725,-9.10026,48.4350853031,2.4325,-0.26026000000000005,2.4463833546,45.14,-8.84,45.9974477553,129.79,48.2025,9.71974,49.1726992539,2.4325,-0.26026000000000005,2.4463833546,45.77,9.98,46.8454191997,129.53
2019-12-20 18:00:00,47.4025,-8.88862,48.2286696038,1.6825,0.11138,1.6861825982,45.72,-9.0,46.5974076532,129.92,48.0325,9.93138,49.0484797415,1.6825,0.11138,1.6861825982,46.35,9.82,47.378844435,129.66
2019-12-20 18:30:00,46.657,-9.13262,47.5424063028,1.807,0.08738000000000001,1.8091114572,44.85,-9.22,45.7878903205,129.75,47.287,9.66738,48.265086813,1.807,0.08738000000000001,1.8091114572,45.48,9.58,46.478024915,129.66
2019-12-20 19:00:00,52.524,-9.66276,53.4054258181,2.204,-0.18276,2.2115644276,50.32,-9.48,51.2052028606,129.36,53.214,9.06724,53.9809655084,2.204,-0.18276,2.2115644276,51.01,9.25,51.8419000423,129.29
2019-12-20 19:30:00,50.5245,-0.12776,50.5246615315,2.2045,-0.18776,2.2124814276,48.32,0.06,48.3200372516,132.09,50.6645,2.16224,50.7106186323,2.2045,-0.18776,2.2124814276,48.46,2.35,48.5169465239,131.78
2019-12-20 20:00:00,45.412,0.9027400000000001,45.4209718468,3.032,-0.6672600000000001,3.1045547036,42.38,1.57,42.4090709637,132.92,45.522,0.7427400000000001,45.5280588946,3.032,-0.6672600000000001,3.1045547036,42.49,1.4100000000000001,42.5133884794,132.52
2019-12-20 20:30:00,50.6945,-1.45254,50.7153054087,4.0945,-1.18254,4.2618459735,46.6,-0.27,46.6007821823,132.86,50.7845,-1.60254,50.8097783375,4.0945,-1.18254,4.2618459735,46.69,-0.42,46.6918890173,132.52
2019-12-20 21:00:00,46.7605,-2.42762,46.8234738044,3.8905000000000003,-1.07762,4.0369858947,42.87,-1.35,42.8912508561,133.4,46.8405,-2.5876200000000003,46.9119197807,3.8905000000000003,-1.07762,4.0369858947,42.95,-1.51,42.9765354583,133.01
2019-12-20 21:30:00,44.0355,-11.3159,45.4661946182,3.6855,-0.9359000000000001,3.8024753859000002,40.35,-10.38,41.6637360303,132.14,44.4455,1.0141,44.4570677065,3.6855,-0.9359000000000001,3.8024753859000002,40.76,1.9500000000000002,40.8066183358,131.78
2019-12-20 22:00:00,44.075,-16.37748,47.0194372164,2.785,-0.5374800000000001,2.8363902676,41.29,-15.84,44.2240850669,132.52,44.695,3.09252,44.8018605077,2.785,-0.5374800000000001,2.8363902676,41.91,3.63,42.0669109871,132.14
2019-12-20 22:30:00,46.773,-17.56912,49.9638620062,3.403,-0.8591200000000001,3.5097715274,43.37,-16.71,46.4777473637,133.49,47.383,2.20088,47.4340864967,3.403,-0.8591200000000001,3.5097715274,43.98,3.06,44.0863244102,133.14
2019-12-20 23:00:00,43.9955,-17.95762,47.5192606878,3.9855,-1.16762,4.1530165801,40.01,-16.79,43.3901394328,132.52,44.6155,1.6223800000000002,44.6449880403,3.9855,-1.16762,4.1530165801,40.63,2.79,40.7256798593,132.2
2019-12-20 23:30:00,41.5545,-18.35998,45.4297846776,3.6545,-0.9999800000000001,3.7888428643000003,37.9,-17.36,41.686683725099996,131.94,42.2045,1.45002,42.2294018221,3.6545,-0.9999800000000001,3.7888428643000003,38.55,2.45,38.6277749812,131.61
2019-12-21 00:00:00,39.1775,-18.73862,43.4282441017,3.1375,-0.72862,3.2209926039,36.04,-18.01,40.2894738114,131.81,39.7875,1.03138,39.8008655805,3.1375,-0.72862,3.2209926039,36.65,1.76,36.6922348733,131.48
2019-12-21 00:30:00,39.1949,-19.46996,43.7643636811,4.1549,-1.37996,4.3780684794999996,35.04,-18.09,39.4341184763,131.72,39.8149,0.29004,39.8159564146,4.1549,-1.37996,4.3780684794999996,35.66,1.67,35.6990826213,131.43
2019-12-21 01:00:00,37.67558,-19.67548,42.50380973,3.82558,-1.2254800000000001,4.0170715163,33.85,-18.45,38.5515888129,131.61,38.26558,0.044520000000000004,38.2656058983,3.82558,-1.2254800000000001,4.0170715163,34.44,1.27,34.4634081309,131.31
2019-12-21 01:30:00,36.71038,-20.1869,41.8946647123,4.51038,-1.6369,4.7982256465,32.2,-18.55,37.1610347003,132.21,37.30038,-0.3269,37.301812446,4.51038,-1.6369,4.7982256465,32.79,1.31,32.8161576057,131.88
2019-12-21 02:00:00,35.91212,-20.2989,41.2519781841,4.91212,-1.7689,5.2209127654,31.0,-18.53,36.1159369254,132.06,36.48212,-0.4489,36.4848816759,4.91212,-1.7689,5.2209127654,31.57,1.32,31.5975837684,131.76
2019-12-21 02:30:00,35.95756,-20.74794,41.5141317553,6.23756,-2.17794,6.6068583606,29.72,-18.57,35.0445901674,132.22,36.50756,-0.86794,36.5178758555,6.23756,-2.17794,6.6068583606,30.27,1.31,30.2983332875,131.9
2019-12-21 03:00:00,36.40492,-21.26298,42.1596076676,10.06492,-3.29298,10.5899165193,26.34,-17.97,31.8859922223,132.47,36.91492,-1.28298,36.9372082904,10.06492,-3.29298,10.5899165193,26.85,2.01,26.9251295262,132.24
2019-12-21 03:30:00,34.97384,-21.09662,40.8440553786,8.77384,-2.96662,9.2618088174,26.2,-18.13,31.8612130968,132.33,35.49384,-1.03662,35.5089743441,8.77384,-2.96662,9.2618088174,26.72,1.9300000000000002,26.7896117926,132.56
2019-12-21 04:00:00,34.05634,-21.05228,40.037891895,6.45634,-2.26228,6.8412160464,27.6,-18.79,33.3889817155,132.77,34.60634,-0.9222800000000001,34.6186274799,6.45634,-2.26228,6.8412160464,28.15,1.34,28.1818753812,132.79
2019-12-21 04:30:00,34.21868,-21.47104,40.3970743944,6.86868,-2.3510400000000002,7.2599004142,27.35,-19.12,33.3705993353,133.23,34.75868,-1.26104,34.7815476542,6.86868,-2.3510400000000002,7.2599004142,27.89,1.09,27.9112916219,133.07
2019-12-21 05:00:00,34.7316,-23.14252,41.7355995585,8.3916,-2.86252,8.8663956211,26.34,-20.28,33.2426533237,133.58,35.2516,-2.88252,35.3692553514,8.3916,-2.86252,8.8663956211,26.86,-0.02,26.860007446,133.24
2019-12-21 05:30:00,35.54064,-22.98778,42.3270022673,9.95064,-3.36778,10.5051025001,25.59,-19.62,32.2458136818,133.24,36.04064,-2.84778,36.1529747398,9.95064,-3.36778,10.5051025001,26.09,0.52,26.0951815476,132.89
2019-12-21 06:00:00,36.1226,-22.89808,42.7687303815,10.5026,-3.52808,11.0793481418,25.62,-19.37,32.1182393664,133.08,36.6526,-2.78808,36.7584885006,10.5026,-3.52808,11.0793481418,26.15,0.74,26.160468268,132.74
2019-12-21 06:30:00,38.8483,-22.31592,44.8016818695,12.7283,-4.26592,13.4241459444,26.12,-18.05,31.7499118109,131.94,39.3583,-2.54592,39.4405563797,12.7283,-4.26592,13.4241459444,26.63,1.72,26.685488565900002,131.59
2019-12-21 07:00:00,40.70794,-21.56826,46.0687119255,13.05794,-4.34826,13.76289076,27.65,-17.22,32.5737762625,131.49,41.25794,-1.87826,41.3006715886,13.05794,-4.34826,13.76289076,28.2,2.47,28.3079653101,131.23
2019-12-21 07:30:00,43.17766,-20.73532,47.8984740736,11.41766,-3.81532,12.0382567915,31.76,-16.92,35.9858861222,130.71,43.74766,-1.20532,43.7642611246,11.41766,-3.81532,12.0382567915,32.33,2.61,32.4351815164,130.64
2019-12-21 08:00:00,44.799080000000004,-19.81592,48.986000595,7.25908,-2.33592,7.6256648689,37.54,-17.48,41.4101678335,131.2,45.45908,-0.18592,45.4594601892,7.25908,-2.33592,7.6256648689,38.2,2.15,38.2604560872,130.97
2019-12-21 08:30:00,47.5772,-17.2993,50.6246554589,6.0472,-1.8493,6.3236491308,41.53,-15.45,44.3107594157,129.8,48.2572,2.0007,48.2986558025,6.0472,-1.8493,6.3236491308,42.21,3.85,42.3852167625,129.74
2019-12-21 09:00:00,49.39576,-17.16886,52.2944629925,5.915760000000001,-1.8088600000000001,6.1861289089,43.48,-15.36,46.1133386343,129.55,50.11576,2.18114,50.1632013739,5.915760000000001,-1.8088600000000001,6.1861289089,44.2,3.99,44.3797262272,129.82
2019-12-21 09:30:00,53.869460000000004,-9.02824,54.6207638009,8.02946,-2.41824,8.3857088305,45.84,-6.61,46.3141198772,130.93,54.22946,-0.6982400000000001,54.2339549636,8.02946,-2.41824,8.3857088305,46.2,1.72,46.2320062295,130.91
2019-12-21 10:00:00,55.96566,-3.08302,56.0505139277,8.25566,-2.44302,8.6095452119,47.71,-0.64,47.714292408,132.02,56.05566,-3.22302,56.1482401857,8.25566,-2.44302,8.6095452119,47.8,-0.78,47.8063635931,131.77
2019-12-21 10:30:00,57.40688,-3.15274,57.4933878011,11.83688,-3.84274,12.4450142162,45.57,0.6900000000000001,45.5752235321,131.96,57.48688,-3.32274,57.5828270689,11.83688,-3.84274,12.4450142162,45.65,0.52,45.6529615688,131.66
2019-12-21 11:00:00,56.09558,-2.83664,56.1672557815,11.52558,-3.67664,12.0977963293,44.57,0.84,44.5779149355,131.96,56.17558,-2.99664,56.255449866,11.52558,-3.67664,12.0977963293,44.65,0.68,44.6551777513,131.66
2019-12-21 11:30:00,52.05992,-2.4558400000000002,52.1178128907,9.78992,-3.2058400000000002,10.3014534757,42.27,0.75,42.2766531315,132.59,52.15992,-2.60584,52.2249715798,9.78992,-3.2058400000000002,10.3014534757,42.37,0.6000000000000001,42.3742480759,132.21
2019-12-21 12:00:00,53.4635,-2.161,53.5071560938,7.8135,-2.531,8.2132054187,45.65,0.37,45.6514994277,132.47,53.5235,-2.341,53.5746706313,7.8135,-2.531,8.2132054187,45.71,0.19,45.7103948791,132.14
2019-12-21 12:30:00,50.9582,-2.28566,51.0094343124,8.6882,-2.90566,9.1612051214,42.27,0.62,42.2745467155,131.99,51.0282,-2.44566,51.0867737098,8.6882,-2.90566,9.1612051214,42.34,0.46,42.3424987454,131.64
2019-12-21 13:00:00,47.17768,-2.1944,47.2286870614,7.04768,-2.3244,7.4210935004,40.13,0.13,40.1302105651,132.31,47.28768,-2.3444000000000003,47.3457589562,7.04768,-2.3244,7.4210935004,40.24,-0.02,40.2400049702,131.92
2019-12-21 13:30:00,52.74134,-2.4048,52.7961362984,6.19134,-2.1348,6.5490504682,46.55,-0.27,46.5507830224,132.06,52.81134,-2.5448,52.872617106,6.19134,-2.1348,6.5490504682,46.62,-0.41000000000000003,46.6218028394,131.68
2019-12-21 14:00:00,46.53748,-2.22804,46.5907845715,5.93748,-2.11804,6.3039481432,40.6,-0.11,40.6001490145,132.38,46.61748,-2.37804,46.6780946033,5.93748,-2.11804,6.3039481432,40.68,-0.26,40.6808308666,131.99
2019-12-21 14:30:00,46.4094,-2.31652,46.4671784518,5.1693999999999996,-1.8565200000000002,5.49266446,41.24,-0.46,41.2425653906,132.38,46.4794,-2.48652,46.545863469,5.1693999999999996,-1.8565200000000002,5.49266446,41.31,-0.63,41.3148036423,131.99
2019-12-21 15:00:00,47.24138,-2.3922600000000003,47.3019121412,6.55138,-2.28226,6.9375277017,40.69,-0.11,40.6901486849,132.48,47.31138,-2.53226,47.3790989595,6.55138,-2.28226,6.9375277017,40.76,-0.25,40.7607666758,132.08
2019-12-21 15:30:00,50.67894,-2.57368,50.7442488196,7.03894,-2.52368,7.4776759134,43.64,-0.05,43.6400286434,132.76,50.76894,-2.71368,50.8414135117,7.03894,-2.52368,7.4776759134,43.73,-0.19,43.7304127582,132.34
2019-12-21 16:00:00,56.86186,-2.7771,56.9296355782,8.77186,-2.9071,9.2410366447,48.09,0.13,48.0901757119,132.38,56.96186,-2.9271000000000003,57.0370178837,8.77186,-2.9071,9.2410366447,48.19,-0.02,48.1900041502,132.02
2019-12-21 16:30:00,59.89676,-2.61264,59.9537133651,11.32676,-3.77264,11.9385218795,48.57,1.16,48.5838501974,131.63,59.99676,-2.76264,60.0603312534,11.32676,-3.77264,11.9385218795,48.67,1.01,48.6804786336,131.41
2019-12-21 17:00:00,60.00582,-3.72614,60.1213984632,6.79582,-2.23614,7.1542638735,53.21,-1.49,53.2308575922,131.28,60.11582,-3.88614,60.2412972833,6.79582,-2.23614,7.1542638735,53.32,-1.65,53.345523711,131.04
2019-12-21 17:30:00,58.20292,-4.31824,58.3628914056,7.85292,-2.15824,8.1440992396,50.35,-2.16,50.3963103808,131.68,58.28292,-4.47824,58.4547123611,7.85292,-2.15824,8.1440992396,50.43,-2.32,50.4833368548,131.34
2019-12-21 18:00:00,60.08366,-4.8883,60.2821837352,11.20366,-3.1483,11.6376024286,48.88,-1.74,48.910959917,131.3,60.15366,-5.0483,60.3651235755,11.20366,-3.1483,11.6376024286,48.95,-1.9,48.9868604832,131.01
2019-12-21 18:30:00,55.12474,-4.809,55.3341073938,10.74474,-3.059,11.1717016908,44.38,-1.75,44.4144897528,131.65,55.20474,-4.969,55.4279196747,10.74474,-3.059,11.1717016908,44.46,-1.9100000000000001,44.5010078538,131.36
2019-12-21 19:00:00,51.39116,-5.1149000000000004,51.6450726416,10.19116,-3.0049,10.6249313483,41.2,-2.11,41.2539949581,131.93,51.47116,-5.2749,51.7407468226,10.19116,-3.0049,10.6249313483,41.28,-2.27,41.3423668892,131.62
2019-12-21 19:30:00,55.77602,-5.62244,56.058685666,9.106020000000001,-2.96244,9.5757846151,46.67,-2.66,46.7457431217,132.08,55.86602,-5.78244,56.164479905,9.106020000000001,-2.96244,9.5757846151,46.76,-2.8200000000000003,46.8449570392,131.89
2019-12-21 20:00:00,51.3388,-6.16842,51.7080437721,7.1188,-2.43842,7.5248392366,44.22,-3.73,44.377035728,132.28,51.3888,-6.33842,51.7782225799,7.1188,-2.43842,7.5248392366,44.27,-3.9,44.4414547467,132.07
2019-12-21 20:30:00,46.77854,-6.85966,47.2788191461,6.44854,-2.2996600000000003,6.8463204897,40.33,-4.5600000000000005,40.5869745115,132.51,46.87854,-7.01966,47.4011934348,6.44854,-2.2996600000000003,6.8463204897,40.43,-4.72,40.7045857367,132.23
2019-12-21 21:00:00,52.20488,-7.52172,52.7439642762,5.88488,-2.05172,6.2322842981,46.32,-5.47,46.6418620983,132.83,52.28488,-7.70172,52.8490791554,5.88488,-2.05172,6.2322842981,46.4,-5.65,46.7427267069,132.56
2019-12-21 21:30:00,50.09618,-7.9211,50.7185476508,5.4261800000000004,-1.8711000000000002,5.739725133,44.67,-6.05,45.0778371265,132.95,50.17618,-8.0811,50.8227627801,5.4261800000000004,-1.8711000000000002,5.739725133,44.75,-6.21,45.1788291128,132.67
2019-12-21 22:00:00,48.45,-8.26862,49.1505094247,5.31,-1.76862,5.5967952173,43.14,-6.5,43.6269366332,133.16,48.54,-8.43862,49.2680617389,5.31,-1.76862,5.5967952173,43.23,-6.67,43.741534038,132.89
2019-12-21 22:30:00,46.21012,-11.78068,47.6881495938,5.17012,-1.6406800000000001,5.4242024001,41.04,-10.14,42.2741197425,133.5,46.41012,-7.31068,46.982393303,5.17012,-1.6406800000000001,5.4242024001,41.24,-5.67,41.6279533487,133.2
2019-12-21 23:00:00,43.70722,-21.47266,48.6969835575,5.70722,-1.88266,6.0097228558,38.0,-19.59,42.7524046107,131.95,44.35722,-1.75266,44.391832393,5.70722,-1.88266,6.0097228558,38.65,0.13,38.6502186281,131.65
2019-12-21 23:30:00,41.31976,-21.97808,46.8012667237,5.96976,-2.12808,6.3377250606,35.35,-19.85,40.5418919144,132.82,41.92976,-1.98808,41.9768654826,5.96976,-2.12808,6.3377250606,35.96,0.14,35.960272524,132.52
2019-12-22 00:00:00,39.93236,-22.41664,45.7940948601,7.21236,-2.60664,7.6689444423,32.72,-19.81,38.2496339852,133.06,40.52236,-2.31664,40.5885264682,7.21236,-2.60664,7.6689444423,33.31,0.29,33.3112623597,132.78
2019-12-22 00:30:00,39.89446,-23.24318,46.1715643573,9.96446,-3.38318,10.5231349893,29.93,-19.86,35.9196951546,133.43,40.45446,-3.07318,40.5710212985,9.96446,-3.38318,10.5231349893,30.49,0.31,30.4915758858,133.08
2019-12-22 01:00:00,38.4827,-23.2144,44.9424806464,11.0327,-3.6044,11.6065571403,27.45,-19.61,33.7350648436,133.24,39.0127,-3.0544000000000002,39.1320855648,11.0327,-3.6044,11.6065571403,27.98,0.55,27.9854051248,132.92
2019-12-22 01:30:00,36.50062,-23.03364,43.1606746012,8.78062,-2.88364,9.242005585,27.72,-20.15,34.2698249193,132.87,37.05062,-2.96364,37.168960228,8.78062,-2.88364,9.242005585,28.27,-0.08,28.270113194,132.55
2019-12-22 02:00:00,35.3446,-23.20162,42.2794976293,8.4846,-2.80162,8.9351839256,26.86,-20.4,33.7286169298,133.21,35.8646,-3.06162,35.9950420223,8.4846,-2.80162,8.9351839256,27.38,-0.26,27.3812344499,132.86
2019-12-22 02:30:00,35.59948,-23.81108,42.8286178511,12.69948,-4.19108,13.3731800196,22.9,-19.62,30.1555036436,133.34,36.08948,-3.6510800000000003,36.2736950398,12.69948,-4.19108,13.3731800196,23.39,0.54,23.3962326027,132.97
2019-12-22 03:00:00,35.31748,-22.42182,41.8337472104,11.60748,-3.95182,12.2617483771,23.71,-18.47,30.0550328564,133.73,35.80748,-2.14182,35.8714791563,11.60748,-3.95182,12.2617483771,24.2,1.81,24.2675936178,133.32
2019-12-22 03:30:00,33.81688,-22.67252,40.713935404,11.43688,-4.02252,12.1236500809,22.38,-18.65,29.1322312911,132.64,34.30688,-2.59252,34.4046969945,11.43688,-4.02252,12.1236500809,22.87,1.43,22.9146634276,132.25
2019-12-22 04:00:00,33.81748,-23.32306,41.0802517192,10.91748,-3.7230600000000003,11.534840498,22.9,-19.6,30.14249492,131.72,34.33748,-3.20306,34.4865499306,10.91748,-3.7230600000000003,11.534840498,23.42,0.52,23.4257721324,131.33
2019-12-22 04:30:00,33.96096,-23.38448,41.2332476164,11.72096,-3.90448,12.3541842058,22.24,-19.48,29.5649792829,131.79,34.45096,-3.23448,34.6024638688,11.72096,-3.90448,12.3541842058,22.73,0.67,22.7398724711,131.38
2019-12-22 05:00:00,34.2352,-23.58152,41.5708672576,12.1052,-4.06152,12.7683911183,22.13,-19.52,29.508766494,131.7,34.7352,-3.43152,34.9042898302,12.1052,-4.06152,12.7683911183,22.63,0.63,22.6387676343,131.31
2019-12-22 05:30:00,34.77052,-23.41496,41.9195588344,14.02052,-4.7549600000000005,14.8048851962,20.75,-18.66,27.906237654,131.48,35.23052,-3.26496,35.3814853175,14.02052,-4.7549600000000005,14.8048851962,21.21,1.49,21.2622717507,131.15
2019-12-22 06:00:00,35.7809,-23.21364,42.6514464803,16.3909,-5.52364,17.2965950886,19.39,-17.69,26.2470607878,130.98,36.2609,-3.22364,36.4039108292,16.3909,-5.52364,17.2965950886,19.87,2.3,20.0026723215,130.63
2019-12-22 06:30:00,36.59676,-22.52602,42.9737643166,12.33676,-4.14602,13.0148042297,24.26,-18.38,30.4363598349,131.03,37.12676,-2.58602,37.2167140884,12.33676,-4.14602,13.0148042297,24.79,1.56,24.8390358106,130.63
2019-12-22 07:00:00,37.0478,-22.10582,43.1417056074,9.5778,-3.06582,10.0565155552,27.47,-19.04,33.4233825338,130.97,37.6078,-2.18582,37.6712679626,9.5778,-3.06582,10.0565155552,28.03,0.88,28.0438103688,130.56
2019-12-22 07:30:00,39.66978,-20.08252,44.4634575219,8.38978,-3.10252,8.9450566683,31.28,-16.98,35.5915551782,130.33,40.26978,-0.31252,40.2709926622,8.38978,-3.10252,8.9450566683,31.88,2.79,32.0018515089,129.94
2019-12-22 08:00:00,41.30682,-19.23656,45.5664198632,7.07682,-2.30656,7.4432251307,34.23,-16.93,38.1879274117,129.95,41.94682,0.43344000000000005,41.9490593261,7.07682,-2.30656,7.4432251307,34.87,2.74,34.9774856158,129.55
2019-12-22 08:30:00,43.82182,-18.72134,47.6533364992,6.09182,-1.90134,6.3816427907,37.73,-16.82,41.3093851322,130.11,44.50182,0.9786600000000001,44.5125797804,6.09182,-1.90134,6.3816427907,38.41,2.88,38.517820551,129.69
2019-12-22 09:00:00,46.79138,-17.99428,50.1320990486,6.25138,-2.07428,6.5865309096,40.54,-15.92,43.553851724,129.6,47.50138,1.66572,47.5305767377,6.25138,-2.07428,6.5865309096,41.25,3.74,41.4191996543,129.48
2019-12-22 09:30:00,50.15182,-14.54514,52.218446424,7.43182,-2.41514,7.8144001518,42.72,-12.13,44.4087299976,130.21,50.71182,0.30486,50.7127363424,7.43182,-2.41514,7.8144001518,43.28,2.7199999999999998,43.3653871192,129.95
2019-12-22 10:00:00,45.87856,-3.7797,46.0339917861,8.24856,-2.5097,8.6219102387,37.63,-1.27,37.6514249398,132.15,45.92856,-3.9397,46.0972218226,8.24856,-2.5097,8.6219102387,37.68,-1.43,37.7071253214,131.89
2019-12-22 10:30:00,52.98868,-3.75978,53.121899004,9.03868,-2.80978,9.46533675,43.95,-0.9500000000000001,43.9602661502,131.36,53.07868,-3.9197800000000003,53.2232181082,9.03868,-2.80978,9.46533675,44.04,-1.11,44.0539861988,131.17
2019-12-22 11:00:00,54.2512,-3.7751200000000003,54.3823889918,9.5312,-2.91512,9.9670305535,44.72,-0.86,44.7282684664,131.16,54.3312,-3.92512,54.4727992713,9.5312,-2.91512,9.9670305535,44.8,-1.01,44.8113835984,130.86
2019-12-22 11:30:00,55.6992,-3.4931200000000002,55.8086262864,9.6492,-3.11312,10.1389632988,46.05,-0.38,46.0515678343,131.42,55.7592,-3.66312,55.8793954224,9.6492,-3.11312,10.1389632988,46.11,-0.55,46.1132800829,131.11
2019-12-22 12:00:00,57.30356,-3.8715,57.4341927855,11.803560000000001,-3.9215,12.4379335472,45.5,0.05,45.5000274725,131.01,57.38356,-4.0115,57.5236046378,11.803560000000001,-3.9215,12.4379335472,45.58,-0.09,45.5800888547,130.7
2019-12-22 12:30:00,58.64346,-3.7004,58.7600915667,12.56346,-3.9904,13.1819505132,46.08,0.29,46.0809125344,130.9,58.71346,-3.8404,58.8389246786,12.56346,-3.9904,13.1819505132,46.15,0.15,46.1502437697,130.66
2019-12-22 13:00:00,59.4201,-5.43966,59.6685694895,15.7501,-4.92966,16.5035510641,43.67,-0.51,43.6729779154,131.05,59.4801,-5.60966,59.7440422245,15.7501,-4.92966,16.5035510641,43.73,-0.68,43.7352866688,130.73
2019-12-22 13:30:00,52.03516,-5.91514,52.3702850617,15.80516,-4.88514,16.5429040814,36.23,-1.03,36.2446382242,131.65,52.08516,-6.07514,52.4382610147,15.80516,-4.88514,16.5429040814,36.28,-1.19,36.299511016,131.29
2019-12-22 14:00:00,57.5111,-6.3796,57.863856762,14.9511,-4.6496,15.6573998917,42.56,-1.73,42.5951464371,131.72,57.5811,-6.5396,57.9512678495,14.9511,-4.6496,15.6573998917,42.63,-1.8900000000000001,42.6718759841,131.4
2019-12-22 14:30:00,57.07674,-6.41136,57.4357013196,14.28674,-4.66136,15.0279478598,42.79,-1.75,42.8257702791,131.89,57.13674,-6.5613600000000005,57.512246547,14.28674,-4.66136,15.0279478598,42.85,-1.9,42.8921030028,131.55
2019-12-22 15:00:00,56.33482,-6.23054,56.6783166045,13.90482,-4.31054,14.557636289,42.43,-1.92,42.4734187463,131.74,56.41482,-6.39054,56.7756190378,13.90482,-4.31054,14.557636289,42.51,-2.08,42.5608564294,131.4
2019-12-22 15:30:00,54.57868,-6.29566,54.9405828635,13.12868,-4.32566,13.8229364817,41.45,-1.97,41.4967878275,131.83,54.63868,-6.45566,55.018732248,13.12868,-4.32566,13.8229364817,41.51,-2.13,41.5646123523,131.46
2019-12-22 16:00:00,53.4687,-6.07966,53.8132339244,12.1087,-3.94966,12.7365784183,41.36,-2.13,41.4148101529,131.5,53.5387,-6.23966,53.9010737797,12.1087,-3.94966,12.7365784183,41.43,-2.29,41.4932404133,131.12
2019-12-22 16:30:00,54.15392,-5.76442,54.4598530048,11.69392,-3.51442,12.2106065739,42.46,-2.25,42.5195731399,131.04,54.20392,-5.9244200000000005,54.5267246009,11.69392,-3.51442,12.2106065739,42.51,-2.41,42.5782597108,130.7
2019-12-22 17:00:00,50.78196,-4.66976,50.9962167214,10.16196,-2.70976,10.5170447512,40.62,-1.96,40.6672595585,130.56,50.84196,-4.82976,51.0708476364,10.16196,-2.70976,10.5170447512,40.68,-2.12,40.7352034486,130.23
2019-12-22 17:30:00,52.56994,-5.3217,52.8386135557,20.02994,-5.9817,20.9040482035,32.54,0.66,32.5466926123,130.06,52.62994,-5.4817,52.9146446581,20.02994,-5.9817,20.9040482035,32.6,0.5,32.6038341304,129.7
2019-12-22 18:00:00,52.51218,-5.56392,52.806119476,22.26218,-6.77392,23.2699516656,30.25,1.21,30.2741903277,130.14,52.55218,-5.72392,52.8629821607,22.26218,-6.77392,23.2699516656,30.29,1.05,30.3081936116,129.77
2019-12-22 18:30:00,51.81512,-5.60266,52.1171417068,16.21512,-4.99266,16.9663422838,35.6,-0.61,35.6052257401,130.5,51.87512,-5.77266,52.1953223813,16.21512,-4.99266,16.9663422838,35.66,-0.78,35.6685295464,130.11
2019-12-22 19:00:00,51.0795,-5.91394,51.4207157338,17.1295,-5.34394,17.94373052,33.95,-0.5700000000000001,33.9547846408,130.8,51.1395,-6.08394,51.5001241375,17.1295,-5.34394,17.94373052,34.01,-0.74,34.0180496208,130.41
2019-12-22 19:30:00,54.12236,-6.18508,54.4746277323,17.39236,-5.37508,18.204001521,36.73,-0.81,36.7389303056,131.13,54.19236,-6.34508,54.5625505505,17.39236,-5.37508,18.204001521,36.8,-0.97,36.8127817476,130.81
2019-12-22 20:00:00,55.59124,-6.804,56.0060744986,16.26124,-5.184,17.0675652141,39.33,-1.62,39.363349705,131.41,55.67124,-6.974,56.1063600596,16.26124,-5.184,17.0675652141,39.41,-1.79,39.4506299063,131.06
2019-12-22 20:30:00,51.8124,-6.60768,52.2320421652,13.1824,-4.39768,13.8965916376,38.63,-2.21,38.6931647711,131.84,51.8524,-6.76768,52.292187546,13.1824,-4.39768,13.8965916376,38.67,-2.37,38.7425579951,131.5
2019-12-22 21:00:00,53.69634,-7.12868,54.1674718622,10.27634,-3.62868,10.8981871125,43.42,-3.5,43.560835621,132.26,53.78634,-7.29868,54.2792879498,10.27634,-3.62868,10.8981871125,43.51,-3.67,43.6645050356,131.94
2019-12-22 21:30:00,54.498,-9.81546,55.374861255,13.178,-4.4954600000000005,13.9236792771,41.32,-5.32,41.6610705575,132.8,54.558,-9.98546,55.464265752,13.178,-4.4954600000000005,13.9236792771,41.38,-5.49,41.7425981463,132.5
2019-12-22 22:00:00,52.04872,-10.23184,53.0448847998,13.30872,-4.45184,14.0335636039,38.74,-5.78,39.1688141255,133.01,52.08872,-10.40184,53.117163202,13.30872,-4.45184,14.0335636039,38.78,-5.95,39.2337979298,132.66
2019-12-22 22:30:00,50.45364,-11.03334,51.6459522209,17.63364,-5.99334,18.6243223771,32.82,-5.04,33.2047285789,132.59,50.50364,-11.20334,51.7313491068,17.63364,-5.99334,18.6243223771,32.87,-5.21,33.2803395415,132.4
2019-12-22 23:00:00,47.19884,-11.3129,48.5356796981,16.57884,-5.4529,17.452565833,30.62,-5.86,31.1756956618,132.34,47.22884,-11.4829,48.6047355734,16.57884,-5.4529,17.452565833,30.65,-6.03,31.2375319127,132.03
2019-12-22 23:30:00,43.69846,-10.78606,45.0099377548,13.43846,-4.51606,14.1769885764,30.26,-6.27,30.9027587765,132.38,43.74846,-10.95606,45.099478967,13.43846,-4.51606,14.1769885764,30.31,-6.44,30.9866051706,132.03
2019-12-23 00:00:00,42.6376,-10.97624,44.0277500935,17.5076,-5.8162400000000005,18.4484336868,25.13,-5.16,25.6542881406,131.81,42.6576,-11.14624,44.0897891115,17.5076,-5.8162400000000005,18.4484336868,25.15,-5.33,25.7085861144,131.54
2019-12-23 00:30:00,41.13528,-11.06374,42.5971548752,17.86528,-5.73374,18.7628357096,23.27,-5.33,23.8726161114,131.37,41.16528,-11.24374,42.67319963,17.86528,-5.73374,18.7628357096,23.3,-5.51,23.942641876,131.08
2019-12-23 01:00:00,40.90182,-11.43568,42.4703856396,21.39182,-6.70568,22.4182092767,19.51,-4.73,20.0751836853,132.07,40.92182,-11.60568,42.5357162908,21.39182,-6.70568,22.4182092767,19.53,-4.9,20.135314748,131.78
2019-12-23 01:30:00,39.94644,-11.64222,41.6084048625,21.67644,-6.84222,22.7306846708,18.27,-4.8,18.8900211752,132.24,39.96644,-11.81222,41.6754708144,21.67644,-6.84222,22.7306846708,18.29,-4.97,18.9532319144,131.92
2019-12-23 02:00:00,39.11042,-11.56428,40.7842803601,21.50042,-6.81428,22.5544335352,17.61,-4.75,18.2393695066,132.45,39.13042,-11.74428,40.8548391515,21.50042,-6.81428,22.5544335352,17.63,-4.93,18.3063322378,132.16
2019-12-23 02:30:00,38.35868,-11.74146,40.1154610378,21.08868,-6.77146,22.1491556199,17.27,-4.97,17.9709153913,133.02,38.38868,-11.92146,40.1971635899,21.08868,-6.77146,22.1491556199,17.3,-5.15,18.0502770062,132.67
2019-12-23 03:00:00,36.8503,-11.62112,38.6392939913,19.2403,-6.17112,20.2057384459,17.61,-5.45,18.4340608657,133.48,36.8603,-11.801120000000001,38.7033351191,19.2403,-6.17112,20.2057384459,17.62,-5.63,18.4976025474,133.15
2019-12-23 03:30:00,36.38432,-11.72668,38.2273954865,19.21432,-6.21668,20.1949796555,17.17,-5.51,18.0324429848,133.63,36.414320000000004,-11.90668,38.3115091022,19.21432,-6.21668,20.1949796555,17.2,-5.69,18.1167353571,133.28
2019-12-23 04:00:00,36.37718,-13.03306,38.6414269627,20.12718,-6.4630600000000005,21.1394067872,16.25,-6.57,17.5279034685,133.0,36.39718,-13.00306,38.65015241,20.12718,-6.4630600000000005,21.1394067872,16.27,-6.54,17.5352359551,132.61
2019-12-23 04:30:00,35.5946,-12.9748,37.885630312800004,18.0446,-6.0548,19.0333442201,17.55,-6.92,18.8650178903,131.93,35.6346,-13.1548,37.985174479,18.0446,-6.0548,19.0333442201,17.59,-7.1,18.9688718695,131.58
2019-12-23 05:00:00,36.03968,-12.96852,38.3019718225,15.94968,-5.49852,16.8708628793,20.09,-7.47,21.4338284028,131.41,36.06968,-13.13852,38.3880518273,15.94968,-5.49852,16.8708628793,20.12,-7.64,21.5217099692,131.06
2019-12-23 05:30:00,37.40394,-12.74088,39.5143613222,16.59394,-5.60088,17.5136718451,20.81,-7.14,22.0008113487,131.79,37.44394,-12.92088,39.6105766519,16.59394,-5.60088,17.5136718451,20.85,-7.32,22.097622044,131.44
2019-12-23 06:00:00,39.04088,-12.31188,40.9362028076,17.76088,-5.98188,18.7411778368,21.28,-6.33,22.201515714,131.05,39.07088,-12.47188,41.0131863516,17.76088,-5.98188,18.7411778368,21.31,-6.49,22.2763596667,130.7
2019-12-23 06:30:00,43.2435,-11.44906,44.733446850600004,17.7535,-6.12906,18.7816969077,25.49,-5.32,26.0392492211,130.5,43.3035,-11.61906,44.8352056707,17.7535,-6.12906,18.7816969077,25.55,-5.49,26.1331704927,130.16
2019-12-23 07:00:00,45.826,-10.7163,47.0623136032,17.586,-6.0863,18.6094181449,28.24,-4.63,28.617031642,130.93,45.876,-10.8763,47.1476539999,17.586,-6.0863,18.6094181449,28.29,-4.79,28.6926506269,130.54
2019-12-23 07:30:00,48.79154,-9.78134,49.7623249835,17.15154,-5.84134,18.1189562991,31.64,-3.94,31.8843723476,129.94,48.85154,-9.94134,49.8528153805,17.15154,-5.84134,18.1189562991,31.7,-4.1,31.9640422976,129.5
2019-12-23 08:00:00,51.86442,-11.02224,53.0227105734,14.34442,-4.82224,15.1332872752,37.52,-6.2,38.0288101313,130.29,52.12442,-4.72224,52.3378898214,14.34442,-4.82224,15.1332872752,37.78,0.1,37.7801323449,129.9
2019-12-23 08:30:00,55.77836,-15.6945,57.9443075249,15.06836,-5.0745,15.8998749473,40.71,-10.62,42.072419707,132.81,56.37836,3.9755000000000003,56.5183516793,15.06836,-5.0745,15.8998749473,41.31,9.05,42.2896985092,132.43
2019-12-23 09:00:00,58.1037,-15.66324,60.1778783357,16.3737,-5.46324,17.2610846411,41.73,-10.2,42.9585020689,132.29,58.7137,3.78676,58.8356874608,16.3737,-5.46324,17.2610846411,42.34,9.25,43.3386444181,131.87
2019-12-23 09:30:00,55.15112,-17.0108,57.7149318105,18.71112,-6.1208,19.6868027951,36.44,-10.89,38.0324295832,132.29,55.69112,2.4292,55.7440746582,18.71112,-6.1208,19.6868027951,36.98,8.55,37.9555384628,131.83
2019-12-23 10:00:00,58.96262,-17.43832,61.4872796738,18.45262,-5.9583200000000005,19.3907390805,40.51,-11.48,42.1052312664,132.81,59.56262,2.14168,59.6011115206,18.45262,-5.9583200000000005,19.3907390805,41.11,8.1,41.9003830531,132.39
2019-12-23 10:30:00,59.31408,-17.6213,61.8762498859,20.78408,-6.7713,21.8592883035,38.53,-10.85,40.0285323238,132.91,59.88408,1.9887000000000001,59.9170924289,20.78408,-6.7713,21.8592883035,39.1,8.76,40.0692849949,132.49
2019-12-23 11:00:00,58.56958,-17.54548,61.1411446557,20.66958,-6.59548,21.6963566943,37.9,-10.95,39.4501267425,132.53,59.15958,1.95452,59.191858006,20.66958,-6.59548,21.6963566943,38.49,8.55,39.4281954951,132.09
2019-12-23 11:30:00,58.39502,-17.27764,60.8974154195,19.86502,-6.38764,20.8667430226,38.53,-10.89,40.0393931023,132.13,58.96502,2.14236,59.0039260556,19.86502,-6.38764,20.8667430226,39.1,8.53,40.0196314326,131.76
2019-12-23 12:00:00,57.8606,-17.04144,60.3179882758,18.1506,-5.94144,19.0982980821,39.71,-11.1,41.2321973705,132.28,58.4506,2.42856,58.5010302818,18.1506,-5.94144,19.0982980821,40.3,8.37,41.160015792,131.91
2019-12-23 12:30:00,57.2477,-16.79954,59.6617440199,15.9477,-5.27954,16.7988891865,41.3,-11.52,42.8765716913,131.41,57.8477,2.44046,57.8991557823,15.9477,-5.27954,16.7988891865,41.9,7.72,42.6052625857,131.05
2019-12-23 13:00:00,57.46608,-16.46934,59.779507447,12.97608,-4.36934,13.6919605682,44.49,-12.1,46.1060744371,132.0,58.10608,2.9006600000000002,58.1784355359,12.97608,-4.36934,13.6919605682,45.13,7.27,45.7118124777,131.61
2019-12-23 13:30:00,56.32542,-16.42706,58.6719800111,9.82542,-3.50706,10.4325619107,46.5,-12.92,48.2615416248,131.55,56.97542,2.82294,57.0453107137,9.82542,-3.50706,10.4325619107,47.15,6.33,47.5730112564,131.15
2019-12-23 14:00:00,54.7118,-16.9298,57.2712771578,9.0018,-3.1098,9.5238258741,45.71,-13.82,47.7534972541,131.67,55.3418,2.3402,55.3912571015,9.0018,-3.1098,9.5238258741,46.34,5.45,46.6593838365,131.25
2019-12-23 14:30:00,54.661,-16.95,57.2287289829,9.551,-3.3,10.1050285007,45.11,-13.65,47.1299755994,131.89,55.311,2.38,55.3621813244,9.551,-3.3,10.1050285007,45.76,5.68,46.1111700133,131.5
2019-12-23 15:00:00,55.03702,-17.15526,57.6487338642,8.997020000000001,-3.26526,9.5712220614,46.04,-13.89,48.089642336,132.11,55.68702,2.24474,55.7322442949,8.997020000000001,-3.26526,9.5712220614,46.69,5.51,47.0140000425,131.71
2019-12-23 15:30:00,56.11684,-17.34906,58.7374634664,8.82684,-3.35906,9.4443839645,47.29,-13.99,49.3159629329,131.92,56.77684,1.9709400000000001,56.811039111,8.82684,-3.35906,9.4443839645,47.95,5.33,48.2453251621,131.51
2019-12-23 16:00:00,55.79126,-16.54936,58.1940375708,6.5712600000000005,-2.4993600000000002,7.0305233374,49.22,-14.05,51.1860420427,132.08,56.46126,2.87064,56.5341883713,6.5712600000000005,-2.4993600000000002,7.0305233374,49.89,5.37,50.1781725454,131.71
2019-12-23 16:30:00,52.38474,-15.87998,54.7387865199,4.91474,-1.67998,5.1939389742,47.47,-14.2,49.5483692971,132.08,53.03474,3.53002,53.1520901571,4.91474,-1.67998,5.1939389742,48.12,5.21,48.4012241581,131.71
2019-12-23 17:00:00,52.10266,-15.94236,54.4871179403,6.53266,-2.14236,6.8749802213999995,45.57,-13.8,47.6137049598,133.16,52.72266,3.78764,52.8585385179,6.53266,-2.14236,6.8749802213999995,46.19,5.93,46.5690991968,132.77
2019-12-23 17:30:00,52.2115,-16.51832,54.7621733304,15.1115,-4.55832,15.7840334982,37.1,-11.96,38.9801436632,132.68,52.7815,3.09168,52.8719701493,15.1115,-4.55832,15.7840334982,37.67,7.65,38.4389307864,132.3
2019-12-23 18:00:00,52.58848,-16.93832,55.2490263546,16.33848,-4.90832,17.0598222128,36.25,-12.03,38.1940230926,132.63,53.13848,2.66168,53.2050993527,16.33848,-4.90832,17.0598222128,36.8,7.57,37.5705323359,132.24
2019-12-23 18:30:00,51.96766,-16.87744,54.6395979746,15.96766,-4.74744,16.6584618867,36.0,-12.13,37.9886417235,132.8,52.51766,2.78256,52.5913229728,15.96766,-4.74744,16.6584618867,36.55,7.53,37.317601745,132.43
2019-12-23 19:00:00,51.74684,-16.46794,54.3040375831,14.44684,-4.75794,15.2101669626,37.3,-11.71,39.0949370124,131.91,52.32684,2.94206,52.4094829342,14.44684,-4.75794,15.2101669626,37.88,7.7,38.6546814759,131.54
2019-12-23 19:30:00,50.68198,-16.84788,53.4089333091,14.71198,-4.82788,15.483887781,35.97,-12.02,37.9252066573,131.06,51.22198,2.27212,51.2723489262,14.71198,-4.82788,15.483887781,36.51,7.1,37.1939524654,130.69
2019-12-23 20:00:00,49.54782,-17.20908,52.4513002813,14.14782,-4.48908,14.8429326617,35.4,-12.72,37.6159327945,130.98,50.09782,1.89092,50.1334932675,14.14782,-4.48908,14.8429326617,35.95,6.38,36.5117364693,130.6
