Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-23 20:30:00,49.94552,-17.36876,52.8793796485,7.74552,-2.82876,8.2459058452,42.2,-14.54,44.6346457362,131.53,50.57552,1.8712400000000002,50.6101250977,7.74552,-2.82876,8.2459058452,42.83,4.7,43.0871082808,131.18
2019-12-23 21:00:00,52.76666,-18.08792,55.7807606391,6.09666,-2.27792,6.5083164245,46.67,-15.81,49.2751966003,131.74,53.41666,1.18208,53.4297377748,6.09666,-2.27792,6.5083164245,47.32,3.46,47.4463275713,131.37
2019-12-23 21:30:00,50.44322,-18.60552,53.7650799166,5.70322,-2.24552,6.1293619928,44.74,-16.36,47.6373508919,132.18,51.08322,0.8244800000000001,51.0898730948,5.70322,-2.24552,6.1293619928,45.38,3.07,45.4837256609,131.84
2019-12-23 22:00:00,47.95294,-19.19928,51.6536233692,4.93294,-1.87928,5.2787868267,43.02,-17.32,46.3756703456,132.21,48.57294,0.21072000000000002,48.5733970725,4.93294,-1.87928,5.2787868267,43.64,2.09,43.6900183108,131.87
2019-12-23 22:30:00,45.27256,-15.77214,47.9412670789,4.91256,-1.83214,5.2430890449,40.36,-13.94,42.6995690845,131.95,45.62256,-5.33214,45.933100243,4.91256,-1.83214,5.2430890449,40.71,-3.5,40.8601774348,131.56
2019-12-23 23:00:00,42.38498,-10.37218,43.6356350653,4.62498,-1.63218,4.9045337753,37.76,-8.74,38.758292016,129.78,42.45498,-10.55218,43.7467007848,4.62498,-1.63218,4.9045337753,37.83,-8.92,38.8674066539,129.49
2019-12-23 23:30:00,39.45832,-10.55566,40.8458195567,3.07832,-0.79566,3.1794856279,36.38,-9.76,37.6664572266,130.83,39.51832,-10.72566,40.9479840537,3.07832,-0.79566,3.1794856279,36.44,-9.93,37.7687503103,130.57
2019-12-24 00:00:00,36.98664,-11.11616,38.6209858967,3.81664,-1.15616,3.9879125912,33.17,-9.96,34.6330838939,130.66,37.03664,-11.29616,38.721001191,3.81664,-1.15616,3.9879125912,33.22,-10.14,34.7330966083,130.77
2019-12-24 00:30:00,35.46988,-11.5943,37.3167546781,5.11988,-1.7943,5.425189739,30.35,-9.8,31.8929851221,129.56,35.51988,-11.7643,37.4173840575,5.11988,-1.7943,5.425189739,30.4,-9.97,31.9931383268,129.39
2019-12-24 01:00:00,34.7003,-19.45976,39.7843320837,5.2703,-1.80976,5.5723687376,29.43,-17.65,34.3168675727,132.1,35.1803,-1.01976,35.1950766237,5.2703,-1.80976,5.5723687376,29.91,0.79,29.9204311466,131.83
2019-12-24 01:30:00,33.99562,-20.27916,39.5846751848,5.82562,-2.10916,6.1956762577,28.17,-18.17,33.5216019904,132.83,34.48562,-0.70916,34.4929107889,5.82562,-2.10916,6.1956762577,28.66,1.4,28.6941736246,132.54
2019-12-24 02:00:00,33.26182,-21.57312,39.645279369,8.11182,-2.84312,8.595635814,25.15,-18.73,31.3581791563,132.41,33.74182,-1.58312,33.778938495,8.11182,-2.84312,8.595635814,25.63,1.26,25.6609528272,132.18
2019-12-24 02:30:00,34.9887,-23.02096,41.8828571973,17.1987,-5.76096,18.1379144835,17.79,-17.26,24.7869259893,131.91,35.3987,-3.21096,35.5440322109,17.1987,-5.76096,18.1379144835,18.2,2.55,18.3777718998,131.66
2019-12-24 03:00:00,35.53,-23.7038,42.7112518482,23.73,-7.5538,24.9032687501,11.8,-16.15,20.001562439,132.24,35.89,-3.8238000000000003,36.0931232569,23.73,-7.5538,24.9032687501,12.16,3.73,12.7192177432,131.87
2019-12-24 03:30:00,35.08442,-23.7058,42.3424312053,24.16442,-7.6158,25.3361323721,10.92,-16.09,19.4456807543,132.24,35.43442,-3.8258,35.6403544648,24.16442,-7.6158,25.3361323721,11.27,3.79,11.8902060537,131.93
2019-12-24 04:00:00,34.70472,-23.83644,42.102178829,23.85472,-7.57644,25.028985384,10.85,-16.26,19.5476366858,132.59,35.05472,-3.82644,35.2629414166,23.85472,-7.57644,25.028985384,11.2,3.75,11.811117644,132.28
2019-12-24 04:30:00,34.78786,-23.5923,42.0332228442,23.58786,-7.4223,24.7280746656,11.2,-16.17,19.67,132.56,35.13786,-3.5623,35.317972573,23.58786,-7.4223,24.7280746656,11.55,3.86,12.1779349645,132.28
2019-12-24 05:00:00,34.82844,-23.58974,42.0653784733,23.74844,-7.47974,24.8984921813,11.08,-16.11,19.5524550888,132.38,35.17844,-3.59974,35.3621375047,23.74844,-7.47974,24.8984921813,11.43,3.88,12.0705965056,132.12
2019-12-24 05:30:00,35.68102,-23.43722,42.6900277532,23.76102,-7.47722,24.9097348514,11.92,-15.96,19.9200401606,132.42,36.06102,-3.44722,36.2254122015,23.76102,-7.47722,24.9097348514,12.3,4.03,12.9433728216,132.12
2019-12-24 06:00:00,37.24918,-23.08952,43.8249625727,22.35918,-7.01952,23.435157164,14.89,-16.07,21.907920942,132.69,37.64918,-3.01952,37.7700708988,22.35918,-7.01952,23.435157164,15.29,4.0,15.8045594687,132.44
2019-12-24 06:30:00,40.03678,-22.4632,45.9079416551,22.28678,-7.0332,23.370204642,17.75,-15.43,23.5190858666,131.9,40.45678,-2.6132,40.5410885671,22.28678,-7.0332,23.370204642,18.17,4.42,18.6998743311,131.63
2019-12-24 07:00:00,42.22232,-22.06198,47.6388000237,21.80232,-6.81198,22.8417212334,20.42,-15.25,25.4860530487,132.18,42.68232,-2.16198,42.7370401186,21.80232,-6.81198,22.8417212334,20.88,4.65,21.3915146729,131.85
2019-12-24 07:30:00,45.42742,-21.27154,50.1610297126,22.22742,-7.09154,23.3312695631,23.2,-14.18,27.1902997409,131.02,45.89742,-1.66154,45.9274849935,22.22742,-7.09154,23.3312695631,23.67,5.43,24.2848471274,130.8
2019-12-24 08:00:00,48.60816,-20.56078,52.777825768,20.25816,-6.35078,21.2302956455,28.35,-14.21,31.7119315085,131.02,49.13816,-1.00078,49.1483502144,20.25816,-6.35078,21.2302956455,28.88,5.35,29.3713619024,130.71
2019-12-24 08:30:00,51.52504,-19.80822,55.2014069256,20.01504,-6.22822,20.9616924548,31.51,-13.58,34.3117545456,130.5,52.09504,-0.38822,52.0964865166,20.01504,-6.22822,20.9616924548,32.08,5.84,32.6072384602,130.19
2019-12-24 09:00:00,53.6122,-18.51614,56.7196212024,19.0522,-5.89614,19.9436905246,34.56,-12.62,36.7920915415,129.79,54.2222,0.7238600000000001,54.2270315077,19.0522,-5.89614,19.9436905246,35.17,6.62,35.7876137791,129.47
2019-12-24 09:30:00,56.26992,-17.13908,58.8222063515,18.24992,-5.56908,19.0807293375,38.02,-11.57,39.7414808481,129.25,56.889920000000004,1.9409200000000002,56.9230196674,18.24992,-5.56908,19.0807293375,38.64,7.51,39.3630499326,128.94
2019-12-24 10:00:00,57.62532,-18.47226,60.5136504816,19.38532,-5.92226,20.269775406,38.24,-12.55,40.2467402407,129.28,58.24532,0.6277400000000001,58.2487026414,19.38532,-5.92226,20.269775406,38.86,6.55,39.4081476347,128.94
2019-12-24 10:30:00,59.34496,-12.90686,60.732292172,22.35496,-7.09686,23.4544166088,36.99,-5.8100000000000005,37.4435067802,130.38,59.70496,-2.87686,59.7742299997,22.35496,-7.09686,23.4544166088,37.35,4.22,37.5876429163,130.1
2019-12-24 11:00:00,59.18774,-7.28174,59.6339861466,24.21774,-7.70174,25.4129047874,34.97,0.42,34.9725220709,132.06,59.23774,-7.4717400000000005,59.7070911947,24.21774,-7.70174,25.4129047874,35.02,0.23,35.0207552746,131.71
2019-12-24 11:30:00,59.07382,-7.29124,59.522083214,25.28382,-7.89124,26.486661219,33.79,0.6000000000000001,33.7953266,132.15,59.12382,-7.46124,59.5927528625,25.28382,-7.89124,26.486661219,33.84,0.43,33.8427318637,131.81
2019-12-24 12:00:00,59.56842,-7.08018,59.9877121595,24.25842,-7.68018,25.4451587877,35.31,0.6000000000000001,35.3150973381,132.09,59.62842,-7.26018,60.068782952,24.25842,-7.68018,25.4451587877,35.37,0.42,35.3724935508,131.81
2019-12-24 12:30:00,59.13278,-7.23098,59.5732552601,25.50278,-7.85098,26.6838841754,33.63,0.62,33.6357146498,131.98,59.18278,-7.40098,59.6437419474,25.50278,-7.85098,26.6838841754,33.68,0.45,33.683006101,131.81
2019-12-24 13:00:00,58.45002,-7.39406,58.9158464361,24.85002,-7.73406,26.0257406827,33.6,0.34,33.6017201941,132.05,58.50002,-7.56406,58.9870099571,24.85002,-7.73406,26.0257406827,33.65,0.17,33.6504294178,131.81
2019-12-24 13:30:00,57.86658,-7.62822,58.3672067283,23.59658,-7.43822,24.7411742742,34.27,-0.19,34.2705266957,132.21,57.90658,-7.78822,58.4279759881,23.59658,-7.43822,24.7411742742,34.31,-0.35000000000000003,34.3117851474,131.95
2019-12-24 14:00:00,57.38648,-7.82766,57.9178758922,23.31648,-7.41766,24.467936559199998,34.07,-0.41000000000000003,34.0724668904,132.35,57.42648,-8.00766,57.9820939935,23.31648,-7.41766,24.467936559199998,34.11,-0.59,34.1151022276,132.05
2019-12-24 14:30:00,56.60104,-7.89368,57.148822499,20.84104,-6.6936800000000005,21.889593423,35.76,-1.2,35.7801285632,132.58,56.66104,-8.05368,57.2305444271,20.84104,-6.6936800000000005,21.889593423,35.82,-1.3599999999999999,35.8458086811,132.26
2019-12-24 15:00:00,56.0341,-7.83816,56.5796528356,18.7341,-6.04816,19.6862069022,37.3,-1.79,37.3429257022,132.58,56.0941,-8.01816,56.6642651465,18.7341,-6.04816,19.6862069022,37.36,-1.97,37.411903186,132.3
2019-12-24 15:30:00,56.42806,-7.8938,56.9775221803,15.99806,-5.3538,16.8701244276,40.43,-2.54,40.5097087129,132.82,56.49806,-8.0538,57.0692077937,15.99806,-5.3538,16.8701244276,40.5,-2.7,40.5899002216,132.49
2019-12-24 16:00:00,57.49266,-7.89342,58.0319914631,17.26266,-5.91342,18.2474098538,40.23,-1.98,40.2786953612,132.62,57.56266,-8.06342,58.1246812324,17.26266,-5.91342,18.2474098538,40.3,-2.15,40.3573103663,132.24
2019-12-24 16:30:00,58.7857,-7.5477,59.2682571009,16.1857,-5.5577,17.1132964031,42.6,-1.99,42.6464547178,132.16,58.8457,-7.7177,59.3496360712,16.1857,-5.5577,17.1132964031,42.66,-2.16,42.7146485412,131.9
2019-12-24 17:00:00,60.56064,-7.0862,60.9738087022,17.43064,-5.8562,18.3881018392,43.13,-1.23,43.1475352714,131.73,60.62064,-7.2462,61.0521859433,17.43064,-5.8562,18.3881018392,43.19,-1.3900000000000001,43.2123616573,131.47
2019-12-24 17:30:00,60.76572,-7.20998,61.1919646581,23.11572,-7.38998,24.2682573647,37.65,0.18,37.6504302764,131.53,60.82572,-7.34998,61.2681843987,23.11572,-7.38998,24.2682573647,37.71,0.04,37.7100212145,131.32
2019-12-24 18:00:00,60.0622,-7.02664,60.471824336,22.5222,-7.04664,23.598826838,37.54,0.02,37.5400053277,131.72,60.1222,-7.19664,60.5513877639,22.5222,-7.04664,23.598826838,37.6,-0.15,37.6002992009,131.5
2019-12-24 18:30:00,58.61236,-7.131,59.0445586466,22.69236,-7.171,23.7984546425,35.92,0.04,35.9200222717,131.97,58.65236,-7.281,59.1025574283,22.69236,-7.171,23.7984546425,35.96,-0.11,35.9601682421,131.73
2019-12-24 19:00:00,57.09686,-7.3576,57.568964726,22.62686,-7.1975999999999996,23.7440569242,34.47,-0.16,34.4703713354,131.97,57.15686,-7.5376,57.651730753,22.62686,-7.1975999999999996,23.7440569242,34.53,-0.34,34.5316738662,131.73
2019-12-24 19:30:00,55.15124,-8.54174,55.8087860087,23.18124,-7.25174,24.2890432287,31.97,-1.29,31.9960153769,132.88,55.18124,-8.71174,55.8646906531,23.18124,-7.25174,24.2890432287,32.0,-1.46,32.0332889351,132.63
2019-12-24 20:00:00,56.4206,-10.27024,57.3477282376,22.1806,-7.09024,23.2862732016,34.24,-3.18,34.3873523261,133.42,56.4806,-10.45024,57.4392347827,22.1806,-7.09024,23.2862732016,34.3,-3.36,34.4641785046,133.15
2019-12-24 20:30:00,54.52192,-10.55248,55.5337248403,21.45192,-6.95248,22.5504290389,33.07,-3.6,33.2653708832,133.49,54.58192,-10.73248,55.6270807956,21.45192,-6.95248,22.5504290389,33.13,-3.7800000000000002,33.3449441445,133.18
2019-12-24 21:00:00,50.09218,-10.44088,51.1687255296,14.93218,-5.06088,15.7664994823,35.16,-5.38,35.5692282739,133.94,50.16218,-10.03088,51.1552817989,14.93218,-5.06088,15.7664994823,35.23,-4.97,35.5788392166,133.6
2019-12-24 21:30:00,46.75534,-23.6823,52.4110022019,11.86534,-4.1223,12.5610370036,34.89,-19.56,39.9988212326,132.1,47.35534,-3.8523,47.511771613,11.86534,-4.1223,12.5610370036,35.49,0.27,35.491027035,131.76
2019-12-24 22:00:00,44.56134,-21.9149,49.6585930591,9.84134,-3.4049,10.4137081295,34.72,-18.51,39.345882885,132.17,45.18134,-2.0149,45.2262457673,9.84134,-3.4049,10.4137081295,35.34,1.3900000000000001,35.3673253159,131.86
2019-12-24 22:30:00,42.386,-22.32674,47.9067460284,7.656,-2.77674,8.1439929413,34.73,-19.55,39.8544276085,132.31,42.986,-2.39674,43.0527648198,7.656,-2.77674,8.1439929413,35.33,0.38,35.3320435299,132.02
2019-12-24 23:00:00,40.0565,-22.85264,46.1168770324,7.7765,-2.81264,8.2695160693,32.28,-20.04,37.9947364776,132.34,40.6265,-2.89264,40.729348981,7.7765,-2.81264,8.2695160693,32.85,-0.08,32.8500974123,132.09
2019-12-24 23:30:00,37.8128,-23.37742,44.4557263994,7.9328,-2.92742,8.4557142629,29.88,-20.45,36.2079673553,132.79,38.3628,-3.30742,38.5051094129,7.9328,-2.92742,8.4557142629,30.43,-0.38,30.4323725661,132.5
2019-12-25 00:00:00,35.57812,-23.82372,42.8178964613,9.33812,-3.28372,9.8986515331,26.24,-20.54,33.3231030968,132.48,36.10812,-3.86372,36.3142487486,9.33812,-3.28372,9.8986515331,26.77,-0.58,26.7762824156,132.18
2019-12-25 00:30:00,34.41644,-23.88344,41.8916465242,9.93644,-3.27344,10.4617517322,24.48,-20.61,32.0006640556,131.31,34.89644,-4.24344,35.1534963796,9.93644,-3.27344,10.4617517322,24.96,-0.97,24.978841046,131.07
2019-12-25 01:00:00,32.51512,-23.81162,40.3016907293,10.13512,-3.3216200000000002,10.6655434385,22.38,-20.49,30.3431128924,131.11,33.00512,-4.24162,33.276557611,10.13512,-3.3216200000000002,10.6655434385,22.87,-0.92,22.888497111,130.87
2019-12-25 01:30:00,30.80426,-23.93584,39.0105994654,6.99426,-2.22584,7.3398935042,23.81,-21.71,32.2217349005,131.56,31.29426,-4.27584,31.5850204472,6.99426,-2.22584,7.3398935042,24.3,-2.05,24.3863178852,131.28
2019-12-25 02:00:00,29.67138,-24.00892,38.1682987657,6.13138,-1.93892,6.4306478267,23.54,-22.07,32.2678865128,131.91,30.16138,-4.2289200000000005,30.4564050385,6.13138,-1.93892,6.4306478267,24.03,-2.29,24.1388690704,131.68
2019-12-25 02:30:00,29.413240000000002,-24.23056,38.1085125033,6.30324,-2.14056,6.6567883856,23.11,-22.09,31.9693634594,132.1,29.90324,-4.38056,30.2223934924,6.30324,-2.14056,6.6567883856,23.6,-2.24,23.7060667341,131.88
2019-12-25 03:00:00,28.25956,-24.27458,37.2539657697,6.03956,-2.07458,6.3859351054,22.22,-22.2,31.409686404,132.38,28.74956,-4.36458,29.0789745137,6.03956,-2.07458,6.3859351054,22.71,-2.29,22.8251659359,132.14
2019-12-25 03:30:00,27.7103,-24.27816,36.8414139125,4.4803,-1.35816,4.681632907,23.23,-22.92,32.6337141619,133.12,28.2003,-4.14816,28.5037567958,4.4803,-1.35816,4.681632907,23.72,-2.79,23.8835194224,132.88
2019-12-25 04:00:00,27.487940000000002,-24.7153,36.9652931753,4.38794,-1.2852999999999999,4.5723094311,23.1,-23.43,32.9025059836,133.78,27.987940000000002,-4.4353,28.337195901,4.38794,-1.2852999999999999,4.5723094311,23.6,-3.15,23.8092944037,133.49
2019-12-25 04:30:00,27.5731,-25.02962,37.2391960299,4.4931,-1.44962,4.7211593655,23.08,-23.58,32.9954966624,133.89,28.0631,-4.70962,28.4555460702,4.4931,-1.44962,4.7211593655,23.57,-3.26,23.7943795885,133.6
2019-12-25 05:00:00,27.77042,-24.95598,37.3362714359,4.56042,-1.40598,4.7722332651,23.21,-23.55,33.0651871309,133.75,28.27042,-4.65598,28.6512616954,4.56042,-1.40598,4.7722332651,23.71,-3.25,23.9317070014,133.48
2019-12-25 05:30:00,28.07522,-24.52098,37.2759498633,4.07522,-1.12098,4.2265842247,24.0,-23.4,33.5195465363,133.59,28.58522,-4.28098,28.9040065079,4.07522,-1.12098,4.2265842247,24.51,-3.16,24.7128650706,133.29
2019-12-25 06:00:00,28.85608,-24.25348,37.6948888455,3.9460800000000003,-0.9234800000000001,4.0526981971,24.91,-23.33,34.1291224616,133.37,29.36608,-4.10348,29.6513946161,3.9460800000000003,-0.9234800000000001,4.0526981971,25.42,-3.18,25.6181342022,133.07
2019-12-25 06:30:00,30.88232,-23.97194,39.0943934081,2.87232,-0.49194000000000004,2.9141426091,28.01,-23.48,36.5495622409,133.11,31.42232,-3.89194,31.6624286994,2.87232,-0.49194000000000004,2.9141426091,28.55,-3.4,28.7517390778,132.8
2019-12-25 07:00:00,32.5683,-24.81872,40.9470759314,4.0983,-1.09872,4.2430235126,28.47,-23.72,37.0564339893,132.64,33.1483,-4.66872,33.4754647366,4.0983,-1.09872,4.2430235126,29.05,-3.5700000000000003,29.2685394238,132.3
2019-12-25 07:30:00,35.60416,-24.77838,43.3776938614,4.54416,-1.37838,4.7486125900000005,31.06,-23.4,38.888090722,131.98,36.21416,-4.56838,36.5011709446,4.54416,-1.37838,4.7486125900000005,31.67,-3.19,31.8302529051,131.62
2019-12-25 08:00:00,38.24172,-23.58982,44.9322685404,4.05172,-0.85982,4.1419470531,34.19,-22.73,41.0561688422,131.24,38.88172,-3.55982,39.0443397766,4.05172,-0.85982,4.1419470531,34.83,-2.7,34.9344944145,130.91
2019-12-25 08:30:00,41.82654,-22.41326,47.4532788351,3.98654,-0.43326000000000003,4.0100143889,37.84,-21.98,43.760553013,130.47,42.50654,-2.58326,42.5849641892,3.98654,-0.43326000000000003,4.0100143889,38.52,-2.15,38.5799546397,130.15
2019-12-25 09:00:00,45.44418,-20.53372,49.8678970171,4.88418,-0.62372,4.9238441193,40.56,-19.91,45.1832015245,129.77,46.15418,-0.9337200000000001,46.1636238234,4.88418,-0.62372,4.9238441193,41.27,-0.31,41.2711642676,129.42
2019-12-25 09:30:00,45.0348,-19.38006,49.0277465997,3.6448,-0.02006,3.644855202,41.39,-19.36,45.6940007003,129.56,45.7348,0.17994000000000002,45.7351539786,3.6448,-0.02006,3.644855202,42.09,0.2,42.0904751696,129.21
2019-12-25 10:00:00,45.52432,-19.0541,49.3510125354,3.77432,0.0959,3.7755381434,41.75,-19.15,45.932395975,129.44,46.25432,0.47590000000000005,46.2567681477,3.77432,0.0959,3.7755381434,42.48,0.38,42.4816995894,129.13
2019-12-25 10:30:00,48.25176,-18.92994,51.8321808484,3.77176,0.45006,3.7985164869,44.48,-19.38,48.518602618,129.39,48.99176,0.58006,48.9951938204,3.77176,0.45006,3.7985164869,45.22,0.13,45.2201868638,129.13
2019-12-25 11:00:00,48.3608,-18.9521,51.9417854049,4.0208,0.5879,4.063552516,44.34,-19.54,48.45458905,129.52,49.1008,0.5779000000000001,49.1042007271,4.0208,0.5879,4.063552516,45.08,-0.01,45.0800011091,129.21
2019-12-25 11:30:00,48.72926,-18.71558,52.1997482263,4.43926,0.56442,4.4749971267,44.29,-19.28,48.3044770182,129.38,49.46926,0.7644200000000001,49.4751657186,4.43926,0.56442,4.4749971267,45.03,0.2,45.0304441462,129.08
2019-12-25 12:00:00,50.09356,-16.87724,52.8602495595,4.17356,0.54276,4.2087042532,45.92,-17.42,49.113163205,129.38,50.78356,0.57276,50.7867898207,4.17356,0.54276,4.2087042532,46.61,0.03,46.6100096546,129.08
2019-12-25 12:30:00,54.17336,-4.56608,54.3654487727,3.5233600000000003,0.5339200000000001,3.5635847480000002,50.65,-5.1,50.906114564,131.64,54.26336,-4.72608,54.4687806973,3.5233600000000003,0.5339200000000001,3.5635847480000002,50.74,-5.26,51.0119123343,131.3
2019-12-25 13:00:00,53.79834,-4.86818,54.0181503133,4.03834,0.36182000000000003,4.054516453,49.76,-5.23,50.0340933764,131.64,53.86834,-5.01818,54.1015728502,4.03834,0.36182000000000003,4.054516453,49.83,-5.38,50.1195899824,131.22
2019-12-25 13:30:00,51.15332,-5.30462,51.4276301259,4.50332,0.40538,4.5215289413,46.65,-5.71,46.9981552829,131.82,51.22332,-5.47462,51.5150461124,4.50332,0.40538,4.5215289413,46.72,-5.88,47.0885633673,131.41
2019-12-25 14:00:00,49.17708,-5.63644,49.4990368916,3.75708,0.55356,3.7976412153,45.42,-6.19,45.8398571115,132.21,49.24708,-5.80644,49.5882005521,3.75708,0.55356,3.7976412153,45.49,-6.36,45.9324471371,131.79
2019-12-25 14:30:00,46.05822,-6.43128,46.5050641544,3.28822,0.47872000000000003,3.322884832,42.77,-6.91,43.3246004021,132.65,46.12822,-6.60128,46.598171402,3.28822,0.47872000000000003,3.322884832,42.84,-7.08,43.4211008612,132.22
2019-12-25 15:00:00,43.66438,-7.00124,44.2221148558,2.65438,0.50876,2.7026967869,41.01,-7.51,41.6919680514,133.15,43.73438,-7.18124,44.3200428917,2.65438,0.50876,2.7026967869,41.08,-7.69,41.7935700796,132.68
2019-12-25 15:30:00,40.08896,-7.84622,40.849576279,2.04896,0.46378,2.1007924624,38.04,-8.31,38.9370992756,133.41,40.12896,-8.02622,40.9237539599,2.04896,0.46378,2.1007924624,38.08,-8.49,39.0149522619,132.95
2019-12-25 16:00:00,35.78058,-9.06188,36.9102638066,2.36058,0.03812,2.3608877718,33.42,-9.1,34.6367781412,133.63,35.83058,-9.23188,37.0007847413,2.36058,0.03812,2.3608877718,33.47,-9.27,34.7300129571,133.2
2019-12-25 16:30:00,36.66962,-8.88962,37.7317687723,2.9096200000000003,-0.36962,2.9330031519,33.76,-8.52,34.8185008293,133.36,36.73962,-9.06962,37.8425380318,2.9096200000000003,-0.36962,2.9330031519,33.83,-8.7,34.930772966,132.94
2019-12-25 17:00:00,38.32282,-9.05704,39.3785284935,3.53282,-0.7870400000000001,3.6194266278000002,34.79,-8.27,35.7594323221,133.3,38.37282,-9.23704,39.4689273064,3.53282,-0.7870400000000001,3.6194266278000002,34.84,-8.45,35.8500781031,132.86
2019-12-25 17:30:00,38.72624,-9.50316,39.875201749,4.61624,-1.31316,4.7993813063,34.11,-8.19,35.079455526,133.3,38.77624,-9.67316,39.96456947,4.61624,-1.31316,4.7993813063,34.16,-8.36,35.1680991809,132.86
2019-12-25 18:00:00,41.98334,-9.6954,43.0883002533,5.40334,-1.5453999999999999,5.6199950459,36.58,-8.15,37.476911559,132.93,42.05334,-9.8754,43.19730235,5.40334,-1.5453999999999999,5.6199950459,36.65,-8.33,37.5847229603,132.54
2019-12-25 18:30:00,44.4521,-9.78712,45.5167761633,4.9221,-1.43712,5.1276098042000005,39.53,-8.35,40.4022697382,133.02,44.5221,-9.96712,45.6241259588,4.9221,-1.43712,5.1276098042000005,39.6,-8.53,40.5082818693,132.65
2019-12-25 19:00:00,44.35412,-10.03486,45.4751182098,5.62412,-1.68486,5.8710713668,38.73,-8.35,39.6198864208,133.14,44.41412,-10.21486,45.573648309,5.62412,-1.68486,5.8710713668,38.79,-8.53,39.7168100431,132.79
2019-12-25 19:30:00,44.20954,-10.13422,45.3562106224,5.62954,-1.7542200000000001,5.896525114,38.58,-8.38,39.4796251249,133.37,44.26954,-10.30422,45.4529330365,5.62954,-1.7542200000000001,5.896525114,38.64,-8.55,39.5746396067,133.02
2019-12-25 20:00:00,43.67552,-10.33832,44.8824231486,6.04552,-1.8283200000000002,6.3159374675,37.63,-8.51,38.5802669768,133.25,43.74552,-10.51832,44.9922835128,6.04552,-1.8283200000000002,6.3159374675,37.7,-8.69,38.6885784179,132.88
2019-12-25 20:30:00,43.47022,-10.38566,44.6936456388,7.16022,-2.20566,7.4922417529,36.31,-8.18,37.2200013434,132.7,43.54022,-10.55566,44.8014811773,7.16022,-2.20566,7.4922417529,36.38,-8.35,37.3259547768,132.35
2019-12-25 21:00:00,42.12202,-10.73234,43.4677776146,7.42202,-2.18234,7.7362128174,34.7,-8.55,35.7378300964,132.29,42.18202,-10.91234,43.5706549819,7.42202,-2.18234,7.7362128174,34.76,-8.73,35.8395103203,131.92
2019-12-25 21:30:00,41.45084,-11.20052,42.9374403636,9.10084,-2.64052,9.476161384,32.35,-8.56,33.4633545838,132.77,41.50084,-11.38052,43.0329635997,9.10084,-2.64052,9.476161384,32.4,-8.74,33.5581227127,132.4
2019-12-25 22:00:00,41.41962,-11.28274,42.928838126,10.90962,-3.24274,11.3813519079,30.51,-8.04,31.5515720686,133.19,41.46962,-11.46274,43.0246881598,10.90962,-3.24274,11.3813519079,30.56,-8.22,31.6462004038,132.88
2019-12-25 22:30:00,39.91004,-11.66472,41.5797665395,10.32004,-3.06472,10.7654881116,29.59,-8.6,30.8144138351,132.64,39.97004,-11.84472,41.6881456709,10.32004,-3.06472,10.7654881116,29.65,-8.78,30.9226599761,132.29
2019-12-25 23:00:00,38.51806,-12.00942,40.3468352526,9.50806,-2.78942,9.908787458599999,29.01,-9.22,30.4399162285,132.94,38.55806,-12.19942,40.441931696,9.50806,-2.78942,9.908787458599999,29.05,-9.41,30.5360541,132.59
2019-12-25 23:30:00,36.61774,-12.089,38.5616753229,10.40774,-3.049,10.8451580398,26.21,-9.04,27.7251816946,133.16,36.65774,-12.259,38.653240264,10.40774,-3.049,10.8451580398,26.25,-9.21,27.8188173724,132.87
2019-12-26 00:00:00,35.0583,-12.44308,37.2010031958,12.2883,-3.69308,12.8312570225,22.77,-8.75,24.3933474538,133.25,35.0883,-12.63308,37.2932099339,12.2883,-3.69308,12.8312570225,22.8,-8.94,24.4900714576,132.94
2019-12-26 00:30:00,30.0805,-11.64176,32.2547214551,8.6905,-2.7817600000000002,9.1248550097,21.39,-8.86,23.1523584112,133.02,30.1205,-11.82176,32.3573566558,8.6905,-2.7817600000000002,9.1248550097,21.43,-9.04,23.2586865493,132.69
2019-12-26 01:00:00,29.2785,-11.80762,31.569771179299998,10.6485,-3.46762,11.198881226,18.63,-8.34,20.411577597,133.12,29.3085,-11.98762,31.6652997067,10.6485,-3.46762,11.198881226,18.66,-8.52,20.5130690049,132.82
2019-12-26 01:30:00,28.3105,-11.79062,30.6676234853,12.3205,-3.91062,12.926239555,15.99,-7.88,17.8262306728,132.71,28.3405,-11.99062,30.7726974481,12.3205,-3.91062,12.926239555,16.02,-8.08,17.9423186907,132.43
2019-12-26 02:00:00,27.212,-11.96448,29.7261118492,9.552,-2.95448,9.9984826884,17.66,-9.01,19.8256323985,133.57,27.242,-12.14448,29.8264137715,9.552,-2.95448,9.9984826884,17.69,-9.19,19.9346983925,133.24
2019-12-26 02:30:00,26.5485,-11.88612,29.0878445558,10.2485,-3.17612,10.7293751218,16.3,-8.71,18.4811823215,133.66,26.5685,-12.07612,29.1842057713,10.2485,-3.17612,10.7293751218,16.32,-8.9,18.5890397815,133.37
2019-12-26 03:00:00,25.571,-18.46848,31.5429991363,10.121,-3.10848,10.5876007155,15.45,-15.36,21.7860528779,132.72,25.771,-9.01848,27.3034324309,10.121,-3.10848,10.5876007155,15.65,-5.91,16.7287357562,132.42
2019-12-26 03:30:00,24.8025,-25.33976,35.4579672726,11.1625,-3.38976,11.6658424088,13.64,-21.95,25.8428345968,131.03,25.2025,-5.34976,25.7640435163,11.1625,-3.38976,11.6658424088,14.04,-1.96,14.1761489834,130.75
2019-12-26 04:00:00,24.542,-25.43448,35.3443423601,8.882,-2.54448,9.239280408700001,15.66,-22.89,27.7342333588,131.5,24.972,-5.32448,25.5333286367,8.882,-2.54448,9.239280408700001,16.09,-2.7800000000000002,16.3283955121,131.21
2019-12-26 04:30:00,23.8465,-25.39012,34.8326535863,5.5265,-1.5501200000000002,5.739779984,18.32,-23.84,30.0660606,131.36,24.3065,-5.35012,24.8883451894,5.5265,-1.5501200000000002,5.739779984,18.78,-3.8,19.1605949803,131.06
2019-12-26 05:00:00,23.6585,-25.32862,34.6592500403,5.3385,-1.6686200000000002,5.5931989911,18.32,-23.66,29.9235358873,131.24,24.1085,-5.30862,24.6860531182,5.3385,-1.6686200000000002,5.5931989911,18.77,-3.64,19.119688805,130.95
2019-12-26 05:30:00,24.4885,-24.96976,34.9739266698,6.7685,-2.16976,7.1077739629,17.72,-22.8,28.8762601457,130.61,24.9185,-5.04976,25.4250215006,6.7685,-2.16976,7.1077739629,18.15,-2.88,18.377075393,130.4
2019-12-26 06:00:00,25.122,-24.89148,35.3652465083,10.022,-3.19148,10.5178908813,15.1,-21.7,26.4367168915,130.67,25.542,-4.96148,26.0194167458,10.022,-3.19148,10.5178908813,15.52,-1.77,15.6206049819,130.47
2019-12-26 06:30:00,26.4995,-24.66676,36.2032118623,10.9595,-3.35676,11.4620451032,15.54,-21.31,26.374375822,130.7,26.9195,-4.77676,27.3400240736,10.9595,-3.35676,11.4620451032,15.96,-1.42,16.0230459027,130.47
2019-12-26 07:00:00,26.629,-24.42234,36.132455384,9.709,-3.04234,10.1745031169,16.92,-21.38,27.2651939293,131.35,27.059,-4.34234,27.4052074919,9.709,-3.04234,10.1745031169,17.35,-1.3,17.3986350039,131.08
2019-12-26 07:30:00,27.9545,-24.18748,36.966041971,11.8445,-3.86748,12.4599190126,16.11,-20.32,25.9313420401,131.35,28.3845,-4.05748,28.6730358386,11.8445,-3.86748,12.4599190126,16.54,-0.19,16.5410912578,131.12
2019-12-26 08:00:00,29.3075,-23.89248,37.8124338915,11.6975,-3.49248,12.2077402823,17.61,-20.4,26.9494359867,131.25,29.7575,-3.7524800000000003,29.9931644279,11.6975,-3.49248,12.2077402823,18.06,-0.26,18.0618714424,131.08
2019-12-26 08:30:00,31.9125,-23.56876,39.6723342417,9.3725,-2.69876,9.7533102989,22.54,-20.87,30.7182112109,130.82,32.4325,-3.52876,32.6239053975,9.3725,-2.69876,9.7533102989,23.06,-0.8300000000000001,23.0749322859,130.71
2019-12-26 09:00:00,34.676,-23.0886,41.6594338171,7.426,-2.0886,7.7141250936,27.25,-21.0,34.402943188,130.44,35.236,-3.1586,35.3772872046,7.426,-2.0886,7.7141250936,27.81,-1.07,27.8305767098,130.37
2019-12-26 09:30:00,38.43406,-22.4029,44.4867047161,4.31406,-1.0029,4.4290994676,34.12,-21.4,40.275729664400004,130.24,39.09406,-2.4429,39.1703113045,4.31406,-1.0029,4.4290994676,34.78,-1.44,34.8097974714,130.49
2019-12-26 10:00:00,40.62672,-21.29916,45.871391898,1.9167200000000002,0.060840000000000005,1.9176853402,38.71,-21.36,44.2121442592,129.97,41.30672,-1.47916,41.3331952729,1.9167200000000002,0.060840000000000005,1.9176853402,39.39,-1.54,39.4200925925,130.07
2019-12-26 10:30:00,42.4546,-19.50534,46.7209947419,1.7646000000000002,0.09466000000000001,1.7671371411,40.69,-19.6,45.1645447226,129.65,43.1646,0.25466,43.1653512076,1.7646000000000002,0.09466000000000001,1.7671371411,41.4,0.16,41.4003091776,129.71
2019-12-26 11:00:00,44.95886,-19.40086,48.9662379731,1.98886,0.029140000000000003,1.9890734625,42.97,-19.43,47.1587298387,129.06,45.68886,0.17914000000000002,45.6892111908,1.98886,0.029140000000000003,1.9890734625,43.7,0.15,43.7002574363,129.33
2019-12-26 11:30:00,46.22436,-18.31064,49.7189198859,2.33436,-0.17064000000000001,2.3405885198,43.89,-18.14,47.4909644038,129.97,46.95436,1.48936,46.977974799,2.33436,-0.17064000000000001,2.3405885198,44.62,1.6600000000000001,44.6508678527,130.16
2019-12-26 12:00:00,45.94018,-17.59752,49.1952522972,4.13018,-0.9175200000000001,4.2308663159,41.81,-16.68,45.0144254656,130.59,46.63018,1.9224800000000002,46.669793402,4.13018,-0.9175200000000001,4.2308663159,42.5,2.84,42.5947837182,130.62
2019-12-26 12:30:00,46.02236,-17.55102,49.2554151643,5.65236,-1.52102,5.8534327885,40.37,-16.03,43.4361347267,130.48,46.68236,1.93898,46.7226109995,5.65236,-1.52102,5.8534327885,41.03,3.46,41.1756299284,130.47
2019-12-26 13:00:00,45.79722,-17.53116,49.0380151584,8.31722,-2.50116,8.685156871,37.48,-15.03,40.3813236534,130.65,46.43722,1.9888400000000002,46.4797900799,8.31722,-2.50116,8.685156871,38.12,4.49,38.3835185985,130.52
2019-12-26 13:30:00,45.76876,-17.57258,49.026268059,7.12876,-2.28258,7.4852782576,38.64,-15.29,41.555188605,130.98,46.41876,2.01742,46.4625791729,7.12876,-2.28258,7.4852782576,39.29,4.3,39.5246011998,130.79
2019-12-26 14:00:00,44.634,-17.64728,47.9960461642,9.054,-2.83728,9.4881543937,35.58,-14.81,38.5392332565,130.98,45.234,2.02272,45.2792022036,9.054,-2.83728,9.4881543937,36.18,4.86,36.5049585673,130.79
2019-12-26 14:30:00,44.27478,-18.34078,47.9232757129,8.10478,-2.22078,8.4035303686,36.17,-16.12,39.5995366135,130.983,44.90478,1.42922,44.9275187013,8.10478,-2.22078,8.4035303686,36.8,3.65,36.9805692222,130.793
2019-12-26 15:00:00,44.2982,-18.6684,48.0711938878,6.2582,-1.5784,6.4541780112,38.04,-17.09,41.7026342094,130.983,44.9482,1.2516,44.9656222663,6.2582,-1.5784,6.4541780112,38.69,2.83,38.7933628344,130.793
2019-12-26 15:30:00,44.34492,-18.73596,48.1405040161,5.13492,-1.21596,5.2769273378,39.21,-17.52,42.9461814368,130.983,45.01492,1.27404,45.0329457234,5.13492,-1.21596,5.2769273378,39.88,2.49,39.9576588403,130.793
2019-12-26 16:00:00,41.8087,-18.59962,45.7592969771,4.5087,-1.02962,4.6247695115,37.3,-17.57,41.2309944095,130.983,42.4587,1.31038,42.4789159635,4.5087,-1.02962,4.6247695115,37.95,2.34,38.0220738519,130.793
2019-12-26 16:30:00,40.586,-18.39044,44.55818308,4.236,-0.9504400000000001,4.3413168732,36.35,-17.44,40.3171936027,130.983,41.206,1.44956,41.2314886973,4.236,-0.9504400000000001,4.3413168732,36.97,2.4,37.0478190991,130.793
2019-12-26 17:00:00,44.4435,-18.24962,48.0444931537,4.7235,-1.10962,4.8520829336,39.72,-17.14,43.2603513624,130.983,45.1035,1.41038,45.1255458027,4.7235,-1.10962,4.8520829336,40.38,2.52,40.4585565734,130.793
2019-12-26 17:30:00,42.618,-17.93262,46.2371364172,4.368,-0.9926200000000001,4.4793658552,38.25,-16.94,41.8333132802,130.983,43.278,1.63738,43.3089632439,4.368,-0.9926200000000001,4.4793658552,38.91,2.63,38.9987820323,130.793
2019-12-26 18:00:00,42.473,-18.08926,46.1646732507,4.493,-1.02926,4.6093844652,37.98,-17.06,41.635609759,130.983,43.103,1.4907400000000002,43.1287713104,4.493,-1.02926,4.6093844652,38.61,2.52,38.6921503667,130.793
2019-12-26 18:30:00,41.377,-18.35098,45.2638332,5.017,-1.20098,5.1587442232,36.36,-17.15,40.2016430013,130.983,42.007,1.24902,42.0255648381,5.017,-1.20098,5.1587442232,36.99,2.45,37.0710480025,130.793
2019-12-26 19:00:00,43.712,-18.5524,47.4861083872,3.8120000000000003,-0.8124,3.8976066708,39.9,-17.74,43.6659776027,131.23,44.402,1.0776,44.4150743077,3.8120000000000003,-0.8124,3.8976066708,40.59,1.8900000000000001,40.6339783925,131.02
2019-12-26 19:30:00,45.354,-18.93348,49.1473496835,3.524,-0.72348,3.5974990355000003,41.83,-18.21,45.6218478363,131.42,46.034,0.7665200000000001,46.0403812855,3.524,-0.72348,3.5974990355000003,42.51,1.49,42.5361046642,131.27
2019-12-26 20:00:00,44.466,-19.16012,48.4183369646,2.886,-0.50012,2.9290128054,41.58,-18.66,45.5751247941,131.79,45.156,0.66988,45.1609684929,2.886,-0.50012,2.9290128054,42.27,1.17,42.2861892348,131.68
2019-12-26 20:30:00,43.346,-19.38848,47.4846172219,2.916,-0.5484800000000001,2.96713436,40.43,-18.84,44.6041533941,132.01,44.016,0.46152000000000004,44.0184195163,2.916,-0.5484800000000001,2.96713436,41.1,1.01,41.1124081027,131.81
2019-12-26 21:00:00,42.288,-19.61012,46.6136433935,3.688,-0.8801200000000001,3.7915636899000003,38.6,-18.73,42.9042293952,132.27,42.948,0.34988,42.9494251418,3.688,-0.8801200000000001,3.7915636899000003,39.26,1.23,39.2792629768,132.16
2019-12-26 21:30:00,41.263,-19.91662,45.8181942161,2.9530000000000003,-0.58662,3.010702912,38.31,-19.33,42.9104299675,132.34,41.913,0.03338,41.9130132921,2.9530000000000003,-0.58662,3.010702912,38.96,0.62,38.9649329526,132.16
2019-12-26 22:00:00,39.9275,-20.13612,44.7176540631,3.3675,-0.7361200000000001,3.4470173925,36.56,-19.4,41.3883268567,132.56,40.5675,-0.08612,40.5675914112,3.3675,-0.7361200000000001,3.4470173925,37.2,0.65,37.2056783301,132.43
2019-12-26 22:30:00,38.339,-21.09162,43.7576890983,3.129,-0.6216200000000001,3.1901492793,35.21,-20.47,40.7279388135,133.41,38.939,-0.86162,38.9485315516,3.129,-0.6216200000000001,3.1901492793,35.81,-0.24,35.8108042356,133.2
2019-12-26 23:00:00,35.503,-23.05684,42.3329762689,2.943,-0.56684,2.9970913542,32.56,-22.49,39.5721328715,132.94,36.103,-2.95684,36.2238804076,2.943,-0.56684,2.9970913542,33.16,-2.39,33.2460178066,132.76
2019-12-26 23:30:00,33.382,-23.17712,40.6391045115,3.102,-0.5871200000000001,3.1570736283,30.28,-22.59,37.7781219756,131.85,33.942,-3.40712,34.1125758437,3.102,-0.5871200000000001,3.1570736283,30.84,-2.8200000000000003,30.9686615791,131.73
2019-12-27 00:00:00,31.4525,-23.30684,39.1467565328,2.0725,-0.09684000000000001,2.0747612479,29.38,-23.21,37.4418015058,131.7,32.0125,-3.5968400000000003,32.2139319897,2.0725,-0.09684000000000001,2.0747612479,29.94,-3.5,30.1438816346,131.57
2019-12-27 00:30:00,30.85726,-23.02766,38.5025144605,2.08726,0.31234,2.1105000789,28.77,-23.34,37.0468419707,131.42,31.39726,-3.31766,31.5720573195,2.08726,0.31234,2.1105000789,29.31,-3.63,29.5339296403,131.36
2019-12-27 01:00:00,29.91478,-23.272,37.9009240844,2.00478,0.278,2.0239631539,27.91,-23.55,36.5180859301,131.31,30.45478,-3.622,30.6694067248,2.00478,0.278,2.0239631539,28.45,-3.9,28.7160669312,131.25
2019-12-27 01:30:00,29.0095,-23.14484,37.1111130105,1.6395,0.6851600000000001,1.7769086852,27.37,-23.83,36.2902989792,131.91,29.5495,-3.3148400000000002,29.7348468043,1.6395,0.6851600000000001,1.7769086852,27.91,-4.0,28.1951786659,131.84
2019-12-27 02:00:00,28.2155,-23.2461,36.5581127174,1.6155,0.8439000000000001,1.822637501,26.6,-24.09,35.8871578702,132.54,28.7555,-3.2561,28.9392634229,1.6155,0.8439000000000001,1.822637501,27.14,-4.1,27.4479434567,132.45
2019-12-27 02:30:00,27.72598,-23.28488,36.2065685142,1.6259800000000002,0.8751200000000001,1.8465226711,26.1,-24.16,35.5656519693,132.72,28.24598,-3.23488,28.4306143932,1.6259800000000002,0.8751200000000001,1.8465226711,26.62,-4.11,26.9354134923,132.65
2019-12-27 03:00:00,27.07566,-23.41352,35.7950315439,1.60566,0.86648,1.8245360029,25.47,-24.28,35.1886245824,133.01,27.59566,-3.29352,27.7915045441,1.60566,0.86648,1.8245360029,25.99,-4.16,26.3208225555,132.92
2019-12-27 03:30:00,26.67162,-23.5468,35.5784640431,1.61162,0.9032,1.8474548071,25.06,-24.45,35.0115138205,133.31,27.18162,-3.3368,27.3856659598,1.61162,0.9032,1.8474548071,25.57,-4.24,25.9191531497,133.2
2019-12-27 04:00:00,26.30762,-23.54732,35.3067578411,1.60762,0.9526800000000001,1.8687004165,24.7,-24.5,34.789941075,133.49,26.82762,-3.24732,27.0234394933,1.60762,0.9526800000000001,1.8687004165,25.22,-4.2,25.5673307171,133.41
2019-12-27 04:30:00,26.296,-23.57692,35.3178534552,1.596,0.9230800000000001,1.8437170842000001,24.7,-24.5,34.789941075,133.49,26.796,-3.29692,26.9980609949,1.596,0.9230800000000001,1.8437170842000001,25.2,-4.22,25.550898223,133.37
2019-12-27 05:00:00,26.34396,-23.665399999999998,35.4126444316,1.64396,0.9346000000000001,1.891053051,24.7,-24.6,34.8604360271,133.44,26.86396,-3.4454000000000002,27.08400133,1.64396,0.9346000000000001,1.891053051,25.22,-4.38,25.5975155044,133.28
2019-12-27 05:30:00,27.04906,-23.2611,35.6753475119,1.6190600000000002,0.8689,1.8374826512,25.43,-24.13,35.0562662016,132.75,27.56906,-3.1811,27.7519813075,1.6190600000000002,0.8689,1.8374826512,25.95,-4.05,26.2641390493,132.66
2019-12-27 06:00:00,28.30836,-23.00682,36.4784458606,1.61836,0.8631800000000001,1.8341670595,26.69,-23.87,35.8068848128,132.52,28.83836,-2.97682,28.9915930021,1.61836,0.8631800000000001,1.8341670595,27.22,-3.84,27.4895252778,132.5
2019-12-27 06:30:00,30.66672,-22.7729,38.1975482193,1.6467200000000002,0.5171,1.7260009178,29.02,-23.29,37.2100053749,132.73,31.23672,-2.7129000000000003,31.3543059685,1.6467200000000002,0.5171,1.7260009178,29.59,-3.23,29.7657689301,132.63
2019-12-27 07:00:00,32.12524,-22.6732,39.3205422559,1.65524,0.5968,1.7595424683,30.47,-23.27,38.3394548735,133.72,32.70524,-2.3432,32.7890730228,1.65524,0.5968,1.7595424683,31.05,-2.94,31.1888778253,133.5
2019-12-27 07:30:00,34.17368,-21.92766,40.6037273882,1.64368,0.6023400000000001,1.7505705978,32.53,-22.53,39.570213545,132.95,34.78368,-1.78766,34.8295868855,1.64368,0.6023400000000001,1.7505705978,33.14,-2.39,33.226069584,132.74
2019-12-27 08:00:00,36.48692,-21.55236,42.3768752111,1.6669200000000002,0.51764,1.7454436273,34.82,-22.07,41.2252022433,133.2,37.10692,-1.37236,37.132288966,1.6669200000000002,0.51764,1.7454436273,35.44,-1.8900000000000001,35.4903606631,132.92
2019-12-27 08:30:00,39.32394,-20.95962,44.560946216,1.75394,0.36038000000000003,1.7905807069000002,37.57,-21.32,43.1977696183,132.57,39.97394,-0.9396200000000001,39.9849817415,1.75394,0.36038000000000003,1.7905807069000002,38.22,-1.3,38.2421024527,132.31
2019-12-27 09:00:00,42.10794,-19.83426,46.5454238437,1.72794,0.5057400000000001,1.8004303904999999,40.38,-20.34,45.2134935611,131.78,42.79794,-0.004260000000000001,42.797940212,1.72794,0.5057400000000001,1.8004303904999999,41.07,-0.51,41.0731664229,131.54
2019-12-27 09:30:00,44.89414,-18.9244,48.719777521,1.79414,0.5356000000000001,1.8723796890000002,43.1,-19.46,47.2895506428,130.95,45.60414,0.6856,45.609293269,1.79414,0.5356000000000001,1.8723796890000002,43.81,0.15,43.8102567899,130.73
2019-12-27 10:00:00,46.97538,-17.49602,50.1278070734,1.89538,0.47398,1.9537457319,45.08,-17.97,48.5296538211,130.42,47.70538,1.95398,47.7453800779,1.89538,0.47398,1.9537457319,45.81,1.48,45.8339012086,130.22
2019-12-27 10:30:00,48.4967,-16.54686,51.2418626393,2.3667,0.15314000000000003,2.3716493732,46.13,-16.7,49.0598297999,130.42,49.2367,2.9131400000000003,49.3228041736,2.3667,0.15314000000000003,2.3716493732,46.87,2.76,46.9511927431,130.19
2019-12-27 11:00:00,48.12812,-15.98562,50.7134694289,2.27812,0.31438000000000005,2.2997098771,45.85,-16.3,48.6612011771,130.18,48.83812,3.39438,48.9559371345,2.27812,0.31438000000000005,2.2997098771,46.56,3.08,46.661761647,129.99
2019-12-27 11:30:00,44.15504,-15.71492,46.8681796959,2.41504,0.31508,2.4355068483,41.74,-16.03,44.7122857837,130.22,44.84504,3.68508,44.9961934746,2.41504,0.31508,2.4355068483,42.43,3.37,42.5636206167,129.99
2019-12-27 12:00:00,44.48982,-15.6757,47.1706651863,2.44982,0.2843,2.4662612437,42.04,-15.96,44.9675794323,129.94,45.18982,3.6343,45.3357250755,2.44982,0.2843,2.4662612437,42.74,3.35,42.8710869935,129.73
2019-12-27 12:30:00,45.08334,-15.18204,47.5710193723,2.44334,0.32796000000000003,2.4652521407,42.64,-15.51,45.3732266871,129.49,45.76334,3.98796,45.936772992,2.44334,0.32796000000000003,2.4652521407,43.32,3.66,43.4743372577,129.25
2019-12-27 13:00:00,47.14704,-15.11026,49.5092247771,2.63704,0.049740000000000006,2.6375090577,44.51,-15.16,47.0209070521,129.55,47.88704,4.03974,48.0571336976,2.63704,0.049740000000000006,2.6375090577,45.25,3.99,45.4255720933,129.25
2019-12-27 13:30:00,51.481,-14.46916,53.4756949661,3.771,-0.40916,3.7931323343,47.71,-14.06,49.7385936673,129.62,52.221,4.75084,52.436660093,3.771,-0.40916,3.7931323343,48.45,5.16,48.7239992201,129.39
2019-12-27 14:00:00,50.41652,-14.51332,52.4639108944,4.31652,-0.32332000000000005,4.3286118714,46.1,-14.19,48.2344907716,129.55,51.14652,4.72668,51.3644625391,4.31652,-0.32332000000000005,4.3286118714,46.83,5.05,47.1015010377,129.39
2019-12-27 14:30:00,49.95132,-14.61608,52.0457891122,3.72132,0.12392000000000002,3.7233826971,46.23,-14.74,48.5229893968,130.01,50.69132,4.73392,50.9118838967,3.72132,0.12392000000000002,3.7233826971,46.97,4.61,47.1956883624,129.8
2019-12-27 15:00:00,49.51614,-15.01106,51.7414731412,3.62614,0.09894000000000001,3.6274895483,45.89,-15.11,48.3136026394,130.07,50.24614,4.33894,50.4331338033,3.62614,0.09894000000000001,3.6274895483,46.62,4.24,46.8124128838,129.86
2019-12-27 15:30:00,45.0086,-15.16942,47.4961617091,3.8386,-0.09942000000000001,3.8398872765,41.17,-15.07,43.8414621107,130.33,45.6786,4.24058,45.8750151684,3.8386,-0.09942000000000001,3.8398872765,41.84,4.34,42.064488586,130.12
2019-12-27 16:00:00,44.45142,-14.66634,46.8084422835,3.64142,0.19366000000000003,3.6465660301,40.81,-14.86,43.4312755972,130.15,45.12142,4.69366,45.3648871597,3.64142,0.19366000000000003,3.6465660301,41.48,4.5,41.7233795371,129.89
2019-12-27 16:30:00,46.48762,-14.5174,48.7016808337,3.89762,-0.0874,3.8985998030999998,42.59,-14.43,44.9681331612,129.7,47.18762,4.7226,47.4233532347,3.89762,-0.0874,3.8985998030999998,43.29,4.8100000000000005,43.5564025144,129.46
2019-12-27 17:00:00,48.68486,-7.48964,49.2575912987,4.10486,0.20036,4.1097469203,44.58,-7.69,45.2383963023,130.69,49.03486,0.74036,49.0404488983,4.10486,0.20036,4.1097469203,44.93,0.54,44.9332449307,130.45
2019-12-27 17:30:00,50.45578,-2.85922,50.536727975,11.24578,-1.9792200000000002,11.4186198648,39.21,-0.88,39.2198737887,132.17,50.53578,-3.00922,50.6252947173,11.24578,-1.9792200000000002,11.4186198648,39.29,-1.03,39.303498572,131.9
2019-12-27 18:00:00,50.008,-3.11238,50.1047599861,11.558,-2.20238,11.7659611449,38.45,-0.91,38.460767023,132.08,50.078,-3.28238,50.1854570814,11.558,-2.20238,11.7659611449,38.52,-1.08,38.5351372127,131.99
2019-12-27 18:30:00,53.07156,-3.27848,53.1727271441,11.79156,-2.26848,12.0077845061,41.28,-1.01,41.2923540138,132.25,53.15156,-3.42848,53.2620202916,11.79156,-2.26848,12.0077845061,41.36,-1.16,41.3762637269,132.23
2019-12-27 19:00:00,48.5105,-3.85,48.6630363854,11.3105,-1.88,11.465679668,37.2,-1.97,37.2521261138,132.83,48.5905,-4.02,48.7565081835,11.3105,-1.88,11.465679668,37.28,-2.14,37.3413711585,132.78
2019-12-27 19:30:00,46.94298,-5.2946,47.2406198143,11.36298,-1.9445999999999999,11.5281734737,35.58,-3.35,35.7373600032,132.94,47.01298,-5.4746,47.3306616649,11.36298,-1.9445999999999999,11.5281734737,35.65,-3.5300000000000002,35.8243408872,132.9
2019-12-27 20:00:00,47.0534,-5.69582,47.3968861533,11.5234,-2.12582,11.7178435829,35.53,-3.5700000000000003,35.7089036516,132.66,47.1434,-5.86582,47.5069258933,11.5234,-2.12582,11.7178435829,35.62,-3.74,35.8158065664,132.69
2019-12-27 20:30:00,49.09254,-6.31496,49.4970322691,4.57254,-0.33496000000000004,4.5847922803,44.52,-5.98,44.9198263576,132.93,49.19254,-6.48496,49.6181488757,4.57254,-0.33496000000000004,4.5847922803,44.62,-6.15,45.0418349981,133.01
2019-12-27 21:00:00,47.36626,-7.52746,47.9606634695,4.03626,-0.33746000000000004,4.0503424595,43.33,-7.19,43.9224885452,133.12,47.49626,-6.41746,47.927846883,4.03626,-0.33746000000000004,4.0503424595,43.46,-6.08,43.8832314216,133.2
2019-12-27 21:30:00,45.38656,-18.79656,49.1248460198,2.68656,-0.41656000000000004,2.7186626983,42.7,-18.38,46.4877876436,130.63,46.09656,0.81344,46.1037365998,2.68656,-0.41656000000000004,2.7186626983,43.41,1.23,43.4274222122,130.72
2019-12-27 22:00:00,43.92286,-19.32312,47.9854206725,3.02286,-0.5931200000000001,3.0804989716,40.9,-18.73,44.9846962866,130.71,44.59286,0.27688,44.5937195748,3.02286,-0.5931200000000001,3.0804989716,41.57,0.87,41.5791029244,130.8
2019-12-27 22:30:00,41.513,-20.00036,46.0797522685,2.933,-0.44036000000000003,2.9658735525,38.58,-19.56,43.255173101,131.7,42.163,-0.15036000000000002,42.163268103,2.933,-0.44036000000000003,2.9658735525,39.23,0.29,39.2310718691,131.76
2019-12-27 23:00:00,39.0584,-20.2318,43.9873202389,2.8884,-0.33180000000000004,2.9073950196,36.17,-19.9,41.2829129302,131.82,39.6984,-0.32180000000000003,39.6997042533,2.8884,-0.33180000000000004,2.9073950196,36.81,0.01,36.8100013583,131.93
2019-12-27 23:30:00,36.73022,-21.06372,42.3413434067,2.56022,-0.06372,2.5610128244,34.17,-21.0,40.1072175549,132.92,37.33022,-0.8137200000000001,37.339087636,2.56022,-0.06372,2.5610128244,34.77,-0.75,34.778087929,133.04
2019-12-28 00:00:00,34.44868,-23.02368,41.4343021479,2.31868,0.036320000000000005,2.3189644423,32.13,-23.06,39.548710472,133.15,35.04868,-2.83368,35.163044693,2.31868,0.036320000000000005,2.3189644423,32.73,-2.87,32.8555900875,133.23
2019-12-28 00:30:00,33.02828,-23.46108,40.5128319736,2.39828,-0.07108,2.3993330999999998,30.63,-23.39,38.5394473235,129.4,33.61828,-3.8210800000000003,33.8347366256,2.39828,-0.07108,2.3993330999999998,31.22,-3.75,31.444409678,129.52
2019-12-28 01:00:00,33.16404,-11.9743,35.2595718864,3.18404,-0.5743,3.2354182437,29.98,-11.4,32.0742950039,131.63,33.28404,-9.9443,34.7378240713,3.18404,-0.5743,3.2354182437,30.1,-9.37,31.5247030121,131.76
2019-12-28 01:30:00,31.94568,-10.83156,33.7320198431,3.41568,-0.79156,3.5061998083,28.53,-10.04,30.2450409158,131.19,31.98568,-11.01156,33.8280679125,3.41568,-0.79156,3.5061998083,28.57,-10.22,30.3429283359,131.36
2019-12-28 02:00:00,30.93986,-10.93996,32.8170331021,3.25986,-0.69996,3.334161247,27.68,-10.24,29.5133867931,132.04,30.99986,-11.11996,32.933946475,3.25986,-0.69996,3.334161247,27.74,-10.42,29.632482177500002,132.16
2019-12-28 02:30:00,30.24862,-10.73762,32.0979048408,3.00862,-0.43762,3.0402805082,27.24,-10.3,29.1222869981,131.99,30.29862,-10.91762,32.2056020029,3.00862,-0.43762,3.0402805082,27.29,-10.48,29.2331062325,132.16
2019-12-28 03:00:00,29.46122,-10.62478,31.3185158323,2.62122,-0.08478000000000001,2.6225906918,26.84,-10.54,28.8353463652,132.56,29.51122,-10.81478,31.4304243105,2.62122,-0.08478000000000001,2.6225906918,26.89,-10.73,28.9517702395,132.67
2019-12-28 03:30:00,29.07478,-11.26782,31.1818312419,2.72478,-0.017820000000000003,2.7248382706000003,26.35,-11.25,28.6510907297,132.69,29.13478,-10.83782,31.0852657701,2.72478,-0.017820000000000003,2.7248382706000003,26.41,-10.82,28.5405063024,132.77
2019-12-28 04:00:00,27.94428,-24.22466,36.9826572441,2.66428,-0.16466,2.6693633761999997,25.28,-24.06,34.8993123141,130.26,28.48428,-4.38466,28.8197753363,2.66428,-0.16466,2.6693633761999997,25.82,-4.22,26.1625839702,130.24
2019-12-28 04:30:00,27.6838,-24.05606,36.675425085,2.3338,0.00394,2.3338033258,25.35,-24.06,34.9500515021,130.16,28.2238,-4.25606,28.5428963696,2.3338,0.00394,2.3338033258,25.89,-4.26,26.2381344611,130.02
2019-12-28 05:00:00,27.55662,-23.98596,36.5334584039,2.21662,0.14404,2.2212950605,25.34,-24.13,34.991034566,130.1,28.09662,-4.21596,28.4111663637,2.21662,0.14404,2.2212950605,25.88,-4.36,26.244694702,129.95
2019-12-28 05:30:00,28.18482,-23.97566,37.0029235449,2.19482,0.18434,2.2025476313,25.99,-24.16,35.485006693,130.32,28.72482,-4.15566,29.0238659394,2.19482,0.18434,2.2025476313,26.53,-4.34,26.8826430992,130.11
2019-12-28 06:00:00,28.9432,-23.0586,37.0055112139,2.3632,0.0814,2.3646014886,26.58,-23.14,35.2413961131,129.59,29.4932,-3.4486,29.694135586,2.3632,0.0814,2.3646014886,27.13,-3.5300000000000002,27.358687834,129.39
2019-12-28 06:30:00,31.29924,-22.29344,38.4270723789,2.92924,-0.64344,2.9990768598,28.37,-21.65,35.6872442197,130.19,31.87924,-2.50344,31.9773850527,2.92924,-0.64344,2.9990768598,28.95,-1.8599999999999999,29.0096897605,129.92
2019-12-28 07:00:00,32.39648,-21.89034,39.0988350428,2.72648,-0.52034,2.7756885463,29.67,-21.37,36.5648164223,130.27,32.98648,-2.05034,33.0501400437,2.72648,-0.52034,2.7756885463,30.26,-1.53,30.2986550857,130.03
2019-12-28 07:30:00,34.17652,-21.46214,40.3566348038,2.77652,-0.29214,2.7918468959,31.4,-21.17,37.8698943753,130.47,34.78652,-1.56214,34.8215774354,2.77652,-0.29214,2.7918468959,32.01,-1.27,32.0351837828,130.23
2019-12-28 08:00:00,36.14688,-21.10686,41.8580514691,2.70688,-0.24686000000000002,2.718113168,33.44,-20.86,39.4128557707,130.47,36.77688,-1.22686,36.7973380558,2.70688,-0.24686000000000002,2.718113168,34.07,-0.98,34.0840915971,130.19
2019-12-28 08:30:00,36.2568,-20.65626,41.7281274853,3.3068,-0.63626,3.3674549778,32.95,-20.02,38.5551929058,130.47,36.8668,-0.75626,36.8745558811,3.3068,-0.63626,3.3674549778,33.56,-0.12,33.5602145404,130.19
