Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2019-12-28 09:00:00,38.8637,-20.1885,43.7945511444,3.7737,-0.8785000000000001,3.8746062948,35.09,-19.31,40.0522683502,129.91,39.5237,-0.4985,39.5268435869,3.7737,-0.8785000000000001,3.8746062948,35.75,0.38,35.7520195234,129.63
2019-12-28 09:30:00,44.4982,-15.32638,47.0636561175,4.2882,-1.00638,4.4047088376,40.21,-14.32,42.6837966915,130.09,44.9782,-2.98638,45.0772330644,4.2882,-1.00638,4.4047088376,40.69,-1.98,40.738145515,129.84
2019-12-28 10:00:00,46.4279,-7.19884,46.9826903844,3.5279,-0.58884,3.5767039234,42.9,-6.61,43.4062449424,131.48,46.5079,-7.35884,47.0864873245,3.5279,-0.58884,3.5767039234,42.98,-6.77,43.509921857,131.28
2019-12-28 10:30:00,47.2615,-6.59292,47.719136375,3.9415,-0.48292,3.970973933,43.32,-6.11,43.7487656969,130.93,47.3415,-6.76292,47.8221152729,3.9415,-0.48292,3.970973933,43.4,-6.28,43.8520056554,130.73
2019-12-28 11:00:00,47.80192,-6.88648,48.2954155431,4.29192,-0.39648000000000005,4.3101941577,43.51,-6.49,43.9913650618,130.31,47.89192,-7.04648,48.4075291838,4.29192,-0.39648000000000005,4.3101941577,43.6,-6.65,44.1042231538,130.1
2019-12-28 11:30:00,48.6754,-8.51832,49.4151428287,4.7154,-1.00832,4.8220023209,43.96,-7.51,44.5968799357,130.31,48.7654,-8.688320000000001,49.5333336409,4.7154,-1.00832,4.8220023209,44.05,-7.68,44.7144819941,130.1
2019-12-28 12:00:00,46.0202,-8.08348,46.7247413792,4.3502,-0.8434800000000001,4.4312186304,41.67,-7.24,42.2942844838,130.98,46.0902,-8.25348,46.8233538755,4.3502,-0.8434800000000001,4.4312186304,41.74,-7.41,42.3926373324,130.79
2019-12-28 12:30:00,44.42996,-7.72534,45.096587717,4.23996,-0.75534,4.3067156067,40.19,-6.97,40.7899129688,130.86,44.51996,-7.89534,45.2146351541,4.23996,-0.75534,4.3067156067,40.28,-7.14,40.9079209934,130.63
2019-12-28 13:00:00,49.7541,-8.18192,50.4223589462,4.0341,-0.74192,4.1017567086,45.72,-7.44,46.3213989426,130.76,49.8441,-8.35192,50.5389836908,4.0341,-0.74192,4.1017567086,45.81,-7.61,46.4377884917,130.53
2019-12-28 13:30:00,49.45104,-8.10264,50.1104593079,4.26104,-0.8426400000000001,4.3435589154,45.19,-7.26,45.7694625269,130.89,49.53104,-8.27264,50.217133491,4.26104,-0.8426400000000001,4.3435589154,45.27,-7.43,45.8756776517,130.67
2019-12-28 14:00:00,45.35334,-8.15122,46.0800155886,4.11334,-0.7112200000000001,4.1743741859,41.24,-7.44,41.90574185,131.29,45.41334,-8.32122,46.169407103,4.11334,-0.7112200000000001,4.1743741859,41.3,-7.61,41.9952628281,131.04
2019-12-28 14:30:00,43.43718,-8.78646,44.3169322684,5.80718,-1.8164600000000002,6.0846418534,37.63,-6.97,38.2700640188,131.41,43.50718,-8.95646,44.4195102099,5.80718,-1.8164600000000002,6.0846418534,37.7,-7.14,38.3701654935,131.15
2019-12-28 15:00:00,49.18234,-9.38442,50.0696505541,7.95234,-2.45442,8.3224929566,41.23,-6.93,41.8083460567,131.64,49.26234,-9.55442,50.1803256647,7.95234,-2.45442,8.3224929566,41.31,-7.1,41.9157023083,131.37
2019-12-28 15:30:00,49.52616,-9.530380000000001,50.4347961956,8.66616,-2.72038,9.0831050027,40.86,-6.8100000000000005,41.4236128313,131.73,49.60616,-9.69038,50.5437886836,8.66616,-2.72038,9.0831050027,40.94,-6.97,41.5290801728,131.48
2019-12-28 16:00:00,50.01502,-9.409980000000001,50.8925333345,8.37502,-2.67998,8.7933641344,41.64,-6.73,42.1803568027,131.12,50.10502,-9.57998,51.0126361405,8.37502,-2.67998,8.7933641344,41.73,-6.9,42.2966062468,130.85
2019-12-28 16:30:00,52.59418,-8.796520000000001,53.3247272284,7.01418,-2.20652,7.3530572949,45.58,-6.59,46.0539303426,131.08,52.66418,-8.96652,53.4220397962,7.01418,-2.20652,7.3530572949,45.65,-6.76,46.1478070985,130.81
2019-12-28 17:00:00,54.82366,-8.16422,55.4282255174,7.08366,-2.08422,7.3839157636,47.74,-6.08,48.1256064897,130.48,54.91366,-8.32422,55.5410001099,7.08366,-2.08422,7.3839157636,47.83,-6.24,48.235324193,130.25
2019-12-28 17:30:00,53.80688,-7.86214,54.3782454729,8.00688,-2.54214,8.4007501519,45.8,-5.32,46.1079429166,129.52,53.87688,-8.01214,54.4693729165,8.00688,-2.54214,8.4007501519,45.87,-5.47,46.1949975647,129.33
2019-12-28 18:00:00,49.58516,-7.91468,50.2128494683,7.74516,-2.33468,8.0893902198,41.84,-5.58,42.2104489434,129.68,49.66516,-8.08468,50.3188848101,7.74516,-2.33468,8.0893902198,41.92,-5.75,42.3125146972,129.42
2019-12-28 18:30:00,48.7829,-8.4629,49.5115340988,8.0729,-2.5429,8.4639266786,40.71,-5.92,41.1381878551,129.84,48.8529,-8.6329,49.6098054906,8.0729,-2.5429,8.4639266786,40.78,-6.09,41.232226474,129.61
2019-12-28 19:00:00,48.00578,-8.82266,48.8097760995,10.50578,-3.34266,11.0247353385,37.5,-5.48,37.8982901989,129.78,48.06578,-8.98266,48.8979282555,10.50578,-3.34266,11.0247353385,37.56,-5.64,37.9810900318,129.57
2019-12-28 19:30:00,47.88036,-9.02486,48.7234745451,8.95036,-2.90486,9.4099498271,38.93,-6.12,39.4081121091,130.94,47.97036,-9.20486,48.8455206355,8.95036,-2.90486,9.4099498271,39.02,-6.3,39.525313408,130.73
2019-12-28 20:00:00,51.19204,-9.9478,52.1496278434,8.83204,-2.9978,9.3269360136,42.36,-6.95,42.9263567054,131.57,51.26204,-10.1078,52.2490609083,8.83204,-2.9978,9.3269360136,42.43,-7.11,43.0215876044,131.3
2019-12-28 20:30:00,48.7619,-10.29302,49.8364239521,7.5619,-2.5430200000000003,7.9780500331,41.2,-7.75,41.9225774494,132.11,48.8419,-10.47302,49.9521305204,7.5619,-2.5430200000000003,7.9780500331,41.28,-7.93,42.0347867843,131.86
2019-12-28 21:00:00,47.3852,-9.39974,48.3085115803,6.2652,-2.02974,6.5857858686,41.12,-7.37,41.7752474559,131.93,47.4552,-9.55974,48.4085182164,6.2652,-2.02974,6.5857858686,41.19,-7.53,41.872628291,131.72
2019-12-28 21:30:00,46.52778,-9.13104,47.4152950345,7.07778,-2.3510400000000002,7.4580398772,39.45,-6.78,40.0283761849,132.8,46.58778,-9.31104,47.5091223999,7.07778,-2.3510400000000002,7.4580398772,39.51,-6.96,40.1183461773,132.58
2019-12-28 22:00:00,44.62648,-9.40516,45.606795018,7.26648,-2.36516,7.6417088021,37.36,-7.04,38.0175117545,132.63,44.69648,-9.58516,45.7126964488,7.26648,-2.36516,7.6417088021,37.43,-7.22,38.1199855719,132.47
2019-12-28 22:30:00,42.59308,-9.6379,43.6698932939,6.44308,-2.0879,6.7729318833,36.15,-7.55,36.9300013539,132.88,42.65308,-9.8179,43.7684406153,6.44308,-2.0879,6.7729318833,36.21,-7.73,37.025896343,132.75
2019-12-28 23:00:00,40.33034,-10.13612,41.5845795118,6.93034,-2.15612,7.2579932468,33.4,-7.98,34.3400698893,132.88,40.38034,-10.30612,41.6747881575,6.93034,-2.15612,7.2579932468,33.45,-8.15,34.4285491998,132.75
2019-12-28 23:30:00,37.64318,-16.78848,41.2172544115,6.24318,-1.9784800000000002,6.5491739649,31.4,-14.81,34.7173746127,132.1,37.94318,-7.77848,38.7322818799,6.24318,-1.9784800000000002,6.5491739649,31.7,-5.8,32.2262315513,131.95
2019-12-29 00:00:00,35.24648,-24.23116,42.7722277575,6.07648,-1.8511600000000001,6.3521966701,29.17,-22.38,36.7661977909,130.6,35.81648,-4.31116,36.0750099118,6.07648,-1.8511600000000001,6.3521966701,29.74,-2.46,29.8415683234,130.46
2019-12-29 00:30:00,34.05906,-24.52504,41.9701936508,6.15906,-1.8350400000000002,6.4266158968,27.9,-22.69,35.9617310484,131.02,34.61906,-4.46504,34.9058146658,6.15906,-1.8350400000000002,6.4266158968,28.46,-2.63,28.5812613438,130.91
2019-12-29 01:00:00,32.9584,-24.44606,41.0349360921,6.0384,-1.7760600000000002,6.2941769663,26.92,-22.67,35.1939668125,130.17,33.5084,-4.66606,33.8317156893,6.0384,-1.7760600000000002,6.2941769663,27.47,-2.89,27.6216038636,130.04
2019-12-29 01:30:00,32.22282,-24.83006,40.6797493645,6.87282,-2.21006,7.2194196412,25.35,-22.62,33.9747980126,130.69,32.75282,-4.88006,33.1143806156,6.87282,-2.21006,7.2194196412,25.88,-2.67,26.0173653547,130.53
2019-12-29 02:00:00,30.82138,-24.75232,39.5301759481,6.55138,-2.03232,6.859366187,24.27,-22.72,33.2450191758,130.83,31.35138,-4.82232,31.7200850895,6.55138,-2.03232,6.859366187,24.8,-2.79,24.9564440576,130.56
2019-12-29 02:30:00,30.1045,-24.81942,39.0164648499,5.5745000000000005,-1.7094200000000002,5.8307089609,24.53,-23.11,33.7015281553,130.91,30.6345,-4.8394200000000005,31.0143930488,5.5745000000000005,-1.7094200000000002,5.8307089609,25.06,-3.13,25.2547124315,130.66
2019-12-29 03:00:00,29.4528,-24.8784,38.5538871503,5.5128,-1.7684000000000002,5.7894906857,23.94,-23.11,33.2745503351,130.72,29.9628,-4.9484,30.3686688283,5.5128,-1.7684000000000002,5.7894906857,24.45,-3.18,24.6559303211,130.54
2019-12-29 03:30:00,28.9691,-24.87756,38.1850984857,5.3191,-1.61756,5.559615559,23.65,-23.26,33.1715254398,130.84,29.4991,-4.82756,29.8915077633,5.3191,-1.61756,5.559615559,24.18,-3.21,24.3921401275,130.81
2019-12-29 04:00:00,28.70968,-25.11888,38.1471343374,5.11968,-1.51888,5.3402359271,23.59,-23.6,33.3683697534,130.98,29.21968,-5.04888,29.6526708503,5.11968,-1.51888,5.3402359271,24.1,-3.5300000000000002,24.3571529535,130.99
2019-12-29 04:30:00,28.37786,-25.05942,37.8586511767,5.12786,-1.53942,5.3539482736,23.25,-23.52,33.0719352322,130.59,28.89786,-5.08942,29.3426056872,5.12786,-1.53942,5.3539482736,23.77,-3.55,24.0336306038,130.63
2019-12-29 05:00:00,28.64234,-25.06376,38.0601590382,6.42234,-1.93376,6.7071513188,22.22,-23.13,32.0737478321,130.47,29.14234,-5.08376,29.5824372967,6.42234,-1.93376,6.7071513188,22.72,-3.15,22.9373254762,130.55
2019-12-29 05:30:00,28.57084,-24.72266,37.7823082379,5.20084,-1.48266,5.408051163,23.37,-23.24,32.9583752634,130.03,29.08084,-4.90266,29.4912076759,5.20084,-1.48266,5.408051163,23.88,-3.42,24.1236564393,130.09
2019-12-29 06:00:00,28.98922,-24.52254,37.9701177804,4.58922,-1.25254,4.7570785846,24.4,-23.27,33.7172492947,129.95,29.51922,-4.70254,29.8914407793,4.58922,-1.25254,4.7570785846,24.93,-3.45,25.1675862967,130.02
2019-12-29 06:30:00,30.6296,-24.23506,39.0577844912,5.8296,-1.80506,6.1026615311,24.8,-22.43,33.4386737177,129.71,31.1596,-4.52506,31.4864548681,5.8296,-1.80506,6.1026615311,25.33,-2.7199999999999998,25.4756216803,129.72
2019-12-29 07:00:00,32.7459,-13.45712,35.4032208352,6.7559000000000005,-2.27712,7.129337999,25.99,-11.18,28.2926227134,131.71,32.8959,-9.41712,34.2172819772,6.7559000000000005,-2.27712,7.129337999,26.14,-7.14,27.0975866084,131.66
2019-12-29 07:30:00,34.1641,-10.22416,35.6611718332,4.6841,-1.4641600000000001,4.9076019924,29.48,-8.76,30.7539916108,133.25,34.2341,-10.41416,35.7830732514,4.6841,-1.4641600000000001,4.9076019924,29.55,-8.95,30.8756376452,133.16
2019-12-29 08:00:00,35.4424,-10.9157,37.0852561573,3.1424,-0.6457,3.2080533428,32.3,-10.27,33.8934049632,133.39,35.5424,-9.5257,36.7967547244,3.1424,-0.6457,3.2080533428,32.4,-8.88,33.5948567492,133.23
2019-12-29 08:30:00,36.49098,-23.16998,43.2254507734,3.18098,-0.69998,3.2570854703,33.31,-22.47,40.1803061213,131.47,37.12098,-2.95998,37.2388055362,3.18098,-0.69998,3.2570854703,33.94,-2.26,34.0151613255,131.31
2019-12-29 09:00:00,39.06692,-22.67622,45.1711765596,4.75692,-1.39622,4.9575919734,34.31,-21.28,40.3734380503,130.53,39.70692,-2.70622,39.7990341915,4.75692,-1.39622,4.9575919734,34.95,-1.31,34.97454217,130.4
2019-12-29 09:30:00,42.7342,-11.72616,44.3138203948,5.1642,-1.42616,5.3575081881,37.57,-10.3,38.9563204115,130.99,42.9542,-6.85616,43.4979336013,5.1642,-1.42616,5.3575081881,37.79,-5.43,38.1781220072,130.85
2019-12-29 10:00:00,45.07706,-7.78232,45.7439159105,4.7770600000000005,-1.14232,4.9117407531,40.3,-6.64,40.8433544166,131.48,45.15706,-7.95232,45.8519297438,4.7770600000000005,-1.14232,4.9117407531,40.38,-6.8100000000000005,40.9502197796,131.33
2019-12-29 10:30:00,46.59524,-7.5261,47.199137406,5.44524,-0.9561000000000001,5.5285410252,41.15,-6.57,41.6711818887,132.6,46.67524,-7.6861,47.3038493388,5.44524,-0.9561000000000001,5.5285410252,41.23,-6.73,41.7756603778,132.37
2019-12-29 11:00:00,47.86812,-7.0769400000000005,48.3884282871,5.16812,-0.48694000000000004,5.1910090443,42.7,-6.59,43.2055332105,132.85,47.94812,-7.24694,48.492683478000004,5.16812,-0.48694000000000004,5.1910090443,42.78,-6.76,43.3108069655,132.59
2019-12-29 11:30:00,48.82462,-6.72622,49.2857540638,5.1946200000000005,-0.33622,5.2054894902,43.63,-6.39,44.0954532804,132.3,48.89462,-6.8962200000000005,49.3785552161,5.1946200000000005,-0.33622,5.2054894902,43.7,-6.5600000000000005,44.1896322682,131.99
2019-12-29 12:00:00,49.68198,-6.2887,50.078407367,4.9619800000000005,-0.3687,4.9756592739,44.72,-5.92,45.1101407668,132.11,49.78198,-6.4487,50.1979209172,4.9619800000000005,-0.3687,4.9756592739,44.82,-6.08,45.2305074037,131.78
2019-12-29 12:30:00,50.1327,-5.95074,50.4846403952,4.5927,-0.43074,4.6128548902,45.54,-5.52,45.8733255825,131.59,50.2227,-6.12074,50.5942986258,4.5927,-0.43074,4.6128548902,45.63,-5.69,45.9833991784,131.27
2019-12-29 13:00:00,50.0299,-6.07738,50.3976729788,4.4399,-0.25738,4.4473538733,45.59,-5.82,45.9599880331,131.84,50.1099,-6.23738,50.4966037202,4.4399,-0.25738,4.4473538733,45.67,-5.98,46.0598447674,131.49
2019-12-29 13:30:00,49.2047,-6.01814,49.5713678564,4.7347,-0.33814000000000005,4.7467591839,44.47,-5.68,44.8312759131,131.49,49.2947,-6.17814,49.6803468381,4.7347,-0.33814000000000005,4.7467591839,44.56,-5.84,44.9410636278,131.15
2019-12-29 14:00:00,48.62638,-6.3393,49.0378583993,4.71638,-0.4093,4.7341067578,43.91,-5.93,44.3086109013,131.98,48.70638,-6.5093,49.1394183848,4.71638,-0.4093,4.7341067578,43.99,-6.1,44.4109232059,131.61
2019-12-29 14:30:00,47.60918,-6.72616,48.0819638598,4.63918,-0.59616,4.677328064,42.97,-6.13,43.4050434858,132.28,47.68918,-6.89616,48.1852146599,4.63918,-0.59616,4.677328064,43.05,-6.3,43.5085336457,131.83
2019-12-29 15:00:00,47.58956,-6.5941,48.0442335333,3.11956,0.07590000000000001,3.1204832003,44.47,-6.67,44.9674304358,132.67,47.67956,-6.7541,48.1555636308,3.11956,0.07590000000000001,3.1204832003,44.56,-6.83,45.0804003975,132.28
2019-12-29 15:30:00,48.30694,-6.32006,48.7186166734,2.65694,0.31994,2.6761337349,45.65,-6.64,46.1303815289,132.49,48.38694,-6.49006,48.8202503206,2.65694,0.31994,2.6761337349,45.73,-6.8100000000000005,46.2342838162,132.08
2019-12-29 16:00:00,48.96616,-6.12764,49.3480779475,2.46616,0.31236,2.485862811,46.5,-6.44,46.943834526,131.64,49.06616,-6.29764,49.4686600457,2.46616,0.31236,2.485862811,46.6,-6.61,47.0664647068,131.28
2019-12-29 16:30:00,50.02292,-5.61342,50.3368951111,2.64292,0.21658000000000002,2.6517792183,47.38,-5.83,47.7373365407,130.79,50.09292,-5.77342,50.424527887,2.64292,0.21658000000000002,2.6517792183,47.45,-5.99,47.8265888393,130.43
2019-12-29 17:00:00,47.13034,-6.1946200000000005,47.5356946458,3.94034,0.17538,3.9442410499,43.19,-6.37,43.6572216248,130.57,47.23034,-6.35462,47.6559147626,3.94034,0.17538,3.9442410499,43.29,-6.53,43.7797327539,130.23
2019-12-29 17:30:00,48.70928,-6.94686,49.2021627774,3.53928,0.44314000000000003,3.5669140693,45.17,-7.39,45.7705254503,130.99,48.78928,-7.11686,49.305613668,3.53928,0.44314000000000003,3.5669140693,45.25,-7.5600000000000005,45.8771849616,130.62
2019-12-29 18:00:00,48.78206,-7.39994,49.3401306225,3.57206,0.37006000000000006,3.5911776686,45.21,-7.77,45.8728350988,131.67,48.89206,-7.56994,49.4746149318,3.57206,0.37006000000000006,3.5911776686,45.32,-7.94,46.0102814597,131.31
2019-12-29 18:30:00,54.4064,-7.83776,54.9680529287,3.8464,-0.31776000000000004,3.8595031257,50.56,-7.52,51.116181391,131.25,54.5064,-8.00776,55.0914862858,3.8464,-0.31776000000000004,3.8595031257,50.66,-7.69,51.2403327468,130.94
2019-12-29 19:00:00,53.19538,-7.929,53.783059548,2.36538,0.241,2.3776256106,50.83,-8.17,51.4824028188,130.87,53.28538,-8.089,53.8958592356,2.36538,0.241,2.3776256106,50.92,-8.33,51.5968535862,130.56
2019-12-29 19:30:00,49.18442,-8.06126,49.8406569331,2.06442,0.38874000000000003,2.1007019598,47.12,-8.45,47.8716711636,131.41,49.26442,-8.221260000000001,49.9456924461,2.06442,0.38874000000000003,2.1007019598,47.2,-8.61,47.9788713915,131.09
2019-12-29 20:00:00,44.98506,-8.19542,45.7254910546,2.25506,0.09458000000000001,2.2570425295,42.73,-8.29,43.5267389084,130.92,45.06506,-8.36542,45.8349199255,2.25506,0.09458000000000001,2.2570425295,42.81,-8.46,43.6379158531,130.66
2019-12-29 20:30:00,46.4601,-8.33496,47.2018267677,2.0901,0.35504,2.1200404269,44.37,-8.69,45.2129738018,131.73,46.5601,-8.51496,47.3323087944,2.0901,0.35504,2.1200404269,44.47,-8.87,45.3459788735,131.47
2019-12-29 21:00:00,48.5759,-7.1914,49.1053387604,1.9759000000000002,0.4586,2.0284217436,46.6,-7.65,47.2237493217,132.57,48.6559,-7.3614,49.2096211606,1.9759000000000002,0.4586,2.0284217436,46.68,-7.82,47.3304848908,132.31
2019-12-29 21:30:00,46.71232,-7.44454,47.3018183117,1.90232,0.5954600000000001,1.9933374009,44.81,-8.04,45.5255719349,131.88,46.78232,-7.61454,47.3979607578,1.90232,0.5954600000000001,1.9933374009,44.88,-8.21,45.6247575336,131.66
2019-12-29 22:00:00,44.78796,-7.93488,45.4854227371,1.90796,0.62512,2.007756553,42.88,-8.56,43.7260563051,132.1,44.86796,-8.10488,45.5941105229,1.90796,0.62512,2.007756553,42.96,-8.73,43.8380485423,131.89
2019-12-29 22:30:00,42.80018,-8.35462,43.6079704111,2.06018,0.6353800000000001,2.1559335279,40.74,-8.99,41.7201114572,132.48,42.87018,-8.53462,43.7114638485,2.06018,0.6353800000000001,2.1559335279,40.81,-9.17,41.827562683,132.27
2019-12-29 23:00:00,40.29196,-8.76764,41.2348584551,1.89196,0.73236,2.0287591802,38.4,-9.5,39.5576794062,132.51,40.35196,-8.94764,41.3320812132,1.89196,0.73236,2.0287591802,38.46,-9.68,39.6594755386,132.35
2019-12-29 23:30:00,37.84308,-9.23868,38.9544851337,1.83308,0.79132,1.9965894993000002,36.01,-10.03,37.3807570817,131.82,37.90308,-9.40868,39.0533831163,1.83308,0.79132,1.9965894993000002,36.07,-10.2,37.4844621143,131.69
2019-12-30 00:00:00,35.74218,-9.5775,37.0031341565,1.8021800000000001,0.8325,1.9851722853,33.94,-10.41,35.5005873191,132.43,35.81218,-9.7675,37.1202948884,1.8021800000000001,0.8325,1.9851722853,34.01,-10.6,35.6235890949,132.29
2019-12-30 00:30:00,34.60416,-9.73242,35.9467368249,1.72416,0.8375800000000001,1.9168380113999999,32.88,-10.57,34.5372161588,132.51,34.66416,-9.912420000000001,36.0535720666,1.72416,0.8375800000000001,1.9168380113999999,32.94,-10.75,34.649763347,132.35
2019-12-30 01:00:00,33.41668,-9.74414,34.8083720757,1.68668,0.8958600000000001,1.9098310297,31.73,-10.64,33.4664384122,131.35,33.47668,-9.91414,34.9138693897,1.68668,0.8958600000000001,1.9098310297,31.79,-10.81,33.5776741303,131.24
2019-12-30 01:30:00,32.62624,-9.82688,34.0740239343,1.6862400000000002,0.8831200000000001,1.9034984297,30.94,-10.71,32.7412232514,132.04,32.68624,-10.01688,34.1866665569,1.6862400000000002,0.8831200000000001,1.9034984297,31.0,-10.9,32.8604625652,131.91
2019-12-30 02:00:00,31.76444,-10.01608,33.3061782119,1.6744400000000002,0.88392,1.8934264918,30.09,-10.9,32.0034076311,132.71,31.81444,-10.20608,33.4114151373,1.6744400000000002,0.88392,1.8934264918,30.14,-11.09,32.1155367385,132.57
2019-12-30 02:30:00,30.92712,-14.11724,33.996811861,1.67712,0.93276,1.9190551613,29.25,-15.05,32.894756421,132.51,31.12712,-8.53724,32.2766489325,1.67712,0.93276,1.9190551613,29.45,-9.47,30.9351482945,132.34
2019-12-30 03:00:00,29.4,-23.55024,37.6692686956,1.6800000000000002,0.92976,1.9201181364000002,27.72,-24.48,36.9820064356,130.54,29.97,-3.67024,30.1938994113,1.6800000000000002,0.92976,1.9201181364000002,28.29,-4.6,28.6615439221,130.39
2019-12-30 03:30:00,29.12114,-23.72736,37.5636580683,1.77114,0.8526400000000001,1.9656886501000002,27.35,-24.58,36.7722572057,131.06,29.67114,-3.70736,29.9018572512,1.77114,0.8526400000000001,1.9656886501000002,27.9,-4.5600000000000005,28.2701892459,130.91
2019-12-30 04:00:00,28.79868,-23.76034,37.3352076016,2.03868,0.76966,2.1791265815,26.76,-24.53,36.3017699293,131.38,29.35868,-3.62034,29.581057335,2.03868,0.76966,2.1791265815,27.32,-4.39,27.670462591,131.24
2019-12-30 04:30:00,28.83472,-23.83768,37.4122448573,2.26472,0.55232,2.3310971796,26.57,-24.39,36.0671179886,131.3,29.38472,-3.7276800000000003,29.6202188996,2.26472,0.55232,2.3310971796,27.12,-4.28,27.4556515129,131.11
2019-12-30 05:00:00,29.08522,-23.7631,37.5584204148,2.47522,0.2469,2.4875034992,26.61,-24.01,35.8409291174,130.83,29.64522,-3.8031,29.8881688709,2.47522,0.2469,2.4875034992,27.17,-4.05,27.4701911169,130.64
2019-12-30 05:30:00,29.91364,-23.81114,38.2334440791,2.53364,-0.07114000000000001,2.5346385441,27.38,-23.74,36.2388189653,130.46,30.47364,-3.98114,30.732591992,2.53364,-0.07114000000000001,2.5346385441,27.94,-3.91,28.2122615187,130.23
2019-12-30 06:00:00,31.64984,-16.86666,35.8635830834,2.79984,-0.26666,2.8125098366,28.85,-16.6,33.2848689347,130.9,31.97984,-6.26666,32.5880529333,2.79984,-0.26666,2.8125098366,29.18,-6.0,29.7904749878,130.68
2019-12-30 06:30:00,35.10232,-9.5547,36.3794607089,3.17232,-0.7647,3.2631856019,31.93,-8.79,33.1178048789,133.29,35.16232,-9.7347,36.4849713152,3.17232,-0.7647,3.2631856019,31.99,-8.97,33.223801709,133.04
2019-12-30 07:00:00,36.19422,-17.37472,40.1485050343,2.9142200000000003,-0.42472000000000004,2.9450068399,33.28,-16.95,37.3478366174,131.86,36.61422,-5.16472,36.976687776,2.9142200000000003,-0.42472000000000004,2.9450068399,33.7,-4.74,34.0317146203,131.59
2019-12-30 07:30:00,38.57482,-21.98622,44.4005699054,3.75482,-1.23622,3.9530890606,34.82,-20.75,40.5338734887,129.89,39.22482,-2.26622,39.2902310647,3.75482,-1.23622,3.9530890606,35.47,-1.03,35.4849517401,129.64
2019-12-30 08:00:00,41.23884,-19.75314,45.7255777919,2.80884,-0.72314,2.9004333478,38.43,-19.03,42.8836309097,129.35,41.93884,-0.0031400000000000004,41.9388401175,2.80884,-0.72314,2.9004333478,39.13,0.72,39.136623513,129.12
2019-12-30 08:30:00,44.06272,-17.92146,47.5678675403,2.60272,-0.53146,2.6564263833,41.46,-17.39,44.9593560897,131.13,44.74272,1.73854,44.7764839434,2.60272,-0.53146,2.6564263833,42.14,2.27,42.2010959573,130.89
2019-12-30 09:00:00,45.79692,-17.40526,48.9928663905,2.51692,-0.47526,2.5613977344,43.28,-16.93,46.4734687752,130.56,46.50692,2.09474,46.5540711813,2.51692,-0.47526,2.5613977344,43.99,2.5700000000000003,44.0650087938,130.35
2019-12-30 09:30:00,48.03334,-16.97826,50.9456873953,2.86334,-0.6782600000000001,2.9425758415,45.17,-16.3,48.0210256034,130.63,48.75334,2.49174,48.8169737835,2.86334,-0.6782600000000001,2.9425758415,45.89,3.17,45.9993586912,130.35
2019-12-30 10:00:00,48.83228,-16.26928,51.4711670911,2.47228,-0.12928,2.4756578352,46.36,-16.14,49.0891963674,130.21,49.57228,3.07072,49.6672957359,2.47228,-0.12928,2.4756578352,47.1,3.2,47.2085797287,129.93
2019-12-30 10:30:00,45.89696,-15.72906,48.5173604571,3.07696,-0.23906000000000002,3.08623274,42.82,-15.49,45.5356179271,130.0,46.57696,3.54094,46.7113632741,3.07696,-0.23906000000000002,3.08623274,43.5,3.7800000000000002,43.6639256137,129.68
2019-12-30 11:00:00,48.52146,-15.67134,50.9894398668,3.46146,-0.45134,3.4907611100000002,45.06,-15.22,47.5610344715,130.13,49.26146,3.64866,49.3963982607,3.46146,-0.45134,3.4907611100000002,45.8,4.1,45.9831490875,129.8
2019-12-30 11:30:00,49.0724,-15.70204,51.5233393902,3.9124,-0.45204000000000005,3.938427849,45.16,-15.25,47.6653763229,130.09,49.7824,3.62796,49.9144211979,3.9124,-0.45204000000000005,3.938427849,45.87,4.08,46.0510944495,129.8
2019-12-30 12:00:00,48.93094,-16.1618,51.5309680534,5.03094,-0.8718,5.1059174027,43.9,-15.29,46.4864937374,130.41,49.63094,3.2182,49.7351688096,5.03094,-0.8718,5.1059174027,44.6,4.09,44.7871421281,130.05
2019-12-30 12:30:00,48.9698,-15.97434,51.5094248704,5.7498000000000005,-1.13434,5.8606251608,43.22,-14.84,45.6967613732,130.22,49.6598,3.40566,49.7764427825,5.7498000000000005,-1.13434,5.8606251608,43.91,4.54,44.1440788781,129.87
2019-12-30 13:00:00,48.9562,-16.42342,51.6375661988,5.7462,-1.19342,5.8688214947,43.21,-15.23,45.8154668207,130.42,49.6462,2.94658,49.7335652064,5.7462,-1.19342,5.8688214947,43.9,4.14,44.0947797364,130.0
2019-12-30 13:30:00,48.43498,-16.34766,51.1194021393,5.20498,-0.93766,5.2887638514,43.23,-15.41,45.8944550028,130.25,49.13498,2.99234,49.2260130244,5.20498,-0.93766,5.2887638514,43.93,3.93,44.1054395738,129.85
2019-12-30 14:00:00,48.2578,-16.58178,51.0271563857,5.0778,-1.00178,5.1756754157,43.18,-15.58,45.9047797076,130.47,48.9478,2.80822,49.0282900417,5.0778,-1.00178,5.1756754157,43.87,3.81,44.0351337003,130.04
2019-12-30 14:30:00,47.79722,-16.27496,50.492064354,4.22722,-0.59496,4.2688834992,43.57,-15.68,46.3055860561,130.41,48.49722,3.12504,48.5978005956,4.22722,-0.59496,4.2688834992,44.27,3.7199999999999998,44.4260205285,130.01
2019-12-30 15:00:00,48.09628,-16.60382,50.881617392,4.02628,-0.7838200000000001,4.1018659694,44.07,-15.82,46.8234695425,130.38,48.78628,2.78618,48.8657744769,4.02628,-0.7838200000000001,4.1018659694,44.76,3.5700000000000003,44.9021436014,130.01
2019-12-30 15:30:00,49.23678,-17.02726,52.0978702816,4.35678,-1.26726,4.5373428211,44.88,-15.76,47.5667110488,130.14,49.93678,2.30274,49.9898450515,4.35678,-1.26726,4.5373428211,45.58,3.5700000000000003,45.7195942677,129.76
2019-12-30 16:00:00,51.14422,-16.90388,53.8653172131,4.27422,-1.24388,4.4515383928,46.87,-15.66,49.4169252382,129.8,51.86422,2.32612,51.9163572534,4.27422,-1.24388,4.4515383928,47.59,3.5700000000000003,47.7237152787,129.43
2019-12-30 16:30:00,53.02484,-15.973700000000001,55.3786307949,3.0648400000000002,-0.7937000000000001,3.1659443955,49.96,-15.18,52.215265967,129.73,53.77484,3.2663,53.873946697,3.0648400000000002,-0.7937000000000001,3.1659443955,50.71,4.06,50.872268477,129.4
2019-12-30 17:00:00,53.6202,-4.76498,53.831504553,4.9002,-1.34498,5.0814300389,48.72,-3.42,48.8398894348,131.47,53.8002,-1.09498,53.8113417528,4.9002,-1.34498,5.0814300389,48.9,0.25,48.9006390551,131.17
2019-12-30 17:30:00,53.6145,-3.82464,53.7507440077,15.3545,-2.69464,15.5891550438,38.26,-1.13,38.2766835031,132.41,53.6545,-3.98464,53.8022557722,15.3545,-2.69464,15.5891550438,38.3,-1.29,38.3217183853,132.08
2019-12-30 18:00:00,53.70236,-4.05382,53.8551476292,17.28236,-3.5838200000000002,17.6500349281,36.42,-0.47000000000000003,36.4230325481,132.29,53.75236,-4.22382,53.9180569101,17.28236,-3.5838200000000002,17.6500349281,36.47,-0.64,36.4756151422,131.98
2019-12-30 18:30:00,52.7571,-4.0442,52.9118810292,16.8571,-3.5342000000000002,17.2235997994,35.9,-0.51,35.9036223799,132.51,52.8071,-4.2042,52.9741928494,16.8571,-3.5342000000000002,17.2235997994,35.95,-0.67,35.9562428516,132.24
2019-12-30 19:00:00,51.56266,-5.06648,51.8109749558,17.10266,-3.64648,17.4870750975,34.46,-1.42,34.4892447003,132.8,51.60266,-5.23648,51.8676704881,17.10266,-3.64648,17.4870750975,34.5,-1.5899999999999999,34.5366196956,132.51
2019-12-30 19:30:00,49.70154,-6.4619800000000005,50.1198589772,18.31154,-4.57198,18.8736720935,31.39,-1.8900000000000001,31.4468472188,132.54,49.74154,-6.63198,50.1817094198,18.31154,-4.57198,18.8736720935,31.43,-2.06,31.4974364036,132.26
2019-12-30 20:00:00,51.23132,-6.26668,51.6131710629,6.99132,-0.7166800000000001,7.0279574248,44.24,-5.55,44.5867704594,133.34,51.32132,-6.43668,51.7233867411,6.99132,-0.7166800000000001,7.0279574248,44.33,-5.72,44.6975088791,133.05
2019-12-30 20:30:00,51.53642,-6.16872,51.9042935879,4.01642,0.14128000000000002,4.0189040365,47.52,-6.31,47.937109842,133.44,51.59642,-6.33872,51.9843238684,4.01642,0.14128000000000002,4.0189040365,47.58,-6.48,48.0192336465,133.16
2019-12-30 21:00:00,49.87904,-5.70882,50.2046736581,2.50904,0.6111800000000001,2.5824063805,47.37,-6.32,47.7897405308,133.16,49.94904,-5.87882,50.2938079838,2.50904,0.6111800000000001,2.5824063805,47.44,-6.49,47.8818723527,132.94
2019-12-30 21:30:00,44.19854,-5.78894,44.5760335209,1.59854,0.43106000000000005,1.6556397118000001,42.6,-6.22,43.0516945079,133.79,44.24854,-5.96894,44.6493173168,1.59854,0.43106000000000005,1.6556397118000001,42.65,-6.4,43.1275144195,133.53
2019-12-30 22:00:00,44.9029,-13.40554,46.8612732552,1.6029,0.45446000000000003,1.6660799205,43.3,-13.86,45.464157311,132.3,45.3329,-2.01554,45.377684206,1.6029,0.45446000000000003,1.6660799205,43.73,-2.47,43.7997009122,132.05
2019-12-30 22:30:00,42.92326,-18.87002,46.8879931734,1.77326,0.36998000000000003,1.8114458943,41.15,-19.24,45.4257647156,131.76,43.58326,0.93998,43.5933953097,1.77326,0.36998000000000003,1.8114458943,41.81,0.5700000000000001,41.8138852536,131.55
2019-12-30 23:00:00,39.90412,-19.44316,44.3889092427,1.61412,0.58684,1.7174878631000001,38.29,-20.03,43.2125560457,131.52,40.53412,0.24684000000000003,40.5348715819,1.61412,0.58684,1.7174878631000001,38.92,-0.34,38.9214850693,131.29
2019-12-30 23:30:00,37.6656,-20.13658,42.7104118156,1.9756,-0.01658,1.9756695717000001,35.69,-20.12,40.9706053165,131.33,38.2656,-0.42658,38.2679776557,1.9756,-0.01658,1.9756695717000001,36.29,-0.41000000000000003,36.2923159911,131.15
2019-12-31 00:00:00,36.12126,-21.2728,41.9198931753,3.18126,-0.8628,3.2961855269,32.94,-20.41,38.7506348335,132.09,36.70126,-1.4028,36.7280592113,3.18126,-0.8628,3.2961855269,33.52,-0.54,33.5243493598,131.86
2019-12-31 00:30:00,34.79184,-21.56218,40.931647132,3.40184,-0.95218,3.5325857580999998,31.39,-20.61,37.55135417,132.18,35.36184,-1.69218,35.4023050286,3.40184,-0.95218,3.5325857580999998,31.96,-0.74,31.9685658108,131.9
2019-12-31 01:00:00,33.90124,-21.59366,40.1942810078,3.92124,-1.30366,4.1322696588,29.98,-20.29,36.2006146357,131.6,34.44124,-1.84366,34.4905508065,3.92124,-1.30366,4.1322696588,30.52,-0.54,30.5247768215,131.35
2019-12-31 01:30:00,32.54398,-21.54428,39.0290486043,4.31398,-1.49428,4.5654458883,28.23,-20.05,34.6256465644,131.6,33.06398,-1.74428,33.1099575077,4.31398,-1.49428,4.5654458883,28.75,-0.25,28.751086936,131.39
2019-12-31 02:00:00,32.67804,-21.97042,39.3770701452,4.74804,-1.43042,4.9588290168,27.93,-20.54,34.6695327341,132.4,33.21804,-2.01042,33.2788216441,4.74804,-1.43042,4.9588290168,28.47,-0.58,28.4759073604,132.12
2019-12-31 02:30:00,32.15566,-22.07072,39.0013224308,5.53566,-1.68072,5.7851837788000005,26.62,-20.39,33.5317237851,133.01,32.65566,-1.87072,32.7091993689,5.53566,-1.68072,5.7851837788000005,27.12,-0.19,27.1206655523,132.76
2019-12-31 03:00:00,30.16498,-22.51996,37.6440515461,6.42498,-1.7499600000000002,6.6590335636999995,23.74,-20.77,31.5433114939,133.6,30.65498,-2.25996,30.7381720016,6.42498,-1.7499600000000002,6.6590335636999995,24.23,-0.51,24.2353667189,133.27
2019-12-31 03:30:00,30.28718,-22.67976,37.8376107334,8.00718,-2.25976,8.3199427167,22.28,-20.42,30.2220912579,133.53,30.75718,-2.33976,30.8460467226,8.00718,-2.25976,8.3199427167,22.75,-0.08,22.7501406589,133.27
2019-12-31 04:00:00,30.41064,-22.6881,37.9414932076,7.12064,-2.1981,7.4521914642,23.29,-20.49,31.0203836211,133.47,30.90064,-2.4181,30.9951086467,7.12064,-2.1981,7.4521914642,23.78,-0.22,23.7810176401,133.16
2019-12-31 04:30:00,31.84218,-22.80388,39.1655635758,7.5221800000000005,-2.49388,7.9248110013,24.32,-20.31,31.6853041645,133.19,32.34218,-2.61388,32.4476343638,7.5221800000000005,-2.49388,7.9248110013,24.82,-0.12,24.820290086900002,132.89
2019-12-31 05:00:00,31.02854,-22.59742,38.3850711239,6.60854,-2.22742,6.9738225377,24.42,-20.37,31.8005235806,133.28,31.52854,-2.37742,31.6180480167,6.60854,-2.22742,6.9738225377,24.92,-0.15,24.9204514405,133.01
2019-12-31 05:30:00,31.29564,-22.37874,38.4736934411,6.00564,-1.9987400000000002,6.3295081481,25.29,-20.38,32.4796628677,133.16,31.80564,-2.14874,31.8781401496,6.00564,-1.9987400000000002,6.3295081481,25.8,-0.15,25.8004360428,132.9
2019-12-31 06:00:00,33.52728,-22.62172,40.4452805647,9.08728,-3.06172,9.5892015912,24.44,-19.56,31.3034694563,133.16,34.01728,-2.44172,34.104799298,9.08728,-3.06172,9.5892015912,24.93,0.62,24.9377083951,132.9
2019-12-31 06:30:00,36.67294,-21.94424,42.7370354309,10.19294,-3.5842400000000003,10.8047583139,26.48,-18.36,32.2223524902,132.47,37.20294,-1.9642400000000002,37.2547578629,10.19294,-3.5842400000000003,10.8047583139,27.01,1.62,27.0585383936,132.19
2019-12-31 07:00:00,39.34958,-21.7508,44.9609469075,12.77958,-4.2808,13.4774965634,26.57,-17.47,31.7988333119,131.91,39.85958,-1.8508,39.9025259654,12.77958,-4.2808,13.4774965634,27.08,2.43,27.1888083593,131.91
2019-12-31 07:30:00,41.26094,-20.9559,46.2775854436,13.08094,-4.4359,13.8126101839,28.18,-16.52,32.665314938,131.01,41.79094,-1.2559,41.8098068746,13.08094,-4.4359,13.8126101839,28.71,3.18,28.8855759853,131.14
2019-12-31 08:00:00,42.90496,-20.40902,47.511721606,12.09496,-3.95902,12.7264251368,30.81,-16.45,34.9264741994,131.23,43.47496,-0.6990200000000001,43.4805792965,12.09496,-3.95902,12.7264251368,31.38,3.26,31.548882706,131.29
2019-12-31 08:30:00,45.35412,-19.84768,49.5068338955,9.91412,-3.07768,10.38084243,35.44,-16.77,39.2074801537,131.18,45.96412,-0.12768000000000002,45.9642973356,9.91412,-3.07768,10.38084243,36.05,2.95,36.1704990289,131.23
2019-12-31 09:00:00,47.61344,-19.49614,51.450356107,12.433440000000001,-3.8361400000000003,13.0117792916,35.18,-15.66,38.5080251376,130.5,48.19344,0.04386,48.1934599581,12.433440000000001,-3.8361400000000003,13.0117792916,35.76,3.88,35.9698762856,130.56
2019-12-31 09:30:00,52.00656,-19.18236,55.4314461132,16.18656,-5.01236,16.9448658125,35.82,-14.17,38.5209202901,130.17,52.62656,0.28764,52.6273460684,16.18656,-5.01236,16.9448658125,36.44,5.3,36.8234110316,130.22
2019-12-31 10:00:00,53.31666,-18.45552,56.4204967368,14.46666,-4.46552,15.1401823115,38.85,-13.99,41.2921614837,130.17,53.96666,0.99448,53.9758221987,14.46666,-4.46552,15.1401823115,39.5,5.46,39.8755764849,130.18
2019-12-31 10:30:00,50.34572,-17.67016,53.3565935639,14.15572,-4.8201600000000004,14.9538741182,36.19,-12.85,38.4036274328,129.83,50.93572,1.67984,50.9634127031,14.15572,-4.8201600000000004,14.9538741182,36.78,6.5,37.3499451137,129.76
2019-12-31 11:00:00,48.94906,-17.11968,51.8564742167,12.54906,-4.27968,13.2587543829,36.4,-12.84,38.5982590281,129.95,49.55906,2.24032,49.609671051,12.54906,-4.27968,13.2587543829,37.01,6.52,37.5799215007,129.83
2019-12-31 11:30:00,52.94262,-16.41662,55.4294725276,10.90262,-3.66662,11.5026616524,42.04,-12.75,43.9309014249,129.67,53.61262,2.8633800000000003,53.6890302416,10.90262,-3.66662,11.5026616524,42.71,6.53,43.2063074099,129.53
2019-12-31 12:00:00,51.9645,-15.20704,54.1439131003,10.6845,-3.67704,11.2995204948,41.28,-11.53,42.8599965002,129.59,52.6245,4.05296,52.7803418425,10.6845,-3.67704,11.2995204948,41.94,7.73,42.6464125103,129.43
2019-12-31 12:30:00,53.7376,-14.97804,55.7859421002,8.967600000000001,-3.12804,9.4974988287,44.77,-11.85,46.311719899,129.54,54.4476,4.22196,54.6110436817,8.967600000000001,-3.12804,9.4974988287,45.48,7.35,46.0700868243,129.34
2019-12-31 13:00:00,55.43372,-15.13326,57.4622734606,8.82372,-3.19326,9.3837595912,46.61,-11.94,48.1150257196,129.59,56.13372,4.06674,56.2808395039,8.82372,-3.19326,9.3837595912,47.31,7.26,47.8638036516,129.34
2019-12-31 13:30:00,55.54382,-15.25168,57.5997368311,10.36382,-3.72168,11.0117967206,45.18,-11.53,46.6280312688,129.87,56.24382,4.08832,56.3922126593,10.36382,-3.72168,11.0117967206,45.88,7.8100000000000005,46.5399881822,129.68
2019-12-31 14:00:00,55.11582,-15.57664,57.2746482133,10.50582,-3.74664,11.153903584,44.61,-11.83,46.1519338706,130.12,55.80582,3.80336,55.9352759282,10.50582,-3.74664,11.153903584,45.3,7.55,45.9248571038,129.91
2019-12-31 14:30:00,51.54912,-15.73602,53.8974405535,10.54912,-3.66602,11.1679736486,41.0,-12.07,42.73973444,130.16,52.18912,3.62398,52.3147921473,10.54912,-3.66602,11.1679736486,41.64,7.29,42.2733213741,129.91
2019-12-31 15:00:00,48.59262,-15.80022,51.0968655645,10.25262,-3.69022,10.8965104741,38.34,-12.11,40.2070603253,130.3,49.21262,3.58978,49.3433732908,10.25262,-3.69022,10.8965104741,38.96,7.28,39.6343285549,130.02
2019-12-31 15:30:00,48.02926,-15.67162,50.5213765605,8.55926,-3.19162,9.1349532003,39.47,-12.48,41.3960300029,130.35,48.66926,3.6983800000000002,48.8095777852,8.55926,-3.19162,9.1349532003,40.11,6.89,40.6974716659,130.02
2019-12-31 16:00:00,48.14026,-15.5328,50.5841132047,8.06026,-3.0328,8.6119490888,40.08,-12.5,41.9840017149,130.28,48.79026,3.8672,48.9432805062,8.06026,-3.0328,8.6119490888,40.73,6.9,41.3103243754,130.02
2019-12-31 16:30:00,49.92614,-15.2258,52.1962109826,8.09614,-2.8358,8.578417368,41.83,-12.39,43.6263796343,130.08,50.57614,4.1042,50.7423924834,8.09614,-2.8358,8.578417368,42.48,6.94,43.0431643818,129.79
2019-12-31 17:00:00,51.62784,-15.60102,53.9335302767,11.46784,-3.33102,11.9418193131,40.16,-12.27,41.9926005387,129.76,52.26784,3.64898,52.3950584817,11.46784,-3.33102,11.9418193131,40.8,6.98,41.3927578207,129.47
2019-12-31 17:30:00,52.93016,-16.15798,55.3415048161,18.05016,-5.32798,18.8200862619,34.88,-10.83,36.5226409231,129.69,53.51016,3.08202,53.5988439288,18.05016,-5.32798,18.8200862619,35.46,8.41,36.4436510246,129.37
2019-12-31 18:00:00,51.8626,-16.3686,54.3843759247,18.6626,-5.5386,19.4671191685,33.2,-10.83,34.9217539651,129.75,52.4226,2.8814,52.5017281308,18.6626,-5.5386,19.4671191685,33.76,8.42,34.7941661777,129.46
2019-12-31 18:30:00,50.37196,-16.63288,53.0470267907,19.97196,-5.92288,20.8316992522,30.4,-10.71,32.2314147999,129.75,50.91196,2.62712,50.9796962578,19.97196,-5.92288,20.8316992522,30.94,8.55,32.0996277237,129.46
2019-12-31 19:00:00,53.7202,-17.14698,56.3904141779,18.1002,-5.29698,18.8593541024,35.62,-11.85,37.5394046303,130.02,54.3202,2.17302,54.3636472651,18.1002,-5.29698,18.8593541024,36.22,7.47,36.9822835963,129.74
2019-12-31 19:30:00,52.86318,-17.36626,55.6426346078,16.03318,-4.90626,16.7670584212,36.83,-12.46,38.8805928453,130.15,53.47318,1.98374,53.5099635928,16.03318,-4.90626,16.7670584212,37.44,6.89,38.0686971146,129.86
2019-12-31 20:00:00,50.45854,-17.56206,53.4274293821,9.03854,-2.92206,9.499138907,41.42,-14.64,43.9311506792,130.76,51.13854,1.92794,51.1748690861,9.03854,-2.92206,9.499138907,42.1,4.85,42.3784438129,130.47
2019-12-31 20:30:00,48.16236,-17.81718,51.3523594777,7.13236,-2.40718,7.5276207876,41.03,-15.41,43.8284040321,130.76,48.83236,1.70282,48.8620402677,7.13236,-2.40718,7.5276207876,41.7,4.11,41.902053649,130.47
2019-12-31 21:00:00,46.28414,-18.1587,49.7188093304,6.75414,-2.3387000000000002,7.147581747,39.53,-15.82,42.5780847385,131.05,46.92414,1.4613,46.9468882082,6.75414,-2.3387000000000002,7.147581747,40.17,3.8,40.3493358062,130.81
2019-12-31 21:30:00,44.41202,-18.7582,48.2109695787,6.05202,-2.0382,6.386016389,38.36,-16.72,41.8455254478,131.77,45.04202,1.0218,45.0536085227,6.05202,-2.0382,6.386016389,38.99,3.06,39.1098926104,131.48
2019-12-31 22:00:00,42.67698,-19.00242,46.7163417636,5.69698,-1.77242,5.9663266569,36.98,-17.23,40.7969766037,131.14,43.29698,0.5675800000000001,43.3007000426,5.69698,-1.77242,5.9663266569,37.6,2.34,37.6727434626,130.85
2019-12-31 22:30:00,40.905,-19.197,45.1856596057,5.365,-1.7770000000000001,5.6516328613999995,35.54,-17.42,39.5796412313,131.18,41.515,0.433,41.517258026,5.365,-1.7770000000000001,5.6516328613999995,36.15,2.21,36.2174902499,130.91
2019-12-31 23:00:00,39.41124,-19.62638,44.0277256992,6.14124,-1.9563800000000002,6.445327877,33.27,-17.67,37.6712330565,131.02,39.98124,-0.056380000000000006,39.9812797524,6.14124,-1.9563800000000002,6.445327877,33.84,1.9,33.8932972725,130.78
2019-12-31 23:30:00,39.14386,-19.95018,43.9346270922,7.30386,-2.29018,7.6544951063,31.84,-17.66,36.4096305941,131.37,39.71386,-0.25018,39.7146480046,7.30386,-2.29018,7.6544951063,32.41,2.04,32.4741389416,131.14
2020-01-01 00:00:00,37.28734,-20.05882,42.3403115726,6.13734,-1.9588200000000002,6.4423534572,31.15,-18.1,36.0268302797,131.21,37.85734,-0.41882,37.8596566554,6.13734,-1.9588200000000002,6.4423534572,31.72,1.54,31.7573613513,130.98
2020-01-01 00:30:00,36.262,-20.00552,41.4144114346,5.032,-1.55552,5.2669409025,31.23,-18.45,36.2727914559,131.15,36.832,-0.44552,36.8346944072,5.032,-1.55552,5.2669409025,31.8,1.11,31.8193667442,130.84
2020-01-01 01:00:00,35.14946,-19.728180000000002,40.3073892035,3.72946,-0.9881800000000001,3.8581565033,31.42,-18.74,36.5842042417,130.79,35.70946,-0.22818000000000002,35.7101890166,3.72946,-0.9881800000000001,3.8581565033,31.98,0.76,31.9890293695,130.51
2020-01-01 01:30:00,33.84102,-19.6436,39.1290896342,3.8410200000000003,-0.8836,3.9413428677,30.0,-18.76,35.3827302508,131.13,34.39102,-0.0536,34.391061769,3.8410200000000003,-0.8836,3.9413428677,30.55,0.8300000000000001,30.5612728793,130.85
2020-01-01 02:00:00,33.11146,-20.20794,38.790844569,3.8514600000000003,-1.19794,4.0334605955,29.26,-19.01,34.8930895737,131.62,33.66146,-0.46794,33.6647123436,3.8514600000000003,-1.19794,4.0334605955,29.81,0.73,29.818936936100002,131.36
2020-01-01 02:30:00,31.45054,-20.43408,37.5058407683,2.04054,-0.00408,2.0405440789,29.41,-20.43,35.8096774629,132.21,32.00054,-0.54408,32.0051649478,2.04054,-0.00408,2.0405440789,29.96,-0.54,29.9648660935,131.92
2020-01-01 03:00:00,29.87676,-22.61404,37.4701960659,1.68676,0.41596000000000005,1.7372915758,28.19,-23.03,36.4013323932,133.53,30.42676,-2.38404,30.5200159046,1.68676,0.41596000000000005,1.7372915758,28.74,-2.8,28.8760731402,133.21
2020-01-01 03:30:00,29.08834,-23.55406,37.4289362184,1.63834,0.44594000000000006,1.6979459471,27.45,-24.0,36.462343589,134.01,29.62834,-3.15406,29.7957484491,1.63834,0.44594000000000006,1.6979459471,27.99,-3.6,28.2205616528,133.73
2020-01-01 04:00:00,28.03658,-24.57236,37.2807013623,1.6065800000000001,0.67764,1.7436442487,26.43,-25.25,36.5528029021,132.86,28.58658,-4.3723600000000005,28.9190264025,1.6065800000000001,0.67764,1.7436442487,26.98,-5.05,27.4485500528,132.53
2020-01-01 04:30:00,27.66994,-24.848300000000002,37.1895629511,1.60994,0.6417,1.7331144491,26.06,-25.49,36.4535828143,132.44,28.21994,-4.4783,28.5730674673,1.60994,0.6417,1.7331144491,26.61,-5.12,27.0980903386,132.13
2020-01-01 05:00:00,27.59004,-24.78714,37.0892520359,1.6100400000000001,0.6528600000000001,1.7373701336,25.98,-25.44,36.3614356152,132.44,28.14004,-4.41714,28.4846094757,1.6100400000000001,0.6528600000000001,1.7373701336,26.53,-5.07,27.0101055163,132.13
2020-01-01 05:30:00,27.90562,-24.68884,37.2593940924,1.61562,0.6711600000000001,1.7494809888,26.29,-25.36,36.5279851621,132.51,28.45562,-4.27884,28.7755239975,1.61562,0.6711600000000001,1.7494809888,26.84,-4.95,27.2926382015,132.21
2020-01-01 06:00:00,28.05314,-24.67688,37.3621074137,1.64314,0.62312,1.7573239865999999,26.41,-25.3,36.5729148415,132.32,28.61314,-4.31688,28.9369527351,1.64314,0.62312,1.7573239865999999,26.97,-4.94,27.4186888819,132.05
2020-01-01 06:30:00,29.35592,-24.33404,38.1302444494,1.67592,0.53596,1.7595343043,27.68,-24.87,37.2115479388,132.09,29.91592,-4.05404,30.1893608705,1.67592,0.53596,1.7595343043,28.24,-4.59,28.6105872012,131.8
2020-01-01 07:00:00,29.82568,-23.85092,38.1894955755,1.62568,0.7490800000000001,1.7899598623,28.2,-24.6,37.4219187108,131.81,30.39568,-3.63092,30.611777843,1.62568,0.7490800000000001,1.7899598623,28.77,-4.38,29.1014999613,131.55
2020-01-01 07:30:00,30.76156,-23.58406,38.7618557311,1.6215600000000001,0.6859400000000001,1.7606733136,29.14,-24.27,37.9232448506,131.64,31.35156,-3.37406,31.5325957593,1.6215600000000001,0.6859400000000001,1.7606733136,29.73,-4.06,30.0059410784,131.42
2020-01-01 08:00:00,31.95904,-23.93066,39.9256399543,1.8190400000000002,0.20934000000000003,1.8310460828,30.14,-24.14,38.6155305544,131.77,32.55904,-3.7306600000000003,32.7720751518,1.8190400000000002,0.20934000000000003,1.8310460828,30.74,-3.94,30.9914697941,131.5
2020-01-01 08:30:00,33.2129,-23.57742,40.7307188774,1.8029000000000002,0.24258000000000002,1.8191463565000001,31.41,-23.82,39.4205593568,131.43,33.8229,-3.46742,34.0001700858,1.8029000000000002,0.24258000000000002,1.8191463565000001,32.02,-3.71,32.2342131903,131.18
2020-01-01 09:00:00,33.0885,-23.21898,40.4223931069,1.7685,0.35102000000000005,1.8029995259,31.32,-23.57,39.1980522475,131.08,33.6785,-3.16898,33.8272641,1.7685,0.35102000000000005,1.8029995259,31.91,-3.52,32.1035589927,130.88
2020-01-01 09:30:00,35.46508,-22.58918,42.0481028404,1.87508,0.29082,1.8974986901,33.59,-22.88,40.6421271589,130.41,36.11508,-2.73918,36.2188087943,1.87508,0.29082,1.8974986901,34.24,-3.03,34.3738054338,130.21
2020-01-01 10:00:00,39.02652,-22.17678,44.8874017345,1.8565200000000002,0.40322,1.8998033790000002,37.17,-22.58,43.4909795245,130.37,39.70652,-2.33678,39.7752218256,1.8565200000000002,0.40322,1.8998033790000002,37.85,-2.74,37.9490461013,130.18
2020-01-01 10:30:00,37.34362,-21.66724,43.1742428297,1.78362,0.57276,1.8733270729,35.56,-22.24,41.941998044900004,130.61,37.99362,-1.8072400000000002,38.0365781469,1.78362,0.57276,1.8733270729,36.21,-2.38,36.2881316686,130.34
2020-01-01 11:00:00,37.1072,-21.02678,42.6505541466,1.7872,0.64322,1.8994251258000001,35.32,-21.67,41.437800376,130.43,37.7572,-1.16678,37.7752237241,1.7872,0.64322,1.8994251258000001,35.97,-1.81,36.0155105475,130.21
2020-01-01 11:30:00,41.84364,-20.8331,46.7430023004,1.8636400000000002,0.47690000000000005,1.9236911549000002,39.98,-21.31,45.3047072609,130.18,42.55364,-1.0431,42.5664226223,1.8636400000000002,0.47690000000000005,1.9236911549000002,40.69,-1.52,40.7183803705,129.96
2020-01-01 12:00:00,44.4422,-19.19532,48.410427087,1.9422000000000001,0.45468000000000003,1.9947116941,42.5,-19.65,46.8227775767,129.7,45.1722,0.50468,45.1750191449,1.9422000000000001,0.45468000000000003,1.9947116941,43.23,0.05,43.2300289151,129.5
2020-01-01 12:30:00,42.50836,-18.4861,46.354035025,1.92836,0.5539000000000001,2.0063343439,40.58,-19.04,44.824747629,129.46,43.20836,1.0839,43.2219529071,1.92836,0.5539000000000001,2.0063343439,41.28,0.53,41.2834022338,129.22
2020-01-01 13:00:00,42.33832,-17.94044,45.9825263314,1.89832,0.66956,2.0129404899,40.44,-18.61,44.516577811,128.97,43.03832,1.53956,43.0658476454,1.89832,0.66956,2.0129404899,41.14,0.87,41.1491980481,128.79
2020-01-01 13:30:00,45.83654,-8.90512,46.6935708785,1.84654,0.69488,1.9729592459,43.99,-9.6,45.025327317,131.44,46.06654,-4.74512,46.3102825665,1.84654,0.69488,1.9729592459,44.22,-5.44,44.5533612649,131.23
2020-01-01 14:00:00,44.55544,-6.68292,45.0538417154,1.7954400000000001,0.7870800000000001,1.9603825443,42.76,-7.47,43.4075857426,132.43,44.64544,-6.85292,45.168327679,1.7954400000000001,0.7870800000000001,1.9603825443,42.85,-7.64,43.5257636349,132.16
2020-01-01 14:30:00,46.58914,-6.75948,47.0769427194,1.7691400000000002,0.72052,1.9102370036,44.82,-7.48,45.4398811618,132.39,46.66914,-6.91948,47.17931572,1.7691400000000002,0.72052,1.9102370036,44.9,-7.64,45.5453576119,132.16
2020-01-01 15:00:00,47.95222,-6.9974,48.4600764515,1.73222,0.6726000000000001,1.8582187407,46.22,-7.67,46.8520789293,132.39,48.04222,-7.1774000000000004,48.5754050244,1.73222,0.6726000000000001,1.8582187407,46.31,-7.85,46.9706142178,132.16
2020-01-01 15:30:00,48.11478,-7.0279,48.6253373547,1.6747800000000002,0.7021000000000001,1.8159935183,46.44,-7.73,47.078939028,132.1,48.19478,-7.1779,48.7263693256,1.6747800000000002,0.7021000000000001,1.8159935183,46.52,-7.88,47.1826747864,131.89
2020-01-01 16:00:00,45.13752,-7.00092,45.6772218135,1.7275200000000002,0.66908,1.8525640061000002,43.41,-7.67,44.0823887737,132.0,45.21752,-7.18092,45.7841645877,1.7275200000000002,0.66908,1.8525640061000002,43.49,-7.85,44.1927890045,131.75
2020-01-01 16:30:00,44.24364,-6.82312,44.7666689288,1.9236400000000002,0.52688,1.9944907581,42.32,-7.35,42.9535202283,131.82,44.32364,-6.98312,44.8703580082,1.9236400000000002,0.52688,1.9944907581,42.4,-7.51,43.059959359,131.56
2020-01-01 17:00:00,45.03258,-7.0413,45.5797451413,3.9925800000000002,0.1787,3.9965771288000003,41.04,-7.22,41.670253179,131.32,45.10258,-7.2113,45.6754372759,3.9925800000000002,0.1787,3.9965771288000003,41.11,-7.39,41.7689382197,131.06
2020-01-01 17:30:00,46.49044,-7.1735,47.0406219521,11.46044,-2.2635,11.681828506,35.03,-4.91,35.372432769,130.94,46.57044,-7.3335,47.1443114707,11.46044,-2.2635,11.681828506,35.11,-5.07,35.4741737043,130.71
2020-01-01 18:00:00,46.4671,-7.2182,47.0243957287,11.3771,-2.1482,11.5781331677,35.09,-5.07,35.4543791371,131.39,46.5271,-7.3882,47.1100470563,11.3771,-2.1482,11.5781331677,35.15,-5.24,35.5384313103,131.13
2020-01-01 18:30:00,46.57928,-7.0743,47.113427447,10.12928,-2.2843,10.3836573426,36.45,-4.79,36.7633866775,130.93,46.65928,-7.2343,47.2167714547,10.12928,-2.2843,10.3836573426,36.53,-4.95,36.8638495006,130.66
2020-01-01 19:00:00,45.31764,-7.45728,45.9271109495,10.21764,-2.36728,10.4882878378,35.1,-5.09,35.4671411309,131.19,45.38764,-7.62728,46.0240509404,10.21764,-2.36728,10.4882878378,35.17,-5.26,35.5611656164,130.94
2020-01-01 19:30:00,44.29418,-7.79028,44.9740241067,10.38418,-2.48028,10.6762813353,33.91,-5.31,34.3232311999,131.44,44.35418,-7.96028,45.0628376953,10.38418,-2.48028,10.6762813353,33.97,-5.48,34.4091746486,131.17
