Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-01 20:00:00,43.13254,-8.04186,43.8758192985,10.45254,-2.61186,10.7739224571,32.68,-5.43,33.1280440111,131.84,43.20254,-8.21186,43.9760628878,10.45254,-2.61186,10.7739224571,32.75,-5.6,33.2253291933,131.6
2020-01-01 20:30:00,45.99502,-8.19974,46.7202054883,3.28502,-0.38974000000000003,3.3080588973,42.71,-7.8100000000000005,43.4182012525,132.3,46.09502,-8.37974,46.8505166596,3.28502,-0.38974000000000003,3.3080588973,42.81,-7.99,43.5492387993,132.07
2020-01-01 21:00:00,45.6173,-8.56434,46.4142863667,2.7373000000000003,-0.28434000000000004,2.7520284384,42.88,-8.28,43.672105513700004,132.56,45.707300000000004,-8.73434,46.5343525637,2.7373000000000003,-0.28434000000000004,2.7520284384,42.97,-8.45,43.7929606215,132.33
2020-01-01 21:30:00,44.35096,-8.84968,45.2252638359,2.63096,-0.10968000000000001,2.6332451887,41.72,-8.74,42.6256495552,132.86,44.41096,-9.02968,45.3196258703,2.63096,-0.10968000000000001,2.6332451887,41.78,-8.92,42.7215964121,132.64
2020-01-01 22:00:00,42.44054,-9.34916,43.4580973835,2.91054,-0.33916,2.9302342222,39.53,-9.01,40.5438158046,133.14,42.51054,-9.529160000000001,43.5654783217,2.91054,-0.33916,2.9302342222,39.6,-9.19,40.6523812341,132.95
2020-01-01 22:30:00,40.43806,-9.87674,41.6267544926,3.04806,-0.5167400000000001,3.0915513891,37.39,-9.36,38.5437634385,133.57,40.50806,-10.05674,41.737764008,3.04806,-0.5167400000000001,3.0915513891,37.46,-9.54,38.6557007439,133.41
2020-01-01 23:00:00,38.18376,-10.29774,39.547983221,3.08376,-0.44774,3.1160948068,35.1,-9.85,36.4558980139,133.65,38.24376,-10.48774,39.6557419455,3.08376,-0.44774,3.1160948068,35.16,-10.04,36.5653825359,133.5
2020-01-01 23:30:00,35.8887,-12.07722,37.8663178909,3.3787000000000003,-0.68722,3.4478812361,32.51,-11.39,34.4475282132,133.53,35.9987,-10.05722,37.3771865691,3.3787000000000003,-0.68722,3.4478812361,32.62,-9.37,33.9390821915,133.43
2020-01-02 00:00:00,32.77336,-24.46064,40.8951835171,3.74336,-0.8906400000000001,3.847854428,29.03,-23.57,37.3936598904,131.13,33.34336,-4.39064,33.6311964655,3.74336,-0.8906400000000001,3.847854428,29.6,-3.5,29.8062074072,131.03
2020-01-02 00:30:00,31.78544,-24.5187,40.1432540495,3.92544,-1.0487,4.0631085247,27.86,-23.47,36.428292576,130.34,32.34544,-4.6687,32.6806402704,3.92544,-1.0487,4.0631085247,28.42,-3.62,28.6496212889,130.23
2020-01-02 01:00:00,31.12486,-24.46626,39.5898318815,4.21486,-1.14626,4.3679465206,26.91,-23.32,35.6085734059,129.79,31.67486,-4.77626,32.0329426623,4.21486,-1.14626,4.3679465206,27.46,-3.63,27.6988898695,129.69
2020-01-02 01:30:00,30.58988,-24.87234,39.425550795,5.07988,-1.61234,5.3296173493,25.51,-23.26,34.5222783142,129.79,31.11988,-5.18234,31.5484322763,5.07988,-1.61234,5.3296173493,26.04,-3.5700000000000003,26.2835785235,129.69
2020-01-02 02:00:00,30.72454,-25.21398,39.7459701813,6.98454,-2.38398,7.3801869659,23.74,-22.83,32.9362490275,130.38,31.24454,-5.33398,31.6965711466,6.98454,-2.38398,7.3801869659,24.26,-2.95,24.4387008656,130.27
2020-01-02 02:30:00,30.49298,-25.29776,39.6206826077,7.12298,-2.41776,7.5221278571,23.37,-22.88,32.7055239982,129.94,31.00298,-5.54776,31.4954347469,7.12298,-2.41776,7.5221278571,23.88,-3.13,24.0842541923,129.82
2020-01-02 03:00:00,29.27428,-25.24138,38.6537285889,5.9642800000000005,-2.16138,6.3438316042,23.31,-23.08,32.803086745,130.13,29.77428,-5.46138,30.2710161875,5.9642800000000005,-2.16138,6.3438316042,23.81,-3.3,24.0375976337,129.99
2020-01-02 03:30:00,29.05498,-25.11422,38.4046339523,5.48498,-1.90422,5.8061225796,23.57,-23.21,33.0794346989,129.89,29.57498,-5.35422,30.0557334598,5.48498,-1.90422,5.8061225796,24.09,-3.45,24.3357884606,129.79
2020-01-02 04:00:00,28.9375,-25.42792,38.5221757145,5.7675,-2.03792,6.1169579185,23.17,-23.39,32.9232592554,130.8,29.4475,-5.41792,29.9417620286,5.7675,-2.03792,6.1169579185,23.68,-3.38,23.9200083612,130.65
2020-01-02 04:30:00,28.81016,-25.4038,38.410654429,7.07016,-2.7038,7.5695242166,21.74,-22.7,31.4311565171,130.46,29.31016,-5.4838000000000005,29.8187448037,7.07016,-2.7038,7.5695242166,22.24,-2.7800000000000002,22.4130765403,130.31
2020-01-02 05:00:00,29.66202,-25.351,39.0193366356,8.08202,-2.851,8.5701370048,21.58,-22.5,31.176054914,130.95,30.14202,-5.281,30.6011491725,8.08202,-2.851,8.5701370048,22.06,-2.43,22.1934337136,130.79
2020-01-02 05:30:00,30.83408,-25.31454,39.894441027,9.15408,-3.25454,9.7154110185,21.68,-22.06,30.9300177821,131.1,31.33408,-5.20454,31.7633720826,9.15408,-3.25454,9.7154110185,22.18,-1.9500000000000002,22.2655541139,130.91
2020-01-02 06:00:00,33.0415,-25.09448,41.4906453158,12.6015,-4.32448,13.32287242,20.44,-20.77,29.1408047246,131.1,33.5215,-4.9844800000000005,33.8900575851,12.6015,-4.32448,13.32287242,20.92,-0.66,20.9304085006,130.91
2020-01-02 06:30:00,36.72586,-23.78048,43.7527144503,12.45586,-4.40048,13.2103244688,24.27,-19.38,31.0582887487,130.64,37.25586,-3.79048,37.4481887809,12.45586,-4.40048,13.2103244688,24.8,0.61,24.8075008818,130.44
2020-01-02 07:00:00,39.34904,-22.64874,45.4016780803,10.75904,-3.83874,11.4233474301,28.59,-18.81,34.2228607805,130.01,39.91904,-2.8487400000000003,40.0205581434,10.75904,-3.83874,11.4233474301,29.16,0.99,29.1768007156,129.79
2020-01-02 07:30:00,43.6015,-21.6459,48.6789049698,13.7615,-4.8659,14.5964332993,29.84,-16.78,34.2343979062,129.66,44.1815,-1.9159000000000002,44.2230213244,13.7615,-4.8659,14.5964332993,30.42,2.95,30.562704396,129.44
2020-01-02 08:00:00,47.0204,-14.02928,49.0687142024,12.0704,-4.03928,12.7283282122,34.95,-9.99,36.3497262713,130.39,47.4004,-3.73928,47.5476617204,12.0704,-4.03928,12.7283282122,35.33,0.30000000000000004,35.3312736821,130.14
2020-01-02 08:30:00,51.00668,-6.78104,51.4554555718,13.23668,-4.31104,13.9210187596,37.77,-2.47,37.850677669,131.08,51.08668,-6.94104,51.5560559945,13.23668,-4.31104,13.9210187596,37.85,-2.63,37.9412624988,130.8
2020-01-02 09:00:00,53.10692,-5.69998,53.4119342833,11.36692,-3.74998,11.9695121157,41.74,-1.9500000000000002,41.7855250057,131.18,53.19692,-5.84998,53.5176098447,11.36692,-3.74998,11.9695121157,41.83,-2.1,41.8826801912,130.92
2020-01-02 09:30:00,56.05472,-4.62958,56.2455744504,11.18472,-3.69958,11.7806983517,44.87,-0.93,44.8796368078,131.93,56.12472,-4.77958,56.3278668161,11.18472,-3.69958,11.7806983517,44.94,-1.08,44.9529754299,131.63
2020-01-02 10:00:00,57.47922,-4.12566,57.6270926062,11.92922,-3.87566,12.5430072249,45.55,-0.25,45.5506860541,131.45,57.55922,-4.2656600000000005,57.7170656067,11.92922,-3.87566,12.5430072249,45.63,-0.39,45.6316666362,131.17
2020-01-02 10:30:00,59.95556,-4.013,60.0897107991,15.53556,-5.083,16.3459632177,44.42,1.07,44.4328853441,131.61,60.03556,-4.163,60.179722777,15.53556,-5.083,16.3459632177,44.5,0.92,44.5095090964,131.33
2020-01-02 11:00:00,60.21816,-3.37608,60.312724279,14.31816,-4.74608,15.0842626983,45.9,1.37,45.9204409822,131.41,60.30816,-3.51608,60.4105701111,14.31816,-4.74608,15.0842626983,45.99,1.23,46.0064452006,131.15
2020-01-02 11:30:00,60.8061,-3.17686,60.8890321542,13.2061,-4.48686,13.947508375,47.6,1.31,47.6180228485,131.54,60.8861,-3.31686,60.9763784877,13.2061,-4.48686,13.947508375,47.68,1.17,47.6943529152,131.26
2020-01-02 12:00:00,61.96174,-3.2681,62.0478662118,13.42174,-4.6681,14.210357569,48.54,1.4,48.5601853374,131.37,62.05174,-3.4181,62.1458111592,13.42174,-4.6681,14.210357569,48.63,1.25,48.6460625334,131.09
2020-01-02 12:30:00,64.04798,-3.43508,64.1400305323,16.47798,-5.57508,17.3955552336,47.57,2.14,47.6181110503,131.15,64.12798,-3.57508,64.227556515,16.47798,-5.57508,17.3955552336,47.65,2.0,47.691954248100004,130.88
2020-01-02 13:00:00,63.85776,-3.67162,63.9632261979,19.27776,-6.06162,20.208297,44.58,2.39,44.6440197563,131.11,63.92776,-3.81162,64.041290943,19.27776,-6.06162,20.208297,44.65,2.25,44.7066549856,130.83
2020-01-02 13:30:00,59.30986,-3.77414,59.4298210157,20.77986,-6.52414,21.7799675013,38.53,2.75,38.6280131511,131.06,59.36986,-3.92414,59.4994046286,20.77986,-6.52414,21.7799675013,38.59,2.6,38.6774882845,130.76
2020-01-02 14:00:00,58.22282,-4.98758,58.4360567031,22.58282,-7.26758,23.7234373186,35.64,2.2800000000000002,35.7128548285,131.13,58.27282,-5.13758,58.4988570744,22.58282,-7.26758,23.7234373186,35.69,2.13,35.7535033248,130.86
2020-01-02 14:30:00,55.7897,-5.44262,56.0545514526,22.3697,-7.15262,23.4853880307,33.42,1.71,33.4637191597,131.24,55.8597,-5.58262,56.1379704848,22.3697,-7.15262,23.4853880307,33.49,1.57,33.5267803405,130.95
2020-01-02 15:00:00,60.4543,-5.55874,60.7093236569,20.8143,-6.52874,21.8142047867,39.64,0.97,39.6518662865,131.28,60.5543,-5.71874,60.82373908,20.8143,-6.52874,21.8142047867,39.74,0.81,39.7482540497,131.02
2020-01-02 15:30:00,55.6505,-5.31666,55.9038909541,17.7705,-5.53666,18.6130404342,37.88,0.22,37.8806388542,131.39,55.6905,-5.48666,55.9601217673,17.7705,-5.53666,18.6130404342,37.92,0.05,37.9200329641,131.12
2020-01-02 16:00:00,56.36608,-5.20598,56.6059820366,18.00608,-5.43598,18.8087425291,38.36,0.23,38.3606895141,131.39,56.46608,-5.34598,56.7185833103,18.00608,-5.43598,18.8087425291,38.46,0.09,38.4601053041,131.09
2020-01-02 16:30:00,64.18614,-5.3761600000000005,64.4108970939,15.62614,-4.46616,16.2518564,48.56,-0.91,48.5685258166,131.97,64.25614,-5.52616,64.493332772,15.62614,-4.46616,16.2518564,48.63,-1.06,48.6415511677,131.73
2020-01-02 17:00:00,58.26354,-5.19312,58.494517595,16.28354,-4.66312,16.9380743612,41.98,-0.53,41.9833455075,131.51,58.32354,-5.33312,58.5668633876,16.28354,-4.66312,16.9380743612,42.04,-0.67,42.0453386239,131.21
2020-01-02 17:30:00,60.41702,-6.0515,60.71932936,25.18702,-7.6015,26.3091006827,35.23,1.55,35.2640808756,131.19,60.47702,-6.2015,60.7941489811,25.18702,-7.6015,26.3091006827,35.29,1.4,35.3177589889,130.94
2020-01-02 18:00:00,60.6751,-6.164,60.9873975179,26.6651,-8.064,27.8577754677,34.01,1.9,34.0630312803,130.7,60.7451,-6.314,61.0723650272,26.6651,-8.064,27.8577754677,34.08,1.75,34.1249014651,130.47
2020-01-02 18:30:00,60.913380000000004,-6.3546,61.243945041,27.85338,-8.4446,29.1053611313,33.06,2.09,33.1259973435,130.55,60.97338,-6.5046,61.3193516745,27.85338,-8.4446,29.1053611313,33.12,1.94,33.1767689807,130.27
2020-01-02 19:00:00,68.08364,-7.0979,68.4526275614,30.92364,-9.3979,32.32014906,37.16,2.3,37.2311106469,130.52,68.16364,-7.2479,68.547894734,30.92364,-9.3979,32.32014906,37.24,2.15,37.3020120101,130.27
2020-01-02 19:30:00,67.82788,-7.74482,68.2686131551,32.32788,-9.87482,33.8024244001,35.5,2.13,35.5638425933,130.89,67.88788,-7.89482,68.3453907277,32.32788,-9.87482,33.8024244001,35.56,1.98,35.6150810753,130.6
2020-01-02 20:00:00,62.33716,-7.78008,62.8207860638,24.37716,-7.38008,25.4698156741,37.96,-0.4,37.9621074231,131.55,62.41716,-7.93008,62.9189004296,24.37716,-7.38008,25.4698156741,38.04,-0.55,38.04397587,131.26
2020-01-02 20:30:00,59.29074,-8.76678,59.935367533,23.14074,-7.02678,24.1840750271,36.15,-1.74,36.1918512928,131.04,59.34074,-8.92678,60.0084229497,23.14074,-7.02678,24.1840750271,36.2,-1.9,36.2498275858,130.76
2020-01-02 21:00:00,60.1276,-9.17588,60.8237211582,22.2976,-6.86588,23.3307366779,37.83,-2.31,37.9004617386,130.4,60.1976,-9.34588,60.9187698393,22.2976,-6.86588,23.3307366779,37.9,-2.48,37.9810531713,130.36
2020-01-02 21:30:00,53.54216,-9.31142,54.3457950524,18.832160000000002,-5.99142,19.7622712228,34.71,-3.32,34.8684169414,130.8,53.60216,-9.48142,54.434262022,18.832160000000002,-5.99142,19.7622712228,34.77,-3.49,34.9447134771,130.8
2020-01-02 22:00:00,52.59428,-9.77602,53.4951292714,15.87428,-5.09602,16.6721979762,36.72,-4.68,37.0170339168,131.7,52.65428,-9.94602,53.5854132779,15.87428,-5.09602,16.6721979762,36.78,-4.85,37.098394844,131.7
2020-01-02 22:30:00,49.24942,-10.22306,50.2992676497,13.28942,-4.39306,13.9967017579,35.96,-5.83,36.4295278586,131.62,49.29942,-10.39306,50.3830180567,13.28942,-4.39306,13.9967017579,36.01,-6.0,36.506439158,131.78
2020-01-02 23:00:00,47.54464,-10.11644,48.6090027773,14.95464,-4.72644,15.6837652559,32.59,-5.39,33.0327140877,132.13,47.60464,-10.28644,48.7033119757,14.95464,-4.72644,15.6837652559,32.65,-5.5600000000000005,33.1200256642,132.27
2020-01-02 23:30:00,43.12452,-9.03106,44.0600076027,9.60452,-3.13106,10.1019968894,33.52,-5.9,34.0352816941,133.0,43.18452,-9.22106,44.1580198283,9.60452,-3.13106,10.1019968894,33.58,-6.09,34.1277672871,133.11
2020-01-03 00:00:00,40.72474,-9.82688,41.8935796824,9.46474,-2.84688,9.8836242847,31.26,-6.98,32.0297986257,133.58,40.77474,-10.00688,41.9847242387,9.46474,-2.84688,9.8836242847,31.31,-7.16,32.1182455934,133.64
2020-01-03 00:30:00,41.91022,-10.17614,43.1279534148,13.37022,-3.91614,13.9319393965,28.54,-6.26,29.2184736083,132.47,41.94022,-10.34614,43.1975076428,13.37022,-3.91614,13.9319393965,28.57,-6.43,29.2846341961,132.6
2020-01-03 01:00:00,41.64346,-10.53432,42.9552052566,15.86346,-4.76432,16.5634570134,25.78,-5.77,26.4178216362,132.17,41.69346,-10.71432,43.0481272512,15.86346,-4.76432,16.5634570134,25.83,-5.95,26.5064407267,132.28
2020-01-03 01:30:00,40.21502,-10.70668,41.6158723352,14.89502,-4.69668,15.6179519727,25.32,-6.01,26.0234989961,133.08,40.24502,-10.88668,41.6915031658,14.89502,-4.69668,15.6179519727,25.35,-6.19,26.0948002483,133.14
2020-01-03 02:00:00,39.61346,-15.98932,42.718667666900004,15.62346,-4.90932,16.3766274072,23.99,-11.08,26.4251111634,132.86,39.84346,-8.48932,40.7378185331,15.62346,-4.90932,16.3766274072,24.22,-3.58,24.4831533917,132.95
2020-01-03 02:30:00,38.49338,-24.62128,45.6940667118,15.12338,-4.57128,15.7991526185,23.37,-20.05,30.7921970635,131.85,38.99338,-4.21128,39.2201295646,15.12338,-4.57128,15.7991526185,23.87,0.36,23.8727145503,132.01
2020-01-03 03:00:00,38.0787,-24.81722,45.4519724789,16.9987,-5.29722,17.8049527216,21.08,-19.52,28.7297198037,131.74,38.5587,-4.43722,38.8131713084,16.9987,-5.29722,17.8049527216,21.56,0.86,21.5771453163,131.86
2020-01-03 03:30:00,37.00352,-24.85094,44.5738680313,15.543520000000001,-5.03094,16.3374224183,21.46,-19.82,29.2123946297,132.25,37.49352,-4.33094,37.7428282363,15.543520000000001,-5.03094,16.3374224183,21.95,0.7000000000000001,21.9611588947,132.32
2020-01-03 04:00:00,36.73314,-23.44162,43.5756023766,13.77314,-4.50162,14.4901334736,22.96,-18.94,29.7638236791,132.66,37.25314,-2.83162,37.3606010616,13.77314,-4.50162,14.4901334736,23.48,1.67,23.5393139237,132.7
2020-01-03 04:30:00,35.31666,-21.6828,41.4416492118,9.90666,-3.1828,10.4053893822,25.41,-18.5,31.431164471,131.52,35.84666,-1.4228,35.874885268,9.90666,-3.1828,10.4053893822,25.94,1.76,25.999638459,131.45
2020-01-03 05:00:00,35.25176,-19.75948,40.4119243908,9.19176,-2.88948,9.6352242614,26.06,-16.87,31.0438480218,130.67,35.79176,0.27052000000000004,35.7927823027,9.19176,-2.88948,9.6352242614,26.6,3.16,26.7870416433,130.57
2020-01-03 05:30:00,35.10644,-20.35476,40.5805172975,10.34644,-3.34476,10.8736488876,24.76,-17.01,30.0399350865,130.41,35.61644,-0.44476000000000004,35.6192168602,10.34644,-3.34476,10.8736488876,25.27,2.9,25.4358585465,130.24
2020-01-03 06:00:00,36.44732,-20.59762,41.8648908376,9.49732,-2.92762,9.9383120321,26.95,-17.67,32.2262532728,130.56,37.00732,-0.6676200000000001,37.0133415142,9.49732,-2.92762,9.9383120321,27.51,2.26,27.6026755949,130.36
2020-01-03 06:30:00,40.89716,-15.7717,43.8329124854,10.72716,-3.5317,11.2935763404,30.17,-12.24,32.5583553024,130.21,41.30716,-2.5317,41.3846707388,10.72716,-3.5317,11.2935763404,30.58,1.0,30.5963461871,129.96
2020-01-03 07:00:00,44.11018,-7.0507,44.6701281633,10.73018,-3.2807,11.220506019,33.38,-3.77,33.5922208257,133.71,44.18018,-7.2207,44.7663580529,10.73018,-3.2807,11.220506019,33.45,-3.94,33.6812425543,133.47
2020-01-03 07:30:00,47.1246,-6.36072,47.5519367017,10.5646,-3.42072,11.1045980782,36.56,-2.94,36.6780206663,132.31,47.1846,-6.52072,47.6330375525,10.5646,-3.42072,11.1045980782,36.62,-3.1,36.7509782183,132.07
2020-01-03 08:00:00,52.0764,-5.76808,52.3948679152,14.0964,-4.56808,14.8180919098,37.98,-1.2,37.9989526171,131.72,52.1364,-5.9280800000000005,52.4723387838,14.0964,-4.56808,14.8180919098,38.04,-1.3599999999999999,38.0643034877,131.4
2020-01-03 08:30:00,55.20896,-5.1752,55.4509870004,15.798960000000001,-5.1052,16.6033190694,39.41,-0.07,39.4100621669,131.19,55.27896,-5.3152,55.5339064871,15.798960000000001,-5.1052,16.6033190694,39.48,-0.21,39.4805585067,130.9
2020-01-03 09:00:00,58.42894,-6.507,58.7901529044,16.27894,-5.247,17.1036515553,42.15,-1.26,42.1688285348,130.63,58.51894,-6.657,58.896366507,16.27894,-5.247,17.1036515553,42.24,-1.4100000000000001,42.2635268287,130.35
2020-01-03 09:30:00,59.20186,-4.99144,59.4119070619,14.76186,-5.00144,15.5861128166,44.44,0.01,44.4400011251,130.41,59.27186,-5.14144,59.4944349762,14.76186,-5.00144,15.5861128166,44.51,-0.14,44.5102201747,130.1
2020-01-03 10:00:00,54.14042,-3.5343400000000003,54.2556599537,14.71042,-4.49434,15.3816627389,39.43,0.96,39.4416848017,130.74,54.21042,-3.67434,54.3347992636,14.71042,-4.49434,15.3816627389,39.5,0.8200000000000001,39.5085104756,130.4
2020-01-03 10:30:00,50.88694,-3.88758,51.0352225509,14.98694,-4.3575800000000005,15.6075902695,35.9,0.47000000000000003,35.9030764699,131.05,50.92694,-4.04758,51.087533916,14.98694,-4.3575800000000005,15.6075902695,35.94,0.31,35.9413369256,130.64
2020-01-03 11:00:00,49.71816,-3.98252,49.8774087071,18.50816,-5.04252,19.1827785927,31.21,1.06,31.2279954528,131.02,49.78816,-4.12252,49.9585432868,18.50816,-5.04252,19.1827785927,31.28,0.92,31.2935264871,130.64
2020-01-03 11:30:00,49.51674,-3.68098,49.6533700164,12.88674,-3.18098,13.2735338772,36.63,-0.5,36.6334123445,131.31,49.58674,-3.8309800000000003,49.7345070508,12.88674,-3.18098,13.2735338772,36.7,-0.65,36.7057556795,130.89
2020-01-03 12:00:00,55.97166,-2.923,56.0479317384,8.88166,-2.073,9.1203735316,47.09,-0.85,47.0976708554,131.31,56.07166,-3.063,56.1552582058,8.88166,-2.073,9.1203735316,47.19,-0.99,47.200383473,130.85
2020-01-03 12:30:00,58.19808,-3.85614,58.3256918638,12.45808,-3.57614,12.961193409,45.74,-0.28,45.7408570099,131.31,58.26808,-3.9861400000000002,58.4042674724,12.45808,-3.57614,12.961193409,45.81,-0.41000000000000003,45.8118347155,130.85
2020-01-03 13:00:00,59.109,-4.20002,59.2580294053,10.239,-3.22002,10.7333894833,48.87,-0.98,48.8798250815,131.43,59.209,-4.34002,59.3678486607,10.239,-3.22002,10.7333894833,48.97,-1.12,48.9828061671,130.97
2020-01-03 13:30:00,57.514,-4.66878,57.7031862438,12.374,-3.43878,12.8429390674,45.14,-1.23,45.156754755,131.9,57.584,-4.81878,57.7852723165,12.374,-3.43878,12.8429390674,45.21,-1.38,45.2310568083,131.46
2020-01-03 14:00:00,56.61316,-4.7943999999999996,56.8158090371,11.97316,-3.6544,12.5184343967,44.64,-1.1400000000000001,44.6545540791,131.97,56.69316,-4.9444,56.9083603888,11.97316,-3.6544,12.5184343967,44.72,-1.29,44.7386019004,131.51
2020-01-03 14:30:00,56.88756,-5.1727,57.1222488007,11.35756,-3.5227,11.8913239147,45.53,-1.65,45.5598880596,131.82,56.97756,-5.3227,57.2256365525,11.35756,-3.5227,11.8913239147,45.62,-1.8,45.6554969308,131.35
2020-01-03 15:00:00,55.46812,-5.05262,55.6977675064,10.54812,-3.30262,11.0530599564,44.92,-1.75,44.9540754548,131.7,55.54812,-5.20262,55.7912259267,10.54812,-3.30262,11.0530599564,45.0,-1.9,45.0400932503,131.25
2020-01-03 15:30:00,56.73182,-5.289,56.9778283327,9.64182,-2.969,10.0885902837,47.09,-2.32,47.1471155003,131.6,56.81182,-5.429,57.0706310874,9.64182,-2.969,10.0885902837,47.17,-2.46,47.2341031459,131.16
2020-01-03 16:00:00,59.1075,-5.53892,59.3664567834,12.2675,-3.95892,12.8904850109,46.84,-1.58,46.8666405879,131.28,59.1775,-5.68892,59.4503180565,12.2675,-3.95892,12.8904850109,46.91,-1.73,46.9418896083,130.84
2020-01-03 16:30:00,58.35136,-5.5792,58.6174776538,11.04136,-3.5492,11.59777786,47.31,-2.03,47.3535320752,131.01,58.43136,-5.7292000000000005,58.7115624395,11.04136,-3.5492,11.59777786,47.39,-2.18,47.4401148818,130.59
2020-01-03 17:00:00,56.39422,-4.57358,56.579375071,10.59422,-3.27358,11.0884545102,45.8,-1.3,45.8184460671,131.01,56.47422,-4.72358,56.6714190102,10.59422,-3.27358,11.0884545102,45.88,-1.45,45.9029073153,130.64
2020-01-03 17:30:00,57.25552,-5.19178,57.4904265947,17.59552,-5.16178,18.3370198462,39.66,-0.03,39.6600113464,131.39,57.32552,-5.34178,57.5738643556,17.59552,-5.16178,18.3370198462,39.73,-0.18,39.7304077502,130.97
2020-01-03 18:00:00,57.1789,-5.43124,57.4362687955,17.2389,-5.05124,17.9637050395,39.94,-0.38,39.9418076707,131.39,57.2489,-5.58124,57.5203163339,17.2389,-5.05124,17.9637050395,40.01,-0.53,40.0135102184,130.97
2020-01-03 18:30:00,56.49996,-5.53452,56.7703830499,17.79996,-5.12452,18.5229393248,38.7,-0.41000000000000003,38.7021717737,131.36,56.55996,-5.69452,56.8459025193,17.79996,-5.12452,18.5229393248,38.76,-0.5700000000000001,38.7641909499,130.97
2020-01-03 19:00:00,62.30058,-5.68534,62.5594545952,16.27058,-4.94534,17.005533254,46.03,-0.74,46.0359479103,131.18,62.40058,-5.83534,62.6728296573,16.27058,-4.94534,17.005533254,46.13,-0.89,46.1385847204,130.81
2020-01-03 19:30:00,61.97662,-5.90042,62.2568581186,15.33662,-4.7304200000000005,16.0495727794,46.64,-1.17,46.6546728635,131.25,62.05662,-6.05042,62.3508754389,15.33662,-4.7304200000000005,16.0495727794,46.72,-1.32,46.7386435404,130.92
2020-01-03 20:00:00,60.4112,-6.3994,60.7492008655,7.9312000000000005,-2.4494,8.3008128397,52.48,-3.95,52.6284419302,131.1,60.5212,-6.5494,60.8745454997,7.9312000000000005,-2.4494,8.3008128397,52.59,-4.1,52.7495791452,130.76
2020-01-03 20:30:00,57.86722,-7.37858,58.3357402743,8.23722,-2.68858,8.6648863665,49.63,-4.69,49.8511083127,130.49,57.94722,-7.53858,58.4355242481,8.23722,-2.68858,8.6648863665,49.71,-4.85,49.9460368798,130.17
2020-01-03 21:00:00,55.69034,-7.96846,56.2575357093,8.17034,-2.72846,8.6138812209,47.52,-5.24,47.8080327978,131.09,55.77034,-8.11846,56.3581424152,8.17034,-2.72846,8.6138812209,47.6,-5.39,47.9041971021,130.76
2020-01-03 21:30:00,44.73086,-7.50756,45.3565132422,6.97086,-2.32756,7.3491785046,37.76,-5.18,38.1136458503,131.48,44.77086,-7.66756,45.422696766,6.97086,-2.32756,7.3491785046,37.8,-5.34,38.1753271106,131.17
2020-01-03 22:00:00,41.34356,-7.9109,42.0936134382,7.12356,-2.1609,7.4440980571,34.22,-5.75,34.6997247828,132.33,41.41356,-8.0909,42.1965118782,7.12356,-2.1609,7.4440980571,34.29,-5.93,34.7989798701,132.0
2020-01-03 22:30:00,46.45316,-8.792,47.2778525103,5.29316,-1.392,5.4731350052,41.16,-7.4,41.8199186991,132.13,46.52316,-8.952,47.3766052011,5.29316,-1.392,5.4731350052,41.23,-7.5600000000000005,41.9173770649,131.85
2020-01-03 23:00:00,44.76644,-9.48382,45.7599933574,6.27644,-1.7938200000000002,6.5277476411,38.49,-7.69,39.2506840705,132.62,44.82644,-9.65382,45.8541815287,6.27644,-1.7938200000000002,6.5277476411,38.55,-7.86,39.3431328188,132.31
2020-01-03 23:30:00,42.19364,-9.62706,43.2779798592,6.59364,-1.8170600000000001,6.8394294713,35.6,-7.8100000000000005,36.4466198707,132.68,42.24364,-9.78706,43.3625606243,6.59364,-1.8170600000000001,6.8394294713,35.65,-7.97,36.5300342184,132.38
2020-01-04 00:00:00,40.0642,-8.17216,40.8891711912,8.1142,-1.9521600000000001,8.3457276678,31.95,-6.22,32.5498218121,132.14,40.1042,-8.34216,40.9626475109,8.1142,-1.9521600000000001,8.3457276678,31.99,-6.39,32.6219588621,131.85
2020-01-04 00:30:00,39.33592,-8.60036,40.2651312475,10.02592,-2.95036,10.4510141123,29.31,-5.65,29.8495996623,130.54,39.38592,-8.77036,40.3505874651,10.02592,-2.95036,10.4510141123,29.36,-5.82,29.9312879776,130.31
2020-01-04 01:00:00,38.43758,-8.97312,39.4710582426,10.14758,-3.26312,10.6593307478,28.29,-5.71,28.8604954912,130.54,38.46758,-9.14312,39.5392381615,10.14758,-3.26312,10.6593307478,28.32,-5.88,28.9239831282,130.31
2020-01-04 01:30:00,37.21488,-9.21698,38.339275081,9.40488,-3.17698,9.9269819046,27.81,-6.04,28.4583502684,130.77,37.26488,-9.38698,38.4289822261,9.40488,-3.17698,9.9269819046,27.86,-6.21,28.5437155956,130.52
2020-01-04 02:00:00,36.23026,-9.47514,37.4487652358,8.660260000000001,-2.93514,9.1441320029,27.57,-6.54,28.3350754366,132.08,36.16026,-9.61514,37.4167785958,8.660260000000001,-2.93514,9.1441320029,27.5,-6.68,28.2996890442,131.79
2020-01-04 02:30:00,35.73534,-9.3806,36.9460441898,8.31534,-2.7806,8.7679310944,27.42,-6.6,28.2031274861,132.63,35.77534,-9.5606,37.0307983235,8.31534,-2.7806,8.7679310944,27.46,-6.78,28.2846247986,132.39
2020-01-04 03:00:00,35.67212,-9.55938,36.9307716042,9.67212,-3.00938,10.1294754691,26.0,-6.55,26.8123572257,132.86,35.72212,-9.73938,37.0260095079,9.67212,-3.00938,10.1294754691,26.05,-6.73,26.9053043097,132.66
2020-01-04 03:30:00,35.10828,-9.77962,36.4449213458,8.73828,-2.67962,9.1399070402,26.37,-7.1,27.3090992162,133.09,35.15828,-9.94962,36.5390146378,8.73828,-2.67962,9.1399070402,26.42,-7.27,27.401994453,132.87
2020-01-04 04:00:00,34.38458,-9.77774,35.747776732,9.07458,-2.84774,9.5109213688,25.31,-6.93,26.2415891287,133.57,34.41458,-9.96774,35.8290267421,9.07458,-2.84774,9.5109213688,25.34,-7.12,26.3212841632,133.32
2020-01-04 04:30:00,34.33228,-10.09654,35.7861086173,11.92228,-3.8365400000000003,12.5243682304,22.41,-6.26,23.2679113803,133.4,34.38228,-10.27654,35.8852121684,11.92228,-3.8365400000000003,12.5243682304,22.46,-6.44,23.365042264,133.11
2020-01-04 05:00:00,34.22284,-10.42484,35.7754114818,12.87284,-4.22484,13.5484051715,21.35,-6.2,22.2320152033,133.4,34.25284,-10.59484,35.8539772228,12.87284,-4.22484,13.5484051715,21.38,-6.37,22.3087718174,133.11
2020-01-04 05:30:00,34.69516,-10.32212,36.1980702348,12.51516,-4.01212,13.1425392037,22.18,-6.31,23.060106244300002,133.63,34.73516,-10.50212,36.2880953581,12.51516,-4.01212,13.1425392037,22.22,-6.49,23.1484016727,133.34
2020-01-04 06:00:00,35.09044,-10.07094,36.5070241444,11.62044,-3.77094,12.2169805712,23.47,-6.3,24.3008415492,133.17,35.11044,-10.25094,36.5762869613,11.62044,-3.77094,12.2169805712,23.49,-6.48,24.3674065095,132.89
2020-01-04 06:30:00,37.21664,-9.50872,38.41216017,11.85664,-3.9487200000000002,12.4968916827,25.36,-5.5600000000000005,25.9623419591,132.32,37.26664,-9.67872,38.5029879065,11.85664,-3.9487200000000002,12.4968916827,25.41,-5.73,26.0480517506,132.05
2020-01-04 07:00:00,38.79206,-9.24342,39.8781234807,13.00206,-4.19342,13.6615641689,25.79,-5.05,26.2797754937,132.05,38.83206,-9.42342,39.9591006948,13.00206,-4.19342,13.6615641689,25.83,-5.23,26.3541609618,131.78
2020-01-04 07:30:00,40.60812,-8.41256,41.4703577955,11.71812,-3.48256,12.2246701587,28.89,-4.93,29.3076269937,132.46,40.64812,-8.58256,41.5443136384,11.71812,-3.48256,12.2246701587,28.93,-5.1,29.3760940222,132.16
2020-01-04 08:00:00,42.73744,-11.6286,44.2912306864,10.93744,-3.0786,11.3624544758,31.8,-8.55,32.9293562038,132.92,42.95744,-5.4286,43.2990917839,10.93744,-3.0786,11.3624544758,32.02,-2.35,32.1061193544,132.53
2020-01-04 08:30:00,44.23352,-19.19136,48.2173473995,11.07352,-3.18136,11.5214537555,33.16,-16.01,36.8226248385,130.89,44.84352,0.82864,44.8511753496,11.07352,-3.18136,11.5214537555,33.77,4.01,34.0072492272,130.52
2020-01-04 09:00:00,46.51244,-18.68072,50.1236109481,11.34244,-3.28072,11.8073734959,35.17,-15.4,38.3938653954,130.43,47.14244,1.22928,47.1584645474,11.34244,-3.28072,11.8073734959,35.8,4.51,36.082961353,130.06
2020-01-04 09:30:00,49.87556,-18.00072,53.0244981667,13.82556,-4.13072,14.429447565,36.05,-13.87,38.6261491738,129.82,50.50556,1.75928,50.5361915565,13.82556,-4.13072,14.429447565,36.68,5.89,37.1498923282,129.49
2020-01-04 10:00:00,51.6398,-15.12702,53.8098102405,12.2598,-3.59702,12.7765898784,39.38,-11.53,41.0332219062,129.86,52.2198,1.15298,52.232526982,12.2598,-3.59702,12.7765898784,39.96,4.75,40.2413232884,129.49
2020-01-04 10:30:00,53.79514,-5.08234,54.0346857814,11.42514,-3.16234,11.8547129149,42.37,-1.92,42.4134801685,131.88,53.84514,-5.24234,54.0997341056,11.42514,-3.16234,11.8547129149,42.42,-2.08,42.4709641991,131.51
2020-01-04 11:00:00,54.30062,-4.9611600000000005,54.5267864534,9.33062,-2.63116,9.6945073382,44.97,-2.33,45.030320896,131.44,54.40062,-5.11116,54.6401996055,9.33062,-2.63116,9.6945073382,45.07,-2.48,45.1381800696,131.05
2020-01-04 11:30:00,51.7661,-5.49726,52.0571702719,11.2961,-3.27726,11.7619007102,40.47,-2.22,40.5308438106,131.44,51.8461,-5.66726,52.1549223096,11.2961,-3.27726,11.7619007102,40.55,-2.39,40.6203717364,131.05
2020-01-04 12:00:00,55.36378,-5.39304,55.6258304777,12.19378,-3.51304,12.6897486472,43.17,-1.88,43.2109164448,131.48,55.44378,-5.55304,55.7211718643,12.19378,-3.51304,12.6897486472,43.25,-2.04,43.2980842532,131.08
2020-01-04 12:30:00,55.48434,-5.74982,55.7814701784,12.22434,-3.87982,12.8252677036,43.26,-1.87,43.3003983815,131.04,55.56434,-5.89982,55.8766834705,12.22434,-3.87982,12.8252677036,43.34,-2.02,43.3870487588,130.7
2020-01-04 13:00:00,54.54848,-7.08624,55.0068310999,13.01848,-4.20624,13.6811284786,41.53,-2.88,41.6297405709,130.82,54.61848,-7.25624,55.0983790728,13.01848,-4.20624,13.6811284786,41.6,-3.05,41.7116590416,130.47
2020-01-04 13:30:00,53.86574,-7.04314,54.324246583,10.13574,-3.14314,10.611906257,43.73,-3.9,43.9035636367,131.06,53.94574,-7.20314,54.4245173613,10.13574,-3.14314,10.611906257,43.81,-4.06,43.9977238048,130.69
2020-01-04 14:00:00,52.92844,-6.89824,53.3760758761,6.50844,-1.81824,6.7576466267,46.42,-5.08,46.6971390987,131.27,53.00844,-7.05824,53.4762887936,6.50844,-1.81824,6.7576466267,46.5,-5.24,46.7943116201,130.91
2020-01-04 14:30:00,52.74028,-7.05474,53.2100224671,8.45028,-2.6547400000000003,8.8574757435,44.29,-4.4,44.5080228723,131.5,52.83028,-7.21474,53.3206428895,8.45028,-2.6547400000000003,8.8574757435,44.38,-4.5600000000000005,44.6136526189,131.15
2020-01-04 15:00:00,46.27346,-7.0878,46.8131392796,7.17346,-2.2478,7.5173887229,39.1,-4.84,39.3984212882,131.62,46.36346,-7.2478,46.9265492873,7.17346,-2.2478,7.5173887229,39.19,-5.0,39.507671407,131.25
2020-01-04 15:30:00,44.20388,-6.74804,44.7159820522,4.91388,-1.3880400000000002,5.1061601714,39.29,-5.36,39.6539241438,131.79,44.27388,-6.91804,44.8111116543,4.91388,-1.3880400000000002,5.1061601714,39.36,-5.53,39.7465784691,131.41
2020-01-04 16:00:00,45.42164,-6.56412,45.8934968341,4.46164,-1.38412,4.6714044638,40.96,-5.18,41.2862446827,131.6,45.48164,-6.73412,45.9774721931,4.46164,-1.38412,4.6714044638,41.02,-5.35,41.3674135039,131.24
2020-01-04 16:30:00,47.0097,-6.74168,47.4906532205,7.0097,-1.87168,7.2552794648,40.0,-4.87,40.2953707019,131.16,47.0997,-6.90168,47.6026777284,7.0097,-1.87168,7.2552794648,40.09,-5.03,40.4043190761,130.82
2020-01-04 17:00:00,49.70854,-6.54088,50.1370328211,12.98854,-3.09088,13.3512437812,36.72,-3.45,36.8817149818,130.45,49.76854,-6.72088,50.2202927282,12.98854,-3.09088,13.3512437812,36.78,-3.63,36.9586972173,130.1
2020-01-04 17:30:00,51.75526,-6.40092,52.149580195,13.32526,-2.99092,13.6567989117,38.43,-3.41,38.5809927296,130.38,51.81526,-6.55092,52.2277294329,13.32526,-2.99092,13.6567989117,38.49,-3.56,38.654284368,130.1
2020-01-04 18:00:00,51.90738,-6.7003,52.3380370147,14.21738,-3.6503,14.6785075588,37.69,-3.05,37.8132066876,130.34,51.98738,-6.8703,52.4393812068,14.21738,-3.6503,14.6785075588,37.77,-3.22,37.9070085868,130.01
2020-01-04 18:30:00,51.59074,-6.7919,52.0358949126,13.68074,-3.4819,14.1168790658,37.91,-3.31,38.0542270977,130.45,51.65074,-6.9619,52.1178183941,13.68074,-3.4819,14.1168790658,37.97,-3.48,38.1291397752,130.15
2020-01-04 19:00:00,49.5211,-6.70224,49.9725861471,6.1911,-1.24224,6.3144975594,43.33,-5.46,43.6726516255,130.84,49.5811,-6.86224,50.0537292819,6.1911,-1.24224,6.3144975594,43.39,-5.62,43.7524456459,130.58
2020-01-04 19:30:00,48.50602,-7.0321,49.013104438,5.65602,-1.7221000000000002,5.9123760578999995,42.85,-5.31,43.1777558472,130.95,48.58602,-7.1921,49.1154521699,5.65602,-1.7221000000000002,5.9123760578999995,42.93,-5.47,43.2770816946,130.68
2020-01-04 20:00:00,47.15338,-7.17458,47.6960778639,3.19338,-0.8245800000000001,3.2981218899,43.96,-6.35,44.4162594103,131.27,47.21338,-7.35458,47.7827698862,3.19338,-0.8245800000000001,3.2981218899,44.02,-6.53,44.5016999675,130.98
2020-01-04 20:30:00,53.1151,-7.87678,53.6959729512,4.5551,-1.28678,4.7333644248,48.56,-6.59,49.0051191204,131.11,53.2051,-8.03678,53.8086656476,4.5551,-1.28678,4.7333644248,48.65,-6.75,49.1160360778,130.9
2020-01-04 21:00:00,51.53406,-8.91428,52.2993664207,6.31406,-2.00428,6.6245371161,45.22,-6.91,45.7449068203,131.63,51.62406,-9.08428,52.4172463413,6.31406,-2.00428,6.6245371161,45.31,-7.08,45.8598135626,131.39
2020-01-04 21:30:00,49.67494,-9.1899,50.5178574963,7.12494,-2.2799,7.480823084,42.55,-6.91,43.1074309139,131.7,49.75494,-9.3499,50.6258302096,7.12494,-2.2799,7.480823084,42.63,-7.07,43.2122876043,131.47
2020-01-04 22:00:00,48.3749,-9.89252,49.3760357052,7.8749,-2.49252,8.2599458812,40.5,-7.4,41.1704991468,132.22,48.4549,-10.07252,49.4907364378,7.8749,-2.49252,8.2599458812,40.58,-7.58,41.2818701127,131.93
2020-01-04 22:30:00,45.94372,-10.41188,47.1087322327,7.953720000000001,-2.7318800000000003,8.4098055966,37.99,-7.68,38.7585151934,132.66,46.02372,-10.58188,47.2245591506,7.953720000000001,-2.7318800000000003,8.4098055966,38.07,-7.85,38.8709068585,132.37
2020-01-04 23:00:00,44.21576,-10.7852,45.5121299372,8.55576,-2.8452,9.0164401078,35.66,-7.94,36.5332615571,132.27,44.27576,-10.9552,45.6109562563,8.55576,-2.8452,9.0164401078,35.72,-8.11,36.6290936279,132.06
2020-01-04 23:30:00,42.97114,-11.37324,44.4507532107,9.91114,-3.32324,10.4534501576,33.06,-8.05,34.0259621466,132.65,43.03114,-11.55324,44.5550935831,9.91114,-3.32324,10.4534501576,33.12,-8.23,34.127222272,132.41
2020-01-05 00:00:00,40.54854,-11.91798,42.2637237287,10.14854,-3.41798,10.7086624474,30.4,-8.5,31.5659626813,132.19,40.59854,-12.08798,42.3598950732,10.14854,-3.41798,10.7086624474,30.45,-8.67,31.6602495252,131.92
2020-01-05 00:30:00,38.71726,-11.764520000000001,40.4651720957,9.72726,-3.20452,10.2415104129,28.99,-8.56,30.2273667394,132.19,38.76726,-11.94452,40.5656505672,9.72726,-3.20452,10.2415104129,29.04,-8.74,30.3267077013,131.98
2020-01-05 01:00:00,37.17936,-11.5742,38.939272151,7.65936,-2.5342000000000002,8.067711277,29.52,-9.04,30.8731598642,132.19,37.22936,-11.7542,39.0408307244,7.65936,-2.5342000000000002,8.067711277,29.57,-9.22,30.9740746432,132.02
2020-01-05 01:30:00,35.98338,-11.89914,37.899777954,7.20338,-2.28914,7.5583626113,28.78,-9.61,30.342058269,132.11,36.04338,-12.07914,38.0135615927,7.20338,-2.28914,7.5583626113,28.84,-9.79,30.4563573002,131.91
2020-01-05 02:00:00,36.43304,-12.209060000000001,38.4243093591,10.56304,-3.32906,11.0752180351,25.87,-8.88,27.3516233522,132.41,36.49304,-12.38906,38.5386919358,10.56304,-3.32906,11.0752180351,25.93,-9.06,27.4672259247,132.21
2020-01-05 02:30:00,35.46584,-12.10362,37.474303516,10.17584,-3.3136200000000002,10.701766079,25.29,-8.79,26.7740209905,132.2,35.50584,-12.28362,37.5706267503,10.17584,-3.3136200000000002,10.701766079,25.33,-8.97,26.8713564972,132.01
2020-01-05 03:00:00,34.3306,-12.05042,36.3840998038,8.5406,-2.67042,8.9483513195,25.79,-9.38,27.4428223767,132.43,34.3806,-12.24042,36.4945686115,8.5406,-2.67042,8.9483513195,25.84,-9.57,27.5552263645,132.23
2020-01-05 03:30:00,34.13976,-12.48814,36.352123095,9.74976,-2.9781400000000002,10.1944660438,24.39,-9.51,26.178468251600002,132.43,34.18976,-12.66814,36.4612322874,9.74976,-2.9781400000000002,10.1944660438,24.44,-9.69,26.2908672356,132.13
2020-01-05 04:00:00,32.85468,-11.69152,34.8729356065,8.89468,-2.59152,9.2645187793,23.96,-9.1,25.6298966053,132.84,32.89468,-11.87152,34.9713162379,8.89468,-2.59152,9.2645187793,24.0,-9.28,25.731661431,132.56
2020-01-05 04:30:00,34.29514,-11.20274,36.0784979056,10.61514,-3.02274,11.0371261806,23.68,-8.18,25.0530397357,131.85,34.33514,-11.38274,36.1727605904,10.61514,-3.02274,11.0371261806,23.72,-8.36,25.1501093437,131.63
2020-01-05 05:00:00,34.51848,-11.22482,36.297686504,10.04848,-2.86482,10.4488824255,24.47,-8.36,25.8586639253,132.13,34.57848,-11.40482,36.4107291652,10.04848,-2.86482,10.4488824255,24.53,-8.54,25.974073612,131.92
2020-01-05 05:30:00,32.57562,-10.54058,34.2384994578,7.3356200000000005,-2.08058,7.624967798,25.24,-8.46,26.6200901576,132.19,32.61562,-10.73058,34.3354629373,7.3356200000000005,-2.08058,7.624967798,25.28,-8.65,26.7189240053,131.99
2020-01-05 06:00:00,33.61812,-10.622160000000001,35.2563224883,8.22812,-2.41216,8.5744081195,25.39,-8.21,26.6843811995,132.11,33.65812,-10.79216,35.3460006139,8.22812,-2.41216,8.5744081195,25.43,-8.38,26.7751619976,131.92
2020-01-05 06:30:00,33.01714,-10.05052,34.5129611313,9.04714,-2.58052,9.407966074,23.97,-7.47,25.1070069901,131.56,33.08714,-10.23052,34.6326778181,9.04714,-2.58052,9.407966074,24.04,-7.65,25.2278437446,131.36
2020-01-05 07:00:00,29.71654,-9.6835,31.2544864271,9.89654,-3.0635,10.3598521332,19.82,-6.62,20.8963346068,131.74,29.72654,-9.8635,31.3202141216,9.89654,-3.0635,10.3598521332,19.83,-6.8,20.9635135414,131.47
2020-01-05 07:30:00,38.36284,-10.06394,39.6609427673,10.96284,-3.40394,11.4791405771,27.4,-6.66,28.19779424,131.29,38.41284,-10.25394,39.7578867948,10.96284,-3.40394,11.4791405771,27.45,-6.85,28.2917832595,131.12
2020-01-05 08:00:00,40.5469,-9.75286,41.7033497191,10.2469,-3.15286,10.7209834339,30.3,-6.6,31.0104820988,132.24,40.5869,-9.92286,41.7822881397,10.2469,-3.15286,10.7209834339,30.34,-6.77,31.0861464321,131.95
2020-01-05 08:30:00,42.75718,-9.3299,43.7632662808,10.77718,-3.2499000000000002,11.2565296056,31.98,-6.08,32.5528309061,132.97,42.81718,-9.5099,43.8605643051,10.77718,-3.2499000000000002,11.2565296056,32.04,-6.26,32.6458144331,132.72
2020-01-05 09:00:00,45.17604,-9.00932,46.0656318414,11.85604,-3.58932,12.3874493962,33.32,-5.42,33.7579442502,132.06,45.23604,-9.17932,46.1579812226,11.85604,-3.58932,12.3874493962,33.38,-5.59,33.8448297381,131.84
2020-01-05 09:30:00,47.76196,-8.05612,48.4366172693,10.30196,-3.09612,10.7571529178,37.46,-4.96,37.7869448355,131.9,47.82196,-8.21612,48.5226182939,10.30196,-3.09612,10.7571529178,37.52,-5.12,37.8677276847,131.66
2020-01-05 10:00:00,47.67074,-7.28612,48.2243402941,10.96074,-3.19612,11.4172240235,36.71,-4.09,36.9371384923,130.43,47.74074,-7.45612,48.3194782795,10.96074,-3.19612,11.4172240235,36.78,-4.26,37.0258828389,130.22
2020-01-05 10:30:00,52.80132,-6.85282,53.2441596393,10.59132,-3.01282,11.0115005197,42.21,-3.84,42.3843095968,131.01,52.85132,-7.02282,53.3158703061,10.59132,-3.01282,11.0115005197,42.26,-4.01,42.4498256769,130.81
2020-01-05 11:00:00,48.24622,-6.2306,48.646871643,10.84622,-3.2406,11.3199813007,37.4,-2.99,37.5193296848,131.41,48.33622,-6.4006,48.7581566945,10.84622,-3.2406,11.3199813007,37.49,-3.16,37.6229411397,131.2
2020-01-05 11:30:00,50.2042,-5.56748,50.5119642381,11.6642,-3.51748,12.1830302959,38.54,-2.05,38.5944827663,131.21,50.2542,-5.72748,50.5795279218,11.6642,-3.51748,12.1830302959,38.59,-2.21,38.6532301367,131.01
2020-01-05 12:00:00,58.44122,-5.6433800000000005,58.7130644143,12.04122,-3.49338,12.5377303733,46.4,-2.15,46.4497847142,130.76,58.52122,-5.80338,58.8082682088,12.04122,-3.49338,12.5377303733,46.48,-2.31,46.5373667068,130.6
2020-01-05 12:30:00,59.66436,-5.47124,59.9146920325,12.80436,-3.73124,13.3369331912,46.86,-1.74,46.8922936099,130.44,59.75436,-5.63124,60.0191169791,12.80436,-3.73124,13.3369331912,46.95,-1.9,46.9884294268,130.34
2020-01-05 13:00:00,53.09854,-5.1926,53.3518326292,12.02854,-3.7026,12.5855083843,41.07,-1.49,41.0970193566,130.32,53.18854,-5.3526,53.4571895454,12.02854,-3.7026,12.5855083843,41.16,-1.65,41.1930588813,130.13
2020-01-05 13:30:00,58.72954,-3.67064,58.8441370624,10.79954,-3.57064,11.3745124828,47.93,-0.1,47.9301043187,129.95,58.78954,-3.8106400000000002,58.9129102203,10.79954,-3.57064,11.3745124828,47.99,-0.24,47.9906001213,129.82
2020-01-05 14:00:00,50.94856,-3.28734,51.0545039184,7.64856,-2.45734,8.0336162436,43.3,-0.8300000000000001,43.3079542348,130.76,51.04856,-3.45734,51.1655028115,7.64856,-2.45734,8.0336162436,43.4,-1.0,43.4115192086,130.6
2020-01-05 14:30:00,49.84684,-3.45372,49.9663450717,6.80684,-2.00372,7.0956299667,43.04,-1.45,43.064418027,131.12,49.91684,-3.61372,50.0474763382,6.80684,-2.00372,7.0956299667,43.11,-1.6099999999999999,43.1400533148,130.95
2020-01-05 15:00:00,50.16338,-3.5095,50.2859949019,5.36338,-1.3795,5.5379477493,44.8,-2.13,44.8506064619,131.19,50.22338,-3.6695,50.3572549776,5.36338,-1.3795,5.5379477493,44.86,-2.29,44.9184115926,131.05
2020-01-05 15:30:00,53.38172,-3.89306,53.5234896688,5.75172,-1.57306,5.9629523495,47.63,-2.32,47.6864687307,131.6,53.47172,-4.05306,53.6251073204,5.75172,-1.57306,5.9629523495,47.72,-2.48,47.7843991277,131.4
2020-01-05 16:00:00,49.86636,-3.5172600000000003,49.990248824700004,5.22636,-1.47726,5.4311265827,44.64,-2.04,44.6865885921,131.5,49.956360000000004,-3.68726,50.0922528018,5.22636,-1.47726,5.4311265827,44.73,-2.21,44.7845620722,131.27
2020-01-05 16:30:00,51.25502,-3.37788,51.3662062887,6.03502,-1.73788,6.2802621995,45.22,-1.6400000000000001,45.249729281,130.39,51.33502,-3.53788,51.4567864649,6.03502,-1.73788,6.2802621995,45.3,-1.8,45.3357474847,130.16
2020-01-05 17:00:00,53.19692,-3.09872,53.2870937763,9.26692,-2.45872,9.5875497561,43.93,-0.64,43.9346617149,130.21,53.26692,-3.2187200000000002,53.3640789738,9.26692,-2.45872,9.5875497561,44.0,-0.76,44.0065631469,130.01
2020-01-05 17:30:00,54.34098,-2.72612,54.4093175625,8.94098,-2.36612,9.2487646318,45.4,-0.36,45.4014272903,131.15,54.42098,-2.89612,54.4979868914,8.94098,-2.36612,9.2487646318,45.48,-0.53,45.4830880658,130.91
2020-01-05 18:00:00,53.79982,-3.31224,53.901684258,9.50982,-2.47224,9.8259171099,44.29,-0.84,44.2979649645,131.54,53.87982,-3.46224,53.9909446949,9.50982,-2.47224,9.8259171099,44.37,-0.99,44.3810432505,131.26
2020-01-05 18:30:00,54.00724,-3.21566,54.1028875537,6.51724,-2.00566,6.8188774188,47.49,-1.21,47.5054123232,131.07,54.08724,-3.35566,54.191235314,6.51724,-2.00566,6.8188774188,47.57,-1.35,47.5891521252,130.79
2020-01-05 19:00:00,55.52038,-3.42568,55.6259640708,5.77038,-1.7456800000000001,6.0286552403,49.75,-1.6800000000000002,49.7783577471,131.29,55.59038,-3.58568,55.7059013894,5.77038,-1.7456800000000001,6.0286552403,49.82,-1.8399999999999999,49.8539667429,130.98
2020-01-05 19:30:00,58.70168,-3.93166,58.8331979853,6.26168,-1.99166,6.5707949274,52.44,-1.94,52.4758725511,131.53,58.80168,-4.07166,58.9424803175,6.26168,-1.99166,6.5707949274,52.54,-2.08,52.5811563205,131.23
2020-01-05 20:00:00,56.68246,-4.71078,56.8778754865,6.59246,-2.14078,6.931339543,50.09,-2.5700000000000003,50.1558869925,131.26,56.77246,-4.88078,56.9818763105,6.59246,-2.14078,6.931339543,50.18,-2.74,50.2547510192,130.98
2020-01-05 20:30:00,56.09408,-5.10278,56.3256972862,8.04408,-2.71278,8.4891930344,48.05,-2.39,48.1094024074,131.69,56.18408,-5.25278,56.4290930565,8.04408,-2.71278,8.4891930344,48.14,-2.54,48.2069621528,131.43
2020-01-05 21:00:00,54.22586,-5.9887,54.5555535251,8.84586,-3.0087,9.3435279648,45.38,-2.98,45.4777396096,132.12,54.30586,-6.1487,54.6528402009,8.84586,-3.0087,9.3435279648,45.46,-3.14,45.5683135523,131.82
2020-01-05 21:30:00,51.94326,-6.3257200000000005,52.3270197216,9.71326,-3.38572,10.2864240505,42.23,-2.94,42.3322158645,131.6,52.02326,-6.50572,52.4284653003,9.71326,-3.38572,10.2864240505,42.31,-3.12,42.4248806716,131.36
2020-01-05 22:00:00,49.65998,-6.8246,50.1267271898,10.49998,-3.6146000000000003,11.1047248125,39.16,-3.21,39.2913438304,131.76,49.72998,-6.9746,50.216690014,10.49998,-3.6146000000000003,11.1047248125,39.23,-3.36,39.3736269602,131.5
2020-01-05 22:30:00,46.99418,-7.0754,47.5238281185,10.54418,-3.6554,11.1598244176,36.45,-3.42,36.6100928707,131.51,47.06418,-7.2554,47.6201414134,10.54418,-3.6554,11.1598244176,36.52,-3.6,36.6970080524,131.32
2020-01-05 23:00:00,43.9335,-7.68328,44.6002826651,10.5035,-3.5832800000000002,11.0979010542,33.43,-4.1,33.6804824787,131.66,43.9935,-7.85328,44.6889477277,10.5035,-3.5832800000000002,11.0979010542,33.49,-4.27,33.7611166877,131.44
2020-01-05 23:30:00,41.63794,-7.82746,42.3672890034,10.69794,-3.36746,11.2154227337,30.94,-4.46,31.2598016628,131.33,41.68794,-7.99746,42.448129616,10.69794,-3.36746,11.2154227337,30.99,-4.63,31.3339592136,131.14
2020-01-06 00:00:00,39.78972,-8.04794,40.5954573311,10.17972,-3.31794,10.7067934099,29.61,-4.73,29.9854131204,132.01,39.83972,-8.21794,40.6784688444,10.17972,-3.31794,10.7067934099,29.66,-4.9,30.0620292063,131.78
2020-01-06 00:30:00,38.58436,-8.10414,39.4262592919,9.52436,-3.15414,10.0330470222,29.06,-4.95,29.4785701824,131.63,38.63436,-8.27414,39.5104437503,9.52436,-3.15414,10.0330470222,29.11,-5.12,29.5568350809,131.4
2020-01-06 01:00:00,36.4818,-9.94764,37.8137180506,13.2718,-3.38764,13.6973274769,23.21,-6.5600000000000005,24.1192392086,131.93,36.5318,-10.12764,37.9096492098,13.2718,-3.38764,13.6973274769,23.26,-6.74,24.216837118,131.69
2020-01-06 01:30:00,36.38902,-10.9459,37.9996513585,16.45902,-4.0059,16.9394974592,19.93,-6.94,21.1037555899,132.42,36.40902,-11.1259,38.0710176929,16.45902,-4.0059,16.9394974592,19.95,-7.12,21.1824668063,132.19
2020-01-06 02:00:00,35.72672,-12.35768,37.8035815359,16.11672,-3.8976800000000003,16.5813320617,19.61,-8.46,21.3570526993,133.1,35.75672,-12.52768,37.8878053117,16.11672,-3.8976800000000003,16.5813320617,19.64,-8.63,21.4524241054,132.81
2020-01-06 02:30:00,36.0402,-12.63894,38.192130346,15.1802,-4.14894,15.7369684235,20.86,-8.49,22.5215385798,133.1,36.0602,-12.838940000000001,38.2776227627,15.1802,-4.14894,15.7369684235,20.88,-8.69,22.6161557299,132.81
2020-01-06 03:00:00,36.59054,-12.2833,38.5972418235,14.34054,-4.4233,15.0072206081,22.25,-7.86,23.5975019864,133.19,36.63054,-12.4633,38.6927681561,14.34054,-4.4233,15.0072206081,22.29,-8.04,23.6956894814,132.89
2020-01-06 03:30:00,35.62632,-12.04414,37.6071267858,12.59632,-4.14414,13.2605118258,23.03,-7.9,24.3472975913,133.29,35.65632,-12.22414,37.6935373066,12.59632,-4.14414,13.2605118258,23.06,-8.08,24.4346066062,132.98
2020-01-06 04:00:00,35.2508,-11.94896,37.2209154337,12.0908,-4.05896,12.7539249222,23.16,-7.89,24.4670737932,133.44,35.2808,-12.12896,37.3074592987,12.0908,-4.05896,12.7539249222,23.19,-8.07,24.554042437,133.14
2020-01-06 04:30:00,35.487,-12.15434,37.5107337949,12.347,-4.12434,13.017626106,23.14,-8.03,24.4936828591,132.6,35.527,-12.34434,37.6105099545,12.347,-4.12434,13.017626106,23.18,-8.22,24.5943245486,132.34
2020-01-06 05:00:00,36.24256,-11.99512,38.175987992,12.80256,-4.24512,13.4880163986,23.44,-7.75,24.6879748056,132.6,36.27256,-12.17512,38.2613663631,12.80256,-4.24512,13.4880163986,23.47,-7.93,24.7734898632,132.34
2020-01-06 05:30:00,39.84898,-12.1645,41.6643284752,16.01898,-5.1945,16.8401469854,23.83,-6.97,24.8284071177,133.43,39.888980000000004,-12.3545,41.7584050904,16.01898,-5.1945,16.8401469854,23.87,-7.16,24.9207243073,133.11
2020-01-06 06:00:00,41.10662,-11.54516,42.697130199200004,15.62662,-4.75516,16.3340992788,25.48,-6.79,26.3691960439,133.57,41.13662,-11.72516,42.7750030047,15.62662,-4.75516,16.3340992788,25.51,-6.97,26.4450562488,133.25
2020-01-06 06:30:00,46.61538,-10.11518,47.7002150831,15.44538,-4.74518,16.1578617576,31.17,-5.37,31.6291922123,132.57,46.66538,-10.28518,47.7853807997,15.44538,-4.74518,16.1578617576,31.22,-5.54,31.7077277647,132.26
2020-01-06 07:00:00,50.24554,-8.26382,50.920575516,13.94554,-4.30382,14.5945521509,36.3,-3.96,36.5153611512,131.99,50.29554,-8.43382,50.9977515552,13.94554,-4.30382,14.5945521509,36.35,-4.13,36.5838680295,131.66
2020-01-06 07:30:00,57.05176,-7.62376,57.5588832035,16.58176,-5.22376,17.3851210302,40.47,-2.4,40.5411013664,132.17,57.12176,-7.78376,57.6496520825,16.58176,-5.22376,17.3851210302,40.54,-2.56,40.6207483929,131.8
2020-01-06 08:00:00,60.06586,-6.05734,60.3705135427,16.80586,-5.44734,17.6666477696,43.26,-0.61,43.264300526,130.84,60.12586,-6.22734,60.4474879893,16.80586,-5.44734,17.6666477696,43.32,-0.78,43.3270215916,130.52
2020-01-06 08:30:00,59.3303,-5.92738,59.6256516254,16.6703,-5.31738,17.4978122105,42.66,-0.61,42.664361005399996,132.3,59.4203,-6.06738,59.729265458,16.6703,-5.31738,17.4978122105,42.75,-0.75,42.7565784412,131.93
2020-01-06 09:00:00,63.24442,-5.3265,63.4683248825,16.05442,-5.4665,16.9595702713,47.19,0.14,47.1902076707,131.96,63.31442,-5.4865,63.5516912614,16.05442,-5.4665,16.9595702713,47.26,-0.02,47.2600042319,131.62
2020-01-06 09:30:00,62.92172,-4.78802,63.1036289232,16.59172,-5.66802,17.5331578239,46.33,0.88,46.3383566821,131.76,63.02172,-4.93802,63.2148814226,16.59172,-5.66802,17.5331578239,46.43,0.73,46.4357383919,131.44
