Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-06 10:00:00,58.60626,-3.8327999999999998,58.7314572187,15.32626,-5.1228,16.1597439778,43.28,1.29,43.2992205473,132.15,58.68626,-3.9928,58.8219309835,15.32626,-5.1228,16.1597439778,43.36,1.13,43.3747219011,131.79
2020-01-06 10:30:00,62.60966,-3.725,62.7203726895,17.24966,-5.6850000000000005,18.1623235054,45.36,1.96,45.4023259316,131.88,62.67966,-3.865,62.7987101995,17.24966,-5.6850000000000005,18.1623235054,45.43,1.82,45.4664414706,131.56
2020-01-06 11:00:00,66.43462,-3.84688,66.5459031066,18.27462,-5.87688,19.1963396167,48.16,2.03,48.2027644435,131.5,66.51462,-3.98688,66.6339994738,18.27462,-5.87688,19.1963396167,48.24,1.8900000000000001,48.2770100565,131.2
2020-01-06 11:30:00,67.7385,-3.56116,67.8320443654,18.4385,-5.73116,19.308663268,49.3,2.17,49.3477344971,131.59,67.8185,-3.70116,67.9194193703,18.4385,-5.73116,19.308663268,49.38,2.03,49.4217087928,131.3
2020-01-06 12:00:00,67.58598,-2.6128,67.6364651383,15.70598,-4.5228,16.3442200059,51.88,1.9100000000000001,51.9151471153,132.23,67.66598,-2.7628,67.7223590345,15.70598,-4.5228,16.3442200059,51.96,1.76,51.9897989994,131.97
2020-01-06 12:30:00,70.57262,-0.9134,70.578530682,14.06262,-4.0134,14.6241123089,56.51,3.1,56.5949653238,132.61,70.66262,-1.0634,70.670621087,14.06262,-4.0134,14.6241123089,56.6,2.95,56.6768250699,132.51
2020-01-06 13:00:00,70.69832,-0.7785200000000001,70.7026063467,15.33832,-5.00852,16.1353442174,55.36,4.23,55.5213697598,131.91,70.79832,-0.9185200000000001,70.8042780756,15.33832,-5.00852,16.1353442174,55.46,4.09,55.610607801,132.11
2020-01-06 13:30:00,70.60032,-1.3924400000000001,70.6140501123,17.46032,-5.5624400000000005,18.3249423807,53.14,4.17,53.3033629333,131.83,70.69032,-1.53244,70.7069283314,17.46032,-5.5624400000000005,18.3249423807,53.23,4.03,53.3823360298,131.97
2020-01-06 14:00:00,69.94364,-1.28306,69.9554073636,17.62364,-5.57306,18.4838222404,52.32,4.29,52.4955855287,132.01,70.04364,-1.42306,70.0580944946,17.62364,-5.57306,18.4838222404,52.42,4.15,52.5840175338,132.03
2020-01-06 14:30:00,65.93422,-1.34176,65.9478709808,18.37422,-5.82176,19.2744610847,47.56,4.48,47.7705348515,132.27,66.03422,-1.48176,66.0508427176,18.37422,-5.82176,19.2744610847,47.66,4.34,47.8571959062,132.18
2020-01-06 15:00:00,60.83256,-0.9495,60.839969645,14.742560000000001,-4.5495,15.4285782107,46.09,3.6,46.2303807036,132.35,60.90256,-1.0995,60.9124840636,14.742560000000001,-4.5495,15.4285782107,46.16,3.45,46.2887470126,132.27
2020-01-06 15:30:00,61.90752,-2.11434,61.9436152173,17.16752,-5.8543400000000005,18.1382755461,44.74,3.74,44.8960488239,132.74,61.97752,-2.26434,62.0188698783,17.16752,-5.8543400000000005,18.1382755461,44.81,3.59,44.953578278,132.47
2020-01-06 16:00:00,61.5327,-2.0075,61.5654385637,14.9927,-5.1475,15.8517446844,46.54,3.14,46.6458058136,132.97,61.6027,-2.1575,61.6404692839,14.9927,-5.1475,15.8517446844,46.61,2.99,46.7058047784,132.64
2020-01-06 16:30:00,62.76012,-1.9180800000000002,62.7894234191,14.97012,-5.06808,15.8047438353,47.79,3.15,47.8937010472,133.09,62.84012,-2.05808,62.8738131093,14.97012,-5.06808,15.8047438353,47.87,3.01,47.9645389845,132.77
2020-01-06 17:00:00,65.21892,-2.16432,65.2548220979,18.27892,-5.29432,19.0302060059,46.94,3.13,47.0442398174,132.11,65.31892,-2.31432,65.3599065715,18.27892,-5.29432,19.0302060059,47.04,2.98,47.1342974913,131.81
2020-01-06 17:30:00,65.95836,-3.54856,66.0537472969,27.14836,-7.19856,28.086521977,38.81,3.65,38.9812596,132.19,66.01836,-3.69856,66.1218814249,27.14836,-7.19856,28.086521977,38.87,3.5,39.0272584228,131.84
2020-01-06 18:00:00,64.61196,-3.40698,64.7017224482,23.59196,-6.10698,24.3695667044,41.02,2.7,41.1087630561,132.45,64.67196,-3.5569800000000003,64.7697036967,23.59196,-6.10698,24.3695667044,41.08,2.55,41.1590682596,132.11
2020-01-06 18:30:00,64.27984,-3.05948,64.352608714,21.90984,-5.95948,22.7058690804,42.37,2.9,42.4691287879,132.61,64.34984,-3.20948,64.4298274862,21.90984,-5.95948,22.7058690804,42.44,2.75,42.529003045,132.26
2020-01-06 19:00:00,62.1672,-2.85332,62.2326457003,19.3572,-5.5833200000000005,20.1463310323,42.81,2.73,42.8969579341,131.82,62.2472,-3.00332,62.3196103876,19.3572,-5.5833200000000005,20.1463310323,42.89,2.58,42.9675284372,131.45
2020-01-06 19:30:00,64.78534,-2.22044,64.8233802938,19.03534,-6.04044,19.970755727,45.75,3.8200000000000003,45.9092027811,130.37,64.85534,-2.36044,64.8982804357,19.03534,-6.04044,19.970755727,45.82,3.68,45.9675407217,130.05
2020-01-06 20:00:00,66.75346,-2.15208,66.7881416892,11.16346,-3.81208,11.7963889855,55.59,1.6600000000000001,55.6147795105,130.58,66.82346,-2.30208,66.8631017729,11.16346,-3.81208,11.7963889855,55.66,1.51,55.6804786258,130.27
2020-01-06 20:30:00,63.21106,-2.97546,63.2810514177,10.19106,-3.67546,10.8335917467,53.02,0.7000000000000001,53.0246206964,130.18,63.32106,-3.11546,63.3976555602,10.19106,-3.67546,10.8335917467,53.13,0.56,53.1329511697,129.89
2020-01-06 21:00:00,61.18368,-3.75902,61.2990450962,11.84368,-4.33902,12.6134789215,49.34,0.58,49.343408881,130.73,61.27368,-3.90902,61.3982434448,11.84368,-4.33902,12.6134789215,49.43,0.43,49.4318702863,130.44
2020-01-06 21:30:00,55.57648,-4.05664,55.7243345163,8.65648,-2.96664,9.1507157578,46.92,-1.09,46.9326592044,130.73,55.68648,-4.22664,55.8466520078,8.65648,-2.96664,9.1507157578,47.03,-1.26,47.0468755604,130.44
2020-01-06 22:00:00,45.81754,-4.25348,46.0145527389,4.21754,-1.32348,4.4203215903,41.6,-2.93,41.7030562429,131.15,45.88754,-4.41348,46.0992964476,4.21754,-1.32348,4.4203215903,41.67,-3.09,41.7844109687,130.83
2020-01-06 22:30:00,42.59848,-5.20336,42.9150958708,5.41848,-1.77336,5.7012920641000004,37.18,-3.43,37.3378802291,131.45,42.68848,-5.38336,43.0265835223,5.41848,-1.77336,5.7012920641000004,37.27,-3.61,37.4444254863,131.12
2020-01-06 23:00:00,43.08502,-6.62304,43.591095504,6.13502,-2.01304,6.4568413673,36.95,-4.61,37.2364686833,131.95,43.13502,-6.78304,43.6650842441,6.13502,-2.01304,6.4568413673,37.0,-4.77,37.3062045778,131.72
2020-01-06 23:30:00,45.2618,-8.17046,45.9933359939,7.3018,-2.39046,7.683136225,37.96,-5.78,38.397525962,132.88,45.3318,-8.35046,46.0944928755,7.3018,-2.39046,7.683136225,38.03,-5.96,38.494187873,132.66
2020-01-07 00:00:00,43.69728,-7.52788,44.3409658972,8.91728,-2.8978800000000002,9.3763314304,34.78,-4.63,35.0868251627,132.82,43.75728,-7.69788,44.4292348515,8.91728,-2.8978800000000002,9.3763314304,34.84,-4.8,35.1691000738,132.58
2020-01-07 00:30:00,41.59072,-7.37172,42.238965966,8.28072,-2.6017200000000003,8.6798197376,33.31,-4.77,33.649799405,131.55,41.64072,-7.54172,42.318165162,8.28072,-2.6017200000000003,8.6798197376,33.36,-4.94,33.7237779616,131.37
2020-01-07 01:00:00,40.50536,-7.38598,41.1732545385,5.73536,-1.68598,5.9780333631,34.77,-5.7,35.23411557,131.15,40.57536,-7.56598,41.2747367344,5.73536,-1.68598,5.9780333631,34.84,-5.88,35.3327043969,130.92
2020-01-07 01:30:00,39.44458,-7.38732,40.1303798656,4.64458,-1.37732,4.8444952016,34.8,-6.01,35.3151539711,131.15,39.50458,-7.55732,40.2209513383,4.64458,-1.37732,4.8444952016,34.86,-6.18,35.4035591431,130.92
2020-01-07 02:00:00,39.17,-7.64422,39.9089338295,5.9,-1.8742200000000002,6.1905331441,33.27,-5.77,33.7666373807,132.07,39.23,-7.82422,40.0026413954,5.9,-1.8742200000000002,6.1905331441,33.33,-5.95,33.8569254363,131.79
2020-01-07 02:30:00,39.08106,-7.89306,39.8701598553,6.97106,-2.30306,7.3416457887,32.11,-5.59,32.5929470898,132.3,39.14106,-8.06306,39.9629267508,6.97106,-2.30306,7.3416457887,32.17,-5.76,32.6815926784,132.04
2020-01-07 03:00:00,38.77246,-8.06958,39.6033051124,7.15246,-2.38958,7.5410726444,31.62,-5.68,32.126107763,132.64,38.82246,-8.24958,39.6892802987,7.15246,-2.38958,7.5410726444,31.67,-5.86,32.2075845105,132.36
2020-01-07 03:30:00,38.62932,-8.1158,39.4726560204,7.72932,-2.6458,8.1696172066,30.9,-5.47,31.3804222406,132.64,38.67932,-8.2858,39.5568486776,7.72932,-2.6458,8.1696172066,30.95,-5.64,31.4596900811,132.31
2020-01-07 04:00:00,38.69232,-8.21416,39.5546211142,10.17232,-3.46416,10.7459991945,28.52,-4.75,28.9128500843,132.89,38.74232,-8.39416,39.6412573096,10.17232,-3.46416,10.7459991945,28.57,-4.93,28.992236892,132.6
2020-01-07 04:30:00,38.63596,-8.38114,39.5345534036,11.37596,-3.82114,12.0005656875,27.26,-4.5600000000000005,27.6387626351,132.62,38.68596,-8.56114,39.6219209431,11.37596,-3.82114,12.0005656875,27.31,-4.74,27.7182917944,132.3
2020-01-07 05:00:00,39.47182,-8.3869,40.3530007028,12.65182,-4.3069,13.3648021655,26.82,-4.08,27.1285605958,132.47,39.50182,-8.5669,40.4201132968,12.65182,-4.3069,13.3648021655,26.85,-4.26,27.1858437427,132.15
2020-01-07 05:30:00,40.21986,-7.94508,40.9970905629,11.27986,-3.89508,11.933435793,28.94,-4.05,29.2220139621,132.36,40.26986,-8.12508,41.0813649898,11.27986,-3.89508,11.933435793,28.99,-4.23,29.2969793665,132.02
2020-01-07 06:00:00,43.06548,-7.42742,43.7012829959,13.04548,-4.14742,13.6888875036,30.02,-3.2800000000000002,30.1986555992,132.66,43.09548,-7.59742,43.7600409859,13.04548,-4.14742,13.6888875036,30.05,-3.45,30.2473965822,132.31
2020-01-07 06:30:00,48.13268,-5.98426,48.5032602175,12.99268,-4.34426,13.6997200165,35.14,-1.6400000000000001,35.1782489615,132.63,48.17268,-6.16426,48.5654733296,12.99268,-4.34426,13.6997200165,35.18,-1.82,35.2270464274,132.25
2020-01-07 07:00:00,53.79118,-5.10328,54.0327170569,13.74118,-4.6532800000000005,14.5076890838,40.05,-0.45,40.0525280101,132.04,53.84118,-5.27328,54.098799855,13.74118,-4.6532800000000005,14.5076890838,40.1,-0.62,40.104792731,131.64
2020-01-07 07:30:00,51.2763,-2.98818,51.3632958581,12.7263,-4.27818,13.426151191,38.55,1.29,38.5715776188,131.05,51.3463,-3.14818,51.4427211664,12.7263,-4.27818,13.426151191,38.62,1.13,38.6365280531,130.67
2020-01-07 08:00:00,53.9819,-3.42776,54.0906190224,13.3719,-4.65776,14.1598883409,40.61,1.23,40.6286229154,131.25,54.0519,-3.5877600000000003,54.1708400842,13.3719,-4.65776,14.1598883409,40.68,1.07,40.6940695925,130.85
2020-01-07 08:30:00,55.42024,-3.03334,55.5031904778,12.45024,-4.39334,13.2026479319,42.97,1.3599999999999999,42.991516605,131.6,55.48024,-3.17334,55.5709197082,12.45024,-4.39334,13.2026479319,43.03,1.22,43.0472914363,131.2
2020-01-07 09:00:00,56.13062,-2.96094,56.2086618527,12.45062,-4.49094,13.2358029778,43.68,1.53,43.7067878024,131.54,56.19062,-3.12094,56.2772249002,12.45062,-4.49094,13.2358029778,43.74,1.37,43.7614499303,131.14
2020-01-07 09:30:00,60.23636,-3.00342,60.3111896562,13.49636,-4.61342,14.263077415,46.74,1.6099999999999999,46.7677207056,132.18,60.32636,-3.15342,60.4087226197,13.49636,-4.61342,14.263077415,46.83,1.46,46.8527533876,131.8
2020-01-07 10:00:00,62.65102,-3.0689,62.7261385249,13.981020000000001,-4.6389,14.73052319,48.67,1.57,48.6953159965,132.11,62.70102,-3.2189,62.7835904218,13.981020000000001,-4.6389,14.73052319,48.72,1.42,48.7406893673,131.75
2020-01-07 10:30:00,59.67166,-2.91776,59.742952141399996,13.68166,-4.54776,14.4176954252,45.99,1.63,46.0188765617,132.06,59.77166,-3.06776,59.8503340891,13.68166,-4.54776,14.4176954252,46.09,1.48,46.1137560821,131.69
2020-01-07 11:00:00,58.466,-2.36886,58.5139697312,13.776,-4.65886,14.5424603317,44.69,2.29,44.7486334987,132.18,58.546,-2.51886,58.6001601679,13.776,-4.65886,14.5424603317,44.77,2.14,44.8211166751,131.77
2020-01-07 11:30:00,58.37508,-2.26226,58.4188992135,13.79508,-5.03226,14.6842729787,44.58,2.77,44.6659747459,131.8,58.45508,-2.40226,58.50442061,13.79508,-5.03226,14.6842729787,44.66,2.63,44.7373725201,131.43
2020-01-07 12:00:00,58.65026,-2.25702,58.6936720384,15.49026,-5.30702,16.3741447455,43.16,3.05,43.2676333996,131.65,58.72026,-2.41702,58.7699831559,15.49026,-5.30702,16.3741447455,43.23,2.89,43.3264930499,131.25
2020-01-07 12:30:00,64.30372,-2.7337800000000003,64.3618051248,17.66372,-5.84378,18.6052887354,46.64,3.11,46.7435738899,131.58,64.37372,-2.87378,64.4378339031,17.66372,-5.84378,18.6052887354,46.71,2.9699999999999998,46.8043267231,131.22
2020-01-07 13:00:00,67.63204,-3.14894,67.7053074558,20.34204,-6.52894,21.364120597,47.29,3.38,47.4106369921,131.53,67.70204,-3.29894,67.782366625,20.34204,-6.52894,21.364120597,47.36,3.23,47.4700168527,131.22
2020-01-07 13:30:00,68.4333,-3.9428400000000003,68.5467908523,22.973300000000002,-7.23284,24.0849846866,45.46,3.29,45.5788953355,131.59,68.5233,-4.09284,68.64542215,22.973300000000002,-7.23284,24.0849846866,45.55,3.14,45.6581000481,131.26
2020-01-07 14:00:00,67.78364,-4.44506,67.9292308955,23.75364,-7.31506,24.8544868395,44.03,2.87,44.123438216,131.69,67.84364,-4.58506,67.9983989786,23.75364,-7.31506,24.8544868395,44.09,2.73,44.17443831,131.34
2020-01-07 14:30:00,66.92168,-4.12614,67.0487605055,21.48168,-6.75614,22.5190586686,45.44,2.63,45.5160466209,131.75,66.99168,-4.27614,67.1280162266,21.48168,-6.75614,22.5190586686,45.51,2.48,45.5775218721,131.38
2020-01-07 15:00:00,65.95956,-3.88072,66.0736221431,20.91956,-6.50072,21.906331302,45.04,2.62,45.1161390192,131.83,66.02956,-4.03072,66.1524715903,20.91956,-6.50072,21.906331302,45.11,2.47,45.1775718692,131.45
2020-01-07 15:30:00,67.28348,-4.10736,67.4087315344,22.84348,-7.06736,23.9117576911,44.44,2.96,44.5384687658,131.96,67.35348,-4.25736,67.4878980431,22.84348,-7.06736,23.9117576911,44.51,2.81,44.598612086,131.6
2020-01-07 16:00:00,70.69488,-4.19814,70.8194213311,24.57488,-7.70814,25.7553906838,46.12,3.51,46.25337285,131.53,70.76488,-4.34814,70.8983396341,24.57488,-7.70814,25.7553906838,46.19,3.36,46.3120470288,131.23
2020-01-07 16:30:00,66.04942,-3.87692,66.1631044542,24.43942,-7.71692,25.6288139449,41.61,3.84,41.786812513,131.53,66.11942,-4.02692,66.2419337416,24.43942,-7.71692,25.6288139449,41.68,3.69,41.8430221184,131.17
2020-01-07 17:00:00,65.99042,-3.78182,66.0986966157,24.41042,-7.50182,25.5371476067,41.58,3.7199999999999998,41.7460752646,131.02,66.08042,-3.93182,66.1972893394,24.41042,-7.50182,25.5371476067,41.67,3.5700000000000003,41.8226469751,130.7
2020-01-07 17:30:00,67.00524,-4.75248,67.1735681173,32.09524,-9.85248,33.5734387993,34.91,5.1,35.2805626372,131.17,67.05524,-4.90248,67.2342139212,32.09524,-9.85248,33.5734387993,34.96,4.95,35.3086972289,130.84
2020-01-07 18:00:00,67.02994,-5.00748,67.2167219697,33.17994,-10.14748,34.6969705991,33.85,5.14,34.2380212629,131.14,67.08994,-5.15748,67.2878863478,33.17994,-10.14748,34.6969705991,33.91,4.99,34.2751834423,130.92
2020-01-07 18:30:00,66.96778,-5.15798,67.166124764,33.47778,-10.20798,34.9994944165,33.49,5.05,33.868607884,131.39,67.01778,-5.30798,67.2276541894,33.47778,-10.20798,34.9994944165,33.54,4.9,33.8960410668,131.11
2020-01-07 19:00:00,65.70974,-5.4135,65.9323586194,33.36974,-10.1435,34.8773585571,32.34,4.73,32.6840710439,131.52,65.76974,-5.5635,66.0046303824,33.36974,-10.1435,34.8773585571,32.4,4.58,32.722108734,131.48
2020-01-07 19:30:00,63.70552,-6.27268,64.0135906886,33.07552,-10.09268,34.5810961777,30.63,3.8200000000000003,30.867285271,130.73,63.75552,-6.42268,64.0782111864,33.07552,-10.09268,34.5810961777,30.68,3.67,30.898726511,130.86
2020-01-07 20:00:00,61.53614,-6.50786,61.8793080753,32.54614,-9.86786,34.0092030174,28.99,3.36,29.1840658579,130.66,61.58614,-6.67786,61.9471262794,32.54614,-9.86786,34.0092030174,29.04,3.19,29.2146829522,130.86
2020-01-07 20:30:00,66.92602,-7.47664,67.3423514494,29.41602,-9.03664,30.7727654774,37.51,1.56,37.5424253345,131.27,66.95602,-7.63664,67.3901096952,29.41602,-9.03664,30.7727654774,37.54,1.4,37.5660964168,131.37
2020-01-07 21:00:00,60.47248,-7.4024,60.9238570932,25.11248,-7.7824,26.2907284325,35.36,0.38,35.3620417963,131.41,60.53248,-7.5624,61.0030411431,25.11248,-7.7824,26.2907284325,35.42,0.22,35.4206832232,131.51
2020-01-07 21:30:00,61.58268,-8.19976,62.1261824036,24.71268,-7.63976,25.8666288032,36.87,-0.56,36.8742525348,131.91,61.63268,-8.35976,62.1970484126,24.71268,-7.63976,25.8666288032,36.92,-0.72,36.9270199177,131.99
2020-01-07 22:00:00,58.28048,-8.48076,58.8942920766,23.03048,-6.93076,24.0507472484,35.25,-1.55,35.2840615576,130.28,58.35048,-8.65076,58.9882544648,23.03048,-6.93076,24.0507472484,35.32,-1.72,35.361855155,130.46
2020-01-07 22:30:00,55.42364,-9.2118,56.1839579425,23.88364,-7.3918,25.0013393019,31.54,-1.82,31.5924674567,130.35,55.46364,-9.3818,56.2515202754,23.88364,-7.3918,25.0013393019,31.58,-1.99,31.6426373743,130.57
2020-01-07 23:00:00,50.38038,-10.07088,51.3770893776,21.04038,-6.33088,21.9722013489,29.34,-3.74,29.5774102991,130.97,50.44038,-10.24088,51.4694818093,21.04038,-6.33088,21.9722013489,29.4,-3.91,29.658862082,131.06
2020-01-07 23:30:00,46.860640000000004,-10.20704,47.959391643000004,19.91064,-5.95704,20.7826829541,26.95,-4.25,27.2830533482,131.24,46.90064,-10.377040000000001,48.0349142975,19.91064,-5.95704,20.7826829541,26.99,-4.42,27.3495246759,131.06
2020-01-08 00:00:00,45.3331,-11.12228,46.6775649323,22.1831,-6.70228,23.1734866347,23.15,-4.42,23.5681755764,132.07,45.3731,-11.29228,46.7571790339,22.1831,-6.70228,23.1734866347,23.19,-4.59,23.6398857865,131.93
2020-01-08 00:30:00,43.61808,-11.34926,45.0704182966,22.26808,-6.72926,23.2626380068,21.35,-4.62,21.8441502467,131.83,43.64808,-11.53926,45.147640127,22.26808,-6.72926,23.2626380068,21.38,-4.8100000000000005,21.9143902493,131.7
2020-01-08 01:00:00,42.91872,-11.28756,44.3782101621,21.83872,-6.64756,22.8280473364,21.08,-4.64,21.584624157,131.34,42.94872,-11.45756,44.4507393728,21.83872,-6.64756,22.8280473364,21.11,-4.8100000000000005,21.6510554015,131.24
2020-01-08 01:30:00,42.79488,-11.61516,44.343135839,23.20488,-7.06516,24.2566061443,19.59,-4.55,20.1114544477,131.91,42.82488,-11.79516,44.4195468959,23.20488,-7.06516,24.2566061443,19.62,-4.73,20.1821034583,131.75
2020-01-08 02:00:00,42.29518,-11.65438,43.8714807639,23.36518,-7.10438,24.4213810342,18.93,-4.55,19.4691396831,132.64,42.31518,-11.83438,43.9389008558,23.36518,-7.10438,24.4213810342,18.95,-4.73,19.5313952395,132.48
2020-01-08 02:30:00,41.67444,-10.00242,42.8579905638,22.46444,-6.85242,23.4863092965,19.21,-3.15,19.4665507987,133.07,41.70444,-10.18242,42.9295002623,22.46444,-6.85242,23.4863092965,19.24,-3.33,19.5260467069,132.86
2020-01-08 03:00:00,41.17832,-9.7915,42.3264398488,21.99832,-6.7215,23.0022747804,19.18,-3.07,19.4241421947,133.48,41.18832,-9.961500000000001,42.3758089796,21.99832,-6.7215,23.0022747804,19.19,-3.24,19.4615955153,133.27
2020-01-08 03:30:00,41.43646,-10.06334,42.6409548355,22.10646,-6.73334,23.1091635783,19.33,-3.33,19.6147342577,133.85,41.46646,-10.25334,42.7153167621,22.10646,-6.73334,23.1091635783,19.36,-3.52,19.677398202,133.57
2020-01-08 04:00:00,41.04846,-9.93942,42.2346793324,21.21846,-6.44942,22.1769714593,19.83,-3.49,20.13477092,134.08,41.06846,-10.11942,42.2968210142,21.21846,-6.44942,22.1769714593,19.85,-3.67,20.1864162248,133.78
2020-01-08 04:30:00,40.59542,-10.53356,41.9397664663,18.00542,-5.55356,18.8424302586,22.59,-4.98,23.1324123256,133.88,40.64542,-9.52356,41.7462376993,18.00542,-5.55356,18.8424302586,22.64,-3.9699999999999998,22.9854410443,133.6
2020-01-08 05:00:00,39.83792,-21.81578,45.4201290942,17.16792,-5.35578,17.9839332888,22.67,-16.46,28.0153618574,131.24,40.33792,-1.66578,40.3723000699,17.16792,-5.35578,17.9839332888,23.17,3.69,23.4619905379,130.95
2020-01-08 05:30:00,41.41168,-21.6233,46.7171739654,17.73168,-5.7333,18.6355360672,23.68,-15.89,28.5172666993,130.84,41.89168,-1.6233,41.9231195895,17.73168,-5.7333,18.6355360672,24.16,4.11,24.5070948911,130.51
2020-01-08 06:00:00,42.22502,-20.18294,46.800677143,14.05502,-4.6729400000000005,14.8114805284,28.17,-15.51,32.1575652063,129.82,42.75502,-0.42294000000000004,42.7571118464,14.05502,-4.6729400000000005,14.8114805284,28.7,4.25,29.012971237,129.58
2020-01-08 06:30:00,45.3918,-18.11924,48.8745574447,8.4518,-2.8592400000000002,8.9223414314,36.94,-15.26,39.9678771015,129.77,46.0218,1.6207600000000002,46.0503304898,8.4518,-2.8592400000000002,8.9223414314,37.57,4.48,37.8361639176,129.5
2020-01-08 07:00:00,48.71822,-16.77976,51.5269376698,6.59822,-2.27976,6.980960738,42.12,-14.5,44.545980739,129.66,49.41822,2.90024,49.5032510046,6.59822,-2.27976,6.980960738,42.82,5.18,43.1321782432,129.32
2020-01-08 07:30:00,46.79952,-14.11226,48.8809876592,6.26952,-2.36226,6.6997875592,40.53,-11.75,42.1988554347,130.58,47.46952,5.67774,47.8078660948,6.26952,-2.36226,6.6997875592,41.2,8.04,41.9771556921,130.25
2020-01-08 08:00:00,51.70466,-13.54182,53.448599183,4.59466,-1.7618200000000002,4.9208647846,47.11,-11.78,48.5604829053,129.68,52.41466,5.74818,52.7289119576,4.59466,-1.7618200000000002,4.9208647846,47.82,7.51,48.4061204808,129.39
2020-01-08 08:30:00,49.74432,-12.8979,51.3892323028,3.41432,-1.1279,3.5957946927,46.33,-11.77,47.8016924387,129.43,50.45432,6.2921,50.8451465636,3.41432,-1.1279,3.5957946927,47.04,7.42,47.6216127404,129.11
2020-01-08 09:00:00,49.21886,-12.93516,50.8902205136,4.62886,-0.9551600000000001,4.7263808062,44.59,-11.98,46.1712951952,129.71,49.92886,6.34484,50.3303889864,4.62886,-0.9551600000000001,4.7263808062,45.3,7.3,45.8844200138,129.4
2020-01-08 09:30:00,52.74782,-13.25824,54.3885414646,7.32782,-0.87824,7.3802609337,45.42,-12.38,47.0769667672,130.05,53.44782,6.10176,53.7949898954,7.32782,-0.87824,7.3802609337,46.12,6.98,46.6452012537,129.73
2020-01-08 10:00:00,49.788380000000004,-12.4744,51.3273166879,6.41838,-0.1144,6.4193994411,43.37,-12.36,45.096856875,129.84,50.47838,6.8256,50.9377626402,6.41838,-0.1144,6.4193994411,44.06,6.94,44.6032196147,129.53
2020-01-08 10:30:00,51.18674,-12.11672,52.6013046928,5.67674,-0.00672,5.6767439775,45.51,-12.11,47.0936535002,129.88,51.87674,7.17328,52.3703360595,5.67674,-0.00672,5.6767439775,46.2,7.18,46.7545976349,129.53
2020-01-08 11:00:00,58.59616,-11.02688,59.624676513,2.76616,0.07312,2.7671262494,55.83,-11.1,56.9227450146,129.23,59.37616,8.10312,59.9265294346,2.76616,0.07312,2.7671262494,56.61,8.03,57.1766823102,128.93
2020-01-08 11:30:00,62.53174,0.08310000000000001,62.5317952168,4.17174,-0.5769000000000001,4.2114401619,58.36,0.66,58.3637318889,131.89,62.65174,0.7231000000000001,62.6559127189,4.17174,-0.5769000000000001,4.2114401619,58.48,1.3,58.4944475998,131.57
2020-01-08 12:00:00,61.90398,0.52814,61.9062328986,2.88398,0.01814,2.884037049,59.02,0.51,59.0222034492,132.0,62.00398,0.36814,62.0050728804,2.88398,0.01814,2.884037049,59.12,0.35000000000000003,59.1210360193,131.64
2020-01-08 12:30:00,58.94986,0.2381,58.950340844,3.61986,-0.47190000000000004,3.6504898342,55.33,0.71,55.3345552074,131.87,59.04986,0.0881,59.0499257208,3.61986,-0.47190000000000004,3.6504898342,55.43,0.56,55.4328287209,131.51
2020-01-08 13:00:00,54.59482,0.48098,54.5969386742,2.28482,0.060980000000000006,2.2856336086,52.31,0.42,52.3116860749,132.03,54.67482,0.31098000000000003,54.6757043905,2.28482,0.060980000000000006,2.2856336086,52.39,0.25,52.3905964845,131.63
2020-01-08 13:30:00,57.7185,0.03926,57.7185133523,2.2885,-0.05074000000000001,2.2890624276000002,55.43,0.09,55.4300730651,132.11,57.8185,-0.09074,57.8185712034,2.2885,-0.05074000000000001,2.2890624276000002,55.53,-0.04,55.5300144066,131.72
2020-01-08 14:00:00,60.6935,0.020720000000000002,60.6935035368,2.0635,-0.03928,2.0638738257,58.63,0.06,58.630030701,132.11,60.7635,-0.06928000000000001,60.7635394951,2.0635,-0.03928,2.0638738257,58.7,-0.03,58.7000076661,131.72
2020-01-08 14:30:00,61.93708,-0.10684,61.9371721482,2.80708,-0.29684000000000005,2.8227313213,59.13,0.19,59.1303052588,132.15,62.03708,-0.20684000000000002,62.0374248153,2.80708,-0.29684000000000005,2.8227313213,59.23,0.09,59.2300683775,131.83
2020-01-08 15:00:00,61.60422,-0.5290400000000001,61.6064915827,2.38422,-0.10904000000000001,2.3867121171,59.22,-0.42,59.221489343,132.64,61.67422,-0.6690400000000001,61.6778487557,2.38422,-0.10904000000000001,2.3867121171,59.29,-0.56,59.2926445691,132.27
2020-01-08 15:30:00,60.79828,-0.34084000000000003,60.7992353806,1.69828,0.33916,1.7318153666,59.1,-0.68,59.1039118841,132.68,60.91828,-0.49084000000000005,60.9202574031,1.69828,0.33916,1.7318153666,59.22,-0.8300000000000001,59.2258161615,132.35
2020-01-08 16:00:00,55.50758,-0.028360000000000003,55.5075872449,2.55758,0.16164,2.5626827634,52.95,-0.19,52.9503408865,132.42,55.57758,-0.19836,55.5779339787,2.55758,0.16164,2.5626827634,53.02,-0.36,53.0212221662,132.08
2020-01-08 16:30:00,57.04148,-0.01956,57.0414833536,3.70148,0.42044000000000004,3.7252817322,53.34,-0.44,53.3418147423,132.24,57.12148,-0.16956000000000002,57.1217316613,3.70148,0.42044000000000004,3.7252817322,53.42,-0.59,53.4232580437,131.89
2020-01-08 17:00:00,59.81894,-0.31782000000000005,59.8197842881,11.27894,-1.69782,11.4060107082,48.54,1.38,48.5596128485,131.82,59.89894,-0.47782,59.9008457793,11.27894,-1.69782,11.4060107082,48.62,1.22,48.6353040496,131.48
2020-01-08 17:30:00,59.9893,-1.03548,59.9982360851,12.8293,-1.5554800000000002,12.9232525519,47.16,0.52,47.1628667492,131.82,60.0493,-1.21548,60.0616002294,12.8293,-1.5554800000000002,12.9232525519,47.22,0.34,47.2212240417,131.66
2020-01-08 18:00:00,59.38352,-1.39648,59.3999377439,12.92352,-1.6364800000000002,13.0267200776,46.46,0.24,46.4606198839,131.82,59.45352,-1.55648,59.4738906612,12.92352,-1.6364800000000002,13.0267200776,46.53,0.08,46.5300687728,131.89
2020-01-08 18:30:00,59.22512,-1.73326,59.2504770381,12.81512,-1.6432600000000002,12.920046596,46.41,-0.09,46.4100872656,132.24,59.29512,-1.8932600000000002,59.3253376665,12.81512,-1.6432600000000002,12.920046596,46.48,-0.25,46.4806723273,132.18
2020-01-08 19:00:00,58.89702,-2.01694,58.9315451337,13.08702,-2.05694,13.2476826141,45.81,0.04,45.8100174634,132.32,58.95702,-2.15694,58.9964625842,13.08702,-2.05694,13.2476826141,45.87,-0.1,45.8701090036,132.28
2020-01-08 19:30:00,58.37522,-2.42746,58.4256696333,13.01522,-3.45746,13.4666247182,45.36,1.03,45.3716927169,131.85,58.42522,-2.5774600000000003,58.4820453823,13.01522,-3.45746,13.4666247182,45.41,0.88,45.4185259558,131.8
2020-01-08 20:00:00,57.4488,-3.05608,57.530029084,15.2988,-4.25608,15.8797826939,42.15,1.2,42.1670783906,132.11,57.5188,-3.21608,57.6086410533,15.2988,-4.25608,15.8797826939,42.22,1.04,42.2328071527,132.11
2020-01-08 20:30:00,55.13142,-3.38184,55.2350460578,10.22142,-2.86184,10.6144973975,44.91,-0.52,44.9130103645,132.39,55.19142,-3.54184,55.3049497984,10.22142,-2.86184,10.6144973975,44.97,-0.68,44.9751409114,132.3
2020-01-08 21:00:00,59.57576,-4.17652,59.7219766827,10.61576,-3.54652,11.1925048353,48.96,-0.63,48.9640531411,132.24,59.63576,-4.33652,59.7932209911,10.61576,-3.54652,11.1925048353,49.02,-0.79,49.0263653558,132.24
2020-01-08 21:30:00,59.764920000000004,-5.47022,60.0147396017,14.70492,-4.79022,15.4654737999,45.06,-0.68,45.0651306444,132.6,59.83492,-5.62022,60.0982905269,14.70492,-4.79022,15.4654737999,45.13,-0.8300000000000001,45.13763175,132.4
2020-01-08 22:00:00,57.2641,-6.7378800000000005,57.6591378335,15.7341,-5.09788,16.5393555892,41.53,-1.6400000000000001,41.5623687968,133.13,57.3341,-6.9078800000000005,57.7487474228,15.7341,-5.09788,16.5393555892,41.6,-1.81,41.6393575839,132.91
2020-01-08 22:30:00,53.0817,-7.19724,53.5674074275,15.7417,-5.28724,16.6059033391,37.34,-1.9100000000000001,37.3888178471,133.13,53.1417,-7.35724,53.6485718292,15.7417,-5.28724,16.6059033391,37.4,-2.07,37.4572409555,132.91
2020-01-08 23:00:00,50.25898,-7.73396,50.850557597,16.79898,-5.58396,17.7027212123,33.46,-2.15,33.5290038623,133.36,50.31898,-7.90396,50.9359630509,16.79898,-5.58396,17.7027212123,33.52,-2.32,33.6001904757,133.2
2020-01-08 23:30:00,47.95044,-9.23,48.8307034169,16.20044,-5.18,17.0084289749,31.75,-4.05,32.0072648004,133.72,48.04044,-7.75,48.6615492498,16.20044,-5.18,17.0084289749,31.84,-2.5700000000000003,31.943551775,133.5
2020-01-09 00:00:00,45.6828,-20.99876,50.27788915,17.1528,-5.22876,17.9320517225,28.53,-15.77,32.598371125,131.87,46.2328,-1.16876,46.2475707014,17.1528,-5.22876,17.9320517225,29.08,4.06,29.3620503371,131.64
2020-01-09 00:30:00,44.55984,-21.22184,49.3553019828,18.51984,-5.56184,19.3369733364,26.04,-15.66,30.3861349961,131.73,45.05984,-1.42184,45.0822671326,18.51984,-5.56184,19.3369733364,26.54,4.14,26.8609605189,131.55
2020-01-09 01:00:00,44.54958,-21.95858,49.6673364878,20.27958,-5.9985800000000005,21.1481518576,24.27,-15.96,29.0474525561,131.73,45.03958,-2.04858,45.0861447298,20.27958,-5.9985800000000005,21.1481518576,24.76,3.95,25.073095142,131.99
2020-01-09 01:30:00,43.61138,-21.98972,48.8415832174,22.34138,-6.66972,23.315711981,21.27,-15.32,26.2128842366,131.73,44.06138,-2.0697200000000002,44.1099642755,22.34138,-6.66972,23.315711981,21.72,4.6,22.2017656955,131.85
2020-01-09 02:00:00,43.56806,-22.1202,48.8618368484,24.47806,-7.3502,25.5577945332,19.09,-14.77,24.1367147723,131.85,44.00806,-2.1502,44.060557248,24.47806,-7.3502,25.5577945332,19.53,5.2,20.2104156315,132.05
2020-01-09 02:30:00,42.5196,-22.31526,48.0196544451,23.7296,-7.10526,24.7705194905,18.79,-15.21,24.17453619,131.72,42.9396,-2.39526,43.0063543982,23.7296,-7.10526,24.7705194905,19.21,4.71,19.7789837959,131.86
2020-01-09 03:00:00,41.34192,-22.16954,46.9110099347,23.80192,-7.13954,24.8496363575,17.54,-15.03,23.0987553777,131.72,41.75192,-2.30954,41.815748214,23.80192,-7.13954,24.8496363575,17.95,4.83,18.588474924,131.59
2020-01-09 03:30:00,40.18012,-22.09248,45.8532410606,22.79012,-6.86248,23.8009075744,17.39,-15.23,23.1163362149,131.78,40.59012,-2.2524800000000003,40.6525707399,22.79012,-6.86248,23.8009075744,17.8,4.61,18.38728093,131.51
2020-01-09 04:00:00,39.50024,-21.84,45.1359563991,21.93024,-6.54,22.884646085500002,17.57,-15.3,23.2979591381,131.95,39.92024,-1.9500000000000002,39.9678378407,21.93024,-6.54,22.884646085500002,17.99,4.59,18.5663189674,131.64
2020-01-09 04:30:00,40.2777,-22.0082,45.8983004536,22.5777,-6.7582,23.5674734439,17.7,-15.25,23.3634864693,131.54,40.6777,-2.2282,40.7386812812,22.5777,-6.7582,23.5674734439,18.1,4.53,18.6582662646,131.23
2020-01-09 05:00:00,41.66812,-22.08464,47.1589180141,23.07812,-6.91464,24.0917386061,18.59,-15.17,23.9941034423,131.74,42.08812,-2.24464,42.1479329726,23.07812,-6.91464,24.0917386061,19.01,4.67,19.5752139196,131.45
2020-01-09 05:30:00,43.0374,-22.06966,48.3661833441,23.8974,-7.22966,24.9670524988,19.14,-14.84,24.2191081586,132.24,43.4574,-2.08966,43.507611905,23.8974,-7.22966,24.9670524988,19.56,5.14,20.2240747625,131.88
2020-01-09 06:00:00,45.21716,-21.85414,50.221459493,24.40716,-7.36414,25.4939211814,20.81,-14.49,25.357764097,132.58,45.66716,-1.83414,45.7039776388,24.40716,-7.36414,25.4939211814,21.26,5.53,21.9674418174,132.15
2020-01-09 06:30:00,50.56446,-20.22852,54.4606062809,25.84446,-7.97852,27.0479739367,24.72,-12.25,27.5887821406,131.95,51.04446,-0.36852,51.0457902641,25.84446,-7.97852,27.0479739367,25.2,7.61,26.3239833612,131.53
2020-01-09 07:00:00,52.30928,-18.7776,55.5775047648,25.84928,-8.0076,27.0611702311,26.46,-10.77,28.5678928169,131.56,52.79928,0.9924000000000001,52.8086056082,25.84928,-8.0076,27.0611702311,26.95,9.0,28.413069176,131.14
2020-01-09 07:30:00,60.42844,-17.37858,62.8777496707,26.55844,-8.34858,27.8397112638,33.87,-9.03,35.0530711921,130.0,60.99844,1.98142,61.030612873,26.55844,-8.34858,27.8397112638,34.44,10.33,35.9558409719,129.63
2020-01-09 08:00:00,64.45774,-8.31948,64.9924148911,25.30774,-8.02948,26.5509746145,39.15,-0.29,39.1510740593,131.21,64.68774,-1.77948,64.7122110222,25.30774,-8.02948,26.5509746145,39.38,6.25,39.8728842699,130.81
2020-01-09 08:30:00,62.71406,-3.78694,62.8282916865,24.57406,-7.91694,25.8178690803,38.14,4.13,38.3629573938,133.01,62.76406,-3.94694,62.8880399046,24.57406,-7.91694,25.8178690803,38.19,3.9699999999999998,38.3957940405,132.51
2020-01-09 09:00:00,65.82074,-3.83394,65.9323055116,22.80074,-7.28394,23.935946325,43.02,3.45,43.1581151118,132.69,65.87074,-3.98394,65.9911067196,22.80074,-7.28394,23.935946325,43.07,3.3,43.1962371046,132.24
2020-01-09 09:30:00,66.97976,-2.9920400000000003,67.0465551167,14.99976,-4.55204,15.6752629394,51.98,1.56,52.0034037348,133.01,67.03976,-3.14204,67.1133506556,14.99976,-4.55204,15.6752629394,52.04,1.4100000000000001,52.0590981482,132.53
2020-01-09 10:00:00,66.60858,-2.65484,66.6614664183,13.61858,-4.22484,14.2588566948,52.99,1.57,53.01325306,133.34,66.69858,-2.80484,66.7575291742,13.61858,-4.22484,14.2588566948,53.08,1.42,53.0989905742,132.86
2020-01-09 10:30:00,63.83542,-1.65006,63.856742358,7.96542,-2.50006,8.3485457284,55.87,0.85,55.8764655289,133.56,63.91542,-1.8200600000000002,63.9413288271,7.96542,-2.50006,8.3485457284,55.95,0.68,55.9541321084,133.1
2020-01-09 11:00:00,63.24786,-1.50264,63.2657073109,9.31786,-3.02264,9.7958597147,53.93,1.52,53.9514161075,133.22,63.33786,-1.64264,63.3591569984,9.31786,-3.02264,9.7958597147,54.02,1.38,54.03762393,132.75
2020-01-09 11:30:00,61.43102,-1.14712,61.4417293257,5.92102,-1.6471200000000001,6.1458508064,55.51,0.5,55.5122518008,133.3,61.51102,-1.31712,61.5251199636,5.92102,-1.6471200000000001,6.1458508064,55.59,0.33,55.590979484100004,132.84
2020-01-09 12:00:00,60.44824,-0.557,60.4508061824,3.78824,-0.357,3.8050244806,56.66,-0.2,56.6603529816,133.44,60.52824,-0.687,60.5321386248,3.78824,-0.357,3.8050244806,56.74,-0.33,56.7409596324,132.98
2020-01-09 12:30:00,59.35694,0.15860000000000002,59.3571518869,2.35694,0.2786,2.3733487151,57.0,-0.12,57.0001263156,133.21,59.44694,0.018600000000000002,59.4469429098,2.35694,0.2786,2.3733487151,57.09,-0.26,57.0905920446,132.79
2020-01-09 13:00:00,55.57308,0.31124,55.5739515513,1.9330800000000001,0.46124000000000004,1.9873451195,53.64,-0.15,53.6402097311,133.24,55.67308,0.17124,55.6733433505,1.9330800000000001,0.46124000000000004,1.9873451195,53.74,-0.29,53.7407824655,132.79
2020-01-09 13:30:00,60.96182,0.09564,60.9618950224,1.81182,0.40564000000000006,1.8566732405000002,59.15,-0.31,59.1508123359,133.07,61.05182,-0.054360000000000006,61.0518442008,1.81182,0.40564000000000006,1.8566732405000002,59.24,-0.46,59.2417859285,132.65
2020-01-09 14:00:00,58.66722,-0.25670000000000004,58.6677815962,3.11722,-0.0267,3.117334345,55.55,-0.23,55.5504761456,133.07,58.75722,-0.3967,58.7585591469,3.11722,-0.0267,3.117334345,55.64,-0.37,55.6412302165,132.65
2020-01-09 14:30:00,54.34506,-0.36092,54.3462584696,4.18506,-0.6709200000000001,4.2384974755,50.16,0.31,50.1609579255,133.07,54.42506,-0.5409200000000001,54.4277479825,4.18506,-0.6709200000000001,4.2384974755,50.24,0.13,50.2401681924,132.65
2020-01-09 15:00:00,54.17722,-0.9286800000000001,54.1851789097,3.92722,-0.8186800000000001,4.0116447837,50.25,-0.11,50.2501203979,133.26,54.25722,-0.9886800000000001,54.2662271608,3.92722,-0.8186800000000001,4.0116447837,50.33,-0.17,50.3302871043,132.81
2020-01-09 15:30:00,53.94916,-0.54456,53.9519083101,1.8991600000000002,-0.004560000000000001,1.8991654744000002,52.05,-0.54,52.0528010774,133.32,54.02916,-0.7045600000000001,54.0337536647,1.8991600000000002,-0.004560000000000001,1.8991654744000002,52.13,-0.7000000000000001,52.1346995772,132.98
2020-01-09 16:00:00,57.05524,-0.42748,57.0568414006,4.02524,-0.74748,4.0940546416,53.03,0.32,53.0309654824,133.01,57.12524,-0.57748,57.1281588029,4.02524,-0.74748,4.0940546416,53.1,0.17,53.1002721274,132.56
2020-01-09 16:30:00,65.6245,-0.33808000000000005,65.6253708434,4.0745,-0.44808000000000003,4.0990640318,61.55,0.11,61.550098294,132.52,65.7245,-0.47808000000000006,65.7262387539,4.0745,-0.44808000000000003,4.0990640318,61.65,-0.03,61.6500072993,132.12
2020-01-09 17:00:00,60.5099,-0.44966000000000006,60.5115707293,5.7199,-0.45966,5.7383397708,54.79,0.01,54.7900009126,132.05,60.6099,-0.55966,60.6124838406,5.7199,-0.45966,5.7383397708,54.89,-0.1,54.8900910912,132.0
2020-01-09 17:30:00,59.91596,-1.51924,59.9352179682,13.33596,-1.74924,13.4501921808,46.58,0.23,46.5805678368,132.02,59.98596,-1.66924,60.0091806251,13.33596,-1.74924,13.4501921808,46.65,0.08,46.6500685959,132.31
2020-01-09 18:00:00,59.26336,-2.4358400000000002,59.3133977698,13.73336,-2.5358400000000003,13.9655168682,45.53,0.1,45.5301098176,132.07,59.34336,-2.58584,59.3996712499,13.73336,-2.5358400000000003,13.9655168682,45.61,-0.05,45.6100274063,132.27
2020-01-09 18:30:00,60.20718,-2.5323,60.2604104437,13.91718,-3.5623,14.365858152,46.29,1.03,46.3014578604,132.07,60.26718,-2.6923,60.3272862347,13.91718,-3.5623,14.365858152,46.35,0.87,46.3581643295,132.03
2020-01-09 19:00:00,60.68218,-2.24526,60.723703461,15.92218,-5.10526,16.720630838,44.76,2.86,44.8512786886,132.14,60.76218,-2.40526,60.8097672584,15.92218,-5.10526,16.720630838,44.84,2.7,44.9212154778,131.69
2020-01-09 19:30:00,59.88318,-2.7935,59.9483018038,19.59318,-6.2435,20.5639002809,40.29,3.45,40.4374405718,132.27,59.95318,-2.9435000000000002,60.0253944957,19.59318,-6.2435,20.5639002809,40.36,3.3,40.4946860711,131.83
2020-01-09 20:00:00,58.02436,-3.32348,58.1194620822,19.42436,-6.23348,20.4000498607,38.6,2.91,38.7095350011,132.41,58.09436,-3.48348,58.1987052839,19.42436,-6.23348,20.4000498607,38.67,2.75,38.767659202,131.94
2020-01-09 20:30:00,58.04132,-3.71338,58.1599864027,12.31132,-4.17338,12.9994500179,45.73,0.46,45.7323135212,132.46,58.07132,-3.8633800000000003,58.1996899611,12.31132,-4.17338,12.9994500179,45.76,0.31,45.7610500317,131.98
2020-01-09 21:00:00,60.97686,-4.42104,61.1369205157,11.02686,-3.94104,11.7099717225,49.95,-0.48,49.9523062531,132.5,61.05686,-4.58104,61.228474426,11.02686,-3.94104,11.7099717225,50.03,-0.64,50.0340933764,132.07
2020-01-09 21:30:00,58.3881,-5.34506,58.632242734,14.5181,-5.16506,15.4095124003,43.87,-0.18,43.8703692713,132.89,58.4681,-5.50506,58.7266924253,14.5181,-5.16506,15.4095124003,43.95,-0.34,43.9513151112,132.45
2020-01-09 22:00:00,54.96204,-6.08306,55.2976442529,14.502040000000001,-5.08306,15.3670642325,40.46,-1.0,40.4723559976,133.5,55.03204,-6.25306,55.3861551827,14.502040000000001,-5.08306,15.3670642325,40.53,-1.17,40.546883973999996,133.08
2020-01-09 22:30:00,50.70714,-10.29628,51.7419310503,10.29714,-3.38628,10.8396487221,40.41,-6.91,40.9965388783,133.31,50.93714,-4.47628,51.1334461387,10.29714,-3.38628,10.8396487221,40.64,-1.09,40.6546147442,132.87
2020-01-09 23:00:00,46.6474,-18.7681,50.2814230543,11.0274,-3.3481,11.5244663378,35.62,-15.42,38.8144406117,131.41,47.2674,0.8919,47.2758139895,11.0274,-3.3481,11.5244663378,36.24,4.24,36.4871922735,131.02
2020-01-09 23:30:00,44.35416,-18.05594,47.8885004838,12.05416,-3.84594,12.6528268695,32.3,-14.21,35.2875913035,131.58,44.93416,1.64406,44.9642265383,12.05416,-3.84594,12.6528268695,32.88,5.49,33.3351841153,131.16
2020-01-10 00:00:00,42.70864,-18.02752,46.3575172761,13.47864,-4.48752,14.206039983,29.23,-13.54,32.2137315442,132.41,43.26864,1.89248,43.3100067883,13.47864,-4.48752,14.206039983,29.79,6.38,30.4655297016,131.95
2020-01-10 00:30:00,40.9649,-17.78354,44.6584519094,13.0249,-4.27354,13.7080693076,27.94,-13.51,31.0348787657,132.03,41.5049,2.03646,41.5548299641,13.0249,-4.27354,13.7080693076,28.48,6.31,29.1706444907,131.58
2020-01-10 01:00:00,39.80916,-17.53782,43.5010844722,12.43916,-3.8578200000000002,13.0236506655,27.37,-13.68,30.5983545309,130.88,40.33916,1.99218,40.3883227017,12.43916,-3.8578200000000002,13.0236506655,27.9,5.85,28.5067097365,130.48
2020-01-10 01:30:00,38.5898,-17.4526,42.3528737018,7.1798,-1.9826000000000001,7.4485052729,31.41,-15.47,35.0129833062,131.96,39.1498,2.3474,39.2201112543,7.1798,-1.9826000000000001,7.4485052729,31.97,4.33,32.2618939308,131.52
2020-01-10 02:00:00,38.36538,-17.90444,42.3375879598,5.74538,-1.7144400000000002,5.9957231305,32.62,-16.19,36.4167612508,132.47,38.94538,2.03556,38.9985400734,5.74538,-1.7144400000000002,5.9957231305,33.2,3.75,33.4111134205,132.05
2020-01-10 02:30:00,37.96892,-18.3307,42.1622277454,6.02892,-1.8707,6.3124792955,31.94,-16.46,35.9318132022,132.68,38.55892,1.6293000000000002,38.593327532800004,6.02892,-1.8707,6.3124792955,32.53,3.5,32.7177459493,132.21
2020-01-10 03:00:00,38.1539,-18.44162,42.3770389885,7.3239,-2.17162,7.6390735456000005,30.83,-16.27,34.8597446921,132.77,38.7239,1.55838,38.755244541,7.3239,-2.17162,7.6390735456000005,31.4,3.73,31.6207669104,132.31
2020-01-10 03:30:00,37.88146,-18.29728,42.0689370811,6.69146,-2.02728,6.991816726,31.19,-16.27,35.1785303843,132.81,38.46146,1.72272,38.5000216822,6.69146,-2.02728,6.991816726,31.77,3.75,31.9905517302,132.37
2020-01-10 04:00:00,37.53864,-18.22302,41.7280235689,6.5586400000000005,-2.16302,6.9061142598,30.98,-16.06,34.8953292003,132.03,38.09864,1.55698,38.1304413372,6.5586400000000005,-2.16302,6.9061142598,31.54,3.7199999999999998,31.7586208769,131.57
2020-01-10 04:30:00,38.6384,-18.63004,42.8952718252,7.2384,-2.36004,7.6134238922,31.4,-16.27,35.364854022,132.42,39.2184,1.28996,39.2396087565,7.2384,-2.36004,7.6134238922,31.98,3.65,32.187620291,131.98
2020-01-10 05:00:00,38.04116,-18.30122,42.2145058912,5.41116,-1.77122,5.6936695403,32.63,-16.53,36.5781054731,133.11,38.63116,1.80878,38.6734819745,5.41116,-1.77122,5.6936695403,33.22,3.58,33.412345024,132.66
2020-01-10 05:30:00,39.79366,-18.48364,43.8768768698,7.01366,-2.32364,7.3885539482,32.78,-16.16,36.5468740113,133.18,40.39366,1.63636,40.4267911446,7.01366,-2.32364,7.3885539482,33.38,3.96,33.6140744332,132.71
2020-01-10 06:00:00,41.70228,-17.77782,45.3335531494,7.17228,-2.29782,7.5313728596,34.53,-15.48,37.8411323826,132.52,42.29228,2.19218,42.349056669,7.17228,-2.29782,7.5313728596,35.12,4.49,35.4058540357,132.08
2020-01-10 06:30:00,45.6369,-16.23634,48.4390893619,6.3369,-2.11634,6.6809577611,39.3,-14.12,41.7596024885,131.59,46.2869,3.48366,46.4178090673,6.3369,-2.11634,6.6809577611,39.95,5.6,40.3405813047,131.16
2020-01-10 07:00:00,50.06578,-14.58706,52.1475277118,6.05578,-1.99706,6.3765758877,44.01,-12.59,45.7754104296,131.43,50.75578,5.08294,51.0096606777,6.05578,-1.99706,6.3765758877,44.7,7.08,45.2572248376,130.97
2020-01-10 07:30:00,53.77668,-12.31886,55.1696077884,7.48668,-2.39886,7.8616096775,46.29,-9.92,47.341002313,129.9,54.45668,4.81114,54.6687942498,7.48668,-2.39886,7.8616096775,46.97,7.21,47.5201536193,129.45
2020-01-10 08:00:00,53.41902,-0.5674,53.422033287,16.58902,-5.4274000000000004,17.4542904559,36.83,4.86,37.1492732096,132.03,53.47902,-0.7174,53.4838316028,16.58902,-5.4274000000000004,17.4542904559,36.89,4.71,37.1894635616,131.55
2020-01-10 08:30:00,54.8203,0.1441,54.8204893895,15.3903,-5.0359,16.1932585634,39.43,5.18,39.7687980708,132.15,54.8903,-0.0059,54.8903003171,15.3903,-5.0359,16.1932585634,39.5,5.03,39.8189766318,131.65
2020-01-10 09:00:00,55.48468,0.09722000000000001,55.4847651742,18.89468,-5.98278,19.8192479381,36.59,6.08,37.0917039242,131.79,55.55468,-0.042780000000000006,55.5546964714,18.89468,-5.98278,19.8192479381,36.66,5.94,37.1381098065,131.31
2020-01-10 09:30:00,55.22436,0.77392,55.229782632,15.35436,-4.20608,15.9200339188,39.87,4.98,40.1798120951,131.83,55.29436,0.62392,55.297879922999996,15.35436,-4.20608,15.9200339188,39.94,4.83,40.2309892993,131.36
2020-01-10 10:00:00,52.82564,0.25944,52.8262770837,16.09564,-3.02056,16.376611668,36.73,3.2800000000000002,36.8761616766,132.1,52.90564,0.11944,52.905774824,16.09564,-3.02056,16.376611668,36.81,3.14,36.9436828159,131.6
2020-01-10 10:30:00,52.12828,0.1693,52.1285549219,16.66828,-2.9007,16.9187948344,35.46,3.07,35.5926467125,132.26,52.18828,0.009300000000000001,52.1882808286,16.66828,-2.9007,16.9187948344,35.52,2.91,35.6390025113,131.79
2020-01-10 11:00:00,51.81538,0.36998000000000003,51.8167008767,14.48538,-2.33002,14.6715788838,37.33,2.7,37.4275152795,132.67,51.88538,0.21998,51.8858463258,14.48538,-2.33002,14.6715788838,37.4,2.55,37.486831021,132.2
2020-01-10 11:30:00,59.41036,0.9392400000000001,59.4177839296,7.76036,-1.44076,7.8929700815,51.65,2.38,51.704805386,132.53,59.48036,0.7992400000000001,59.4857294677,7.76036,-1.44076,7.8929700815,51.72,2.24,51.7684846214,132.09
2020-01-10 12:00:00,60.46874,0.8604600000000001,60.4748617907,5.00874,-0.79954,5.0721534479,55.46,1.6600000000000001,55.4848375685,132.59,60.55874,0.7104600000000001,60.5629073262,5.00874,-0.79954,5.0721534479,55.55,1.51,55.5705191626,132.09
2020-01-10 12:30:00,55.5622,0.8419800000000001,55.5685792437,5.3322,-0.9780200000000001,5.4211511655999995,50.23,1.82,50.2629615124,132.7,55.6822,0.70198,55.6866247205,5.3322,-0.9780200000000001,5.4211511655999995,50.35,1.6800000000000002,50.3780200087,132.22
2020-01-10 13:00:00,55.94652,0.4081,55.948008416,6.07652,-1.2019,6.1942440152,49.87,1.6099999999999999,49.8959818021,132.86,56.02652,0.2581,56.0271144975,6.07652,-1.2019,6.1942440152,49.95,1.46,49.9713327819,132.37
2020-01-10 13:30:00,59.03536,-0.43656000000000006,59.0369741345,6.95536,-1.7465600000000001,7.171297272,52.08,1.31,52.0964730092,133.34,59.13536,-0.5965600000000001,59.1383689846,6.95536,-1.7465600000000001,7.171297272,52.18,1.15,52.1926709414,132.81
2020-01-10 14:00:00,58.93594,-0.9411200000000001,58.9434536699,8.27594,-2.13112,8.5459262423,50.66,1.19,50.6739745826,133.22,59.03594,-1.09112,59.0460223431,8.27594,-2.13112,8.5459262423,50.76,1.04,50.7706529405,132.7
2020-01-10 14:30:00,58.77948,-1.19712,58.7916691834,7.83948,-2.05712,8.1048867583,50.94,0.86,50.9472590038,133.22,58.87948,-1.35712,58.8951181319,7.83948,-2.05712,8.1048867583,51.04,0.7000000000000001,51.044799931,132.64
2020-01-10 15:00:00,58.08632,-1.584,58.1079136361,6.51632,-1.814,6.7640980435,51.57,0.23,51.5705128925,133.26,58.17632,-1.754,58.202755302,6.51632,-1.814,6.7640980435,51.66,0.06,51.6600348432,132.7
2020-01-10 15:30:00,59.37254,-1.66276,59.3958186817,8.19254,-2.64276,8.608245586,51.18,0.98,51.1893817114,133.31,59.47254,-1.81276,59.5001606121,8.19254,-2.64276,8.608245586,51.28,0.8300000000000001,51.2867166038,132.8
2020-01-10 16:00:00,61.41806,-0.924,61.4250101356,7.46806,-2.584,7.9024664608,53.95,1.6600000000000001,53.9755324198,132.72,61.52806,-1.084,61.5376082031,7.46806,-2.584,7.9024664608,54.06,1.5,54.080806207,132.25
2020-01-10 16:30:00,61.56076,-1.18224,61.5721110828,7.93076,-2.60224,8.3467722621,53.63,1.42,53.6487958858,132.72,61.68076,-1.32224,61.6949306896,7.93076,-2.60224,8.3467722621,53.75,1.28,53.76523877,132.21
2020-01-10 17:00:00,59.46848,-0.50224,59.4706007917,11.34848,-3.23224,11.7998039699,48.12,2.73,48.1973785594,133.08,59.57848,-0.66224,59.5821604251,11.34848,-3.23224,11.7998039699,48.23,2.5700000000000003,48.2984244049,132.62
2020-01-10 17:30:00,61.51096,-1.23128,61.5232821829,20.16096,-6.03128,21.0437792841,41.35,4.8,41.6276650798,132.63,61.59096,-1.37128,61.6062234077,20.16096,-6.03128,21.0437792841,41.43,4.66,41.69125208,132.16
2020-01-10 18:00:00,62.42944,-1.6189,62.4504268674,21.91944,-6.5389,22.8739822314,40.51,4.92,40.8076769738,132.79,62.50944,-1.7789000000000001,62.5347469358,21.91944,-6.5389,22.8739822314,40.59,4.76,40.8681501906,132.3
2020-01-10 18:30:00,61.36584,-2.18766,61.4048220841,22.57584,-6.7576600000000004,23.565536709,38.79,4.57,39.0582769717,133.42,61.45584,-2.32766,61.4999046437,22.57584,-6.7576600000000004,23.565536709,38.88,4.43,39.1315639861,132.93
2020-01-10 19:00:00,64.2532,-3.83674,64.3676493595,22.7932,-6.95674,23.8312021868,41.46,3.12,41.5772293449,133.69,64.3132,-3.98674,64.4366494324,22.7932,-6.95674,23.8312021868,41.52,2.9699999999999998,41.6260891749,133.22
2020-01-10 19:30:00,67.15814,-3.87928,67.270086826,20.69814,-6.64928,21.739961453,46.46,2.77,46.5425020814,133.55,67.25814,-4.03928,67.3793230834,20.69814,-6.64928,21.739961453,46.56,2.61,46.633096616,133.12
2020-01-10 20:00:00,65.61298,-4.23532,65.749532926,14.49298,-4.82532,15.2751491771,51.12,0.59,51.1234046206,133.13,65.70298,-4.38532,65.8491656165,14.49298,-4.82532,15.2751491771,51.21,0.44,51.2118902209,132.71
2020-01-10 20:30:00,62.47814,-4.92648,62.6720686036,12.86814,-4.36648,13.5887885645,49.61,-0.56,49.6131605524,133.3,62.57814,-5.06648,62.7829023338,12.86814,-4.36648,13.5887885645,49.71,-0.7000000000000001,49.7149283415,132.89
2020-01-10 21:00:00,55.92772,-5.50526,56.1980226704,13.67772,-4.5552600000000005,14.4163247073,42.25,-0.9500000000000001,42.2606791237,133.4,56.03772,-5.67526,56.3243698488,13.67772,-4.5552600000000005,14.4163247073,42.36,-1.12,42.3748038344,132.98
2020-01-10 21:30:00,50.28146,-5.99834,50.6379828043,15.26146,-4.98834,16.056017479,35.02,-1.01,35.0345615072,133.88,50.35146,-6.15834,50.7266663175,15.26146,-4.98834,16.056017479,35.09,-1.17,35.1095001389,133.47
