Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-10 22:00:00,48.10074,-6.78518,48.5769477858,16.68074,-5.30518,17.5040572948,31.42,-1.48,31.4548374658,133.28,48.16074,-6.95518,48.6603679207,16.68074,-5.30518,17.5040572948,31.48,-1.65,31.5232120825,132.88
2020-01-10 22:30:00,53.20478,-8.4739,53.8753709598,20.06478,-6.1639,20.9902134257,33.14,-2.31,33.2204108945,133.01,53.26478,-8.6439,53.9615955626,20.06478,-6.1639,20.9902134257,33.2,-2.48,33.2924976534,132.61
2020-01-10 23:00:00,50.87778,-9.05488,51.6772614362,20.97778,-6.22488,21.8818734285,29.9,-2.83,30.0336294843,132.74,50.937780000000004,-9.20488,51.7627979068,20.97778,-6.22488,21.8818734285,29.96,-2.98,30.1078395107,132.35
2020-01-10 23:30:00,49.078,-9.56992,50.0023344736,21.098,-6.28992,22.0156466543,27.98,-3.2800000000000002,28.171595624,132.66,49.128,-9.73992,50.0841933708,21.098,-6.28992,22.0156466543,28.03,-3.45,28.241519081,132.31
2020-01-11 00:00:00,47.19372,-9.9558,48.2324077885,22.51372,-6.6258,23.468464242,24.68,-3.33,24.9036402961,132.86,47.24372,-10.1358,48.3187698631,22.51372,-6.6258,23.468464242,24.73,-3.51,24.9778501877,132.46
2020-01-11 00:30:00,46.14946,-10.07928,47.2373215118,23.49946,-6.96928,24.5111297987,22.65,-3.11,22.8625151722,132.23,46.18946,-10.24928,47.3129364509,23.49946,-6.96928,24.5111297987,22.69,-3.2800000000000002,22.9258478578,131.86
2020-01-11 01:00:00,45.06816,-10.24472,46.2178897578,23.80816,-7.11472,24.8484953924,21.26,-3.13,21.4891716918,132.64,45.11816,-10.41472,46.3045867541,23.80816,-7.11472,24.8484953924,21.31,-3.3,21.5640000927,132.3
2020-01-11 01:30:00,42.8799,-10.3031,44.1003366611,22.8399,-6.8731,23.8516359108,20.04,-3.43,20.3314165763,132.82,42.9199,-10.4831,44.1815934708,22.8399,-6.8731,23.8516359108,20.08,-3.61,20.4019239289,132.43
2020-01-11 02:00:00,42.72654,-10.57362,44.0154366135,24.43654,-7.31362,25.5075189832,18.29,-3.26,18.5782587989,133.31,42.74654,-10.74362,44.0759804505,24.43654,-7.31362,25.5075189832,18.31,-3.43,18.6284996712,132.94
2020-01-11 02:30:00,42.3589,-10.48928,43.6383020308,24.3289,-7.35928,25.4175997555,18.03,-3.13,18.2996666636,133.61,42.3989,-10.65928,43.7182681648,24.3289,-7.35928,25.4175997555,18.07,-3.3,18.3688567962,133.25
2020-01-11 03:00:00,41.6065,-10.59982,42.9354984399,22.6665,-6.85982,23.6817936965,18.94,-3.74,19.3057297194,133.51,41.6265,-10.76982,42.9971455457,22.6665,-6.85982,23.6817936965,18.96,-3.91,19.3589694974,133.17
2020-01-11 03:30:00,40.99216,-11.43104,42.556149461,23.22216,-7.02104,24.2603321854,17.77,-4.41,18.3090414823,132.97,41.05216,-11.40104,42.6059098453,23.22216,-7.02104,24.2603321854,17.83,-4.38,18.3601007623,132.61
2020-01-11 04:00:00,40.3001,-11.82706,41.9997310498,21.4901,-6.51706,22.4565462405,18.81,-5.31,19.5451323864,132.16,40.3101,-11.98706,42.0546521737,21.4901,-6.51706,22.4565462405,18.82,-5.47,19.5988086373,131.83
2020-01-11 04:30:00,40.32024,-11.99174,42.0657055318,21.42024,-6.42174,22.3621427034,18.9,-5.57,19.7036773218,132.16,40.37024,-12.17174,42.1652408067,21.42024,-6.42174,22.3621427034,18.95,-5.75,19.8031563141,131.83
2020-01-11 05:00:00,40.1449,-12.0877,41.9252368783,22.1449,-6.5977,23.1068440359,18.0,-5.49,18.8186104694,131.83,40.1749,-12.2577,42.003259389,22.1449,-6.5977,23.1068440359,18.03,-5.66,18.8975262931,131.49
2020-01-11 05:30:00,40.59564,-12.08434,42.3560770167,22.66564,-6.79434,23.6620855515,17.93,-5.29,18.6940899752,131.71,40.62564,-12.26434,42.4365015175,22.66564,-6.79434,23.6620855515,17.96,-5.47,18.774517304,131.38
2020-01-11 06:00:00,41.600880000000004,-11.78554,43.2380870283,23.77088,-7.15554,24.8245138657,17.83,-4.63,18.421340885,131.42,41.64088,-11.96554,43.3259395128,23.77088,-7.15554,24.8245138657,17.87,-4.8100000000000005,18.5060260456,131.09
2020-01-11 06:30:00,43.08604,-11.5953,44.6190298524,25.43604,-6.8353,26.3384406708,17.65,-4.76,18.2805935352,131.81,43.11604,-11.7753,44.6950846892,25.43604,-6.8353,26.3384406708,17.68,-4.94,18.3571784324,131.47
2020-01-11 07:00:00,44.53792,-11.49782,45.9981106425,26.08792,-6.86782,26.976777448,18.45,-4.63,19.0220766479,132.22,44.57792,-11.66782,46.0795939118,26.08792,-6.86782,26.976777448,18.49,-4.8,19.1028819815,131.83
2020-01-11 07:30:00,47.36644,-10.82158,48.5868936234,25.31644,-7.16158,26.3098909608,22.05,-3.66,22.3516912112,131.67,47.39644,-10.99158,48.6542634881,25.31644,-7.16158,26.3098909608,22.08,-3.83,22.4097144114,131.27
2020-01-11 08:00:00,50.72416,-9.77374,51.6572008658,24.32416,-7.37374,25.4172540077,26.4,-2.4,26.5088664412,131.35,50.76416,-9.94374,51.7288885024,24.32416,-7.37374,25.4172540077,26.44,-2.5700000000000003,26.5646099162,130.94
2020-01-11 08:30:00,53.74014,-8.91414,54.4744393194,24.86014,-7.56414,25.9854338959,28.88,-1.35,28.91153576,132.07,53.78014,-9.08414,54.5419568585,24.86014,-7.56414,25.9854338959,28.92,-1.52,28.959917127,131.68
2020-01-11 09:00:00,56.44102,-8.40506,57.0634188622,24.81102,-7.56506,25.9387132727,31.63,-0.84,31.6411520018,132.07,56.49102,-8.55506,57.1351414827,24.81102,-7.56506,25.9387132727,31.68,-0.99,31.6954649753,131.68
2020-01-11 09:30:00,55.109,-7.483,55.614720803,24.649,-7.473,25.756920041,30.46,-0.01,30.4600016415,133.31,55.159,-7.6530000000000005,55.6873746014,24.649,-7.473,25.756920041,30.51,-0.18,30.5105309688,132.89
2020-01-11 10:00:00,60.8995,-7.59692,61.3715104404,25.4095,-7.66692,26.540993812099998,35.49,0.07,35.4900690335,133.13,60.9595,-7.72692,61.4472613949,25.4095,-7.66692,26.540993812099998,35.55,-0.06,35.5500506329,132.7
2020-01-11 10:30:00,62.331,-7.02666,62.725812165,25.441,-7.71666,26.5855472495,36.89,0.6900000000000001,36.896452404,132.78,62.391,-7.18666,62.8035425988,25.441,-7.71666,26.5855472495,36.95,0.53,36.9538008871,132.4
2020-01-11 11:00:00,63.65476,-6.6594,64.002156831,25.51476,-7.6894,26.6482616735,38.14,1.03,38.1539054357,132.78,63.72476,-6.8094,64.0875414212,25.51476,-7.6894,26.6482616735,38.21,0.88,38.2201321295,132.4
2020-01-11 11:30:00,63.23326,-6.61716,63.5785496586,26.92326,-7.70716,28.0046825423,36.31,1.09,36.3263568226,132.58,63.30326,-6.7671600000000005,63.6639394092,26.92326,-7.70716,28.0046825423,36.38,0.9400000000000001,36.392142009,132.22
2020-01-11 12:00:00,56.7548,-6.2452,57.0973716215,27.1148,-7.7552,28.2020479058,29.64,1.51,29.6784383012,133.22,56.8148,-6.3952,57.1735960219,27.1148,-7.7552,28.2020479058,29.7,1.3599999999999999,29.7311217414,132.83
2020-01-11 12:30:00,55.676,-5.86218,55.9837666681,27.336,-7.83218,28.4358917489,28.34,1.97,28.4083878458,131.02,55.726,-6.00218,56.0483116673,27.336,-7.83218,28.4358917489,28.39,1.83,28.4489191359,130.65
2020-01-11 13:00:00,55.82978,-6.08016,56.1598849756,27.24978,-7.77016,28.3359470721,28.58,1.69,28.6299231574,131.21,55.86978,-6.23016,56.2160760893,27.24978,-7.77016,28.3359470721,28.62,1.54,28.6614026175,130.78
2020-01-11 13:30:00,55.34514,-6.47562,55.7226899566,26.21514,-7.47562,27.260199185,29.13,1.0,29.1471593813,131.43,55.40514,-6.62562,55.7998958673,26.21514,-7.47562,27.260199185,29.19,0.85,29.2023731912,131.03
2020-01-11 14:00:00,62.5192,-7.16678,62.9286350099,27.0992,-7.78678,28.1957547054,35.42,0.62,35.4254258972,131.46,62.5692,-7.31678,62.9955558608,27.0992,-7.78678,28.1957547054,35.47,0.47000000000000003,35.4731137624,131.11
2020-01-11 14:30:00,56.08054,-7.26352,56.5489671832,26.98054,-7.74352,28.0697638159,29.1,0.48,29.1039584936,131.46,56.14054,-7.44352,56.63184812,26.98054,-7.74352,28.0697638159,29.16,0.30000000000000004,29.161543169,131.17
2020-01-11 15:00:00,61.1355,-7.4494,61.5876848129,25.7855,-7.3294,26.8069415378,35.35,-0.12,35.3502036769,131.77,61.1855,-7.5394,61.6482600128,25.7855,-7.3294,26.8069415378,35.4,-0.21,35.4006228759,131.58
2020-01-11 15:30:00,61.64648,-6.95122,62.0371498046,23.96648,-7.09122,24.9935504616,37.68,0.14,37.680260084,132.01,61.70648,-7.12122,62.1160321357,23.96648,-7.09122,24.9935504616,37.74,-0.03,37.7400119237,131.82
2020-01-11 16:00:00,63.30796,-7.2672,63.7237004199,25.71796,-7.8072,26.8768643707,37.59,0.54,37.5938784911,132.55,63.36796,-7.4272,63.8017370798,25.71796,-7.8072,26.8768643707,37.65,0.38,37.6519176138,132.33
2020-01-11 16:30:00,64.58016,-7.1581,64.9756528342,25.22016,-7.6181,26.3456242673,39.36,0.46,39.3626879164,131.95,64.65016,-7.3181,65.0630292535,25.22016,-7.6181,26.3456242673,39.43,0.30000000000000004,39.4311412465,131.7
2020-01-11 17:00:00,60.91118,-7.42592,61.3621718719,26.91118,-7.76592,28.009304212,34.0,0.34,34.0016999575,130.34,61.00118,-7.59592,61.4722861299,26.91118,-7.76592,28.009304212,34.09,0.17,34.0904238753,130.08
2020-01-11 17:30:00,63.89002,-12.25548,65.054834145,34.40002,-10.15548,35.8677452599,29.49,-2.1,29.5646765584,131.0,64.13002,-3.81548,64.2434226426,34.40002,-10.15548,35.8677452599,29.73,6.34,30.3984950285,130.77
2020-01-11 18:00:00,61.27462,-16.3477,63.4178709153,25.48462,-7.6477,26.6073894216,35.79,-8.7,36.8322426686,133.57,61.77462,3.0323,61.8489977238,25.48462,-7.6477,26.6073894216,36.29,10.68,37.8289109016,133.29
2020-01-11 18:30:00,66.80168,-17.09056,68.9532572975,25.02168,-7.57056,26.141879212,41.78,-9.52,42.8508903058,133.28,67.39168,2.20944,67.4278885798,25.02168,-7.57056,26.141879212,42.37,9.78,43.4840809952,133.01
2020-01-11 19:00:00,61.61414,-17.02642,63.923401239,24.86414,-7.46642,25.9609877616,36.75,-9.56,37.9730970557,133.34,62.14414,2.27358,62.1857162245,24.86414,-7.46642,25.9609877616,37.28,9.74,38.5313638482,133.01
2020-01-11 19:30:00,64.02286,-17.29946,66.3189107184,24.19286,-7.27946,25.2643031345,39.83,-10.02,41.0710275011,133.4,64.58286,2.05054,64.6154046654,24.19286,-7.27946,25.2643031345,40.39,9.33,41.4536005674,133.15
2020-01-11 20:00:00,62.21784,-17.97866,64.7633525202,24.33784,-7.22866,25.3886585164,37.88,-10.75,39.3758415783,133.51,62.75784,1.38134,62.7730402455,24.33784,-7.22866,25.3886585164,38.42,8.61,39.372941216,133.27
2020-01-11 20:30:00,59.746,-18.37486,62.5077594865,23.906,-7.06486,24.9280782015,35.84,-11.31,37.5821992438,132.63,60.286,0.76514,60.29085532,23.906,-7.06486,24.9280782015,36.38,7.83,37.2130796898,132.49
2020-01-11 21:00:00,57.64038,-18.78848,60.6252454614,22.88038,-6.80848,23.8718911872,34.76,-11.98,36.7665336957,132.55,58.15038,0.38152,58.1516315477,22.88038,-6.80848,23.8718911872,35.27,7.19,35.9954024842,132.66
2020-01-11 21:30:00,55.6977,-19.3567,58.9653764525,23.2277,-6.9067,24.2327990992,32.47,-12.45,34.7750398993,133.0,56.1977,-0.046700000000000005,56.1977194037,23.2277,-6.9067,24.2327990992,32.97,6.86,33.6761117114,133.16
2020-01-11 22:00:00,53.54268,-21.74912,57.791373079,22.93268,-6.75912,23.9080219834,30.61,-14.99,34.0833126324,131.31,54.04268,-2.73912,54.1120507831,22.93268,-6.75912,23.9080219834,31.11,4.02,31.3686547369,131.49
2020-01-11 22:30:00,51.6935,-20.9321,55.7706979754,22.8235,-6.7721,23.8070050754,28.87,-14.16,32.1555982684,130.02,52.1835,-1.9921000000000002,52.2215102679,22.8235,-6.7721,23.8070050754,29.36,4.78,29.7465628267,130.15
2020-01-11 23:00:00,50.60764,-21.3739,54.9361158763,25.58764,-7.8039000000000005,26.7512275602,25.02,-13.57,28.4630514878,130.11,51.05764,-2.3639,51.1123333999,25.58764,-7.8039000000000005,26.7512275602,25.47,5.44,26.0444715823,130.36
2020-01-11 23:30:00,48.24134,-21.80476,52.9402913068,24.40134,-7.50476,25.5293324718,23.84,-14.3,27.7999208632,130.92,48.68134,-2.58476,48.7499112661,24.40134,-7.50476,25.5293324718,24.28,4.92,24.7734696803,131.11
2020-01-12 00:00:00,45.36612,-21.84964,50.3536653282,20.02612,-6.10964,20.9373633293,25.34,-15.74,29.830574919,132.62,45.82612,-2.24964,45.8813050641,20.02612,-6.10964,20.9373633293,25.8,3.86,26.0871539268,132.58
2020-01-12 00:30:00,44.2482,-21.5142,49.2012601961,23.3982,-7.0042,24.4240574205,20.85,-14.51,25.4020196047,132.27,44.6682,-1.9642,44.7113651422,23.3982,-7.0042,24.4240574205,21.27,5.04,21.8589684112,132.47
2020-01-12 01:00:00,43.16054,-21.85354,48.3777782006,24.98054,-7.61354,26.1150027766,18.18,-14.24,23.0930725543,132.81,43.57054,-2.18354,43.6252198026,24.98054,-7.61354,26.1150027766,18.59,5.43,19.3668014912,132.79
2020-01-12 01:30:00,41.67414,-21.95376,47.103094621,24.74414,-7.17376,25.7630607048,16.93,-14.78,22.4738358987,133.15,42.05414,-2.21376,42.1123666454,24.74414,-7.17376,25.7630607048,17.31,4.96,18.0066015672,133.11
2020-01-12 02:00:00,41.71364,-21.87698,47.1023355681,23.67364,-7.00698,24.6888436256,18.04,-14.87,23.3785906333,133.22,42.09364,-2.09698,42.1458402879,23.67364,-7.00698,24.6888436256,18.42,4.91,19.0631712997,133.21
2020-01-12 02:30:00,41.23152,-22.07022,46.7667921966,22.90152,-6.90022,23.9184584444,18.33,-15.17,23.7932301296,133.05,41.63152,-2.33022,41.6966831146,22.90152,-6.90022,23.9184584444,18.73,4.57,19.2794657602,133.21
2020-01-12 03:00:00,40.29858,-17.31702,43.8617684515,23.55858,-7.02702,24.5842571923,16.74,-10.29,19.6497251889,132.02,40.47858,-9.24702,41.5213537556,23.55858,-7.02702,24.5842571923,16.92,-2.22,17.0650168473,131.98
2020-01-12 03:30:00,39.58894,-13.8626,41.9458680812,23.74894,-7.0126,24.7626474732,15.84,-6.85,17.2576968336,130.54,39.60894,-14.0226,42.0178704682,23.74894,-7.0126,24.7626474732,15.86,-7.01,17.3401182234,130.73
2020-01-12 04:00:00,39.35848,-12.58102,41.3203583255,22.778480000000002,-6.69102,23.7408698187,16.58,-5.89,17.5951271663,131.16,39.38848,-12.75102,41.4009766521,22.778480000000002,-6.69102,23.7408698187,16.61,-6.06,17.680941717,131.04
2020-01-12 04:30:00,39.32024,-11.93966,41.0930256196,21.52024,-6.35966,22.4402764014,17.8,-5.58,18.6541255491,131.38,39.35024,-12.11966,41.1743554482,21.52024,-6.35966,22.4402764014,17.83,-5.76,18.7373023672,131.2
2020-01-12 05:00:00,38.88892,-12.0545,40.7143594941,21.50892,-6.4845,22.4651369864,17.38,-5.57,18.2507342318,131.3,38.90892,-12.2245,40.7840956234,21.50892,-6.4845,22.4651369864,17.4,-5.74,18.32232518,131.16
2020-01-12 05:30:00,39.06248,-12.067,40.8838578506,21.29248,-6.457,22.2500012034,17.77,-5.61,18.6345109944,131.44,39.09248,-12.237,40.9629852617,21.29248,-6.457,22.2500012034,17.8,-5.78,18.7149245256,131.24
2020-01-12 06:00:00,39.58616,-11.87196,41.3280473503,20.26616,-6.13196,21.1735253226,19.32,-5.74,20.1546520684,130.97,39.60616,-12.04196,41.3963369223,20.26616,-6.13196,21.1735253226,19.34,-5.91,20.2228509365,130.86
2020-01-12 06:30:00,41.6497,-11.55252,43.2221960159,22.1297,-6.69252,23.119546839,19.52,-4.86,20.115914098,131.5,41.6897,-11.72252,43.3064494185,22.1297,-6.69252,23.119546839,19.56,-5.03,20.1963981937,131.36
2020-01-12 07:00:00,42.39146,-11.33722,43.881299414,22.93146,-6.72722,23.8978523441,19.46,-4.61,19.9985924505,131.24,42.42146,-11.50722,43.9544807802,22.93146,-6.72722,23.8978523441,19.49,-4.78,20.0675982619,131.03
2020-01-12 07:30:00,44.31314,-10.92786,45.6406890925,23.91314,-7.03786,24.9272890231,20.4,-3.89,20.7675732814,130.41,44.33314,-11.08786,45.6986645498,23.91314,-7.03786,24.9272890231,20.42,-4.05,20.8177544418,130.2
2020-01-12 08:00:00,46.00372,-10.70766,47.2334228753,25.20372,-7.52766,26.3038622053,20.8,-3.18,21.0416824422,130.0,46.04372,-10.87766,47.3111787902,25.20372,-7.52766,26.3038622053,20.84,-3.35,21.1075365687,130.09
2020-01-12 08:30:00,49.19106,-10.15182,50.2276799508,24.79106,-7.39182,25.8695894601,24.4,-2.76,24.5556022121,130.0,49.22106,-10.30182,50.2875754321,24.79106,-7.39182,25.8695894601,24.43,-2.91,24.6027031035,129.86
2020-01-12 09:00:00,52.23352,-6.89268,52.6863326601,23.67352,-7.20268,24.7449822868,28.56,0.31,28.5616823734,130.68,52.28352,-6.84268,52.7293915494,23.67352,-7.20268,24.7449822868,28.61,0.36,28.6122648527,130.44
2020-01-12 09:30:00,47.959,-5.28452,48.2492676901,21.779,-6.62452,22.7642066901,26.18,1.34,26.2142709225,131.77,47.999,-5.4545200000000005,48.3079267764,21.779,-6.62452,22.7642066901,26.22,1.17,26.2460911375,131.45
2020-01-12 10:00:00,55.19714,-5.08408,55.4307868754,21.17714,-6.34408,22.1069810156,34.02,1.26,34.043325337,131.34,55.22714,-5.23408,55.4746120854,21.17714,-6.34408,22.1069810156,34.05,1.11,34.0680877068,131.05
2020-01-12 10:30:00,51.95116,-4.35024,52.1329800932,21.70116,-6.41024,22.6281135361,30.25,2.06,30.3200610158,131.19,52.01116,-4.51024,52.2063504701,21.70116,-6.41024,22.6281135361,30.31,1.9,30.3694929164,130.87
2020-01-12 11:00:00,58.9558,-5.00166,59.167583662,23.4858,-5.77166,24.1845996617,35.47,0.77,35.4783567827,131.85,58.9958,-5.15166,59.2203007287,23.4858,-5.77166,24.1845996617,35.51,0.62,35.5154121474,131.47
2020-01-12 11:30:00,58.0963,-4.7799,58.2926025984,23.6563,-5.5799,24.3054688023,34.44,0.8,34.4492902685,131.99,58.1363,-4.9299,58.3449508672,23.6563,-5.5799,24.3054688023,34.48,0.65,34.4861261959,131.59
2020-01-12 12:00:00,61.68772,-4.21312,61.8314254965,22.57772,-5.7731200000000005,23.3041274227,39.11,1.56,39.1410998823,131.64,61.74772,-4.37312,61.9023836676,22.57772,-5.7731200000000005,23.3041274227,39.17,1.4,39.1950111621,131.27
2020-01-12 12:30:00,61.5927,-3.75838,61.7072614326,21.1627,-6.09838,22.0238532032,40.43,2.34,40.4976604263,131.42,61.6327,-3.90838,61.7564987958,21.1627,-6.09838,22.0238532032,40.47,2.19,40.5292116874,131.04
2020-01-12 13:00:00,62.44492,-3.54694,62.5455739215,20.48492,-6.02694,21.3531251383,41.96,2.48,42.0332249536,131.35,62.514920000000004,-3.70694,62.6247285565,20.48492,-6.02694,21.3531251383,42.03,2.32,42.0939817551,131.04
2020-01-12 13:30:00,62.58746,-3.75338,62.6999043913,18.09746,-5.41338,18.8897522873,44.49,1.6600000000000001,44.5209579861,131.67,62.62746,-3.89338,62.7483637546,18.09746,-5.41338,18.8897522873,44.53,1.52,44.5559345093,131.3
2020-01-12 14:00:00,60.01442,-3.93344,60.1431838047,16.08442,-4.73344,16.7664552297,43.93,0.8,43.9372837121,132.07,60.08442,-4.08344,60.2230189294,16.08442,-4.73344,16.7664552297,44.0,0.65,44.0048008745,131.7
2020-01-12 14:30:00,61.05094,-3.7790600000000003,61.1677902933,17.68094,-5.58906,18.5432799409,43.37,1.81,43.4077527638,132.02,61.12094,-3.93906,61.2477387351,17.68094,-5.58906,18.5432799409,43.44,1.65,43.4713250316,131.7
2020-01-12 15:00:00,60.13934,-4.23086,60.2879788347,17.06934,-5.35086,17.8883780924,43.07,1.12,43.0845598794,132.02,60.19934,-4.38086,60.3585327089,17.06934,-5.35086,17.8883780924,43.13,0.97,43.1409063419,131.7
2020-01-12 15:30:00,58.38088,-4.08144,58.5233739804,13.69088,-4.35144,14.3657657383,44.69,0.27,44.6908156113,131.78,58.44088,-4.22144,58.5931481561,13.69088,-4.35144,14.3657657383,44.75,0.13,44.7501888264,131.41
2020-01-12 16:00:00,58.81218,-3.49144,58.9157251472,11.25218,-3.70144,11.8453456187,47.56,0.21,47.5604636226,130.74,58.87218,-3.65144,58.9853082727,11.25218,-3.70144,11.8453456187,47.62,0.05,47.6200262495,130.4
2020-01-12 16:30:00,54.46132,-4.38908,54.6378934384,10.29132,-3.24908,10.792024286,44.17,-1.1400000000000001,44.1847088935,130.36,54.54132,-4.52908,54.7290430484,10.29132,-3.24908,10.792024286,44.25,-1.28,44.2685091233,130.03
2020-01-12 17:00:00,54.54272,-5.78056,54.8481830047,13.14272,-3.45056,13.5881364915,41.4,-2.33,41.4655145874,130.05,54.71272,-2.45056,54.7675722861,13.14272,-3.45056,13.5881364915,41.57,1.0,41.5820261652,129.71
2020-01-12 17:30:00,56.83254,-12.77426,58.2504877353,24.29254,-6.15426,25.0599763727,32.54,-6.62,33.2065656159,131.44,57.31254,6.00574,57.6263494783,24.29254,-6.15426,25.0599763727,33.02,12.16,35.1878672272,131.07
2020-01-12 18:00:00,57.47166,-12.94376,58.9112266558,24.85166,-6.47376,25.6810158151,32.62,-6.47,33.2554551916,131.53,57.94166,5.82624,58.2338478558,24.85166,-6.47376,25.6810158151,33.09,12.3,35.3020976714,131.15
2020-01-12 18:30:00,57.59816,-12.69938,58.981541924300004,23.47816,-6.52938,24.3691772567,34.12,-6.17,34.6733802794,131.41,58.09816,6.09062,58.4165374476,23.47816,-6.52938,24.3691772567,34.62,12.62,36.8484572269,131.07
2020-01-12 19:00:00,55.44406,-12.19122,56.7685620249,15.12406,-4.41122,15.7542392,40.32,-7.78,41.0637406966,131.84,55.97406,6.70878,56.3746673779,15.12406,-4.41122,15.7542392,40.85,11.12,42.3364724558,131.53
2020-01-12 19:30:00,58.96334,-12.94744,60.368134529,14.18334,-4.35744,14.837601454,44.78,-8.59,45.5964527129,131.95,59.51334,6.03256,59.8183033704,14.18334,-4.35744,14.837601454,45.33,10.39,46.5054942991,131.78
2020-01-12 20:00:00,59.39676,-13.53202,60.9187217838,15.50676,-4.82202,16.2391958723,43.89,-8.71,44.7459070754,132.54,59.98676,5.55798,60.2436927568,15.50676,-4.82202,16.2391958723,44.48,10.38,45.6751004378,132.23
2020-01-12 20:30:00,52.2523,-13.35538,53.9320779336,13.3223,-4.23538,13.979346230600001,38.93,-9.12,39.9839880452,132.77,52.7723,5.87462,53.0982749949,13.3223,-4.23538,13.979346230600001,39.45,10.11,40.7248646407,132.71
2020-01-12 21:00:00,56.48422,-15.6691,58.6172995268,12.28422,-3.9891,12.9156873537,44.2,-11.68,45.7172002642,133.47,57.08422,3.6909,57.2034169943,12.28422,-3.9891,12.9156873537,44.8,7.68,45.4535191157,133.21
2020-01-12 21:30:00,54.15338,-10.3472,55.1330491925,13.03338,-4.1272,13.6712389367,41.12,-6.22,41.5877722414,131.42,54.35338,-5.9772,54.6810464171,13.03338,-4.1272,13.6712389367,41.32,-1.85,41.3613938353,131.29
2020-01-12 22:00:00,50.3709,-8.70606,51.1177371128,10.2809,-3.47606,10.8526447437,40.09,-5.23,40.4297044263,131.06,50.4509,-8.85606,51.2222911391,10.2809,-3.47606,10.8526447437,40.17,-5.38,40.5286725665,130.9
2020-01-12 22:30:00,48.64584,-9.50736,49.5661945632,9.41584,-3.23736,9.9568339684,39.23,-6.27,39.7278969995,131.81,48.72584,-9.66736,49.6756009835,9.41584,-3.23736,9.9568339684,39.31,-6.43,39.8324114259,131.53
2020-01-12 23:00:00,47.47964,-10.6651,48.6627226174,12.34964,-4.1051,13.0140483378,35.13,-6.5600000000000005,35.737242479,132.16,47.54964,-10.8251,48.7662901412,12.34964,-4.1051,13.0140483378,35.2,-6.72,35.8357140294,131.88
2020-01-12 23:30:00,43.77972,-10.6335,45.0525826732,11.82972,-3.8135,12.4292018058,31.95,-6.82,32.6697857354,132.28,43.83972,-10.7935,45.1488725433,11.82972,-3.8135,12.4292018058,32.01,-6.98,32.7621809408,131.99
2020-01-13 00:00:00,40.3817,-10.70474,41.7764665016,10.6517,-3.56474,11.2323677004,29.73,-7.14,30.5753577248,131.76,40.4317,-10.88474,41.8712303349,10.6517,-3.56474,11.2323677004,29.78,-7.32,30.6664442021,131.4
2020-01-13 00:30:00,40.4286,-10.96278,41.888593236,10.5786,-3.49278,11.1403002692,29.85,-7.47,30.7704956086,131.83,40.4886,-11.12278,41.9886051791,10.5786,-3.49278,11.1403002692,29.91,-7.63,30.8678635477,131.49
2020-01-13 01:00:00,39.55364,-11.20324,41.1096463588,11.72364,-3.88324,12.3500318926,27.83,-7.32,28.7765755433,131.83,39.59364,-11.37324,41.1947437976,11.72364,-3.88324,12.3500318926,27.87,-7.49,28.8589154335,131.49
2020-01-13 01:30:00,38.6713,-10.98928,40.2024093632,8.9313,-3.00928,9.4246424764,29.74,-7.98,30.7920119512,132.14,38.7313,-11.15928,40.3068620685,8.9313,-3.00928,9.4246424764,29.8,-8.15,30.8943765109,131.82
2020-01-13 02:00:00,37.9645,-10.19636,39.3099099147,9.6245,-3.12636,10.1195418424,28.34,-7.07,29.2085689482,132.83,38.0245,-10.36636,39.4122318564,9.6245,-3.12636,10.1195418424,28.4,-7.24,29.3083196379,132.48
2020-01-13 02:30:00,37.43988,-9.88942,38.723962121,10.69988,-3.49942,11.2575917652,26.74,-6.39,27.4929027205,132.5,37.47988,-10.04942,38.8037658888,10.69988,-3.49942,11.2575917652,26.78,-6.55,27.5693833808,132.18
2020-01-13 03:00:00,36.6815,-9.88298,37.9895477195,9.8115,-3.20298,10.3210761614,26.87,-6.68,27.687890855,132.55,36.7415,-10.05298,38.0919969171,9.8115,-3.20298,10.3210761614,26.93,-6.85,27.7875403733,132.22
2020-01-13 03:30:00,37.27674,-9.93436,38.5778026025,10.85674,-3.50436,11.4083014703,26.42,-6.43,27.1911989438,133.07,37.32674,-10.10436,38.6701901991,10.85674,-3.50436,11.4083014703,26.47,-6.6,27.2804123869,132.76
2020-01-13 04:00:00,36.85852,-9.95636,38.1795704669,10.668520000000001,-3.55636,11.2456665183,26.19,-6.4,26.9606398292,133.11,36.89852,-10.12636,38.2628271961,10.668520000000001,-3.55636,11.2456665183,26.23,-6.57,27.0402995546,132.76
2020-01-13 04:30:00,37.14454,-10.02126,38.4726201837,10.45454,-3.47126,11.0157638228,26.69,-6.55,27.481968634,133.39,37.18454,-10.20126,38.5584714505,10.45454,-3.47126,11.0157638228,26.73,-6.73,27.5642123051,133.01
2020-01-13 05:00:00,37.48964,-9.93288,38.7831820822,10.54964,-3.6228800000000003,11.1543786749,26.94,-6.31,27.6691109362,133.0,37.53964,-10.09288,38.8727513565,10.54964,-3.6228800000000003,11.1543786749,26.99,-6.47,27.7546572668,132.62
2020-01-13 05:30:00,39.3823,-9.40496,40.489737291,12.6423,-4.20496,13.3232667875,26.74,-5.2,27.2409177525,132.6,39.4223,-9.57496,40.5684310307,12.6423,-4.20496,13.3232667875,26.78,-5.37,27.3130975907,132.27
2020-01-13 06:00:00,41.0136,-8.84936,41.95743745,12.1336,-4.01936,12.7819992086,28.88,-4.83,29.2811082441,132.97,41.0636,-9.01936,42.0424559198,12.1336,-4.01936,12.7819992086,28.93,-5.0,29.3588981401,132.6
2020-01-13 06:30:00,40.41208,-6.59568,40.9467850336,10.77208,-3.72568,11.3981752482,29.64,-2.87,29.7786248843,132.42,40.46208,-6.76568,41.0238265376,10.77208,-3.72568,11.3981752482,29.69,-3.04,29.8452290995,132.05
2020-01-13 07:00:00,43.75494,-5.39422,44.0861926663,11.35494,-3.81422,11.9784363175,32.4,-1.58,32.438501815,132.01,43.79494,-5.55422,44.1457373867,11.35494,-3.81422,11.9784363175,32.44,-1.74,32.4866310965,131.63
2020-01-13 07:30:00,49.99468,-4.5717,50.2032714989,12.17468,-4.1817,12.8728181838,37.82,-0.39,37.8220107874,130.96,50.05468,-4.7017,50.2750134042,12.17468,-4.1817,12.8728181838,37.88,-0.52,37.8835689977,130.57
2020-01-13 08:00:00,54.39442,-5.04154,54.6275576308,12.99442,-4.22154,13.6629554309,41.4,-0.8200000000000001,41.4081199766,130.11,54.45442,-5.19154,54.7013340341,12.99442,-4.22154,13.6629554309,41.46,-0.97,41.4713455292,129.71
2020-01-13 08:30:00,55.8333,-4.1607,55.9881131436,12.1633,-3.9807,12.7981185875,43.67,-0.18,43.6703709625,130.33,55.9033,-4.2807,56.0669541118,12.1633,-3.9807,12.7981185875,43.74,-0.30000000000000004,43.7410287945,129.93
2020-01-13 09:00:00,56.58208,-4.06906,56.7282030952,15.62208,-5.01906,16.4085449327,40.96,0.9500000000000001,40.9710153645,130.19,56.66208,-4.23906,56.8204271333,15.62208,-5.01906,16.4085449327,41.04,0.78,41.0474116115,129.82
2020-01-13 09:30:00,58.10166,-4.22134,58.2548075797,17.38166,-5.44134,18.2134643973,40.72,1.22,40.7382719319,129.95,58.18166,-4.36134,58.3448956375,17.38166,-5.44134,18.2134643973,40.8,1.08,40.8142916146,129.56
2020-01-13 10:00:00,65.36496,-3.10398,65.4386177088,19.54496,-6.04398,20.458131773,45.82,2.94,45.9142243755,129.95,65.41496,-3.45398,65.5060834552,19.54496,-6.04398,20.458131773,45.87,2.59,45.9430625884,129.62
2020-01-13 10:30:00,63.5012,-1.05192,63.5099121171,20.7712,-6.4019200000000005,21.7353934661,42.73,5.35,43.0636203773,131.44,63.5912,-1.20192,63.6025575675,20.7712,-6.4019200000000005,21.7353934661,42.82,5.2,43.134584732,131.07
2020-01-13 11:00:00,68.67444,-1.05582,68.6825557561,23.22444,-7.13582,24.2959778644,45.45,6.08,45.8548677896,131.27,68.74444,-1.19582,68.7548399488,23.22444,-7.13582,24.2959778644,45.52,5.94,45.9059255434,130.93
2020-01-13 11:30:00,70.98724,-1.2969,70.9990858563,23.96724,-7.3069,25.0563241683,47.02,6.01,47.4025368519,131.47,71.06724,-1.4369,71.0817647701,23.96724,-7.3069,25.0563241683,47.1,5.87,47.4643750617,131.11
2020-01-13 12:00:00,69.34764,-1.47242,69.3632697775,24.16764,-7.29242,25.2438945614,45.18,5.82,45.5533182106,130.72,69.43764,-1.6124200000000002,69.4563585788,24.16764,-7.29242,25.2438945614,45.27,5.68,45.6249416438,130.36
2020-01-13 12:30:00,64.65278,-2.4399,64.69880272259999,24.39278,-7.3499,25.4760425918,40.26,4.91,40.5583000137,130.05,64.74278,-2.5899,64.7945610691,24.39278,-7.3499,25.4760425918,40.35,4.76,40.6297932557,129.68
2020-01-13 13:00:00,64.69072,-1.18582,64.7015874859,24.26072,-7.45582,25.3805395292,40.43,6.27,40.9132961273,131.89,64.76072,-1.32582,64.7742900663,24.26072,-7.45582,25.3805395292,40.5,6.13,40.9612853802,131.53
2020-01-13 13:30:00,64.06594,-1.48424,64.0831306699,24.56594,-7.46424,25.6748960438,39.5,5.98,39.950098873499996,132.16,64.14594,-1.62424,64.1665004037,24.56594,-7.46424,25.6748960438,39.58,5.84,40.0085240917,131.77
2020-01-13 14:00:00,63.81448,-1.5344,63.832924428,24.43448,-7.4144,25.534626299,39.38,5.88,39.8165643922,132.4,63.89448,-1.6743999999999999,63.9164156522,24.43448,-7.4144,25.534626299,39.46,5.74,39.8752956102,132.02
2020-01-13 14:30:00,66.02484,-1.66932,66.045939514,24.21484,-7.40932,25.3230428481,41.81,5.74,42.2021764842,132.55,66.08484,-1.80932,66.1096038158,24.21484,-7.40932,25.3230428481,41.87,5.6,42.2428325281,132.18
2020-01-13 15:00:00,71.62472,-2.30136,71.6616827386,25.63472,-7.74136,26.7781165157,45.99,5.44,46.3106218917,132.87,71.71472,-2.44136,71.7562631645,25.63472,-7.74136,26.7781165157,46.08,5.3,46.3837945839,132.76
2020-01-13 15:30:00,70.83602,-10.2661,71.5760751833,25.65602,-7.5661000000000005,26.7484061479,45.18,-2.7,45.260605387,131.73,71.27602,0.6639,71.2791118789,25.65602,-7.5661000000000005,26.7484061479,45.62,8.23,46.3564159529,131.92
2020-01-13 16:00:00,67.44658,-14.82156,69.055917882,28.566580000000002,-8.02156,29.6714495387,38.88,-6.8,39.4701710156,130.37,68.11658,4.76844,68.2832811963,28.566580000000002,-8.02156,29.6714495387,39.55,12.79,41.5666524993,130.41
2020-01-13 16:30:00,67.79262,-15.09636,69.4531454415,33.31262,-10.24636,34.8528125768,34.48,-4.85,34.8194327926,130.76,68.39262,4.55364,68.5440450201,33.31262,-10.24636,34.8528125768,35.08,14.8,38.0742222508,130.55
2020-01-13 17:00:00,68.08258,-15.17526,69.7533240464,31.40258,-9.45526,32.7951821511,36.68,-5.72,37.1233188172,129.56,68.71258,4.17474,68.8392846006,31.40258,-9.45526,32.7951821511,37.31,13.63,39.7216943244,129.55
2020-01-13 17:30:00,67.9034,-15.35896,69.6187430499,32.3234,-9.67896,33.7414352724,35.58,-5.68,36.0305259468,130.18,68.5134,4.09104,68.6354324518,32.3234,-9.67896,33.7414352724,36.19,13.77,38.7211699203,129.94
2020-01-13 18:00:00,67.86912,-16.01646,69.7333811062,33.76912,-9.91646,35.1950230076,34.1,-6.1,34.6413048253,130.1,68.46912,3.4135400000000002,68.5541585092,33.76912,-9.91646,35.1950230076,34.7,13.33,37.1722867201,129.9
2020-01-13 18:30:00,68.27078,-5.03374,68.456102286,32.03078,-9.43374,33.3911113591,36.24,4.4,36.5061309919,132.12,68.36078,-3.91374,68.4727215977,32.03078,-9.43374,33.3911113591,36.33,5.52,36.7469631398,131.76
2020-01-13 19:00:00,71.41582,-4.55108,71.5606852639,31.46582,-9.44108,32.8516638823,39.95,4.89,40.248162691,132.63,71.50582,-4.70108,71.6601873221,31.46582,-9.44108,32.8516638823,40.04,4.74,40.3195882915,132.25
2020-01-13 19:30:00,70.20348,-4.76956,70.3653132353,31.44348,-9.51956,32.8529215916,38.76,4.75,39.0499692702,132.28,70.27348,-4.90956,70.4447710672,31.44348,-9.51956,32.8529215916,38.83,4.61,39.1026981166,131.95
2020-01-13 20:00:00,63.70434,-5.0231,63.9020693597,28.68434,-8.6031,29.9466974948,35.02,3.58,35.2025112741,131.91,63.78434,-5.1731,63.9937730787,28.68434,-8.6031,29.9466974948,35.1,3.43,35.2671929702,131.53
2020-01-13 20:30:00,61.97172,-5.50124,62.2154138562,23.75172,-7.18124,24.8135932685,38.22,1.6800000000000002,38.2569052591,132.25,62.02172,-5.65124,62.2786501563,23.75172,-7.18124,24.8135932685,38.27,1.53,38.3005717973,131.89
2020-01-13 21:00:00,66.4314,-6.5145,66.7500533049,23.8214,-7.2445,24.898632055,42.61,0.73,42.6162527682,132.11,66.5114,-6.6745,66.8454581869,23.8214,-7.2445,24.898632055,42.69,0.5700000000000001,42.6938051712,131.72
2020-01-13 21:30:00,64.11644,-7.19842,64.519261688,26.26644,-8.15842,27.5042848874,37.85,0.96,37.8621724152,132.92,64.19644,-7.36842,64.6179272491,26.26644,-8.15842,27.5042848874,37.93,0.79,37.9382261051,132.52
2020-01-13 22:00:00,59.5328,-7.56834,60.0119491951,23.1028,-7.10834,24.1716334863,36.43,-0.46,36.4329040841,133.32,59.5828,-7.73834,60.083208651,23.1028,-7.10834,24.1716334863,36.48,-0.63,36.4854395616,133.0
2020-01-13 22:30:00,55.4983,-14.4451,57.3473819533,23.0383,-7.1151,24.1119869546,32.46,-7.33,33.2773271162,132.25,55.8283,-4.8651,56.0398811464,23.0383,-7.1151,24.1119869546,32.79,2.25,32.8671051357,131.9
2020-01-13 23:00:00,51.4047,-20.27224,55.2576410708,22.0147,-6.67224,23.0036041243,29.39,-13.6,32.3841334607,131.71,51.9447,-0.50224,51.9471279582,22.0147,-6.67224,23.0036041243,29.93,6.17,30.5593488151,131.31
2020-01-13 23:30:00,49.45708,-19.69298,53.2336005114,20.53708,-6.43298,21.5210335859,28.92,-13.26,31.814996463900002,131.8,50.00708,0.14702,50.0072961177,20.53708,-6.43298,21.5210335859,29.47,6.58,30.195650349,131.45
2020-01-14 00:00:00,46.98828,-20.00488,51.0694985404,20.52828,-6.25488,21.4600513413,26.46,-13.75,29.8193578066,131.85,47.49828,-0.06488000000000001,47.4983243112,20.52828,-6.25488,21.4600513413,26.97,6.19,27.6712305473,131.79
2020-01-14 00:30:00,45.7901,-20.27892,50.079615158,21.6401,-6.78892,22.6800212252,24.15,-13.49,27.6622956386,132.02,46.2901,-0.31892000000000004,46.2911986016,21.6401,-6.78892,22.6800212252,24.65,6.47,25.4849641946,131.84
2020-01-14 01:00:00,43.68962,-19.87724,47.9988287957,19.48962,-5.8772400000000005,20.3565035741,24.2,-14.0,27.9578253804,132.02,44.17962,0.09276000000000001,44.1797173798,19.48962,-5.8772400000000005,20.3565035741,24.69,5.97,25.4015157028,131.78
2020-01-14 01:30:00,42.873780000000004,-20.01384,47.3150589457,17.67378,-5.38384,18.4756118338,25.2,-14.63,29.1389241394,132.42,43.38378,0.026160000000000003,43.3837878871,17.67378,-5.38384,18.4756118338,25.71,5.41,26.2730318007,132.13
2020-01-14 02:00:00,42.37488,-20.30692,46.989375979100004,17.10488,-5.41692,17.9421275801,25.27,-14.89,29.3306154044,132.79,42.86488,-0.16692,42.8652050001,17.10488,-5.41692,17.9421275801,25.76,5.25,26.2895435487,132.47
2020-01-14 02:30:00,43.5431,-20.98256,48.3349705882,20.3131,-6.44256,21.3102935448,23.23,-14.54,27.4051911141,132.94,44.0431,-0.75256,44.0495289891,20.3131,-6.44256,21.3102935448,23.73,5.69,24.4026432994,132.76
2020-01-14 03:00:00,43.04128,-22.24024,48.4477043759,23.74128,-7.26024,24.826587782,19.3,-14.98,24.4313405281,133.01,43.48128,-2.06024,43.5300620181,23.74128,-7.26024,24.826587782,19.74,5.2,20.4134171564,132.66
2020-01-14 03:30:00,42.59364,-22.6031,48.2194804831,22.17364,-6.7131,23.1675640165,20.42,-15.89,25.874089356,132.35,43.05364,-2.6131,43.1328669214,22.17364,-6.7131,23.1675640165,20.88,4.1,21.2787311652,132.0
2020-01-14 04:00:00,42.58894,-22.46968,48.1529264908,20.22894,-6.20968,21.1605798414,22.36,-16.26,27.6470106883,132.63,43.05894,-2.40968,43.1263129844,20.22894,-6.20968,21.1605798414,22.83,3.8,23.1440899583,132.29
2020-01-14 04:30:00,42.81524,-22.4737,48.3550614512,21.34524,-6.4937000000000005,22.3111499109,21.47,-15.98,26.7641794195,132.23,43.28524,-2.5237,43.3587484085,21.34524,-6.4937000000000005,22.3111499109,21.94,3.9699999999999998,22.2962889289,131.89
2020-01-14 05:00:00,42.94138,-22.29482,48.3840998174,23.14138,-7.07482,24.1986889384,19.8,-15.22,24.9737542232,132.2,43.38138,-2.33482,43.4441654902,23.14138,-7.07482,24.1986889384,20.24,4.74,20.7876213165,131.86
2020-01-14 05:30:00,43.73644,-21.9497,48.9353196982,21.76644,-6.6197,22.7507876427,21.97,-15.33,26.789733108,131.81,44.20644,-2.1197,44.2572306585,21.76644,-6.6197,22.7507876427,22.44,4.5,22.8867559956,131.45
2020-01-14 06:00:00,46.2667,-21.62508,51.07104477,22.1667,-6.76508,23.1760414285,24.1,-14.86,28.3130641224,131.69,46.7467,-1.82508,46.7823137296,22.1667,-6.76508,23.1760414285,24.58,4.94,25.0714977614,131.32
2020-01-14 06:30:00,44.10016,-19.4591,48.202496666,21.99016,-6.7391000000000005,22.9996218585,22.11,-12.72,25.5078517324,131.46,44.57016,0.27090000000000003,44.5709832653,21.99016,-6.7391000000000005,22.9996218585,22.58,7.01,23.6431068178,131.06
2020-01-14 07:00:00,48.41878,-16.79142,51.2477320699,22.03878,-6.86142,23.0821772869,26.38,-9.93,28.1870413488,130.55,48.91878,2.69858,48.993156366,22.03878,-6.86142,23.0821772869,26.88,9.56,28.5294234081,130.14
2020-01-14 07:30:00,53.89644,-15.20162,55.9992454886,21.88644,-6.91162,22.951835371,32.01,-8.29,33.0660581261,130.12,54.46644,4.16838,54.6257126095,21.88644,-6.91162,22.951835371,32.58,11.08,34.4125384126,129.69
2020-01-14 08:00:00,56.36098,-12.33068,57.6940701964,19.64098,-6.24068,20.6085948629,36.72,-6.09,37.2215864788,129.6,56.97098,6.90932,57.3884244863,19.64098,-6.24068,20.6085948629,37.33,13.15,39.5784208882,129.18
2020-01-14 08:30:00,63.06928,-4.30402,63.2159684564,19.11928,-6.38402,20.156948655,43.95,2.08,43.999192038,131.17,63.36928,3.42598,63.4618230646,19.11928,-6.38402,20.156948655,44.25,9.81,45.3243709278,130.78
2020-01-14 09:00:00,68.03962,0.5873200000000001,68.0421548345,19.21962,-6.38268,20.2517257765,48.82,6.97,49.315041316,132.35,68.11962,0.43732000000000004,68.1210237572,19.21962,-6.38268,20.2517257765,48.9,6.82,49.3732964263,131.99
2020-01-14 09:30:00,69.11514,0.91466,69.1211919757,17.57514,-6.09534,18.602115894,51.54,7.01,52.0145335459,132.35,69.20514,0.78466,69.2095881633,17.57514,-6.09534,18.602115894,51.63,6.88,52.0863830574,131.99
2020-01-14 10:00:00,69.66644,0.7786000000000001,69.6707907249,18.80644,-6.2614,19.8213853056,50.86,7.04,51.3449237997,132.04,69.77644,0.6286,69.7792713994,18.80644,-6.2614,19.8213853056,50.97,6.89,51.4335785261,131.76
2020-01-14 10:30:00,70.46602,0.7816400000000001,70.4703550135,18.13602,-5.93836,19.083483459,52.33,6.72,52.7597128499,132.46,70.55602,0.6416400000000001,70.5589374929,18.13602,-5.93836,19.083483459,52.42,6.58,52.831361898,132.44
2020-01-14 11:00:00,70.6897,0.90878,70.6955413529,18.2397,-5.74122,19.1219314709,52.45,6.65,52.8698874597,132.08,70.7997,0.76878,70.8038737837,18.2397,-5.74122,19.1219314709,52.56,6.51,52.9616247863,132.0
2020-01-14 11:30:00,69.75338,0.11162000000000001,69.7534693076,22.94338,-7.22838,24.0551068019,46.81,7.34,47.3819765312,132.05,69.86338,-0.038380000000000004,69.8633905422,22.94338,-7.22838,24.0551068019,46.92,7.19,47.467699544,131.82
2020-01-14 12:00:00,65.5125,-0.7857000000000001,65.5172113321,25.4925,-8.0757,26.74106368,40.02,7.29,40.6785508591,132.12,65.5925,-0.9157000000000001,65.5988914749,25.4925,-8.0757,26.74106368,40.1,7.16,40.7342067555,131.82
2020-01-14 12:30:00,65.9605,-0.9644600000000001,65.9675506847,26.610500000000002,-8.00446,27.7883085153,39.35,7.04,39.9747933078,132.71,66.0205,-1.11446,66.029905659,26.610500000000002,-8.00446,27.7883085153,39.41,6.89,40.0077517489,132.47
2020-01-14 13:00:00,64.58224,-2.54312,64.632292105,24.06224,-7.20312,25.1172516719,40.52,4.66,40.7870812881,133.0,64.66224,-2.69312,64.7182986268,24.06224,-7.20312,25.1172516719,40.6,4.51,40.8497258253,132.76
2020-01-14 13:30:00,64.6712,-2.84566,64.7337770432,25.1112,-7.43566,26.1889557844,39.56,4.59,39.8253901425,133.0,64.7612,-2.99566,64.8304481264,25.1112,-7.43566,26.1889557844,39.65,4.44,39.8978207425,132.84
2020-01-14 14:00:00,63.71648,-3.4380800000000002,63.8091703259,26.38648,-7.54808,27.4448508554,37.33,4.11,37.5555721565,133.04,63.75648,-3.59808,63.8579276337,26.38648,-7.54808,27.4448508554,37.37,3.95,37.5781771777,133.19
2020-01-14 14:30:00,64.72066,-6.38636,65.0349861604,14.52066,-4.1063600000000005,15.0901212482,50.2,-2.2800000000000002,50.2517502183,132.63,64.79066,-6.72636,65.1388788826,14.52066,-4.1063600000000005,15.0901212482,50.27,-2.62,50.3382290114,132.91
2020-01-14 15:00:00,67.68646,-6.91176,68.0384398236,12.10646,-2.88176,12.4447143169,55.58,-4.03,55.725912285,131.36,67.78646,-7.06176,68.1533022944,12.10646,-2.88176,12.4447143169,55.68,-4.18,55.8366797007,131.39
2020-01-14 15:30:00,65.73804,-4.18074,65.8708470417,10.34804,-2.56074,10.6601745384,55.39,-1.62,55.4136851328,131.44,65.83804,-4.34074,65.9809785831,10.34804,-2.56074,10.6601745384,55.49,-1.78,55.5185419477,131.25
2020-01-14 16:00:00,70.50734,-5.83322,70.7482257689,21.14734,-6.10322,22.010435785,49.36,0.27,49.3607384467,131.03,70.57734,-5.98322,70.8305007962,21.14734,-6.10322,22.010435785,49.43,0.12,49.4301456603,130.82
2020-01-14 16:30:00,73.19754,-4.71282,73.3491004335,24.40754,-7.29282,25.4737753858,48.79,2.58,48.8581671781,130.51,73.29754,-4.85282,73.4580099921,24.40754,-7.29282,25.4737753858,48.89,2.44,48.9508498394,130.34
2020-01-14 17:00:00,74.39108,-4.80398,74.546032808,24.09108,-7.05398,25.1025649966,50.3,2.25,50.3502979137,130.17,74.46108,-4.95398,74.6256949891,24.09108,-7.05398,25.1025649966,50.37,2.1,50.413757051,129.93
2020-01-14 17:30:00,68.43684,-5.3992,68.6494896545,28.11684,-6.5192,28.8627209429,40.32,1.12,40.335552556,130.02,68.52684,-5.5392,68.7503493593,28.11684,-6.5192,28.8627209429,40.41,0.98,40.4218814505,129.81
2020-01-14 18:00:00,66.4863,-5.80718,66.7394293296,33.4963,-8.83718,34.6424286684,32.99,3.03,33.1288544927,129.76,66.5463,-5.96718,66.813301676,33.4963,-8.83718,34.6424286684,33.05,2.87,33.1743786679,129.63
2020-01-14 18:30:00,67.209,-5.31394,67.418748426,31.809,-9.13394,33.0944306632,35.4,3.8200000000000003,35.6055108094,129.76,67.259,-5.46394,67.4805729179,31.809,-9.13394,33.0944306632,35.45,3.67,35.6394640813,129.73
2020-01-14 19:00:00,70.09524,-5.32252,70.2970261804,30.86524,-9.38252,32.2598003994,39.23,4.06,39.4395296625,129.98,70.16524,-5.47252,70.3783303255,30.86524,-9.38252,32.2598003994,39.3,3.91,39.4940261305,129.73
2020-01-14 19:30:00,65.05702,-5.27766,65.270740354,28.29702,-8.61766,29.5801522098,36.76,3.34,36.9114237059,129.95,65.11702,-5.42766,65.3428327114,28.29702,-8.61766,29.5801522098,36.82,3.19,36.957928784,129.73
2020-01-14 20:00:00,62.3014,-5.49138,62.5429428174,25.3414,-7.82138,26.5209452898,36.96,2.33,37.033370087,130.84,62.3614,-5.64138,62.6160472903,25.3414,-7.82138,26.5209452898,37.02,2.18,37.0841313772,130.58
2020-01-14 20:30:00,58.8692,-5.74878,59.1492280603,15.2292,-4.90878,16.0007704105,43.64,-0.84,43.6480835776,131.95,58.9292,-5.89878,59.2236964241,15.2292,-4.90878,16.0007704105,43.7,-0.99,43.7112125204,131.68
2020-01-14 21:00:00,56.57228,-6.52938,56.9478328612,15.52228,-5.02938,16.3167349547,41.05,-1.5,41.0773964608,131.24,56.65228,-6.69938,57.0470202691,15.52228,-5.02938,16.3167349547,41.13,-1.67,41.163889515,131.14
2020-01-14 21:30:00,59.88468,-7.1953,60.3153980406,14.20468,-4.6453,14.9449572095,45.68,-2.55,45.751119112,130.94,59.94468,-7.3453,60.393030164,14.20468,-4.6453,14.9449572095,45.74,-2.7,45.8196202516,130.9
2020-01-14 22:00:00,56.47248,-5.96232,56.7863562586,10.71248,-3.52232,11.2767001349,45.76,-2.44,45.8250062739,131.68,56.55248,-6.12232,56.8829130437,10.71248,-3.52232,11.2767001349,45.84,-2.6,45.9136755227,131.43
2020-01-14 22:30:00,52.332,-6.50458,52.7346924233,9.192,-2.96458,9.6582399316,43.14,-3.54,43.2849997112,131.59,52.402,-6.67458,52.8253691154,9.192,-2.96458,9.6582399316,43.21,-3.71,43.3689773917,131.36
2020-01-14 23:00:00,49.53694,-7.10832,50.0443467116,8.55694,-2.68832,8.9692968836,40.98,-4.42,41.21767582,132.6,49.60694,-7.26832,50.1365831682,8.55694,-2.68832,8.9692968836,41.05,-4.58,41.3047079641,132.47
2020-01-14 23:30:00,47.34062,-7.8091,47.9803745796,10.35062,-3.4691,10.9165007761,36.99,-4.34,37.2437337011,132.67,47.41062,-7.9791,48.0773639626,10.35062,-3.4691,10.9165007761,37.06,-4.51,37.3334126487,132.58
2020-01-15 00:00:00,44.84448,-8.25238,45.5974688128,12.19448,-4.00238,12.8344999176,32.65,-4.25,32.9254460866,132.28,44.90448,-8.42238,45.6875126149,12.19448,-4.00238,12.8344999176,32.71,-4.42,33.0072795001,132.26
2020-01-15 00:30:00,43.44098,-8.41404,44.248331183,12.73098,-4.27404,13.4292691418,30.71,-4.14,30.9877992119,133.1,43.49098,-8.59404,44.3319621141,12.73098,-4.27404,13.4292691418,30.76,-4.32,31.0618737361,132.87
2020-01-15 01:00:00,43.3195,-8.68994,44.1825094065,13.2795,-4.41994,13.9957489922,30.04,-4.27,30.3419593962,133.16,43.3695,-8.84994,44.2632462462,13.2795,-4.41994,13.9957489922,30.09,-4.43,30.4143551633,132.94
2020-01-15 01:30:00,42.60316,-8.92942,43.5288844737,13.51316,-4.44942,14.2268349088,29.09,-4.48,29.4329492236,133.07,42.65316,-9.10942,43.6150615123,13.51316,-4.44942,14.2268349088,29.14,-4.66,29.5102558444,132.84
2020-01-15 02:00:00,40.91136,-8.75194,41.8370150801,11.29136,-3.86194,11.9335405984,29.62,-4.89,30.0209343625,133.53,40.96136,-8.93194,41.9238901489,11.29136,-3.86194,11.9335405984,29.67,-5.07,30.1000631229,133.24
2020-01-15 02:30:00,40.12506,-8.80014,41.0787402926,8.75506,-3.06014,9.2744559098,31.37,-5.74,31.8908215636,133.87,40.17506,-9.19014,41.2127907236,8.75506,-3.06014,9.2744559098,31.42,-6.13,32.0123929127,133.57
2020-01-15 03:00:00,40.03878,-10.38212,41.3629341269,8.78878,-2.98212,9.2809317195,31.25,-7.4,32.1142102503,131.67,40.07878,-10.55212,41.4446117461,8.78878,-2.98212,9.2809317195,31.29,-7.57,32.1926855046,131.34
2020-01-15 03:30:00,38.9991,-9.92326,40.2417804009,7.0391,-2.46326,7.4576523543,31.96,-7.46,32.8190980985,131.31,39.0491,-10.09326,40.3324448582,7.0391,-2.46326,7.4576523543,32.01,-7.63,32.9067926119,130.99
2020-01-15 04:00:00,39.424080000000004,-10.18378,40.7181465557,10.09408,-3.37378,10.6429715087,29.33,-6.8100000000000005,30.1102142138,131.49,39.48408,-10.35378,40.8190315139,10.09408,-3.37378,10.6429715087,29.39,-6.98,30.2074907928,131.24
2020-01-15 04:30:00,39.6565,-10.33372,40.9807730685,11.3165,-3.85372,11.9546781675,28.34,-6.48,29.0713948754,131.11,39.6965,-10.50372,41.06263808,11.3165,-3.85372,11.9546781675,28.38,-6.65,29.1487032302,130.8
2020-01-15 05:00:00,40.19588,-10.12658,41.4518563091,10.59588,-3.68658,11.2188923282,29.6,-6.44,30.2924677106,130.45,40.24588,-10.29658,41.5421522874,10.59588,-3.68658,11.2188923282,29.65,-6.61,30.377863651,130.18
2020-01-15 05:30:00,40.75406,-9.61722,41.8734322335,10.25406,-3.5872200000000003,10.8634199869,30.5,-6.03,31.0903666752,130.68,40.80406,-9.79722,41.9637561738,10.25406,-3.5872200000000003,10.8634199869,30.55,-6.21,31.1747750593,130.4
2020-01-15 06:00:00,44.08202,-9.79556,45.1572528282,13.66202,-4.62556,14.4238204299,30.42,-5.17,30.8562035902,130.29,44.13202,-9.96556,45.2432047427,13.66202,-4.62556,14.4238204299,30.47,-5.34,30.9343902477,129.99
2020-01-15 06:30:00,47.29966,-7.95324,47.9636514729,10.20966,-3.58324,10.820201764,37.09,-4.37,37.3465527191,130.75,47.33966,-8.11324,48.0298664605,10.20966,-3.58324,10.820201764,37.13,-4.53,37.4053178038,130.44
2020-01-15 07:00:00,53.011,-8.38062,53.6693666125,10.171,-3.66062,10.8096891622,42.84,-4.72,43.0992343319,130.39,53.241,-2.86062,53.3177946635,10.171,-3.66062,10.8096891622,43.07,0.8,43.0774291248,130.08
2020-01-15 07:30:00,59.15466,-11.5724,60.2759839528,10.64466,-3.9624,11.3582305081,48.51,-7.61,49.1032809494,132.28,59.80466,7.9475999999999996,60.3304376205,10.64466,-3.9624,11.3582305081,49.16,11.91,50.5821480366,131.95
2020-01-15 08:00:00,57.09486,-9.72316,57.9168617831,9.18486,-3.49316,9.826689168,47.91,-6.23,48.3133625408,132.08,57.74486,9.75684,58.5633399253,9.18486,-3.49316,9.826689168,48.56,13.25,50.3352371605,131.76
2020-01-15 08:30:00,56.01318,-8.91696,56.7185023546,8.84318,-3.41696,9.4803717308,47.17,-5.5,47.4895662225,132.47,56.67318,10.68304,57.6712811974,8.84318,-3.41696,9.4803717308,47.83,14.1,49.8650067683,132.13
2020-01-15 09:00:00,56.97138,-9.14134,57.700106032,12.06138,-4.40134,12.8393411552,44.91,-4.74,45.1594475165,132.04,57.60138,10.36866,58.5271568428,12.06138,-4.40134,12.8393411552,45.54,14.77,47.8753015656,131.88
2020-01-15 09:30:00,59.18676,-9.0574,59.8757801958,13.76676,-4.6274,14.523653523,45.42,-4.43,45.6355267308,132.0,59.83676,10.4126,60.7359867464,13.76676,-4.6274,14.523653523,46.07,15.04,48.4628362769,131.71
2020-01-15 10:00:00,61.6705,-9.92872,62.4646304006,25.1805,-8.11872,26.4569687358,36.49,-1.81,36.5348628025,131.89,62.2305,9.54128,62.9576933686,25.1805,-8.11872,26.4569687358,37.05,17.66,41.0436121705,131.68
2020-01-15 10:30:00,58.71186,-9.52418,59.4793452329,17.73186,-5.29418,18.5053289874,40.98,-4.23,41.197734161,132.47,59.29186,10.04582,60.1368702356,17.73186,-5.29418,18.5053289874,41.56,15.34,44.3006681665,132.11
2020-01-15 11:00:00,57.71576,-9.26518,58.4547047962,17.26576,-5.25518,18.0478083215,40.45,-4.01,40.6482791764,133.13,58.30576,10.49482,59.2427455138,17.26576,-5.25518,18.0478083215,41.04,15.75,43.9584360504,132.75
2020-01-15 11:30:00,58.69382,-9.5037,59.4582611576,18.33382,-5.6037,19.1710826372,40.36,-3.9,40.5479913189,133.21,59.29382,10.276299999999999,60.1777320267,18.33382,-5.6037,19.1710826372,40.96,15.88,43.9305816033,132.82
2020-01-15 12:00:00,59.53384,-10.45952,60.4456753108,21.79384,-6.64952,22.7856880119,37.74,-3.81,37.9318296421,132.66,60.07384,9.15048,60.7667469639,21.79384,-6.64952,22.7856880119,38.28,15.8,41.4125391639,132.26
2020-01-15 12:30:00,67.30914,-12.23888,68.4127949377,22.14914,-6.75888,23.157436421,45.16,-5.48,45.4912738885,131.27,67.93914,6.97112,68.2958509574,22.14914,-6.75888,23.157436421,45.79,13.73,47.8041525393,130.88
