Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-01-15 13:00:00,66.27136,-12.73622,67.4841052111,23.70136,-6.98622,24.7095474612,42.57,-5.75,42.9565757481,131.76,66.88136,6.57378,67.2036524226,23.70136,-6.98622,24.7095474612,43.18,13.56,45.2590985328,131.3
2020-01-15 13:30:00,67.80786,-12.94282,69.0320394261,23.88786,-7.34282,24.9909355754,43.92,-5.6,44.2755734011,132.1,68.42786,6.46718,68.7327901466,23.88786,-7.34282,24.9909355754,44.54,13.81,46.631831403,131.68
2020-01-15 14:00:00,66.4957,-12.81792,67.719843411,22.1557,-6.76792,23.1663502438,44.34,-6.05,44.7508446848,132.04,67.1157,6.62208,67.4415979201,22.1557,-6.76792,23.1663502438,44.96,13.39,46.9115518822,131.76
2020-01-15 14:30:00,64.96934,-12.40602,66.1432118382,21.67934,-6.06602,22.5120052744,43.29,-6.34,43.7517965345,132.46,65.56934,7.13398,65.956288697,21.67934,-6.06602,22.5120052744,43.89,13.2,45.8319986472,132.1
2020-01-15 15:00:00,65.56676,-12.5976,66.7660058912,19.87676,-6.2176,20.8265248627,45.69,-6.38,46.1332905828,132.8,66.19676,7.0324,66.5692547972,19.87676,-6.2176,20.8265248627,46.32,13.25,48.1778465687,132.42
2020-01-15 15:30:00,65.88876,-12.41548,67.0482873604,21.73876,-6.63548,22.7289084905,44.15,-5.78,44.5267436492,132.55,66.50876,7.20452,66.8978345327,21.73876,-6.63548,22.7289084905,44.77,13.84,46.8604150643,132.27
2020-01-15 16:00:00,67.19594,-12.3072,68.31369938980001,20.13594,-6.3872,21.1246870633,47.06,-5.92,47.430897103,131.98,67.82594,7.1328,68.1999631431,20.13594,-6.3872,21.1246870633,47.69,13.52,49.5694109305,131.65
2020-01-15 16:30:00,63.54032,-12.56682,64.7711141684,21.21032,-6.7068200000000004,22.2454289465,42.33,-5.86,42.7336927962,132.08,64.17032,6.85318,64.5352310371,21.21032,-6.7068200000000004,22.2454289465,42.96,13.56,45.049253046,131.69
2020-01-15 17:00:00,65.4045,-12.76428,66.6383933192,32.7745,-9.84428,34.2210125357,32.63,-2.92,32.7603922443,131.19,65.9145,6.49572,66.2337956678,32.7745,-9.84428,34.2210125357,33.14,16.34,36.9493599403,130.86
2020-01-15 17:30:00,64.8786,-14.06604,66.3858887057,29.6086,-7.71604,30.597491192,35.27,-6.35,35.8370674023,132.08,65.4286,5.41396,65.6522098702,29.6086,-7.71604,30.597491192,35.82,13.13,38.1506133634,131.72
2020-01-15 18:00:00,63.59604,-14.79118,65.2934553342,26.75604,-6.78118,27.6019941068,36.84,-8.01,37.7007387196,132.86,64.14604,4.85882,64.3297954254,26.75604,-6.78118,27.6019941068,37.39,11.64,39.1599502043,132.45
2020-01-15 18:30:00,66.27552,-14.56552,67.8571950801,29.17552,-8.49552,30.387247775,37.1,-6.07,37.5932826446,132.17,66.83552,4.99448,67.0218737737,29.17552,-8.49552,30.387247775,37.66,13.49,40.0031961223,131.98
2020-01-15 19:00:00,64.19808,-14.27894,65.7668731445,26.88808,-7.73894,27.979636137900002,37.31,-6.54,37.8788555793,132.07,64.74808,5.21106,64.9574399897,26.88808,-7.73894,27.979636137900002,37.86,12.95,40.0135239638,131.78
2020-01-15 19:30:00,67.53048,-14.83878,69.1415585659,26.98048,-7.99878,28.1411936939,40.55,-6.84,41.1228415847,132.19,68.12048,4.69122,68.2818229144,26.98048,-7.99878,28.1411936939,41.14,12.69,43.0527083933,131.88
2020-01-15 20:00:00,70.33698,-15.10986,71.9416334589,21.23698,-6.58986,22.2359073199,49.1,-8.52,49.8337275347,132.09,70.99698,4.38014,71.1319674657,21.23698,-6.58986,22.2359073199,49.76,10.97,50.9548672847,131.8
2020-01-15 20:30:00,66.8313,-15.46776,68.5979173088,16.9113,-5.32776,17.7306822855,49.92,-10.14,50.9394346258,132.5,67.5113,4.07224,67.6340059904,16.9113,-5.32776,17.7306822855,50.6,9.4,51.4657167443,132.16
2020-01-15 21:00:00,65.53708,-16.13346,67.4936840489,18.18708,-5.72346,19.066406932,47.35,-10.41,48.4808271382,131.34,66.18708,3.12654,66.2608844742,18.18708,-5.72346,19.066406932,48.0,8.85,48.8090411707,131.16
2020-01-15 21:30:00,59.95974,-16.1017,62.084097511,14.55974,-4.7217,15.3062235629,45.4,-11.38,46.8045339684,132.05,60.59974,3.3583,60.6927233444,14.55974,-4.7217,15.3062235629,46.04,8.08,46.7436412788,131.88
2020-01-15 22:00:00,56.18316,-17.19018,58.7541467134,13.89316,-4.60018,14.634942802,42.29,-12.59,44.1242812973,132.86,56.79316,2.43982,56.845542872,13.89316,-4.60018,14.634942802,42.9,7.04,43.4738036063,132.57
2020-01-15 22:30:00,53.43986,-16.72984,55.9973765747,15.14986,-5.01984,15.959857507,38.29,-11.71,40.0405819139,132.89,54.00986,2.93016,54.0892855827,15.14986,-5.01984,15.959857507,38.86,7.95,39.6648723684,132.57
2020-01-15 23:00:00,50.31618,-18.08904,53.468975471,15.91618,-5.04904,16.6978319166,34.4,-13.04,36.788606932,132.79,50.88618,1.54096,50.9095067027,15.91618,-5.04904,16.6978319166,34.97,6.59,35.5855167168,132.5
2020-01-15 23:30:00,48.02946,-19.66814,51.9005275402,17.84946,-5.50814,18.6800114709,30.18,-14.16,33.3367364929,131.91,48.58946,0.20186,48.5898793017,17.84946,-5.50814,18.6800114709,30.74,5.71,31.265823194,131.65
2020-01-16 00:00:00,44.92806,-20.02494,49.188705994,16.20806,-5.24494,17.0355688067,28.72,-14.78,32.2999504644,132.03,45.46806,-0.11494000000000001,45.4682052798,16.20806,-5.24494,17.0355688067,29.26,5.13,29.7063040448,131.77
2020-01-16 00:30:00,42.7932,-18.55862,46.6441887328,12.5732,-4.10862,13.2274758191,30.22,-14.45,33.4970282264,132.18,43.3432,1.40138,43.3658489153,12.5732,-4.10862,13.2274758191,30.77,5.51,31.2594465722,131.91
2020-01-16 01:00:00,42.3696,-18.14422,46.0911675223,13.5496,-4.12422,14.1633629752,28.82,-14.02,32.0492246396,131.57,42.9296,1.65578,42.9615195677,13.5496,-4.12422,14.1633629752,29.38,5.78,29.9431594859,131.33
2020-01-16 01:30:00,42.60904,-18.74498,46.5500221796,15.16904,-4.8049800000000005,15.9118700134,27.44,-13.94,30.7778686721,132.34,43.13904,1.23502,43.1567149644,15.16904,-4.8049800000000005,15.9118700134,27.97,6.04,28.6147252302,132.04
2020-01-16 02:00:00,42.57054,-18.91526,46.5836659867,14.20054,-4.73526,14.9692359043,28.37,-14.18,31.7163885082,132.55,43.10054,1.12474,43.1152129574,14.20054,-4.73526,14.9692359043,28.9,5.86,29.488126424,132.22
2020-01-16 02:30:00,41.40546,-18.5859,45.3855461201,11.515460000000001,-3.9759,12.1825120489,29.89,-14.61,33.2695686777,132.31,41.95546,1.3841,41.9782843459,11.515460000000001,-3.9759,12.1825120489,30.44,5.36,30.9083030916,131.98
2020-01-16 03:00:00,41.3532,-18.68262,45.37760946,12.5432,-4.36262,13.280222871,28.81,-14.32,32.1726358883,132.28,41.8932,1.29738,41.9132843035,12.5432,-4.36262,13.280222871,29.35,5.66,29.8907694782,131.98
2020-01-16 03:30:00,42.1651,-18.73344,46.1393263089,14.9251,-5.10344,15.7735129202,27.24,-13.63,30.4597193027,131.78,42.6951,1.13656,42.7102251533,14.9251,-5.10344,15.7735129202,27.77,6.24,28.4624401624,131.53
2020-01-16 04:00:00,43.10876,-18.75978,47.0137696254,17.36876,-5.49978,18.2187102723,25.74,-13.26,28.9547094615,131.97,43.61876,1.21022,43.6355457899,17.36876,-5.49978,18.2187102723,26.25,6.71,27.0940325533,131.79
2020-01-16 04:30:00,41.63032,-18.74814,45.6571604106,16.70032,-5.11814,17.4669987451,24.93,-13.63,28.4127049047,131.97,42.13032,1.21186,42.1477457044,16.70032,-5.11814,17.4669987451,25.43,6.33,26.2059878654,131.76
2020-01-16 05:00:00,42.4683,-18.85018,46.4638116271,17.8383,-5.42018,18.6435859781,24.63,-13.43,28.0535523597,131.94,42.9583,1.06982,42.9716191657,17.8383,-5.42018,18.6435859781,25.12,6.49,25.9448357096,131.72
2020-01-16 05:30:00,42.8185,-18.60148,46.6844620879,17.9285,-5.36148,18.7130056389,24.89,-13.24,28.192369535,131.98,43.3185,1.35852,43.3397971712,17.9285,-5.36148,18.7130056389,25.39,6.72,26.2642437546,131.72
2020-01-16 06:00:00,44.11276,-18.35466,47.7789612542,18.09276,-5.53466,18.9203706553,26.02,-12.82,29.0067716232,131.6,44.61276,1.4953400000000001,44.6378135277,18.09276,-5.53466,18.9203706553,26.52,7.03,27.435949045,131.36
2020-01-16 06:30:00,48.84338,-16.31658,51.4966654524,17.89338,-5.5465800000000005,18.7333285222,30.95,-10.77,32.7703433,130.81,49.39338,3.28342,49.5023922121,17.89338,-5.5465800000000005,18.7333285222,31.5,8.83,32.7142002806,130.54
2020-01-16 07:00:00,53.03972,-16.44978,55.5320372373,17.42972,-5.53978,18.2889119886,35.61,-10.91,37.2437941139,130.29,53.63972,3.01022,53.7241192215,17.42972,-5.53978,18.2889119886,36.21,8.55,37.2057334291,130.01
2020-01-16 07:30:00,53.95426,-16.02032,56.2824379807,17.45426,-5.55032,18.3154919194,36.5,-10.47,37.9719751922,131.12,54.57426,3.65968,54.6968290877,17.45426,-5.55032,18.3154919194,37.12,9.21,38.2455030036,130.79
2020-01-16 08:00:00,56.08124,-15.68882,58.2343932134,19.74124,-5.41882,20.4714476022,36.34,-10.27,37.7633221526,130.9,56.70124,3.92118,56.8366630805,19.74124,-5.41882,20.4714476022,36.96,9.34,38.1218729865,130.58
2020-01-16 08:30:00,59.80708,-14.64324,61.5736250015,21.28708,-6.44324,22.2408434333,38.52,-8.2,39.383123289,130.28,60.42708,4.80676,60.617958882,21.28708,-6.44324,22.2408434333,39.14,11.25,40.7247111715,129.96
2020-01-16 09:00:00,64.01514,-13.83338,65.4927519001,19.875140000000002,-6.31338,20.8537756064,44.14,-7.52,44.7759980347,130.04,64.69514,5.54662,64.9324736403,19.875140000000002,-6.31338,20.8537756064,44.82,11.86,46.362614249,129.72
2020-01-16 09:30:00,64.53094,-13.43976,65.9156230809,19.13094,-5.899760000000001,20.0199908427,45.4,-7.54,46.0218600233,129.58,65.24094,5.81024,65.4991537422,19.13094,-5.899760000000001,20.0199908427,46.11,11.71,47.5736923099,129.28
2020-01-16 10:00:00,61.39998,-8.71102,62.0148322052,20.31998,-6.27102,21.2656361071,41.08,-2.44,41.152399687,130.0,61.87998,4.34898,62.0326168386,20.31998,-6.27102,21.2656361071,41.56,10.62,42.8954309921,129.7
2020-01-16 10:30:00,65.92242,-0.37518,65.9234876102,24.97242,-7.69518,26.1311606303,40.95,7.32,41.599097346,131.67,65.98242,-0.5251800000000001,65.9845100239,24.97242,-7.69518,26.1311606303,41.01,7.17,41.6320669677,131.38
2020-01-16 11:00:00,71.23144,-0.2139,71.2317611581,26.50144,-8.2139,27.7451703055,44.73,8.0,45.4397722265,132.56,71.30144,-0.34390000000000004,71.3022693418,26.50144,-8.2139,27.7451703055,44.8,7.87,45.4860077386,132.34
2020-01-16 11:30:00,72.04424,0.10108,72.0443109089,27.00424,-8.43892,28.2921252073,45.04,8.54,45.8424824808,132.49,72.12424,-0.03892,72.1242505011,27.00424,-8.43892,28.2921252073,45.12,8.4,45.8952546567,132.39
2020-01-16 12:00:00,72.5256,0.32978,72.5263497648,25.1156,-8.01022,26.3620368676,47.41,8.34,48.1379652665,132.11,72.5856,0.19978,72.5858749304,25.1156,-8.01022,26.3620368676,47.47,8.21,48.1747340418,132.34
2020-01-16 12:30:00,68.94192,0.7464000000000001,68.945960333,26.10192,-8.3936,27.418292227,42.84,9.14,43.8041687514,133.02,69.01192,0.5964,69.0144969919,26.10192,-8.3936,27.418292227,42.91,8.99,43.8416263384,132.78
2020-01-16 13:00:00,72.62404,0.29964,72.6246581407,24.26404,-7.59036,25.4235560465,48.36,7.89,48.9994050984,133.65,72.70404,0.16964,72.7042379098,24.26404,-7.59036,25.4235560465,48.44,7.76,49.0576314145,133.38
2020-01-16 13:30:00,72.38256,-0.09386000000000001,72.3826208551,25.82256,-7.88386,26.9992565352,46.56,7.79,47.2071784795,133.12,72.45256,-0.22386000000000003,72.4529058344,25.82256,-7.88386,26.9992565352,46.63,7.66,47.2549732832,132.88
2020-01-16 14:00:00,70.36786,0.03828,70.3678704121,21.61786,-6.88172,22.6867789943,48.75,6.92,49.2386931183,133.77,70.44786,-0.11172000000000001,70.4479485857,21.61786,-6.88172,22.6867789943,48.83,6.77,49.2970769925,133.5
2020-01-16 14:30:00,70.34698,-0.1842,70.3472211588,21.90698,-7.0042,22.9994476099,48.44,6.82,48.9177472907,133.88,70.43698,-0.3242,70.4377260931,21.90698,-7.0042,22.9994476099,48.53,6.68,48.9875831206,133.57
2020-01-16 15:00:00,69.88238,-0.32902000000000003,69.8831545412,22.85238,-7.25902,23.9775862635,47.03,6.93,47.5378354577,133.96,69.95238,-0.46902000000000005,69.953952336,22.85238,-7.25902,23.9775862635,47.1,6.79,47.5869110155,133.66
2020-01-16 15:30:00,65.23434,4.21944,65.3706569429,21.06434,-6.58056,22.0683073558,44.17,10.8,45.4711875807,132.7,64.89434,-9.76056,65.6242630096,21.06434,-6.58056,22.0683073558,43.83,-3.18,43.9452079299,132.41
2020-01-16 16:00:00,63.5053,5.93322,63.7818644103,24.4153,-7.72678,25.6087876179,39.09,13.66,41.4080149246,131.41,62.9853,-14.22678,64.5720472438,24.4153,-7.72678,25.6087876179,38.57,-6.5,39.1138709411,131.23
2020-01-16 16:30:00,64.02608,5.55274,64.2664130139,25.67608,-7.82726,26.8426355501,38.35,13.38,40.6170764581,131.08,63.50608,-14.51726,65.1442479032,25.67608,-7.82726,26.8426355501,37.83,-6.69,38.4169884296,130.91
2020-01-16 17:00:00,64.89414,5.58054,65.1336459369,26.05414,-7.71946,27.1736687591,38.84,13.3,41.0540570468,129.89,64.38414,-14.13946,65.9184481965,26.05414,-7.71946,27.1736687591,38.33,-6.42,38.8639331514,129.69
2020-01-16 17:30:00,64.81182,5.70942,65.0628118701,30.60182,-9.11058,31.9292037992,34.21,14.82,37.2821203796,130.06,64.33182,-14.06058,65.8504591818,30.60182,-9.11058,31.9292037992,33.73,-4.95,34.0912804101,129.82
2020-01-16 18:00:00,63.00296,5.98674,63.286760263,28.20296,-8.42326,29.4339644253,34.8,14.41,37.6654762349,130.31,62.52296,-13.84326,64.0371483952,28.20296,-8.42326,29.4339644253,34.32,-5.42,34.7453421339,130.02
2020-01-16 18:30:00,65.31434,5.28988,65.5282064462,31.25434,-9.25012,32.5944548789,34.06,14.54,37.0337035685,130.18,64.83434,-14.53012,66.4425769402,31.25434,-9.25012,32.5944548789,33.58,-5.28,33.9925697763,129.96
2020-01-16 19:00:00,64.35248,3.41596,64.4430792628,28.33248,-8.64404,29.6217631223,36.02,12.06,37.9853129512,130.12,64.01248,-10.73404,64.9062185809,28.33248,-8.64404,29.6217631223,35.68,-2.09,35.7411597462,129.81
2020-01-16 19:30:00,64.15436,-1.44142,64.1705508674,26.09436,-8.00142,27.2935586875,38.06,6.5600000000000005,38.6212014313,132.46,64.22436,-1.59142,64.2440739292,26.09436,-8.00142,27.2935586875,38.13,6.41,38.6650358852,132.13
2020-01-16 20:00:00,61.10096,-1.4602600000000001,61.1184069834,22.88096,-7.29026,24.0142920235,38.22,5.83,38.6620912523,131.84,61.15096,-1.61026,61.1721574427,22.88096,-7.29026,24.0142920235,38.27,5.68,38.6892142593,131.56
2020-01-16 20:30:00,57.00954,-1.29468,57.0242391209,12.05954,-3.9946800000000002,12.7039353475,44.95,2.7,45.0310170882,131.91,57.08954,-1.43468,57.1075641585,12.05954,-3.9946800000000002,12.7039353475,45.03,2.56,45.1027105616,131.71
2020-01-16 21:00:00,53.02078,-1.80986,53.0516607189,11.99078,-3.75986,12.5664375313,41.03,1.9500000000000002,41.0763119084,131.57,53.10078,-1.9698600000000002,53.1373050223,11.99078,-3.75986,12.5664375313,41.11,1.79,41.148951384,131.3
2020-01-16 21:30:00,49.8162,-2.6371,49.8859507161,10.8762,-3.4671,11.4154504445,38.94,0.8300000000000001,38.9488446555,132.61,49.8862,-2.7871,49.9639958055,10.8762,-3.4671,11.4154504445,39.01,0.68,39.0159262353,132.31
2020-01-16 22:00:00,48.65564,-5.48802,48.9641671769,9.31564,-3.28802,9.8788776756,39.34,-2.2,39.4014669778,133.49,48.735640000000004,-5.42802,49.0369861159,9.31564,-3.28802,9.8788776756,39.42,-2.14,39.4780445311,133.24
2020-01-16 22:30:00,48.68462,-7.40228,49.2441465937,9.54462,-3.45228,10.1497787238,39.14,-3.95,39.3388116241,132.9,48.74462,-7.57228,49.3292753174,9.54462,-3.45228,10.1497787238,39.2,-4.12,39.4159155672,132.64
2020-01-16 23:00:00,48.28474,-8.03128,48.9481110494,8.69474,-3.07128,9.2212398573,39.59,-4.96,39.8994949843,131.34,48.34474,-8.19128,49.0337736025,8.69474,-3.07128,9.2212398573,39.65,-5.12,39.979205845,131.12
2020-01-16 23:30:00,45.18758,-8.44516,45.9699696942,7.91758,-2.7451600000000003,8.3799747304,37.27,-5.7,37.7033539622,132.04,45.25758,-8.61516,46.070267302,7.91758,-2.7451600000000003,8.3799747304,37.34,-5.87,37.7985780156,131.78
2020-01-17 00:00:00,42.90762,-9.12972,43.8681620466,9.23762,-3.25972,9.7958867767,33.67,-5.87,34.1778554038,132.62,42.96762,-9.29972,43.9624972055,9.23762,-3.25972,9.7958867767,33.73,-6.04,34.2665215626,132.36
2020-01-17 00:30:00,41.43062,-9.1451,42.427928627200004,8.41062,-2.8551,8.8820113034,33.02,-6.29,33.6137546252,132.55,41.48062,-9.3151,42.5136792526,8.41062,-2.8551,8.8820113034,33.07,-6.46,33.6950515655,132.56
2020-01-17 01:00:00,40.04348,-9.0842,41.0609666246,6.45348,-2.3042,6.852498942,33.59,-6.78,34.2674262237,132.11,40.10348,-9.2642,41.1596223227,6.45348,-2.3042,6.852498942,33.65,-6.96,34.3622481802,132.07
2020-01-17 01:30:00,39.2356,-9.19258,40.2980872302,5.5656,-1.8525800000000001,5.8658295250000005,33.67,-7.34,34.460767548,133.27,39.2856,-9.35258,40.383525354,5.5656,-1.8525800000000001,5.8658295250000005,33.72,-7.5,34.5440067161,133.02
2020-01-17 02:00:00,38.07824,-10.87752,39.6014242528,6.19824,-2.09752,6.543528807,31.88,-8.78,33.0669442193,133.77,38.13824,-10.83752,39.6481675497,6.19824,-2.09752,6.543528807,31.94,-8.74,33.1142144705,133.66
2020-01-17 02:30:00,37.1882,-22.8737,43.659688168,6.7682,-2.4037,7.1823606795,30.42,-20.47,36.6660237822,131.11,37.7782,-3.0037,37.8974221937,6.7682,-2.4037,7.1823606795,31.01,-0.6000000000000001,31.015804036,130.93
2020-01-17 03:00:00,38.51132,-23.23666,44.9784852579,12.12132,-4.01666,12.7694931809,26.39,-19.22,32.6472127447,131.2,39.04132,-3.16666,39.1695341164,12.12132,-4.01666,12.7694931809,26.92,0.85,26.9334160477,130.93
2020-01-17 03:30:00,37.36862,-22.97222,43.8649820749,11.13862,-3.78222,11.7632497055,26.23,-19.19,32.5002923064,131.09,37.90862,-2.83222,38.0142728516,11.13862,-3.78222,11.7632497055,26.77,0.9500000000000001,26.7868512521,131.07
2020-01-17 04:00:00,36.81014,-23.06754,43.4407390415,9.30014,-3.34754,9.8842616351,27.51,-19.72,33.8478729021,131.61,37.35014,-2.92754,37.464696028,9.30014,-3.34754,9.8842616351,28.05,0.42,28.0531442088,131.35
2020-01-17 04:30:00,37.5872,-23.31852,44.2329173674,9.7772,-3.22852,10.2964547894,27.81,-20.09,34.307494808,131.91,38.1472,-3.03852,38.2680215275,9.7772,-3.22852,10.2964547894,28.37,0.19,28.3706362283,131.66
2020-01-17 05:00:00,38.09064,-23.34984,44.6778679397,8.76064,-2.91984,9.2344073354,29.33,-20.43,35.7440036929,131.42,38.67064,-3.20984,38.803627032,8.76064,-2.91984,9.2344073354,29.91,-0.29,29.9114058513,131.14
2020-01-17 05:30:00,39.979820000000004,-23.04656,46.1468301735,9.88982,-3.00656,10.336727851,30.09,-20.04,36.1525891189,131.09,40.53982,-3.00656,40.6511550717,9.88982,-3.00656,10.336727851,30.65,0.0,30.65,130.82
2020-01-17 06:00:00,43.89194,-23.0755,49.5881144753,13.22194,-4.1855,13.8686015017,30.67,-18.89,36.0205635714,130.88,44.48194,-3.1455,44.5930169019,13.22194,-4.1855,13.8686015017,31.26,1.04,31.2772952795,130.56
2020-01-17 06:30:00,48.07522,-21.28024,52.574474724,15.34522,-4.85024,16.0934957329,32.73,-16.43,36.6223674822,129.74,48.66522,-1.59024,48.6911953119,15.34522,-4.85024,16.0934957329,33.32,3.26,33.4790979568,129.48
2020-01-17 07:00:00,52.68632,-18.67256,55.8973417266,11.58632,-3.83256,12.203742348,41.1,-14.84,43.6970891479,130.38,53.35632,0.77744,53.3619836297,11.58632,-3.83256,12.203742348,41.77,4.61,42.0236243082,130.03
2020-01-17 07:30:00,59.66652,-15.41682,61.6260654904,15.41652,-5.21682,16.2752665054,44.25,-10.2,45.4103787696,130.01,60.34652,3.72318,60.4612648348,15.41652,-5.21682,16.2752665054,44.93,8.94,45.8107902137,129.72
2020-01-17 08:00:00,59.98574,-11.49698,61.077569962,13.71574,-4.32698,14.3820818962,46.27,-7.17,46.822236170400004,131.19,60.62574,7.73302,61.1169366777,13.71574,-4.32698,14.3820818962,46.91,12.06,48.4354384723,131.08
2020-01-17 08:30:00,58.70282,-11.06748,59.7370085416,22.98282,-7.01748,24.0302942284,35.72,-4.05,35.9488650725,131.19,59.26282,8.16252,59.8223082729,22.98282,-7.01748,24.0302942284,36.28,15.18,39.3277357599,130.9
2020-01-17 09:00:00,58.81572,-11.14118,59.86163054,23.97572,-7.03118,24.9854485994,34.84,-4.11,35.0815863381,131.64,59.34572,8.17882,59.906657217,23.97572,-7.03118,24.9854485994,35.37,15.21,38.5017012611,131.25
2020-01-17 09:30:00,58.50276,-10.48462,59.4348398178,23.682760000000002,-6.79462,24.6381813891,34.82,-3.69,35.0149753677,131.47,59.03276,8.80538,59.6858565337,23.682760000000002,-6.79462,24.6381813891,35.35,15.6,38.639131719,131.1
2020-01-17 10:00:00,61.40916,-10.14908,62.2421782777,19.75916,-4.93908,20.3671037497,41.65,-5.21,41.9745946973,131.98,61.96916,9.25092,62.6558561665,19.75916,-4.93908,20.3671037497,42.21,14.19,44.5313395262,131.58
2020-01-17 10:30:00,63.599,-10.9252,64.5305570721,17.289,-4.1352,17.7766532294,46.31,-6.79,46.8051300607,131.86,64.229,8.4548,64.7830848605,17.289,-4.1352,17.7766532294,46.94,12.59,48.5990915553,131.5
2020-01-17 11:00:00,60.89214,-10.2136,61.7427755996,13.23214,-2.9036,13.5469709507,47.66,-7.31,48.2173381679,131.81,61.54214,9.1164,62.2136941898,13.23214,-2.9036,13.5469709507,48.31,12.02,49.7828936483,131.43
2020-01-17 11:30:00,55.01442,-9.8801,55.8945684655,10.944420000000001,-2.6101,11.2513533029,44.07,-7.27,44.6656221271,131.99,55.63442,9.4899,56.4379915549,10.944420000000001,-2.6101,11.2513533029,44.69,12.1,46.2990939436,131.56
2020-01-17 12:00:00,61.60116,-9.6822,62.3574206505,11.72116,-3.8122,12.3255207024,49.88,-5.87,50.2242102974,131.7,62.26116,9.5978,62.9965856963,11.72116,-3.8122,12.3255207024,50.54,13.41,52.2888104665,131.28
2020-01-17 12:30:00,67.59108,-9.07234,68.1972246403,9.88108,-3.42234,10.4569667228,57.71,-5.65,57.9859172558,131.43,68.31108,10.21766,69.0710085828,9.88108,-3.42234,10.4569667228,58.43,13.64,60.0009541591,131.19
2020-01-17 13:00:00,65.53448,-8.95044,66.1428639013,8.01448,-2.90044,8.5231708808,57.52,-6.05,57.8372967902,131.52,66.27448,10.38956,67.0839001271,8.01448,-2.90044,8.5231708808,58.26,13.29,59.7566038192,131.35
2020-01-17 13:30:00,65.47288,-9.91314,66.2190936223,8.82288,-3.09314,9.3493703828,56.65,-6.82,57.0590474859,131.6,66.20288,9.43686,66.8720842127,8.82288,-3.09314,9.3493703828,57.38,12.53,58.7321487773,131.42
2020-01-17 14:00:00,60.23852,-10.53878,61.1534559586,8.43852,-2.73878,8.8718394755,51.8,-7.8,52.3839670128,131.88,60.92852,8.80122,61.5609131095,8.43852,-2.73878,8.8718394755,52.49,11.54,53.7435735693,131.53
2020-01-17 14:30:00,60.42048,-10.9282,61.4008139903,8.01048,-2.4482,8.3762445684,52.41,-8.48,53.0916047977,131.88,61.12048,8.4518,61.7020745086,8.01048,-2.4482,8.3762445684,53.11,10.9,54.2169908792,131.53
2020-01-17 15:00:00,62.2218,-11.83478,63.3373066438,11.2518,-3.69478,11.8429051541,50.97,-8.14,51.61589387,131.83,62.8918,7.52522,63.3404092447,11.2518,-3.69478,11.8429051541,51.64,11.22,52.8448483771,131.49
2020-01-17 15:30:00,60.72396,-11.32544,61.7710685457,7.92396,-2.58544,8.3350850071,52.8,-8.74,53.5184790516,131.87,61.43396,8.04456,61.9584246642,7.92396,-2.58544,8.3350850071,53.51,10.63,54.5556321565,131.53
2020-01-17 16:00:00,62.46054,-11.34198,63.4819625359,9.40054,-3.07198,9.88975295,53.06,-8.27,53.7006191771,131.59,63.15054,8.00802,63.6562572463,9.40054,-3.07198,9.88975295,53.75,11.08,54.8801321063,131.31
2020-01-17 16:30:00,65.20394,-11.14008,66.1487352406,9.54394,-3.36008,10.1181484635,55.66,-7.78,56.201103192,132.05,65.94394,8.35992,66.4717344826,9.54394,-3.36008,10.1181484635,56.4,11.72,57.6048470183,131.82
2020-01-17 17:00:00,58.1814,-10.53784,59.128008404,9.4314,-2.50784,9.7591273906,48.75,-8.03,49.4069165199,132.15,58.8514,8.94216,59.5268805451,9.4314,-2.50784,9.7591273906,49.42,11.45,50.7290735181,131.82
2020-01-17 17:30:00,57.74432,-12.36184,59.0527017201,15.12432,-3.10184,15.4391213107,42.62,-9.26,43.6143554349,132.42,58.34432,7.20816,58.787900514,15.12432,-3.10184,15.4391213107,43.22,10.31,44.4326962945,132.06
2020-01-17 18:00:00,57.46416,-12.50966,58.8100440216,14.70416,-2.82966,14.9739539542,42.76,-9.68,43.841989006,132.65,58.07416,7.14034,58.5114733622,14.70416,-2.82966,14.9739539542,43.37,9.97,44.5012112195,132.31
2020-01-17 18:30:00,58.0864,-12.42166,59.3997264482,14.5764,-3.67166,15.031717271,43.51,-8.75,44.3811063404,132.7,58.7064,7.20834,59.1472870596,14.5764,-3.67166,15.031717271,44.13,10.88,45.4514169196,132.35
2020-01-17 19:00:00,56.9558,-13.35342,58.5002305922,13.6058,-4.00342,14.1825655414,43.35,-9.35,44.3468713665,132.0,57.5758,6.04658,57.8924336622,13.6058,-4.00342,14.1825655414,43.97,10.05,45.1039177899,131.63
2020-01-17 19:30:00,56.36282,-13.30872,57.9127749844,14.33282,-4.94872,15.163098588,42.03,-8.36,42.8533604283,130.94,56.97282,5.82128,57.2694466499,14.33282,-4.94872,15.163098588,42.64,10.77,43.9791143613,130.62
2020-01-17 20:00:00,54.60468,-13.76602,56.3131812682,14.16468,-4.7060200000000005,14.9259768103,40.44,-9.06,41.4424564909,131.14,55.19468,5.39398,55.457620942,14.16468,-4.7060200000000005,14.9259768103,41.03,10.1,42.2548328597,130.79
2020-01-17 20:30:00,52.6029,-14.3728,54.5311146801,9.7629,-3.4028,10.3389198783,42.84,-10.97,44.22223988,131.22,53.2029,4.8072,53.4196381516,9.7629,-3.4028,10.3389198783,43.44,8.21,44.2090228347,130.91
2020-01-17 21:00:00,49.96166,-15.30208,52.2524747958,9.29166,-3.41208,9.898345088,40.67,-11.89,42.3724084753,131.22,50.56166,3.86792,50.7093903245,9.29166,-3.41208,9.898345088,41.27,7.28,41.9071748034,130.91
2020-01-17 21:30:00,49.72966,-16.09698,52.2699899449,9.41966,-3.3069800000000003,9.9832916033,40.31,-12.79,42.2904268127,131.59,50.31966,3.15302,50.418347034,9.41966,-3.3069800000000003,9.9832916033,40.9,6.46,41.4070235588,131.24
2020-01-17 22:00:00,53.67674,-16.98094,56.2987099347,9.38674,-3.22094,9.9239781495,44.29,-13.76,46.378245978,132.26,54.29674,2.49906,54.354220402,9.38674,-3.22094,9.9239781495,44.91,5.72,45.2728008853,131.96
2020-01-17 22:30:00,50.93618,-17.80764,53.9593038814,10.62618,-3.60764,11.2218878876,40.31,-14.2,42.7379936356,131.96,51.54618,1.5323600000000002,51.5689518971,10.62618,-3.60764,11.2218878876,40.92,5.14,41.2415567116,131.64
2020-01-17 23:00:00,48.85022,-18.6756,52.298394138,12.60022,-4.3456,13.3285326802,36.25,-14.33,38.9796280126,132.98,49.42022,0.9944000000000001,49.4302233073,12.60022,-4.3456,13.3285326802,36.82,5.34,37.2052146883,132.68
2020-01-17 23:30:00,46.65668,-18.75706,50.2859134198,13.69668,-4.7770600000000005,14.5058383166,32.96,-13.98,35.8022624983,131.33,47.17668,0.44294000000000006,47.1787593273,13.69668,-4.7770600000000005,14.5058383166,33.48,5.22,33.8844920281,131.05
2020-01-18 00:00:00,43.17472,-18.72468,47.060281429,9.32472,-3.33468,9.9030547702,33.85,-15.39,37.1843327223,132.06,43.70472,0.64532,43.7094839615,9.32472,-3.33468,9.9030547702,34.38,3.98,34.6096056031,131.79
2020-01-18 00:30:00,41.53388,-18.5905,45.5046138112,7.38388,-2.6105,7.8317554931,34.15,-15.98,37.7038844153,131.82,42.08388,0.7495,42.0905536445,7.38388,-2.6105,7.8317554931,34.7,3.36,34.8622948183,131.57
2020-01-18 01:00:00,40.05404,-18.76106,44.2301197449,7.15404,-2.47106,7.5687796801000005,32.9,-16.29,36.7120429832,131.64,40.57404,0.5089400000000001,40.5772318159,7.15404,-2.47106,7.5687796801000005,33.42,2.98,33.5525975149,131.37
2020-01-18 01:30:00,38.78196,-18.95206,43.1650437239,7.89196,-2.75206,8.3580420485,30.89,-16.2,34.8802537261,131.14,39.29196,0.15794000000000002,39.2922774306,7.89196,-2.75206,8.3580420485,31.4,2.91,31.5345540638,130.85
2020-01-18 02:00:00,38.76186,-19.34528,43.3211455174,7.26186,-2.53528,7.6917004192,31.5,-16.81,35.7047069726,132.48,39.26186,0.12472000000000001,39.2620580935,7.26186,-2.53528,7.6917004192,32.0,2.66,32.1103659275,132.17
2020-01-18 02:30:00,37.67624,-19.45806,42.4041879948,5.89624,-1.98806,6.2223812726,31.78,-17.47,36.2652629937,132.68,38.20624,0.11194000000000001,38.2064039855,5.89624,-1.98806,6.2223812726,32.31,2.1,32.3781732036,132.41
2020-01-18 03:00:00,36.8332,-18.3074,41.1320497544,5.6032,-1.9474,5.9319656944,31.23,-16.36,35.2556733023,133.0,37.2532,-2.7274000000000003,37.3529064599,5.6032,-1.9474,5.9319656944,31.65,-0.78,31.6596099155,132.75
2020-01-18 03:30:00,36.17324,-11.74144,38.0311018164,4.66324,-1.57144,4.9208973746,31.51,-10.17,33.1105572288,130.14,36.23324,-11.92144,38.1440481933,4.66324,-1.57144,4.9208973746,31.57,-10.35,33.2232960436,129.89
2020-01-18 04:00:00,35.62192,-11.14458,37.3245609199,3.9919200000000004,-1.08458,4.136633784,31.63,-10.06,33.191271443,130.62,35.67192,-11.31458,37.4233295828,3.9919200000000004,-1.08458,4.136633784,31.68,-10.23,33.2907689908,130.35
2020-01-18 04:30:00,35.31916,-11.07398,37.0145389833,3.78916,-0.9739800000000001,3.9123356893,31.53,-10.1,33.1081696866,130.48,35.37916,-11.25398,37.1259616461,3.78916,-0.9739800000000001,3.9123356893,31.59,-10.28,33.2205734448,130.21
2020-01-18 05:00:00,35.1567,-11.09972,36.8672936214,3.4367,-0.7597200000000001,3.5196706335,31.72,-10.34,33.3627636745,130.85,35.2167,-11.27972,36.9790216497,3.4367,-0.7597200000000001,3.5196706335,31.78,-10.52,33.4759436013,130.59
2020-01-18 05:30:00,35.90136,-11.41458,37.6722747711,3.84136,-1.06458,3.9861481691,32.06,-10.35,33.6892579319,130.89,35.95136,-11.574580000000001,37.7686535109,3.84136,-1.06458,3.9861481691,32.11,-10.51,33.7862723602,130.59
2020-01-18 06:00:00,37.09816,-11.22924,38.7604090067,3.44816,-0.9492400000000001,3.5764317361,33.65,-10.28,35.185236961,130.89,37.15816,-11.40924,38.8702921518,3.44816,-0.9492400000000001,3.5764317361,33.71,-10.46,35.2955478779,130.59
2020-01-18 06:30:00,39.62396,-10.26414,40.9317819795,3.28396,-0.87414,3.3983104657,36.34,-9.39,37.5335543214,130.11,39.68396,-10.43414,41.0327668921,3.28396,-0.87414,3.3983104657,36.4,-9.56,37.6344735582,129.86
2020-01-18 07:00:00,41.4614,-9.79354,42.6023604474,3.1314,-0.8635400000000001,3.2482868241,38.33,-8.93,39.3564962871,130.67,41.5314,-9.96354,42.7098269171,3.1314,-0.8635400000000001,3.2482868241,38.4,-9.1,39.4635274652,130.34
2020-01-18 07:30:00,44.25422,-8.79122,45.1189709202,4.77422,-1.11122,4.9018350132,39.48,-7.68,40.2200546991,130.79,44.31422,-8.96122,45.2112105356,4.77422,-1.11122,4.9018350132,39.54,-7.85,40.3117116977,130.48
2020-01-18 08:00:00,46.5437,-7.79192,47.1914189973,2.9737,-0.13192,2.9766246953,43.57,-7.66,44.2382244219,130.56,46.6137,-7.96192,47.2887851163,2.9737,-0.13192,2.9766246953,43.64,-7.83,44.3368751718,130.23
2020-01-18 08:30:00,49.38002,-7.36732,49.9265838926,2.35002,0.23268000000000003,2.3615109534,47.03,-7.6,47.6401185977,130.04,49.46002,-7.51732,50.0280289276,2.35002,0.23268000000000003,2.3615109534,47.11,-7.75,47.7432152248,129.69
2020-01-18 09:00:00,52.41406,-5.9874600000000004,52.7549368584,2.68406,0.21254,2.6924619468,49.73,-6.2,50.1149967575,130.31,52.51406,-5.95746,52.8509018592,2.68406,0.21254,2.6924619468,49.83,-6.17,50.2105347512,129.98
2020-01-18 09:30:00,47.40404,-4.6558,47.632126574,4.57404,-0.0258,4.5741127622,42.83,-4.63,43.0795287811,130.79,47.49404,-4.8158,47.7375718398,4.57404,-0.0258,4.5741127622,42.92,-4.79,43.1864619991,130.46
2020-01-18 10:00:00,48.25144,-4.13914,48.4286479474,5.70144,-0.16914,5.7039483179,42.55,-3.9699999999999998,42.7348031468,130.79,48.33144,-4.29914,48.522270116,5.70144,-0.16914,5.7039483179,42.63,-4.13,42.8295902385,130.5
2020-01-18 10:30:00,48.97608,-3.79848,49.1231601434,5.92608,-0.30848000000000003,5.9341034771,43.05,-3.49,43.1912329067,130.83,49.05608,-3.96848,49.2163369063,5.92608,-0.30848000000000003,5.9341034771,43.13,-3.66,43.285014728,130.5
2020-01-18 11:00:00,53.6062,-3.9318,53.750197485,5.7962,-0.21180000000000002,5.8000684203,47.81,-3.7199999999999998,47.9545044808,131.04,53.6962,-4.0818,53.8511187041,5.7962,-0.21180000000000002,5.8000684203,47.9,-3.87,48.0560807807,130.72
2020-01-18 11:30:00,47.97232,-3.64824,48.1108422425,5.18232,0.26176000000000005,5.1889265634,42.79,-3.91,42.9682696882,131.5,48.05232,-3.80824,48.2029890077,5.18232,0.26176000000000005,5.1889265634,42.87,-4.07,43.0627658192,131.18
2020-01-18 12:00:00,46.6287,-4.17832,46.8155318427,5.1887,0.43168,5.2066260969,41.44,-4.61,41.6956316657,131.92,46.7187,-4.33832,46.9196968246,5.1887,0.43168,5.2066260969,41.53,-4.77,41.8030357749,131.55
2020-01-18 12:30:00,45.80208,-4.4664,46.0193357328,5.28208,0.5036,5.3060326126,40.52,-4.97,40.8236610313,132.07,45.88208,-4.6264,46.1147356285,5.28208,0.5036,5.3060326126,40.6,-5.13,40.9228163742,131.67
2020-01-18 13:00:00,52.96212,-4.8292,53.1818326831,5.06212,0.2508,5.0683290673,47.9,-5.08,48.168624643,132.07,53.03212,-4.9892,53.266292046,5.06212,0.2508,5.0683290673,47.97,-5.24,48.255346854,131.67
2020-01-18 13:30:00,52.5586,-5.58376,52.8543736099,5.4286,-0.35376,5.440114346,47.13,-5.23,47.4192977595,132.6,52.6486,-5.75376,52.9620697868,5.4286,-0.35376,5.440114346,47.22,-5.4,47.5277645172,132.15
2020-01-18 14:00:00,52.20414,-5.90024,52.5365117342,5.26414,-0.42024000000000006,5.2808873873,46.94,-5.48,47.2587981227,132.9,52.28414,-6.06024,52.6341885508,5.26414,-0.42024000000000006,5.2808873873,47.02,-5.64,47.3570480499,132.38
2020-01-18 14:30:00,52.8329,-6.15546,53.190271763,4.8829,-0.64546,4.9253762315,47.95,-5.51,48.2655425744,132.62,52.9229,-6.31546,53.2983900265,4.8829,-0.64546,4.9253762315,48.04,-5.67,48.3734482955,132.15
2020-01-18 15:00:00,52.83278,-6.38672,53.2174110126,4.7927800000000005,-0.8867200000000001,4.8741165853,48.04,-5.5,48.353816809,132.42,52.92278,-6.5467200000000005,53.3261679261,4.7927800000000005,-0.8867200000000001,4.8741165853,48.13,-5.66,48.4616601036,131.95
2020-01-18 15:30:00,49.02066,-6.27546,49.420709273,4.67066,-0.9854600000000001,4.7734888967,44.35,-5.29,44.6643773045,132.25,49.10066,-6.44546,49.5219018925,4.67066,-0.9854600000000001,4.7734888967,44.43,-5.46,44.7642323736,131.78
2020-01-18 16:00:00,46.376,-5.7562,46.7318650863,5.116,-1.2362,5.2632353586,41.26,-4.52,41.5068428093,131.95,46.446,-5.9262,46.8225454502,5.116,-1.2362,5.2632353586,41.33,-4.69,41.5952521329,131.47
2020-01-18 16:30:00,47.95342,-5.22042,48.2367419575,3.36342,-0.36042,3.3826759633,44.59,-4.86,44.8540711642,131.75,48.01342,-5.38042,48.3139464283,3.36342,-0.36042,3.3826759633,44.65,-5.02,44.9313131346,131.27
2020-01-18 17:00:00,55.4073,-5.21384,55.652071128,5.4073,-1.53384,5.6206368354,50.0,-3.68,50.1352410985,130.53,55.5073,-5.36384,55.765859922,5.4073,-1.53384,5.6206368354,50.1,-3.83,50.2461829396,130.11
2020-01-18 17:30:00,54.73468,-4.57178,54.9252798543,6.81468,-1.13178,6.9080235575,47.92,-3.44,48.0433137908,130.57,54.81468,-4.7317800000000005,55.0185322003,6.81468,-1.13178,6.9080235575,48.0,-3.6,48.1348106883,130.11
2020-01-18 18:00:00,55.63674,-4.82052,55.8451810893,6.56674,-1.13052,6.6633437325,49.07,-3.69,49.2085460057,130.57,55.70674,-4.98052,55.9289411745,6.56674,-1.13052,6.6633437325,49.14,-3.85,49.2905883511,130.15
2020-01-18 18:30:00,54.6706,-4.74392,54.8760355832,4.2406,-0.23392000000000002,4.2470468477,50.43,-4.51,50.6312650444,130.37,54.7606,-4.90392,54.979739393,4.2406,-0.23392000000000002,4.2470468477,50.52,-4.67,50.7353850877,129.95
2020-01-18 19:00:00,53.4292,-5.16892,53.6786470266,4.2292,-0.21892000000000003,4.234862289,49.2,-4.95,49.4483821778,130.86,53.5092,-5.33892,53.7748877396,4.2292,-0.21892000000000003,4.234862289,49.28,-5.12,49.5452601164,130.45
2020-01-18 19:30:00,55.5803,-5.01406,55.8060081512,3.9103,-0.39406,3.9301055169,51.67,-4.62,51.8761342045,131.08,55.6703,-5.17406,55.9102244583,3.9103,-0.39406,3.9301055169,51.76,-4.78,51.980246248,130.69
2020-01-18 20:00:00,50.67968,-5.23964,50.9498164102,4.07968,-0.52964,4.1139163132,46.6,-4.71,46.8374220042,130.94,50.74968,-5.39964,51.0361257565,4.07968,-0.52964,4.1139163132,46.67,-4.87,46.9234035424,130.53
2020-01-18 20:30:00,56.1881,-5.8711,56.4940031934,4.6281,-0.7811,4.6935516211,51.56,-5.09,51.8106330785,131.11,56.2781,-6.0311,56.600341932,4.6281,-0.7811,4.6935516211,51.65,-5.25,51.9161342937,130.79
2020-01-18 21:00:00,54.43028,-6.45678,54.8119091881,4.57028,-0.8767800000000001,4.653622508,49.86,-5.58,50.1712666773,131.26,54.53028,-6.61678,54.9302577315,4.57028,-0.8767800000000001,4.653622508,49.96,-5.74,50.2886587612,130.92
2020-01-18 21:30:00,52.4394,-7.23438,52.9360645151,5.1194,-1.19438,5.2568811994,47.32,-6.04,47.7039201743,131.39,52.5294,-7.39438,53.0472875833,5.1194,-1.19438,5.2568811994,47.41,-6.2,47.8136810965,131.02
2020-01-18 22:00:00,50.81902,-7.80374,51.4146978183,5.08902,-1.27374,5.2460021109,45.73,-6.53,46.1938718879,131.96,50.89902,-7.96374,51.5182627012,5.08902,-1.27374,5.2460021109,45.81,-6.69,46.2959199066,131.63
2020-01-18 22:30:00,48.80432,-8.4429,49.5292258275,4.7243200000000005,-1.3729,4.9197615666,44.08,-7.07,44.6433791284,131.96,48.88432,-8.6129,49.6372721679,4.7243200000000005,-1.3729,4.9197615666,44.16,-7.24,44.7495608917,131.66
2020-01-18 23:00:00,46.28386,-8.43292,47.0458269799,4.23386,-0.61292,4.2779950241,42.05,-7.82,42.7709586051,132.53,46.36386,-8.59292,47.1534281705,4.23386,-0.61292,4.2779950241,42.13,-7.98,42.8791009701,132.18
2020-01-18 23:30:00,44.18038,-9.18972,45.1260116853,4.58038,-1.07972,4.705919275,39.6,-8.11,40.4219259808,133.5,44.25038,-9.369720000000001,45.2314910546,4.58038,-1.07972,4.705919275,39.67,-8.29,40.5269416561,133.18
2020-01-19 00:00:00,42.52026,-9.82688,43.6410366628,5.3502600000000005,-1.59688,5.5834852737,37.17,-8.23,38.0702219589,133.16,42.60026,-9.99688,43.7575109187,5.3502600000000005,-1.59688,5.5834852737,37.25,-8.4,38.1853702352,132.87
2020-01-19 00:30:00,41.63056,-10.2615,42.8765892786,6.4005600000000005,-1.8715000000000002,6.668559107,35.23,-8.39,36.2152592149,133.16,41.70056,-10.4415,42.9879241946,6.4005600000000005,-1.8715000000000002,6.668559107,35.3,-8.57,36.3254029572,132.87
2020-01-19 01:00:00,39.98838,-10.22628,41.2752630235,6.17838,-1.5762800000000001,6.3762871691,33.81,-8.65,34.8989770624,132.64,40.04838,-10.39628,41.3757825118,6.17838,-1.5762800000000001,6.3762871691,33.87,-8.82,34.9995614258,132.29
2020-01-19 01:30:00,39.64728,-10.47922,41.0087900725,7.12728,-2.09922,7.4299962858,32.52,-8.38,33.5823584639,132.55,39.72728,-10.65922,41.1324172303,7.12728,-2.09922,7.4299962858,32.6,-8.56,33.7050975373,132.25
2020-01-19 02:00:00,39.0877,-10.78696,40.5488199253,7.9377,-2.51696,8.3271945415,31.15,-8.27,32.2291079616,132.82,39.1377,-10.95696,40.6425212522,7.9377,-2.51696,8.3271945415,31.2,-8.44,32.3214108603,132.53
2020-01-19 02:30:00,39.09616,-11.15228,40.6556647461,8.71616,-2.63228,9.1049625559,30.38,-8.52,31.5520966023,132.93,39.15616,-11.33228,40.7630400724,8.71616,-2.63228,9.1049625559,30.44,-8.7,31.6588628981,132.6
2020-01-19 03:00:00,38.1292,-11.01258,39.6876909242,8.5492,-2.64258,8.948298704,29.58,-8.37,30.7413939176,132.93,38.1992,-11.18258,39.8023740008,8.5492,-2.64258,8.948298704,29.65,-8.54,30.8553739242,132.6
2020-01-19 03:30:00,37.06158,-11.2472,38.7306108903,7.37158,-2.2872,7.7182559906,29.69,-8.96,31.0125410117,132.81,37.10158,-11.4172,38.8185483286,7.37158,-2.2872,7.7182559906,29.73,-9.13,31.1003183263,132.5
2020-01-19 04:00:00,35.62662,-10.91816,37.2620754979,4.85662,-1.42816,5.0622523455,30.77,-9.49,32.2002018627,133.18,35.68662,-11.09816,37.3725032933,4.85662,-1.42816,5.0622523455,30.83,-9.67,32.3109547986,132.85
2020-01-19 04:30:00,35.26818,-11.07932,36.9674972398,3.28818,-0.6293200000000001,3.3478607162,31.98,-10.45,33.6440618832,133.48,35.33818,-11.25932,37.088532629,3.28818,-0.6293200000000001,3.3478607162,32.05,-10.63,33.7668387623,133.16
2020-01-19 05:00:00,34.73832,-18.28492,39.2567086729,3.27832,-0.73492,3.3596859122,31.46,-17.55,36.024076671,132.15,35.06832,-8.64492,36.1181631514,3.27832,-0.73492,3.3596859122,31.79,-7.91,32.7593070745,131.85
2020-01-19 05:30:00,34.5668,-23.8989,42.0240536294,2.5568,-0.33890000000000003,2.5791625482000002,32.01,-23.56,39.7456123365,130.89,35.1668,-4.0089,35.3945631623,2.5568,-0.33890000000000003,2.5791625482000002,32.61,-3.67,32.8158650655,130.56
2020-01-19 06:00:00,35.11188,-23.49624,42.2482829387,2.27188,-0.11624000000000001,2.2748517473,32.84,-23.38,40.3124050386,130.68,35.73188,-3.64624,35.9174374708,2.27188,-0.11624000000000001,2.2748517473,33.46,-3.5300000000000002,33.6456906602,130.36
2020-01-19 06:30:00,36.94968,-22.59632,43.3113441219,1.97968,0.27368000000000003,1.9985078546000001,34.97,-22.87,41.7844205416,130.76,37.58968,-2.73632,37.6891428616,1.97968,0.27368000000000003,1.9985078546000001,35.61,-3.01,35.7369864426,130.43
2020-01-19 07:00:00,38.0767,-21.90998,43.930425749,2.0167,0.45002000000000003,2.0663002905,36.06,-22.36,42.4298621256,130.0,38.7267,-2.23998,38.7914269303,2.0167,0.45002000000000003,2.0663002905,36.71,-2.69,36.8084256659,129.69
2020-01-19 07:30:00,40.19484,-21.579,45.621030278,2.11484,0.271,2.1321325535,38.08,-21.85,43.903404196,130.23,40.86484,-1.839,40.9061984206,2.11484,0.271,2.1321325535,38.75,-2.11,38.8074039328,129.91
2020-01-19 08:00:00,42.18266,-21.28064,47.2466130372,1.97266,0.37936000000000003,2.008805985,40.21,-21.66,45.6727457024,130.07,42.88266,-1.61064,42.912896545,1.97266,0.37936000000000003,2.008805985,40.91,-1.99,40.9583715497,129.7
2020-01-19 08:30:00,45.62046,-11.96692,47.163900866,2.14046,0.5030800000000001,2.1987856871,43.48,-12.47,45.232856421,131.42,45.91046,-5.31692,46.2173125106,2.14046,0.5030800000000001,2.1987856871,43.77,-5.82,44.155240912,131.03
2020-01-19 09:00:00,44.46588,-7.02458,45.0173212036,3.12588,0.67542,3.1980178159,41.34,-7.7,42.0509880978,131.87,44.55588,-7.19458,45.1330081421,3.12588,0.67542,3.1980178159,41.43,-7.87,42.1708643497,131.5
2020-01-19 09:30:00,48.1769,-5.72608,48.5159941233,2.3469,0.74392,2.4619822453,45.83,-6.47,46.2844444711,131.07,48.2469,-5.88608,48.6046221812,2.3469,0.74392,2.4619822453,45.9,-6.63,46.3763614355,130.66
2020-01-19 10:00:00,51.58918,-4.98702,51.8296619857,3.24918,0.7129800000000001,3.3264863073,48.34,-5.7,48.6748970209,130.73,51.66918,-5.15702,51.9258992907,3.24918,0.7129800000000001,3.3264863073,48.42,-5.87,48.7745148618,130.4
2020-01-19 10:30:00,55.70264,-4.69432,55.9000960932,3.98264,0.63568,4.0330522476,51.72,-5.33,51.9939159902,130.95,55.81264,-4.85432,56.0233451914,3.98264,0.63568,4.0330522476,51.83,-5.49,52.1199481964,130.61
2020-01-19 11:00:00,56.1567,-4.24406,56.3168447285,4.6167,0.5559400000000001,4.6500524915,51.54,-4.8,51.7630331414,130.69,56.2467,-4.41406,56.4196347611,4.6167,0.5559400000000001,4.6500524915,51.63,-4.97,51.8686591305,130.39
2020-01-19 11:30:00,51.73596,-4.02146,51.8920195951,5.07596,0.54854,5.1055132997,46.66,-4.57,46.8832646048,131.31,51.83596,-4.18146,52.0043397886,5.07596,0.54854,5.1055132997,46.76,-4.73,46.9986223202,130.93
2020-01-19 12:00:00,55.48916,-3.93666,55.6286272477,5.37916,0.45334,5.3982292894,50.11,-4.39,50.301930380499996,131.18,55.55916,-4.09666,55.7099890779,5.37916,0.45334,5.3982292894,50.18,-4.55,50.3858601197,130.84
2020-01-19 12:30:00,56.2482,-4.2624,56.4094677958,6.3282,0.12760000000000002,6.3294863141,49.92,-4.39,50.1126580816,130.83,56.3482,-4.4224,56.5214761396,6.3282,0.12760000000000002,6.3294863141,50.02,-4.55,50.2265159054,130.45
2020-01-19 13:00:00,55.6435,-4.62746,55.8355843374,6.4935,0.07254000000000001,6.4939051657,49.15,-4.7,49.3742088544,130.96,55.7335,-4.78746,55.9387414544,6.4935,0.07254000000000001,6.4939051657,49.24,-4.86,49.4792603017,130.45
2020-01-19 13:30:00,54.52092,-4.73402,54.7260601817,5.22092,0.45598000000000005,5.240794158,49.3,-5.19,49.5724328634,131.3,54.60092,-4.90402,54.8207066445,5.22092,0.45598000000000005,5.240794158,49.38,-5.36,49.6700513388,130.74
2020-01-19 14:00:00,53.50206,-5.05142,53.7399969135,4.8220600000000005,0.49858,4.8477669767,48.68,-5.55,48.9953559024,131.36,53.592060000000004,-5.20142,53.8438823364,4.8220600000000005,0.49858,4.8477669767,48.77,-5.7,49.1019643192,130.74
2020-01-19 14:30:00,53.33588,-5.00272,53.5699850921,4.40588,0.48728000000000005,4.4327441132,48.93,-5.49,49.2370287487,131.23,53.41588,-5.17272,53.6657550806,4.40588,0.48728000000000005,4.4327441132,49.01,-5.66,49.3357446483,130.68
2020-01-19 15:00:00,53.81706,-5.3283000000000005,54.0801879428,5.11706,0.0517,5.1173211677,48.7,-5.38,48.9962692457,131.29,53.88706,-5.4883,54.1658256868,5.11706,0.0517,5.1173211677,48.77,-5.54,49.0836479899,130.74
2020-01-19 15:30:00,49.78658,-5.1987,50.0572675022,2.96658,0.45130000000000003,3.0007113467,46.82,-5.65,47.1596745112,131.47,49.87658,-5.3687000000000005,50.1646904923,2.96658,0.45130000000000003,3.0007113467,46.91,-5.82,47.2696572867,130.88
2020-01-19 16:00:00,48.7766,-4.759,49.0082114401,2.2766,0.381,2.3082609385,46.5,-5.14,46.7832192137,131.02,48.8366,-4.929,49.0847078076,2.2766,0.381,2.3082609385,46.56,-5.31,46.8618149456,130.47
2020-01-19 16:30:00,50.63612,-4.5760000000000005,50.8424667444,2.58612,0.404,2.6174859416,48.05,-4.98,48.3073793535,130.92,50.70612,-4.726,50.925884199,2.58612,0.404,2.6174859416,48.12,-5.13,48.3926781652,130.39
2020-01-19 17:00:00,53.11106,-4.40414,53.2933498991,5.63106,-0.20414000000000002,5.6347590777,47.48,-4.2,47.6654004494,130.33,53.19106,-4.57414,53.3873732325,5.63106,-0.20414000000000002,5.6347590777,47.56,-4.37,47.7603444292,129.85
2020-01-19 17:30:00,56.79888,-4.01224,56.940414813,7.19888,-0.30224,7.2052218753,49.6,-3.71,49.7385574781,130.8,56.86888,-4.17224,57.0217247992,7.19888,-0.30224,7.2052218753,49.67,-3.87,49.8205359265,130.32
2020-01-19 18:00:00,57.76078,-3.57438,57.871270062,6.38078,0.06562000000000001,6.3811174094,51.38,-3.64,51.5087759513,131.2,57.84078,-3.73438,57.9612062072,6.38078,0.06562000000000001,6.3811174094,51.46,-3.8,51.600112403,130.72
2020-01-19 18:30:00,56.81662,-3.46258,56.9220323643,3.9866200000000003,0.6474200000000001,4.038847816,52.83,-4.11,52.9896310612,131.45,56.89662,-3.61258,57.0111927755,3.9866200000000003,0.6474200000000001,4.038847816,52.91,-4.26,53.0812179589,131.01
2020-01-19 19:00:00,63.19646,-3.31274,63.2832268681,1.70646,0.8072600000000001,1.8877696997000002,61.49,-4.12,61.6278711299,131.33,63.28646,-3.47274,63.3816688202,1.70646,0.8072600000000001,1.8877696997000002,61.58,-4.28,61.7285574107,130.94
2020-01-19 19:30:00,56.70426,-3.57064,56.8165695212,1.52426,0.8393600000000001,1.7400844109,55.18,-4.41,55.3559436736,131.5,56.80426,-3.72064,56.9259792727,1.52426,0.8393600000000001,1.7400844109,55.28,-4.5600000000000005,55.4677563996,131.1
2020-01-19 20:00:00,54.20534,-3.73856,54.3341118947,1.60534,0.8214400000000001,1.8032970330000002,52.6,-4.5600000000000005,52.7972878091,131.92,54.29534,-3.89856,54.4351239164,1.60534,0.8214400000000001,1.8032970330000002,52.69,-4.72,52.9009877034,131.52
2020-01-19 20:30:00,51.93454,-4.42784,52.1229528334,2.50454,0.49216000000000004,2.5524384571,49.43,-4.92,49.6742518816,130.93,52.01454,-4.58784,52.2164786947,2.50454,0.49216000000000004,2.5524384571,49.51,-5.08,49.7699357042,130.55
2020-01-19 21:00:00,49.42422,-5.09632,49.6862757726,1.5242200000000001,0.8436800000000001,1.7421373513,47.9,-5.94,48.2668996311,131.12,49.51422,-5.26632,49.7934946409,1.5242200000000001,0.8436800000000001,1.7421373513,47.99,-6.11,48.3773934808,130.71
2020-01-19 21:30:00,54.15354,-5.9153400000000005,54.475656415,1.5235400000000001,0.90466,1.7718870865,52.63,-6.82,53.0700414547,131.2,54.23354,-6.07534,54.5727644256,1.5235400000000001,0.90466,1.7718870865,52.71,-6.98,53.1701466991,130.8
2020-01-19 22:00:00,51.78724,-6.55122,52.1999684895,1.5972400000000002,0.79878,1.7858401681,50.19,-7.35,50.7253250359,131.8,51.87724,-6.71122,52.3095450554,1.5972400000000002,0.79878,1.7858401681,50.28,-7.51,50.8377664734,131.44
2020-01-19 22:30:00,49.37278,-6.88882,49.8510506,1.61278,0.7811800000000001,1.7920104689,47.76,-7.67,48.3719598528,131.94,49.46278,-7.05882,49.9639224353,1.61278,0.7811800000000001,1.7920104689,47.85,-7.84,48.4880201699,131.63
2020-01-19 23:00:00,46.05852,-7.61768,46.6842191021,1.73852,0.7723200000000001,1.9023485413999999,44.32,-8.39,45.1071446669,133.1,46.13852,-7.79768,46.7928075795,1.73852,0.7723200000000001,1.9023485413999999,44.4,-8.57,45.2195190156,132.78
2020-01-19 23:30:00,43.3027,-8.16584,44.0659139267,1.5327000000000002,0.8241600000000001,1.7402324545,41.77,-8.99,42.7264906118,132.96,43.3827,-8.33584,44.1762932781,1.5327000000000002,0.8241600000000001,1.7402324545,41.85,-9.16,42.8407294522,132.65
2020-01-20 00:00:00,41.27354,-8.47844,42.1353657747,1.57354,0.55156,1.6674071384,39.7,-9.03,40.714013558,132.21,41.33354,-8.65844,42.2306773823,1.57354,0.55156,1.6674071384,39.76,-9.21,40.8127639348,131.97
2020-01-20 00:30:00,40.26412,-8.77852,41.2099717637,1.65412,0.36148,1.6931570408,38.61,-9.14,39.6770928875,131.57,40.32412,-8.94852,41.3050924701,1.65412,0.36148,1.6931570408,38.67,-9.31,39.7749292897,131.3
2020-01-20 01:00:00,39.5355,-8.82426,40.5083117989,1.7755,0.32574000000000003,1.8051334570000002,37.76,-9.15,38.8528004139,131.01,39.5955,-8.99426,40.6041910792,1.7755,0.32574000000000003,1.8051334570000002,37.82,-9.32,38.9514415651,130.75
2020-01-20 01:30:00,38.83596,-8.97208,39.8588761589,1.7859600000000002,0.28792,1.8090193609,37.05,-9.26,38.1896595952,131.47,38.90596,-9.14208,39.9656271094,1.7859600000000002,0.28792,1.8090193609,37.12,-9.43,38.2990770124,131.18
